Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-23 00:30:00,-5.4812164135,-2.571377931,6.0543965707,-5.4812164135,-2.571377931,6.0543965707,0.0,0.0,0.0,0.0,30.2087835865,-19.791377931,36.1146680198,-5.4812164135,-2.571377931,6.0543965707,35.69,-17.22,39.6270677694,132.76,43.8487835865,-73.381377931,85.4841649024,-5.4812164135,-2.571377931,6.0543965707,49.33,-70.81,86.2989281509,134.36,29.8687835865,2.438622069,29.9681682879,-5.4812164135,-2.571377931,6.0543965707,35.35,5.01,35.7032575545,133.98,45.1587835865,-4.851377931,45.4186261664,-5.4812164135,-2.571377931,6.0543965707,50.64,-2.2800000000000002,50.6913010289,134.36,28.1587835865,-17.651377931,33.233841727,-5.4812164135,-2.571377931,6.0543965707,33.64,-15.08,36.8653767104,132.76
2021-08-23 01:00:00,-5.1487329065,-2.5061177018,5.7262619987,-5.1487329065,-2.5061177018,5.7262619987,0.0,0.0,0.0,0.0,29.3612670935,-19.9061177018,35.4730535378,-5.1487329065,-2.5061177018,5.7262619987,34.51,-17.4,38.6484165264,132.76,42.5912670935,-73.7261177018,85.1443272568,-5.1487329065,-2.5061177018,5.7262619987,47.74,-71.22,85.7402822482,134.36,29.0412670935,2.3438822982,29.1356993845,-5.1487329065,-2.5061177018,5.7262619987,34.19,4.85,34.5322834461,133.98,43.8512670935,-5.1061177018,44.1475487846,-5.1487329065,-2.5061177018,5.7262619987,49.0,-2.6,49.0689311072,134.36,27.3712670935,-16.5861177018,32.0044616065,-5.1487329065,-2.5061177018,5.7262619987,32.52,-14.08,35.4372233675,132.76
2021-08-23 01:30:00,-5.0056994394,-2.4753090449,5.5842798771,-5.0056994394,-2.4753090449,5.5842798771,0.0,0.0,0.0,0.0,29.3243005606,-19.9753090449,35.4813694044,-5.0056994394,-2.4753090449,5.5842798771,34.33,-17.5,38.5330883787,132.88,42.5843005606,-73.8353090449,85.2354123355,-5.0056994394,-2.4753090449,5.5842798771,47.59,-71.36,85.7732924633,134.47,29.0043005606,2.2746909551,29.0933612694,-5.0056994394,-2.4753090449,5.5842798771,34.01,4.75,34.3401019218,134.11,43.8343005606,-5.1953090449,44.1411048991,-5.0056994394,-2.4753090449,5.5842798771,48.84,-2.7199999999999998,48.9156825568,134.47,27.3543005606,-17.1953090449,32.310004833,-5.0056994394,-2.4753090449,5.5842798771,32.36,-14.72,35.550639938,132.88
2021-08-23 02:00:00,-5.1174329679,-2.4619863825,5.6788640703,-5.1174329679,-2.4619863825,5.6788640703,0.0,0.0,0.0,0.0,28.8725670321,-20.2519863825,35.267096272,-5.1174329679,-2.4619863825,5.6788640703,33.99,-17.79,38.3641004065,132.88,41.8925670321,-74.2019863825,85.2110436249,-5.1174329679,-2.4619863825,5.6788640703,47.01,-71.74,85.7704360488,134.47,28.5625670321,2.0080136175,28.6330640021,-5.1174329679,-2.4619863825,5.6788640703,33.68,4.47,33.9753336996,134.11,43.1225670321,-5.6219863825,43.4874984141,-5.1174329679,-2.4619863825,5.6788640703,48.24,-3.16,48.3433883794,134.47,26.9225670321,-18.4619863825,32.6445946028,-5.1174329679,-2.4619863825,5.6788640703,32.04,-16.0,35.8128691953,132.88
2021-08-23 02:30:00,-4.8613331297,-2.3847565738,5.414759802,-4.8613331297,-2.3847565738,5.414759802,0.0,0.0,0.0,0.0,28.3486668703,-19.9747565738,34.6790688097,-4.8613331297,-2.3847565738,5.414759802,33.21,-17.59,37.5807424088,132.88,41.0786668703,-75.6847565738,86.1141059843,-4.8613331297,-2.3847565738,5.414759802,45.94,-73.3,86.5064945539,134.55,28.0586668703,2.3952434262,28.1607169229,-4.8613331297,-2.3847565738,5.414759802,32.92,4.78,33.2652190734,134.11,42.3386668703,-6.5447565738,42.8415283454,-4.8613331297,-2.3847565738,5.414759802,47.2,-4.16,47.3829674039,134.55,26.4186668703,-17.6247565738,31.7581171276,-4.8613331297,-2.3847565738,5.414759802,31.28,-15.24,34.7950571202,132.88
2021-08-23 03:00:00,-4.532499693,-2.3125227634,5.0883509115,-4.532499693,-2.3125227634,5.0883509115,0.0,0.0,0.0,0.0,27.497500307,-19.6925227634,33.8217086488,-4.532499693,-2.3125227634,5.0883509115,32.03,-17.38,36.4415326242,133.42,39.927500307,-76.0625227634,85.9052539133,-4.532499693,-2.3125227634,5.0883509115,44.46,-73.75,86.1147728325,135.2,27.237500307,2.5974772366,27.3610729133,-4.532499693,-2.3125227634,5.0883509115,31.77,4.91,32.14717717,134.63,41.107500307,-7.1525227634,41.7251143003,-4.532499693,-2.3125227634,5.0883509115,45.64,-4.84,45.8959170297,135.2,25.587500307,-17.0325227634,30.7380383832,-4.532499693,-2.3125227634,5.0883509115,30.12,-14.72,33.5245104364,133.42
2021-08-23 03:30:00,-4.612249811,-2.3005531839,5.1541627129,-4.612249811,-2.3005531839,5.1541627129,0.0,0.0,0.0,0.0,27.237750189,-19.6505531839,33.5862959522,-4.612249811,-2.3005531839,5.1541627129,31.85,-17.35,36.2690639526,133.12,39.397750189,-76.7205531839,86.2451505929,-4.612249811,-2.3005531839,5.1541627129,44.01,-74.42,86.4593343717,134.99,26.977750189,2.7294468161000003,27.115473169,-4.612249811,-2.3005531839,5.1541627129,31.59,5.03,31.9879508565,134.36,40.587750189,-7.4605531839,41.2677273328,-4.612249811,-2.3005531839,5.1541627129,45.2,-5.16,45.4935775687,134.99,25.347750189,-16.5005531839,30.2452755818,-4.612249811,-2.3005531839,5.1541627129,29.96,-14.2,33.154812622,133.12
2021-08-23 04:00:00,-4.5756832178,-2.3049246825,5.1234319261,-4.5756832178,-2.3049246825,5.1234319261,0.0,0.0,0.0,0.0,27.1343167822,-19.4149246825,33.3648085213,-4.5756832178,-2.3049246825,5.1234319261,31.71,-17.11,36.03160002,133.45,39.2643167822,-76.6949246825,86.1614649622,-4.5756832178,-2.3049246825,5.1234319261,43.84,-74.39,86.3470769627,135.37,26.8743167822,2.9150753175,27.0319545467,-4.5756832178,-2.3049246825,5.1234319261,31.45,5.22,31.8802587819,134.68,40.4643167822,-7.5449246825,41.1617154783,-4.5756832178,-2.3049246825,5.1234319261,45.04,-5.24,45.3437889903,135.37,25.2643167822,-17.2649246825,30.6000543588,-4.5756832178,-2.3049246825,5.1234319261,29.84,-14.96,33.3800419413,133.45
2021-08-23 04:30:00,-4.6705331692000005,-2.3106492640000003,5.2108521478,-4.6705331692000005,-2.3106492640000003,5.2108521478,0.0,0.0,0.0,0.0,27.1894668308,-19.510649264,33.4653931883,-4.6705331692000005,-2.3106492640000003,5.2108521478,31.86,-17.2,36.2063475098,133.29,39.2594668308,-76.970649264,86.4047833396,-4.6705331692000005,-2.3106492640000003,5.2108521478,43.93,-74.66,86.625403318,135.21,26.9294668308,2.859350736,27.0808432369,-4.6705331692000005,-2.3106492640000003,5.2108521478,31.6,5.17,32.0201327293,134.51,40.4494668308,-7.710649264,41.1778275163,-4.6705331692000005,-2.3106492640000003,5.2108521478,45.12,-5.4,45.4419893931,135.21,25.2894668308,-15.230649264,29.5216837187,-4.6705331692000005,-2.3106492640000003,5.2108521478,29.96,-12.92,32.6271052961,133.29
2021-08-23 05:00:00,-4.6763664574,-2.3152289292,5.2181115587,-4.6763664574,-2.3152289292,5.2181115587,0.0,0.0,0.0,0.0,27.2836335426,-19.3752289292,33.4633554107,-4.6763664574,-2.3152289292,5.2181115587,31.96,-17.06,36.2282376055,133.44,39.5136335426,-76.7252289292,86.3023058208,-4.6763664574,-2.3152289292,5.2181115587,44.19,-74.41,86.5424993861,135.4,27.0136335426,2.9847710708,27.1780289115,-4.6763664574,-2.3152289292,5.2181115587,31.69,5.3,32.1301431681,134.68,40.7236335426,-7.4752289292,41.4040260899,-4.6763664574,-2.3152289292,5.2181115587,45.4,-5.16,45.6922925667,135.4,25.4036335426,-17.8352289292,31.0393296984,-4.6763664574,-2.3152289292,5.2181115587,30.08,-15.52,33.8478477898,133.44
2021-08-23 05:30:00,-4.9677497338,-2.4483514702,5.5383176452,-4.9677497338,-2.4483514702,5.5383176452,0.0,0.0,0.0,0.0,28.2522502662,-19.0683514702,34.085065247,-4.9677497338,-2.4483514702,5.5383176452,33.22,-16.62,37.1455623191,133.44,40.8022502662,-76.0483514702,86.3028121681,-4.9677497338,-2.4483514702,5.5383176452,45.77,-73.6,86.6709461123,135.4,27.9622502662,3.2516485298,28.1506777558,-4.9677497338,-2.4483514702,5.5383176452,32.93,5.7,33.4196783348,134.68,42.0322502662,-6.9283514702,42.5994379838,-4.9677497338,-2.4483514702,5.5383176452,47.0,-4.48,47.2130320992,135.4,26.3122502662,-16.6083514702,31.115460026,-4.9677497338,-2.4483514702,5.5383176452,31.28,-14.16,34.33575396,133.44
2021-08-23 06:00:00,-5.6775165114,-2.6286237461,6.2565051375,-5.6775165114,-2.6286237461,6.2565051375,0.0,0.0,0.0,0.0,29.4924834886,-18.9886237461,35.0766933176,-5.6775165114,-2.6286237461,6.2565051375,35.17,-16.36,38.7888966071,133.18,42.4624834886,-75.1186237461,86.2894555408,-5.6775165114,-2.6286237461,6.2565051375,48.14,-72.49,87.0187318915,135.09,29.1224834886,3.2913762539,29.307886348,-5.6775165114,-2.6286237461,6.2565051375,34.8,5.92,35.2999490085,134.4,43.802483488600004,-6.1086237461,44.2263817629,-5.6775165114,-2.6286237461,6.2565051375,49.48,-3.48,49.6022257565,135.09,27.4424834886,-17.2286237461,32.4023976923,-5.6775165114,-2.6286237461,6.2565051375,33.12,-14.6,36.1952262046,133.18
2021-08-23 06:30:00,-6.8193666048,-3.0080073752,7.4533126367,-6.8193666048,-3.0080073752,7.4533126367,0.0,0.0,0.0,0.0,32.0906333952,-17.9480073752,36.7687329187,-6.8193666048,-3.0080073752,7.4533126367,38.91,-14.94,41.6796317162,133.18,45.6806333952,-72.8380073752,85.9772969207,-6.8193666048,-3.0080073752,7.4533126367,52.5,-69.83,87.364059544,134.93,31.6206333952,4.1919926248,31.8972923378,-6.8193666048,-3.0080073752,7.4533126367,38.44,7.2,39.1084850128,134.4,47.0606333952,-4.2880073752,47.2555840384,-6.8193666048,-3.0080073752,7.4533126367,53.88,-1.28,53.8952020128,134.93,29.9006333952,-14.0480073752,33.0362586963,-6.8193666048,-3.0080073752,7.4533126367,36.72,-11.04,38.3437087408,133.18
2021-08-23 07:00:00,-8.2364832607,-3.4082076644,8.9137834833,-8.2364832607,-3.4082076644,8.9137834833,0.0,0.0,0.0,0.0,34.2435167393,-17.3782076644,38.4007882771,-8.2364832607,-3.4082076644,8.9137834833,42.48,-13.97,44.7181316694,132.56,48.5735167393,-70.8982076644,85.9415055631,-8.2364832607,-3.4082076644,8.9137834833,56.81,-67.49,88.217210339,134.3,33.6735167393,4.7117923356,34.0015693256,-8.2364832607,-3.4082076644,8.9137834833,41.91,8.12,42.6893722137,133.75,50.0835167393,-2.4882076644,50.1452871799,-8.2364832607,-3.4082076644,8.9137834833,58.32,0.92,58.3272560644,134.3,31.8435167393,-16.8482076644,36.0259858967,-8.2364832607,-3.4082076644,8.9137834833,40.08,-13.44,42.2733958891,132.56
2021-08-23 07:30:00,-9.6109165984,-3.8580556878000003,10.3563657502,-9.6109165984,-3.8580556878000003,10.3563657502,0.0,0.0,0.0,0.0,37.8190834016,-15.8580556878,41.0092794321,-9.6109165984,-3.8580556878000003,10.3563657502,47.43,-12.0,48.9244816018,130.89,53.4490834016,-66.4280556878,85.2613106804,-9.6109165984,-3.8580556878000003,10.3563657502,63.06,-62.57,88.8345006177,132.32,37.1090834016,5.7519443122,37.5522161034,-9.6109165984,-3.8580556878000003,10.3563657502,46.72,9.61,47.6981184115,132.02,54.9890834016,0.4219443122,54.9907022173,-9.6109165984,-3.8580556878000003,10.3563657502,64.6,4.28,64.7416280302,132.32,35.1490834016,-15.0580556878,38.2387644292,-9.6109165984,-3.8580556878000003,10.3563657502,44.76,-11.2,46.1399783268,130.89
2021-08-23 08:00:00,-10.3618165655,-4.1728035876,11.1704759217,-10.3618165655,-4.1728035876,11.1704759217,0.0,0.0,0.0,0.0,40.6281834345,-14.8528035876,43.2580057746,-10.3618165655,-4.1728035876,11.1704759217,50.99,-10.68,52.0964730092,130.89,57.6381834345,-62.3728035876,84.9265966409,-10.3618165655,-4.1728035876,11.1704759217,68.0,-58.2,89.5055305554,132.32,39.8081834345,6.5071964124,40.3365228237,-10.3618165655,-4.1728035876,11.1704759217,50.17,10.68,51.2941643854,132.02,59.1981834345,3.6271964124,59.3092022856,-10.3618165655,-4.1728035876,11.1704759217,69.56,7.8,69.9959541688,132.32,37.7581834345,-14.3728035876,40.4012116061,-10.3618165655,-4.1728035876,11.1704759217,48.12,-10.2,49.1891695396,130.89
2021-08-23 08:30:00,-11.6030999373,-4.6081840322000005,12.4846821437,-11.6030999373,-4.6081840322000005,12.4846821437,0.0,0.0,0.0,0.0,43.6269000627,-15.0481840322,46.1492605764,-11.6030999373,-4.6081840322000005,12.4846821437,55.23,-10.44,56.208064368,130.09,62.4269000627,-49.7781840322,79.8435060414,-11.6030999373,-4.6081840322000005,12.4846821437,74.03,-45.17,86.7223719694,131.25,42.7069000627,6.1318159678,43.1448546182,-11.6030999373,-4.6081840322000005,12.4846821437,54.31,10.74,55.3617530431,131.2,63.4769000627,2.5118159678,63.5265775957,-11.6030999373,-4.6081840322000005,12.4846821437,75.08,7.12,75.4168469243,131.25,40.5569000627,-13.6881840322,42.8045386004,-11.6030999373,-4.6081840322000005,12.4846821437,52.16,-9.08,52.9444236913,130.09
2021-08-23 09:00:00,-11.6431999578,-4.614012697,12.524105494,-11.6431999578,-4.614012697,12.524105494,0.0,0.0,0.0,0.0,45.4568000422,-15.144012697,47.9130649265,-11.6431999578,-4.614012697,12.524105494,57.1,-10.53,58.0628185675,129.34,65.6768000422,-42.084012697,78.0032447304,-11.6431999578,-4.614012697,12.524105494,77.32,-37.47,85.9207966676,130.56,44.4968000422,6.015987303,44.9016404737,-11.6431999578,-4.614012697,12.524105494,56.14,10.63,57.1375226974,130.41,66.2368000422,1.225987303,66.2481450661,-11.6431999578,-4.614012697,12.524105494,77.88,5.84,78.0986555582,130.56,42.2768000422,-16.774012697,45.4829124372,-11.6431999578,-4.614012697,12.524105494,53.92,-12.16,55.2741530917,129.34
2021-08-23 09:30:00,-11.1608666486,-4.4553897476,12.0172976226,-11.1608666486,-4.4553897476,12.0172976226,0.0,0.0,0.0,0.0,46.5491333514,-14.4053897476,48.7271697264,-11.1608666486,-4.4553897476,12.0172976226,57.71,-9.95,58.5614770989,129.24,67.4191333514,-40.4453897476,78.6204114317,-11.1608666486,-4.4553897476,12.0172976226,78.58,-35.99,86.4297200042,130.56,45.5491333514,6.7046102524,46.0399320992,-11.1608666486,-4.4553897476,12.0172976226,56.71,11.16,57.7976617174,130.32,67.9991333514,2.7846102524000003,68.0561252996,-11.1608666486,-4.4553897476,12.0172976226,79.16,7.24,79.4903969043,130.56,43.3591333514,-12.2153897476,45.0469776086,-11.1608666486,-4.4553897476,12.0172976226,54.52,-7.76,55.0694833824,129.24
2021-08-23 10:00:00,-10.732183318,-4.4355098372,11.6126442419,-10.732183318,-4.4355098372,11.6126442419,0.0,0.0,0.0,0.0,46.977816682,-13.9755098372,49.0125507948,-10.732183318,-4.4355098372,11.6126442419,57.71,-9.54,58.4932107171,129.24,68.057816682,-39.4255098372,78.6526365575,-10.732183318,-4.4355098372,11.6126442419,78.79,-34.99,86.21000058,130.42,45.987816682,7.1444901628,46.5394781112,-10.732183318,-4.4355098372,11.6126442419,56.72,11.58,57.8900233201,130.25,68.627816682,3.8044901628,68.7331897116,-10.732183318,-4.4355098372,11.6126442419,79.36,8.24,79.7866354724,130.42,43.747816682,-9.6755098372,44.8049880599,-10.732183318,-4.4355098372,11.6126442419,54.48,-5.24,54.7314169376,129.24
2021-08-23 10:30:00,-10.092666519,-4.2923952995,10.9675236435,-10.092666519,-4.2923952995,10.9675236435,0.0,0.0,0.0,0.0,46.847333481,-14.1323952995,48.9325786279,-10.092666519,-4.2923952995,10.9675236435,56.94,-9.84,57.7839874014,129.24,67.927333481,-39.3723952995,78.5131081123,-10.092666519,-4.2923952995,10.9675236435,78.02,-35.08,85.5437128023,130.42,45.877333481,7.1376047005,46.4292486283,-10.092666519,-4.2923952995,10.9675236435,55.97,11.43,57.1251765862,130.25,68.467333481,4.1476047005,68.592844953,-10.092666519,-4.2923952995,10.9675236435,78.56,8.44,79.012069964,130.42,43.667333481,-11.8123952995,45.2368068728,-10.092666519,-4.2923952995,10.9675236435,53.76,-7.52,54.2834044621,129.24
2021-08-23 11:00:00,-8.6963165646,-3.9440284938,9.5488890742,-8.6963165646,-3.9440284938,9.5488890742,0.0,0.0,0.0,0.0,46.5136834354,-13.5940284938,48.459471287,-8.6963165646,-3.9440284938,9.5488890742,55.21,-9.65,56.0470034881,129.69,67.5336834354,-38.6140284938,77.79358325,-8.6963165646,-3.9440284938,9.5488890742,76.23,-34.67,83.7437866352,130.82,45.5936834354,7.5959715062,46.2221024222,-8.6963165646,-3.9440284938,9.5488890742,54.29,11.54,55.5029341567,130.76,68.0636834354,4.7359715062,68.2282524245,-8.6963165646,-3.9440284938,9.5488890742,76.76,8.68,77.2492071157,130.82,43.3836834354,-10.4240284938,44.6184307037,-8.6963165646,-3.9440284938,9.5488890742,52.08,-6.48,52.4815853419,129.69
2021-08-23 11:30:00,-8.7913665792,-3.9376794125,9.6329354552,-8.7913665792,-3.9376794125,9.6329354552,0.0,0.0,0.0,0.0,46.6186334208,-13.5876794125,48.5584391619,-8.7913665792,-3.9376794125,9.6329354552,55.41,-9.65,56.2440272385,129.46,67.3286334208,-38.6276794125,77.6224355139,-8.7913665792,-3.9376794125,9.6329354552,76.12,-34.69,83.6519605269,130.58,45.6986334208,7.5723205875,46.3217566119,-8.7913665792,-3.9376794125,9.6329354552,54.49,11.51,55.6923711113,130.52,67.8486334208,4.6223205875,68.0059034547,-8.7913665792,-3.9376794125,9.6329354552,76.64,8.56,77.1165559397,130.58,43.5286334208,-10.0976794125,44.6845057822,-8.7913665792,-3.9376794125,9.6329354552,52.32,-6.16,52.6813819105,129.46
2021-08-23 12:00:00,-7.6665332799,-3.5215543783000003,8.4366508623,-7.6665332799,-3.5215543783000003,8.4366508623,0.0,0.0,0.0,0.0,46.5434667201,-13.1515543783,48.3658730603,-7.6665332799,-3.5215543783000003,8.4366508623,54.21,-9.63,55.0587050338,129.46,68.2334667201,-38.0715543783,78.1360943062,-7.6665332799,-3.5215543783000003,8.4366508623,75.9,-34.55,83.3937197875,130.58,45.6434667201,8.0884456217,46.354600708,-7.6665332799,-3.5215543783000003,8.4366508623,53.31,11.61,54.5595839427,130.52,68.7334667201,5.3984456217,68.945142414,-7.6665332799,-3.5215543783000003,8.4366508623,76.4,8.92,76.9189599514,130.58,43.4534667201,-10.3215543783,44.6624927067,-7.6665332799,-3.5215543783000003,8.4366508623,51.12,-6.8,51.5702860182,129.46
2021-08-23 12:30:00,-7.7289999891,-3.7311781449,8.5824898008,-7.7289999891,-3.7311781449,8.5824898008,0.0,0.0,0.0,0.0,46.9310000109,-13.2411781449,48.7631783284,-7.7289999891,-3.7311781449,8.5824898008,54.66,-9.51,55.4811292243,129.73,68.0310000109,-38.9311781449,78.3827378588,-7.7289999891,-3.7311781449,8.5824898008,75.76,-35.2,83.5381206396,130.83,46.0110000109,8.1188218551,46.7218085087,-7.7289999891,-3.7311781449,8.5824898008,53.74,11.85,55.0309921771,130.8,68.5510000109,4.8288218551,68.7208638115,-7.7289999891,-3.7311781449,8.5824898008,76.28,8.56,76.7587910275,130.83,43.8310000109,-9.2111781449,44.7884177525,-7.7289999891,-3.7311781449,8.5824898008,51.56,-5.48,51.8504001913,129.73
2021-08-23 13:00:00,-7.9058999615,-3.7963342908,8.7701430005,-7.9058999615,-3.7963342908,8.7701430005,0.0,0.0,0.0,0.0,47.2241000385,-13.2763342908,49.0548333669,-7.9058999615,-3.7963342908,8.7701430005,55.13,-9.48,55.9391392497,130.12,68.2441000385,-38.9563342908,78.5802339742,-7.9058999615,-3.7963342908,8.7701430005,76.15,-35.16,83.8751935914,131.32,46.2941000385,8.0836657092,46.9945672358,-7.9058999615,-3.7963342908,8.7701430005,54.2,11.88,55.4867047138,131.24,68.7741000385,4.8036657092,68.9416567857,-7.9058999615,-3.7963342908,8.7701430005,76.68,8.6,77.1607568651,131.32,44.1341000385,-8.8763342908,45.0178641947,-7.9058999615,-3.7963342908,8.7701430005,52.04,-5.08,52.2873598492,130.12
2021-08-23 13:30:00,-7.8842833023,-3.7115064012,8.7141954854,-7.8842833023,-3.7115064012,8.7141954854,0.0,0.0,0.0,0.0,47.2857166977,-13.1815064012,49.0886047328,-7.8842833023,-3.7115064012,8.7141954854,55.17,-9.47,55.9768684369,130.12,68.8957166977,-38.8215064012,79.0805231302,-7.8842833023,-3.7115064012,8.7141954854,76.78,-35.11,84.4267759659,131.32,46.3457166977,8.1784935988,47.0618020667,-7.8842833023,-3.7115064012,8.7141954854,54.23,11.89,55.5181501853,131.24,69.4757166977,4.9284935988,69.6503069613,-7.8842833023,-3.7115064012,8.7141954854,77.36,8.64,77.840986633,131.32,44.1557166977,-9.4315064012,45.1517511297,-7.8842833023,-3.7115064012,8.7141954854,52.04,-5.72,52.3534144063,130.12
2021-08-23 14:00:00,-8.2980332716,-3.7726032984,9.1153656988,-8.2980332716,-3.7726032984,9.1153656988,0.0,0.0,0.0,0.0,47.0719667284,-13.4726032984,48.9620372464,-8.2980332716,-3.7726032984,9.1153656988,55.37,-9.7,56.2132270911,130.04,68.4819667284,-39.2526032984,78.9338117203,-8.2980332716,-3.7726032984,9.1153656988,76.78,-35.48,84.5813147214,131.24,46.1219667284,7.8473967016,46.7847993464,-8.2980332716,-3.7726032984,9.1153656988,54.42,11.62,55.6467501297,131.15,69.0219667284,4.3873967016,69.1612690808,-8.2980332716,-3.7726032984,9.1153656988,77.32,8.16,77.7493922806,131.24,43.9419667284,-10.3726032984,45.1496106201,-8.2980332716,-3.7726032984,9.1153656988,52.24,-6.6,52.6552713411,130.04
2021-08-23 14:30:00,-8.7840999061,-3.9380957457,9.6264743942,-8.7840999061,-3.9380957457,9.6264743942,0.0,0.0,0.0,0.0,47.1959000939,-13.5280957457,49.096459752,-8.7840999061,-3.9380957457,9.6264743942,55.98,-9.59,56.7954971807,130.04,68.4659000939,-39.3580957457,78.9723950276,-8.7840999061,-3.9380957457,9.6264743942,77.25,-35.42,84.9831683335,131.24,46.2359000939,7.8419042543,46.8962036825,-8.7840999061,-3.9380957457,9.6264743942,55.02,11.78,56.2669423374,131.15,69.0159000939,4.4219042543,69.157412495,-8.7840999061,-3.9380957457,9.6264743942,77.8,8.36,78.2478728145,131.24,44.0559000939,-9.4980957457,45.0681279385,-8.7840999061,-3.9380957457,9.6264743942,52.84,-5.5600000000000005,53.1317155755,130.04
2021-08-23 15:00:00,-8.5067165334,-3.8182958672,9.3243557155,-8.5067165334,-3.8182958672,9.3243557155,0.0,0.0,0.0,0.0,46.8232834666,-13.6682958672,48.7774762211,-8.5067165334,-3.8182958672,9.3243557155,55.33,-9.85,56.1999234875,130.12,67.8632834666,-39.5082958672,78.5259873239,-8.5067165334,-3.8182958672,9.3243557155,76.37,-35.69,84.2980011625,131.33,45.9032834666,7.6417041328,46.5350091336,-8.5067165334,-3.8182958672,9.3243557155,54.41,11.46,55.6037741525,131.22,68.4132834666,4.0617041328,68.5337493148,-8.5067165334,-3.8182958672,9.3243557155,76.92,7.88,77.3225762633,131.33,43.7332834666,-11.8982958672,45.3229470281,-8.5067165334,-3.8182958672,9.3243557155,52.24,-8.08,52.8611766801,130.12
2021-08-23 15:30:00,-7.6633165661,-3.4868946394,8.4193144031,-7.6633165661,-3.4868946394,8.4193144031,0.0,0.0,0.0,0.0,46.3966834339,-13.3468946394,48.2782749296,-7.6633165661,-3.4868946394,8.4193144031,54.06,-9.86,54.9518261753,129.86,67.7766834339,-39.1068946394,78.2497797162,-7.6633165661,-3.4868946394,8.4193144031,75.44,-35.62,83.4264826059,131.08,45.5066834339,7.8931053606,46.1861380653,-7.6633165661,-3.4868946394,8.4193144031,53.17,11.38,54.3741970056,130.95,68.2966834339,4.3931053606,68.4378283026,-7.6633165661,-3.4868946394,8.4193144031,75.96,7.88,76.3676371246,131.08,43.2966834339,-12.0868946394,44.9521503201,-7.6633165661,-3.4868946394,8.4193144031,50.96,-8.6,51.6805727522,129.86
2021-08-23 16:00:00,-4.7755999244,-2.627895163,5.4508887006,-4.7755999244,-2.627895163,5.4508887006,0.0,0.0,0.0,0.0,45.8244000756,-12.687895163,47.5484839501,-4.7755999244,-2.627895163,5.4508887006,50.6,-10.06,51.5903440578,129.69,67.0044000756,-38.687895163,77.3714602527,-4.7755999244,-2.627895163,5.4508887006,71.78,-36.06,80.3286499326,130.88,45.0044000756,8.622104837,45.8228842172,-4.7755999244,-2.627895163,5.4508887006,49.78,11.25,51.0353887024,130.79,67.4644000756,4.932104837,67.6444449728,-4.7755999244,-2.627895163,5.4508887006,72.24,7.5600000000000005,72.6345041974,130.88,42.9044000756,-13.627895163,45.0167421346,-4.7755999244,-2.627895163,5.4508887006,47.68,-11.0,48.9324268763,129.69
2021-08-23 16:30:00,-4.4663832919,-2.567214599,5.1516182416,-4.4663832919,-2.567214599,5.1516182416,0.0,0.0,0.0,0.0,45.3236167081,-12.787214599,47.0929197301,-4.4663832919,-2.567214599,5.1516182416,49.79,-10.22,50.8280680333,130.07,66.9236167081,-39.887214599,77.9086667949,-4.4663832919,-2.567214599,5.1516182416,71.39,-37.32,80.5562815676,131.3,44.543616708100004,8.642785401,45.3743487989,-4.4663832919,-2.567214599,5.1516182416,49.01,11.21,50.2756819944,131.16,67.4536167081,3.992785401,67.571685951,-4.4663832919,-2.567214599,5.1516182416,71.92,6.5600000000000005,72.218557172,131.3,42.4536167081,-14.647214599,44.9093583466,-4.4663832919,-2.567214599,5.1516182416,46.92,-12.08,48.450106295,130.07
2021-08-23 17:00:00,-5.1062499487,-2.9098568232,5.8771638798,-5.1062499487,-2.9098568232,5.8771638798,0.0,0.0,0.0,0.0,45.5937500513,-13.4398568232,47.5333545541,-5.1062499487,-2.9098568232,5.8771638798,50.7,-10.53,51.7819553513,130.34,66.5437500513,-41.5298568232,78.4397837749,-5.1062499487,-2.9098568232,5.8771638798,71.65,-38.62,81.3954968042,131.67,44.7937500513,8.1701431768,45.5327495677,-5.1062499487,-2.9098568232,5.8771638798,49.9,11.08,51.1153245123,131.45,67.0937500513,2.8101431768,67.1525740432,-5.1062499487,-2.9098568232,5.8771638798,72.2,5.72,72.4262272937,131.67,42.7737500513,-14.2298568232,45.0786259624,-5.1062499487,-2.9098568232,5.8771638798,47.88,-11.32,49.1999674797,130.34
2021-08-23 17:30:00,-6.8568999478,-3.4187200778,7.6619007997,-6.8568999478,-3.4187200778,7.6619007997,0.0,0.0,0.0,0.0,46.5431000522,-14.1287200778,48.6403216838,-6.8568999478,-3.4187200778,7.6619007997,53.4,-10.71,54.4634198339,130.9,68.0631000522,-42.1287200778,80.0463281113,-6.8568999478,-3.4187200778,7.6619007997,74.92,-38.71,84.3295351582,132.32,45.6431000522,7.4712799222,46.2505416839,-6.8568999478,-3.4187200778,7.6619007997,52.5,10.89,53.6175540285,132.03,68.7031000522,2.1812799222,68.7377184585,-6.8568999478,-3.4187200778,7.6619007997,75.56,5.6,75.7672330233,132.32,43.5431000522,-15.0187200778,46.0604332908,-6.8568999478,-3.4187200778,7.6619007997,50.4,-11.6,51.7176952309,130.9
2021-08-23 18:00:00,-8.7176332908,-3.8721069334,9.538885799500001,-8.7176332908,-3.8721069334,9.538885799500001,0.0,0.0,0.0,0.0,47.3523667092,-14.7121069334,49.585206699,-8.7176332908,-3.8721069334,9.538885799500001,56.07,-10.84,57.1082349578,130.76,69.3823667092,-42.4721069334,81.3498167025,-8.7176332908,-3.8721069334,9.538885799500001,78.1,-38.6,87.1181381803,132.17,46.4023667092,6.7678930666,46.8933258873,-8.7176332908,-3.8721069334,9.538885799500001,55.12,10.64,56.1375453685,131.86,70.0423667092,1.5278930666,70.0590293356,-8.7176332908,-3.8721069334,9.538885799500001,78.76,5.4,78.9449023053,132.17,44.2823667092,-15.5521069334,46.9339539292,-8.7176332908,-3.8721069334,9.538885799500001,53.0,-11.68,54.271745872,130.76
2021-08-23 18:30:00,-10.430516612,-4.3143568758,11.287575118,-10.430516612,-4.3143568758,11.287575118,0.0,0.0,0.0,0.0,47.499483388,-15.4843568758,49.9596460154,-10.430516612,-4.3143568758,11.287575118,57.93,-11.17,58.9970660287,130.29,69.809483388,-43.4443568758,82.2239388211,-10.430516612,-4.3143568758,11.287575118,80.24,-39.13,89.272697394,131.67,46.499483388,6.0456431242,46.8908493859,-10.430516612,-4.3143568758,11.287575118,56.93,10.36,57.864967813,131.36,70.529483388,0.6456431242,70.532438509,-10.430516612,-4.3143568758,11.287575118,80.96,4.96,81.1117944568,131.67,44.329483388,-15.5143568758,46.9659277212,-10.430516612,-4.3143568758,11.287575118,54.76,-11.2,55.8936275438,130.29
2021-08-23 19:00:00,-11.827649929,-4.6875995903,12.7226920406,-11.827649929,-4.6875995903,12.7226920406,0.0,0.0,0.0,0.0,47.552350071,-15.9975995903,50.171198809,-11.827649929,-4.6875995903,12.7226920406,59.38,-11.31,60.4475020162,130.39,69.852350071,-44.0275995903,82.5698512541,-11.827649929,-4.6875995903,12.7226920406,81.68,-39.34,90.6601235384,131.78,46.512350071,5.5024004097,46.836685615,-11.827649929,-4.6875995903,12.7226920406,58.34,10.19,59.2232361493,131.36,70.612350071,-0.0075995903,70.61235048,-11.827649929,-4.6875995903,12.7226920406,82.44,4.68,82.5727315765,131.78,44.332350071,-14.8075995903,46.7399429658,-11.827649929,-4.6875995903,12.7226920406,56.16,-10.12,57.0645248819,130.39
2021-08-23 19:30:00,-12.7477665947,-4.9185604334,13.6637399671,-12.7477665947,-4.9185604334,13.6637399671,0.0,0.0,0.0,0.0,47.1222334053,-16.6185604334,49.9668032996,-12.7477665947,-4.9185604334,13.6637399671,59.87,-11.7,61.0025155219,130.22,69.2522334053,-44.5485604334,82.3434640291,-12.7477665947,-4.9185604334,13.6637399671,82.0,-39.63,91.0743481997,131.62,46.1022334053,4.7114395666,46.3423519877,-12.7477665947,-4.9185604334,13.6637399671,58.85,9.63,59.6327041144,131.23,69.9722334053,-0.9185604334,69.9782623463,-12.7477665947,-4.9185604334,13.6637399671,82.72,4.0,82.8166553297,131.62,43.8922334053,-15.9185604334,46.689706784,-12.7477665947,-4.9185604334,13.6637399671,56.64,-11.0,57.6982634054,130.22
2021-08-23 20:00:00,-12.8157832347,-4.8982641898,13.719959620600001,-12.8157832347,-4.8982641898,13.719959620600001,0.0,0.0,0.0,0.0,46.3042167653,-17.2882641898,49.4263550036,-12.8157832347,-4.8982641898,13.719959620600001,59.12,-12.39,60.4043582865,129.61,68.1642167653,-45.7082641898,82.0707369437,-12.8157832347,-4.8982641898,13.719959620600001,80.98,-40.81,90.6819524492,131.02,45.3042167653,4.2117358102,45.4995689568,-12.8157832347,-4.8982641898,13.719959620600001,58.12,9.11,58.8296396385,130.65,68.9042167653,-1.7782641898,68.9271594625,-12.8157832347,-4.8982641898,13.719959620600001,81.72,3.12,81.779537783,131.02,43.1442167653,-15.8582641898,45.9663788372,-12.8157832347,-4.8982641898,13.719959620600001,55.96,-10.96,57.0231812511,129.61
2021-08-23 20:30:00,-12.8604998043,-4.8900416091,13.7588139807,-12.8604998043,-4.8900416091,13.7588139807,0.0,0.0,0.0,0.0,45.3795001957,-17.9100416091,48.7859470386,-12.8604998043,-4.8900416091,13.7588139807,58.24,-13.02,59.6776172447,130.09,66.9995001957,-46.6800416091,81.6575735073,-12.8604998043,-4.8900416091,13.7588139807,79.86,-41.79,90.1333661859,131.53,44.4195001957,3.6299583909,44.567573364,-12.8604998043,-4.8900416091,13.7588139807,57.28,8.52,57.9101787253,131.15,67.7395001957,-2.6500416091,67.7913166068,-12.8604998043,-4.8900416091,13.7588139807,80.6,2.24,80.6311205429,131.53,42.2995001957,-15.7300416091,45.1296125158,-12.8604998043,-4.8900416091,13.7588139807,55.16,-10.84,56.2150442497,130.09
2021-08-23 21:00:00,-13.0004165704,-4.9296973465,13.9036954416,-13.0004165704,-4.9296973465,13.9036954416,0.0,0.0,0.0,0.0,45.1595834296,-18.5896973465,48.8361016357,-13.0004165704,-4.9296973465,13.9036954416,58.16,-13.66,59.7426246494,130.09,66.6195834296,-47.6596973465,81.912243575,-13.0004165704,-4.9296973465,13.9036954416,79.62,-42.73,90.3614812849,131.53,44.1995834296,2.9703026535,44.2992762154,-13.0004165704,-4.9296973465,13.9036954416,57.2,7.9,57.7429649395,131.15,67.3595834296,-3.6496973465,67.4583854723,-13.0004165704,-4.9296973465,13.9036954416,80.36,1.28,80.3701934799,131.53,42.0795834296,-17.7696973465,45.6777132242,-13.0004165704,-4.9296973465,13.9036954416,55.08,-12.84,56.5568033043,130.09
2021-08-23 21:30:00,-11.9832998949,-4.675005511,12.8629371801,-11.9832998949,-4.675005511,12.8629371801,0.0,0.0,0.0,0.0,43.3367001051,-19.805005511,47.6477472635,-11.9832998949,-4.675005511,12.8629371801,55.32,-15.13,57.3517157546,130.9,63.8267001051,-49.445005511,80.7381955228,-11.9832998949,-4.675005511,12.8629371801,75.81,-44.77,88.0426544352,132.45,42.4767001051,1.9349944890000002,42.5207508811,-11.9832998949,-4.675005511,12.8629371801,54.46,6.61,54.8596728025,132.02,64.5767001051,-5.075005511,64.7758124411,-11.9832998949,-4.675005511,12.8629371801,76.56,-0.4,76.5610449249,132.45,40.4167001051,-17.955005511,44.2254663094,-11.9832998949,-4.675005511,12.8629371801,52.4,-13.28,54.056622166,130.9
2021-08-23 22:00:00,-10.8077331356,-4.3182079579,11.6384713557,-10.8077331356,-4.3182079579,11.6384713557,0.0,0.0,0.0,0.0,40.6822668644,-20.7282079579,45.6585746862,-10.8077331356,-4.3182079579,11.6384713557,51.49,-16.41,54.0417264713,130.9,60.0022668644,-51.2382079579,78.9026361005,-10.8077331356,-4.3182079579,11.6384713557,70.81,-46.92,84.9443494295,132.45,39.9122668644,1.1617920421,39.9291723807,-10.8077331356,-4.3182079579,11.6384713557,50.72,5.48,51.015182054,132.02,60.7122668644,-6.6382079579,61.0740955947,-10.8077331356,-4.3182079579,11.6384713557,71.52,-2.32,71.5576187418,132.45,37.9922668644,-17.1182079579,41.6706777625,-10.8077331356,-4.3182079579,11.6384713557,48.8,-12.8,50.4507680814,130.9
2021-08-23 22:30:00,-9.8161828982,-4.0283359669,10.6106049476,-9.8161828982,-4.0283359669,10.6106049476,0.0,0.0,0.0,0.0,38.3138171018,-20.9283359669,43.6571165705,-9.8161828982,-4.0283359669,10.6106049476,48.13,-16.9,51.0108508065,131.32,56.7538171018,-53.3783359669,77.9117610263,-9.8161828982,-4.0283359669,10.6106049476,66.57,-49.35,82.8672878765,132.93,37.6538171018,1.0016640331,37.6671378415,-9.8161828982,-4.0283359669,10.6106049476,47.47,5.03,47.7357497061,132.46,57.4238171018,-8.6283359669,58.0684333532,-9.8161828982,-4.0283359669,10.6106049476,67.24,-4.6,67.397163145,132.93,35.7838171018,-18.4283359669,40.2502811528,-9.8161828982,-4.0283359669,10.6106049476,45.6,-14.4,47.8196612284,131.32
2021-08-23 23:00:00,-8.6383163878,-3.64177059,9.374593487,-8.6383163878,-3.64177059,9.374593487,0.0,0.0,0.0,0.0,35.8916836122,-20.98177059,41.5746034209,-8.6383163878,-3.64177059,9.374593487,44.53,-17.34,47.7869909076,131.48,53.2816836122,-55.26177059,76.7645823104,-8.6383163878,-3.64177059,9.374593487,61.92,-51.62,80.6145818075,133.29,35.3416836122,0.88822941,35.3528436201,-8.6383163878,-3.64177059,9.374593487,43.98,4.53,44.2126825696,132.64,53.9216836122,-10.60177059,54.9540308186,-8.6383163878,-3.64177059,9.374593487,62.56,-6.96,62.9459704826,133.29,33.4816836122,-18.44177059,38.2246260937,-8.6383163878,-3.64177059,9.374593487,42.12,-14.8,44.6445338199,131.48
2021-08-23 23:30:00,-7.6063330848,-3.2983997828,8.2907022696,-7.6063330848,-3.2983997828,8.2907022696,0.0,0.0,0.0,0.0,33.8236669152,-21.4183997828,40.034838489,-7.6063330848,-3.2983997828,8.2907022696,41.43,-18.12,45.2192359511,131.69,50.4036669152,-56.2583997828,75.5350063521,-7.6063330848,-3.2983997828,8.2907022696,58.01,-52.96,78.5488491322,133.74,33.343666915200004,0.4616002172,33.346861893,-7.6063330848,-3.2983997828,8.2907022696,40.95,3.76,41.1222579633,132.87,50.9536669152,-11.5783997828,52.2526125053,-7.6063330848,-3.2983997828,8.2907022696,58.56,-8.28,59.1424720484,133.74,31.5536669152,-18.7783997828,36.7186899847,-7.6063330848,-3.2983997828,8.2907022696,39.16,-15.48,42.108621445,131.69
2021-08-24 00:00:00,-6.9411164208,-3.0426671142,7.5787149528,-6.9411164208,-3.0426671142,7.5787149528,0.0,0.0,0.0,0.0,31.9488835792,-21.6026671142,38.5669079446,-6.9411164208,-3.0426671142,7.5787149528,38.89,-18.56,43.0918286918,131.69,47.6288835792,-57.2326671142,74.4586377528,-6.9411164208,-3.0426671142,7.5787149528,54.57,-54.19,76.9054029311,133.74,31.5288835792,0.4073328858,31.5315147088,-6.9411164208,-3.0426671142,7.5787149528,38.47,3.45,38.6243886683,132.87,48.1388835792,-12.2426671142,49.6712694656,-6.9411164208,-3.0426671142,7.5787149528,55.08,-9.2,55.8430514926,133.74,29.8188835792,-16.9626671142,34.3059454546,-6.9411164208,-3.0426671142,7.5787149528,36.76,-13.92,39.3073021206,131.69
2021-08-24 00:30:00,-8.631683112,-2.8763420005,9.0983128464,-8.631683112,-2.8763420005,9.0983128464,0.0,0.0,0.0,0.0,28.758316888,-21.4263420005,35.8626396373,-8.631683112,-2.8763420005,9.0983128464,37.39,-18.55,41.7386463604,132.13,43.948316888,-57.8763420005,72.6713528197,-8.631683112,-2.8763420005,9.0983128464,52.58,-55.0,76.0897916938,134.25,28.388316888,0.5636579995000001,28.3939121305,-8.631683112,-2.8763420005,9.0983128464,37.02,3.44,37.1794835897,133.32,44.488316888,-12.9163420005,46.3253950895,-8.631683112,-2.8763420005,9.0983128464,53.12,-10.04,54.0604846445,134.25,26.688316888,-16.6763420005,31.470091211,-8.631683112,-2.8763420005,9.0983128464,35.32,-13.8,37.9202109699,132.13
2021-08-24 01:00:00,-8.3102331961,-2.7567502886,8.7555495503,-8.3102331961,-2.7567502886,8.7555495503,0.0,0.0,0.0,0.0,27.4997668039,-21.4467502886,34.8740630299,-8.3102331961,-2.7567502886,8.7555495503,35.81,-18.69,40.3939624201,131.95,42.0197668039,-58.7867502886,72.2602436458,-8.3102331961,-2.7567502886,8.7555495503,50.33,-56.03,75.3158004671,134.16,27.1597668039,0.5632497114,27.1656066209,-8.3102331961,-2.7567502886,8.7555495503,35.47,3.32,35.6250375438,133.16,42.5297668039,-13.7967502886,44.7116470611,-8.3102331961,-2.7567502886,8.7555495503,50.84,-11.04,52.0248709753,134.16,25.4897668039,-17.8367502886,31.1107356482,-8.3102331961,-2.7567502886,8.7555495503,33.8,-15.08,37.0114360705,131.95
2021-08-24 01:30:00,-8.3268165367,-2.7610177039,8.7726331507,-8.3268165367,-2.7610177039,8.7726331507,0.0,0.0,0.0,0.0,27.2931834633,-21.4110177039,34.6893289454,-8.3268165367,-2.7610177039,8.7726331507,35.62,-18.65,40.2070503768,132.07,41.7731834633,-59.1610177039,72.4225439516,-8.3268165367,-2.7610177039,8.7726331507,50.1,-56.4,75.438518013,134.38,26.9531834633,0.5989822961,26.9598382525,-8.3268165367,-2.7610177039,8.7726331507,35.28,3.36,35.4396388243,133.31,42.2731834633,-14.1610177039,44.5820194982,-8.3268165367,-2.7610177039,8.7726331507,50.6,-11.4,51.8682947474,134.38,25.3131834633,-17.4810177039,30.7626922914,-8.3268165367,-2.7610177039,8.7726331507,33.64,-14.72,36.7195860543,132.07
2021-08-24 02:00:00,-8.4750665541,-2.8069184393,8.9277961571,-8.4750665541,-2.8069184393,8.9277961571,0.0,0.0,0.0,0.0,27.0249334459,-21.5869184393,34.5881782616,-8.4750665541,-2.8069184393,8.9277961571,35.5,-18.78,40.1614043579,132.07,41.3049334459,-59.7469184393,72.634645934,-8.4750665541,-2.8069184393,8.9277961571,49.78,-56.94,75.6320831394,134.38,26.6949334459,0.5030815607,26.6996734575,-8.4750665541,-2.8069184393,8.9277961571,35.17,3.31,35.3254157796,133.31,41.8049334459,-14.5269184393,44.2570200054,-8.4750665541,-2.8069184393,8.9277961571,50.28,-11.72,51.6278684433,134.38,25.0049334459,-19.3669184393,31.6279026568,-8.4750665541,-2.8069184393,8.9277961571,33.48,-16.56,37.3516264706,132.07
2021-08-24 02:30:00,-8.4520332368,-2.7967182759,8.9027242432,-8.4520332368,-2.7967182759,8.9027242432,0.0,0.0,0.0,0.0,26.4879667632,-21.3867182759,34.0441493044,-8.4520332368,-2.7967182759,8.9027242432,34.94,-18.59,39.5776666821,132.43,40.4779667632,-60.2367182759,72.573604168,-8.4520332368,-2.7967182759,8.9027242432,48.93,-57.44,75.4552748322,134.81,26.1579667632,0.6832817241,26.1668893662,-8.4520332368,-2.7967182759,8.9027242432,34.61,3.48,34.7845152331,133.64,40.9879667632,-15.0367182759,43.6590920187,-8.4520332368,-2.7967182759,8.9027242432,49.44,-12.24,50.9326143056,134.81,24.5079667632,-17.1967182759,29.9393980288,-8.4520332368,-2.7967182759,8.9027242432,32.96,-14.4,35.9683416354,132.43
2021-08-24 03:00:00,-8.263033245999999,-2.7330192962,8.7032817315,-8.263033245999999,-2.7330192962,8.7032817315,0.0,0.0,0.0,0.0,25.926966754,-21.3830192962,33.6071587506,-8.263033245999999,-2.7330192962,8.7032817315,34.19,-18.65,38.9458418833,132.43,39.726966754,-60.2030192962,72.1292965434,-8.263033245999999,-2.7330192962,8.7032817315,47.99,-57.47,74.872164387,134.81,25.626966754,0.6769807038,25.6359070034,-8.263033245999999,-2.7330192962,8.7032817315,33.89,3.41,34.0611244676,133.64,40.216966754,-15.0530192962,42.9417955473,-8.263033245999999,-2.7330192962,8.7032817315,48.48,-12.32,50.020923622,134.81,23.976966754,-18.0930192962,30.0375145772,-8.263033245999999,-2.7330192962,8.7032817315,32.24,-15.36,35.7120035842,132.43
2021-08-24 03:30:00,-8.1102498532,-2.6925308923999998,8.5455178478,-8.1102498532,-2.6925308923999998,8.5455178478,0.0,0.0,0.0,0.0,25.4597501468,-21.4825308924,33.3121300892,-8.1102498532,-2.6925308923999998,8.5455178478,33.57,-18.79,38.4708850951,132.33,39.0497501468,-60.4725308924,71.9847899147,-8.1102498532,-2.6925308923999998,8.5455178478,47.16,-57.78,74.5827996257,134.81,25.1597501468,0.6174691076000001,25.1673259515,-8.1102498532,-2.6925308923999998,8.5455178478,33.27,3.31,33.4342489074,133.54,39.5697501468,-15.2125308924,42.3932332199,-8.1102498532,-2.6925308923999998,8.5455178478,47.68,-12.52,49.2963771488,134.81,23.5297501468,-20.0525308924,30.9152573524,-8.1102498532,-2.6925308923999998,8.5455178478,31.64,-17.36,36.0895996099,132.33
2021-08-24 04:00:00,-8.1639998677,-2.7078311375,8.601351249,-8.1639998677,-2.7078311375,8.601351249,0.0,0.0,0.0,0.0,25.3860001323,-21.7578311375,33.4342970395,-8.1639998677,-2.7078311375,8.601351249,33.55,-19.05,38.5811482463,132.5,39.1360001323,-60.4278311375,71.9940919961,-8.1639998677,-2.7078311375,8.601351249,47.3,-57.72,74.6249850921,134.97,25.0860001323,0.37216886250000003,25.0887606769,-8.1639998677,-2.7078311375,8.601351249,33.25,3.08,33.3923479258,133.73,39.5960001323,-15.1878311375,42.4088839884,-8.1639998677,-2.7078311375,8.601351249,47.76,-12.48,49.3636303365,134.97,23.4760001323,-20.4678311375,31.1457010466,-8.1639998677,-2.7078311375,8.601351249,31.64,-17.76,36.2837043313,132.5
2021-08-24 04:30:00,-8.3235499191,-2.7518583735,8.7666531678,-8.3235499191,-2.7518583735,8.7666531678,0.0,0.0,0.0,0.0,25.5364500809,-21.8918583735,33.6357510066,-8.3235499191,-2.7518583735,8.7666531678,33.86,-19.14,38.8952336412,132.5,39.1864500809,-60.3818583735,71.9829611129,-8.3235499191,-2.7518583735,8.7666531678,47.51,-57.63,74.6888010347,134.97,25.2464500809,0.2581416265,25.2477697784,-8.3235499191,-2.7518583735,8.7666531678,33.57,3.01,33.7046732665,133.73,39.6764500809,-15.0718583735,42.4426861291,-8.3235499191,-2.7518583735,8.7666531678,48.0,-12.32,49.5558513195,134.97,23.6364500809,-19.4318583735,30.5986746816,-8.3235499191,-2.7518583735,8.7666531678,31.96,-16.68,36.0508529719,132.5
2021-08-24 05:00:00,-8.3552165251,-2.7722587003,8.8031279375,-8.3552165251,-2.7722587003,8.8031279375,0.0,0.0,0.0,0.0,25.4447834749,-21.5022587003,33.3134227497,-8.3552165251,-2.7722587003,8.8031279375,33.8,-18.73,38.642630604,132.77,39.0047834749,-60.4722587003,71.9601779197,-8.3552165251,-2.7722587003,8.8031279375,47.36,-57.7,74.6475692839,135.2,25.1347834749,0.6177412997,25.1423734886,-8.3552165251,-2.7722587003,8.8031279375,33.49,3.39,33.6611378298,133.99,39.4847834749,-15.1722587003,42.2994747027,-8.3552165251,-2.7722587003,8.8031279375,47.84,-12.4,49.4209024604,135.2,23.4847834749,-19.2522587003,30.3674911694,-8.3552165251,-2.7722587003,8.8031279375,31.84,-16.48,35.8521408008,132.77
2021-08-24 05:30:00,-8.7968331443,-2.9253652349,9.2704927122,-8.7968331443,-2.9253652349,9.2704927122,0.0,0.0,0.0,0.0,26.6531668557,-21.2353652349,34.0783221432,-8.7968331443,-2.9253652349,9.2704927122,35.45,-18.31,39.8993558845,132.63,40.8131668557,-59.2053652349,71.9095950579,-8.7968331443,-2.9253652349,9.2704927122,49.61,-56.28,75.0239328481,135.09,26.3031668557,0.8046347651,26.315471186,-8.7968331443,-2.9253652349,9.2704927122,35.1,3.73,35.2976330651,133.84,41.3231668557,-14.0853652349,43.6577786057,-8.7968331443,-2.9253652349,9.2704927122,50.12,-11.16,51.3474439481,135.09,24.6831668557,-17.8453652349,30.4584271818,-8.7968331443,-2.9253652349,9.2704927122,33.48,-14.92,36.6540147869,132.63
2021-08-24 06:00:00,-9.200599648,-3.0850290174,9.7040423495,-9.200599648,-3.0850290174,9.7040423495,0.0,0.0,0.0,0.0,27.499400352,-20.9250290174,34.5553738093,-9.200599648,-3.0850290174,9.7040423495,36.7,-17.84,40.8063181382,132.25,41.809400352,-58.6950290174,72.063391463,-9.200599648,-3.0850290174,9.7040423495,51.01,-55.61,75.4618592403,134.63,27.109400352,1.0849709826,27.1311029905,-9.200599648,-3.0850290174,9.7040423495,36.31,4.17,36.5486661863,133.46,42.359400352,-13.6050290174,44.4906238746,-9.200599648,-3.0850290174,9.7040423495,51.56,-10.52,52.622276651600004,134.63,25.399400352,-19.1650290174,31.8186718057,-9.200599648,-3.0850290174,9.7040423495,34.6,-16.08,38.1539827541,132.25
2021-08-24 06:30:00,-10.2570831133,-3.4109138302,10.8093518377,-10.2570831133,-3.4109138302,10.8093518377,0.0,0.0,0.0,0.0,29.8729168867,-20.2909138302,36.1124957236,-10.2570831133,-3.4109138302,10.8093518377,40.13,-16.88,43.5356325324,132.25,44.8729168867,-56.1209138302,71.8549625222,-10.2570831133,-3.4109138302,10.8093518377,55.13,-52.71,76.2735930713,134.63,29.3729168867,1.4990861698,29.4111459447,-10.2570831133,-3.4109138302,10.8093518377,39.63,4.91,39.9330063982,133.46,45.3829168867,-11.4909138302,46.8150643041,-10.2570831133,-3.4109138302,10.8093518377,55.64,-8.08,56.2236249276,134.63,27.6229168867,-17.8109138302,32.8672205822,-10.2570831133,-3.4109138302,10.8093518377,37.88,-14.4,40.5247381238,132.25
2021-08-24 07:00:00,-11.1623332174,-3.6916264908,11.756946415,-11.1623332174,-3.6916264908,11.756946415,0.0,0.0,0.0,0.0,32.0676667826,-19.4516264908,37.5060131981,-11.1623332174,-3.6916264908,11.756946415,43.23,-15.76,46.0131557275,131.47,47.8776667826,-54.5216264908,72.5594840924,-11.1623332174,-3.6916264908,11.756946415,59.04,-50.83,77.9064214298,133.67,31.4676667826,2.3183735092,31.5529540371,-11.1623332174,-3.6916264908,11.756946415,42.63,6.01,43.0515621087,132.64,48.4776667826,-9.8916264908,49.4765444561,-11.1623332174,-3.6916264908,11.756946415,59.64,-6.2,59.9614009176,133.67,29.6776667826,-15.0916264908,33.2944604371,-11.1623332174,-3.6916264908,11.756946415,40.84,-11.4,42.4012452647,131.47
2021-08-24 07:30:00,-11.9050665506,-3.9360140797,12.5388522764,-11.9050665506,-3.9360140797,12.5388522764,0.0,0.0,0.0,0.0,35.3549334494,-18.0160140797,39.6805756325,-11.9050665506,-3.9360140797,12.5388522764,47.26,-14.08,49.312817806300004,131.33,52.5149334494,-51.7860140797,73.7537083098,-11.9050665506,-3.9360140797,12.5388522764,64.42,-47.85,80.246862244,133.46,34.6449334494,3.7139859203,34.8434370453,-11.9050665506,-3.9360140797,12.5388522764,46.55,7.65,47.1744104362,132.49,53.1749334494,-7.1760140797,53.6569541198,-11.9050665506,-3.9360140797,12.5388522764,65.08,-3.24,65.1606015933,133.46,32.7349334494,-17.8160140797,37.2691055114,-11.9050665506,-3.9360140797,12.5388522764,44.64,-13.88,46.7480908701,131.33
2021-08-24 08:00:00,-12.2471332383,-4.0450933783,12.8978700954,-12.2471332383,-4.0450933783,12.8978700954,0.0,0.0,0.0,0.0,37.3128667617,-16.7350933783,40.8939283556,-12.2471332383,-4.0450933783,12.8978700954,49.56,-12.69,51.1588672666,131.17,55.0928667617,-49.4750933783,74.0473418348,-12.2471332383,-4.0450933783,12.8978700954,67.34,-45.43,81.2315240532,133.18,36.5328667617,4.8449066217,36.852726819,-12.2471332383,-4.0450933783,12.8978700954,48.78,8.89,49.5834700278,132.3,55.6728667617,-5.1250933783,55.9082701896,-12.2471332383,-4.0450933783,12.8978700954,67.92,-1.08,67.9285860297,133.18,34.5128667617,-15.2450933783,37.7299727567,-12.2471332383,-4.0450933783,12.8978700954,46.76,-11.2,48.0826122418,131.17
2021-08-24 08:30:00,-12.609383289,-4.1559420929,13.276611074,-12.609383289,-4.1559420929,13.276611074,0.0,0.0,0.0,0.0,39.520616711,-15.5959420929,42.4866161865,-12.609383289,-4.1559420929,13.276611074,52.13,-11.44,53.3705021524,130.88,58.460616711,-44.8559420929,73.6864929772,-12.609383289,-4.1559420929,13.276611074,71.07,-40.7,81.8989310065,132.78,38.650616711,5.6940579071,39.0677932265,-12.609383289,-4.1559420929,13.276611074,51.26,9.85,52.1977978463,131.99,59.070616711,-1.2359420929,59.0835451837,-12.609383289,-4.1559420929,13.276611074,71.68,2.92,71.7394507924,132.78,36.590616711,-16.2359420929,40.0309760927,-12.609383289,-4.1559420929,13.276611074,49.2,-12.08,50.6612909429,130.88
2021-08-24 09:00:00,-12.4100499417,-4.0926594464,13.0674864033,-12.4100499417,-4.0926594464,13.0674864033,0.0,0.0,0.0,0.0,40.5099500583,-14.5326594464,43.0378234151,-12.4100499417,-4.0926594464,13.0674864033,52.92,-10.44,53.9399666296,129.81,60.3499500583,-43.5426594464,74.4182750654,-12.4100499417,-4.0926594464,13.0674864033,72.76,-39.45,82.7666605585,131.38,39.6199500583,6.6573405536,40.1753733756,-12.4100499417,-4.0926594464,13.0674864033,52.03,10.75,53.1289318545,130.91,60.9099500583,-0.0126594464,60.9099513739,-12.4100499417,-4.0926594464,13.0674864033,73.32,4.08,73.4334310788,131.38,37.4699500583,-16.2526594464,40.8429442677,-12.4100499417,-4.0926594464,13.0674864033,49.88,-12.16,51.3408219646,129.81
2021-08-24 09:30:00,-10.7486665991,-3.5475752034,11.3189718385,-10.7486665991,-3.5475752034,11.3189718385,0.0,0.0,0.0,0.0,40.7313334009,-13.3775752034,42.8719143373,-10.7486665991,-3.5475752034,11.3189718385,51.48,-9.83,52.4101068497,129.68,61.2413334009,-41.5375752034,73.9991288496,-10.7486665991,-3.5475752034,11.3189718385,71.99,-37.99,81.3990184216,131.23,39.8713334009,7.6824247966,40.6047149716,-10.7486665991,-3.5475752034,11.3189718385,50.62,11.23,51.8507213065,130.77,61.7313334009,1.7324247966000001,61.7556379542,-10.7486665991,-3.5475752034,11.3189718385,72.48,5.28,72.6720634082,131.23,37.7313334009,-12.9475752034,39.8910168316,-10.7486665991,-3.5475752034,11.3189718385,48.48,-9.4,49.3828958244,129.68
