Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-24 10:00:00,-8.8873829895,-2.9806334673,9.3738867215,-8.8873829895,-2.9806334673,9.3738867215,0.0,0.0,0.0,0.0,39.9326170105,-13.0906334673,42.0235479926,-8.8873829895,-2.9806334673,9.3738867215,48.82,-10.11,49.8558371708,129.3,60.1726170105,-38.9406334673,71.6736825671,-8.8873829895,-2.9806334673,9.3738867215,69.06,-35.96,77.8614487407,130.76,39.1526170105,7.9093665327,39.9435288592,-8.8873829895,-2.9806334673,9.3738867215,48.04,10.89,49.258843876,130.39,60.5526170105,4.0593665327,60.6885317294,-8.8873829895,-2.9806334673,9.3738867215,69.44,7.04,69.7959540375,130.76,37.0326170105,-14.6206334673,39.8142894654,-8.8873829895,-2.9806334673,9.3738867215,45.92,-11.64,47.3723125887,129.3
2021-08-24 10:30:00,-7.7371163253,-2.6017702546,8.1628535139,-7.7371163253,-2.6017702546,8.1628535139,0.0,0.0,0.0,0.0,38.6028836747,-13.0817702546,40.7592362661,-7.7371163253,-2.6017702546,8.1628535139,46.34,-10.48,47.5102725734,129.26,58.4728836747,-38.3117702546,69.906150411,-7.7371163253,-2.6017702546,8.1628535139,66.21,-35.71,75.2261138169,130.43,37.8728836747,7.9182297454,38.6917779397,-7.7371163253,-2.6017702546,8.1628535139,45.61,10.52,46.8075047402,130.36,58.8228836747,4.6382297454,59.0054643146,-7.7371163253,-2.6017702546,8.1628535139,66.56,7.24,66.9526041316,130.43,35.8228836747,-14.6017702546,38.684501927,-7.7371163253,-2.6017702546,8.1628535139,43.56,-12.0,45.1826692439,129.26
2021-08-24 11:00:00,-6.3197497533,-2.1198645748,6.6658129857,-6.3197497533,-2.1198645748,6.6658129857,0.0,0.0,0.0,0.0,37.8202502467,-12.0398645748,39.6904228713,-6.3197497533,-2.1198645748,6.6658129857,44.14,-9.92,45.2409770009,129.26,57.4602502467,-36.7698645748,68.2180569883,-6.3197497533,-2.1198645748,6.6658129857,63.78,-34.65,72.5845086778,130.43,37.1402502467,8.8401354252,38.1778231795,-6.3197497533,-2.1198645748,6.6658129857,43.46,10.96,44.8206782635,130.36,57.7602502467,5.9601354252,58.0669417384,-6.3197497533,-2.1198645748,6.6658129857,64.08,8.08,64.5874043448,130.43,35.0802502467,-13.9998645748,37.7706256962,-6.3197497533,-2.1198645748,6.6658129857,41.4,-11.88,43.0708068185,129.26
2021-08-24 11:30:00,-5.3814830728,-1.8134433391,5.6788147361,-5.3814830728,-1.8134433391,5.6788147361,0.0,0.0,0.0,0.0,37.8785169272,-11.3834433391,39.5520521195,-5.3814830728,-1.8134433391,5.6788147361,43.26,-9.57,44.3058968987,128.94,58.1885169272,-35.6434433391,68.2375157465,-5.3814830728,-1.8134433391,5.6788147361,63.57,-33.83,72.0112060724,130.08,37.2085169272,9.3765566609,38.3717806042,-5.3814830728,-1.8134433391,5.6788147361,42.59,11.19,44.0354879614,130.05,58.4185169272,6.8265566609,58.8160266919,-5.3814830728,-1.8134433391,5.6788147361,63.8,8.64,64.3823702577,130.08,35.1785169272,-12.0534433391,37.1862010634,-5.3814830728,-1.8134433391,5.6788147361,40.56,-10.24,41.8326570994,128.94
2021-08-24 12:00:00,-4.8331831492,-1.6204729005,5.0976064751,-4.8331831492,-1.6204729005,5.0976064751,0.0,0.0,0.0,0.0,38.3268168508,-11.1404729005,39.9130934201,-4.8331831492,-1.6204729005,5.0976064751,43.16,-9.52,44.1974659907,128.59,58.8368168508,-34.5204729005,68.2160836344,-4.8331831492,-1.6204729005,5.0976064751,63.67,-32.9,71.6678372773,129.67,37.6568168508,9.5795270995,38.8561860556,-4.8331831492,-1.6204729005,5.0976064751,42.49,11.2,43.9413256514,129.68,59.0868168508,7.8195270995,59.6019876315,-4.8331831492,-1.6204729005,5.0976064751,63.92,9.44,64.613311322,129.67,35.6468168508,-11.2204729005,37.3710391039,-4.8331831492,-1.6204729005,5.0976064751,40.48,-9.6,41.6027691386,128.59
2021-08-24 12:30:00,-4.2908497233,-1.4572702858,4.5315591173000005,-4.2908497233,-1.4572702858,4.5315591173000005,0.0,0.0,0.0,0.0,37.9791502767,-10.2772702858,39.3451158376,-4.2908497233,-1.4572702858,4.5315591173000005,42.27,-8.82,43.1803809617,128.44,58.2691502767,-34.9272702858,67.9353227974,-4.2908497233,-1.4572702858,4.5315591173000005,62.56,-33.47,70.9506483409,129.44,37.3191502767,10.3627297142,38.731190848,-4.2908497233,-1.4572702858,4.5315591173000005,41.61,11.82,43.2562654421,129.52,58.4691502767,7.3827297142,58.9334050613,-4.2908497233,-1.4572702858,4.5315591173000005,62.76,8.84,63.379517196,129.44,35.2691502767,-6.8172702858,35.9219728772,-4.2908497233,-1.4572702858,4.5315591173000005,39.56,-5.36,39.921462899,128.44
2021-08-24 13:00:00,-4.2444330289,-1.4465497059,4.4841629976,-4.2444330289,-1.4465497059,4.4841629976,0.0,0.0,0.0,0.0,37.4855669711,-10.0865497059,38.8188899392,-4.2444330289,-1.4465497059,4.4841629976,41.73,-8.64,42.6150501584,128.25,57.4455669711,-35.0665497059,67.3027196546,-4.2444330289,-1.4465497059,4.4841629976,61.69,-33.62,70.2563911683,129.44,36.8355669711,10.6534502941,38.3452082697,-4.2444330289,-1.4465497059,4.4841629976,41.08,12.1,42.8249506713,129.35,57.6755669711,7.4734502941,58.1577465582,-4.2444330289,-1.4465497059,4.4841629976,61.92,8.92,62.5591943682,129.44,34.7955669711,-6.6065497059,35.4171989273,-4.2444330289,-1.4465497059,4.4841629976,39.04,-5.16,39.3795276762,128.25
2021-08-24 13:30:00,-4.1666997654,-1.4094960511,4.3986436606,-4.1666997654,-1.4094960511,4.3986436606,0.0,0.0,0.0,0.0,37.3933002346,-10.1894960511,38.7567378943,-4.1666997654,-1.4094960511,4.3986436606,41.56,-8.78,42.477311591,128.36,57.0733002346,-35.2094960511,67.0601984178,-4.1666997654,-1.4094960511,4.3986436606,61.24,-33.8,69.9483924047,129.57,36.7733002346,10.480503948900001,38.2376329441,-4.1666997654,-1.4094960511,4.3986436606,40.94,11.89,42.6316279304,129.45,57.2733002346,7.1905039489,57.7229093758,-4.1666997654,-1.4094960511,4.3986436606,61.44,8.6,62.0389683989,129.57,34.7533002346,-6.8094960511,35.4141372007,-4.1666997654,-1.4094960511,4.3986436606,38.92,-5.4,39.2928288623,128.36
2021-08-24 14:00:00,-3.9047664295,-1.3237314117,4.1230408341,-3.9047664295,-1.3237314117,4.1230408341,0.0,0.0,0.0,0.0,37.2852335705,-10.1637314117,38.6456993547,-3.9047664295,-1.3237314117,4.1230408341,41.19,-8.84,42.1279206703,128.36,56.825233570500004,-35.3037314117,66.89888356270001,-3.9047664295,-1.3237314117,4.1230408341,60.73,-33.98,69.5900373617,129.57,36.6652335705,10.5362685883,38.1490800484,-3.9047664295,-1.3237314117,4.1230408341,40.57,11.86,42.2680079966,129.45,57.0152335705,7.1162685883,57.4576203625,-3.9047664295,-1.3237314117,4.1230408341,60.92,8.44,61.5018698903,129.57,34.6152335705,-6.3237314117,35.1881226283,-3.9047664295,-1.3237314117,4.1230408341,38.52,-5.0,38.8431512625,128.36
2021-08-24 14:30:00,-3.8680831589,-1.3013535022,4.0811258571,-3.8680831589,-1.3013535022,4.0811258571,0.0,0.0,0.0,0.0,36.9019168411,-14.1713535022,39.5294665615,-3.8680831589,-1.3013535022,4.0811258571,40.77,-12.87,42.7531262015,129.13,57.6519168411,-25.2213535022,62.9274200007,-3.8680831589,-1.3013535022,4.0811258571,61.52,-23.92,66.00664209,130.61,36.3319168411,6.8386464978,36.9699238202,-3.8680831589,-1.3013535022,4.0811258571,40.2,8.14,41.0158457185,130.22,57.2919168411,0.7386464978,57.2966782107,-3.8680831589,-1.3013535022,4.0811258571,61.16,2.04,61.194012779,130.61,34.3719168411,-1.7013535022,34.413998185,-3.8680831589,-1.3013535022,4.0811258571,38.24,-0.4,38.242091993,129.13
2021-08-24 15:00:00,-3.7239331458000002,-1.2560772666,3.9300646526,-3.7239331458000002,-1.2560772666,3.9300646526,0.0,0.0,0.0,0.0,36.5660668542,-21.0060772666,42.1702801427,-3.7239331458000002,-1.2560772666,3.9300646526,40.29,-19.75,44.8703309549,129.13,58.6160668542,-10.6060772666,59.5678786633,-3.7239331458000002,-1.2560772666,3.9300646526,62.34,-9.35,63.0372754805,130.61,36.0860668542,0.2839227334,36.0871837794,-3.7239331458000002,-1.2560772666,3.9300646526,39.81,1.54,39.8397753508,130.22,57.3560668542,-8.6160772666,57.9996137267,-3.7239331458000002,-1.2560772666,3.9300646526,61.08,-7.36,61.5218335227,130.61,34.2360668542,3.5039227334,34.4149059009,-3.7239331458000002,-1.2560772666,3.9300646526,37.96,4.76,38.2572764321,129.13
2021-08-24 15:30:00,-4.9991998398,-1.6711614677000002,5.2711269847,-4.9991998398,-1.6711614677000002,5.2711269847,0.0,0.0,0.0,0.0,36.8908001602,-21.8611614677,42.8817154179,-4.9991998398,-1.6711614677000002,5.2711269847,41.89,-20.19,46.5017010442,129.55,59.2108001602,-11.5611614677,60.3289259816,-4.9991998398,-1.6711614677000002,5.2711269847,64.21,-9.89,64.9671932594,131.34,36.3708001602,-0.3911614677,36.3729035353,-4.9991998398,-1.6711614677000002,5.2711269847,41.37,1.28,41.3897970519,130.66,58.0008001602,-9.5511614677,58.781948799,-4.9991998398,-1.6711614677000002,5.2711269847,63.0,-7.88,63.4909001354,131.34,34.5208001602,3.7688385323,34.725923855,-4.9991998398,-1.6711614677000002,5.2711269847,39.52,5.44,39.8926559657,129.55
2021-08-24 16:00:00,-5.8909331673,-1.9655090406000002,6.2101786907,-5.8909331673,-1.9655090406000002,6.2101786907,0.0,0.0,0.0,0.0,37.6790668327,-22.0555090406,43.6595643179,-5.8909331673,-1.9655090406000002,6.2101786907,43.57,-20.09,47.9786723451,130.01,59.7890668327,-12.1655090406,61.0141960772,-5.8909331673,-1.9655090406000002,6.2101786907,65.68,-10.2,66.46730324,131.83,37.1290668327,-0.6855090406000001,37.1353945248,-5.8909331673,-1.9655090406000002,6.2101786907,43.02,1.28,43.0390380933,131.13,58.5490668327,-10.1255090406,59.4181719705,-5.8909331673,-1.9655090406000002,6.2101786907,64.44,-8.16,64.9545933711,131.83,35.2290668327,3.2344909594,35.3772395993,-5.8909331673,-1.9655090406000002,6.2101786907,41.12,5.2,41.4474896707,130.01
2021-08-24 16:30:00,-7.0074831208,-2.3405211712,7.3880213211,-7.0074831208,-2.3405211712,7.3880213211,0.0,0.0,0.0,0.0,38.7025168792,-22.5805211712,44.8080879881,-7.0074831208,-2.3405211712,7.3880213211,45.71,-20.24,49.9906161194,129.81,61.6225168792,-13.5605211712,63.0969279836,-7.0074831208,-2.3405211712,7.3880213211,68.63,-11.22,69.5411051106,131.73,38.0925168792,-1.1205211712,38.1089938189,-7.0074831208,-2.3405211712,7.3880213211,45.1,1.22,45.1164980911,130.91,60.4325168792,-11.5005211712,61.5170796086,-7.0074831208,-2.3405211712,7.3880213211,67.44,-9.16,68.0592330254,131.73,36.1925168792,2.5794788288,36.2843215326,-7.0074831208,-2.3405211712,7.3880213211,43.2,4.92,43.4792640232,129.81
2021-08-24 17:00:00,-8.0670830989,-2.692739059,8.5046265858,-8.0670830989,-2.692739059,8.5046265858,0.0,0.0,0.0,0.0,40.3929169011,-23.122739059,46.5429779598,-8.0670830989,-2.692739059,8.5046265858,48.46,-20.43,52.5904601615,129.81,63.9929169011,-14.262739059,65.5630928112,-8.0670830989,-2.692739059,8.5046265858,72.06,-11.57,72.9829329364,131.73,39.7229169011,-1.512739059,39.7517107379,-8.0670830989,-2.692739059,8.5046265858,47.79,1.18,47.8045656815,130.91,62.8129169011,-12.092739059,63.9663729437,-8.0670830989,-2.692739059,8.5046265858,70.88,-9.4,71.5005902074,131.73,37.8129169011,2.267260941,37.8808283534,-8.0670830989,-2.692739059,8.5046265858,45.88,4.96,46.1473292835,129.81
2021-08-24 17:30:00,-10.4165331076,-3.4643085632,10.977504078900001,-10.4165331076,-3.4643085632,10.977504078900001,0.0,0.0,0.0,0.0,42.0534668924,-24.4943085632,48.6668802129,-10.4165331076,-3.4643085632,10.977504078900001,52.47,-21.03,56.5275313454,130.18,65.8334668924,-16.0343085632,67.757984136,-10.4165331076,-3.4643085632,10.977504078900001,76.25,-12.57,77.2791524281,132.13,41.2934668924,-2.7943085632,41.3879036476,-10.4165331076,-3.4643085632,10.977504078900001,51.71,0.67,51.7143403709,131.29,64.6234668924,-13.8243085632,66.0855807302,-10.4165331076,-3.4643085632,10.977504078900001,75.04,-10.36,75.7517735766,132.13,39.3434668924,0.9356914368,39.3545919249,-10.4165331076,-3.4643085632,10.977504078900001,49.76,4.4,49.9541549823,130.18
2021-08-24 18:00:00,-11.6856164135,-3.8863663455,12.3149289212,-11.6856164135,-3.8863663455,12.3149289212,0.0,0.0,0.0,0.0,43.6643835865,-24.7963663455,50.2139241439,-11.6856164135,-3.8863663455,12.3149289212,55.35,-20.91,59.1679862764,130.44,68.1843835865,-16.7563663455,70.2131467616,-11.6856164135,-3.8863663455,12.3149289212,79.87,-12.87,80.9002707041,132.43,42.8443835865,-3.1263663455,42.9582980509,-11.6856164135,-3.8863663455,12.3149289212,54.53,0.76,54.5352959101,131.48,66.9943835865,-14.4863663455,68.5427037841,-11.6856164135,-3.8863663455,12.3149289212,78.68,-10.6,79.3908206281,132.43,40.8343835865,0.6336336545,40.8392993879,-11.6856164135,-3.8863663455,12.3149289212,52.52,4.52,52.7141423149,130.44
2021-08-24 18:30:00,-12.6887331421,-4.2062143269,13.3677293403,-12.6887331421,-4.2062143269,13.3677293403,0.0,0.0,0.0,0.0,44.0612668579,-25.6762143269,50.9966981214,-12.6887331421,-4.2062143269,13.3677293403,56.75,-21.47,60.6755585059,130.49,69.0912668579,-17.7762143269,71.3414111987,-12.6887331421,-4.2062143269,13.3677293403,81.78,-13.57,82.8982104753,132.52,43.2112668579,-3.8862143269000002,43.3856686621,-12.6887331421,-4.2062143269,13.3677293403,55.9,0.32,55.9009159138,131.55,67.9512668579,-15.4462143269,69.6847200226,-12.6887331421,-4.2062143269,13.3677293403,80.64,-11.24,81.4195750419,132.52,41.1912668579,-1.0462143269,41.2045510808,-12.6887331421,-4.2062143269,13.3677293403,53.88,3.16,53.9725856338,130.49
2021-08-24 19:00:00,-13.6296497995,-4.5173193112,14.3587439359,-13.6296497995,-4.5173193112,14.3587439359,0.0,0.0,0.0,0.0,44.0503502005,-26.2473193112,51.2772378723,-13.6296497995,-4.5173193112,14.3587439359,57.68,-21.73,61.6374504664,130.49,68.8203502005,-18.6273193112,71.2966873455,-13.6296497995,-4.5173193112,14.3587439359,82.45,-14.11,83.6486377654,132.52,43.1803502005,-4.5273193112,43.4170388625,-13.6296497995,-4.5173193112,14.3587439359,56.81,-0.01,56.8100008801,131.55,67.6103502005,-16.3173193112,69.5515230871,-13.6296497995,-4.5173193112,14.3587439359,81.24,-11.8,82.0924941758,132.52,41.1703502005,-2.0373193112,41.2207278636,-13.6296497995,-4.5173193112,14.3587439359,54.8,2.48,54.8560880851,130.49
2021-08-24 19:30:00,-14.1930664193,-4.710393833,14.9542951838,-14.1930664193,-4.710393833,14.9542951838,0.0,0.0,0.0,0.0,44.0569335807,-26.800393833,51.5681539919,-14.1930664193,-4.710393833,14.9542951838,58.25,-22.09,62.2979181033,130.24,69.2269335807,-19.130393833,71.8215865962,-14.1930664193,-4.710393833,14.9542951838,83.42,-14.42,84.6571485464,132.27,43.1769335807,-5.020393833,43.4678265809,-14.1930664193,-4.710393833,14.9542951838,57.37,-0.31,57.3708375396,131.29,68.0869335807,-16.790393833,70.12665577,-14.1930664193,-4.710393833,14.9542951838,82.28,-12.08,83.162039417,132.27,41.1669335807,-3.110393833,41.2842702519,-14.1930664193,-4.710393833,14.9542951838,55.36,1.6,55.3831165609,130.24
2021-08-24 20:00:00,-14.2156497719,-4.7146612483,14.9770734499,-14.2156497719,-4.7146612483,14.9770734499,0.0,0.0,0.0,0.0,43.0943502281,-27.3746612483,51.0538451054,-14.2156497719,-4.7146612483,14.9770734499,57.31,-22.66,61.6271993522,130.24,67.8043502281,-20.0546612483,70.7079864488,-14.2156497719,-4.7146612483,14.9770734499,82.02,-15.34,83.4421715921,132.27,42.2643502281,-5.6146612483,42.6356625507,-14.2156497719,-4.7146612483,14.9770734499,56.48,-0.9,56.4871702248,131.29,66.6643502281,-17.7146612483,68.9778574216,-14.2156497719,-4.7146612483,14.9770734499,80.88,-13.0,81.918095681,132.27,40.2643502281,-4.4346612483,40.5078278815,-14.2156497719,-4.7146612483,14.9770734499,54.48,0.28,54.4807195254,130.24
2021-08-24 20:30:00,-14.3968496484,-4.7945972229,15.1742361365,-14.3968496484,-4.7945972229,15.1742361365,0.0,0.0,0.0,0.0,42.3831503516,-27.8545972229,50.716959887,-14.3968496484,-4.7945972229,15.1742361365,56.78,-23.06,61.2840272828,130.33,66.7631503516,-21.2845972229,70.073906155,-14.3968496484,-4.7945972229,15.1742361365,81.16,-16.49,82.8182691198,132.45,41.5431503516,-6.0045972229,41.9748559134,-14.3968496484,-4.7945972229,15.1742361365,55.94,-1.21,55.9530848122,131.43,65.6831503516,-18.9545972229,68.3633892957,-14.3968496484,-4.7945972229,15.1742361365,80.08,-14.16,81.3222724719,132.45,39.6031503516,-4.7945972229,39.8923260829,-14.3968496484,-4.7945972229,15.1742361365,54.0,0.0,54.0,130.33
2021-08-24 21:00:00,-14.6764996705,-4.8829639447,15.4674813549,-14.6764996705,-4.8829639447,15.4674813549,0.0,0.0,0.0,0.0,42.3135003295,-27.9629639447,50.7184351366,-14.6764996705,-4.8829639447,15.4674813549,56.99,-23.08,61.4861488467,130.33,66.5835003295,-21.9429639447,70.1060352809,-14.6764996705,-4.8829639447,15.4674813549,81.26,-17.06,83.0315072728,132.45,41.4935003295,-6.1729639447,41.9501615427,-14.6764996705,-4.8829639447,15.4674813549,56.17,-1.29,56.1848111147,131.43,65.4835003295,-19.6429639447,68.3661820488,-14.6764996705,-4.8829639447,15.4674813549,80.16,-14.76,81.507565293,132.45,39.5235003295,-4.8429639447,39.8191082028,-14.6764996705,-4.8829639447,15.4674813549,54.2,0.04,54.2000147601,130.33
2021-08-24 21:30:00,-13.7276329992,-4.5715467106,14.468826735,-13.7276329992,-4.5715467106,14.468826735,0.0,0.0,0.0,0.0,40.5523670008,-29.5715467106,50.1893499084,-13.7276329992,-4.5715467106,14.468826735,54.28,-25.0,59.7605086993,130.14,64.0323670008,-23.5815467106,68.2365984571,-13.7276329992,-4.5715467106,14.468826735,77.76,-19.01,80.0499700187,132.3,39.8023670008,-7.4415467106,40.4920367025,-13.7276329992,-4.5715467106,14.468826735,53.53,-2.87,53.6068820209,131.23,63.0323670008,-21.2915467106,66.5312652146,-13.7276329992,-4.5715467106,14.468826735,76.76,-16.72,78.5598879836,132.3,37.9123670008,-7.4915467106,38.6454504919,-13.7276329992,-4.5715467106,14.468826735,51.64,-2.92,51.7224902726,130.14
2021-08-24 22:00:00,-12.8245163946,-4.2641887251,13.514863160200001,-12.8245163946,-4.2641887251,13.514863160200001,0.0,0.0,0.0,0.0,38.2254836054,-29.8741887251,48.5144797854,-12.8245163946,-4.2641887251,13.514863160200001,51.05,-25.61,57.1136988821,131.34,60.5454836054,-26.4141887251,66.0565284511,-12.8245163946,-4.2641887251,13.514863160200001,73.37,-22.15,76.6405858537,133.52,37.5754836054,-7.5641887251,38.3292827907,-12.8245163946,-4.2641887251,13.514863160200001,50.4,-3.3,50.507920171,132.45,59.6554836054,-24.2241887251,64.3862411046,-12.8245163946,-4.2641887251,13.514863160200001,72.48,-19.96,75.1781351192,133.52,35.7754836054,-8.3041887251,36.7266221913,-12.8245163946,-4.2641887251,13.514863160200001,48.6,-4.04,48.7676286075,131.34
2021-08-24 22:30:00,-11.8541830997,-3.9386161621999998,12.4913711911,-11.8541830997,-3.9386161621999998,12.4913711911,0.0,0.0,0.0,0.0,35.8458169003,-30.5286161622,47.0841692507,-11.8541830997,-3.9386161621999998,12.4913711911,47.7,-26.59,54.6106042816,131.9,56.9458169003,-27.9086161622,63.4170081171,-11.8541830997,-3.9386161621999998,12.4913711911,68.8,-23.97,72.8560285769,134.39,35.2758169003,-8.2286161622,36.2228295682,-11.8541830997,-3.9386161621999998,12.4913711911,47.13,-4.29,47.3248454831,133.05,56.1058169003,-25.7786161622,61.7446332995,-11.8541830997,-3.9386161621999998,12.4913711911,67.96,-21.84,71.3831016418,134.39,33.5458169003,-10.2986161622,35.0910718896,-11.8541830997,-3.9386161621999998,12.4913711911,45.4,-6.36,45.8433157614,131.9
2021-08-24 23:00:00,-10.84314975,-3.6086721005999998,11.4278786671,-10.84314975,-3.6086721005999998,11.4278786671,0.0,0.0,0.0,0.0,33.51685025,-30.8086721006,45.5253064491,-10.84314975,-3.6086721005999998,11.4278786671,44.36,-27.2,52.0350804746,131.82,53.54685025,-29.4586721006,61.1152888697,-10.84314975,-3.6086721005999998,11.4278786671,64.39,-25.85,69.3851180009,134.39,33.05685025,-8.2886721006,34.0801618782,-10.84314975,-3.6086721005999998,11.4278786671,43.9,-4.68,44.1487530968,133.05,52.75685025,-27.4086721006,59.4518339046,-10.84314975,-3.6086721005999998,11.4278786671,63.6,-23.8,67.9072897412,134.39,31.35685025,-7.0886721006,32.148115493,-10.84314975,-3.6086721005999998,11.4278786671,42.2,-3.48,42.3432450339,131.82
2021-08-24 23:30:00,-9.7515163605,-3.2587440454,10.2816090221,-9.7515163605,-3.2587440454,10.2816090221,0.0,0.0,0.0,0.0,31.4484836395,-30.7587440454,43.9898563134,-9.7515163605,-3.2587440454,10.2816090221,41.2,-27.5,49.5347352875,132.58,50.7484836395,-31.0487440454,59.4931348855,-9.7515163605,-3.2587440454,10.2816090221,60.5,-27.79,66.5772791574,135.31,31.0784836395,-8.1487440454,32.1290238701,-9.7515163605,-3.2587440454,10.2816090221,40.83,-4.89,41.1217825489,133.79,50.0484836395,-29.0587440454,57.8728029398,-9.7515163605,-3.2587440454,10.2816090221,59.8,-25.8,65.1281813043,135.31,29.4484836395,-9.4987440454,30.942516496,-9.7515163605,-3.2587440454,10.2816090221,39.2,-6.24,39.6935460749,132.58
2021-08-25 00:00:00,-8.9146664084,-2.9755333856,9.3981421622,-8.9146664084,-2.9755333856,9.3981421622,0.0,0.0,0.0,0.0,29.4853335916,-31.3155333856,43.0121788362,-8.9146664084,-2.9755333856,9.3981421622,38.4,-28.34,47.7254188038,132.91,47.7053335916,-31.8755333856,57.374632737,-8.9146664084,-2.9755333856,9.3981421622,56.62,-28.9,63.5691308734,135.86,29.1753335916,-8.6155333856,30.4208399901,-8.9146664084,-2.9755333856,9.3981421622,38.09,-5.64,38.5052944412,134.15,47.0053335916,-29.9755333856,55.7497442847,-8.9146664084,-2.9755333856,9.3981421622,55.92,-27.0,62.0970723948,135.86,27.5653335916,-8.8555333856,28.9528597475,-8.9146664084,-2.9755333856,9.3981421622,36.48,-5.88,36.9508430215,132.91
2021-08-25 00:30:00,-6.2709831605,-2.8157655198000002,6.8741374194,-6.2709831605,-2.8157655198000002,6.8741374194,0.0,0.0,0.0,0.0,30.3990168395,-31.4357655198,43.7299391565,-6.2709831605,-2.8157655198000002,6.8741374194,36.67,-28.62,46.5165916636,132.93,47.9890168395,-32.1557655198,57.7662444113,-6.2709831605,-2.8157655198000002,6.8741374194,54.26,-29.34,61.6845458766,135.91,30.1390168395,-8.8657655198,31.4159534999,-6.2709831605,-2.8157655198000002,6.8741374194,36.41,-6.05,36.9092210701,134.19,47.2890168395,-30.2557655198,56.1396692263,-6.2709831605,-2.8157655198000002,6.8741374194,53.56,-27.44,60.1799567963,135.91,28.5690168395,-9.4157655198,30.0806476576,-6.2709831605,-2.8157655198000002,6.8741374194,34.84,-6.6,35.4596333878,132.93
2021-08-25 01:00:00,-6.1270999044,-2.749256291,6.7156357399,-6.1270999044,-2.749256291,6.7156357399,0.0,0.0,0.0,0.0,29.5229000956,-31.589256291,43.2375154591,-6.1270999044,-2.749256291,6.7156357399,35.65,-28.84,45.8548590664,132.93,46.5129000956,-32.229256291,56.5877622492,-6.1270999044,-2.749256291,6.7156357399,52.64,-29.48,60.3327440119,135.91,29.2829000956,-9.059256291,30.6522162748,-6.1270999044,-2.749256291,6.7156357399,35.41,-6.31,35.96782173,134.19,45.7529000956,-30.429256291,54.9478617017,-6.1270999044,-2.749256291,6.7156357399,51.88,-27.68,58.8023536944,135.91,27.7129000956,-10.309256291,29.5683208347,-6.1270999044,-2.749256291,6.7156357399,33.84,-7.5600000000000005,34.6741863639,132.93
2021-08-25 01:30:00,-6.0324165365,-2.7054372216,6.611311506,-6.0324165365,-2.7054372216,6.611311506,0.0,0.0,0.0,0.0,29.4675834635,-31.6354372216,43.2335444231,-6.0324165365,-2.7054372216,6.611311506,35.5,-28.93,45.7951405719,132.85,46.7375834635,-32.8554372216,57.130390013,-6.0324165365,-2.7054372216,6.611311506,52.77,-30.15,60.7757797153,135.81,29.2475834635,-9.0954372216,30.6292036578,-6.0324165365,-2.7054372216,6.611311506,35.28,-6.39,35.8540165114,134.08,46.0475834635,-30.9854372216,55.5020473735,-6.0324165365,-2.7054372216,6.611311506,52.08,-28.28,59.2628450211,135.81,27.6875834635,-9.9454372216,29.419619297,-6.0324165365,-2.7054372216,6.611311506,33.72,-7.24,34.4884908339,132.85
2021-08-25 02:00:00,-6.1298499164,-2.6935717254,6.695549913,-6.1298499164,-2.6935717254,6.695549913,0.0,0.0,0.0,0.0,28.9801500836,-31.7835717254,43.0121439886,-6.1298499164,-2.6935717254,6.695549913,35.11,-29.09,45.5953966975,132.96,45.7701500836,-33.0935717254,56.4808917088,-6.1298499164,-2.6935717254,6.695549913,51.9,-30.4,60.147901044,136.0,28.7601500836,-9.2335717254,30.2060437602,-6.1298499164,-2.6935717254,6.695549913,34.89,-6.54,35.4976576692,134.19,45.0701500836,-31.2535717254,54.8461865051,-6.1298499164,-2.6935717254,6.695549913,51.2,-28.56,58.6269016749,136.0,27.2301500836,-10.1735717254,29.0685850228,-6.1298499164,-2.6935717254,6.695549913,33.36,-7.48,34.188302093,132.96
2021-08-25 02:30:00,-5.8683165865,-2.6240440809,6.4282771329,-5.8683165865,-2.6240440809,6.4282771329,0.0,0.0,0.0,0.0,28.3416834135,-31.8240440809,42.6147955571,-5.8683165865,-2.6240440809,6.4282771329,34.21,-29.2,44.9773732003,132.8,44.8216834135,-33.1540440809,55.7509994793,-5.8683165865,-2.6240440809,6.4282771329,50.69,-30.53,59.1739554196,135.85,28.1416834135,-9.3340440809,29.649261782499998,-5.8683165865,-2.6240440809,6.4282771329,34.01,-6.71,34.6656054325,134.03,44.0916834135,-31.3840440809,54.1205577309,-5.8683165865,-2.6240440809,6.4282771329,49.96,-28.76,57.6466755329,135.85,26.5716834135,-10.7840440809,28.6766449601,-5.8683165865,-2.6240440809,6.4282771329,32.44,-8.16,33.4505485755,132.8
2021-08-25 03:00:00,-5.4973331953,-2.5587838517,6.0636661402,-5.4973331953,-2.5587838517,6.0636661402,0.0,0.0,0.0,0.0,27.5426668047,-31.9087838517,42.1517375871,-5.4973331953,-2.5587838517,6.0636661402,33.04,-29.35,44.1934848139,132.8,43.1526668047,-33.4287838517,54.5860443901,-5.4973331953,-2.5587838517,6.0636661402,48.65,-30.87,57.6175268473,135.85,27.3826668047,-9.3787838517,28.9442918012,-5.4973331953,-2.5587838517,6.0636661402,32.88,-6.82,33.5798570575,134.03,42.4626668047,-31.6387838517,52.9536657445,-5.4973331953,-2.5587838517,6.0636661402,47.96,-29.08,56.0875030644,135.85,25.8626668047,-11.1987838517,28.183156210900002,-5.4973331953,-2.5587838517,6.0636661402,31.36,-8.64,32.52843679,132.8
2021-08-25 03:30:00,-5.4414832191,-2.5474387719,6.0082596416,-5.4414832191,-2.5474387719,6.0082596416,0.0,0.0,0.0,0.0,27.2585167809,-31.9574387719,42.0036263905,-5.4414832191,-2.5474387719,6.0082596416,32.7,-29.41,43.9799738517,132.86,42.6385167809,-33.4974387719,54.2228873959,-5.4414832191,-2.5474387719,6.0082596416,48.08,-30.95,57.1803191667,135.94,27.2385167809,-9.4874387719,28.8435138441,-5.4414832191,-2.5474387719,6.0082596416,32.68,-6.94,33.4087713034,134.09,41.9185167809,-31.7474387719,52.5838560557,-5.4414832191,-2.5474387719,6.0082596416,47.36,-29.2,55.6382027028,135.94,25.5985167809,-11.7074387719,28.1486799687,-5.4414832191,-2.5474387719,6.0082596416,31.04,-9.16,32.3633620009,132.86
2021-08-25 04:00:00,-5.4906998871,-2.5675268489,6.0613512825,-5.4906998871,-2.5675268489,6.0613512825,0.0,0.0,0.0,0.0,27.0993001129,-32.0975268489,42.0074195402,-5.4906998871,-2.5675268489,6.0613512825,32.59,-29.53,43.978733497,132.86,42.4693001129,-33.6775268489,54.2016352773,-5.4906998871,-2.5675268489,6.0613512825,47.96,-31.11,57.1663686095,135.94,26.9493001129,-9.4675268489,28.5639430263,-5.4906998871,-2.5675268489,6.0613512825,32.44,-6.9,33.1656991484,134.09,41.7493001129,-31.9275268489,52.5582632,-5.4906998871,-2.5675268489,6.0613512825,47.24,-29.36,55.6203847524,135.94,25.429300112900002,-11.6475268489,27.969879977,-5.4906998871,-2.5675268489,6.0613512825,30.92,-9.08,32.2256543766,132.86
2021-08-25 04:30:00,-5.5681665443,-2.5929231741,6.1422902286,-5.5681665443,-2.5929231741,6.1422902286,0.0,0.0,0.0,0.0,27.0318334557,-32.0629231741,41.9374660947,-5.5681665443,-2.5929231741,6.1422902286,32.6,-29.47,43.9458860418,133.33,42.2918334557,-33.7029231741,54.0785189102,-5.5681665443,-2.5929231741,6.1422902286,47.86,-31.11,57.0824990693,136.43,26.8818334557,-9.4629231741,28.4987698846,-5.5681665443,-2.5929231741,6.1422902286,32.45,-6.87,33.1692538354,134.56,41.6318334557,-31.9529231741,52.4804616619,-5.5681665443,-2.5929231741,6.1422902286,47.2,-29.36,55.5864156067,136.43,25.3918334557,-11.4729231741,27.8634738035,-5.5681665443,-2.5929231741,6.1422902286,30.96,-8.88,32.208321906,133.33
2021-08-25 05:00:00,-5.5509165347,-2.5894884252,6.1252040521,-5.5509165347,-2.5894884252,6.1252040521,0.0,0.0,0.0,0.0,27.2390834653,-32.2294884252,42.1984311578,-5.5509165347,-2.5894884252,6.1252040521,32.79,-29.64,44.2008337025,133.16,42.6490834653,-33.8794884252,54.468009477,-5.5509165347,-2.5894884252,6.1252040521,48.2,-31.29,57.4656775824,136.26,27.0790834653,-9.5094884252,28.7002984554,-5.5509165347,-2.5894884252,6.1252040521,32.63,-6.92,33.3557086568,134.38,41.9690834653,-32.1494884252,52.867698767,-5.5509165347,-2.5894884252,6.1252040521,47.52,-29.56,55.9637739971,136.26,25.5690834653,-11.5494884252,28.0565270862,-5.5509165347,-2.5894884252,6.1252040521,31.12,-8.96,32.3841936753,133.16
2021-08-25 05:30:00,-5.969083209,-2.7470705417,6.5708713971,-5.969083209,-2.7470705417,6.5708713971,0.0,0.0,0.0,0.0,28.220916791,-31.7370705417,42.4695395677,-5.969083209,-2.7470705417,6.5708713971,34.19,-28.99,44.8260660777,133.62,43.970916791,-33.1770705417,55.0832055455,-5.969083209,-2.7470705417,6.5708713971,49.94,-30.43,58.4806677458,136.74,28.020916791,-9.1970705417,29.4916578774,-5.969083209,-2.7470705417,6.5708713971,33.99,-6.45,34.5965691941,134.85,43.230916791,-31.387070541699998,53.423406516,-5.969083209,-2.7470705417,6.5708713971,49.2,-28.64,56.9288116862,136.74,26.470916791,-10.3870705417,28.435904596,-5.969083209,-2.7470705417,6.5708713971,32.44,-7.64,33.3275141587,133.62
2021-08-25 06:00:00,-6.562016458,-2.9340041488,7.1880762615,-6.562016458,-2.9340041488,7.1880762615,0.0,0.0,0.0,0.0,29.307983542,-31.3940041488,42.9481244735,-6.562016458,-2.9340041488,7.1880762615,35.87,-28.46,45.7889560921,132.93,45.417983542,-32.8340041488,56.0434211792,-6.562016458,-2.9340041488,7.1880762615,51.98,-29.9,59.966077077,136.01,29.057983542,-8.8740041488,30.3827970595,-6.562016458,-2.9340041488,7.1880762615,35.62,-5.94,36.1118817012,134.15,44.717983542,-30.9740041488,54.3974906137,-6.562016458,-2.9340041488,7.1880762615,51.28,-28.04,58.4455301969,136.01,27.477983542,-9.3340041488,29.0200484663,-6.562016458,-2.9340041488,7.1880762615,34.04,-6.4,34.6364201383,132.93
2021-08-25 06:30:00,-7.482999742,-3.2540602969,8.1599138203,-7.482999742,-3.2540602969,8.1599138203,0.0,0.0,0.0,0.0,31.657000258,-30.2340602969,43.7751535391,-7.482999742,-3.2540602969,8.1599138203,39.14,-26.98,47.5379848121,132.93,48.837000258,-30.9740602969,57.8311767602,-7.482999742,-3.2540602969,8.1599138203,56.32,-27.72,62.7721339449,136.01,31.317000258,-7.8740602969,32.291722325,-7.482999742,-3.2540602969,8.1599138203,38.8,-4.62,39.074088601,134.15,48.077000258,-29.0940602969,56.1948600707,-7.482999742,-3.2540602969,8.1599138203,55.56,-25.84,61.2749475724,136.01,29.677000258,-9.4140602969,31.1343680775,-7.482999742,-3.2540602969,8.1599138203,37.16,-6.16,37.6671103219,132.93
2021-08-25 07:00:00,-8.4870331477,-3.5777593604,9.2103253847,-8.4870331477,-3.5777593604,9.2103253847,0.0,0.0,0.0,0.0,33.6329668523,-29.5377593604,44.762212717,-8.4870331477,-3.5777593604,9.2103253847,42.12,-25.96,49.4774291976,132.32,51.6229668523,-30.1377593604,59.7763769887,-8.4870331477,-3.5777593604,9.2103253847,60.11,-26.56,65.7164035839,135.31,33.2029668523,-7.0377593604,33.9406403094,-8.4870331477,-3.5777593604,9.2103253847,41.69,-3.46,41.8333324037,133.51,50.8729668523,-28.1777593604,58.1553512493,-8.4870331477,-3.5777593604,9.2103253847,59.36,-24.6,64.2555024881,135.31,31.5129668523,-8.3377593604,32.5973206105,-8.4870331477,-3.5777593604,9.2103253847,40.0,-4.76,40.2822243676,132.32
2021-08-25 07:30:00,-9.5085165734,-3.9153015029000002,10.2830673092,-9.5085165734,-3.9153015029000002,10.2830673092,0.0,0.0,0.0,0.0,36.9914834266,-28.1653015029,46.4935915461,-9.5085165734,-3.9153015029000002,10.2830673092,46.5,-24.25,52.4434218945,132.33,56.3214834266,-27.8953015029,62.8510727141,-9.5085165734,-3.9153015029000002,10.2830673092,65.83,-23.98,70.0616107437,135.22,36.4314834266,-5.8353015029,36.8958497435,-9.5085165734,-3.9153015029000002,10.2830673092,45.94,-1.92,45.9801043931,133.47,55.4914834266,-25.7953015029,61.1939728447,-9.5085165734,-3.9153015029000002,10.2830673092,65.0,-21.88,68.5837765073,135.22,34.6914834266,-4.8353015029,35.0268348979,-9.5085165734,-3.9153015029000002,10.2830673092,44.2,-0.92,44.2095736238,132.33
2021-08-25 08:00:00,-10.2710166081,-4.1802975852,11.0891239539,-10.2710166081,-4.1802975852,11.0891239539,0.0,0.0,0.0,0.0,39.6989833919,-26.5102975852,47.7368323248,-10.2710166081,-4.1802975852,11.0891239539,49.97,-22.33,54.7323469257,132.33,60.0289833919,-24.1002975852,64.6861901086,-10.2710166081,-4.1802975852,11.0891239539,70.3,-19.92,73.0677521209,135.22,39.0289833919,-4.4702975852,39.2841584498,-10.2710166081,-4.1802975852,11.0891239539,49.3,-0.29,49.3008529338,133.47,59.0889833919,-21.9802975852,63.0447574365,-10.2710166081,-4.1802975852,11.0891239539,69.36,-17.8,71.6076085343,135.22,37.1289833919,-2.3002975852,37.2001717294,-10.2710166081,-4.1802975852,11.0891239539,47.4,1.88,47.4372680495,132.33
2021-08-25 08:30:00,-10.8595165833,-4.4186483426,11.7240587511,-10.8595165833,-4.4186483426,11.7240587511,0.0,0.0,0.0,0.0,42.5104834167,-25.3486483426,49.4943953708,-10.8595165833,-4.4186483426,11.7240587511,53.37,-20.93,57.327321584,131.23,64.3804834167,-21.1286483426,67.7588844784,-10.8595165833,-4.4186483426,11.7240587511,75.24,-16.71,77.0732229766,133.88,41.7504834167,-3.4186483426,41.8902139171,-10.8595165833,-4.4186483426,11.7240587511,52.61,1.0,52.6195030383,132.36,63.3804834167,-18.8986483426,66.1380721469,-10.8595165833,-4.4186483426,11.7240587511,74.24,-14.48,75.6389317746,133.88,39.8204834167,1.3013516574000001,39.8417421265,-10.8595165833,-4.4186483426,11.7240587511,50.68,5.72,51.0017725182,131.23
2021-08-25 09:00:00,-11.2106332219,-4.5642608796,12.1041635239,-11.2106332219,-4.5642608796,12.1041635239,0.0,0.0,0.0,0.0,44.0593667781,-24.1542608796,50.2459562505,-11.2106332219,-4.5642608796,12.1041635239,55.27,-19.59,58.6390740036,130.91,66.7493667781,-20.2642608796,69.7575675771,-11.2106332219,-4.5642608796,12.1041635239,77.96,-15.7,79.5251633133,133.37,43.2193667781,-2.4142608796,43.2867453188,-11.2106332219,-4.5642608796,12.1041635239,54.43,2.15,54.4724462458,132.01,65.6693667781,-18.0042608796,68.0927245956,-11.2106332219,-4.5642608796,12.1041635239,76.88,-13.44,78.045935192,133.37,41.1893667781,0.8757391204,41.1986753985,-11.2106332219,-4.5642608796,12.1041635239,52.4,5.44,52.68162488,130.91
2021-08-25 09:30:00,-11.4879165054,-4.6944690881,12.4100872541,-11.4879165054,-4.6944690881,12.4100872541,0.0,0.0,0.0,0.0,45.3120834946,-23.9644690881,51.2589571616,-11.4879165054,-4.6944690881,12.4100872541,56.8,-19.27,59.9797707565,130.36,68.4220834946,-18.0144690881,70.7538169024,-11.4879165054,-4.6944690881,12.4100872541,79.91,-13.32,81.012532981,132.81,44.4420834946,-2.2844690881,44.5007593683,-11.4879165054,-4.6944690881,12.4100872541,55.93,2.41,55.9818988603,131.44,67.2720834946,-15.7344690881,69.0876742638,-11.4879165054,-4.6944690881,12.4100872541,78.76,-11.04,79.5299893122,132.81,42.3920834946,0.9055309119,42.4017538463,-11.4879165054,-4.6944690881,12.4100872541,53.88,5.6,54.1702353696,130.36
2021-08-25 10:00:00,-11.4418497855,-4.6911384225,12.366192066,-11.4418497855,-4.6911384225,12.366192066,0.0,0.0,0.0,0.0,45.7481502145,-23.6611384225,51.5047834623,-11.4418497855,-4.6911384225,12.366192066,57.19,-18.97,60.2541035947,130.12,68.9881502145,-17.2911384225,71.122066463,-11.4418497855,-4.6911384225,12.366192066,80.43,-12.6,81.410963021,132.36,44.8681502145,-2.0311384225,44.914100536,-11.4418497855,-4.6911384225,12.366192066,56.31,2.66,56.3727921962,131.21,67.7981502145,-15.0111384225,69.4400709191,-11.4418497855,-4.6911384225,12.366192066,79.24,-10.32,79.9091984693,132.36,42.7981502145,2.5488615775,42.8739822867,-11.4418497855,-4.6911384225,12.366192066,54.24,7.24,54.7210672411,130.12
2021-08-25 10:30:00,-11.198699869,-4.582787707,12.1001166078,-11.198699869,-4.582787707,12.1001166078,0.0,0.0,0.0,0.0,46.341300131,-23.762787707,52.0786537599,-11.198699869,-4.582787707,12.1001166078,57.54,-19.18,60.652485522,130.01,70.121300131,-17.242787707,72.2101825228,-11.198699869,-4.582787707,12.1001166078,81.32,-12.66,82.2995625748,132.18,45.461300131,-2.052787707,45.5076229546,-11.198699869,-4.582787707,12.1001166078,56.66,2.5300000000000002,56.7164570473,131.11,68.961300131,-14.942787707,70.5616597043,-11.198699869,-4.582787707,12.1001166078,80.16,-10.36,80.8266985593,132.18,43.401300131,1.6572122930000002,43.4329276661,-11.198699869,-4.582787707,12.1001166078,54.6,6.24,54.9554146559,130.01
2021-08-25 11:00:00,-10.5729665112,-4.4025154311,11.4529368708,-10.5729665112,-4.4025154311,11.4529368708,0.0,0.0,0.0,0.0,46.2770334888,-23.2525154311,51.7903784732,-10.5729665112,-4.4025154311,11.4529368708,56.85,-18.85,59.8936140169,130.33,70.2570334888,-15.9725154311,72.0497883678,-10.5729665112,-4.4025154311,11.4529368708,80.83,-11.57,81.6538657995,132.49,45.4070334888,-1.7225154311000002,45.4396935472,-10.5729665112,-4.4025154311,11.4529368708,55.98,2.68,56.0441147669,131.44,69.0670334888,-13.6825154311,70.4092773963,-10.5729665112,-4.4025154311,11.4529368708,79.64,-9.28,80.1788500791,132.49,43.3070334888,3.0774845689,43.4162419018,-10.5729665112,-4.4025154311,11.4529368708,53.88,7.48,54.3967351961,130.33
2021-08-25 11:30:00,-10.0219498482,-4.2822992194000005,10.8985120711,-10.0219498482,-4.2822992194000005,10.8985120711,0.0,0.0,0.0,0.0,45.9780501518,-23.1722992194,51.4872464487,-10.0219498482,-4.2822992194000005,10.8985120711,56.0,-18.89,59.1001869709,129.77,70.0280501518,-15.7922992194,71.7866597823,-10.0219498482,-4.2822992194000005,10.8985120711,80.05,-11.51,80.8732502129,131.83,45.1180501518,-1.6222992193999999,45.1472070482,-10.0219498482,-4.2822992194000005,10.8985120711,55.14,2.66,55.2041230344,130.85,68.7780501518,-13.5222992194,70.0947413067,-10.0219498482,-4.2822992194000005,10.8985120711,78.8,-9.24,79.3398865641,131.83,43.0580501518,2.7177007806,43.1437316467,-10.0219498482,-4.2822992194000005,10.8985120711,53.08,7.0,53.539577884,129.77
2021-08-25 12:00:00,-8.744866472,-3.9911782288,9.612605956,-8.744866472,-3.9911782288,9.612605956,0.0,0.0,0.0,0.0,44.955133528,-22.8511782288,50.4295585641,-8.744866472,-3.9911782288,9.612605956,53.7,-18.86,56.915635813,129.89,68.925133528,-15.4711782288,70.6401542159,-8.744866472,-3.9911782288,9.612605956,77.67,-11.48,78.5138159816,131.96,44.155133528,-1.3811782288,44.1767299625,-8.744866472,-3.9911782288,9.612605956,52.9,2.61,52.9643474424,130.99,67.695133528,-13.2311782288,68.9760478768,-8.744866472,-3.9911782288,9.612605956,76.44,-9.24,76.9964362812,131.96,42.095133528,1.6088217712000001,42.1258658574,-8.744866472,-3.9911782288,9.612605956,50.84,5.6,51.1474886969,129.89
2021-08-25 12:30:00,-8.0773832104,-3.85118619,8.9485057187,-8.0773832104,-3.85118619,8.9485057187,0.0,0.0,0.0,0.0,45.1226167896,-22.95118619,50.6241789412,-8.0773832104,-3.85118619,8.9485057187,53.2,-19.1,56.5247733299,129.66,68.7726167896,-15.50118619,70.4979403485,-8.0773832104,-3.85118619,8.9485057187,76.85,-11.65,77.728019401,131.73,44.3426167896,-1.42118619,44.365385538,-8.0773832104,-3.85118619,8.9485057187,52.42,2.43,52.4762927425,130.77,67.5626167896,-13.29118619,68.8575545441,-8.0773832104,-3.85118619,8.9485057187,75.64,-9.44,76.2267879423,131.73,42.3226167896,0.70881381,42.3285519352,-8.0773832104,-3.85118619,8.9485057187,50.4,4.5600000000000005,50.6058652727,129.66
2021-08-25 13:00:00,-7.0048165728,-3.4265263253000002,7.7979829364,-7.0048165728,-3.4265263253000002,7.7979829364,0.0,0.0,0.0,0.0,44.2551834272,-22.6265263253,49.7039329804,-7.0048165728,-3.4265263253000002,7.7979829364,51.26,-19.2,54.7378077749,129.95,68.8151834272,-15.1565263253,70.4645283839,-7.0048165728,-3.4265263253000002,7.7979829364,75.82,-11.73,76.7220001043,132.01,43.5151834272,-1.1265263253,43.5297628097,-7.0048165728,-3.4265263253000002,7.7979829364,50.52,2.3,50.572328402,131.03,67.5951834272,-12.9465263253,68.8238430084,-7.0048165728,-3.4265263253000002,7.7979829364,74.6,-9.52,75.2049891962,132.01,41.5151834272,3.1734736747,41.6362989489,-7.0048165728,-3.4265263253000002,7.7979829364,48.52,6.6,48.966829589,129.95
2021-08-25 13:30:00,-5.4084832031,-3.0699369389,6.219019486,-5.4084832031,-3.0699369389,6.219019486,0.0,0.0,0.0,0.0,43.5715167969,-22.5299369389,49.0517597488,-5.4084832031,-3.0699369389,6.219019486,48.98,-19.46,52.7041933816,129.95,67.4915167969,-15.2199369389,69.1863521221,-5.4084832031,-3.0699369389,6.219019486,72.9,-12.15,73.9055647431,132.01,42.9015167969,-1.0299369389,42.9138778669,-5.4084832031,-3.0699369389,6.219019486,48.31,2.04,48.3530526441,131.03,66.2715167969,-13.0699369389,67.548036168,-5.4084832031,-3.0699369389,6.219019486,71.68,-10.0,72.3741832424,132.01,40.9115167969,4.0900630611,41.1154572207,-5.4084832031,-3.0699369389,6.219019486,46.32,7.16,46.8701184125,129.95
2021-08-25 14:00:00,-3.3995332378,-2.6838919785,4.331293385,-3.3995332378,-2.6838919785,4.331293385,0.0,0.0,0.0,0.0,42.3304667622,-22.3438919785,47.8656236254,-3.3995332378,-2.6838919785,4.331293385,45.73,-19.66,49.7769876549,129.95,65.5204667622,-14.9638919785,67.2075116923,-3.3995332378,-2.6838919785,4.331293385,68.92,-12.28,70.005462644,132.01,41.7304667622,-0.7938919785,41.7380176897,-3.3995332378,-2.6838919785,4.331293385,45.13,1.8900000000000001,45.169558333,131.03,64.3204667622,-12.8838919785,65.5981487316,-3.3995332378,-2.6838919785,4.331293385,67.72,-10.2,68.4838550317,132.01,39.8004667622,3.6761080215,39.9698752146,-3.3995332378,-2.6838919785,4.331293385,43.2,6.36,43.6656569858,129.95
2021-08-25 14:30:00,-3.0790665162,-2.6532914882,4.0645548751,-3.0790665162,-2.6532914882,4.0645548751,0.0,0.0,0.0,0.0,41.6909334838,-22.3632914882,47.3101547338,-3.0790665162,-2.6532914882,4.0645548751,44.77,-19.71,48.916633163,130.19,64.3009334838,-14.9032914882,66.0054402612,-3.0790665162,-2.6532914882,4.0645548751,67.38,-12.25,68.4845011663,132.28,41.1309334838,-0.7832914882,41.138391252,-3.0790665162,-2.6532914882,4.0645548751,44.21,1.87,44.249531071,131.32,63.1209334838,-12.8132914882,64.4083277429,-3.0790665162,-2.6532914882,4.0645548751,66.2,-10.16,66.9751117954,132.28,39.2009334838,3.4267085118000002,39.3504195305,-3.0790665162,-2.6532914882,4.0645548751,42.28,6.08,42.7149247922,130.19
2021-08-25 15:00:00,-2.7197664323,-2.6201929988,3.7765779215,-2.7197664323,-2.6201929988,3.7765779215,0.0,0.0,0.0,0.0,41.3202335677,-22.2001929988,46.9063990439,-2.7197664323,-2.6201929988,3.7765779215,44.04,-19.58,48.1964521516,130.31,64.0702335677,-14.7901929988,65.7551871593,-2.7197664323,-2.6201929988,3.7765779215,66.79,-12.17,67.8897120336,132.4,40.770233567700004,-0.6301929988,40.7751037813,-2.7197664323,-2.6201929988,3.7765779215,43.49,1.99,43.5355050505,131.43,62.8802335677,-12.7801929988,64.1658562369,-2.7197664323,-2.6201929988,3.7765779215,65.6,-10.16,66.3821180741,132.4,38.8402335677,4.1798070012,39.0644919352,-2.7197664323,-2.6201929988,3.7765779215,41.56,6.8,42.1126299345,130.31
2021-08-25 15:30:00,-3.0799664706,-2.6978391407,4.0944510608,-3.0799664706,-2.6978391407,4.0944510608,0.0,0.0,0.0,0.0,41.7300335294,-22.4778391407,47.3988285804,-3.0799664706,-2.6978391407,4.0944510608,44.81,-19.78,48.9814709865,130.31,63.9600335294,-15.1578391407,65.7316208266,-3.0799664706,-2.6978391407,4.0944510608,67.04,-12.46,68.1880722707,132.4,41.1700335294,-0.7978391407000001,41.1777635151,-3.0799664706,-2.6978391407,4.0944510608,44.25,1.9,44.2907721766,131.43,62.8000335294,-13.0578391407,64.1432098847,-3.0799664706,-2.6978391407,4.0944510608,65.88,-10.36,66.6896093856,132.4,39.2400335294,4.0621608593,39.4497323468,-3.0799664706,-2.6978391407,4.0944510608,42.32,6.76,42.8565047572,130.31
2021-08-25 16:00:00,-3.7766164365,-2.8594805059,4.7370307653,-3.7766164365,-2.8594805059,4.7370307653,0.0,0.0,0.0,0.0,42.1033835635,-22.7894805059,47.8754146638,-3.7766164365,-2.8594805059,4.7370307653,45.88,-19.93,50.0217882527,130.61,64.4333835635,-15.5394805059,66.2807390713,-3.7766164365,-2.8594805059,4.7370307653,68.21,-12.68,69.3785737818,132.73,41.5133835635,-1.1594805059,41.5295727156,-3.7766164365,-2.8594805059,4.7370307653,45.29,1.7000000000000002,45.3218942676,131.73,63.2633835635,-13.4994805059,64.6876469957,-3.7766164365,-2.8594805059,4.7370307653,67.04,-10.64,67.8790925101,132.73,39.6233835635,2.7005194941,39.7153034807,-3.7766164365,-2.8594805059,4.7370307653,43.4,5.5600000000000005,43.7546980335,130.61
2021-08-25 16:30:00,-4.6954163652,-3.0818024351,5.6164438118,-4.6954163652,-3.0818024351,5.6164438118,0.0,0.0,0.0,0.0,43.4445836348,-23.3718024351,49.3322713471,-4.6954163652,-3.0818024351,5.6164438118,48.14,-20.29,52.2412069156,130.88,66.8045836348,-16.7918024351,68.8826322351,-4.6954163652,-3.0818024351,5.6164438118,71.5,-13.71,72.8025693228,133.07,42.8045836348,-1.5718024351,42.8334325387,-4.6954163652,-3.0818024351,5.6164438118,47.5,1.51,47.523994992,132.0,65.6645836348,-14.6418024351,67.2771872367,-4.6954163652,-3.0818024351,5.6164438118,70.36,-11.56,71.3033182959,133.07,40.8645836348,2.3581975649,40.9325700562,-4.6954163652,-3.0818024351,5.6164438118,45.56,5.44,45.8836267093,130.88
2021-08-25 17:00:00,-6.9467164308000005,-3.6655015825,7.8544745859,-6.9467164308000005,-3.6655015825,7.8544745859,0.0,0.0,0.0,0.0,44.8532835692,-23.9755015825,50.8590377718,-6.9467164308000005,-3.6655015825,7.8544745859,51.8,-20.31,55.6393395,130.88,68.5932835692,-17.3955015825,70.7646947715,-6.9467164308000005,-3.6655015825,7.8544745859,75.54,-13.73,76.7776302057,133.07,44.1232835692,-2.1255015825,44.1744486089,-6.9467164308000005,-3.6655015825,7.8544745859,51.07,1.54,51.0932138351,132.0,67.4932835692,-15.1855015825,69.1805087092,-6.9467164308000005,-3.6655015825,7.8544745859,74.44,-11.52,75.3261176485,133.07,42.1732835692,2.4144984175,42.2423442723,-6.9467164308000005,-3.6655015825,7.8544745859,49.12,6.08,49.4948562984,130.88
2021-08-25 17:30:00,-9.1587497394,-4.2392087331,10.0922538351,-9.1587497394,-4.2392087331,10.0922538351,0.0,0.0,0.0,0.0,46.2212502606,-24.7592087331,52.4349348502,-9.1587497394,-4.2392087331,10.0922538351,55.38,-20.52,59.0594175386,130.99,70.1212502606,-18.2292087331,72.4520102492,-9.1587497394,-4.2392087331,10.0922538351,79.28,-13.99,80.5048973666,133.19,45.4112502606,-2.7992087331,45.4974419035,-9.1587497394,-4.2392087331,10.0922538351,54.57,1.44,54.5889961439,132.08,69.0012502606,-15.9192087331,70.8137962844,-9.1587497394,-4.2392087331,10.0922538351,78.16,-11.68,79.0278938097,133.19,43.4412502606,1.9607912669,43.4854794914,-9.1587497394,-4.2392087331,10.0922538351,52.6,6.2,52.9641388111,130.99
2021-08-25 18:00:00,-9.9008330502,-4.466630744,10.8617349117,-9.9008330502,-4.466630744,10.8617349117,0.0,0.0,0.0,0.0,46.8291669498,-25.616630744,53.3777355073,-9.9008330502,-4.466630744,10.8617349117,56.73,-21.15,60.5443259109,130.99,70.9691669498,-19.286630744,73.5431627209,-9.9008330502,-4.466630744,10.8617349117,80.87,-14.82,82.2167215352,133.19,45.9791669498,-3.526630744,46.1142160055,-9.9008330502,-4.466630744,10.8617349117,55.88,0.9400000000000001,55.8879056684,132.08,69.8991669498,-16.986630744,71.9335746665,-9.9008330502,-4.466630744,10.8617349117,79.8,-12.52,80.7761747052,133.19,43.9791669498,-0.306630744,43.9802358794,-9.9008330502,-4.466630744,10.8617349117,53.88,4.16,54.0403552912,130.99
2021-08-25 18:30:00,-11.1487997646,-4.6496091857,12.0795116528,-11.1487997646,-4.6496091857,12.0795116528,0.0,0.0,0.0,0.0,46.4212002354,-26.1996091857,53.3042901912,-11.1487997646,-4.6496091857,12.0795116528,57.57,-21.55,61.4711916266,131.19,70.9012002354,-19.9796091857,73.662507275,-11.1487997646,-4.6496091857,12.0795116528,82.05,-15.33,83.4698232896,133.4,45.5712002354,-4.1396091857,45.7588314439,-11.1487997646,-4.6496091857,12.0795116528,56.72,0.51,56.7222927957,132.26,69.8112002354,-17.6496091857,72.0077244657,-11.1487997646,-4.6496091857,12.0795116528,80.96,-13.0,81.9970828749,133.4,43.5712002354,0.07039081430000001,43.5712570948,-11.1487997646,-4.6496091857,12.0795116528,54.72,4.72,54.923190002,131.19
2021-08-25 19:00:00,-12.227449849,-4.8445572069,13.1521961794,-12.227449849,-4.8445572069,13.1521961794,0.0,0.0,0.0,0.0,46.402550151,-26.6845572069,53.5281445022,-12.227449849,-4.8445572069,13.1521961794,58.63,-21.84,62.5656655043,131.19,70.892550151,-20.6445572069,73.837330729,-12.227449849,-4.8445572069,13.1521961794,83.12,-15.8,84.6083589251,133.4,45.512550151,-4.6745572069,45.7519803541,-12.227449849,-4.8445572069,13.1521961794,57.74,0.17,57.7402502592,132.26,69.812550151,-18.3245572069,72.1774310669,-12.227449849,-4.8445572069,13.1521961794,82.04,-13.48,83.140074573,133.4,43.532550151,-1.1645572069,43.5481241403,-12.227449849,-4.8445572069,13.1521961794,55.76,3.68,55.8813027765,131.19
