Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-25 19:30:00,-12.4938998735,-4.8833802779,13.4143556308,-12.4938998735,-4.8833802779,13.4143556308,0.0,0.0,0.0,0.0,46.0461001265,-27.1433802779,53.450972206,-12.4938998735,-4.8833802779,13.4143556308,58.54,-22.26,62.6293796872,130.97,70.4461001265,-21.2633802779,73.5852183789,-12.4938998735,-4.8833802779,13.4143556308,82.94,-16.38,84.5419895673,133.21,45.1661001265,-5.1233802779,45.4557545984,-12.4938998735,-4.8833802779,13.4143556308,57.66,-0.24,57.6604994775,132.06,69.3461001265,-18.9233802779,71.8816800297,-12.4938998735,-4.8833802779,13.4143556308,81.84,-14.04,83.0355779169,133.21,43.1861001265,-3.0033802779,43.2904092984,-12.4938998735,-4.8833802779,13.4143556308,55.68,1.88,55.7117294652,130.97
2021-08-25 20:00:00,-12.5825665763,-4.912523602,13.5075486225,-12.5825665763,-4.912523602,13.5075486225,0.0,0.0,0.0,0.0,45.4074334237,-27.632523602,53.1544106424,-12.5825665763,-4.912523602,13.5075486225,57.99,-22.72,62.2819275553,130.85,69.6474334237,-21.842523602,72.9921969789,-12.5825665763,-4.912523602,13.5075486225,82.23,-16.93,83.9547366144,133.08,44.5474334237,-5.532523602,44.8896718861,-12.5825665763,-4.912523602,13.5075486225,57.13,-0.62,57.1333641579,131.94,68.6174334237,-19.472523602,71.326932817,-12.5825665763,-4.912523602,13.5075486225,81.2,-14.56,82.4950519728,133.08,42.5774334237,-3.9525236020000003,42.7604990589,-12.5825665763,-4.912523602,13.5075486225,55.16,0.96,55.1683532471,130.85
2021-08-25 20:30:00,-12.4490832372,-4.8761985302,13.3700031994,-12.4490832372,-4.8761985302,13.3700031994,0.0,0.0,0.0,0.0,44.6809167628,-27.9961985302,52.7273311947,-12.4490832372,-4.8761985302,13.3700031994,57.13,-23.12,61.6309281124,131.02,68.7309167628,-22.4461985302,72.3033245952,-12.4490832372,-4.8761985302,13.3700031994,81.18,-17.57,83.05960089,133.29,43.8509167628,-5.9261985302,44.2495506188,-12.4490832372,-4.8761985302,13.3700031994,56.3,-1.05,56.3097904454,132.14,67.7109167628,-20.1561985302,70.6472971037,-12.4490832372,-4.8761985302,13.3700031994,80.16,-15.28,81.6033332653,133.29,41.9109167628,-4.7961985302,42.1844576147,-12.4490832372,-4.8761985302,13.3700031994,54.36,0.08,54.3600588668,131.02
2021-08-25 21:00:00,-12.2125832842,-4.8270712125,13.1319384314,-12.2125832842,-4.8270712125,13.1319384314,0.0,0.0,0.0,0.0,43.8674167158,-28.4270712125,52.2728287644,-12.2125832842,-4.8270712125,13.1319384314,56.08,-23.6,60.8434581529,131.02,67.3074167158,-23.1770712125,71.1861290909,-12.2125832842,-4.8270712125,13.1319384314,79.52,-18.35,81.609759833,133.29,43.0674167158,-6.3270712125,43.5296934597,-12.2125832842,-4.8270712125,13.1319384314,55.28,-1.5,55.300347196,132.14,66.2674167158,-20.8670712125,69.4752126961,-12.2125832842,-4.8270712125,13.1319384314,78.48,-16.04,80.1023844839,133.29,41.1474167158,-4.9070712125,41.4389822542,-12.2125832842,-4.8270712125,13.1319384314,53.36,-0.08,53.36005997,131.02
2021-08-25 21:30:00,-11.5598165651,-4.6199454452,12.448825444,-11.5598165651,-4.6199454452,12.448825444,0.0,0.0,0.0,0.0,42.0101834349,-29.3099454452,51.224295156,-11.5598165651,-4.6199454452,12.448825444,53.57,-24.69,58.9859390024,131.15,64.6001834349,-24.7899454452,69.1933890989,-11.5598165651,-4.6199454452,12.448825444,76.16,-20.17,78.7856236886,133.43,41.2901834349,-7.1299454452,41.9012573813,-11.5598165651,-4.6199454452,12.448825444,52.85,-2.51,52.9095700228,132.27,63.6401834349,-22.5399454452,67.5138658965,-11.5598165651,-4.6199454452,12.448825444,75.2,-17.92,77.3056686149,133.43,39.4401834349,-6.5799454452,39.9852941897,-11.5598165651,-4.6199454452,12.448825444,51.0,-1.96,51.0376488487,131.15
2021-08-25 22:00:00,-10.7168332736,-4.3219549567,11.5555099439,-10.7168332736,-4.3219549567,11.5555099439,0.0,0.0,0.0,0.0,39.7531667264,-30.1319549567,49.8823513308,-10.7168332736,-4.3219549567,11.5555099439,50.47,-25.81,56.6866562782,131.43,61.3131667264,-26.9719549567,66.9835111666,-10.7168332736,-4.3219549567,11.5555099439,72.03,-22.65,75.5072407124,133.8,39.0931667264,-7.6919549567,39.8427139607,-10.7168332736,-4.3219549567,11.5555099439,49.81,-3.37,49.9238720453,132.58,60.4831667264,-24.8019549567,65.3708683354,-10.7168332736,-4.3219549567,11.5555099439,71.2,-20.48,74.0869111247,133.8,37.3231667264,-8.1619549567,38.2051866008,-10.7168332736,-4.3219549567,11.5555099439,48.04,-3.84,48.19322774,131.43
2021-08-25 22:30:00,-9.7273499251,-3.973588151,10.5076514674,-9.7273499251,-3.973588151,10.5076514674,0.0,0.0,0.0,0.0,37.4726500749,-30.383588151,48.2427396876,-9.7273499251,-3.973588151,10.5076514674,47.2,-26.41,54.0863023325,132.24,57.9826500749,-29.413588151,65.0165123459,-9.7273499251,-3.973588151,10.5076514674,67.71,-25.44,72.3314433701,134.77,36.9026500749,-7.903588151,37.7395321673,-9.7273499251,-3.973588151,10.5076514674,46.63,-3.93,46.7953181419,133.41,57.1926500749,-27.293588151,63.371438178,-9.7273499251,-3.973588151,10.5076514674,66.92,-23.32,70.8668385072,134.77,35.1526500749,-9.333588151,36.3706567862,-9.7273499251,-3.973588151,10.5076514674,44.88,-5.36,45.1989380406,132.24
2021-08-25 23:00:00,-8.6231166388,-3.5947249384,9.3423866302,-8.6231166388,-3.5947249384,9.3423866302,0.0,0.0,0.0,0.0,35.1768833612,-31.0847249384,46.9432982172,-8.6231166388,-3.5947249384,9.3423866302,43.8,-27.49,51.7120885287,132.46,54.7168833612,-30.4947249384,62.64076607,-8.6231166388,-3.5947249384,9.3423866302,63.34,-26.9,68.8154459406,135.23,34.7068833612,-8.4347249384,35.7171154692,-8.6231166388,-3.5947249384,9.3423866302,43.33,-4.84,43.5994782079,133.64,53.9768833612,-28.4747249384,61.0271570508,-8.6231166388,-3.5947249384,9.3423866302,62.6,-24.88,67.3630046836,135.23,33.0568833612,-10.0747249384,34.5580326428,-8.6231166388,-3.5947249384,9.3423866302,41.68,-6.48,42.1807159731,132.46
2021-08-25 23:30:00,-7.5642666634,-3.2392804682,8.2286735327,-7.5642666634,-3.2392804682,8.2286735327,0.0,0.0,0.0,0.0,33.0457333366,-31.6292804682,45.7431074009,-7.5642666634,-3.2392804682,8.2286735327,40.61,-28.39,49.5496135202,133.03,51.5957333366,-31.6592804682,60.5345334359,-7.5642666634,-3.2392804682,8.2286735327,59.16,-28.42,65.6323243532,135.87,32.6757333366,-8.8592804682,33.8554338253,-7.5642666634,-3.2392804682,8.2286735327,40.24,-5.62,40.6305550048,134.23,50.9157333366,-29.7192804682,58.954622658,-7.5642666634,-3.2392804682,8.2286735327,58.48,-26.48,64.1958004857,135.87,31.0357333366,-9.719280468200001,32.5220103401,-7.5642666634,-3.2392804682,8.2286735327,38.6,-6.48,39.140137966,133.03
2021-08-26 00:00:00,-6.7892166427,-2.9777191349,7.413519668,-6.7892166427,-2.9777191349,7.413519668,0.0,0.0,0.0,0.0,31.7207833573,-26.9977191349,41.6543507366,-6.7892166427,-2.9777191349,7.413519668,38.51,-24.02,45.387008053,133.44,47.7107833573,-57.6077191349,74.7995197344,-6.7892166427,-2.9777191349,7.413519668,54.5,-54.63,77.1666177826,136.36,31.3607833573,-4.1177191349,31.6299595899,-6.7892166427,-2.9777191349,7.413519668,38.15,-1.1400000000000001,38.1670289648,134.67,48.1707833573,-19.7777191349,52.0728580302,-6.7892166427,-2.9777191349,7.413519668,54.96,-16.8,57.4703540967,136.36,29.730783357299998,-3.3377191349,29.9175508366,-6.7892166427,-2.9777191349,7.413519668,36.52,-0.36,36.5217743271,133.44
2021-08-26 00:30:00,-8.2288166328,-2.7903691946,8.6890496268,-8.2288166328,-2.7903691946,8.6890496268,0.0,0.0,0.0,0.0,28.3711833672,-26.6103691946,38.8977607881,-8.2288166328,-2.7903691946,8.6890496268,36.6,-23.82,43.668666112,134.05,43.2611833672,-61.4403691946,75.1428569666,-8.2288166328,-2.7903691946,8.6890496268,51.49,-58.65,78.0451318149,136.49,28.1011833672,-4.2903691946,28.4268143566,-8.2288166328,-2.7903691946,8.6890496268,36.33,-1.5,36.3609529578,135.29,43.7711833672,-16.2703691946,46.6973383299,-8.2288166328,-2.7903691946,8.6890496268,52.0,-13.48,53.7188086242,136.49,26.3711833672,-3.1503691946,26.5586923294,-8.2288166328,-2.7903691946,8.6890496268,34.6,-0.36,34.6018727817,134.05
2021-08-26 01:00:00,-8.0350499625,-2.7310417135,8.4864961404,-8.0350499625,-2.7310417135,8.4864961404,0.0,0.0,0.0,0.0,27.5649500375,-26.8010417135,38.4463562317,-8.0350499625,-2.7310417135,8.4864961404,35.6,-24.07,42.9735372061,132.52,41.9449500375,-61.6310417135,74.5504133881,-8.0350499625,-2.7310417135,8.4864961404,49.98,-58.9,77.247721002,134.6,27.3449500375,-4.4510417135,27.7048382938,-8.0350499625,-2.7310417135,8.4864961404,35.38,-1.72,35.4217842577,133.74,42.4449500375,-16.4510417135,45.5215394856,-8.0350499625,-2.7310417135,8.4864961404,50.48,-13.72,52.3112683845,134.6,25.6849500375,-3.5310417135,25.9265291547,-8.0350499625,-2.7310417135,8.4864961404,33.72,-0.8,33.729488582,132.52
2021-08-26 01:30:00,-7.9926666175,-2.7013779729,8.436833684,-7.9926666175,-2.7013779729,8.436833684,0.0,0.0,0.0,0.0,27.5373333825,-26.7513779729,38.3919386495,-7.9926666175,-2.7013779729,8.436833684,35.53,-24.05,42.9043517606,132.52,41.8773333825,-61.5613779729,74.4547802975,-7.9926666175,-2.7013779729,8.436833684,49.87,-58.86,77.1460724859,134.6,27.3173333825,-4.4313779729,27.6744252672,-7.9926666175,-2.7013779729,8.436833684,35.31,-1.73,35.3523549428,133.74,42.3673333825,-16.4613779729,45.452919628,-7.9926666175,-2.7013779729,8.436833684,50.36,-13.76,52.2060073172,134.6,25.6073333825,-3.5413779729,25.8510518337,-7.9926666175,-2.7013779729,8.436833684,33.6,-0.84,33.6104983599,132.52
2021-08-26 02:00:00,-8.1568332921,-2.7542522894,8.609287719,-8.1568332921,-2.7542522894,8.609287719,0.0,0.0,0.0,0.0,27.2231667079,-26.9942522894,38.3378463437,-8.1568332921,-2.7542522894,8.609287719,35.38,-24.24,42.8873174727,132.52,41.2931667079,-62.0042522894,74.4959926354,-8.1568332921,-2.7542522894,8.609287719,49.45,-59.25,77.1742508872,134.6,27.0031667079,-4.6342522894,27.3979434728,-8.1568332921,-2.7542522894,8.609287719,35.16,-1.88,35.2102257874,133.74,41.8031667079,-16.7942522894,45.0505455768,-8.1568332921,-2.7542522894,8.609287719,49.96,-14.04,51.89531,134.6,25.3231667079,-3.9942522894,25.6362404316,-8.1568332921,-2.7542522894,8.609287719,33.48,-1.24,33.5029550935,132.52
2021-08-26 02:30:00,-8.0029166715,-2.7018983894,8.4467112036,-8.0029166715,-2.7018983894,8.4467112036,0.0,0.0,0.0,0.0,26.7770833285,-27.0418983894,38.0562276124,-8.0029166715,-2.7018983894,8.4467112036,34.78,-24.34,42.450959942,132.75,40.5370833285,-62.1518983894,74.2031912938,-8.0029166715,-2.7018983894,8.4467112036,48.54,-59.45,76.7491635134,134.85,26.5670833285,-4.6618983894,26.9730089752,-8.0029166715,-2.7018983894,8.4467112036,34.57,-1.96,34.6255180467,133.95,40.9970833285,-16.9018983894,44.3445037249,-8.0029166715,-2.7018983894,8.4467112036,49.0,-14.2,51.0160758977,134.85,24.9170833285,-4.1018983894,25.2524575437,-8.0029166715,-2.7018983894,8.4467112036,32.92,-1.4,32.9497556895,132.75
2021-08-26 03:00:00,-7.7861666822,-2.6260216636,8.2170786403,-7.7861666822,-2.6260216636,8.2170786403,0.0,0.0,0.0,0.0,25.8638333178,-27.2260216636,37.5525515713,-7.7861666822,-2.6260216636,8.2170786403,33.65,-24.6,41.6831200848,132.75,39.3238333178,-62.4760216636,73.8215222663,-7.7861666822,-2.6260216636,8.2170786403,47.11,-59.85,76.1667552151,134.85,25.6838333178,-4.7760216636,26.1241205943,-7.7861666822,-2.6260216636,8.2170786403,33.47,-2.15,33.5389832881,133.95,39.7738333178,-17.1460216636,43.3121677555,-7.7861666822,-2.6260216636,8.2170786403,47.56,-14.52,49.7270952299,134.85,24.0138333178,-4.7460216636,24.4783355693,-7.7861666822,-2.6260216636,8.2170786403,31.8,-2.12,31.8705883222,132.75
2021-08-26 03:30:00,-7.5956999984,-2.5702330147,8.0187752316,-7.5956999984,-2.5702330147,8.0187752316,0.0,0.0,0.0,0.0,25.5743000016,-27.1202330147,37.2766932458,-7.5956999984,-2.5702330147,8.0187752316,33.17,-24.55,41.2668317175,132.94,38.9743000016,-62.3802330147,73.5546703587,-7.5956999984,-2.5702330147,8.0187752316,46.57,-59.81,75.8023812291,135.05,25.4243000016,-4.6902330147,25.8533037793,-7.5956999984,-2.5702330147,8.0187752316,33.02,-2.12,33.087985735,134.14,39.4443000016,-17.0102330147,42.9558008868,-7.5956999984,-2.5702330147,8.0187752316,47.04,-14.44,49.2064548611,135.05,23.7643000016,-4.4902330147,24.1847916487,-7.5956999984,-2.5702330147,8.0187752316,31.36,-1.92,31.4187205341,132.94
2021-08-26 04:00:00,-7.5533000151,-2.5575348521,7.9745423466,-7.5533000151,-2.5575348521,7.9745423466,0.0,0.0,0.0,0.0,25.2766999849,-27.0975348521,37.0565507999,-7.5533000151,-2.5575348521,7.9745423466,32.83,-24.54,40.9880531375,132.94,38.5966999849,-62.1875348521,73.1914936362,-7.5533000151,-2.5575348521,7.9745423466,46.15,-59.63,75.4026484946,135.05,25.1366999849,-4.7175348521,25.5755512396,-7.5533000151,-2.5575348521,7.9745423466,32.69,-2.16,32.7612835524,134.14,39.0066999849,-16.9975348521,42.5492518707,-7.5533000151,-2.5575348521,7.9745423466,46.56,-14.44,48.7477917449,135.05,23.4866999849,-4.8775348521,23.9878182087,-7.5533000151,-2.5575348521,7.9745423466,31.04,-2.32,31.1265802812,132.94
2021-08-26 04:30:00,-7.6096333486,-2.5773106791,8.0342423436,-7.6096333486,-2.5773106791,8.0342423436,0.0,0.0,0.0,0.0,25.4103666514,-27.1573106791,37.1914809692,-7.6096333486,-2.5773106791,8.0342423436,33.02,-24.58,41.1642660569,132.7,38.8003666514,-62.3373106791,73.4262129964,-7.6096333486,-2.5773106791,8.0342423436,46.41,-59.76,75.6646925587,134.79,25.2603666514,-4.7173106791,25.6970648793,-7.6096333486,-2.5773106791,8.0342423436,32.87,-2.14,32.9395886435,133.92,39.2703666514,-17.0173106791,42.7989551238,-7.6096333486,-2.5773106791,8.0342423436,46.88,-14.44,49.05352179,134.79,23.6303666514,-4.6973106791,24.0927158224,-7.6096333486,-2.5773106791,8.0342423436,31.24,-2.12,31.3118507917,132.7
2021-08-26 05:00:00,-7.5635666738000005,-2.5537878533000002,7.9830679083,-7.5635666738000005,-2.5537878533000002,7.9830679083,0.0,0.0,0.0,0.0,25.5564333262,-27.0637878533,37.2233783706,-7.5635666738000005,-2.5537878533000002,7.9830679083,33.12,-24.51,41.2028457755,132.92,39.2364333262,-62.1237878533,73.476953648,-7.5635666738000005,-2.5537878533000002,7.9830679083,46.8,-59.57,75.7550321761,135.03,25.4164333262,-4.7037878533,25.8480309346,-7.5635666738000005,-2.5537878533000002,7.9830679083,32.98,-2.15,33.0500060514,134.14,39.6764333262,-16.9137878533,43.1311439801,-7.5635666738000005,-2.5537878533000002,7.9830679083,47.24,-14.36,49.3743577173,135.03,23.7564333262,-4.7137878533,24.2195772116,-7.5635666738000005,-2.5537878533000002,7.9830679083,31.32,-2.16,31.3943944041,132.92
2021-08-26 05:30:00,-8.0254166827,-2.7118903862,8.4712255547,-8.0254166827,-2.7118903862,8.4712255547,0.0,0.0,0.0,0.0,26.5545833173,-26.6818903862,37.6439791964,-8.0254166827,-2.7118903862,8.4712255547,34.58,-23.97,42.0753764095,132.71,40.3745833173,-61.5818903862,73.6371930588,-8.0254166827,-2.7118903862,8.4712255547,48.4,-58.87,76.2117897703,134.81,26.3645833173,-4.3218903862,26.716474131200002,-8.0254166827,-2.7118903862,8.4712255547,34.39,-1.6099999999999999,34.4276662003,133.92,40.8145833173,-16.3518903862,43.9683355446,-8.0254166827,-2.7118903862,8.4712255547,48.84,-13.64,50.7089262359,134.81,24.6945833173,-3.2318903862,24.9051713643,-8.0254166827,-2.7118903862,8.4712255547,32.72,-0.52,32.7241317685,132.71
2021-08-26 06:00:00,-8.6530500173,-2.9098568232,9.1292136208,-8.6530500173,-2.9098568232,9.1292136208,0.0,0.0,0.0,0.0,27.5969499827,-26.0098568232,37.9223456594,-8.6530500173,-2.9098568232,9.1292136208,36.25,-23.1,42.9845611819,132.71,41.7569499827,-60.8998568232,73.8406082921,-8.6530500173,-2.9098568232,9.1292136208,50.41,-57.99,76.8375442085,134.73,27.3669499827,-3.8998568232,27.6434229899,-8.6530500173,-2.9098568232,9.1292136208,36.02,-0.99,36.0336023733,133.85,42.2269499827,-16.1498568232,45.2098792329,-8.6530500173,-2.9098568232,9.1292136208,50.88,-13.24,52.5744424602,134.73,25.6669499827,-2.8698568232,25.8268929529,-8.6530500173,-2.9098568232,9.1292136208,34.32,0.04,34.32002331,132.71
2021-08-26 06:30:00,-9.7361500195,-3.242298884,10.2618282608,-9.7361500195,-3.242298884,10.2618282608,0.0,0.0,0.0,0.0,30.2038499805,-24.772298884,39.0632736166,-9.7361500195,-3.242298884,10.2618282608,39.94,-21.53,45.3733897786,132.34,45.4638499805,-59.792298884,75.1137847594,-9.7361500195,-3.242298884,10.2618282608,55.2,-56.55,79.0249485922,134.45,29.8738499805,-2.5322988840000002,29.980984812,-9.7361500195,-3.242298884,10.2618282608,39.61,0.71,39.6163627811,133.52,46.0238499805,-14.602298884,48.2847998828,-9.7361500195,-3.242298884,10.2618282608,55.76,-11.36,56.9054232916,134.45,28.0638499805,0.5977011160000001,28.0702141487,-9.7361500195,-3.242298884,10.2618282608,37.8,3.84,37.9945469772,132.34
2021-08-26 07:00:00,-10.7353166881,-3.5670387805,11.312417516,-10.7353166881,-3.5670387805,11.312417516,0.0,0.0,0.0,0.0,32.3146833119,-24.0970387805,40.3101232389,-10.7353166881,-3.5670387805,11.312417516,43.05,-20.53,47.6946894318,132.34,48.4946833119,-59.0170387805,76.3855037029,-10.7353166881,-3.5670387805,11.312417516,59.23,-55.45,81.1350442164,134.45,31.8846833119,-1.5770387805000001,31.9236602101,-10.7353166881,-3.5670387805,11.312417516,42.62,1.99,42.6664329421,133.52,49.1446833119,-13.2070387805,50.8883657742,-10.7353166881,-3.5670387805,11.312417516,59.88,-9.64,60.6510016405,134.45,30.1046833119,2.4329612195,30.2028352577,-10.7353166881,-3.5670387805,11.312417516,40.84,6.0,41.2783914415,132.34
2021-08-26 07:30:00,-11.9606500239,-3.9573511562,12.5983243794,-11.9606500239,-3.9573511562,12.5983243794,0.0,0.0,0.0,0.0,35.6393499761,-22.9573511562,42.3934339117,-11.9606500239,-3.9573511562,12.5983243794,47.6,-19.0,51.251926793,133.08,52.9793499761,-56.4473511562,77.4152115313,-11.9606500239,-3.9573511562,12.5983243794,64.94,-52.49,83.5009203542,135.15,35.0493499761,-0.7173511562,35.0566901807,-11.9606500239,-3.9573511562,12.5983243794,47.01,3.24,47.1215205612,134.27,53.7193499761,-11.1973511562,54.8739394865,-11.9606500239,-3.9573511562,12.5983243794,65.68,-7.24,66.0778328942,135.15,33.1193499761,2.9226488438000002,33.2480558695,-11.9606500239,-3.9573511562,12.5983243794,45.08,6.88,45.601982413,133.08
2021-08-26 08:00:00,-13.1047000242,-4.357759612,13.8102582004,-13.1047000242,-4.357759612,13.8102582004,0.0,0.0,0.0,0.0,38.4452999758,-22.417759612,44.5038991129,-13.1047000242,-4.357759612,13.8102582004,51.55,-18.06,54.6220294387,132.3,57.0052999758,-51.577759612,76.8756756843,-13.1047000242,-4.357759612,13.8102582004,70.11,-47.22,84.5289329165,134.24,37.7152999758,-0.567759612,37.7195732113,-13.1047000242,-4.357759612,13.8102582004,50.82,3.79,50.9611273423,133.45,57.7352999758,-7.197759612,58.1822361785,-13.1047000242,-4.357759612,13.8102582004,70.84,-2.84,70.8969054332,134.24,35.7352999758,3.362240388,35.8931236421,-13.1047000242,-4.357759612,13.8102582004,48.84,7.72,49.4463749935,132.3
2021-08-26 08:30:00,-13.7823833301,-4.617447446,14.5352987989,-13.7823833301,-4.617447446,14.5352987989,0.0,0.0,0.0,0.0,41.2476166699,-21.597447446,46.5598068845,-13.7823833301,-4.617447446,14.5352987989,55.03,-16.98,57.5901146031,131.0,61.1176166699,-47.457447446,77.3794054351,-13.7823833301,-4.617447446,14.5352987989,74.9,-42.84,86.2860104536,132.56,40.4076166699,0.012552554,40.4076186196,-13.7823833301,-4.617447446,14.5352987989,54.19,4.63,54.3874342105,132.11,61.7776166699,-3.697447446,61.8881655814,-13.7823833301,-4.617447446,14.5352987989,75.56,0.92,75.5656006394,132.56,38.3376166699,3.822552554,38.5277141802,-13.7823833301,-4.617447446,14.5352987989,52.12,8.44,52.7989393833,131.0
2021-08-26 09:00:00,-13.3714499157,-4.5616587971,14.1281422638,-13.3714499157,-4.5616587971,14.1281422638,0.0,0.0,0.0,0.0,42.5885500843,-20.3316587971,47.1928061014,-13.3714499157,-4.5616587971,14.1281422638,55.96,-15.77,58.1396121418,130.11,63.0585500843,-46.2516587971,78.2022805308,-13.3714499157,-4.5616587971,14.1281422638,76.43,-41.69,87.0609039696,131.35,41.7185500843,1.1083412029,41.7332701973,-13.3714499157,-4.5616587971,14.1281422638,55.09,5.67,55.3810166032,131.21,63.7085500843,-2.7216587971,63.7666588466,-13.3714499157,-4.5616587971,14.1281422638,77.08,1.8399999999999999,77.1019584706,131.35,39.5485500843,0.6783412029,39.554367149,-13.3714499157,-4.5616587971,14.1281422638,52.92,5.24,53.1787927655,130.11
2021-08-26 09:30:00,-12.1888999916,-4.1510501778,12.8763543204,-12.1888999916,-4.1510501778,12.8763543204,0.0,0.0,0.0,0.0,43.4611000084,-19.6410501778,47.693165821,-12.1888999916,-4.1510501778,12.8763543204,55.65,-15.49,57.7655831789,129.57,64.6111000084,-44.2710501778,78.3231774645,-12.1888999916,-4.1510501778,12.8763543204,76.8,-40.12,86.6478759116,130.66,42.5811000084,1.7389498222,42.616593299,-12.1888999916,-4.1510501778,12.8763543204,54.77,5.89,55.0857967175,130.65,65.2511000084,-0.9110501778000001,65.2574598397,-12.1888999916,-4.1510501778,12.8763543204,77.44,3.24,77.50774929,130.66,40.4511000084,0.6889498222,40.4569665663,-12.1888999916,-4.1510501778,12.8763543204,52.64,4.84,52.8620393099,129.57
2021-08-26 10:00:00,-8.9379999859,-3.1891123176,9.4899041682,-8.9379999859,-3.1891123176,9.4899041682,0.0,0.0,0.0,0.0,42.6220000141,-18.5091123176,46.4674307874,-8.9379999859,-3.1891123176,9.4899041682,51.56,-15.32,53.7878796756,129.57,64.4120000141,-42.8791123176,77.379092906,-8.9379999859,-3.1891123176,9.4899041682,73.35,-39.69,83.3997517982,130.66,41.8520000141,2.8308876824,41.9476319981,-8.9379999859,-3.1891123176,9.4899041682,50.79,6.02,51.1455227757,130.65,64.9420000141,0.4108876824,64.9432998432,-8.9379999859,-3.1891123176,9.4899041682,73.88,3.6,73.9676577972,130.66,39.7420000141,1.6108876824,39.7746341812,-8.9379999859,-3.1891123176,9.4899041682,48.68,4.8,48.9160750674,129.57
2021-08-26 10:30:00,-5.4470165857,-2.4260776439000002,5.9628719942,-5.4470165857,-2.4260776439000002,5.9628719942,0.0,0.0,0.0,0.0,41.4429834143,-17.8560776439,45.1260499391,-5.4470165857,-2.4260776439000002,5.9628719942,46.89,-15.43,49.3635189183,129.69,62.2529834143,-42.2260776439,75.222839465,-5.4470165857,-2.4260776439000002,5.9628719942,67.7,-39.8,78.5323500221,130.78,40.7829834143,3.4439223561,40.9281362558,-5.4470165857,-2.4260776439000002,5.9628719942,46.23,5.87,46.601178096699996,130.8,62.6729834143,0.9739223561,62.6805502115,-5.4470165857,-2.4260776439000002,5.9628719942,68.12,3.4,68.2047974852,130.78,38.7129834143,3.3739223561,38.8597276998,-5.4470165857,-2.4260776439000002,5.9628719942,44.16,5.8,44.5392590868,129.69
2021-08-26 11:00:00,-4.076416543,-2.1769022233,4.6212633685,-4.076416543,-2.1769022233,4.6212633685,0.0,0.0,0.0,0.0,41.173583457,-17.0669022233,44.5706531946,-4.076416543,-2.1769022233,4.6212633685,45.25,-14.89,47.6369037617,129.81,61.593583457,-41.1669022233,74.0842990231,-4.076416543,-2.1769022233,4.6212633685,65.67,-38.99,76.3725670644,130.87,40.563583457,4.1830977767,40.7787028961,-4.076416543,-2.1769022233,4.6212633685,44.64,6.36,45.0907884163,130.88,61.963583457,1.9430977767000002,61.9940424864,-4.076416543,-2.1769022233,4.6212633685,66.04,4.12,66.1683912454,130.87,38.523583457,3.5430977767,38.6861735537,-4.076416543,-2.1769022233,4.6212633685,42.6,5.72,42.9823033352,129.81
2021-08-26 11:30:00,-2.5971831595,-1.6854208798,3.0961272432,-2.5971831595,-1.6854208798,3.0961272432,0.0,0.0,0.0,0.0,40.7028168405,-16.1154208798,43.7770041104,-2.5971831595,-1.6854208798,3.0961272432,43.3,-14.43,45.6411535788,129.62,61.4528168405,-39.3554208798,72.9746384045,-2.5971831595,-1.6854208798,3.0961272432,64.05,-37.67,74.3063348578,130.72,40.1228168405,5.0645791202,40.4411967291,-2.5971831595,-1.6854208798,3.0961272432,42.72,6.75,43.2499815029,130.75,61.7628168405,3.6345791202,61.8696671193,-2.5971831595,-1.6854208798,3.0961272432,64.36,5.32,64.5795013917,130.72,38.0828168405,6.8345791202,38.6912446202,-2.5971831595,-1.6854208798,3.0961272432,40.68,8.52,41.5626370674,129.62
2021-08-26 12:00:00,-2.6043331846999997,-1.5831069958000001,3.0477498416,-2.6043331846999997,-1.5831069958000001,3.0477498416,0.0,0.0,0.0,0.0,40.1856668153,-16.1531069958,43.3106301387,-2.6043331846999997,-1.5831069958000001,3.0477498416,42.79,-14.57,45.2025331149,129.48,61.2456668153,-38.7331069958,72.4657524711,-2.6043331846999997,-1.5831069958000001,3.0477498416,63.85,-37.15,73.8711378009,130.47,39.6156668153,5.0268930042,39.9333283173,-2.6043331846999997,-1.5831069958000001,3.0477498416,42.22,6.61,42.734301211100004,130.58,61.5156668153,4.2168930042,61.6600312223,-2.6043331846999997,-1.5831069958000001,3.0477498416,64.12,5.8,64.3817862442,130.47,37.5956668153,5.6568930042000005,38.0188716528,-2.6043331846999997,-1.5831069958000001,3.0477498416,40.2,7.24,40.8467575213,129.48
2021-08-26 12:30:00,-1.7100498696000002,-1.3673423145,2.1894966457,-1.7100498696000002,-1.3673423145,2.1894966457,0.0,0.0,0.0,0.0,40.4499501304,-15.9173423145,43.4690723608,-1.7100498696000002,-1.3673423145,2.1894966457,42.16,-14.55,44.6000908071,129.48,61.4099501304,-38.0173423145,72.2253438322,-1.7100498696000002,-1.3673423145,2.1894966457,63.12,-36.65,72.9887450228,130.47,39.9099501304,5.2426576855,40.2528207586,-1.7100498696000002,-1.3673423145,2.1894966457,41.62,6.61,42.1416243161,130.58,61.7299501304,4.8326576855,61.9188285048,-1.7100498696000002,-1.3673423145,2.1894966457,63.44,6.2,63.7422434497,130.47,37.8899501304,5.6726576855,38.3122352011,-1.7100498696000002,-1.3673423145,2.1894966457,39.6,7.04,40.2209099847,129.48
2021-08-26 13:00:00,-0.8197164617,-1.2618018481,1.5046856753,-0.8197164617,-1.2618018481,1.5046856753,0.0,0.0,0.0,0.0,40.7102835383,-15.7718018481,43.6586408321,-0.8197164617,-1.2618018481,1.5046856753,41.53,-14.51,43.9918287867,129.48,61.1202835383,-37.8018018481,71.8656057009,-0.8197164617,-1.2618018481,1.5046856753,61.94,-36.54,71.914777341,130.31,40.1602835383,5.3781981519,40.5188029097,-0.8197164617,-1.2618018481,1.5046856753,40.98,6.64,41.5144553138,130.58,61.3402835383,5.0581981519,61.5484829472,-0.8197164617,-1.2618018481,1.5046856753,62.16,6.32,62.4804609458,130.31,38.1402835383,5.6981981519,38.5635928119,-0.8197164617,-1.2618018481,1.5046856753,38.96,6.96,39.5768012856,129.48
2021-08-26 13:30:00,-0.1273998156,-1.1003686495,1.1077192234,-0.1273998156,-1.1003686495,1.1077192234,0.0,0.0,0.0,0.0,40.1226001844,-15.6803686495,43.077801784,-0.1273998156,-1.1003686495,1.1077192234,40.25,-14.58,42.8093319266,129.55,60.1526001844,-37.7503686495,71.0170799323,-0.1273998156,-1.1003686495,1.1077192234,60.28,-36.65,70.5471537342,130.39,39.6226001844,5.4996313505,40.0024548042,-0.1273998156,-1.1003686495,1.1077192234,39.75,6.6,40.2941993344,130.67,60.3926001844,5.1796313505,60.6143113295,-0.1273998156,-1.1003686495,1.1077192234,60.52,6.28,60.844957063,130.39,37.6326001844,5.4596313505000005,38.0265719086,-0.1273998156,-1.1003686495,1.1077192234,37.76,6.5600000000000005,38.3255945812,129.55
2021-08-26 14:00:00,-0.0177164693,-1.0063814295,1.0065373589,-0.0177164693,-1.0063814295,1.0065373589,0.0,0.0,0.0,0.0,39.6722835307,-15.8063814295,42.7051726894,-0.0177164693,-1.0063814295,1.0065373589,39.69,-14.8,42.3596045779,129.55,59.8522835307,-37.0663814295,70.4003726987,-0.0177164693,-1.0063814295,1.0065373589,59.87,-36.06,69.8909185803,130.39,39.1822835307,5.1836185705,39.5236795373,-0.0177164693,-1.0063814295,1.0065373589,39.2,6.19,39.6857165741,130.67,60.0222835307,5.3936185705,60.2641322971,-0.0177164693,-1.0063814295,1.0065373589,60.04,6.4,60.3801424311,130.39,37.2222835307,3.9136185705,37.4274605277,-0.0177164693,-1.0063814295,1.0065373589,37.24,4.92,37.5635994015,129.55
2021-08-26 14:30:00,-0.3208164136,-1.1065095642,1.1520792451,-0.3208164136,-1.1065095642,1.1520792451,0.0,0.0,0.0,0.0,39.4091835864,-15.7065095642,42.4237927776,-0.3208164136,-1.1065095642,1.1520792451,39.73,-14.6,42.3276847938,129.02,59.5091835864,-36.9465095642,70.0456101416,-0.3208164136,-1.1065095642,1.1520792451,59.83,-35.84,69.743347353,129.83,38.9291835864,5.3734904358,39.2982917462,-0.3208164136,-1.1065095642,1.1520792451,39.25,6.48,39.7813134524,130.14,59.7191835864,5.7334904358,59.9937813511,-0.3208164136,-1.1065095642,1.1520792451,60.04,6.84,60.4283642009,129.83,36.9191835864,4.2934904358,37.1679993652,-0.3208164136,-1.1065095642,1.1520792451,37.24,5.4,37.6294778066,129.02
2021-08-26 15:00:00,-0.8862997241,-1.2533711008,1.5350786029,-0.8862997241,-1.2533711008,1.5350786029,0.0,0.0,0.0,0.0,39.3737002759,-16.1933711008,42.5736249458,-0.8862997241,-1.2533711008,1.5350786029,40.26,-14.94,42.9426501278,129.21,59.4637002759,-37.6933711008,70.4039904796,-0.8862997241,-1.2533711008,1.5350786029,60.35,-36.44,70.4981992678,130.03,38.8837002759,4.9666288992,39.1996116023,-0.8862997241,-1.2533711008,1.5350786029,39.77,6.22,40.253463205,130.33,59.6737002759,5.1066288992,59.8918038077,-0.8862997241,-1.2533711008,1.5350786029,60.56,6.36,60.8930472222,130.03,36.9137002759,3.5466288992,37.0836870418,-0.8862997241,-1.2533711008,1.5350786029,37.8,4.8,38.1035431423,129.21
2021-08-26 15:30:00,-1.4673997568,-1.3503767366,1.9941863947,-1.4673997568,-1.3503767366,1.9941863947,0.0,0.0,0.0,0.0,39.6826002432,-16.5803767366,43.0071814327,-1.4673997568,-1.3503767366,1.9941863947,41.15,-15.23,43.877960299,129.54,59.8626002432,-38.3403767366,71.088081956,-1.4673997568,-1.3503767366,1.9941863947,61.33,-36.99,71.6214283577,130.36,39.1826002432,4.6796232634,39.4610572046,-1.4673997568,-1.3503767366,1.9941863947,40.65,6.03,41.0948098913,130.67,60.1326002432,4.6896232634,60.3151902788,-1.4673997568,-1.3503767366,1.9941863947,61.6,6.04,61.8954085535,130.36,37.2126002432,4.2496232634,37.4544645502,-1.4673997568,-1.3503767366,1.9941863947,38.68,5.6,39.0832751954,129.54
2021-08-26 16:00:00,-2.3638163473000002,-1.6548203896,2.8854909887,-2.3638163473000002,-1.6548203896,2.8854909887,0.0,0.0,0.0,0.0,40.4661836527,-16.9148203896,43.8591286761,-2.3638163473000002,-1.6548203896,2.8854909887,42.83,-15.26,45.4673124343,129.77,60.7961836527,-39.4248203896,72.46028159950001,-2.3638163473000002,-1.6548203896,2.8854909887,63.16,-37.77,73.5918371832,130.61,39.9161836527,4.5251796104,40.1718678667,-2.3638163473000002,-1.6548203896,2.8854909887,42.28,6.18,42.7292733381,130.88,61.1161836527,3.9851796104,61.2459758743,-2.3638163473000002,-1.6548203896,2.8854909887,63.48,5.64,63.7300557037,130.61,37.9161836527,3.7051796104,38.0967890869,-2.3638163473000002,-1.6548203896,2.8854909887,40.28,5.36,40.6350587547,129.77
2021-08-26 16:30:00,-3.6572497544,-2.0451327653,4.1902319498,-3.6572497544,-2.0451327653,4.1902319498,0.0,0.0,0.0,0.0,41.7927502456,-18.0551327653,45.5260561906,-3.6572497544,-2.0451327653,4.1902319498,45.45,-16.01,48.1873697145,130.61,62.9527502456,-40.9651327653,75.1078615457,-3.6572497544,-2.0451327653,4.1902319498,66.61,-38.92,77.1469928124,131.56,41.1827502456,3.5048672347,41.3316224231,-3.6572497544,-2.0451327653,4.1902319498,44.84,5.55,45.1821657294,131.73,63.3827502456,2.6348672347,63.4374932831,-3.6572497544,-2.0451327653,4.1902319498,67.04,4.68,67.2031546879,131.56,39.1827502456,6.4748672347,39.714126233900004,-3.6572497544,-2.0451327653,4.1902319498,42.84,8.52,43.6790109778,130.61
2021-08-26 17:00:00,-5.422783148,-2.5220424467,5.9805748196,-5.422783148,-2.5220424467,5.9805748196,0.0,0.0,0.0,0.0,42.867216852,-18.3720424467,46.6382913956,-5.422783148,-2.5220424467,5.9805748196,48.29,-15.85,50.8246652719,130.61,64.317216852,-42.5020424467,77.0916856459,-5.422783148,-2.5220424467,5.9805748196,69.74,-39.98,80.386988997,131.56,42.197216852,3.2479575533,42.3220313587,-5.422783148,-2.5220424467,5.9805748196,47.62,5.77,47.9682947373,131.73,64.817216852,1.3179575533,64.8306147785,-5.422783148,-2.5220424467,5.9805748196,70.24,3.84,70.3448875186,131.56,40.177216852,3.4379575533,40.3240412919,-5.422783148,-2.5220424467,5.9805748196,45.6,5.96,45.9878418715,130.61
2021-08-26 17:30:00,-7.700366541,-3.124788838,8.3102316543,-7.700366541,-3.124788838,8.3102316543,0.0,0.0,0.0,0.0,44.049633459,-19.334788838,48.106177018,-7.700366541,-3.124788838,8.3102316543,51.75,-16.21,54.2293887113,130.61,65.629633459,-43.714788838,78.8557642225,-7.700366541,-3.124788838,8.3102316543,73.33,-40.59,83.8143006891,131.66,43.299633459,2.3352111620000002,43.3625583753,-7.700366541,-3.124788838,8.3102316543,51.0,5.46,51.291437882,131.73,66.179633459,0.19521116200000002,66.1799213672,-7.700366541,-3.124788838,8.3102316543,73.88,3.32,73.9545590211,131.66,41.219633459,2.995211162,41.3283132053,-7.700366541,-3.124788838,8.3102316543,48.92,6.12,49.3013265542,130.61
2021-08-26 18:00:00,-9.6585498327,-3.6401052572,10.3217222959,-9.6585498327,-3.6401052572,10.3217222959,0.0,0.0,0.0,0.0,44.5814501673,-20.1101052572,48.9072799538,-9.6585498327,-3.6401052572,10.3217222959,54.24,-16.47,56.6854346371,130.61,66.5014501673,-44.5201052572,80.0280116364,-9.6585498327,-3.6401052572,10.3217222959,76.16,-40.88,86.4379546264,131.66,43.7814501673,1.5998947428,43.8106726944,-9.6585498327,-3.6401052572,10.3217222959,53.44,5.24,53.69628665,131.73,67.1814501673,-0.6001052572000001,67.184130365,-9.6585498327,-3.6401052572,10.3217222959,76.84,3.04,76.9001118335,131.66,41.7014501673,2.3198947428,41.7659293884,-9.6585498327,-3.6401052572,10.3217222959,51.36,5.96,51.7046535623,130.61
2021-08-26 18:30:00,-11.531983199799999,-4.1078556083,12.2417774125,-11.531983199799999,-4.1078556083,12.2417774125,0.0,0.0,0.0,0.0,44.8180168002,-21.0578556083,49.518561295,-11.531983199799999,-4.1078556083,12.2417774125,56.35,-16.95,58.8440736183,130.61,66.7980168002,-45.6978556083,80.9337324954,-11.531983199799999,-4.1078556083,12.2417774125,78.33,-41.59,88.686622441,131.66,43.9580168002,0.6921443917,43.9634655694,-11.531983199799999,-4.1078556083,12.2417774125,55.49,4.8,55.6972180634,131.65,67.4680168002,-1.7078556083,67.4896292903,-11.531983199799999,-4.1078556083,12.2417774125,79.0,2.4,79.0364472886,131.66,41.8680168002,5.6921443917,42.2531814017,-11.531983199799999,-4.1078556083,12.2417774125,53.4,9.8,54.2918041697,130.61
2021-08-26 19:00:00,-12.922199923099999,-4.44789575,13.6662733566,-12.922199923099999,-4.44789575,13.6662733566,0.0,0.0,0.0,0.0,44.6378000769,-21.68789575,49.6275933102,-12.922199923099999,-4.44789575,13.6662733566,57.56,-17.24,60.0863645098,130.61,66.4078000769,-46.62789575,81.1428159058,-12.922199923099999,-4.44789575,13.6662733566,79.33,-42.18,89.8465430609,131.66,43.7478000769,0.06210425,43.7478441583,-12.922199923099999,-4.44789575,13.6662733566,56.67,4.51,56.8491776546,131.65,67.1178000769,-2.64789575,67.1700114564,-12.922199923099999,-4.44789575,13.6662733566,80.04,1.8,80.0602373217,131.66,41.5978000769,5.51210425,41.9614139954,-12.922199923099999,-4.44789575,13.6662733566,54.52,9.96,55.4223059787,130.61
2021-08-26 19:30:00,-13.6747832592,-4.6363906066,14.4393841642,-13.6747832592,-4.6363906066,14.4393841642,0.0,0.0,0.0,0.0,43.9652167408,-22.3863906066,49.3365054241,-13.6747832592,-4.6363906066,14.4393841642,57.64,-17.75,60.3111274973,130.61,65.5452167408,-47.6063906066,81.0095294653,-13.6747832592,-4.6363906066,14.4393841642,79.22,-42.97,90.1234114978,131.66,43.0752167408,-0.5763906066,43.0790729171,-13.6747832592,-4.6363906066,14.4393841642,56.75,4.06,56.8950445997,131.65,66.2852167408,-3.5163906066,66.3784224072,-13.6747832592,-4.6363906066,14.4393841642,79.96,1.12,79.9678435373,131.66,41.0052167408,4.2836093934,41.228353222,-13.6747832592,-4.6363906066,14.4393841642,54.68,8.92,55.4027869335,130.61
2021-08-26 20:00:00,-13.9215832525,-4.6786484265,14.6867365795,-13.9215832525,-4.6786484265,14.6867365795,0.0,0.0,0.0,0.0,43.2884167475,-22.9186484265,48.9811338191,-13.9215832525,-4.6786484265,14.6867365795,57.21,-18.24,60.0473288332,130.7,64.5684167475,-48.5186484265,80.7659562341,-13.9215832525,-4.6786484265,14.6867365795,78.49,-43.84,89.9034242952,131.83,42.4284167475,-1.0386484265,42.4411279098,-13.9215832525,-4.6786484265,14.6867365795,56.35,3.64,56.4674428321,131.77,65.3184167475,-4.3186484265,65.461028793,-13.9215832525,-4.6786484265,14.6867365795,79.24,0.36,79.2408177646,131.83,40.3584167475,3.1213515735,40.478940673,-13.9215832525,-4.6786484265,14.6867365795,54.28,7.8,54.8375637679,130.7
2021-08-26 20:30:00,-14.0613999178,-4.7164306644,14.8313076248,-14.0613999178,-4.7164306644,14.8313076248,0.0,0.0,0.0,0.0,42.5186000822,-23.7564306644,48.7052291942,-14.0613999178,-4.7164306644,14.8313076248,56.58,-19.04,59.6977218996,130.83,63.4986000822,-49.7164306644,80.64611392,-14.0613999178,-4.7164306644,14.8313076248,77.56,-45.0,89.6691340429,132.0,41.6686000822,-1.8364306644,41.7090483036,-14.0613999178,-4.7164306644,14.8313076248,55.73,2.88,55.8043663166,131.91,64.2586000822,-5.3964306644,64.4847978088,-14.0613999178,-4.7164306644,14.8313076248,78.32,-0.68,78.3229519362,132.0,39.6186000822,3.0835693356,39.7384180903,-14.0613999178,-4.7164306644,14.8313076248,53.68,7.8,54.2437314351,130.83
2021-08-26 21:00:00,-14.1572998601,-4.7607701503,14.9363339462,-14.1572998601,-4.7607701503,14.9363339462,0.0,0.0,0.0,0.0,42.4027001399,-24.0507701503,48.7486258676,-14.1572998601,-4.7607701503,14.9363339462,56.56,-19.29,59.7589968122,130.97,63.4727001399,-50.0107701503,80.8075540657,-14.1572998601,-4.7607701503,14.9363339462,77.63,-45.25,89.8553248283,132.18,41.5627001399,-2.1507701503,41.6183115366,-14.1572998601,-4.7607701503,14.9363339462,55.72,2.61,55.7810944676,132.07,64.2427001399,-5.8407701503,64.5076671196,-14.1572998601,-4.7607701503,14.9363339462,78.4,-1.08,78.4074384226,132.18,39.5227001399,2.7192298497,39.6161335484,-14.1572998601,-4.7607701503,14.9363339462,53.68,7.48,54.1986420494,130.97
2021-08-26 21:30:00,-13.3644499316,-4.5106579799999995,14.105125217,-13.3644499316,-4.5106579799999995,14.105125217,0.0,0.0,0.0,0.0,40.5455500684,-25.12065798,47.6968456787,-13.3644499316,-4.5106579799999995,14.105125217,53.91,-20.61,57.7153376495,130.82,60.5855500684,-51.84065798,79.7374610637,-13.3644499316,-4.5106579799999995,14.105125217,73.95,-47.33,87.7993815468,132.02,39.7755500684,-3.09065798,39.8954452286,-13.3644499316,-4.5106579799999995,14.105125217,53.14,1.42,53.1589691397,131.94,61.3155500684,-7.43065798,61.7641591718,-13.3644499316,-4.5106579799999995,14.105125217,74.68,-2.92,74.7370644326,132.02,37.8355500684,1.68934202,37.8732455097,-13.3644499316,-4.5106579799999995,14.105125217,51.2,6.2,51.5740244697,130.82
2021-08-26 22:00:00,-12.3041999627,-4.1808180017,12.9950981483,-12.3041999627,-4.1808180017,12.9950981483,0.0,0.0,0.0,0.0,38.2958000373,-25.6608180017,46.0982199333,-12.3041999627,-4.1808180017,12.9950981483,50.6,-21.48,54.9704502437,131.29,57.2758000373,-54.5908180017,79.124425306,-12.3041999627,-4.1808180017,12.9950981483,69.58,-50.41,85.9217347357,132.55,37.6258000373,-3.5908180016999998,37.796756506,-12.3041999627,-4.1808180017,12.9950981483,49.93,0.59,49.9334857586,132.44,58.0158000373,-10.0208180017,58.8748660074,-12.3041999627,-4.1808180017,12.9950981483,70.32,-5.84,70.562086137,132.55,35.6958000373,-0.2608180017,35.6967528822,-12.3041999627,-4.1808180017,12.9950981483,48.0,3.92,48.159800664,131.29
2021-08-26 22:30:00,-11.5967332802,-3.9326834141,12.2454163509,-11.5967332802,-3.9326834141,12.2454163509,0.0,0.0,0.0,0.0,36.1832667198,-26.0026834141,44.5574722717,-11.5967332802,-3.9326834141,12.2454163509,47.78,-22.07,52.6309158195,131.51,54.1432667198,-56.5626834141,78.2996199613,-11.5967332802,-3.9326834141,12.2454163509,65.74,-52.63,84.2120211134,132.99,35.5832667198,-3.8226834141,35.788011665,-11.5967332802,-3.9326834141,12.2454163509,47.18,0.11,47.1801282321,132.66,54.8432667198,-11.6526834141,56.0675390511,-11.5967332802,-3.9326834141,12.2454163509,66.44,-7.72,66.8870092021,132.99,33.7232667198,-1.8126834141,33.7719490023,-11.5967332802,-3.9326834141,12.2454163509,45.32,2.12,45.3695580759,131.51
2021-08-26 23:00:00,-10.5872166087,-3.6065904346,11.1846613754,-10.5872166087,-3.6065904346,11.1846613754,0.0,0.0,0.0,0.0,33.7227833913,-26.5765904346,42.9364795807,-10.5872166087,-3.6065904346,11.1846613754,44.31,-22.97,49.9098887997,131.96,50.8327833913,-58.1065904346,77.203288267,-10.5872166087,-3.6065904346,11.1846613754,61.42,-54.5,82.1137406285,133.59,33.2227833913,-4.1965904346,33.4867840728,-10.5872166087,-3.6065904346,11.1846613754,43.81,-0.59,43.8139726571,133.15,51.5327833913,-12.9265904346,53.1293186886,-10.5872166087,-3.6065904346,11.1846613754,62.12,-9.32,62.8152592926,133.59,31.4127833913,-3.1665904346,31.5719852934,-10.5872166087,-3.6065904346,11.1846613754,42.0,0.44,42.0023046987,131.96
2021-08-26 23:30:00,-9.638449923,-3.284973037,10.1828662356,-9.638449923,-3.284973037,10.1828662356,0.0,0.0,0.0,0.0,31.611550077,-26.844973037,41.4721915943,-9.638449923,-3.284973037,10.1828662356,41.25,-23.56,47.5040640367,132.48,47.761550077,-59.204973037,76.068354117,-9.638449923,-3.284973037,10.1828662356,57.4,-55.92,80.1361741038,134.19,31.181550077,-4.404973037,31.4911551497,-9.638449923,-3.284973037,10.1828662356,40.82,-1.12,40.8353621265,133.67,48.401550077,-13.884973037,50.3537737027,-9.638449923,-3.284973037,10.1828662356,58.04,-10.6,59.0000135593,134.19,29.441550077,-3.364973037,29.6332231537,-9.638449923,-3.284973037,10.1828662356,39.08,-0.08,39.0800818832,132.48
2021-08-27 00:00:00,-8.8008832183,-3.0197687882,9.3045445324,-8.8008832183,-3.0197687882,9.3045445324,0.0,0.0,0.0,0.0,29.9291167817,-27.5297687882,40.6649751121,-8.8008832183,-3.0197687882,9.3045445324,38.73,-24.51,45.8339721168,132.7,45.2791167817,-59.6897687882,74.9204038598,-8.8008832183,-3.0197687882,9.3045445324,54.08,-56.67,78.3334877303,134.51,29.5791167817,-5.0397687882,30.0053898329,-8.8008832183,-3.0197687882,9.3045445324,38.38,-2.02,38.4331211327,133.91,45.8791167817,-14.2997687882,48.0559751131,-8.8008832183,-3.0197687882,9.3045445324,54.68,-11.28,55.8313603632,134.51,27.9191167817,-4.2997687882,28.2482759386,-8.8008832183,-3.0197687882,9.3045445324,36.72,-1.28,36.7423025952,132.7
2021-08-27 00:30:00,-6.1364665283,-2.8558375904,6.7684584504,-6.1364665283,-2.8558375904,6.7684584504,0.0,0.0,0.0,0.0,31.0835334717,-27.6658375904,41.6123133539,-6.1364665283,-2.8558375904,6.7684584504,37.22,-24.81,44.7310239096,132.94,46.1635334717,-60.2658375904,75.9147087399,-6.1364665283,-2.8558375904,6.7684584504,52.3,-57.41,77.6607886903,134.73,30.7735334717,-5.0358375904,31.1828482113,-6.1364665283,-2.8558375904,6.7684584504,36.91,-2.18,36.9743221709,134.18,46.7435334717,-14.655837590400001,48.9872585158,-6.1364665283,-2.8558375904,6.7684584504,52.88,-11.8,54.1805721638,134.73,29.1035334717,-4.6958375904,29.479934722,-6.1364665283,-2.8558375904,6.7684584504,35.24,-1.8399999999999999,35.2880036273,132.94
2021-08-27 01:00:00,-5.752366488,-2.7629952866,6.3815251442,-5.752366488,-2.7629952866,6.3815251442,0.0,0.0,0.0,0.0,29.917633512000002,-27.1129952866,40.3754790482,-5.752366488,-2.7629952866,6.3815251442,35.67,-24.35,43.1887878969,133.4,44.247633512,-62.0729952866,76.2293238542,-5.752366488,-2.7629952866,6.3815251442,50.0,-59.31,77.5736817484,135.23,29.647633512,-4.4329952866,29.9772183512,-5.752366488,-2.7629952866,6.3815251442,35.4,-1.67,35.439369351,134.64,44.807633512,-16.2029952866,47.6472567648,-5.752366488,-2.7629952866,6.3815251442,50.56,-13.44,52.3158408133,135.23,27.967633512,-3.4429952866,28.1787640043,-5.752366488,-2.7629952866,6.3815251442,33.72,-0.68,33.7268557681,133.4
2021-08-27 01:30:00,-5.4159164018,-2.7139720522,6.0578704816,-5.4159164018,-2.7139720522,6.0578704816,0.0,0.0,0.0,0.0,29.7240835982,-27.1539720522,40.2598974659,-5.4159164018,-2.7139720522,6.0578704816,35.14,-24.44,42.8034250966,133.26,43.9040835982,-62.0639720522,76.0230569203,-5.4159164018,-2.7139720522,6.0578704816,49.32,-59.35,77.1679007101,135.33,29.4540835982,-4.6039720522,29.8117359318,-5.4159164018,-2.7139720522,6.0578704816,34.87,-1.8900000000000001,34.9211826833,134.53,44.5040835982,-16.5139720522,47.4691976956,-5.4159164018,-2.7139720522,6.0578704816,49.92,-13.8,51.7923392019,135.33,27.8240835982,-4.0339720522,28.1149881487,-5.4159164018,-2.7139720522,6.0578704816,33.24,-1.32,33.2661990615,133.26
2021-08-27 02:00:00,-5.4655997344,-2.6947166417,6.0937901372,-5.4655997344,-2.6947166417,6.0937901372,0.0,0.0,0.0,0.0,29.1944002656,-27.1447166417,39.8641273381,-5.4655997344,-2.6947166417,6.0937901372,34.66,-24.45,42.4160123067,133.26,43.1644002656,-61.8947166417,75.4594023197,-5.4655997344,-2.6947166417,6.0937901372,48.63,-59.2,76.6127724338,135.33,28.9344002656,-4.6947166417,29.3127938463,-5.4655997344,-2.6947166417,6.0937901372,34.4,-2.0,34.4580904869,134.53,43.6944002656,-16.4947166417,46.7041357019,-5.4655997344,-2.6947166417,6.0937901372,49.16,-13.8,51.0602154324,135.33,27.2944002656,-4.4147166417,27.6491231124,-5.4655997344,-2.6947166417,6.0937901372,32.76,-1.72,32.8051215514,133.26
2021-08-27 02:30:00,-5.2632664662,-2.610201002,5.8749572905,-5.2632664662,-2.610201002,5.8749572905,0.0,0.0,0.0,0.0,28.4967335338,-27.360201002,39.5049923549,-5.2632664662,-2.610201002,5.8749572905,33.76,-24.75,41.8604837526,132.96,42.1767335338,-62.280201002,75.2176860082,-5.2632664662,-2.610201002,5.8749572905,47.44,-59.67,76.2303253305,134.98,28.2767335338,-4.900201002,28.6981816358,-5.2632664662,-2.610201002,5.8749572905,33.54,-2.29,33.6180859062,134.21,42.6967335338,-16.930201002,45.9308475909,-5.2632664662,-2.610201002,5.8749572905,47.96,-14.32,50.0522127383,134.98,26.6167335338,-5.210201002,27.1218859685,-5.2632664662,-2.610201002,5.8749572905,31.88,-2.6,31.9858468701,132.96
2021-08-27 03:00:00,-5.0841497488,-2.5222506132999998,5.6754142426000005,-5.0841497488,-2.5222506132999998,5.6754142426000005,0.0,0.0,0.0,0.0,27.7958502512,-27.5522506133,39.1373965031,-5.0841497488,-2.5222506132999998,5.6754142426000005,32.88,-25.03,41.3230601481,132.96,41.2858502512,-62.6722506133,75.0488669328,-5.0841497488,-2.5222506132999998,5.6754142426000005,46.37,-60.15,75.9486629244,135.07,27.5958502512,-5.0822506133,28.0599398143,-5.0841497488,-2.5222506132999998,5.6754142426000005,32.68,-2.56,32.7801159241,134.21,41.7958502512,-17.2822506133,45.2279701565,-5.0841497488,-2.5222506132999998,5.6754142426000005,46.88,-14.76,49.1486724134,135.07,25.9958502512,-6.6822506133,26.8409519865,-5.0841497488,-2.5222506132999998,5.6754142426000005,31.08,-4.16,31.3571682395,132.96
2021-08-27 03:30:00,-5.037933136,-2.5069503682,5.6272169348,-5.037933136,-2.5069503682,5.6272169348,0.0,0.0,0.0,0.0,27.432066864,-27.6569503682,38.95414222,-5.037933136,-2.5069503682,5.6272169348,32.47,-25.15,41.0709556743,133.11,40.822066864,-63.4969503682,75.4871104832,-5.037933136,-2.5069503682,5.6272169348,45.86,-60.99,76.3080578969,135.2,27.232066864,-5.1169503682,27.7086384861,-5.037933136,-2.5069503682,5.6272169348,32.27,-2.61,32.3753764457,134.36,41.362066864,-17.9869503682,45.1037798727,-5.037933136,-2.5069503682,5.6272169348,46.4,-15.48,48.914112483,135.2,25.602066864,-6.3069503682,26.3674695535,-5.037933136,-2.5069503682,5.6272169348,30.64,-3.8,30.8747404847,133.11
2021-08-27 04:00:00,-5.0242664298,-2.5113218668,5.616937838,-5.0242664298,-2.5113218668,5.616937838,0.0,0.0,0.0,0.0,27.1857335702,-27.6613218668,38.784182822,-5.0242664298,-2.5113218668,5.616937838,32.21,-25.15,40.8657142358,133.4,40.4257335702,-63.5513218668,75.3193895734,-5.0242664298,-2.5113218668,5.616937838,45.45,-61.04,76.1024579104,135.55,26.9957335702,-5.0713218668,27.4679437977,-5.0242664298,-2.5113218668,5.616937838,32.02,-2.56,32.1221730274,134.63,40.9757335702,-17.9113218668,44.7194162824,-5.0242664298,-2.5113218668,5.616937838,46.0,-15.4,48.5093805361,135.55,25.3757335702,-6.7113218668,26.2482322343,-5.0242664298,-2.5113218668,5.616937838,30.4,-4.2,30.6887601574,133.4
2021-08-27 04:30:00,-5.3113164399,-2.5659655994,5.8986661019,-5.3113164399,-2.5659655994,5.8986661019,0.0,0.0,0.0,0.0,27.4686835601,-27.5159655994,38.8800326567,-5.3113164399,-2.5659655994,5.8986661019,32.78,-24.95,41.195034895,133.4,41.0686835601,-63.1859655994,75.3598236336,-5.3113164399,-2.5659655994,5.8986661019,46.38,-60.62,76.3275101127,135.62,27.2586835601,-4.9659655994000005,27.7073391679,-5.3113164399,-2.5659655994,5.8986661019,32.57,-2.4,32.6583052224,134.71,41.6086835601,-17.6459655994,45.1958255764,-5.3113164399,-2.5659655994,5.8986661019,46.92,-15.08,49.2837985549,135.62,25.6486835601,-5.7259655994,26.2800618418,-5.3113164399,-2.5659655994,5.8986661019,30.96,-3.16,31.1208483175,133.4
