Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-27 05:00:00,-5.7219664979000004,-2.6510016556,6.3062437616,-5.7219664979000004,-2.6510016556,6.3062437616,0.0,0.0,0.0,0.0,27.4580335021,-27.5910016556,38.9256596112,-5.7219664979000004,-2.6510016556,6.3062437616,33.18,-24.94,41.5080233208,133.25,40.8780335021,-63.6410016556,75.6385530978,-5.7219664979000004,-2.6510016556,6.3062437616,46.6,-60.99,76.7550656309,135.4,27.2380335021,-4.8710016556,27.6701486478,-5.7219664979000004,-2.6510016556,6.3062437616,32.96,-2.22,33.0346787482,134.51,41.4380335021,-17.6910016556,45.0564330601,-5.7219664979000004,-2.6510016556,6.3062437616,47.16,-15.04,49.5001737371,135.4,25.6380335021,-5.1310016556,26.1464326409,-5.7219664979000004,-2.6510016556,6.3062437616,31.36,-2.48,31.4579083857,133.25
2021-08-27 05:30:00,-5.7381498205,-2.6973187242,6.3404961684,-5.7381498205,-2.6973187242,6.3404961684,0.0,0.0,0.0,0.0,28.3618501795,-27.3273187242,39.384983106,-5.7381498205,-2.6973187242,6.3404961684,34.1,-24.63,42.0647940682,133.84,41.9318501795,-64.1773187242,76.6616481567,-5.7381498205,-2.6973187242,6.3404961684,47.67,-61.48,77.7960108232,136.01,28.1218501795,-4.4173187242,28.4666675646,-5.7381498205,-2.6973187242,6.3404961684,33.86,-1.72,33.9036576198,135.1,42.5418501795,-17.7773187242,46.1068549971,-5.7381498205,-2.6973187242,6.3404961684,48.28,-15.08,50.5802807426,136.01,26.5018501795,-3.4173187242,26.7212673764,-5.7381498205,-2.6973187242,6.3404961684,32.24,-0.72,32.2480387001,133.84
2021-08-27 06:00:00,-6.1753164628,-2.8580233397,6.8046183454,-6.1753164628,-2.8580233397,6.8046183454,0.0,0.0,0.0,0.0,29.3446835372,-27.0380233397,39.9019442886,-6.1753164628,-2.8580233397,6.8046183454,35.52,-24.18,42.9690912168,134.41,43.1546835372,-63.7280233397,76.9648469756,-6.1753164628,-2.8580233397,6.8046183454,49.33,-60.87,78.3492552613,136.62,29.0746835372,-4.1880233397,29.3747640379,-6.1753164628,-2.8580233397,6.8046183454,35.25,-1.33,35.2750818567,135.65,43.8246835372,-17.4980233397,47.1888091387,-6.1753164628,-2.8580233397,6.8046183454,50.0,-14.64,52.0992284012,136.62,27.4246835372,-3.0180233397,27.5902470448,-6.1753164628,-2.8580233397,6.8046183454,33.6,-0.16,33.6003809502,134.41
2021-08-27 06:30:00,-7.463066453,-3.2486479653,8.1394763028,-7.463066453,-3.2486479653,8.1394763028,0.0,0.0,0.0,0.0,31.416933547,-25.8586479653,40.690212436,-7.463066453,-3.2486479653,8.1394763028,38.88,-22.61,44.9762881972,134.18,46.036933547,-60.8886479653,76.3336537934,-7.463066453,-3.2486479653,8.1394763028,53.5,-57.64,78.6423524572,136.37,31.046933547,-3.3986479653,31.2324012952,-7.463066453,-3.2486479653,8.1394763028,38.51,-0.15,38.5102921308,135.4,46.696933547,-15.288647965300001,49.1359986089,-7.463066453,-3.2486479653,8.1394763028,54.16,-12.04,55.4821340613,136.37,29.336933547,-2.2086479653,29.4199557405,-7.463066453,-3.2486479653,8.1394763028,36.8,1.04,36.8146927191,134.18
2021-08-27 07:00:00,-8.6189331979,-3.6085680173,9.3438628311,-8.6189331979,-3.6085680173,9.3438628311,0.0,0.0,0.0,0.0,33.4010668021,-25.4585680173,41.9972612084,-8.6189331979,-3.6085680173,9.3438628311,42.02,-21.85,47.3614072848,132.92,48.8310668021,-58.7285680173,76.3774691018,-8.6189331979,-3.6085680173,9.3438628311,57.45,-55.12,79.6160593097,135.01,32.9210668021,-3.1585680173,33.072242006,-8.6189331979,-3.6085680173,9.3438628311,41.54,0.45,41.5424373382,134.15,49.5010668021,-13.5285680173,51.3164473355,-8.6189331979,-3.6085680173,9.3438628311,58.12,-9.92,58.9605020331,135.01,31.1410668021,-0.3685680173,31.1432478068,-8.6189331979,-3.6085680173,9.3438628311,39.76,3.24,39.8917936423,132.92
2021-08-27 07:30:00,-9.5353832361,-3.9109300043,10.3062557196,-9.5353832361,-3.9109300043,10.3062557196,0.0,0.0,0.0,0.0,36.4846167639,-24.5709300043,43.9870192407,-9.5353832361,-3.9109300043,10.3062557196,46.02,-20.66,50.4447816925,132.4,53.1246167639,-55.8409300043,77.0742133924,-9.5353832361,-3.9109300043,10.3062557196,62.66,-51.93,81.3818192227,134.33,35.9046167639,-2.2809300043,35.9769946861,-9.5353832361,-3.9109300043,10.3062557196,45.44,1.63,45.4692258566,133.6,53.8246167639,-10.7109300043,54.8799908103,-9.5353832361,-3.9109300043,10.3062557196,63.36,-6.8,63.7238542463,134.33,34.0646167639,1.4890699957,34.097147164,-9.5353832361,-3.9109300043,10.3062557196,43.6,5.4,43.9331310061,132.4
2021-08-27 08:00:00,-10.2932499439,-4.1894569156,11.1131698293,-10.2932499439,-4.1894569156,11.1131698293,0.0,0.0,0.0,0.0,39.3367500561,-23.0894569156,45.6125303577,-10.2932499439,-4.1894569156,11.1131698293,49.63,-18.9,53.1069383414,132.3,57.0567500561,-53.7094569156,78.3592910199,-10.2932499439,-4.1894569156,11.1131698293,67.35,-49.52,83.595770826,134.05,38.6367500561,-0.8794569156,38.6467579412,-10.2932499439,-4.1894569156,11.1131698293,48.93,3.31,49.041829085,133.46,57.8267500561,-8.5894569156,58.4611990312,-10.2932499439,-4.1894569156,11.1131698293,68.12,-4.4,68.2619542644,134.05,36.7067500561,3.4905430844,36.8723391,-10.2932499439,-4.1894569156,11.1131698293,47.0,7.68,47.6233388162,132.3
2021-08-27 08:30:00,-10.4345332831,-4.3363184522000005,11.2996965691,-10.4345332831,-4.3363184522000005,11.2996965691,0.0,0.0,0.0,0.0,41.5854667169,-21.3063184522,46.7259055348,-10.4345332831,-4.3363184522000005,11.2996965691,52.02,-16.97,54.7180162287,132.12,60.2154667169,-51.1963184522,79.0377470263,-10.4345332831,-4.3363184522000005,11.2996965691,70.65,-46.86,84.7778396752,133.76,40.8054667169,0.7136815478,40.8117073318,-10.4345332831,-4.3363184522000005,11.2996965691,51.24,5.05,51.4882520581,133.27,60.9654667169,-6.4163184522,61.3021800142,-10.4345332831,-4.3363184522000005,11.2996965691,71.4,-2.08,71.4302904936,133.76,38.8054667169,2.4636815478000003,38.883595177,-10.4345332831,-4.3363184522000005,11.2996965691,49.24,6.8,49.7073193805,132.12
2021-08-27 09:00:00,-10.3290332893,-4.2834441357,11.181986512,-10.3290332893,-4.2834441357,11.181986512,0.0,0.0,0.0,0.0,43.0609667107,-21.1534441357,47.9761925632,-10.3290332893,-4.2834441357,11.181986512,53.39,-16.87,55.9918654806,131.48,62.5009667107,-48.6834441357,79.2240403709,-10.3290332893,-4.2834441357,11.181986512,72.83,-44.4,85.2969454318,133.07,42.2309667107,0.7465558643,42.2375649746,-10.3290332893,-4.2834441357,11.181986512,52.56,5.03,52.8001373104,132.61,63.2309667107,-4.2034441357,63.370530168,-10.3290332893,-4.2834441357,11.181986512,73.56,0.08,73.5600435019,133.07,40.1909667107,3.4765558643,40.3410491413,-10.3290332893,-4.2834441357,11.181986512,50.52,7.76,51.1125033627,131.48
2021-08-27 09:30:00,-9.9021166145,-4.2323392353,10.7686864961,-9.9021166145,-4.2323392353,10.7686864961,0.0,0.0,0.0,0.0,44.2978833855,-21.1023392353,49.0674147845,-9.9021166145,-4.2323392353,10.7686864961,54.2,-16.87,56.7647505059,131.16,64.0678833855,-46.9423392353,79.4246617517,-9.9021166145,-4.2323392353,10.7686864961,73.97,-42.71,85.4148991687,132.54,43.4578833855,0.7576607647,43.4644875522,-9.9021166145,-4.2323392353,10.7686864961,53.36,4.99,53.592813884,132.29,64.7378833855,-2.6323392353,64.7913787095,-9.9021166145,-4.2323392353,10.7686864961,74.64,1.6,74.6571470122,132.54,41.3778833855,5.1276607647,41.694389771,-9.9021166145,-4.2323392353,10.7686864961,51.28,9.36,52.1272289691,131.16
2021-08-27 10:00:00,-9.3140666102,-4.023860385,10.1460972407,-9.3140666102,-4.023860385,10.1460972407,0.0,0.0,0.0,0.0,44.4859333898,-20.563860385,49.0088831081,-9.3140666102,-4.023860385,10.1460972407,53.8,-16.54,56.2850921648,131.16,64.4859333898,-45.953860385,79.1845495627,-9.3140666102,-4.023860385,10.1460972407,73.8,-41.93,84.8797084114,132.4,43.6359333898,1.166139615,43.651512739,-9.3140666102,-4.023860385,10.1460972407,52.95,5.19,53.2037461087,132.29,65.1259333898,-1.943860385,65.1549368282,-9.3140666102,-4.023860385,10.1460972407,74.44,2.08,74.4690539755,132.4,41.5659333898,5.456139615,41.9225032419,-9.3140666102,-4.023860385,10.1460972407,50.88,9.48,51.7556257812,131.16
2021-08-27 10:30:00,-7.9691499488,-3.6684159149,8.7729485483,-7.9691499488,-3.6684159149,8.7729485483,0.0,0.0,0.0,0.0,44.5008500512,-20.0484159149,48.8084484078,-7.9691499488,-3.6684159149,8.7729485483,52.47,-16.38,54.9673111949,130.79,65.0408500512,-45.0884159149,79.1408707628,-7.9691499488,-3.6684159149,8.7729485483,73.01,-41.42,83.9409107647,131.95,43.6908500512,1.6515840851,43.7220551688,-7.9691499488,-3.6684159149,8.7729485483,51.66,5.32,51.933207103,131.94,65.6708500512,-1.1484159149,65.6808907184,-7.9691499488,-3.6684159149,8.7729485483,73.64,2.52,73.6831052549,131.95,41.6308500512,4.6515840851,41.8899141857,-7.9691499488,-3.6684159149,8.7729485483,49.6,8.32,50.2929657109,130.79
2021-08-27 11:00:00,-8.0729666109,-3.7877994602,8.9174107594,-8.0729666109,-3.7877994602,8.9174107594,0.0,0.0,0.0,0.0,44.5370333891,-19.7877994602,48.7350423267,-8.0729666109,-3.7877994602,8.9174107594,52.61,-16.0,54.9891998487,130.79,64.2270333891,-44.6977994602,78.2496331912,-8.0729666109,-3.7877994602,8.9174107594,72.3,-40.91,83.0717647579,131.84,43.7370333891,1.8922005398000001,43.7779455041,-8.0729666109,-3.7877994602,8.9174107594,51.81,5.68,52.1204230604,131.84,64.8070333891,-0.7877994602,64.8118214887,-8.0729666109,-3.7877994602,8.9174107594,72.88,3.0,72.941719201,131.84,41.6470333891,2.3322005398,41.7122829568,-8.0729666109,-3.7877994602,8.9174107594,49.72,6.12,50.0952372986,130.79
2021-08-27 11:30:00,-8.7562832517,-3.934036497,9.5994343346,-8.7562832517,-3.934036497,9.5994343346,0.0,0.0,0.0,0.0,44.9537167483,-19.394036497,48.9588122929,-8.7562832517,-3.934036497,9.5994343346,53.71,-15.46,55.8907478927,130.6,65.1337167483,-44.334036497,78.7902776334,-8.7562832517,-3.934036497,9.5994343346,73.89,-40.4,84.2133724535,131.7,44.0937167483,2.195963503,44.1483647759,-8.7562832517,-3.934036497,9.5994343346,52.85,6.13,53.204317494,131.7,65.7637167483,-0.534036497,65.7658850433,-8.7562832517,-3.934036497,9.5994343346,74.52,3.4,74.5975227471,131.7,41.9637167483,3.145963503,42.0814758497,-8.7562832517,-3.934036497,9.5994343346,50.72,7.08,51.2117642735,130.6
2021-08-27 12:00:00,-8.653483214,-3.929873165,9.5040346605,-8.653483214,-3.929873165,9.5040346605,0.0,0.0,0.0,0.0,45.196516786,-19.039873165,49.04326559,-8.653483214,-3.929873165,9.5040346605,53.85,-15.11,55.929729125,130.31,65.606516786,-44.559873165,79.3082425809,-8.653483214,-3.929873165,9.5040346605,74.26,-40.63,84.6483579286,131.44,44.326516786,2.440126835,44.3936291528,-8.653483214,-3.929873165,9.5040346605,52.98,6.37,53.3615713787,131.44,66.226516786,-0.9298731650000001,66.2330445451,-8.653483214,-3.929873165,9.5040346605,74.88,3.0,74.9400720576,131.44,42.226516786,4.310126835,42.4459175094,-8.653483214,-3.929873165,9.5040346605,50.88,8.24,51.542914159,130.31
2021-08-27 12:30:00,-8.6484998994,-3.9260220828,9.4979050272,-8.6484998994,-3.9260220828,9.4979050272,0.0,0.0,0.0,0.0,45.6715001006,-19.2260220828,49.5532627237,-8.6484998994,-3.9260220828,9.4979050272,54.32,-15.3,56.4336105526,130.14,66.4115001006,-44.6660220828,80.0346229723,-8.6484998994,-3.9260220828,9.4979050272,75.06,-40.74,85.4034612882,131.32,44.8015001006,2.2939779172,44.8601911047,-8.6484998994,-3.9260220828,9.4979050272,53.45,6.22,53.8106950336,131.26,67.0315001006,-1.0060220828,67.0390489653,-8.6484998994,-3.9260220828,9.4979050272,75.68,2.92,75.7363109743,131.32,42.6715001006,2.8739779172,42.7681735629,-8.6484998994,-3.9260220828,9.4979050272,51.32,6.8,51.7685464351,130.14
2021-08-27 13:00:00,-8.9213499323,-3.9958619773,9.7753464162,-8.9213499323,-3.9958619773,9.7753464162,0.0,0.0,0.0,0.0,45.7586500677,-19.4858619773,49.7348255553,-8.9213499323,-3.9958619773,9.7753464162,54.68,-15.49,56.8317033002,130.14,66.6886500677,-44.3758619773,80.1036402049,-8.9213499323,-3.9958619773,9.7753464162,75.61,-40.38,85.7170723952,131.32,44.8886500677,1.9741380227,44.9320389681,-8.9213499323,-3.9958619773,9.7753464162,53.81,5.97,54.1401606943,131.26,67.3186500677,-0.8358619773,67.3238391075,-8.9213499323,-3.9958619773,9.7753464162,76.24,3.16,76.3054598309,131.32,42.7186500677,1.9241380227,42.7619617269,-8.9213499323,-3.9958619773,9.7753464162,51.64,5.92,51.9782262106,130.14
2021-08-27 13:30:00,-8.8075165472,-3.8961501757,9.630801312500001,-8.8075165472,-3.8961501757,9.630801312500001,0.0,0.0,0.0,0.0,45.4924834528,-19.4861501757,49.4901616422,-8.8075165472,-3.8961501757,9.630801312500001,54.3,-15.59,56.4936996487,129.93,66.2224834528,-45.0061501757,80.0685385672,-8.8075165472,-3.8961501757,9.630801312500001,75.03,-41.11,85.55426932660001,131.05,44.6324834528,1.9838498243,44.6765513361,-8.8075165472,-3.8961501757,9.630801312500001,53.44,5.88,53.7625148221,131.06,66.8324834528,-1.4961501757,66.8492281916,-8.8075165472,-3.8961501757,9.630801312500001,75.64,2.4,75.6780655144,131.05,42.5124834528,1.1838498243,42.5289636569,-8.8075165472,-3.8961501757,9.630801312500001,51.32,5.08,51.570813451,129.93
2021-08-27 14:00:00,-8.7858832654,-3.8301613634000002,9.5844603824,-8.7858832654,-3.8301613634000002,9.5844603824,0.0,0.0,0.0,0.0,45.1141167346,-19.8701613634,49.2961138565,-8.7858832654,-3.8301613634000002,9.5844603824,53.9,-16.04,56.2360347109,129.93,65.9641167346,-45.8201613634,80.3165729096,-8.7858832654,-3.8301613634000002,9.5844603824,74.75,-41.99,85.7363551826,131.15,44.2741167346,1.7798386366,44.3098774338,-8.7858832654,-3.8301613634000002,9.5844603824,53.06,5.61,53.3557466446,131.06,66.6141167346,-1.9101613633999999,66.6414980681,-8.7858832654,-3.8301613634000002,9.5844603824,75.4,1.92,75.4244416618,131.15,42.1741167346,2.8098386366,42.2676154462,-8.7858832654,-3.8301613634000002,9.5844603824,50.96,6.64,51.3907695992,129.93
2021-08-27 14:30:00,-8.7475165847,-3.8990645081,9.5771473016,-8.7475165847,-3.8990645081,9.5771473016,0.0,0.0,0.0,0.0,44.4124834153,-20.0790645081,48.7405120474,-8.7475165847,-3.8990645081,9.5771473016,53.16,-16.18,55.5677784332,130.55,64.4824834153,-46.0190645081,79.2195996305,-8.7475165847,-3.8990645081,9.5771473016,73.23,-42.12,84.4791530497,131.79,43.5924834153,1.4709354919,43.6172931478,-8.7475165847,-3.8990645081,9.5771473016,52.34,5.37,52.6147555349,131.66,65.0924834153,-2.2990645081,65.1330722044,-8.7475165847,-3.8990645081,9.5771473016,73.84,1.6,73.8573327436,131.79,41.4924834153,4.6609354919,41.7534489549,-8.7475165847,-3.8990645081,9.5771473016,50.24,8.56,50.9640186798,130.55
2021-08-27 15:00:00,-9.1793165895,-3.8794968477,9.9654577838,-9.1793165895,-3.8794968477,9.9654577838,0.0,0.0,0.0,0.0,44.280683410500004,-20.5794968477,48.8292393326,-9.1793165895,-3.8794968477,9.9654577838,53.46,-16.7,56.0076923288,130.15,64.1706834105,-46.8994968477,79.4823213924,-9.1793165895,-3.8794968477,9.9654577838,73.35,-43.02,85.0349510496,131.4,43.4606834105,1.1105031523,43.4748688297,-9.1793165895,-3.8794968477,9.9654577838,52.64,4.99,52.8759841516,131.29,64.8206834105,-2.9594968477,64.8882086314,-9.1793165895,-3.8794968477,9.9654577838,74.0,0.92,74.0057186979,131.4,41.3806834105,6.5205031523,41.8912630614,-9.1793165895,-3.8794968477,9.9654577838,50.56,10.4,51.6185393052,130.15
2021-08-27 15:30:00,-8.5675665687,-3.7365904765,9.3469409594,-8.5675665687,-3.7365904765,9.3469409594,0.0,0.0,0.0,0.0,44.1824334313,-20.7065904765,48.7939577517,-8.5675665687,-3.7365904765,9.3469409594,52.75,-16.97,55.4124841529,130.64,64.3224334313,-47.0265904765,79.6798321683,-8.5675665687,-3.7365904765,9.3469409594,72.89,-43.29,84.7760355289,131.93,43.3824334313,0.9934095235,43.3938059278,-8.5675665687,-3.7365904765,9.3469409594,51.95,4.73,52.1648866576,131.79,64.9524334313,-3.0965904765,65.0262061113,-8.5675665687,-3.7365904765,9.3469409594,73.52,0.64,73.5227855838,131.93,41.3124334313,6.2234095235,41.7785588803,-8.5675665687,-3.7365904765,9.3469409594,49.88,9.96,50.8646832291,130.64
2021-08-27 16:00:00,-8.3193499012,-3.6482237547,9.0841135694,-8.3193499012,-3.6482237547,9.0841135694,0.0,0.0,0.0,0.0,43.9506500988,-21.0882237547,48.748054579,-8.3193499012,-3.6482237547,9.0841135694,52.27,-17.44,55.1026904969,130.64,64.1206500988,-47.6182237547,79.8683479399,-8.3193499012,-3.6482237547,9.0841135694,72.44,-43.97,84.7402767284,131.93,43.1706500988,0.7517762453,43.1771953406,-8.3193499012,-3.6482237547,9.0841135694,51.49,4.4,51.6776557131,131.79,64.7606500988,-3.4082237547,64.8502720918,-8.3193499012,-3.6482237547,9.0841135694,73.08,0.24,73.0803940876,131.93,41.1606500988,5.4717762453,41.5227582398,-8.3193499012,-3.6482237547,9.0841135694,49.48,9.12,50.3134653945,130.64
2021-08-27 16:30:00,-8.7975832362,-3.7824912119,9.5762576493,-8.7975832362,-3.7824912119,9.5762576493,0.0,0.0,0.0,0.0,44.0924167638,-21.9124912119,49.2371657103,-8.7975832362,-3.7824912119,9.5762576493,52.89,-18.13,55.9110811915,131.09,64.6024167638,-48.2824912119,80.6515418907,-8.7975832362,-3.7824912119,9.5762576493,73.4,-44.5,85.8359481802,132.36,43.3024167638,0.017508788100000002,43.3024203035,-8.7975832362,-3.7824912119,9.5762576493,52.1,3.8,52.2383958406,132.24,65.2824167638,-3.9024912119,65.398955467,-8.7975832362,-3.7824912119,9.5762576493,74.08,-0.12,74.0800971922,132.36,41.2824167638,3.9775087881,41.4735881015,-8.7975832362,-3.7824912119,9.5762576493,50.08,7.76,50.6776479328,131.09
2021-08-27 17:00:00,-9.5055331861,-4.0328115488,10.325634612,-9.5055331861,-4.0328115488,10.325634612,0.0,0.0,0.0,0.0,44.9844668139,-22.5328115488,50.3123230514,-9.5055331861,-4.0328115488,10.325634612,54.49,-18.5,57.544852941,131.34,65.6744668139,-47.9628115488,81.3238395734,-9.5055331861,-4.0328115488,10.325634612,75.18,-43.93,87.0739760204,132.6,44.1644668139,-0.5528115488,44.1679264802,-9.5055331861,-4.0328115488,10.325634612,53.67,3.48,53.782704469,132.48,66.4144668139,-3.5528115488000003,66.5094269414,-9.5055331861,-4.0328115488,10.325634612,75.92,0.48,75.9215173716,132.6,42.1344668139,4.1271884512,42.3361190735,-9.5055331861,-4.0328115488,10.325634612,51.64,8.16,52.2807345013,131.34
2021-08-27 17:30:00,-10.9120832513,-4.4084481792,11.7689411686,-10.9120832513,-4.4084481792,11.7689411686,0.0,0.0,0.0,0.0,45.7479167487,-22.9184481792,51.1676377586,-10.9120832513,-4.4084481792,11.7689411686,56.66,-18.51,59.606842728,131.34,66.8979167487,-47.8384481792,82.242619058,-10.9120832513,-4.4084481792,11.7689411686,77.81,-43.43,89.1098254964,132.49,44.8679167487,-0.9384481792,44.8777298708,-10.9120832513,-4.4084481792,11.7689411686,55.78,3.47,55.887827834,132.48,67.6879167487,-3.5284481791999998,67.7798201557,-10.9120832513,-4.4084481792,11.7689411686,78.6,0.88,78.6049260543,132.49,42.8079167487,3.0315518208,42.9151260374,-10.9120832513,-4.4084481792,11.7689411686,53.72,7.44,54.2327576286,131.34
2021-08-27 18:00:00,-11.8412999442,-4.6581440163,12.7245703285,-11.8412999442,-4.6581440163,12.7245703285,0.0,0.0,0.0,0.0,46.0987000558,-23.4481440163,51.7194896016,-11.8412999442,-4.6581440163,12.7245703285,57.94,-18.79,60.9106534196,131.14,66.7887000558,-48.6681440163,82.6396920199,-11.8412999442,-4.6581440163,12.7245703285,78.63,-44.01,90.1085844967,132.24,45.1887000558,-1.4581440163,45.2122195508,-11.8412999442,-4.6581440163,12.7245703285,57.03,3.2,57.119706757,132.26,67.5587000558,-4.3381440163,67.6978393063,-11.8412999442,-4.6581440163,12.7245703285,79.4,0.32,79.4006448337,132.24,43.1587000558,2.7818559837,43.2482613896,-11.8412999442,-4.6581440163,12.7245703285,55.0,7.44,55.5009333255,131.14
2021-08-27 18:30:00,-12.3965999645,-4.7568149849,13.2779132201,-12.3965999645,-4.7568149849,13.2779132201,0.0,0.0,0.0,0.0,46.1934000355,-23.8568149849,51.9901704947,-12.3965999645,-4.7568149849,13.2779132201,58.59,-19.1,61.6246549686,131.24,67.3334000355,-49.1968149849,83.3913266773,-12.3965999645,-4.7568149849,13.2779132201,79.73,-44.44,91.2786201692,132.36,45.2734000355,-1.8068149849,45.3094397578,-12.3965999645,-4.7568149849,13.2779132201,57.67,2.95,57.7454015485,132.35,68.1234000355,-4.7568149849,68.2892738371,-12.3965999645,-4.7568149849,13.2779132201,80.52,0.0,80.52,132.36,43.2034000355,3.0831850151,43.3132751529,-12.3965999645,-4.7568149849,13.2779132201,55.6,7.84,56.1500276046,131.24
2021-08-27 19:00:00,-12.136516659,-4.6805219259,13.0077792921,-12.136516659,-4.6805219259,13.0077792921,0.0,0.0,0.0,0.0,45.663483341,-24.2905219259,51.7221728688,-12.136516659,-4.6805219259,13.0077792921,57.8,-19.61,61.0359902025,131.38,66.753483341,-49.7305219259,83.2415301948,-12.136516659,-4.6805219259,13.0077792921,78.89,-45.05,90.8467643893,132.51,44.783483341,-2.2705219259,44.8410041142,-12.136516659,-4.6805219259,13.0077792921,56.92,2.41,56.9709970072,132.49,67.583483341,-5.3605219259,67.7957403959,-12.136516659,-4.6805219259,13.0077792921,79.72,-0.68,79.7229000978,132.51,42.743483341,1.8394780741,42.783046265,-12.136516659,-4.6805219259,13.0077792921,54.88,6.52,55.2659461151,131.38
2021-08-27 19:30:00,-12.0472833434,-4.6861424241,12.9265991961,-12.0472833434,-4.6861424241,12.9265991961,0.0,0.0,0.0,0.0,44.7727166566,-24.7361424241,51.1514701532,-12.0472833434,-4.6861424241,12.9265991961,56.82,-20.05,60.2537542399,131.29,65.4127166566,-50.9561424241,82.9177420769,-12.0472833434,-4.6861424241,12.9265991961,77.46,-46.27,90.22729354250001,132.42,43.9027166566,-2.6261424241,43.98119091,-12.0472833434,-4.6861424241,12.9265991961,55.95,2.06,55.9879103021,132.4,66.2327166566,-6.3661424241,66.5379630367,-12.0472833434,-4.6861424241,12.9265991961,78.28,-1.6800000000000002,78.2980255179,132.42,41.8727166566,0.5138575759,41.8758695409,-12.0472833434,-4.6861424241,12.9265991961,53.92,5.2,54.1701615283,131.29
2021-08-27 20:00:00,-11.7214166569,-4.5608261307,12.5774696756,-11.7214166569,-4.5608261307,12.5774696756,0.0,0.0,0.0,0.0,43.7685833431,-25.2008261307,50.5051534551,-11.7214166569,-4.5608261307,12.5774696756,55.49,-20.64,59.2043047421,131.56,63.9385833431,-51.9508261307,82.3834375076,-11.7214166569,-4.5608261307,12.5774696756,75.66,-47.39,89.2762437606,132.79,42.9485833431,-3.1208261307,43.0618202926,-11.7214166569,-4.5608261307,12.5774696756,54.67,1.44,54.688961409,132.69,64.7185833431,-7.4808261307,65.1495033713,-11.7214166569,-4.5608261307,12.5774696756,76.44,-2.92,76.495751516,132.79,40.9585833431,1.6791738693,40.9929893318,-11.7214166569,-4.5608261307,12.5774696756,52.68,6.24,53.0482798967,131.56
2021-08-27 20:30:00,-11.4883166389,-4.527311308,12.3481969078,-11.4883166389,-4.527311308,12.3481969078,0.0,0.0,0.0,0.0,42.8016833611,-25.717311308,49.9335979022,-11.4883166389,-4.527311308,12.3481969078,54.29,-21.19,58.2788143325,131.49,62.4316833611,-52.867311308,81.8087262597,-11.4883166389,-4.527311308,12.3481969078,73.92,-48.34,88.3228283062,132.79,42.0216833611,-3.5473113080000003,42.1711428588,-11.4883166389,-4.527311308,12.3481969078,53.51,0.98,53.5189732712,132.69,63.2316833611,-8.167311308,63.7569663228,-11.4883166389,-4.527311308,12.3481969078,74.72,-3.64,74.8086091302,132.79,40.1116833611,-0.047311308,40.1117112627,-11.4883166389,-4.527311308,12.3481969078,51.6,4.48,51.7941154959,131.49
2021-08-27 21:00:00,-11.2743332608,-4.475998241,12.1303400912,-11.2743332608,-4.475998241,12.1303400912,0.0,0.0,0.0,0.0,42.3156667392,-25.885998241,49.6054488592,-11.2743332608,-4.475998241,12.1303400912,53.59,-21.41,57.7085452944,131.73,61.7856667392,-53.985998241,82.0485016346,-11.2743332608,-4.475998241,12.1303400912,73.06,-49.51,88.2553324168,133.01,41.5456667392,-3.7159982410000003,41.7115220021,-11.2743332608,-4.475998241,12.1303400912,52.82,0.76,52.8254673429,132.89,62.5656667392,-9.315998241,63.2554383255,-11.2743332608,-4.475998241,12.1303400912,73.84,-4.84,73.9984540379,133.01,39.6056667392,0.48400175900000003,39.6086240049,-11.2743332608,-4.475998241,12.1303400912,50.88,4.96,51.1211893445,131.73
2021-08-27 21:30:00,-10.6144831811,-4.2927075494,11.449654637,-10.6144831811,-4.2927075494,11.449654637,0.0,0.0,0.0,0.0,40.8555168189,-26.0127075494,48.433812658,-10.6144831811,-4.2927075494,11.449654637,51.47,-21.72,55.865188624,131.73,59.8855168189,-56.7227075494,82.4847905762,-10.6144831811,-4.2927075494,11.449654637,70.5,-52.43,87.8587212518,133.16,40.1555168189,-3.6327075494,40.3195001845,-10.6144831811,-4.2927075494,11.449654637,50.77,0.66,50.7742897538,132.89,60.7455168189,-11.4527075494,61.8157125964,-10.6144831811,-4.2927075494,11.449654637,71.36,-7.16,71.7183044975,133.16,38.2255168189,-0.3327075494,38.2269647027,-10.6144831811,-4.2927075494,11.449654637,48.84,3.96,49.0002775502,131.73
2021-08-27 22:00:00,-9.7213332025,-4.0163663874,10.5183419888,-9.7213332025,-4.0163663874,10.5183419888,0.0,0.0,0.0,0.0,38.7386667975,-26.5363663874,46.9559692296,-9.7213332025,-4.0163663874,10.5183419888,48.46,-22.52,53.4370845013,132.52,56.7786667975,-57.7863663874,81.0128455466,-9.7213332025,-4.0163663874,10.5183419888,66.5,-53.77,85.5187868249,134.16,38.1086667975,-4.1763663874,38.3368298283,-9.7213332025,-4.0163663874,10.5183419888,47.83,-0.16,47.8302676137,133.71,57.5586667975,-12.6963663874,58.9423264127,-9.7213332025,-4.0163663874,10.5183419888,67.28,-8.68,67.8376060898,134.16,36.2786667975,-2.4163663874,36.3590496454,-9.7213332025,-4.0163663874,10.5183419888,46.0,1.6,46.0278176758,132.52
2021-08-27 22:30:00,-9.0179165305,-3.7285760624,9.7583347966,-9.0179165305,-3.7285760624,9.7583347966,0.0,0.0,0.0,0.0,36.772083469500004,-26.6885760624,45.4363974687,-9.0179165305,-3.7285760624,9.7583347966,45.79,-22.96,51.223878221,131.26,54.0020834695,-57.6685760624,79.0056307115,-9.0179165305,-3.7285760624,9.7583347966,63.02,-53.94,82.9520584434,132.96,36.2120834695,-4.6885760624,36.5143497094,-9.0179165305,-3.7285760624,9.7583347966,45.23,-0.96,45.2401867812,132.48,54.7020834695,-13.2885760624,56.2930207901,-9.0179165305,-3.7285760624,9.7583347966,63.72,-9.56,64.4331591651,132.96,34.3820834695,-3.6485760624,34.5751322628,-9.0179165305,-3.7285760624,9.7583347966,43.4,0.08,43.4000737327,131.26
2021-08-27 23:00:00,-8.359016514,-3.4702413114,9.0507310113,-8.359016514,-3.4702413114,9.0507310113,0.0,0.0,0.0,0.0,34.860983486,-27.0202413114,44.1064803644,-8.359016514,-3.4702413114,9.0507310113,43.22,-23.55,49.2196190558,131.26,51.290983486,-59.3102413114,78.4121783359,-8.359016514,-3.4702413114,9.0507310113,59.65,-55.84,81.7081886961,132.96,34.380983486,-4.8602413114,34.7228162895,-8.359016514,-3.4702413114,9.0507310113,42.74,-1.3900000000000001,42.7625969745,132.48,51.960983486,-14.5902413114,53.9705377624,-8.359016514,-3.4702413114,9.0507310113,60.32,-11.12,61.3364231106,132.96,32.600983486,-3.6702413114,32.8069321263,-8.359016514,-3.4702413114,9.0507310113,40.96,-0.2,40.9604882783,131.26
2021-08-27 23:30:00,-7.4577832715,-3.1848449023,8.1093630068,-7.4577832715,-3.1848449023,8.1093630068,0.0,0.0,0.0,0.0,33.2922167285,-27.2848449023,43.0445636061,-7.4577832715,-3.1848449023,8.1093630068,40.75,-24.1,47.3431357221,131.86,49.0922167285,-59.9348449023,77.4740690604,-7.4577832715,-3.1848449023,8.1093630068,56.55,-56.75,80.1153231286,133.69,32.8522167285,-5.0248449023,33.2342776402,-7.4577832715,-3.1848449023,8.1093630068,40.31,-1.8399999999999999,40.3519726903,133.08,49.7022167285,-15.0248449023,51.923562205,-7.4577832715,-3.1848449023,8.1093630068,57.16,-11.84,58.3733774935,133.69,31.1022167285,-4.1048449023,31.3719243448,-7.4577832715,-3.1848449023,8.1093630068,38.56,-0.92,38.5709735423,131.86
2021-08-28 00:00:00,-6.5872665911,-2.9039240751,7.1989482688,-6.5872665911,-2.9039240751,7.1989482688,0.0,0.0,0.0,0.0,31.6127334089,-27.7839240751,42.0869498846,-6.5872665911,-2.9039240751,7.1989482688,38.2,-24.88,45.5878755811,132.15,46.8627334089,-60.7739240751,76.7436357624,-6.5872665911,-2.9039240751,7.1989482688,53.45,-57.87,78.7771502404,134.0,31.2727334089,-5.5539240751,31.7620831731,-6.5872665911,-2.9039240751,7.1989482688,37.86,-2.65,37.9526296849,133.39,47.4127334089,-15.9039240751,50.0090200892,-6.5872665911,-2.9039240751,7.1989482688,54.0,-13.0,55.542776308,134.0,29.5727334089,-6.6239240751,30.3054934199,-6.5872665911,-2.9039240751,7.1989482688,36.16,-3.7199999999999998,36.3508459324,132.15
2021-08-28 00:30:00,-6.0923832113,-2.7160537182,6.670388369,-6.0923832113,-2.7160537182,6.670388369,0.0,0.0,0.0,0.0,30.5276167887,-28.4260537182,41.7130185529,-6.0923832113,-2.7160537182,6.670388369,36.62,-25.71,44.7440331217,132.91,45.2876167887,-61.1160537182,76.0666829597,-6.0923832113,-2.7160537182,6.670388369,51.38,-58.4,77.7847311495,134.77,30.2376167887,-5.9560537182,30.8186314582,-6.0923832113,-2.7160537182,6.670388369,36.33,-3.24,36.4741895044,134.16,45.8676167887,-15.8760537182,48.5374839845,-6.0923832113,-2.7160537182,6.670388369,51.96,-13.16,53.600626862,134.77,28.5876167887,-7.1560537182,29.4696613228,-6.0923832113,-2.7160537182,6.670388369,34.68,-4.44,34.9630662271,132.91
2021-08-28 01:00:00,-5.5630498956,-2.5894884252,6.1362019561,-5.5630498956,-2.5894884252,6.1362019561,0.0,0.0,0.0,0.0,29.4969501044,-28.5494884252,41.0504976194,-5.5630498956,-2.5894884252,6.1362019561,35.06,-25.96,43.6248232088,132.91,43.7169501044,-61.2594884252,75.2588642523,-5.5630498956,-2.5894884252,6.1362019561,49.28,-58.67,76.6204104661,134.77,29.2769501044,-6.0694884252,29.899473192,-5.5630498956,-2.5894884252,6.1362019561,34.84,-3.48,35.0133688753,134.16,44.2369501044,-15.9894884252,47.0379792788,-5.5630498956,-2.5894884252,6.1362019561,49.8,-13.4,51.5713098534,134.77,27.6369501044,-6.9894884252,28.5070861281,-5.5630498956,-2.5894884252,6.1362019561,33.2,-4.4,33.4902971023,132.91
2021-08-28 01:30:00,-5.242999911,-2.4763498779,5.7983926035,-5.242999911,-2.4763498779,5.7983926035,0.0,0.0,0.0,0.0,29.277000089,-28.5363498779,40.8835663631,-5.242999911,-2.4763498779,5.7983926035,34.52,-26.06,43.2522138162,133.48,43.707000089,-62.1963498779,76.0176808046,-5.242999911,-2.4763498779,5.7983926035,48.95,-59.72,77.2177499025,135.41,29.097000089,-5.9063498779,29.6904089406,-5.242999911,-2.4763498779,5.7983926035,34.34,-3.43,34.5108750976,134.78,44.197000089,-16.5963498779,47.2103129214,-5.242999911,-2.4763498779,5.7983926035,49.44,-14.12,51.4168065908,135.41,27.477000089,-8.1163498779,28.650666122,-5.242999911,-2.4763498779,5.7983926035,32.72,-5.64,33.2025300241,133.48
2021-08-28 02:00:00,-4.9914165756,-2.4302409759,5.5516043295,-4.9914165756,-2.4302409759,5.5516043295,0.0,0.0,0.0,0.0,28.5185834244,-28.1502409759,40.0717564818,-4.9914165756,-2.4302409759,5.5516043295,33.51,-25.72,42.2426147391,133.48,42.6685834244,-64.0402409759,76.952975743,-4.9914165756,-2.4302409759,5.5516043295,47.66,-61.61,77.8926678192,135.41,28.3685834244,-5.4102409759,28.8798759161,-4.9914165756,-2.4302409759,5.5516043295,33.36,-2.98,33.4928350547,134.78,43.2085834244,-18.1102409759,46.8504269965,-4.9914165756,-2.4302409759,5.5516043295,48.2,-15.68,50.6863137346,135.41,26.7685834244,-6.7902409759,27.6163797603,-4.9914165756,-2.4302409759,5.5516043295,31.76,-4.36,32.057872668,133.48
2021-08-28 02:30:00,-4.9701998661,-2.4343002246,5.5343205809,-4.9701998661,-2.4343002246,5.5343205809,0.0,0.0,0.0,0.0,27.789800133900002,-28.1343002246,39.545060887700004,-4.9701998661,-2.4343002246,5.5343205809,32.76,-25.7,41.637814544,133.82,41.4998001339,-64.1543002246,76.4068560305,-4.9701998661,-2.4343002246,5.5343205809,46.47,-61.72,77.2581341996,135.97,27.6598001339,-5.4043002246,28.1828139895,-4.9701998661,-2.4343002246,5.5343205809,32.63,-2.9699999999999998,32.7648866929,135.12,42.0298001339,-18.2343002246,45.8147771355,-4.9701998661,-2.4343002246,5.5343205809,47.0,-15.8,49.5846750519,135.97,26.0698001339,-7.3543002246,27.0872702725,-4.9701998661,-2.4343002246,5.5343205809,31.04,-4.92,31.427503878,133.82
2021-08-28 03:00:00,-4.9137331989,-2.3880872394,5.4633080284,-4.9137331989,-2.3880872394,5.4633080284,0.0,0.0,0.0,0.0,27.1162668011,-28.3580872394,39.2361190372,-4.9137331989,-2.3880872394,5.4633080284,32.03,-25.97,41.2354434922,133.82,40.6262668011,-64.9080872394,76.573842422,-4.9137331989,-2.3880872394,5.4633080284,45.54,-62.52,77.3475403617,135.97,27.0162668011,-5.4980872394,27.5700496039,-4.9137331989,-2.3880872394,5.4633080284,31.93,-3.11,32.0811003552,135.12,41.1262668011,-18.7480872394,45.1980154003,-4.9137331989,-2.3880872394,5.4633080284,46.04,-16.36,48.8603233718,135.97,25.4062668011,-7.0280872394,26.360432527,-4.9137331989,-2.3880872394,5.4633080284,30.32,-4.64,30.6729848564,133.82
2021-08-28 03:30:00,-4.6741831856000005,-2.327614842,5.2216644191,-4.6741831856000005,-2.327614842,5.2216644191,0.0,0.0,0.0,0.0,26.5958168144,-28.157614842,38.7322700808,-4.6741831856000005,-2.327614842,5.2216644191,31.27,-25.83,40.5586217715,134.35,39.9058168144,-64.807614842,76.1084828198,-4.6741831856000005,-2.327614842,5.2216644191,44.58,-62.48,76.7536761335,136.55,26.5158168144,-5.397614842,27.0596154318,-4.6741831856000005,-2.327614842,5.2216644191,31.19,-3.07,31.3407243056,135.64,40.4058168144,-18.847614842,44.5854529826,-4.6741831856000005,-2.327614842,5.2216644191,45.08,-16.52,48.0116319239,136.55,24.9258168144,-7.407614842,26.0032517488,-4.6741831856000005,-2.327614842,5.2216644191,29.6,-5.08,30.0327554513,134.35
2021-08-28 04:00:00,-4.7079165254,-2.3076308483,5.2430561834,-4.7079165254,-2.3076308483,5.2430561834,0.0,0.0,0.0,0.0,26.2420834746,-28.4576308483,38.7102531455,-4.7079165254,-2.3076308483,5.2430561834,30.95,-26.15,40.5182057846,133.97,39.4320834746,-65.3776308483,76.3486988919,-4.7079165254,-2.3076308483,5.2430561834,44.14,-63.07,76.9815854604,136.19,26.1720834746,-5.6076308483,26.7660881925,-4.7079165254,-2.3076308483,5.2430561834,30.88,-3.3,31.0558271505,135.26,39.8920834746,-19.2276308483,44.2840841836,-4.7079165254,-2.3076308483,5.2430561834,44.6,-16.92,47.7016393848,136.19,24.5720834746,-6.4676308483,25.4090049996,-4.7079165254,-2.3076308483,5.2430561834,29.28,-4.16,29.5740426726,133.97
2021-08-28 04:30:00,-4.5534498465,-2.2803610237,5.0925388465,-4.5534498465,-2.2803610237,5.0925388465,0.0,0.0,0.0,0.0,26.1365501535,-28.4703610237,38.6481656841,-4.5534498465,-2.2803610237,5.0925388465,30.69,-26.19,40.3459068556,134.31,39.2565501535,-65.6103610237,76.4578066885,-4.5534498465,-2.2803610237,5.0925388465,43.81,-63.33,77.0065256975,136.62,26.0665501535,-5.6203610237,26.6655863416,-4.5534498465,-2.2803610237,5.0925388465,30.62,-3.34,30.8016233338,135.6,39.7265501535,-19.4403610237,44.2281180227,-4.5534498465,-2.2803610237,5.0925388465,44.28,-17.16,47.4887776217,136.62,24.4865501535,-6.0803610237,25.2301789252,-4.5534498465,-2.2803610237,5.0925388465,29.04,-3.8,29.2875673281,134.31
2021-08-28 05:00:00,-4.343316476,-2.2516340328,4.8922646932,-4.343316476,-2.2516340328,4.8922646932,0.0,0.0,0.0,0.0,25.956683524,-28.1916340328,38.3212427905,-4.343316476,-2.2516340328,4.8922646932,30.3,-25.94,39.8870104169,134.31,39.046683524,-65.8916340328,76.5921074899,-4.343316476,-2.2516340328,4.8922646932,43.39,-63.64,77.0242929211,136.62,25.896683524,-5.3716340328,26.4479237319,-4.343316476,-2.2516340328,4.8922646932,30.24,-3.12,30.4005263112,135.6,39.536683524,-19.7716340328,44.2048284287,-4.343316476,-2.2516340328,4.8922646932,43.88,-17.52,47.2483311875,136.62,24.296683524,-6.8916340328,25.2551667963,-4.343316476,-2.2516340328,4.8922646932,28.64,-4.64,29.0134313724,134.31
2021-08-28 05:30:00,-4.8512665745,-2.3464539193,5.3889362004,-4.8512665745,-2.3464539193,5.3889362004,0.0,0.0,0.0,0.0,26.6887334255,-28.0264539193,38.7010414737,-4.8512665745,-2.3464539193,5.3889362004,31.54,-25.68,40.6722755695,134.31,40.2287334255,-65.4764539193,76.8473617691,-4.8512665745,-2.3464539193,5.3889362004,45.08,-63.13,77.5732125157,136.62,26.6087334255,-5.2364539193,27.1190918756,-4.8512665745,-2.3464539193,5.3889362004,31.46,-2.89,31.5924627087,135.6,40.7487334255,-19.4264539193,45.1425119778,-4.8512665745,-2.3464539193,5.3889362004,45.6,-17.08,48.6938024804,136.62,25.0287334255,-6.6664539193,25.9013340341,-4.8512665745,-2.3464539193,5.3889362004,29.88,-4.32,30.1906740567,134.31
2021-08-28 06:00:00,-5.0548665653,-2.4272225602,5.6074134278,-5.0548665653,-2.4272225602,5.6074134278,0.0,0.0,0.0,0.0,27.0451334347,-27.7872225602,38.7758814228,-5.0548665653,-2.4272225602,5.6074134278,32.1,-25.36,40.9089183431,134.13,40.5551334347,-65.0672225602,76.6711308095,-5.0548665653,-2.4272225602,5.6074134278,45.61,-62.64,77.4857515934,136.41,26.9351334347,-5.0872225602,27.4113342711,-5.0548665653,-2.4272225602,5.6074134278,31.99,-2.66,32.100400309,135.4,41.0651334347,-19.1072225602,45.2927272084,-5.0548665653,-2.4272225602,5.6074134278,46.12,-16.68,49.0436213997,136.41,25.3451334347,-6.5872225602,26.1871588738,-5.0548665653,-2.4272225602,5.6074134278,30.4,-4.16,30.6833114249,134.13
2021-08-28 06:30:00,-5.6598498543,-2.6294564125,6.2408285827,-5.6598498543,-2.6294564125,6.2408285827,0.0,0.0,0.0,0.0,27.8801501457,-27.6594564125,39.2727424709,-5.6598498543,-2.6294564125,6.2408285827,33.54,-25.03,41.8501194741,133.8,41.6801501457,-64.5594564125,76.8450280008,-5.6598498543,-2.6294564125,6.2408285827,47.34,-61.93,77.9512700346,136.08,27.7301501457,-4.8894564125,28.1579120517,-5.6598498543,-2.6294564125,6.2408285827,33.39,-2.26,33.4663965793,135.09,42.2201501457,-18.5094564125,46.0992522175,-5.6598498543,-2.6294564125,6.2408285827,47.88,-15.88,50.4447103272,136.08,26.1001501457,-5.2694564125,26.6267724013,-5.6598498543,-2.6294564125,6.2408285827,31.76,-2.64,31.8695340411,133.8
2021-08-28 07:00:00,-6.1059164743,-2.7614340371,6.7013232971,-6.1059164743,-2.7614340371,6.7013232971,0.0,0.0,0.0,0.0,28.7640835257,-27.4614340371,39.7681136144,-6.1059164743,-2.7614340371,6.7013232971,34.87,-24.7,42.7318019746,133.97,42.9040835257,-63.5914340371,76.7113477008,-6.1059164743,-2.7614340371,6.7013232971,49.01,-60.83,78.1170211926,136.21,28.5640835257,-4.8014340371,28.9648172181,-6.1059164743,-2.7614340371,6.7013232971,34.67,-2.04,34.7299654477,135.26,43.4540835257,-17.7214340371,46.9287395888,-6.1059164743,-2.7614340371,6.7013232971,49.56,-14.96,51.7686700621,136.21,26.9340835257,-4.4814340371,27.3043605748,-6.1059164743,-2.7614340371,6.7013232971,33.04,-1.72,33.0847396846,133.97
2021-08-28 07:30:00,-6.6534499034,-2.936502148,7.2726501691,-6.6534499034,-2.936502148,7.2726501691,0.0,0.0,0.0,0.0,30.5365500966,-27.036502148,40.7854550079,-6.6534499034,-2.936502148,7.2726501691,37.19,-24.1,44.3159801877,133.61,45.2065500966,-62.286502148,76.9625917019,-6.6534499034,-2.936502148,7.2726501691,51.86,-59.35,78.8154940351,135.8,30.2465500966,-4.486502148,30.5774834522,-6.6534499034,-2.936502148,7.2726501691,36.9,-1.55,36.9325398531,134.88,45.8265500966,-16.696502148,48.7734136363,-6.6534499034,-2.936502148,7.2726501691,52.48,-13.76,54.2539215173,135.8,28.5465500966,-3.336502148,28.7408727947,-6.6534499034,-2.936502148,7.2726501691,35.2,-0.4,35.2022726539,133.61
2021-08-28 08:00:00,-7.2856999626,-3.1347808349,7.9314736858,-7.2856999626,-3.1347808349,7.9314736858,0.0,0.0,0.0,0.0,32.4143000374,-26.5247808349,41.8837778293,-7.2856999626,-3.1347808349,7.9314736858,39.7,-23.39,46.0780001736,133.21,47.9243000374,-59.9947808349,76.7861462863,-7.2856999626,-3.1347808349,7.9314736858,55.21,-56.86,79.2540453226,135.31,32.0443000374,-4.1947808349,32.3176940876,-7.2856999626,-3.1347808349,7.9314736858,39.33,-1.06,39.3442816684,134.44,48.5543000374,-14.8547808349,50.7758265888,-7.2856999626,-3.1347808349,7.9314736858,55.84,-11.72,57.0566735799,135.31,30.3143000374,-3.1347808349,30.4759517922,-7.2856999626,-3.1347808349,7.9314736858,37.6,0.0,37.6,133.21
2021-08-28 08:30:00,-7.8037332838,-3.3712580929,8.5008019794,-7.8037332838,-3.3712580929,8.5008019794,0.0,0.0,0.0,0.0,34.4762667162,-26.1412580929,43.2663650122,-7.8037332838,-3.3712580929,8.5008019794,42.28,-22.77,48.0215711946,132.55,50.7962667162,-57.4812580929,76.7095544521,-7.8037332838,-3.3712580929,8.5008019794,58.6,-54.11,79.7612192735,134.5,34.0462667162,-3.9912580929,34.2794168339,-7.8037332838,-3.3712580929,8.5008019794,41.85,-0.62,41.8545923406,133.78,51.3962667162,-12.7312580929,52.9496096774,-7.8037332838,-3.3712580929,8.5008019794,59.2,-9.36,59.9353785339,134.5,32.2762667162,-2.9712580929,32.412740825,-7.8037332838,-3.3712580929,8.5008019794,40.08,0.4,40.0819959583,132.55
2021-08-28 09:00:00,-7.8546166065000005,-3.4392244879,8.5745709579,-7.8546166065000005,-3.4392244879,8.5745709579,0.0,0.0,0.0,0.0,36.3453833935,-25.2392244879,44.2493541961,-7.8546166065000005,-3.4392244879,8.5745709579,44.2,-21.8,49.2836686946,131.97,53.5553833935,-55.9492244879,77.449950363,-7.8546166065000005,-3.4392244879,8.5745709579,61.41,-52.51,80.7990606381,133.72,35.8353833935,-3.1192244879,35.9708807839,-7.8546166065000005,-3.4392244879,8.5745709579,43.69,0.32,43.6911718772,133.16,54.1853833935,-11.2392244879,55.3387381551,-7.8546166065000005,-3.4392244879,8.5745709579,62.04,-7.8,62.5284063446,133.72,34.0253833935,-0.5592244879,34.0299786527,-7.8546166065000005,-3.4392244879,8.5745709579,41.88,2.88,41.9789089901,131.97
2021-08-28 09:30:00,-7.0094499469,-3.2002492307,7.7054515569,-7.0094499469,-3.2002492307,7.7054515569,0.0,0.0,0.0,0.0,37.3305500531,-24.2202492307,44.4993307822,-7.0094499469,-3.2002492307,7.7054515569,44.34,-21.02,49.0701131036,131.88,55.6105500531,-54.7602492307,78.046256624,-7.0094499469,-3.2002492307,7.7054515569,62.62,-51.56,81.1153376372,133.56,36.8205500531,-2.2302492307,36.8880321764,-7.0094499469,-3.2002492307,7.7054515569,43.83,0.97,43.8407322019,133.07,56.2305500531,-10.2402492307,57.1553800056,-7.0094499469,-3.2002492307,7.7054515569,63.24,-7.04,63.6306467042,133.56,34.9505500531,1.5597507693,34.9853365209,-7.0094499469,-3.2002492307,7.7054515569,41.96,4.76,42.2291273886,131.88
2021-08-28 10:00:00,-5.1409332465,-2.6882634771,5.8013752824,-5.1409332465,-2.6882634771,5.8013752824,0.0,0.0,0.0,0.0,37.1690667535,-23.1282634771,43.7773468222,-5.1409332465,-2.6882634771,5.8013752824,42.31,-20.44,46.9886124503,131.6,56.0990667535,-53.3082634771,77.3878300869,-5.1409332465,-2.6882634771,5.8013752824,61.24,-50.62,79.4526399813,133.27,36.6990667535,-1.2282634771,36.7196150817,-5.1409332465,-2.6882634771,5.8013752824,41.84,1.46,41.8654654817,132.77,56.6590667535,-8.9282634771,57.3582054644,-5.1409332465,-2.6882634771,5.8013752824,61.8,-6.24,62.1142302536,133.27,34.8190667535,1.8317365229,34.8672148052,-5.1409332465,-2.6882634771,5.8013752824,39.96,4.52,40.2148231377,131.6
2021-08-28 10:30:00,-4.0149665272,-2.4599047165,4.7086184204,-4.0149665272,-2.4599047165,4.7086184204,0.0,0.0,0.0,0.0,37.2050334728,-22.9499047165,43.7139868029,-4.0149665272,-2.4599047165,4.7086184204,41.22,-20.49,46.0318205158,131.4,56.5150334728,-52.3799047165,77.0558461542,-4.0149665272,-2.4599047165,4.7086184204,60.53,-49.92,78.4594627817,133.04,36.7550334728,-1.1099047165,36.7717877464,-4.0149665272,-2.4599047165,4.7086184204,40.77,1.35,40.7923448701,132.58,56.9850334728,-8.1799047165,57.5691313211,-4.0149665272,-2.4599047165,4.7086184204,61.0,-5.72,61.267596656,133.04,34.9050334728,2.0200952835,34.9634401438,-4.0149665272,-2.4599047165,4.7086184204,38.92,4.48,39.1769932486,131.4
2021-08-28 11:00:00,-2.5780998352999998,-2.0654290088,3.3034218246,-2.5780998352999998,-2.0654290088,3.3034218246,0.0,0.0,0.0,0.0,36.8619001647,-22.2054290088,43.0334841863,-2.5780998352999998,-2.0654290088,3.3034218246,39.44,-20.14,44.2846835825,131.4,56.0219001647,-51.2254290088,75.9111182581,-2.5780998352999998,-2.0654290088,3.3034218246,58.6,-49.16,76.4896437435,132.91,36.4519001647,-0.4254290088,36.4543826646,-2.5780998352999998,-2.0654290088,3.3034218246,39.03,1.6400000000000001,39.0644403518,132.58,56.5019001647,-7.1054290088,56.946921283,-2.5780998352999998,-2.0654290088,3.3034218246,59.08,-5.04,59.2945865995,132.91,34.5819001647,3.2145709912,34.730984519,-2.5780998352999998,-2.0654290088,3.3034218246,37.16,5.28,37.5332386026,131.4
2021-08-28 11:30:00,-0.254483224,-1.571761916,1.5922302698,-0.254483224,-1.571761916,1.5922302698,0.0,0.0,0.0,0.0,36.655516776,-21.571761916,42.531962361,-0.254483224,-1.571761916,1.5922302698,36.91,-20.0,41.9803299177,131.06,54.615516776,-50.751761916,74.5559924506,-0.254483224,-1.571761916,1.5922302698,54.87,-49.18,73.6843897987,132.61,36.285516776,0.31823808400000003,36.2869122851,-0.254483224,-1.571761916,1.5922302698,36.54,1.8900000000000001,36.5888466612,132.25,55.025516776,-6.371761916,55.3932021676,-0.254483224,-1.571761916,1.5922302698,55.28,-4.8,55.4880023068,132.61,34.505516776,4.108238084,34.7492202522,-0.254483224,-1.571761916,1.5922302698,34.76,5.68,35.2210164532,131.06
2021-08-28 12:00:00,-0.0023165748,-1.3896161407,1.3896180717,-0.0023165748,-1.3896161407,1.3896180717,0.0,0.0,0.0,0.0,36.1076834252,-21.2896161407,41.9167336246,-0.0023165748,-1.3896161407,1.3896180717,36.11,-19.9,41.2303541096,131.54,54.2876834252,-50.3896161407,74.0693322941,-0.0023165748,-1.3896161407,1.3896180717,54.29,-49.0,73.1327840301,133.09,35.7776834252,0.5403838593,35.7817641543,-0.0023165748,-1.3896161407,1.3896180717,35.78,1.9300000000000002,35.8320150145,132.74,54.6776834252,-6.1896161407,55.0269062616,-0.0023165748,-1.3896161407,1.3896180717,54.68,-4.8,54.8902760059,133.09,33.9576834252,4.6103838593,34.2692267631,-0.0023165748,-1.3896161407,1.3896180717,33.96,6.0,34.4859623615,131.54
2021-08-28 12:30:00,0.09160013210000001,-1.3287274101,1.3318810437,0.09160013210000001,-1.3287274101,1.3318810437,0.0,0.0,0.0,0.0,35.8116001321,-21.1587274101,41.595221476,0.09160013210000001,-1.3287274101,1.3318810437,35.72,-19.83,40.8551991795,131.34,53.9316001321,-50.2287274101,73.6989996543,0.09160013210000001,-1.3287274101,1.3318810437,53.84,-48.9,72.7320809547,132.81,35.4716001321,0.6412725899,35.4773962751,0.09160013210000001,-1.3287274101,1.3318810437,35.38,1.97,35.4348035129,132.46,54.3316001321,-6.0887274101,54.6717054278,0.09160013210000001,-1.3287274101,1.3318810437,54.24,-4.76,54.4484637065,132.81,33.6916001321,4.5112725899,33.9922858872,0.09160013210000001,-1.3287274101,1.3318810437,33.6,5.84,34.1037475947,131.34
2021-08-28 13:00:00,-0.7309165243,-1.5586474202,1.7215169898,-0.7309165243,-1.5586474202,1.7215169898,0.0,0.0,0.0,0.0,36.3990834757,-21.5186474202,42.2841041606,-0.7309165243,-1.5586474202,1.7215169898,37.13,-19.96,42.154934468,131.34,54.6790834757,-50.5986474202,74.4984918673,-0.7309165243,-1.5586474202,1.7215169898,55.41,-49.04,73.9945247974,132.81,36.0390834757,0.38135257980000004,36.041101087,-0.7309165243,-1.5586474202,1.7215169898,36.77,1.94,36.8211420247,132.46,55.1490834757,-6.1986474202,55.4963479704,-0.7309165243,-1.5586474202,1.7215169898,55.88,-4.64,56.0723104571,132.81,34.2290834757,4.2813525798,34.4957988094,-0.7309165243,-1.5586474202,1.7215169898,34.96,5.84,35.4444241031,131.34
2021-08-28 13:30:00,0.1930168217,-1.3017698354,1.3160015949,0.1930168217,-1.3017698354,1.3160015949,0.0,0.0,0.0,0.0,36.4530168217,-21.3817698354,42.2611229938,0.1930168217,-1.3017698354,1.3160015949,36.26,-20.08,41.4486911735,131.56,54.3630168217,-50.5017698354,74.2008514403,0.1930168217,-1.3017698354,1.3160015949,54.17,-49.2,73.1780629697,133.12,36.0830168217,0.5382301646000001,36.0870308375,0.1930168217,-1.3017698354,1.3160015949,35.89,1.8399999999999999,35.9371353895,132.76,54.7530168217,-6.1017698354,55.0919635355,0.1930168217,-1.3017698354,1.3160015949,54.56,-4.8,54.7707367122,133.12,34.2730168217,4.2182301645999996,34.5316253278,0.1930168217,-1.3017698354,1.3160015949,34.08,5.52,34.5241480706,131.56
2021-08-28 14:00:00,1.9153334359,-0.7947800802,2.0736869451,1.9153334359,-0.7947800802,2.0736869451,0.0,0.0,0.0,0.0,35.3553334359,-21.0547800802,41.1497675156,1.9153334359,-0.7947800802,2.0736869451,33.44,-20.26,39.0986086709,131.71,53.9053334359,-50.4047800802,73.7999107572,1.9153334359,-0.7947800802,2.0736869451,51.99,-49.61,71.8617575627,133.26,35.0653334359,0.9552199198,35.0783416664,1.9153334359,-0.7947800802,2.0736869451,33.15,1.75,33.1961594164,132.9,54.2753334359,-5.7947800802,54.5838006716,1.9153334359,-0.7947800802,2.0736869451,52.36,-5.0,52.5981900829,133.26,33.2753334359,4.6452199198,33.5980041576,1.9153334359,-0.7947800802,2.0736869451,31.36,5.44,31.8283395734,131.71
