Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-28 14:30:00,2.2778500669,-0.7971739961000001,2.4133145894,2.2778500669,-0.7971739961000001,2.4133145894,0.0,0.0,0.0,0.0,34.0878500669,-21.4671739961,40.2842535187,2.2778500669,-0.7971739961000001,2.4133145894,31.81,-20.67,37.9358010328,132.05,50.8178500669,-51.8971739961,72.6344997519,2.2778500669,-0.7971739961000001,2.4133145894,48.54,-51.1,70.4793700312,133.62,33.8778500669,0.6328260039,33.883760032,2.2778500669,-0.7971739961000001,2.4133145894,31.6,1.43,31.6323394645,133.24,51.1978500669,-7.1171739961,51.6901733133,2.2778500669,-0.7971739961000001,2.4133145894,48.92,-6.32,49.3265526872,133.62,32.1578500669,4.5228260039,32.4743479686,2.2778500669,-0.7971739961000001,2.4133145894,29.88,5.32,30.3499060954,132.05
2021-08-28 15:00:00,1.4037334332,-1.0916256523,1.7782334256999999,1.4037334332,-1.0916256523,1.7782334256999999,0.0,0.0,0.0,0.0,34.3937334332,-21.8916256523,40.7697458071,1.4037334332,-1.0916256523,1.7782334256999999,32.99,-20.8,38.999744871,132.36,51.0137334332,-52.4716256523,73.1824603125,1.4037334332,-1.0916256523,1.7782334256999999,49.61,-51.38,71.4216808819,134.02,34.1137334332,0.2183743477,34.1144323727,1.4037334332,-1.0916256523,1.7782334256999999,32.71,1.31,32.7362215291,133.56,51.3637334332,-7.6916256523,51.9364440194,1.4037334332,-1.0916256523,1.7782334256999999,49.96,-6.6,50.3940631424,134.02,32.3637334332,3.3483743477,32.536484944,1.4037334332,-1.0916256523,1.7782334256999999,30.96,4.44,31.2767517495,132.36
2021-08-28 15:30:00,3.7540001042,-0.5179185017,3.7895588605,3.7540001042,-0.5179185017,3.7895588605,0.0,0.0,0.0,0.0,33.6340001042,-21.3079185017,39.8154913807,3.7540001042,-0.5179185017,3.7895588605,29.88,-20.79,36.4010782807,132.36,50.5540001042,-52.0779185017,72.579725282,3.7540001042,-0.5179185017,3.7895588605,46.8,-51.56,69.6324177377,134.02,33.4440001042,0.8920814983,33.4558956295,3.7540001042,-0.5179185017,3.7895588605,29.69,1.4100000000000001,29.7234621133,133.56,50.9140001042,-7.0779185017,51.403621827,3.7540001042,-0.5179185017,3.7895588605,47.16,-6.5600000000000005,47.614065148899996,134.02,31.7140001042,4.8020814983,32.0755013885,3.7540001042,-0.5179185017,3.7895588605,27.96,5.32,28.4616232847,132.36
2021-08-28 16:00:00,2.3607667469,-1.0427065012,2.58078602,2.3607667469,-1.0427065012,2.58078602,0.0,0.0,0.0,0.0,33.7507667469,-22.0127065012,40.2948322185,2.3607667469,-1.0427065012,2.58078602,31.39,-20.97,37.7501390726,132.74,50.3707667469,-53.6727065012,73.6068853154,2.3607667469,-1.0427065012,2.58078602,48.01,-52.63,71.2381709479,134.44,33.5307667469,0.3172934988,33.532267949,2.3607667469,-1.0427065012,2.58078602,31.17,1.3599999999999999,31.1996554468,133.96,50.7607667469,-8.4027065012,51.4515395035,2.3607667469,-1.0427065012,2.58078602,48.4,-7.36,48.9564050968,134.44,31.8407667469,4.4772934988,32.1540134992,2.3607667469,-1.0427065012,2.58078602,29.48,5.52,29.9923456902,132.74
2021-08-28 16:30:00,0.5241000997,-1.6936434606000002,1.7728815770000002,0.5241000997,-1.6936434606000002,1.7728815770000002,0.0,0.0,0.0,0.0,35.4241000997,-22.5536434606,41.9944484572,0.5241000997,-1.6936434606000002,1.7728815770000002,34.9,-20.86,40.6589424358,133.07,51.5341000997,-54.1436434606,74.7482280745,0.5241000997,-1.6936434606000002,1.7728815770000002,51.01,-52.45,73.1643533423,134.85,35.1241000997,-0.23364346060000002,35.1248771825,0.5241000997,-1.6936434606000002,1.7728815770000002,34.6,1.46,34.6307897686,134.28,52.0041000997,-8.8936434606,52.7591065238,0.5241000997,-1.6936434606000002,1.7728815770000002,51.48,-7.2,51.9810580885,134.85,33.3641000997,2.1463565394,33.4330677901,0.5241000997,-1.6936434606000002,1.7728815770000002,32.84,3.84,33.0637444945,133.07
2021-08-28 17:00:00,-1.6883999235,-2.1416179845,2.7271270402,-1.6883999235,-2.1416179845,2.7271270402,0.0,0.0,0.0,0.0,36.6616000765,-22.6816179845,43.1106566242,-1.6883999235,-2.1416179845,2.7271270402,38.35,-20.54,43.5041848562,132.85,54.8416000765,-53.7916179845,76.8188731,-1.6883999235,-2.1416179845,2.7271270402,56.53,-51.65,76.5726021499,134.6,36.2816000765,-0.5116179845000001,36.2852071384,-1.6883999235,-2.1416179845,2.7271270402,37.97,1.63,38.0049707275,134.05,55.3916000765,-8.8216179845,56.0896630664,-1.6883999235,-2.1416179845,2.7271270402,57.08,-6.68,57.4695467182,134.6,34.4716000765,2.8583820155,34.5899054579,-1.6883999235,-2.1416179845,2.7271270402,36.16,5.0,36.5040490905,132.85
2021-08-28 17:30:00,-2.9582165439,-2.9791763011,4.1983969028,-2.9582165439,-2.9791763011,4.1983969028,0.0,0.0,0.0,0.0,38.2817834561,-23.4991763011,44.9188850197,-2.9582165439,-2.9791763011,4.1983969028,41.24,-20.52,46.063087174,132.27,55.9317834561,-53.0291763011,77.0743662948,-2.9582165439,-2.9791763011,4.1983969028,58.89,-50.05,77.2854100073,134.01,37.8117834561,-1.4791763011,37.8407046797,-2.9582165439,-2.9791763011,4.1983969028,40.77,1.5,40.7975844873,133.46,56.4817834561,-8.4991763011,57.1176667956,-2.9582165439,-2.9791763011,4.1983969028,59.44,-5.52,59.6957619936,134.01,36.0017834561,2.4208236989,36.0830819,-2.9582165439,-2.9791763011,4.1983969028,38.96,5.4,39.3324497076,132.27
2021-08-28 18:00:00,-5.5397332361,-3.5933718555,6.6031027266999995,-5.5397332361,-3.5933718555,6.6031027266999995,0.0,0.0,0.0,0.0,39.8102667639,-23.8933718555,46.4300609351,-5.5397332361,-3.5933718555,6.6031027266999995,45.35,-20.3,49.6861399185,131.75,58.2302667639,-53.0933718555,78.8014600269,-5.5397332361,-3.5933718555,6.6031027266999995,63.77,-49.5,80.7270890098,133.32,39.2602667639,-1.8633718555,39.3044615921,-5.5397332361,-3.5933718555,6.6031027266999995,44.8,1.73,44.8333904585,132.92,58.8602667639,-8.5133718555,59.4727542986,-5.5397332361,-3.5933718555,6.6031027266999995,64.4,-4.92,64.5876644569,133.32,37.3802667639,2.5666281445,37.4682788952,-5.5397332361,-3.5933718555,6.6031027266999995,42.92,6.16,43.3597970475,131.75
2021-08-28 18:30:00,-6.4218999245,-3.7484559727,7.4358402901,-6.4218999245,-3.7484559727,7.4358402901,0.0,0.0,0.0,0.0,40.3381000755,-24.1984559727,47.0396384889,-6.4218999245,-3.7484559727,7.4358402901,46.76,-20.45,51.0362625983,131.67,59.9181000755,-53.4784559727,80.3126638201,-6.4218999245,-3.7484559727,7.4358402901,66.34,-49.73,82.9100024123,133.21,39.7481000755,-2.0784559727,39.8024049379,-6.4218999245,-3.7484559727,7.4358402901,46.17,1.67,46.2001926403,132.83,60.5781000755,-8.7084559727,61.2008448813,-6.4218999245,-3.7484559727,7.4358402901,67.0,-4.96,67.1833431737,133.21,37.8581000755,2.5715440273,37.945336736,-6.4218999245,-3.7484559727,7.4358402901,44.28,6.32,44.7287469084,131.67
2021-08-28 19:00:00,-6.8650832779,-3.8926113435,7.8918813653,-6.8650832779,-3.8926113435,7.8918813653,0.0,0.0,0.0,0.0,40.2049167221,-24.5526113435,47.1090867287,-6.8650832779,-3.8926113435,7.8918813653,47.07,-20.66,51.4044793768,131.93,59.4849167221,-54.0226113435,80.3548247077,-6.8650832779,-3.8926113435,7.8918813653,66.35,-50.13,83.1585197078,133.46,39.5949167221,-2.4626113435,39.6714240336,-6.8650832779,-3.8926113435,7.8918813653,46.46,1.43,46.4820018932,133.07,60.1349167221,-9.372611343500001,60.8609402866,-6.8650832779,-3.8926113435,7.8918813653,67.0,-5.48,67.223733904,133.46,37.6949167221,1.4273886565,37.7219324142,-6.8650832779,-3.8926113435,7.8918813653,44.56,5.32,44.8764526227,131.93
2021-08-28 19:30:00,-7.4118999825,-3.9930517282,8.4190690372,-7.4118999825,-3.9930517282,8.4190690372,0.0,0.0,0.0,0.0,39.8381000175,-25.0630517282,47.0662381643,-7.4118999825,-3.9930517282,8.4190690372,47.25,-21.07,51.7349726974,131.92,58.7781000175,-54.7630517282,80.3359002953,-7.4118999825,-3.9930517282,8.4190690372,66.19,-50.77,83.4188767606,133.5,39.2481000175,-2.9130517282,39.3560570352,-7.4118999825,-3.9930517282,8.4190690372,46.66,1.08,46.6724972548,133.07,59.4681000175,-9.9530517282,60.2952581751,-7.4118999825,-3.9930517282,8.4190690372,66.88,-5.96,67.1450370467,133.5,37.3481000175,0.9669482718,37.3606151432,-7.4118999825,-3.9930517282,8.4190690372,44.76,4.96,45.0339782831,131.92
2021-08-28 20:00:00,-7.5469166518,-4.0420749625,8.5612102504,-7.5469166518,-4.0420749625,8.5612102504,0.0,0.0,0.0,0.0,39.6230833482,-25.2520749625,46.9857002069,-7.5469166518,-4.0420749625,8.5612102504,47.17,-21.21,51.719174394,131.92,58.4330833482,-54.9820749625,80.233744751,-7.5469166518,-4.0420749625,8.5612102504,65.98,-50.94,83.3561275492,133.5,39.0330833482,-3.1420749625,39.1593441051,-7.5469166518,-4.0420749625,8.5612102504,46.58,0.9,46.5886939074,133.07,59.1330833482,-10.2820749625,60.0203516468,-7.5469166518,-4.0420749625,8.5612102504,66.68,-6.24,66.9713371525,133.5,37.1330833482,1.6779250375,37.170974044,-7.5469166518,-4.0420749625,8.5612102504,44.68,5.72,45.0446534008,131.92
2021-08-28 20:30:00,-7.5375833292,-4.0518587928,8.5576119403,-7.5375833292,-4.0518587928,8.5576119403,0.0,0.0,0.0,0.0,39.4924166708,-25.5618587928,47.0431674044,-7.5375833292,-4.0518587928,8.5576119403,47.03,-21.51,51.7155779239,131.74,58.1224166708,-55.4618587928,80.3382418304,-7.5375833292,-4.0518587928,8.5576119403,65.66,-51.41,83.3919882243,133.32,38.9124166708,-3.4018587928,39.0608347889,-7.5375833292,-4.0518587928,8.5576119403,46.45,0.65,46.4545476783,132.9,58.8224166708,-10.7318587928,59.7933900706,-7.5375833292,-4.0518587928,8.5576119403,66.36,-6.68,66.6953671554,133.32,37.0624166708,-0.0118587928,37.062418568,-7.5375833292,-4.0518587928,8.5576119403,44.6,4.04,44.7826037653,131.74
2021-08-28 21:00:00,-7.6711499866,-4.0620589562,8.6802572013,-7.6711499866,-4.0620589562,8.6802572013,0.0,0.0,0.0,0.0,39.7688500134,-25.9320589562,47.4766586134,-7.6711499866,-4.0620589562,8.6802572013,47.44,-21.87,52.2384006264,131.74,58.5488500134,-56.2120589562,81.1650381013,-7.6711499866,-4.0620589562,8.6802572013,66.22,-52.15,84.2894471449,133.32,39.1688500134,-3.6820589562,39.3415349158,-7.6711499866,-4.0620589562,8.6802572013,46.84,0.38,46.8415413922,132.9,59.2888500134,-11.1820589562,60.3341211788,-7.6711499866,-4.0620589562,8.6802572013,66.96,-7.12,67.3374784203,133.32,37.2888500134,-0.8620589562000001,37.2988133989,-7.6711499866,-4.0620589562,8.6802572013,44.96,3.2,45.0737351459,131.74
2021-08-28 21:30:00,-6.6946666753,-3.7955016244,7.6957387218,-6.6946666753,-3.7955016244,7.6957387218,0.0,0.0,0.0,0.0,38.1553333247,-26.2955016244,46.3387836137,-6.6946666753,-3.7955016244,7.6957387218,44.85,-22.5,50.177410256,132.25,56.4253333247,-56.6455016244,79.9533057171,-6.6946666753,-3.7955016244,7.6957387218,63.12,-52.85,82.3240967154,133.86,37.6353333247,-4.1955016244,37.8684637706,-6.6946666753,-3.7955016244,7.6957387218,44.33,-0.4,44.3318046102,133.43,57.0653333247,-11.9955016244,58.3124714507,-6.6946666753,-3.7955016244,7.6957387218,63.76,-8.2,64.2851273624,133.86,35.7853333247,-2.9555016244,35.9071729744,-6.6946666753,-3.7955016244,7.6957387218,42.48,0.84,42.4883042731,132.25
2021-08-28 22:00:00,-5.9708833453,-3.5739082783000002,6.9587547956,-5.9708833453,-3.5739082783000002,6.9587547956,0.0,0.0,0.0,0.0,36.6991166547,-26.9139082783,45.5102584266,-5.9708833453,-3.5739082783000002,6.9587547956,42.67,-23.34,48.6362467713,131.66,54.3191166547,-58.1539082783,79.5766516146,-5.9708833453,-3.5739082783000002,6.9587547956,60.29,-54.58,81.3256447869,133.31,36.2291166547,-4.6739082783,36.5293623292,-5.9708833453,-3.5739082783000002,6.9587547956,42.2,-1.1,42.2143340585,132.85,54.9891166547,-13.2939082783,56.57323526,-5.9708833453,-3.5739082783000002,6.9587547956,60.96,-9.72,61.7300575085,133.31,34.4291166547,-3.6139082783000003,34.6182669507,-5.9708833453,-3.5739082783000002,6.9587547956,40.4,-0.04,40.400019802,131.66
2021-08-28 22:30:00,-5.3673666774,-3.3596007633,6.3321041004,-5.3673666774,-3.3596007633,6.3321041004,0.0,0.0,0.0,0.0,34.8726333226,-27.339600763299998,44.3120110664,-5.3673666774,-3.3596007633,6.3321041004,40.24,-23.98,46.8433346379,132.17,51.7826333226,-59.2296007633,78.6739265602,-5.3673666774,-3.3596007633,6.3321041004,57.15,-55.87,79.9223335495,133.88,34.4726333226,-5.0596007633,34.841957581,-5.3673666774,-3.3596007633,6.3321041004,39.84,-1.7000000000000002,39.8762535853,133.38,52.3926333226,-14.2796007633,54.3037293787,-5.3673666774,-3.3596007633,6.3321041004,57.76,-10.92,58.7831948774,133.88,32.7526333226,-4.0396007633,33.0008085339,-5.3673666774,-3.3596007633,6.3321041004,38.12,-0.68,38.1260645753,132.17
2021-08-28 23:00:00,-4.5175833424,-3.1136519249,5.4866554079,-4.5175833424,-3.1136519249,5.4866554079,0.0,0.0,0.0,0.0,33.1124166576,-28.0636519249,43.4050768491,-4.5175833424,-3.1136519249,5.4866554079,37.63,-24.95,45.14996567,132.26,48.9824166576,-60.4236519249,77.7836412979,-4.5175833424,-3.1136519249,5.4866554079,53.5,-57.31,78.4008042051,134.03,32.8024166576,-5.4936519249,33.2592656271,-4.5175833424,-3.1136519249,5.4866554079,37.32,-2.38,37.3958125998,133.48,49.5624166576,-14.9136519249,51.7576096693,-4.5175833424,-3.1136519249,5.4866554079,54.08,-11.8,55.3523838692,134.03,31.1224166576,-5.7536519249,31.649791928,-4.5175833424,-3.1136519249,5.4866554079,35.64,-2.64,35.7376440186,132.26
2021-08-28 23:30:00,-3.7135833408,-2.8357495134,4.6724914694,-3.7135833408,-2.8357495134,4.6724914694,0.0,0.0,0.0,0.0,31.4364166592,-27.6457495134,41.863298467,-3.7135833408,-2.8357495134,4.6724914694,35.15,-24.81,43.0239305503,133.21,46.5764166592,-61.7157495134,77.3187967238,-3.7135833408,-2.8357495134,4.6724914694,50.29,-58.88,77.4334456162,135.02,31.1764166592,-5.2357495134,31.6130041071,-3.7135833408,-2.8357495134,4.6724914694,34.89,-2.4,34.9724477267,134.46,47.1664166592,-16.4757495134,49.9611967681,-3.7135833408,-2.8357495134,4.6724914694,50.88,-13.64,52.6765982197,135.02,29.5264166592,-5.6757495134,30.0669821112,-3.7135833408,-2.8357495134,4.6724914694,33.24,-2.84,33.3611030993,133.21
2021-08-29 00:00:00,-3.1051000062,-2.6306013288,4.0696080155,-3.1051000062,-2.6306013288,4.0696080155,0.0,0.0,0.0,0.0,30.1048999938,-27.7606013288,40.9506531056,-3.1051000062,-2.6306013288,4.0696080155,33.21,-25.13,41.6463803949,132.74,44.6748999938,-62.2006013288,76.5817308182,-3.1051000062,-2.6306013288,4.0696080155,47.78,-59.57,76.364345738,134.74,29.8948999938,-5.2606013288,30.3542249445,-3.1051000062,-2.6306013288,4.0696080155,33.0,-2.63,33.1046356271,134.0,45.1748999938,-16.7506013288,48.1804341442,-3.1051000062,-2.6306013288,4.0696080155,48.28,-14.12,50.302413461,134.74,28.2548999938,-6.6306013288,29.0224783166,-3.1051000062,-2.6306013288,4.0696080155,31.36,-4.0,31.6140728158,132.74
2021-08-29 00:30:00,-2.6607999989,-2.4865500413,3.6418110525,-2.6607999989,-2.4865500413,3.6418110525,0.0,0.0,0.0,0.0,29.2192000011,-27.9365500413,40.4253939612,-2.6607999989,-2.4865500413,3.6418110525,31.88,-25.45,40.7926083991,133.4,43.3992000011,-62.6965500413,76.251871766,-2.6607999989,-2.4865500413,3.6418110525,46.06,-60.21,75.8074382894,135.44,29.0492000011,-5.3065500413,29.5299084666,-2.6607999989,-2.4865500413,3.6418110525,31.71,-2.8200000000000003,31.8351456727,134.68,43.9392000011,-17.0465500413,47.1300134208,-2.6607999989,-2.4865500413,3.6418110525,46.6,-14.56,48.8216509348,135.44,27.4192000011,-6.8865500413,28.2707817396,-2.6607999989,-2.4865500413,3.6418110525,30.08,-4.4,30.400105263,133.4
2021-08-29 01:00:00,-2.3618165847,-2.3873586563,3.3582225854,-2.3618165847,-2.3873586563,3.3582225854,0.0,0.0,0.0,0.0,28.2881834153,-28.1573586563,39.913132769,-2.3618165847,-2.3873586563,3.3582225854,30.65,-25.77,40.0439183897,133.4,41.9981834153,-63.9973586563,76.5474318653,-2.3618165847,-2.3873586563,3.3582225854,44.36,-61.61,75.9183884181,135.44,28.1381834153,-5.4173586563,28.6549322234,-2.3618165847,-2.3873586563,3.3582225854,30.5,-3.03,30.6501370307,134.68,42.5181834153,-18.1073586563,46.213335288,-2.3618165847,-2.3873586563,3.3582225854,44.88,-15.72,47.5534730593,135.44,26.5581834153,-7.5073586563,27.5988684608,-2.3618165847,-2.3873586563,3.3582225854,28.92,-5.12,29.3697259095,133.4
2021-08-29 01:30:00,-2.4446666344,-2.3412497543,3.3849439235,-2.4446666344,-2.3412497543,3.3849439235,0.0,0.0,0.0,0.0,28.1453333656,-28.0012497543,39.70176039,-2.4446666344,-2.3412497543,3.3849439235,30.59,-25.66,39.9272300567,134.07,41.8953333656,-64.8112497543,77.1732923525,-2.4446666344,-2.3412497543,3.3849439235,44.34,-62.47,76.6063737557,136.32,28.0053333656,-5.1912497543,28.4824116066,-2.4446666344,-2.3412497543,3.3849439235,30.45,-2.85,30.5830835594,135.37,42.4353333656,-18.7412497543,46.3895673638,-2.4446666344,-2.3412497543,3.3849439235,44.88,-16.4,47.7825742295,136.32,26.435333365600002,-7.1012497543,27.3725153799,-2.4446666344,-2.3412497543,3.3849439235,28.88,-4.76,29.269642977,134.07
2021-08-29 02:00:00,-4.0974999574,-2.3456212529,4.7213816795,-4.0974999574,-2.3456212529,4.7213816795,0.0,0.0,0.0,0.0,27.9025000426,-28.0756212529,39.5826984598,-4.0974999574,-2.3456212529,4.7213816795,32.0,-25.73,41.0613309575,134.07,41.7125000426,-65.4256212529,77.5915238678,-4.0974999574,-2.3456212529,4.7213816795,45.81,-63.08,77.959236143,136.32,27.7425000426,-5.2756212529,28.2396616165,-4.0974999574,-2.3456212529,4.7213816795,31.84,-2.93,31.9745289254,135.37,42.3425000426,-19.3456212529,46.5525549408,-4.0974999574,-2.3456212529,4.7213816795,46.44,-17.0,49.453752132700004,136.32,26.1425000426,-7.1856212529,27.1120538002,-4.0974999574,-2.3456212529,4.7213816795,30.24,-4.84,30.6248787753,134.07
2021-08-29 02:30:00,-4.6606832699,-2.2830671895,5.1898327848,-4.6606832699,-2.2830671895,5.1898327848,0.0,0.0,0.0,0.0,27.4993167301,-28.2230671895,39.4049989494,-4.6606832699,-2.2830671895,5.1898327848,32.16,-25.94,41.3176620829,134.23,41.4193167301,-65.8430671895,77.7873337717,-4.6606832699,-2.2830671895,5.1898327848,46.08,-63.56,78.5063054792,136.53,27.3193167301,-5.3230671895,27.8330758434,-4.6606832699,-2.2830671895,5.1898327848,31.98,-3.04,32.1241653588,135.5,42.0193167301,-19.5630671895,46.3501518479,-4.6606832699,-2.2830671895,5.1898327848,46.68,-17.28,49.7757049172,136.53,25.7393167301,-7.2430671895,26.7390061155,-4.6606832699,-2.2830671895,5.1898327848,30.4,-4.96,30.8019739627,134.23
2021-08-29 03:00:00,-4.1010998819,-2.1495283153,4.6302799289,-4.1010998819,-2.1495283153,4.6302799289,0.0,0.0,0.0,0.0,26.5189001181,-26.6895283153,37.6242340144,-4.1010998819,-2.1495283153,4.6302799289,30.62,-24.54,39.2402344539,134.23,39.7189001181,-69.4695283153,80.022536769,-4.1010998819,-2.1495283153,4.6302799289,43.82,-67.32,80.3254305933,136.53,26.3589001181,-3.7795283153,26.6284894375,-4.1010998819,-2.1495283153,4.6302799289,30.46,-1.63,30.5035817569,135.5,40.4589001181,-17.9095283153,44.2456077283,-4.1010998819,-2.1495283153,4.6302799289,44.56,-15.76,47.2649045276,136.53,24.7789001181,-8.6695283153,26.2517544608,-4.1010998819,-2.1495283153,4.6302799289,28.88,-6.52,29.6068370482,134.23
2021-08-29 03:30:00,-3.9338331330000003,-2.1085194951,4.4632832735,-3.9338331330000003,-2.1085194951,4.4632832735,0.0,0.0,0.0,0.0,26.226166867,-20.0185194951,32.9932258397,-3.9338331330000003,-2.1085194951,4.4632832735,30.16,-17.91,35.076968227,134.44,38.416166867,-79.7885194951,88.5551224942,-3.9338331330000003,-2.1085194951,4.4632832735,42.35,-77.68,88.4743177425,136.73,26.026166867,2.4814805049,26.1441983485,-3.9338331330000003,-2.1085194951,4.4632832735,29.96,4.59,30.309564497,135.72,39.626166867,-10.0285194951,40.8754731328,-3.9338331330000003,-2.1085194951,4.4632832735,43.56,-7.92,44.2741459545,136.73,24.426166867,-17.9485194951,30.3114991361,-3.9338331330000003,-2.1085194951,4.4632832735,28.36,-15.84,32.4837682543,134.44
2021-08-29 04:00:00,-4.0030331683,-2.0912416672,4.5163664884,-4.0030331683,-2.0912416672,4.5163664884,0.0,0.0,0.0,0.0,25.8469668317,-19.9212416672,32.6331359811,-4.0030331683,-2.0912416672,4.5163664884,29.85,-17.83,34.769690824,133.83,37.8369668317,-79.9712416672,88.4705349414,-4.0030331683,-2.0912416672,4.5163664884,41.84,-77.88,88.4074657481,135.97,25.6469668317,2.4887583328,25.7674373135,-4.0030331683,-2.0912416672,4.5163664884,29.65,4.58,30.0016482881,135.09,38.9969668317,-10.4512416672,40.373157846,-4.0030331683,-2.0912416672,4.5163664884,43.0,-8.36,43.8051321194,135.97,24.0369668317,-18.8912416672,30.5721243324,-4.0030331683,-2.0912416672,4.5163664884,28.04,-16.8,32.6876368066,133.83
2021-08-29 04:30:00,-3.8139832447,-2.0555410953,4.3326340008,-3.8139832447,-2.0555410953,4.3326340008,0.0,0.0,0.0,0.0,25.6860167553,-19.9955410953,32.5513919894,-3.8139832447,-2.0555410953,4.3326340008,29.5,-17.94,34.526708502299996,133.6,37.5460167553,-79.4955410953,87.916121549,-3.8139832447,-2.0555410953,4.3326340008,41.36,-77.44,87.7929564373,135.78,25.4960167553,2.3844589046999998,25.6072746433,-3.8139832447,-2.0555410953,4.3326340008,29.31,4.44,29.6443873271,134.85,38.6660167553,-10.0555410953,39.9521558673,-3.8139832447,-2.0555410953,4.3326340008,42.48,-8.0,43.2267324696,135.78,23.8660167553,-17.8155410953,29.7822138244,-3.8139832447,-2.0555410953,4.3326340008,27.68,-15.76,31.8521584826,133.6
2021-08-29 05:00:00,-3.8209666316,-2.04086535,4.3318491867,-3.8209666316,-2.04086535,4.3318491867,0.0,0.0,0.0,0.0,25.5790333684,-20.39086535,32.711990734,-3.8209666316,-2.04086535,4.3318491867,29.4,-18.35,34.656637171,133.45,37.3790333684,-78.65086535,87.0812882074,-3.8209666316,-2.04086535,4.3318491867,41.2,-76.61,86.9858155103,135.63,25.3890333684,1.94913465,25.4637416981,-3.8209666316,-2.04086535,4.3318491867,29.21,3.99,29.4812516695,134.76,38.5390333684,-9.52086535,39.6976569836,-3.8209666316,-2.04086535,4.3318491867,42.36,-7.48,43.0153460988,135.63,23.8190333684,-16.12086535,28.7615828883,-3.8209666316,-2.04086535,4.3318491867,27.64,-14.08,31.0196067029,133.45
2021-08-29 05:30:00,-4.1837666583,-2.1305851547,4.6950289192,-4.1837666583,-2.1305851547,4.6950289192,0.0,0.0,0.0,0.0,25.9262333417,-20.2905851547,32.9222936809,-4.1837666583,-2.1305851547,4.6950289192,30.11,-18.16,35.1624472982,133.26,37.8362333417,-77.8105851547,86.5220649061,-4.1837666583,-2.1305851547,4.6950289192,42.02,-75.68,86.5629412624,135.31,25.7262333417,1.9894148453,25.8030396151,-4.1837666583,-2.1305851547,4.6950289192,29.91,4.12,30.1924245466,134.55,38.9362333417,-8.9305851547,39.9472854904,-4.1837666583,-2.1305851547,4.6950289192,43.12,-6.8,43.6528853571,135.31,24.1362333417,-17.8105851547,29.996244823,-4.1837666583,-2.1305851547,4.6950289192,28.32,-15.68,32.3710487936,133.26
2021-08-29 06:00:00,-4.3632832941,-2.2391440368,4.9042845677999996,-4.3632832941,-2.2391440368,4.9042845677999996,0.0,0.0,0.0,0.0,26.2267167059,-20.2991440368,33.1646787682,-4.3632832941,-2.2391440368,4.9042845677999996,30.59,-18.06,35.523396515499996,132.96,38.1967167059,-77.5291440368,86.427757938,-4.3632832941,-2.2391440368,4.9042845677999996,42.56,-75.29,86.4866330712,134.94,26.0067167059,1.9808559632,26.0820456285,-4.3632832941,-2.2391440368,4.9042845677999996,30.37,4.22,30.6617889237,134.23,39.3567167059,-8.6391440368,40.2937459112,-4.3632832941,-2.2391440368,4.9042845677999996,43.72,-6.4,44.1859525189,134.94,24.3967167059,-18.0391440368,30.3415639611,-4.3632832941,-2.2391440368,4.9042845677999996,28.76,-15.8,32.8142895702,132.96
2021-08-29 06:30:00,-4.9978165884,-2.2512176996,5.481437018,-4.9978165884,-2.2512176996,5.481437018,0.0,0.0,0.0,0.0,26.6221834116,-20.1912176996,33.4129603866,-4.9978165884,-2.2512176996,5.481437018,31.62,-17.94,36.3547520965,133.06,38.8921834116,-77.1512176996,86.3997240913,-4.9978165884,-2.2512176996,5.481437018,43.89,-74.9,86.8121080265,134.94,26.3821834116,2.0487823004,26.461615795,-4.9978165884,-2.2512176996,5.481437018,31.38,4.3,31.6732442292,134.31,40.0821834116,-8.4112176996,40.9552195725,-4.9978165884,-2.2512176996,5.481437018,45.08,-6.16,45.4989230642,134.94,24.7621834116,-19.1712176996,31.316151031,-4.9978165884,-2.2512176996,5.481437018,29.76,-16.92,34.2336676387,133.06
2021-08-29 07:00:00,-4.5798165791,-2.3373986722,5.1418043964,-4.5798165791,-2.3373986722,5.1418043964,0.0,0.0,0.0,0.0,27.2201834209,-20.1373986722,33.8593149775,-4.5798165791,-2.3373986722,5.1418043964,31.8,-17.8,36.4428319426,132.86,39.8401834209,-77.4573986722,87.1027486597,-4.5798165791,-2.3373986722,5.1418043964,44.42,-75.12,87.2705609011,134.8,26.9601834209,2.2426013278,27.0532946386,-4.5798165791,-2.3373986722,5.1418043964,31.54,4.58,31.8708016843,134.14,41.0601834209,-8.1773986722,41.8665560036,-4.5798165791,-2.3373986722,5.1418043964,45.64,-5.84,46.0121201424,134.8,25.3801834209,-19.0573986722,31.7385909364,-4.5798165791,-2.3373986722,5.1418043964,29.96,-16.72,34.3097653737,132.86
2021-08-29 07:30:00,-4.7298833051999996,-2.3792401588,5.2945802303,-4.7298833051999996,-2.3792401588,5.2945802303,0.0,0.0,0.0,0.0,28.2601166948,-19.7492401588,34.4770457327,-4.7298833051999996,-2.3792401588,5.2945802303,32.99,-17.37,37.2834681863,133.07,41.1601166948,-76.5792401588,86.9398368392,-4.7298833051999996,-2.3792401588,5.2945802303,45.89,-74.2,87.2440949291,134.99,27.9801166948,2.5607598412,28.0970536038,-4.7298833051999996,-2.3792401588,5.2945802303,32.71,4.94,33.0809265287,134.33,42.4301166948,-7.5392401588,43.0947206152,-4.7298833051999996,-2.3792401588,5.2945802303,47.16,-5.16,47.4414502308,134.99,26.3101166948,-16.9392401588,31.2915339613,-4.7298833051999996,-2.3792401588,5.2945802303,31.04,-14.56,34.2852038057,133.07
2021-08-29 08:00:00,-4.6681332815,-2.429928726,5.2627010126,-4.6681332815,-2.429928726,5.2627010126,0.0,0.0,0.0,0.0,29.5118667185,-19.359928726,35.2952846353,-4.6681332815,-2.429928726,5.2627010126,34.18,-16.93,38.1431160237,133.07,42.9418667185,-75.779928726,87.1010993902,-4.6681332815,-2.429928726,5.2627010126,47.61,-73.35,87.4467529414,134.99,29.1918667185,2.920071274,29.3375510013,-4.6681332815,-2.429928726,5.2627010126,33.86,5.35,34.2800539673,134.33,44.2118667185,-6.829928726,44.7363061186,-4.6681332815,-2.429928726,5.2627010126,48.88,-4.4,49.0776364549,134.99,27.5318667185,-17.309928726,32.5213363425,-4.6681332815,-2.429928726,5.2627010126,32.2,-14.88,35.4718818221,133.07
2021-08-29 08:30:00,-5.1430498009,-2.6467342403,5.7841303057,-5.1430498009,-2.6467342403,5.7841303057,0.0,0.0,0.0,0.0,31.4669501991,-18.9267342403,36.7204333285,-5.1430498009,-2.6467342403,5.7841303057,36.61,-16.28,40.0665758457,132.37,45.936950199099996,-73.7367342403,86.8752517695,-5.1430498009,-2.6467342403,5.7841303057,51.08,-71.09,87.538303045,134.14,31.0769501991,3.1632657597,31.2375268538,-5.1430498009,-2.6467342403,5.7841303057,36.22,5.8100000000000005,36.6830274105,133.6,47.2969501991,-5.4467342403,47.6095411868,-5.1430498009,-2.6467342403,5.7841303057,52.44,-2.8,52.5146988947,134.14,29.3369501991,-18.0867342403,34.464280095,-5.1430498009,-2.6467342403,5.7841303057,34.48,-15.44,37.7791476876,132.37
2021-08-29 09:00:00,-5.7185664855,-2.8458455936,6.387553506,-5.7185664855,-2.8458455936,6.387553506,0.0,0.0,0.0,0.0,33.6314335145,-18.3758455936,38.3242093398,-5.7185664855,-2.8458455936,6.387553506,39.35,-15.53,42.3037043295,132.37,49.0514335145,-71.4358455936,86.6551969907,-5.7185664855,-2.8458455936,6.387553506,54.77,-68.59,87.7743755318,134.14,33.1514335145,3.5641544064,33.3424765232,-5.7185664855,-2.8458455936,6.387553506,38.87,6.41,39.3949869907,133.6,50.4814335145,-3.6458455936,50.612916531,-5.7185664855,-2.8458455936,6.387553506,56.2,-0.8,56.2056936618,134.14,31.4014335145,-14.0058455936,34.3833351721,-5.7185664855,-2.8458455936,6.387553506,37.12,-11.16,38.7613209269,132.37
2021-08-29 09:30:00,-5.7209665267,-2.9678312214,6.4449577313,-5.7209665267,-2.9678312214,6.4449577313,0.0,0.0,0.0,0.0,35.2490334733,-17.6878312214,39.4379732507,-5.7209665267,-2.9678312214,6.4449577313,40.97,-14.72,43.5341165065,131.33,51.1490334733,-69.4878312214,86.2831519655,-5.7209665267,-2.9678312214,6.4449577313,56.87,-66.52,87.5163259055,132.85,34.7290334733,4.0521687786,34.9646369608,-5.7209665267,-2.9678312214,6.4449577313,40.45,7.02,41.0546331125,132.53,52.5990334733,-2.2878312214,52.6487653609,-5.7209665267,-2.9678312214,6.4449577313,58.32,0.68,58.3239642,132.85,32.8790334733,-17.2878312214,37.1470045963,-5.7209665267,-2.9678312214,6.4449577313,38.6,-14.32,41.1706497398,131.33
2021-08-29 10:00:00,-4.6873997532,-2.7013779729,5.4100979103,-4.6873997532,-2.7013779729,5.4100979103,0.0,0.0,0.0,0.0,36.092600246800004,-16.7613779729,39.794718043,-4.6873997532,-2.7013779729,5.4100979103,40.78,-14.06,43.1357392425,131.33,52.3326002468,-68.3013779729,86.0452164945,-4.6873997532,-2.7013779729,5.4100979103,57.02,-65.6,86.9174343846,132.85,35.5626002468,4.9786220271,35.9094028577,-4.6873997532,-2.7013779729,5.4100979103,40.25,7.68,40.9761503804,132.53,53.7526002468,-1.1413779729,53.7647168407,-4.6873997532,-2.7013779729,5.4100979103,58.44,1.56,58.4608176474,132.85,33.7126002468,-17.4613779729,37.9662894699,-4.6873997532,-2.7013779729,5.4100979103,38.4,-14.76,41.1390033909,131.33
2021-08-29 10:30:00,-3.6295165329,-2.2599606968,4.2756066954,-3.6295165329,-2.2599606968,4.2756066954,0.0,0.0,0.0,0.0,36.6104834671,-15.7999606968,39.8743809697,-3.6295165329,-2.2599606968,4.2756066954,40.24,-13.54,42.4569099205,131.33,53.7904834671,-67.3799606968,86.2176038587,-3.6295165329,-2.2599606968,4.2756066954,57.42,-65.12,86.8197604235,132.85,36.1004834671,5.9800393032,36.5924278592,-3.6295165329,-2.2599606968,4.2756066954,39.73,8.24,40.575491371,132.53,55.2104834671,0.060039303200000005,55.2105161124,-3.6295165329,-2.2599606968,4.2756066954,58.84,2.32,58.8857198309,132.85,34.2504834671,-15.8199606968,37.72753337,-3.6295165329,-2.2599606968,4.2756066954,37.88,-13.56,40.2339160411,131.33
2021-08-29 11:00:00,-0.8018499241,-1.6321302301,1.8184642941,-0.8018499241,-1.6321302301,1.8184642941,0.0,0.0,0.0,0.0,36.5881500759,-14.5021302301,39.3573945681,-0.8018499241,-1.6321302301,1.8184642941,37.39,-12.87,39.5430019093,131.66,52.7781500759,-65.36213023010001,84.0103636087,-0.8018499241,-1.6321302301,1.8184642941,53.58,-63.73,83.2606107352,133.14,36.1281500759,7.0778697699,36.8149353984,-0.8018499241,-1.6321302301,1.8184642941,36.93,8.71,37.9432339159,132.86,53.9981500759,1.5278697699000001,54.0197611773,-0.8018499241,-1.6321302301,1.8184642941,54.8,3.16,54.8910338762,133.14,34.2781500759,-14.2721302301,37.1306514073,-0.8018499241,-1.6321302301,1.8184642941,35.08,-12.64,37.2877459764,131.66
2021-08-29 11:30:00,0.025516775000000002,-1.2083030318,1.2085724316,0.025516775000000002,-1.2083030318,1.2085724316,0.0,0.0,0.0,0.0,36.475516775,-13.6883030318,38.959375815,0.025516775000000002,-1.2083030318,1.2085724316,36.45,-12.48,38.52730071,131.05,54.015516775,-63.9883030318,83.7387543337,0.025516775000000002,-1.2083030318,1.2085724316,53.99,-62.78,82.8024667507,132.51,36.045516775,7.8516969682,36.8907634084,0.025516775000000002,-1.2083030318,1.2085724316,36.02,9.06,37.1419439448,132.26,55.265516775,2.7516969682,55.3339785359,0.025516775000000002,-1.2083030318,1.2085724316,55.24,3.96,55.3817587297,132.51,34.185516775,-12.6083030318,36.4365045321,0.025516775000000002,-1.2083030318,1.2085724316,34.16,-11.4,36.0120202155,131.05
2021-08-29 12:00:00,0.2956334878,-1.1051564813,1.1440148632,0.2956334878,-1.1051564813,1.1440148632,0.0,0.0,0.0,0.0,37.0956334878,-13.5651564813,39.4980948176,0.2956334878,-1.1051564813,1.1440148632,36.8,-12.46,38.8521762582,131.05,55.7256334878,-62.6251564813,83.8287328541,0.2956334878,-1.1051564813,1.1440148632,55.43,-61.52,82.8081837743,132.41,36.6656334878,7.9248435187,37.5122889711,0.2956334878,-1.1051564813,1.1440148632,36.37,9.03,37.4742284777,132.26,56.9356334878,4.0148435187,57.0770122653,0.2956334878,-1.1051564813,1.1440148632,56.64,5.12,56.8709416134,132.41,34.8156334878,-12.9051564813,37.130464567,0.2956334878,-1.1051564813,1.1440148632,34.52,-11.8,36.4810964747,131.05
2021-08-29 12:30:00,-1.0238497547,-1.7143560373,1.9968187055,-1.0238497547,-1.7143560373,1.9968187055,0.0,0.0,0.0,0.0,37.3961502453,-14.7043560373,40.1832071846,-1.0238497547,-1.7143560373,1.9968187055,38.42,-12.99,40.5565839291,130.96,55.0661502453,-62.2443560373,83.106201702,-1.0238497547,-1.7143560373,1.9968187055,56.09,-60.53,82.5225363158,132.11,36.9261502453,6.8556439627,37.5571621143,-1.0238497547,-1.7143560373,1.9968187055,37.95,8.57,38.9056217018,132.14,56.3361502453,4.2856439627,56.4989253759,-1.0238497547,-1.7143560373,1.9968187055,57.36,6.0,57.6729537999,132.11,35.0561502453,-15.0343560373,38.1440104273,-1.0238497547,-1.7143560373,1.9968187055,36.08,-13.32,38.4602236083,130.96
2021-08-29 13:00:00,-4.004583048,-2.8546926741,4.9179218835,-4.004583048,-2.8546926741,4.9179218835,0.0,0.0,0.0,0.0,37.675416952,-16.1846926741,41.0046499736,-4.004583048,-2.8546926741,4.9179218835,41.68,-13.33,43.7596994962,130.96,55.015416952,-64.7146926741,84.9393168697,-4.004583048,-2.8546926741,4.9179218835,59.02,-61.86,85.4986549602,132.11,37.135416952,5.6053073259,37.5560735756,-4.004583048,-2.8546926741,4.9179218835,41.14,8.46,42.0008476105,132.14,56.435416952,2.5853073259,56.4946024016,-4.004583048,-2.8546926741,4.9179218835,60.44,5.44,60.6843241703,132.11,35.275416952,-16.5346926741,38.9583252073,-4.004583048,-2.8546926741,4.9179218835,39.28,-13.68,41.5939995672,130.96
2021-08-29 13:30:00,-4.7750163737,-2.9949969627,5.6365581853,-4.7750163737,-2.9949969627,5.6365581853,0.0,0.0,0.0,0.0,38.1949836263,-16.4049969627,41.5689872328,-4.7750163737,-2.9949969627,5.6365581853,42.97,-13.41,45.0138756385,131.67,55.8449836263,-65.1849969627,85.8355755223,-4.7750163737,-2.9949969627,5.6365581853,60.62,-62.19,86.8468796216,132.84,37.5949836263,5.4150030373,37.9829573856,-4.7750163737,-2.9949969627,5.6365581853,42.37,8.41,43.1965855132,132.85,57.3049836263,2.2050030373,57.3473904097,-4.7750163737,-2.9949969627,5.6365581853,62.08,5.2,62.2974028351,132.84,35.7049836263,-16.7149969627,39.4238123374,-4.7750163737,-2.9949969627,5.6365581853,40.48,-13.72,42.7418857796,131.67
2021-08-29 14:00:00,-1.2948164267,-1.9023304774,2.3011759655,-1.2948164267,-1.9023304774,2.3011759655,0.0,0.0,0.0,0.0,37.0951835733,-15.2823304774,40.1198488177,-1.2948164267,-1.9023304774,2.3011759655,38.39,-13.38,40.6548459596,131.67,54.1351835733,-65.5523304774,85.0160345555,-1.2948164267,-1.9023304774,2.3011759655,55.43,-63.65,84.4026504323,132.84,36.5951835733,6.5376695226,37.1745690432,-1.2948164267,-1.9023304774,2.3011759655,37.89,8.44,38.8186256841,132.85,55.425183573300004,1.8976695226,55.4576606408,-1.2948164267,-1.9023304774,2.3011759655,56.72,3.8,56.8471494448,132.84,34.7051835733,-15.0623304774,37.8328371427,-1.2948164267,-1.9023304774,2.3011759655,36.0,-13.16,38.3299569528,131.67
2021-08-29 14:30:00,0.4438169497,-1.4870381097,1.5518556068,0.4438169497,-1.4870381097,1.5518556068,0.0,0.0,0.0,0.0,36.7338169497,-14.8170381097,39.6095686171,0.4438169497,-1.4870381097,1.5518556068,36.29,-13.33,38.6607423622,131.81,52.5838169497,-65.1370381097,83.7131503331,0.4438169497,-1.4870381097,1.5518556068,52.14,-63.65,82.279414801,133.18,36.3138169497,6.8029618903,36.9455490139,0.4438169497,-1.4870381097,1.5518556068,35.87,8.29,36.8154994534,133.01,53.7638169497,1.8329618903,53.7950533255,0.4438169497,-1.4870381097,1.5518556068,53.32,3.32,53.4232608514,133.18,34.4838169497,-13.4870381097,37.0274739672,0.4438169497,-1.4870381097,1.5518556068,34.04,-12.0,36.0932348232,131.81
2021-08-29 15:00:00,-0.0758163248,-1.325917161,1.3280829917,-0.0758163248,-1.325917161,1.3280829917,0.0,0.0,0.0,0.0,36.0941836752,-14.785917161,39.0053001716,-0.0758163248,-1.325917161,1.3280829917,36.17,-13.46,38.5932701387,131.32,52.8241836752,-65.265917161,83.9644825139,-0.0758163248,-1.325917161,1.3280829917,52.9,-63.94,82.9863458648,132.73,35.6741836752,6.874082839,36.3304334652,-0.0758163248,-1.325917161,1.3280829917,35.75,8.2,36.6783655579,132.54,54.0441836752,1.794082839,54.0739541957,-0.0758163248,-1.325917161,1.3280829917,54.12,3.12,54.2098588819,132.73,33.8841836752,-14.485917161,36.8507761022,-0.0758163248,-1.325917161,1.3280829917,33.96,-13.16,36.4206974123,131.32
2021-08-29 15:30:00,1.5699669951000002,-1.0491596658,1.8882617324000002,1.5699669951000002,-1.0491596658,1.8882617324000002,0.0,0.0,0.0,0.0,35.2699669951,-14.5991596658,38.172058299,1.5699669951000002,-1.0491596658,1.8882617324000002,33.7,-13.55,36.3220662958,131.32,51.0499669951,-65.4091596658,82.9726298148,1.5699669951000002,-1.0491596658,1.8882617324000002,49.48,-64.36,81.1817713529,132.73,34.9199669951,7.1108403342,35.6366124259,1.5699669951000002,-1.0491596658,1.8882617324000002,33.35,8.16,34.3337749163,132.54,52.1699669951,1.8308403342,52.2020826462,1.5699669951000002,-1.0491596658,1.8882617324000002,50.6,2.88,50.681894203,132.73,33.1299669951,-14.8491596658,36.3055402918,1.5699669951000002,-1.0491596658,1.8882617324000002,31.56,-13.8,34.4452260843,131.32
2021-08-29 16:00:00,-0.09121639470000001,-1.5763415812,1.5789785342,-0.09121639470000001,-1.5763415812,1.5789785342,0.0,0.0,0.0,0.0,35.3687836053,-15.4663415812,38.6025721374,-0.09121639470000001,-1.5763415812,1.5789785342,35.46,-13.89,38.083378264,131.64,50.9687836053,-66.5963415812,83.8623253566,-0.09121639470000001,-1.5763415812,1.5789785342,51.06,-65.02,82.6723895869,133.07,34.9787836053,6.3436584188000005,35.5493643352,-0.09121639470000001,-1.5763415812,1.5789785342,35.07,7.92,35.9531820567,132.84,52.1887836053,0.9036584188000001,52.1966065251,-0.09121639470000001,-1.5763415812,1.5789785342,52.28,2.48,52.3387886753,133.07,33.1887836053,-17.0563415812,37.3150659297,-0.09121639470000001,-1.5763415812,1.5789785342,33.28,-15.48,36.7040706189,131.64
2021-08-29 16:30:00,-2.0739996897,-2.0656371754,2.9271712716,-2.0739996897,-2.0656371754,2.9271712716,0.0,0.0,0.0,0.0,36.4860003103,-15.8456371754,39.7782910158,-2.0739996897,-2.0656371754,2.9271712716,38.56,-13.78,40.9482844573,131.84,53.0760003103,-66.8556371754,85.3623923697,-2.0739996897,-2.0656371754,2.9271712716,55.15,-64.79,85.0838797893,133.29,36.0360003103,5.9843628246,36.5295211683,-2.0739996897,-2.0656371754,2.9271712716,38.11,8.05,38.9509255346,133.04,54.4060003103,0.6943628246,54.4104310725,-2.0739996897,-2.0656371754,2.9271712716,56.48,2.76,56.5473960497,133.29,34.2060003103,-16.1856371754,37.8421102478,-2.0739996897,-2.0656371754,2.9271712716,36.28,-14.12,38.9308720683,131.84
2021-08-29 17:00:00,-4.6326663559,-2.666405984,5.3452145361,-4.6326663559,-2.666405984,5.3452145361,0.0,0.0,0.0,0.0,38.0073336441,-16.046405984,41.2558426861,-4.6326663559,-2.666405984,5.3452145361,42.64,-13.38,44.6899765048,131.84,54.9173336441,-66.746405984,86.4349249226,-4.6326663559,-2.666405984,5.3452145361,59.55,-64.08,87.478276732,133.29,37.4573336441,5.743594016,37.8951278656,-4.6326663559,-2.666405984,5.3452145361,42.09,8.41,42.9219780532,133.04,56.3673336441,0.653594016,56.3711228138,-4.6326663559,-2.666405984,5.3452145361,61.0,3.32,61.0902807327,133.29,35.5673336441,-15.786405984,38.9133118155,-4.6326663559,-2.666405984,5.3452145361,40.2,-13.12,42.2868111827,131.84
2021-08-29 17:30:00,-6.2301663267,-3.1428993323,6.9780218308,-6.2301663267,-3.1428993323,6.9780218308,0.0,0.0,0.0,0.0,39.2598336733,-16.5228993323,42.5950788519,-6.2301663267,-3.1428993323,6.9780218308,45.49,-13.38,47.4169220848,131.56,56.6798336733,-67.2228993323,87.9290722109,-6.2301663267,-3.1428993323,6.9780218308,62.91,-64.08,89.7993012222,132.96,38.6198336733,5.3171006677,38.9841392423,-6.2301663267,-3.1428993323,6.9780218308,44.85,8.46,45.6409257137,132.74,58.2498336733,0.2971006677,58.2505913427,-6.2301663267,-3.1428993323,6.9780218308,64.48,3.44,64.571696586,132.96,36.6898336733,-17.1428993323,40.4971961066,-6.2301663267,-3.1428993323,6.9780218308,42.92,-14.0,45.1456132974,131.56
2021-08-29 18:00:00,-8.0298831052,-3.5518426187000003,8.7803535619,-8.0298831052,-3.5518426187000003,8.7803535619,0.0,0.0,0.0,0.0,39.7701168948,-16.9318426187,43.2244085244,-8.0298831052,-3.5518426187000003,8.7803535619,47.8,-13.38,49.6373286952,131.56,57.6101168948,-67.7118426187,88.9034262526,-8.0298831052,-3.5518426187000003,8.7803535619,65.64,-64.16,91.7884262857,132.96,39.0801168948,4.9681573813,39.3946458833,-8.0298831052,-3.5518426187000003,8.7803535619,47.11,8.52,47.8742362863,132.74,59.2901168948,-0.0718426187,59.2901604211,-8.0298831052,-3.5518426187000003,8.7803535619,67.32,3.48,67.4098865153,132.96,37.1701168948,-15.7918426187,40.3856395673,-8.0298831052,-3.5518426187000003,8.7803535619,45.2,-12.24,46.8279574613,131.56
2021-08-29 18:30:00,-10.4335997188,-3.7950852912,11.1023725149,-10.4335997188,-3.7950852912,11.1023725149,0.0,0.0,0.0,0.0,40.5564002812,-17.1450852912,44.0315290833,-10.4335997188,-3.7950852912,11.1023725149,50.99,-13.35,52.7086577329,131.76,58.6964002812,-67.7550852912,89.6438452365,-10.4335997188,-3.7950852912,11.1023725149,69.13,-63.96,94.1798200253,133.13,39.7864002812,4.6749147088,40.0601107696,-10.4335997188,-3.7950852912,11.1023725149,50.22,8.47,50.9292577994,132.91,60.4864002812,-0.3950852912,60.4876905772,-10.4335997188,-3.7950852912,11.1023725149,70.92,3.4,71.0014535062,133.13,37.7664002812,-16.355085291199998,41.1556776774,-10.4335997188,-3.7950852912,11.1023725149,48.2,-12.56,49.809573377,131.76
2021-08-29 19:00:00,-11.076549796,-3.9785841494,11.7694132061,-11.076549796,-3.9785841494,11.7694132061,0.0,0.0,0.0,0.0,40.133450204,-17.6385841494,43.8384930863,-11.076549796,-3.9785841494,11.7694132061,51.21,-13.66,53.0005632046,131.37,58.093450204,-68.1985841494,89.5873642686,-11.076549796,-3.9785841494,11.7694132061,69.17,-64.22,94.3858956624,132.74,39.343450204,4.0914158506,39.5556160061,-11.076549796,-3.9785841494,11.7694132061,50.42,8.07,51.06174008,132.52,59.843450204,-1.1385841494,59.8542806004,-11.076549796,-3.9785841494,11.7694132061,70.92,2.84,70.9768412935,132.74,37.323450204,-16.2185841494,40.6949924062,-11.076549796,-3.9785841494,11.7694132061,48.4,-12.24,49.9237178103,131.37
2021-08-29 19:30:00,-10.3213664779,-4.1310661842,11.1173879032,-10.3213664779,-4.1310661842,11.1173879032,0.0,0.0,0.0,0.0,39.5986335221,-17.8210661842,43.4239815857,-10.3213664779,-4.1310661842,11.1173879032,49.92,-13.69,51.7631384288,131.08,57.3886335221,-68.3510661842,89.2486610883,-10.3213664779,-4.1310661842,11.1173879032,67.71,-64.22,93.3212328465,132.47,38.8486335221,3.8789338158,39.0418039296,-10.3213664779,-4.1310661842,11.1173879032,49.17,8.01,49.8181593397,132.25,59.0786335221,-1.4110661842,59.0954824552,-10.3213664779,-4.1310661842,11.1173879032,69.4,2.7199999999999998,69.4532821399,132.47,36.8786335221,-17.1310661842,40.6633377757,-10.3213664779,-4.1310661842,11.1173879032,47.2,-13.0,48.9575326176,131.08
2021-08-29 20:00:00,-7.9775830872,-4.2084000762,9.0195600289,-7.9775830872,-4.2084000762,9.0195600289,0.0,0.0,0.0,0.0,39.3524169128,-17.8784000762,43.2232565428,-7.9775830872,-4.2084000762,9.0195600289,47.33,-13.67,49.2645694186,130.95,57.2024169128,-68.5284000762,89.2651002222,-7.9775830872,-4.2084000762,9.0195600289,65.18,-64.32,91.5723473544,132.34,38.6824169128,3.8315999238,38.8717189766,-7.9775830872,-4.2084000762,9.0195600289,46.66,8.04,47.3476208484,132.12,58.8224169128,-1.4884000762,58.8412446015,-7.9775830872,-4.2084000762,9.0195600289,66.8,2.7199999999999998,66.8553543106,132.34,36.7024169128,-16.4484000762,40.2196130304,-7.9775830872,-4.2084000762,9.0195600289,44.68,-12.24,46.3262344682,130.95
2021-08-29 20:30:00,-7.7906497866,-4.1753015868,8.8389686863,-7.7906497866,-4.1753015868,8.8389686863,0.0,0.0,0.0,0.0,39.7593502134,-17.9753015868,43.6339019173,-7.7906497866,-4.1753015868,8.8389686863,47.55,-13.8,49.5120439893,130.88,57.7993502134,-68.5053015868,89.6311398487,-7.7906497866,-4.1753015868,8.8389686863,65.59,-64.33,91.8716332716,132.28,39.0793502134,3.6546984132,39.2498717653,-7.7906497866,-4.1753015868,8.8389686863,46.87,7.83,47.5195307216,132.07,59.4093502134,-1.6953015867999999,59.4335338025,-7.7906497866,-4.1753015868,8.8389686863,67.2,2.48,67.2457463339,132.28,37.0893502134,-15.0553015868,40.0285149003,-7.7906497866,-4.1753015868,8.8389686863,44.88,-10.88,46.1799610221,130.88
2021-08-29 21:00:00,-7.4686331633,-4.0525873759,8.4972904956,-7.4686331633,-4.0525873759,8.4972904956,0.0,0.0,0.0,0.0,39.5413668367,-18.1325873759,43.5006944342,-7.4686331633,-4.0525873759,8.4972904956,47.01,-14.08,49.0732768419,130.88,57.5913668367,-68.9825873759,89.8630229582,-7.4686331633,-4.0525873759,8.4972904956,65.06,-64.93,91.9168564519,132.28,38.8813668367,3.5874126241,39.046513499,-7.4686331633,-4.0525873759,8.4972904956,46.35,7.64,46.9754414561,132.07,59.2113668367,-1.9325873759,59.2428970986,-7.4686331633,-4.0525873759,8.4972904956,66.68,2.12,66.7136927474,132.28,36.8913668367,-16.8125873759,40.541781428,-7.4686331633,-4.0525873759,8.4972904956,44.36,-12.76,46.1587174865,130.88
2021-08-29 21:30:00,-6.7891165104,-3.8534760225999998,7.8064960417,-6.7891165104,-3.8534760225999998,7.8064960417,0.0,0.0,0.0,0.0,38.0008834896,-18.5734760226,42.2970584976,-6.7891165104,-3.8534760225999998,7.8064960417,44.79,-14.72,47.1468185565,131.32,55.4408834896,-69.8634760226,89.1885465969,-6.7891165104,-3.8534760225999998,7.8064960417,62.23,-66.01,90.7187577075,132.76,37.4008834896,3.2065239774,37.5380857506,-6.7891165104,-3.8534760225999998,7.8064960417,44.19,7.06,44.7504156405,132.52,57.0108834896,-2.6134760226,57.0707551482,-6.7891165104,-3.8534760225999998,7.8064960417,63.8,1.24,63.812049019,132.76,35.4908834896,-18.0534760226,39.8187243313,-6.7891165104,-3.8534760225999998,7.8064960417,42.28,-14.2,44.6008789151,131.32
2021-08-29 22:00:00,-6.1113831689,-3.6015944362,7.093693447,-6.1113831689,-3.6015944362,7.093693447,0.0,0.0,0.0,0.0,36.3186168311,-19.0315944362,41.0029695913,-6.1113831689,-3.6015944362,7.093693447,42.43,-15.43,45.1485304301,131.32,53.1986168311,-70.5315944362,88.344771472,-6.1113831689,-3.6015944362,7.093693447,59.31,-66.93,89.4276299585,132.76,35.7886168311,2.7284055638,35.8924684523,-6.1113831689,-3.6015944362,7.093693447,41.9,6.33,42.37545162,132.52,54.6886168311,-3.4015944362,54.7943031309,-6.1113831689,-3.6015944362,7.093693447,60.8,0.2,60.8003289465,132.76,33.9286168311,-15.8415944362,37.4447213149,-6.1113831689,-3.6015944362,7.093693447,40.04,-12.24,41.8690721177,131.32
2021-08-29 22:30:00,-5.3090498288,-3.386558338,6.297204734,-5.3090498288,-3.386558338,6.297204734,0.0,0.0,0.0,0.0,34.9209501712,-19.266558338,39.8832424842,-5.3090498288,-3.386558338,6.297204734,40.23,-15.88,43.2507491265,131.22,51.0709501712,-72.016558338,88.2871826838,-5.3090498288,-3.386558338,6.297204734,56.38,-68.63,88.8188116336,132.76,34.4409501712,2.673441662,34.544555852,-5.3090498288,-3.386558338,6.297204734,39.75,6.06,40.2092787799,132.44,52.4909501712,-4.226558338,52.6608359719,-5.3090498288,-3.386558338,6.297204734,57.8,-0.84,57.806103484,132.76,32.6509501712,-15.946558338,36.3369958845,-5.3090498288,-3.386558338,6.297204734,37.96,-12.56,39.9839367747,131.22
2021-08-29 23:00:00,-4.3483165491,-3.1119865921,5.3471784486,-4.3483165491,-3.1119865921,5.3471784486,0.0,0.0,0.0,0.0,33.0816834509,-19.5719865921,38.4377475811,-4.3483165491,-3.1119865921,5.3471784486,37.43,-16.46,40.8893201215,131.81,48.2116834509,-72.7419865921,87.2683392448,-4.3483165491,-3.1119865921,5.3471784486,52.56,-69.63,87.2404178119,133.37,32.7016834509,2.2480134079,32.7788600291,-4.3483165491,-3.1119865921,5.3471784486,37.05,5.36,37.4357062175,133.05,49.4916834509,-5.3119865921,49.7759372826,-4.3483165491,-3.1119865921,5.3471784486,53.84,-2.2,53.8849292474,133.37,30.9316834509,-15.7119865921,34.6934513097,-4.3483165491,-3.1119865921,5.3471784486,35.28,-12.6,37.4624932432,131.81
2021-08-29 23:30:00,-3.7665165283,-2.8642683377,4.7318791055,-3.7665165283,-2.8642683377,4.7318791055,0.0,0.0,0.0,0.0,31.5534834717,-20.1442683377,37.4354626799,-3.7665165283,-2.8642683377,4.7318791055,35.32,-17.28,39.3204882981,131.55,46.0734834717,-74.1242683377,87.2764174094,-3.7665165283,-2.8642683377,4.7318791055,49.84,-71.26,86.9598367064,133.18,31.2634834717,2.0857316623,31.332980633,-3.7665165283,-2.8642683377,4.7318791055,35.03,4.95,35.3780072927,132.79,47.3134834717,-5.5042683377,47.6325801123,-3.7665165283,-2.8642683377,4.7318791055,51.08,-2.64,51.1481768981,133.18,29.5534834717,-18.3042683377,34.7628339565,-3.7665165283,-2.8642683377,4.7318791055,33.32,-15.44,36.7235074578,131.55
