Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-30 00:00:00,-2.8512498311,-2.6334115779,3.8812990271,-2.8512498311,-2.6334115779,3.8812990271,0.0,0.0,0.0,0.0,30.0687501689,-19.5734115779,35.8782410037,-2.8512498311,-2.6334115779,3.8812990271,32.92,-16.94,37.022830794,132.78,43.7487501689,-77.0334115779,88.5895007361,-2.8512498311,-2.6334115779,3.8812990271,46.6,-74.4,87.7890653783,134.42,29.8387501689,2.9865884221,29.9878429042,-2.8512498311,-2.6334115779,3.8812990271,32.69,5.62,33.1695718996,134.05,44.9887501689,-7.0734115779,45.5414184354,-2.8512498311,-2.6334115779,3.8812990271,47.84,-4.44,48.0455950114,134.42,28.1487501689,-17.6734115779,33.2370518078,-2.8512498311,-2.6334115779,3.8812990271,31.0,-15.04,34.4557919659,132.78
2021-08-30 00:30:00,-2.646633174,-2.5425468568,3.6700424625,-2.646633174,-2.5425468568,3.6700424625,0.0,0.0,0.0,0.0,29.123366826,-19.5525468568,35.0780926487,-2.646633174,-2.5425468568,3.6700424625,31.77,-17.01,36.0371058771,133.96,42.343366826,-77.4825468568,88.297824331,-2.646633174,-2.5425468568,3.6700424625,44.99,-74.94,87.4076867329,135.85,28.923366826,2.9474531432,29.0731599346,-2.646633174,-2.5425468568,3.6700424625,31.57,5.49,32.0437981519,135.23,43.513366826,-7.7425468568,44.1968338726,-2.646633174,-2.5425468568,3.6700424625,46.16,-5.2,46.4519708947,135.85,27.273366826,-17.7025468568,32.5148689563,-2.646633174,-2.5425468568,3.6700424625,29.92,-15.16,33.5414966869,133.96
2021-08-30 01:00:00,-2.3826165148,-2.464588465,3.4279815866,-2.3826165148,-2.464588465,3.4279815866,0.0,0.0,0.0,0.0,28.2773834852,-19.784588465,34.5114525556,-2.3826165148,-2.464588465,3.4279815866,30.66,-17.32,35.2138893052,133.75,41.0473834852,-77.004588465,87.2616429804,-2.3826165148,-2.464588465,3.4279815866,43.43,-74.54,86.2692094551,135.7,28.1073834852,2.545411535,28.2224046861,-2.3826165148,-2.464588465,3.4279815866,30.49,5.01,30.8988705295,135.04,42.1773834852,-7.784588465,42.8897597945,-2.3826165148,-2.464588465,3.4279815866,44.56,-5.32,44.8764526227,135.7,26.4573834852,-17.824588465,31.9015531727,-2.3826165148,-2.464588465,3.4279815866,28.84,-15.36,32.6752995396,133.75
2021-08-30 01:30:00,-2.4348332175,-2.4590720501,3.4605560456,-2.4348332175,-2.4590720501,3.4605560456,0.0,0.0,0.0,0.0,28.3251667825,-19.7690720501,34.5417324837,-2.4348332175,-2.4590720501,3.4605560456,30.76,-17.31,35.2960861853,133.24,41.1151667825,-76.9090720501,87.2093017009,-2.4348332175,-2.4590720501,3.4605560456,43.55,-74.45,86.2519854844,135.17,28.1651667825,2.5409279499,28.2795497618,-2.4348332175,-2.4590720501,3.4605560456,30.6,5.0,31.0058059079,134.52,42.2051667825,-7.7790720501,42.9160816606,-2.4348332175,-2.4590720501,3.4605560456,44.64,-5.32,44.9558894918,135.17,26.5251667825,-17.5790720501,31.8215060451,-2.4348332175,-2.4590720501,3.4605560456,28.96,-15.12,32.6694964761,133.24
2021-08-30 02:00:00,-2.4527331344,-2.4965420382,3.499803134,-2.4527331344,-2.4965420382,3.499803134,0.0,0.0,0.0,0.0,27.7672668656,-20.0565420382,34.2532624389,-2.4527331344,-2.4965420382,3.499803134,30.22,-17.56,34.9514234331,133.24,40.3172668656,-77.4465420382,87.3123638506,-2.4527331344,-2.4965420382,3.499803134,42.77,-74.95,86.2947008802,135.17,27.6072668656,2.3334579618,27.705707171,-2.4527331344,-2.4965420382,3.499803134,30.06,4.83,30.4455661797,134.52,41.4272668656,-8.1365420382,42.2187370286,-2.4527331344,-2.4965420382,3.499803134,43.88,-5.64,44.2409764811,135.17,25.9472668656,-18.1765420382,31.6803935938,-2.4527331344,-2.4965420382,3.499803134,28.4,-15.68,32.4410604019,133.24
2021-08-30 02:30:00,-2.0648828799,-2.4529311354,3.2063394179,-2.0648828799,-2.4529311354,3.2063394179,0.0,0.0,0.0,0.0,27.0751171201,-20.2129311354,33.7879350087,-2.0648828799,-2.4529311354,3.2063394179,29.14,-17.76,34.1256091521,133.38,39.5351171201,-77.6429311354,87.1289288411,-2.0648828799,-2.4529311354,3.2063394179,41.6,-75.19,85.9307634087,135.32,26.9451171201,2.1570688646,27.0313204025,-2.0648828799,-2.4529311354,3.2063394179,29.01,4.61,29.3740055151,134.66,40.5751171201,-8.3329311354,41.4219491407,-2.0648828799,-2.4529311354,3.2063394179,42.64,-5.88,43.0435128678,135.32,25.3351171201,-18.8929311354,31.603971370300002,-2.0648828799,-2.4529311354,3.2063394179,27.4,-16.44,31.9536163838,133.38
2021-08-30 03:00:00,-1.9560662594,-2.3479110855,3.0559583892,-1.9560662594,-2.3479110855,3.0559583892,0.0,0.0,0.0,0.0,26.4939337406,-20.3879110855,33.4304568243,-1.9560662594,-2.3479110855,3.0559583892,28.45,-18.04,33.687447217,133.38,38.9339337406,-77.8779110855,87.0679058641,-1.9560662594,-2.3479110855,3.0559583892,40.89,-75.53,85.8881423713,135.32,26.3839337406,1.9920889145,26.459032066,-1.9560662594,-2.3479110855,3.0559583892,28.34,4.34,28.6703889056,134.66,39.9639337406,-8.6279110855,40.8846774443,-1.9560662594,-2.3479110855,3.0559583892,41.92,-6.28,42.387790695,135.32,24.7639337406,-16.4279110855,29.7174809993,-1.9560662594,-2.3479110855,3.0559583892,26.72,-14.08,30.2027283536,133.38
2021-08-30 03:30:00,-2.1723831491,-2.3890239891,3.2290376533,-2.1723831491,-2.3890239891,3.2290376533,0.0,0.0,0.0,0.0,26.1676168509,-20.2990239891,33.1178886188,-2.1723831491,-2.3890239891,3.2290376533,28.34,-17.91,33.5249712901,133.38,38.1776168509,-78.7990239891,87.5603598099,-2.1723831491,-2.3890239891,3.2290376533,40.35,-76.41,86.4095515554,135.32,26.0576168509,2.1809760109,26.1487294588,-2.1723831491,-2.3890239891,3.2290376533,28.23,4.57,28.597513878,134.66,39.2276168509,-9.1090239891,40.2713327547,-2.1723831491,-2.3890239891,3.2290376533,41.4,-6.72,41.941845453,135.32,24.4676168509,-18.0690239891,30.4163426842,-2.1723831491,-2.3890239891,3.2290376533,26.64,-15.68,30.9120041408,133.38
2021-08-30 04:00:00,-2.0818162884,-2.3936036543,3.1722700882,-2.0818162884,-2.3936036543,3.1722700882,0.0,0.0,0.0,0.0,25.8281837116,-20.2736036543,32.8346475384,-2.0818162884,-2.3936036543,3.1722700882,27.91,-17.88,33.1460781994,133.82,37.8381837116,-78.7936036543,87.4080094924,-2.0818162884,-2.3936036543,3.1722700882,39.92,-76.4,86.2007331755,135.85,25.7281837116,2.1763963457,25.8200723886,-2.0818162884,-2.3936036543,3.1722700882,27.81,4.57,28.1829913246,135.11,38.8781837116,-9.1936036543,39.9504132252,-2.0818162884,-2.3936036543,3.1722700882,40.96,-6.8,41.5206165657,135.85,24.1181837116,-19.3536036543,30.9232721417,-2.0818162884,-2.3936036543,3.1722700882,26.2,-16.96,31.2102803576,133.82
2021-08-30 04:30:00,-2.0825330558,-2.3270944255,3.1228692565,-2.0825330558,-2.3270944255,3.1228692565,0.0,0.0,0.0,0.0,25.8574669442,-20.2170944255,32.8228503299,-2.0825330558,-2.3270944255,3.1228692565,27.94,-17.89,33.1767343179,133.7,37.7474669442,-78.7570944255,87.3358527928,-2.0825330558,-2.3270944255,3.1228692565,39.83,-76.43,86.1856937084,135.75,25.7474669442,2.2229055745,25.8432459888,-2.0825330558,-2.3270944255,3.1228692565,27.83,4.55,28.1994929032,134.97,38.7574669442,-9.2070944255,39.8360619501,-2.0825330558,-2.3270944255,3.1228692565,40.84,-6.88,41.4154560521,135.75,24.1574669442,-19.1270944255,30.8128049733,-2.0825330558,-2.3270944255,3.1228692565,26.24,-16.8,31.1573041196,133.7
2021-08-30 05:00:00,-1.4759996645,-2.3019062668,2.7344738929,-1.4759996645,-2.3019062668,2.7344738929,0.0,0.0,0.0,0.0,25.7540003355,-20.1119062668,32.6765559227,-1.4759996645,-2.3019062668,2.7344738929,27.23,-17.81,32.5371941015,133.7,37.6340003355,-78.6319062668,87.1739333999,-1.4759996645,-2.3019062668,2.7344738929,39.11,-76.33,85.766316232,135.75,25.6640003355,2.3080937331999998,25.7675805985,-1.4759996645,-2.3019062668,2.7344738929,27.14,4.61,27.5287431606,134.97,38.6440003355,-9.1019062668,39.7014289368,-1.4759996645,-2.3019062668,2.7344738929,40.12,-6.8,40.692190897,135.75,24.0440003355,-19.2219062668,30.783041316,-1.4759996645,-2.3019062668,2.7344738929,25.52,-16.92,30.6195493109,133.7
2021-08-30 05:30:00,-1.4604831317,-2.3811136583,2.7933337129,-1.4604831317,-2.3811136583,2.7933337129,0.0,0.0,0.0,0.0,26.3995168683,-19.9111136583,33.0664019511,-1.4604831317,-2.3811136583,2.7933337129,27.86,-17.53,32.9162649765,133.34,38.4095168683,-78.0211136583,86.9631253034,-1.4604831317,-2.3811136583,2.7933337129,39.87,-75.64,85.5045408151,135.37,26.2895168683,2.3988863417,26.3987377132,-1.4604831317,-2.3811136583,2.7933337129,27.75,4.78,28.1586736193,134.6,39.4195168683,-8.8611136583,40.4031885548,-1.4604831317,-2.3811136583,2.7933337129,40.88,-6.48,41.3903950211,135.37,24.6995168683,-18.4611136583,30.8363235654,-1.4604831317,-2.3811136583,2.7933337129,26.16,-16.08,30.706872195,133.34
2021-08-30 06:00:00,-1.9192331278,-2.4957093718,3.1483362379,-1.9192331278,-2.4957093718,3.1483362379,0.0,0.0,0.0,0.0,27.1507668722,-19.7357093718,33.5657916063,-1.9192331278,-2.4957093718,3.1483362379,29.07,-17.24,33.797670038,133.34,39.3607668722,-77.3757093718,86.8116948893,-1.9192331278,-2.4957093718,3.1483362379,41.28,-74.88,85.504694608,135.37,27.0307668722,2.5542906282,27.1511833686,-1.9192331278,-2.4957093718,3.1483362379,28.95,5.05,29.3871570588,134.6,40.4007668722,-8.2957093718,41.2436753678,-1.9192331278,-2.4957093718,3.1483362379,42.32,-5.8,42.7155990242,135.37,25.3607668722,-16.9357093718,30.4956840925,-1.9192331278,-2.4957093718,3.1483362379,27.28,-14.44,30.8660331108,133.34
2021-08-30 06:30:00,-2.7080332277,-2.7261497984,3.8425690215,-2.7080332277,-2.7261497984,3.8425690215,0.0,0.0,0.0,0.0,28.6319667723,-19.4061497984,34.588844607,-2.7080332277,-2.7261497984,3.8425690215,31.34,-16.68,35.5023661183,133.23,41.4119667723,-76.2061497984,86.7313568385,-2.7080332277,-2.7261497984,3.8425690215,44.12,-73.48,85.7081373033,135.21,28.4319667723,2.8238502016,28.5718544114,-2.7080332277,-2.7261497984,3.8425690215,31.14,5.55,31.6307145035,134.47,42.5319667723,-7.2861497984,43.1515489456,-2.7080332277,-2.7261497984,3.8425690215,45.24,-4.5600000000000005,45.4692335541,135.21,26.7719667723,-16.7261497984,31.5674245376,-2.7080332277,-2.7261497984,3.8425690215,29.48,-14.0,32.6354163448,133.23
2021-08-30 07:00:00,-2.4800830362,-2.7023147226,3.6678763238,-2.4800830362,-2.7023147226,3.6678763238,0.0,0.0,0.0,0.0,29.1999169638,-18.8423147226,34.7515175899,-2.4800830362,-2.7023147226,3.6678763238,31.68,-16.14,35.5544933869,133.0,42.1699169638,-76.1923147226,87.0836995053,-2.4800830362,-2.7023147226,3.6678763238,44.65,-73.49,85.9907122892,134.92,28.9599169638,3.5476852774000003,29.1764093298,-2.4800830362,-2.7023147226,3.6678763238,31.44,6.25,32.0552039457,134.25,43.3599169638,-6.7023147226,43.8748609314,-2.4800830362,-2.7023147226,3.6678763238,45.84,-4.0,46.014189116,134.92,27.2799169638,-17.3423147226,32.3256825062,-2.4800830362,-2.7023147226,3.6678763238,29.76,-14.64,33.1660549357,133.0
2021-08-30 07:30:00,-3.0208998146,-2.8371025963000003,4.1442715684,-3.0208998146,-2.8371025963000003,4.1442715684,0.0,0.0,0.0,0.0,30.7991001854,-18.5771025963,35.9679484139,-3.0208998146,-2.8371025963000003,4.1442715684,33.82,-15.74,37.3033510559,133.5,44.4691001854,-74.9271025963,87.129625127,-3.0208998146,-2.8371025963000003,4.1442715684,47.49,-72.09,86.326520838,135.46,30.4791001854,3.6828974037,30.7008026181,-3.0208998146,-2.8371025963000003,4.1442715684,33.5,6.52,34.1285862584,134.77,45.6991001854,-5.9171025963,46.0805800841,-3.0208998146,-2.8371025963000003,4.1442715684,48.72,-3.08,48.817259243,135.46,28.7791001854,-16.4771025963,33.1622001298,-3.0208998146,-2.8371025963000003,4.1442715684,31.8,-13.64,34.6018727817,133.5
2021-08-30 08:00:00,-5.2947331054,-3.6254295119,6.4170038026,-5.2947331054,-3.6254295119,6.4170038026,0.0,0.0,0.0,0.0,32.5252668946,-18.6454295119,37.4905991984,-5.2947331054,-3.6254295119,6.4170038026,37.82,-15.02,40.6933999563,133.08,46.9652668946,-75.2354295119,88.6910714127,-5.2947331054,-3.6254295119,6.4170038026,52.26,-71.61,88.651563438,134.97,32.1252668946,3.8545704881000002,32.3556870843,-5.2947331054,-3.6254295119,6.4170038026,37.42,7.48,38.1602777768,134.3,48.4252668946,-5.3854295119,48.7238065513,-5.2947331054,-3.6254295119,6.4170038026,53.72,-1.76,53.7488232429,134.97,30.3852668946,-14.2654295119,33.5673490675,-5.2947331054,-3.6254295119,6.4170038026,35.68,-10.64,37.2326738229,133.08
2021-08-30 08:30:00,-6.4986329879,-4.1027555266,7.6853648984,-6.4986329879,-4.1027555266,7.6853648984,0.0,0.0,0.0,0.0,34.6513670121,-18.1727555266,39.1275641874,-6.4986329879,-4.1027555266,7.6853648984,41.15,-14.07,43.4889342247,133.74,50.0813670121,-72.6127555266,88.2085913444,-6.4986329879,-4.1027555266,7.6853648984,56.58,-68.51,88.8533426496,135.59,34.1513670121,3.9772444734,34.382180594,-6.4986329879,-4.1027555266,7.6853648984,40.65,8.08,41.445251839,134.98,51.5813670121,-3.9427555266,51.731834918,-6.4986329879,-4.1027555266,7.6853648984,58.08,0.16,58.0802203853,135.59,32.3013670121,-18.8227555266,37.3854843016,-6.4986329879,-4.1027555266,7.6853648984,38.8,-14.72,41.4984144275,133.74
2021-08-30 09:00:00,-7.1498331143,-4.2988484641,8.342674132399999,-7.1498331143,-4.2988484641,8.342674132399999,0.0,0.0,0.0,0.0,36.5401668857,-17.4288484641,40.4839295872,-7.1498331143,-4.2988484641,8.342674132399999,43.69,-13.13,45.6203134579,132.64,52.5501668857,-70.4188484641,87.8654326725,-7.1498331143,-4.2988484641,8.342674132399999,59.7,-66.12,89.0839177405,134.36,35.9601668857,4.5411515359,36.2457674732,-7.1498331143,-4.2988484641,8.342674132399999,43.11,8.84,44.0070187584,133.85,54.0901668857,-2.2988484640999998,54.1389957239,-7.1498331143,-4.2988484641,8.342674132399999,61.24,2.0,61.2726496897,134.36,34.0501668857,-16.4588484641,37.819407157,-7.1498331143,-4.2988484641,8.342674132399999,41.2,-12.16,42.9570203808,132.64
2021-08-30 09:30:00,-7.3659498057,-4.3909621848,8.5754163426,-7.3659498057,-4.3909621848,8.5754163426,0.0,0.0,0.0,0.0,38.4740501943,-16.9309621848,42.0346288059,-7.3659498057,-4.3909621848,8.5754163426,45.84,-12.54,47.5242801103,132.04,55.2840501943,-69.9609621848,89.1676086687,-7.3659498057,-4.3909621848,8.5754163426,62.65,-65.57,90.6887391025,133.64,37.8240501943,5.1490378152,38.1729140035,-7.3659498057,-4.3909621848,8.5754163426,45.19,9.54,46.1860119517,133.23,56.9140501943,-1.5109621847999999,56.9341032795,-7.3659498057,-4.3909621848,8.5754163426,64.28,2.88,64.3444853892,133.64,35.9140501943,-17.2709621848,39.8510368264,-7.3659498057,-4.3909621848,8.5754163426,43.28,-12.88,45.1558722649,132.04
2021-08-30 10:00:00,-6.8379497523,-4.287711551,8.0710610926,-6.8379497523,-4.287711551,8.0710610926,0.0,0.0,0.0,0.0,39.3620502477,-16.287711551,42.5988326984,-6.8379497523,-4.287711551,8.0710610926,46.2,-12.0,47.7330074477,132.54,56.6520502477,-67.557711551,88.1674497038,-6.8379497523,-4.287711551,8.0710610926,63.49,-63.27,89.6329905782,134.13,38.6920502477,5.432288449,39.0715306862,-6.8379497523,-4.287711551,8.0710610926,45.53,9.72,46.5559802818,133.72,58.2420502477,-0.16771155100000001,58.242291715,-6.8379497523,-4.287711551,8.0710610926,65.08,4.12,65.210281398,134.13,36.6820502477,-14.847711551,39.5730634229,-6.8379497523,-4.287711551,8.0710610926,43.52,-10.56,44.7828538617,132.54
2021-08-30 10:30:00,-6.2764163867,-4.1363744325,7.5168474845,-6.2764163867,-4.1363744325,7.5168474845,0.0,0.0,0.0,0.0,40.1635836133,-16.3863744325,43.3777214213,-6.2764163867,-4.1363744325,7.5168474845,46.44,-12.25,48.0284925851,130.91,57.6935836133,-64.4263744325,86.4829885738,-6.2764163867,-4.1363744325,7.5168474845,63.97,-60.29,87.9036119849,132.1,39.4835836133,5.2136255675,39.8263137449,-6.2764163867,-4.1363744325,7.5168474845,45.76,9.35,46.7054611368,132.08,59.2035836133,2.2636255675,59.2468422227,-6.2764163867,-4.1363744325,7.5168474845,65.48,6.4,65.7920238327,132.1,37.4835836133,-16.4563744325,40.936918545,-6.2764163867,-4.1363744325,7.5168474845,43.76,-12.32,45.4611922413,130.91
2021-08-30 11:00:00,-5.3809998245,-3.8404656101,6.6109254431,-5.3809998245,-3.8404656101,6.6109254431,0.0,0.0,0.0,0.0,40.3590001755,-16.0604656101,43.4371666983,-5.3809998245,-3.8404656101,6.6109254431,45.74,-12.22,47.344228793,130.91,58.1690001755,-63.5304656101,86.1379860575,-5.3809998245,-3.8404656101,6.6109254431,63.55,-59.69,87.1865735076,132.1,39.6790001755,5.5495343899,40.0652016951,-5.3809998245,-3.8404656101,6.6109254431,45.06,9.39,46.0279882246,132.08,59.6590001755,3.1995343899,59.7447346822,-5.3809998245,-3.8404656101,6.6109254431,65.04,7.04,65.4198991133,132.1,37.7390001755,-15.9204656101,40.9596552657,-5.3809998245,-3.8404656101,6.6109254431,43.12,-12.08,44.7801384545,130.91
2021-08-30 11:30:00,-5.1196331294,-3.8385921107,6.3988618341,-5.1196331294,-3.8385921107,6.3988618341,0.0,0.0,0.0,0.0,40.7903668706,-15.6285921107,43.6818832103,-5.1196331294,-3.8385921107,6.3988618341,45.91,-11.79,47.3997067501,131.03,58.7103668706,-62.8385921107,85.9976501803,-5.1196331294,-3.8385921107,6.3988618341,63.83,-59.0,86.9210498096,132.1,40.1203668706,5.9414078893,40.5579112571,-5.1196331294,-3.8385921107,6.3988618341,45.24,9.78,46.2850515826,132.19,60.2003668706,3.7614078893,60.3177615688,-5.1196331294,-3.8385921107,6.3988618341,65.32,7.6,65.7606447657,132.1,38.1203668706,-15.8785921107,41.2951820164,-5.1196331294,-3.8385921107,6.3988618341,43.24,-12.04,44.8849551632,131.03
2021-08-30 12:00:00,-5.6862831917,-3.934036497,6.9145108066,-5.6862831917,-3.934036497,6.9145108066,0.0,0.0,0.0,0.0,41.0637168083,-15.664036497,43.9498677756,-5.6862831917,-3.934036497,6.9145108066,46.75,-11.73,48.1991223986,130.93,59.0437168083,-62.714036497,86.1348411985,-5.6862831917,-3.934036497,6.9145108066,64.73,-58.78,87.4360411958,132.02,40.3637168083,5.875963503,40.7891723583,-5.6862831917,-3.934036497,6.9145108066,46.05,9.81,47.0833155162,132.08,60.5937168083,3.745963503,60.7093959714,-5.6862831917,-3.934036497,6.9145108066,66.28,7.68,66.7234651378,132.02,38.3137168083,-14.614036497,41.0062307266,-5.6862831917,-3.934036497,6.9145108066,44.0,-10.68,45.2776147782,130.93
2021-08-30 12:30:00,-6.4863998755,-4.1381438486,7.693998821,-6.4863998755,-4.1381438486,7.693998821,0.0,0.0,0.0,0.0,41.7236001245,-15.5181438486,44.5159701215,-6.4863998755,-4.1381438486,7.693998821,48.21,-11.38,49.5349220248,130.83,60.0436001245,-62.2881438486,86.5161648481,-6.4863998755,-4.1381438486,7.693998821,66.53,-58.15,88.3609834712,131.92,40.9936001245,5.9818561514,41.4277425668,-6.4863998755,-4.1381438486,7.693998821,47.48,10.12,48.5465220175,131.99,61.5936001245,4.1018561514,61.7300315906,-6.4863998755,-4.1381438486,7.693998821,68.08,8.24,68.5768474049,131.92,38.9936001245,-15.4581438486,41.945858698,-6.4863998755,-4.1381438486,7.693998821,45.48,-11.32,46.867609284,130.83
2021-08-30 13:00:00,-6.315016553,-4.1151414393,7.5374944862,-6.315016553,-4.1151414393,7.5374944862,0.0,0.0,0.0,0.0,42.084983447,-15.4051414393,44.8158924322,-6.315016553,-4.1151414393,7.5374944862,48.4,-11.29,49.6993370177,130.62,60.714983447,-62.0751414393,86.8310566541,-6.315016553,-4.1151414393,7.5374944862,67.03,-57.96,88.6136699387,131.7,41.344983447,6.0648585607,41.7874402852,-6.315016553,-4.1151414393,7.5374944862,47.66,10.18,48.7350797681,131.78,62.284983447,4.2048585607,62.4267570718,-6.315016553,-4.1151414393,7.5374944862,68.6,8.32,69.1026945929,131.7,39.284983447,-16.6751414393,42.6775147642,-6.315016553,-4.1151414393,7.5374944862,45.6,-12.56,47.2981352698,130.62
2021-08-30 13:30:00,-7.009733144,-4.3202896239,8.234152123,-7.009733144,-4.3202896239,8.234152123,0.0,0.0,0.0,0.0,41.910266856,-15.8402896239,44.8038529963,-7.009733144,-4.3202896239,8.234152123,48.92,-11.52,50.2581018344,130.62,60.450266856,-62.7802896239,87.1527367799,-7.009733144,-4.3202896239,8.234152123,67.46,-58.46,89.2660248919,131.7,41.150266856,5.7097103761,41.5444972879,-7.009733144,-4.3202896239,8.234152123,48.16,10.03,49.1933582915,131.78,62.030266856,3.6797103761,62.1393134391,-7.009733144,-4.3202896239,8.234152123,69.04,8.0,69.5019539294,131.7,39.070266856,-14.8802896239,41.8079988937,-7.009733144,-4.3202896239,8.234152123,46.08,-10.56,47.2745174486,130.62
2021-08-30 14:00:00,-6.6781831457,-4.2469108973,7.9141886695,-6.6781831457,-4.2469108973,7.9141886695,0.0,0.0,0.0,0.0,41.4118168543,-16.1369108973,44.4447799914,-6.6781831457,-4.2469108973,7.9141886695,48.09,-11.89,49.53806819,130.78,59.6018168543,-63.3769108973,87.0000540645,-6.6781831457,-4.2469108973,7.9141886695,66.28,-59.13,88.8222680413,131.86,40.6718168543,5.4530891027,41.0357510836,-6.6781831457,-4.2469108973,7.9141886695,47.35,9.7,48.3333477011,131.95,61.1618168543,3.2730891027,61.2493343082,-6.6781831457,-4.2469108973,7.9141886695,67.84,7.52,68.2555199233,131.86,38.6818168543,-15.1669108973,41.548984841,-6.6781831457,-4.2469108973,7.9141886695,45.36,-10.92,46.6559320987,130.78
2021-08-30 14:30:00,-6.650366453,-4.218704323,7.8755850655,-6.650366453,-4.218704323,7.8755850655,0.0,0.0,0.0,0.0,41.289633547,-16.348704323,44.4084898582,-6.650366453,-4.218704323,7.8755850655,47.94,-12.13,49.4507886691,130.96,59.779633547,-63.508704323,87.2178887144,-6.650366453,-4.218704323,7.8755850655,66.43,-59.29,89.0407154059,132.06,40.569633547,5.231295677,40.9055206616,-6.650366453,-4.218704323,7.8755850655,47.22,9.45,48.1563173426,132.14,61.349633547,3.021295677,61.4239836214,-6.650366453,-4.218704323,7.8755850655,68.0,7.24,68.384337388,132.06,38.509633547,-15.778704323,41.6168161449,-6.650366453,-4.218704323,7.8755850655,45.16,-11.56,46.6160830615,130.96
2021-08-30 15:00:00,-6.6014163506,-4.2629397255,7.8582029076,-6.6014163506,-4.2629397255,7.8582029076,0.0,0.0,0.0,0.0,41.1585836494,-16.4529397255,44.3252550318,-6.6014163506,-4.2629397255,7.8582029076,47.76,-12.19,49.2911117748,130.88,59.4385836494,-63.8229397255,87.2141780988,-6.6014163506,-4.2629397255,7.8582029076,66.04,-59.56,88.9307325957,131.98,40.4385836494,5.1670602745,40.7673589953,-6.6014163506,-4.2629397255,7.8582029076,47.04,9.43,47.975894989,132.06,61.0385836494,2.8970602745000003,61.1072962269,-6.6014163506,-4.2629397255,7.8582029076,67.64,7.16,68.0179035255,131.98,38.4385836494,-15.6629397255,41.5072571223,-6.6014163506,-4.2629397255,7.8582029076,45.04,-11.4,46.4603228573,130.88
2021-08-30 15:30:00,-7.1684830803,-4.3770150225,8.3991315135,-7.1684830803,-4.3770150225,8.3991315135,0.0,0.0,0.0,0.0,41.3815169197,-16.5470150225,44.5671812966,-7.1684830803,-4.3770150225,8.3991315135,48.55,-12.17,50.0520868696,131.0,59.7915169197,-63.9270150225,87.5310730269,-7.1684830803,-4.3770150225,8.3991315135,66.96,-59.55,89.6093973867,132.12,40.6315169197,5.0929849775000005,40.9494647483,-7.1684830803,-4.3770150225,8.3991315135,47.8,9.47,48.7290560138,132.17,61.4315169197,2.7829849775,61.4945223287,-7.1684830803,-4.3770150225,8.3991315135,68.6,7.16,68.9726438525,132.12,38.6315169197,-14.4570150225,41.2480227754,-7.1684830803,-4.3770150225,8.3991315135,45.8,-10.08,46.8961235072,131.0
2021-08-30 16:00:00,-7.6449330725,-4.5153417285,8.8788125674,-7.6449330725,-4.5153417285,8.8788125674,0.0,0.0,0.0,0.0,41.6850669275,-16.6853417285,44.900394579,-7.6449330725,-4.5153417285,8.8788125674,49.33,-12.17,50.8090326615,131.0,60.1750669275,-64.0853417285,87.9088715898,-7.6449330725,-4.5153417285,8.8788125674,67.82,-59.57,90.2670332957,132.12,40.9350669275,4.9646582715,41.2350280237,-7.6449330725,-4.5153417285,8.8788125674,48.58,9.48,49.4963311772,132.17,61.8350669275,2.6846582715,61.8933186375,-7.6449330725,-4.5153417285,8.8788125674,69.48,7.2,69.8520608143,132.12,38.9150669275,-15.2353417285,41.7911243155,-7.6449330725,-4.5153417285,8.8788125674,46.56,-10.72,47.7781540037,131.0
2021-08-30 16:30:00,-8.7381331458,-4.7884563081,9.9641499732,-8.7381331458,-4.7884563081,9.9641499732,0.0,0.0,0.0,0.0,43.1018668542,-16.6084563081,46.191035356,-8.7381331458,-4.7884563081,9.9641499732,51.84,-11.82,53.1704617245,131.0,62.0318668542,-63.7684563081,88.9627367235,-8.7381331458,-4.7884563081,9.9641499732,70.77,-58.98,92.1250959294,132.12,42.2818668542,5.0115436919,42.5778326697,-8.7381331458,-4.7884563081,9.9641499732,51.02,9.8,51.9526746183,132.17,63.7418668542,2.8515436919,63.8056180245,-8.7381331458,-4.7884563081,9.9641499732,72.48,7.64,72.8815477333,132.12,40.1818668542,-17.1084563081,43.6724364003,-8.7381331458,-4.7884563081,9.9641499732,48.92,-12.32,50.4474855667,131.0
2021-08-30 17:00:00,-10.0144164817,-5.1239167846,11.2491359973,-10.0144164817,-5.1239167846,11.2491359973,0.0,0.0,0.0,0.0,44.7255835183,-16.3839167846,47.6320328168,-10.0144164817,-5.1239167846,11.2491359973,54.74,-11.26,55.8860912929,130.84,64.1455835183,-63.1239167846,89.9960263297,-10.0144164817,-5.1239167846,11.2491359973,74.16,-58.0,94.1472548724,131.93,43.8355835183,5.1760832154,44.1401202971,-10.0144164817,-5.1239167846,11.2491359973,53.85,10.3,54.8262026772,132.0,65.9855835183,3.3160832154,66.0688552961,-10.0144164817,-5.1239167846,11.2491359973,76.0,8.44,76.4672060429,131.93,41.7455835183,-15.4839167846,44.5246608328,-10.0144164817,-5.1239167846,11.2491359973,51.76,-10.36,52.7866195167,130.84
2021-08-30 17:30:00,-11.1911665348,-5.501635081,12.470372768,-11.1911665348,-5.501635081,12.470372768,0.0,0.0,0.0,0.0,46.2088334652,-16.211635081,48.9701276516,-11.1911665348,-5.501635081,12.470372768,57.4,-10.71,58.3906165407,130.56,66.1988334652,-62.881635081,91.3038092448,-11.1911665348,-5.501635081,12.470372768,77.39,-57.38,96.3414578466,131.59,45.2388334652,5.348364919,45.5538918271,-11.1911665348,-5.501635081,12.470372768,56.43,10.85,57.4636180553,131.69,68.0888334652,3.6183649190000002,68.1849089413,-11.1911665348,-5.501635081,12.470372768,79.28,9.12,79.8028370423,131.59,43.0488334652,-17.781635081,46.5766959849,-11.1911665348,-5.501635081,12.470372768,54.24,-12.28,55.6127323551,130.56
2021-08-30 18:00:00,-11.8904165818,-5.7059505992,13.1886268705,-11.8904165818,-5.7059505992,13.1886268705,0.0,0.0,0.0,0.0,47.0795834182,-16.2159505992,49.7940180009,-11.8904165818,-5.7059505992,13.1886268705,58.97,-10.51,59.8992570906,130.56,67.4795834182,-62.9159505992,92.2600185243,-11.8904165818,-5.7059505992,13.1886268705,79.37,-57.21,97.8395676605,131.59,46.0695834182,5.4040494008,46.3854531751,-11.8904165818,-5.7059505992,13.1886268705,57.96,11.11,59.0151988898,131.69,69.4695834182,3.7340494008,69.5698652092,-11.8904165818,-5.7059505992,13.1886268705,81.36,9.44,81.9058190851,131.59,43.8695834182,-17.5859505992,47.2631569806,-11.8904165818,-5.7059505992,13.1886268705,55.76,-11.88,57.0115076103,130.56
2021-08-30 18:30:00,-11.9159831989,-5.7598657487,13.2350560649,-11.9159831989,-5.7598657487,13.2350560649,0.0,0.0,0.0,0.0,46.4840168011,-16.7498657487,49.4097340669,-11.9159831989,-5.7598657487,13.2350560649,58.4,-10.99,59.4250797223,130.66,66.6640168011,-63.7498657487,92.2395604881,-11.9159831989,-5.7598657487,13.2350560649,78.58,-57.99,97.660926168,131.68,45.4940168011,4.8801342513,45.7550136598,-11.9159831989,-5.7598657487,13.2350560649,57.41,10.64,58.3876502353,131.78,68.6040168011,2.9201342513,68.6661365251,-11.9159831989,-5.7598657487,13.2350560649,80.52,8.68,80.98649764,131.68,43.2840168011,-17.4798657487,46.6803150914,-11.9159831989,-5.7598657487,13.2350560649,55.2,-11.72,56.4304740366,130.66
2021-08-30 19:00:00,-11.8103665133,-5.7133405136,13.1197186327,-11.8103665133,-5.7133405136,13.1197186327,0.0,0.0,0.0,0.0,46.0396334867,-17.0433405136,49.0930067062,-11.8103665133,-5.7133405136,13.1197186327,57.85,-11.33,58.949057668500004,130.76,66.2996334867,-64.3133405136,92.3679986169,-11.8103665133,-5.7133405136,13.1197186327,78.11,-58.6,97.6480010036,131.81,45.0696334867,4.6766594864,45.3116210986,-11.8103665133,-5.7133405136,13.1197186327,56.88,10.39,57.8211596217,131.88,68.2296334867,2.6466594864,68.2809467727,-11.8103665133,-5.7133405136,13.1197186327,80.04,8.36,80.4754074236,131.81,42.9096334867,-15.7933405136,45.7238039816,-11.8103665133,-5.7133405136,13.1197186327,54.72,-10.08,55.6406757687,130.76
2021-08-30 19:30:00,-11.7866665887,-5.6331963724000005,13.063629306,-11.7866665887,-5.6331963724000005,13.063629306,0.0,0.0,0.0,0.0,45.1133334113,-17.6231963724,48.4333552612,-11.7866665887,-5.6331963724000005,13.063629306,56.9,-11.99,58.1495494394,130.96,65.1233334113,-65.1231963724,92.0982044361,-11.7866665887,-5.6331963724000005,13.063629306,76.91,-59.49,97.2327527122,132.01,44.1833334113,4.1268036276,44.3756403842,-11.7866665887,-5.6331963724000005,13.063629306,55.97,9.76,56.814597596,132.1,67.0533334113,1.8468036276,67.078761208,-11.7866665887,-5.6331963724000005,13.063629306,78.84,7.48,79.1940401798,132.01,42.0533334113,-17.3131963724,45.4777925985,-11.7866665887,-5.6331963724000005,13.063629306,53.84,-11.68,55.0923588168,130.96
2021-08-30 20:00:00,-11.269133234,-5.4937247502,12.5369204941,-11.269133234,-5.4937247502,12.5369204941,0.0,0.0,0.0,0.0,44.170866766,-18.0437247502,47.7141642882,-11.269133234,-5.4937247502,12.5369204941,55.44,-12.55,56.8427312855,130.96,63.880866766,-65.9837247502,91.8401713341,-11.269133234,-5.4937247502,12.5369204941,75.15,-60.49,96.4705271054,132.01,43.280866766,3.7462752498,43.4426979625,-11.269133234,-5.4937247502,12.5369204941,54.55,9.24,55.3270286569,132.1,65.770866766,1.1462752498,65.7808548295,-11.269133234,-5.4937247502,12.5369204941,77.04,6.64,77.3256180059,132.01,41.170866766,-16.5337247502,44.3667028793,-11.269133234,-5.4937247502,12.5369204941,52.44,-11.04,53.5895064355,130.96
2021-08-30 20:30:00,-11.0223498666,-5.4176398577,12.281816568,-11.0223498666,-5.4176398577,12.281816568,0.0,0.0,0.0,0.0,43.8776501334,-18.4076398577,47.5824483015,-11.0223498666,-5.4176398577,12.281816568,54.9,-12.99,56.4158674488,130.88,63.6576501334,-66.1576398577,91.8102920813,-11.0223498666,-5.4176398577,12.281816568,74.68,-60.74,96.2624017984,131.98,42.9976501334,3.3023601423,43.1242796984,-11.0223498666,-5.4176398577,12.281816568,54.02,8.72,54.719272656,132.06,65.5376501334,0.6623601423000001,65.5409971389,-11.0223498666,-5.4176398577,12.281816568,76.56,6.08,76.8010416596,131.98,40.9376501334,-16.9376398577,44.3032148088,-11.0223498666,-5.4176398577,12.281816568,51.96,-11.52,53.2217248875,130.88
2021-08-30 21:00:00,-10.4207499058,-5.2498575779,11.6684631887,-10.4207499058,-5.2498575779,11.6684631887,0.0,0.0,0.0,0.0,42.3792500942,-19.2598575779,46.5504345036,-10.4207499058,-5.2498575779,11.6684631887,52.8,-14.01,54.6271004173,130.88,61.2892500942,-66.8798575779,90.7154205565,-10.4207499058,-5.2498575779,11.6684631887,71.71,-61.63,94.554645576,131.98,41.5792500942,2.5201424221,41.6555537261,-10.4207499058,-5.2498575779,11.6684631887,52.0,7.77,52.5773040389,132.06,63.0992500942,0.0701424221,63.0992890801,-10.4207499058,-5.2498575779,11.6684631887,73.52,5.32,73.7122296502,131.98,39.5392500942,-18.1698575779,43.5143197398,-10.4207499058,-5.2498575779,11.6684631887,49.96,-12.92,51.6035657683,130.88
2021-08-30 21:30:00,-9.6853666173,-4.9860064119,10.8934194104,-9.6853666173,-4.9860064119,10.8934194104,0.0,0.0,0.0,0.0,40.5046333827,-19.7360064119,45.0570224777,-9.6853666173,-4.9860064119,10.8934194104,50.19,-14.75,52.3125090203,131.08,58.5246333827,-69.0860064119,90.5428572253,-9.6853666173,-4.9860064119,10.8934194104,68.21,-64.1,93.6024257164,132.16,39.7546333827,2.1839935881,39.8145790306,-9.6853666173,-4.9860064119,10.8934194104,49.44,7.17,49.9572066873,132.28,60.2746333827,-1.6260064119000002,60.2965614797,-9.6853666173,-4.9860064119,10.8934194104,69.96,3.36,70.0406396316,132.16,37.7546333827,-18.4660064119,42.0286299404,-9.6853666173,-4.9860064119,10.8934194104,47.44,-13.48,49.317988604600004,131.08
2021-08-30 22:00:00,-8.5839832878,-4.6647012642,9.769555106,-8.5839832878,-4.6647012642,9.769555106,0.0,0.0,0.0,0.0,38.2460167122,-20.0447012642,43.1804104094,-8.5839832878,-4.6647012642,9.769555106,46.83,-15.38,49.2909048405,131.58,55.4660167122,-72.0247012642,90.906746736,-8.5839832878,-4.6647012642,9.769555106,64.05,-67.36,92.9503743941,132.8,37.5860167122,1.9752987358,37.6378859314,-8.5839832878,-4.6647012642,9.769555106,46.17,6.64,46.6450265302,132.79,57.136016712200004,-4.0647012642,57.2804172655,-8.5839832878,-4.6647012642,9.769555106,65.72,0.6000000000000001,65.7227388352,132.8,35.6960167122,-16.6247012642,39.3774846993,-8.5839832878,-4.6647012642,9.769555106,44.28,-11.96,45.8667635658,131.58
2021-08-30 22:30:00,-7.7338332741,-4.4200014255,8.9077825362,-7.7338332741,-4.4200014255,8.9077825362,0.0,0.0,0.0,0.0,36.2961667259,-20.1000014255,41.4900202013,-7.7338332741,-4.4200014255,8.9077825362,44.03,-15.68,46.7386702849,132.03,52.5661667259,-73.5300014255,90.3872944273,-7.7338332741,-4.4200014255,8.9077825362,60.3,-69.11,91.7184937731,133.51,35.7261667259,2.1099985745,35.7884210732,-7.7338332741,-4.4200014255,8.9077825362,43.46,6.53,43.9478383996,133.26,54.1861667259,-4.9800014255,54.4145300324,-7.7338332741,-4.4200014255,8.9077825362,61.92,-0.56,61.922532248,133.51,33.8661667259,-14.6600014255,36.9030200729,-7.7338332741,-4.4200014255,8.9077825362,41.6,-10.24,42.8417740062,132.03
2021-08-30 23:00:00,-6.7164832597,-4.0816266166,7.8594416605,-6.7164832597,-4.0816266166,7.8594416605,0.0,0.0,0.0,0.0,34.1535167403,-20.6316266166,39.9014626622,-6.7164832597,-4.0816266166,7.8594416605,40.87,-16.55,44.0937569277,132.49,49.6935167403,-74.6916266166,89.7122326813,-6.7164832597,-4.0816266166,7.8594416605,56.41,-70.61,90.3762147913,134.08,33.6935167403,1.7183733834,33.7373069082,-6.7164832597,-4.0816266166,7.8594416605,40.41,5.8,40.8241117478,133.79,51.2035167403,-5.6816266166,51.5177737057,-6.7164832597,-4.0816266166,7.8594416605,57.92,-1.6,57.9420952331,134.08,31.9235167403,-19.0016266166,37.1506761062,-6.7164832597,-4.0816266166,7.8594416605,38.64,-14.92,41.4204780272,132.49
2021-08-30 23:30:00,-5.5694832278,-3.7331557276,6.7048933706,-5.5694832278,-3.7331557276,6.7048933706,0.0,0.0,0.0,0.0,32.0805167722,-20.3231557276,37.9761795748,-5.5694832278,-3.7331557276,6.7048933706,37.65,-16.59,41.143050446,133.12,46.8105167722,-76.5731557276,89.7478281551,-5.5694832278,-3.7331557276,6.7048933706,52.38,-72.84,89.7180583829,134.75,31.7005167722,2.1368442724,31.7724545333,-5.5694832278,-3.7331557276,6.7048933706,37.27,5.87,37.7294288321,134.4,48.2305167722,-7.0931557276,48.7493139058,-5.5694832278,-3.7331557276,6.7048933706,53.8,-3.36,53.9048198216,134.75,29.9505167722,-18.5731557276,35.2419575025,-5.5694832278,-3.7331557276,6.7048933706,35.52,-14.84,38.4954023229,133.12
2021-08-31 00:00:00,-4.9327831866,-3.5179114628,6.0587169455,-4.9327831866,-3.5179114628,6.0587169455,0.0,0.0,0.0,0.0,30.3972168134,-20.4479114628,36.6347904757,-4.9327831866,-3.5179114628,6.0587169455,35.33,-16.93,39.1769549608,133.5,44.4772168134,-76.4579114628,88.4535756243,-4.9327831866,-3.5179114628,6.0587169455,49.41,-72.94,88.0998961407,135.31,30.1172168134,1.7720885372000001,30.1693063621,-4.9327831866,-3.5179114628,6.0587169455,35.05,5.29,35.4469547352,134.8,45.7472168134,-7.6379114628,46.3804434831,-4.9327831866,-3.5179114628,6.0587169455,50.68,-4.12,50.8471906795,135.31,28.3872168134,-18.637911462799998,33.9588842884,-4.9327831866,-3.5179114628,6.0587169455,33.32,-15.12,36.5901188847,133.5
2021-08-31 00:30:00,-4.3033331969,-3.355021098,5.4566329519,-4.3033331969,-3.355021098,5.4566329519,0.0,0.0,0.0,0.0,29.4566668031,-20.285021098,35.7655882113,-4.3033331969,-3.355021098,5.4566329519,33.76,-16.93,37.767214618,132.9,43.0066668031,-76.185021098,87.4856035541,-4.3033331969,-3.355021098,5.4566329519,47.31,-72.83,86.847250964,134.74,29.1966668031,1.864978902,29.2561702674,-4.3033331969,-3.355021098,5.4566329519,33.5,5.22,33.9042534205,134.19,44.2166668031,-7.635021098,44.8710058985,-4.3033331969,-3.355021098,5.4566329519,48.52,-4.28,48.7084058454,134.74,27.4966668031,-18.595021098,33.1939978749,-4.3033331969,-3.355021098,5.4566329519,31.8,-15.24,35.2632613353,132.9
2021-08-31 01:00:00,-4.1597998465,-3.2757096233,5.2947340159,-4.1597998465,-3.2757096233,5.2947340159,0.0,0.0,0.0,0.0,28.6902001535,-20.4957096233,35.2590654699,-4.1597998465,-3.2757096233,5.2947340159,32.85,-17.22,37.0897681308,132.56,41.9002001535,-76.7457096233,87.4387255082,-4.1597998465,-3.2757096233,5.2947340159,46.06,-73.47,86.7142692987,134.4,28.4602001535,1.7242903767,28.5123862572,-4.1597998465,-3.2757096233,5.2947340159,32.62,5.0,33.0009757432,133.85,43.0402001535,-7.9157096233,43.7620530608,-4.1597998465,-3.2757096233,5.2947340159,47.2,-4.64,47.4275194376,134.4,26.8002001535,-17.5157096233,32.0164147255,-4.1597998465,-3.2757096233,5.2947340159,30.96,-14.24,34.0778403072,132.56
2021-08-31 01:30:00,-4.0787999059,-3.2380314686,5.2078264625,-4.0787999059,-3.2380314686,5.2078264625,0.0,0.0,0.0,0.0,28.7212000941,-20.3780314686,35.2160687952,-4.0787999059,-3.2380314686,5.2078264625,32.8,-17.14,37.0083720258,132.77,41.9212000941,-76.5080314686,87.2402768023,-4.0787999059,-3.2380314686,5.2078264625,46.0,-73.27,86.5129637684,134.62,28.5012000941,1.8119685314,28.5587401117,-4.0787999059,-3.2380314686,5.2078264625,32.58,5.05,32.9690597379,134.04,43.1212000941,-7.8380314686,43.8277610067,-4.0787999059,-3.2380314686,5.2078264625,47.2,-4.6,47.4236228055,134.62,26.8012000941,-17.7980314686,32.1725698483,-4.0787999059,-3.2380314686,5.2078264625,30.88,-14.56,34.1404159319,132.77
2021-08-31 02:00:00,-4.0275665788,-3.2677992925,5.1865021703,-4.0275665788,-3.2677992925,5.1865021703,0.0,0.0,0.0,0.0,28.3624334212,-20.6877992925,35.105735559,-4.0275665788,-3.2677992925,5.1865021703,32.39,-17.42,36.7772823901,132.77,41.3824334212,-77.1277992925,87.5282995354,-4.0275665788,-3.2677992925,5.1865021703,45.41,-73.86,86.7027548582,134.62,28.1524334212,1.5722007075,28.1962998033,-4.0275665788,-3.2677992925,5.1865021703,32.18,4.84,32.541942167,134.04,42.5324334212,-8.2277992925,43.3209484421,-4.0275665788,-3.2677992925,5.1865021703,46.56,-4.96,46.8234471179,134.62,26.4924334212,-18.9877992925,32.5942564043,-4.0275665788,-3.2677992925,5.1865021703,30.52,-15.72,34.3305811195,132.77
2021-08-31 02:30:00,-3.9460665691,-3.208679978,5.0859678104,-3.9460665691,-3.208679978,5.0859678104,0.0,0.0,0.0,0.0,27.8339334309,-20.668679978,34.6687493612,-3.9460665691,-3.208679978,5.0859678104,31.78,-17.46,36.2604467706,133.08,40.7639334309,-76.978679978,87.1057715649,-3.9460665691,-3.208679978,5.0859678104,44.71,-73.77,86.2612137638,134.96,27.6339334309,1.551320022,27.6774433551,-3.9460665691,-3.208679978,5.0859678104,31.58,4.76,31.9367186793,134.38,41.8939334309,-8.208679978,42.6905620166,-3.9460665691,-3.208679978,5.0859678104,45.84,-5.0,46.1118813323,134.96,25.9739334309,-18.328679978,31.7897110338,-3.9460665691,-3.208679978,5.0859678104,29.92,-15.12,33.523436578,133.08
2021-08-31 03:00:00,-3.7352499143999998,-3.1598649102,4.8925288117,-3.7352499143999998,-3.1598649102,4.8925288117,0.0,0.0,0.0,0.0,27.1047500856,-20.6998649102,34.1050126009,-3.7352499143999998,-3.1598649102,4.8925288117,30.84,-17.54,35.4789684179,132.95,39.5247500856,-77.1798649102,86.7118066753,-3.7352499143999998,-3.1598649102,4.8925288117,43.26,-74.02,85.7344038295,134.82,26.9247500856,1.5501350898,26.9693360313,-3.7352499143999998,-3.1598649102,4.8925288117,30.66,4.71,31.0196663425,134.23,40.6247500856,-8.3198649102,41.46794511,-3.7352499143999998,-3.1598649102,4.8925288117,44.36,-5.16,44.6590998566,134.82,25.3047500856,-19.1998649102,31.7642124012,-3.7352499143999998,-3.1598649102,4.8925288117,29.04,-16.04,33.1753402394,132.95
2021-08-31 03:30:00,-3.6675831577,-3.1442524152,4.8308890971,-3.6675831577,-3.1442524152,4.8308890971,0.0,0.0,0.0,0.0,26.7724168423,-20.7142524152,33.8502962572,-3.6675831577,-3.1442524152,4.8308890971,30.44,-17.57,35.1468135113,132.91,39.0824168423,-77.1242524152,86.4614689723,-3.6675831577,-3.1442524152,4.8308890971,42.75,-73.98,85.4435655857,134.79,26.6024168423,1.4757475848000001,26.6433183517,-3.6675831577,-3.1442524152,4.8308890971,30.27,4.62,30.6205372259,134.2,40.1324168423,-8.4242524152,41.0070592747,-3.6675831577,-3.1442524152,4.8308890971,43.8,-5.28,44.117098726,134.79,24.9324168423,-19.3842524152,31.581238913299998,-3.6675831577,-3.1442524152,4.8308890971,28.6,-16.24,32.8891714703,132.91
2021-08-31 04:00:00,-3.7740331906,-3.1616343263,4.9233381092,-3.7740331906,-3.1616343263,4.9233381092,0.0,0.0,0.0,0.0,26.8359668094,-20.6716343263,33.8745565331,-3.7740331906,-3.1616343263,4.9233381092,30.61,-17.51,35.2643190775,132.91,39.2559668094,-77.1416343263,86.5555467701,-3.7740331906,-3.1616343263,4.9233381092,43.03,-73.98,85.5840014255,134.79,26.6759668094,1.5483656737,26.720865283,-3.7740331906,-3.1616343263,4.9233381092,30.45,4.71,30.8121177461,134.2,40.3459668094,-8.4016343263,41.2114607498,-3.7740331906,-3.1616343263,4.9233381092,44.12,-5.24,44.4300799009,134.79,25.0659668094,-19.2416343263,31.5997339172,-3.7740331906,-3.1616343263,4.9233381092,28.84,-16.08,33.0198728041,132.91
2021-08-31 04:30:00,-3.8975166329,-3.1975430649,5.0413210129,-3.8975166329,-3.1975430649,5.0413210129,0.0,0.0,0.0,0.0,27.0224833671,-20.8675430649,34.1418945123,-3.8975166329,-3.1975430649,5.0413210129,30.92,-17.67,35.6128530169,133.0,39.4724833671,-77.3175430649,86.8105950259,-3.8975166329,-3.1975430649,5.0413210129,43.37,-74.12,85.8762557405,134.89,26.8524833671,1.3024569351,26.884052095,-3.8975166329,-3.1975430649,5.0413210129,30.75,4.5,31.0775240327,134.2,40.5424833671,-8.6775430649,41.4607369835,-3.8975166329,-3.1975430649,5.0413210129,44.44,-5.48,44.7766010322,134.89,25.1824833671,-19.1975430649,31.6654879682,-3.8975166329,-3.1975430649,5.0413210129,29.08,-16.0,33.191059037,133.0
2021-08-31 05:00:00,-3.858016471,-3.2256455559,5.0288249465,-3.858016471,-3.2256455559,5.0288249465,0.0,0.0,0.0,0.0,26.991983529,-20.5856455559,33.9460745563,-3.858016471,-3.2256455559,5.0288249465,30.85,-17.36,35.3990409475,133.0,39.331983529,-77.0656455559,86.5223592679,-3.858016471,-3.2256455559,5.0288249465,43.19,-73.84,85.543682993,134.89,26.801983529,1.6343544441,26.8517678289,-3.858016471,-3.2256455559,5.0288249465,30.66,4.86,31.0427962658,134.2,40.421983529,-8.2656455559,41.2584251866,-3.858016471,-3.2256455559,5.0288249465,44.28,-5.04,44.5659062513,134.89,25.181983529,-18.4256455559,31.2031522223,-3.858016471,-3.2256455559,5.0288249465,29.04,-15.2,32.777455667,133.0
2021-08-31 05:30:00,-4.4613498719,-3.4027953328000002,5.6109409867,-4.4613498719,-3.4027953328000002,5.6109409867,0.0,0.0,0.0,0.0,28.1386501281,-20.4327953328,34.7747430781,-4.4613498719,-3.4027953328000002,5.6109409867,32.6,-17.03,36.7801699289,133.24,40.8286501281,-76.9927953328,87.1485467719,-4.4613498719,-3.4027953328000002,5.6109409867,45.29,-73.59,86.4099079967,135.12,27.9186501281,1.8572046672,27.9803544322,-4.4613498719,-3.4027953328000002,5.6109409867,32.38,5.26,32.8044509175,134.47,42.0186501281,-7.9627953328,42.7664946904,-4.4613498719,-3.4027953328000002,5.6109409867,46.48,-4.5600000000000005,46.7031476455,135.12,26.2186501281,-18.9227953328,32.3340346655,-4.4613498719,-3.4027953328000002,5.6109409867,30.68,-15.52,34.3821581638,133.24
2021-08-31 06:00:00,-5.2980498779000005,-3.6099211002000002,6.4109954655,-5.2980498779000005,-3.6099211002000002,6.4109954655,0.0,0.0,0.0,0.0,29.3419501221,-19.9999211002,35.5098138686,-5.2980498779000005,-3.6099211002000002,6.4109954655,34.64,-16.39,38.3218175456,133.24,42.2919501221,-76.0599211002,87.0271259028,-5.2980498779000005,-3.6099211002000002,6.4109954655,47.59,-72.45,86.682239242,135.12,29.0519501221,2.1500788998,29.1314030759,-5.2980498779000005,-3.6099211002000002,6.4109954655,34.35,5.76,34.8295865609,134.47,43.5019501221,-7.4499211002,44.1352578878,-5.2980498779000005,-3.6099211002000002,6.4109954655,48.8,-3.84,48.950848818,135.12,27.3419501221,-18.2499211002,32.8731175376,-5.2980498779000005,-3.6099211002000002,6.4109954655,32.64,-14.64,35.7728835852,133.24
2021-08-31 06:30:00,-6.2462664402,-4.0007538924,7.4176732302,-6.2462664402,-4.0007538924,7.4176732302,0.0,0.0,0.0,0.0,31.8537335598,-18.6407538924,36.9071544199,-6.2462664402,-4.0007538924,7.4176732302,38.1,-14.64,40.8159233633,132.69,45.6737335598,-73.5407538924,86.569812408,-6.2462664402,-4.0007538924,7.4176732302,51.92,-69.54,86.7842036318,134.55,31.4437335598,3.2792461076,31.6142663241,-6.2462664402,-4.0007538924,7.4176732302,37.69,7.28,38.386644813,133.93,46.9937335598,-5.5607538924,47.3215910314,-6.2462664402,-4.0007538924,7.4176732302,53.24,-1.56,53.2628500927,134.55,29.6737335598,-17.3207538924,34.3589723184,-6.2462664402,-4.0007538924,7.4176732302,35.92,-13.32,38.3101657527,132.69
2021-08-31 07:00:00,-7.2858663432,-4.3658781094,8.4938059806,-7.2858663432,-4.3658781094,8.4938059806,0.0,0.0,0.0,0.0,33.9741336568,-17.7958781094,38.3527708962,-7.2858663432,-4.3658781094,8.4938059806,41.26,-13.43,43.3906960073,132.0,48.3341336568,-71.8758781094,86.6159935021,-7.2858663432,-4.3658781094,8.4938059806,55.62,-67.51,87.4710494964,133.77,33.4541336568,4.1041218906,33.7049384397,-7.2858663432,-4.3658781094,8.4938059806,40.74,8.47,41.6111583593,133.21,49.7941336568,-3.9258781094,49.9486562939,-7.2858663432,-4.3658781094,8.4938059806,57.08,0.44,57.0816958403,133.77,31.5941336568,-17.0858781094,35.9181919408,-7.2858663432,-4.3658781094,8.4938059806,38.88,-12.72,40.9078574359,132.0
2021-08-31 07:30:00,-8.2021830001,-4.7169510809,9.4617880692,-8.2021830001,-4.7169510809,9.4617880692,0.0,0.0,0.0,0.0,37.3778169999,-16.5469510809,40.8766778708,-8.2021830001,-4.7169510809,9.4617880692,45.58,-11.83,47.0901826287,131.84,53.1678169999,-69.0869510809,87.1769669935,-8.2021830001,-4.7169510809,9.4617880692,61.37,-64.37,88.9369090985,133.55,36.7078169999,5.2430489191,37.0803639527,-8.2021830001,-4.7169510809,9.4617880692,44.91,9.96,46.0011923759,133.06,54.7578169999,-1.4769510809,54.7777318542,-8.2021830001,-4.7169510809,9.4617880692,62.96,3.24,63.0433120957,133.55,34.7178169999,-15.5169510809,38.0276555692,-8.2021830001,-4.7169510809,9.4617880692,42.92,-10.8,44.2579529576,131.84
2021-08-31 08:00:00,-8.8933829104,-4.988816661,10.19708543,-8.8933829104,-4.988816661,10.19708543,0.0,0.0,0.0,0.0,40.1466170896,-15.968816661,43.2059483092,-8.8933829104,-4.988816661,10.19708543,49.04,-10.98,50.254173956,131.53,56.9166170896,-64.758816661,86.2160404812,-8.8933829104,-4.988816661,10.19708543,65.81,-59.77,88.9011192281,133.09,39.3666170896,5.531183339,39.7532958409,-8.8933829104,-4.988816661,10.19708543,48.26,10.52,49.3932991407,132.7,58.5066170896,1.771183339,58.533420656,-8.8933829104,-4.988816661,10.19708543,67.4,6.76,67.738154684,133.09,37.3466170896,-15.948816661,40.6095378073,-8.8933829104,-4.988816661,10.19708543,46.24,-10.96,47.5211447674,131.53
2021-08-31 08:30:00,-9.6981831222,-5.2119712566,11.009968222,-9.6981831222,-5.2119712566,11.009968222,0.0,0.0,0.0,0.0,42.7818168778,-14.3419712566,45.121790688,-9.6981831222,-5.2119712566,11.009968222,52.48,-9.13,53.2682579028,130.6,60.6318168778,-62.3419712566,86.9640074862,-9.6981831222,-5.2119712566,11.009968222,70.33,-57.13,90.6098548724,131.86,41.9118168778,6.9680287434,42.4871017907,-9.6981831222,-5.2119712566,11.009968222,51.61,12.18,53.0277710261,131.75,62.3018168778,3.6680287434,62.4097013384,-9.6981831222,-5.2119712566,11.009968222,72.0,8.88,72.5455332877,131.86,39.7818168778,-12.4119712566,41.6731326465,-9.6981831222,-5.2119712566,11.009968222,49.48,-7.2,50.0011039878,130.6
2021-08-31 09:00:00,-10.0362331896,-5.3463427971,11.3714272605,-10.0362331896,-5.3463427971,11.3714272605,0.0,0.0,0.0,0.0,44.6037668104,-13.9463427971,46.7332482403,-10.0362331896,-5.3463427971,11.3714272605,54.64,-8.6,55.3126531636,130.03,63.6337668104,-58.7563427971,86.6115702281,-10.0362331896,-5.3463427971,11.3714272605,73.67,-53.41,90.9939393586,131.23,43.6737668104,7.1236572029,44.2509254068,-10.0362331896,-5.3463427971,11.3714272605,53.71,12.47,55.1385980961,131.15,65.3237668104,6.3736572029000005,65.6339699884,-10.0362331896,-5.3463427971,11.3714272605,75.36,11.72,76.2659032596,131.23,41.4437668104,-15.9063427971,44.3914130054,-10.0362331896,-5.3463427971,11.3714272605,51.48,-10.56,52.5519171867,130.03
2021-08-31 09:30:00,-10.6675664874,-5.4364789351,11.9729811649,-10.6675664874,-5.4364789351,11.9729811649,0.0,0.0,0.0,0.0,45.6324335126,-15.0864789351,48.0616357913,-10.6675664874,-5.4364789351,11.9729811649,56.3,-9.65,57.1210337792,129.26,65.8024335126,-49.3364789351,82.2438350874,-10.6675664874,-5.4364789351,11.9729811649,76.47,-43.9,88.1752283808,130.15,44.6524335126,6.0535210649,45.0609025196,-10.6675664874,-5.4364789351,11.9729811649,55.32,11.49,56.5006415893,130.37,66.9324335126,3.5635210648999998,67.0272283352,-10.6675664874,-5.4364789351,11.9729811649,77.6,9.0,78.1201638503,130.15,42.4524335126,-17.9964789351,46.1094606909,-10.6675664874,-5.4364789351,11.9729811649,53.12,-12.56,54.5846864972,129.26
