Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-08-31 10:00:00,-10.4589831888,-5.3814188693,11.7622276118,-10.4589831888,-5.3814188693,11.7622276118,0.0,0.0,0.0,0.0,46.1010168112,-17.7514188693,49.4005731029,-10.4589831888,-5.3814188693,11.7622276118,56.56,-12.37,57.8968954263,129.35,68.7210168112,-29.7014188693,74.8648945395,-10.4589831888,-5.3814188693,11.7622276118,79.18,-24.32,82.8307599869,130.42,45.1510168112,3.6085811307,45.2949906376,-10.4589831888,-5.3814188693,11.7622276118,55.61,8.99,56.3319820351,130.47,68.5010168112,-5.5414188693,68.7247890302,-10.4589831888,-5.3814188693,11.7622276118,78.96,-0.16,78.9601621072,130.42,42.9810168112,-18.1414188693,46.6527478796,-10.4589831888,-5.3814188693,11.7622276118,53.44,-12.76,54.9422533211,129.35
2021-08-31 10:30:00,-9.8874664974,-5.3109544751,11.2235569751,-9.8874664974,-5.3109544751,11.2235569751,0.0,0.0,0.0,0.0,45.9825335026,-17.8209544751,49.3151072767,-9.8874664974,-5.3109544751,11.2235569751,55.87,-12.51,57.2534453112,129.75,68.4725335026,-29.7309544751,74.6486269014,-9.8874664974,-5.3109544751,11.2235569751,78.36,-24.42,82.0769516978,131.53,45.0425335026,3.5190455249,45.1797908997,-9.8874664974,-5.3109544751,11.2235569751,54.93,8.83,55.6351849103,130.87,68.2325335026,-5.5909544751,68.4612109163,-9.8874664974,-5.3109544751,11.2235569751,78.12,-0.28,78.1205017905,131.53,42.9125335026,-18.7109544751,46.81437118,-9.8874664974,-5.3109544751,11.2235569751,52.8,-13.4,54.4738469359,129.75
2021-08-31 11:00:00,-9.0340665193,-5.0395052282,10.3446107138,-9.0340665193,-5.0395052282,10.3446107138,0.0,0.0,0.0,0.0,45.8859334807,-17.3195052282,49.0457353166,-9.0340665193,-5.0395052282,10.3446107138,54.92,-12.28,56.2761477004,129.75,68.9759334807,-28.9495052282,74.8047675786,-9.0340665193,-5.0395052282,10.3446107138,78.01,-23.91,81.5919616139,131.53,44.9759334807,3.9504947718,45.1490974594,-9.0340665193,-5.0395052282,10.3446107138,54.01,8.99,54.7530839314,130.87,68.7259334807,-4.9195052282,68.9017812867,-9.0340665193,-5.0395052282,10.3446107138,77.76,0.12,77.7600925925,131.53,42.8459334807,-18.1595052282,46.5353805826,-9.0340665193,-5.0395052282,10.3446107138,51.88,-13.12,53.5132581703,129.75
2021-08-31 11:30:00,-7.6068999205,-4.7828358099,8.9855686957,-7.6068999205,-4.7828358099,8.9855686957,0.0,0.0,0.0,0.0,45.5231000795,-16.8028358099,48.5251268118,-7.6068999205,-4.7828358099,8.9855686957,53.13,-12.02,54.4727206958,129.57,68.0731000795,-28.6728358099,73.8652724074,-7.6068999205,-4.7828358099,8.9855686957,75.68,-23.89,79.361164936,131.33,44.6431000795,4.4371641901,44.8630673356,-7.6068999205,-4.7828358099,8.9855686957,52.25,9.22,53.05724173,130.7,67.7531000795,-4.6628358099,67.9133610431,-7.6068999205,-4.7828358099,8.9855686957,75.36,0.12,75.3600955413,131.33,42.5131000795,-17.2228358099,45.8692680529,-7.6068999205,-4.7828358099,8.9855686957,50.12,-12.44,51.6407590959,129.57
2021-08-31 12:00:00,-8.1169164547,-5.0264948157,9.5472500158,-8.1169164547,-5.0264948157,9.5472500158,0.0,0.0,0.0,0.0,46.3530835453,-16.3664948157,49.1576088384,-8.1169164547,-5.0264948157,9.5472500158,54.47,-11.34,55.6379052445,129.49,68.5930835453,-27.3764948157,73.8544756846,-8.1169164547,-5.0264948157,9.5472500158,76.71,-22.35,79.8996032531,131.33,45.4430835453,4.7635051843,45.6920652164,-8.1169164547,-5.0264948157,9.5472500158,53.56,9.79,54.4473846938,130.7,68.2830835453,-3.5064948157,68.373057591,-8.1169164547,-5.0264948157,9.5472500158,76.4,1.52,76.4151189229,131.33,43.3230835453,-16.5864948157,46.3896688729,-8.1169164547,-5.0264948157,9.5472500158,51.44,-11.56,52.7229285985,129.49
2021-08-31 12:30:00,-8.0451165017,-4.8635003676,9.4009326852,-8.0451165017,-4.8635003676,9.4009326852,0.0,0.0,0.0,0.0,47.2848834983,-16.3135003676,50.0199010564,-8.0451165017,-4.8635003676,9.4009326852,55.33,-11.45,56.502313227,129.18,70.8648834983,-26.6335003676,75.704524667,-8.0451165017,-4.8635003676,9.4009326852,78.91,-21.77,81.8579318087,130.86,46.3548834983,4.8664996324,46.6096346565,-8.0451165017,-4.8635003676,9.4009326852,54.4,9.73,55.2633051853,130.3,70.5548834983,-2.7035003676000002,70.6066604485,-8.0451165017,-4.8635003676,9.4009326852,78.6,2.16,78.629673788,130.86,44.1948834983,-16.7835003676,47.2744498859,-8.0451165017,-4.8635003676,9.4009326852,52.24,-11.92,53.58268377,129.18
2021-08-31 13:00:00,-7.8096997599,-4.8667269499,9.2019803056,-7.8096997599,-4.8667269499,9.2019803056,0.0,0.0,0.0,0.0,46.9803002401,-16.3267269499,49.7364114462,-7.8096997599,-4.8667269499,9.2019803056,54.79,-11.46,55.9756706079,129.33,70.2503002401,-27.3367269499,75.3817041739,-7.8096997599,-4.8667269499,9.2019803056,78.06,-22.47,81.22970208,130.93,46.0703002401,4.9032730501,46.3304937468,-7.8096997599,-4.8667269499,9.2019803056,53.88,9.77,54.7586276307,130.44,69.9503002401,-3.3067269499,70.0284152813,-7.8096997599,-4.8667269499,9.2019803056,77.76,1.56,77.775646574,130.93,43.9103002401,-17.3867269499,47.2272457508,-7.8096997599,-4.8667269499,9.2019803056,51.72,-12.52,53.2138027207,129.33
2021-08-31 13:30:00,-7.1332831534,-4.6495051024,8.5147886788,-7.1332831534,-4.6495051024,8.5147886788,0.0,0.0,0.0,0.0,46.4467168466,-16.3495051024,49.2402662759,-7.1332831534,-4.6495051024,8.5147886788,53.58,-11.7,54.8425601153,129.53,69.4167168466,-27.7795051024,74.7688536859,-7.1332831534,-4.6495051024,8.5147886788,76.55,-23.13,79.9681148959,131.21,45.5567168466,4.8804948976,45.8173949531,-7.1332831534,-4.6495051024,8.5147886788,52.69,9.53,53.5449063871,130.64,69.1467168466,-3.7695051024,69.2493871408,-7.1332831534,-4.6495051024,8.5147886788,76.28,0.88,76.2850758668,131.21,43.4267168466,-15.4495051024,46.0930248951,-7.1332831534,-4.6495051024,8.5147886788,50.56,-10.8,51.7006150834,129.53
2021-08-31 14:00:00,-7.791966484,-4.7586884843,9.1301619799,-7.791966484,-4.7586884843,9.1301619799,0.0,0.0,0.0,0.0,46.208033516,-16.6386884843,49.1124049084,-7.791966484,-4.7586884843,9.1301619799,54.0,-11.88,55.2913591803,129.53,69.198033516,-28.1386884843,74.7004259164,-7.791966484,-4.7586884843,9.1301619799,76.99,-23.38,80.4616958559,131.29,45.318033516,4.6313115157,45.554069062,-7.791966484,-4.7586884843,9.1301619799,53.11,9.39,53.9337018941,130.64,68.928033516,-4.1186884843,69.0509768157,-7.791966484,-4.7586884843,9.1301619799,76.72,0.64,76.7226694009,131.29,43.248033516,-13.9186884843,45.4326126491,-7.791966484,-4.7586884843,9.1301619799,51.04,-9.16,51.85544523,129.53
2021-08-31 14:30:00,-8.720933133,-4.9183522668,10.0122357009,-8.720933133,-4.9183522668,10.0122357009,0.0,0.0,0.0,0.0,46.759066867,-16.6383522668,49.6310900588,-8.720933133,-4.9183522668,10.0122357009,55.48,-11.72,56.7043984185,129.53,70.319066867,-27.8583522668,75.6363600133,-8.720933133,-4.9183522668,10.0122357009,79.04,-22.94,82.301671915,131.29,45.829066867,4.6216477332,46.0615131935,-8.720933133,-4.9183522668,10.0122357009,54.55,9.54,55.3779206905,130.64,70.039066867,-3.7983522668000003,70.1419871941,-8.720933133,-4.9183522668,10.0122357009,78.76,1.12,78.7679630307,131.29,43.679066867,-17.0383522668,46.8846065392,-8.720933133,-4.9183522668,10.0122357009,52.4,-12.12,53.7834026443,129.53
2021-08-31 15:00:00,-9.6136331628,-5.1887606806,10.924521957,-9.6136331628,-5.1887606806,10.924521957,0.0,0.0,0.0,0.0,46.8163668372,-16.9087606806,49.7762834249,-9.6136331628,-5.1887606806,10.924521957,56.43,-11.72,57.6342198698,129.53,70.3163668372,-28.2487606806,75.7785188901,-9.6136331628,-5.1887606806,10.924521957,79.93,-23.06,83.1899543214,131.29,45.8563668372,4.3012393194000005,46.0576490845,-9.6136331628,-5.1887606806,10.924521957,55.47,9.49,56.2759362428,130.64,70.0663668372,-4.2687606806,70.1962825192,-9.6136331628,-5.1887606806,10.924521957,79.68,0.92,79.685311068,131.29,43.7063668372,-17.4687606806,47.0680794364,-9.6136331628,-5.1887606806,10.924521957,53.32,-12.28,54.7158185537,129.53
2021-08-31 15:30:00,-9.8891664894,-5.2649496564,11.2033614929,-9.8891664894,-5.2649496564,11.2033614929,0.0,0.0,0.0,0.0,46.9708335106,-17.1349496564,49.998656986,-9.8891664894,-5.2649496564,11.2033614929,56.86,-11.87,58.0857684808,129.67,70.5408335106,-29.0449496564,76.2864227298,-9.8891664894,-5.2649496564,11.2033614929,80.43,-23.78,83.8717670018,131.43,46.0108335106,4.1450503436,46.1971670418,-9.8891664894,-5.2649496564,11.2033614929,55.9,9.41,56.686489572,130.77,70.3108335106,-5.0249496564,70.4901654701,-9.8891664894,-5.2649496564,11.2033614929,80.2,0.24,80.2003591014,131.43,43.8308335106,-15.7449496564,46.5730115615,-9.8891664894,-5.2649496564,11.2033614929,53.72,-10.48,54.7327032038,129.67
2021-08-31 16:00:00,-10.2334498019,-5.3986966971,11.5701953689,-10.2334498019,-5.3986966971,11.5701953689,0.0,0.0,0.0,0.0,47.1065501981,-17.0086966971,50.0831591945,-10.2334498019,-5.3986966971,11.5701953689,57.34,-11.61,58.5035699765,129.67,70.7365501981,-30.0986966971,76.8738647187,-10.2334498019,-5.3986966971,11.5701953689,80.97,-24.7,84.6535935445,131.43,46.1465501981,4.2613033029,46.3428829598,-10.2334498019,-5.3986966971,11.5701953689,56.38,9.66,57.2015734049,130.77,70.4865501981,-5.9586966971,70.7379659388,-10.2334498019,-5.3986966971,11.5701953689,80.72,-0.56,80.721942494,131.43,43.9665501981,-17.9186966971,47.4777550822,-10.2334498019,-5.3986966971,11.5701953689,54.2,-12.52,55.6272451232,129.67
2021-08-31 16:30:00,-10.8530163563,-5.5639809778,12.1961407155,-10.8530163563,-5.5639809778,12.1961407155,0.0,0.0,0.0,0.0,47.9069836437,-17.3039809778,50.9363017849,-10.8530163563,-5.5639809778,12.1961407155,58.76,-11.74,59.9213250855,129.67,71.66698364370001,-30.5939809778,77.9239899945,-10.8530163563,-5.5639809778,12.1961407155,82.52,-25.03,86.2325420013,131.54,46.8969836437,4.0360190222,47.0703359285,-10.8530163563,-5.5639809778,12.1961407155,57.75,9.6,58.5424845732,130.77,71.4669836437,-6.4039809778,71.7533324905,-10.8530163563,-5.5639809778,12.1961407155,82.32,-0.84,82.3242856027,131.54,44.7469836437,-18.3639809778,48.3686710853,-10.8530163563,-5.5639809778,12.1961407155,55.6,-12.8,57.0543600437,129.67
2021-08-31 17:00:00,-11.4158331124,-5.708969015,12.7637601381,-11.4158331124,-5.708969015,12.7637601381,0.0,0.0,0.0,0.0,49.1541668876,-17.378969015,52.1359826457,-11.4158331124,-5.708969015,12.7637601381,60.57,-11.67,61.6839833344,129.76,73.5441668876,-30.328969015,79.5524408469,-11.4158331124,-5.708969015,12.7637601381,84.96,-24.62,88.455333361,131.66,48.1041668876,3.9810309850000003,48.2686179588,-11.4158331124,-5.708969015,12.7637601381,59.52,9.69,60.3036192944,130.86,73.3841668876,-6.068969015,73.634695183,-11.4158331124,-5.708969015,12.7637601381,84.8,-0.36,84.8007641475,131.66,45.9041668876,-18.028969015,49.317707381700004,-11.4158331124,-5.708969015,12.7637601381,57.32,-12.32,58.629043997,129.76
2021-08-31 17:30:00,-12.5670164065,-6.0598338199,13.9517557062,-12.5670164065,-6.0598338199,13.9517557062,0.0,0.0,0.0,0.0,50.2929835935,-17.6398338199,53.2967910472,-12.5670164065,-6.0598338199,13.9517557062,62.86,-11.58,63.9177283701,129.76,75.4629835935,-30.5898338199,81.4272670913,-12.5670164065,-6.0598338199,13.9517557062,88.03,-24.53,91.3838158538,131.58,49.1829835935,3.7201661801,49.3234782996,-12.5670164065,-6.0598338199,13.9517557062,61.75,9.78,62.5196841003,130.86,75.3129835935,-6.2998338199,75.5760107701,-12.5670164065,-6.0598338199,13.9517557062,87.88,-0.24,87.880327719,131.58,46.9129835935,-16.6198338199,49.7699397814,-12.5670164065,-6.0598338199,13.9517557062,59.48,-10.56,60.4101316006,129.76
2021-08-31 18:00:00,-12.3039331134,-5.9879122594,13.6836348711,-12.3039331134,-5.9879122594,13.6836348711,0.0,0.0,0.0,0.0,50.1960668866,-18.0579122594,53.3454152299,-12.3039331134,-5.9879122594,13.6836348711,62.5,-12.07,63.6548105016,129.76,75.5260668866,-31.0879122594,81.6740170924,-12.3039331134,-5.9879122594,13.6836348711,87.83,-25.1,91.3461487968,131.58,49.0960668866,3.4020877406,49.2137987228,-12.3039331134,-5.9879122594,13.6836348711,61.4,9.39,62.1138639919,130.78,75.3760668866,-6.7479122594,75.6775117136,-12.3039331134,-5.9879122594,13.6836348711,87.68,-0.76,87.6832937338,131.58,46.8960668866,-17.3879122594,50.0158033243,-12.3039331134,-5.9879122594,13.6836348711,59.2,-11.4,60.2876438418,129.76
2021-08-31 18:30:00,-12.4252331188,-6.0324599119,13.8122044094,-12.4252331188,-6.0324599119,13.8122044094,0.0,0.0,0.0,0.0,49.3547668812,-18.6824599119,52.7724106163,-12.4252331188,-6.0324599119,13.8122044094,61.78,-12.65,63.0618022261,129.99,74.2047668812,-31.9724599119,80.7996634938,-12.4252331188,-6.0324599119,13.8122044094,86.63,-25.94,90.4303074196,131.85,48.2947668812,2.7775400881000003,48.3745722157,-12.4252331188,-6.0324599119,13.8122044094,60.72,8.81,61.3558024966,131.07,74.0947668812,-7.6324599119,74.4868372498,-12.4252331188,-6.0324599119,13.8122044094,86.52,-1.6,86.5347930026,131.85,46.0547668812,-18.0724599119,49.4737845707,-12.4252331188,-6.0324599119,13.8122044094,58.48,-12.04,59.7065490545,129.99
2021-08-31 19:00:00,-12.5157164296,-6.0529643221,13.9025729572,-12.5157164296,-6.0529643221,13.9025729572,0.0,0.0,0.0,0.0,48.8142835704,-18.8429643221,52.3248658377,-12.5157164296,-6.0529643221,13.9025729572,61.33,-12.79,62.6494453287,129.99,73.6042835704,-32.2829643221,80.3727587267,-12.5157164296,-6.0529643221,13.9025729572,86.12,-26.23,90.0259257103,131.85,47.7342835704,2.6670356779,47.8087325422,-12.5157164296,-6.0529643221,13.9025729572,60.25,8.72,60.8777537365,131.07,73.4842835704,-7.8929643221,73.9069605494,-12.5157164296,-6.0529643221,13.9025729572,86.0,-1.8399999999999999,86.0196814688,131.85,45.5642835704,-19.0929643221,49.4028867971,-12.5157164296,-6.0529643221,13.9025729572,58.08,-13.04,59.5258599266,129.99
2021-08-31 19:30:00,-12.7837831271,-6.0517153225,14.1438456364,-12.7837831271,-6.0517153225,14.1438456364,0.0,0.0,0.0,0.0,47.9962168729,-19.5017153225,51.8068888723,-12.7837831271,-6.0517153225,14.1438456364,60.78,-13.45,62.2503887538,130.14,72.4362168729,-33.2617153225,79.7078868183,-12.7837831271,-6.0517153225,14.1438456364,85.22,-27.21,89.458551855,132.02,46.9562168729,2.0482846775,47.0008699189,-12.7837831271,-6.0517153225,14.1438456364,59.74,8.1,60.2866286999,131.21,72.3362168729,-8.8517153225,72.8757925214,-12.7837831271,-6.0517153225,14.1438456364,85.12,-2.8,85.1660401803,132.02,44.8162168729,-17.0517153225,47.9505400411,-12.7837831271,-6.0517153225,14.1438456364,57.6,-11.0,58.6409413294,130.14
2021-08-31 20:00:00,-12.4708330626,-5.9993614225,13.8388588674,-12.4708330626,-5.9993614225,13.8388588674,0.0,0.0,0.0,0.0,47.1991669374,-20.1793614225,51.3319392484,-12.4708330626,-5.9993614225,13.8388588674,59.67,-14.18,61.3317315914,130.21,71.5091669374,-34.2693614225,79.2965956923,-12.4708330626,-5.9993614225,13.8388588674,83.98,-28.27,88.6105710398,132.13,46.1891669374,1.4506385775,46.2119410397,-12.4708330626,-5.9993614225,13.8388588674,58.66,7.45,59.1311939673,131.29,71.4091669374,-9.7993614225,72.0784059687,-12.4708330626,-5.9993614225,13.8388588674,83.88,-3.8,83.9660312269,132.13,44.0891669374,-18.1593614225,47.6824605962,-12.4708330626,-5.9993614225,13.8388588674,56.56,-12.16,57.8523914804,130.21
2021-08-31 20:30:00,-12.2333496692,-5.9526280207,13.6047280194,-12.2333496692,-5.9526280207,13.6047280194,0.0,0.0,0.0,0.0,46.8266503308,-20.2526280207,51.0186644567,-12.2333496692,-5.9526280207,13.6047280194,59.06,-14.3,60.766550009,130.66,70.8366503308,-35.1926280207,79.0971054912,-12.2333496692,-5.9526280207,13.6047280194,83.07,-29.24,88.0658986214,132.71,45.8366503308,1.4873719793,45.8607761486,-12.2333496692,-5.9526280207,13.6047280194,58.07,7.44,58.5446709787,131.79,70.8066503308,-10.5926280207,71.5945912723,-12.2333496692,-5.9526280207,13.6047280194,83.04,-4.64,83.1695328831,132.71,43.7266503308,-18.3126280207,47.4064583593,-12.2333496692,-5.9526280207,13.6047280194,55.96,-12.36,57.3087358088,130.66
2021-08-31 21:00:00,-11.4782497061,-5.7640290807,12.8442301271,-11.4782497061,-5.7640290807,12.8442301271,0.0,0.0,0.0,0.0,45.0217502939,-21.2940290807,49.8035508174,-11.4782497061,-5.7640290807,12.8442301271,56.5,-15.53,58.595485321,130.66,68.1517502939,-37.1040290807,77.5974873443,-11.4782497061,-5.7640290807,12.8442301271,79.63,-31.34,85.5753030962,132.71,44.1217502939,0.5259709193000001,44.1248852056,-11.4782497061,-5.7640290807,12.8442301271,55.6,6.29,55.9546611106,131.79,68.1217502939,-12.4440290807,69.2490196528,-11.4782497061,-5.7640290807,12.8442301271,79.6,-6.68,79.8797996993,132.71,42.0817502939,-19.8440290807,46.5258981424,-11.4782497061,-5.7640290807,12.8442301271,53.56,-14.08,55.3797797034,130.66
2021-08-31 21:30:00,-10.493849644600001,-5.46281201,11.8306041866,-10.493849644600001,-5.46281201,11.8306041866,0.0,0.0,0.0,0.0,42.7561503554,-21.74281201,47.9670539779,-10.493849644600001,-5.46281201,11.8306041866,53.25,-16.28,55.6830396081,131.09,64.7961503554,-39.23281201,75.7479678876,-10.493849644600001,-5.46281201,11.8306041866,75.29,-33.77,82.5166468054,133.23,41.9161503554,0.19718799,41.9166141729,-10.493849644600001,-5.46281201,11.8306041866,52.41,5.66,52.7147389257,132.23,64.7861503554,-14.42281201,66.3721536802,-10.493849644600001,-5.46281201,11.8306041866,75.28,-8.96,75.8113447975,133.23,39.9861503554,-18.38281201,44.0093171686,-10.493849644600001,-5.46281201,11.8306041866,50.48,-12.92,52.1071664937,131.09
2021-08-31 22:00:00,-9.6355329386,-5.1204820357,10.911591602,-9.6355329386,-5.1204820357,10.911591602,0.0,0.0,0.0,0.0,40.2244670614,-22.9004820357,46.2864972518,-9.6355329386,-5.1204820357,10.911591602,49.86,-17.78,52.9353190224,131.46,61.0944670614,-41.6104820357,73.9186452849,-9.6355329386,-5.1204820357,10.911591602,70.73,-36.49,79.5880204553,133.77,39.5044670614,-0.8804820357,39.5142780071,-9.6355329386,-5.1204820357,10.911591602,49.14,4.24,49.3225830629,132.63,61.0844670614,-16.8004820357,63.352729324,-9.6355329386,-5.1204820357,10.911591602,70.72,-11.68,71.6780356874,133.77,37.6444670614,-20.0804820357,42.6653449432,-9.6355329386,-5.1204820357,10.911591602,47.28,-14.96,49.5903216364,131.46
2021-08-31 22:30:00,-8.8545997608,-4.8459102898,10.0938983282,-8.8545997608,-4.8459102898,10.0938983282,0.0,0.0,0.0,0.0,37.9754002392,-23.3559102898,44.5828393981,-8.8545997608,-4.8459102898,10.0938983282,46.83,-18.51,50.3554267185,131.76,57.5554002392,-42.8559102898,71.7582966874,-8.8545997608,-4.8459102898,10.0938983282,66.41,-38.01,76.5182867032,134.19,37.3654002392,-1.3559102898,37.3899936848,-8.8545997608,-4.8459102898,10.0938983282,46.22,3.49,46.3515749463,132.94,57.5054002392,-18.1259102898,60.2944415391,-8.8545997608,-4.8459102898,10.0938983282,66.36,-13.28,67.6757563681,134.19,35.5054002392,-20.1659102898,40.8325529935,-8.8545997608,-4.8459102898,10.0938983282,44.36,-15.32,46.9309279687,131.76
2021-08-31 23:00:00,-7.5333830167,-4.4388405028,8.7438644023,-7.5333830167,-4.4388405028,8.7438644023,0.0,0.0,0.0,0.0,35.5566169833,-23.3188405028,42.5210692915,-7.5333830167,-4.4388405028,8.7438644023,43.09,-18.88,47.0446862037,131.76,54.2866169833,-44.5888405028,70.2509891808,-7.5333830167,-4.4388405028,8.7438644023,61.82,-40.15,73.7138718288,134.19,35.0466169833,-1.0588405028,35.0626083625,-7.5333830167,-4.4388405028,8.7438644023,42.58,3.38,42.713941518,132.94,54.2666169833,-19.5588405028,57.6837408688,-7.5333830167,-4.4388405028,8.7438644023,61.8,-15.12,63.6227506479,134.19,33.3066169833,-19.6788405028,38.685753171,-7.5333830167,-4.4388405028,8.7438644023,40.84,-15.24,43.5908614276,131.76
2021-08-31 23:30:00,-6.4718831868,-4.0622671228,7.6411573836,-6.4718831868,-4.0622671228,7.6411573836,0.0,0.0,0.0,0.0,33.3181168132,-23.2722671228,40.6410546739,-6.4718831868,-4.0622671228,7.6411573836,39.79,-19.21,44.1844791754,132.59,51.0181168132,-46.6522671228,69.132353286,-6.4718831868,-4.0622671228,7.6411573836,57.49,-42.59,71.5472445311,135.29,32.8681168132,-0.9822671228000001,32.8827911155,-6.4718831868,-4.0622671228,7.6411573836,39.34,3.08,39.4603851983,133.82,51.0081168132,-21.5822671228,55.3861195155,-6.4718831868,-4.0622671228,7.6411573836,57.48,-17.52,60.090771338,135.29,31.2081168132,-20.7822671228,37.4946553763,-6.4718831868,-4.0622671228,7.6411573836,37.68,-16.72,41.2230615069,132.59
2021-09-01 00:00:00,-5.8110665304,-3.8183999505,6.9533209622,-5.8110665304,-3.8183999505,6.9533209622,0.0,0.0,0.0,0.0,31.3589334696,-23.4183999505,39.1382698211,-5.8110665304,-3.8183999505,6.9533209622,37.17,-19.6,42.0210530568,132.77,48.1289334696,-46.9383999505,67.2280270931,-5.8110665304,-3.8183999505,6.9533209622,53.94,-43.12,69.0569185527,135.7,30.9889334696,-1.4083999505,31.0209217787,-5.8110665304,-3.8183999505,6.9533209622,36.8,2.41,36.8788299706,134.01,48.0689334696,-22.2183999505,52.9554497787,-5.8110665304,-3.8183999505,6.9533209622,53.88,-18.4,56.9351771755,135.7,29.3089334696,-19.2583999505,35.0699237207,-5.8110665304,-3.8183999505,6.9533209622,35.12,-15.44,38.3641499319,132.77
2021-09-01 00:30:00,-5.3145497393,-3.6896489081,6.4697718659,-5.3145497393,-3.6896489081,6.4697718659,0.0,0.0,0.0,0.0,30.6054502607,-23.5396489081,38.6109913934,-5.3145497393,-3.6896489081,6.4697718659,35.92,-19.85,41.0398452726,131.92,47.1854502607,-47.3596489081,66.8535942265,-5.3145497393,-3.6896489081,6.4697718659,52.5,-43.67,68.2884975673,134.87,30.2454502607,-1.3796489081,30.2769003133,-5.3145497393,-3.6896489081,6.4697718659,35.56,2.31,35.6349505402,133.18,47.1654502607,-22.4896489081,52.2528851481,-5.3145497393,-3.6896489081,6.4697718659,52.48,-18.8,55.7457657585,134.87,28.6054502607,-19.6896489081,34.7268492487,-5.3145497393,-3.6896489081,6.4697718659,33.92,-16.0,37.5042184294,131.92
2021-09-01 01:00:00,-5.2229332135,-3.6129395159,6.3507765902,-5.2229332135,-3.6129395159,6.3507765902,0.0,0.0,0.0,0.0,29.6570667865,-23.6129395159,37.90926698,-5.2229332135,-3.6129395159,6.3507765902,34.88,-20.0,40.2071436439,132.47,45.5470667865,-47.4529395159,65.7747425807,-5.2229332135,-3.6129395159,6.3507765902,50.77,-43.84,67.0785994189,135.45,29.3170667865,-1.4429395159,29.3525549043,-5.2229332135,-3.6129395159,6.3507765902,34.54,2.17,34.6080987632,133.75,45.5370667865,-22.6129395159,50.8425951842,-5.2229332135,-3.6129395159,6.3507765902,50.76,-19.0,54.1994243512,135.45,27.6970667865,-21.0529395159,34.7901389884,-5.2229332135,-3.6129395159,6.3507765902,32.92,-17.44,37.2542615012,132.47
2021-09-01 01:30:00,-5.1054832816,-3.5597529495,6.2239698425,-5.1054832816,-3.5597529495,6.2239698425,0.0,0.0,0.0,0.0,29.6245167184,-23.7097529495,37.9442271726,-5.1054832816,-3.5597529495,6.2239698425,34.73,-20.15,40.1521531179,132.25,45.5245167184,-47.5397529495,65.8218028691,-5.1054832816,-3.5597529495,6.2239698425,50.63,-43.98,67.0644264868,135.2,29.3145167184,-1.6297529495,29.359785168,-5.1054832816,-3.5597529495,6.2239698425,34.42,1.9300000000000002,34.474067065,133.49,45.4545167184,-22.7997529495,50.8521565389,-5.1054832816,-3.5597529495,6.2239698425,50.56,-19.24,54.0970535242,135.2,27.6945167184,-20.7997529495,34.6354728425,-5.1054832816,-3.5597529495,6.2239698425,32.8,-17.24,37.0547918629,132.25
2021-09-01 02:00:00,-5.2033832954,-3.5924351058,6.3230362729,-5.2033832954,-3.5924351058,6.3230362729,0.0,0.0,0.0,0.0,29.2466167046,-23.7924351058,37.7020497709,-5.2033832954,-3.5924351058,6.3230362729,34.45,-20.2,39.9354792134,132.25,44.9066167046,-47.6224351058,65.4560963491,-5.2033832954,-3.5924351058,6.3230362729,50.11,-44.03,66.705719395,135.2,28.9266167046,-1.6824351058,28.9755024436,-5.2033832954,-3.5924351058,6.3230362729,34.13,1.9100000000000001,34.1834024053,133.49,44.8766167046,-22.8324351058,50.351075656,-5.2033832954,-3.5924351058,6.3230362729,50.08,-19.24,53.6487092109,135.2,27.3566167046,-20.5124351058,34.1927546637,-5.2033832954,-3.5924351058,6.3230362729,32.56,-16.92,36.6938686976,132.25
2021-09-01 02:30:00,-4.8654165785,-3.5154134636,6.0025336569,-4.8654165785,-3.5154134636,6.0025336569,0.0,0.0,0.0,0.0,28.5645834215,-23.8754134636,37.2286286895,-4.8654165785,-3.5154134636,6.0025336569,33.43,-20.36,39.1419787441,132.25,44.0145834215,-47.7054134636,64.9083201716,-4.8654165785,-3.5154134636,6.0025336569,48.88,-44.19,65.8939337117,135.28,28.2845834215,-1.7554134636,28.3390037891,-4.8654165785,-3.5154134636,6.0025336569,33.15,1.76,33.1966880878,133.49,43.9345834215,-22.9954134636,49.588674723,-4.8654165785,-3.5154134636,6.0025336569,48.8,-19.48,52.5443660158,135.28,26.6545834215,-20.6754134636,33.7333594423,-4.8654165785,-3.5154134636,6.0025336569,31.52,-17.16,35.8883825214,132.25
2021-09-01 03:00:00,-4.5648332542,-3.4387040714,5.7151017776,-4.5648332542,-3.4387040714,5.7151017776,0.0,0.0,0.0,0.0,27.7851667458,-23.9387040714,36.6752920058,-4.5648332542,-3.4387040714,5.7151017776,32.35,-20.5,38.2984660267,132.25,42.7851667458,-48.2587040714,64.4939765569,-4.5648332542,-3.4387040714,5.7151017776,47.35,-44.82,65.198580506,135.28,27.5251667458,-1.7087040714000001,27.5781521134,-4.5648332542,-3.4387040714,5.7151017776,32.09,1.73,32.1365990733,133.49,42.7151667458,-23.3587040714,48.6848490397,-4.5648332542,-3.4387040714,5.7151017776,47.28,-19.92,51.3050172985,135.28,25.9951667458,-21.5987040714,33.7972293496,-4.5648332542,-3.4387040714,5.7151017776,30.56,-18.16,35.548547087,132.25
2021-09-01 03:30:00,-4.5837831915,-3.4157016621,5.7164749794,-4.5837831915,-3.4157016621,5.7164749794,0.0,0.0,0.0,0.0,27.4662168085,-24.2757016621,36.6565513511,-4.5837831915,-3.4157016621,5.7164749794,32.05,-20.86,38.240581847,132.71,42.5262168085,-48.3257016621,64.3727625411,-4.5837831915,-3.4157016621,5.7164749794,47.11,-44.91,65.0865592884,135.74,27.2262168085,-2.0357016621,27.302215349,-4.5837831915,-3.4157016621,5.7164749794,31.81,1.38,31.839919912,133.96,42.4562168085,-23.4957016621,48.5239975918,-4.5837831915,-3.4157016621,5.7164749794,47.04,-20.08,51.1465345845,135.74,25.656216808499998,-22.6157016621,34.201044174,-4.5837831915,-3.4157016621,5.7164749794,30.24,-19.2,35.8203517571,132.71
2021-09-01 04:00:00,-4.5902499133,-3.4217384935,5.7252675557,-4.5902499133,-3.4217384935,5.7252675557,0.0,0.0,0.0,0.0,27.3297500867,-24.4217384935,36.651555913,-4.5902499133,-3.4217384935,5.7252675557,31.92,-21.0,38.2084597962,132.71,42.1397500867,-48.2717384935,64.0774474722,-4.5902499133,-3.4217384935,5.7252675557,46.73,-44.85,64.7704824747,135.74,27.0897500867,-2.1017384935,27.1711586881,-4.5902499133,-3.4217384935,5.7252675557,31.68,1.32,31.7074880746,133.96,42.0897500867,-23.3417384935,48.1288252325,-4.5902499133,-3.4217384935,5.7252675557,46.68,-19.92,50.7526235775,135.74,25.5297500867,-21.9817384935,33.6892411118,-4.5902499133,-3.4217384935,5.7252675557,30.12,-18.56,35.3792029305,132.71
2021-09-01 04:30:00,-4.7178499015,-3.4783598088,5.8614925277,-4.7178499015,-3.4783598088,5.8614925277,0.0,0.0,0.0,0.0,27.3621500985,-24.6183598088,36.8069408901,-4.7178499015,-3.4783598088,5.8614925277,32.08,-21.14,38.4190837996,132.72,42.2421500985,-47.9383598088,63.8943314082,-4.7178499015,-3.4783598088,5.8614925277,46.96,-44.46,64.6678683737,135.69,27.1321500985,-2.4183598088,27.239714263,-4.7178499015,-3.4783598088,5.8614925277,31.85,1.06,31.8676340509,133.97,42.1621500985,-23.1583598088,48.1036020476,-4.7178499015,-3.4783598088,5.8614925277,46.88,-19.68,50.8432571734,135.69,25.5621500985,-22.8783598088,34.3051434219,-4.7178499015,-3.4783598088,5.8614925277,30.28,-19.4,35.96162399,132.72
2021-09-01 05:00:00,-4.9389832249,-3.5210339618,6.0655779161,-4.9389832249,-3.5210339618,6.0655779161,0.0,0.0,0.0,0.0,27.5410167751,-24.4310339618,36.8155269614,-4.9389832249,-3.5210339618,6.0655779161,32.48,-20.91,38.6287263575,132.72,42.6910167751,-47.5810339618,63.9255637923,-4.9389832249,-3.5210339618,6.0655779161,47.63,-44.06,64.8837460386,135.69,27.2910167751,-2.3010339618,27.3878504799,-4.9389832249,-3.5210339618,6.0655779161,32.23,1.22,32.2530820233,133.97,42.5810167751,-22.8410339618,48.3203458395,-4.9389832249,-3.5210339618,6.0655779161,47.52,-19.32,51.2972981745,135.69,25.7410167751,-22.6410339618,34.2814288424,-4.9389832249,-3.5210339618,6.0655779161,30.68,-19.12,36.1501977865,132.72
2021-09-01 05:30:00,-4.9935165636,-3.5672469471,6.1368117498,-4.9935165636,-3.5672469471,6.1368117498,0.0,0.0,0.0,0.0,28.5464834364,-24.2072469471,37.4284987856,-4.9935165636,-3.5672469471,6.1368117498,33.54,-20.64,39.381990808,132.48,43.9664834364,-46.6372469471,64.0943403786,-4.9935165636,-3.5672469471,6.1368117498,48.96,-43.07,65.2081781681,135.4,28.2764834364,-2.1772469471,28.3601819423,-4.9935165636,-3.5672469471,6.1368117498,33.27,1.3900000000000001,33.2990240097,133.7,43.8464834364,-22.0072469471,49.0594845869,-4.9935165636,-3.5672469471,6.1368117498,48.84,-18.44,52.2051644955,135.4,26.6864834364,-21.3672469471,34.1866588058,-4.9935165636,-3.5672469471,6.1368117498,31.68,-17.8,36.3381672625,132.48
2021-09-01 06:00:00,-5.5402166362,-3.7573030533000003,6.6941262768000005,-5.5402166362,-3.7573030533000003,6.6941262768000005,0.0,0.0,0.0,0.0,29.7097833638,-23.0673030533,37.6134510205,-5.5402166362,-3.7573030533000003,6.6941262768000005,35.25,-19.31,40.1925192044,132.14,45.3497833638,-46.4373030533,64.907826693,-5.5402166362,-3.7573030533000003,6.6941262768000005,50.89,-42.68,66.4181789874,134.99,29.3697833638,-1.2373030533,29.3958346315,-5.5402166362,-3.7573030533000003,6.6941262768000005,34.91,2.52,35.0008357043,133.35,45.2597833638,-21.9573030533,50.3047825511,-5.5402166362,-3.7573030533000003,6.6941262768000005,50.8,-18.2,53.9618383675,134.99,27.7397833638,-20.0773030533,34.2431552133,-5.5402166362,-3.7573030533000003,6.6941262768000005,33.28,-16.32,37.0661678624,132.14
2021-09-01 06:30:00,-6.7605665943,-4.15458901,7.9351036867,-6.7605665943,-4.15458901,7.9351036867,0.0,0.0,0.0,0.0,32.4094334057,-22.00458901,39.1736303038,-6.7605665943,-4.15458901,7.9351036867,39.17,-17.85,43.0454573678,131.46,49.1894334057,-44.24458901,66.1602903216,-6.7605665943,-4.15458901,7.9351036867,55.95,-40.09,68.8303029196,134.42,31.9594334057,-0.17458901000000002,31.9599102774,-6.7605665943,-4.15458901,7.9351036867,38.72,3.98,38.9240131538,132.68,49.1194334057,-19.63458901,52.8983536955,-6.7605665943,-4.15458901,7.9351036867,55.88,-15.48,57.9845220727,134.42,30.2394334057,-19.39458901,35.92455171,-6.7605665943,-4.15458901,7.9351036867,37.0,-15.24,40.0157169122,131.46
2021-09-01 07:00:00,-7.9626165479,-4.5233561426,9.1577296904,-7.9626165479,-4.5233561426,9.1577296904,0.0,0.0,0.0,0.0,34.5473834521,-21.4333561426,40.6560015117,-7.9626165479,-4.5233561426,9.1577296904,42.51,-16.91,45.7498437156,131.37,52.3273834521,-42.7233561426,67.5532398855,-7.9626165479,-4.5233561426,9.1577296904,60.29,-38.2,71.3731329003,134.22,34.0073834521,0.3666438574,34.0093598436,-7.9626165479,-4.5233561426,9.1577296904,41.97,4.89,42.2539110616,132.57,52.2773834521,-18.1233561426,55.3297465968,-7.9626165479,-4.5233561426,9.1577296904,60.24,-13.6,61.7561138674,134.22,32.2373834521,-18.6833561426,37.2601219615,-7.9626165479,-4.5233561426,9.1577296904,40.2,-14.16,42.6209525938,131.37
2021-09-01 07:30:00,-9.3751998933,-4.9793450807,10.6154722208,-9.3751998933,-4.9793450807,10.6154722208,0.0,0.0,0.0,0.0,38.1648001067,-20.2893450807,43.2227890237,-9.3751998933,-4.9793450807,10.6154722208,47.54,-15.31,49.9444461377,131.26,57.3648001067,-39.2093450807,69.4844805186,-9.3751998933,-4.9793450807,10.6154722208,66.74,-34.23,75.0061364156,134.01,37.4648001067,1.3006549192999999,37.4873705434,-9.3751998933,-4.9793450807,10.6154722208,46.84,6.28,47.2591155228,132.43,57.2648001067,-14.8593450807,59.1612835179,-9.3751998933,-4.9793450807,10.6154722208,66.64,-9.88,67.3684199013,134.01,35.5448001067,-17.3793450807,39.5660770113,-9.3751998933,-4.9793450807,10.6154722208,44.92,-12.4,46.6000686695,131.26
2021-09-01 08:00:00,-10.2420332623,-5.2832683172,11.5244162307,-10.2420332623,-5.2832683172,11.5244162307,0.0,0.0,0.0,0.0,41.1079667377,-18.5032683172,45.0803268369,-10.2420332623,-5.2832683172,11.5244162307,51.35,-13.22,53.0244368193,130.55,61.7379667377,-36.6532683172,71.7985975855,-10.2420332623,-5.2832683172,11.5244162307,71.98,-31.37,78.5187703673,133.06,40.2979667377,2.8167316828,40.3962882028,-10.2420332623,-5.2832683172,11.5244162307,50.54,8.1,51.1849743577,131.69,61.6379667377,-12.4032683172,62.8735239072,-10.2420332623,-5.2832683172,11.5244162307,71.88,-7.12,72.2317714029,133.06,38.2779667377,-15.9632683172,41.4732283882,-10.2420332623,-5.2832683172,11.5244162307,48.52,-10.68,49.6815136645,130.55
2021-09-01 08:30:00,-11.1464332158,-5.5917712189,12.4704001058,-11.1464332158,-5.5917712189,12.4704001058,0.0,0.0,0.0,0.0,43.7435667842,-17.9717712189,47.2914812176,-11.1464332158,-5.5917712189,12.4704001058,54.89,-12.38,56.2687879734,129.29,65.6735667842,-32.6717712189,73.351632625,-11.1464332158,-5.5917712189,12.4704001058,76.82,-27.08,81.4532921373,131.34,42.8435667842,3.2082287811,42.9635187887,-11.1464332158,-5.5917712189,12.4704001058,53.99,8.8,54.7024688657,130.37,65.4535667842,-8.631771218899999,66.0202762729,-11.1464332158,-5.5917712189,12.4704001058,76.6,-3.04,76.6603000255,131.34,40.7735667842,-17.9517712189,44.5505312898,-11.1464332158,-5.5917712189,12.4704001058,51.92,-12.36,53.3709284161,129.29
2021-09-01 09:00:00,-11.8307832047,-5.6945014362,13.1299191865,-11.8307832047,-5.6945014362,13.1299191865,0.0,0.0,0.0,0.0,45.3392167953,-17.1445014362,48.4724510326,-11.8307832047,-5.6945014362,13.1299191865,57.17,-11.45,58.3053290875,129.29,67.9692167953,-31.6145014362,74.9619312239,-11.8307832047,-5.6945014362,13.1299191865,79.8,-25.92,83.9040308924,131.34,44.3792167953,3.9654985637999998,44.5560328375,-11.8307832047,-5.6945014362,13.1299191865,56.21,9.66,57.0340223025,130.37,67.7692167953,-7.6545014362,68.2001329711,-11.8307832047,-5.6945014362,13.1299191865,79.6,-1.96,79.6241269968,131.34,42.1692167953,-16.8545014362,45.4127412054,-11.8307832047,-5.6945014362,13.1299191865,54.0,-11.16,55.1411425344,129.29
2021-09-01 09:30:00,-11.6711664982,-5.73498984,13.004085354,-11.6711664982,-5.73498984,13.004085354,0.0,0.0,0.0,0.0,46.4988335018,-16.39498984,49.3045353784,-11.6711664982,-5.73498984,13.004085354,58.17,-10.66,59.1386886902,129.02,69.5188335018,-30.32498984,75.8450606187,-11.6711664982,-5.73498984,13.004085354,81.19,-24.59,84.8320941625,131.04,45.4788335018,4.72501016,45.7236264714,-11.6711664982,-5.73498984,13.004085354,57.15,10.46,58.0993468122,130.1,69.2888335018,-6.29498984,69.5742002838,-11.6711664982,-5.73498984,13.004085354,80.96,-0.56,80.9619367357,131.04,43.2888335018,-18.33498984,47.0116470503,-11.6711664982,-5.73498984,13.004085354,54.96,-12.6,56.3858280067,129.02
2021-09-01 10:00:00,-10.862866445,-5.5955182178000005,12.2193163282,-10.862866445,-5.5955182178000005,12.2193163282,0.0,0.0,0.0,0.0,46.997133555,-16.0755182178,49.6704424014,-10.862866445,-5.5955182178000005,12.2193163282,57.86,-10.48,58.8014455605,129.02,70.747133555,-29.5855182178,76.6841560849,-10.862866445,-5.5955182178000005,12.2193163282,81.61,-23.99,85.0629896018,131.04,45.997133555,4.9644817822,46.2642667146,-10.862866445,-5.5955182178000005,12.2193163282,56.86,10.56,57.832285101,130.1,70.497133555,-5.6355182178,70.7220256006,-10.862866445,-5.5955182178000005,12.2193163282,81.36,-0.04,81.3600098328,131.04,43.777133555,-18.3955182178,47.4850767377,-10.862866445,-5.5955182178000005,12.2193163282,54.64,-12.8,56.119244471,129.02
2021-09-01 10:30:00,-9.815683098000001,-5.3606022092,11.1840820243,-9.815683098000001,-5.3606022092,11.1840820243,0.0,0.0,0.0,0.0,47.264316902,-15.8206022092,49.8418208583,-9.815683098000001,-5.3606022092,11.1840820243,57.08,-10.46,58.0304919848,129.02,71.334316902,-29.6206022092,77.2396584865,-9.815683098000001,-5.3606022092,11.1840820243,81.15,-24.26,84.6987018791,130.88,46.264316902,5.3093977908,46.5679795923,-9.815683098000001,-5.3606022092,11.1840820243,56.08,10.67,57.086034194,130.1,71.064316902,-5.5206022092,71.2784272098,-9.815683098000001,-5.3606022092,11.1840820243,80.88,-0.16,80.880158259,130.88,44.064316902,-17.6806022092,47.479129294,-9.815683098000001,-5.3606022092,11.1840820243,53.88,-12.32,55.2705780683,129.02
2021-09-01 11:00:00,-9.771399767,-5.3480081299,11.1391850853,-9.771399767,-5.3480081299,11.1391850853,0.0,0.0,0.0,0.0,47.308600233,-15.1880081299,49.6868115999,-9.771399767,-5.3480081299,11.1391850853,57.08,-9.84,57.9219474811,129.26,71.408600233,-28.6880081299,76.9557665006,-9.771399767,-5.3480081299,11.1391850853,81.18,-23.34,84.4686213928,131.21,46.318600233,5.7419918701,46.6731528631,-9.771399767,-5.3480081299,11.1391850853,56.09,11.09,57.175835805,130.35,71.148600233,-4.9080081299,71.3176826525,-9.771399767,-5.3480081299,11.1391850853,80.92,0.44,80.9211962344,131.21,44.068600233,-12.5480081299,45.8202360811,-9.771399767,-5.3480081299,11.1391850853,53.84,-7.2,54.3192930735,129.26
2021-09-01 11:30:00,-9.7345331282,-5.3159504735,11.0914590862,-9.7345331282,-5.3159504735,11.0914590862,0.0,0.0,0.0,0.0,47.8854668718,-15.1559504735,50.2266938219,-9.7345331282,-5.3159504735,11.0914590862,57.62,-9.84,58.4541700822,128.94,72.4354668718,-28.2959504735,77.7660444804,-9.7345331282,-5.3159504735,11.0914590862,82.17,-22.98,85.3228533278,130.81,46.8854668718,5.8440495265,47.2482795311,-9.7345331282,-5.3159504735,11.0914590862,56.62,11.16,57.7093579933,130.04,72.1454668718,-4.3559504735,72.2768475701,-9.7345331282,-5.3159504735,11.0914590862,81.88,0.96,81.8856275545,130.81,44.6654668718,-12.4759504735,46.3751363458,-9.7345331282,-5.3159504735,11.0914590862,54.4,-7.16,54.8691680272,128.94
2021-09-01 12:00:00,-9.7977831495,-5.2837887337,11.1317104718,-9.7977831495,-5.2837887337,11.1317104718,0.0,0.0,0.0,0.0,48.1322168505,-14.8537887337,50.3720690332,-9.7977831495,-5.2837887337,11.1317104718,57.93,-9.57,58.7151581791,128.94,72.6122168505,-27.8637887337,77.7748337095,-9.7977831495,-5.2837887337,11.1317104718,82.41,-22.58,85.4474370593,130.81,47.1122168505,6.0662112663,47.5011567827,-9.7977831495,-5.2837887337,11.1317104718,56.91,11.35,58.030772871,130.04,72.3222168505,-4.0437887337,72.4351798333,-9.7977831495,-5.2837887337,11.1317104718,82.12,1.24,82.1293613758,130.81,44.8822168505,-10.5237887337,46.0994958619,-9.7977831495,-5.2837887337,11.1317104718,54.68,-5.24,54.9305015451,128.94
2021-09-01 12:30:00,-8.0784331689,-4.7732601463,9.3832347774,-8.0784331689,-4.7732601463,9.3832347774,0.0,0.0,0.0,0.0,48.2615668311,-14.4832601463,50.3879316648,-8.0784331689,-4.7732601463,9.3832347774,56.34,-9.71,57.1706192025,128.58,73.0715668311,-27.5032601463,78.0761371856,-8.0784331689,-4.7732601463,9.3832347774,81.15,-22.73,84.273218759,130.44,47.2715668311,6.6167398537,47.7324027989,-8.0784331689,-4.7732601463,9.3832347774,55.35,11.39,56.5097743758,129.68,72.8015668311,-3.4532601463,72.8834215628,-8.0784331689,-4.7732601463,9.3832347774,80.88,1.32,80.8907707962,130.44,45.0415668311,-11.4932601463,46.4848122659,-8.0784331689,-4.7732601463,9.3832347774,53.12,-6.72,53.5433730727,128.58
2021-09-01 13:00:00,-8.0634998343,-4.8669351165,9.4184439801,-8.0634998343,-4.8669351165,9.4184439801,0.0,0.0,0.0,0.0,47.6365001657,-14.8369351165,49.893594696,-8.0634998343,-4.8669351165,9.4184439801,55.7,-9.97,56.5852533793,129.29,71.4965001657,-28.2169351165,76.8631573858,-8.0634998343,-4.8669351165,9.4184439801,79.56,-23.35,82.9157168455,131.15,46.6865001657,6.3130648835,47.1114008064,-8.0634998343,-4.8669351165,9.4184439801,54.75,11.18,55.8798255187,130.35,71.2565001657,-4.1469351165,71.3770683534,-8.0634998343,-4.8669351165,9.4184439801,79.32,0.72,79.3232677088,131.15,44.4965001657,-14.1069351165,46.6791617896,-8.0634998343,-4.8669351165,9.4184439801,52.56,-9.24,53.3660116554,129.29
2021-09-01 13:30:00,-8.5693498293,-4.9303218463,9.8864467836,-8.5693498293,-4.9303218463,9.8864467836,0.0,0.0,0.0,0.0,46.8906501707,-15.1603218463,49.2805076264,-8.5693498293,-4.9303218463,9.8864467836,55.46,-10.23,56.3956070984,129.48,71.5606501707,-29.2503218463,77.3078778713,-8.5693498293,-4.9303218463,9.8864467836,80.13,-24.32,83.7393533531,131.39,45.9206501707,6.0296781537,46.3148262518,-8.5693498293,-4.9303218463,9.8864467836,54.49,10.96,55.5813071095,130.55,71.3506501707,-5.1703218463,71.5377348521,-8.5693498293,-4.9303218463,9.8864467836,79.92,-0.24,79.9203603595,131.39,43.7106501707,-15.6903218463,46.4414377252,-8.5693498293,-4.9303218463,9.8864467836,52.28,-10.76,53.3757997598,129.48
2021-09-01 14:00:00,-6.3589997905,-4.4941087352,7.7867767183000005,-6.3589997905,-4.4941087352,7.7867767183000005,0.0,0.0,0.0,0.0,45.7110002095,-15.0541087352,48.1261023766,-6.3589997905,-4.4941087352,7.7867767183000005,52.07,-10.56,53.1300150574,129.63,68.7310002095,-29.2941087352,74.713420457,-6.3589997905,-4.4941087352,7.7867767183000005,75.09,-24.8,79.079378475,131.61,44.8410002095,6.1558912648,45.2615763871,-6.3589997905,-4.4941087352,7.7867767183000005,51.2,10.65,52.2959128422,130.72,68.4410002095,-5.1741087352,68.6363016987,-6.3589997905,-4.4941087352,7.7867767183000005,74.8,-0.68,74.8030908452,131.61,42.7210002095,-16.8141087352,45.9107624796,-6.3589997905,-4.4941087352,7.7867767183000005,49.08,-12.32,50.6026560568,129.63
2021-09-01 14:30:00,-8.5586163961,-4.9505140065,9.8872394299,-8.5586163961,-4.9505140065,9.8872394299,0.0,0.0,0.0,0.0,47.0513836039,-14.9605140065,49.372559974,-8.5586163961,-4.9505140065,9.8872394299,55.61,-10.01,56.5037361597,129.44,71.1913836039,-29.0105140065,76.8753733153,-8.5586163961,-4.9505140065,9.8872394299,79.75,-24.06,83.300336734,131.4,46.1113836039,6.1794859935,46.5236041705,-8.5586163961,-4.9505140065,9.8872394299,54.67,11.13,55.7914491656,130.56,70.9613836039,-4.9105140065,71.1310839984,-8.5586163961,-4.9505140065,9.8872394299,79.52,0.04,79.5200100604,131.4,43.9213836039,-14.5105140065,46.2562747572,-8.5586163961,-4.9505140065,9.8872394299,52.48,-9.56,53.3436406707,129.44
2021-09-01 15:00:00,-8.3693831087,-4.8304018781,9.6632994326,-8.3693831087,-4.8304018781,9.6632994326,0.0,0.0,0.0,0.0,46.9706168913,-15.2204018781,49.3750897162,-8.3693831087,-4.8304018781,9.6632994326,55.34,-10.39,56.306906326000004,129.44,71.1706168913,-29.4104018781,77.0079765175,-8.3693831087,-4.8304018781,9.6632994326,79.54,-24.58,83.2513543433,131.4,46.0206168913,5.9995981219,46.4100458595,-8.3693831087,-4.8304018781,9.6632994326,54.39,10.83,55.457740668,130.56,70.9106168913,-5.2304018781,71.103253735,-8.3693831087,-4.8304018781,9.6632994326,79.28,-0.4,79.2810090753,131.4,43.8306168913,-17.1104018781,47.0519800806,-8.3693831087,-4.8304018781,9.6632994326,52.2,-12.28,53.6249792541,129.44
2021-09-01 15:30:00,-8.5609998241,-4.8257181296,9.8274245586,-8.5609998241,-4.8257181296,9.8274245586,0.0,0.0,0.0,0.0,46.6290001759,-15.6857181296,49.1965995842,-8.5609998241,-4.8257181296,9.8274245586,55.19,-10.86,56.248339531,129.76,70.3790001759,-29.3257181296,76.2443532963,-8.5609998241,-4.8257181296,9.8274245586,78.94,-24.5,82.6545437348,131.75,45.6890001759,5.6342818704,46.0350938879,-8.5609998241,-4.8257181296,9.8274245586,54.25,10.46,55.2491999942,130.85,70.1590001759,-5.0657181296000005,70.3416434685,-8.5609998241,-4.8257181296,9.8274245586,78.72,-0.24,78.7203658528,131.75,43.5990001759,-16.7857181296,46.7186595427,-8.5609998241,-4.8257181296,9.8274245586,52.16,-11.96,53.5136169587,129.76
2021-09-01 16:00:00,-9.7496332909,-5.2366389987,11.0669660391,-9.7496332909,-5.2366389987,11.0669660391,0.0,0.0,0.0,0.0,47.1403667091,-16.2866389987,49.8745304073,-9.7496332909,-5.2366389987,11.0669660391,56.89,-11.05,57.9532104374,129.87,71.0003667091,-30.0966389987,77.1158852108,-9.7496332909,-5.2366389987,11.0669660391,80.75,-24.86,84.4901301928,131.75,46.1603667091,5.0933610013,46.4405187418,-9.7496332909,-5.2366389987,11.0669660391,55.91,10.33,56.8562837336,131.0,70.8103667091,-5.7966389987,71.0472311717,-9.7496332909,-5.2366389987,11.0669660391,80.56,-0.56,80.5619463519,131.75,43.9703667091,-15.7966389987,46.7218038199,-9.7496332909,-5.2366389987,11.0669660391,53.72,-10.56,54.7480775918,129.87
2021-09-01 16:30:00,-10.7187332569,-5.4566710953,12.0277388596,-10.7187332569,-5.4566710953,12.0277388596,0.0,0.0,0.0,0.0,48.0412667431,-16.3466710953,50.7462014951,-10.7187332569,-5.4566710953,12.0277388596,58.76,-10.89,59.7606032433,130.06,72.0712667431,-30.1266710953,78.1145556298,-10.7187332569,-5.4566710953,12.0277388596,82.79,-24.67,86.3874585805,131.97,47.0212667431,5.0533289047,47.292025323,-10.7187332569,-5.4566710953,12.0277388596,57.74,10.51,58.6887357165,131.17,71.9212667431,-5.7366710953,72.14969165,-10.7187332569,-5.4566710953,12.0277388596,82.64,-0.28,82.6404743452,131.97,44.8412667431,-17.6166710953,48.177653571,-10.7187332569,-5.4566710953,12.0277388596,55.56,-12.16,56.8751193405,130.06
2021-09-01 17:00:00,-11.405999881,-5.7058465159,12.753568824,-11.405999881,-5.7058465159,12.753568824,0.0,0.0,0.0,0.0,49.084000119,-16.7758465159,51.8716501956,-11.405999881,-5.7058465159,12.753568824,60.49,-11.07,61.4945932583,130.06,73.624000119,-30.4358465159,79.6670204455,-11.405999881,-5.7058465159,12.753568824,85.03,-24.73,88.5532258023,131.97,48.024000119,4.6741534841,48.2509305426,-11.405999881,-5.7058465159,12.753568824,59.43,10.38,60.3296718042,131.17,73.474000119,-6.0258465159,73.7206858333,-11.405999881,-5.7058465159,12.753568824,84.88,-0.32,84.8806032024,131.97,45.834000119,-17.6258465159,49.1062728408,-11.405999881,-5.7058465159,12.753568824,57.24,-11.92,58.4679741397,130.06
2021-09-01 17:30:00,-11.9033831745,-5.9080803682,13.288940689,-11.9033831745,-5.9080803682,13.288940689,0.0,0.0,0.0,0.0,49.9666168255,-16.9580803682,52.7658913197,-11.9033831745,-5.9080803682,13.288940689,61.87,-11.05,62.8490206765,130.04,75.1366168255,-30.4580803682,81.0753097293,-11.9033831745,-5.9080803682,13.288940689,87.04,-24.55,90.4359668495,131.95,48.8566168255,4.4819196318,49.0617632298,-11.9033831745,-5.9080803682,13.288940689,60.76,10.39,61.6419475682,131.11,74.9766168255,-5.9880803682,75.2153586516,-11.9033831745,-5.9080803682,13.288940689,86.88,-0.08,86.8800368324,131.95,46.6166168255,-17.5880803682,49.8241862482,-11.9033831745,-5.9080803682,13.288940689,58.52,-11.68,59.6742222404,130.04
2021-09-01 18:00:00,-12.7431498844,-6.1154143022,14.1345732537,-12.7431498844,-6.1154143022,14.1345732537,0.0,0.0,0.0,0.0,50.4268501156,-17.3454143022,53.3266407145,-12.7431498844,-6.1154143022,14.1345732537,63.17,-11.23,64.1604379661,130.04,75.6768501156,-31.0654143022,81.8049241133,-12.7431498844,-6.1154143022,14.1345732537,88.42,-24.95,91.8727320809,131.95,49.2868501156,4.0945856978,49.4566398611,-12.7431498844,-6.1154143022,14.1345732537,62.03,10.21,62.8646562068,131.11,75.5768501156,-6.6354143022,75.8675753952,-12.7431498844,-6.1154143022,14.1345732537,88.32,-0.52,88.3215307838,131.95,47.0568501156,-17.7954143022,50.3092825728,-12.7431498844,-6.1154143022,14.1345732537,59.8,-11.68,60.9299794847,130.04
2021-09-01 18:30:00,-12.967099799,-6.1896256952,14.3686166155,-12.967099799,-6.1896256952,14.3686166155,0.0,0.0,0.0,0.0,49.932900201,-17.6896256952,52.9737423609,-12.967099799,-6.1896256952,14.3686166155,62.9,-11.5,63.9426305371,130.13,75.242900201,-31.4496256952,81.5510452847,-12.967099799,-6.1896256952,14.3686166155,88.21,-25.26,91.7554995627,132.04,48.822900201,3.7403743048,48.96596761,-12.967099799,-6.1896256952,14.3686166155,61.79,9.93,62.5828171306,131.19,75.112900201,-7.0296256952,75.4411254822,-12.967099799,-6.1896256952,14.3686166155,88.08,-0.84,88.0840053585,132.04,46.552900201,-16.5496256952,49.4071111054,-12.967099799,-6.1896256952,14.3686166155,59.52,-10.36,60.4148988247,130.13
2021-09-01 19:00:00,-13.0405664594,-6.2094015222,14.4434428322,-13.0405664594,-6.2094015222,14.4434428322,0.0,0.0,0.0,0.0,49.3894335406,-18.0894015222,52.5979333519,-13.0405664594,-6.2094015222,14.4434428322,62.43,-11.88,63.5502895351,129.92,74.4694335406,-31.969401522200002,81.0415891105,-13.0405664594,-6.2094015222,14.4434428322,87.51,-25.76,91.2226819382,131.84,48.2794335406,3.3605984778,48.3962532138,-13.0405664594,-6.2094015222,14.4434428322,61.32,9.57,62.0622856492,131.0,74.3594335406,-7.6094015222,74.7477648362,-13.0405664594,-6.2094015222,14.4434428322,87.4,-1.4,87.4112120955,131.84,46.0794335406,-18.0894015222,49.5029356994,-13.0405664594,-6.2094015222,14.4434428322,59.12,-11.88,60.3018142347,129.92
