Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-01 19:30:00,-13.093549796,-6.1841092803,14.4804783709,-13.093549796,-6.1841092803,14.4804783709,0.0,0.0,0.0,0.0,48.476450204,-18.8141092803,51.9993935771,-13.093549796,-6.1841092803,14.4804783709,61.57,-12.63,62.8520628142,130.06,73.246450204,-32.8041092803,80.2567882061,-13.093549796,-6.1841092803,14.4804783709,86.34,-26.62,90.3505395667,132.03,47.386450204,2.6458907197,47.4602612786,-13.093549796,-6.1841092803,14.4804783709,60.48,8.83,61.1211853615,131.16,73.106450204,-8.4241092803,73.5902077629,-13.093549796,-6.1841092803,14.4804783709,86.2,-2.24,86.2290994966,132.03,45.186450204,-17.3441092803,48.4007583491,-13.093549796,-6.1841092803,14.4804783709,58.28,-11.16,59.3388911255,130.06
2021-09-01 20:00:00,-12.8027664054,-6.1261348821,14.1929685487,-12.8027664054,-6.1261348821,14.1929685487,0.0,0.0,0.0,0.0,47.6672335946,-19.4561348821,51.4850108587,-12.8027664054,-6.1261348821,14.1929685487,60.47,-13.33,61.9218039143,130.06,72.1472335946,-33.0861348821,79.3720078919,-12.8027664054,-6.1261348821,14.1929685487,84.95,-26.96,89.1254402514,132.03,46.6372335946,1.9538651179,46.6781442033,-12.8027664054,-6.1261348821,14.1929685487,59.44,8.08,59.9866651849,131.16,72.0372335946,-8.8061348821,72.5734871391,-12.8027664054,-6.1261348821,14.1929685487,84.84,-2.68,84.8823185357,132.03,44.4772335946,-17.1261348821,47.6605581611,-12.8027664054,-6.1261348821,14.1929685487,57.28,-11.0,58.3266525698,130.06
2021-09-01 20:30:00,-12.8017331448,-6.0851260618,14.1743829036,-12.8017331448,-6.0851260618,14.1743829036,0.0,0.0,0.0,0.0,47.2682668552,-19.6251260618,51.1804125075,-12.8017331448,-6.0851260618,14.1743829036,60.07,-13.54,61.5770777157,129.22,71.5282668552,-33.2951260618,78.8977716972,-12.8017331448,-6.0851260618,14.1743829036,84.33,-27.21,88.611133612,131.13,46.2482668552,1.6048739382,46.2761040654,-12.8017331448,-6.0851260618,14.1743829036,59.05,7.69,59.5486238296,130.31,71.3582668552,-9.2451260618,71.9546704842,-12.8017331448,-6.0851260618,14.1743829036,84.16,-3.16,84.2193042004,131.13,44.0782668552,-17.2051260618,47.3171213385,-12.8017331448,-6.0851260618,14.1743829036,56.88,-11.12,57.9567838997,129.22
2021-09-01 21:00:00,-12.0284997252,-5.8759186284,13.3869796954,-12.0284997252,-5.8759186284,13.3869796954,0.0,0.0,0.0,0.0,45.5315002748,-20.4659186284,49.9196488628,-12.0284997252,-5.8759186284,13.3869796954,57.56,-14.59,59.380314078,129.22,69.1215002748,-34.5959186284,77.2959208884,-12.0284997252,-5.8759186284,13.3869796954,81.15,-28.72,86.0822914425,131.13,44.5615002748,0.8940813716,44.5704687909,-12.0284997252,-5.8759186284,13.3869796954,56.59,6.77,56.9935171752,130.31,68.9715002748,-10.4359186284,69.7565498558,-12.0284997252,-5.8759186284,13.3869796954,81.0,-4.5600000000000005,81.1282540179,131.13,42.4515002748,-18.5159186284,46.313811312,-12.0284997252,-5.8759186284,13.3869796954,54.48,-12.64,55.9270954011,129.22
2021-09-01 21:30:00,-11.0928996825,-5.5951018846,12.4240729419,-11.0928996825,-5.5951018846,12.4240729419,0.0,0.0,0.0,0.0,43.2771003175,-21.5451018846,48.3435500052,-11.0928996825,-5.5951018846,12.4240729419,54.37,-15.95,56.6612689586,130.56,65.7871003175,-37.2451018846,75.5985461671,-11.0928996825,-5.5951018846,12.4240729419,76.88,-31.65,83.1399837623,131.57,42.4071003175,0.0948981154,42.4072064983,-11.0928996825,-5.5951018846,12.4240729419,53.5,5.69,53.8017295261,130.74,65.7071003175,-12.7951018846,66.9413001395,-11.0928996825,-5.5951018846,12.4240729419,76.8,-7.2,77.1367616639,131.57,40.3871003175,-17.5951018846,44.0534389393,-11.0928996825,-5.5951018846,12.4240729419,51.48,-12.0,52.8601021565,130.56
2021-09-01 22:00:00,-9.7181663544,-5.157327524,11.0018536839,-9.7181663544,-5.157327524,11.0018536839,0.0,0.0,0.0,0.0,40.7818336456,-22.147327524,46.4075648138,-9.7181663544,-5.157327524,11.0018536839,50.5,-16.99,53.2814235921,130.56,62.2118336456,-40.007327524,73.9655223814,-9.7181663544,-5.157327524,11.0018536839,71.93,-34.85,79.9277636369,132.68,40.0018336456,-0.437327524,40.0042241566,-9.7181663544,-5.157327524,11.0018536839,49.72,4.72,49.9435361183,131.7,62.1618336456,-15.517327524,64.0693453663,-9.7181663544,-5.157327524,11.0018536839,71.88,-10.36,72.6227512561,132.68,38.0818336456,-17.277327524,41.8178442794,-9.7181663544,-5.157327524,11.0018536839,47.8,-12.12,49.3126190746,130.56
2021-09-01 22:30:00,-8.6839330302,-4.8575676195,9.9502088446,-8.6839330302,-4.8575676195,9.9502088446,0.0,0.0,0.0,0.0,38.3260669698,-22.2875676195,44.3353479716,-8.6839330302,-4.8575676195,9.9502088446,47.01,-17.43,50.1372615926,130.92,58.4960669698,-41.5575676195,71.7552874524,-8.6839330302,-4.8575676195,9.9502088446,67.18,-36.7,76.5509137764,133.24,37.6560669698,-0.6075676195,37.6609680975,-8.6839330302,-4.8575676195,9.9502088446,46.34,4.25,46.5344829132,132.08,58.4360669698,-17.0975676195,60.8859650609,-8.6839330302,-4.8575676195,9.9502088446,67.12,-12.24,68.2269155099,133.24,35.7960669698,-20.4575676195,41.2294856069,-8.6839330302,-4.8575676195,9.9502088446,44.48,-15.6,47.1362959936,130.92
2021-09-01 23:00:00,-7.7913330284,-4.5043088987,8.9996482717,-7.7913330284,-4.5043088987,8.9996482717,0.0,0.0,0.0,0.0,35.7986669716,-23.4343088987,42.7868132781,-7.7913330284,-4.5043088987,8.9996482717,43.59,-18.93,47.5229733918,130.8,54.8086669716,-42.9343088987,69.6228759518,-7.7913330284,-4.5043088987,8.9996482717,62.6,-38.43,73.4549174664,133.24,35.2186669716,-1.5543088987,35.2529485207,-7.7913330284,-4.5043088987,8.9996482717,43.01,2.95,43.1110496277,131.97,54.7286669716,-18.3443088987,57.7212322933,-7.7913330284,-4.5043088987,8.9996482717,62.52,-13.84,64.0335537043,133.24,33.4486669716,-19.9443088987,38.9434048283,-7.7913330284,-4.5043088987,8.9996482717,41.24,-15.44,44.0355674427,130.8
2021-09-01 23:30:00,-6.5627496783,-4.1549012599,7.7674247869,-6.5627496783,-4.1549012599,7.7674247869,0.0,0.0,0.0,0.0,33.3972503217,-23.5349012599,40.8566751752,-6.5627496783,-4.1549012599,7.7674247869,39.96,-19.38,44.4115525511,131.08,51.3172503217,-43.4849012599,67.2636366707,-6.5627496783,-4.1549012599,7.7674247869,57.88,-39.33,69.9781630225,133.66,32.9172503217,-1.8049012599,32.9666958809,-6.5627496783,-4.1549012599,7.7674247869,39.48,2.35,39.5498786345,132.3,51.1972503217,-19.1149012599,54.6492258928,-6.5627496783,-4.1549012599,7.7674247869,57.76,-14.96,59.6658964569,133.66,31.1972503217,-20.4349012599,37.2941499051,-6.5627496783,-4.1549012599,7.7674247869,37.76,-16.28,41.1200194552,131.08
2021-09-02 00:00:00,-5.7487660124,-3.9626594045,6.9821902167,-5.7487660124,-3.9626594045,6.9821902167,0.0,0.0,0.0,0.0,31.6012339876,-23.7926594045,39.5566509082,-5.7487660124,-3.9626594045,6.9821902167,37.35,-19.83,42.2877216222,131.08,48.8312339876,-44.1426594045,65.8260115156,-5.7487660124,-3.9626594045,6.9821902167,54.58,-40.18,67.7746914416,133.66,31.2012339876,-1.9926594045,31.2647995971,-5.7487660124,-3.9626594045,6.9821902167,36.95,1.97,37.0024782954,132.3,48.6912339876,-19.7226594045,52.5339848214,-5.7487660124,-3.9626594045,6.9821902167,54.44,-15.76,56.67531385,133.66,29.4912339876,-19.5626594045,35.3896951822,-5.7487660124,-3.9626594045,6.9821902167,35.24,-15.6,38.5385209887,131.08
2021-09-02 00:30:00,-5.2671993971,-3.6843406598,6.4278888904,-5.2671993971,-3.6843406598,6.4278888904,0.0,0.0,0.0,0.0,30.5828006029,-23.9143406598,38.8227173432,-5.2671993971,-3.6843406598,6.4278888904,35.85,-20.23,41.1640061219,131.38,47.2928006029,-44.7743406598,65.1256521686,-5.2671993971,-3.6843406598,6.4278888904,52.56,-41.09,66.7153782872,133.99,30.2028006029,-1.9743406598000002,30.2672626,-5.2671993971,-3.6843406598,6.4278888904,35.47,1.71,35.5111954178,132.59,47.2128006029,-20.2443406598,51.3700483698,-5.2671993971,-3.6843406598,6.4278888904,52.48,-16.56,55.0307550375,133.99,28.5728006029,-21.0443406598,35.4861833408,-5.2671993971,-3.6843406598,6.4278888904,33.84,-17.36,38.033080338,131.38
2021-09-02 01:00:00,-4.9454329208,-3.6231396793,6.1306156225,-4.9454329208,-3.6231396793,6.1306156225,0.0,0.0,0.0,0.0,29.6045670792,-24.0031396793,38.1127420479,-4.9454329208,-3.6231396793,6.1306156225,34.55,-20.38,40.1129268441,131.7,45.6145670792,-45.4531396793,64.3946941644,-4.9454329208,-3.6231396793,6.1306156225,50.56,-41.83,65.6205950903,134.38,29.2745670792,-2.0831396793,29.3485902318,-4.9454329208,-3.6231396793,6.1306156225,34.22,1.54,34.2546347229,132.95,45.4945670792,-20.9431396793,50.0836373814,-4.9454329208,-3.6231396793,6.1306156225,50.44,-17.32,53.3308166073,134.38,27.6545670792,-20.4631396793,34.402255244,-4.9454329208,-3.6231396793,6.1306156225,32.6,-16.84,36.6925823567,131.7
2021-09-02 01:30:00,-4.7225330667000005,-3.6112741831,5.9450500243,-4.7225330667000005,-3.6112741831,5.9450500243,0.0,0.0,0.0,0.0,29.6974669333,-23.8812741831,38.1084609879,-4.7225330667000005,-3.6112741831,5.9450500243,34.42,-20.27,39.9450785454,131.7,45.7274669333,-46.5912741831,65.2820653943,-4.7225330667000005,-3.6112741831,5.9450500243,50.45,-42.98,66.2758093123,134.49,29.3674669333,-1.8312741831000001,29.4245081389,-4.7225330667000005,-3.6112741831,5.9450500243,34.09,1.78,34.1364394746,132.95,45.6774669333,-21.8912741831,50.6523333205,-4.7225330667000005,-3.6112741831,5.9450500243,50.4,-18.28,53.6126701443,134.49,27.7574669333,-20.6512741831,34.596995475599996,-4.7225330667000005,-3.6112741831,5.9450500243,32.48,-17.04,36.6784950618,131.7
2021-09-02 02:00:00,-5.174766536,-3.6437481728,6.3289106052,-5.174766536,-3.6437481728,6.3289106052,0.0,0.0,0.0,0.0,29.425233464,-23.7637481728,37.8227456913,-5.174766536,-3.6437481728,6.3289106052,34.6,-20.12,40.0246723909,132.23,45.205233464,-46.7837481728,65.0556087177,-5.174766536,-3.6437481728,6.3289106052,50.38,-43.14,66.32649546,135.09,29.095233464,-1.7937481728,29.1504741442,-5.174766536,-3.6437481728,6.3289106052,34.27,1.85,34.3198980185,133.45,45.105233464,-22.1637481728,50.2564803673,-5.174766536,-3.6437481728,6.3289106052,50.28,-18.52,53.5823553047,135.09,27.505233464,-20.5237481728,34.3185388234,-5.174766536,-3.6437481728,6.3289106052,32.68,-16.88,36.7820173454,132.23
2021-09-02 02:30:00,-5.0744832592,-3.5782797769,6.2092243082,-5.0744832592,-3.5782797769,6.2092243082,0.0,0.0,0.0,0.0,29.0255167408,-24.0382797769,37.6871266709,-5.0744832592,-3.5782797769,6.2092243082,34.1,-20.46,39.7670919228,131.96,44.8555167408,-47.1582797769,65.083951429,-5.0744832592,-3.5782797769,6.2092243082,49.93,-43.58,66.2738357121,134.85,28.7055167408,-2.0182797769,28.7763817152,-5.0744832592,-3.5782797769,6.2092243082,33.78,1.56,33.8160021292,133.18,44.6455167408,-22.4582797769,49.9759591763,-5.0744832592,-3.5782797769,6.2092243082,49.72,-18.88,53.1839524669,134.85,27.0055167408,-21.4982797769,34.5177341059,-5.0744832592,-3.5782797769,6.2092243082,32.08,-17.92,36.745786153,131.96
2021-09-02 03:00:00,-4.8489999026,-3.5153093803,5.9891735736000005,-4.8489999026,-3.5153093803,5.9891735736000005,0.0,0.0,0.0,0.0,28.3710000974,-24.0653093803,37.2028595957,-4.8489999026,-3.5153093803,5.9891735736000005,33.22,-20.55,39.0623975199,132.19,43.4310000974,-47.2153093803,64.1524528708,-4.8489999026,-3.5153093803,5.9891735736000005,48.28,-43.7,65.120261056,135.09,27.9310000974,-1.9353093803,27.9979675841,-4.8489999026,-3.5153093803,5.9891735736000005,32.78,1.58,32.8180560058,133.42,43.3910000974,-22.5953093803,48.9216403593,-4.8489999026,-3.5153093803,5.9891735736000005,48.24,-19.08,51.8762373346,135.09,26.3510000974,-21.7553093803,34.1711675593,-4.8489999026,-3.5153093803,5.9891735736000005,31.2,-18.24,36.1405257294,132.19
2021-09-02 03:30:00,-4.8182332043,-3.4713862277,5.9385093713,-4.8182332043,-3.4713862277,5.9385093713,0.0,0.0,0.0,0.0,27.7417667957,-24.1913862277,36.8079990296,-4.8182332043,-3.4713862277,5.9385093713,32.56,-20.72,38.5936782388,132.19,42.7817667957,-47.7613862277,64.120430321,-4.8182332043,-3.4713862277,5.9385093713,47.6,-44.29,65.0181828414,135.09,27.4717667957,-2.1313862277,27.5543241276,-4.8182332043,-3.4713862277,5.9385093713,32.29,1.34,32.3177923132,133.42,42.7017667957,-23.0713862277,48.5358604533,-4.8182332043,-3.4713862277,5.9385093713,47.52,-19.6,51.4034084473,135.09,25.9017667957,-21.2313862277,33.4913911966,-4.8182332043,-3.4713862277,5.9385093713,30.72,-17.76,35.4843063903,132.19
2021-09-02 04:00:00,-4.5660832182,-3.4610819809,5.7295902501,-4.5660832182,-3.4610819809,5.7295902501,0.0,0.0,0.0,0.0,27.4839167818,-23.9310819809,36.4425900074,-4.5660832182,-3.4610819809,5.7295902501,32.05,-20.47,38.0292440104,132.28,42.2239167818,-48.0010819809,63.9293596068,-4.5660832182,-3.4610819809,5.7295902501,46.79,-44.54,64.5996571198,135.24,27.2239167818,-1.8110819809,27.2840917548,-4.5660832182,-3.4610819809,5.7295902501,31.79,1.65,31.8327912694,133.49,42.1539167818,-23.2610819809,48.1459306169,-4.5660832182,-3.4610819809,5.7295902501,46.72,-19.8,50.7424713628,135.24,25.6339167818,-20.9410819809,33.1002508164,-4.5660832182,-3.4610819809,5.7295902501,30.2,-17.48,34.8939880209,132.28
2021-09-02 04:30:00,-4.6979165446,-3.4667024791,5.8385311457,-4.6979165446,-3.4667024791,5.8385311457,0.0,0.0,0.0,0.0,27.4920834554,-23.9967024791,36.4918673487,-4.6979165446,-3.4667024791,5.8385311457,32.19,-20.53,38.1795364037,132.44,42.2820834554,-48.1667024791,64.0921665186,-4.6979165446,-3.4667024791,5.8385311457,46.98,-44.7,64.8475936331,135.45,27.2320834554,-1.8967024791,27.2980557846,-4.6979165446,-3.4667024791,5.8385311457,31.93,1.57,31.968575195,133.64,42.1820834554,-23.4267024791,48.2507881147,-4.6979165446,-3.4667024791,5.8385311457,46.88,-19.96,50.9522914107,135.45,25.6620834554,-21.8267024791,33.6889814091,-4.6979165446,-3.4667024791,5.8385311457,30.36,-18.36,35.4798421642,132.44
2021-09-02 05:00:00,-4.7084498276,-3.483980307,5.8572705724,-4.7084498276,-3.483980307,5.8572705724,0.0,0.0,0.0,0.0,27.5415501724,-24.013980307,36.5405013113,-4.7084498276,-3.483980307,5.8572705724,32.25,-20.53,38.2301373265,132.44,42.3415501724,-48.193980307,64.1519026127,-4.7084498276,-3.483980307,5.8572705724,47.05,-44.71,64.9052124255,135.45,27.2715501724,-1.883980307,27.3365475253,-4.7084498276,-3.483980307,5.8572705724,31.98,1.6,32.02,133.64,42.2515501724,-23.443980307,48.3199100227,-4.7084498276,-3.483980307,5.8572705724,46.96,-19.96,51.0259071453,135.45,25.7315501724,-21.083980307,33.2663027681,-4.7084498276,-3.483980307,5.8572705724,30.44,-17.6,35.1618202032,132.44
2021-09-02 05:30:00,-5.0194331811,-3.6171028479,6.1869332041,-5.0194331811,-3.6171028479,6.1869332041,0.0,0.0,0.0,0.0,28.6105668189,-23.6171028479,37.0989498588,-5.0194331811,-3.6171028479,6.1869332041,33.63,-20.0,39.1276999068,132.55,43.8105668189,-47.6571028479,64.7345751268,-5.0194331811,-3.6171028479,6.1869332041,48.83,-44.04,65.7562962765,135.59,28.3005668189,-1.4271028479,28.3365259834,-5.0194331811,-3.6171028479,6.1869332041,33.32,2.19,33.3918927286,133.78,43.7805668189,-22.8171028479,49.3696081953,-5.0194331811,-3.6171028479,6.1869332041,48.8,-19.2,52.441205173,135.59,26.7005668189,-20.4971028479,33.6608302572,-5.0194331811,-3.6171028479,6.1869332041,31.72,-16.88,35.9317798056,132.55
2021-09-02 06:00:00,-5.6469498075,-3.8108018695,6.8125071022,-5.6469498075,-3.8108018695,6.8125071022,0.0,0.0,0.0,0.0,29.9730501925,-23.2708018695,37.9461981955,-5.6469498075,-3.8108018695,6.8125071022,35.62,-19.46,40.5891118405,132.65,45.8630501925,-46.8008018695,65.526593293,-5.6469498075,-3.8108018695,6.8125071022,51.51,-42.99,67.0926240357,135.66,29.6130501925,-1.2608018695,29.6398779191,-5.6469498075,-3.8108018695,6.8125071022,35.26,2.55,35.3520876328,133.78,45.8330501925,-22.0908018695,50.8789938696,-5.6469498075,-3.8108018695,6.8125071022,51.48,-18.28,54.6291936605,135.66,27.9530501925,-20.8108018695,34.8491390068,-5.6469498075,-3.8108018695,6.8125071022,33.6,-17.0,37.6558096447,132.65
2021-09-02 06:30:00,-6.9999831335,-4.2331719017000005,8.1804344762,-6.9999831335,-4.2331719017000005,8.1804344762,0.0,0.0,0.0,0.0,32.7400168665,-22.5131719017,39.7335074401,-6.9999831335,-4.2331719017000005,8.1804344762,39.74,-18.28,43.7427251094,131.41,49.6300168665,-43.3431719017,65.8921021418,-6.9999831335,-4.2331719017000005,8.1804344762,56.63,-39.11,68.8225907679,134.11,32.2400168665,-0.6531719017000001,32.2466327092,-6.9999831335,-4.2331719017000005,8.1804344762,39.24,3.58,39.4029694312,132.6,49.5600168665,-18.7931719017,53.0035714073,-6.9999831335,-4.2331719017000005,8.1804344762,56.56,-14.56,58.403999863,134.11,30.5600168665,-20.8731719017,37.008160399,-6.9999831335,-4.2331719017000005,8.1804344762,37.56,-16.64,41.0809347508,131.41
2021-09-02 07:00:00,-7.8098497567,-4.6039166169,9.0658591119,-7.8098497567,-4.6039166169,9.0658591119,0.0,0.0,0.0,0.0,34.9001502433,-21.9339166169,41.2203491635,-7.8098497567,-4.6039166169,9.0658591119,42.71,-17.33,46.0920058145,131.41,52.7201502433,-41.7439166169,67.2455858492,-7.8098497567,-4.6039166169,9.0658591119,60.53,-37.14,71.0159172299,134.11,34.3301502433,0.0660833831,34.3302138464,-7.8098497567,-4.6039166169,9.0658591119,42.14,4.67,42.3979775461,132.6,52.6701502433,-17.0039166169,55.3468870576,-7.8098497567,-4.6039166169,9.0658591119,60.48,-12.4,61.7380790113,134.11,32.5501502433,-18.9239166169,37.6513864418,-7.8098497567,-4.6039166169,9.0658591119,40.36,-14.32,42.8251328077,131.41
2021-09-02 07:30:00,-9.4530663731,-5.0711465514,10.7273944274,-9.4530663731,-5.0711465514,10.7273944274,0.0,0.0,0.0,0.0,38.6169336269,-20.1711465514,43.5676797173,-9.4530663731,-5.0711465514,10.7273944274,48.07,-15.1,50.3858601197,131.86,58.0769336269,-38.6711465514,69.7738331691,-9.4530663731,-5.0711465514,10.7273944274,67.53,-33.6,75.4271893948,134.45,37.8769336269,1.4588534486,37.9050175354,-9.4530663731,-5.0711465514,10.7273944274,47.33,6.53,47.7783402809,133.04,57.9869336269,-14.1911465514,59.6981834891,-9.4530663731,-5.0711465514,10.7273944274,67.44,-9.12,68.053861022,134.45,35.9869336269,-18.4311465514,40.4322464757,-9.4530663731,-5.0711465514,10.7273944274,45.44,-13.36,47.3633106951,131.86
2021-09-02 08:00:00,-10.3585830288,-5.3776718705,11.6713151406,-10.3585830288,-5.3776718705,11.6713151406,0.0,0.0,0.0,0.0,41.4114169712,-18.4976718705,45.3549260852,-10.3585830288,-5.3776718705,11.6713151406,51.77,-13.12,53.4066222486,130.72,62.3014169712,-36.7776718705,72.3468292659,-10.3585830288,-5.3776718705,11.6713151406,72.66,-31.4,79.1545046097,133.16,40.5614169712,3.0723281295,40.6776074376,-10.3585830288,-5.3776718705,11.6713151406,50.92,8.45,51.6163627157,131.84,62.2414169712,-12.2576718705,63.4369332981,-10.3585830288,-5.3776718705,11.6713151406,72.6,-6.88,72.9252658548,133.16,38.5614169712,-16.8576718705,42.0851990576,-10.3585830288,-5.3776718705,11.6713151406,48.92,-11.48,50.2489482477,130.72
2021-09-02 08:30:00,-10.8427330449,-5.612587879,12.2092588875,-10.8427330449,-5.612587879,12.2092588875,0.0,0.0,0.0,0.0,44.0672669551,-17.682587879,47.4826066153,-10.8427330449,-5.612587879,12.2092588875,54.91,-12.07,56.2209302662,130.58,66.3672669551,-33.482587879,74.3350375944,-10.8427330449,-5.612587879,12.2092588875,77.21,-27.87,82.0860584996,133.01,43.1172669551,3.657412121,43.2721084892,-10.8427330449,-5.612587879,12.2092588875,53.96,9.27,54.7504748838,131.69,66.1972669551,-9.252587879,66.8407700044,-10.8427330449,-5.612587879,12.2092588875,77.04,-3.64,77.1259437544,133.01,40.9972669551,-15.732587879,43.9123014559,-10.8427330449,-5.612587879,12.2092588875,51.84,-10.12,52.8185573449,130.58
2021-09-02 09:00:00,-10.9409662686,-5.6371515378,12.307811355,-10.9409662686,-5.6371515378,12.307811355,0.0,0.0,0.0,0.0,45.5590337314,-16.9771515378,48.6194326261,-10.9409662686,-5.6371515378,12.307811355,56.5,-11.34,57.6267784975,129.9,68.5890337314,-31.7271515378,75.5716063936,-10.9409662686,-5.6371515378,12.307811355,79.53,-26.09,83.7001135005,132.08,44.5890337314,4.3528484622,44.8009957349,-10.9409662686,-5.6371515378,12.307811355,55.53,9.99,56.4214586837,130.99,68.4190337314,-7.4771515378,68.826390083,-10.9409662686,-5.6371515378,12.307811355,79.36,-1.8399999999999999,79.3813277793,132.08,42.4590337314,-16.4371515378,45.5296551281,-10.9409662686,-5.6371515378,12.307811355,53.4,-10.8,54.4811894143,129.9
2021-09-02 09:30:00,-10.6430163383,-5.5798016394,12.0169872727,-10.6430163383,-5.5798016394,12.0169872727,0.0,0.0,0.0,0.0,47.0869836617,-16.1998016394,49.7957588908,-10.6430163383,-5.5798016394,12.0169872727,57.73,-10.62,58.6986993042,129.81,71.2069836617,-29.6898016394,77.1486801156,-10.6430163383,-5.5798016394,12.0169872727,81.85,-24.11,85.3271035486,131.87,46.0469836617,4.9701983606,46.3144424136,-10.6430163383,-5.5798016394,12.0169872727,56.69,10.55,57.6633210976,130.89,71.0369836617,-5.6198016394,71.2589307962,-10.6430163383,-5.5798016394,12.0169872727,81.68,-0.04,81.6800097943,131.87,43.8369836617,-18.2998016394,47.5033038493,-10.6430163383,-5.5798016394,12.0169872727,54.48,-12.72,55.9452303597,129.81
2021-09-02 10:00:00,-10.1989829717,-5.4996574983,11.5872984882,-10.1989829717,-5.4996574983,11.5872984882,0.0,0.0,0.0,0.0,47.3710170283,-16.0196574983,50.0064263936,-10.1989829717,-5.4996574983,11.5872984882,57.57,-10.52,58.523288526900004,129.33,71.6010170283,-28.7096574983,77.1424012665,-10.1989829717,-5.4996574983,11.5872984882,81.8,-23.21,85.0290779675,131.27,46.3510170283,5.1303425017,46.6340776015,-10.1989829717,-5.4996574983,11.5872984882,56.55,10.63,57.5404153617,130.4,71.3610170283,-4.6596574983,71.5129859488,-10.1989829717,-5.4996574983,11.5872984882,81.56,0.84,81.5643255351,131.27,44.1610170283,-18.4996574983,47.8793562251,-10.1989829717,-5.4996574983,11.5872984882,54.36,-13.0,55.8928403286,129.33
2021-09-02 10:30:00,-9.3084829468,-5.2794172351,10.7014065016,-9.3084829468,-5.2794172351,10.7014065016,0.0,0.0,0.0,0.0,46.9015170532,-15.9994172351,49.5553594857,-9.3084829468,-5.2794172351,10.7014065016,56.21,-10.72,57.2230941142,129.24,71.0315170532,-28.6594172351,76.5952910507,-9.3084829468,-5.2794172351,10.7014065016,80.34,-23.38,83.6728151791,131.15,45.9215170532,5.1305827649,46.2072354505,-9.3084829468,-5.2794172351,10.7014065016,55.23,10.41,56.2024999444,130.4,70.8115170532,-4.6394172351,70.9633365877,-9.3084829468,-5.2794172351,10.7014065016,80.12,0.64,80.122556125,131.15,43.7715170532,-17.8394172351,47.2672245053,-9.3084829468,-5.2794172351,10.7014065016,53.08,-12.56,54.5457606052,129.24
2021-09-02 11:00:00,-7.9430662386,-4.9422914258,9.3551347296,-7.9430662386,-4.9422914258,9.3551347296,0.0,0.0,0.0,0.0,46.7669337614,-15.8322914258,49.3741586788,-7.9430662386,-4.9422914258,9.3551347296,54.71,-10.89,55.7832967832,129.24,71.0369337614,-28.3522914258,76.4859358792,-7.9430662386,-4.9422914258,9.3551347296,78.98,-23.41,82.3763831447,131.15,45.8269337614,5.3277085742,46.135586445,-7.9430662386,-4.9422914258,9.3551347296,53.77,10.27,54.7419930218,130.4,70.7769337614,-4.3422914258,70.9100123219,-7.9430662386,-4.9422914258,9.3551347296,78.72,0.6000000000000001,78.7222865522,131.15,43.6569337614,-16.9422914258,46.8291480192,-7.9430662386,-4.9422914258,9.3551347296,51.6,-12.0,52.9769761311,129.24
2021-09-02 11:30:00,-6.1822327775,-4.4830759054,7.6366204363,-6.1822327775,-4.4830759054,7.6366204363,0.0,0.0,0.0,0.0,46.4477672225,-15.3330759054,48.9131709939,-6.1822327775,-4.4830759054,7.6366204363,52.63,-10.85,53.7367602298,129.53,70.6877672225,-27.6830759054,75.9151705952,-6.1822327775,-4.4830759054,7.6366204363,76.87,-23.2,80.2946878691,131.34,45.5477672225,5.9169240946,45.9304810523,-6.1822327775,-4.4830759054,7.6366204363,51.73,10.4,52.7650727281,130.62,70.4177672225,-3.6030759054,70.5098865166,-6.1822327775,-4.4830759054,7.6366204363,76.6,0.88,76.6050546635,131.34,43.4177672225,-16.2830759054,46.3706919458,-6.1822327775,-4.4830759054,7.6366204363,49.6,-11.8,50.9843113124,129.53
2021-09-02 12:00:00,-4.2937827861,-3.9531878242,5.8364599362,-4.2937827861,-3.9531878242,5.8364599362,0.0,0.0,0.0,0.0,45.5662172139,-14.8831878242,47.9352629178,-4.2937827861,-3.9531878242,5.8364599362,49.86,-10.93,51.0439467518,129.87,69.3562172139,-27.1431878242,74.4784365537,-4.2937827861,-3.9531878242,5.8364599362,73.65,-23.19,77.2146268527,131.68,44.7362172139,6.3668121758,45.1870050777,-4.2937827861,-3.9531878242,5.8364599362,49.03,10.32,50.1043241647,130.96,69.0662172139,-3.0731878242,69.1345560747,-4.2937827861,-3.9531878242,5.8364599362,73.36,0.88,73.3652778908,131.68,42.6662172139,-14.5931878242,45.0928732974,-4.2937827861,-3.9531878242,5.8364599362,46.96,-10.64,48.1502980261,129.87
2021-09-02 12:30:00,-4.6490328399,-3.9761902335,6.1174827437,-4.6490328399,-3.9761902335,6.1174827437,0.0,0.0,0.0,0.0,46.7109671601,-14.6061902335,48.9413449567,-4.6490328399,-3.9761902335,6.1174827437,51.36,-10.63,52.4485128483,129.87,71.4509671601,-26.5661902335,76.2299361907,-4.6490328399,-3.9761902335,6.1174827437,76.1,-22.59,79.382101887,131.68,45.8609671601,6.6038097665,46.3339898162,-4.6490328399,-3.9761902335,6.1174827437,50.51,10.58,51.6061672671,131.03,71.1509671601,-2.4961902335,71.1947406309,-4.6490328399,-3.9761902335,6.1174827437,75.8,1.48,75.814447172,131.68,43.7509671601,-16.336190233499998,46.7013729861,-4.6490328399,-3.9761902335,6.1174827437,48.4,-12.36,49.953274167000004,129.87
2021-09-02 13:00:00,-4.7512328194,-4.0203215528,6.2239214882,-4.7512328194,-4.0203215528,6.2239214882,0.0,0.0,0.0,0.0,46.2987671806,-14.7603215528,48.5946801079,-4.7512328194,-4.0203215528,6.2239214882,51.05,-10.74,52.1675195883,129.87,70.0287671806,-26.9503215528,75.0356452937,-4.7512328194,-4.0203215528,6.2239214882,74.78,-22.93,78.2165794445,131.6,45.4287671806,6.3696784472,45.8731478217,-4.7512328194,-4.0203215528,6.2239214882,50.18,10.39,51.2443606653,130.92,69.7287671806,-2.9803215528,69.7924300271,-4.7512328194,-4.0203215528,6.2239214882,74.48,1.04,74.4872606558,131.6,43.3287671806,-16.4603215528,46.3500188891,-4.7512328194,-4.0203215528,6.2239214882,48.08,-12.44,49.6632661028,129.87
2021-09-02 13:30:00,-5.1712828306,-4.1888324158,6.6549592878,-5.1712828306,-4.1888324158,6.6549592878,0.0,0.0,0.0,0.0,46.2287171694,-15.1688324158,48.6537538941,-5.1712828306,-4.1888324158,6.6549592878,51.4,-10.98,52.5596841695,129.78,69.5987171694,-27.4388324158,74.8122380094,-5.1712828306,-4.1888324158,6.6549592878,74.77,-23.25,78.3014393227,131.6,45.3587171694,6.0411675842,45.7592496555,-5.1712828306,-4.1888324158,6.6549592878,50.53,10.23,51.5551529917,130.89,69.3087171694,-3.3888324158,69.3915157697,-5.1712828306,-4.1888324158,6.6549592878,74.48,0.8,74.4842963315,131.6,43.2687171694,-14.7088324158,45.7004555396,-5.1712828306,-4.1888324158,6.6549592878,48.44,-10.52,49.5691839755,129.78
2021-09-02 14:00:00,-5.5040162085,-4.1561502595,6.8969398579,-5.5040162085,-4.1561502595,6.8969398579,0.0,0.0,0.0,0.0,45.8859837915,-15.3061502595,48.3714972301,-5.5040162085,-4.1561502595,6.8969398579,51.39,-11.15,52.585688167,129.78,69.8759837915,-27.6961502595,75.1646848595,-5.5040162085,-4.1561502595,6.8969398579,75.38,-23.54,78.9700956059,131.6,45.0159837915,5.9538497405,45.4080072613,-5.5040162085,-4.1561502595,6.8969398579,50.52,10.11,51.5216701981,130.89,69.6159837915,-3.6361502595,69.7108799827,-5.5040162085,-4.1561502595,6.8969398579,75.12,0.52,75.1217997654,131.6,42.8959837915,-14.3161502595,45.2218706346,-5.5040162085,-4.1561502595,6.8969398579,48.4,-10.16,49.4548844908,129.78
2021-09-02 14:30:00,-5.0009327775,-4.0865185317,6.4582476226,-5.0009327775,-4.0865185317,6.4582476226,0.0,0.0,0.0,0.0,45.2690672225,-15.3565185317,47.80283578,-5.0009327775,-4.0865185317,6.4582476226,50.27,-11.27,51.5178202179,129.95,68.9590672225,-27.8665185317,74.3767154913,-5.0009327775,-4.0865185317,6.4582476226,73.96,-23.78,77.6889310005,131.76,44.4190672225,5.9034814683,44.8096488087,-5.0009327775,-4.0865185317,6.4582476226,49.42,9.99,50.4196043221,131.04,68.6790672225,-3.8065185317,68.7844739595,-5.0009327775,-4.0865185317,6.4582476226,73.68,0.28,73.6805320285,131.76,42.3590672225,-16.6065185317,45.4979893369,-5.0009327775,-4.0865185317,6.4582476226,47.36,-12.52,48.9869370343,129.95
2021-09-02 15:00:00,-6.3672662858,-4.3521391138,7.7125349153,-6.3672662858,-4.3521391138,7.7125349153,0.0,0.0,0.0,0.0,45.7227337142,-15.6221391138,48.3179015355,-6.3672662858,-4.3521391138,7.7125349153,52.09,-11.27,53.2952249268,129.95,69.6427337142,-28.1121391138,75.1026146332,-6.3672662858,-4.3521391138,7.7125349153,76.01,-23.76,79.6370372377,131.76,44.8327337142,5.6678608862,45.1895857396,-6.3672662858,-4.3521391138,7.7125349153,51.2,10.02,52.1712602876,131.04,69.3927337142,-3.9921391138,69.507472023,-6.3672662858,-4.3521391138,7.7125349153,75.76,0.36,75.7608553278,131.76,42.7127337142,-16.1521391138,45.6647481028,-6.3672662858,-4.3521391138,7.7125349153,49.08,-11.8,50.4785736724,129.95
2021-09-02 15:30:00,-6.265899503,-4.3565106124,7.6315582484,-6.265899503,-4.3565106124,7.6315582484,0.0,0.0,0.0,0.0,45.684100497,-15.8565106124,48.3576877758,-6.265899503,-4.3565106124,7.6315582484,51.95,-11.5,53.2076357302,129.95,69.274100497,-28.5965106124,74.9443888418,-6.265899503,-4.3565106124,7.6315582484,75.54,-24.24,79.3339095217,131.76,44.804100497,5.4734893876,45.1371964949,-6.265899503,-4.3565106124,7.6315582484,51.07,9.83,52.0074398524,131.04,69.014100497,-4.4365106124,69.1565520672,-6.265899503,-4.3565106124,7.6315582484,75.28,-0.08,75.280042508,131.76,42.734100497,-17.0765106124,46.0196757918,-6.265899503,-4.3565106124,7.6315582484,49.0,-12.72,50.6240891276,129.95
2021-09-02 16:00:00,-6.0412161149,-4.1909140818,7.3525541812,-6.0412161149,-4.1909140818,7.3525541812,0.0,0.0,0.0,0.0,45.4387838851,-15.5909140818,48.0391473994,-6.0412161149,-4.1909140818,7.3525541812,51.48,-11.4,52.7271315359,130.11,68.8687838851,-28.4309140818,74.5065518551,-6.0412161149,-4.1909140818,7.3525541812,74.91,-24.24,78.7342727153,131.97,44.5787838851,5.7290859182,44.9454157632,-6.0412161149,-4.1909140818,7.3525541812,50.62,9.92,51.5828537404,131.24,68.6387838851,-4.2709140818,68.7715301583,-6.0412161149,-4.1909140818,7.3525541812,74.68,-0.08,74.6800428495,131.97,42.5187838851,-16.7509140818,45.6994541066,-6.0412161149,-4.1909140818,7.3525541812,48.56,-12.56,50.1580222896,130.11
2021-09-02 16:30:00,-6.9988662998,-4.3748292732,8.2536816423,-6.9988662998,-4.3748292732,8.2536816423,0.0,0.0,0.0,0.0,46.3311337002,-16.1848292732,49.0767016877,-6.9988662998,-4.3748292732,8.2536816423,53.33,-11.81,54.6220193695,129.98,70.1311337002,-29.0948292732,75.9268398164,-6.9988662998,-4.3748292732,8.2536816423,77.13,-24.72,80.9945387048,131.84,45.4411337002,5.2551707268,45.7439990744,-6.9988662998,-4.3748292732,8.2536816423,52.44,9.63,53.3168875686,131.1,69.9211337002,-4.7748292732,70.083977716,-6.9988662998,-4.3748292732,8.2536816423,76.92,-0.4,76.9210400346,131.84,43.3211337002,-16.7748292732,46.4555219776,-6.9988662998,-4.3748292732,8.2536816423,50.32,-12.4,51.8253065596,129.98
2021-09-02 17:00:00,-7.1278163972,-4.5454218022,8.4537935835,-7.1278163972,-4.5454218022,8.4537935835,0.0,0.0,0.0,0.0,46.7221836028,-17.0654218022,49.7412410571,-7.1278163972,-4.5454218022,8.4537935835,53.85,-12.52,55.2862813002,130.33,70.7921836028,-29.8654218022,76.8340853962,-7.1278163972,-4.5454218022,8.4537935835,77.92,-25.32,81.9306340754,132.19,45.8221836028,4.4645781978,46.0391677663,-7.1278163972,-4.5454218022,8.4537935835,52.95,9.01,53.7111031352,131.44,70.5521836028,-5.5054218022,70.7666607969,-7.1278163972,-4.5454218022,8.4537935835,77.68,-0.96,77.6859318024,132.19,43.7521836028,-17.1054218022,46.9771117146,-7.1278163972,-4.5454218022,8.4537935835,50.88,-12.56,52.4073277319,130.33
2021-09-02 17:30:00,-8.2443997208,-4.8717229483,9.5762106932,-8.2443997208,-4.8717229483,9.5762106932,0.0,0.0,0.0,0.0,47.3856002792,-17.4717229483,50.5040217864,-8.2443997208,-4.8717229483,9.5762106932,55.63,-12.6,57.0390822156,130.53,71.7656002792,-30.3917229483,77.9356029501,-8.2443997208,-4.8717229483,9.5762106932,80.01,-25.52,83.9813699579,132.38,46.4456002792,4.1082770517,46.6269420575,-8.2443997208,-4.8717229483,9.5762106932,54.69,8.98,55.4223465761,131.64,71.5956002792,-5.9117229483,71.8392542247,-8.2443997208,-4.8717229483,9.5762106932,79.84,-1.04,79.8467732598,132.38,44.3556002792,-16.3117229483,47.2598305294,-8.2443997208,-4.8717229483,9.5762106932,52.6,-11.44,53.8296721149,130.53
2021-09-02 18:00:00,-10.6291663946,-5.4510505971,11.9454230087,-10.6291663946,-5.4510505971,11.9454230087,0.0,0.0,0.0,0.0,48.3308336054,-17.5910505971,51.4326213419,-10.6291663946,-5.4510505971,11.9454230087,58.96,-12.14,60.1968537384,130.69,72.8408336054,-30.5610505971,78.992182233,-10.6291663946,-5.4510505971,11.9454230087,83.47,-25.11,87.1650904893,132.54,47.3008336054,3.8689494029000002,47.4587992815,-10.6291663946,-5.4510505971,11.9454230087,57.93,9.32,58.6749290583,131.79,72.6908336054,-6.2510505971,72.9591181677,-10.6291663946,-5.4510505971,11.9454230087,83.32,-0.8,83.323840526,132.54,45.1308336054,-16.0510505971,47.9001917239,-10.6291663946,-5.4510505971,11.9454230087,55.76,-10.6,56.7585905392,130.69
2021-09-02 18:30:00,-11.6214330257,-5.7878641565,12.982953326,-11.6214330257,-5.7878641565,12.982953326,0.0,0.0,0.0,0.0,48.3485669743,-18.2178641565,51.6669575541,-11.6214330257,-5.7878641565,12.982953326,59.97,-12.43,61.2446389491,130.25,72.4985669743,-31.4978641565,79.0452886626,-11.6214330257,-5.7878641565,12.982953326,84.12,-25.71,87.9612329382,132.14,47.2985669743,3.2721358435,47.4116157793,-11.6214330257,-5.7878641565,12.982953326,58.92,9.06,59.6124986895,131.31,72.3385669743,-7.1078641565,72.6869314579,-11.6214330257,-5.7878641565,12.982953326,83.96,-1.32,83.9703757286,132.14,45.1385669743,-17.8278641565,48.5316697516,-11.6214330257,-5.7878641565,12.982953326,56.76,-12.04,58.0229196094,130.25
2021-09-02 19:00:00,-12.680583091799999,-6.0127881682,14.033916385,-12.680583091799999,-6.0127881682,14.033916385,0.0,0.0,0.0,0.0,48.3394169082,-18.3427881682,51.7025831541,-12.680583091799999,-6.0127881682,14.033916385,61.02,-12.33,62.2532673841,130.25,72.7194169082,-31.6427881682,79.305609124,-12.680583091799999,-6.0127881682,14.033916385,85.4,-25.63,89.1630915794,132.14,47.2694169082,3.0272118318,47.3662515545,-12.680583091799999,-6.0127881682,14.033916385,59.95,9.04,60.6277502469,131.31,72.5194169082,-7.4127881682,72.8972925227,-12.680583091799999,-6.0127881682,14.033916385,85.2,-1.4,85.2115015711,132.14,45.0394169082,-17.2927881682,48.2450992129,-12.680583091799999,-6.0127881682,14.033916385,57.72,-11.28,58.8118763516,130.25
2021-09-02 19:30:00,-13.2214164925,-6.125406299,14.571426024800001,-13.2214164925,-6.125406299,14.571426024800001,0.0,0.0,0.0,0.0,48.0985835075,-18.865406299,51.6660167833,-13.2214164925,-6.125406299,14.571426024800001,61.32,-12.74,62.6294659086,129.81,72.5185835075,-32.275406299,79.3766137203,-13.2214164925,-6.125406299,14.571426024800001,85.74,-26.15,89.6391103258,131.71,47.0385835075,2.544593701,47.1073592498,-13.2214164925,-6.125406299,14.571426024800001,60.26,8.67,60.8805100176,130.88,72.3785835075,-8.005406299,72.8199552359,-13.2214164925,-6.125406299,14.571426024800001,85.6,-1.88,85.6206423709,131.71,44.8585835075,-19.205406299,48.7969276226,-13.2214164925,-6.125406299,14.571426024800001,58.08,-13.08,59.5346352974,129.81
2021-09-02 20:00:00,-13.5607332078,-6.1265512153,14.8804608439,-13.5607332078,-6.1265512153,14.8804608439,0.0,0.0,0.0,0.0,47.8192667922,-19.1565512153,51.5136460659,-13.5607332078,-6.1265512153,14.8804608439,61.38,-13.03,62.7477911962,129.81,72.1392667922,-32.6365512153,79.1783953395,-13.5607332078,-6.1265512153,14.8804608439,85.7,-26.51,89.7065777967,131.71,46.7492667922,2.2934487847,46.8054895598,-13.5607332078,-6.1265512153,14.8804608439,60.31,8.42,60.8949300024,130.88,71.9992667922,-8.3265512153,72.4791409562,-13.5607332078,-6.1265512153,14.8804608439,85.56,-2.2,85.5882795714,131.71,44.5592667922,-17.5265512153,47.8822331827,-13.5607332078,-6.1265512153,14.8804608439,58.12,-11.4,59.227480108500004,129.81
2021-09-02 20:30:00,-13.4050498953,-6.0721156493,14.7161799104,-13.4050498953,-6.0721156493,14.7161799104,0.0,0.0,0.0,0.0,47.3449501047,-19.7721156493,51.3077075853,-13.4050498953,-6.0721156493,14.7161799104,60.75,-13.7,62.2756172189,129.81,71.5849501047,-33.4521156493,79.0154992574,-13.4050498953,-6.0721156493,14.7161799104,84.99,-27.38,89.2914581581,131.71,46.3149501047,1.7078843507,46.346428904,-13.4050498953,-6.0721156493,14.7161799104,59.72,7.78,60.224636155,130.88,71.4749501047,-9.1521156493,72.0585158973,-13.4050498953,-6.0721156493,14.7161799104,84.88,-3.08,84.9358628613,131.71,44.1549501047,-17.432115649300002,47.4714469419,-13.4050498953,-6.0721156493,14.7161799104,57.56,-11.36,58.6702923122,129.81
2021-09-02 21:00:00,-12.7064831605,-5.882684043,14.0021671843,-12.7064831605,-5.882684043,14.0021671843,0.0,0.0,0.0,0.0,45.7835168395,-20.692684043,50.2425873845,-12.7064831605,-5.882684043,14.0021671843,58.49,-14.81,60.3358616413,129.93,69.5135168395,-34.892684043,77.7793573071,-12.7064831605,-5.882684043,14.0021671843,82.22,-29.01,87.1877772397,131.84,44.8135168395,0.797315957,44.8206091464,-12.7064831605,-5.882684043,14.0021671843,57.52,6.68,57.9065868447,131.03,69.3735168395,-10.602684043,70.1790691559,-12.7064831605,-5.882684043,14.0021671843,82.08,-4.72,82.215599493,131.84,42.7335168395,-19.602684043,47.0150899516,-12.7064831605,-5.882684043,14.0021671843,55.44,-13.72,57.1124504815,129.93
2021-09-02 21:30:00,-11.4735998411,-5.5834445549,12.7600292481,-11.4735998411,-5.5834445549,12.7600292481,0.0,0.0,0.0,0.0,43.3164001589,-21.6234445549,48.413674485,-11.4735998411,-5.5834445549,12.7600292481,54.79,-16.04,57.0896286553,129.93,65.6664001589,-36.9534445549,75.3500708314,-11.4735998411,-5.5834445549,12.7600292481,77.14,-31.37,83.2745849584,131.97,42.4564001589,-0.0034445549,42.4564002986,-11.4735998411,-5.5834445549,12.7600292481,53.93,5.58,54.2179057139,131.11,65.5664001589,-12.5834445549,66.7629830569,-11.4735998411,-5.5834445549,12.7600292481,77.04,-7.0,77.3573629333,131.97,40.4464001589,-18.4634445549,44.4613323085,-11.4735998411,-5.5834445549,12.7600292481,51.92,-12.88,53.4937454288,129.93
2021-09-02 22:00:00,-10.0758164407,-5.2196734208,11.3475577798,-10.0758164407,-5.2196734208,11.3475577798,0.0,0.0,0.0,0.0,40.8541835593,-22.3196734208,46.5535405304,-10.0758164407,-5.2196734208,11.3475577798,50.93,-17.1,53.7240625791,130.47,62.0641835593,-39.4696734208,73.5514649809,-10.0758164407,-5.2196734208,11.3475577798,72.14,-34.25,79.8576364539,132.56,40.0941835593,-0.5596734208,40.0980896007,-10.0758164407,-5.2196734208,11.3475577798,50.17,4.66,50.3859553844,131.62,61.9641835593,-14.9396734208,63.7397355352,-10.0758164407,-5.2196734208,11.3475577798,72.04,-9.72,72.6927781833,132.56,38.1641835593,-18.5796734208,42.4465448673,-10.0758164407,-5.2196734208,11.3475577798,48.24,-13.36,50.055840818,130.47
2021-09-02 22:30:00,-8.824433084,-4.8927477749,10.0900743329,-8.824433084,-4.8927477749,10.0900743329,0.0,0.0,0.0,0.0,38.455566916,-22.7727477749,44.6926019387,-8.824433084,-4.8927477749,10.0900743329,47.28,-17.88,50.5479257735,130.92,58.515566916,-41.9727477749,72.0123817636,-8.824433084,-4.8927477749,10.0900743329,67.34,-37.08,76.873935765,133.19,37.805566916000004,-0.8427477749000001,37.8149588609,-8.824433084,-4.8927477749,10.0900743329,46.63,4.05,46.8055488164,132.1,58.495566916,-17.2527477749,60.9867908207,-8.824433084,-4.8927477749,10.0900743329,67.32,-12.36,68.4452481915,133.19,35.975566916,-20.2927477749,41.3042010839,-8.824433084,-4.8927477749,10.0900743329,44.8,-15.4,47.3729880839,130.92
2021-09-02 23:00:00,-7.7036330135,-4.5249173921,8.9342508926,-7.7036330135,-4.5249173921,8.9342508926,0.0,0.0,0.0,0.0,35.7563669865,-23.1949173921,42.6206754158,-7.7036330135,-4.5249173921,8.9342508926,43.46,-18.67,47.3005338236,131.62,54.6263669865,-42.1949173921,69.0250028893,-7.7036330135,-4.5249173921,8.9342508926,62.33,-37.67,72.8289626454,134.12,35.1963669865,-1.5449173921,35.2302571492,-7.7036330135,-4.5249173921,8.9342508926,42.9,2.98,43.0033766116,132.81,54.5363669865,-17.8849173921,57.3941250845,-7.7036330135,-4.5249173921,8.9342508926,62.24,-13.36,63.657734801,134.12,33.3763669865,-20.2449173921,39.0363747476,-7.7036330135,-4.5249173921,8.9342508926,41.08,-15.72,43.9850520063,131.62
2021-09-02 23:30:00,-6.5277330451,-4.1589605087,7.7400420684,-6.5277330451,-4.1589605087,7.7400420684,0.0,0.0,0.0,0.0,33.5822669549,-23.5989605087,41.0448485308,-6.5277330451,-4.1589605087,7.7400420684,40.11,-19.44,44.5727012868,130.75,51.5622669549,-42.9889605087,67.1320944046,-6.5277330451,-4.1589605087,7.7400420684,58.09,-38.83,69.8728631158,133.23,33.1122669549,-1.8489605087,33.1638489602,-6.5277330451,-4.1589605087,7.7400420684,39.64,2.31,39.7072499677,131.95,51.4322669549,-18.6389605087,54.7054744332,-6.5277330451,-4.1589605087,7.7400420684,57.96,-14.48,59.7413759467,133.23,31.3922669549,-20.2389605087,37.3509028946,-6.5277330451,-4.1589605087,7.7400420684,37.92,-16.08,41.1885032503,130.75
2021-09-03 00:00:00,-5.7630163114,-3.9107218377,6.9646322442,-5.7630163114,-3.9107218377,6.9646322442,0.0,0.0,0.0,0.0,31.7669836886,-23.9807218377,39.8022144174,-5.7630163114,-3.9107218377,6.9646322442,37.53,-20.07,42.5594384361,131.15,48.8869836886,-43.9207218377,65.7188479884,-5.7630163114,-3.9107218377,6.9646322442,54.65,-40.01,67.7305145411,133.68,31.3569836886,-2.1107218377,31.4279425468,-5.7630163114,-3.9107218377,6.9646322442,37.12,1.8,37.1636166163,132.35,48.7969836886,-19.4307218377,52.5233145207,-5.7630163114,-3.9107218377,6.9646322442,54.56,-15.52,56.7244568066,133.68,29.7169836886,-21.2307218377,36.5218108711,-5.7630163114,-3.9107218377,6.9646322442,35.48,-17.32,39.4818034036,131.15
2021-09-03 00:30:00,-5.2206664381,-3.7463743067,6.4257823263,-5.2206664381,-3.7463743067,6.4257823263,0.0,0.0,0.0,0.0,30.7193335619,-24.0563743067,39.017772864,-5.2206664381,-3.7463743067,6.4257823263,35.94,-20.31,41.2817114471,131.89,47.2193335619,-44.6463743067,64.984338119,-5.2206664381,-3.7463743067,6.4257823263,52.44,-40.9,66.503861542,134.54,30.3493335619,-2.0563743067,30.4189204762,-5.2206664381,-3.7463743067,6.4257823263,35.57,1.69,35.6101249647,133.12,47.0993335619,-20.0263743067,51.1801024798,-5.2206664381,-3.7463743067,6.4257823263,52.32,-16.28,54.7943500737,134.54,28.7393335619,-21.3863743067,35.8235439281,-5.2206664381,-3.7463743067,6.4257823263,33.96,-17.64,38.2681486356,131.89
2021-09-03 01:00:00,-5.1068331877,-3.6512421703999998,6.2778431482,-5.1068331877,-3.6512421703999998,6.2778431482,0.0,0.0,0.0,0.0,29.7231668123,-23.9612421704,38.1786297776,-5.1068331877,-3.6512421703999998,6.2778431482,34.83,-20.31,40.3190401671,131.89,45.4931668123,-44.3912421704,63.5626510463,-5.1068331877,-3.6512421703999998,6.2778431482,50.6,-40.74,64.9623552529,134.54,29.3731668123,-2.3412421704,29.466325585,-5.1068331877,-3.6512421703999998,6.2778431482,34.48,1.31,34.504876467,133.12,45.3731668123,-20.2512421704,49.6873935322,-5.1068331877,-3.6512421703999998,6.2778431482,50.48,-16.6,53.1393488857,134.54,27.7331668123,-21.0112421704,34.7936896431,-5.1068331877,-3.6512421703999998,6.2778431482,32.84,-17.36,37.1461330424,131.89
2021-09-03 01:30:00,-5.3127498488,-3.6757017459,6.4603478452,-5.3127498488,-3.6757017459,6.4603478452,0.0,0.0,0.0,0.0,29.7672501512,-24.0357017459,38.259693412,-5.3127498488,-3.6757017459,6.4603478452,35.08,-20.36,40.5602761332,130.79,45.6172501512,-44.4157017459,63.6685799507,-5.3127498488,-3.6757017459,6.4603478452,50.93,-40.74,65.2197247771,133.43,29.4072501512,-2.4257017459,29.507124401,-5.3127498488,-3.6757017459,6.4603478452,34.72,1.25,34.7424941534,132.01,45.4872501512,-20.2357017459,49.785274444,-5.3127498488,-3.6757017459,6.4603478452,50.8,-16.56,53.4310172091,133.43,27.7672501512,-21.1157017459,34.8839940543,-5.3127498488,-3.6757017459,6.4603478452,33.08,-17.44,37.3957216804,130.79
2021-09-03 02:00:00,-5.5156332369,-3.7505376387,6.6699881996,-5.5156332369,-3.7505376387,6.6699881996,0.0,0.0,0.0,0.0,29.4543667631,-24.3105376387,38.191124122,-5.5156332369,-3.7505376387,6.6699881996,34.97,-20.56,40.5661743328,130.72,45.2543667631,-44.1405376387,63.2166495013,-5.5156332369,-3.7505376387,6.6699881996,50.77,-40.39,64.8763824516,133.43,29.0943667631,-2.7305376387,29.2222177999,-5.5156332369,-3.7505376387,6.6699881996,34.61,1.02,34.6250270758,131.93,45.1243667631,-20.0705376387,49.3865868114,-5.5156332369,-3.7505376387,6.6699881996,50.64,-16.32,53.2048118125,133.43,27.4843667631,-19.790537638700002,33.8682121819,-5.5156332369,-3.7505376387,6.6699881996,33.0,-16.04,36.6917102354,130.72
2021-09-03 02:30:00,-5.1681499112000004,-3.6215784298,6.3107530318,-5.1681499112000004,-3.6215784298,6.3107530318,0.0,0.0,0.0,0.0,28.7718500888,-24.4815784298,37.7778644175,-5.1681499112000004,-3.6215784298,6.3107530318,33.94,-20.86,39.837961795300004,131.4,44.0218500888,-45.1015784298,63.0244052895,-5.1681499112000004,-3.6215784298,6.3107530318,49.19,-41.48,64.3447472604,134.11,28.4518500888,-2.6715784298000003,28.5770030756,-5.1681499112000004,-3.6215784298,6.3107530318,33.62,0.9500000000000001,33.633419392,132.63,43.8718500888,-20.7415784298,48.5278508279,-5.1681499112000004,-3.6215784298,6.3107530318,49.04,-17.12,51.9424296698,134.11,26.8718500888,-19.9415784298,33.4628581784,-5.1681499112000004,-3.6215784298,6.3107530318,32.04,-16.32,35.9569742887,131.4
2021-09-03 03:00:00,-4.7567832242,-3.5147889638,5.9144507862,-4.7567832242,-3.5147889638,5.9144507862,0.0,0.0,0.0,0.0,28.0232167758,-24.3947889638,37.1538208944,-4.7567832242,-3.5147889638,5.9144507862,32.78,-20.88,38.8651875076,131.4,42.9332167758,-45.0847889638,62.2567209113,-4.7567832242,-3.5147889638,5.9144507862,47.69,-41.57,63.2645319275,134.11,27.7332167758,-2.7047889638,27.8648021,-4.7567832242,-3.5147889638,5.9144507862,32.49,0.81,32.5000953845,132.63,42.7632167758,-20.9147889638,47.6037929835,-4.7567832242,-3.5147889638,5.9144507862,47.52,-17.4,50.6054384429,134.11,26.1232167758,-20.4347889638,33.1662939551,-4.7567832242,-3.5147889638,5.9144507862,30.88,-16.92,35.2116571607,131.4
2021-09-03 03:30:00,-4.6331998578,-3.4867905561,5.7986420224,-4.6331998578,-3.4867905561,5.7986420224,0.0,0.0,0.0,0.0,27.7968001422,-24.4667905561,37.0308781729,-4.6331998578,-3.4867905561,5.7986420224,32.43,-20.98,38.6246721669,131.24,42.7568001422,-45.2767905561,62.2746475017,-4.6331998578,-3.4867905561,5.7986420224,47.39,-41.79,63.1839868954,133.93,27.5068001422,-2.7367905561,27.6426134186,-4.6331998578,-3.4867905561,5.7986420224,32.14,0.75,32.1487495869,132.46,42.6068001422,-21.0467905561,47.5216457108,-4.6331998578,-3.4867905561,5.7986420224,47.24,-17.56,50.3981269493,133.93,25.9668001422,-21.7267905561,33.8574679722,-4.6331998578,-3.4867905561,5.7986420224,30.6,-18.24,35.6238347178,131.24
2021-09-03 04:00:00,-4.6850665366,-3.4876232225,5.8406647048,-4.6850665366,-3.4876232225,5.8406647048,0.0,0.0,0.0,0.0,27.5949334634,-24.5076232225,36.9066924672,-4.6850665366,-3.4876232225,5.8406647048,32.28,-21.02,38.5206282399,131.24,42.4449334634,-45.3176232225,62.0907348261,-4.6850665366,-3.4876232225,5.8406647048,47.13,-41.83,63.0157583466,133.93,27.3049334634,-2.8476232225,27.4530207711,-4.6850665366,-3.4876232225,5.8406647048,31.99,0.64,31.9964013602,132.46,42.3149334634,-21.1276232225,47.2961949531,-4.6850665366,-3.4876232225,5.8406647048,47.0,-17.64,50.2012908201,133.93,25.7149334634,-21.8476232225,33.7427983946,-4.6850665366,-3.4876232225,5.8406647048,30.4,-18.36,35.5140760826,131.24
2021-09-03 04:30:00,-4.6450665521,-3.4770067259,5.8022598223,-4.6450665521,-3.4770067259,5.8022598223,0.0,0.0,0.0,0.0,27.4449334479,-24.5570067259,36.8275841089,-4.6450665521,-3.4770067259,5.8022598223,32.09,-21.08,38.3944592357,131.04,42.2049334479,-45.3670067259,61.9630672789,-4.6450665521,-3.4770067259,5.8022598223,46.85,-41.89,62.846595771,133.71,27.1649334479,-2.8470067259,27.3137155387,-4.6450665521,-3.4770067259,5.8022598223,31.81,0.63,31.8162379926,132.25,42.0349334479,-21.1570067259,47.0590540021,-4.6450665521,-3.4770067259,5.8022598223,46.68,-17.68,49.915977402,133.71,25.5949334479,-21.3570067259,33.3350019423,-4.6450665521,-3.4770067259,5.8022598223,30.24,-17.88,35.1304995695,131.04
