Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-03 05:00:00,-4.7110665962,-3.4801292249,5.857085273,-4.7110665962,-3.4801292249,5.857085273,0.0,0.0,0.0,0.0,27.5289334038,-24.4401292249,36.8125262768,-4.7110665962,-3.4801292249,5.857085273,32.24,-20.96,38.4543781643,131.21,42.2789334038,-45.2101292249,61.8988206212,-4.7110665962,-3.4801292249,5.857085273,46.99,-41.73,62.8446736009,133.89,27.2589334038,-2.7601292249,27.3983168033,-4.7110665962,-3.4801292249,5.857085273,31.97,0.72,31.9781065731,132.42,42.1289334038,-21.0401292249,47.0907004359,-4.7110665962,-3.4801292249,5.857085273,46.84,-17.56,50.0233865307,133.89,25.6889334038,-20.4801292249,32.8535689461,-4.7110665962,-3.4801292249,5.857085273,30.4,-17.0,34.8304464513,131.21
2021-09-03 05:30:00,-5.1875999364,-3.6464543386,6.340963834,-5.1875999364,-3.6464543386,6.340963834,0.0,0.0,0.0,0.0,28.6424000636,-24.1564543386,37.4689387041,-5.1875999364,-3.6464543386,6.340963834,33.83,-20.51,39.5617112876,131.07,43.5924000636,-44.8364543386,62.5348301425,-5.1875999364,-3.6464543386,6.340963834,48.78,-41.19,63.8443771996,133.78,28.3124000636,-2.4964543386,28.4222497636,-5.1875999364,-3.6464543386,6.340963834,33.5,1.15,33.5197329942,132.3,43.4524000636,-20.6864543386,48.1252580708,-5.1875999364,-3.6464543386,6.340963834,48.64,-17.04,51.5384439036,133.78,26.6924000636,-21.2064543386,34.0910241378,-5.1875999364,-3.6464543386,6.340963834,31.88,-17.56,36.3962635445,131.07
2021-09-03 06:00:00,-5.8034499653000005,-3.8220428660000003,6.9489598623,-5.8034499653000005,-3.8220428660000003,6.9489598623,0.0,0.0,0.0,0.0,29.8265500347,-23.842042866,38.1846316598,-5.8034499653000005,-3.8220428660000003,6.9489598623,35.63,-20.02,40.8692708523,130.99,45.2565500347,-44.482042866,63.4571308726,-5.8034499653000005,-3.8220428660000003,6.9489598623,51.06,-40.66,65.2714271332,133.68,29.4565500347,-2.092042866,29.5307464061,-5.8034499653000005,-3.8220428660000003,6.9489598623,35.26,1.73,35.3024149316,132.2,45.1165500347,-20.142042866,49.4085516672,-5.8034499653000005,-3.8220428660000003,6.9489598623,50.92,-16.32,53.4713830006,133.68,27.8365500347,-20.422042866,34.5243877955,-5.8034499653000005,-3.8220428660000003,6.9489598623,33.64,-16.6,37.5127924847,130.99
2021-09-03 06:30:00,-6.9840833009,-4.1990325792,8.1491897852,-6.9840833009,-4.1990325792,8.1491897852,0.0,0.0,0.0,0.0,32.6659166991,-22.3990325792,39.6078120359,-6.9840833009,-4.1990325792,8.1491897852,39.65,-18.2,43.6275429058,131.23,49.3459166991,-42.1890325792,64.9225227856,-6.9840833009,-4.1990325792,8.1491897852,56.33,-37.99,67.9434249946,133.9,32.1959166991,-0.8590325792,32.2073747621,-6.9840833009,-4.1990325792,8.1491897852,39.18,3.34,39.3221057422,132.43,49.1759166991,-17.9990325792,52.3663628389,-6.9840833009,-4.1990325792,8.1491897852,56.16,-13.8,57.8306631468,133.9,30.4559166991,-18.9190325792,35.8537676641,-6.9840833009,-4.1990325792,8.1491897852,37.44,-14.72,40.2297402428,131.23
2021-09-03 07:00:00,-8.3017332808,-4.61505353,9.4982890328,-8.3017332808,-4.61505353,9.4982890328,0.0,0.0,0.0,0.0,35.0082667192,-21.51505353,41.0910728393,-8.3017332808,-4.61505353,9.4982890328,43.31,-16.9,46.4904947274,130.53,52.6182667192,-41.28505353,66.8815194019,-8.3017332808,-4.61505353,9.4982890328,60.92,-36.67,71.1051003796,133.12,34.4182667192,0.28494647,34.4194462251,-8.3017332808,-4.61505353,9.4982890328,42.72,4.9,43.0000976743,131.71,52.5382667192,-16.735053530000002,55.1392009963,-8.3017332808,-4.61505353,9.4982890328,60.84,-12.12,62.0354737227,133.12,32.6582667192,-19.61505353,38.0960983578,-8.3017332808,-4.61505353,9.4982890328,40.96,-15.0,43.6201971568,130.53
2021-09-03 07:30:00,-9.7592666063,-5.0952938771,11.0093280624,-9.7592666063,-5.0952938771,11.0093280624,0.0,0.0,0.0,0.0,38.4307333937,-20.1052938771,43.3721582477,-9.7592666063,-5.0952938771,11.0093280624,48.19,-15.01,50.4735197901,131.25,57.4807333937,-39.1152938771,69.527267504,-9.7592666063,-5.0952938771,11.0093280624,67.24,-34.02,75.3563401447,133.85,37.7007333937,1.4147061229,37.7272672193,-9.7592666063,-5.0952938771,11.0093280624,47.46,6.51,47.9044016767,132.43,57.3607333937,-14.7752938771,59.2331245556,-9.7592666063,-5.0952938771,11.0093280624,67.12,-9.68,67.8144291431,133.85,35.7607333937,-18.575293877100002,40.2972901754,-9.7592666063,-5.0952938771,11.0093280624,45.52,-13.48,47.474001306,131.25
2021-09-03 08:00:00,-10.540866631,-5.3669512906,11.8285263447,-10.540866631,-5.3669512906,11.8285263447,0.0,0.0,0.0,0.0,41.159133369,-18.5469512906,45.14491845,-10.540866631,-5.3669512906,11.8285263447,51.7,-13.18,53.3535603311,130.43,61.429133369,-36.8469512906,71.6326479049,-10.540866631,-5.3669512906,11.8285263447,71.97,-31.48,78.5536205404,132.94,40.319133369,2.9130487094,40.4242299668,-10.540866631,-5.3669512906,11.8285263447,50.86,8.28,51.5295837359,131.55,61.339133369,-12.5269512906,62.6052217558,-10.540866631,-5.3669512906,11.8285263447,71.88,-7.16,72.2357252334,132.94,38.299133369,-16.7269512906,41.7925174678,-10.540866631,-5.3669512906,11.8285263447,48.84,-11.36,50.1437453727,130.43
2021-09-03 08:30:00,-10.9352832981,-5.5306743217,12.2543371613,-10.9352832981,-5.5306743217,12.2543371613,0.0,0.0,0.0,0.0,43.5947167019,-17.6606743217,47.036142931,-10.9352832981,-5.5306743217,12.2543371613,54.53,-12.13,55.8628481193,130.23,65.1247167019,-34.0906743217,73.5078417668,-10.9352832981,-5.5306743217,12.2543371613,76.06,-28.56,81.245290325,132.67,42.6947167019,3.7293256783,42.8572829782,-10.9352832981,-5.5306743217,12.2543371613,53.63,9.26,54.4235656678,131.33,64.9447167019,-9.7706743217,65.6755837751,-10.9352832981,-5.5306743217,12.2543371613,75.88,-4.24,75.9983684035,132.67,40.5847167019,-17.0906743217,44.036466463,-10.9352832981,-5.5306743217,12.2543371613,51.52,-11.56,52.8009848393,130.23
2021-09-03 09:00:00,-10.4428166592,-5.4372075182,11.7735145718,-10.4428166592,-5.4372075182,11.7735145718,0.0,0.0,0.0,0.0,44.7871833408,-16.7972075182,47.8334398932,-10.4428166592,-5.4372075182,11.7735145718,55.23,-11.36,56.3861906853,130.14,66.7471833408,-31.3772075182,73.7544279049,-10.4428166592,-5.4372075182,11.7735145718,77.19,-25.94,81.4320557275,132.37,43.8471833408,4.4727924818,44.0747247241,-10.4428166592,-5.4372075182,11.7735145718,54.29,9.91,55.1870655136,131.24,66.5171833408,-7.2772075182,66.9140749683,-10.4428166592,-5.4372075182,11.7735145718,76.96,-1.8399999999999999,76.9819926996,132.37,41.7171833408,-15.8772075182,44.6364100759,-10.4428166592,-5.4372075182,11.7735145718,52.16,-10.44,53.1945410733,130.14
2021-09-03 09:30:00,-15.4308999869,-5.3796494532,16.3417655914,-15.4308999869,-5.3796494532,16.3417655914,0.0,0.0,0.0,0.0,40.7791000131,-16.2096494532,43.8826586851,-15.4308999869,-5.3796494532,16.3417655914,56.21,-10.83,57.2438031581,129.38,63.5591000131,-29.9496494532,70.2619434462,-15.4308999869,-5.3796494532,16.3417655914,78.99,-24.57,82.7230620807,131.34,39.8191000131,4.9503505468,40.1256363986,-15.4308999869,-5.3796494532,16.3417655914,55.25,10.33,56.2073963105,130.47,63.3291000131,-5.8996494532,63.603307871,-15.4308999869,-5.3796494532,16.3417655914,78.76,-0.52,78.7617165887,131.34,37.649100013099996,-16.9796494532,41.3008865201,-15.4308999869,-5.3796494532,16.3417655914,53.08,-11.6,54.332737829,129.38
2021-09-03 10:00:00,-9.4973165122,-5.2107222570000005,10.8328503808,-9.4973165122,-5.2107222570000005,10.8328503808,0.0,0.0,0.0,0.0,46.4526834878,-15.600722257,49.0023911473,-9.4973165122,-5.2107222570000005,10.8328503808,55.95,-10.39,56.9065426818,129.38,69.7126834878,-29.170722257,75.569764298,-9.4973165122,-5.2107222570000005,10.8328503808,79.21,-23.96,82.7544905126,131.34,45.4926834878,5.539277743,45.8286793267,-9.4973165122,-5.2107222570000005,10.8328503808,54.99,10.75,56.0309075422,130.47,69.4626834878,-5.170722257,69.6548689323,-9.4973165122,-5.2107222570000005,10.8328503808,78.96,0.04,78.9600101317,131.34,43.3026834878,-17.810722257,46.8224756346,-9.4973165122,-5.2107222570000005,10.8328503808,52.8,-12.6,54.2825938953,129.38
2021-09-03 10:30:00,-7.9071497856,-4.8241568801,9.262586428,-7.9071497856,-4.8241568801,9.262586428,0.0,0.0,0.0,0.0,45.9228502144,-15.1941568801,48.3711750437,-7.9071497856,-4.8241568801,9.262586428,53.83,-10.37,54.8197573873,129.38,68.5528502144,-28.6041568801,74.2811622374,-7.9071497856,-4.8241568801,9.262586428,76.46,-23.78,80.072592065,131.34,45.0128502144,5.8658431199,45.3934444598,-7.9071497856,-4.8241568801,9.262586428,52.92,10.69,53.9889108984,130.47,68.2128502144,-4.7041568801,68.3748639949,-7.9071497856,-4.8241568801,9.262586428,76.12,0.12,76.1200945874,131.34,42.8528502144,-17.6641568801,46.3507196253,-7.9071497856,-4.8241568801,9.262586428,50.76,-12.84,52.3587929578,129.38
2021-09-03 11:00:00,-7.2498832411,-4.6007941179,8.5865076443,-7.2498832411,-4.6007941179,8.5865076443,0.0,0.0,0.0,0.0,45.5801167589,-14.9707941179,47.975740956,-7.2498832411,-4.6007941179,8.5865076443,52.83,-10.37,53.8381444703,129.15,68.5001167589,-28.2707941179,74.1046813368,-7.2498832411,-4.6007941179,8.5865076443,75.75,-23.67,79.3620274439,131.07,44.7001167589,6.0692058821,45.1102615631,-7.2498832411,-4.6007941179,8.5865076443,51.95,10.67,53.0344359827,130.25,68.1901167589,-4.4007941179,68.3319765004,-7.2498832411,-4.6007941179,8.5865076443,75.44,0.2,75.4402651109,131.07,42.5501167589,-17.3207941179,45.9404216901,-7.2498832411,-4.6007941179,8.5865076443,49.8,-12.72,51.398817107,129.15
2021-09-03 11:30:00,-7.2924332364,-4.5677997118,8.6049042246,-7.2924332364,-4.5677997118,8.6049042246,0.0,0.0,0.0,0.0,45.6575667636,-15.2077997118,48.1237007601,-7.2924332364,-4.5677997118,8.6049042246,52.95,-10.64,54.0084447101,129.15,69.1375667636,-27.6877997118,74.4756160825,-7.2924332364,-4.5677997118,8.6049042246,76.43,-23.12,79.8503556661,131.07,44.7675667636,5.7922002882,45.1407201771,-7.2924332364,-4.5677997118,8.6049042246,52.06,10.36,53.0808176275,130.25,68.8275667636,-3.8877997118,68.9372826067,-7.2924332364,-4.5677997118,8.6049042246,76.12,0.68,76.1230372489,131.07,42.6275667636,-16.8477997118,45.8362062491,-7.2924332364,-4.5677997118,8.6049042246,49.92,-12.28,51.408217242,129.15
2021-09-03 12:00:00,-6.4111332734,-4.4909862362,7.8276169569,-6.4111332734,-4.4909862362,7.8276169569,0.0,0.0,0.0,0.0,45.7288667266,-14.9709862362,48.1171453952,-6.4111332734,-4.4909862362,7.8276169569,52.14,-10.48,53.1827979708,128.96,68.3588667266,-28.0909862362,73.9056030884,-6.4111332734,-4.4909862362,7.8276169569,74.77,-23.6,78.4060769329,130.8,44.8788667266,6.1390137638,45.2968008655,-6.4111332734,-4.4909862362,7.8276169569,51.29,10.63,52.3799675449,130.08,68.0288667266,-4.1709862362,68.15661255,-6.4111332734,-4.4909862362,7.8276169569,74.44,0.32,74.4406877991,130.8,42.7488667266,-16.9309862362,45.9796031011,-6.4111332734,-4.4909862362,7.8276169569,49.16,-12.44,50.7095572846,128.96
2021-09-03 12:30:00,-5.2889499079,-4.185085417,6.7444741141,-5.2889499079,-4.185085417,6.7444741141,0.0,0.0,0.0,0.0,45.6710500921,-14.985085417,48.0665954845,-5.2889499079,-4.185085417,6.7444741141,50.96,-10.8,52.0918573291,129.43,68.0110500921,-28.115085417,73.5932127484,-5.2889499079,-4.185085417,6.7444741141,73.3,-23.93,77.1072947262,131.34,44.8210500921,6.174914583,45.2444040901,-5.2889499079,-4.185085417,6.7444741141,50.11,10.36,51.1697342186,130.53,67.6710500921,-4.105085417,67.7954478328,-5.2889499079,-4.185085417,6.7444741141,72.96,0.08,72.9600438596,131.34,42.7110500921,-15.225085417,45.3435444791,-5.2889499079,-4.185085417,6.7444741141,48.0,-11.04,49.2532394874,129.43
2021-09-03 13:00:00,-2.0512499633,-3.279768872,3.868398928,-2.0512499633,-3.279768872,3.868398928,0.0,0.0,0.0,0.0,44.4487500367,-14.249768872,46.677053171,-2.0512499633,-3.279768872,3.868398928,46.5,-10.97,47.776468057,129.68,66.7387500367,-27.259768872,72.0913015239,-2.0512499633,-3.279768872,3.868398928,68.79,-23.98,72.8498764584,131.57,43.7287500367,6.870231128,44.2651517056,-2.0512499633,-3.279768872,3.868398928,45.78,10.15,46.8916932942,130.77,66.3887500367,-3.359768872,66.4737104298,-2.0512499633,-3.279768872,3.868398928,68.44,-0.08,68.4400467563,131.57,41.6687500367,-14.519768872,44.126051463,-2.0512499633,-3.279768872,3.868398928,43.72,-11.24,45.1417323549,129.68
2021-09-03 13:30:00,-2.1492666518,-3.1503933299,3.8137023053,-2.1492666518,-3.1503933299,3.8137023053,0.0,0.0,0.0,0.0,43.9407333482,-14.7503933299,46.350427728,-2.1492666518,-3.1503933299,3.8137023053,46.09,-11.6,47.5273405526,130.12,66.6907333482,-27.4703933299,72.1268079442,-2.1492666518,-3.1503933299,3.8137023053,68.84,-24.32,73.0096431987,132.0,43.2407333482,6.5296066701,43.7309590995,-2.1492666518,-3.1503933299,3.8137023053,45.39,9.68,46.4107153576,131.24,66.3707333482,-3.3903933299,66.4572720785,-2.1492666518,-3.1503933299,3.8137023053,68.52,-0.24,68.5204203139,132.0,41.2507333482,-15.3103933299,44.0003539268,-2.1492666518,-3.1503933299,3.8137023053,43.4,-12.16,45.0713390083,130.12
2021-09-03 14:00:00,-1.1641499636,-2.7568543719000003,2.9925726667,-1.1641499636,-2.7568543719000003,2.9925726667,0.0,0.0,0.0,0.0,42.7358500364,-14.5368543719,45.1405916373,-1.1641499636,-2.7568543719000003,2.9925726667,43.9,-11.78,45.4530351022,130.12,65.0658500364,-27.1568543719,70.5057414708,-1.1641499636,-2.7568543719000003,2.9925726667,66.23,-24.4,70.5816753839,132.0,42.0958500364,6.7131456281,42.6277716344,-1.1641499636,-2.7568543719000003,2.9925726667,43.26,9.47,44.2844047041,131.24,64.6758500364,-3.1568543719,64.7528478714,-1.1641499636,-2.7568543719000003,2.9925726667,65.84,-0.4,65.8412150556,132.0,40.0758500364,-14.7968543719,42.7202604796,-1.1641499636,-2.7568543719000003,2.9925726667,41.24,-12.04,42.9616014599,130.12
2021-09-03 14:30:00,-0.30033330080000004,-2.6316421618,2.6487243268,-0.30033330080000004,-2.6316421618,2.6487243268,0.0,0.0,0.0,0.0,42.7896666992,-14.5116421618,45.1834409321,-0.30033330080000004,-2.6316421618,2.6487243268,43.09,-11.88,44.6976789107,130.12,64.8296666992,-27.1016421618,70.2665261145,-0.30033330080000004,-2.6316421618,2.6487243268,65.13,-24.47,69.5751234278,132.0,42.1596666992,6.8383578382,42.7106618318,-0.30033330080000004,-2.6316421618,2.6487243268,42.46,9.47,43.5032470053,131.16,64.4596666992,-2.9516421618,64.5272099383,-0.30033330080000004,-2.6316421618,2.6487243268,64.76,-0.32,64.7607906067,132.0,40.2196666992,-15.0716421618,42.9508554845,-0.30033330080000004,-2.6316421618,2.6487243268,40.52,-12.44,42.3866016567,130.12
2021-09-03 15:00:00,0.33605001630000003,-2.4100488157,2.4333649351,0.33605001630000003,-2.4100488157,2.4333649351,0.0,0.0,0.0,0.0,41.8560500163,-14.6200488157,44.3359306921,0.33605001630000003,-2.4100488157,2.4333649351,41.52,-12.21,43.2781064743,130.45,63.7260500163,-27.5100488157,69.4104620105,0.33605001630000003,-2.4100488157,2.4333649351,63.39,-25.1,68.1784577414,132.32,41.2860500163,6.6699511843,41.821360269,0.33605001630000003,-2.4100488157,2.4333649351,40.95,9.08,41.9445932153,131.56,63.3760500163,-3.4900488157,63.4720738309,0.33605001630000003,-2.4100488157,2.4333649351,63.04,-1.08,63.0492505903,132.32,39.3360500163,-14.0100488157,41.7565120514,0.33605001630000003,-2.4100488157,2.4333649351,39.0,-11.6,40.6885733345,130.45
2021-09-03 15:30:00,-0.5984332526,-2.6129071678,2.6805608041999998,-0.5984332526,-2.6129071678,2.6805608041999998,0.0,0.0,0.0,0.0,41.8315667474,-14.9129071678,44.410300345,-0.5984332526,-2.6129071678,2.6805608041999998,42.43,-12.3,44.176859327,130.39,63.2715667474,-28.6229071678,69.4446684304,-0.5984332526,-2.6129071678,2.6805608041999998,63.87,-26.01,68.9630118252,132.36,41.2315667474,6.4570928322,41.7341124775,-0.5984332526,-2.6129071678,2.6805608041999998,41.83,9.07,42.8020303257,131.49,62.9215667474,-4.5329071678,63.084632117,-0.5984332526,-2.6129071678,2.6805608041999998,63.52,-1.92,63.5490110073,132.36,39.2815667474,-13.5729071678,41.5603813158,-0.5984332526,-2.6129071678,2.6805608041999998,39.88,-10.96,41.3586266697,130.39
2021-09-03 16:00:00,-1.6780999494,-2.9355653983,3.3813552975,-1.6780999494,-2.9355653983,3.3813552975,0.0,0.0,0.0,0.0,42.7119000506,-15.3255653983,45.3781815492,-1.6780999494,-2.9355653983,3.3813552975,44.39,-12.39,46.0867030715,130.39,64.9919000506,-28.9155653983,71.1340775894,-1.6780999494,-2.9355653983,3.3813552975,66.67,-25.98,71.553122224,132.36,42.0819000506,6.0444346017,42.5137801368,-1.6780999494,-2.9355653983,3.3813552975,43.76,8.98,44.6718927291,131.49,64.6819000506,-4.7755653983,64.8579541693,-1.6780999494,-2.9355653983,3.3813552975,66.36,-1.8399999999999999,66.3855044419,132.36,40.1219000506,-13.9755653983,42.4862718048,-1.6780999494,-2.9355653983,3.3813552975,41.8,-11.04,43.2333389874,130.39
2021-09-03 16:30:00,-3.1673833037,-3.3490883499,4.6096322812,-3.1673833037,-3.3490883499,4.6096322812,0.0,0.0,0.0,0.0,43.3426166963,-15.9690883499,46.1908454654,-3.1673833037,-3.3490883499,4.6096322812,46.51,-12.62,48.1917472188,130.53,64.8326166963,-29.7290883499,71.3238170726,-3.1673833037,-3.3490883499,4.6096322812,68.0,-26.38,72.9376747641,132.52,42.6426166963,5.5309116501,42.9998109576,-3.1673833037,-3.3490883499,4.6096322812,45.81,8.88,46.6627313817,131.66,64.5526166963,-5.4290883499,64.7805165358,-3.1673833037,-3.3490883499,4.6096322812,67.72,-2.08,67.7519357657,132.52,40.7126166963,-15.8290883499,43.6815429701,-3.1673833037,-3.3490883499,4.6096322812,43.88,-12.48,45.6202235856,130.53
2021-09-03 17:00:00,-5.2687333127,-3.8333879457,6.51570517,-5.2687333127,-3.8333879457,6.51570517,0.0,0.0,0.0,0.0,44.5412666873,-16.6733879457,47.5597130321,-5.2687333127,-3.8333879457,6.51570517,49.81,-12.84,51.4383290942,130.53,66.8712666873,-30.4033879457,73.4583712516,-5.2687333127,-3.8333879457,6.51570517,72.14,-26.57,76.8774641881,132.52,43.7612666873,4.8966120543,44.0343646677,-5.2687333127,-3.8333879457,6.51570517,49.03,8.73,49.8011425572,131.66,66.6512666873,-6.0333879457,66.9237859145,-5.2687333127,-3.8333879457,6.51570517,71.92,-2.2,71.9536406306,132.52,41.7312666873,-16.5133879457,44.8797348563,-5.2687333127,-3.8333879457,6.51570517,47.0,-12.68,48.6804108446,130.53
2021-09-03 17:30:00,-6.6362999581,-4.3356939524,7.9270876861,-6.6362999581,-4.3356939524,7.9270876861,0.0,0.0,0.0,0.0,45.6337000419,-16.9956939524,48.6958744909,-6.6362999581,-4.3356939524,7.9270876861,52.27,-12.66,53.781302513,130.55,68.2337000419,-30.7456939524,74.8407343498,-6.6362999581,-4.3356939524,7.9270876861,74.87,-26.41,79.3914667959,132.52,44.7937000419,4.5643060476,45.0256421735,-6.6362999581,-4.3356939524,7.9270876861,51.43,8.9,52.194395293,131.65,68.0037000419,-6.3756939524,68.3019230532,-6.6362999581,-4.3356939524,7.9270876861,74.64,-2.04,74.6678726093,132.52,42.7637000419,-15.8556939524,45.6085197302,-6.6362999581,-4.3356939524,7.9270876861,49.4,-11.52,50.7254413485,130.55
2021-09-03 18:00:00,-9.0227499741,-4.9486405071,10.2907268919,-9.0227499741,-4.9486405071,10.2907268919,0.0,0.0,0.0,0.0,46.4372500259,-18.4986405071,49.9861769951,-9.0227499741,-4.9486405071,10.2907268919,55.46,-13.55,57.0912786685,130.55,69.8472500259,-31.8386405071,76.761561771,-9.0227499741,-4.9486405071,10.2907268919,78.87,-26.89,83.3279604935,132.52,45.5372500259,3.2113594929,45.6503446834,-9.0227499741,-4.9486405071,10.2907268919,54.56,8.16,55.1668306141,131.65,69.6972500259,-7.3086405071,70.0794041587,-9.0227499741,-4.9486405071,10.2907268919,78.72,-2.36,78.755368071,132.52,43.4972500259,-15.1486405071,46.0596577173,-9.0227499741,-4.9486405071,10.2907268919,52.52,-10.2,53.5013121334,130.55
2021-09-03 18:30:00,-10.1881999461,-5.249545328,11.4611144437,-10.1881999461,-5.249545328,11.4611144437,0.0,0.0,0.0,0.0,46.1718000539,-20.289545328,50.433131668,-10.1881999461,-5.249545328,11.4611144437,56.36,-15.04,58.3322483709,130.88,69.4118000539,-32.829545328,76.7839633854,-10.1881999461,-5.249545328,11.4611144437,79.6,-27.58,84.2426044232,132.78,45.2618000539,1.6404546720000002,45.2915183633,-10.1881999461,-5.249545328,11.4611144437,55.45,6.89,55.876422577,131.93,69.2918000539,-8.089545328,69.7624132204,-10.1881999461,-5.249545328,11.4611144437,79.48,-2.84,79.530723623,132.78,43.2118000539,-18.289545328,46.9229915096,-10.1881999461,-5.249545328,11.4611144437,53.4,-13.04,54.9690967726,130.88
2021-09-03 19:00:00,-11.0736166429,-5.4365830184,12.3361833834,-11.0736166429,-5.4365830184,12.3361833834,0.0,0.0,0.0,0.0,45.8063833571,-20.3265830184,50.1138177898,-11.0736166429,-5.4365830184,12.3361833834,56.88,-14.89,58.7966538164,131.52,68.8063833571,-33.0965830184,76.3524865226,-11.0736166429,-5.4365830184,12.3361833834,79.88,-27.66,84.5333661935,133.33,44.8863833571,1.6134169816,44.9153707014,-11.0736166429,-5.4365830184,12.3361833834,55.96,7.05,56.4023412635,132.58,68.7263833571,-8.3565830184,69.2325663911,-11.0736166429,-5.4365830184,12.3361833834,79.8,-2.92,79.8534056882,133.33,42.8863833571,-17.3565830184,46.2654606756,-11.0736166429,-5.4365830184,12.3361833834,53.96,-11.92,55.2609084254,131.52
2021-09-03 19:30:00,-11.6514166252,-5.589377303,12.9227182903,-11.6514166252,-5.589377303,12.9227182903,0.0,0.0,0.0,0.0,45.3385833748,-21.189377303,50.0457476008,-11.6514166252,-5.589377303,12.9227182903,56.99,-15.6,59.0865475383,131.37,68.2785833748,-33.989377303,76.2708510318,-11.6514166252,-5.589377303,12.9227182903,79.93,-28.4,84.8254967566,133.14,44.4285833748,0.740622697,44.4347560212,-11.6514166252,-5.589377303,12.9227182903,56.08,6.33,56.4361169819,132.38,68.1885833748,-9.309377303,68.8211261781,-11.6514166252,-5.589377303,12.9227182903,79.84,-3.7199999999999998,79.9266163427,133.14,42.4285833748,-17.149377303,45.7633677637,-11.6514166252,-5.589377303,12.9227182903,54.08,-11.56,55.3017178757,131.37
2021-09-03 20:00:00,-11.8623999318,-5.6252860416,13.1286090349,-11.8623999318,-5.6252860416,13.1286090349,0.0,0.0,0.0,0.0,44.9576000682,-21.9452860416,50.0278061016,-11.8623999318,-5.6252860416,13.1286090349,56.82,-16.32,59.1172969612,131.37,67.6276000682,-34.7652860416,76.0402354319,-11.8623999318,-5.6252860416,13.1286090349,79.49,-29.14,84.6628590351,133.14,44.0676000682,-0.1052860416,44.0677258424,-11.8623999318,-5.6252860416,13.1286090349,55.93,5.52,56.2017375176,132.38,67.4976000682,-10.2252860416,68.2677265595,-11.8623999318,-5.6252860416,13.1286090349,79.36,-4.6,79.493204741,133.14,42.0576000682,-16.8652860416,45.3131283047,-11.8623999318,-5.6252860416,13.1286090349,53.92,-11.24,55.0790704351,131.37
2021-09-03 20:30:00,-12.0221499229,-5.7001219344,13.3050170551,-12.0221499229,-5.7001219344,13.3050170551,0.0,0.0,0.0,0.0,45.0078500771,-22.2801219344,50.2206172998,-12.0221499229,-5.7001219344,13.3050170551,57.03,-16.58,59.3912224154,130.99,67.6278500771,-35.3801219344,76.323516259,-12.0221499229,-5.7001219344,13.3050170551,79.65,-29.68,85.0001464705,132.82,44.1178500771,-0.45012193440000003,44.1201462506,-12.0221499229,-5.7001219344,13.3050170551,56.14,5.25,56.3849456859,132.08,67.5378500771,-10.8201219344,68.399095255,-12.0221499229,-5.7001219344,13.3050170551,79.56,-5.12,79.7245758847,132.82,42.0978500771,-17.8601219344,45.7297817251,-12.0221499229,-5.7001219344,13.3050170551,54.12,-12.16,55.4692707722,130.99
2021-09-03 21:00:00,-11.5454165963,-5.5566951468,12.8130209293,-11.5454165963,-5.5566951468,12.8130209293,0.0,0.0,0.0,0.0,43.4545834037,-21.8266951468,48.6282370627,-11.5454165963,-5.5566951468,12.8130209293,55.0,-16.27,57.3560188646,130.99,65.3745834037,-36.2066951468,74.7312580428,-11.5454165963,-5.5566951468,12.8130209293,76.92,-30.65,82.8016237763,132.82,42.5945834037,-0.5566951468,42.5982211463,-11.5454165963,-5.5566951468,12.8130209293,54.14,5.0,54.3703926784,132.08,65.1745834037,-12.2766951468,66.3207627035,-11.5454165963,-5.5566951468,12.8130209293,76.72,-6.72,77.0137442279,132.82,40.5745834037,-16.1566951468,43.6730536653,-11.5454165963,-5.5566951468,12.8130209293,52.12,-10.6,53.1869758494,130.99
2021-09-03 21:30:00,-10.9257666042,-5.374028955,12.1759009153,-10.9257666042,-5.374028955,12.1759009153,0.0,0.0,0.0,0.0,41.6142333958,-22.694028955,47.4000355625,-10.9257666042,-5.374028955,12.1759009153,52.54,-17.32,55.3211894305,129.26,62.8042333958,-37.864028955,73.3352331498,-10.9257666042,-5.374028955,12.1759009153,73.73,-32.49,80.5711672995,131.24,40.8242333958,-1.3040289550000002,40.8450550724,-10.9257666042,-5.374028955,12.1759009153,51.75,4.07,51.9098006161,130.33,62.6342333958,-13.814028955,64.1394932085,-10.9257666042,-5.374028955,12.1759009153,73.56,-8.44,74.042603952,131.24,38.8342333958,-18.894028955,43.1865952998,-10.9257666042,-5.374028955,12.1759009153,49.76,-13.52,51.5640184625,129.26
2021-09-03 22:00:00,-9.9813499356,-5.0237886499,11.1743366218,-9.9813499356,-5.0237886499,11.1743366218,0.0,0.0,0.0,0.0,39.7386500644,-23.2137886499,46.0221717482,-9.9813499356,-5.0237886499,11.1743366218,49.72,-18.19,52.9429362616,129.73,60.0586500644,-39.2937886499,71.7707689384,-9.9813499356,-5.0237886499,11.1743366218,70.04,-34.27,77.9745759847,131.81,39.0486500644,-1.7037886499,39.0858026349,-9.9813499356,-5.0237886499,11.1743366218,49.03,3.32,49.1422760971,130.84,59.9386500644,-15.1437886499,61.8221328183,-9.9813499356,-5.0237886499,11.1743366218,69.92,-10.12,70.6485725263,131.81,37.1386500644,-20.1837886499,42.2689561364,-9.9813499356,-5.0237886499,11.1743366218,47.12,-15.16,49.4986868513,129.73
2021-09-03 22:30:00,-8.8390165361,-4.7281920773,10.0241714693,-8.8390165361,-4.7281920773,10.0241714693,0.0,0.0,0.0,0.0,37.5909834639,-24.3081920773,44.7657261736,-8.8390165361,-4.7281920773,10.0241714693,46.43,-19.58,50.3896943829,130.0,57.0009834639,-40.858192077300004,70.1320467096,-8.8390165361,-4.7281920773,10.0241714693,65.84,-36.13,75.1018142258,132.19,36.9809834639,-2.6581920773,37.0763957671,-8.8390165361,-4.7281920773,10.0241714693,45.82,2.07,45.8667341327,131.15,56.8409834639,-16.6081920773,59.2176447119,-8.8390165361,-4.7281920773,10.0241714693,65.68,-11.88,66.7457624123,132.19,35.1609834639,-20.5281920773,40.7148796893,-8.8390165361,-4.7281920773,10.0241714693,44.0,-15.8,46.7508288697,130.0
2021-09-03 23:00:00,-7.6631498355000005,-4.413236011,8.8431056473,-7.6631498355000005,-4.413236011,8.8431056473,0.0,0.0,0.0,0.0,35.5768501645,-25.033236011,43.5014387441,-7.6631498355000005,-4.413236011,8.8431056473,43.24,-20.62,47.9049266777,130.58,54.0968501645,-41.293236011,68.0558633622,-7.6631498355000005,-4.413236011,8.8431056473,61.76,-36.88,71.9335248685,132.81,35.0768501645,-3.263236011,35.228314276,-7.6631498355000005,-4.413236011,8.8431056473,42.74,1.15,42.7554686561,131.74,53.9768501645,-17.013236011,56.5946159387,-7.6631498355000005,-4.413236011,8.8431056473,61.64,-12.6,62.914621512,132.81,33.3368501645,-22.333236011,40.1262882611,-7.6631498355000005,-4.413236011,8.8431056473,41.0,-17.92,44.745127109,130.58
2021-09-03 23:30:00,-6.6748331277,-4.1106658574,7.8390669772,-6.6748331277,-4.1106658574,7.8390669772,0.0,0.0,0.0,0.0,33.8151668723,-24.7806658574,41.9231071241,-6.6748331277,-4.1106658574,7.8390669772,40.49,-20.67,45.4608512899,131.52,51.7251668723,-43.5106658574,67.5919442783,-6.6748331277,-4.1106658574,7.8390669772,58.4,-39.4,70.4479950034,133.97,33.3651668723,-2.8406658574,33.4858737818,-6.6748331277,-4.1106658574,7.8390669772,40.04,1.27,40.0601360457,132.73,51.6051668723,-18.9906658574,54.9885318737,-6.6748331277,-4.1106658574,7.8390669772,58.28,-14.88,60.1495868647,133.97,31.6851668723,-21.7906658574,38.4549466029,-6.6748331277,-4.1106658574,7.8390669772,38.36,-17.68,42.23827648,131.52
2021-09-04 00:00:00,-6.098299858,-3.8708579337,7.2230742971,-6.098299858,-3.8708579337,7.2230742971,0.0,0.0,0.0,0.0,32.181700142,-25.1608579337,40.8500990941,-6.098299858,-3.8708579337,7.2230742971,38.28,-21.29,43.8020832838,131.52,49.311700142,-45.2608579337,66.9342142092,-6.098299858,-3.8708579337,7.2230742971,55.41,-41.39,69.162129811,133.97,31.811700142,-3.0408579337,31.9567063838,-6.098299858,-3.8708579337,7.2230742971,37.91,0.8300000000000001,37.9190849046,132.73,49.261700142,-20.5508579337,53.3765197694,-6.098299858,-3.8708579337,7.2230742971,55.36,-16.68,57.8182670097,133.97,30.181700142,-23.2308579337,38.0868452855,-6.098299858,-3.8708579337,7.2230742971,36.28,-19.36,41.1223540182,131.52
2021-09-04 00:30:00,-5.3560665391,-3.6568626686,6.4853753437,-5.3560665391,-3.6568626686,6.4853753437,0.0,0.0,0.0,0.0,31.1939334609,-24.7068626686,39.7930967341,-5.3560665391,-3.6568626686,6.4853753437,36.55,-21.05,42.1782526902,132.19,47.953933460900004,-46.5368626686,66.8225958894,-5.3560665391,-3.6568626686,6.4853753437,53.31,-42.88,68.4152797261,134.79,30.8439334609,-2.4668626686,30.9424246426,-5.3560665391,-3.6568626686,6.4853753437,36.2,1.19,36.219554111,133.4,47.9239334609,-21.6968626686,52.6066274154,-5.3560665391,-3.6568626686,6.4853753437,53.28,-18.04,56.2512222089,134.79,29.2439334609,-22.9368626686,37.1659429228,-5.3560665391,-3.6568626686,6.4853753437,34.6,-19.28,39.6090696684,132.19
2021-09-04 01:00:00,-5.115316527,-3.5784879435,6.2427589361,-5.115316527,-3.5784879435,6.2427589361,0.0,0.0,0.0,0.0,30.114683473,-24.7884879435,39.0046573527,-5.115316527,-3.5784879435,6.2427589361,35.23,-21.21,41.1219770925,132.61,46.124683473,-47.1884879435,65.9866639548,-5.115316527,-3.5784879435,6.2427589361,51.24,-43.61,67.2857317713,135.4,29.794683473,-2.4984879435,29.8992576038,-5.115316527,-3.5784879435,6.2427589361,34.91,1.08,34.9267018197,133.84,46.084683473,-22.2984879435,51.1959042832,-5.115316527,-3.5784879435,6.2427589361,51.2,-18.72,54.5149374025,135.4,28.204683473,-22.6584879435,36.1788784472,-5.115316527,-3.5784879435,6.2427589361,33.32,-19.08,38.3962081461,132.61
2021-09-04 01:30:00,-4.8430332167,-3.4874150559,5.9680008806,-4.8430332167,-3.4874150559,5.9680008806,0.0,0.0,0.0,0.0,29.7569667833,-25.1174150559,38.9404880713,-4.8430332167,-3.4874150559,5.9680008806,34.6,-21.63,40.8046186111,132.74,45.6169667833,-47.4374150559,65.8119746375,-4.8430332167,-3.4874150559,5.9680008806,50.46,-43.95,66.9164710665,135.58,29.4569667833,-2.8074150559,29.5904456094,-4.8430332167,-3.4874150559,5.9680008806,34.3,0.68,34.3067398626,133.97,45.5969667833,-22.5274150559,50.8583111097,-4.8430332167,-3.4874150559,5.9680008806,50.44,-19.04,53.9139610862,135.58,27.9169667833,-18.5274150559,33.5055539132,-4.8430332167,-3.4874150559,5.9680008806,32.76,-15.04,36.047457608,132.74
2021-09-04 02:00:00,-4.976466508,-3.4491124014,6.0548819363,-4.976466508,-3.4491124014,6.0548819363,0.0,0.0,0.0,0.0,29.053533492,-25.4591124014,38.6299652166,-4.976466508,-3.4491124014,6.0548819363,34.03,-22.01,40.5275338505,132.74,44.713533492,-47.7191124014,65.3942945961,-4.976466508,-3.4491124014,6.0548819363,49.69,-44.27,66.5501990981,135.58,28.783533492,-3.2391124014,28.9652144724,-4.976466508,-3.4491124014,6.0548819363,33.76,0.21,33.7606531335,134.05,44.663533492,-22.9291124014,50.2053325804,-4.976466508,-3.4491124014,6.0548819363,49.64,-19.48,53.325416079,135.58,27.223533492,-19.0491124014,33.226336829,-4.976466508,-3.4491124014,6.0548819363,32.2,-15.6,35.7798826158,132.74
2021-09-04 02:30:00,-4.7435165607,-3.3724030092,5.8201418726,-4.7435165607,-3.3724030092,5.8201418726,0.0,0.0,0.0,0.0,28.3764834393,-25.5424030092,38.1790408977,-4.7435165607,-3.3724030092,5.8201418726,33.12,-22.17,39.8552794495,132.88,43.6564834393,-47.9324030092,64.8336625876,-4.7435165607,-3.3724030092,5.8201418726,48.4,-44.56,65.7887041976,135.72,28.1064834393,-3.2824030092,28.297501318,-4.7435165607,-3.3724030092,5.8201418726,32.85,0.09,32.8501232874,134.12,43.6164834393,-23.0524030092,49.3336691531,-4.7435165607,-3.3724030092,5.8201418726,48.36,-19.68,52.2110333167,135.72,26.5364834393,-20.4524030092,33.5035183552,-4.7435165607,-3.3724030092,5.8201418726,31.28,-17.08,35.6393714872,132.88
2021-09-04 03:00:00,-4.5075832245,-3.2760218732,5.5723088428,-4.5075832245,-3.2760218732,5.5723088428,0.0,0.0,0.0,0.0,27.5624167755,-25.7760218732,37.737118625,-4.5075832245,-3.2760218732,5.5723088428,32.07,-22.5,39.1756927188,132.88,42.5024167755,-48.2360218732,64.2897288679,-4.5075832245,-3.2760218732,5.5723088428,47.01,-44.96,65.0487640159,135.72,27.3324167755,-3.5260218732,27.558915745,-4.5075832245,-3.2760218732,5.5723088428,31.84,-0.25,31.8409814547,134.12,42.4524167755,-23.5560218732,48.5499109842,-4.5075832245,-3.2760218732,5.5723088428,46.96,-20.28,51.1519305599,135.72,25.8124167755,-23.1960218732,34.7035486735,-4.5075832245,-3.2760218732,5.5723088428,30.32,-19.92,36.278213848,132.88
2021-09-04 03:30:00,-4.1666499572,-3.2312660541,5.2727651359,-4.1666499572,-3.2312660541,5.2727651359,0.0,0.0,0.0,0.0,27.1133500428,-25.7712660541,37.4071103479,-4.1666499572,-3.2312660541,5.2727651359,31.28,-22.54,38.5550256128,133.01,41.7633500428,-48.8212660541,64.247127764,-4.1666499572,-3.2312660541,5.2727651359,45.93,-45.59,64.7148591901,135.93,26.9133500428,-3.3812660541,27.1249215788,-4.1666499572,-3.2312660541,5.2727651359,31.08,-0.15,31.080361967,134.25,41.6733500428,-23.9512660541,48.0659052696,-4.1666499572,-3.2312660541,5.2727651359,45.84,-20.72,50.305307871,135.93,25.4333500428,-23.3512660541,34.5273358476,-4.1666499572,-3.2312660541,5.2727651359,29.6,-20.12,35.7907027034,133.01
2021-09-04 04:00:00,-4.1825666111,-3.2261659724,5.2822353543,-4.1825666111,-3.2261659724,5.2822353543,0.0,0.0,0.0,0.0,26.7674333889,-25.6361659724,37.0635737078,-4.1825666111,-3.2261659724,5.2822353543,30.95,-22.41,38.2113935888,133.01,41.2674333889,-48.9161659724,63.998377729,-4.1825666111,-3.2261659724,5.2822353543,45.45,-45.69,64.4459354808,135.93,26.5574333889,-3.2361659724,26.7538789413,-4.1825666111,-3.2261659724,5.2822353543,30.74,-0.01,30.7400016265,134.25,41.2174333889,-24.1061659724,47.749178559,-4.1825666111,-3.2261659724,5.2822353543,45.4,-20.88,49.9713357836,135.93,25.0574333889,-23.2261659724,34.1662077764,-4.1825666111,-3.2261659724,5.2822353543,29.24,-20.0,35.4256630143,133.01
2021-09-04 04:30:00,-4.0551166052,-3.1906735671,5.1598806666,-4.0551166052,-3.1906735671,5.1598806666,0.0,0.0,0.0,0.0,26.6448833948,-25.8006735671,37.0894131476,-4.0551166052,-3.1906735671,5.1598806666,30.7,-22.61,38.1274454953,132.88,41.2748833948,-49.1306735671,64.1672742479,-4.0551166052,-3.1906735671,5.1598806666,45.33,-45.94,64.5390773098,135.85,26.4448833948,-3.4206735671,26.6651995195,-4.0551166052,-3.1906735671,5.1598806666,30.5,-0.23,30.5008672008,134.16,41.2248833948,-24.2706735671,47.8388608383,-4.0551166052,-3.1906735671,5.1598806666,45.28,-21.08,49.9464192911,135.85,24.9448833948,-22.6306735671,33.6807748378,-4.0551166052,-3.1906735671,5.1598806666,29.0,-19.44,34.9129431587,132.88
2021-09-04 05:00:00,-4.004333277,-3.1431074989,5.0905608476,-4.004333277,-3.1431074989,5.0905608476,0.0,0.0,0.0,0.0,26.475666723,-26.0031074989,37.1096015611,-4.004333277,-3.1431074989,5.0905608476,30.48,-22.86,38.1,133.04,41.125666723,-49.0031074989,63.973627441,-4.004333277,-3.1431074989,5.0905608476,45.13,-45.86,64.3417166386,135.97,26.295666723,-3.6831074989,26.5523514826,-4.004333277,-3.1431074989,5.0905608476,30.3,-0.54,30.3048114992,134.29,41.075666723,-24.1831074989,47.6658482044,-4.004333277,-3.1431074989,5.0905608476,45.08,-21.04,49.7482462002,135.97,24.795666723,-22.5431074989,33.5114425823,-4.004333277,-3.1431074989,5.0905608476,28.8,-19.4,34.7246310276,133.04
2021-09-04 05:30:00,-4.1378166354,-3.2175270585,5.2415653082,-4.1378166354,-3.2175270585,5.2415653082,0.0,0.0,0.0,0.0,26.9821833646,-25.9575270585,37.4410393835,-4.1378166354,-3.2175270585,5.2415653082,31.12,-22.74,38.5429889863,133.04,41.7621833646,-48.4375270585,63.9552498777,-4.1378166354,-3.2175270585,5.2415653082,45.9,-45.22,64.4333640283,135.97,26.7721833646,-3.6075270585,27.0141454351,-4.1378166354,-3.2175270585,5.2415653082,30.91,-0.39,30.9124602709,134.29,41.7021833646,-23.5775270585,47.9058647722,-4.1378166354,-3.2175270585,5.2415653082,45.84,-20.36,50.1581020375,135.97,25.2621833646,-22.6575270585,33.9343696089,-4.1378166354,-3.2175270585,5.2415653082,29.4,-19.44,35.2459018894,133.04
2021-09-04 06:00:00,-4.4435999785,-3.2986079494,5.5341119588000005,-4.4435999785,-3.2986079494,5.5341119588000005,0.0,0.0,0.0,0.0,27.3164000215,-25.9286079494,37.6626926855,-4.4435999785,-3.2986079494,5.5341119588000005,31.76,-22.63,38.9976217224,133.04,42.2664000215,-48.3286079494,64.2036051721,-4.4435999785,-3.2986079494,5.5341119588000005,46.71,-45.03,64.8808523372,135.89,27.0964000215,-3.6086079494,27.3356350842,-4.4435999785,-3.2986079494,5.5341119588000005,31.54,-0.31,31.5415234255,134.29,42.1964000215,-23.4986079494,48.2982479012,-4.4435999785,-3.2986079494,5.5341119588000005,46.64,-20.2,50.826465547,135.89,25.5964000215,-22.6186079494,34.1581193807,-4.4435999785,-3.2986079494,5.5341119588000005,30.04,-19.32,35.7164387922,133.04
2021-09-04 06:30:00,-5.2770332796,-3.54778337,6.3587614418000005,-5.2770332796,-3.54778337,6.3587614418000005,0.0,0.0,0.0,0.0,28.4529667204,-25.38778337,38.1328055568,-5.2770332796,-3.54778337,6.3587614418000005,33.73,-21.84,40.1833112125,132.87,43.8329667204,-47.67778337,64.764959651,-5.2770332796,-3.54778337,6.3587614418000005,49.11,-44.13,66.0246090484,135.74,28.1829667204,-3.09778337,28.3527048969,-5.2770332796,-3.54778337,6.3587614418000005,33.46,0.45,33.4630258644,134.12,43.7629667204,-22.82778337,49.3589399173,-5.2770332796,-3.54778337,6.3587614418000005,49.04,-19.28,52.6938326562,135.74,26.6429667204,-18.54778337,32.4633322936,-5.2770332796,-3.54778337,6.3587614418000005,31.92,-15.0,35.2687737241,132.87
2021-09-04 07:00:00,-5.7423332845,-3.7114023179,6.8373166312,-5.7423332845,-3.7114023179,6.8373166312,0.0,0.0,0.0,0.0,29.3976667155,-25.0814023179,38.6432342144,-5.7423332845,-3.7114023179,6.8373166312,35.14,-21.37,41.1278068951,132.87,45.2376667155,-46.9314023179,65.1843770653,-5.7423332845,-3.7114023179,6.8373166312,50.98,-43.22,66.8350865938,135.74,29.0876667155,-2.8014023179,29.2222553869,-5.7423332845,-3.7114023179,6.8373166312,34.83,0.91,34.8418857125,134.12,45.1776667155,-22.0314023179,50.2633490523,-5.7423332845,-3.7114023179,6.8373166312,50.92,-18.32,54.1153286971,135.74,27.4976667155,-21.1914023179,34.7159503254,-5.7423332845,-3.7114023179,6.8373166312,33.24,-17.48,37.555931622,132.87
2021-09-04 07:30:00,-7.1705999652,-3.8841805962000002,8.155020709,-7.1705999652,-3.8841805962000002,8.155020709,0.0,0.0,0.0,0.0,31.1794000348,-24.5641805962,39.693248228,-7.1705999652,-3.8841805962000002,8.155020709,38.35,-20.68,43.570459029,132.87,47.8994000348,-45.8541805962,66.3095649348,-7.1705999652,-3.8841805962000002,8.155020709,55.07,-41.97,69.2400592143,135.61,30.7994000348,-2.3841805962000002,30.8915418783,-7.1705999652,-3.8841805962000002,8.155020709,37.97,1.5,37.9996171033,134.03,47.8694000348,-21.0841805962,52.306998873,-7.1705999652,-3.8841805962000002,8.155020709,55.04,-17.2,57.664907873,135.61,29.1494000348,-21.4441805962,36.1875725054,-7.1705999652,-3.8841805962000002,8.155020709,36.32,-17.56,40.3422359321,132.87
2021-09-04 08:00:00,-8.742416629000001,-4.0102254727,9.6183032213,-8.742416629000001,-4.0102254727,9.6183032213,0.0,0.0,0.0,0.0,33.027583371,-23.7702254727,40.69207395,-8.742416629000001,-4.0102254727,9.6183032213,41.77,-19.76,46.2081215805,132.35,50.917583371,-45.2702254727,68.1321774985,-8.742416629000001,-4.0102254727,9.6183032213,59.66,-41.26,72.5375985266,135.08,32.537583371,-1.5902254727,32.5764201329,-8.742416629000001,-4.0102254727,9.6183032213,41.28,2.42,41.350874235,133.54,50.897583371,-20.3702254727,54.822532583,-8.742416629000001,-4.0102254727,9.6183032213,59.64,-16.36,61.8431823243,135.08,30.857583371,-21.1702254727,37.4215031508,-8.742416629000001,-4.0102254727,9.6183032213,39.6,-17.16,43.1581463921,132.35
2021-09-04 08:30:00,-9.7300666022,-4.0453015449,10.5374883474,-9.7300666022,-4.0453015449,10.5374883474,0.0,0.0,0.0,0.0,35.0399333978,-22.7553015449,41.7803863184,-9.7300666022,-4.0453015449,10.5374883474,44.77,-18.71,48.5223350633,132.35,53.6999333978,-43.4853015449,69.0988733437,-9.7300666022,-4.0453015449,10.5374883474,63.43,-39.44,74.6918904567,135.08,34.4599333978,-0.7453015449,34.4679921692,-9.7300666022,-4.0453015449,10.5374883474,44.19,3.3,44.3130466116,133.54,53.6699333978,-18.7653015449,56.8559433392,-9.7300666022,-4.0453015449,10.5374883474,63.4,-14.72,65.0863918189,135.08,32.7099333978,-19.2853015449,37.971865882,-9.7300666022,-4.0453015449,10.5374883474,42.44,-15.24,45.0933609304,132.35
2021-09-04 09:00:00,-8.510849930700001,-3.6748690795,9.2703413796,-8.510849930700001,-3.6748690795,9.2703413796,0.0,0.0,0.0,0.0,36.3191500693,-21.9148690795,42.4186533087,-8.510849930700001,-3.6748690795,9.2703413796,44.83,-18.24,48.3986208481,131.78,55.7591500693,-40.5448690795,68.9417814183,-8.510849930700001,-3.6748690795,9.2703413796,64.27,-36.87,74.0947353056,134.45,35.7391500693,-0.034869079500000004,35.7391670794,-8.510849930700001,-3.6748690795,9.2703413796,44.25,3.64,44.3994605823,132.93,55.6891500693,-15.9548690795,57.9296062716,-8.510849930700001,-3.6748690795,9.2703413796,64.2,-12.28,65.363892173,134.45,33.9291500693,-20.0348690795,39.4028324294,-8.510849930700001,-3.6748690795,9.2703413796,42.44,-16.36,45.4840983202,131.78
2021-09-04 09:30:00,-6.4894331737,-3.1797448205,7.2265842581,-6.4894331737,-3.1797448205,7.2265842581,0.0,0.0,0.0,0.0,37.3005668263,-20.7597448205,42.6883976108,-6.4894331737,-3.1797448205,7.2265842581,43.79,-17.58,47.1870797995,131.4,57.4505668263,-37.8997448205,68.8255641904,-6.4894331737,-3.1797448205,7.2265842581,63.94,-34.72,72.7585184016,133.74,36.7405668263,1.1102551795,36.757338278,-6.4894331737,-3.1797448205,7.2265842581,43.23,4.29,43.4423410971,132.55,57.3105668263,-13.379744820500001,58.8516664285,-6.4894331737,-3.1797448205,7.2265842581,63.8,-10.2,64.6102159105,133.74,34.9505668263,-19.2597448205,39.9058879369,-6.4894331737,-3.1797448205,7.2265842581,41.44,-16.08,44.4504218203,131.4
2021-09-04 10:00:00,-4.9305831578,-2.7735076999,5.6571189874000005,-4.9305831578,-2.7735076999,5.6571189874000005,0.0,0.0,0.0,0.0,37.5594168422,-19.8935076999,42.5024874817,-4.9305831578,-2.7735076999,5.6571189874000005,42.49,-17.12,45.8093276528,131.4,58.0994168422,-36.5735076999,68.6524850452,-4.9305831578,-2.7735076999,5.6571189874000005,63.03,-33.8,71.520772507,133.74,37.0294168422,1.8764923001,37.076932654,-4.9305831578,-2.7735076999,5.6571189874000005,41.96,4.65,42.2168698508,132.55,57.9094168422,-12.0935076999,59.1587143834,-4.9305831578,-2.7735076999,5.6571189874000005,62.84,-9.32,63.5273799239,133.74,35.2294168422,-17.8535076999,39.4950572633,-4.9305831578,-2.7735076999,5.6571189874000005,40.16,-15.08,42.8979253578,131.4
2021-09-04 10:30:00,-3.3863331675,-2.401826235,4.1516287869,-3.3863331675,-2.401826235,4.1516287869,0.0,0.0,0.0,0.0,37.6536668325,-19.061826235,42.2036946883,-3.3863331675,-2.401826235,4.1516287869,41.04,-16.66,44.2926314414,131.33,58.3236668325,-35.461826235,68.2582686032,-3.3863331675,-2.401826235,4.1516287869,61.71,-33.06,70.0077688546,133.62,37.1536668325,2.708173765,37.2522370368,-3.3863331675,-2.401826235,4.1516287869,40.54,5.11,40.8607843782,132.55,58.0936668325,-11.041826235,59.1337133339,-3.3863331675,-2.401826235,4.1516287869,61.48,-8.64,62.0841364601,133.62,35.3336668325,-16.721826235,39.090759579,-3.3863331675,-2.401826235,4.1516287869,38.72,-14.32,41.2831781722,131.33
2021-09-04 11:00:00,-1.9151998344,-2.0233793555,2.7860463783,-1.9151998344,-2.0233793555,2.7860463783,0.0,0.0,0.0,0.0,37.3748001656,-18.4033793555,41.660053518,-1.9151998344,-2.0233793555,2.7860463783,39.29,-16.38,42.5676931487,131.4,58.1448001656,-34.1333793555,67.4233295865,-1.9151998344,-2.0233793555,2.7860463783,60.06,-32.11,68.1047406573,133.62,36.9148001656,3.3266206445,37.0643882477,-1.9151998344,-2.0233793555,2.7860463783,38.83,5.35,39.1968289534,132.55,57.8848001656,-9.7433793555,58.6990931061,-1.9151998344,-2.0233793555,2.7860463783,59.8,-7.72,60.2962552734,133.62,35.1248001656,-17.0633793555,39.0501024545,-1.9151998344,-2.0233793555,2.7860463783,37.04,-15.04,39.9770334067,131.4
2021-09-04 11:30:00,-0.6770832224000001,-1.6947883769,1.8250340633,-0.6770832224000001,-1.6947883769,1.8250340633,0.0,0.0,0.0,0.0,36.9729167776,-18.1647883769,41.1941271521,-0.6770832224000001,-1.6947883769,1.8250340633,37.65,-16.47,41.0948098913,131.62,57.4129167776,-33.7147883769,66.5802520888,-0.6770832224000001,-1.6947883769,1.8250340633,58.09,-32.02,66.3304492673,133.8,36.5629167776,3.6652116231000003,36.7461652357,-0.6770832224000001,-1.6947883769,1.8250340633,37.24,5.36,37.6237584513,132.8,57.1629167776,-9.2147883769,57.9008754628,-0.6770832224000001,-1.6947883769,1.8250340633,57.84,-7.52,58.326803444,133.8,34.8029167776,-16.9747883769,38.7219118416,-0.6770832224000001,-1.6947883769,1.8250340633,35.48,-15.28,38.6304128893,131.62
2021-09-04 12:00:00,-0.1262998948,-1.5387675099,1.5439420690999999,-0.1262998948,-1.5387675099,1.5439420690999999,0.0,0.0,0.0,0.0,36.7237001052,-18.1887675099,40.9812324479,-0.1262998948,-1.5387675099,1.5439420690999999,36.85,-16.65,40.4369261938,131.62,57.0937001052,-33.9087675099,66.4040292885,-0.1262998948,-1.5387675099,1.5439420690999999,57.22,-32.37,65.7415036335,133.8,36.3237001052,3.7712324901,36.5189455465,-0.1262998948,-1.5387675099,1.5439420690999999,36.45,5.31,36.8347471825,132.8,56.8337001052,-9.2987675099,57.5893787504,-0.1262998948,-1.5387675099,1.5439420690999999,56.96,-7.76,57.4861652922,133.8,34.5937001052,-16.2187675099,38.2069693448,-0.1262998948,-1.5387675099,1.5439420690999999,34.72,-14.68,37.6958989812,131.62
2021-09-04 12:30:00,-0.8154165752,-1.8140678389,1.9889058085,-0.8154165752,-1.8140678389,1.9889058085,0.0,0.0,0.0,0.0,36.9245834248,-18.3940678389,41.2524737774,-0.8154165752,-1.8140678389,1.9889058085,37.74,-16.58,41.2214022081,132.14,57.3245834248,-33.9340678389,66.615529908,-0.8154165752,-1.8140678389,1.9889058085,58.14,-32.12,66.4225413546,134.33,36.5045834248,3.4359321611,36.6659275191,-0.8154165752,-1.8140678389,1.9889058085,37.32,5.25,37.6874634328,133.32,57.0645834248,-9.4540678389,57.8424245701,-0.8154165752,-1.8140678389,1.9889058085,57.88,-7.64,58.3820520366,134.33,34.7445834248,-16.6540678389,38.5297813768,-0.8154165752,-1.8140678389,1.9889058085,35.56,-14.84,38.532313712,132.14
2021-09-04 13:00:00,-0.41971658240000004,-1.6206810671,1.6741472847,-0.41971658240000004,-1.6206810671,1.6741472847,0.0,0.0,0.0,0.0,36.5902834176,-18.3406810671,40.9295666064,-0.41971658240000004,-1.6206810671,1.6741472847,37.01,-16.72,40.6115562371,131.68,57.1402834176,-34.6206810671,66.8102054075,-0.41971658240000004,-1.6206810671,1.6741472847,57.56,-33.0,66.348727192,133.86,36.2102834176,3.6793189329000002,36.3967308009,-0.41971658240000004,-1.6206810671,1.6741472847,36.63,5.3,37.0114428252,132.86,56.9002834176,-9.9406810671,57.7620930462,-0.41971658240000004,-1.6206810671,1.6741472847,57.32,-8.32,57.9206767916,133.86,34.4602834176,-15.7406810671,37.8850917074,-0.41971658240000004,-1.6206810671,1.6741472847,34.88,-14.12,37.6296266258,131.68
2021-09-04 13:30:00,1.2180833741,-1.205596866,1.7138234768,1.2180833741,-1.205596866,1.7138234768,0.0,0.0,0.0,0.0,35.4780833741,-17.885596866,39.731460773,1.2180833741,-1.205596866,1.7138234768,34.26,-16.68,38.1047241166,132.35,55.3780833741,-34.475596866,65.2326520805,1.2180833741,-1.205596866,1.7138234768,54.16,-33.27,63.5625558014,134.6,35.1380833741,3.994403134,35.3643911245,1.2180833741,-1.205596866,1.7138234768,33.92,5.2,34.3162701936,133.53,55.0980833741,-9.965596866,55.992070085,1.2180833741,-1.205596866,1.7138234768,53.88,-8.76,54.58747109,134.6,33.4580833741,-16.805596866,37.4415735392,1.2180833741,-1.205596866,1.7138234768,32.24,-15.6,35.8158847441,132.35
2021-09-04 14:00:00,1.0466167015,-1.2670060131,1.6433839348000001,1.0466167015,-1.2670060131,1.6433839348000001,0.0,0.0,0.0,0.0,35.1766167015,-18.2870060131,39.6460458494,1.0466167015,-1.2670060131,1.6433839348000001,34.13,-17.02,38.1383966627,131.97,54.6466167015,-35.1270060131,64.962752931,1.0466167015,-1.2670060131,1.6433839348000001,53.6,-33.86,63.3992081969,134.25,34.8666167015,3.7729939869,35.0701645824,1.0466167015,-1.2670060131,1.6433839348000001,33.82,5.04,34.1934789105,133.15,54.3666167015,-10.3870060131,55.3499675292,1.0466167015,-1.2670060131,1.6433839348000001,53.32,-9.12,54.0943324203,134.25,33.1666167015,-16.0670060131,36.8534007339,1.0466167015,-1.2670060131,1.6433839348000001,32.12,-14.8,35.3657235187,131.97
