Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-04 14:30:00,0.8850500313,-1.3525624859,1.6163968684,0.8850500313,-1.3525624859,1.6163968684,0.0,0.0,0.0,0.0,34.7950500313,-18.7525624859,39.5266252856,0.8850500313,-1.3525624859,1.6163968684,33.91,-17.4,38.1136209248,132.44,53.9350500313,-35.6925624859,64.6757190814,0.8850500313,-1.3525624859,1.6163968684,53.05,-34.34,63.1944467497,134.76,34.4750500313,3.2674375141,34.6295426272,0.8850500313,-1.3525624859,1.6163968684,33.59,4.62,33.9062309908,133.64,53.6850500313,-11.0725624859,54.8150183515,0.8850500313,-1.3525624859,1.6163968684,52.8,-9.72,53.6872275313,134.76,32.8050500313,-16.4325624859,36.690603939,0.8850500313,-1.3525624859,1.6163968684,31.92,-15.08,35.3028724044,132.44
2021-09-04 15:00:00,1.1256833831,-1.229536025,1.6670098728,1.1256833831,-1.229536025,1.6670098728,0.0,0.0,0.0,0.0,34.3156833831,-18.929536025,39.1904766515,1.1256833831,-1.229536025,1.6670098728,33.19,-17.7,37.6147059008,132.29,53.6256833831,-35.879536025,64.5217407056,1.1256833831,-1.229536025,1.6670098728,52.5,-34.65,62.9036763632,134.62,34.0356833831,3.170463975,34.183030661,1.1256833831,-1.229536025,1.6670098728,32.91,4.4,33.2028327105,133.5,53.4056833831,-11.149536025,54.5571184282,1.1256833831,-1.229536025,1.6670098728,52.28,-9.92,53.2128255217,134.62,32.3656833831,-17.669536025,36.8747876495,1.1256833831,-1.229536025,1.6670098728,31.24,-16.44,35.3017166721,132.29
2021-09-04 15:30:00,0.2815500641,-1.4316657940000002,1.4590878604,0.2815500641,-1.4316657940000002,1.4590878604,0.0,0.0,0.0,0.0,34.5815500641,-19.121665794,39.5160942854,0.2815500641,-1.4316657940000002,1.4590878604,34.3,-17.69,38.5930835772,132.49,54.0715500641,-37.241665794,65.6557247881,0.2815500641,-1.4316657940000002,1.4590878604,53.79,-35.81,64.6198127512,134.81,34.2615500641,3.058334206,34.397779302000004,0.2815500641,-1.4316657940000002,1.4590878604,33.98,4.49,34.2753628719,133.7,53.8815500641,-12.391665794,55.2881073872,0.2815500641,-1.4316657940000002,1.4590878604,53.6,-10.96,54.7090632345,134.81,32.6015500641,-17.271665794,36.8940578668,0.2815500641,-1.4316657940000002,1.4590878604,32.32,-15.84,35.9928881864,132.49
2021-09-04 16:00:00,-1.3900166075,-1.893171147,2.3486683804,-1.3900166075,-1.893171147,2.3486683804,0.0,0.0,0.0,0.0,35.5799833925,-19.023171147,40.3462050099,-1.3900166075,-1.893171147,2.3486683804,36.97,-17.13,40.7457703326,132.76,55.0599833925,-38.293171147,67.0668974061,-1.3900166075,-1.893171147,2.3486683804,56.45,-36.4,67.1681658228,135.2,35.1999833925,3.186828853,35.3439486896,-1.3900166075,-1.893171147,2.3486683804,36.59,5.08,36.9409596519,133.97,54.9299833925,-13.333171147,56.5250079906,-1.3900166075,-1.893171147,2.3486683804,56.32,-11.44,57.4701313727,135.2,33.4899833925,-17.693171147,37.8764741346,-1.3900166075,-1.893171147,2.3486683804,34.88,-15.8,38.2917014508,132.76
2021-09-04 16:30:00,-4.75109992,-2.7942202767,5.511861519,-4.75109992,-2.7942202767,5.511861519,0.0,0.0,0.0,0.0,37.19890008,-20.3842202767,42.4178571294,-4.75109992,-2.7942202767,5.511861519,41.95,-17.59,45.488576588,132.69,57.62890008,-39.0942202767,69.6379794614,-4.75109992,-2.7942202767,5.511861519,62.38,-36.3,72.1730863965,135.2,36.68890008,1.8657797233000002,36.7363106892,-4.75109992,-2.7942202767,5.511861519,41.44,4.66,41.7011894315,133.89,57.52890008,-14.1142202767,59.2350028145,-4.75109992,-2.7942202767,5.511861519,62.28,-11.32,63.3004012626,135.2,34.92890008,-16.8742202767,38.7913311288,-4.75109992,-2.7942202767,5.511861519,39.68,-14.08,42.1040235607,132.69
2021-09-04 17:00:00,-7.0895665949,-3.2063901454,7.780931324,-7.0895665949,-3.2063901454,7.780931324,0.0,0.0,0.0,0.0,38.4004334051,-20.4063901454,43.485791294,-7.0895665949,-3.2063901454,7.780931324,45.49,-17.2,48.6331173173,132.69,60.5904334051,-38.8363901454,71.968505749,-7.0895665949,-3.2063901454,7.780931324,67.68,-35.63,76.4858111025,135.2,37.8104334051,1.8336098546000001,37.8548675784,-7.0895665949,-3.2063901454,7.780931324,44.9,5.04,45.1819831349,133.89,60.5504334051,-13.7663901454,62.0956398081,-7.0895665949,-3.2063901454,7.780931324,67.64,-10.56,68.4593543645,135.2,36.0304334051,-18.4863901454,40.4961572494,-7.0895665949,-3.2063901454,7.780931324,43.12,-15.28,45.7472709569,132.69
2021-09-04 17:30:00,-8.2764832776,-3.6459339221000002,9.043948784,-8.2764832776,-3.6459339221000002,9.043948784,0.0,0.0,0.0,0.0,40.1435167224,-20.5559339221,45.1004252114,-8.2764832776,-3.6459339221000002,9.043948784,48.42,-16.91,51.2878591871,132.6,62.1235167224,-38.9359339221,73.3166985096,-8.2764832776,-3.6459339221000002,9.043948784,70.4,-35.29,78.7498831745,135.05,39.4735167224,1.7040660778999999,39.5102817458,-8.2764832776,-3.6459339221000002,9.043948784,47.75,5.35,48.0487772997,133.77,62.1235167224,-13.8459339221,63.6477903476,-8.2764832776,-3.6459339221000002,9.043948784,70.4,-10.2,71.1350827651,135.05,37.6035167224,-18.1259339221,41.7441486971,-8.2764832776,-3.6459339221000002,9.043948784,45.88,-14.48,48.1107555542,132.6
2021-09-04 18:00:00,-10.5873999476,-4.3286162879,11.4380923506,-10.5873999476,-4.3286162879,11.4380923506,0.0,0.0,0.0,0.0,41.3226000524,-20.9086162879,46.3112028581,-10.5873999476,-4.3286162879,11.4380923506,51.91,-16.58,54.4935271386,132.52,63.2226000524,-39.3086162879,74.4463865601,-10.5873999476,-4.3286162879,11.4380923506,73.81,-34.98,81.6793517359,134.96,40.5526000524,1.3313837121,40.5744495168,-10.5873999476,-4.3286162879,11.4380923506,51.14,5.66,51.4522613692,133.68,63.2526000524,-14.2086162879,64.8288222182,-10.5873999476,-4.3286162879,11.4380923506,73.84,-9.88,74.4980536659,134.96,38.6926000524,-18.4086162879,42.8485058368,-10.5873999476,-4.3286162879,11.4380923506,49.28,-14.08,51.2519736205,132.52
2021-09-04 18:30:00,-12.1472832773,-4.7410984066,13.0397279542,-12.1472832773,-4.7410984066,13.0397279542,0.0,0.0,0.0,0.0,42.0727167227,-21.2310984066,47.1261395828,-12.1472832773,-4.7410984066,13.0397279542,54.22,-16.49,56.6721139539,132.36,64.4427167227,-39.7010984066,75.6904284126,-12.1472832773,-4.7410984066,13.0397279542,76.59,-34.96,84.1916248804,134.78,41.2527167227,0.9689015934,41.2640934385,-12.1472832773,-4.7410984066,13.0397279542,53.4,5.71,53.7044141575,133.52,64.4927167227,-14.6210984066,66.1293204932,-12.1472832773,-4.7410984066,13.0397279542,76.64,-9.88,77.2742130338,134.78,39.3327167227,-18.7010984066,43.5521949665,-12.1472832773,-4.7410984066,13.0397279542,51.48,-13.96,53.3392163422,132.36
2021-09-04 19:00:00,-12.7756833257,-4.9380240105,13.6967939886,-12.7756833257,-4.9380240105,13.6967939886,0.0,0.0,0.0,0.0,42.3043166743,-21.5280240105,47.4669466795,-12.7756833257,-4.9380240105,13.6967939886,55.08,-16.59,57.5242079476,132.21,65.0343166743,-40.1480240105,76.4285691168,-12.7756833257,-4.9380240105,13.6967939886,77.81,-35.21,85.4057386831,134.63,41.4543166743,0.7319759895,41.4607785718,-12.7756833257,-4.9380240105,13.6967939886,54.23,5.67,54.5256068284,133.32,65.1043166743,-15.0180240105,66.8140186997,-12.7756833257,-4.9380240105,13.6967939886,77.88,-10.08,78.5296173428,134.63,39.5043166743,-19.3780240105,44.0011232863,-12.7756833257,-4.9380240105,13.6967939886,52.28,-14.44,54.2375515672,132.21
2021-09-04 19:30:00,-13.2677833191,-5.0448134765,14.1945136308,-13.2677833191,-5.0448134765,14.1945136308,0.0,0.0,0.0,0.0,41.8722166809,-22.1448134765,47.3674497274,-13.2677833191,-5.0448134765,14.1945136308,55.14,-17.1,57.7306642955,132.34,64.3022166809,-41.0648134765,76.2960941067,-13.2677833191,-5.0448134765,14.1945136308,77.57,-36.02,85.5251150248,134.77,41.0422166809,0.13518652350000002,41.0424393217,-13.2677833191,-5.0448134765,14.1945136308,54.31,5.18,54.5564707436,133.45,64.3722166809,-15.8848134765,66.3031641748,-13.2677833191,-5.0448134765,14.1945136308,77.64,-10.84,78.3930813274,134.77,39.1322166809,-19.8048134765,43.8584201631,-13.2677833191,-5.0448134765,14.1945136308,52.4,-14.76,54.4391182882,132.34
2021-09-04 20:00:00,-13.4314999581,-5.0944612107,14.3651914764,-13.4314999581,-5.0944612107,14.3651914764,0.0,0.0,0.0,0.0,41.7085000419,-22.6844612107,47.478245083,-13.4314999581,-5.0944612107,14.3651914764,55.14,-17.59,57.8776960495,132.42,63.9185000419,-39.8644612107,75.3309359773,-13.4314999581,-5.0944612107,14.3651914764,77.35,-34.77,84.8055151508,134.89,40.8785000419,-0.7344612107,40.8850975166,-13.4314999581,-5.0944612107,14.3651914764,54.31,4.36,54.4847290532,133.55,63.8885000419,-15.1744612107,65.6658565058,-13.4314999581,-5.0944612107,14.3651914764,77.32,-10.08,77.97428294,134.89,38.9285000419,-19.9344612107,43.7356931953,-13.4314999581,-5.0944612107,14.3651914764,52.36,-14.84,54.4223777503,132.42
2021-09-04 20:30:00,-13.458099943,-5.1254780341,14.4010756249,-13.458099943,-5.1254780341,14.4010756249,0.0,0.0,0.0,0.0,42.291900057,-22.9854780341,48.1345718885,-13.458099943,-5.1254780341,14.4010756249,55.75,-17.86,58.5409437915,131.25,64.921900057,-39.5354780341,76.012545875,-13.458099943,-5.1254780341,14.4010756249,78.38,-34.41,85.6006571236,133.54,41.441900057,-1.1054780341,41.456641953,-13.458099943,-5.1254780341,14.4010756249,54.9,4.02,55.0469835686,132.37,64.941900057,-14.8854780341,66.626029743,-13.458099943,-5.1254780341,14.4010756249,78.4,-9.76,79.0051745141,133.54,39.461900057,-21.2054780341,44.798592107,-13.458099943,-5.1254780341,14.4010756249,52.92,-16.08,55.3090661646,131.25
2021-09-04 21:00:00,-13.0905666097,-4.9907942437,14.0096738487,-13.0905666097,-4.9907942437,14.0096738487,0.0,0.0,0.0,0.0,41.3294333903,-23.6007942437,47.5932721432,-13.0905666097,-4.9907942437,14.0096738487,54.42,-18.61,57.5140721911,131.1,63.5794333903,-40.5507942437,75.4102861951,-13.0905666097,-4.9907942437,14.0096738487,76.67,-35.56,84.5151022007,133.29,40.5394333903,-1.4807942437000001,40.5664690501,-13.0905666097,-4.9907942437,14.0096738487,53.63,3.51,53.7447392774,132.22,63.5894333903,-15.6707942437,65.4919066078,-13.0905666097,-4.9907942437,14.0096738487,76.68,-10.68,77.4201834149,133.29,38.6294333903,-20.8307942437,43.8879836957,-13.0905666097,-4.9907942437,14.0096738487,51.72,-15.84,54.091256225,131.1
2021-09-04 21:30:00,-12.2924665626,-4.7657661487,13.1839774414,-12.2924665626,-4.7657661487,13.1839774414,0.0,0.0,0.0,0.0,39.6375334374,-24.2057661487,46.4440865111,-12.2924665626,-4.7657661487,13.1839774414,51.93,-19.44,55.4494229005,132.07,61.1275334374,-42.1457661487,74.2485080551,-12.2924665626,-4.7657661487,13.1839774414,73.42,-37.38,82.3878680389,134.44,38.8875334374,-1.9957661487,38.9387126054,-12.2924665626,-4.7657661487,13.1839774414,51.18,2.77,51.2549051311,133.24,61.1875334374,-17.2057661487,63.5606217474,-12.2924665626,-4.7657661487,13.1839774414,73.48,-12.44,74.5255929195,134.44,37.0675334374,-21.0057661487,42.6056832668,-12.2924665626,-4.7657661487,13.1839774414,49.36,-16.24,51.9629406404,132.07
2021-09-04 22:00:00,-11.6988499595,-4.5472953016,12.5515331707,-11.6988499595,-4.5472953016,12.5515331707,0.0,0.0,0.0,0.0,38.1511500405,-24.6872953016,45.4419717742,-11.6988499595,-4.5472953016,12.5515331707,49.85,-20.14,53.7646919456,132.07,58.9211500405,-43.1572953016,73.0359778455,-11.6988499595,-4.5472953016,12.5515331707,70.62,-38.61,80.4855049062,134.44,37.4911500405,-2.3872953016,37.5670801397,-11.6988499595,-4.5472953016,12.5515331707,49.19,2.16,49.2374014343,133.24,58.9811500405,-18.1472953016,61.7098078661,-11.6988499595,-4.5472953016,12.5515331707,70.68,-13.6,71.9765406226,134.44,35.7011500405,-21.3872953016,41.6171661041,-11.6988499595,-4.5472953016,12.5515331707,47.4,-16.84,50.3025406913,132.07
2021-09-04 22:30:00,-11.102583316,-4.3181038746,11.9127401281,-11.102583316,-4.3181038746,11.9127401281,0.0,0.0,0.0,0.0,36.377416684,-25.1981038746,44.2522415645,-11.102583316,-4.3181038746,11.9127401281,47.48,-20.88,51.8683410184,132.31,56.367416684,-44.4181038746,71.7652674728,-11.102583316,-4.3181038746,11.9127401281,67.47,-40.1,78.4870110273,134.74,35.787416684,-2.9281038746,35.9070046818,-11.102583316,-4.3181038746,11.9127401281,46.89,1.3900000000000001,46.9105979497,133.51,56.417416684,-19.4781038746,59.685186067000004,-11.102583316,-4.3181038746,11.9127401281,67.52,-15.16,69.200982652,134.74,34.057416684,-21.5981038746,40.328472847,-11.102583316,-4.3181038746,11.9127401281,45.16,-17.28,48.3531177899,132.31
2021-09-04 23:00:00,-10.3616333441,-4.0677835377000005,11.1315007284,-10.3616333441,-4.0677835377000005,11.1315007284,0.0,0.0,0.0,0.0,34.5783666559,-25.2077835377,42.791305092,-10.3616333441,-4.0677835377000005,11.1315007284,44.94,-21.14,49.6639023839,132.31,53.8083666559,-46.4377835377,71.0760723596,-10.3616333441,-4.0677835377000005,11.1315007284,64.17,-42.37,76.8960714211,134.74,34.0383666559,-2.7177835377,34.1466945979,-10.3616333441,-4.0677835377000005,11.1315007284,44.4,1.35,44.4205189074,133.51,53.9183666559,-21.2277835377,57.9466052221,-10.3616333441,-4.0677835377000005,11.1315007284,64.28,-17.16,66.531075446,134.74,32.3583666559,-21.3077835377,38.7438450845,-10.3616333441,-4.0677835377000005,11.1315007284,42.72,-17.24,46.0675156699,132.31
2021-09-04 23:30:00,-9.4536833522,-3.7864463773,10.1837765634,-9.4536833522,-3.7864463773,10.1837765634,0.0,0.0,0.0,0.0,33.0063166478,-25.7764463773,41.8788983438,-9.4536833522,-3.7864463773,10.1837765634,42.46,-21.99,47.8164375503,133.01,51.4263166478,-46.7564463773,69.5041820453,-9.4536833522,-3.7864463773,10.1837765634,60.88,-42.97,74.5170805923,135.71,32.5463166478,-3.1864463773,32.7019291151,-9.4536833522,-3.7864463773,10.1837765634,42.0,0.6000000000000001,42.0042854956,134.25,51.5463166478,-21.5464463773,55.8683462386,-9.4536833522,-3.7864463773,10.1837765634,61.0,-17.76,63.5328072731,135.71,30.9463166478,-18.1864463773,35.8945865821,-9.4536833522,-3.7864463773,10.1837765634,40.4,-14.4,42.8896257853,133.01
2021-09-05 00:00:00,-8.7715166842,-3.5741164449,9.4717376074,-8.7715166842,-3.5741164449,9.4717376074,0.0,0.0,0.0,0.0,31.4984833158,-25.9041164449,40.7820757195,-8.7715166842,-3.5741164449,9.4717376074,40.27,-22.33,46.0467349548,133.23,49.1784833158,-47.1341164449,68.1186329449,-8.7715166842,-3.5741164449,9.4717376074,57.95,-43.56,72.4960419609,135.94,31.0884833158,-3.4741164449,31.2819960992,-8.7715166842,-3.5741164449,9.4717376074,39.86,0.1,39.8601254388,134.52,49.2284833158,-22.0141164449,53.9264767292,-8.7715166842,-3.5741164449,9.4717376074,58.0,-18.44,60.8607722593,135.94,29.4684833158,-19.8941164449,35.5551315292,-8.7715166842,-3.5741164449,9.4717376074,38.24,-16.32,41.5769166726,133.23
2021-09-05 00:30:00,-8.244483347,-3.388640004,8.9137190182,-8.244483347,-3.388640004,8.9137190182,0.0,0.0,0.0,0.0,30.435516653,-26.088640004,40.086628833,-8.244483347,-3.388640004,8.9137190182,38.68,-22.7,44.8489955294,133.01,47.635516653,-48.158640004,67.7377077692,-8.244483347,-3.388640004,8.9137190182,55.88,-44.77,71.6025648982,135.72,30.065516653,-3.528640004,30.2718779049,-8.244483347,-3.388640004,8.9137190182,38.31,-0.14,38.310255807,134.29,47.715516653,-23.028640004,52.981966648,-8.244483347,-3.388640004,8.9137190182,55.96,-19.64,59.3064178652,135.72,28.515516653,-22.028640004,36.0332578379,-8.244483347,-3.388640004,8.9137190182,36.76,-18.64,41.2158610246,133.01
2021-09-05 01:00:00,-7.9320333492,-3.3117224452,8.5956185703,-7.9320333492,-3.3117224452,8.5956185703,0.0,0.0,0.0,0.0,29.5279666508,-26.1317224452,39.4305431421,-7.9320333492,-3.3117224452,8.5956185703,37.46,-22.82,43.863469995,133.27,46.1779666508,-48.2017224452,66.7518587807,-7.9320333492,-3.3117224452,8.5956185703,54.11,-44.89,70.306501833,136.07,29.1879666508,-3.7317224452,29.4255526646,-7.9320333492,-3.3117224452,8.5956185703,37.12,-0.42,37.1223760015,134.56,46.1879666508,-23.2317224452,51.7014621757,-7.9320333492,-3.3117224452,8.5956185703,54.12,-19.92,57.6695829706,136.07,27.6279666508,-22.9917224452,35.943342113,-7.9320333492,-3.3117224452,8.5956185703,35.56,-19.68,40.6425392907,133.27
2021-09-05 01:30:00,-8.0331833322,-3.2643645436,8.671107791,-8.0331833322,-3.2643645436,8.671107791,0.0,0.0,0.0,0.0,29.4368166678,-26.2343645436,39.4305472767,-8.0331833322,-3.2643645436,8.671107791,37.47,-22.97,43.9502195671,133.1,46.0668166678,-48.4543645436,66.8578869037,-8.0331833322,-3.2643645436,8.671107791,54.1,-45.19,70.4907518757,135.91,29.0968166678,-3.7543645436,29.3380298133,-8.0331833322,-3.2643645436,8.671107791,37.13,-0.49,37.1332330938,134.37,46.0868166678,-23.4243645436,51.6981191615,-8.0331833322,-3.2643645436,8.671107791,54.12,-20.16,57.752922004,135.91,27.5668166678,-23.1043645436,35.968611902,-8.0331833322,-3.2643645436,8.671107791,35.6,-19.84,40.7551910804,133.1
2021-09-05 02:00:00,-7.8443833059,-3.289136369,8.5060429992,-7.8443833059,-3.289136369,8.5060429992,0.0,0.0,0.0,0.0,28.9556166941,-26.409136369,39.1901801718,-7.8443833059,-3.289136369,8.5060429992,36.8,-23.12,43.4600322135,133.1,45.2456166941,-48.809136369,66.5544710979,-7.8443833059,-3.289136369,8.5060429992,53.09,-45.52,69.9329571804,135.91,28.6256166941,-3.849136369,28.883243964400002,-7.8443833059,-3.289136369,8.5060429992,36.47,-0.56,36.4742991708,134.37,45.3156166941,-23.689136369,51.1339446775,-7.8443833059,-3.289136369,8.5060429992,53.16,-20.4,56.9398419387,135.91,27.0756166941,-22.969136369,35.505918449,-7.8443833059,-3.289136369,8.5060429992,34.92,-19.68,40.0837722776,133.1
2021-09-05 02:30:00,-7.5728999352,-3.2157576424,8.2273878384,-7.5728999352,-3.2157576424,8.2273878384,0.0,0.0,0.0,0.0,28.2571000648,-26.5857576424,38.7977604185,-7.5728999352,-3.2157576424,8.2273878384,35.83,-23.37,42.7778657719,133.4,44.2971000648,-49.0757576424,66.1109904806,-7.5728999352,-3.2157576424,8.2273878384,51.87,-45.86,69.2360924663,136.24,27.9471000648,-4.0057576424,28.2327203139,-7.5728999352,-3.2157576424,8.2273878384,35.52,-0.79,35.5287841053,134.64,44.3071000648,-23.9357576424,50.3591065257,-7.5728999352,-3.2157576424,8.2273878384,51.88,-20.72,55.8645934381,136.24,26.4271000648,-21.9357576424,34.344855236,-7.5728999352,-3.2157576424,8.2273878384,34.0,-18.72,38.8128638469,133.4
2021-09-05 03:00:00,-7.2988499199,-3.141754416,7.9463092668,-7.2988499199,-3.141754416,7.9463092668,0.0,0.0,0.0,0.0,27.5711500801,-26.691754416,38.3747061297,-7.2988499199,-3.141754416,7.9463092668,34.87,-23.55,42.0775403274,133.51,43.4011500801,-49.341754416,65.7135340483,-7.2988499199,-3.141754416,7.9463092668,50.7,-46.2,68.5924923005,136.37,27.3011500801,-4.061754416,27.601642064099998,-7.2988499199,-3.141754416,7.9463092668,34.6,-0.92,34.6122290527,134.79,43.4611500801,-24.141754416,49.7161530347,-7.2988499199,-3.141754416,7.9463092668,50.76,-21.0,54.9324821941,136.37,25.8211500801,-22.301754416,34.118910321,-7.2988499199,-3.141754416,7.9463092668,33.12,-19.16,38.2627756442,133.51
2021-09-05 03:30:00,-7.2455332887,-3.121666339,7.8893949939,-7.2455332887,-3.121666339,7.8893949939,0.0,0.0,0.0,0.0,26.9744667113,-26.751666339,37.9904396694,-7.2455332887,-3.121666339,7.8893949939,34.22,-23.63,41.5858786128,133.62,42.3044667113,-49.431666339,65.0627200537,-7.2455332887,-3.121666339,7.8893949939,49.55,-46.31,67.8219625195,136.51,26.7144667113,-4.131666339,27.0320809115,-7.2455332887,-3.121666339,7.8893949939,33.96,-1.01,33.9750158205,134.97,42.3144667113,-24.321666339,48.8063269113,-7.2455332887,-3.121666339,7.8893949939,49.56,-21.2,53.9039293558,136.51,25.2344667113,-22.641666339,33.9031468276,-7.2455332887,-3.121666339,7.8893949939,32.48,-19.52,37.8943373078,133.62
2021-09-05 04:00:00,-7.1015499427,-3.0984557631,7.7480603834,-7.1015499427,-3.0984557631,7.7480603834,0.0,0.0,0.0,0.0,26.5884500573,-26.8784557631,37.8073678092,-7.1015499427,-3.0984557631,7.7480603834,33.69,-23.78,41.2371737635,133.62,41.7984500573,-49.6184557631,64.8775891931,-7.1015499427,-3.0984557631,7.7480603834,48.9,-46.52,67.4931137228,136.51,26.3284500573,-4.2384557631,26.6674293789,-7.1015499427,-3.0984557631,7.7480603834,33.43,-1.1400000000000001,33.4494319832,134.97,41.8184500573,-24.4584557631,48.4458339129,-7.1015499427,-3.0984557631,7.7480603834,48.92,-21.36,53.3799213188,136.51,24.8584500573,-23.3784557631,34.1246938905,-7.1015499427,-3.0984557631,7.7480603834,31.96,-20.28,37.851287957,133.62
2021-09-05 04:30:00,-6.9457831914,-3.0770146033,7.5968363817,-6.9457831914,-3.0770146033,7.5968363817,0.0,0.0,0.0,0.0,26.2942168086,-26.9570146033,37.657223396,-6.9457831914,-3.0770146033,7.5968363817,33.24,-23.88,40.9286207928,133.73,41.3742168086,-49.6570146033,64.6347036493,-6.9457831914,-3.0770146033,7.5968363817,48.32,-46.58,67.1157120204,136.6,26.0642168086,-4.3370146033,26.4225868059,-6.9457831914,-3.0770146033,7.5968363817,33.01,-1.26,33.0340385058,134.97,41.4142168086,-24.5170146033,48.1271374479,-6.9457831914,-3.0770146033,7.5968363817,48.36,-21.44,52.8995576541,136.6,24.5742168086,-22.9570146033,33.6291042291,-6.9457831914,-3.0770146033,7.5968363817,31.52,-19.88,37.2655980765,133.73
2021-09-05 05:00:00,-6.8027164609,-3.039128282,7.4507215732,-6.8027164609,-3.039128282,7.4507215732,0.0,0.0,0.0,0.0,26.4972835391,-22.129128282,34.5225195122,-6.8027164609,-3.039128282,7.4507215732,33.3,-19.09,38.3838260209,133.57,39.4172835391,-77.379128282,86.8403807873,-6.8027164609,-3.039128282,7.4507215732,46.22,-74.34,87.5369864686,136.48,26.2172835391,0.33087171800000004,26.2193713171,-6.8027164609,-3.039128282,7.4507215732,33.02,3.37,33.1915245206,134.88,40.6372835391,-11.199128282,42.1522156916,-6.8027164609,-3.039128282,7.4507215732,47.44,-8.16,48.136672091,136.48,24.6372835391,-19.879128282,31.6571552961,-6.8027164609,-3.039128282,7.4507215732,31.44,-16.84,35.6659389334,133.57
2021-09-05 05:30:00,-7.0590498643,-3.0940842645,7.7073693581,-7.0590498643,-3.0940842645,7.7073693581,0.0,0.0,0.0,0.0,26.9709501357,-21.7340842645,34.6381663781,-7.0590498643,-3.0940842645,7.7073693581,34.03,-18.64,38.8006507677,133.75,39.8609501357,-79.5140842645,88.9459664186,-7.0590498643,-3.0940842645,7.7073693581,46.92,-76.42,89.6744266778,135.73,26.6709501357,0.7759157355,26.6822342837,-7.0590498643,-3.0940842645,7.7073693581,33.73,3.87,33.9512856899,135.04,41.1809501357,-9.9740842645,42.3716061885,-7.0590498643,-3.0940842645,7.7073693581,48.24,-6.88,48.7281438185,135.73,25.0609501357,-19.0140842645,31.4576957536,-7.0590498643,-3.0940842645,7.7073693581,32.12,-15.92,35.8488605119,133.75
2021-09-05 06:00:00,-7.2582998974,-3.1533076623,7.9136759230000004,-7.2582998974,-3.1533076623,7.9136759230000004,0.0,0.0,0.0,0.0,27.1917001026,-21.6433076623,34.7537238441,-7.2582998974,-3.1533076623,7.9136759230000004,34.45,-18.49,39.09837081,133.75,40.1017001026,-79.1133076623,88.6964587815,-7.2582998974,-3.1533076623,7.9136759230000004,47.36,-75.96,89.5147540912,135.73,26.8717001026,0.7666923377,26.8826353534,-7.2582998974,-3.1533076623,7.9136759230000004,34.13,3.92,34.354378178,135.04,41.4617001026,-9.9133076623,42.6303441718,-7.2582998974,-3.1533076623,7.9136759230000004,48.72,-6.76,49.1867461823,135.73,25.2617001026,-17.0333076623,30.4678036949,-7.2582998974,-3.1533076623,7.9136759230000004,32.52,-13.88,35.3582352501,133.75
2021-09-05 06:30:00,-7.6530832403,-3.2695687086,8.322245047100001,-7.6530832403,-3.2695687086,8.322245047100001,0.0,0.0,0.0,0.0,27.9569167597,-21.5695687086,35.3105577552,-7.6530832403,-3.2695687086,8.322245047100001,35.61,-18.3,40.0370091291,133.37,41.3169167597,-78.1395687086,88.3904961435,-7.6530832403,-3.2695687086,8.322245047100001,48.97,-74.87,89.4627173743,135.31,27.6169167597,0.7704312914,27.6276610607,-7.6530832403,-3.2695687086,8.322245047100001,35.27,4.04,35.500626755,134.62,42.6669167597,-9.1895687086,43.6453200106,-7.6530832403,-3.2695687086,8.322245047100001,50.32,-5.92,50.6670385951,135.31,25.9869167597,-18.7095687086,32.0213648044,-7.6530832403,-3.2695687086,8.322245047100001,33.64,-15.44,37.0140946127,133.37
2021-09-05 07:00:00,-7.9166832141,-3.3653253448,8.602283870499999,-7.9166832141,-3.3653253448,8.602283870499999,0.0,0.0,0.0,0.0,28.2433167859,-21.6053253448,35.5594576213,-7.9166832141,-3.3653253448,8.602283870499999,36.16,-18.24,40.4999160493,133.18,41.6233167859,-78.3453253448,88.7157849745,-7.9166832141,-3.3653253448,8.602283870499999,49.54,-74.98,89.8677472734,135.05,27.8733167859,0.8546746552000001,27.8864170774,-7.9166832141,-3.3653253448,8.602283870499999,35.79,4.22,36.0379314057,134.43,43.0433167859,-9.0053253448,43.9752544563,-7.9166832141,-3.3653253448,8.602283870499999,50.96,-5.64,51.2711536831,135.05,26.2433167859,-18.2053253448,31.9397173881,-7.9166832141,-3.3653253448,8.602283870499999,34.16,-14.84,37.2442102883,133.18
2021-09-05 07:30:00,-8.4474665713,-3.5294647092,9.1551522437,-8.4474665713,-3.5294647092,9.1551522437,0.0,0.0,0.0,0.0,29.6425334287,-21.0194647092,36.3386527644,-8.4474665713,-3.5294647092,9.1551522437,38.09,-17.49,41.9135801382,133.52,43.7925334287,-76.5694647092,88.2081000246,-8.4474665713,-3.5294647092,9.1551522437,52.24,-73.04,89.7989933128,135.41,29.2325334287,1.1105352908,29.2536202767,-8.4474665713,-3.5294647092,9.1551522437,37.68,4.64,37.9646151041,134.8,45.2325334287,-8.2494647092,45.9786444816,-8.4474665713,-3.5294647092,9.1551522437,53.68,-4.72,53.8871116316,135.41,27.5125334287,-18.6894647092,33.2601200657,-8.4474665713,-3.5294647092,9.1551522437,35.96,-15.16,39.0249561178,133.52
2021-09-05 08:00:00,-9.1682666195,-3.7257658133,9.8963853856,-9.1682666195,-3.7257658133,9.8963853856,0.0,0.0,0.0,0.0,31.7017333805,-20.4257658133,37.7122235938,-9.1682666195,-3.7257658133,9.8963853856,40.87,-16.7,44.1502763298,132.48,46.8517333805,-76.1357658133,89.3965310106,-9.1682666195,-3.7257658133,9.8963853856,56.02,-72.41,91.5502512285,134.3,31.2117333805,1.9142341867,31.2703788455,-9.1682666195,-3.7257658133,9.8963853856,40.38,5.64,40.7719756696,133.7,48.3917333805,-7.0457658133,48.9019700571,-9.1682666195,-3.7257658133,9.8963853856,57.56,-3.32,57.6556675445,134.3,29.5117333805,-18.2057658133,34.6755290655,-9.1682666195,-3.7257658133,9.8963853856,38.68,-14.48,41.3014866561,132.48
2021-09-05 08:30:00,-9.8253833126,-3.9421549944,10.586724859,-9.8253833126,-3.9421549944,10.586724859,0.0,0.0,0.0,0.0,33.7246166874,-20.1221549944,39.2715022927,-9.8253833126,-3.9421549944,10.586724859,43.55,-16.18,46.4585288187,133.12,49.6246166874,-73.6121549944,88.7769786841,-9.8253833126,-3.9421549944,10.586724859,59.45,-69.67,91.5871792338,134.9,33.1746166874,2.0578450056,33.2383802015,-9.8253833126,-3.9421549944,10.586724859,43.0,6.0,43.4165866922,134.33,51.2546166874,-5.1821549944,51.5159243551,-9.8253833126,-3.9421549944,10.586724859,61.08,-1.24,61.0925854748,134.9,31.3746166874,-18.7821549944,36.5668691374,-9.8253833126,-3.9421549944,10.586724859,41.2,-14.84,43.7911589251,133.12
2021-09-05 09:00:00,-10.3339832933,-4.1567747593,11.1386707962,-10.3339832933,-4.1567747593,11.1386707962,0.0,0.0,0.0,0.0,35.6960167067,-19.4167747593,40.6351664299,-10.3339832933,-4.1567747593,11.1386707962,46.03,-15.26,48.4935923602,132.5,52.2260167067,-71.3067747593,88.38672382,-10.3339832933,-4.1567747593,11.1386707962,62.56,-67.15,91.7762284037,134.09,35.0760167067,2.4932252407,35.1645150701,-10.3339832933,-4.1567747593,11.1386707962,45.41,6.65,45.8943416992,133.7,53.8260167067,-3.7967747593,53.9597588309,-10.3339832933,-4.1567747593,11.1386707962,64.16,0.36,64.1610099671,134.09,33.2260167067,-16.3567747593,37.0339339893,-10.3339832933,-4.1567747593,11.1386707962,43.56,-12.2,45.236197895,132.5
2021-09-05 09:30:00,-10.536016657,-4.2637723919,11.3660636109,-10.536016657,-4.2637723919,11.3660636109,0.0,0.0,0.0,0.0,37.663983343,-18.5937723919,42.0036190468,-10.536016657,-4.2637723919,11.3660636109,48.2,-14.33,50.2850763149,131.71,54.963983343,-70.6237723919,89.4916571072,-10.536016657,-4.2637723919,11.3660636109,65.5,-66.36,93.2410832198,133.18,36.973983343,3.3162276081,37.1224030714,-10.536016657,-4.2637723919,11.3660636109,47.51,7.58,48.1108771485,132.88,56.663983343,-2.9037723919,56.7383371487,-10.536016657,-4.2637723919,11.3660636109,67.2,1.3599999999999999,67.2137604959,133.18,35.063983343,-19.6637723919,40.2013292387,-10.536016657,-4.2637723919,11.3660636109,45.6,-15.4,48.1302399745,131.71
2021-09-05 10:00:00,-10.7281333484,-4.3683761086,11.5834172405,-10.7281333484,-4.3683761086,11.5834172405,0.0,0.0,0.0,0.0,39.1318666516,-17.9583761086,43.0558504747,-10.7281333484,-4.3683761086,11.5834172405,49.86,-13.59,51.6788902745,131.83,56.9818666516,-68.5383761086,89.1316000457,-10.7281333484,-4.3683761086,11.5834172405,67.71,-64.17,93.2868318682,133.33,38.4218666516,3.7116238914,38.6007252381,-10.7281333484,-4.3683761086,11.5834172405,49.15,8.08,49.8097269617,132.99,58.6718666516,-1.6883761086,58.696154476,-10.7281333484,-4.3683761086,11.5834172405,69.4,2.68,69.4517271204,133.33,36.431866651600004,-17.2483761086,40.3086515044,-10.7281333484,-4.3683761086,11.5834172405,47.16,-12.88,48.8872171431,131.83
2021-09-05 10:30:00,-10.661016688,-4.3412103673,11.5110114358,-10.661016688,-4.3412103673,11.5110114358,0.0,0.0,0.0,0.0,40.158983312,-17.5512103673,43.8268060211,-10.661016688,-4.3412103673,11.5110114358,50.82,-13.21,52.5088230681,130.97,58.498983312,-68.1112103673,89.784564521,-10.661016688,-4.3412103673,11.5110114358,69.16,-63.77,94.0729424436,132.37,39.388983312,4.1887896327,39.6110838648,-10.661016688,-4.3412103673,11.5110114358,50.05,8.53,50.7716791135,132.12,60.218983312,-0.9812103673,60.2269767207,-10.661016688,-4.3412103673,11.5110114358,70.88,3.36,70.9595941364,132.37,37.378983312,-17.1012103673,41.1052282498,-10.661016688,-4.3412103673,11.5110114358,48.04,-12.76,49.7057260283,130.97
2021-09-05 11:00:00,-10.1569000159,-4.1866466665,10.9859286473,-10.1569000159,-4.1866466665,10.9859286473,0.0,0.0,0.0,0.0,40.8930999841,-17.0766466665,44.3154317104,-10.1569000159,-4.1866466665,10.9859286473,51.05,-12.89,52.6522041324,131.3,59.4630999841,-66.7266466665,89.3773217045,-10.1569000159,-4.1866466665,10.9859286473,69.62,-62.54,93.585233878,132.67,40.1330999841,4.5533533335000005,40.3905773778,-10.1569000159,-4.1866466665,10.9859286473,50.29,8.74,51.0438213695,132.44,61.2030999841,0.0133533335,61.2031014408,-10.1569000159,-4.1866466665,10.9859286473,71.36,4.2,71.4834918006,132.67,38.1230999841,-14.2266466665,40.6911320532,-10.1569000159,-4.1866466665,10.9859286473,48.28,-10.04,49.3128786424,131.3
2021-09-05 11:30:00,-9.2520666828,-3.9358059131000003,10.0544172426,-9.2520666828,-3.9358059131000003,10.0544172426,0.0,0.0,0.0,0.0,41.6179333172,-17.1258059131,45.0038398558,-9.2520666828,-3.9358059131000003,10.0544172426,50.87,-13.19,52.5521931036,130.94,60.4679333172,-64.3958059131,88.3356710443,-9.2520666828,-3.9358059131000003,10.0544172426,69.72,-60.46,92.2837472148,132.27,40.8679333172,4.4841940869,41.113209194,-9.2520666828,-3.9358059131000003,10.0544172426,50.12,8.42,50.8223454791,132.09,62.1079333172,2.0641940869,62.1422262086,-9.2520666828,-3.9358059131000003,10.0544172426,71.36,6.0,71.6117979107,132.27,38.8279333172,-16.2158059131,42.0780318824,-9.2520666828,-3.9358059131000003,10.0544172426,48.08,-12.28,49.62342995,130.94
2021-09-05 12:00:00,-8.3296333488,-3.6706016642,9.1025330707,-8.3296333488,-3.6706016642,9.1025330707,0.0,0.0,0.0,0.0,41.8103666512,-16.6606016642,45.0075816649,-8.3296333488,-3.6706016642,9.1025330707,50.14,-12.99,51.7953636921,130.94,60.9103666512,-63.3506016642,87.8827144369,-8.3296333488,-3.6706016642,9.1025330707,69.24,-59.68,91.4105026788,132.0,41.0903666512,4.9593983358,41.3885716519,-8.3296333488,-3.6706016642,9.1025330707,49.42,8.63,50.1678512595,132.09,62.5503666512,3.2493983358,62.6347104866,-8.3296333488,-3.6706016642,9.1025330707,70.88,6.92,71.216997971,132.0,39.0703666512,-15.5506016642,42.0513348466,-8.3296333488,-3.6706016642,9.1025330707,47.4,-11.88,48.8660863995,130.94
2021-09-05 12:30:00,-5.8648333447,-2.9443083955000002,6.5624097776,-5.8648333447,-2.9443083955000002,6.5624097776,0.0,0.0,0.0,0.0,41.4751666553,-15.9643083955,44.4415187818,-5.8648333447,-2.9443083955000002,6.5624097776,47.34,-13.02,49.0978207256,130.94,60.7751666553,-61.8043083955,86.6798328231,-5.8648333447,-2.9443083955000002,6.5624097776,66.64,-58.86,88.9122556232,132.0,40.8151666553,5.6256916045,41.2010465296,-5.8648333447,-2.9443083955000002,6.5624097776,46.68,8.57,47.4601654022,132.09,62.2951666553,4.5356916045,62.46006954,-5.8648333447,-2.9443083955000002,6.5624097776,68.16,7.48,68.5692059164,132.0,38.8551666553,-16.2643083955,42.1218672829,-5.8648333447,-2.9443083955000002,6.5624097776,44.72,-13.32,46.6615559106,130.94
2021-09-05 13:00:00,-2.6341666615,-2.057518678,3.3424866658,-2.6341666615,-2.057518678,3.3424866658,0.0,0.0,0.0,0.0,39.6158333385,-14.857518678,42.3102837661,-2.6341666615,-2.057518678,3.3424866658,42.25,-12.8,44.1463758422,130.94,58.9758333385,-60.337518678,84.372774508,-2.6341666615,-2.057518678,3.3424866658,61.61,-58.28,84.8077266527,131.89,39.0758333385,6.612481322,39.6313721732,-2.6341666615,-2.057518678,3.3424866658,41.71,8.67,42.6015610043,132.09,60.3658333385,5.742481322,60.6383535923,-2.6341666615,-2.057518678,3.3424866658,63.0,7.8,63.4810207857,131.89,37.1258333385,-15.417518678,40.1998430751,-2.6341666615,-2.057518678,3.3424866658,39.76,-13.36,41.9445729505,130.94
2021-09-05 13:30:00,-0.6365333342,-1.6940597938000002,1.8096997735,-0.6365333342,-1.6940597938000002,1.8096997735,0.0,0.0,0.0,0.0,38.1834666658,-14.7240597938,40.9240157295,-0.6365333342,-1.6940597938000002,1.8096997735,38.82,-13.03,40.948422436,130.61,56.5734666658,-60.2740597938,82.6651039714,-0.6365333342,-1.6940597938000002,1.8096997735,57.21,-58.58,81.8816249228,131.54,37.7134666658,6.6959402062,38.3032790137,-0.6365333342,-1.6940597938000002,1.8096997735,38.35,8.39,39.257032491,131.78,57.8034666658,5.7459402062,58.0883515641,-0.6365333342,-1.6940597938000002,1.8096997735,58.44,7.44,58.9116898417,131.54,35.8834666658,-15.3340597938,39.0225136263,-0.6365333342,-1.6940597938000002,1.8096997735,36.52,-13.64,38.9840993227,130.61
2021-09-05 14:00:00,-0.0421499997,-1.6017379065,1.6022924026,-0.0421499997,-1.6017379065,1.6022924026,0.0,0.0,0.0,0.0,37.6278500003,-14.7217379065,40.4052553838,-0.0421499997,-1.6017379065,1.6022924026,37.67,-13.12,39.8893883132,130.61,55.8478500003,-60.1617379065,82.0878618164,-0.0421499997,-1.6017379065,1.6022924026,55.89,-58.56,80.9503903635,131.54,37.1978500003,6.7082620935,37.7978944514,-0.0421499997,-1.6017379065,1.6022924026,37.24,8.31,38.1559130411,131.78,57.0378500003,5.7982620935,57.3318077158,-0.0421499997,-1.6017379065,1.6022924026,57.08,7.4,57.5576788969,131.54,35.3178500003,-15.4417379065,38.5460477639,-0.0421499997,-1.6017379065,1.6022924026,35.36,-13.84,37.9720318129,130.61
2021-09-05 14:30:00,-0.2429500005,-1.6562775558,1.674001208,-0.2429500005,-1.6562775558,1.674001208,0.0,0.0,0.0,0.0,37.4470499995,-15.1562775558,40.3979492427,-0.2429500005,-1.6562775558,1.674001208,37.69,-13.5,40.0348111023,130.61,55.9970499995,-60.6262775558,82.5300862651,-0.2429500005,-1.6562775558,1.674001208,56.24,-58.97,81.4886403126,131.54,36.9970499995,6.3337224442,37.5352867135,-0.2429500005,-1.6562775558,1.674001208,37.24,7.99,38.0875005743,131.78,57.2370499995,5.5037224442,57.5010508894,-0.2429500005,-1.6562775558,1.674001208,57.48,7.16,57.9242263651,131.54,35.1570499995,-13.8562775558,37.7890803324,-0.2429500005,-1.6562775558,1.674001208,35.4,-12.2,37.4432904537,130.61
2021-09-05 15:00:00,-0.4199000008,-1.6711614677000002,1.7231066891,-0.4199000008,-1.6711614677000002,1.7231066891,0.0,0.0,0.0,0.0,37.4900999992,-14.8911614677,40.3392400499,-0.4199000008,-1.6711614677000002,1.7231066891,37.91,-13.22,40.1489290019,130.85,55.9900999992,-60.3511614677,82.3234716737,-0.4199000008,-1.6711614677000002,1.7231066891,56.41,-58.68,81.396747478,131.78,37.0300999992,6.5288385323,37.6012504916,-0.4199000008,-1.6711614677000002,1.7231066891,37.45,8.2,38.3372208174,132.03,57.1800999992,5.5688385323,57.4506379296,-0.4199000008,-1.6711614677000002,1.7231066891,57.6,7.24,58.0532307456,131.78,35.1800999992,-13.5511614677,37.6997800136,-0.4199000008,-1.6711614677000002,1.7231066891,35.6,-11.88,37.5299134025,130.85
2021-09-05 15:30:00,-1.5912166698,-2.0261896046,2.5763180713000002,-1.5912166698,-2.0261896046,2.5763180713000002,0.0,0.0,0.0,0.0,38.0587833302,-15.2061896046,40.9841334038,-1.5912166698,-2.0261896046,2.5763180713000002,39.65,-13.18,41.7831892033,130.58,56.4887833302,-61.4461896046,83.4662618011,-1.5912166698,-2.0261896046,2.5763180713000002,58.08,-59.42,83.0904495114,131.51,37.5587833302,6.2838103954,38.0808150953,-1.5912166698,-2.0261896046,2.5763180713000002,39.15,8.31,40.0222263249,131.76,57.8087833302,4.8138103954,58.0088631214,-1.5912166698,-2.0261896046,2.5763180713000002,59.4,6.84,59.7925212715,131.51,35.6887833302,-14.8661896046,38.6612577259,-1.5912166698,-2.0261896046,2.5763180713000002,37.28,-12.84,39.4292277378,130.58
2021-09-05 16:00:00,-3.7938500068,-2.59531709,4.596625792,-3.7938500068,-2.59531709,4.596625792,0.0,0.0,0.0,0.0,39.3261499932,-15.41531709,42.2395321266,-3.7938500068,-2.59531709,4.596625792,43.12,-12.82,44.9854065226,130.84,58.3361499932,-61.21531709,84.5601646312,-3.7938500068,-2.59531709,4.596625792,62.13,-58.62,85.4192091979,131.82,38.7361499932,5.98468291,39.1957363221,-3.7938500068,-2.59531709,4.596625792,42.53,8.58,43.3868332562,132.01,59.7261499932,4.64468291,59.9064777161,-3.7938500068,-2.59531709,4.596625792,63.52,7.24,63.9312756012,131.82,36.8061499932,-15.31531709,39.8654187848,-3.7938500068,-2.59531709,4.596625792,40.6,-12.72,42.5459563296,130.84
2021-09-05 16:30:00,-5.8116500088,-3.1513300796,6.6110632349,-5.8116500088,-3.1513300796,6.6110632349,0.0,0.0,0.0,0.0,41.0983499912,-15.6613300796,43.981264555,-5.8116500088,-3.1513300796,6.6110632349,46.91,-12.51,48.5494407795,130.3,60.8283499912,-61.6513300796,86.6081674164,-5.8116500088,-3.1513300796,6.6110632349,66.64,-58.5,88.6743457828,131.26,40.4183499912,5.9086699204,40.8479546151,-5.8116500088,-3.1513300796,6.6110632349,46.23,9.06,47.109409888,131.47,62.3883499912,4.7686699204,62.5703318469,-5.8116500088,-3.1513300796,6.6110632349,68.2,7.92,68.6583308856,131.26,38.4683499912,-15.0713300796,41.3153596307,-5.8116500088,-3.1513300796,6.6110632349,44.28,-11.92,45.8563496149,130.3
2021-09-05 17:00:00,-8.3116500166,-3.8844928461,9.1745741411,-8.3116500166,-3.8844928461,9.1745741411,0.0,0.0,0.0,0.0,42.7483499834,-15.7344928461,45.5521206029,-8.3116500166,-3.8844928461,9.1745741411,51.06,-11.85,52.4170401683,130.83,62.5083499834,-61.3044928461,87.5530391292,-8.3116500166,-3.8844928461,9.1745741411,70.82,-57.42,91.1730705856,131.77,41.9583499834,5.7155071539,42.3458398825,-8.3116500166,-3.8844928461,9.1745741411,50.27,9.6,51.1784417504,132.0,64.1683499834,4.6755071539,64.3384605562,-8.3116500166,-3.8844928461,9.1745741411,72.48,8.56,72.983724213,131.77,39.8883499834,-15.2044928461,42.6879030535,-8.3116500166,-3.8844928461,9.1745741411,48.2,-11.32,49.5114370626,130.83
2021-09-05 17:30:00,-10.6507833546,-4.5310583068,11.5745270075,-10.6507833546,-4.5310583068,11.5745270075,0.0,0.0,0.0,0.0,43.8992166454,-16.1510583068,46.7760398763,-10.6507833546,-4.5310583068,11.5745270075,54.55,-11.62,55.7738908451,130.26,63.8692166454,-62.0810583068,89.0692687485,-10.6507833546,-4.5310583068,11.5745270075,74.52,-57.55,94.1553657526,131.19,43.0192166454,5.4289416932,43.3604244524,-10.6507833546,-4.5310583068,11.5745270075,53.67,9.96,54.586358185899996,131.4,65.6692166454,4.3089416932,65.810432253,-10.6507833546,-4.5310583068,11.5745270075,76.32,8.84,76.8302544575,131.19,40.9492166454,-16.6110583068,44.1901075122,-10.6507833546,-4.5310583068,11.5745270075,51.6,-12.08,52.9951544955,130.26
2021-09-05 18:00:00,-12.0209166907,-4.88723136,12.9764197085,-12.0209166907,-4.88723136,12.9764197085,0.0,0.0,0.0,0.0,44.4190833093,-16.33723136,47.3282166424,-12.0209166907,-4.88723136,12.9764197085,56.44,-11.45,57.5897221733,130.62,64.4590833093,-62.28723136,89.636335331,-12.0209166907,-4.88723136,12.9764197085,76.48,-57.4,95.6240053543,131.56,43.4890833093,5.21276864,43.800380409,-12.0209166907,-4.88723136,12.9764197085,55.51,10.1,56.4213620892,131.76,66.2990833093,3.99276864,66.4192039177,-12.0209166907,-4.88723136,12.9764197085,78.32,8.88,78.82180409,131.56,41.3390833093,-16.08723136,44.3589767881,-12.0209166907,-4.88723136,12.9764197085,53.36,-11.2,54.5227438781,130.62
2021-09-05 18:30:00,-13.8439000273,-5.3648696246,14.847066850200001,-13.8439000273,-5.3648696246,14.847066850200001,0.0,0.0,0.0,0.0,45.0560999727,-16.8248696246,48.0949933219,-13.8439000273,-5.3648696246,14.847066850200001,58.9,-11.46,60.0045131636,131.15,65.8460999727,-63.2948696246,91.3342728794,-13.8439000273,-5.3648696246,14.847066850200001,79.69,-57.93,98.5209673115,132.1,44.0660999727,4.9251303754,44.3404789782,-13.8439000273,-5.3648696246,14.847066850200001,57.91,10.29,58.8171080554,132.24,67.7960999727,3.6351303754,67.8934852866,-13.8439000273,-5.3648696246,14.847066850200001,81.64,9.0,82.1345822416,132.1,41.9160999727,-14.2448696246,44.2704839317,-13.8439000273,-5.3648696246,14.847066850200001,55.76,-8.88,56.4626602278,131.15
2021-09-05 19:00:00,-13.9192833604,-5.3872475341,14.9254442232,-13.9192833604,-5.3872475341,14.9254442232,0.0,0.0,0.0,0.0,44.3007166396,-17.2572475341,47.5433074916,-13.9192833604,-5.3872475341,14.9254442232,58.22,-11.87,59.4177187378,131.15,64.5307166396,-63.7772475341,90.7289958781,-13.9192833604,-5.3872475341,14.9254442232,78.45,-58.39,97.7946552732,132.1,43.3507166396,4.4427524659,43.5777773945,-13.9192833604,-5.3872475341,14.9254442232,57.27,9.83,58.1075020974,132.24,66.4807166396,2.8927524659,66.54362254750001,-13.9192833604,-5.3872475341,14.9254442232,80.4,8.28,80.8252336835,132.1,41.2407166396,-17.6672475341,44.8656699981,-13.9192833604,-5.3872475341,14.9254442232,55.16,-12.28,56.5103884255,131.15
2021-09-05 19:30:00,-14.0888500278,-5.3787127035,15.0806579913,-14.0888500278,-5.3787127035,15.0806579913,0.0,0.0,0.0,0.0,44.1711499722,-17.6287127035,47.5590370114,-14.0888500278,-5.3787127035,15.0806579913,58.26,-12.25,59.5339407397,130.79,64.3311499722,-64.5187127035,91.1107081833,-14.0888500278,-5.3787127035,15.0806579913,78.42,-59.14,98.2203441248,131.76,43.2111499722,4.1012872965,43.4053457469,-14.0888500278,-5.3787127035,15.0806579913,57.3,9.48,58.0789152791,131.89,66.2711499722,2.3012872965,66.3110944101,-14.0888500278,-5.3787127035,15.0806579913,80.36,7.68,80.7261543739,131.76,41.0711499722,-16.1787127035,44.1428375253,-14.0888500278,-5.3787127035,15.0806579913,55.16,-10.8,56.2073447158,130.79
2021-09-05 20:00:00,-14.3040166953,-5.4330441862,15.3010739083,-14.3040166953,-5.4330441862,15.3010739083,0.0,0.0,0.0,0.0,43.9259833047,-17.4530441862,47.2662750875,-14.3040166953,-5.4330441862,15.3010739083,58.23,-12.02,59.4576597252,130.96,63.9359833047,-64.4530441862,90.7854881906,-14.3040166953,-5.4330441862,15.3010739083,78.24,-59.02,98.0043774533,131.97,42.9759833047,3.9469558138,43.1568488331,-14.3040166953,-5.4330441862,15.3010739083,57.28,9.38,58.0429392777,132.07,65.8559833047,1.3669558138,65.8701685532,-14.3040166953,-5.4330441862,15.3010739083,80.16,6.8,80.4479061256,131.97,40.8159833047,-14.7930441862,43.4140374698,-14.3040166953,-5.4330441862,15.3010739083,55.12,-9.36,55.9090690318,130.96
2021-09-05 20:30:00,-14.4280166947,-5.472179507,15.4308915588,-14.4280166947,-5.472179507,15.4308915588,0.0,0.0,0.0,0.0,44.5819833053,-17.392179507,47.8543743396,-14.4280166947,-5.472179507,15.4308915588,59.01,-11.92,60.2018811998,129.87,64.8719833053,-64.582179507,91.5381457527,-14.4280166947,-5.472179507,15.4308915588,79.3,-59.11,98.9064310346,130.94,43.6019833053,4.107820493,43.7950583669,-14.4280166947,-5.472179507,15.4308915588,58.03,9.58,58.8154512012,130.97,66.8519833053,1.5278204930000001,66.8694392627,-14.4280166947,-5.472179507,15.4308915588,81.28,7.0,81.5808703067,130.94,41.4519833053,-17.432179507,44.9682977475,-14.4280166947,-5.472179507,15.4308915588,55.88,-11.96,57.1455685071,129.87
2021-09-05 21:00:00,-13.7895333605,-5.287015316,14.7683364416,-13.7895333605,-5.287015316,14.7683364416,0.0,0.0,0.0,0.0,43.4504666395,-18.077015316,47.06082802,-13.7895333605,-5.287015316,14.7683364416,57.24,-12.79,58.6515276868,130.06,63.3504666395,-65.827015316,91.3590584937,-13.7895333605,-5.287015316,14.7683364416,77.14,-60.54,98.0595288587,131.13,42.5404666395,3.5029846840000003,42.6844492011,-13.7895333605,-5.287015316,14.7683364416,56.33,8.79,57.0116917834,131.18,65.2504666395,0.5129846840000001,65.2524830942,-13.7895333605,-5.287015316,14.7683364416,79.04,5.8,79.2525179411,131.13,40.4104666395,-16.767015316,43.7508698957,-13.7895333605,-5.287015316,14.7683364416,54.2,-11.48,55.4024403795,130.06
2021-09-05 21:30:00,-13.006700026,-5.0082802381,13.9376151658,-13.006700026,-5.0082802381,13.9376151658,0.0,0.0,0.0,0.0,41.453299974,-19.2182802381,45.691556923,-13.006700026,-5.0082802381,13.9376151658,54.46,-14.21,56.2833518902,131.25,60.433299974,-67.8782802381,90.8825872972,-13.006700026,-5.0082802381,13.9376151658,73.44,-62.87,96.675076933,132.41,40.603299974,2.6317197619,40.6884985921,-13.006700026,-5.0082802381,13.9376151658,53.61,7.64,54.1516546377,132.41,62.313299974,-0.7282802381,62.3175556786,-13.006700026,-5.0082802381,13.9376151658,75.32,4.28,75.4415058174,132.41,38.593299974,-18.1682802381,42.655939911,-13.006700026,-5.0082802381,13.9376151658,51.6,-13.16,53.2517192211,131.25
2021-09-05 22:00:00,-12.0683166908,-4.6765667605,12.9427409931,-12.0683166908,-4.6765667605,12.9427409931,0.0,0.0,0.0,0.0,39.2416833092,-20.3165667605,44.1890551367,-12.0683166908,-4.6765667605,12.9427409931,51.31,-15.64,53.640709354,131.25,57.361683309200004,-69.1965667605,89.8806295233,-12.0683166908,-4.6765667605,12.9427409931,69.43,-64.52,94.7805639359,132.41,38.5016833092,1.6934332395,38.5389067538,-12.0683166908,-4.6765667605,12.9427409931,50.57,6.37,50.9696164396,132.41,59.1716833092,-1.7165667605000001,59.196576819,-12.0683166908,-4.6765667605,12.9427409931,71.24,2.96,71.3014670256,132.41,36.5716833092,-14.6765667605,39.406720644399996,-12.0683166908,-4.6765667605,12.9427409931,48.64,-10.0,49.6573217159,131.25
2021-09-05 22:30:00,-11.4239166895,-4.4584081633,12.2630859036,-11.4239166895,-4.4584081633,12.2630859036,0.0,0.0,0.0,0.0,37.4160833105,-20.7384081633,42.7790236383,-11.4239166895,-4.4584081633,12.2630859036,48.84,-16.28,51.4818803075,131.65,54.8160833105,-70.7484081633,89.4993868534,-11.4239166895,-4.4584081633,12.2630859036,66.24,-66.29,93.71286838,132.8,36.7560833105,1.3415918367000002,36.7805591173,-11.4239166895,-4.4584081633,12.2630859036,48.18,5.8,48.5278517967,132.84,56.5760833105,-3.0184081633,56.6565441109,-11.4239166895,-4.4584081633,12.2630859036,68.0,1.44,68.0152453498,132.8,34.8560833105,-18.1784081633,39.3115894756,-11.4239166895,-4.4584081633,12.2630859036,46.28,-13.72,48.270869062,131.65
2021-09-05 23:00:00,-10.3718833541,-4.1151414393,11.1584207384,-10.3718833541,-4.1151414393,11.1584207384,0.0,0.0,0.0,0.0,35.2081166459,-20.5451414393,40.7641302435,-10.3718833541,-4.1151414393,11.1584207384,45.58,-16.43,48.4508132027,131.96,51.9181166459,-72.2451414393,88.9654500221,-10.3718833541,-4.1151414393,11.1584207384,62.29,-68.13,92.3132764016,133.22,34.6781166459,1.3848585607000001,34.7057575532,-10.3718833541,-4.1151414393,11.1584207384,45.05,5.5,45.3844962515,133.17,53.5081166459,-4.7151414393,53.7154643076,-10.3718833541,-4.1151414393,11.1584207384,63.88,-0.6000000000000001,63.8828177212,133.22,32.8281166459,-18.3551414393,37.6111214905,-10.3718833541,-4.1151414393,11.1584207384,43.2,-14.24,45.4864551268,131.96
2021-09-05 23:30:00,-9.3973000188,-3.8211061163,10.1444615232,-9.3973000188,-3.8211061163,10.1444615232,0.0,0.0,0.0,0.0,34.0126999812,-20.8611061163,39.9004950897,-9.3973000188,-3.8211061163,10.1444615232,43.41,-17.04,46.6346405583,131.95,51.0426999812,-72.8111061163,88.9202698784,-9.3973000188,-3.8211061163,10.1444615232,60.44,-68.99,91.7203014605,133.41,33.5226999812,1.1488938837,33.5423817161,-9.3973000188,-3.8211061163,10.1444615232,42.92,4.97,43.206796919,133.15,52.6026999812,-5.1011061163,52.8494591166,-9.3973000188,-3.8211061163,10.1444615232,62.0,-1.28,62.0132114956,133.41,31.7226999812,-19.0611061163,37.008856514,-9.3973000188,-3.8211061163,10.1444615232,41.12,-15.24,43.853300902,131.95
