Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-06 00:00:00,-8.8949333511,-3.6422910066,9.6117700294,-8.8949333511,-3.6422910066,9.6117700294,0.0,0.0,0.0,0.0,32.6150666489,-20.9422910066,38.759800375,-8.8949333511,-3.6422910066,9.6117700294,41.51,-17.3,44.9707693952,131.95,48.8850666489,-73.8022910066,88.5241656221,-8.8949333511,-3.6422910066,9.6117700294,57.78,-70.16,90.8897904057,133.41,32.1750666489,1.2577089934,32.1996389075,-8.8949333511,-3.6422910066,9.6117700294,41.07,4.9,41.3612729495,133.15,50.4250666489,-5.4022910066,50.7136282932,-8.8949333511,-3.6422910066,9.6117700294,59.32,-1.76,59.3461034947,133.41,30.4250666489,-19.4422910066,36.1066110314,-8.8949333511,-3.6422910066,9.6117700294,39.32,-15.8,42.3757289023,131.95
2021-09-06 00:30:00,-8.4332333502,-3.5009458849,9.1310485065,-8.4332333502,-3.5009458849,9.1310485065,0.0,0.0,0.0,0.0,30.8467666498,-20.7109458849,37.1546267939,-8.4332333502,-3.5009458849,9.1310485065,39.28,-17.21,42.8847583647,132.61,45.3667666498,-74.8609458849,87.5345916483,-8.4332333502,-3.5009458849,9.1310485065,53.8,-71.36,89.3682807264,134.13,30.4467666498,1.3390541151,30.4761983415,-8.4332333502,-3.5009458849,9.1310485065,38.88,4.84,39.1800969881,133.83,46.7667666498,-6.8209458849,47.2615675326,-8.4332333502,-3.5009458849,9.1310485065,55.2,-3.32,55.2997504515,134.13,28.7267666498,-18.8609458849,34.3651335197,-8.4332333502,-3.5009458849,9.1310485065,37.16,-15.36,40.2093919377,132.61
2021-09-06 01:00:00,-8.187116683,-3.4256936589,8.8749229082,-8.187116683,-3.4256936589,8.8749229082,0.0,0.0,0.0,0.0,29.962883317,-20.8556936589,36.5066341185,-8.187116683,-3.4256936589,8.8749229082,38.15,-17.43,41.9431448511,132.22,43.982883317,-75.2156936589,87.1314787976,-8.187116683,-3.4256936589,8.8749229082,52.17,-71.79,88.744087127,133.89,29.592883317000002,1.1743063411,29.6161735947,-8.187116683,-3.4256936589,8.8749229082,37.78,4.6,38.0590120734,133.43,45.332883317,-7.2256936589,45.9051299822,-8.187116683,-3.4256936589,8.8749229082,53.52,-3.8,53.6547332488,133.89,27.852883317,-16.1056936589,32.1741585329,-8.187116683,-3.4256936589,8.8749229082,36.04,-12.68,38.2055493351,132.22
2021-09-06 01:30:00,-8.1025333495,-3.3949890852999998,8.7850439709,-8.1025333495,-3.3949890852999998,8.7850439709,0.0,0.0,0.0,0.0,29.9474666505,-21.0549890853,36.6082412055,-8.1025333495,-3.3949890852999998,8.7850439709,38.05,-17.66,41.9485172563,132.22,43.9874666505,-74.5249890853,86.5382644874,-8.1025333495,-3.3949890852999998,8.7850439709,52.09,-71.13,88.163739712,133.89,29.5774666505,0.8850109147,29.5907042461,-8.1025333495,-3.3949890852999998,8.7850439709,37.68,4.28,37.9222995083,133.43,45.3374666505,-6.9149890853,45.8617809983,-8.1025333495,-3.3949890852999998,8.7850439709,53.44,-3.52,53.5558026735,133.89,27.8574666505,-18.1549890853,33.2511966231,-8.1025333495,-3.3949890852999998,8.7850439709,35.96,-14.76,38.8713159026,132.22
2021-09-06 02:00:00,-8.2107666831,-3.4216344102000003,8.8951824917,-8.2107666831,-3.4216344102000003,8.8951824917,0.0,0.0,0.0,0.0,29.6292333169,-21.2716344102,36.4742909106,-8.2107666831,-3.4216344102000003,8.8951824917,37.84,-17.85,41.8388348308,131.86,43.4892333169,-75.0816344102,86.7673051339,-8.2107666831,-3.4216344102000003,8.8951824917,51.7,-71.66,88.363146164,133.49,29.2592333169,0.8383655898,29.2712417085,-8.2107666831,-3.4216344102000003,8.8951824917,37.47,4.26,37.7113842228,133.08,44.8292333169,-6.9416344102,45.3634924589,-8.2107666831,-3.4216344102000003,8.8951824917,53.04,-3.52,53.1566740871,133.49,27.5892333169,-20.1416344102,34.1592042022,-8.2107666831,-3.4216344102000003,8.8951824917,35.8,-16.72,39.5120032395,131.86
2021-09-06 02:30:00,-8.1559333496,-3.4341244062,8.8494327073,-8.1559333496,-3.4341244062,8.8494327073,0.0,0.0,0.0,0.0,28.8840666504,-21.2341244062,35.8493702254,-8.1559333496,-3.4341244062,8.8494327073,37.04,-17.8,41.0950313298,132.41,42.2840666504,-75.1241244062,86.206591165,-8.1559333496,-3.4341244062,8.8494327073,50.44,-71.69,87.656429884,134.04,28.5440666504,0.7058755938,28.552793231,-8.1559333496,-3.4341244062,8.8494327073,36.7,4.14,36.9327713555,133.61,43.5640666504,-7.4741244062,44.2005705705,-8.1559333496,-3.4341244062,8.8494327073,51.72,-4.04,51.8775481302,134.04,26.8440666504,-18.7541244062,32.7463142441,-8.1559333496,-3.4341244062,8.8494327073,35.0,-15.32,38.2060518766,132.41
2021-09-06 03:00:00,-8.4266500169,-3.4941804704,9.122375111,-8.4266500169,-3.4941804704,9.122375111,0.0,0.0,0.0,0.0,28.2733499831,-21.0041804704,35.2215547144,-8.4266500169,-3.4941804704,9.122375111,36.7,-17.51,40.663129491,131.9,41.4633499831,-75.4141804704,86.0610713845,-8.4266500169,-3.4941804704,9.122375111,49.89,-71.92,87.5299862904,133.58,27.9333499831,0.9858195296000001,27.9507402662,-8.4266500169,-3.4941804704,9.122375111,36.36,4.48,36.6349559847,133.11,42.7733499831,-7.6141804704,43.4457732468,-8.4266500169,-3.4941804704,9.122375111,51.2,-4.12,51.3654981481,133.58,26.2133499831,-17.8541804704,31.7161075419,-8.4266500169,-3.4941804704,9.122375111,34.64,-14.36,37.4985226376,131.9
2021-09-06 03:30:00,-8.0818500162,-3.3763581746,8.7587724144,-8.0818500162,-3.3763581746,8.7587724144,0.0,0.0,0.0,0.0,27.9381499838,-21.1963581746,35.068872585,-8.0818500162,-3.3763581746,8.7587724144,36.02,-17.82,40.1869730137,132.04,41.0281499838,-75.7363581746,86.1353878533,-8.0818500162,-3.3763581746,8.7587724144,49.11,-72.36,87.4514819772,133.76,27.638149983799998,0.7836418254,27.6492572963,-8.0818500162,-3.3763581746,8.7587724144,35.72,4.16,35.961423776,133.26,42.2781499838,-7.9363581746000005,43.0165985072,-8.0818500162,-3.3763581746,8.7587724144,50.36,-4.5600000000000005,50.5660281217,133.76,25.9581499838,-19.1763581746,32.2731817989,-8.0818500162,-3.3763581746,8.7587724144,34.04,-15.8,37.5281441055,132.04
2021-09-06 04:00:00,-7.9445166826,-3.3420106855,8.6188387119,-7.9445166826,-3.3420106855,8.6188387119,0.0,0.0,0.0,0.0,27.8454833174,-21.2920106855,35.0531119904,-7.9445166826,-3.3420106855,8.6188387119,35.79,-17.95,40.0390634256,132.14,40.8054833174,-76.3320106855,86.5543951747,-7.9445166826,-3.3420106855,8.6188387119,48.75,-72.99,87.773017494,133.86,27.5254833174,0.8579893145,27.538852146099998,-7.9445166826,-3.3420106855,8.6188387119,35.47,4.2,35.7177952847,133.34,42.0554833174,-7.9420106855,42.7988225398,-7.9445166826,-3.3420106855,8.6188387119,50.0,-4.6,50.2111541393,133.86,25.8554833174,-19.6620106855,32.4823133686,-7.9445166826,-3.3420106855,8.6188387119,33.8,-16.32,37.5337501457,132.14
2021-09-06 04:30:00,-7.9762666826,-3.3612660961,8.6555727691,-7.9762666826,-3.3612660961,8.6555727691,0.0,0.0,0.0,0.0,27.8337333174,-21.1112660961,34.9342563476,-7.9762666826,-3.3612660961,8.6555727691,35.81,-17.75,39.9677194746,132.64,40.7437333174,-75.7212660961,85.986987061,-7.9762666826,-3.3612660961,8.6555727691,48.72,-72.36,87.2330671248,134.43,27.5237333174,0.8687339039,27.5374398651,-7.9762666826,-3.3612660961,8.6555727691,35.5,4.23,35.7511244578,133.86,42.0237333174,-7.9612660961,42.7712043293,-7.9762666826,-3.3612660961,8.6555727691,50.0,-4.6,50.2111541393,134.43,25.8637333174,-19.8412660961,32.5976769327,-7.9762666826,-3.3612660961,8.6555727691,33.84,-16.48,37.6395536637,132.64
2021-09-06 05:00:00,-6.2612166792,-3.373027509,7.1119722215,-6.2612166792,-3.373027509,7.1119722215,0.0,0.0,0.0,0.0,27.8387833208,-21.213027509,34.9998627552,-6.2612166792,-3.373027509,7.1119722215,34.1,-17.84,38.4847450297,132.02,40.5887833208,-76.083027509,86.2326875749,-6.2612166792,-3.373027509,7.1119722215,46.85,-72.71,86.4966276799,133.75,27.5687833208,0.946972491,27.5850425174,-6.2612166792,-3.373027509,7.1119722215,33.83,4.32,34.1047108183,133.22,41.7787833208,-7.693027509,42.4811653327,-6.2612166792,-3.373027509,7.1119722215,48.04,-4.32,48.2338470371,133.75,25.8987833208,-19.613027509,32.4871947937,-6.2612166792,-3.373027509,7.1119722215,32.16,-16.24,36.0278114795,132.02
2021-09-06 05:30:00,-5.8732666784,-3.5371668734,6.8561513231,-5.8732666784,-3.5371668734,6.8561513231,0.0,0.0,0.0,0.0,29.6567333216,-20.7871668734,36.2164070268,-5.8732666784,-3.5371668734,6.8561513231,35.53,-17.25,39.4961187967,132.74,44.0367333216,-74.2071668734,86.2898458511,-5.8732666784,-3.5371668734,6.8561513231,49.91,-70.67,86.5173797569,134.47,29.3467333216,1.1928331266,29.3709653828,-5.8732666784,-3.5371668734,6.8561513231,35.22,4.73,35.5361970391,133.94,45.2867333216,-6.4171668734,45.7391325412,-5.8732666784,-3.5371668734,6.8561513231,51.16,-2.88,51.2409992096,134.47,27.6467333216,-19.6171668734,33.8994852393,-5.8732666784,-3.5371668734,6.8561513231,33.52,-16.08,37.1773694605,132.74
2021-09-06 06:00:00,-6.4967833463,-3.7545968874,7.5036785403,-6.4967833463,-3.7545968874,7.5036785403,0.0,0.0,0.0,0.0,30.7232166537,-20.3445968874,36.8485910729,-6.4967833463,-3.7545968874,7.5036785403,37.22,-16.59,40.7499263803,132.09,45.0832166537,-74.6645968874,87.2198283202,-6.4967833463,-3.7545968874,7.5036785403,51.58,-70.91,87.6853722122,133.72,30.3532166537,1.6854031126,30.3999727776,-6.4967833463,-3.7545968874,7.5036785403,36.85,5.44,37.249377176,133.28,46.4232166537,-6.5945968874,46.8892711884,-6.4967833463,-3.7545968874,7.5036785403,52.92,-2.84,52.9961508036,133.72,28.6232166537,-18.2345968874,33.938017845,-6.4967833463,-3.7545968874,7.5036785403,35.12,-14.48,37.9879559861,132.09
2021-09-06 06:30:00,-7.7649833481,-4.1838364174,8.8203998528,-7.7649833481,-4.1838364174,8.8203998528,0.0,0.0,0.0,0.0,33.4650166519,-18.9238364174,38.4450116955,-7.7649833481,-4.1838364174,8.8203998528,41.23,-14.74,43.7856197855,132.36,48.0150166519,-71.5438364174,86.1624184515,-7.7649833481,-4.1838364174,8.8203998528,55.78,-67.36,87.4572924347,134.05,32.9950166519,2.7961635826,33.1132851684,-7.7649833481,-4.1838364174,8.8203998528,40.76,6.98,41.3533311838,133.53,49.3950166519,-4.3838364174,49.5891690975,-7.7649833481,-4.1838364174,8.8203998528,57.16,-0.2,57.160349894,134.05,31.1550166519,-17.5038364174,35.735407538,-7.7649833481,-4.1838364174,8.8203998528,38.92,-13.32,41.1362224809,132.36
2021-09-06 07:00:00,-9.1456333516,-4.6579358497,10.2634777626,-9.1456333516,-4.6579358497,10.2634777626,0.0,0.0,0.0,0.0,36.0843666484,-17.9479358497,40.3014877849,-9.1456333516,-4.6579358497,10.2634777626,45.23,-13.29,47.1420937168,131.32,51.6743666484,-69.3279358497,86.4673513975,-9.1456333516,-4.6579358497,10.2634777626,60.82,-64.67,88.7765808082,132.9,35.5143666484,3.7620641503,35.7130699479,-9.1456333516,-4.6579358497,10.2634777626,44.66,8.42,45.4468040681,132.45,53.1343666484,-2.2179358497,53.1806370642,-9.1456333516,-4.6579358497,10.2634777626,62.28,2.44,62.3277787186,132.9,33.5743666484,-16.7379358497,37.515284783,-9.1456333516,-4.6579358497,10.2634777626,42.72,-12.08,44.3950988286,131.32
2021-09-06 07:30:00,-10.1661000203,-5.045333893,11.3492283313,-10.1661000203,-5.045333893,11.3492283313,0.0,0.0,0.0,0.0,40.1938999797,-16.195333893,43.3340332243,-10.1661000203,-5.045333893,11.3492283313,50.36,-11.15,51.5795705682,131.23,57.2838999797,-65.415333893,86.951774595,-10.1661000203,-5.045333893,11.3492283313,67.45,-60.37,90.5209334905,132.71,39.4638999797,5.394666107,39.8309154302,-10.1661000203,-5.045333893,11.3492283313,49.63,10.44,50.7161759205,132.34,58.9138999797,1.314666107,58.9285665682,-10.1661000203,-5.045333893,11.3492283313,69.08,6.36,69.3721557976,132.71,37.4338999797,-15.965333893,40.696299021,-10.1661000203,-5.045333893,11.3492283313,47.6,-10.92,48.8365273131,131.23
2021-09-06 08:00:00,-10.0299166867,-5.1724196025,11.2850854355,-10.0299166867,-5.1724196025,11.2850854355,0.0,0.0,0.0,0.0,42.7200833133,-14.6824196025,45.1727679435,-10.0299166867,-5.1724196025,11.2850854355,52.75,-9.51,53.6003973866,130.71,61.0500833133,-62.5524196025,87.4066237232,-10.0299166867,-5.1724196025,11.2850854355,71.08,-57.38,91.3500454297,131.97,41.9100833133,6.8175803975000004,42.4609760345,-10.0299166867,-5.1724196025,11.2850854355,51.94,11.99,53.3059443214,131.79,62.6900833133,4.0275803975,62.8193278353,-10.0299166867,-5.1724196025,11.2850854355,72.72,9.2,73.299648021,131.97,39.7700833133,-13.3324196025,41.9453565869,-10.0299166867,-5.1724196025,11.2850854355,49.8,-8.16,50.4641020925,130.71
2021-09-06 08:30:00,-10.3481666874,-5.3363508003,11.6430749226,-10.3481666874,-5.3363508003,11.6430749226,0.0,0.0,0.0,0.0,44.8018333126,-14.0063508003,46.940197389,-10.3481666874,-5.3363508003,11.6430749226,55.15,-8.67,55.8273355983,130.58,64.2118333126,-56.5963508003,85.5938459311,-10.3481666874,-5.3363508003,11.6430749226,74.56,-51.26,90.4808333295,131.72,43.9318333126,7.2436491997,44.5250090616,-10.3481666874,-5.3363508003,11.6430749226,54.28,12.58,55.7187113993,131.63,65.6918333126,5.9036491997,65.9565769112,-10.3481666874,-5.3363508003,11.6430749226,76.04,11.24,76.8662422654,131.72,41.7318333126,-15.9763508003,44.6854528513,-10.3481666874,-5.3363508003,11.6430749226,52.08,-10.64,53.1557710884,130.58
2021-09-06 09:00:00,-9.6264666859,-5.1596173566,10.922019599,-9.6264666859,-5.1596173566,10.922019599,0.0,0.0,0.0,0.0,45.2835333141,-15.4196173566,47.8368371533,-9.6264666859,-5.1596173566,10.922019599,54.91,-10.26,55.8603231283,129.74,66.0735333141,-42.3096173566,78.4590053816,-9.6264666859,-5.1596173566,10.922019599,75.7,-37.15,84.3244478191,130.7,44.4435333141,5.8203826434,44.8230354567,-9.6264666859,-5.1596173566,10.922019599,54.07,10.98,55.1735924152,130.79,66.5735333141,1.2003826434,66.5843544417,-9.6264666859,-5.1596173566,10.922019599,76.2,6.36,76.4649566795,130.7,42.2535333141,-16.3996173566,45.3244804379,-9.6264666859,-5.1596173566,10.922019599,51.88,-11.24,53.0836321289,129.74
2021-09-06 09:30:00,-6.8920500138000005,-4.536678805,8.2511700972,-6.8920500138000005,-4.536678805,8.2511700972,0.0,0.0,0.0,0.0,45.3479499862,-14.286678805,47.5451970154,-6.8920500138000005,-4.536678805,8.2511700972,52.24,-9.75,53.1420746678,129.62,66.1079499862,-39.956678805,77.2450466535,-6.8920500138000005,-4.536678805,8.2511700972,73.0,-35.42,81.1392408148,130.93,44.5579499862,6.853321195,45.0819134285,-6.8920500138000005,-4.536678805,8.2511700972,51.45,11.39,52.6956791398,130.68,66.5079499862,3.263321195,66.5879619495,-6.8920500138000005,-4.536678805,8.2511700972,73.4,7.8,73.8132779383,130.93,42.4279499862,-13.056678805,44.3915284874,-6.8920500138000005,-4.536678805,8.2511700972,49.32,-8.52,50.050502495,129.62
2021-09-06 10:00:00,-6.7774166798,-4.4790166567,8.1237286429,-6.7774166798,-4.4790166567,8.1237286429,0.0,0.0,0.0,0.0,45.5725833202,-13.9390166567,47.6566525873,-6.7774166798,-4.4790166567,8.1237286429,52.35,-9.46,53.1978768373,129.34,67.4225833202,-36.5790166567,76.7061223185,-6.7774166798,-4.4790166567,8.1237286429,74.2,-32.1,80.8458409567,130.53,44.7925833202,7.2009833433,45.3677162926,-6.7774166798,-4.4790166567,8.1237286429,51.57,11.68,52.8761505785,130.4,67.7025833202,3.3209833433,67.783985709,-6.7774166798,-4.4790166567,8.1237286429,74.48,7.8,74.8873180185,130.53,42.6225833202,-11.3590166567,44.1102240789,-6.7774166798,-4.4790166567,8.1237286429,49.4,-6.88,49.8767921984,129.34
2021-09-06 10:30:00,-5.501850011,-4.1340845999,6.8819335236,-5.501850011,-4.1340845999,6.8819335236,0.0,0.0,0.0,0.0,46.018149989,-13.8340845999,48.0525964452,-5.501850011,-4.1340845999,6.8819335236,51.52,-9.7,52.4251886024,129.34,68.878149989,-25.9140845999,73.5917069143,-5.501850011,-4.1340845999,6.8819335236,74.38,-21.78,77.5032438031,130.61,45.248149989,7.4359154001,45.8550751309,-5.501850011,-4.1340845999,6.8819335236,50.75,11.57,52.0521603778,130.48,68.458149989,-1.7740845999000001,68.4811337237,-5.501850011,-4.1340845999,6.8819335236,73.96,2.36,73.9976432057,130.61,43.098149989,-12.2140845999,44.7954729307,-5.501850011,-4.1340845999,6.8819335236,48.6,-8.08,49.2670924655,129.34
2021-09-06 11:00:00,-4.2937833407,-3.8393206938,5.7599443371,-4.2937833407,-3.8393206938,5.7599443371,0.0,0.0,0.0,0.0,45.8162166593,-16.1293206938,48.5724273123,-4.2937833407,-3.8393206938,5.7599443371,50.11,-12.29,51.5951179861,129.96,68.4262166593,-25.2393206938,72.93264314,-4.2937833407,-3.8393206938,5.7599443371,72.72,-21.4,75.8034194479,131.73,45.1062166593,4.9906793062,45.381468258,-4.2937833407,-3.8393206938,5.7599443371,49.4,8.83,50.1829542773,131.03,67.9862166593,-1.5593206938000002,68.0040964698,-4.2937833407,-3.8393206938,5.7599443371,72.28,2.2800000000000002,72.3159512141,131.73,42.9462166593,-1.3993206938,42.969007712,-4.2937833407,-3.8393206938,5.7599443371,47.24,2.44,47.3029724225,129.96
2021-09-06 11:30:00,-3.365716673,-3.5872309408,4.9189708827,-3.365716673,-3.5872309408,4.9189708827,0.0,0.0,0.0,0.0,45.964283327,-18.6472309408,49.6027677002,-3.365716673,-3.5872309408,4.9189708827,49.33,-15.06,51.5776356573,129.2,68.964283327,-25.3572309408,73.4783065659,-3.365716673,-3.5872309408,4.9189708827,72.33,-21.77,75.5351692922,130.7,45.314283327,2.6827690592,45.3936286638,-3.365716673,-3.5872309408,4.9189708827,48.68,6.27,49.082128112,130.29,68.474283327,-1.5472309408,68.4917615537,-3.365716673,-3.5872309408,4.9189708827,71.84,2.04,71.8689585287,130.7,43.194283327,3.4127690592,43.3288945715,-3.365716673,-3.5872309408,4.9189708827,46.56,7.0,47.0832624188,129.2
2021-09-06 12:00:00,-3.5737666738,-3.4788802253,4.9874257749,-3.5737666738,-3.4788802253,4.9874257749,0.0,0.0,0.0,0.0,46.2262333262,-18.5488802253,49.8088908242,-3.5737666738,-3.4788802253,4.9874257749,49.8,-15.07,52.0302306357,129.65,70.0962333262,-26.5388802253,74.9519452058,-3.5737666738,-3.4788802253,4.9874257749,73.67,-23.06,77.1947699006,130.91,45.5562333262,3.0511197747,45.6582930775,-3.5737666738,-3.4788802253,4.9874257749,49.13,6.53,49.5620600863,130.76,69.7462333262,-2.3588802253,69.7861116492,-3.5737666738,-3.4788802253,4.9874257749,73.32,1.12,73.3285537836,130.91,43.4662333262,5.4011197747,43.8005197959,-3.5737666738,-3.4788802253,4.9874257749,47.04,8.88,47.8708261888,129.65
2021-09-06 12:30:00,-5.0388500101,-3.9956538107,6.4308054549,-5.0388500101,-3.9956538107,6.4308054549,0.0,0.0,0.0,0.0,47.4411499899,-18.4856538107,50.9154407736,-5.0388500101,-3.9956538107,6.4308054549,52.48,-14.49,54.4436451755,130.66,70.5611499899,-26.5456538107,75.3893070942,-5.0388500101,-3.9956538107,6.4308054549,75.6,-22.55,78.8914602476,132.05,46.6911499899,2.9543461893,46.7845236033,-5.0388500101,-3.9956538107,6.4308054549,51.73,6.95,52.1947832642,131.76,70.1611499899,-2.5556538107,70.2076800237,-5.0388500101,-3.9956538107,6.4308054549,75.2,1.44,75.2137859704,132.05,44.5611499899,8.1243461893,45.2957071854,-5.0388500101,-3.9956538107,6.4308054549,49.6,12.12,51.0593223613,130.66
2021-09-06 13:00:00,-2.5545000047,-3.1514341629000002,4.0567237467,-2.5545000047,-3.1514341629000002,4.0567237467,0.0,0.0,0.0,0.0,47.4054999953,-17.4814341629,50.5260523908,-2.5545000047,-3.1514341629000002,4.0567237467,49.96,-14.33,51.9745177948,130.05,71.4654999953,-24.8114341629,75.6500162247,-2.5545000047,-3.1514341629000002,4.0567237467,74.02,-21.66,77.1240299777,131.45,46.7254999953,3.8885658371,46.8870269273,-2.5545000047,-3.1514341629000002,4.0567237467,49.28,7.04,49.7803173955,131.13,71.0454999953,-0.9114341629,71.0513460943,-2.5545000047,-3.1514341629000002,4.0567237467,73.6,2.24,73.6340790667,131.45,44.6054999953,8.7285658371,45.4514960304,-2.5545000047,-3.1514341629000002,4.0567237467,47.16,11.88,48.63332191,130.05
2021-09-06 13:30:00,-0.5785166674000001,-2.7724668669,2.8321818555,-0.5785166674000001,-2.7724668669,2.8321818555,0.0,0.0,0.0,0.0,49.2514833326,-17.0324668669,52.1134679141,-0.5785166674000001,-2.7724668669,2.8321818555,49.83,-14.26,51.8302662544,129.98,63.3314833326,-26.0324668669,68.4731050288,-0.5785166674000001,-2.7724668669,2.8321818555,63.91,-23.26,68.0111439398,131.57,48.5514833326,4.3775331331,48.7484290016,-0.5785166674000001,-2.7724668669,2.8321818555,49.13,7.15,49.6475518027,131.08,62.8214833326,-2.2124668669,62.8604309382,-0.5785166674000001,-2.7724668669,2.8321818555,63.4,0.56,63.4024731379,131.57,46.4614833326,8.7475331331,47.2777830421,-0.5785166674000001,-2.7724668669,2.8321818555,47.04,11.52,48.4300733016,129.98
2021-09-06 14:00:00,0.2535833342,-2.5243322793000003,2.5370372413,0.2535833342,-2.5243322793000003,2.5370372413,0.0,0.0,0.0,0.0,50.3235833342,-17.0743322793,53.141282092,0.2535833342,-2.5243322793000003,2.5370372413,50.07,-14.55,52.1412255322,129.98,60.3635833342,-26.4343322793,65.8979219399,0.2535833342,-2.5243322793000003,2.5370372413,60.11,-23.91,64.69080460160001,131.57,49.6235833342,4.4356677207,49.8214328483,0.2535833342,-2.5243322793000003,2.5370372413,49.37,6.96,49.8581838819,131.08,59.8935833342,-2.4843322793000002,59.9450851321,0.2535833342,-2.5243322793000003,2.5370372413,59.64,0.04,59.6400134138,131.57,47.5335833342,8.0756677207,48.2147068199,0.2535833342,-2.5243322793000003,2.5370372413,47.28,10.6,48.4536727194,129.98
2021-09-06 14:30:00,-0.0234666667,-2.5658615161,2.5659688237,-0.0234666667,-2.5658615161,2.5659688237,0.0,0.0,0.0,0.0,50.2065333333,-16.8358615161,52.9541520783,-0.0234666667,-2.5658615161,2.5659688237,50.23,-14.27,52.2176770835,130.33,59.8365333333,-26.2158615161,65.3274989294,-0.0234666667,-2.5658615161,2.5659688237,59.86,-23.65,64.3625830743,132.0,49.5065333333,4.5641384839,49.7164781816,-0.0234666667,-2.5658615161,2.5659688237,49.53,7.13,50.0405615476,131.44,59.3365333333,-2.4458615161,59.3869213427,-0.0234666667,-2.5658615161,2.5659688237,59.36,0.12,59.3601212937,132.0,47.4165333333,8.9941384839,48.262015710200004,-0.0234666667,-2.5658615161,2.5659688237,47.44,11.56,48.828139428,130.33
2021-09-06 15:00:00,-0.7839333349000001,-2.74197046,2.8518333536,-0.7839333349000001,-2.74197046,2.8518333536,0.0,0.0,0.0,0.0,50.3960666651,-17.31197046,53.2866573968,-0.7839333349000001,-2.74197046,2.8518333536,51.18,-14.57,53.2135067441,129.9,59.9760666651,-26.83197046,65.70451439120001,-0.7839333349000001,-2.74197046,2.8518333536,60.76,-24.09,65.3613471403,131.57,49.6860666651,4.29802954,49.8716179663,-0.7839333349000001,-2.74197046,2.8518333536,50.47,7.04,50.9586351858,131.0,59.4960666651,-2.78197046,59.5610720879,-0.7839333349000001,-2.74197046,2.8518333536,60.28,-0.04,60.2800132714,131.57,47.5760666651,8.09802954,48.2603377708,-0.7839333349000001,-2.74197046,2.8518333536,48.36,10.84,49.560016142,129.9
2021-09-06 15:30:00,-1.6370000029,-2.9672067216,3.3888176018,-1.6370000029,-2.9672067216,3.3888176018,0.0,0.0,0.0,0.0,47.4029999971,-18.0072067216,50.708026018,-1.6370000029,-2.9672067216,3.3888176018,49.04,-15.04,51.294475336,130.62,65.1029999971,-25.8372067216,70.0425717675,-1.6370000029,-2.9672067216,3.3888176018,66.74,-22.87,70.5497306869,132.3,46.7429999971,3.6327932784,46.8839549925,-1.6370000029,-2.9672067216,3.3888176018,48.38,6.6,48.828110756,131.71,64.6829999971,-1.7272067216,64.7060563756,-1.6370000029,-2.9672067216,3.3888176018,66.32,1.24,66.3315912669,132.3,44.6829999971,7.7127932784,45.3437721071,-1.6370000029,-2.9672067216,3.3888176018,46.32,10.68,47.5353005671,130.62
2021-09-06 16:00:00,-6.5811000132,-3.301938615,7.3629936846,-6.5811000132,-3.301938615,7.3629936846,0.0,0.0,0.0,0.0,47.3188999868,-20.651938615,51.629263645,-6.5811000132,-3.301938615,7.3629936846,53.9,-17.35,56.6236037355,130.62,71.2688999868,-26.021938615,75.8709258848,-6.5811000132,-3.301938615,7.3629936846,77.85,-22.72,81.0976010743,132.05,46.5688999868,1.258061385,46.5858901861,-6.5811000132,-3.301938615,7.3629936846,53.15,4.5600000000000005,53.345253772,131.71,70.9388999868,-1.661938615,70.9583650552,-6.5811000132,-3.301938615,7.3629936846,77.52,1.6400000000000001,77.5373458406,132.05,44.5388999868,7.018061385,45.0884330804,-6.5811000132,-3.301938615,7.3629936846,51.12,10.32,52.1512876159,130.62
2021-09-06 16:30:00,-8.6466833494,-3.7608418855,9.4291603355,-8.6466833494,-3.7608418855,9.4291603355,0.0,0.0,0.0,0.0,51.5633166506,-21.9908418855,56.0568706836,-8.6466833494,-3.7608418855,9.4291603355,60.21,-18.23,62.9092759456,131.18,70.0233166506,-27.5008418855,75.2300550256,-8.6466833494,-3.7608418855,9.4291603355,78.67,-23.74,82.1739405164,132.3,50.6533166506,-0.0508418855,50.6533421661,-8.6466833494,-3.7608418855,9.4291603355,59.3,3.71,59.4159414635,132.25,69.6733166506,-3.2808418855,69.7505195434,-8.6466833494,-3.7608418855,9.4291603355,78.32,0.48,78.3214708749,132.3,48.5933166506,4.3591581145,48.788448249300004,-8.6466833494,-3.7608418855,9.4291603355,57.24,8.12,57.8130781052,131.18
2021-09-06 17:00:00,-11.2364500185,-4.2687683903,12.0199913722,-11.2364500185,-4.2687683903,12.0199913722,0.0,0.0,0.0,0.0,54.0535499815,-19.7587683903,57.5516741191,-11.2364500185,-4.2687683903,12.0199913722,65.29,-15.49,67.1023412408,130.93,71.7735499815,-32.1287683903,78.6365070132,-11.2364500185,-4.2687683903,12.0199913722,83.01,-27.86,87.5604916615,132.14,53.0035499815,2.1812316097,53.0484126245,-11.2364500185,-4.2687683903,12.0199913722,64.24,6.45,64.5629932701,132.02,71.6035499815,-7.5487683903,72.0003630141,-11.2364500185,-4.2687683903,12.0199913722,82.84,-3.2800000000000002,82.9049093842,132.14,50.8435499815,7.0112316097,51.324691362,-11.2364500185,-4.2687683903,12.0199913722,62.08,11.28,63.0964721676,130.93
2021-09-06 17:30:00,-9.9024666817,-4.8386244588,11.0213943326,-9.9024666817,-4.8386244588,11.0213943326,0.0,0.0,0.0,0.0,53.8875333183,-22.0486244588,58.2237759653,-9.9024666817,-4.8386244588,11.0213943326,63.79,-17.21,66.070781742,131.75,71.0875333183,-33.0886244588,78.4110608388,-9.9024666817,-4.8386244588,11.0213943326,80.99,-28.25,85.7755361394,133.52,52.8975333183,0.21137554120000002,52.897955639,-9.9024666817,-4.8386244588,11.0213943326,62.8,5.05,63.0027181953,132.82,70.9775333183,-8.2386244588,71.4540773429,-9.9024666817,-4.8386244588,11.0213943326,80.88,-3.4,80.951432353,133.52,50.8175333183,4.5213755412,51.0182764247,-9.9024666817,-4.8386244588,11.0213943326,60.72,9.36,61.4371874356,131.75
2021-09-06 18:00:00,-14.9786500244,-5.3064788931999995,15.8908361893,-14.9786500244,-5.3064788931999995,15.8908361893,0.0,0.0,0.0,0.0,55.6313499756,-23.7164788932,60.4757676363,-14.9786500244,-5.3064788931999995,15.8908361893,70.61,-18.41,72.970543372,131.75,74.0513499756,-31.9164788932,80.6366173531,-14.9786500244,-5.3064788931999995,15.8908361893,89.03,-26.61,92.9216497916,133.52,54.4713499756,-1.4364788931999999,54.4902875729,-14.9786500244,-5.3064788931999995,15.8908361893,69.45,3.87,69.5577414814,132.82,73.9413499756,-7.1464788932,74.2859030825,-14.9786500244,-5.3064788931999995,15.8908361893,88.92,-1.8399999999999999,88.9390352995,133.52,52.3813499756,4.0935211068,52.5410576628,-14.9786500244,-5.3064788931999995,15.8908361893,67.36,9.4,68.012716458,131.75
2021-09-06 18:30:00,-16.3247833624,-5.7167752625,17.2968225761,-16.3247833624,-5.7167752625,17.2968225761,0.0,0.0,0.0,0.0,54.6952166376,-24.7467752625,60.0330709603,-16.3247833624,-5.7167752625,17.2968225761,71.02,-19.03,73.5253786117,131.84,73.0352166376,-34.1167752625,80.610776101,-16.3247833624,-5.7167752625,17.2968225761,89.36,-28.4,93.7644367551,133.41,53.5352166376,-2.3767752625,53.5879508946,-16.3247833624,-5.7167752625,17.2968225761,69.86,3.34,69.9397969685,132.88,72.9552166376,-9.1967752625,73.53260712,-16.3247833624,-5.7167752625,17.2968225761,89.28,-3.48,89.3477968391,133.41,51.4352166376,1.4832247375,51.4565978877,-16.3247833624,-5.7167752625,17.2968225761,67.76,7.2,68.1414528756,131.84
2021-09-06 19:00:00,-14.8717666944,-5.9310827775,16.0108459341,-14.8717666944,-5.9310827775,16.0108459341,0.0,0.0,0.0,0.0,53.9982333056,-25.2110827775,59.5936900598,-14.8717666944,-5.9310827775,16.0108459341,68.87,-19.28,71.5177970858,131.84,70.2582333056,-35.3410827775,78.6461154738,-14.8717666944,-5.9310827775,16.0108459341,85.13,-29.41,90.0670028368,133.41,52.8982333056,-2.8210827775,52.9734045998,-14.8717666944,-5.9310827775,16.0108459341,67.77,3.11,67.8413222159,132.88,70.1682333056,-10.4110827775,70.9363912941,-14.8717666944,-5.9310827775,16.0108459341,85.04,-4.48,85.1579238826,133.41,50.8482333056,0.42891722250000003,50.850042284,-14.8717666944,-5.9310827775,16.0108459341,65.72,6.36,66.0270247702,131.84
2021-09-06 19:30:00,-13.2409500265,-5.9288970282,14.5077419875,-13.2409500265,-5.9288970282,14.5077419875,0.0,0.0,0.0,0.0,54.9390499735,-23.8788970282,59.9040978171,-13.2409500265,-5.9288970282,14.5077419875,68.18,-17.95,70.503297086,131.95,65.0290499735,-35.4488970282,74.0634973585,-13.2409500265,-5.9288970282,14.5077419875,78.27,-29.52,83.6517979484,133.63,53.8490499735,-2.0288970282,53.8872582917,-13.2409500265,-5.9288970282,14.5077419875,67.09,3.9,67.2032595936,133.0,64.8390499735,-11.1288970282,65.7871929066,-13.2409500265,-5.9288970282,14.5077419875,78.08,-5.2,78.2529641611,133.63,51.6790499735,2.9511029718,51.7632419282,-13.2409500265,-5.9288970282,14.5077419875,64.92,8.88,65.5245053396,131.95
2021-09-06 20:00:00,-12.987700026,-5.9991532559,14.3062990236,-12.987700026,-5.9991532559,14.3062990236,0.0,0.0,0.0,0.0,54.892299974,-23.0391532559,59.5312286047,-12.987700026,-5.9991532559,14.3062990236,67.88,-17.04,69.9861129082,130.21,63.892299974,-33.5191532559,72.1509503122,-12.987700026,-5.9991532559,14.3062990236,76.88,-27.52,81.6571172648,132.08,53.792299974,-1.4191532559,53.8110168317,-12.987700026,-5.9991532559,14.3062990236,66.78,4.58,66.9368717524,131.24,63.612299974,-9.4791532559,64.3146877038,-12.987700026,-5.9991532559,14.3062990236,76.6,-3.48,76.6790088616,132.08,51.572299974,1.3208467441,51.58921167,-12.987700026,-5.9991532559,14.3062990236,64.56,7.32,64.9736562,130.21
2021-09-06 20:30:00,-13.021300026,-6.0568154042,14.3610329436,-13.021300026,-6.0568154042,14.3610329436,0.0,0.0,0.0,0.0,54.998699974,-22.6068154042,59.463645209,-13.021300026,-6.0568154042,14.3610329436,68.02,-16.55,70.0044491443,129.68,63.268699974,-32.3868154042,71.0762562915,-13.021300026,-6.0568154042,14.3610329436,76.29,-26.33,80.7058424155,131.46,53.878699974,-1.0268154042,53.8884835634,-13.021300026,-6.0568154042,14.3610329436,66.9,5.03,67.0888284292,130.71,62.978699974,-8.4168154042,63.5386451851,-13.021300026,-6.0568154042,14.3610329436,76.0,-2.36,76.0366332763,131.46,51.618699974,2.2631845958,51.6682899999,-13.021300026,-6.0568154042,14.3610329436,64.64,8.32,65.1732460447,129.68
2021-09-06 21:00:00,-12.4904666916,-5.8798737939,13.8052408167,-12.4904666916,-5.8798737939,13.8052408167,0.0,0.0,0.0,0.0,52.9295333084,-23.4998737939,57.9118257748,-12.4904666916,-5.8798737939,13.8052408167,65.42,-17.62,67.7513158544,129.48,61.2195333084,-33.4498737939,69.7619188047,-12.4904666916,-5.8798737939,13.8052408167,73.71,-27.57,78.6973252404,131.2,51.9095333084,-1.7598737939,51.9393569854,-12.4904666916,-5.8798737939,13.8052408167,64.4,4.12,64.5316542481,130.52,60.9495333084,-9.3198737939,61.6579731911,-12.4904666916,-5.8798737939,13.8052408167,73.44,-3.44,73.520522305,131.2,49.7495333084,2.0801262061,49.7930014102,-12.4904666916,-5.8798737939,13.8052408167,62.24,7.96,62.7469457424,129.48
2021-09-06 21:30:00,-11.505850023,-5.5756383074,12.785629718100001,-11.505850023,-5.5756383074,12.785629718100001,0.0,0.0,0.0,0.0,50.174149977,-24.8056383074,55.9711087772,-11.505850023,-5.5756383074,12.785629718100001,61.68,-19.23,64.6081674403,130.0,58.144149977,-34.9656383074,67.847903717,-11.505850023,-5.5756383074,12.785629718100001,69.65,-29.39,75.596921895,131.73,49.264149977,-3.0456383074,49.3582048464,-11.505850023,-5.5756383074,12.785629718100001,60.77,2.5300000000000002,60.8226421656,131.08,57.814149977,-10.9356383074,58.8393076332,-11.505850023,-5.5756383074,12.785629718100001,69.32,-5.36,69.5269156514,131.73,47.214149977,1.4643616926,47.2368533374,-11.505850023,-5.5756383074,12.785629718100001,58.72,7.04,59.1405106505,130.0
2021-09-06 22:00:00,-10.3355500207,-5.2205060872,11.5791743245,-10.3355500207,-5.2205060872,11.5791743245,0.0,0.0,0.0,0.0,47.0744499793,-26.6305060872,54.085004347899996,-10.3355500207,-5.2205060872,11.5791743245,57.41,-21.41,61.2723118545,130.0,54.7344499793,-36.8305060872,65.9723138383,-10.3355500207,-5.2205060872,11.5791743245,65.07,-31.61,72.3415302575,131.73,46.3144499793,-4.6105060872,46.5433673392,-10.3355500207,-5.2205060872,11.5791743245,56.65,0.61,56.653284106,131.08,54.4644499793,-12.5805060872,55.8985281109,-10.3355500207,-5.2205060872,11.5791743245,64.8,-7.36,65.2166359145,131.73,44.3044499793,-1.0605060872,44.3171407148,-10.3355500207,-5.2205060872,11.5791743245,54.64,4.16,54.798131355,130.0
2021-09-06 22:30:00,-9.4829333523,-4.9277197638,10.6868352207,-9.4829333523,-4.9277197638,10.6868352207,0.0,0.0,0.0,0.0,44.0170666477,-27.2877197638,51.7892054986,-9.4829333523,-4.9277197638,10.6868352207,53.5,-22.36,57.9846496928,130.96,51.3570666477,-39.1777197638,64.5944426444,-9.4829333523,-4.9277197638,10.6868352207,60.84,-34.25,69.8181072502,132.72,43.3470666477,-5.2177197638,43.6599677793,-9.4829333523,-4.9277197638,10.6868352207,52.83,-0.29,52.830795943300004,132.08,51.1170666477,-14.8877197638,53.2409494884,-9.4829333523,-4.9277197638,10.6868352207,60.6,-9.96,61.4130409604,132.72,41.4770666477,-3.3277197638000002,41.6103445855,-9.4829333523,-4.9277197638,10.6868352207,50.96,1.6,50.9851115523,130.96
2021-09-06 23:00:00,-13.3934500264,-4.7515067366,14.2113095764,-13.3934500264,-4.7515067366,14.2113095764,0.0,0.0,0.0,0.0,42.4365499736,-28.1115067366,50.9030213707,-13.3934500264,-4.7515067366,14.2113095764,55.83,-23.36,60.52006692,131.1,50.5965499736,-40.0015067366,64.4990806945,-13.3934500264,-4.7515067366,14.2113095764,63.99,-35.25,73.0567081109,133.03,41.7165499736,-5.7815067366,42.1152746856,-13.3934500264,-4.7515067366,14.2113095764,55.11,-1.03,55.1196244545,132.24,50.4065499736,-15.4315067366,52.7157631113,-13.3934500264,-4.7515067366,14.2113095764,63.8,-10.68,64.687729903,133.03,39.8465499736,-4.2315067366,40.0706026166,-13.3934500264,-4.7515067366,14.2113095764,53.24,0.52,53.2425393835,131.1
2021-09-06 23:30:00,-12.6040000228,-4.351514614,13.3340352486,-12.6040000228,-4.351514614,13.3340352486,0.0,0.0,0.0,0.0,39.6959999772,-28.721514614,48.9969163919,-12.6040000228,-4.351514614,13.3340352486,52.3,-24.37,57.6991065789,131.38,47.6159999772,-40.501514614,62.5112481067,-12.6040000228,-4.351514614,13.3340352486,60.22,-36.15,70.237247241,133.29,39.0759999772,-6.5415146140000004,39.6197575417,-12.6040000228,-4.351514614,13.3340352486,51.68,-2.19,51.7263810835,132.56,47.4359999772,-16.191514614,50.1232405111,-12.6040000228,-4.351514614,13.3340352486,60.04,-11.84,61.1963005418,133.29,37.2759999772,-5.751514614,37.7171061278,-12.6040000228,-4.351514614,13.3340352486,49.88,-1.4,49.8996432853,131.38
2021-09-07 00:00:00,-8.1036166829,-4.083500116,9.0743361487,-8.1036166829,-4.083500116,9.0743361487,0.0,0.0,0.0,0.0,36.8563833171,-29.443500116,47.1732200544,-8.1036166829,-4.083500116,9.0743361487,44.96,-25.36,51.6190972412,131.38,43.8563833171,-41.563500116,60.4227349559,-8.1036166829,-4.083500116,9.0743361487,51.96,-37.48,64.0670898356,133.29,36.4163833171,-6.923500116,37.0686906669,-8.1036166829,-4.083500116,9.0743361487,44.52,-2.84,44.6104920394,132.56,43.6163833171,-16.923500116,46.7845460579,-8.1036166829,-4.083500116,9.0743361487,51.72,-12.84,53.2899990617,133.29,34.6963833171,-7.363500116,35.4691436216,-8.1036166829,-4.083500116,9.0743361487,42.8,-3.2800000000000002,42.9254982499,131.38
2021-09-07 00:30:00,-6.3110000126,-3.8979195918,7.4177151673,-6.3110000126,-3.8979195918,7.4177151673,0.0,0.0,0.0,0.0,35.3189999874,-29.5779195918,46.0682655142,-6.3110000126,-3.8979195918,7.4177151673,41.63,-25.68,48.9133856935,132.68,41.8389999874,-42.2179195918,59.4378217518,-6.3110000126,-3.8979195918,7.4177151673,48.15,-38.32,61.5373455716,134.63,34.9789999874,-7.0479195918,35.6819787945,-6.3110000126,-3.8979195918,7.4177151673,41.29,-3.15,41.4099818884,133.88,41.6089999874,-17.6179195918,45.1851742355,-6.3110000126,-3.8979195918,7.4177151673,47.92,-13.72,49.8454090163,134.63,33.3289999874,-7.8979195918,34.2519981028,-6.3110000126,-3.8979195918,7.4177151673,39.64,-4.0,39.8413051995,132.68
2021-09-07 01:00:00,-6.0703333455,-3.8042446216,7.1638833091,-6.0703333455,-3.8042446216,7.1638833091,0.0,0.0,0.0,0.0,34.3596666545,-29.4442446216,45.2498644633,-6.0703333455,-3.8042446216,7.1638833091,40.43,-25.64,47.8747793729,132.76,40.6896666545,-44.2142446216,60.0878390352,-6.0703333455,-3.8042446216,7.1638833091,46.76,-40.41,61.8018260248,134.77,34.0296666545,-6.6442446216,34.6722396048,-6.0703333455,-3.8042446216,7.1638833091,40.1,-2.84,40.2004427836,133.98,40.4896666545,-19.2442446216,44.8302805797,-6.0703333455,-3.8042446216,7.1638833091,46.56,-15.44,49.0533097762,134.77,32.3696666545,-7.8042446216,33.2971703518,-6.0703333455,-3.8042446216,7.1638833091,38.44,-4.0,38.647556197,132.76
2021-09-07 01:30:00,-5.645416678,-3.70484507,6.7525259318,-5.645416678,-3.70484507,6.7525259318,0.0,0.0,0.0,0.0,34.074583322,-29.48484507,45.0603297521,-5.645416678,-3.70484507,6.7525259318,39.72,-25.78,47.3527908364,133.84,40.274583322,-44.12484507,59.7414764984,-5.645416678,-3.70484507,6.7525259318,45.92,-40.42,61.1753447068,136.04,33.764583322,-6.85484507,34.4533886264,-5.645416678,-3.70484507,6.7525259318,39.41,-3.15,39.5356876758,135.05,40.074583322,-19.34484507,44.4993849308,-5.645416678,-3.70484507,6.7525259318,45.72,-15.64,48.3210927029,136.04,32.114583322,-8.10484507,33.121518316,-5.645416678,-3.70484507,6.7525259318,37.76,-4.4,38.0154915791,133.84
2021-09-07 02:00:00,-5.7752333449,-3.7392966423000003,6.8800915377,-5.7752333449,-3.7392966423000003,6.8800915377,0.0,0.0,0.0,0.0,33.5247666551,-29.5592966423,44.695212241,-5.7752333449,-3.7392966423000003,6.8800915377,39.3,-25.82,47.0229986283,133.26,39.5747666551,-44.2292966423,59.3497501029,-5.7752333449,-3.7392966423000003,6.8800915377,45.35,-40.49,60.7952514593,135.48,33.2247666551,-6.9292966423,33.9396563218,-5.7752333449,-3.7392966423000003,6.8800915377,39.0,-3.19,39.1302453353,134.49,39.3447666551,-19.4592966423,43.8939049181,-5.7752333449,-3.7392966423000003,6.8800915377,45.12,-15.72,47.7800460443,135.48,31.6247666551,-8.6992966423,32.799445545,-5.7752333449,-3.7392966423000003,6.8800915377,37.4,-4.96,37.7274647969,133.26
2021-09-07 02:30:00,-5.5973333445,-3.6928754904,6.705778848,-5.5973333445,-3.6928754904,6.705778848,0.0,0.0,0.0,0.0,32.9426666555,-29.7028754904,44.3562858992,-5.5973333445,-3.6928754904,6.705778848,38.54,-26.01,46.4957170071,133.59,38.9726666555,-44.4728754904,59.1329468285,-5.5973333445,-3.6928754904,6.705778848,44.57,-40.78,60.4110362434,135.84,32.6626666555,-6.9628754904,33.3965780903,-5.5973333445,-3.6928754904,6.705778848,38.26,-3.27,38.3994856736,134.79,38.7626666555,-19.5728754904,43.4239770312,-5.5973333445,-3.6928754904,6.705778848,44.36,-15.88,47.1167061667,135.84,31.0426666555,-8.4928754904,32.1834753745,-5.5973333445,-3.6928754904,6.705778848,36.64,-4.8,36.9530729439,133.59
2021-09-07 03:00:00,-5.3181500106,-3.6024271026,6.4234103532,-5.3181500106,-3.6024271026,6.4234103532,0.0,0.0,0.0,0.0,32.1318499894,-29.7624271026,43.7979206216,-5.3181500106,-3.6024271026,6.4234103532,37.45,-26.16,45.682032573,133.59,38.0618499894,-44.5824271026,58.6199388516,-5.3181500106,-3.6024271026,6.4234103532,43.38,-40.98,59.6756633813,135.84,31.8818499894,-7.0424271026,32.65039262,-5.3181500106,-3.6024271026,6.4234103532,37.2,-3.44,37.3587151813,134.79,37.8418499894,-19.7624271026,42.6914410111,-5.3181500106,-3.6024271026,6.4234103532,43.16,-16.16,46.0861280647,135.84,30.2818499894,-7.3224271026,31.1545883852,-5.3181500106,-3.6024271026,6.4234103532,35.6,-3.7199999999999998,35.7938318709,133.59
2021-09-07 03:30:00,-5.2811500106,-3.5920187726,6.3869510955,-5.2811500106,-3.5920187726,6.3869510955,0.0,0.0,0.0,0.0,31.8588499894,-29.9520187726,43.7276771759,-5.2811500106,-3.5920187726,6.3869510955,37.14,-26.36,45.5437064807,133.51,37.7488499894,-44.8120187726,58.5925993791,-5.2811500106,-3.5920187726,6.3869510955,43.03,-41.22,59.5874928152,135.72,31.6088499894,-7.2620187726,32.432334395,-5.2811500106,-3.5920187726,6.3869510955,36.89,-3.67,37.0721054163,134.71,37.5188499894,-19.9920187726,42.51287945,-5.2811500106,-3.5920187726,6.3869510955,42.8,-16.4,45.834484834,135.72,29.9988499894,-9.1120187726,31.3521911005,-5.2811500106,-3.5920187726,6.3869510955,35.28,-5.52,35.7092256987,133.51
2021-09-07 04:00:00,-5.2298000105,-3.5744286948,6.3346151141,-5.2298000105,-3.5744286948,6.3346151141,0.0,0.0,0.0,0.0,31.5901999895,-30.0244286948,43.5821873456,-5.2298000105,-3.5744286948,6.3346151141,36.82,-26.45,45.3355809492,133.51,37.4801999895,-44.8844286948,58.4754421148,-5.2298000105,-3.5744286948,6.3346151141,42.71,-41.31,59.4193587983,135.72,31.3301999895,-7.3144286948,32.1726949216,-5.2298000105,-3.5744286948,6.3346151141,36.56,-3.74,36.7507986308,134.71,37.2901999895,-20.0544286948,42.3407501768,-5.2298000105,-3.5744286948,6.3346151141,42.52,-16.48,45.601982413,135.72,29.7301999895,-9.0144286948,31.0667783349,-5.2298000105,-3.5744286948,6.3346151141,34.96,-5.44,35.3807179124,133.51
2021-09-07 04:30:00,-5.325183344,-3.598055604,6.4267862712,-5.325183344,-3.598055604,6.4267862712,0.0,0.0,0.0,0.0,31.754816656,-29.808055604,43.5532841442,-5.325183344,-3.598055604,6.4267862712,37.08,-26.21,45.4080444415,133.6,37.544816656,-44.728055604,58.39702232,-5.325183344,-3.598055604,6.4267862712,42.87,-41.13,59.4097113274,135.83,31.504816656,-7.108055604,32.2967169694,-5.325183344,-3.598055604,6.4267862712,36.83,-3.51,36.9968782467,134.79,37.314816656,-19.918055604,42.2980434668,-5.325183344,-3.598055604,6.4267862712,42.64,-16.32,45.6564562795,135.83,29.914816656,-7.518055604,30.8450549623,-5.325183344,-3.598055604,6.4267862712,35.24,-3.92,35.4573546673,133.6
2021-09-07 05:00:00,-5.4195000108,-3.6210580133,6.5179016181,-5.4195000108,-3.6210580133,6.5179016181,0.0,0.0,0.0,0.0,31.9204999892,-29.9010580133,43.7377593147,-5.4195000108,-3.6210580133,6.5179016181,37.34,-26.28,45.6608585114,133.52,37.7304999892,-44.8410580133,58.6029957697,-5.4195000108,-3.6210580133,6.5179016181,43.15,-41.22,59.6742063207,135.71,31.6504999892,-7.1610580133,32.4504992478,-5.4195000108,-3.6210580133,6.5179016181,37.07,-3.54,37.2386425639,134.79,37.5404999892,-19.9810580133,42.5268364538,-5.4195000108,-3.6210580133,6.5179016181,42.96,-16.36,45.9696769621,135.71,30.0604999892,-8.1410580133,31.1433858977,-5.4195000108,-3.6210580133,6.5179016181,35.48,-4.52,35.766755514,133.52
2021-09-07 05:30:00,-5.7534333448,-3.7422109747,6.8633911613,-5.7534333448,-3.7422109747,6.8633911613,0.0,0.0,0.0,0.0,32.9465666552,-29.5822109747,44.2784762669,-5.7534333448,-3.7422109747,6.8633911613,38.7,-25.84,46.5338113634,133.71,38.8565666552,-44.4222109747,59.0183496898,-5.7534333448,-3.7422109747,6.8633911613,44.61,-40.68,60.3731273001,135.89,32.6265666552,-6.8722109747,33.342467446,-5.7534333448,-3.7422109747,6.8633911613,38.38,-3.13,38.5074187657,134.9,38.6865666552,-19.5422109747,43.3422247854,-5.7534333448,-3.7422109747,6.8633911613,44.44,-15.8,47.1651735924,135.89,31.0465666552,-8.5822109747,32.2109243315,-5.7534333448,-3.7422109747,6.8633911613,36.8,-4.84,37.1169179755,133.71
2021-09-07 06:00:00,-6.4849666788,-3.9664064033,7.6017874597,-6.4849666788,-3.9664064033,7.6017874597,0.0,0.0,0.0,0.0,34.4550333212,-29.0964064033,45.097119495,-6.4849666788,-3.9664064033,7.6017874597,40.94,-25.13,48.0374905673,133.48,40.4150333212,-43.9864064033,59.7342352979,-6.4849666788,-3.9664064033,7.6017874597,46.9,-40.02,61.6539568884,135.74,34.0650333212,-6.4064064033,34.6622061931,-6.4849666788,-3.9664064033,7.6017874597,40.55,-2.44,40.623344274,134.7,40.2350333212,-19.1264064033,44.549717488,-6.4849666788,-3.9664064033,7.6017874597,46.72,-15.16,49.118061851,135.74,32.3950333212,-6.3664064033,33.0146833147,-6.4849666788,-3.9664064033,7.6017874597,38.88,-2.4,38.9540036453,133.48
2021-09-07 06:30:00,-7.945183338,-4.3676475255,9.0665474786,-7.945183338,-4.3676475255,9.0665474786,0.0,0.0,0.0,0.0,38.074816662,-27.3176475255,46.8609168729,-7.945183338,-4.3676475255,9.0665474786,46.02,-22.95,51.4251193484,133.4,44.224816662,-42.6176475255,61.4174103117,-7.945183338,-4.3676475255,9.0665474786,52.17,-38.25,64.6898090892,135.62,37.544816662,-4.8476475255,37.8564782397,-7.945183338,-4.3676475255,9.0665474786,45.49,-0.48,45.4925323542,134.59,44.094816662,-17.8476475255,47.5698578792,-7.945183338,-4.3676475255,9.0665474786,52.04,-13.48,53.7575297051,135.62,35.814816662,-3.2076475255,35.958171466,-7.945183338,-4.3676475255,9.0665474786,43.76,1.16,43.7753720715,133.4
2021-09-07 07:00:00,-9.3868833481,-4.7667028984,10.5278219738,-9.3868833481,-4.7667028984,10.5278219738,0.0,0.0,0.0,0.0,40.9431166519,-26.1967028984,48.6066460879,-9.3868833481,-4.7667028984,10.5278219738,50.33,-21.43,54.7024112814,132.71,47.4131166519,-40.6267028984,62.4382304285,-9.3868833481,-4.7667028984,10.5278219738,56.8,-35.86,67.1727593597,135.01,40.2931166519,-3.9267028984000003,40.4839998663,-9.3868833481,-4.7667028984,10.5278219738,49.68,0.84,49.6871009418,133.87,47.2531166519,-15.9667028984,49.8777769629,-9.3868833481,-4.7667028984,10.5278219738,56.64,-11.2,57.7367266131,135.01,38.4531166519,-0.1667028984,38.4534779974,-9.3868833481,-4.7667028984,10.5278219738,47.84,4.6,48.0606450227,132.71
2021-09-07 07:30:00,-10.6017000212,-5.1852218484,11.8018036315,-10.6017000212,-5.1852218484,11.8018036315,0.0,0.0,0.0,0.0,46.2582999788,-22.7252218484,51.5389757852,-10.6017000212,-5.1852218484,11.8018036315,56.86,-17.54,59.503875504,130.58,53.5782999788,-37.1852218484,65.2179036196,-10.6017000212,-5.1852218484,11.8018036315,64.18,-32.0,71.7152173531,132.77,45.3982999788,-0.9452218484,45.4081389765,-10.6017000212,-5.1852218484,11.8018036315,56.0,4.24,56.1602848996,131.65,53.3582999788,-12.9052218484,54.896747878,-10.6017000212,-5.1852218484,11.8018036315,63.96,-7.72,64.4242190484,132.77,43.3982999788,1.8547781516000001,43.4379171121,-10.6017000212,-5.1852218484,11.8018036315,54.0,7.04,54.4569701691,130.58
2021-09-07 08:00:00,-10.6820833543,-5.2544372431,11.9044536006,-10.6820833543,-5.2544372431,11.9044536006,0.0,0.0,0.0,0.0,48.7679166457,-20.5044372431,52.9031345065,-10.6820833543,-5.2544372431,11.9044536006,59.45,-15.25,61.374791242,130.58,55.8379166457,-35.5044372431,66.1697665046,-10.6820833543,-5.2544372431,11.9044536006,66.52,-30.25,73.0751182004,132.77,47.8179166457,1.1055627569,47.8306953885,-10.6820833543,-5.2544372431,11.9044536006,58.5,6.36,58.8447074935,131.65,55.5979166457,-11.3344372431,56.74149983,-10.6820833543,-5.2544372431,11.9044536006,66.28,-6.08,66.5582812278,132.77,45.6779166457,3.7455627569,45.8312263578,-10.6820833543,-5.2544372431,11.9044536006,56.36,9.0,57.0740711707,130.58
2021-09-07 08:30:00,-9.6803166852,-5.126831117,10.9541283738,-9.6803166852,-5.126831117,10.9541283738,0.0,0.0,0.0,0.0,50.6796833148,-17.446831117,53.5987146946,-9.6803166852,-5.126831117,10.9541283738,60.36,-12.32,61.6044803565,130.12,57.9696833148,-34.436831117,67.4268456996,-9.6803166852,-5.126831117,10.9541283738,67.65,-29.31,73.726512192,132.36,49.6996833148,4.063168883,49.865497721,-9.6803166852,-5.126831117,10.9541283738,59.38,9.19,60.0869411769,131.17,57.7196833148,-10.206831117,58.6151963522,-9.6803166852,-5.126831117,10.9541283738,67.4,-5.08,67.5911710211,132.36,47.4796833148,6.553168883,47.9297856252,-9.6803166852,-5.126831117,10.9541283738,57.16,11.68,58.3411347164,130.12
2021-09-07 09:00:00,-7.9527166822,-4.7321472428,9.2541298972,-7.9527166822,-4.7321472428,9.2541298972,0.0,0.0,0.0,0.0,51.7572833178,-15.7221472428,54.092534516,-7.9527166822,-4.7321472428,9.2541298972,59.71,-10.99,60.7129656663,130.0,59.9372833178,-32.3421472428,68.1064785449,-7.9527166822,-4.7321472428,9.2541298972,67.89,-27.61,73.2895913483,132.44,50.7672833178,5.6178527572,51.0771702924,-7.9527166822,-4.7321472428,9.2541298972,58.72,10.35,59.6251700207,131.05,59.6472833178,-8.2921472428,60.2209109288,-7.9527166822,-4.7321472428,9.2541298972,67.6,-3.56,67.6936747414,132.44,48.4872833178,7.0278527572,48.9939522586,-7.9527166822,-4.7321472428,9.2541298972,56.44,11.76,57.6521569414,130.0
