Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-07 09:30:00,-6.418133343,-4.3565106124,7.7570368263,-6.418133343,-4.3565106124,7.7570368263,0.0,0.0,0.0,0.0,52.561866657,-14.2565106124,54.4609761326,-6.418133343,-4.3565106124,7.7570368263,58.98,-9.9,59.8051034612,129.64,60.931866657,-29.4665106124,67.6828458472,-6.418133343,-4.3565106124,7.7570368263,67.35,-25.11,71.8786101702,132.03,51.581866657,6.8434893876,52.0338573894,-6.418133343,-4.3565106124,7.7570368263,58.0,11.2,59.0714821212,130.7,60.581866657,-5.6765106123999995,60.847229521,-6.418133343,-4.3565106124,7.7570368263,67.0,-1.32,67.0130017235,132.03,49.301866657,9.1234893876,50.1389281345,-6.418133343,-4.3565106124,7.7570368263,55.72,13.48,57.3273826369,129.64
2021-09-07 10:00:00,-4.9578666626,-3.9445489103,6.3356063601,-4.9578666626,-3.9445489103,6.3356063601,0.0,0.0,0.0,0.0,52.8121333374,-13.6345489103,54.5437654699,-4.9578666626,-3.9445489103,6.3356063601,57.77,-9.69,58.5770347491,128.96,61.4221333374,-28.1745489103,67.5757624449,-4.9578666626,-3.9445489103,6.3356063601,66.38,-24.23,70.6639745556,131.22,51.8621333374,7.6954510897,52.4299612987,-4.9578666626,-3.9445489103,6.3356063601,56.82,11.64,58.0000172414,130.03,61.0421333374,-4.1445489103,61.1826717956,-4.9578666626,-3.9445489103,6.3356063601,66.0,-0.2,66.0003030296,131.22,49.5621333374,9.8554510897,50.5325140591,-4.9578666626,-3.9445489103,6.3356063601,54.52,13.8,56.2394025573,128.96
2021-09-07 10:30:00,-3.5525499895,-3.5814022759,5.0445072792,-3.5525499895,-3.5814022759,5.0445072792,0.0,0.0,0.0,0.0,52.6574500105,-13.2814022759,54.3065621083,-3.5525499895,-3.5814022759,5.0445072792,56.21,-9.7,57.0408108287,129.74,61.3674500105,-28.0714022759,67.4830908193,-3.5525499895,-3.5814022759,5.0445072792,64.92,-24.49,69.3856361216,131.93,51.7574500105,8.2385977241,52.4090462043,-3.5525499895,-3.5814022759,5.0445072792,55.31,11.82,56.558894084,130.82,61.0074500105,-3.8214022759,61.1270158942,-3.5525499895,-3.5814022759,5.0445072792,64.56,-0.24,64.5604460951,131.93,49.5274500105,8.4185977241,50.2378452183,-3.5525499895,-3.5814022759,5.0445072792,53.08,12.0,54.4195406081,129.74
2021-09-07 11:00:00,-2.6296833366,-3.2753973734,4.2004121708,-2.6296833366,-3.2753973734,4.2004121708,0.0,0.0,0.0,0.0,52.4903166634,-12.5253973734,53.9640521346,-2.6296833366,-3.2753973734,4.2004121708,55.12,-9.25,55.8907586279,130.39,61.4003166634,-27.1753973734,67.1453729513,-2.6296833366,-3.2753973734,4.2004121708,64.03,-23.9,68.3450868754,132.62,51.6103166634,9.0146026266,52.3916772647,-2.6296833366,-3.2753973734,4.2004121708,54.24,12.29,55.6149413377,131.49,61.0503166634,-2.8753973734000002,61.1179930524,-2.6296833366,-3.2753973734,4.2004121708,63.68,0.4,63.681256269,132.62,49.3703166634,7.6446026266,49.9586640811,-2.6296833366,-3.2753973734,4.2004121708,52.0,10.92,53.1342300217,130.39
2021-09-07 11:30:00,-1.842666664,-3.0785758528,3.5879032478,-1.842666664,-3.0785758528,3.5879032478,0.0,0.0,0.0,0.0,52.507333336,-11.8085758528,53.8187933508,-1.842666664,-3.0785758528,3.5879032478,54.35,-8.73,55.0466656574,130.12,61.317333336,-26.4085758528,66.7624763323,-1.842666664,-3.0785758528,3.5879032478,63.16,-23.33,67.331081233,132.3,51.627333336,9.5314241472,52.4998056536,-1.842666664,-3.0785758528,3.5879032478,53.47,12.61,54.9368091538,131.16,60.917333336,-2.3185758528,60.9614410489,-1.842666664,-3.0785758528,3.5879032478,62.76,0.76,62.7646014884,132.3,49.397333336,8.3614241472,50.0999995457,-1.842666664,-3.0785758528,3.5879032478,51.24,11.44,52.5015352156,130.12
2021-09-07 12:00:00,-1.1902999776,-2.9567983916,3.1873924711,-1.1902999776,-2.9567983916,3.1873924711,0.0,0.0,0.0,0.0,52.5897000224,-10.8167983916,53.6905920613,-1.1902999776,-2.9567983916,3.1873924711,53.78,-7.86,54.35133853,130.12,61.3597000224,-26.0167983916,66.6474799627,-1.1902999776,-2.9567983916,3.1873924711,62.55,-23.06,66.6653290699,132.3,51.6997000224,10.3832016084,52.7320572143,-1.1902999776,-2.9567983916,3.1873924711,52.89,13.34,54.5463811815,131.16,60.9297000224,-2.0367983916,60.9637342402,-1.1902999776,-2.9567983916,3.1873924711,62.12,0.92,62.1268122472,132.3,49.4097000224,9.4032016084,50.2965074015,-1.1902999776,-2.9567983916,3.1873924711,50.6,12.36,52.0877106427,130.12
2021-09-07 12:30:00,-0.7796499588,-2.8879993301,2.9913866666,-0.7796499588,-2.8879993301,2.9913866666,0.0,0.0,0.0,0.0,53.1103500412,-10.3179993301,54.1033306893,-0.7796499588,-2.8879993301,2.9913866666,53.89,-7.43,54.3997886025,129.54,62.0503500412,-25.3479993301,67.0281061218,-0.7796499588,-2.8879993301,2.9913866666,62.83,-22.46,66.7237626337,131.79,52.2403500412,10.8220006699,53.3495067543,-0.7796499588,-2.8879993301,2.9913866666,53.02,13.71,54.7638977795,130.61,61.6203500412,-1.4079993301,61.6364340412,-0.7796499588,-2.8879993301,2.9913866666,62.4,1.48,62.4175488144,131.79,49.9403500412,12.3520006699,51.4452182694,-0.7796499588,-2.8879993301,2.9913866666,50.72,15.24,52.9601359515,129.54
2021-09-07 13:00:00,-0.4751164934,-2.8186798522,2.8584421966,-0.4751164934,-2.8186798522,2.8584421966,0.0,0.0,0.0,0.0,53.3148835066,-10.4686798522,54.3329555718,-0.4751164934,-2.8186798522,2.8584421966,53.79,-7.65,54.3312672409,129.54,62.3648835066,-23.9486798522,66.8050743691,-0.4751164934,-2.8186798522,2.8584421966,62.84,-21.13,66.2973792846,131.79,52.4448835066,10.4913201478,53.4839565147,-0.4751164934,-2.8186798522,2.8584421966,52.92,13.31,54.5681454697,130.61,61.8448835066,-0.2986798522,61.8456047395,-0.4751164934,-2.8186798522,2.8584421966,62.32,2.52,62.3709291257,131.79,50.1648835066,7.8213201478,50.7709423399,-0.4751164934,-2.8186798522,2.8584421966,50.64,10.64,51.745716731,129.54
2021-09-07 13:30:00,-0.0645331536,-2.7215701331,2.7223351222,-0.0645331536,-2.7215701331,2.7223351222,0.0,0.0,0.0,0.0,52.9454668464,-10.5915701331,53.9944795092,-0.0645331536,-2.7215701331,2.7223351222,53.01,-7.87,53.5910160381,129.01,62.0254668464,-23.8615701331,66.4570016381,-0.0645331536,-2.7215701331,2.7223351222,62.09,-21.14,65.5901494129,131.1,52.0954668464,10.4384298669,53.1309559864,-0.0645331536,-2.7215701331,2.7223351222,52.16,13.16,53.7945276027,130.06,61.5354668464,-0.20157013310000002,61.5357969845,-0.0645331536,-2.7215701331,2.7223351222,61.6,2.52,61.6515239066,131.1,49.8154668464,7.2384298669,50.3386094768,-0.0645331536,-2.7215701331,2.7223351222,49.88,9.96,50.8646832291,129.01
2021-09-07 14:00:00,-0.0386331412,-2.6895124767,2.6897899327,-0.0386331412,-2.6895124767,2.6897899327,0.0,0.0,0.0,0.0,52.1813668588,-10.6695124767,53.2609945809,-0.0386331412,-2.6895124767,2.6897899327,52.22,-7.98,52.82621319,129.19,60.7313668588,-24.2095124767,65.3788912027,-0.0386331412,-2.6895124767,2.6897899327,60.77,-21.52,64.4678470247,131.26,51.3613668588,10.3704875233,52.3978722571,-0.0386331412,-2.6895124767,2.6897899327,51.4,13.06,53.0332310915,130.25,60.2413668588,-0.48951247670000003,60.2433556791,-0.0386331412,-2.6895124767,2.6897899327,60.28,2.2,60.3201326258,131.26,49.0813668588,7.7504875233,49.6895424569,-0.0386331412,-2.6895124767,2.6897899327,49.12,10.44,50.217208206,129.19
2021-09-07 14:30:00,-0.34574985280000003,-2.7535237063,2.7751460794,-0.34574985280000003,-2.7535237063,2.7751460794,0.0,0.0,0.0,0.0,52.3342501472,-10.6435237063,53.4056020971,-0.34574985280000003,-2.7535237063,2.7751460794,52.68,-7.89,53.2675745646,129.19,60.6842501472,-24.4235237063,65.4147286638,-0.34574985280000003,-2.7535237063,2.7751460794,61.03,-21.67,64.763028033,131.26,51.4842501472,10.5764762937,52.55939368,-0.34574985280000003,-2.7535237063,2.7751460794,51.83,13.33,53.516705803,130.25,60.2142501472,-0.5135237063,60.2164398431,-0.34574985280000003,-2.7535237063,2.7751460794,60.56,2.24,60.6014125248,131.26,49.2542501472,9.7664762937,50.2131976352,-0.34574985280000003,-2.7535237063,2.7751460794,49.6,12.52,51.1557465003,129.19
2021-09-07 15:00:00,-0.9441498269,-2.8846686645,3.0352482929,-0.9441498269,-2.8846686645,3.0352482929,0.0,0.0,0.0,0.0,52.3758501731,-11.0846686645,53.5359651147,-0.9441498269,-2.8846686645,3.0352482929,53.32,-8.2,53.9468479153,129.71,60.8258501731,-24.8546686645,65.7079797567,-0.9441498269,-2.8846686645,3.0352482929,61.77,-21.97,65.560764181,131.85,51.5258501731,10.0853313355,52.5035917268,-0.9441498269,-2.8846686645,3.0352482929,52.47,12.97,54.0492534639,130.8,60.3758501731,-1.0046686645,60.3842085586,-0.9441498269,-2.8846686645,3.0352482929,61.32,1.88,61.3488125394,131.85,49.2558501731,8.3953313355,49.9661922154,-0.9441498269,-2.8846686645,3.0352482929,50.2,11.28,51.4517093982,129.71
2021-09-07 15:30:00,-1.3815498078,-2.9800089675,3.2846816159,-1.3815498078,-2.9800089675,3.2846816159,0.0,0.0,0.0,0.0,52.3584501922,-11.4200089675,53.5894011102,-1.3815498078,-2.9800089675,3.2846816159,53.74,-8.44,54.3987242497,129.52,61.0784501922,-26.7900089675,66.695439562,-1.3815498078,-2.9800089675,3.2846816159,62.46,-23.81,66.8443542867,131.65,51.4884501922,9.9599910325,52.4429397018,-1.3815498078,-2.9800089675,3.2846816159,52.87,12.94,54.4305107454,130.58,60.6984501922,-2.7000089675,60.7584718715,-1.3815498078,-2.9800089675,3.2846816159,62.08,0.28,62.0806314401,131.65,49.2584501922,10.2599910325,50.3156271086,-1.3815498078,-2.9800089675,3.2846816159,50.64,13.24,52.3422124103,129.52
2021-09-07 16:00:00,-2.9838498162000002,-3.3773990076000002,4.5066821257,-2.9838498162000002,-3.3773990076000002,4.5066821257,0.0,0.0,0.0,0.0,53.6661501838,-11.7773990076,54.9432689502,-2.9838498162000002,-3.3773990076000002,4.5066821257,56.65,-8.4,57.2693853643,130.25,62.3861501838,-27.2373990076,68.0728113086,-2.9838498162000002,-3.3773990076000002,4.5066821257,65.37,-23.86,69.5883359479,132.54,52.7161501838,9.7926009924,53.6179776232,-2.9838498162000002,-3.3773990076000002,4.5066821257,55.7,13.17,57.2358183308,131.31,62.0561501838,-2.8573990075999998,62.1219003631,-2.9838498162000002,-3.3773990076000002,4.5066821257,65.04,0.52,65.0420786876,132.54,50.4561501838,10.9826009924,51.6375891762,-2.9838498162000002,-3.3773990076000002,4.5066821257,53.44,14.36,55.3357316749,130.25
2021-09-07 16:30:00,-4.5146498316,-3.8139243685,5.9099984933,-4.5146498316,-3.8139243685,5.9099984933,0.0,0.0,0.0,0.0,55.1553501684,-12.873924368499999,56.6378899752,-4.5146498316,-3.8139243685,5.9099984933,59.67,-9.06,60.3538938263,131.06,64.0153501684,-28.0839243685,69.9047342111,-4.5146498316,-3.8139243685,5.9099984933,68.53,-24.27,72.7007138892,133.32,54.1353501684,8.8660756315,54.8565714838,-4.5146498316,-3.8139243685,5.9099984933,58.65,12.68,60.0050406216,132.11,63.7653501684,-3.5739243685,63.865427404,-4.5146498316,-3.8139243685,5.9099984933,68.28,0.24,68.2804217913,133.32,51.8853501684,10.9860756315,53.0356806299,-4.5146498316,-3.8139243685,5.9099984933,56.4,14.8,58.3095189485,131.06
2021-09-07 17:00:00,-6.2052664937,-4.2982239643,7.5485138607,-6.2052664937,-4.2982239643,7.5485138607,0.0,0.0,0.0,0.0,56.8547335063,-13.3882239643,58.4098045108,-6.2052664937,-4.2982239643,7.5485138607,63.06,-9.09,63.7117861938,131.06,65.6347335063,-28.8582239643,71.698781948,-6.2052664937,-4.2982239643,7.5485138607,71.84,-24.56,75.9221917492,133.32,55.7547335063,8.4617760357,56.3931907418,-6.2052664937,-4.2982239643,7.5485138607,61.96,12.76,63.2602497624,132.11,65.4347335063,-4.1782239643,65.5679945136,-6.2052664937,-4.2982239643,7.5485138607,71.64,0.12,71.6401005024,133.32,53.4747335063,9.9017760357,54.383750259,-6.2052664937,-4.2982239643,7.5485138607,59.68,14.2,61.3460870798,131.06
2021-09-07 17:30:00,-7.986799789,-4.7936604732,9.3149423832,-7.986799789,-4.7936604732,9.3149423832,0.0,0.0,0.0,0.0,58.133200211,-13.8936604732,59.7704171653,-7.986799789,-4.7936604732,9.3149423832,66.12,-9.1,66.7432723201,131.24,67.163200211,-29.5636604732,73.3819152323,-7.986799789,-4.7936604732,9.3149423832,75.15,-24.77,79.1269574797,133.53,56.963200211,8.0063395268,57.5231053656,-7.986799789,-4.7936604732,9.3149423832,64.95,12.8,66.1992635911,132.3,66.973200211,-4.7936604732,67.1445360937,-7.986799789,-4.7936604732,9.3149423832,74.96,0.0,74.96,133.53,54.653200211,9.6463395268,55.4979653642,-7.986799789,-4.7936604732,9.3149423832,62.64,14.44,64.2828375229,131.24
2021-09-07 18:00:00,-9.7262831546,-5.2646374065,11.0597012177,-9.7262831546,-5.2646374065,11.0597012177,0.0,0.0,0.0,0.0,58.3837168454,-14.8246374065,60.236436373,-9.7262831546,-5.2646374065,11.0597012177,68.11,-9.56,68.7776540746,131.24,67.3637168454,-30.4246374065,73.9156878379,-9.7262831546,-5.2646374065,11.0597012177,77.09,-25.16,81.0918843042,133.53,57.1737168454,7.1453625935,57.6184875236,-9.7262831546,-5.2646374065,11.0597012177,66.9,12.41,68.0412970188,132.3,67.2337168454,-5.5846374065,67.4652566571,-9.7262831546,-5.2646374065,11.0597012177,76.96,-0.32,76.9606652778,133.53,54.8737168454,7.8153625935,55.4274723661,-9.7262831546,-5.2646374065,11.0597012177,64.6,13.08,65.9108974298,131.24
2021-09-07 18:30:00,-11.1325832297,-5.6085286303,12.4655526457,-11.1325832297,-5.6085286303,12.4655526457,0.0,0.0,0.0,0.0,57.4474167703,-15.8285286303,59.5881532872,-11.1325832297,-5.6085286303,12.4655526457,68.58,-10.22,69.3373261671,131.35,66.4874167703,-31.3185286303,73.4943999523,-11.1325832297,-5.6085286303,12.4655526457,77.62,-25.71,81.7671602784,133.65,56.2274167703,5.7014713697,56.5157426956,-11.1325832297,-5.6085286303,12.4655526457,67.36,11.31,68.3028967175,132.42,66.2674167703,-7.0085286303,66.6370017255,-11.1325832297,-5.6085286303,12.4655526457,77.4,-1.4,77.4126604633,133.65,53.8674167703,6.3514713697000005,54.2405731723,-11.1325832297,-5.6085286303,12.4655526457,65.0,11.96,66.091161285,131.35
2021-09-07 19:00:00,-12.5585832613,-5.925358196,13.8862479916,-12.5585832613,-5.925358196,13.8862479916,0.0,0.0,0.0,0.0,57.1214167387,-15.655358196,59.2279198561,-12.5585832613,-5.925358196,13.8862479916,69.68,-9.73,70.3560608619,129.98,66.1414167387,-32.295358196,73.6048719122,-12.5585832613,-5.925358196,13.8862479916,78.7,-26.37,83.0004030111,132.28,55.8714167387,5.704641804,56.161892298,-12.5585832613,-5.925358196,13.8862479916,68.43,11.63,69.4112512493,130.99,65.8814167387,-8.165358196,66.3854965031,-12.5585832613,-5.925358196,13.8862479916,78.44,-2.24,78.4719771638,132.28,53.4414167387,6.074641804,53.7855584342,-12.5585832613,-5.925358196,13.8862479916,66.0,12.0,67.082039325,129.98
2021-09-07 19:30:00,-12.9709165795,-6.0284006632,14.3033664383,-12.9709165795,-6.0284006632,14.3033664383,0.0,0.0,0.0,0.0,56.1490834205,-16.6084006632,58.5538943329,-12.9709165795,-6.0284006632,14.3033664383,69.12,-10.58,69.9250370039,129.34,64.8990834205,-33.5984006632,73.0803910495,-12.9709165795,-6.0284006632,14.3033664383,77.87,-27.57,82.6065481666,131.74,54.9290834205,4.8315993368,55.1411693525,-12.9709165795,-6.0284006632,14.3033664383,67.9,10.86,68.7629958626,130.35,64.7090834205,-9.3484006632,65.3808693127,-12.9709165795,-6.0284006632,14.3033664383,77.68,-3.32,77.7509151072,131.74,52.5490834205,7.8515993368,53.1324174161,-12.9709165795,-6.0284006632,14.3033664383,65.52,13.88,66.9740606504,129.34
2021-09-07 20:00:00,-13.1332832805,-6.0791933137,14.4720323753,-13.1332832805,-6.0791933137,14.4720323753,0.0,0.0,0.0,0.0,55.6067167195,-21.9991933137,59.8002629658,-13.1332832805,-6.0791933137,14.4720323753,68.74,-15.92,70.5594359388,129.62,64.0067167195,-35.8791933137,73.3769466389,-13.1332832805,-6.0791933137,14.4720323753,77.14,-29.8,82.6959466963,132.07,54.4667167195,-0.5191933137,54.4691912176,-13.1332832805,-6.0791933137,14.4720323753,67.6,5.5600000000000005,67.8282654946,130.66,63.7867167195,-11.9591933137,64.8981319806,-13.1332832805,-6.0791933137,14.4720323753,76.92,-5.88,77.1444152224,132.07,52.9067167195,17.1608066863,55.620265732600004,-13.1332832805,-6.0791933137,14.4720323753,66.04,23.24,70.0098507355,129.62
2021-09-07 20:30:00,-13.6048166,-6.150386291,14.9304482936,-13.6048166,-6.150386291,14.9304482936,0.0,0.0,0.0,0.0,55.4451834,-22.970386291,60.015056516,-13.6048166,-6.150386291,14.9304482936,69.05,-16.82,71.0690854029,129.2,63.7151834,-36.920386291,73.6392525735,-13.6048166,-6.150386291,14.9304482936,77.32,-30.77,83.2176381544,131.34,54.3051834,-1.470386291,54.3250861017,-13.6048166,-6.150386291,14.9304482936,67.91,4.68,68.0710694789,130.23,63.5151834,-12.950386291000001,64.8219949356,-13.6048166,-6.150386291,14.9304482936,77.12,-6.8,77.4192120859,131.34,52.7951834,16.049613709,55.1808072653,-13.6048166,-6.150386291,14.9304482936,66.4,22.2,70.0128559623,129.2
2021-09-07 21:00:00,-13.1832831463,-5.9634526839,14.469337318200001,-13.1832831463,-5.9634526839,14.469337318200001,0.0,0.0,0.0,0.0,53.4767168537,-24.5134526839,58.8274477428,-13.1832831463,-5.9634526839,14.469337318200001,66.66,-18.55,69.1929049831,129.2,61.6767168537,-38.7434526839,72.8359288244,-13.1832831463,-5.9634526839,14.469337318200001,74.86,-32.78,81.7223837146,131.34,52.4167168537,-2.7434526839,52.4884629071,-13.1832831463,-5.9634526839,14.469337318200001,65.6,3.22,65.6789798946,130.23,61.4967168537,-14.5634526839,63.1976292107,-13.1832831463,-5.9634526839,14.469337318200001,74.68,-8.6,75.1735485394,131.34,50.9367168537,15.3165473161,53.1897146591,-13.1832831463,-5.9634526839,14.469337318200001,64.12,21.28,67.5589579553,129.2
2021-09-07 21:30:00,-12.2831332724,-5.629241207,13.5116142468,-12.2831332724,-5.629241207,13.5116142468,0.0,0.0,0.0,0.0,50.7368667276,-25.759241207,56.9013897273,-12.2831332724,-5.629241207,13.5116142468,63.02,-20.13,66.1569142267,130.12,58.6268667276,-40.069241207,71.0116440677,-12.2831332724,-5.629241207,13.5116142468,70.91,-34.44,78.8310960218,132.29,49.7968667276,-3.889241207,49.9485148233,-12.2831332724,-5.629241207,13.5116142468,62.08,1.74,62.1043798778,131.18,58.4768667276,-15.829241207,60.5814230558,-12.2831332724,-5.629241207,13.5116142468,70.76,-10.2,71.4913812987,132.29,48.3568667276,14.290758793,50.4243229661,-12.2831332724,-5.629241207,13.5116142468,60.64,19.92,63.8280189259,130.12
2021-09-07 22:00:00,-10.5780833141,-5.245069746,11.807057349,-10.5780833141,-5.245069746,11.807057349,0.0,0.0,0.0,0.0,47.7319166859,-28.095069746,55.3865400124,-10.5780833141,-5.245069746,11.807057349,58.31,-22.85,62.6272991594,130.28,55.2719166859,-41.175069746,68.9229362602,-10.5780833141,-5.245069746,11.807057349,65.85,-35.93,75.0145812492,132.46,46.9219166859,-5.935069746,47.2957854186,-10.5780833141,-5.245069746,11.807057349,57.5,-0.6900000000000001,57.504139851,131.37,55.1419166859,-16.765069746,57.6341785695,-10.5780833141,-5.245069746,11.807057349,65.72,-11.52,66.7220263481,132.46,45.5819166859,13.394930254,47.5093178783,-10.5780833141,-5.245069746,11.807057349,56.16,18.64,59.1725882483,130.28
2021-09-07 22:30:00,-9.5969499748,-4.982571663,10.813300569,-9.5969499748,-4.982571663,10.813300569,0.0,0.0,0.0,0.0,44.8830500252,-28.662571663,53.2544006998,-9.5969499748,-4.982571663,10.813300569,54.48,-23.68,59.4038113255,131.16,51.9830500252,-42.132571663,66.9133102219,-9.5969499748,-4.982571663,10.813300569,61.58,-37.15,71.9181402707,133.22,44.1730500252,-6.652571663,44.6711882342,-9.5969499748,-4.982571663,10.813300569,53.77,-1.67,53.7959273551,132.28,51.8430500252,-17.942571663,54.8601650908,-9.5969499748,-4.982571663,10.813300569,61.44,-12.96,62.7919994904,133.22,42.8030500252,11.697428337,44.3726370769,-9.5969499748,-4.982571663,10.813300569,52.4,16.68,54.9907483128,131.16
2021-09-07 23:00:00,-8.6987999047,-4.6668870135,9.8716236851,-8.6987999047,-4.6668870135,9.8716236851,0.0,0.0,0.0,0.0,42.0512000953,-29.9068870135,51.601601916,-8.6987999047,-4.6668870135,9.8716236851,50.75,-25.24,56.6799797107,130.81,49.0312000953,-43.4968870135,65.5441665036,-8.6987999047,-4.6668870135,9.8716236851,57.73,-38.83,69.5738585965,132.91,41.4512000953,-7.6868870135,42.1579200305,-8.6987999047,-4.6668870135,9.8716236851,50.15,-3.02,50.240848918,131.93,48.9012000953,-19.1068870135,52.5014333338,-8.6987999047,-4.6668870135,9.8716236851,57.6,-14.44,59.3824351134,132.91,40.1412000953,13.2531129865,42.2724608808,-8.6987999047,-4.6668870135,9.8716236851,48.84,17.92,52.0237638008,130.81
2021-09-07 23:30:00,-7.5594498497,-4.307487378,8.7005591511,-7.5594498497,-4.307487378,8.7005591511,0.0,0.0,0.0,0.0,39.4805501503,-31.097487378,50.2570150466,-7.5594498497,-4.307487378,8.7005591511,47.04,-26.79,54.1337759629,131.51,46.3905501503,-44.717487378,64.4339725661,-7.5594498497,-4.307487378,8.7005591511,53.95,-40.41,67.4060130849,133.62,38.9705501503,-8.667487378,39.9227894374,-7.5594498497,-4.307487378,8.7005591511,46.53,-4.36,46.7338260792,132.67,46.2405501503,-20.187487378,50.4551595463,-7.5594498497,-4.307487378,8.7005591511,53.8,-15.88,56.0946913709,133.62,37.6805501503,11.012512622,39.256837543,-7.5594498497,-4.307487378,8.7005591511,45.24,15.32,47.7635844551,131.51
2021-09-08 00:00:00,-6.5978830824,-4.0379116305,7.7354244554000005,-6.5978830824,-4.0379116305,7.7354244554000005,0.0,0.0,0.0,0.0,37.2421169176,-32.5479116305,49.4605077209,-6.5978830824,-4.0379116305,7.7354244554000005,43.84,-28.51,52.2949873315,132.19,43.9921169176,-45.1079116305,63.0081744106,-6.5978830824,-4.0379116305,7.7354244554000005,50.59,-41.07,65.16205184,134.3,36.8421169176,-9.8779116305,38.1433443362,-6.5978830824,-4.0379116305,7.7354244554000005,43.44,-5.84,43.8308019548,133.37,43.8421169176,-20.4379116305,48.3718869555,-6.5978830824,-4.0379116305,7.7354244554000005,50.44,-16.4,53.0391704309,134.3,35.6021169176,11.5620883695,37.4325074832,-6.5978830824,-4.0379116305,7.7354244554000005,42.2,15.6,44.991110233,132.19
2021-09-08 00:30:00,-6.0819996845,-3.9010420908,7.225569151,-6.0819996845,-3.9010420908,7.225569151,0.0,0.0,0.0,0.0,36.0280003155,-33.6010420908,49.2650670995,-6.0819996845,-3.9010420908,7.225569151,42.11,-29.7,51.5300116437,132.9,42.6680003155,-45.0010420908,62.0133214736,-6.0819996845,-3.9010420908,7.225569151,48.75,-41.1,63.7634103542,134.9,35.6780003155,-10.7610420908,37.2655300968,-6.0819996845,-3.9010420908,7.225569151,41.76,-6.86,42.3197022674,134.09,42.5180003155,-20.1810420908,47.0643688017,-6.0819996845,-3.9010420908,7.225569151,48.6,-16.28,51.2542525065,134.9,34.4380003155,9.938957909199999,35.8435314953,-6.0819996845,-3.9010420908,7.225569151,40.52,13.84,42.8184072567,132.9
2021-09-08 01:00:00,-6.3308997889,-3.9838923977,7.4800862812,-6.3308997889,-3.9838923977,7.4800862812,0.0,0.0,0.0,0.0,35.0791002111,-33.9738923977,48.8340929707,-6.3308997889,-3.9838923977,7.4800862812,41.41,-29.99,51.1291325958,133.5,41.5591002111,-44.9738923977,61.2356906368,-6.3308997889,-3.9838923977,7.4800862812,47.89,-40.99,63.0367527717,135.39,34.7391002111,-11.1038923977,36.4705567528,-6.3308997889,-3.9838923977,7.4800862812,41.07,-7.12,41.6826018862,134.7,41.3891002111,-20.1838923977,46.0483129833,-6.3308997889,-3.9838923977,7.4800862812,47.72,-16.2,50.3948251312,135.39,33.5491002111,10.2961076023,35.0934745606,-6.3308997889,-3.9838923977,7.4800862812,39.88,14.28,42.3595656257,133.5
2021-09-08 01:30:00,-5.9162665143,-3.8252694483000003,7.0452037458,-5.9162665143,-3.8252694483000003,7.0452037458,0.0,0.0,0.0,0.0,34.8437334857,-34.2552694483,48.8621453499,-5.9162665143,-3.8252694483000003,7.0452037458,40.76,-30.43,50.8661233042,133.5,41.3537334857,-45.4152694483,61.4221293368,-5.9162665143,-3.8252694483000003,7.0452037458,47.27,-41.59,62.961742352,135.39,34.5337334857,-11.2752694483,36.3278192243,-5.9162665143,-3.8252694483000003,7.0452037458,40.45,-7.45,41.1303415984,134.78,41.2037334857,-20.5452694483,46.0418912499,-5.9162665143,-3.8252694483000003,7.0452037458,47.12,-16.72,49.9985279783,135.39,33.3237334857,10.0947305517,34.8191728555,-5.9162665143,-3.8252694483000003,7.0452037458,39.24,13.92,41.6358499373,133.5
2021-09-08 02:00:00,-5.8045664533,-3.7959179576,6.9355594476,-5.8045664533,-3.7959179576,6.9355594476,0.0,0.0,0.0,0.0,34.1854335467,-34.4559179576,48.5371419542,-5.8045664533,-3.7959179576,6.9355594476,39.99,-30.66,50.3908295228,133.92,40.6354335467,-46.3459179576,61.6375094473,-5.8045664533,-3.7959179576,6.9355594476,46.44,-42.55,62.9855229398,135.8,33.9054335467,-11.3659179576,35.7597890795,-5.8045664533,-3.7959179576,6.9355594476,39.71,-7.57,40.4251035868,135.12,40.5154335467,-21.3559179576,45.7992967991,-5.8045664533,-3.7959179576,6.9355594476,46.32,-17.56,49.5368145928,135.8,32.7154335467,9.7640820424,34.1414248425,-5.8045664533,-3.7959179576,6.9355594476,38.52,13.56,40.8370420085,133.92
2021-09-08 02:30:00,-5.7013166033000005,-3.6967265725000003,6.7949097392,-5.7013166033000005,-3.6967265725000003,6.7949097392,0.0,0.0,0.0,0.0,33.4886833967,-34.6367265725,48.1787789727,-5.7013166033000005,-3.6967265725000003,6.7949097392,39.19,-30.94,49.9313498716,134.23,39.8586833967,-46.5667265725,61.2957964774,-5.7013166033000005,-3.6967265725000003,6.7949097392,45.56,-42.87,62.5583767373,136.18,33.2086833967,-11.5867265725,35.1719900717,-5.7013166033000005,-3.6967265725000003,6.7949097392,38.91,-7.89,39.7018916426,135.44,39.7386833967,-21.6167265725,45.2376593759,-5.7013166033000005,-3.6967265725000003,6.7949097392,45.44,-17.92,48.8458800719,136.18,32.0186833967,9.5032734275,33.3992259235,-5.7013166033000005,-3.6967265725000003,6.7949097392,37.72,13.2,39.9629628531,134.23
2021-09-08 03:00:00,-5.4860166045,-3.6296969272,6.5780755521,-5.4860166045,-3.6296969272,6.5780755521,0.0,0.0,0.0,0.0,32.8139833955,-34.7396969272,47.7870698921,-5.4860166045,-3.6296969272,6.5780755521,38.3,-31.11,49.3429032385,134.23,39.1339833955,-46.6896969272,60.9212315663,-5.4860166045,-3.6296969272,6.5780755521,44.62,-43.06,62.0089348401,136.18,32.5739833955,-11.6596969272,34.5978745978,-5.4860166045,-3.6296969272,6.5780755521,38.06,-8.03,38.8978726925,135.44,38.9939833955,-21.7496969272,44.6495247172,-5.4860166045,-3.6296969272,6.5780755521,44.48,-18.12,48.0292077803,136.18,31.3539833955,9.7703030728,32.8409971971,-5.4860166045,-3.6296969272,6.5780755521,36.84,13.4,39.2013469156,134.23
2021-09-08 03:30:00,-5.2738666233,-3.6041965187000002,6.3877931796,-5.2738666233,-3.6041965187000002,6.3877931796,0.0,0.0,0.0,0.0,32.5061333767,-34.4541965187,47.3681365989,-5.2738666233,-3.6041965187000002,6.3877931796,37.78,-30.85,48.775515374,134.23,38.3161333767,-52.0141965187,64.6034265069,-5.2738666233,-3.6041965187000002,6.3877931796,43.59,-48.41,65.1430441413,136.18,32.2861333767,-11.2341965187,34.1848150476,-5.2738666233,-3.6041965187000002,6.3877931796,37.56,-7.63,38.3271509507,135.44,38.3661333767,-18.4041965187,42.552022746,-5.2738666233,-3.6041965187000002,6.3877931796,43.64,-14.8,46.0813367862,136.18,31.0861333767,10.5158034813,32.8166087702,-5.2738666233,-3.6041965187000002,6.3877931796,36.36,14.12,39.0054355187,134.23
2021-09-08 04:00:00,-5.2151666208,-3.5937881887,6.333504277,-5.2151666208,-3.5937881887,6.333504277,0.0,0.0,0.0,0.0,32.2948333792,-32.8637881887,46.0758595916,-5.2151666208,-3.5937881887,6.333504277,37.51,-29.27,47.578703219,134.62,37.4248333792,-59.7337881887,70.4893155367,-5.2151666208,-3.5937881887,6.333504277,42.64,-56.14,70.497299239,136.29,32.0548333792,-9.9337881887,33.5587915567,-5.2151666208,-3.5937881887,6.333504277,37.27,-6.34,37.805403053,135.85,37.7848333792,-14.3537881887,40.4193625489,-5.2151666208,-3.5937881887,6.333504277,43.0,-10.76,44.3258118933,136.29,30.8248333792,11.2862118113,32.8260404239,-5.2151666208,-3.5937881887,6.333504277,36.04,14.88,38.9909733143,134.62
2021-09-08 04:30:00,-5.1759166083,-3.5784879435,6.2925105243,-5.1759166083,-3.5784879435,6.2925105243,0.0,0.0,0.0,0.0,32.4540833917,-32.8984879435,46.2123147848,-5.1759166083,-3.5784879435,6.2925105243,37.63,-29.32,47.7040805383,133.84,37.5940833917,-59.8784879435,70.7018275893,-5.1759166083,-3.5784879435,6.2925105243,42.77,-56.3,70.7033443339,135.24,32.2140833917,-9.8884879435,33.6976165712,-5.1759166083,-3.5784879435,6.2925105243,37.39,-6.31,37.9187051467,135.07,37.9840833917,-14.2984879435,40.5861718887,-5.1759166083,-3.5784879435,6.2925105243,43.16,-10.72,44.4713840576,135.24,30.9840833917,11.5815120565,33.077860347,-5.1759166083,-3.5784879435,6.2925105243,36.16,15.16,39.2093254214,133.84
2021-09-08 05:00:00,-5.1051665934,-3.5785920268,6.2345045385,-5.1051665934,-3.5785920268,6.2345045385,0.0,0.0,0.0,0.0,32.5048334066,-32.9585920268,46.2907440336,-5.1051665934,-3.5785920268,6.2345045385,37.61,-29.38,47.7252187004,134.09,37.6148334066,-59.7985920268,70.6452213572,-5.1051665934,-3.5785920268,6.2345045385,42.72,-56.22,70.6093959753,135.5,32.2748334066,-9.9885920268,33.7851571271,-5.1051665934,-3.5785920268,6.2345045385,37.38,-6.41,37.925617991,135.32,37.9348334066,-14.3385920268,40.554245239,-5.1051665934,-3.5785920268,6.2345045385,43.04,-10.76,44.3646165316,135.5,31.0148334066,10.9814079732,32.9015381451,-5.1051665934,-3.5785920268,6.2345045385,36.12,14.56,38.9441651599,134.09
2021-09-08 05:30:00,-5.5808998773,-3.7320108113,6.7137432283,-5.5808998773,-3.7320108113,6.7137432283,0.0,0.0,0.0,0.0,33.7891001227,-32.6620108113,46.9947894701,-5.5808998773,-3.7320108113,6.7137432283,39.37,-28.93,48.856338381,133.94,38.9691001227,-59.6420108113,71.2443697283,-5.5808998773,-3.7320108113,6.7137432283,44.55,-55.91,71.4886746275,135.34,33.4991001227,-9.622010811300001,34.8535909353,-5.5808998773,-3.7320108113,6.7137432283,39.08,-5.89,39.5213676383,135.15,39.4191001227,-13.9720108113,41.8220341518,-5.5808998773,-3.7320108113,6.7137432283,45.0,-10.24,46.1503802801,135.34,32.2591001227,10.3479891887,33.878170272,-5.5808998773,-3.7320108113,6.7137432283,37.84,14.08,40.3746455093,133.94
2021-09-08 06:00:00,-6.1984498925,-3.9221710007,7.3351350655,-6.1984498925,-3.9221710007,7.3351350655,0.0,0.0,0.0,0.0,35.1915501075,-32.2521710007,47.7351833895,-6.1984498925,-3.9221710007,7.3351350655,41.39,-28.33,50.1569636242,134.15,40.4415501075,-59.0521710007,71.5728850543,-6.1984498925,-3.9221710007,7.3351350655,46.64,-55.13,72.2122323433,135.56,34.8415501075,-9.2721710007,36.0542198495,-6.1984498925,-3.9221710007,7.3351350655,41.04,-5.35,41.3872456199,135.36,40.8415501075,-13.5221710007,43.0218702959,-6.1984498925,-3.9221710007,7.3351350655,47.04,-9.6,48.0095990402,135.56,33.6015501075,11.0778289993,35.3805379405,-6.1984498925,-3.9221710007,7.3351350655,39.8,15.0,42.5328108641,134.15
2021-09-08 06:30:00,-7.4233830996,-4.2875033844,8.572590152,-7.4233830996,-4.2875033844,8.572590152,0.0,0.0,0.0,0.0,38.7166169004,-30.0475033844,49.0084572686,-7.4233830996,-4.2875033844,8.572590152,46.14,-25.76,52.8438946332,133.84,44.1366169004,-56.3775033844,71.5993284833,-7.4233830996,-4.2875033844,8.572590152,51.56,-52.09,73.2925760224,135.25,38.2266169004,-7.5575033844,38.9665253397,-7.4233830996,-4.2875033844,8.572590152,45.65,-3.27,45.7669684379,135.04,44.5766169004,-11.6475033844,46.0731929583,-7.4233830996,-4.2875033844,8.572590152,52.0,-7.36,52.5182787227,135.25,36.9366169004,13.5924966156,39.3582219147,-7.4233830996,-4.2875033844,8.572590152,44.36,17.88,47.8278579909,133.84
2021-09-08 07:00:00,-8.7187830838,-4.7042529183,9.9069255565,-8.7187830838,-4.7042529183,9.9069255565,0.0,0.0,0.0,0.0,41.9812169162,-27.4742529183,50.1722746861,-8.7187830838,-4.7042529183,9.9069255565,50.7,-22.77,55.5784391648,132.39,47.8512169162,-55.7742529183,73.4881367906,-8.7187830838,-4.7042529183,9.9069255565,56.57,-51.07,76.2122680413,133.77,41.3412169162,-5.1842529183,41.6650056334,-8.7187830838,-4.7042529183,9.9069255565,50.06,-0.48,50.0623011856,133.54,48.4012169162,-11.1842529183,49.6766072946,-8.7187830838,-4.7042529183,9.9069255565,57.12,-6.48,57.486387954,133.77,40.0012169162,14.5757470817,42.5740502861,-8.7187830838,-4.7042529183,9.9069255565,48.72,19.28,52.3961525305,132.39
2021-09-08 07:30:00,-9.7315666266,-5.0790568823,10.977258666,-9.7315666266,-5.0790568823,10.977258666,0.0,0.0,0.0,0.0,46.7384333734,-24.4790568823,52.7608318741,-9.7315666266,-5.0790568823,10.977258666,56.47,-19.4,59.7094707731,131.81,52.8084333734,-52.6090568823,74.5415555338,-9.7315666266,-5.0790568823,10.977258666,62.54,-47.53,78.551591327,133.4,45.9184333734,-2.6990568823,45.997689415,-9.7315666266,-5.0790568823,10.977258666,55.65,2.38,55.7008698316,132.93,53.3484333734,-8.8390568823,54.0757271793,-9.7315666266,-5.0790568823,10.977258666,63.08,-3.76,63.1919615141,133.4,44.4684333734,15.7609431177,47.1789030674,-9.7315666266,-5.0790568823,10.977258666,54.2,20.84,58.0684561531,131.81
2021-09-08 08:00:00,-9.9268332097,-5.2168631717,11.2141731272,-9.9268332097,-5.2168631717,11.2141731272,0.0,0.0,0.0,0.0,49.1531667903,-21.8668631717,53.7977091564,-9.9268332097,-5.2168631717,11.2141731272,59.08,-16.65,61.3813399984,130.35,55.3631667903,-50.5668631717,74.9805834071,-9.9268332097,-5.2168631717,11.2141731272,65.29,-45.35,79.4946954205,131.95,48.2431667903,-0.2768631717,48.2439612301,-9.9268332097,-5.2168631717,11.2141731272,58.17,4.94,58.3793842037,131.42,55.9131667903,-6.9768631717,56.3467731129,-9.9268332097,-5.2168631717,11.2141731272,65.84,-1.76,65.863519493,131.95,46.7131667903,18.5031368283,50.2442635936,-9.9268332097,-5.2168631717,11.2141731272,56.64,23.72,61.4062537532,130.35
2021-09-08 08:30:00,-9.0706499003,-5.0221233171,10.368144107100001,-9.0706499003,-5.0221233171,10.368144107100001,0.0,0.0,0.0,0.0,50.4793500997,-20.2621233171,54.3941028771,-9.0706499003,-5.0221233171,10.368144107100001,59.55,-15.24,61.4691800824,129.83,57.0293500997,-48.7521233171,75.0274369862,-9.0706499003,-5.0221233171,10.368144107100001,66.1,-43.73,79.2560590744,131.51,49.5493500997,1.1678766829,49.5631115978,-9.0706499003,-5.0221233171,10.368144107100001,58.62,6.19,58.9459116479,130.89,57.4893500997,-5.4221233171,57.7444784906,-9.0706499003,-5.0221233171,10.368144107100001,66.56,-0.4,66.5612019122,131.51,47.9693500997,15.8578766829,50.5225771501,-9.0706499003,-5.0221233171,10.368144107100001,57.04,20.88,60.7415508528,129.83
2021-09-08 09:00:00,-7.3964165852,-4.6132841139,8.7171881141,-7.3964165852,-4.6132841139,8.7171881141,0.0,0.0,0.0,0.0,51.1335834148,-18.7032841139,54.446819829,-7.3964165852,-4.6132841139,8.7171881141,58.53,-14.09,60.2020680708,129.48,57.7635834148,-46.4332841139,74.1126267415,-7.3964165852,-4.6132841139,8.7171881141,65.16,-41.82,77.4256934099,131.13,50.1935834148,2.6367158861,50.2627902796,-7.3964165852,-4.6132841139,8.7171881141,57.59,7.25,58.044557023,130.51,58.2035834148,-3.2132841139,58.2922148929,-7.3964165852,-4.6132841139,8.7171881141,65.6,1.4,65.6149373238,131.13,48.5635834148,18.0667158861,51.8153245382,-7.3964165852,-4.6132841139,8.7171881141,55.96,22.68,60.3813216152,129.48
2021-09-08 09:30:00,-6.1961499576,-4.3128997096,7.5493958833,-6.1961499576,-4.3128997096,7.5493958833,0.0,0.0,0.0,0.0,52.4138500424,-16.6128997096,54.9836349564,-6.1961499576,-4.3128997096,7.5493958833,58.61,-12.3,59.8867439422,129.35,58.7938500424,-44.8028997096,73.9189869059,-6.1961499576,-4.3128997096,7.5493958833,64.99,-40.49,76.5711446956,130.91,51.4738500424,4.5271002904,51.6725446947,-6.1961499576,-4.3128997096,7.5493958833,57.67,8.84,58.3435900507,130.38,59.2038500424,-1.8728997096,59.2334670027,-6.1961499576,-4.3128997096,7.5493958833,65.4,2.44,65.4455009913,130.91,49.8038500424,20.6071002904,53.8987575128,-6.1961499576,-4.3128997096,7.5493958833,56.0,24.92,61.2944238899,129.35
2021-09-08 10:00:00,-5.8511999494,-4.1670790061,7.1833897493,-5.8511999494,-4.1670790061,7.1833897493,0.0,0.0,0.0,0.0,53.3088000506,-15.7470790061,55.5859573999,-5.8511999494,-4.1670790061,7.1833897493,59.16,-11.58,60.2826840809,128.7,59.8488000506,-44.0370790061,74.3043955287,-5.8511999494,-4.1670790061,7.1833897493,65.7,-39.87,76.8511997304,130.34,52.3288000506,5.4529209939,52.6121436753,-5.8511999494,-4.1670790061,7.1833897493,58.18,9.62,58.9699652366,129.76,60.2688000506,-0.8870790061,60.2753280265,-5.8511999494,-4.1670790061,7.1833897493,66.12,3.2800000000000002,66.2013051231,130.34,50.6288000506,22.1129209939,55.2472322334,-5.8511999494,-4.1670790061,7.1833897493,56.48,26.28,62.2946931929,128.7
2021-09-08 10:30:00,-4.2640165841,-3.7223310644,5.6601754374,-4.2640165841,-3.7223310644,5.6601754374,0.0,0.0,0.0,0.0,53.1659834159,-15.6923310644,55.4334830839,-4.2640165841,-3.7223310644,5.6601754374,57.43,-11.97,58.6641781669,129.06,60.1759834159,-41.1423310644,72.8960930742,-4.2640165841,-3.7223310644,5.6601754374,64.44,-37.42,74.5169108324,130.69,52.2359834159,5.4276689356,52.5172119738,-4.2640165841,-3.7223310644,5.6601754374,56.5,9.15,57.2361118526,130.1,60.4159834159,-1.4423310644,60.4331975905,-4.2640165841,-3.7223310644,5.6601754374,64.68,2.2800000000000002,64.7201730529,130.69,50.5759834159,21.8776689356,55.1050133522,-4.2640165841,-3.7223310644,5.6601754374,54.84,25.6,60.520951744,129.06
2021-09-08 11:00:00,-4.5108166257,-3.7814503789,5.8861560971,-4.5108166257,-3.7814503789,5.8861560971,0.0,0.0,0.0,0.0,53.1991833743,-17.4214503789,55.9791036458,-4.5108166257,-3.7814503789,5.8861560971,57.71,-13.64,59.3000311973,128.8,61.6791833743,-30.1314503789,68.6456550967,-4.5108166257,-3.7814503789,5.8861560971,66.19,-26.35,71.2421125459,130.48,52.2891833743,3.8985496211,52.4343149769,-4.5108166257,-3.7814503789,5.8861560971,56.8,7.68,57.3168596488,129.84,61.2891833743,-6.3014503789,61.6122737412,-4.5108166257,-3.7814503789,5.8861560971,65.8,-2.52,65.8482376378,130.48,50.6491833743,21.2985496211,54.9451362037,-4.5108166257,-3.7814503789,5.8861560971,55.16,25.08,60.5939931016,128.8
2021-09-08 11:30:00,-1.5323331282,-3.0463100297,3.4099926119,-1.5323331282,-3.0463100297,3.4099926119,0.0,0.0,0.0,0.0,52.1776668718,-16.4063100297,54.6962149419,-1.5323331282,-3.0463100297,3.4099926119,53.71,-13.36,55.3466683731,129.37,60.4976668718,-28.8863100297,67.0401864859,-1.5323331282,-3.0463100297,3.4099926119,62.03,-25.84,67.1969232927,131.42,51.3676668718,4.8236899703,51.5936545011,-1.5323331282,-3.0463100297,3.4099926119,52.9,7.87,53.4822110612,130.44,60.1076668718,-5.2063100297,60.3327214776,-1.5323331282,-3.0463100297,3.4099926119,61.64,-2.16,61.6778339438,131.42,49.7076668718,21.5136899703,54.1635578777,-1.5323331282,-3.0463100297,3.4099926119,51.24,24.56,56.8219253458,129.37
2021-09-08 12:00:00,-1.3915494869,-3.0043644597,3.3109841107,-1.3915494869,-3.0043644597,3.3109841107,0.0,0.0,0.0,0.0,52.7684505131,-16.3043644597,55.2298983341,-1.3915494869,-3.0043644597,3.3109841107,54.16,-13.3,55.7691276604,129.24,61.4684505131,-28.4043644597,67.7139448625,-1.3915494869,-3.0043644597,3.3109841107,62.86,-25.4,67.7977846246,131.25,51.9484505131,4.9656355403,52.1852378267,-1.3915494869,-3.0043644597,3.3109841107,53.34,7.97,53.9321471851,130.29,61.0484505131,-4.6443644597,61.2248595857,-1.3915494869,-3.0043644597,3.3109841107,62.44,-1.6400000000000001,62.4615337628,131.25,50.2884505131,21.2356355403,54.5882814513,-1.3915494869,-3.0043644597,3.3109841107,51.68,24.24,57.082396586,129.24
2021-09-08 12:30:00,-0.7197830858,-2.8567743401,2.9460562318,-0.7197830858,-2.8567743401,2.9460562318,0.0,0.0,0.0,0.0,53.2302169142,-16.1067743401,55.613704897,-0.7197830858,-2.8567743401,2.9460562318,53.95,-13.25,55.5532627305,128.99,61.5802169142,-27.5567743401,67.4647976891,-0.7197830858,-2.8567743401,2.9460562318,62.3,-24.7,67.0177588405,130.9,52.4202169142,5.0432256599,52.6622565638,-0.7197830858,-2.8567743401,2.9460562318,53.14,7.9,53.7240132529,130.05,61.1202169142,-3.9367743401,61.2468701881,-0.7197830858,-2.8567743401,2.9460562318,61.84,-1.08,61.8494300701,130.9,50.7602169142,21.3832256599,55.0803228095,-0.7197830858,-2.8567743401,2.9460562318,51.48,24.24,56.9013883838,128.99
2021-09-08 13:00:00,-3.6986830798,-3.3288961897,4.9761236285,-3.6986830798,-3.3288961897,4.9761236285,0.0,0.0,0.0,0.0,55.6613169202,-15.8388961897,57.8710016658,-3.6986830798,-3.3288961897,4.9761236285,59.36,-12.51,60.6639077211,128.99,64.4713169202,-27.2188961897,69.9815619661,-3.6986830798,-3.3288961897,4.9761236285,68.17,-23.89,72.2349015366,130.9,54.7213169202,5.3611038103,54.9833061897,-3.6986830798,-3.3288961897,4.9761236285,58.42,8.69,59.0627843908,130.05,64.0613169202,-3.4888961897,64.1562524013,-3.6986830798,-3.3288961897,4.9761236285,67.76,-0.16,67.7601889017,130.9,53.0613169202,22.2711038103,57.5456811432,-3.6986830798,-3.3288961897,4.9761236285,56.76,25.6,62.2660228375,128.99
2021-09-08 13:30:00,-4.0042162323,-3.6744527463,5.4346435596,-4.0042162323,-3.6744527463,5.4346435596,0.0,0.0,0.0,0.0,54.8857837677,-16.6044527463,57.342454698,-4.0042162323,-3.6744527463,5.4346435596,58.89,-12.93,60.2927607595,128.99,63.3157837677,-28.0244527463,69.2405836619,-4.0042162323,-3.6744527463,5.4346435596,67.32,-24.35,71.5884411061,130.9,53.9557837677,4.5955472537,54.1511371676,-4.0042162323,-3.6744527463,5.4346435596,57.96,8.27,58.5470281056,130.05,62.9157837677,-4.3144527463,63.0635421587,-4.0042162323,-3.6744527463,5.4346435596,66.92,-0.64,66.9230603006,130.9,52.3157837677,21.4855472537,56.5559013014,-4.0042162323,-3.6744527463,5.4346435596,56.32,25.16,61.6844226689,128.99
2021-09-08 14:00:00,-2.2088827971000002,-3.3328513551,3.9983823437,-2.2088827971000002,-3.3328513551,3.9983823437,0.0,0.0,0.0,0.0,53.7111172029,-16.6128513551,56.221623432,-2.2088827971000002,-3.3328513551,3.9983823437,55.92,-13.28,57.4752538054,128.99,62.9511172029,-27.8628513551,68.8417144087,-2.2088827971000002,-3.3328513551,3.9983823437,65.16,-24.53,69.6243240542,130.9,52.8511172029,4.7271486449,53.062100636,-2.2088827971000002,-3.3328513551,3.9983823437,55.06,8.06,55.6468076353,130.05,62.5111172029,-4.0528513551,62.6423608915,-2.2088827971000002,-3.3328513551,3.9983823437,64.72,-0.72,64.7240048205,130.9,51.1911172029,21.3071486449,55.4484000117,-2.2088827971000002,-3.3328513551,3.9983823437,53.4,24.64,58.8106248904,128.99
2021-09-08 14:30:00,-2.5922824502,-3.0597367754,4.0102266066,-2.5922824502,-3.0597367754,4.0102266066,0.0,0.0,0.0,0.0,54.9777175498,-15.7697367754,57.19470277,-2.5922824502,-3.0597367754,4.0102266066,57.57,-12.71,58.956331297,129.52,64.9077175498,-26.9497367754,70.2801544519,-2.5922824502,-3.0597367754,4.0102266066,67.5,-23.89,71.602947565,131.4,54.0877175498,5.4402632246,54.3606259502,-2.5922824502,-3.0597367754,4.0102266066,56.68,8.5,57.3138063646,130.57,64.5277175498,-3.2197367754,64.6079951483,-2.5922824502,-3.0597367754,4.0102266066,67.12,-0.16,67.1201907029,131.4,52.4477175498,22.2202632246,56.9605404991,-2.5922824502,-3.0597367754,4.0102266066,55.04,25.28,60.5679783384,129.52
2021-09-08 15:00:00,-5.4934829623,-3.7458538902000003,6.6490432713,-5.4934829623,-3.7458538902000003,6.6490432713,0.0,0.0,0.0,0.0,55.2465170377,-16.7258538902,57.7228882953,-5.4934829623,-3.7458538902000003,6.6490432713,60.74,-12.98,62.1114160199,129.04,64.4765170377,-28.3158538902,70.4202302669,-5.4934829623,-3.7458538902000003,6.6490432713,69.97,-24.57,74.1585180542,130.9,54.2665170377,4.5341461098,54.4556090072,-5.4934829623,-3.7458538902000003,6.6490432713,59.76,8.28,60.3308876116,130.08,64.1065170377,-4.5458538902,64.2674903376,-5.4934829623,-3.7458538902000003,6.6490432713,69.6,-0.8,69.6045975493,130.9,52.6265170377,21.4541461098,56.831599316,-5.4934829623,-3.7458538902000003,6.6490432713,58.12,25.2,63.3480418008,129.04
2021-09-08 15:30:00,-8.1624497218,-4.5972552857,9.3680489763,-8.1624497218,-4.5972552857,9.3680489763,0.0,0.0,0.0,0.0,55.9875502782,-18.3772552857,58.9264736599,-8.1624497218,-4.5972552857,9.3680489763,64.15,-13.78,65.6133439172,129.04,65.0575502782,-30.0372552857,71.6569714215,-8.1624497218,-4.5972552857,9.3680489763,73.22,-25.44,77.5136246088,130.9,54.9475502782,3.0727447143,55.0333993285,-8.1624497218,-4.5972552857,9.3680489763,63.11,7.67,63.5743737681,130.08,64.7175502782,-6.0772552857,65.0022641592,-8.1624497218,-4.5972552857,9.3680489763,72.88,-1.48,72.8950258934,130.9,53.3575502782,20.2427447143,57.068352747,-8.1624497218,-4.5972552857,9.3680489763,61.52,24.84,66.345580109,129.04
2021-09-08 16:00:00,-7.0458163906,-4.5420911366,8.3829660923,-7.0458163906,-4.5420911366,8.3829660923,0.0,0.0,0.0,0.0,53.9341836094,-18.6420911366,57.0650832257,-7.0458163906,-4.5420911366,8.3829660923,60.98,-14.1,62.5888999744,129.61,63.0541836094,-30.4720911366,70.0312673659,-7.0458163906,-4.5420911366,8.3829660923,70.1,-25.93,74.7420557651,131.52,52.9941836094,2.7679088633999998,53.0664189097,-7.0458163906,-4.5420911366,8.3829660923,60.04,7.31,60.4833671351,130.63,62.6741836094,-6.5820911366,63.0188639602,-7.0458163906,-4.5420911366,8.3829660923,69.72,-2.04,69.7498387095,131.52,51.3541836094,18.9779088634,54.7486365037,-7.0458163906,-4.5420911366,8.3829660923,58.4,23.52,62.9583227223,129.61
2021-09-08 16:30:00,-7.8845332904,-4.7559823185,9.2078897159,-7.8845332904,-4.7559823185,9.2078897159,0.0,0.0,0.0,0.0,55.6254667096,-18.4559823185,58.6073018489,-7.8845332904,-4.7559823185,9.2078897159,63.51,-13.7,64.9708403824,129.43,64.5154667096,-31.4559823185,71.7755130137,-7.8845332904,-4.7559823185,9.2078897159,72.4,-26.7,77.1663786892,131.37,54.5954667096,2.9740176815,54.6764095969,-7.8845332904,-4.7559823185,9.2078897159,62.48,7.73,62.9563602823,130.49,64.1954667096,-7.4759823185,64.6293142289,-7.8845332904,-4.7559823185,9.2078897159,72.08,-2.7199999999999998,72.1313024976,131.37,52.9954667096,20.0840176815,56.6735146078,-7.8845332904,-4.7559823185,9.2078897159,60.88,24.84,65.7525664898,129.43
2021-09-08 17:00:00,-10.4432166416,-5.4120193595,11.762258599900001,-10.4432166416,-5.4120193595,11.762258599900001,0.0,0.0,0.0,0.0,58.5167833584,-17.9520193595,61.2085691198,-10.4432166416,-5.4120193595,11.762258599900001,68.96,-12.54,70.0908924183,129.53,67.2467833584,-31.8420193595,74.4045970955,-10.4432166416,-5.4120193595,11.762258599900001,77.69,-26.43,82.0626650798,131.59,57.3467833584,3.3779806405,57.4461862508,-10.4432166416,-5.4120193595,11.762258599900001,67.79,8.79,68.3575028801,130.56,66.9567833584,-7.8920193595,67.4202848353,-10.4432166416,-5.4120193595,11.762258599900001,77.4,-2.48,77.4397210739,131.59,55.7167833584,19.4279806405,59.0068333295,-10.4432166416,-5.4120193595,11.762258599900001,66.16,24.84,70.6694502596,129.53
2021-09-08 17:30:00,-12.3088500146,-5.8348057249,13.6217747203,-12.3088500146,-5.8348057249,13.6217747203,0.0,0.0,0.0,0.0,59.7211499854,-18.8348057249,62.6208085405,-12.3088500146,-5.8348057249,13.6217747203,72.03,-13.0,73.1937217253,129.02,68.8911499854,-32.8748057249,76.3331081363,-12.3088500146,-5.8348057249,13.6217747203,81.2,-27.04,85.5838863338,131.18,58.4711499854,2.6051942751,58.5291586974,-12.3088500146,-5.8348057249,13.6217747203,70.78,8.44,71.2814281563,130.04,68.6511499854,-8.8348057249,69.2172968738,-12.3088500146,-5.8348057249,13.6217747203,80.96,-3.0,81.0155639368,131.18,56.8511499854,19.4051942751,60.0717472654,-12.3088500146,-5.8348057249,13.6217747203,69.16,25.24,73.6217576536,129.02
2021-09-08 18:00:00,-12.8926833443,-6.021739332,14.2296390819,-12.8926833443,-6.021739332,14.2296390819,0.0,0.0,0.0,0.0,60.0573166557,-19.211739332,63.0553107362,-12.8926833443,-6.021739332,14.2296390819,72.95,-13.19,74.132844273,129.26,69.1273166557,-33.411739332,76.7784490153,-12.8926833443,-6.021739332,14.2296390819,82.02,-27.39,86.4724956272,131.41,58.7973166557,2.418260668,58.8470256731,-12.8926833443,-6.021739332,14.2296390819,71.69,8.44,72.1851071898,130.25,68.9473166557,-9.101739332,69.5454824765,-12.8926833443,-6.021739332,14.2296390819,81.84,-3.08,81.8979364819,131.41,57.2273166557,20.498260668,60.7876999238,-12.8926833443,-6.021739332,14.2296390819,70.12,26.52,74.9674916214,129.26
2021-09-08 18:30:00,-13.1305333552,-6.1425800435,14.4962821366,-13.1305333552,-6.1425800435,14.4962821366,0.0,0.0,0.0,0.0,58.7694666448,-20.5425800435,62.2563073476,-13.1305333552,-6.1425800435,14.4962821366,71.9,-14.4,73.3278255507,129.7,67.8394666448,-34.9225800435,76.300588671,-13.1305333552,-6.1425800435,14.4962821366,80.97,-28.78,85.932702157,131.88,57.5494666448,1.1674199565,57.5613062782,-13.1305333552,-6.1425800435,14.4962821366,70.68,7.31,71.0570088028,130.71,67.6694666448,-10.6225800435,68.4981453966,-13.1305333552,-6.1425800435,14.4962821366,80.8,-4.48,80.9241027136,131.88,55.9494666448,19.6174199565,59.2890039011,-13.1305333552,-6.1425800435,14.4962821366,69.08,25.76,73.7266844501,129.7
