Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-08 19:00:00,-13.4398832991,-6.157672122,14.7833483709,-13.4398832991,-6.157672122,14.7833483709,0.0,0.0,0.0,0.0,57.6701167009,-21.307672122,61.4805599483,-13.4398832991,-6.157672122,14.7833483709,71.11,-15.15,72.7059461117,130.0,66.4601167009,-35.817672122,75.4973691472,-13.4398832991,-6.157672122,14.7833483709,79.9,-29.66,85.2274932167,132.2,56.4701167009,0.43232787800000005,56.4717715997,-13.4398832991,-6.157672122,14.7833483709,69.91,6.59,70.2199131301,131.02,66.3201167009,-11.477672122,67.3059792037,-13.4398832991,-6.157672122,14.7833483709,79.76,-5.32,79.9372253709,132.2,54.9601167009,17.682327878,57.7345576493,-13.4398832991,-6.157672122,14.7833483709,68.4,23.84,72.4355271949,130.0
2021-09-08 19:30:00,-13.428233303,-6.1409147107,14.7657808166,-13.428233303,-6.1409147107,14.7657808166,0.0,0.0,0.0,0.0,56.571766697,-22.4609147107,60.8675404206,-13.428233303,-6.1409147107,14.7657808166,70.0,-16.32,71.8772731814,130.0,65.121766697,-36.5509147107,74.6780681587,-13.428233303,-6.1409147107,14.7657808166,78.55,-30.41,84.2310548432,132.2,55.411766697,-0.4209147107,55.4133653343,-13.428233303,-6.1409147107,14.7657808166,68.84,5.72,69.0772321391,131.02,65.011766697,-11.9409147107,66.0992833031,-13.428233303,-6.1409147107,14.7657808166,78.44,-5.8,78.6541391155,132.2,53.931766697,17.8990852893,56.8244024451,-13.428233303,-6.1409147107,14.7657808166,67.36,24.04,71.5212639709,130.0
2021-09-08 20:00:00,-13.5641499792,-6.1993054421,14.9136699917,-13.5641499792,-6.1993054421,14.9136699917,0.0,0.0,0.0,0.0,56.5158500208,-22.5393054421,60.8445691364,-13.5641499792,-6.1993054421,14.9136699917,70.08,-16.34,71.9597248466,130.78,64.8758500208,-36.9393054421,74.6551284405,-13.5641499792,-6.1993054421,14.9136699917,78.44,-30.74,84.2483305473,132.95,55.3658500208,-0.8093054421,55.3717646804,-13.5641499792,-6.1993054421,14.9136699917,68.93,5.39,69.1404150986,131.84,64.7158500208,-12.6793054421,65.9462359078,-13.5641499792,-6.1993054421,14.9136699917,78.28,-6.48,78.5477485355,132.95,53.8358500208,17.1206945579,56.4926272146,-13.5641499792,-6.1993054421,14.9136699917,67.4,23.32,71.3202804257,130.78
2021-09-08 20:30:00,-13.5386833029,-6.1993054421,14.8905115271,-13.5386833029,-6.1993054421,14.8905115271,0.0,0.0,0.0,0.0,55.4913166971,-23.3293054421,60.1958696357,-13.5386833029,-6.1993054421,14.8905115271,69.03,-17.13,71.1236796011,129.9,63.9213166971,-38.1393054421,74.4348127418,-13.5386833029,-6.1993054421,14.8905115271,77.46,-31.94,83.7867244854,132.1,54.3813166971,-1.5293054421,54.4028159276,-13.5386833029,-6.1993054421,14.8905115271,67.92,4.67,68.0803591354,130.93,63.7413166971,-13.8393054421,65.2263890569,-13.5386833029,-6.1993054421,14.8905115271,77.28,-7.64,77.6567318396,132.1,52.8613166971,15.4406945579,55.0702628592,-13.5386833029,-6.1993054421,14.8905115271,66.4,21.64,69.837308081,129.9
2021-09-08 21:00:00,-12.7552333113,-5.9575199358,14.0779267156,-12.7552333113,-5.9575199358,14.0779267156,0.0,0.0,0.0,0.0,53.2047666887,-25.0975199358,58.8271425902,-12.7552333113,-5.9575199358,14.0779267156,65.96,-19.14,68.6808648752,130.2,61.4147666887,-39.3175199358,72.9221567243,-12.7552333113,-5.9575199358,14.0779267156,74.17,-33.36,81.3269850665,132.41,52.1847666887,-3.0975199358,52.2766152702,-12.7552333113,-5.9575199358,14.0779267156,64.94,2.86,65.0029476255,131.23,61.2447666887,-14.9175199358,63.0353380874,-12.7552333113,-5.9575199358,14.0779267156,74.0,-8.96,74.5404695451,132.41,50.7647666887,16.1224800642,53.263457458,-12.7552333113,-5.9575199358,14.0779267156,63.52,22.08,67.2481732094,130.2
2021-09-08 21:30:00,-11.9474166402,-5.6478721177,13.2151134627,-11.9474166402,-5.6478721177,13.2151134627,0.0,0.0,0.0,0.0,50.2625833598,-27.5878721177,57.3360094006,-11.9474166402,-5.6478721177,13.2151134627,62.21,-21.94,65.9655038638,130.75,58.2425833598,-41.1078721177,71.2885381143,-11.9474166402,-5.6478721177,13.2151134627,70.19,-35.46,78.6387162917,132.91,49.3625833598,-5.2378721177,49.6397012509,-11.9474166402,-5.6478721177,13.2151134627,61.31,0.41000000000000003,61.3113708866,131.81,58.1325833598,-16.4478721177,60.414648433,-11.9474166402,-5.6478721177,13.2151134627,70.08,-10.8,70.9073085091,132.91,47.9725833598,14.3921278823,50.0849488289,-11.9474166402,-5.6478721177,13.2151134627,59.92,20.04,63.1823393046,130.75
2021-09-08 22:00:00,-10.6987666341,-5.2992971454,11.9392695642,-10.6987666341,-5.2992971454,11.9392695642,0.0,0.0,0.0,0.0,47.3512333659,-28.2292971454,55.1274207504,-10.6987666341,-5.2992971454,11.9392695642,58.05,-22.93,62.4146409106,131.82,55.0912333659,-41.4392971454,68.9366327991,-10.6987666341,-5.2992971454,11.9392695642,65.79,-36.14,75.0627983758,133.93,46.5812333659,-6.2292971454,46.9959088093,-10.6987666341,-5.2992971454,11.9392695642,57.28,-0.93,57.2875492581,132.9,54.9412333659,-17.2192971454,57.5764128611,-10.6987666341,-5.2992971454,11.9392695642,65.64,-11.92,66.7135368572,133.93,45.2212333659,13.3407028546,47.1480041973,-10.6987666341,-5.2992971454,11.9392695642,55.92,18.64,58.9448555855,131.82
2021-09-08 22:30:00,-9.8233666835,-5.019313068,11.0314113636,-9.8233666835,-5.019313068,11.0314113636,0.0,0.0,0.0,0.0,44.6766333165,-29.509313068,53.5425169584,-9.8233666835,-5.019313068,11.0314113636,54.5,-24.49,59.7495615047,130.62,52.0566333165,-42.279313068,67.0629061833,-9.8233666835,-5.019313068,11.0314113636,61.88,-37.26,72.2318627754,132.69,44.0066333165,-7.399313068,44.6243611689,-9.8233666835,-5.019313068,11.0314113636,53.83,-2.38,53.8825880967,131.74,51.8566333165,-18.059313068,54.9112848821,-9.8233666835,-5.019313068,11.0314113636,61.68,-13.04,63.0433501648,132.69,42.6566333165,12.580686932,44.4731610028,-9.8233666835,-5.019313068,11.0314113636,52.48,17.6,55.3526006616,130.62
2021-09-08 23:00:00,-8.617533337,-4.6483601861,9.7912784269,-8.617533337,-4.6483601861,9.7912784269,0.0,0.0,0.0,0.0,41.852466663,-29.9983601861,51.4930148625,-8.617533337,-4.6483601861,9.7912784269,50.47,-25.35,56.4786986394,131.03,48.982466663,-44.0683601861,65.8885605389,-8.617533337,-4.6483601861,9.7912784269,57.6,-39.42,69.7975386386,133.08,41.282466663,-7.7983601861,42.0125752052,-8.617533337,-4.6483601861,9.7912784269,49.9,-3.15,49.9993249954,132.17,48.782466663,-19.7283601861,52.6206922167,-8.617533337,-4.6483601861,9.7912784269,57.4,-15.08,59.3478424208,133.08,39.942466663,12.4716398139,41.8442641562,-8.617533337,-4.6483601861,9.7912784269,48.56,17.12,51.489494074,131.03
2021-09-08 23:30:00,-7.6583999861,-4.3309061206,8.7981724337,-7.6583999861,-4.3309061206,8.7981724337,0.0,0.0,0.0,0.0,40.1116000139,-30.5109061206,50.3969825284,-7.6583999861,-4.3309061206,8.7981724337,47.77,-26.18,54.4735284335,131.4,48.0416000139,-44.2909061206,65.3427861119,-7.6583999861,-4.3309061206,8.7981724337,55.7,-39.96,68.5513792713,133.49,39.6216000139,-8.3409061206,40.4900222594,-7.6583999861,-4.3309061206,8.7981724337,47.28,-4.01,47.4497471015,132.56,47.9016000139,-20.0509061206,51.9288178196,-7.6583999861,-4.3309061206,8.7981724337,55.56,-15.72,57.7410772328,133.49,38.3016000139,11.3890938794,39.9590293052,-7.6583999861,-4.3309061206,8.7981724337,45.96,15.72,48.5740671552,131.4
2021-09-09 00:00:00,-6.8337999716999995,-4.0636202057,7.950712624,-6.8337999716999995,-4.0636202057,7.950712624,0.0,0.0,0.0,0.0,38.3062000283,-32.0736202057,49.9608053749,-6.8337999716999995,-4.0636202057,7.950712624,45.14,-28.01,53.124191288,131.4,46.4862000283,-44.8436202057,64.5903790531,-6.8337999716999995,-4.0636202057,7.950712624,53.32,-40.78,67.1269752037,133.49,37.8962000283,-9.6736202057,39.111390981,-6.8337999716999995,-4.0636202057,7.950712624,44.73,-5.61,45.0804281257,132.56,46.2862000283,-20.4236202057,50.5918627386,-6.8337999716999995,-4.0636202057,7.950712624,53.12,-16.36,55.5822273753,133.49,36.6062000283,11.2963797943,38.3095559485,-6.8337999716999995,-4.0636202057,7.950712624,43.44,15.36,46.0756247923,131.4
2021-09-09 00:30:00,-6.3185332984,-3.9052054228,7.4279534488,-6.3185332984,-3.9052054228,7.4279534488,0.0,0.0,0.0,0.0,36.0514667016,-33.3652054228,49.1217384082,-6.3185332984,-3.9052054228,7.4279534488,42.37,-29.46,51.6053146488,132.11,42.9314667016,-45.0452054228,62.2268540482,-6.3185332984,-3.9052054228,7.4279534488,49.25,-41.14,64.1721286853,134.14,35.7214667016,-10.7252054228,37.2968257989,-6.3185332984,-3.9052054228,7.4279534488,42.04,-6.82,42.5895996694,133.32,42.7614667016,-20.5052054228,47.423691167,-6.3185332984,-3.9052054228,7.4279534488,49.08,-16.6,51.811257464,134.14,34.5214667016,10.4947945772,36.0814686016,-6.3185332984,-3.9052054228,7.4279534488,40.84,14.4,43.3043369653,132.11
2021-09-09 01:00:00,-5.9970665488,-3.8298491135,7.1156553755,-5.9970665488,-3.8298491135,7.1156553755,0.0,0.0,0.0,0.0,34.7129334512,-34.1598491135,48.7019818924,-5.9970665488,-3.8298491135,7.1156553755,40.71,-30.33,50.7662584794,132.83,41.3129334512,-45.6298491135,61.5535669191,-5.9970665488,-3.8298491135,7.1156553755,47.31,-41.8,63.1306272739,134.77,34.4529334512,-11.3098491135,36.2617885709,-5.9970665488,-3.8298491135,7.1156553755,40.45,-7.48,41.1357861235,134.03,41.1229334512,-20.9098491135,46.1336910032,-5.9970665488,-3.8298491135,7.1156553755,47.12,-17.08,50.1200638467,134.77,33.2429334512,9.7301508865,34.6376740085,-5.9970665488,-3.8298491135,7.1156553755,39.24,13.56,41.5168784954,132.83
2021-09-09 01:30:00,-5.96764994,-3.814757035,7.0827407860000005,-5.96764994,-3.814757035,7.0827407860000005,0.0,0.0,0.0,0.0,34.55235006,-34.984757035,49.1711106186,-5.96764994,-3.814757035,7.0827407860000005,40.52,-31.17,51.1218084578,134.18,41.11235006,-46.344757035,61.9520930404,-5.96764994,-3.814757035,7.0827407860000005,47.08,-42.53,63.4454671352,136.09,34.29235006,-11.874757035,36.2901519324,-5.96764994,-3.814757035,7.0827407860000005,40.26,-8.06,41.0588748019,135.4,40.95235006,-21.374757035000002,46.1949695718,-5.96764994,-3.814757035,7.0827407860000005,46.92,-17.56,50.0983033645,136.09,33.11235006,8.945242965,34.2993454486,-5.96764994,-3.814757035,7.0827407860000005,39.08,12.76,41.1103879816,134.18
2021-09-09 02:00:00,-5.9649832853,-3.8116345359,7.0788122895,-5.9649832853,-3.8116345359,7.0788122895,0.0,0.0,0.0,0.0,33.9750167147,-35.2916345359,48.9877661154,-5.9649832853,-3.8116345359,7.0788122895,39.94,-31.48,50.8546359735,134.18,40.4050167147,-45.8916345359,61.1441534089,-5.9649832853,-3.8116345359,7.0788122895,46.37,-42.08,62.6171166695,136.09,33.7450167147,-12.2416345359,35.8968490147,-5.9649832853,-3.8116345359,7.0788122895,39.71,-8.43,40.5949381081,135.4,40.2350167147,-21.0516345359,45.4095572172,-5.9649832853,-3.8116345359,7.0788122895,46.2,-17.24,49.3118403631,136.09,32.5550167147,7.8283654641,33.4830168762,-5.9649832853,-3.8116345359,7.0788122895,38.52,11.64,40.2402783291,134.18
2021-09-09 02:30:00,-5.9489665639,-3.764484801,7.0399963775,-5.9489665639,-3.764484801,7.0399963775,0.0,0.0,0.0,0.0,33.4610334361,-35.424484801,48.7291994807,-5.9489665639,-3.764484801,7.0399963775,39.41,-31.66,50.5519900696,133.94,39.8510334361,-46.154484801,60.9782037549,-5.9489665639,-3.764484801,7.0399963775,45.8,-42.39,62.4063466324,135.77,33.2310334361,-12.214484801,35.40473446,-5.9489665639,-3.764484801,7.0399963775,39.18,-8.45,40.0808545318,135.15,39.6910334361,-21.124484801,44.9624509267,-5.9489665639,-3.764484801,7.0399963775,45.64,-17.36,48.8301054678,135.77,32.0910334361,9.035515199,33.3387906486,-5.9489665639,-3.764484801,7.0399963775,38.04,12.8,40.1357895151,133.94
2021-09-09 03:00:00,-5.6699833023,-3.6938122400999998,6.7670495427,-5.6699833023,-3.6938122400999998,6.7670495427,0.0,0.0,0.0,0.0,32.7800166977,-35.4538122401,48.2856324082,-5.6699833023,-3.6938122400999998,6.7670495427,38.45,-31.76,49.8708341619,134.41,39.1000166977,-46.2338122401,60.5506127138,-5.6699833023,-3.6938122400999998,6.7670495427,44.77,-42.54,61.7576270593,136.27,32.5800166977,-12.2738122401,34.8152833527,-5.6699833023,-3.6938122400999998,6.7670495427,38.25,-8.58,39.2004961703,135.63,38.9300166977,-21.2538122401,44.3539258107,-5.6699833023,-3.6938122400999998,6.7670495427,44.6,-17.56,47.9323857115,136.27,31.4100166977,7.6261877599,32.3225600579,-5.6699833023,-3.6938122400999998,6.7670495427,37.08,11.32,38.7694312571,134.41
2021-09-09 03:30:00,-5.647566644,-3.6945408232,6.7486769735,-5.647566644,-3.6945408232,6.7486769735,0.0,0.0,0.0,0.0,32.392433356,-35.5145408232,48.0682051736,-5.647566644,-3.6945408232,6.7486769735,38.04,-31.82,49.5938907528,134.41,38.712433356,-46.2245408232,60.2939521898,-5.647566644,-3.6945408232,6.7486769735,44.36,-42.53,61.4541333028,136.27,32.202433356,-12.3145408232,34.4767259138,-5.647566644,-3.6945408232,6.7486769735,37.85,-8.62,38.8191563535,135.63,38.552433356,-21.2545408232,44.0232395818,-5.647566644,-3.6945408232,6.7486769735,44.2,-17.56,47.5604205196,136.27,31.032433356,7.7054591768,31.9747716351,-5.647566644,-3.6945408232,6.7486769735,36.68,11.4,38.4107068407,134.41
2021-09-09 04:00:00,-5.4583000041,-3.6187681807,6.5489328963,-5.4583000041,-3.6187681807,6.5489328963,0.0,0.0,0.0,0.0,32.0916999959,-35.6987681807,48.0029088519,-5.4583000041,-3.6187681807,6.5489328963,37.55,-32.08,49.3875379018,134.41,38.3316999959,-46.4487681807,60.2229797509,-5.4583000041,-3.6187681807,6.5489328963,43.79,-42.83,61.2533509287,136.27,31.9216999959,-12.5487681807,34.2996576292,-5.4583000041,-3.6187681807,6.5489328963,37.38,-8.93,38.4318786946,135.63,38.1416999959,-21.5387681807,43.803057123,-5.4583000041,-3.6187681807,6.5489328963,43.6,-17.92,47.1390114449,136.27,30.7416999959,6.2612318193,31.3728408425,-5.4583000041,-3.6187681807,6.5489328963,36.2,9.88,37.524050954,134.41
2021-09-09 04:30:00,-5.4556166776,-3.6161660982,6.5452586337,-5.4556166776,-3.6161660982,6.5452586337,0.0,0.0,0.0,0.0,32.3443833224,-35.7361660982,48.1999242728,-5.4556166776,-3.6161660982,6.5452586337,37.8,-32.12,49.60377405,134.28,38.6243833224,-46.5361660982,60.4769190862,-5.4556166776,-3.6161660982,6.5452586337,44.08,-42.92,61.5237580127,136.14,32.1643833224,-12.5061660982,34.5101687186,-5.4556166776,-3.6161660982,6.5452586337,37.62,-8.89,38.6561314671,135.51,38.4643833224,-21.4961660982,44.0635216624,-5.4556166776,-3.6161660982,6.5452586337,43.92,-17.88,47.4200463939,136.14,30.9843833224,6.1838339018,31.5954397278,-5.4556166776,-3.6161660982,6.5452586337,36.44,9.8,37.7347797132,134.28
2021-09-09 05:00:00,-5.3943999612,-3.6041965187000002,6.4876639468,-5.3943999612,-3.6041965187000002,6.4876639468,0.0,0.0,0.0,0.0,32.2356000388,-35.5741965187,48.006847093,-5.3943999612,-3.6041965187000002,6.4876639468,37.63,-31.97,49.3770979301,134.6,38.5856000388,-46.2441965187,60.2276866732,-5.3943999612,-3.6041965187000002,6.4876639468,43.98,-42.64,61.2569179767,136.46,32.0456000388,-12.5441965187,34.4133309655,-5.3943999612,-3.6041965187000002,6.4876639468,37.44,-8.94,38.4925603201,135.82,38.3656000388,-21.4441965187,43.9519377351,-5.3943999612,-3.6041965187000002,6.4876639468,43.76,-17.84,47.2567794078,136.46,30.8856000388,6.1958034813,31.5009249155,-5.3943999612,-3.6041965187000002,6.4876639468,36.28,9.8,37.5802927077,134.6
2021-09-09 05:30:00,-5.9183166477,-3.7612582187,7.0123844254,-5.9183166477,-3.7612582187,7.0123844254,0.0,0.0,0.0,0.0,33.6316833523,-35.0512582187,48.5765460672,-5.9183166477,-3.7612582187,7.0123844254,39.55,-31.29,50.4308100272,133.97,40.1616833523,-45.6712582187,60.8179631109,-5.9183166477,-3.7612582187,7.0123844254,46.08,-41.91,62.2881569803,135.83,33.3716833523,-12.0412582187,35.4776147627,-5.9183166477,-3.7612582187,7.0123844254,39.29,-8.28,40.1529886808,135.19,40.0016833523,-20.8412582187,45.1053512917,-5.9183166477,-3.7612582187,7.0123844254,45.92,-17.08,48.993599582,135.83,32.1616833523,9.358741781300001,33.4956702244,-5.9183166477,-3.7612582187,7.0123844254,38.08,13.12,40.2768022564,133.97
2021-09-09 06:00:00,-6.756183346,-4.0056458075,7.8543753246,-6.756183346,-4.0056458075,7.8543753246,0.0,0.0,0.0,0.0,35.123816654,-34.1856458075,49.0136804945,-6.756183346,-4.0056458075,7.8543753246,41.88,-30.18,51.6213792919,133.9,41.493816654,-44.9556458075,61.1779936781,-6.756183346,-4.0056458075,7.8543753246,48.25,-40.95,63.2847928021,135.75,34.793816654,-11.3756458075,36.6062152494,-6.756183346,-4.0056458075,7.8543753246,41.55,-7.37,42.1985710659,135.1,41.323816654,-20.2856458075,46.0343920203,-6.756183346,-4.0056458075,7.8543753246,48.08,-16.28,50.7614499399,135.75,33.603816654,9.8743541925,35.0245537364,-6.756183346,-4.0056458075,7.8543753246,40.36,13.88,42.6800187441,133.9
2021-09-09 06:30:00,-8.0606500065,-4.4269750066,9.1963137309,-8.0606500065,-4.4269750066,9.1963137309,0.0,0.0,0.0,0.0,38.9993499935,-32.1969750066,50.5726655367,-8.0606500065,-4.4269750066,9.1963137309,47.06,-27.77,54.642625303,132.35,45.5693499935,-42.6669750066,62.4262478053,-8.0606500065,-4.4269750066,9.1963137309,53.63,-38.24,65.8670972489,134.17,38.5193499935,-9.6769750066,39.7162960156,-8.0606500065,-4.4269750066,9.1963137309,46.58,-5.25,46.8749282666,133.49,45.4193499935,-18.1869750066,48.9252839922,-8.0606500065,-4.4269750066,9.1963137309,53.48,-13.76,55.2218072866,134.17,37.2993499935,10.7730249934,38.8239562312,-8.0606500065,-4.4269750066,9.1963137309,45.36,15.2,47.838996645,132.35
2021-09-09 07:00:00,-9.2742999958,-4.8500736219,10.4659378246,-9.2742999958,-4.8500736219,10.4659378246,0.0,0.0,0.0,0.0,42.0357000042,-30.2400736219,51.782836225,-9.2742999958,-4.8500736219,10.4659378246,51.31,-25.39,57.2483030316,132.35,48.9057000042,-41.1200736219,63.8954454368,-9.2742999958,-4.8500736219,10.4659378246,58.18,-36.27,68.5596477529,134.17,41.4257000042,-8.0900736219,42.2082682901,-9.2742999958,-4.8500736219,10.4659378246,50.7,-3.24,50.8034211446,133.49,48.6857000042,-16.8900736219,51.5322420612,-9.2742999958,-4.8500736219,10.4659378246,57.96,-12.04,59.1973242639,134.17,40.1257000042,12.1099263781,41.9132689934,-9.2742999958,-4.8500736219,10.4659378246,49.4,16.96,52.2302747456,132.35
2021-09-09 07:30:00,-10.7452500139,-5.3454060474,12.0014067373,-10.7452500139,-5.3454060474,12.0014067373,0.0,0.0,0.0,0.0,46.9847499861,-27.6754060474,54.5297609673,-10.7452500139,-5.3454060474,12.0014067373,57.73,-22.33,61.8981566769,131.24,54.3347499861,-38.5154060474,66.6010627472,-10.7452500139,-5.3454060474,12.0014067373,65.08,-33.17,73.0455700231,133.1,46.1847499861,-5.7654060474,46.5432168868,-10.7452500139,-5.3454060474,12.0014067373,56.93,-0.42,56.93154925,132.32,54.1347499861,-14.4254060474,56.0237761641,-10.7452500139,-5.3454060474,12.0014067373,64.88,-9.08,65.5122950293,133.1,44.8147499861,12.9745939526,46.6551380295,-10.7452500139,-5.3454060474,12.0014067373,55.56,18.32,58.5024443934,131.24
2021-09-09 08:00:00,-11.2608833539,-5.5348376538,12.5475862923,-11.2608833539,-5.5348376538,12.5475862923,0.0,0.0,0.0,0.0,49.7591166461,-26.2748376538,56.2702122187,-11.2608833539,-5.5348376538,12.5475862923,61.02,-20.74,64.4483358978,130.52,57.2791166461,-36.6748376538,68.0142699784,-11.2608833539,-5.5348376538,12.5475862923,68.54,-31.14,75.2823432154,132.36,48.8591166461,-4.3748376538,49.0545867778,-11.2608833539,-5.5348376538,12.5475862923,60.12,1.16,60.1311899101,131.56,57.0591166461,-12.4948376538,58.4111612659,-11.2608833539,-5.5348376538,12.5475862923,68.32,-6.96,68.6736048275,132.36,47.4591166461,15.2251623462,49.8414819332,-11.2608833539,-5.5348376538,12.5475862923,58.72,20.76,62.2817469248,130.52
2021-09-09 08:30:00,-11.8656833283,-5.7355102565,13.1791698809,-11.8656833283,-5.7355102565,13.1791698809,0.0,0.0,0.0,0.0,52.2543166717,-24.0155102565,57.5087675377,-11.8656833283,-5.7355102565,13.1791698809,64.12,-18.28,66.6748288337,130.52,60.2043166717,-35.0555102565,69.6666960983,-11.8656833283,-5.7355102565,13.1791698809,72.07,-29.32,77.8058307584,132.29,51.2543166717,-2.3255102565,51.3070460603,-11.8656833283,-5.7355102565,13.1791698809,63.12,3.41,63.2120439473,131.56,59.9743166717,-11.0155102565,60.9775378844,-11.8656833283,-5.7355102565,13.1791698809,71.84,-5.28,72.0337698583,132.29,49.7743166717,16.1044897435,52.3147894006,-11.8656833283,-5.7355102565,13.1791698809,61.64,21.84,65.3947643164,130.52
2021-09-09 09:00:00,-11.8697333511,-5.8032684849,13.2124371307,-11.8697333511,-5.8032684849,13.2124371307,0.0,0.0,0.0,0.0,53.4902666489,-22.8632684849,58.1716225662,-11.8697333511,-5.8032684849,13.2124371307,65.36,-17.06,67.5497831233,129.89,61.4802666489,-34.4232684849,70.4612276391,-11.8697333511,-5.8032684849,13.2124371307,73.35,-28.62,78.7358044348,131.76,52.4402666489,-1.2732684849,52.4557220791,-11.8697333511,-5.8032684849,13.2124371307,64.31,4.53,64.4693493065,130.91,61.2102666489,-10.4432684849,62.094755011,-11.8697333511,-5.8032684849,13.2124371307,73.08,-4.64,73.2271534337,131.76,50.9302666489,15.3167315151,53.1835907516,-11.8697333511,-5.8032684849,13.2124371307,62.8,21.12,66.2562781931,129.89
2021-09-09 09:30:00,-9.6341333478,-5.7493533354,11.2192508279,-9.6341333478,-5.7493533354,11.2192508279,0.0,0.0,0.0,0.0,55.3058666522,-21.6593533354,59.3958455875,-9.6341333478,-5.7493533354,11.2192508279,64.94,-15.91,66.8605391842,129.62,61.1858666522,-33.9893533354,69.9927597551,-9.6341333478,-5.7493533354,11.2192508279,70.82,-28.24,76.242835729,131.54,54.2458666522,-0.1493533354,54.2460722566,-9.6341333478,-5.7493533354,11.2192508279,63.88,5.6,64.1249904483,130.61,60.9658666522,-10.0293533354,61.7853123726,-9.6341333478,-5.7493533354,11.2192508279,70.6,-4.28,70.729614731,131.54,52.6858666522,17.8506466646,55.6277460557,-9.6341333478,-5.7493533354,11.2192508279,62.32,23.6,66.6388955491,129.62
2021-09-09 10:00:00,-12.0456666764,-5.8159666475,13.3762309237,-12.0456666764,-5.8159666475,13.3762309237,0.0,0.0,0.0,0.0,56.0743333236,-21.0359666475,59.8902558893,-12.0456666764,-5.8159666475,13.3762309237,68.12,-15.22,69.7995902567,129.41,64.2143333236,-33.1759666475,72.2781112592,-12.0456666764,-5.8159666475,13.3762309237,76.26,-27.36,81.0194865449,131.43,54.9343333236,0.31403335250000003,54.9352309057,-12.0456666764,-5.8159666475,13.3762309237,66.98,6.13,67.2599234314,130.41,63.9143333236,-9.3759666475,64.5983804346,-12.0456666764,-5.8159666475,13.3762309237,75.96,-3.56,76.0433770949,131.43,53.3543333236,15.0640333525,55.4401477744,-12.0456666764,-5.8159666475,13.3762309237,65.4,20.88,68.6522716303,129.41
2021-09-09 10:30:00,-12.0834666257,-5.8542693020000005,13.4269369089,-12.0834666257,-5.8542693020000005,13.4269369089,0.0,0.0,0.0,0.0,57.2765333743,-20.334269302,60.7789748468,-12.0834666257,-5.8542693020000005,13.4269369089,69.36,-14.48,70.8553455993,128.99,66.0565333743,-32.604269302,73.6648082747,-12.0834666257,-5.8542693020000005,13.4269369089,78.14,-26.75,82.5919009347,130.97,56.0965333743,1.025730698,56.1059103845,-12.0834666257,-5.8542693020000005,13.4269369089,68.18,6.88,68.5262489853,129.98,65.7965333743,-8.734269302,66.373724201,-12.0834666257,-5.8542693020000005,13.4269369089,77.88,-2.88,77.9332329626,130.97,54.5165333743,15.425730698,56.6569111293,-12.0834666257,-5.8542693020000005,13.4269369089,66.6,21.28,69.917082319,128.99
2021-09-09 11:00:00,-10.0434166432,-5.7711067452,11.5834317425,-10.0434166432,-5.7711067452,11.5834317425,0.0,0.0,0.0,0.0,56.5365833568,-20.2811067452,60.0642035531,-10.0434166432,-5.7711067452,11.5834317425,66.58,-14.51,68.1427655735,128.99,63.4165833568,-31.9311067452,71.0018212627,-10.0434166432,-5.7711067452,11.5834317425,73.46,-26.16,77.9789535708,130.97,55.4365833568,0.9588932548,55.4448757826,-10.0434166432,-5.7711067452,11.5834317425,65.48,6.73,65.82494436,129.98,63.0765833568,-8.2511067452,63.6139617575,-10.0434166432,-5.7711067452,11.5834317425,73.12,-2.48,73.1620448047,130.97,53.7965833568,14.1888932548,55.6362927653,-10.0434166432,-5.7711067452,11.5834317425,63.84,19.96,66.8875713418,128.99
2021-09-09 11:30:00,-10.5678332482,-5.6785766913,11.9968884633,-10.5678332482,-5.6785766913,11.9968884633,0.0,0.0,0.0,0.0,56.7721667518,-20.8085766913,60.4654924863,-10.5678332482,-5.6785766913,11.9968884633,67.34,-15.13,69.0187836752,128.69,65.2021667518,-26.2785766913,70.2985500708,-10.5678332482,-5.6785766913,11.9968884633,75.77,-20.6,78.5203979868,130.66,55.6421667518,0.5114233087,55.6445170222,-10.5678332482,-5.6785766913,11.9968884633,66.21,6.19,66.498723296,129.75,64.5521667518,-10.0385766913,65.3280587064,-10.5678332482,-5.6785766913,11.9968884633,75.12,-4.36,75.2464218418,130.66,54.0721667518,16.4814233087,56.5281923603,-10.5678332482,-5.6785766913,11.9968884633,64.64,22.16,68.3329730072,128.69
2021-09-09 12:00:00,-10.7879666007,-5.5803220559,12.1457901195,-10.7879666007,-5.5803220559,12.1457901195,0.0,0.0,0.0,0.0,57.0320333993,-21.8103220559,61.0601587112,-10.7879666007,-5.5803220559,12.1457901195,67.82,-16.23,69.7349646877,128.97,68.1620333993,-15.9903220559,70.0125217127,-10.7879666007,-5.5803220559,12.1457901195,78.95,-10.41,79.6333510534,131.04,55.9120333993,-0.5603220559000001,55.9148409606,-10.7879666007,-5.5803220559,12.1457901195,66.7,5.02,66.8886417862,129.99,66.8920333993,-13.7403220559,68.2886563237,-10.7879666007,-5.5803220559,12.1457901195,77.68,-8.16,78.1074132205,131.04,54.3720333993,17.8196779441,57.2176453378,-10.7879666007,-5.5803220559,12.1457901195,65.16,23.4,69.2342805263,128.97
2021-09-09 12:30:00,-10.6601166085,-5.5929161353,12.0382223356,-10.6601166085,-5.5929161353,12.0382223356,0.0,0.0,0.0,0.0,56.2598833915,-22.2929161353,60.515688784299996,-10.6601166085,-5.5929161353,12.0382223356,66.92,-16.7,68.9722871884,128.46,66.9398833915,-16.2929161353,68.8941732272,-10.6601166085,-5.5929161353,12.0382223356,77.6,-10.7,78.3342198531,130.78,55.1698833915,-0.9129161353,55.1774360523,-10.6601166085,-5.5929161353,12.0382223356,65.83,4.68,65.9961460996,129.48,65.6998833915,-14.0729161353,67.190190104,-10.6601166085,-5.5929161353,12.0382223356,76.36,-8.48,76.8294214478,130.78,53.6198833915,17.1270838647,56.2887990335,-10.6601166085,-5.5929161353,12.0382223356,64.28,22.72,68.1770987942,128.46
2021-09-09 13:00:00,-9.4159499881,-5.5360866534,10.9228370679,-9.4159499881,-5.5360866534,10.9228370679,0.0,0.0,0.0,0.0,57.1440500119,-21.5260866534,61.0640226187,-9.4159499881,-5.5360866534,10.9228370679,66.56,-15.99,68.4537340106,128.94,66.7740500119,-15.5160866534,68.5530648478,-9.4159499881,-5.5360866534,10.9228370679,76.19,-9.98,76.8408517652,131.27,56.0640500119,-0.3060866534,56.0648855593,-9.4159499881,-5.5360866534,10.9228370679,65.48,5.23,65.6885324847,129.97,65.5040500119,-13.3360866534,66.8478255083,-9.4159499881,-5.5360866534,10.9228370679,74.92,-7.8,75.3249387653,131.27,54.5040500119,17.4639133466,57.2335542936,-9.4159499881,-5.5360866534,10.9228370679,63.92,23.0,67.9320719543,128.94
2021-09-09 13:30:00,-9.6930332904,-5.3494652961,11.0712092078,-9.6930332904,-5.3494652961,11.0712092078,0.0,0.0,0.0,0.0,56.8069667096,-22.2994652961,61.02702368,-9.6930332904,-5.3494652961,11.0712092078,66.5,-16.95,68.626179407,128.48,68.8669667096,-15.7694652961,70.6493817348,-9.6930332904,-5.3494652961,11.0712092078,78.56,-10.42,79.2480283666,130.8,55.7169667096,-0.8094652961000001,55.7228464221,-9.6930332904,-5.3494652961,11.0712092078,65.41,4.54,65.5673676458,129.48,67.6269667096,-13.5494652961,68.9709695173,-9.6930332904,-5.3494652961,11.0712092078,77.32,-8.2,77.7536005597,130.8,54.1869667096,17.3705347039,56.9031004172,-9.6930332904,-5.3494652961,11.0712092078,63.88,22.72,67.8000943952,128.48
2021-09-09 14:00:00,-9.2164832627,-5.1682562705,10.5666662959,-9.2164832627,-5.1682562705,10.5666662959,0.0,0.0,0.0,0.0,54.5135167373,-22.8882562705,59.1235636796,-9.2164832627,-5.1682562705,10.5666662959,63.73,-17.72,66.1476477284,129.37,65.7835167373,-16.9982562705,67.9441814328,-9.2164832627,-5.1682562705,10.5666662959,75.0,-11.83,75.9272605854,131.64,53.503516737300004,-1.4982562705,53.5244904237,-9.2164832627,-5.1682562705,10.5666662959,62.72,3.67,62.8272814946,130.4,64.5435167373,-14.8482562705,66.2294214613,-9.2164832627,-5.1682562705,10.5666662959,73.76,-9.68,74.3924727375,131.64,51.9435167373,16.9517437295,54.639642628,-9.2164832627,-5.1682562705,10.5666662959,61.16,22.12,65.0372201128,129.37
2021-09-09 14:30:00,-6.4797999019,-4.9778879145,8.1711183358,-6.4797999019,-4.9778879145,8.1711183358,0.0,0.0,0.0,0.0,54.5202000981,-22.4278879145,58.9530522963,-6.4797999019,-4.9778879145,8.1711183358,61.0,-17.45,63.4468478334,129.35,63.3902000981,-17.8978879145,65.8684435848,-6.4797999019,-4.9778879145,8.1711183358,69.87,-12.92,71.0545093573,131.87,53.5802000981,-0.9978879145,53.5894917203,-6.4797999019,-4.9778879145,8.1711183358,60.06,3.98,60.1917270063,130.41,62.2402000981,-15.8178879145,64.2187518279,-6.4797999019,-4.9778879145,8.1711183358,68.72,-10.84,69.5697060508,131.87,52.0402000981,17.182112085500002,54.8033521053,-6.4797999019,-4.9778879145,8.1711183358,58.52,22.16,62.5752027564,129.35
2021-09-09 15:00:00,-8.8449997591,-5.0320112306,10.1762054698,-8.8449997591,-5.0320112306,10.1762054698,0.0,0.0,0.0,0.0,55.1250002409,-22.5120112306,59.5445740702,-8.8449997591,-5.0320112306,10.1762054698,63.97,-17.48,66.3152418378,129.35,67.5650002409,-17.6320112306,69.827767239,-8.8449997591,-5.0320112306,10.1762054698,76.41,-12.6,77.4419014488,131.87,54.1150002409,-1.1220112306,54.1266307862,-8.8449997591,-5.0320112306,10.1762054698,62.96,3.91,63.0812943748,130.41,66.3150002409,-15.4320112306,68.0869020265,-8.8449997591,-5.0320112306,10.1762054698,75.16,-10.4,75.8761200906,131.87,52.5950002409,16.9279887694,55.2520665144,-8.8449997591,-5.0320112306,10.1762054698,61.44,21.96,65.2465723238,129.35
2021-09-09 15:30:00,-9.1887999041,-5.2478799951,10.5817904024,-9.1887999041,-5.2478799951,10.5817904024,0.0,0.0,0.0,0.0,55.5712000959,-22.9378799951,60.1190869755,-9.1887999041,-5.2478799951,10.5817904024,64.76,-17.69,67.1326574776,129.1,66.4112000959,-18.2778799951,68.8805371298,-9.1887999041,-5.2478799951,10.5817904024,75.6,-13.03,76.7146719996,131.53,54.5412000959,-1.3578799951,54.5581006449,-9.1887999041,-5.2478799951,10.5817904024,63.73,3.89,63.8486100084,130.14,65.2912000959,-16.0878799951,67.2440383432,-9.1887999041,-5.2478799951,10.5817904024,74.48,-10.84,75.2647062042,131.53,53.0512000959,17.1921200049,55.7673634116,-9.1887999041,-5.2478799951,10.5817904024,62.24,22.44,66.1617049357,129.1
2021-09-09 16:00:00,-11.0832831837,-5.6072796307,12.4209802748,-11.0832831837,-5.6072796307,12.4209802748,0.0,0.0,0.0,0.0,57.5967168163,-22.5572796307,61.8563873206,-11.0832831837,-5.6072796307,12.4209802748,68.68,-16.95,70.7406877264,129.66,69.6467168163,-17.7372796307,71.8698563515,-11.0832831837,-5.6072796307,12.4209802748,80.73,-12.13,81.6362039784,132.15,56.4367168163,-0.9172796307000001,56.4441707081,-11.0832831837,-5.6072796307,12.4209802748,67.52,4.69,67.6826898106,130.69,68.4767168163,-15.4472796307,70.1974301092,-11.0832831837,-5.6072796307,12.4209802748,79.56,-9.84,80.1661973652,132.15,54.9567168163,16.9927203693,57.523849565,-11.0832831837,-5.6072796307,12.4209802748,66.04,22.6,69.8000114613,129.66
2021-09-09 16:30:00,-10.8627497172,-5.9567913527,12.3888132861,-10.8627497172,-5.9567913527,12.3888132861,0.0,0.0,0.0,0.0,58.1872502828,-22.8267913527,62.504547826,-10.8627497172,-5.9567913527,12.3888132861,69.05,-16.87,71.0809355594,129.77,67.3172502828,-18.5367913527,69.8228101646,-10.8627497172,-5.9567913527,12.3888132861,78.18,-12.58,79.185660318,132.22,57.0572502828,-1.1367913527,57.0685737023,-10.8627497172,-5.9567913527,12.3888132861,67.92,4.82,68.0908128898,130.79,66.1372502828,-16.3167913527,68.1202873967,-10.8627497172,-5.9567913527,12.3888132861,77.0,-10.36,77.693819574,132.22,55.5372502828,16.2832086473,57.875116007,-10.8627497172,-5.9567913527,12.3888132861,66.4,22.24,70.025549623,129.77
2021-09-09 17:00:00,-11.6867165526,-6.1179123014,13.1912165742,-11.6867165526,-6.1179123014,13.1912165742,0.0,0.0,0.0,0.0,58.6632834474,-23.7479123014,63.2877884232,-11.6867165526,-6.1179123014,13.1912165742,70.35,-17.63,72.5254396746,129.77,67.6632834474,-19.5279123014,70.4248484964,-11.6867165526,-6.1179123014,13.1912165742,79.35,-13.41,80.4751551723,132.38,57.4832834474,-1.7479123014,57.5098519674,-11.6867165526,-6.1179123014,13.1912165742,69.17,4.37,69.307905754,130.87,66.5532834474,-17.2379123014,68.7494375115,-11.6867165526,-6.1179123014,13.1912165742,78.24,-11.12,79.0262741118,132.38,56.0732834474,13.5220876986,57.6806724328,-11.6867165526,-6.1179123014,13.1912165742,67.76,19.64,70.5488993536,129.77
2021-09-09 17:30:00,-12.7867665148,-6.2612350057,14.2374317102,-12.7867665148,-6.2612350057,14.2374317102,0.0,0.0,0.0,0.0,59.6032334852,-24.6612350057,64.5036584536,-12.7867665148,-6.2612350057,14.2374317102,72.39,-18.4,74.691847614,130.79,69.3732334852,-19.6712350057,72.1082728322,-12.7867665148,-6.2612350057,14.2374317102,82.16,-13.41,83.2471843368,133.36,58.3932334852,-2.4812350057,58.4459258119,-12.7867665148,-6.2612350057,14.2374317102,71.18,3.7800000000000002,71.280297418,131.8,68.3332334852,-17.3412350057,70.499285316,-12.7867665148,-6.2612350057,14.2374317102,81.12,-11.08,81.8731995222,133.36,56.9732334852,13.1387649943,58.4685939572,-12.7867665148,-6.2612350057,14.2374317102,69.76,19.4,72.407303499,130.79
2021-09-09 18:00:00,-18.2221664909,-6.3748939695,19.3050932333,-18.2221664909,-6.3748939695,19.3050932333,0.0,0.0,0.0,0.0,54.2578335091,-25.1848939695,59.8179854338,-18.2221664909,-6.3748939695,19.3050932333,72.48,-18.81,74.8810156181,131.25,63.6878335091,-20.2848939695,66.840235341,-18.2221664909,-6.3748939695,19.3050932333,81.91,-13.91,83.0827069853,133.74,53.0578335091,-2.9948939695,53.142290942,-18.2221664909,-6.3748939695,19.3050932333,71.28,3.38,71.3600924887,132.25,62.6178335091,-17.974893969500002,65.1466797817,-18.2221664909,-6.3748939695,19.3050932333,80.84,-11.6,81.668020669,133.74,51.6578335091,16.0251060305,54.0863733868,-18.2221664909,-6.3748939695,19.3050932333,69.88,22.4,73.3823848073,131.25
2021-09-09 18:30:00,-18.9795498122,-6.5371598345,20.0738080537,-18.9795498122,-6.5371598345,20.0738080537,0.0,0.0,0.0,0.0,54.0704501878,-25.4271598345,59.7507660266,-18.9795498122,-6.5371598345,20.0738080537,73.05,-18.89,75.4528634314,131.25,62.7904501878,-21.8771598345,66.4924864719,-18.9795498122,-6.5371598345,20.0738080537,81.77,-15.34,83.1964452366,133.74,52.8404501878,-3.1571598345,52.9346846054,-18.9795498122,-6.5371598345,20.0738080537,71.82,3.38,71.8994909579,132.25,61.7804501878,-19.5771598345,64.8080952705,-18.9795498122,-6.5371598345,20.0738080537,80.76,-13.04,81.8059851111,133.74,51.4604501878,14.9428401655,53.5860654064,-18.9795498122,-6.5371598345,20.0738080537,70.44,21.48,73.6422704702,131.25
2021-09-09 19:00:00,-18.2285498047,-6.4684648564,19.3422094286,-18.2285498047,-6.4684648564,19.3422094286,0.0,0.0,0.0,0.0,53.1914501953,-25.1484648564,58.8368562936,-18.2285498047,-6.4684648564,19.3422094286,71.42,-18.68,73.8224816706,131.46,61.5914501953,-23.2184648564,65.8225177842,-18.2285498047,-6.4684648564,19.3422094286,79.82,-16.75,81.558536647,134.14,52.0014501953,-2.8984648564,52.0821650946,-18.2285498047,-6.4684648564,19.3422094286,70.23,3.5700000000000003,70.3206783244,132.52,60.5714501953,-20.9484648564,64.0916434381,-18.2285498047,-6.4684648564,19.3422094286,78.8,-14.48,80.1193509709,134.14,50.6114501953,12.9315351436,52.2373763894,-18.2285498047,-6.4684648564,19.3422094286,68.84,19.4,71.5213646402,131.46
2021-09-09 19:30:00,-19.0155665964,-6.3932126303,20.0615288729,-19.0155665964,-6.3932126303,20.0615288729,0.0,0.0,0.0,0.0,52.0644334036,-25.6032126303,58.0192185627,-19.0155665964,-6.3932126303,20.0615288729,71.08,-19.21,73.6300923536,131.46,61.2444334036,-23.9632126303,65.765615503,-19.0155665964,-6.3932126303,20.0615288729,80.26,-17.57,82.1606505573,134.34,50.9044334036,-3.3132126303,51.0121428493,-19.0155665964,-6.3932126303,20.0615288729,69.92,3.08,69.987804652,132.52,60.3044334036,-21.6732126303,64.080830471,-19.0155665964,-6.3932126303,20.0615288729,79.32,-15.28,80.7783436324,134.34,49.5444334036,16.6467873697,52.2663028252,-19.0155665964,-6.3932126303,20.0615288729,68.56,23.04,72.3278314344,131.46
2021-09-09 20:00:00,-19.0525666109,-6.3163991548,20.0722991395,-19.0525666109,-6.3163991548,20.0722991395,0.0,0.0,0.0,0.0,51.4674333891,-25.7663991548,57.5569633065,-19.0525666109,-6.3163991548,20.0722991395,70.52,-19.45,73.1530785408,131.56,60.8274333891,-24.1663991548,65.4522077612,-19.0525666109,-6.3163991548,20.0722991395,79.88,-17.85,81.8500879657,134.34,50.3174333891,-3.5863991548,50.4450826322,-19.0525666109,-6.3163991548,20.0722991395,69.37,2.73,69.4236976831,132.62,59.8274333891,-21.8763991548,63.701637545,-19.0525666109,-6.3163991548,20.0722991395,78.88,-15.56,80.4000497512,134.34,48.9074333891,16.3236008452,51.5596449296,-19.0525666109,-6.3163991548,20.0722991395,67.96,22.64,71.631914675,131.56
2021-09-09 20:30:00,-18.7703165783,-6.2336529312,19.7783521386,-18.7703165783,-6.2336529312,19.7783521386,0.0,0.0,0.0,0.0,50.1796834217,-26.8036529312,56.8896865763,-18.7703165783,-6.2336529312,19.7783521386,68.95,-20.57,71.9529526844,131.5,59.3196834217,-25.0636529312,64.3972945045,-18.7703165783,-6.2336529312,19.7783521386,78.09,-18.83,80.3281830991,134.33,49.0896834217,-4.5336529312,49.2985905208,-18.7703165783,-6.2336529312,19.7783521386,67.86,1.7000000000000002,67.8812905004,132.54,58.3496834217,-22.7936529312,62.6437241019,-18.7703165783,-6.2336529312,19.7783521386,77.12,-16.56,78.8779310073,134.33,47.7496834217,14.8863470688,50.0163532849,-18.7703165783,-6.2336529312,19.7783521386,66.52,21.12,69.7922975693,131.5
2021-09-09 21:00:00,-18.0175832711,-5.9778161793,18.9833504209,-18.0175832711,-5.9778161793,18.9833504209,0.0,0.0,0.0,0.0,47.5624167289,-28.8978161793,55.6530975331,-18.0175832711,-5.9778161793,18.9833504209,65.58,-22.92,69.4698697278,131.5,56.5024167289,-25.8678161793,62.1423125583,-18.0175832711,-5.9778161793,18.9833504209,74.52,-19.89,77.1287397797,134.33,46.5724167289,-6.4278161793,47.0139002935,-18.0175832711,-5.9778161793,18.9833504209,64.59,-0.45,64.5915675611,132.54,55.5824167289,-23.6978161793,60.4234353633,-18.0175832711,-5.9778161793,18.9833504209,73.6,-17.72,75.7030937281,134.33,45.2624167289,13.1421838207,47.1317659729,-18.0175832711,-5.9778161793,18.9833504209,63.28,19.12,66.1054672474,131.5
2021-09-09 21:30:00,-11.7582332685,-5.6615070301,13.0502379844,-11.7582332685,-5.6615070301,13.0502379844,0.0,0.0,0.0,0.0,50.0917667315,-30.0015070301,58.38900169,-11.7582332685,-5.6615070301,13.0502379844,61.85,-24.34,66.4669699926,130.58,58.6917667315,-25.9015070301,64.1530322626,-11.7582332685,-5.6615070301,13.0502379844,70.45,-20.24,73.2997960434,133.14,49.2217667315,-7.9815070301,49.8646846439,-11.7582332685,-5.6615070301,13.0502379844,60.98,-2.32,61.0241165442,131.69,57.6817667315,-23.7415070301,62.3766412155,-11.7582332685,-5.6615070301,13.0502379844,69.44,-18.08,71.7551391888,133.14,47.8817667315,11.8984929699,49.3379946925,-11.7582332685,-5.6615070301,13.0502379844,59.64,17.56,62.1714017857,130.58
2021-09-09 22:00:00,-10.7545332661,-5.3825637856,12.0263036166,-10.7545332661,-5.3825637856,12.0263036166,0.0,0.0,0.0,0.0,47.4654667339,-31.2025637856,56.8029094242,-10.7545332661,-5.3825637856,12.0263036166,58.22,-25.82,63.6886237879,130.58,55.8254667339,-26.9925637856,62.0087190303,-10.7545332661,-5.3825637856,12.0263036166,66.58,-21.61,69.9992035669,133.14,46.7154667339,-9.1325637856,47.5997747207,-10.7545332661,-5.3825637856,12.0263036166,57.47,-3.75,57.592216488,131.69,54.8454667339,-24.9425637856,60.2507818161,-10.7545332661,-5.3825637856,12.0263036166,65.6,-19.56,68.4540254477,133.14,45.4454667339,10.6174362144,46.6692661012,-10.7545332661,-5.3825637856,12.0263036166,56.2,16.0,58.4332097356,130.58
2021-09-09 22:30:00,-9.8365332719,-5.0503298914,11.0572699533,-9.8365332719,-5.0503298914,11.0572699533,0.0,0.0,0.0,0.0,46.7534667281,-31.2403298914,56.2302842143,-9.8365332719,-5.0503298914,11.0572699533,56.59,-26.19,62.3565890664,130.84,57.1934667281,-27.5403298914,63.4788343222,-9.8365332719,-5.0503298914,11.0572699533,67.03,-22.49,70.7023408382,133.4,46.0434667281,-9.2303298914,46.9595551325,-9.8365332719,-5.0503298914,11.0572699533,55.88,-4.18,56.0361204938,131.97,56.2034667281,-25.4503298914,61.6972362739,-9.8365332719,-5.0503298914,11.0572699533,66.04,-20.4,69.1190393452,133.4,44.7234667281,10.5096701086,45.9417200589,-9.8365332719,-5.0503298914,11.0572699533,54.56,15.56,56.7354139846,130.84
2021-09-09 23:00:00,-8.8454166524,-4.7217389127,10.0267748611,-8.8454166524,-4.7217389127,10.0267748611,0.0,0.0,0.0,0.0,43.6845833476,-32.3717389127,54.3716130208,-8.8454166524,-4.7217389127,10.0267748611,52.53,-27.65,59.3626431352,130.55,53.6045833476,-28.7517389127,60.8285611072,-8.8454166524,-4.7217389127,10.0267748611,62.45,-24.03,66.9137011381,133.13,43.0845833476,-10.2017389127,44.2759166939,-8.8454166524,-4.7217389127,10.0267748611,51.93,-5.48,52.2183425627,131.7,52.6745833476,-26.7617389127,59.0830127911,-8.8454166524,-4.7217389127,10.0267748611,61.52,-22.04,65.3488484979,133.13,41.8345833476,10.5582610873,43.1463699638,-8.8454166524,-4.7217389127,10.0267748611,50.68,15.28,52.9333618808,130.55
2021-09-09 23:30:00,-7.8344166524,-4.3834681871,8.9773535984,-7.8344166524,-4.3834681871,8.9773535984,0.0,0.0,0.0,0.0,40.7255833476,-33.9534681871,53.0227417335,-7.8344166524,-4.3834681871,8.9773535984,48.56,-29.57,56.8547139646,131.6,49.9555833476,-29.2234681871,57.8754818597,-7.8344166524,-4.3834681871,8.9773535984,57.79,-24.84,62.9023823078,134.13,40.2455833476,-11.6434681871,41.8960300078,-7.8344166524,-4.3834681871,8.9773535984,48.08,-7.26,48.6250347044,132.8,49.0455833476,-27.303468187100002,56.1333111526,-7.8344166524,-4.3834681871,8.9773535984,56.88,-22.92,61.3242268602,134.13,39.0055833476,9.4965318129,40.1449828592,-7.8344166524,-4.3834681871,8.9773535984,46.84,13.88,48.853249636,131.6
2021-09-10 00:00:00,-6.9209832433,-4.1363744325,8.0628532481,-6.9209832433,-4.1363744325,8.0628532481,0.0,0.0,0.0,0.0,37.5190167567,-34.9563744325,51.2798667301,-6.9209832433,-4.1363744325,8.0628532481,44.44,-30.82,54.0812906651,131.6,45.2290167567,-30.2463744325,54.4105423892,-6.9209832433,-4.1363744325,8.0628532481,52.15,-26.11,58.3211333909,134.13,37.1390167567,-12.5563744325,39.2041975373,-6.9209832433,-4.1363744325,8.0628532481,44.06,-8.42,44.85732939,132.8,44.3590167567,-28.4163744325,52.680287618,-6.9209832433,-4.1363744325,8.0628532481,51.28,-24.28,56.7376136262,134.13,35.9190167567,6.6636255675000005,36.5318993549,-6.9209832433,-4.1363744325,8.0628532481,42.84,10.8,44.180375734,131.6
2021-09-10 00:30:00,-6.7599832142,-3.970465652,7.8397685266,-6.7599832142,-3.970465652,7.8397685266,0.0,0.0,0.0,0.0,36.6900167858,-35.870465652,51.3112817793,-6.7599832142,-3.970465652,7.8397685266,43.45,-31.9,53.9028060494,132.03,45.8700167858,-29.710465652,54.651351394,-6.7599832142,-3.970465652,7.8397685266,52.63,-25.74,58.5872383715,134.57,36.3500167858,-13.410465652,38.7448617152,-6.7599832142,-3.970465652,7.8397685266,43.11,-9.44,44.1314593006,133.24,45.0000167858,-27.850465652,52.921167294,-6.7599832142,-3.970465652,7.8397685266,51.76,-23.88,57.0030876357,134.57,35.1600167858,8.709534348,36.222683072,-6.7599832142,-3.970465652,7.8397685266,41.92,12.68,43.7957623521,132.03
2021-09-10 01:00:00,-6.4837665905,-3.8852214292,7.5587151523,-6.4837665905,-3.8852214292,7.5587151523,0.0,0.0,0.0,0.0,34.8162334095,-36.7152214292,50.5981975313,-6.4837665905,-3.8852214292,7.5587151523,41.3,-32.83,52.7588750828,132.03,43.2462334095,-30.4252214292,52.876561945,-6.4837665905,-3.8852214292,7.5587151523,49.73,-26.54,56.3688256042,134.46,34.5162334095,-14.0352214292,37.2606737639,-6.4837665905,-3.8852214292,7.5587151523,41.0,-10.15,42.2376905145,133.24,42.3962334095,-28.6452214292,51.1662908372,-6.4837665905,-3.8852214292,7.5587151523,48.88,-24.76,54.7933572616,134.46,33.3962334095,8.674778570800001,34.5044952027,-6.4837665905,-3.8852214292,7.5587151523,39.88,12.56,41.8110990049,132.03
2021-09-10 01:30:00,-6.2655166173,-3.8624271864,7.3603697089,-6.2655166173,-3.8624271864,7.3603697089,0.0,0.0,0.0,0.0,34.5844833827,-36.6524271864,50.3933220726,-6.2655166173,-3.8624271864,7.3603697089,40.85,-32.79,52.3823119001,132.99,42.8944833827,-31.1324271864,53.0015540073,-6.2655166173,-3.8624271864,7.3603697089,49.16,-27.27,56.2170659142,135.48,34.3244833827,-13.9224271864,37.040574216,-6.2655166173,-3.8624271864,7.3603697089,40.59,-10.06,41.8180786264,134.22,42.0944833827,-29.3824271864,51.33490585,-6.2655166173,-3.8624271864,7.3603697089,48.36,-25.52,54.6805266983,135.48,33.1344833827,8.1775728136,34.1286783536,-6.2655166173,-3.8624271864,7.3603697089,39.4,12.04,41.1985630817,132.99
2021-09-10 02:00:00,-6.3753333321,-3.8739804328,7.4600669896,-6.3753333321,-3.8739804328,7.4600669896,0.0,0.0,0.0,0.0,33.9746666679,-36.6339804328,49.9632514709,-6.3753333321,-3.8739804328,7.4600669896,40.35,-32.76,51.9744177457,132.99,42.0846666679,-31.2939804328,52.4445648268,-6.3753333321,-3.8739804328,7.4600669896,48.46,-27.42,55.6796910911,135.48,33.7246666679,-14.1139804328,36.5589603998,-6.3753333321,-3.8739804328,7.4600669896,40.1,-10.24,41.3868046604,134.22,41.2646666679,-29.5139804328,50.7331031596,-6.3753333321,-3.8739804328,7.4600669896,47.64,-25.64,54.1015637482,135.48,32.5446666679,7.8860195672,33.4864843353,-6.3753333321,-3.8739804328,7.4600669896,38.92,11.76,40.657889763200004,132.99
2021-09-10 02:30:00,-6.0181666707,-3.8094487866,7.1225157167,-6.0181666707,-3.8094487866,7.1225157167,0.0,0.0,0.0,0.0,33.4118333293,-36.8194487866,49.7194369978,-6.0181666707,-3.8094487866,7.1225157167,39.43,-33.01,51.4235840836,132.36,41.5518333293,-31.4194487866,52.0935371719,-6.0181666707,-3.8094487866,7.1225157167,47.57,-27.61,55.0019726919,134.85,33.1718333293,-14.2394487866,36.098925582,-6.0181666707,-3.8094487866,7.1225157167,39.19,-10.43,40.5541736446,133.59,40.7018333293,-29.6494487866,50.3560229736,-6.0181666707,-3.8094487866,7.1225157167,46.72,-25.84,53.3897368415,134.85,32.0218333293,7.5105512134,32.8908222654,-6.0181666707,-3.8094487866,7.1225157167,38.04,11.32,39.6885877804,132.36
2021-09-10 03:00:00,-5.8785833183000005,-3.7387762258,6.9667919086,-5.8785833183000005,-3.7387762258,6.9667919086,0.0,0.0,0.0,0.0,32.6514166817,-36.9987762258,49.3459669429,-5.8785833183000005,-3.7387762258,6.9667919086,38.53,-33.26,50.8997888011,132.64,40.7514166817,-31.6087762258,51.5731780682,-5.8785833183000005,-3.7387762258,6.9667919086,46.63,-27.87,54.323970768,135.15,32.4414166817,-14.3687762258,35.4810829393,-5.8785833183000005,-3.7387762258,6.9667919086,38.32,-10.63,39.7670630045,133.87,39.9214166817,-29.8987762258,49.8764105532,-5.8785833183000005,-3.7387762258,6.9667919086,45.8,-26.16,52.7445314701,135.15,31.2814166817,7.5412237742,32.1775866967,-5.8785833183000005,-3.7387762258,6.9667919086,37.16,11.28,38.8343147229,132.64
2021-09-10 03:30:00,-5.740683332,-3.6819467439,6.8199836469,-5.740683332,-3.6819467439,6.8199836469,0.0,0.0,0.0,0.0,32.179316668,-37.1919467439,49.1807820578,-5.740683332,-3.6819467439,6.8199836469,37.92,-33.51,50.6048070839,132.88,40.239316668,-31.7119467439,51.2332916393,-5.740683332,-3.6819467439,6.8199836469,45.98,-28.03,53.8501745587,135.37,31.989316668,-14.5419467439,35.1395019314,-5.740683332,-3.6819467439,6.8199836469,37.73,-10.86,39.2618453463,134.08,39.419316668,-29.9619467439,49.513642355,-5.740683332,-3.6819467439,6.8199836469,45.16,-26.28,52.2500143541,135.37,30.819316668,7.3980532561,31.6948177446,-5.740683332,-3.6819467439,6.8199836469,36.56,11.08,38.2020941834,132.88
2021-09-10 04:00:00,-5.8683833403,-3.6911060743,6.9326897436,-5.8683833403,-3.6911060743,6.9326897436,0.0,0.0,0.0,0.0,31.8716166597,-37.5811060743,49.2761553114,-5.8683833403,-3.6911060743,6.9326897436,37.74,-33.89,50.7231672907,132.88,39.8616166597,-31.5311060743,50.8247885682,-5.8683833403,-3.6911060743,6.9326897436,45.73,-27.84,53.5378230786,135.37,31.7016166597,-14.9111060743,35.0333210415,-5.8683833403,-3.6911060743,6.9326897436,37.57,-11.22,39.2096072411,134.08,39.0516166597,-29.8111060743,49.1297344702,-5.8683833403,-3.6911060743,6.9326897436,44.92,-26.12,51.962109272,135.37,30.5316166597,7.7088939257,31.4897866206,-5.8683833403,-3.6911060743,6.9326897436,36.4,11.4,38.1434135861,132.88
