Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-10 04:30:00,-6.0325000121,-3.7126513174999998,7.0834198097,-6.0325000121,-3.7126513174999998,7.0834198097,0.0,0.0,0.0,0.0,32.0374999879,-37.4526513175,49.2859259443,-6.0325000121,-3.7126513174999998,7.0834198097,38.07,-33.74,50.8695635916,132.88,40.0674999879,-31.3326513175,50.863932151,-6.0325000121,-3.7126513174999998,7.0834198097,46.1,-27.62,53.740807586,135.37,31.8474999879,-14.7626513175,35.1026940476,-6.0325000121,-3.7126513174999998,7.0834198097,37.88,-11.05,39.4588000324,134.08,39.2474999879,-29.5926513175,49.1537513045,-6.0325000121,-3.7126513174999998,7.0834198097,45.28,-25.88,52.1541254361,135.37,30.7274999879,7.2073486825,31.5614500703,-6.0325000121,-3.7126513174999998,7.0834198097,36.76,10.92,38.3476726804,132.88
2021-09-10 05:00:00,-5.9549666742,-3.7272229795,7.0252273436,-5.9549666742,-3.7272229795,7.0252273436,0.0,0.0,0.0,0.0,32.1050333258,-37.4872229795,49.3561045015,-5.9549666742,-3.7272229795,7.0252273436,38.06,-33.76,50.8753496302,132.88,40.1250333258,-31.4272229795,50.9675253824,-5.9549666742,-3.7272229795,7.0252273436,46.08,-27.7,53.7648249323,135.37,31.9150333258,-14.8472229795,35.1995650881,-5.9549666742,-3.7272229795,7.0252273436,37.87,-11.12,39.4688649444,134.08,39.2850333258,-29.7272229795,49.2648112702,-5.9549666742,-3.7272229795,7.0252273436,45.24,-26.0,52.1790915981,135.37,30.7250333258,7.5127770205,31.6301990419,-5.9549666742,-3.7272229795,7.0252273436,36.68,11.24,38.3635243428,132.88
2021-09-10 05:30:00,-6.3941333245,-3.896254259,7.487705805,-6.3941333245,-3.896254259,7.487705805,0.0,0.0,0.0,0.0,33.3958666755,-36.966254259,49.8175457539,-6.3941333245,-3.896254259,7.487705805,39.79,-33.07,51.738467314,132.88,41.4858666755,-30.846254259,51.6968909667,-6.3941333245,-3.896254259,7.487705805,47.88,-26.95,54.9435792427,135.37,33.1458666755,-14.316254259,36.1054513014,-6.3941333245,-3.896254259,7.487705805,39.54,-10.42,40.8899498655,134.08,40.6458666755,-29.056254259,49.9635105788,-6.3941333245,-3.896254259,7.487705805,47.04,-25.16,53.3459201814,135.37,32.0058666755,7.823745741,32.948239696,-6.3941333245,-3.896254259,7.487705805,38.4,11.72,40.1487035905,132.88
2021-09-10 06:00:00,-6.8438499877000005,-4.0695529538,7.962383054,-6.8438499877000005,-4.0695529538,7.962383054,0.0,0.0,0.0,0.0,34.8261500123,-35.9995529538,50.0882075698,-6.8438499877000005,-4.0695529538,7.962383054,41.67,-31.93,52.4967979976,132.76,42.9161500123,-30.3695529538,52.5747627526,-6.8438499877000005,-4.0695529538,7.962383054,49.76,-26.3,56.2827469124,135.19,34.5061500123,-13.5195529538,37.0601227837,-6.8438499877000005,-4.0695529538,7.962383054,41.35,-9.45,42.4160936438,133.95,42.0761500123,-28.5895529538,50.8700790048,-6.8438499877000005,-4.0695529538,7.962383054,48.92,-24.52,54.7210818607,135.19,33.3161500123,7.6104470462,34.1743289017,-6.8438499877000005,-4.0695529538,7.962383054,40.16,11.68,41.8240122418,132.76
2021-09-10 06:30:00,-8.3233833036,-4.5198173104,9.471402121,-8.3233833036,-4.5198173104,9.471402121,0.0,0.0,0.0,0.0,38.6966166964,-34.2298173104,51.6634158457,-8.3233833036,-4.5198173104,9.471402121,47.02,-29.71,55.6198211072,131.98,47.1566166964,-28.5198173104,55.110130445,-8.3233833036,-4.5198173104,9.471402121,55.48,-24.0,60.4485764928,134.44,38.2266166964,-11.7998173104,40.0063733999,-8.3233833036,-4.5198173104,9.471402121,46.55,-7.28,47.1158243056,133.12,46.3166166964,-26.6398173104,53.4313470589,-8.3233833036,-4.5198173104,9.471402121,54.64,-22.12,58.9476377813,134.44,37.0366166964,9.0801826896,38.1334589828,-8.3233833036,-4.5198173104,9.471402121,45.36,13.6,47.3549321613,131.98
2021-09-10 07:00:00,-9.6892666681,-4.9870472449,10.897363387,-9.6892666681,-4.9870472449,10.897363387,0.0,0.0,0.0,0.0,42.0707333319,-32.7170472449,53.2949508257,-9.6892666681,-4.9870472449,10.897363387,51.76,-27.73,58.7201030312,131.98,50.7007333319,-27.3170472449,57.5915395746,-9.6892666681,-4.9870472449,10.897363387,60.39,-22.33,64.3861864067,134.44,41.4607333319,-10.2770472449,42.7154551479,-9.6892666681,-4.9870472449,10.897363387,51.15,-5.29,51.4228217818,133.12,49.7907333319,-25.3470472449,55.8711905168,-9.6892666681,-4.9870472449,10.897363387,59.48,-20.36,62.8681159253,134.44,40.2307333319,10.8529527551,41.6689151278,-9.6892666681,-4.9870472449,10.897363387,49.92,15.84,52.372817377,131.98
2021-09-10 07:30:00,-11.092399975,-5.4997615816,12.3809819748,-11.092399975,-5.4997615816,12.3809819748,0.0,0.0,0.0,0.0,46.867600025,-29.9497615816,55.6197820105,-11.092399975,-5.4997615816,12.3809819748,57.96,-24.45,62.90599415,131.98,55.777600025,-25.0697615816,61.1525437762,-11.092399975,-5.4997615816,12.3809819748,66.87,-19.57,69.6748290274,134.44,46.087600025,-7.9697615816,46.7716150644,-11.092399975,-5.4997615816,12.3809819748,57.18,-2.47,57.2333233353,133.12,54.787600025,-22.979761581600002,59.4117038877,-11.092399975,-5.4997615816,12.3809819748,65.88,-17.48,68.1595539892,134.44,44.787600025,12.4602384184,46.488564803,-11.092399975,-5.4997615816,12.3809819748,55.88,17.96,58.6952809006,131.98
2021-09-10 08:00:00,-12.1269499491,-5.8356383913,13.4579935541,-12.1269499491,-5.8356383913,13.4579935541,0.0,0.0,0.0,0.0,50.0330500509,-28.3156383913,57.4898380142,-12.1269499491,-5.8356383913,13.4579935541,62.16,-22.48,66.1000453858,130.53,59.3630500509,-24.1256383913,64.0782189135,-12.1269499491,-5.8356383913,13.4579935541,71.49,-18.29,73.7925755073,133.04,49.1030500509,-6.3456383913,49.5113790041,-12.1269499491,-5.8356383913,13.4579935541,61.23,-0.51,61.232123922,131.59,58.3130500509,-21.9556383913,62.3094042934,-12.1269499491,-5.8356383913,13.4579935541,70.44,-16.12,72.2609714853,133.04,47.7130500509,12.6443616087,49.3600549599,-12.1269499491,-5.8356383913,13.4579935541,59.84,18.48,62.6285557873,130.53
2021-09-10 08:30:00,-12.1507832733,-5.9796896787,13.5424599984,-12.1507832733,-5.9796896787,13.5424599984,0.0,0.0,0.0,0.0,51.6892167267,-26.4296896787,58.0543161387,-12.1507832733,-5.9796896787,13.5424599984,63.84,-20.45,67.0354242173,130.63,61.1292167267,-22.1496896787,65.018381174,-12.1507832733,-5.9796896787,13.5424599984,73.28,-16.17,75.0428364336,133.21,50.7192167267,-4.7196896787,50.9383393529,-12.1507832733,-5.9796896787,13.5424599984,62.87,1.26,62.8826247862,131.67,60.0492167267,-19.9396896787,63.2732143483,-12.1507832733,-5.9796896787,13.5424599984,72.2,-13.96,73.5372123486,133.21,49.2892167267,14.1403103213,51.2774342329,-12.1507832733,-5.9796896787,13.5424599984,61.44,20.12,64.6505065719,130.63
2021-09-10 09:00:00,-11.4836999367,-5.7845334909,12.8583121732,-11.4836999367,-5.7845334909,12.8583121732,0.0,0.0,0.0,0.0,52.5363000633,-25.5245334909,58.4086006875,-11.4836999367,-5.7845334909,12.8583121732,64.02,-19.74,66.9942385583,129.87,62.4063000633,-20.7845334909,65.7764632679,-11.4836999367,-5.7845334909,12.8583121732,73.89,-15.0,75.3971624134,132.41,51.5463000633,-3.6045334908999997,51.672175413,-11.4836999367,-5.7845334909,12.8583121732,63.03,2.18,63.0676882405,130.91,61.3163000633,-18.6245334909,64.0824617287,-11.4836999367,-5.7845334909,12.8583121732,72.8,-12.84,73.9236470962,132.41,50.1163000633,15.3354665091,52.4101141488,-11.4836999367,-5.7845334909,12.8583121732,61.6,21.12,65.12,129.87
2021-09-10 09:30:00,-10.0653498927,-5.544621484,11.4914792721,-10.0653498927,-5.544621484,11.4914792721,0.0,0.0,0.0,0.0,54.2346501073,-24.394621484,59.4684355739,-10.0653498927,-5.544621484,11.4914792721,64.3,-18.85,67.0060631585,130.06,63.3946501073,-19.804621484,66.4161478434,-10.0653498927,-5.544621484,11.4914792721,73.46,-14.26,74.831271538,132.58,53.2446501073,-2.644621484,53.3102878237,-10.0653498927,-5.544621484,11.4914792721,63.31,2.9,63.376384403,131.1,62.2546501073,-17.624621484,64.7013813024,-10.0653498927,-5.544621484,11.4914792721,72.32,-12.08,73.3219530564,132.58,51.7746501073,15.295378516,53.9866927834,-10.0653498927,-5.544621484,11.4914792721,61.84,20.84,65.2571160871,130.06
2021-09-10 10:00:00,-9.9248998508,-5.3477999633,11.2739789558,-9.9248998508,-5.3477999633,11.2739789558,0.0,0.0,0.0,0.0,53.8751001492,-24.2577999633,59.0844080545,-9.9248998508,-5.3477999633,11.2739789558,63.8,-18.91,66.5434301791,130.06,63.9551001492,-19.5577999633,66.8787139118,-9.9248998508,-5.3477999633,11.2739789558,73.88,-14.21,75.2341578008,132.58,52.8751001492,-2.4677999633,52.9326577119,-9.9248998508,-5.3477999633,11.2739789558,62.8,2.88,62.8660035313,131.1,62.8351001492,-17.3877999633,65.1965136976,-9.9248998508,-5.3477999633,11.2739789558,72.76,-12.04,73.7494352521,132.58,51.3951001492,15.0522000367,53.5539451888,-9.9248998508,-5.3477999633,11.2739789558,61.32,20.4,64.6243174045,130.06
2021-09-10 10:30:00,-10.7462331854,-5.5786567231,12.1079700408,-10.7462331854,-5.5786567231,12.1079700408,0.0,0.0,0.0,0.0,55.0037668146,-23.3486567231,59.7542813074,-10.7462331854,-5.5786567231,12.1079700408,65.75,-17.77,68.1089964689,130.28,65.4037668146,-19.2986567231,68.1915747351,-10.7462331854,-5.5786567231,12.1079700408,76.15,-13.72,77.3761003153,132.79,53.9537668146,-1.6086567231000002,53.9777429126,-10.7462331854,-5.5786567231,12.1079700408,64.7,3.9699999999999998,64.8216854147,131.32,64.2537668146,-17.0586567231,66.4796534217,-10.7462331854,-5.5786567231,12.1079700408,75.0,-11.48,75.873515801,132.79,52.4937668146,15.381343276900001,54.7008343208,-10.7462331854,-5.5786567231,12.1079700408,63.24,20.96,66.6229630083,130.28
2021-09-10 11:00:00,-10.3196832912,-5.451362847,11.6710419467,-10.3196832912,-5.451362847,11.6710419467,0.0,0.0,0.0,0.0,54.8203167088,-23.051362847,59.4695926769,-10.3196832912,-5.451362847,11.6710419467,65.14,-17.6,67.4757704661,130.0,65.0703167088,-18.911362847,67.7627166022,-10.3196832912,-5.451362847,11.6710419467,75.39,-13.46,76.5821369511,132.57,53.7803167088,-1.391362847,53.798311831,-10.3196832912,-5.451362847,11.6710419467,64.1,4.06,64.2284485256,131.07,63.9203167088,-16.691362847,66.063669909,-10.3196832912,-5.451362847,11.6710419467,74.24,-11.24,75.0860519671,132.57,52.2403167088,16.188637153,54.6911570796,-10.3196832912,-5.451362847,11.6710419467,62.56,21.64,66.1970029533,130.0
2021-09-10 11:30:00,-8.639949895800001,-5.0527238073,10.0089336133,-8.639949895800001,-5.0527238073,10.0089336133,0.0,0.0,0.0,0.0,55.7900501042,-22.3027238073,60.0827860527,-8.639949895800001,-5.0527238073,10.0089336133,64.43,-17.25,66.6992308801,129.86,67.2400501042,-17.7727238073,69.5492203374,-8.639949895800001,-5.0527238073,10.0089336133,75.88,-12.72,76.9387600628,132.41,54.7700501042,-0.6627238073,54.774059474,-8.639949895800001,-5.0527238073,10.0089336133,63.41,4.39,63.5617825427,130.92,66.0800501042,-15.572723807300001,67.8902257218,-8.639949895800001,-5.0527238073,10.0089336133,74.72,-10.52,75.4569334124,132.41,53.2800501042,17.1472761927,55.9713571386,-8.639949895800001,-5.0527238073,10.0089336133,61.92,22.2,65.7793767073,129.86
2021-09-10 12:00:00,-8.755416432,-5.0410664777,10.102953436,-8.755416432,-5.0410664777,10.102953436,0.0,0.0,0.0,0.0,56.044583568,-21.6710664777,60.0885219454,-8.755416432,-5.0410664777,10.102953436,64.8,-16.63,66.8999020926,129.78,66.044583568,-18.2110664777,68.5093421434,-8.755416432,-5.0410664777,10.102953436,74.8,-13.17,75.9505687931,132.28,55.014583568,-0.19106647770000001,55.0149153553,-8.755416432,-5.0410664777,10.102953436,63.77,4.85,63.9541664006,130.85,64.884583568,-16.0410664777,66.8380505291,-8.755416432,-5.0410664777,10.102953436,73.64,-11.0,74.4570319043,132.28,53.484583568,17.9989335223,56.4319261357,-8.755416432,-5.0410664777,10.102953436,62.24,23.04,66.3676065562,129.78
2021-09-10 12:30:00,-5.5088497665,-4.2117307418,6.9344142933,-5.5088497665,-4.2117307418,6.9344142933,0.0,0.0,0.0,0.0,54.6911502335,-22.2117307418,59.029508692,-5.5088497665,-4.2117307418,6.9344142933,60.2,-18.0,62.8334305923,129.38,63.5311502335,-18.3817307418,66.1369418333,-5.5088497665,-4.2117307418,6.9344142933,69.04,-14.17,70.479149399,131.99,53.7711502335,-0.5117307418,53.7735852049,-5.5088497665,-4.2117307418,6.9344142933,59.28,3.7,59.3953567209,130.44,62.3711502335,-16.2517307418,64.4536975942,-5.5088497665,-4.2117307418,6.9344142933,67.88,-12.04,68.9395097169,131.99,52.2111502335,17.9082692582,55.1970136559,-5.5088497665,-4.2117307418,6.9344142933,57.72,22.12,61.8133707219,129.38
2021-09-10 13:00:00,-5.7234997101000005,-4.1645810069,7.0782896165,-5.7234997101000005,-4.1645810069,7.0782896165,0.0,0.0,0.0,0.0,53.7165002899,-22.8345810069,58.3684888716,-5.7234997101000005,-4.1645810069,7.0782896165,59.44,-18.67,62.3031500006,130.22,64.5065002899,-18.7345810069,67.1719666613,-5.7234997101000005,-4.1645810069,7.0782896165,70.23,-14.57,71.725433425,132.83,52.8365002899,-1.1145810069,52.8482549731,-5.7234997101000005,-4.1645810069,7.0782896165,58.56,3.05,58.6393732913,131.31,63.3965002899,-16.6445810069,65.5450862071,-5.7234997101000005,-4.1645810069,7.0782896165,69.12,-12.48,70.2376309395,132.83,51.3565002899,16.5954189931,53.9712706315,-5.7234997101000005,-4.1645810069,7.0782896165,57.08,20.76,60.7379946985,130.22
2021-09-10 13:30:00,-5.0554163851,-4.0462382946,6.4752821686,-5.0554163851,-4.0462382946,6.4752821686,0.0,0.0,0.0,0.0,53.3445836149,-23.2462382946,58.1896227509,-5.0554163851,-4.0462382946,6.4752821686,58.4,-19.2,61.475198251,130.22,63.7645836149,-18.4562382946,66.381886502,-5.0554163851,-4.0462382946,6.4752821686,68.82,-14.41,70.3124491111,132.74,52.4945836149,-1.2462382946,52.5093745801,-5.0554163851,-4.0462382946,6.4752821686,57.55,2.8,57.6180744211,131.31,62.7045836149,-16.3262382946,64.7951453673,-5.0554163851,-4.0462382946,6.4752821686,67.76,-12.28,68.8637495349,132.74,50.984583614900004,18.6737617054,54.2967507556,-5.0554163851,-4.0462382946,6.4752821686,56.04,22.72,60.4704886701,130.22
2021-09-10 14:00:00,-3.0627995054,-3.6581116682,4.7710084665,-3.0627995054,-3.6581116682,4.7710084665,0.0,0.0,0.0,0.0,52.2772004946,-22.6981116682,56.9921921394,-3.0627995054,-3.6581116682,4.7710084665,55.34,-19.04,58.5238173738,131.01,61.3472004946,-19.5381116682,64.3833582231,-3.0627995054,-3.6581116682,4.7710084665,64.41,-15.88,66.3386953444,133.54,51.4972004946,-0.7881116682,51.5032307606,-3.0627995054,-3.6581116682,4.7710084665,54.56,2.87,54.6354326422,132.11,60.2972004946,-17.5381116682,62.796001054,-3.0627995054,-3.6581116682,4.7710084665,63.36,-13.88,64.8625007227,133.54,50.0172004946,18.4218883318,53.3018415725,-3.0627995054,-3.6581116682,4.7710084665,53.08,22.08,57.4892407325,131.01
2021-09-10 14:30:00,-4.0195162292,-3.7947730413,5.5278217366,-4.0195162292,-3.7947730413,5.5278217366,0.0,0.0,0.0,0.0,51.3904837708,-23.4347730413,56.4815935478,-4.0195162292,-3.7947730413,5.5278217366,55.41,-19.64,58.7877342649,131.28,61.5304837708,-20.2847730413,64.7879035809,-4.0195162292,-3.7947730413,5.5278217366,65.55,-16.49,67.5923264876,133.97,50.6204837708,-1.4047730413,50.6399720033,-4.0195162292,-3.7947730413,5.5278217366,54.64,2.39,54.692245337,132.38,60.5004837708,-18.2347730413,63.1887290929,-4.0195162292,-3.7947730413,5.5278217366,64.52,-14.44,66.1161402382,133.97,49.1404837708,17.0052269587,51.9996623946,-4.0195162292,-3.7947730413,5.5278217366,53.16,20.8,57.0843726426,131.28
2021-09-10 15:00:00,-5.5097495551,-4.093908446,6.8642134673,-5.5097495551,-4.093908446,6.8642134673,0.0,0.0,0.0,0.0,50.8602504449,-24.033908446,56.252945083,-5.5097495551,-4.093908446,6.8642134673,56.37,-19.94,59.7928131133,131.28,61.9502504449,-20.833908446,65.3596608875,-5.5097495551,-4.093908446,6.8642134673,67.46,-16.74,69.5059652116,133.97,50.0502504449,-1.983908446,50.0895544233,-5.5097495551,-4.093908446,6.8642134673,55.56,2.11,55.600051259,132.38,60.9302504449,-18.773908446,63.7570000676,-5.5097495551,-4.093908446,6.8642134673,66.44,-14.68,68.0424573336,133.97,48.6102504449,17.106091554,51.5322696625,-5.5097495551,-4.093908446,6.8642134673,54.12,21.2,58.1241292408,131.28
2021-09-10 15:30:00,-6.4187995613,-4.5184642275,7.8496819543,-6.4187995613,-4.5184642275,7.8496819543,0.0,0.0,0.0,0.0,51.2012004387,-25.7584642275,57.3154552082,-6.4187995613,-4.5184642275,7.8496819543,57.62,-21.24,61.4101131736,131.18,61.2012004387,-21.6784642275,64.9272111399,-6.4187995613,-4.5184642275,7.8496819543,67.62,-17.16,69.7633858123,133.85,50.4012004387,-3.4984642275,50.5224727979,-6.4187995613,-4.5184642275,7.8496819543,56.82,1.02,56.8291544896,132.29,60.1812004387,-19.5984642275,63.2919954364,-6.4187995613,-4.5184642275,7.8496819543,66.6,-15.08,68.2859165568,133.85,48.9812004387,15.5615357725,51.393768027,-6.4187995613,-4.5184642275,7.8496819543,55.4,20.08,58.9267884752,131.18
2021-09-10 16:00:00,-6.8694994131,-4.5832040402,8.2580737137,-6.8694994131,-4.5832040402,8.2580737137,0.0,0.0,0.0,0.0,51.7905005869,-25.6632040402,57.8001383445,-6.8694994131,-4.5832040402,8.2580737137,58.66,-21.08,62.3326720108,131.84,61.9505005869,-21.5532040402,65.5927216035,-6.8694994131,-4.5832040402,8.2580737137,68.82,-16.97,70.8814030617,134.44,50.9305005869,-3.3832040402,51.0427463956,-6.8694994131,-4.5832040402,8.2580737137,57.8,1.2,57.8124554054,132.94,60.9705005869,-19.4632040402,64.0017050814,-6.8694994131,-4.5832040402,8.2580737137,67.84,-14.88,69.4527177294,134.44,49.5305005869,16.2167959598,52.1177029385,-6.8694994131,-4.5832040402,8.2580737137,56.4,20.8,60.113226498,131.84
2021-09-10 16:30:00,-6.4477159903,-4.3139405426,7.7577783222,-6.4477159903,-4.3139405426,7.7577783222,0.0,0.0,0.0,0.0,52.4022840097,-25.8539405426,58.4330866121,-6.4477159903,-4.3139405426,7.7577783222,58.85,-21.54,62.6681266674,131.84,62.7322840097,-21.6739405426,66.3709210101,-6.4477159903,-4.3139405426,7.7577783222,69.18,-17.36,71.3249044864,134.44,51.5522840097,-3.5939405426,51.6774070097,-6.4477159903,-4.3139405426,7.7577783222,58.0,0.72,58.0044687934,132.94,61.7522840097,-19.5539405426,64.7742323086,-6.4477159903,-4.3139405426,7.7577783222,68.2,-15.24,69.8820263015,134.44,50.1922840097,15.6060594574,52.5624815425,-6.4477159903,-4.3139405426,7.7577783222,56.64,19.92,60.0407861374,131.84
2021-09-10 17:00:00,-8.8811160918,-5.077911966,10.230318322,-8.8811160918,-5.077911966,10.230318322,0.0,0.0,0.0,0.0,53.9188839082,-26.277911966,59.98145296,-8.8811160918,-5.077911966,10.230318322,62.8,-21.2,66.2818225459,131.76,64.4388839082,-21.997911966,68.0902187557,-8.8811160918,-5.077911966,10.230318322,73.32,-16.92,75.2469853217,134.35,52.9788839082,-4.027911966,53.1317815903,-8.8811160918,-5.077911966,10.230318322,61.86,1.05,61.8689106094,132.85,63.4788839082,-19.837911966,66.5064767778,-8.8811160918,-5.077911966,10.230318322,72.36,-14.76,73.8500318213,134.35,51.5988839082,15.202088034,53.7917121977,-8.8811160918,-5.077911966,10.230318322,60.48,20.28,63.789566545,131.76
2021-09-10 17:30:00,-9.4408826777,-5.1803299333,10.7687549862,-9.4408826777,-5.1803299333,10.7687549862,0.0,0.0,0.0,0.0,54.9991173223,-26.3503299333,60.9855949699,-9.4408826777,-5.1803299333,10.7687549862,64.44,-21.17,67.8283311014,131.45,65.4091173223,-22.2103299333,69.0771408255,-9.4408826777,-5.1803299333,10.7687549862,74.85,-17.03,76.7629038013,134.03,54.0091173223,-4.2103299333,54.1729788002,-9.4408826777,-5.1803299333,10.7687549862,63.45,0.97,63.4574140664,132.55,64.3991173223,-20.0203299333,67.4393054719,-9.4408826777,-5.1803299333,10.7687549862,73.84,-14.84,75.3164736296,134.03,52.5991173223,14.5796700667,54.5823590763,-9.4408826777,-5.1803299333,10.7687549862,62.04,19.76,65.1108224491,131.45
2021-09-10 18:00:00,-10.5896828222,-5.5231803241,11.943487898,-10.5896828222,-5.5231803241,11.943487898,0.0,0.0,0.0,0.0,55.6503171778,-26.3931803241,61.5918644758,-10.5896828222,-5.5231803241,11.943487898,66.24,-20.87,69.4499424046,131.13,66.1203171778,-22.3531803241,69.7965687859,-10.5896828222,-5.5231803241,11.943487898,76.71,-16.83,78.5345338052,133.71,54.6103171778,-4.2331803241,54.7741413252,-10.5896828222,-5.5231803241,11.943487898,65.2,1.29,65.2127602544,132.21,65.1303171778,-20.0831803241,68.1563815619,-10.5896828222,-5.5231803241,11.943487898,75.72,-14.56,77.1071462317,133.71,53.2503171778,16.0768196759,55.6242789654,-10.5896828222,-5.5231803241,11.943487898,63.84,21.6,67.3951452258,131.13
2021-09-10 18:30:00,-9.911182888799999,-5.8718593797,11.5199947409,-9.911182888799999,-5.8718593797,11.5199947409,0.0,0.0,0.0,0.0,55.7588171112,-27.6318593797,62.2299392449,-9.911182888799999,-5.8718593797,11.5199947409,65.67,-21.76,69.1812583002,131.3,64.1388171112,-24.0018593797,68.4826774747,-9.911182888799999,-5.8718593797,11.5199947409,74.05,-18.13,76.2371261263,133.96,54.7388171112,-5.4418593797,55.0086532487,-9.911182888799999,-5.8718593797,11.5199947409,64.65,0.43,64.6514299919,132.38,63.1288171112,-21.8318593797,66.7972876233,-9.911182888799999,-5.8718593797,11.5199947409,73.04,-15.96,74.763381411,133.96,53.3688171112,14.7681406203,55.3744401076,-9.911182888799999,-5.8718593797,11.5199947409,63.28,20.64,66.5610096077,131.3
2021-09-10 19:00:00,-10.9205494372,-6.0254863308,12.4725653149,-10.9205494372,-6.0254863308,12.4725653149,0.0,0.0,0.0,0.0,55.4394505628,-28.1354863308,62.1702362049,-10.9205494372,-6.0254863308,12.4725653149,66.36,-22.11,69.9464202086,131.3,64.3594505628,-24.5854863308,68.8954643998,-10.9205494372,-6.0254863308,12.4725653149,75.28,-18.56,77.534198906,133.96,54.4194505628,-5.9854863308,54.7476268542,-10.9205494372,-6.0254863308,12.4725653149,65.34,0.04,65.3400122436,132.38,63.3994505628,-22.3854863308,67.2354097922,-10.9205494372,-6.0254863308,12.4725653149,74.32,-16.36,76.0993561077,133.96,53.0394505628,13.9745136692,54.8495245949,-10.9205494372,-6.0254863308,12.4725653149,63.96,20.0,67.0140403199,131.3
2021-09-10 19:30:00,-12.4111828902,-6.1124999698,13.834743099,-12.4111828902,-6.1124999698,13.834743099,0.0,0.0,0.0,0.0,54.5388171098,-28.6924999698,61.625823534,-12.4111828902,-6.1124999698,13.834743099,66.95,-22.58,70.6552114143,131.61,64.5688171098,-25.0724999698,69.2658819166,-12.4111828902,-6.1124999698,13.834743099,76.98,-18.96,79.2805272435,134.25,53.4888171098,-6.2924999698,53.8576745847,-12.4111828902,-6.1124999698,13.834743099,65.9,-0.18,65.9002458266,132.38,63.5888171098,-22.7924999698,67.550245864,-12.4111828902,-6.1124999698,13.834743099,76.0,-16.68,77.8088838116,134.25,52.1888171098,13.4875000302,53.9034812269,-12.4111828902,-6.1124999698,13.834743099,64.6,19.6,67.5079254606,131.61
2021-09-10 20:00:00,-11.2094162032,-6.1089611376,12.7659867537,-11.2094162032,-6.1089611376,12.7659867537,0.0,0.0,0.0,0.0,54.3305837968,-29.0789611376,61.6230339771,-11.2094162032,-6.1089611376,12.7659867537,65.54,-22.97,69.448632096,131.61,63.5305837968,-25.4689611376,68.445621182,-11.2094162032,-6.1089611376,12.7659867537,74.74,-19.36,77.2067173243,134.25,53.3505837968,-6.6189611376,53.7596078669,-11.2094162032,-6.1089611376,12.7659867537,64.56,-0.51,64.5620143738,132.69,62.6305837968,-23.2689611376,66.8134311284,-11.2094162032,-6.1089611376,12.7659867537,73.84,-17.16,75.8077252,134.25,52.0305837968,12.1310388624,53.4260587553,-11.2094162032,-6.1089611376,12.7659867537,63.24,18.24,65.8178942234,131.61
2021-09-10 20:30:00,-10.5426829045,-5.9990491726,12.1299939736,-10.5426829045,-5.9990491726,12.1299939736,0.0,0.0,0.0,0.0,52.5473170955,-30.9590491726,60.989206091,-10.5426829045,-5.9990491726,12.1299939736,63.09,-24.96,67.8479896533,131.87,61.2473170955,-26.6290491726,66.7857777617,-10.5426829045,-5.9990491726,12.1299939736,71.79,-20.63,74.6953880772,134.52,51.6273170955,-8.3890491726,52.3044550349,-10.5426829045,-5.9990491726,12.1299939736,62.17,-2.39,62.2159223993,132.99,60.3373170955,-24.4790491726,65.1138670536,-10.5426829045,-5.9990491726,12.1299939736,70.88,-18.48,73.2494696227,134.52,50.3373170955,12.400950827399999,51.8423482666,-10.5426829045,-5.9990491726,12.1299939736,60.88,18.4,63.5997987418,131.87
2021-09-10 21:00:00,-11.0604660614,-5.7227080106,12.4532444154,-11.0604660614,-5.7227080106,12.4532444154,0.0,0.0,0.0,0.0,50.4195339386,-31.1927080106,59.2884005149,-11.0604660614,-5.7227080106,12.4532444154,61.48,-25.47,66.5470607916,132.26,61.1295339386,-26.2827080106,66.5402183639,-11.0604660614,-5.7227080106,12.4532444154,72.19,-20.56,75.0607067646,134.85,49.5695339386,-9.1227080106,50.4020088522,-11.0604660614,-5.7227080106,12.4532444154,60.63,-3.4,60.7252575128,133.39,60.1395339386,-24.0827080106,64.7822534918,-11.0604660614,-5.7227080106,12.4532444154,71.2,-18.36,73.5291071617,134.85,48.2595339386,11.7172919894,49.6616305364,-11.0604660614,-5.7227080106,12.4532444154,59.32,17.44,61.8305426145,132.26
2021-09-10 21:30:00,-10.3546662063,-5.4708264241,11.7110654514,-10.3546662063,-5.4708264241,11.7110654514,0.0,0.0,0.0,0.0,48.3153337937,-31.3108264241,57.5737729436,-10.3546662063,-5.4708264241,11.7110654514,58.67,-25.84,64.1083028944,130.59,58.6453337937,-26.9808264241,64.5541646241,-10.3546662063,-5.4708264241,11.7110654514,69.0,-21.51,72.2750309581,133.07,47.5353337937,-9.6508264241,48.5051173543,-10.3546662063,-5.4708264241,11.7110654514,57.89,-4.18,58.0407141583,131.73,57.6053337937,-24.9108264241,62.7608457131,-10.3546662063,-5.4708264241,11.7110654514,67.96,-19.44,70.6857496247,133.07,46.1653337937,10.6891735759,47.3866698136,-10.3546662063,-5.4708264241,11.7110654514,56.52,16.16,58.7848279746,130.59
2021-09-10 22:00:00,-9.6477329071,-5.2016670099,10.9606610169,-9.6477329071,-5.2016670099,10.9606610169,0.0,0.0,0.0,0.0,47.3522670929,-32.6016670099,57.4900503623,-9.6477329071,-5.2016670099,10.9606610169,57.0,-27.4,63.2436558083,129.46,58.9622670929,-27.6016670099,65.1030027146,-9.6477329071,-5.2016670099,10.9606610169,68.61,-22.4,72.1740403469,131.95,46.6222670929,-10.5816670099,47.8080272087,-9.6477329071,-5.2016670099,10.9606610169,56.27,-5.38,56.5266070094,130.58,57.9522670929,-25.4816670099,63.3070344813,-9.6477329071,-5.2016670099,10.9606610169,67.6,-20.28,70.5764720002,131.95,45.3122670929,9.9183329901,46.3850717193,-9.6477329071,-5.2016670099,10.9606610169,54.96,15.12,57.0018947054,129.46
2021-09-10 22:30:00,-8.6620994311,-4.9564467546,9.9798963414,-8.6620994311,-4.9564467546,9.9798963414,0.0,0.0,0.0,0.0,43.2079005689,-33.7664467546,54.8369911465,-8.6620994311,-4.9564467546,9.9798963414,51.87,-28.81,59.3339110459,130.61,52.4079005689,-29.7664467546,60.2712982641,-8.6620994311,-4.9564467546,9.9798963414,61.07,-24.81,65.9172284005,133.04,42.6379005689,-11.5264467546,44.1684224272,-8.6620994311,-4.9564467546,9.9798963414,51.3,-6.57,51.7189994103,131.75,51.4979005689,-27.7964467546,58.5207332079,-8.6620994311,-4.9564467546,9.9798963414,60.16,-22.84,64.3497567983,133.04,41.3779005689,9.8435532454,42.5326485889,-8.6620994311,-4.9564467546,9.9798963414,50.04,14.8,52.1827711031,130.61
2021-09-10 23:00:00,-7.9154329048,-4.6598093491,9.1852001198,-7.9154329048,-4.6598093491,9.1852001198,0.0,0.0,0.0,0.0,40.7245670952,-35.1398093491,53.789372242,-7.9154329048,-4.6598093491,9.1852001198,48.64,-30.48,57.4010452866,131.34,49.5645670952,-30.0998093491,57.9883163593,-7.9154329048,-4.6598093491,9.1852001198,57.48,-25.44,62.8581259663,133.94,40.2345670952,-12.8298093491,42.2306097194,-7.9154329048,-4.6598093491,9.1852001198,48.15,-8.17,48.8382165932,132.55,48.6445670952,-28.1398093491,56.1973556147,-7.9154329048,-4.6598093491,9.1852001198,56.56,-23.48,61.2400522534,133.94,39.0045670952,7.6601906509,39.7496512575,-7.9154329048,-4.6598093491,9.1852001198,46.92,12.32,48.5105019558,131.34
2021-09-10 23:30:00,-7.204199644,-4.3875274358,8.4350986663,-7.204199644,-4.3875274358,8.4350986663,0.0,0.0,0.0,0.0,38.735800356,-35.3775274358,52.4598101092,-7.204199644,-4.3875274358,8.4350986663,45.94,-30.99,55.4153742205,131.56,47.285800356,-30.4775274358,56.2567915359,-7.204199644,-4.3875274358,8.4350986663,54.49,-26.09,60.4139735492,134.06,38.325800356,-13.1775274358,40.5279434743,-7.204199644,-4.3875274358,8.4350986663,45.53,-8.79,46.3707343052,132.77,46.395800356,-28.5875274358,54.496027521,-7.204199644,-4.3875274358,8.4350986663,53.6,-24.2,58.8098631184,134.06,37.115800356,8.2924725642,38.0308787342,-7.204199644,-4.3875274358,8.4350986663,44.32,12.68,46.0982082081,131.56
2021-09-11 00:00:00,-6.5643162870000005,-4.1669749228,7.7752124294,-6.5643162870000005,-4.1669749228,7.7752124294,0.0,0.0,0.0,0.0,36.995683713,-36.1369749228,51.7161635271,-6.5643162870000005,-4.1669749228,7.7752124294,43.56,-31.97,54.0329020135,131.24,45.345683713,-30.9369749228,54.8937833345,-6.5643162870000005,-4.1669749228,7.7752124294,51.91,-26.77,58.406172619,133.74,36.645683713,-13.7869749228,39.1533754907,-6.5643162870000005,-4.1669749228,7.7752124294,43.21,-9.62,44.2679172765,132.46,44.475683713,-29.1269749228,53.1645286812,-6.5643162870000005,-4.1669749228,7.7752124294,51.04,-24.96,56.8162230353,133.74,35.435683713,8.6330250772,36.4721373406,-6.5643162870000005,-4.1669749228,7.7752124294,42.0,12.8,43.9071748123,131.24
2021-09-11 00:30:00,-6.114783097,-3.9467346596,7.2778627905,-6.114783097,-3.9467346596,7.2778627905,0.0,0.0,0.0,0.0,35.845216903,-36.7067346596,51.305593693,-6.114783097,-3.9467346596,7.2778627905,41.96,-32.76,53.2340041703,131.72,44.165216903,-30.9667346596,53.9398279527,-6.114783097,-3.9467346596,7.2778627905,50.28,-27.02,57.0802838115,134.22,35.545216903,-14.2667346596,38.3014642348,-6.114783097,-3.9467346596,7.2778627905,41.66,-10.32,42.9192031613,132.96,43.285216903,-29.1467346596,52.183734474,-6.114783097,-3.9467346596,7.2778627905,49.4,-25.2,55.4562890933,134.22,34.325216903,8.0132653404,35.248162177,-6.114783097,-3.9467346596,7.2778627905,40.44,11.96,42.1714974835,131.72
2021-09-11 01:00:00,-5.2313330197,-3.7030756539,6.4093380673,-5.2313330197,-3.7030756539,6.4093380673,0.0,0.0,0.0,0.0,34.5386669803,-37.6630756539,51.1021211349,-5.2313330197,-3.7030756539,6.4093380673,39.77,-33.96,52.296601228,131.94,42.6386669803,-30.3330756539,52.3273484946,-5.2313330197,-3.7030756539,6.4093380673,47.87,-26.63,54.7785888829,134.38,34.3186669803,-15.2230756539,37.5434806014,-5.2313330197,-3.7030756539,6.4093380673,39.55,-11.52,41.1936026587,133.18,41.7686669803,-28.5430756539,50.589808352,-5.2313330197,-3.7030756539,6.4093380673,47.0,-24.84,53.1603762214,134.38,33.1686669803,7.0969243461,33.9194163338,-5.2313330197,-3.7030756539,6.4093380673,38.4,10.8,39.8898483326,131.94
2021-09-11 01:30:00,-5.1654329764,-3.583171692,6.286558455,-5.1654329764,-3.583171692,6.286558455,0.0,0.0,0.0,0.0,34.1145670236,-40.963171692,53.308396320599996,-5.1654329764,-3.583171692,6.286558455,39.28,-37.38,54.2234524906,133.31,42.5845670236,-27.463171692,50.6721930448,-5.1654329764,-3.583171692,6.286558455,47.75,-23.88,53.3883592181,135.04,33.9345670236,-18.003171692,38.4144377813,-5.1654329764,-3.583171692,6.286558455,39.1,-14.42,41.6742894361,134.57,41.6745670236,-25.663171692,48.9424960326,-5.1654329764,-3.583171692,6.286558455,46.84,-22.08,51.7833177771,135.04,32.8745670236,5.136828308,33.2734753528,-5.1654329764,-3.583171692,6.286558455,38.04,8.72,39.0266575561,133.31
2021-09-11 02:00:00,-4.7343828461,-3.5129154644,5.8953334082,-4.7343828461,-3.5129154644,5.8953334082,0.0,0.0,0.0,0.0,33.1756171539,-41.2529154644,52.9379316545,-4.7343828461,-3.5129154644,5.8953334082,37.91,-37.74,53.4927630619,133.31,41.6856171539,-27.2929154644,49.8256350893,-4.7343828461,-3.5129154644,5.8953334082,46.42,-23.78,52.1565412964,135.04,33.0256171539,-18.2929154644,37.7534388445,-4.7343828461,-3.5129154644,5.8953334082,37.76,-14.78,40.549549935900004,134.57,40.8256171539,-25.5529154644,48.163082384,-4.7343828461,-3.5129154644,5.8953334082,45.56,-22.04,50.6110185632,135.04,31.9456171539,3.8070845356,32.1716699598,-4.7343828461,-3.5129154644,5.8953334082,36.68,7.32,37.4032725841,133.31
2021-09-11 02:30:00,-4.2897329163,-3.4228834098,5.487981353,-4.2897329163,-3.4228834098,5.487981353,0.0,0.0,0.0,0.0,32.3602670837,-42.0828834098,53.086306726,-4.2897329163,-3.4228834098,5.487981353,36.65,-38.66,53.2711751325,133.31,40.7902670837,-27.3228834098,49.0956805287,-4.2897329163,-3.4228834098,5.487981353,45.08,-23.9,51.0236846964,134.93,32.2502670837,-18.9128834098,37.3868544523,-4.2897329163,-3.4228834098,5.487981353,36.54,-15.49,39.6876769287,134.57,39.9102670837,-25.5828834098,47.4058365842,-4.2897329163,-3.4228834098,5.487981353,44.2,-22.16,49.4439642424,134.93,31.2302670837,4.7771165902,31.5935187188,-4.2897329163,-3.4228834098,5.487981353,35.52,8.2,36.4542233493,133.31
2021-09-11 03:00:00,-3.7086662913,-3.324836941,4.9808379159000005,-3.7086662913,-3.324836941,4.9808379159000005,0.0,0.0,0.0,0.0,31.5013337087,-42.404836941,52.8252233447,-3.7086662913,-3.324836941,4.9808379159000005,35.21,-39.08,52.602191019,134.04,39.8313337087,-27.194836941,48.2295998456,-3.7086662913,-3.324836941,4.9808379159000005,43.54,-23.87,49.6538870583,135.67,31.4313337087,-19.224836941,36.8445802543,-3.7086662913,-3.324836941,4.9808379159000005,35.14,-15.9,38.5698016588,135.31,38.9313337087,-25.484836941,46.5309107825,-3.7086662913,-3.324836941,4.9808379159000005,42.64,-22.16,48.0545023905,135.67,30.3713337087,5.555163059,30.875196321,-3.7086662913,-3.324836941,4.9808379159000005,34.08,8.88,35.2179045373,134.04
2021-09-11 03:30:00,-3.6272162404,-3.2616583778,4.8780234755,-3.6272162404,-3.2616583778,4.8780234755,0.0,0.0,0.0,0.0,31.0427837596,-42.8716583778,52.9304592424,-3.6272162404,-3.2616583778,4.8780234755,34.67,-39.61,52.639918313,134.04,39.2927837596,-27.0916583778,47.7271496031,-3.6272162404,-3.2616583778,4.8780234755,42.92,-23.83,49.091702965,135.67,30.9927837596,-19.5716583778,36.6551832191,-3.6272162404,-3.2616583778,4.8780234755,34.62,-16.31,38.2695766896,135.31,38.4127837596,-25.3816583778,46.0409658692,-3.6272162404,-3.2616583778,4.8780234755,42.04,-22.12,47.504273492,135.67,29.9727837596,4.9783416222,30.3834107962,-3.6272162404,-3.2616583778,4.8780234755,33.6,8.24,34.5956297818,134.04
2021-09-11 04:00:00,-3.9440163777,-3.2456295496,5.1077760679,-3.9440163777,-3.2456295496,5.1077760679,0.0,0.0,0.0,0.0,30.7659836223,-42.7756295496,52.6906085713,-3.9440163777,-3.2456295496,5.1077760679,34.71,-39.53,52.6061308214,134.41,39.0059836223,-26.9856295496,47.4309072287,-3.9440163777,-3.2456295496,5.1077760679,42.95,-23.74,49.0743323948,135.97,30.7259836223,-19.4456295496,36.3623236075,-3.9440163777,-3.2456295496,5.1077760679,34.67,-16.2,38.2681185845,135.7,38.1359836223,-25.2856295496,45.7571448908,-3.9440163777,-3.2456295496,5.1077760679,42.08,-22.04,47.5025051971,135.97,29.695983622299998,5.4343704504,30.1891342289,-3.9440163777,-3.2456295496,5.1077760679,33.64,8.68,34.7417903972,134.41
2021-09-11 04:30:00,-3.9763662934,-3.2848689537,5.1576984152,-3.9763662934,-3.2848689537,5.1576984152,0.0,0.0,0.0,0.0,30.5436337066,-43.0748689537,52.8049040846,-3.9763662934,-3.2848689537,5.1576984152,34.52,-39.79,52.6770775575,134.41,38.7936337066,-27.2648689537,47.4164433,-3.9763662934,-3.2848689537,5.1576984152,42.77,-23.98,49.0337975278,135.97,30.4936337066,-19.7148689537,36.3116751816,-3.9763662934,-3.2848689537,5.1576984152,34.47,-16.43,38.1854134455,135.7,37.9436337066,-25.6048689537,45.7747599994,-3.9763662934,-3.2848689537,5.1576984152,41.92,-22.32,47.4917761302,135.97,29.4636337066,4.6351310463,29.8259979047,-3.9763662934,-3.2848689537,5.1576984152,33.44,7.92,34.365098574,134.41
2021-09-11 05:00:00,-3.9516829796,-3.2108657273,5.0917047332,-3.9516829796,-3.2108657273,5.0917047332,0.0,0.0,0.0,0.0,30.4283170204,-43.1508657273,52.8003758482,-3.9516829796,-3.2108657273,5.0917047332,34.38,-39.94,52.6990322492,134.41,38.6783170204,-27.2708657273,47.3255990458,-3.9516829796,-3.2108657273,5.0917047332,42.63,-24.06,48.9510010112,135.97,30.3983170204,-19.7108657273,36.2294894443,-3.9516829796,-3.2108657273,5.0917047332,34.35,-16.5,38.1073811748,135.7,37.8083170204,-25.5708657273,45.6435976886,-3.9516829796,-3.2108657273,5.0917047332,41.76,-22.36,47.3694754035,135.97,29.4083170204,4.7491342727,29.7893166473,-3.9516829796,-3.2108657273,5.0917047332,33.36,7.96,34.2965187738,134.41
2021-09-11 05:30:00,-4.1797663889,-3.2881996193,5.3181485314,-4.1797663889,-3.2881996193,5.3181485314,0.0,0.0,0.0,0.0,30.8502336111,-42.9881996193,52.9124013854,-4.1797663889,-3.2881996193,5.3181485314,35.03,-39.7,52.945168807,134.73,39.1602336111,-27.1281996193,47.6388823448,-4.1797663889,-3.2881996193,5.3181485314,43.34,-23.84,49.4641405465,136.29,30.8102336111,-19.6481996193,36.5420612918,-4.1797663889,-3.2881996193,5.3181485314,34.99,-16.36,38.6257647173,136.03,38.3002336111,-25.4081996193,45.9617721869,-4.1797663889,-3.2881996193,5.3181485314,42.48,-22.12,47.8940998454,136.29,29.7802336111,4.8318003807,30.1696637179,-4.1797663889,-3.2881996193,5.3181485314,33.96,8.12,34.9172736622,134.73
2021-09-11 06:00:00,-4.3548328937,-3.3968625847,5.5229742849,-4.3548328937,-3.3968625847,5.5229742849,0.0,0.0,0.0,0.0,31.3851671063,-42.9268625847,53.1765384889,-4.3548328937,-3.3968625847,5.5229742849,35.74,-39.53,53.2913548336,134.36,39.7651671063,-26.9968625847,48.0634903478,-4.3548328937,-3.3968625847,5.5229742849,44.12,-23.6,50.0353315168,135.92,31.3151671063,-19.5368625847,36.9097370696,-4.3548328937,-3.3968625847,5.5229742849,35.67,-16.14,39.1516091623,135.65,38.8851671063,-25.2768625847,46.3786157945,-4.3548328937,-3.3968625847,5.5229742849,43.24,-21.88,48.4606231904,135.92,30.3251671063,5.2831374153,30.7819314042,-4.3548328937,-3.3968625847,5.5229742849,34.68,8.68,35.7497524467,134.36
2021-09-11 06:30:00,-5.0847328296,-3.6350051755,6.2504216318,-5.0847328296,-3.6350051755,6.2504216318,0.0,0.0,0.0,0.0,32.7852671704,-42.1550051755,53.403353872,-5.0847328296,-3.6350051755,6.2504216318,37.87,-38.52,54.0178424227,133.99,41.1752671704,-26.3550051755,48.8875129696,-5.0847328296,-3.6350051755,6.2504216318,46.26,-22.72,51.5381994253,135.53,32.6452671704,-18.9250051755,37.7341925781,-5.0847328296,-3.6350051755,6.2504216318,37.73,-15.29,40.7104040756,135.26,40.3152671704,-24.5950051755,47.2253644412,-5.0847328296,-3.6350051755,6.2504216318,45.4,-20.96,50.0048157681,135.53,31.6352671704,2.0449948245,31.7012954431,-5.0847328296,-3.6350051755,6.2504216318,36.72,5.68,37.1567059896,133.99
2021-09-11 07:00:00,-5.6087829054,-3.7901933761,6.7693435064,-5.6087829054,-3.7901933761,6.7693435064,0.0,0.0,0.0,0.0,33.8812170946,-41.8001933761,53.8069980401,-5.6087829054,-3.7901933761,6.7693435064,39.49,-38.01,54.8107671904,133.99,42.3012170946,-25.9101933761,49.6057566062,-5.6087829054,-3.7901933761,6.7693435064,47.91,-22.12,52.7699014591,135.53,33.6912170946,-18.5201933761,38.446009832,-5.6087829054,-3.7901933761,6.7693435064,39.3,-14.73,41.9697855606,135.26,41.4312170946,-24.1101933761,47.9358652219,-5.6087829054,-3.7901933761,6.7693435064,47.04,-20.32,51.2412333966,135.53,32.6712170946,4.9298066239,33.041056578,-5.6087829054,-3.7901933761,6.7693435064,38.28,8.72,39.260626587,133.99
2021-09-11 07:30:00,-6.0748163364,-3.949648992,7.2459037173,-6.0748163364,-3.949648992,7.2459037173,0.0,0.0,0.0,0.0,36.2351836636,-39.879648992,53.8829744805,-6.0748163364,-3.949648992,7.2459037173,42.31,-35.93,55.5076661372,132.9,44.8051836636,-25.139648992,51.3761270881,-6.0748163364,-3.949648992,7.2459037173,50.88,-21.19,55.1161546191,134.5,35.9551836636,-16.999648992,39.7713879332,-6.0748163364,-3.949648992,7.2459037173,42.03,-13.05,44.0093558235,134.13,43.8851836636,-23.309648992,49.6915393334,-6.0748163364,-3.949648992,7.2459037173,49.96,-19.36,53.5799514744,134.5,34.8851836636,6.370351008,35.462055936,-6.0748163364,-3.949648992,7.2459037173,40.96,10.32,42.2400757575,132.9
2021-09-11 08:00:00,-6.1605164165,-4.0420749625,7.3681973725,-6.1605164165,-4.0420749625,7.3681973725,0.0,0.0,0.0,0.0,38.5694835835,-38.8320749625,54.7314818893,-6.1605164165,-4.0420749625,7.3681973725,44.73,-34.79,56.6667186274,132.9,47.4994835835,-24.3020749625,53.3553351427,-6.1605164165,-4.0420749625,7.3681973725,53.66,-20.26,57.357329087,134.5,38.2194835835,-16.0320749625,41.4458243132,-6.1605164165,-4.0420749625,7.3681973725,44.38,-11.99,45.971126808,134.13,46.5194835835,-22.4020749625,51.6325025106,-6.1605164165,-4.0420749625,7.3681973725,52.68,-18.36,55.7877405888,134.5,37.1194835835,7.3179250375,37.833954173,-6.1605164165,-4.0420749625,7.3681973725,43.28,11.36,44.7460389308,132.9
2021-09-11 08:30:00,-6.149883129,-4.072050953,7.3758159864,-6.149883129,-4.072050953,7.3758159864,0.0,0.0,0.0,0.0,40.880116871,-37.842050953,55.7064159295,-6.149883129,-4.072050953,7.3758159864,47.03,-33.77,57.8984783911,132.82,50.130116871,-22.352050953,54.8875468508,-6.149883129,-4.072050953,7.3758159864,56.28,-18.28,59.1742917152,134.5,40.460116871,-15.192050953,43.2182770292,-6.149883129,-4.072050953,7.3758159864,46.61,-11.12,47.9181228764,134.02,49.090116871,-20.432050953,53.1724391066,-6.149883129,-4.072050953,7.3758159864,55.24,-16.36,57.6116932575,134.5,39.330116871,7.687949047,40.0744638596,-6.149883129,-4.072050953,7.3758159864,45.48,11.76,46.9758235692,132.82
2021-09-11 09:00:00,-5.9177164751,-4.1351254329,7.2193234188,-5.9177164751,-4.1351254329,7.2193234188,0.0,0.0,0.0,0.0,42.8622835249,-36.6251254329,56.3788538545,-5.9177164751,-4.1351254329,7.2193234188,48.78,-32.49,58.6096280486,132.31,51.9722835249,-21.4751254329,56.234324635,-5.9177164751,-4.1351254329,7.2193234188,57.89,-17.34,60.4311815208,133.81,42.3922835249,-14.0051254329,44.6458199706,-5.9177164751,-4.1351254329,7.2193234188,48.31,-9.87,49.307940537,133.5,50.9622835249,-19.4951254329,54.5638548649,-5.9177164751,-4.1351254329,7.2193234188,56.88,-15.36,58.9174337527,133.81,41.2422835249,8.0648745671,42.0234238506,-5.9177164751,-4.1351254329,7.2193234188,47.16,12.2,48.712478894,132.31
2021-09-11 09:30:00,-5.3096664159,-4.0105377226,6.6540942489,-5.3096664159,-4.0105377226,6.6540942489,0.0,0.0,0.0,0.0,44.7903335841,-34.9905377226,56.8375906657,-5.3096664159,-4.0105377226,6.6540942489,50.1,-30.98,58.9047570235,132.31,53.9603335841,-21.0305377226,57.9137385894,-5.3096664159,-4.0105377226,6.6540942489,59.27,-17.02,61.6653330486,133.81,44.2903335841,-12.3805377226,45.9881654699,-5.3096664159,-4.0105377226,6.6540942489,49.6,-8.37,50.3012614156,133.5,52.8903335841,-19.0505377226,56.2166378766,-5.3096664159,-4.0105377226,6.6540942489,58.2,-15.04,60.1119089699,133.81,43.0903335841,6.6694622774,43.603423896,-5.3096664159,-4.0105377226,6.6540942489,48.4,10.68,49.5643258806,132.31
2021-09-11 10:00:00,-3.383149801,-3.5004254684,4.8681291104,-3.383149801,-3.5004254684,4.8681291104,0.0,0.0,0.0,0.0,45.386850199,-34.2604254684,56.8660085136,-3.383149801,-3.5004254684,4.8681291104,48.77,-30.76,57.6601292055,132.31,54.196850199,-19.4604254684,57.584778639,-3.383149801,-3.5004254684,4.8681291104,57.58,-15.96,59.7509665194,133.96,44.896850199,-11.5204254684,46.3513469143,-3.383149801,-3.5004254684,4.8681291104,48.28,-8.02,48.9415855894,133.5,53.176850199,-17.5404254684,55.995034804,-3.383149801,-3.5004254684,4.8681291104,56.56,-14.04,58.2765407347,133.96,43.696850199,10.5395745316,44.9499426988,-3.383149801,-3.5004254684,4.8681291104,47.08,14.04,49.1288917034,132.31
2021-09-11 10:30:00,-3.6570498599,-3.5522589519,5.0982896484,-3.6570498599,-3.5522589519,5.0982896484,0.0,0.0,0.0,0.0,45.6729501401,-32.9522589519,56.3193549727,-3.6570498599,-3.5522589519,5.0982896484,49.33,-29.4,57.4265522211,132.76,55.2429501401,-19.3522589519,58.5345493425,-3.6570498599,-3.5522589519,5.0982896484,58.9,-15.8,60.9823745028,134.35,45.1429501401,-10.5922589519,46.3689755878,-3.6570498599,-3.5522589519,5.0982896484,48.8,-7.04,49.305188368,133.95,54.1829501401,-17.3922589519,56.9059114446,-3.6570498599,-3.5522589519,5.0982896484,57.84,-13.84,59.4727769656,134.35,43.9029501401,11.2477410481,45.3208639557,-3.6570498599,-3.5522589519,5.0982896484,47.56,14.8,49.809573377,132.76
2021-09-11 11:00:00,-4.6967163959,-3.7912342090999998,6.0359424891,-4.6967163959,-3.7912342090999998,6.0359424891,0.0,0.0,0.0,0.0,46.3832836041,-33.0612342091,56.9601106506,-4.6967163959,-3.7912342090999998,6.0359424891,51.08,-29.27,58.8718888775,131.61,56.3532836041,-19.3412342091,59.5799959189,-4.6967163959,-3.7912342090999998,6.0359424891,61.05,-15.55,62.9992460272,133.28,45.8232836041,-10.611234209100001,47.0358545335,-4.6967163959,-3.7912342090999998,6.0359424891,50.52,-6.82,50.9782581107,132.79,55.3032836041,-17.3112342091,57.9493917762,-4.6967163959,-3.7912342090999998,6.0359424891,60.0,-13.52,61.504393339,133.28,44.6232836041,11.1687657909,45.9997692266,-4.6967163959,-3.7912342090999998,6.0359424891,49.32,14.96,51.53895614,131.61
2021-09-11 11:30:00,-5.2194997787,-3.9228995838,6.529342929,-5.2194997787,-3.9228995838,6.529342929,0.0,0.0,0.0,0.0,46.7405002213,-32.9628995838,57.1946423183,-5.2194997787,-3.9228995838,6.529342929,51.96,-29.04,59.5244756382,131.65,57.3305002213,-19.2128995838,60.4642188906,-5.2194997787,-3.9228995838,6.529342929,62.55,-15.29,64.3916656098,133.28,46.1605002213,-10.5928995838,47.3603346935,-5.2194997787,-3.9228995838,6.529342929,51.38,-6.67,51.8111310434,132.82,56.2205002213,-17.2028995838,58.7935744723,-5.2194997787,-3.9228995838,6.529342929,61.44,-13.28,62.8588259515,133.28,44.9005002213,10.7571004162,46.1710962561,-5.2194997787,-3.9228995838,6.529342929,50.12,14.68,52.2256335529,131.65
2021-09-11 12:00:00,-3.5710498620999997,-3.4577513153,4.9707586218,-3.5710498620999997,-3.4577513153,4.9707586218,0.0,0.0,0.0,0.0,46.3789501379,-33.1377513153,57.0010313778,-3.5710498620999997,-3.4577513153,4.9707586218,49.95,-29.68,58.1025378103,131.65,55.5689501379,-19.3977513153,58.8572933078,-3.5710498620999997,-3.4577513153,4.9707586218,59.14,-15.94,61.2504955082,133.28,45.8389501379,-10.4577513153,47.0167407667,-3.5710498620999997,-3.4577513153,4.9707586218,49.41,-7.0,49.9033876606,132.82,54.5089501379,-17.4177513153,57.22415317,-3.5710498620999997,-3.4577513153,4.9707586218,58.08,-13.96,59.7341443397,133.28,44.6289501379,11.2622486847,46.0280505328,-3.5710498620999997,-3.4577513153,4.9707586218,48.2,14.72,50.3976031176,131.65
2021-09-11 12:30:00,-3.5708997478,-3.3085999462,4.8680754526,-3.5708997478,-3.3085999462,4.8680754526,0.0,0.0,0.0,0.0,46.4391002522,-32.9185999462,56.9229677252,-3.5708997478,-3.3085999462,4.8680754526,50.01,-29.61,58.1184325322,132.74,57.1491002522,-19.0885999462,60.2527535266,-3.5708997478,-3.3085999462,4.8680754526,60.72,-15.78,62.73696518,134.44,45.8991002522,-10.4785999462,47.0800218861,-3.5708997478,-3.3085999462,4.8680754526,49.47,-7.17,49.9868962829,133.92,56.1091002522,-17.1085999462,58.6594862169,-3.5708997478,-3.3085999462,4.8680754526,59.68,-13.8,61.2547336946,134.44,44.6691002522,11.6114000538,46.1535819688,-3.5708997478,-3.3085999462,4.8680754526,48.24,14.92,50.49459377,132.74
2021-09-11 13:00:00,-6.4450664278,-4.2930197993,7.7439589524,-6.4450664278,-4.2930197993,7.7439589524,0.0,0.0,0.0,0.0,47.0849335722,-34.2430197993,58.2200598975,-6.4450664278,-4.2930197993,7.7439589524,53.53,-29.95,61.3389223903,131.87,57.5149335722,-20.3330197993,61.0032726825,-6.4450664278,-4.2930197993,7.7439589524,63.96,-16.04,65.9406035762,133.52,46.4549335722,-11.6630197993,47.8966270632,-6.4450664278,-4.2930197993,7.7439589524,52.9,-7.37,53.4109249124,133.05,56.4749335722,-18.2930197993,59.3637321549,-6.4450664278,-4.2930197993,7.7439589524,62.92,-14.0,64.4587185724,133.52,45.2749335722,10.1469802007,46.3980691103,-6.4450664278,-4.2930197993,7.7439589524,51.72,14.44,53.6979701665,131.87
2021-09-11 13:30:00,-4.6261162463000005,-3.9835801478,6.1049047756,-4.6261162463000005,-3.9835801478,6.1049047756,0.0,0.0,0.0,0.0,45.5938837537,-34.9535801478,57.450456925,-4.6261162463000005,-3.9835801478,6.1049047756,50.22,-30.97,59.0016042155,132.53,55.1538837537,-20.3335801478,58.7826962187,-4.6261162463000005,-3.9835801478,6.1049047756,59.78,-16.35,61.9755669599,134.14,45.0438837537,-12.2635801478,46.6834752525,-4.6261162463000005,-3.9835801478,6.1049047756,49.67,-8.28,50.3554098385,133.72,54.1338837537,-18.3435801478,57.1573643802,-4.6261162463000005,-3.9835801478,6.1049047756,58.76,-14.36,60.4892320996,134.14,43.8538837537,7.5364198522,44.4967498191,-4.6261162463000005,-3.9835801478,6.1049047756,48.48,11.52,49.8299187236,132.53
