Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-11 14:00:00,0.0067505619,-2.8719705019,2.8719784355,0.0067505619,-2.8719705019,2.8719784355,0.0,0.0,0.0,0.0,42.696750561900004,-34.5219705019,54.9070027945,0.0067505619,-2.8719705019,2.8719784355,42.69,-31.65,53.1428132488,132.53,52.1167505619,-19.5419705019,55.660078155,0.0067505619,-2.8719705019,2.8719784355,52.11,-16.67,54.7114339055,134.14,42.3567505619,-11.6619705019,43.9328564305,0.0067505619,-2.8719705019,2.8719784355,42.35,-8.79,43.2525906739,133.72,51.0867505619,-17.7119705019,54.0700469949,0.0067505619,-2.8719705019,2.8719784355,51.08,-14.84,53.1920294781,134.14,41.1267505619,7.6080294981000005,41.82453496,0.0067505619,-2.8719705019,2.8719784355,41.12,10.48,42.4344765491,132.53
2021-09-11 14:30:00,3.7247507967,-1.8438356627,4.1561398495,3.7247507967,-1.8438356627,4.1561398495,0.0,0.0,0.0,0.0,40.7547507967,-34.1038356627,53.1415216136,3.7247507967,-1.8438356627,4.1561398495,37.03,-32.26,49.1113886996,133.27,50.8147507967,-19.1738356627,54.3118299503,3.7247507967,-1.8438356627,4.1561398495,47.09,-17.33,50.1776543892,134.87,40.5747507967,-11.0238356627,42.0456341958,3.7247507967,-1.8438356627,4.1561398495,36.85,-9.18,37.9762412569,134.47,49.8447507967,-17.3638356627,52.7825915516,3.7247507967,-1.8438356627,4.1561398495,46.12,-15.52,48.661327561,134.87,39.3647507967,8.9561643373,40.3707379784,3.7247507967,-1.8438356627,4.1561398495,35.64,10.8,37.2404296431,133.27
2021-09-11 15:00:00,2.5320175041,-2.1238197402,3.3048030092,2.5320175041,-2.1238197402,3.3048030092,0.0,0.0,0.0,0.0,40.3720175041,-35.2838197402,53.6176065562,2.5320175041,-2.1238197402,3.3048030092,37.84,-33.16,50.3135289957,134.08,50.5920175041,-19.6138197402,54.2609819293,2.5320175041,-2.1238197402,3.3048030092,48.06,-17.49,51.1435597119,135.71,40.1620175041,-11.9438197402,41.9003875875,2.5320175041,-2.1238197402,3.3048030092,37.63,-9.82,38.8902211359,135.31,49.6520175041,-17.8038197402,52.7475007898,2.5320175041,-2.1238197402,3.3048030092,47.12,-15.68,49.660414819,135.71,39.0120175041,10.9161802598,40.5104986541,2.5320175041,-2.1238197402,3.3048030092,36.48,13.04,38.7405730469,134.08
2021-09-11 15:30:00,3.4027009706,-1.9086795587,3.9014653085,3.4027009706,-1.9086795587,3.9014653085,0.0,0.0,0.0,0.0,39.8927009706,-35.4786795587,53.3869299919,3.4027009706,-1.9086795587,3.9014653085,36.49,-33.57,49.5829103623,134.77,49.5627009706,-19.4186795587,53.2310665243,3.4027009706,-1.9086795587,3.9014653085,46.16,-17.51,49.3694814638,136.33,39.7227009706,-12.0986795587,41.5243424929,3.4027009706,-1.9086795587,3.9014653085,36.32,-10.19,37.7223872521,135.99,48.6427009706,-17.6686795587,51.7522424158,3.4027009706,-1.9086795587,3.9014653085,45.24,-15.76,47.9065256515,136.33,38.5627009706,10.5713204413,39.9854313722,3.4027009706,-1.9086795587,3.9014653085,35.16,12.48,37.3091945772,134.77
2021-09-11 16:00:00,2.1155841412,-2.0195282734,2.9247548112,2.1155841412,-2.0195282734,2.9247548112,0.0,0.0,0.0,0.0,40.5955841412,-35.5995282734,53.9937761696,2.1155841412,-2.0195282734,2.9247548112,38.48,-33.58,51.0717808579,134.87,50.7255841412,-19.4595282734,54.330084917,2.1155841412,-2.0195282734,2.9247548112,48.61,-17.44,51.6438350629,136.42,40.4055841412,-12.4095282734,42.2682815094,2.1155841412,-2.0195282734,2.9247548112,38.29,-10.39,39.6746291728,136.11,49.7555841412,-17.6195282734,52.7831974193,2.1155841412,-2.0195282734,2.9247548112,47.64,-15.6,50.1291292564,136.42,39.2755841412,10.5004717266,40.6550294073,2.1155841412,-2.0195282734,2.9247548112,37.16,12.52,39.2124470035,134.87
2021-09-11 16:30:00,-1.4879992457,-3.0361098663,3.3811395824,-1.4879992457,-3.0361098663,3.3811395824,0.0,0.0,0.0,0.0,42.5720007543,-36.5761098663,56.1265272502,-1.4879992457,-3.0361098663,3.3811395824,44.06,-33.54,55.3734160044,134.24,52.9020007543,-20.4661098663,56.7228643217,-1.4879992457,-3.0361098663,3.3811395824,54.39,-17.43,57.1145953325,135.74,42.2520007543,-13.4461098663,44.3399305173,-1.4879992457,-3.0361098663,3.3811395824,43.74,-10.41,44.9617137129,135.47,51.9520007543,-18.5961098663,55.1799391494,-1.4879992457,-3.0361098663,3.3811395824,53.44,-15.56,55.6592058873,135.74,41.1520007543,9.5638901337,42.2487296918,-1.4879992457,-3.0361098663,3.3811395824,42.64,12.6,44.4626764826,134.24
2021-09-11 17:00:00,-3.3686493018,-3.5901452732,4.9231028022,-3.3686493018,-3.5901452732,4.9231028022,0.0,0.0,0.0,0.0,43.8813506982,-36.1601452732,56.8606106657,-3.3686493018,-3.5901452732,4.9231028022,47.25,-32.57,57.3878680559,133.81,53.9813506982,-20.9501452732,57.9041864649,-3.3686493018,-3.5901452732,4.9231028022,57.35,-17.36,59.9198806741,135.31,43.4613506982,-13.2501452732,45.4362779535,-3.3686493018,-3.5901452732,4.9231028022,46.83,-9.66,47.8159439936,135.03,52.9513506982,-18.9901452732,56.2536324005,-3.3686493018,-3.5901452732,4.9231028022,56.32,-15.4,58.3875192143,135.31,42.3513506982,9.8098547268,43.4726368618,-3.3686493018,-3.5901452732,4.9231028022,45.72,13.4,47.6432408637,133.81
2021-09-11 17:30:00,-5.243616061,-4.1455337629,6.6843817646,-5.243616061,-4.1455337629,6.6843817646,0.0,0.0,0.0,0.0,45.756383939,-36.2455337629,58.3728137829,-5.243616061,-4.1455337629,6.6843817646,51.0,-32.1,60.261181535,132.71,55.746383939,-20.7055337629,59.4674570726,-5.243616061,-4.1455337629,6.6843817646,60.99,-16.56,63.1982096265,134.25,45.226383939,-13.4155337629,47.1741703726,-5.243616061,-4.1455337629,6.6843817646,50.47,-9.27,51.3142650732,133.89,54.716383939,-18.6655337629,57.8124971093,-5.243616061,-4.1455337629,6.6843817646,59.96,-14.52,61.6930466098,134.25,44.076383939,6.8544662371000005,44.606180385,-5.243616061,-4.1455337629,6.6843817646,49.32,11.0,50.5317959309,132.71
2021-09-11 18:00:00,-6.5936660405000005,-4.4641327448,7.9627202021,-6.5936660405000005,-4.4641327448,7.9627202021,0.0,0.0,0.0,0.0,46.6663339595,-35.8741327448,58.8617033852,-6.5936660405000005,-4.4641327448,7.9627202021,53.26,-31.41,61.8321574911,132.71,56.7163339595,-21.0241327448,60.4876573813,-6.5936660405000005,-4.4641327448,7.9627202021,63.31,-16.56,65.4399702017,134.25,46.0763339595,-13.2641327448,47.9475314132,-6.5936660405000005,-4.4641327448,7.9627202021,52.67,-8.8,53.4000833333,133.89,55.6863339595,-18.9841327448,58.8333671136,-6.5936660405000005,-4.4641327448,7.9627202021,62.28,-14.52,63.9502056291,134.25,44.9263339595,6.0558672552,45.3326484033,-6.5936660405000005,-4.4641327448,7.9627202021,51.52,10.52,52.5830847326,132.71
2021-09-11 18:30:00,-8.0548161433,-4.8025075537,9.3778538006,-8.0548161433,-4.8025075537,9.3778538006,0.0,0.0,0.0,0.0,47.6851838567,-35.9225075537,59.7017864757,-8.0548161433,-4.8025075537,9.3778538006,55.74,-31.12,63.8388753034,132.03,57.7251838567,-21.9625075537,61.7620319398,-8.0548161433,-4.8025075537,9.3778538006,65.78,-17.16,67.9814239333,133.57,47.0351838567,-13.4025075537,48.9074199806,-8.0548161433,-4.8025075537,9.3778538006,55.09,-8.6,55.757224644,133.19,56.6251838567,-19.882507553700002,60.0143778892,-8.0548161433,-4.8025075537,9.3778538006,64.68,-15.08,66.4146730776,133.57,45.8651838567,5.2774924463,46.1678136447,-8.0548161433,-4.8025075537,9.3778538006,53.92,10.08,54.8541046778,132.03
2021-09-11 19:00:00,-9.2950164075,-5.0958142936,10.6002194945,-9.2950164075,-5.0958142936,10.6002194945,0.0,0.0,0.0,0.0,48.0749835925,-35.7558142936,59.9139574992,-9.2950164075,-5.0958142936,10.6002194945,57.37,-30.66,65.0488470305,131.72,58.1749835925,-22.8858142936,62.5147119634,-9.2950164075,-5.0958142936,10.6002194945,67.47,-17.79,69.7759629099,133.35,47.3849835925,-13.3958142936,49.2421009975,-9.2950164075,-5.0958142936,10.6002194945,56.68,-8.3,57.2844865561,132.88,57.1049835925,-20.7758142936,60.7668792243,-9.2950164075,-5.0958142936,10.6002194945,66.4,-15.68,68.2262588744,133.35,46.1849835925,6.0641857064,46.5814024877,-9.2950164075,-5.0958142936,10.6002194945,55.48,11.16,56.5913067529,131.72
2021-09-11 19:30:00,-9.8686665126,-5.1979200111,11.1538760607,-9.8686665126,-5.1979200111,11.1538760607,0.0,0.0,0.0,0.0,47.7013334874,-36.2979200111,59.9412730396,-9.8686665126,-5.1979200111,11.1538760607,57.57,-31.1,65.4332858719,131.29,57.5413334874,-23.9179200111,62.3142997808,-9.8686665126,-5.1979200111,11.1538760607,67.41,-18.72,69.9610355841,133.07,47.0113334874,-13.8779200111,49.0169576789,-9.8686665126,-5.1979200111,11.1538760607,56.88,-8.68,57.5384810366,132.44,56.4913334874,-21.7979200111,60.5509708923,-9.8686665126,-5.1979200111,11.1538760607,66.36,-16.6,68.4047483732,133.07,45.8513334874,5.2820799889,46.1545788799,-9.8686665126,-5.1979200111,11.1538760607,55.72,10.48,56.6969911018,131.29
2021-09-11 20:00:00,-10.1904664785,-5.3205301387,11.4958100195,-10.1904664785,-5.3205301387,11.4958100195,0.0,0.0,0.0,0.0,48.4695335215,-36.0605301387,60.4123953645,-10.1904664785,-5.3205301387,11.4958100195,58.66,-30.74,66.2264539289,131.29,58.4695335215,-23.7605301387,63.1129871159,-10.1904664785,-5.3205301387,11.4958100195,68.66,-18.44,71.0931023377,133.07,47.7495335215,-13.7305301387,49.6844584293,-10.1904664785,-5.3205301387,11.4958100195,57.94,-8.41,58.5471749959,132.44,57.3695335215,-21.6405301387,61.3153807879,-10.1904664785,-5.3205301387,11.4958100195,67.56,-16.32,69.503208559,133.07,46.5695335215,6.0794698613,46.9646825413,-10.1904664785,-5.3205301387,11.4958100195,56.76,11.4,57.8935022261,131.29
2021-09-11 20:30:00,-9.8564998251,-5.1943811789,11.14146241,-9.8564998251,-5.1943811789,11.14146241,0.0,0.0,0.0,0.0,48.0335001749,-36.9843811789,60.6222862505,-9.8564998251,-5.1943811789,11.14146241,57.89,-31.79,66.0443502504,130.93,57.9935001749,-24.6443811789,63.0126303706,-9.8564998251,-5.1943811789,11.14146241,67.85,-19.45,70.5827528508,132.7,47.3535001749,-14.4743811789,49.516277014,-9.8564998251,-5.1943811789,11.14146241,57.21,-9.28,57.9577647947,132.08,56.9835001749,-22.5543811789,61.2847403726,-9.8564998251,-5.1943811789,11.14146241,66.84,-17.36,69.0576223164,132.7,46.1835001749,7.4056188211,46.7734847807,-9.8564998251,-5.1943811789,11.14146241,56.04,12.6,57.4390250614,130.93
2021-09-11 21:00:00,-9.3916831759,-5.0529319739,10.66470039,-9.3916831759,-5.0529319739,10.66470039,0.0,0.0,0.0,0.0,46.1883168241,-37.9529319739,59.7811480022,-9.3916831759,-5.0529319739,10.66470039,55.58,-32.9,64.5875096284,131.55,55.9283168241,-24.9429319739,61.2382762513,-9.3916831759,-5.0529319739,10.66470039,65.32,-19.89,68.2811430777,133.34,45.5883168241,-15.3429319739,48.1009375419,-9.3916831759,-5.0529319739,10.66470039,54.98,-10.29,55.9346448992,132.71,54.9283168241,-22.8529319739,59.492659118,-9.3916831759,-5.0529319739,10.66470039,64.32,-17.8,66.7375636355,133.34,44.4483168241,8.2270680261,45.2032909953,-9.3916831759,-5.0529319739,10.66470039,53.84,13.28,55.4536202605,131.55
2021-09-11 21:30:00,-8.8904498168,-4.8645412006,10.1342912449,-8.8904498168,-4.8645412006,10.1342912449,0.0,0.0,0.0,0.0,44.1895501832,-38.4145412006,58.5524834746,-8.8904498168,-4.8645412006,10.1342912449,53.08,-33.55,62.7940196197,131.84,53.7595501832,-25.5845412006,59.5370303622,-8.8904498168,-4.8645412006,10.1342912449,62.65,-20.72,65.9874298636,133.56,43.6495501832,-15.9945412006,46.4877250402,-8.8904498168,-4.8645412006,10.1342912449,52.54,-11.13,53.7059447361,133.01,52.7095501832,-23.5445412006,57.7290403598,-8.8904498168,-4.8645412006,10.1342912449,61.6,-18.68,64.3700427218,133.56,42.5095501832,6.4954587994,43.0029399204,-8.8904498168,-4.8645412006,10.1342912449,51.4,11.36,52.6403799378,131.84
2021-09-11 22:00:00,-8.0905164619,-4.5664466289,9.2902578777,-8.0905164619,-4.5664466289,9.2902578777,0.0,0.0,0.0,0.0,42.4194835381,-39.8964466289,58.2334872496,-8.0905164619,-4.5664466289,9.2902578777,50.51,-35.33,61.6398329005,131.21,51.7994835381,-26.2364466289,58.0649431803,-8.0905164619,-4.5664466289,9.2902578777,59.89,-21.67,63.6898814569,132.94,41.9694835381,-17.0664466289,45.3067450717,-8.0905164619,-4.5664466289,9.2902578777,50.06,-12.5,51.5970309223,132.41,50.8294835381,-24.2464466289,56.3163082142,-8.0905164619,-4.5664466289,9.2902578777,58.92,-19.68,62.1197939469,132.94,40.9094835381,5.7935533711,41.3176851242,-8.0905164619,-4.5664466289,9.2902578777,49.0,10.36,50.0832267331,131.21
2021-09-11 22:30:00,-7.4344498215,-4.3512023641,8.6141747232,-7.4344498215,-4.3512023641,8.6141747232,0.0,0.0,0.0,0.0,40.3855501785,-40.8712023641,57.4582269645,-7.4344498215,-4.3512023641,8.6141747232,47.82,-36.52,60.1702817012,132.46,49.5355501785,-27.0412023641,56.4357808202,-7.4344498215,-4.3512023641,8.6141747232,56.97,-22.69,61.3222390328,134.14,40.0255501785,-17.8912023641,43.8422146923,-7.4344498215,-4.3512023641,8.6141747232,47.46,-13.54,49.3536543733,133.67,48.6055501785,-25.1112023641,54.7089754275,-7.4344498215,-4.3512023641,8.6141747232,56.04,-20.76,59.7616867232,134.14,38.9655501785,5.7687976359,39.3902669054,-7.4344498215,-4.3512023641,8.6141747232,46.4,10.12,47.4907822635,132.46
2021-09-11 23:00:00,-6.8004831963,-4.1369989323,7.9599831576,-6.8004831963,-4.1369989323,7.9599831576,0.0,0.0,0.0,0.0,38.6695168037,-41.6869989323,56.8606842187,-6.8004831963,-4.1369989323,7.9599831576,45.47,-37.55,58.9705299281,132.98,47.6895168037,-27.2869989323,54.9442474123,-6.8004831963,-4.1369989323,7.9599831576,54.49,-23.15,59.2037380577,134.67,38.3795168037,-18.3769989323,42.5523371843,-6.8004831963,-4.1369989323,7.9599831576,45.18,-14.24,47.3709826793,134.22,46.7995168037,-25.3769989323,53.2370815116,-6.8004831963,-4.1369989323,7.9599831576,53.6,-21.24,57.654987642,134.67,37.3995168037,5.6230010677,37.819862482,-6.8004831963,-4.1369989323,7.9599831576,44.2,9.76,45.2647500822,132.98
2021-09-11 23:30:00,-6.1611498845,-3.8969828421,7.2901469924,-6.1611498845,-3.8969828421,7.2901469924,0.0,0.0,0.0,0.0,36.8388501155,-42.5269828421,56.2640662189,-6.1611498845,-3.8969828421,7.2901469924,43.0,-38.63,57.8037792882,133.39,45.6988501155,-26.9669828421,53.0622565058,-6.1611498845,-3.8969828421,7.2901469924,51.86,-23.07,56.7598846017,134.93,36.6288501155,-19.4069828421,41.4524262718,-6.1611498845,-3.8969828421,7.2901469924,42.79,-15.51,45.514219756,134.66,44.7588501155,-25.0969828421,51.3148439678,-6.1611498845,-3.8969828421,7.2901469924,50.92,-21.2,55.1569252225,134.93,35.5988501155,3.3030171579,35.7517559274,-6.1611498845,-3.8969828421,7.2901469924,41.76,7.2,42.3761442323,133.39
2021-09-12 00:00:00,-5.7794332758,-3.7405456419,6.8842959472,-5.7794332758,-3.7405456419,6.8842959472,0.0,0.0,0.0,0.0,35.4905667242,-42.7205456419,55.539403547,-5.7794332758,-3.7405456419,6.8842959472,41.27,-38.98,56.7684181566,133.39,44.1605667242,-27.3105456419,51.9232275255,-5.7794332758,-3.7405456419,6.8842959472,49.94,-23.57,55.2227172457,134.93,35.2905667242,-19.4905456419,40.3150774418,-5.7794332758,-3.7405456419,6.8842959472,41.07,-15.75,43.9864456395,134.66,43.2605667242,-25.4605456419,50.1967729808,-5.7794332758,-3.7405456419,6.8842959472,49.04,-21.72,53.6346902667,134.93,34.3005667242,2.9794543581,34.4297259047,-5.7794332758,-3.7405456419,6.8842959472,40.08,6.72,40.6394488152,133.39
2021-09-12 00:30:00,-5.3247333112,-3.5567345338000003,6.4033698456,-5.3247333112,-3.5567345338000003,6.4033698456,0.0,0.0,0.0,0.0,34.3352666888,-43.3367345338,55.2899909445,-5.3247333112,-3.5567345338000003,6.4033698456,39.66,-39.78,56.1726267857,133.78,42.9352666888,-27.2467345338,50.8509750978,-5.3247333112,-3.5567345338000003,6.4033698456,48.26,-23.69,53.7609867841,135.35,34.1952666888,-19.8867345338,39.5575337241,-5.3247333112,-3.5567345338000003,6.4033698456,39.52,-16.33,42.7609553214,135.07,42.0752666888,-25.4767345338,49.1873161439,-5.3247333112,-3.5567345338000003,6.4033698456,47.4,-21.92,52.2230447217,135.35,33.1952666888,5.2432654662000004,33.6068082877,-5.3247333112,-3.5567345338000003,6.4033698456,38.52,8.8,39.5124081777,133.78
2021-09-12 01:00:00,-5.0170833226,-3.4254854923,6.0749548084,-5.0170833226,-3.4254854923,6.0749548084,0.0,0.0,0.0,0.0,32.9829166774,-43.7754854923,54.810272054,-5.0170833226,-3.4254854923,6.0749548084,38.0,-40.35,55.4267309157,134.45,41.3229166774,-27.7354854923,49.7678671255,-5.0170833226,-3.4254854923,6.0749548084,46.34,-24.31,52.3294534655,135.97,32.8829166774,-20.2154854923,38.5998971877,-5.0170833226,-3.4254854923,6.0749548084,37.9,-16.79,41.4525523943,135.75,40.4629166774,-25.9854854923,48.0883882274,-5.0170833226,-3.4254854923,6.0749548084,45.48,-22.56,50.767942641,135.97,31.9029166774,4.1345145077,32.1697109521,-5.0170833226,-3.4254854923,6.0749548084,36.92,7.5600000000000005,37.6860716976,134.45
2021-09-12 01:30:00,-4.9039666749,-3.3706335931,5.9506352574,-4.9039666749,-3.3706335931,5.9506352574,0.0,0.0,0.0,0.0,32.8860333251,-43.9806335931,54.9161844915,-4.9039666749,-3.3706335931,5.9506352574,37.79,-40.61,55.4730222721,135.3,41.3060333251,-28.4006335931,50.1276807517,-4.9039666749,-3.3706335931,5.9506352574,46.21,-25.03,52.5534489829,136.9,32.7960333251,-20.3006335931,38.5706562835,-4.9039666749,-3.3706335931,5.9506352574,37.7,-16.93,41.3269270573,136.6,40.4960333251,-26.6506335931,48.4787065213,-4.9039666749,-3.3706335931,5.9506352574,45.4,-23.28,51.0207644004,136.9,31.8560333251,3.9893664069,32.104857943,-4.9039666749,-3.3706335931,5.9506352574,36.76,7.36,37.4895612138,135.3
2021-09-12 02:00:00,-4.7220000074,-3.3337881048,5.7802618624,-4.7220000074,-3.3337881048,5.7802618624,0.0,0.0,0.0,0.0,32.1979999926,-43.3137881048,53.9703200241,-4.7220000074,-3.3337881048,5.7802618624,36.92,-39.98,54.4195442833,135.3,40.5979999926,-28.7937881048,49.7722798033,-4.7220000074,-3.3337881048,5.7802618624,45.32,-25.46,51.9818622214,136.9,32.1079999926,-19.8937881048,37.7715033945,-4.7220000074,-3.3337881048,5.7802618624,36.83,-16.56,40.3817099687,136.6,39.7579999926,-27.0537881048,48.089562425,-4.7220000074,-3.3337881048,5.7802618624,44.48,-23.72,50.4094118196,136.9,31.1179999926,4.2662118952,31.4090828817,-4.7220000074,-3.3337881048,5.7802618624,35.84,7.6,36.6369431039,135.3
2021-09-12 02:30:00,-4.3780166754,-3.2733157074,5.4664088514,-4.3780166754,-3.2733157074,5.4664088514,0.0,0.0,0.0,0.0,31.3319833246,-43.5233157074,53.6280914188,-4.3780166754,-3.2733157074,5.4664088514,35.71,-40.25,53.8076816077,134.51,39.5719833246,-28.9833157074,49.0507334668,-4.3780166754,-3.2733157074,5.4664088514,43.95,-25.71,50.9176452716,136.19,31.2819833246,-20.0733157074,37.1685415938,-4.3780166754,-3.2733157074,5.4664088514,35.66,-16.8,39.4192288103,135.81,38.7419833246,-27.2733157074,47.3790567825,-4.3780166754,-3.2733157074,5.4664088514,43.12,-24.0,49.3491073881,136.19,30.2619833246,3.9666842926,30.5208489235,-4.3780166754,-3.2733157074,5.4664088514,34.64,7.24,35.3885179119,134.51
2021-09-12 03:00:00,-4.3042666753,-3.1926511498,5.3590794896,-4.3042666753,-3.1926511498,5.3590794896,0.0,0.0,0.0,0.0,30.4357333247,-43.6526511498,53.2154847335,-4.3042666753,-3.1926511498,5.3590794896,34.74,-40.46,53.3280339034,134.66,38.5457333247,-29.1826511498,48.3466719193,-4.3042666753,-3.1926511498,5.3590794896,42.85,-25.99,50.1158916912,136.37,30.4257333247,-20.2026511498,36.5222173728,-4.3042666753,-3.1926511498,5.3590794896,34.73,-17.01,38.6718631566,136.0,37.6957333247,-27.4726511498,46.644558869,-4.3042666753,-3.1926511498,5.3590794896,42.0,-24.28,48.5130745264,136.37,29.4157333247,3.2473488502,29.5944359903,-4.3042666753,-3.1926511498,5.3590794896,33.72,6.44,34.329462565,134.66
2021-09-12 03:30:00,-3.996000008,-3.1474789975,5.0867121113,-3.996000008,-3.1474789975,5.0867121113,0.0,0.0,0.0,0.0,30.233999992,-41.1874789975,51.0930835014,-3.996000008,-3.1474789975,5.0867121113,34.23,-38.04,51.173572281,134.66,37.183999992,-43.1974789975,56.997123148,-3.996000008,-3.1474789975,5.0867121113,41.18,-40.05,57.4438412713,136.37,30.173999992,-17.8374789975,35.052046053,-3.996000008,-3.1474789975,5.0867121113,34.17,-14.69,37.1938839058,136.0,36.923999992,-19.4674789975,41.7416400484,-3.996000008,-3.1474789975,5.0867121113,40.92,-16.32,44.0543845718,136.37,29.123999992,5.9725210025,29.7300922074,-3.996000008,-3.1474789975,5.0867121113,33.12,9.12,34.3527116834,134.66
2021-09-12 04:00:00,-3.9513166746,-3.1361339178,5.044624804,-3.9513166746,-3.1361339178,5.044624804,0.0,0.0,0.0,0.0,29.8086833254,-41.3661339178,50.9873968437,-3.9513166746,-3.1361339178,5.044624804,33.76,-38.23,51.0026518918,134.52,36.6386833254,-43.6561339178,56.9934307133,-3.9513166746,-3.1361339178,5.044624804,40.59,-40.52,57.3534523808,135.66,29.7886833254,-18.0861339178,34.849302638,-3.9513166746,-3.1361339178,5.044624804,33.74,-14.95,36.9037951978,135.83,36.3286833254,-18.9761339178,40.9861792636,-3.9513166746,-3.1361339178,5.044624804,40.28,-15.84,43.2826062062,135.66,28.7286833254,4.7838660822,29.1242617126,-3.9513166746,-3.1361339178,5.044624804,32.68,7.92,33.6260137394,134.52
2021-09-12 04:30:00,-4.012650008,-3.1226030887,5.0844872049,-4.012650008,-3.1226030887,5.0844872049,0.0,0.0,0.0,0.0,29.577349992,-41.6626030887,51.0939539347,-4.012650008,-3.1226030887,5.0844872049,33.59,-38.54,51.1235728407,134.59,36.427349992,-43.9826030887,57.1088539712,-4.012650008,-3.1226030887,5.0844872049,40.44,-40.86,57.4885484249,135.67,29.557349992,-18.3226030887,34.775777813,-4.012650008,-3.1226030887,5.0844872049,33.57,-15.2,36.850846666,135.91,36.147349992,-19.2426030887,40.9500755198,-4.012650008,-3.1226030887,5.0844872049,40.16,-16.12,43.274472844900004,135.67,28.507349992,3.3173969113,28.6997234452,-4.012650008,-3.1226030887,5.0844872049,32.52,6.44,33.1515308847,134.59
2021-09-12 05:00:00,-3.9034833411000003,-3.1028272617,4.9864535705,-3.9034833411000003,-3.1028272617,4.9864535705,0.0,0.0,0.0,0.0,29.3665166589,-41.7028272617,51.0050791813,-3.9034833411000003,-3.1028272617,4.9864535705,33.27,-38.6,50.9593259375,134.59,36.1665166589,-44.0628272617,57.0048214937,-3.9034833411000003,-3.1028272617,4.9864535705,40.07,-40.96,57.3003184982,135.67,29.3465166589,-18.3728272617,34.6233854728,-3.9034833411000003,-3.1028272617,4.9864535705,33.25,-15.27,36.5887332385,135.91,35.8965166589,-19.3428272617,40.7762783333,-3.9034833411000003,-3.1028272617,4.9864535705,39.8,-16.24,42.9857836965,135.67,28.2965166589,2.4971727383,28.4064909257,-3.9034833411000003,-3.1028272617,4.9864535705,32.2,5.6,32.6833290838,134.59
2021-09-12 05:30:00,-3.9760166746000003,-3.1723549062,5.0865060944,-3.9760166746000003,-3.1723549062,5.0865060944,0.0,0.0,0.0,0.0,29.7739833254,-41.4423549062,51.0290002179,-3.9760166746000003,-3.1723549062,5.0865060944,33.75,-38.27,51.0260266923,134.59,36.6039833254,-43.7823549062,57.0679086389,-3.9760166746000003,-3.1723549062,5.0865060944,40.58,-40.61,57.4100034837,135.67,29.7439833254,-18.1523549062,34.8455525527,-3.9760166746000003,-3.1723549062,5.0865060944,33.72,-14.98,36.8976801439,135.91,36.3039833254,-19.0923549062,41.0182547307,-3.9760166746000003,-3.1723549062,5.0865060944,40.28,-15.92,43.3119475434,135.67,28.7039833254,4.5476450938,29.0619981186,-3.9760166746000003,-3.1723549062,5.0865060944,32.68,7.72,33.5794699184,134.59
2021-09-12 06:00:00,-4.4464333422,-3.305061114,5.5402345107,-4.4464333422,-3.305061114,5.5402345107,0.0,0.0,0.0,0.0,30.0435666578,-41.665061114,51.3672387339,-4.4464333422,-3.305061114,5.5402345107,34.49,-38.36,51.5853632342,134.39,36.9535666578,-44.005061114,57.4631315921,-4.4464333422,-3.305061114,5.5402345107,41.4,-40.7,58.0555768208,135.45,30.0035666578,-18.295061114,35.1414751163,-4.4464333422,-3.305061114,5.5402345107,34.45,-14.99,37.5699693905,135.69,36.7135666578,-19.225061114,41.4425982724,-4.4464333422,-3.305061114,5.5402345107,41.16,-15.92,44.1315306782,135.45,28.9135666578,5.174938886,29.3730204328,-4.4464333422,-3.305061114,5.5402345107,33.36,8.48,34.4209238691,134.39
2021-09-12 06:30:00,-4.8004666763,-3.4370387386,5.9040423102,-4.8004666763,-3.4370387386,5.9040423102,0.0,0.0,0.0,0.0,30.9595333237,-41.1270387386,51.4774321332,-4.8004666763,-3.4370387386,5.9040423102,35.76,-37.69,51.9549198825,134.62,38.0895333237,-43.3370387386,57.696719798,-4.8004666763,-3.4370387386,5.9040423102,42.89,-39.9,58.5795365294,135.67,30.8695333237,-17.937038738600002,35.702457147,-4.8004666763,-3.4370387386,5.9040423102,35.67,-14.5,38.5045309022,135.89,37.7995333237,-18.7170387386,42.1797612444,-4.8004666763,-3.4370387386,5.9040423102,42.6,-15.28,45.2574678921,135.67,29.8395333237,6.2429612614,30.4856083142,-4.8004666763,-3.4370387386,5.9040423102,34.64,9.68,35.9670960741,134.62
2021-09-12 07:00:00,-5.1025500102,-3.5166624632,6.1970098828,-5.1025500102,-3.5166624632,6.1970098828,0.0,0.0,0.0,0.0,31.3974499898,-40.7866624632,51.4718534808,-5.1025500102,-3.5166624632,6.1970098828,36.5,-37.27,52.1661087297,134.02,38.6274499898,-44.4666624632,58.9013069747,-5.1025500102,-3.5166624632,6.1970098828,43.73,-40.95,59.9100609247,135.06,31.2974499898,-17.3466624632,35.7831954202,-5.1025500102,-3.5166624632,6.1970098828,36.4,-13.83,38.9387840077,135.31,38.4174499898,-19.5166624632,43.0906089238,-5.1025500102,-3.5166624632,6.1970098828,43.52,-16.0,46.3679889579,135.06,30.2174499898,5.7633375368,30.7621576527,-5.1025500102,-3.5166624632,6.1970098828,35.32,9.28,36.5187732543,134.02
2021-09-12 07:30:00,-5.3060000106,-3.6273030113,6.4273605196,-5.3060000106,-3.6273030113,6.4273605196,0.0,0.0,0.0,0.0,33.0439999894,-39.6373030113,51.6044738885,-5.3060000106,-3.6273030113,6.4273605196,38.35,-36.01,52.606488193,134.85,40.4239999894,-44.1973030113,59.8957541785,-5.3060000106,-3.6273030113,6.4273605196,45.73,-40.57,61.1322975194,136.07,32.8739999894,-16.3673030113,36.7231328071,-5.3060000106,-3.6273030113,6.4273605196,38.18,-12.74,40.2494720462,136.17,40.2139999894,-19.3473030113,44.6260454103,-5.3060000106,-3.6273030113,6.4273605196,45.52,-15.72,48.1579567673,136.07,31.8139999894,6.6126969887,32.4939741612,-5.3060000106,-3.6273030113,6.4273605196,37.12,10.24,38.5065189286,134.85
2021-09-12 08:00:00,-5.6390333446,-3.789464793,6.7940224079,-5.6390333446,-3.789464793,6.7940224079,0.0,0.0,0.0,0.0,34.9709666554,-38.729464793,52.1817971324,-5.6390333446,-3.789464793,6.7940224079,40.61,-34.94,53.5721541475,134.27,42.4109666554,-43.299464793,60.6096835828,-5.6390333446,-3.789464793,6.7940224079,48.05,-39.51,62.2080589634,135.54,34.7209666554,-15.579464793,38.0560803121,-5.6390333446,-3.789464793,6.7940224079,40.36,-11.79,42.0468036835,135.55,42.2409666554,-18.509464793,46.1183212065,-5.6390333446,-3.789464793,6.7940224079,47.88,-14.72,50.0916440137,135.54,33.6409666554,7.130535207,34.3883580569,-5.6390333446,-3.789464793,6.7940224079,39.28,10.92,40.7696553824,134.27
2021-09-12 08:30:00,-5.7248166781,-3.863676186,6.906628676,-5.7248166781,-3.863676186,6.906628676,0.0,0.0,0.0,0.0,37.2251833219,-37.343676186,52.7282127939,-5.7248166781,-3.863676186,6.906628676,42.95,-33.48,54.4574411812,133.62,44.9051833219,-42.633676186,61.9201569306,-5.7248166781,-3.863676186,6.906628676,50.63,-38.77,63.769191621,134.94,36.9251833219,-14.333676186,39.6096381751,-5.7248166781,-3.863676186,6.906628676,42.65,-10.47,43.9163227058,134.84,44.6751833219,-17.903676186,48.1291348958,-5.7248166781,-3.863676186,6.906628676,50.4,-14.04,52.3190366884,134.94,35.7551833219,8.456323814,36.7415642948,-5.7248166781,-3.863676186,6.906628676,41.48,12.32,43.2709232626,133.62
2021-09-12 09:00:00,-3.7052000074,-3.4147649124,5.0387623978,-3.7052000074,-3.4147649124,5.0387623978,0.0,0.0,0.0,0.0,38.4147999926,-35.2647649124,52.1469126871,-3.7052000074,-3.4147649124,5.0387623978,42.12,-31.85,52.8064096488,133.62,46.0347999926,-41.5247649124,61.9960394814,-3.7052000074,-3.4147649124,5.0387623978,49.74,-38.11,62.6613094341,134.94,38.0947999926,-12.5447649124,40.1071678529,-3.7052000074,-3.4147649124,5.0387623978,41.8,-9.13,42.7854753392,134.84,45.8147999926,-17.0547649124,48.8862036221,-3.7052000074,-3.4147649124,5.0387623978,49.52,-13.64,51.3641898603,134.94,36.8947999926,8.3052350876,37.818027399,-3.7052000074,-3.4147649124,5.0387623978,40.6,11.72,42.2577614173,133.62
2021-09-12 09:30:00,-2.1733833377,-3.0711859385,3.7624165374,-2.1733833377,-3.0711859385,3.7624165374,0.0,0.0,0.0,0.0,39.8266166623,-33.7311859385,52.1914964298,-2.1733833377,-3.0711859385,3.7624165374,42.0,-30.66,52.0003423066,132.99,47.4366166623,-39.4011859385,61.6659229536,-2.1733833377,-3.0711859385,3.7624165374,49.61,-36.33,61.4900073183,134.41,39.4966166623,-11.2011859385,41.054223829,-2.1733833377,-3.0711859385,3.7624165374,41.67,-8.13,42.4556921979,134.2,47.1466166623,-15.0711859385,49.4969100884,-2.1733833377,-3.0711859385,3.7624165374,49.32,-12.0,50.7588652355,134.41,38.2666166623,7.8088140615,39.055236881,-2.1733833377,-3.0711859385,3.7624165374,40.44,10.88,41.8780133244,132.99
2021-09-12 10:00:00,-1.2744333359,-2.8585437562,3.1297687987,-1.2744333359,-2.8585437562,3.1297687987,0.0,0.0,0.0,0.0,40.8455666641,-32.4285437562,52.1533389752,-1.2744333359,-2.8585437562,3.1297687987,42.12,-29.57,51.4633782412,132.46,48.4755666641,-38.4485437562,61.8722157384,-1.2744333359,-2.8585437562,3.1297687987,49.75,-35.59,61.1695234574,133.81,40.4955666641,-9.9585437562,41.702080442,-1.2744333359,-2.8585437562,3.1297687987,41.77,-7.1,42.3691267316,133.67,48.1655666641,-14.1785437562,50.2090919568,-1.2744333359,-2.8585437562,3.1297687987,49.44,-11.32,50.7193848543,133.81,39.2055666641,11.6214562438,40.8917436982,-1.2744333359,-2.8585437562,3.1297687987,40.48,14.48,42.9918689987,132.46
2021-09-12 10:30:00,-1.3011666693000001,-2.86749492,3.1488985086,-1.3011666693000001,-2.86749492,3.1488985086,0.0,0.0,0.0,0.0,41.7088333307,-31.53749492,52.2899642727,-1.3011666693000001,-2.86749492,3.1488985086,43.01,-28.67,51.6897378597,132.32,49.8088333307,-37.78749492,62.5205138342,-1.3011666693000001,-2.86749492,3.1488985086,51.11,-34.92,61.9002302096,133.71,41.3288333307,-9.11749492,42.3225847284,-1.3011666693000001,-2.86749492,3.1488985086,42.63,-6.25,43.0857215328,133.53,49.4988333307,-13.50749492,51.3087411668,-1.3011666693000001,-2.86749492,3.1488985086,50.8,-10.64,51.9023082338,133.71,40.0588333307,12.81250508,42.0579411556,-1.3011666693000001,-2.86749492,3.1488985086,41.36,15.68,44.2324767563,132.32
2021-09-12 11:00:00,1.2076666691,-2.2211376259,2.5282229207,1.2076666691,-2.2211376259,2.5282229207,0.0,0.0,0.0,0.0,42.1876666691,-29.5411376259,51.5022138477,1.2076666691,-2.2211376259,2.5282229207,40.98,-27.32,49.2518304228,132.21,50.1276666691,-36.5111376259,62.0148864098,1.2076666691,-2.2211376259,2.5282229207,48.92,-34.29,59.7408612258,133.62,41.8476666691,-7.2711376259,42.4746588923,1.2076666691,-2.2211376259,2.5282229207,40.64,-5.05,40.9525591386,133.43,49.8076666691,-12.3411376259,51.3138123405,1.2076666691,-2.2211376259,2.5282229207,48.6,-10.12,49.6424656922,133.62,40.5276666691,12.6988623741,42.4706118538,1.2076666691,-2.2211376259,2.5282229207,39.32,14.92,42.0555442243,132.21
2021-09-12 11:30:00,0.5609500011,-2.4248286443,2.4888669828,0.5609500011,-2.4248286443,2.4888669828,0.0,0.0,0.0,0.0,43.2709500011,-29.7048286443,52.4857310018,0.5609500011,-2.4248286443,2.4888669828,42.71,-27.28,50.6788170738,131.81,51.4409500011,-36.7548286443,63.2225336861,0.5609500011,-2.4248286443,2.4888669828,50.88,-34.33,61.378524746,133.31,42.8809500011,-7.1848286443,43.4787032425,0.5609500011,-2.4248286443,2.4888669828,42.32,-4.76,42.5868524312,133.02,51.1609500011,-12.2648286443,52.6105391219,0.5609500011,-2.4248286443,2.4888669828,50.6,-9.84,51.5478961743,133.31,41.5609500011,14.5751713557,44.0425724163,0.5609500011,-2.4248286443,2.4888669828,41.0,17.0,44.3846820423,131.81
2021-09-12 12:00:00,-0.27935000060000004,-2.6227950813,2.6376297051,-0.27935000060000004,-2.6227950813,2.6376297051,0.0,0.0,0.0,0.0,44.9206499994,-29.1627950813,53.5568241527,-0.27935000060000004,-2.6227950813,2.6376297051,45.2,-26.54,52.4157571728,132.63,53.8006499994,-36.2527950813,64.87507296,-0.27935000060000004,-2.6227950813,2.6376297051,54.08,-33.63,63.6837757989,134.12,44.4606499994,-6.8827950813,44.9902463486,-0.27935000060000004,-2.6227950813,2.6376297051,44.74,-4.26,44.9423541884,133.85,53.5206499994,-11.9827950813,54.8456685101,-0.27935000060000004,-2.6227950813,2.6376297051,53.8,-9.36,54.6081459125,134.12,43.1606499994,13.6972049187,45.2819514924,-0.27935000060000004,-2.6227950813,2.6376297051,43.44,16.32,46.4044825421,132.63
2021-09-12 12:30:00,-1.1529333356,-2.6482954898,2.8883774473,-1.1529333356,-2.6482954898,2.8883774473,0.0,0.0,0.0,0.0,45.5970666644,-28.9282954898,53.9994330372,-1.1529333356,-2.6482954898,2.8883774473,46.75,-26.28,53.6302237549,131.77,54.7570666644,-35.6582954898,65.3440922113,-1.1529333356,-2.6482954898,2.8883774473,55.91,-33.01,64.927561174,133.25,45.1070666644,-6.7882954898,45.615002123400004,-1.1529333356,-2.6482954898,2.8883774473,46.26,-4.14,46.4448834642,132.96,54.4470666644,-11.5282954898,55.6541522732,-1.1529333356,-2.6482954898,2.8883774473,55.6,-8.88,56.304657001,133.25,43.7670666644,13.0717045102,45.6774077986,-1.1529333356,-2.6482954898,2.8883774473,44.92,15.72,47.5912260821,131.77
2021-09-12 13:00:00,-1.4723166696,-2.9550289755,3.3015015707,-1.4723166696,-2.9550289755,3.3015015707,0.0,0.0,0.0,0.0,46.1676833304,-30.1350289755,55.132340377,-1.4723166696,-2.9550289755,3.3015015707,47.64,-27.18,54.8481722576,131.37,54.3676833304,-34.9950289755,64.6567633253,-1.4723166696,-2.9550289755,3.3015015707,55.84,-32.04,64.379089773,132.82,45.6776833304,-7.9650289755,46.3669326246,-1.4723166696,-2.9550289755,3.3015015707,47.15,-5.01,47.41542576,132.53,54.0076833304,-10.9550289755,55.1075540971,-1.4723166696,-2.9550289755,3.3015015707,55.48,-8.0,56.0538169976,132.82,44.3676833304,11.8849710245,45.9319481446,-1.4723166696,-2.9550289755,3.3015015707,45.84,14.84,48.1822705982,131.37
2021-09-12 13:30:00,-2.0790500042,-3.1221867555,3.7510663892,-2.0790500042,-3.1221867555,3.7510663892,0.0,0.0,0.0,0.0,45.8209499958,-30.7121867555,55.1615615608,-2.0790500042,-3.1221867555,3.7510663892,47.9,-27.59,55.2776455721,131.37,53.6709499958,-35.6021867555,64.405640865,-2.0790500042,-3.1221867555,3.7510663892,55.75,-32.48,64.5214142746,132.68,45.3209499958,-8.4621867555,46.1041984337,-2.0790500042,-3.1221867555,3.7510663892,47.4,-5.34,47.6998490564,132.53,53.3609499958,-11.4421867555,54.5739372064,-2.0790500042,-3.1221867555,3.7510663892,55.44,-8.32,56.060824111,132.68,44.0409499958,13.0778132445,45.9416420668,-2.0790500042,-3.1221867555,3.7510663892,46.12,16.2,48.8824549302,131.37
2021-09-12 14:00:00,-2.8513166724000003,-3.2173188919,4.2989705301,-2.8513166724000003,-3.2173188919,4.2989705301,0.0,0.0,0.0,0.0,44.9486833276,-31.7973188919,55.0586380289,-2.8513166724000003,-3.2173188919,4.2989705301,47.8,-28.58,55.6925165529,131.6,53.4486833276,-36.7473188919,64.8623711808,-2.8513166724000003,-3.2173188919,4.2989705301,56.3,-33.53,65.5282450551,132.88,44.4586833276,-9.3873188919,45.438929116,-2.8513166724000003,-3.2173188919,4.2989705301,47.31,-6.17,47.7106382267,132.77,53.1486833276,-12.497318891900001,54.5982190089,-2.8513166724000003,-3.2173188919,4.2989705301,56.0,-9.28,56.7637067148,132.88,43.1886833276,12.1426811081,44.863203988,-2.8513166724000003,-3.2173188919,4.2989705301,46.04,15.36,48.5346391766,131.6
2021-09-12 14:30:00,-4.4092333418,-3.5954535215,5.6893430804000005,-4.4092333418,-3.5954535215,5.6893430804000005,0.0,0.0,0.0,0.0,45.1307666582,-33.1254535215,55.982870328,-4.4092333418,-3.5954535215,5.6893430804000005,49.54,-29.53,57.6734991135,132.12,54.0707666582,-37.0354535215,65.5383294306,-4.4092333418,-3.5954535215,5.6893430804000005,58.48,-33.44,67.3657479733,133.4,44.6207666582,-10.5854535215,45.8591827601,-4.4092333418,-3.5954535215,5.6893430804000005,49.03,-6.99,49.5257609735,133.3,53.7907666582,-12.6754535215,55.264036223,-4.4092333418,-3.5954535215,5.6893430804000005,58.2,-9.08,58.9040440038,133.4,43.3907666582,10.8445464785,44.7254158115,-4.4092333418,-3.5954535215,5.6893430804000005,47.8,14.44,49.9334917665,132.12
2021-09-12 15:00:00,-4.8753333431,-3.7678154666,6.1615995161,-4.8753333431,-3.7678154666,6.1615995161,0.0,0.0,0.0,0.0,44.6246666569,-33.7678154666,55.9609349066,-4.8753333431,-3.7678154666,6.1615995161,49.5,-30.0,57.8813441447,132.28,53.0246666569,-37.3778154666,64.8746203313,-4.8753333431,-3.7678154666,6.1615995161,57.9,-33.61,66.9480552369,133.48,44.1246666569,-11.2278154666,45.5307593582,-4.8753333431,-3.7678154666,6.1615995161,49.0,-7.46,49.5646204464,133.47,52.7246666569,-13.0478154666,54.3151540781,-4.8753333431,-3.7678154666,6.1615995161,57.6,-9.28,58.3427664754,133.48,42.8846666569,10.5921845334,44.173397056,-4.8753333431,-3.7678154666,6.1615995161,47.76,14.36,49.8721084375,132.28
2021-09-12 15:30:00,-4.523383342,-3.6975592389000003,5.8423403858,-4.523383342,-3.6975592389000003,5.8423403858,0.0,0.0,0.0,0.0,44.466616658,-33.7475592389,55.8227350781,-4.523383342,-3.6975592389000003,5.8423403858,48.99,-30.05,57.4719288001,132.37,52.486616658,-37.4375592389,64.4702704351,-4.523383342,-3.6975592389000003,5.8423403858,57.01,-33.74,66.2459636506,133.48,43.956616658,-11.1475592389,45.3481226183,-4.523383342,-3.6975592389000003,5.8423403858,48.48,-7.45,49.0490866378,133.55,52.196616658,-13.0575592389,53.8050800931,-4.523383342,-3.6975592389000003,5.8423403858,56.72,-9.36,57.487111599,133.48,42.756616658,10.8224407611,44.1050279681,-4.523383342,-3.6975592389000003,5.8423403858,47.28,14.52,49.4593651395,132.37
2021-09-12 16:00:00,-4.5506000087,-3.7596969692,5.9028198125,-4.5506000087,-3.7596969692,5.9028198125,0.0,0.0,0.0,0.0,44.9193999913,-33.5096969692,56.0415228785,-4.5506000087,-3.7596969692,5.9028198125,49.47,-29.75,57.7264532082,132.47,52.6993999913,-37.2296969692,64.5234615923,-4.5506000087,-3.7596969692,5.9028198125,57.25,-33.47,66.3159362446,133.63,44.4093999913,-11.0096969692,45.7537783679,-4.5506000087,-3.7596969692,5.9028198125,48.96,-7.25,49.4938794196,133.66,52.4093999913,-12.9196969692,53.9783639732,-4.5506000087,-3.7596969692,5.9028198125,56.96,-9.16,57.6918295775,133.63,43.1693999913,10.440303030799999,44.4139282544,-4.5506000087,-3.7596969692,5.9028198125,47.72,14.2,49.7879342813,132.47
2021-09-12 16:30:00,-5.7381333444,-4.0436362121,7.0197698035,-5.7381333444,-4.0436362121,7.0197698035,0.0,0.0,0.0,0.0,46.5018666556,-33.1336362121,57.0986992066,-5.7381333444,-4.0436362121,7.0197698035,52.24,-29.09,59.7933583268,132.17,54.7018666556,-36.8636362121,65.963792268,-5.7381333444,-4.0436362121,7.0197698035,60.44,-32.82,68.7760568803,133.34,45.9218666556,-10.7236362121,47.1573346442,-5.7381333444,-4.0436362121,7.0197698035,51.66,-6.68,52.0900950277,133.35,54.4618666556,-12.6436362121,55.910253588,-5.7381333444,-4.0436362121,7.0197698035,60.2,-8.6,60.811183182,133.34,44.7018666556,10.7163637879,45.9684384696,-5.7381333444,-4.0436362121,7.0197698035,50.44,14.76,52.5552204828,132.17
2021-09-12 17:00:00,-7.2034833477,-4.4527876651,8.4686179706,-7.2034833477,-4.4527876651,8.4686179706,0.0,0.0,0.0,0.0,48.2765166523,-32.3327876651,58.103624829,-7.2034833477,-4.4527876651,8.4686179706,55.48,-27.88,62.0912618651,131.81,56.5665166523,-37.0927876651,67.6435192974,-7.2034833477,-4.4527876651,8.4686179706,63.77,-32.64,71.6378566123,132.96,47.5865166523,-10.0427876651,48.634701101,-7.2034833477,-4.4527876651,8.4686179706,54.79,-5.59,55.0744241913,132.98,56.3165166523,-12.8927876651,57.7734716078,-7.2034833477,-4.4527876651,8.4686179706,63.52,-8.44,64.0782646457,132.96,46.3165166523,10.8672123349,47.5743210013,-7.2034833477,-4.4527876651,8.4686179706,53.52,15.32,55.6694961357,131.81
2021-09-12 17:30:00,-8.9131166841,-4.961755003,10.2011108088,-8.9131166841,-4.961755003,10.2011108088,0.0,0.0,0.0,0.0,49.5768833159,-32.291755003,59.1660781233,-8.9131166841,-4.961755003,10.2011108088,58.49,-27.33,64.5601192688,131.37,57.8368833159,-37.541755003,68.9527986408,-8.9131166841,-4.961755003,10.2011108088,66.75,-32.58,74.276637646,132.64,48.7968833159,-10.071755003,49.8254560459,-8.9131166841,-4.961755003,10.2011108088,57.71,-5.11,57.9357937721,132.52,57.6068833159,-13.361755003,59.1361945185,-8.9131166841,-4.961755003,10.2011108088,66.52,-8.4,67.0482691797,132.64,47.5668833159,9.918244997,48.5899163635,-8.9131166841,-4.961755003,10.2011108088,56.48,14.88,58.4072324289,131.37
2021-09-12 18:00:00,-10.1184333532,-5.2699456548,11.4085503342,-10.1184333532,-5.2699456548,11.4085503342,0.0,0.0,0.0,0.0,49.9415666468,-32.7599456548,59.7274988464,-10.1184333532,-5.2699456548,11.4085503342,60.06,-27.49,66.0522800515,131.13,58.3315666468,-37.2599456548,69.2161485325,-10.1184333532,-5.2699456548,11.4085503342,68.45,-31.99,75.556353803,132.44,49.1415666468,-10.5199456548,50.2549781523,-10.1184333532,-5.2699456548,11.4085503342,59.26,-5.25,59.4921011564,132.25,58.1215666468,-13.0699456548,59.5729803594,-10.1184333532,-5.2699456548,11.4085503342,68.24,-7.8,68.6843330025,132.44,47.8815666468,9.8500543452,48.8842305366,-10.1184333532,-5.2699456548,11.4085503342,58.0,15.12,59.9384217343,131.13
2021-09-12 18:30:00,-11.2666000217,-5.5809465557,12.5731157836,-11.2666000217,-5.5809465557,12.5731157836,0.0,0.0,0.0,0.0,50.3733999783,-33.2609465557,60.3636479278,-11.2666000217,-5.5809465557,12.5731157836,61.64,-27.68,67.5697565483,131.13,58.7533999783,-37.0609465557,69.4656445202,-11.2666000217,-5.5809465557,12.5731157836,70.02,-31.48,76.7710283896,132.36,49.5333999783,-11.0209465557,50.7446448051,-11.2666000217,-5.5809465557,12.5731157836,60.8,-5.44,61.0428832871,132.25,58.5333999783,-12.9409465557,59.9468682316,-11.2666000217,-5.5809465557,12.5731157836,69.8,-7.36,70.1869617522,132.36,48.2533999783,9.7790534443,49.2343426454,-11.2666000217,-5.5809465557,12.5731157836,59.52,15.36,61.4699926794,131.13
2021-09-12 19:00:00,-11.7994500072,-5.7184405953,13.1121158977,-11.7994500072,-5.7184405953,13.1121158977,0.0,0.0,0.0,0.0,50.6205499928,-33.7784405953,60.855756758300004,-11.7994500072,-5.7184405953,13.1121158977,62.42,-28.06,68.4369783085,130.99,59.2705499928,-37.5284405953,70.1525619629,-11.7994500072,-5.7184405953,13.1121158977,71.07,-31.81,77.8641188225,132.14,49.7605499928,-11.3484405953,51.0382154814,-11.7994500072,-5.7184405953,13.1121158977,61.56,-5.63,61.8169111166,132.09,59.0805499928,-13.1584405953,60.5281417718,-11.7994500072,-5.7184405953,13.1121158977,70.88,-7.44,71.2694043752,132.14,48.5205499928,9.4415594047,49.4306262918,-11.7994500072,-5.7184405953,13.1121158977,60.32,15.16,62.1958841082,130.99
2021-09-12 19:30:00,-12.0602500169,-5.7598657487,13.3650919905,-12.0602500169,-5.7598657487,13.3650919905,0.0,0.0,0.0,0.0,50.6697499831,-34.0998657487,61.0755630955,-12.0602500169,-5.7598657487,13.3650919905,62.73,-28.34,68.834646073,131.66,59.2597499831,-37.9498657487,70.3698108453,-12.0602500169,-5.7598657487,13.3650919905,71.32,-32.19,78.2479296851,132.82,49.7997499831,-11.6498657487,51.1442515865,-12.0602500169,-5.7598657487,13.3650919905,61.86,-5.89,62.1397755065,132.77,59.0597499831,-13.5198657487,60.5874643629,-12.0602500169,-5.7598657487,13.3650919905,71.12,-7.76,71.5420994939,132.82,48.5797499831,11.3601342513,49.8903273052,-12.0602500169,-5.7598657487,13.3650919905,60.64,17.12,63.0103483564,131.66
2021-09-12 20:00:00,-11.7843500044,-5.6905462708,13.0863754297,-11.7843500044,-5.6905462708,13.0863754297,0.0,0.0,0.0,0.0,50.7756499956,-33.9605462708,61.0858849121,-11.7843500044,-5.6905462708,13.0863754297,62.56,-28.27,68.6509031259,131.66,59.3256499956,-37.8705462708,70.382604543,-11.7843500044,-5.6905462708,13.0863754297,71.11,-32.18,78.0524471109,132.82,49.9356499956,-11.6105462708,51.267669395,-11.7843500044,-5.6905462708,13.0863754297,61.72,-5.92,62.0032644302,132.77,59.1356499956,-13.6105462708,60.6817276467,-11.7843500044,-5.6905462708,13.0863754297,70.92,-7.92,71.3608632235,132.82,48.6956499956,10.5494537292,49.8252677111,-11.7843500044,-5.6905462708,13.0863754297,60.48,16.24,62.6224240987,131.66
2021-09-12 20:30:00,-11.4568333219,-5.5713708921,12.739670458199999,-11.4568333219,-5.5713708921,12.739670458199999,0.0,0.0,0.0,0.0,49.8831666781,-34.2513708921,60.5102200114,-11.4568333219,-5.5713708921,12.739670458199999,61.34,-28.68,67.7136470735,131.25,58.3031666781,-38.3613708921,69.7915039344,-11.4568333219,-5.5713708921,12.739670458199999,69.76,-32.79,77.0820452505,132.41,49.0831666781,-12.0213708921,50.5338560697,-11.4568333219,-5.5713708921,12.739670458199999,60.54,-6.45,60.8826256004,132.39,58.0631666781,-14.2513708921,59.7865611739,-11.4568333219,-5.5713708921,12.739670458199999,69.52,-8.68,70.0597801881,132.41,47.8231666781,9.5886291079,48.7749636524,-11.4568333219,-5.5713708921,12.739670458199999,59.28,15.16,61.1877765571,131.25
2021-09-12 21:00:00,-10.391899998,-5.2449656627,11.6405004348,-10.391899998,-5.2449656627,11.6405004348,0.0,0.0,0.0,0.0,47.818100002,-35.1849656627,59.3679416562,-10.391899998,-5.2449656627,11.6405004348,58.21,-29.94,65.4584425418,130.91,56.188100002,-40.5649656627,69.3009308816,-10.391899998,-5.2449656627,11.6405004348,66.58,-35.32,75.3684204425,132.08,47.088100002,-12.7149656627,48.774578558900004,-10.391899998,-5.2449656627,11.6405004348,57.48,-7.47,57.9633617038,132.05,56.008100002,-16.2049656627,58.3053014568,-10.391899998,-5.2449656627,11.6405004348,66.4,-10.96,67.298451691,132.08,45.888100002,7.8350343373,46.5521802374,-10.391899998,-5.2449656627,11.6405004348,56.28,13.08,57.7799688473,130.91
2021-09-12 21:30:00,-9.4567000073,-4.9502017566,10.6739717285,-9.4567000073,-4.9502017566,10.6739717285,0.0,0.0,0.0,0.0,45.3532999927,-35.7502017566,57.7494480135,-9.4567000073,-4.9502017566,10.6739717285,54.81,-30.8,62.8711070365,131.78,53.4732999927,-40.5002017566,67.0795062179,-9.4567000073,-4.9502017566,10.6739717285,62.93,-35.55,72.277156834,133.1,44.7332999927,-13.5502017566,46.7405187806,-9.4567000073,-4.9502017566,10.6739717285,54.19,-8.6,54.86817019,132.95,53.2232999927,-16.5502017566,55.7371405823,-9.4567000073,-4.9502017566,10.6739717285,62.68,-11.6,63.7443519067,133.1,43.5032999927,7.4897982434,44.1433368469,-9.4567000073,-4.9502017566,10.6739717285,52.96,12.44,54.4014264519,131.78
2021-09-12 22:00:00,-8.5860666555,-4.6456540203,9.7623072011,-8.5860666555,-4.6456540203,9.7623072011,0.0,0.0,0.0,0.0,42.9639333445,-36.3556540203,56.2817301411,-8.5860666555,-4.6456540203,9.7623072011,51.55,-31.71,60.5221166186,130.86,50.9739333445,-42.3756540203,66.2875398115,-8.5860666555,-4.6456540203,9.7623072011,59.56,-37.73,70.5049395433,132.11,42.4139333445,-13.8956540203,44.6321738481,-8.5860666555,-4.6456540203,9.7623072011,51.0,-9.25,51.8320605417,132.04,50.7739333445,-18.0856540203,53.8988236293,-8.5860666555,-4.6456540203,9.7623072011,59.36,-13.44,60.862494198,132.11,41.2539333445,8.5543459797,42.1315066374,-8.5860666555,-4.6456540203,9.7623072011,49.84,13.2,51.5583708044,130.86
2021-09-12 22:30:00,-7.7736332913,-4.3916907679,8.9283997642,-7.7736332913,-4.3916907679,8.9283997642,0.0,0.0,0.0,0.0,40.7663667087,-37.1716907679,55.1691149935,-7.7736332913,-4.3916907679,8.9283997642,48.54,-32.78,58.5718362355,131.76,48.5763667087,-42.5716907679,64.5911159328,-7.7736332913,-4.3916907679,8.9283997642,56.35,-38.18,68.0664006688,133.14,40.3163667087,-14.7416907679,42.9269946687,-7.7736332913,-4.3916907679,8.9283997642,48.09,-10.35,49.1911638407,132.96,48.3863667087,-18.4316907679,51.7780620324,-7.7736332913,-4.3916907679,8.9283997642,56.16,-14.04,57.8884029837,133.14,39.1063667087,7.6483092321,39.8472652921,-7.7736332913,-4.3916907679,8.9283997642,46.88,12.04,48.4014049383,131.76
2021-09-12 23:00:00,-6.9539666342,-4.1029636932,8.0741540125,-6.9539666342,-4.1029636932,8.0741540125,0.0,0.0,0.0,0.0,38.3260333658,-37.2829636932,53.4687218409,-6.9539666342,-4.1029636932,8.0741540125,45.28,-33.18,56.1354682888,131.76,45.8560333658,-42.9829636932,62.8514992971,-6.9539666342,-4.1029636932,8.0741540125,52.81,-38.88,65.5785826318,133.07,37.9560333658,-14.9129636932,40.780595324000004,-6.9539666342,-4.1029636932,8.0741540125,44.91,-10.81,46.1926855682,132.96,45.6060333658,-18.9029636932,49.3683331271,-6.9539666342,-4.1029636932,8.0741540125,52.56,-14.8,54.6039705516,133.07,36.8060333658,6.3370363068,37.3475852135,-6.9539666342,-4.1029636932,8.0741540125,43.76,10.44,44.988122877,131.76
