Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-12 23:30:00,-6.0085499812,-3.7879035435,7.1028787215,-6.0085499812,-3.7879035435,7.1028787215,0.0,0.0,0.0,0.0,36.2614500188,-38.4479035435,52.850109218,-6.0085499812,-3.7879035435,7.1028787215,42.27,-34.66,54.6632280423,131.54,43.8014500188,-43.1179035435,61.4631648203,-6.0085499812,-3.7879035435,7.1028787215,49.81,-39.33,63.4656206146,132.9,35.9814500188,-15.8179035435,39.3048447136,-6.0085499812,-3.7879035435,7.1028787215,41.99,-12.03,43.6792971555,132.78,43.5514500188,-18.8679035435,47.4628969076,-6.0085499812,-3.7879035435,7.1028787215,49.56,-15.08,51.8034747869,132.9,34.8314500188,6.5320964565,35.4386539604,-6.0085499812,-3.7879035435,7.1028787215,40.84,10.32,42.1237225326,131.54
2021-09-13 00:00:00,-5.2891500046,-3.5649571145,6.37840317,-5.2891500046,-3.5649571145,6.37840317,0.0,0.0,0.0,0.0,34.4908499954,-39.3749571145,52.3450664454,-5.2891500046,-3.5649571145,6.37840317,39.78,-35.81,53.5238685074,132.39,41.8308499954,-42.6949571145,59.7718945187,-5.2891500046,-3.5649571145,6.37840317,47.12,-39.13,61.2490922382,133.64,34.2808499954,-16.5949571145,38.0863397827,-5.2891500046,-3.5649571145,6.37840317,39.57,-13.03,41.6601224194,133.63,41.5508499954,-18.4049571145,45.4446430477,-5.2891500046,-3.5649571145,6.37840317,46.84,-14.84,49.1346232305,133.64,33.1508499954,5.7550428855,33.6466844434,-5.2891500046,-3.5649571145,6.37840317,38.44,9.32,39.553710319,132.39
2021-09-13 00:30:00,-4.8502500093,-3.4225711599,5.9362377393,-4.8502500093,-3.4225711599,5.9362377393,0.0,0.0,0.0,0.0,33.5997499907,-39.3725711599,51.7604343024,-4.8502500093,-3.4225711599,5.9362377393,38.45,-35.95,52.6384365269,132.83,40.7297499907,-43.3425711599,59.4768106833,-4.8502500093,-3.4225711599,5.9362377393,45.58,-39.92,60.5899562634,133.97,33.3997499907,-16.4825711599,37.2453816128,-4.8502500093,-3.4225711599,5.9362377393,38.25,-13.06,40.4181407291,134.09,40.4697499907,-18.9025711599,44.6666302822,-4.8502500093,-3.4225711599,5.9362377393,45.32,-15.48,47.8908425484,133.97,32.2697499907,6.2974288401,32.8784788951,-4.8502500093,-3.4225711599,5.9362377393,37.12,9.72,38.3715102648,132.83
2021-09-13 01:00:00,-4.6853000034,-3.3652212615,5.7686003727,-4.6853000034,-3.3652212615,5.7686003727,0.0,0.0,0.0,0.0,32.5146999966,-39.3252212615,51.0262554293,-4.6853000034,-3.3652212615,5.7686003727,37.2,-35.96,51.7393621917,133.21,39.4946999966,-43.6152212615,58.839772718,-4.6853000034,-3.3652212615,5.7686003727,44.18,-40.25,59.7656665653,134.42,32.3546999966,-16.5152212615,36.3260119637,-4.6853000034,-3.3652212615,5.7686003727,37.04,-13.15,39.3050136751,134.48,39.2346999966,-19.2852212615,43.7182049372,-4.6853000034,-3.3652212615,5.7686003727,43.92,-15.92,46.7163012234,134.42,31.2346999966,6.4747787385,31.8987342005,-4.6853000034,-3.3652212615,5.7686003727,35.92,9.84,37.2434155254,133.21
2021-09-13 01:30:00,-4.6940500046,-3.3434678517,5.7630619224,-4.6940500046,-3.3434678517,5.7630619224,0.0,0.0,0.0,0.0,32.5959499954,-39.4234678517,51.1537464274,-4.6940500046,-3.3434678517,5.7630619224,37.29,-36.08,51.8874792219,133.0,39.5759499954,-43.7734678517,59.0116285643,-4.6940500046,-3.3434678517,5.7630619224,44.27,-40.43,59.9534636197,134.24,32.4159499954,-16.6034678517,36.420721558,-4.6940500046,-3.3434678517,5.7630619224,37.11,-13.26,39.4078634285,134.25,39.3459499954,-19.4634678517,43.8968149398,-4.6940500046,-3.3434678517,5.7630619224,44.04,-16.12,46.8975052641,134.24,31.3059499954,5.9365321483,31.8638497213,-4.6940500046,-3.3434678517,5.7630619224,36.0,9.28,37.1768530137,133.0
2021-09-13 02:00:00,-4.6462332959,-3.3548129314,5.7308161412,-4.6462332959,-3.3548129314,5.7308161412,0.0,0.0,0.0,0.0,31.9737667041,-39.4948129314,50.8149781633,-4.6462332959,-3.3548129314,5.7308161412,36.62,-36.14,51.4502089403,133.12,38.7637667041,-43.8848129314,58.5534492163,-4.6462332959,-3.3548129314,5.7308161412,43.41,-40.53,59.389468763400004,134.36,31.7937667041,-16.674812931399998,35.9011557966,-4.6462332959,-3.3548129314,5.7308161412,36.44,-13.32,38.7981442855,134.36,38.5137667041,-19.5148129314,43.1756661731,-4.6462332959,-3.3548129314,5.7308161412,43.16,-16.16,46.0861280647,134.36,30.7137667041,6.2851870686,31.3502638209,-4.6462332959,-3.3548129314,5.7308161412,35.36,9.64,36.6505006787,133.12
2021-09-13 02:30:00,-4.540816609,-3.2876792028,5.606054764,-4.540816609,-3.2876792028,5.606054764,0.0,0.0,0.0,0.0,31.959183391,-39.6276792028,50.9091579386,-4.540816609,-3.2876792028,5.606054764,36.5,-36.34,51.5057821997,133.12,39.549183391,-43.7576792028,58.9819667026,-4.540816609,-3.2876792028,5.606054764,44.09,-40.47,59.8477150775,134.36,31.809183391,-16.6476792028,35.902219581,-4.540816609,-3.2876792028,5.606054764,36.35,-13.36,38.7274076075,134.36,39.339183391,-19.2476792028,43.7954849792,-4.540816609,-3.2876792028,5.606054764,43.88,-15.96,46.6923548346,134.36,30.699183391,7.2723207972,31.5487957084,-4.540816609,-3.2876792028,5.606054764,35.24,10.56,36.7881937583,133.12
2021-09-13 03:00:00,-4.541433332,-3.2382396352000002,5.577706755,-4.541433332,-3.2382396352000002,5.577706755,0.0,0.0,0.0,0.0,32.098566668,-39.7082396352,51.0593994977,-4.541433332,-3.2382396352000002,5.577706755,36.64,-36.47,51.6967165302,133.51,40.528566668,-43.6582396352,59.5701821737,-4.541433332,-3.2382396352000002,5.577706755,45.07,-40.42,60.5399149322,134.74,31.938566668,-16.6482396352,36.0171615172,-4.541433332,-3.2382396352000002,5.577706755,36.48,-13.41,38.8666759577,134.77,40.298566668,-19.0782396352,44.5864744409,-4.541433332,-3.2382396352000002,5.577706755,44.84,-15.84,47.5555590862,134.74,30.858566668,6.4017603648,31.5156099825,-4.541433332,-3.2382396352000002,5.577706755,35.4,9.64,36.6890937473,133.51
2021-09-13 03:30:00,-4.3158332776,-3.237823302,5.3953606567,-4.3158332776,-3.237823302,5.3953606567,0.0,0.0,0.0,0.0,30.5341667224,-40.477823302,50.7029537276,-4.3158332776,-3.237823302,5.3953606567,34.85,-37.24,51.0033342047,134.46,37.3941667224,-44.017823302,57.7571854674,-4.3158332776,-3.237823302,5.3953606567,41.71,-40.78,58.3329452368,135.64,30.4341667224,-17.187823302,34.9522499125,-4.3158332776,-3.237823302,5.3953606567,34.75,-13.95,37.4454937209,135.73,37.1641667224,-19.237823302,41.848167625,-4.3158332776,-3.237823302,5.3953606567,41.48,-16.0,44.4588618838,135.64,29.3641667224,6.162176698,30.0037782447,-4.3158332776,-3.237823302,5.3953606567,33.68,9.4,34.9671617378,134.46
2021-09-13 04:00:00,-4.2368166044,-3.2210658907,5.3222063481,-4.2368166044,-3.2210658907,5.3222063481,0.0,0.0,0.0,0.0,30.3031833956,-41.0110658907,50.9920626117,-4.2368166044,-3.2210658907,5.3222063481,34.54,-37.79,51.1966375849,134.46,37.1531833956,-43.5010658907,57.2075324591,-4.2368166044,-3.2210658907,5.3222063481,41.39,-40.28,57.7547443939,135.64,30.2231833956,-17.7210658907,35.0353677142,-4.2368166044,-3.2210658907,5.3222063481,34.46,-14.5,37.3863825477,135.73,36.9231833956,-18.7810658907,41.4252327459,-4.2368166044,-3.2210658907,5.3222063481,41.16,-15.56,44.002945356,135.64,29.1631833956,6.1389341093,29.8023116178,-4.2368166044,-3.2210658907,5.3222063481,33.4,9.36,34.6867352168,134.46
2021-09-13 04:30:00,-4.2160499777,-3.2185678915,5.3041735159,-4.2160499777,-3.2185678915,5.3041735159,0.0,0.0,0.0,0.0,30.5039500223,-40.9085678915,51.0294218456,-4.2160499777,-3.2185678915,5.3041735159,34.72,-37.69,51.2446533796,134.97,37.2939500223,-43.6085678915,57.3807101892,-4.2160499777,-3.2185678915,5.3041735159,41.51,-40.39,57.9174602344,136.11,30.4039500223,-17.4585678915,35.0599738988,-4.2160499777,-3.2185678915,5.3041735159,34.62,-14.24,37.4342356674,136.27,37.0639500223,-18.6985678915,41.5135258976,-4.2160499777,-3.2185678915,5.3041735159,41.28,-15.48,44.0870593258,136.11,29.3439500223,6.4614321085,30.0469217692,-4.2160499777,-3.2185678915,5.3041735159,33.56,9.68,34.9281548325,134.97
2021-09-13 05:00:00,-4.2842832812000005,-3.2233557233,5.3614461997,-4.2842832812000005,-3.2233557233,5.3614461997,0.0,0.0,0.0,0.0,30.6157167188,-40.9633557233,51.1401859825,-4.2842832812000005,-3.2233557233,5.3614461997,34.9,-37.74,51.4034784815,134.97,37.4457167188,-43.6733557233,57.5286337464,-4.2842832812000005,-3.2233557233,5.3614461997,41.73,-40.45,58.1170835469,136.11,30.5057167188,-17.4733557233,35.1556099757,-4.2842832812000005,-3.2233557233,5.3614461997,34.79,-14.25,37.5953002382,136.27,37.2357167188,-18.6633557233,41.6511638063,-4.2842832812000005,-3.2233557233,5.3614461997,41.52,-15.44,44.2979006275,136.11,29.4757167188,6.2566442767,30.1324322565,-4.2842832812000005,-3.2233557233,5.3614461997,33.76,9.48,35.0657667819,134.97
2021-09-13 05:30:00,-4.8411332779,-3.4208017438000002,5.9277698997,-4.8411332779,-3.4208017438000002,5.9277698997,0.0,0.0,0.0,0.0,31.8988667221,-40.5708017438,51.6093756239,-4.8411332779,-3.4208017438000002,5.9277698997,36.74,-37.15,52.2489243908,135.11,38.5988667221,-43.3408017438,58.03703652,-4.8411332779,-3.4208017438000002,5.9277698997,43.44,-39.92,58.9969490737,136.19,31.7388667221,-17.1108017438,36.0573875526,-4.8411332779,-3.4208017438000002,5.9277698997,36.58,-13.69,39.0578097184,136.37,38.3988667221,-18.3808017438,42.5714321851,-4.8411332779,-3.4208017438000002,5.9277698997,43.24,-14.96,45.7547724287,136.19,30.6788667221,5.2591982562,31.1263879956,-4.8411332779,-3.4208017438000002,5.9277698997,35.52,8.68,36.5651856279,135.11
2021-09-13 06:00:00,-5.4809666377,-3.6410420069000002,6.5801354226,-5.4809666377,-3.6410420069000002,6.5801354226,0.0,0.0,0.0,0.0,33.4590333623,-40.2510420069,52.3416974905,-5.4809666377,-3.6410420069000002,6.5801354226,38.94,-36.61,53.4473170515,134.94,40.2990333623,-42.9410420069,58.8892619973,-5.4809666377,-3.6410420069000002,6.5801354226,45.78,-39.3,60.3348854312,136.08,33.2390333623,-16.9010420069,37.2891211989,-5.4809666377,-3.6410420069000002,6.5801354226,38.72,-13.26,40.9275701698,136.24,40.1590333623,-18.0410420069,44.0253013311,-5.4809666377,-3.6410420069000002,6.5801354226,45.64,-14.4,47.8578060508,136.08,32.1990333623,5.9989579931,32.7530952197,-5.4809666377,-3.6410420069000002,6.5801354226,37.68,9.64,38.893598445,134.94
2021-09-13 06:30:00,-6.8363499849,-4.1326274337,7.9883847317,-6.8363499849,-4.1326274337,7.9883847317,0.0,0.0,0.0,0.0,37.4936500151,-37.6126274337,53.1082247295,-6.8363499849,-4.1326274337,7.9883847317,44.33,-33.48,55.5523113831,134.68,44.4536500151,-41.4526274337,60.7819654241,-6.8363499849,-4.1326274337,7.9883847317,51.29,-37.32,63.4306432255,135.8,37.1036500151,-14.6726274337,39.8994591474,-6.8363499849,-4.1326274337,7.9883847317,43.94,-10.54,45.1864492962,135.93,44.2836500151,-16.8126274337,47.3677749096,-6.8363499849,-4.1326274337,7.9883847317,51.12,-12.68,52.669125681,135.8,36.0036500151,8.0273725663,36.887687983,-6.8363499849,-4.1326274337,7.9883847317,42.84,12.16,44.5323612668,134.68
2021-09-13 07:00:00,-8.450299921,-4.6183841957,9.6300073382,-8.450299921,-4.6183841957,9.6300073382,0.0,0.0,0.0,0.0,40.849700079,-36.2883841957,54.6401393124,-8.450299921,-4.6183841957,9.6300073382,49.3,-31.67,58.5958949074,133.38,48.249700079,-40.2283841957,62.8200322565,-8.450299921,-4.6183841957,9.6300073382,56.7,-35.61,66.954925883,134.57,40.309700079,-13.4183841957,42.4844083739,-8.450299921,-4.6183841957,9.6300073382,48.76,-8.8,49.5477305232,134.57,48.109700079,-15.5783841957,50.5690547256,-8.450299921,-4.6183841957,9.6300073382,56.56,-10.96,57.6121098381,134.57,39.189700079,7.1016158043,39.8279492231,-8.450299921,-4.6183841957,9.6300073382,47.64,11.72,49.060452505,133.38
2021-09-13 07:30:00,-10.0340999553,-5.142755862,11.275242781,-10.0340999553,-5.142755862,11.275242781,0.0,0.0,0.0,0.0,46.4459000447,-33.702755862000004,57.3855154516,-10.0340999553,-5.142755862,11.275242781,56.48,-28.56,63.2903152149,133.21,54.8859000447,-37.642755862,66.5540313775,-10.0340999553,-5.142755862,11.275242781,64.92,-32.5,72.6006639088,134.41,45.7059000447,-11.242755862,47.068342421,-10.0340999553,-5.142755862,11.275242781,55.74,-6.1,56.0727884094,134.36,54.6859000447,-13.262755862,56.2712036192,-10.0340999553,-5.142755862,11.275242781,64.72,-8.12,65.2273930186,134.41,44.5259000447,10.457244138,45.7373996829,-10.0340999553,-5.142755862,11.275242781,54.56,15.6,56.7463972425,133.21
2021-09-13 08:00:00,-10.8889166593,-5.4590650112,12.1807182386,-10.8889166593,-5.4590650112,12.1807182386,0.0,0.0,0.0,0.0,49.5510833407,-31.2790650112,58.5976942227,-10.8889166593,-5.4590650112,12.1807182386,60.44,-25.82,65.7241660274,131.88,57.9710833407,-36.6090650112,68.5628918927,-10.8889166593,-5.4590650112,12.1807182386,68.86,-31.15,75.5779207176,133.06,48.6810833407,-8.8990650112,49.487788729100004,-10.8889166593,-5.4590650112,12.1807182386,59.57,-3.44,59.6692424956,132.99,57.8310833407,-12.1390650112,59.0913792334,-10.8889166593,-5.4590650112,12.1807182386,68.72,-6.68,69.0439048722,133.06,47.4310833407,13.1809349888,49.22849494,-10.8889166593,-5.4590650112,12.1807182386,58.32,18.64,61.2263995348,131.88
2021-09-13 08:30:00,-11.7006166189,-5.7149017631,13.0216946449,-11.7006166189,-5.7149017631,13.0216946449,0.0,0.0,0.0,0.0,51.6493833811,-29.8349017631,59.6471304159,-11.7006166189,-5.7149017631,13.0216946449,63.35,-24.12,67.7864064544,131.66,60.1993833811,-34.6149017631,69.4417538915,-11.7006166189,-5.7149017631,13.0216946449,71.9,-28.9,77.4907736444,132.98,50.7093833811,-7.6849017631,51.2883932093,-11.7006166189,-5.7149017631,13.0216946449,62.41,-1.97,62.4410842315,132.76,60.0193833811,-10.354901763099999,60.9060782842,-11.7006166189,-5.7149017631,13.0216946449,71.72,-4.64,71.8699380826,132.98,49.3793833811,10.8450982369,50.5563018709,-11.7006166189,-5.7149017631,13.0216946449,61.08,16.56,63.2850693292,131.66
2021-09-13 09:00:00,-12.1092832604,-5.8835167094,13.4629309569,-12.1092832604,-5.8835167094,13.4629309569,0.0,0.0,0.0,0.0,52.8407167396,-28.8935167094,60.2243858697,-12.1092832604,-5.8835167094,13.4629309569,64.95,-23.01,68.905461322,130.95,61.4807167396,-33.5235167094,70.0264571671,-12.1092832604,-5.8835167094,13.4629309569,73.59,-27.64,78.6095267763,132.19,51.8507167396,-6.8835167094,52.3056366818,-12.1092832604,-5.8835167094,13.4629309569,63.96,-1.0,63.9678169082,132.05,61.2507167396,-9.4035167094,61.9683502089,-12.1092832604,-5.8835167094,13.4629309569,73.36,-3.52,73.4444007396,132.19,50.4907167396,12.6364832906,52.0479892679,-12.1092832604,-5.8835167094,13.4629309569,62.6,18.52,65.2820833001,130.95
2021-09-13 09:30:00,-10.8187666236,-5.753724834,12.2536141901,-10.8187666236,-5.753724834,12.2536141901,0.0,0.0,0.0,0.0,53.8012333764,-27.853724834,60.5838485073,-10.8187666236,-5.753724834,12.2536141901,64.62,-22.1,68.2946147218,130.55,62.0212333764,-32.903724834,70.2088918691,-10.8187666236,-5.753724834,12.2536141901,72.84,-27.15,77.7353722574,131.78,52.8012333764,-5.983724834,53.1392059497,-10.8187666236,-5.753724834,12.2536141901,63.62,-0.23,63.6204157484,131.63,61.7412333764,-8.913724834,62.3813625153,-10.8187666236,-5.753724834,12.2536141901,72.56,-3.16,72.628776666,131.78,51.3812333764,12.206275166,52.8112137402,-10.8187666236,-5.753724834,12.2536141901,62.2,17.96,64.7410349006,130.55
2021-09-13 10:00:00,-10.0473833079,-5.354981711,11.385330055,-10.0473833079,-5.354981711,11.385330055,0.0,0.0,0.0,0.0,53.3526166921,-26.374981711,59.5158917278,-10.0473833079,-5.354981711,11.385330055,63.4,-21.02,66.7937152732,130.33,62.1826166921,-32.974981711,70.3848509093,-10.0473833079,-5.354981711,11.385330055,72.23,-27.62,77.3307008891,131.61,52.3926166921,-4.604981711,52.5946018181,-10.0473833079,-5.354981711,11.385330055,62.44,0.75,62.4445041617,131.4,61.8726166921,-8.994981711,62.5230388922,-10.0473833079,-5.354981711,11.385330055,71.92,-3.64,72.0120545464,131.61,50.9126166921,15.125018289,53.1117756875,-10.0473833079,-5.354981711,11.385330055,60.96,20.48,64.3082576346,130.33
2021-09-13 10:30:00,-8.5716832969,-4.9232441819,9.8849424792,-8.5716832969,-4.9232441819,9.8849424792,0.0,0.0,0.0,0.0,53.9183167031,-25.6832441819,59.722808941,-8.5716832969,-4.9232441819,9.8849424792,62.49,-20.76,65.8481412038,130.09,63.4783167031,-32.5532441819,71.3387019662,-8.5716832969,-4.9232441819,9.8849424792,72.05,-27.63,77.166180416,131.52,52.9683167031,-3.9632441819,53.116380513,-8.5716832969,-4.9232441819,9.8849424792,61.54,0.96,61.5474873573,131.18,63.2283167031,-8.6032441819,63.8109382752,-8.5716832969,-4.9232441819,9.8849424792,71.8,-3.68,71.8942445541,131.52,51.5483167031,15.5167558181,53.833062945,-8.5716832969,-4.9232441819,9.8849424792,60.12,20.44,63.4996692905,130.09
2021-09-13 11:00:00,-8.4203833206,-4.8293610451,9.7069863176,-8.4203833206,-4.8293610451,9.7069863176,0.0,0.0,0.0,0.0,53.3996166794,-24.9293610451,58.9320973971,-8.4203833206,-4.8293610451,9.7069863176,61.82,-20.1,65.0055566856,129.98,62.6096166794,-31.9193610451,70.2766654749,-8.4203833206,-4.8293610451,9.7069863176,71.03,-27.09,76.0205827392,131.43,52.4396166794,-3.2793610451,52.5420555969,-8.4203833206,-4.8293610451,9.7069863176,60.86,1.55,60.8797347235,131.07,62.2996166794,-8.0693610451,62.8200352282,-8.4203833206,-4.8293610451,9.7069863176,70.72,-3.24,70.7941805518,131.43,50.9796166794,17.0106389549,53.7427497848,-8.4203833206,-4.8293610451,9.7069863176,59.4,21.84,63.2877997722,129.98
2021-09-13 11:30:00,-8.988649958,-5.01275582,10.2919166815,-8.988649958,-5.01275582,10.2919166815,0.0,0.0,0.0,0.0,54.051350042,-24.32275582,59.2717883317,-8.988649958,-5.01275582,10.2919166815,63.04,-19.31,65.9311587946,129.88,62.991350042,-32.07275582,70.6864332528,-8.988649958,-5.01275582,10.2919166815,71.98,-27.06,76.8984005035,131.34,53.071350042,-2.70275582,53.1401268751,-8.988649958,-5.01275582,10.2919166815,62.06,2.31,62.1029765792,130.94,62.731350042,-8.13275582,63.256335614,-8.988649958,-5.01275582,10.2919166815,71.72,-3.12,71.787831838,131.34,51.611350042,16.14724418,54.078322346,-8.988649958,-5.01275582,10.2919166815,60.6,21.16,64.1880487318,129.88
2021-09-13 12:00:00,-9.3866332914,-5.0905060453,10.678114831,-9.3866332914,-5.0905060453,10.678114831,0.0,0.0,0.0,0.0,54.7433667086,-23.9705060453,59.7613701204,-9.3866332914,-5.0905060453,10.678114831,64.13,-18.88,66.8514121018,129.88,63.4633667086,-31.8305060453,70.9984508922,-9.3866332914,-5.0905060453,10.678114831,72.85,-26.74,77.6025134902,131.34,53.7333667086,-2.3805060453,53.786071681,-9.3866332914,-5.0905060453,10.678114831,63.12,2.71,63.1781489124,130.94,63.1733667086,-7.9705060453000005,63.6741959346,-9.3866332914,-5.0905060453,10.678114831,72.56,-2.88,72.6171329646,131.34,52.2533667086,15.7494939547,54.5752772986,-9.3866332914,-5.0905060453,10.678114831,61.64,20.84,65.0676202116,129.88
2021-09-13 12:30:00,-9.7940666111,-5.2967991462,11.1346226689,-9.7940666111,-5.2967991462,11.1346226689,0.0,0.0,0.0,0.0,55.2459333889,-23.8767991462,60.1848377374,-9.7940666111,-5.2967991462,11.1346226689,65.04,-18.58,67.6418361667,129.71,64.2459333889,-31.5467991462,71.5733224978,-9.7940666111,-5.2967991462,11.1346226689,74.04,-26.25,78.5556115118,131.26,54.1959333889,-2.3067991462,54.245004546,-9.7940666111,-5.2967991462,11.1346226689,63.99,2.99,64.0598173585,130.76,63.9659333889,-7.6567991462,64.4225675325,-9.7940666111,-5.2967991462,11.1346226689,73.76,-2.36,73.797745223,131.26,52.6859333889,13.6232008538,54.4187392224,-9.7940666111,-5.2967991462,11.1346226689,62.48,18.92,65.2818259549,129.71
2021-09-13 13:00:00,-8.7667665815,-5.0126517367,10.098657026,-8.7667665815,-5.0126517367,10.098657026,0.0,0.0,0.0,0.0,55.4632334185,-23.8326517367,60.3669243049,-8.7667665815,-5.0126517367,10.098657026,64.23,-18.82,66.9304512162,129.51,64.4332334185,-31.4826517367,71.7133106832,-8.7667665815,-5.0126517367,10.098657026,73.2,-26.47,77.8389420534,131.07,54.4332334185,-2.2626517367,54.4802394752,-8.7667665815,-5.0126517367,10.098657026,63.2,2.75,63.2598016121,130.58,64.1132334185,-7.6126517367,64.5636055827,-8.7667665815,-5.0126517367,10.098657026,72.88,-2.6,72.9263628601,131.07,52.9532334185,14.3873482633,54.8729507091,-8.7667665815,-5.0126517367,10.098657026,61.72,19.4,64.6971282207,129.51
2021-09-13 13:30:00,-7.9347332701,-4.7805459773,9.2635636722,-7.9347332701,-4.7805459773,9.2635636722,0.0,0.0,0.0,0.0,54.3752667299,-24.2105459773,59.5215941358,-7.9347332701,-4.7805459773,9.2635636722,62.31,-19.43,65.2691427859,129.67,63.2452667299,-31.8905459773,70.8305773411,-7.9347332701,-4.7805459773,9.2635636722,71.18,-27.11,76.1678705229,131.18,53.4052667299,-2.5605459773,53.4666149124,-7.9347332701,-4.7805459773,9.2635636722,61.34,2.22,61.3801596609,130.69,62.9852667299,-8.0205459773,63.4938814597,-7.9347332701,-4.7805459773,9.2635636722,70.92,-3.24,70.9939715751,131.18,51.9452667299,16.8194540227,54.6004099734,-7.9347332701,-4.7805459773,9.2635636722,59.88,21.6,63.6566917142,129.67
2021-09-13 14:00:00,-6.8661999454,-4.2628356422,8.0818605162,-6.8661999454,-4.2628356422,8.0818605162,0.0,0.0,0.0,0.0,53.5438000546,-23.7028356422,58.5556397093,-6.8661999454,-4.2628356422,8.0818605162,60.41,-19.44,63.4608674696,129.87,62.9838000546,-31.3528356422,70.355947667,-6.8661999454,-4.2628356422,8.0818605162,69.85,-27.09,74.9192271717,131.43,52.6438000546,-2.0228356422,52.682649404,-6.8661999454,-4.2628356422,8.0818605162,59.51,2.24,59.5521426986,130.95,62.6938000546,-7.3828356422,63.1270055318,-6.8661999454,-4.2628356422,8.0818605162,69.56,-3.12,69.6299360907,131.43,51.1738000546,17.537164357800002,54.095378229,-6.8661999454,-4.2628356422,8.0818605162,58.04,21.8,61.9990451539,129.87
2021-09-13 14:30:00,-8.0749665294,-4.6498173523,9.318040881,-8.0749665294,-4.6498173523,9.318040881,0.0,0.0,0.0,0.0,53.5850334706,-24.3498173523,58.8580446255,-8.0749665294,-4.6498173523,9.318040881,61.66,-19.7,64.730561561,130.02,63.4350334706,-31.8898173523,70.9997459304,-8.0749665294,-4.6498173523,9.318040881,71.51,-27.24,76.52253066910001,131.52,52.6350334706,-2.6498173523,52.7016914383,-8.0749665294,-4.6498173523,9.318040881,60.71,2.0,60.7429345686,131.07,63.1650334706,-7.9298173523,63.6608471243,-8.0749665294,-4.6498173523,9.318040881,71.24,-3.2800000000000002,71.3154681679,131.52,51.1650334706,16.2701826477,53.6896590922,-8.0749665294,-4.6498173523,9.318040881,59.24,20.92,62.825345204,130.02
2021-09-13 15:00:00,-8.3139498404,-4.8056300527,9.602908005,-8.3139498404,-4.8056300527,9.602908005,0.0,0.0,0.0,0.0,52.9360501596,-24.7056300527,58.4174080459,-8.3139498404,-4.8056300527,9.602908005,61.25,-19.9,64.4016498236,130.02,62.2460501596,-32.3456300527,70.1484892494,-8.3139498404,-4.8056300527,9.602908005,70.56,-27.54,75.7440769962,131.6,52.0060501596,-2.9156300527,52.0877159396,-8.3139498404,-4.8056300527,9.602908005,60.32,1.8900000000000001,60.3496023185,131.15,61.9660501596,-8.2856300527,62.5175418403,-8.3139498404,-4.8056300527,9.602908005,70.28,-3.48,70.366105477,131.6,50.5660501596,17.0343699473,53.3581782695,-8.3139498404,-4.8056300527,9.602908005,58.88,21.84,62.8,130.02
2021-09-13 15:30:00,-6.3802498309,-4.3834681871,7.7409548024,-6.3802498309,-4.3834681871,7.7409548024,0.0,0.0,0.0,0.0,51.3897501691,-25.0434681871,57.1671384738,-6.3802498309,-4.3834681871,7.7409548024,57.77,-20.66,61.3531458036,130.64,60.0697501691,-32.8634681871,68.471763718,-6.3802498309,-4.3834681871,7.7409548024,66.45,-28.48,72.2960088802,132.17,50.5397501691,-3.1434681871,50.6374144225,-6.3802498309,-4.3834681871,7.7409548024,56.92,1.24,56.9335050739,131.7,59.7797501691,-8.7834681871,60.4215842532,-6.3802498309,-4.3834681871,7.7409548024,66.16,-4.4,66.3061505443,132.17,49.0997501691,16.1765318129,51.6958958541,-6.3802498309,-4.3834681871,7.7409548024,55.48,20.56,59.1670854445,130.64
2021-09-13 16:00:00,-5.8569330945,-4.2434761484,7.2326174443,-5.8569330945,-4.2434761484,7.2326174443,0.0,0.0,0.0,0.0,52.623066905499996,-24.2834761484,57.9557968144,-5.8569330945,-4.2434761484,7.2326174443,58.48,-20.04,61.8183791441,130.64,61.4430669055,-31.8934761484,69.2274821988,-5.8569330945,-4.2434761484,7.2326174443,67.3,-27.65,72.7585905581,132.17,51.7530669055,-2.5134761484,51.8140665889,-5.8569330945,-4.2434761484,7.2326174443,57.61,1.73,57.6359696717,131.7,61.2230669055,-7.8834761484,61.7285437824,-5.8569330945,-4.2434761484,7.2326174443,67.08,-3.64,67.1786870964,132.17,50.3030669055,15.4765238516,52.6300420922,-5.8569330945,-4.2434761484,7.2326174443,56.16,19.72,59.5216263219,130.64
2021-09-13 16:30:00,-7.9448330847,-4.5990247018,9.1799455854,-7.9448330847,-4.5990247018,9.1799455854,0.0,0.0,0.0,0.0,54.8851669153,-24.6890247018,60.1824682781,-7.9448330847,-4.5990247018,9.1799455854,62.83,-20.09,65.9637551994,130.28,64.4851669153,-32.1990247018,72.0771388434,-7.9448330847,-4.5990247018,9.1799455854,72.43,-27.6,77.5104180095,131.78,53.9151669153,-2.8890247018,53.9925151038,-7.9448330847,-4.5990247018,9.1799455854,61.86,1.71,61.8836303072,131.32,64.2151669153,-8.1590247018,64.7314247182,-7.9448330847,-4.5990247018,9.1799455854,72.16,-3.56,72.2477625951,131.78,52.4951669153,15.2409752982,54.6628747644,-7.9448330847,-4.5990247018,9.1799455854,60.44,19.84,63.6130426878,130.28
2021-09-13 17:00:00,-10.5349330591,-5.4306502703,11.852289944,-10.5349330591,-5.4306502703,11.852289944,0.0,0.0,0.0,0.0,56.7650669409,-25.560650270300002,62.2544750764,-10.5349330591,-5.4306502703,11.852289944,67.3,-20.13,70.2460454403,130.2,66.0250669409,-33.1006502703,73.8577180318,-10.5349330591,-5.4306502703,11.852289944,76.56,-27.67,81.4067718313,131.69,55.6750669409,-3.7706502703,55.8026064117,-10.5349330591,-5.4306502703,11.852289944,66.21,1.6600000000000001,66.2308062762,131.24,65.8250669409,-9.0306502703,66.4416441855,-10.5349330591,-5.4306502703,11.852289944,76.36,-3.6,76.4448140818,131.69,54.3050669409,14.2493497297,56.1434258233,-10.5349330591,-5.4306502703,11.852289944,64.84,19.68,67.760814635,130.2
2021-09-13 17:30:00,-12.4010498282,-5.9528361873,13.7558095187,-12.4010498282,-5.9528361873,13.7558095187,0.0,0.0,0.0,0.0,57.9589501718,-26.1028361873,63.5656979985,-12.4010498282,-5.9528361873,13.7558095187,70.36,-20.15,73.1884697203,130.04,67.0889501718,-33.8028361873,75.1236245762,-12.4010498282,-5.9528361873,13.7558095187,79.49,-27.85,84.2275643718,131.54,56.8089501718,-4.3328361873,56.9739439485,-12.4010498282,-5.9528361873,13.7558095187,69.21,1.62,69.2289570917,131.07,66.8789501718,-9.7528361873,67.5863284236,-12.4010498282,-5.9528361873,13.7558095187,79.28,-3.8,79.3710173804,131.54,55.3589501718,13.6071638127,57.0067388223,-12.4010498282,-5.9528361873,13.7558095187,67.76,19.56,70.5266701327,130.04
2021-09-13 18:00:00,-12.9819165975,-6.1585047884,14.3686234474,-12.9819165975,-6.1585047884,14.3686234474,0.0,0.0,0.0,0.0,58.1380834025,-26.4785047884,63.8838630449,-12.9819165975,-6.1585047884,14.3686234474,71.12,-20.32,73.9659164751,129.88,67.2180834025,-34.2985047884,75.4629589072,-12.9819165975,-6.1585047884,14.3686234474,80.2,-28.14,84.9935268123,131.4,56.9780834025,-4.6785047884,57.1698381603,-12.9819165975,-6.1585047884,14.3686234474,69.96,1.48,69.9756529087,130.9,67.0580834025,-10.1985047884,67.8291681324,-12.9819165975,-6.1585047884,14.3686234474,80.04,-4.04,80.1418941628,131.4,55.5780834025,13.7614952116,57.2564590693,-12.9819165975,-6.1585047884,14.3686234474,68.56,19.92,71.3952379364,129.88
2021-09-13 18:30:00,-12.5064166405,-6.2511389256,13.9816735427,-12.5064166405,-6.2511389256,13.9816735427,0.0,0.0,0.0,0.0,58.0535833595,-26.9111389256,63.9877170959,-12.5064166405,-6.2511389256,13.9816735427,70.56,-20.66,73.5224401118,129.88,66.1235833595,-34.9311389256,74.7831046623,-12.5064166405,-6.2511389256,13.9816735427,78.63,-28.68,83.6971881248,131.4,56.9135833595,-5.0611389256,57.1381754875,-12.5064166405,-6.2511389256,13.9816735427,69.42,1.19,69.4301987611,130.9,65.9335833595,-10.8111389256,66.8140564514,-12.5064166405,-6.2511389256,13.9816735427,78.44,-4.5600000000000005,78.5724328248,131.4,55.4935833595,13.8688610744,57.2003767608,-12.5064166405,-6.2511389256,13.9816735427,68.0,20.12,70.9141339932,129.88
2021-09-13 19:00:00,-13.9475333301,-6.3367994816,15.3195533115,-13.9475333301,-6.3367994816,15.3195533115,0.0,0.0,0.0,0.0,57.6324666699,-27.1867994816,63.7230200204,-13.9475333301,-6.3367994816,15.3195533115,71.58,-20.85,74.5548046741,130.06,66.7524666699,-35.0967994816,75.4166900651,-13.9475333301,-6.3367994816,15.3195533115,80.7,-28.76,85.671626575,131.62,56.4524666699,-5.3567994816,56.7060516507,-13.9475333301,-6.3367994816,15.3195533115,70.4,0.98,70.4068206923,131.1,66.5724666699,-11.0167994816,67.4778718495,-13.9475333301,-6.3367994816,15.3195533115,80.52,-4.68,80.6558912913,131.62,55.0524666699,13.5032005184,56.6843056823,-13.9475333301,-6.3367994816,15.3195533115,69.0,19.84,71.795721321,130.06
2021-09-13 19:30:00,-13.6708333263,-6.2895456634,15.0482579885,-13.6708333263,-6.2895456634,15.0482579885,0.0,0.0,0.0,0.0,56.8991666737,-27.5495456634,63.2178189628,-13.6708333263,-6.2895456634,15.0482579885,70.57,-21.26,73.7028662943,129.89,65.9991666737,-35.4895456634,74.9359583445,-13.6708333263,-6.2895456634,15.0482579885,79.67,-29.2,84.8525126322,131.45,55.7591666737,-5.7395456634,56.0537871385,-13.6708333263,-6.2895456634,15.0482579885,69.43,0.55,69.4321784189,130.93,65.8491666737,-11.4495456634,66.8371517011,-13.6708333263,-6.2895456634,15.0482579885,79.52,-5.16,79.687238627,131.45,54.3691666737,14.4304543366,56.2516159515,-13.6708333263,-6.2895456634,15.0482579885,68.04,20.72,71.1249604569,129.89
2021-09-13 20:00:00,-13.8096666379,-6.3332606494,15.1926654378,-13.8096666379,-6.3332606494,15.1926654378,0.0,0.0,0.0,0.0,56.6903333621,-27.8432606494,63.1588557551,-13.8096666379,-6.3332606494,15.1926654378,70.5,-21.51,73.7084126813,129.89,65.7103333621,-35.9532606494,74.9031699054,-13.8096666379,-6.3332606494,15.1926654378,79.52,-29.62,84.8573791724,131.45,55.5603333621,-6.0132606494,55.8847917321,-13.8096666379,-6.3332606494,15.1926654378,69.37,0.32,69.3707380673,130.93,65.5503333621,-11.8532606494,66.6134069981,-13.8096666379,-6.3332606494,15.1926654378,79.36,-5.52,79.5517441669,131.45,54.1503333621,14.7067393506,56.1119130448,-13.8096666379,-6.3332606494,15.1926654378,67.96,21.04,71.1424149154,129.89
2021-09-13 20:30:00,-13.1821999708,-6.1336288797,14.5393190798,-13.1821999708,-6.1336288797,14.5393190798,0.0,0.0,0.0,0.0,54.7778000292,-29.2536288797,62.0997759953,-13.1821999708,-6.1336288797,14.5393190798,67.96,-23.12,71.7850680852,129.89,63.5878000292,-37.6636288797,73.9050556656,-13.1821999708,-6.1336288797,14.5393190798,76.77,-31.53,82.9926129243,131.45,53.7178000292,-7.2036288797,54.1986559705,-13.1821999708,-6.1336288797,14.5393190798,66.9,-1.07,66.908556254,130.93,63.4178000292,-13.4136288797,64.8208515855,-13.1821999708,-6.1336288797,14.5393190798,76.6,-7.28,76.9451648903,131.45,52.3778000292,11.8663711203,53.7051645511,-13.1821999708,-6.1336288797,14.5393190798,65.56,18.0,67.9861279968,129.89
2021-09-13 21:00:00,-12.0948665794,-5.8078481501,13.4170375906,-12.0948665794,-5.8078481501,13.4170375906,0.0,0.0,0.0,0.0,52.7551334206,-31.2378481501,61.3099279014,-12.0948665794,-5.8078481501,13.4170375906,64.85,-25.43,69.6577877915,130.62,62.4451334206,-38.5178481501,73.3690623767,-12.0948665794,-5.8078481501,13.4170375906,74.54,-32.71,81.4012020796,132.22,51.8051334206,-8.9578481501,52.5738993438,-12.0948665794,-5.8078481501,13.4170375906,63.9,-3.15,63.9775937341,131.72,62.3451334206,-14.1278481501,63.9258301048,-12.0948665794,-5.8078481501,13.4170375906,74.44,-8.32,74.9035112662,132.22,50.5051334206,10.5121518499,51.5875356879,-12.0948665794,-5.8078481501,13.4170375906,62.6,16.32,64.6923674014,130.62
2021-09-13 21:30:00,-11.2217499142,-5.5167271595,12.5044771857,-11.2217499142,-5.5167271595,12.5044771857,0.0,0.0,0.0,0.0,48.7082500858,-33.5967271595,59.1712235995,-11.2217499142,-5.5167271595,12.5044771857,59.93,-28.08,66.1822581966,131.79,56.9382500858,-39.2367271595,69.1482832833,-11.2217499142,-5.5167271595,12.5044771857,68.16,-33.72,76.0448814846,133.14,47.8982500858,-11.1067271595,49.1691137756,-11.2217499142,-5.5167271595,12.5044771857,59.12,-5.59,59.3836888379,132.93,56.7782500858,-14.7967271595,58.6746352136,-11.2217499142,-5.5167271595,12.5044771857,68.0,-9.28,68.6303023452,133.14,46.6982500858,10.9632728405,47.9679050247,-11.2217499142,-5.5167271595,12.5044771857,57.92,16.48,60.2189073298,131.79
2021-09-13 22:00:00,-10.4255999905,-5.2751498198,11.6841919183,-10.4255999905,-5.2751498198,11.6841919183,0.0,0.0,0.0,0.0,45.8244000095,-34.7551498198,57.5134425611,-10.4255999905,-5.2751498198,11.6841919183,56.25,-29.48,63.506951588,131.79,53.8644000095,-40.2651498198,67.2506942596,-10.4255999905,-5.2751498198,11.6841919183,64.29,-34.99,73.1949738712,133.14,45.1344000095,-12.1351498198,46.7373076393,-10.4255999905,-5.2751498198,11.6841919183,55.56,-6.86,55.9819006465,132.93,53.7344000095,-15.7151498198,55.9852809071,-10.4255999905,-5.2751498198,11.6841919183,64.16,-10.44,65.0038398866,133.14,43.9344000095,9.2048501802,44.8883144152,-10.4255999905,-5.2751498198,11.6841919183,54.36,14.48,56.2554886211,131.79
2021-09-13 22:30:00,-7.3635166474,-4.8522593712,8.8184918451,-7.3635166474,-4.8522593712,8.8184918451,0.0,0.0,0.0,0.0,43.3164833526,-35.6422593712,56.0953508155,-7.3635166474,-4.8522593712,8.8184918451,50.68,-30.79,59.299970489,132.17,49.2264833526,-41.5522593712,64.4192278913,-7.3635166474,-4.8522593712,8.8184918451,56.59,-36.7,67.4486330477,133.5,42.7364833526,-13.1222593712,44.7057121669,-7.3635166474,-4.8522593712,8.8184918451,50.1,-8.27,50.7779765253,133.33,49.0364833526,-17.2522593712,51.9828544137,-7.3635166474,-4.8522593712,8.8184918451,56.4,-12.4,57.7470345559,133.5,41.5564833526,5.9477406288,41.9799586377,-7.3635166474,-4.8522593712,8.8184918451,48.92,10.8,50.0979680227,132.17
2021-09-13 23:00:00,-6.0047166267,-4.4888004869,7.4970628635,-6.0047166267,-4.4888004869,7.4970628635,0.0,0.0,0.0,0.0,40.7352833733,-36.1788004869,54.4818218874,-6.0047166267,-4.4888004869,7.4970628635,46.74,-31.69,56.4702018767,132.02,46.3452833733,-42.0588004869,62.5845667026,-6.0047166267,-4.4888004869,7.4970628635,52.35,-37.57,64.436227388,133.41,40.2652833733,-13.5188004869,42.4741216711,-6.0047166267,-4.4888004869,7.4970628635,46.27,-9.03,47.1429082684,133.17,46.1952833733,-17.6888004869,49.4661284982,-6.0047166267,-4.4888004869,7.4970628635,52.2,-13.2,53.8431054082,133.41,39.1152833733,6.4711995131,39.6469647831,-6.0047166267,-4.4888004869,7.4970628635,45.12,10.96,46.4320578911,132.02
2021-09-13 23:30:00,-7.0606666073,-4.1354376828,8.1825948065,-7.0606666073,-4.1354376828,8.1825948065,0.0,0.0,0.0,0.0,37.6893333927,-37.0754376828,52.8684587534,-7.0606666073,-4.1354376828,8.1825948065,44.75,-32.94,55.566231652,132.58,45.1293333927,-42.4454376828,61.9537885247,-7.0606666073,-4.1354376828,8.1825948065,52.19,-38.31,64.7414256871,133.89,37.3093333927,-14.3954376828,39.9901860997,-7.0606666073,-4.1354376828,8.1825948065,44.37,-10.26,45.5408003882,133.78,44.9393333927,-18.0154376828,48.4159031795,-7.0606666073,-4.1354376828,8.1825948065,52.0,-13.88,53.820575991,133.89,36.1793333927,8.4645623172,37.1563316269,-7.0606666073,-4.1354376828,8.1825948065,43.24,12.6,45.0384013926,132.58
2021-09-14 00:00:00,-6.2174832674000005,-3.8967746755,7.3377074794,-6.2174832674000005,-3.8967746755,7.3377074794,0.0,0.0,0.0,0.0,36.0625167326,-37.9067746755,52.3204422705,-6.2174832674000005,-3.8967746755,7.3377074794,42.28,-34.01,54.2612062159,132.58,43.7025167326,-42.4867746755,60.951095077,-6.2174832674000005,-3.8967746755,7.3377074794,49.92,-38.59,63.0967075211,133.89,35.7825167326,-15.0567746755,38.8213210407,-6.2174832674000005,-3.8967746755,7.3377074794,42.0,-11.16,43.4573998302,133.78,43.4625167326,-17.9767746755,47.0335496052,-6.2174832674000005,-3.8967746755,7.3377074794,49.68,-14.08,51.6367001269,133.89,34.6625167326,6.6632253245,35.2971477312,-6.2174832674000005,-3.8967746755,7.3377074794,40.88,10.56,42.2218900572,132.58
2021-09-14 00:30:00,-5.7607498948,-3.7356537268,6.8659557323,-5.7607498948,-3.7356537268,6.8659557323,0.0,0.0,0.0,0.0,35.4292501052,-38.6156537268,52.4061110536,-5.7607498948,-3.7356537268,6.8659557323,41.19,-34.88,53.9743503898,133.38,43.6392501052,-41.7456537268,60.3910900284,-5.7607498948,-3.7356537268,6.8659557323,49.4,-38.01,62.3307315856,134.46,35.1692501052,-15.6656537268,38.5005046674,-5.7607498948,-3.7356537268,6.8659557323,40.93,-11.93,42.6332006774,134.61,43.4392501052,-17.1756537268,46.7115781219,-5.7607498948,-3.7356537268,6.8659557323,49.2,-13.44,51.0026822824,134.46,34.0792501052,4.9443462732,34.4360544749,-5.7607498948,-3.7356537268,6.8659557323,39.84,8.68,40.7745999367,133.38
2021-09-14 01:00:00,-5.2664999138,-3.6633158332,6.4152867618,-5.2664999138,-3.6633158332,6.4152867618,0.0,0.0,0.0,0.0,34.0835000862,-38.8933158332,51.7143596559,-5.2664999138,-3.6633158332,6.4152867618,39.35,-35.23,52.8164311555,133.38,41.3435000862,-42.2233158332,59.0939370775,-5.2664999138,-3.6633158332,6.4152867618,46.61,-38.56,60.4926912941,134.46,33.8735000862,-15.8733158332,37.4082365747,-5.2664999138,-3.6633158332,6.4152867618,39.14,-12.21,41.0002890234,134.61,41.0535000862,-17.6233158332,44.6762927097,-5.2664999138,-3.6633158332,6.4152867618,46.32,-13.96,48.3779288519,134.46,32.7735000862,6.9766841668,33.5078562409,-5.2664999138,-3.6633158332,6.4152867618,38.04,10.64,39.5000151899,133.38
2021-09-14 01:30:00,-5.3749165875,-3.6153334318,6.4776820041,-5.3749165875,-3.6153334318,6.4776820041,0.0,0.0,0.0,0.0,33.5450834125,-39.2153334318,51.6053776008,-5.3749165875,-3.6153334318,6.4776820041,38.92,-35.6,52.7458661887,133.59,40.5350834125,-42.9453334318,59.0541670911,-5.3749165875,-3.6153334318,6.4776820041,45.91,-39.33,60.453097522,134.74,33.3550834125,-16.0753334318,37.0267191957,-5.3749165875,-3.6153334318,6.4776820041,38.73,-12.46,40.6849419319,134.84,40.3050834125,-18.2153334318,44.2300590201,-5.3749165875,-3.6153334318,6.4776820041,45.68,-14.6,47.9564635894,134.74,32.2650834125,7.3846665682,33.0993792682,-5.3749165875,-3.6153334318,6.4776820041,37.64,11.0,39.2144055163,133.59
2021-09-14 02:00:00,-5.4722665797,-3.6599851676,6.5834028394,-5.4722665797,-3.6599851676,6.5834028394,0.0,0.0,0.0,0.0,33.0177334203,-39.0399851676,51.1301394688,-5.4722665797,-3.6599851676,6.5834028394,38.49,-35.38,52.2802496168,134.04,39.8477334203,-43.5399851676,59.0217940013,-5.4722665797,-3.6599851676,6.5834028394,45.32,-39.88,60.3681770472,135.23,32.8377334203,-15.8399851676,36.4584951183,-5.4722665797,-3.6599851676,6.5834028394,38.31,-12.18,40.199608207,135.31,39.6477334203,-18.7399851676,43.8535039586,-5.4722665797,-3.6599851676,6.5834028394,45.12,-15.08,47.5733202541,135.23,31.7677334203,4.1800148324,32.0415575567,-5.4722665797,-3.6599851676,6.5834028394,37.24,7.84,38.0563161643,134.04
2021-09-14 02:30:00,-5.3496832305,-3.6222029296000002,6.4606086966,-5.3496832305,-3.6222029296000002,6.4606086966,0.0,0.0,0.0,0.0,32.3803167695,-39.4822029296,51.0620138877,-5.3496832305,-3.6222029296000002,6.4606086966,37.73,-35.86,52.0527857084,134.19,39.1803167695,-43.7522029296,58.7311883359,-5.3496832305,-3.6222029296000002,6.4606086966,44.53,-40.13,59.9444559572,135.46,32.2203167695,-16.2022029296,36.0646668153,-5.3496832305,-3.6222029296000002,6.4606086966,37.57,-12.58,39.6202132755,135.45,38.9303167695,-18.9022029296,43.2765853478,-5.3496832305,-3.6222029296000002,6.4606086966,44.28,-15.28,46.8422544291,135.46,31.1303167695,6.2177970704,31.7451984176,-5.3496832305,-3.6222029296000002,6.4606086966,36.48,9.84,37.783806055,134.19
2021-09-14 03:00:00,-5.1367664975,-3.545701704,6.2416640909,-5.1367664975,-3.545701704,6.2416640909,0.0,0.0,0.0,0.0,32.7432335025,-39.795701704,51.5346215113,-5.1367664975,-3.545701704,6.2416640909,37.88,-36.25,52.4304958969,134.54,40.8632335025,-42.895701704,59.2439454877,-5.1367664975,-3.545701704,6.2416640909,46.0,-39.35,60.5344736493,135.77,32.5932335025,-16.435701704,36.5027555213,-5.1367664975,-3.545701704,6.2416640909,37.73,-12.89,39.8711048254,135.77,40.6632335025,-17.945701704,44.4471232874,-5.1367664975,-3.545701704,6.2416640909,45.8,-14.4,48.0104155366,135.77,31.5432335025,6.934298296,32.296440557,-5.1367664975,-3.545701704,6.2416640909,36.68,10.48,38.1477758198,134.54
2021-09-14 03:30:00,-5.003966566,-3.5313382086000003,6.1245433247,-5.003966566,-3.5313382086000003,6.1245433247,0.0,0.0,0.0,0.0,32.216033434,-39.9013382086,51.2834242329,-5.003966566,-3.5313382086000003,6.1245433247,37.22,-36.37,52.0394590671,134.68,39.856033434,-43.0313382086,58.6532136299,-5.003966566,-3.5313382086000003,6.1245433247,44.86,-39.5,59.7718127548,135.77,32.076033434,-16.5513382086,36.0945801659,-5.003966566,-3.5313382086000003,6.1245433247,37.08,-13.02,39.2994503778,135.89,39.596033434,-18.1313382086,43.549871285,-5.003966566,-3.5313382086000003,6.1245433247,44.6,-14.6,46.9288823647,135.77,30.996033434,6.8286617914,31.7393243549,-5.003966566,-3.5313382086000003,6.1245433247,36.0,10.36,37.4610410961,134.68
2021-09-14 04:00:00,-4.8960332192,-3.4990723855,6.0178608195,-4.8960332192,-3.4990723855,6.0178608195,0.0,0.0,0.0,0.0,31.0539667808,-39.9690723855,50.6149740707,-4.8960332192,-3.4990723855,6.0178608195,35.95,-36.47,51.2099931654,134.68,37.6739667808,-43.2890723855,57.3870330388,-4.8960332192,-3.4990723855,6.0178608195,42.57,-39.79,58.2704813778,135.77,30.953966780800002,-16.6190723855,35.1331983517,-4.8960332192,-3.4990723855,6.0178608195,35.85,-13.12,38.1753441373,135.89,37.4239667808,-18.4190723855,41.7110958517,-4.8960332192,-3.4990723855,6.0178608195,42.32,-14.92,44.8730297618,135.77,29.9039667808,7.1009276145,30.7354909219,-4.8960332192,-3.4990723855,6.0178608195,34.8,10.6,36.3785651174,134.68
2021-09-14 04:30:00,-5.0890999239,-3.4922028877,6.1720676474,-5.0890999239,-3.4922028877,6.1720676474,0.0,0.0,0.0,0.0,31.2609000761,-39.9222028877,50.7052872684,-5.0890999239,-3.4922028877,6.1720676474,36.35,-36.43,51.4632626249,134.68,37.8709000761,-43.2822028877,57.5113393983,-5.0890999239,-3.4922028877,6.1720676474,42.96,-39.79,58.5560048159,135.77,31.1209000761,-16.5622028877,35.2536095463,-5.0890999239,-3.4922028877,6.1720676474,36.21,-13.07,38.4966102404,135.89,37.6309000761,-18.3722028877,41.876275855,-5.0890999239,-3.4922028877,6.1720676474,42.72,-14.88,45.2372943488,135.77,30.0709000761,6.7077971123,30.8099589985,-5.0890999239,-3.4922028877,6.1720676474,35.16,10.2,36.6096380752,134.68
2021-09-14 05:00:00,-4.9578332829,-3.4907457215,6.063449229,-4.9578332829,-3.4907457215,6.063449229,0.0,0.0,0.0,0.0,31.1921667171,-40.1607457215,50.851123502,-4.9578332829,-3.4907457215,6.063449229,36.15,-36.67,51.4928286269,134.68,37.7221667171,-43.4907457215,57.570885222,-4.9578332829,-3.4907457215,6.063449229,42.68,-40.0,58.4942937388,135.88,31.0721667171,-16.7107457215,35.2807109773,-4.9578332829,-3.4907457215,6.063449229,36.03,-13.22,38.3787610535,135.89,37.5221667171,-18.5307457215,41.8485547198,-4.9578332829,-3.4907457215,6.063449229,42.48,-15.04,45.0638657907,135.88,30.0021667171,6.2292542785,30.6420237025,-4.9578332829,-3.4907457215,6.063449229,34.96,9.72,36.2860854874,134.68
2021-09-14 05:30:00,-5.4871666197,-3.6491605044,6.5897928571,-5.4871666197,-3.6491605044,6.5897928571,0.0,0.0,0.0,0.0,32.5928333803,-39.9691605044,51.5735065628,-5.4871666197,-3.6491605044,6.5897928571,38.08,-36.32,52.6234624478,134.96,39.3328333803,-42.4691605044,57.8852431598,-5.4871666197,-3.6491605044,6.5897928571,44.82,-38.82,59.2943909658,136.11,32.4028333803,-16.6091605044,36.411644068,-5.4871666197,-3.6491605044,6.5897928571,37.89,-12.96,40.0451457732,136.18,39.1128333803,-17.5691605044,42.8776064615,-5.4871666197,-3.6491605044,6.5897928571,44.6,-13.92,46.7217979106,136.11,31.3528333803,6.6708394956,32.0546449138,-5.4871666197,-3.6491605044,6.5897928571,36.84,10.32,38.2581755969,134.96
2021-09-14 06:00:00,-6.1788665847,-3.8558699385,7.2832770958,-6.1788665847,-3.8558699385,7.2832770958,0.0,0.0,0.0,0.0,34.1211334153,-39.3858699385,52.1104451752,-6.1788665847,-3.8558699385,7.2832770958,40.3,-35.53,53.7258866842,134.58,40.9811334153,-41.9558699385,58.6493675865,-6.1788665847,-3.8558699385,7.2832770958,47.16,-38.1,60.6273502637,135.67,33.8611334153,-16.1758699385,37.5264589914,-6.1788665847,-3.8558699385,7.2832770958,40.04,-12.32,41.8925291669,135.81,40.7811334153,-17.1758699385,44.2505519828,-6.1788665847,-3.8558699385,7.2832770958,46.96,-13.32,48.8125393726,135.67,32.8211334153,7.0641300615,33.5727379311,-6.1788665847,-3.8558699385,7.2832770958,39.0,10.92,40.4999555555,134.58
2021-09-14 06:30:00,-7.7608332302,-4.3544289464,8.8989653261,-7.7608332302,-4.3544289464,8.8989653261,0.0,0.0,0.0,0.0,38.2391667698,-36.6544289464,52.9696237162,-7.7608332302,-4.3544289464,8.8989653261,46.0,-32.3,56.2075617689,134.14,45.2491667698,-40.1244289464,60.4769120544,-7.7608332302,-4.3544289464,8.8989653261,53.01,-35.77,63.9496129777,135.21,37.7791667698,-13.9444289464,40.2704921805,-7.7608332302,-4.3544289464,8.8989653261,45.54,-9.59,46.5387977928,135.34,45.0791667698,-15.7144289464,47.7396538925,-7.7608332302,-4.3544289464,8.8989653261,52.84,-11.36,54.0473422103,135.21,36.6791667698,8.2055710536,37.5858041186,-7.7608332302,-4.3544289464,8.8989653261,44.44,12.56,46.1808098673,134.14
2021-09-14 07:00:00,-8.9822665032,-4.8134363002,10.1906957834,-8.9822665032,-4.8134363002,10.1906957834,0.0,0.0,0.0,0.0,41.6377334968,-35.1134363002,54.4670015657,-8.9822665032,-4.8134363002,10.1906957834,50.62,-30.3,58.9955455946,132.6,48.9877334968,-38.9134363002,62.5623973153,-8.9822665032,-4.8134363002,10.1906957834,57.97,-34.1,67.2557127685,133.75,41.0477334968,-12.4134363002,42.8836778507,-8.9822665032,-4.8134363002,10.1906957834,50.03,-7.6,50.6039613074,133.76,48.8177334968,-14.3734363002,50.8897511768,-8.9822665032,-4.8134363002,10.1906957834,57.8,-9.56,58.5852677727,133.75,39.9377334968,9.4265636998,41.0351393326,-8.9822665032,-4.8134363002,10.1906957834,48.92,14.24,50.9504072604,132.6
2021-09-14 07:30:00,-10.7241498468,-5.4068151945,12.0100391542,-10.7241498468,-5.4068151945,12.0100391542,0.0,0.0,0.0,0.0,46.4558501532,-32.4668151945,56.6766274784,-10.7241498468,-5.4068151945,12.0100391542,57.18,-27.06,63.2597502366,132.6,53.6158501532,-37.4368151945,65.3924653118,-10.7241498468,-5.4068151945,12.0100391542,64.34,-32.03,71.871806016,133.75,45.6758501532,-10.1868151945,46.7980180245,-10.7241498468,-5.4068151945,12.0100391542,56.4,-4.78,56.6021943038,133.76,53.4358501532,-13.2068151945,55.0437103507,-10.7241498468,-5.4068151945,12.0100391542,64.16,-7.8,64.6323881657,133.75,44.4358501532,10.9931848055,45.7754835147,-10.7241498468,-5.4068151945,12.0100391542,55.16,16.4,57.5463778182,132.6
2021-09-14 08:00:00,-11.9823831675,-5.8075359001999995,13.315591598,-11.9823831675,-5.8075359001999995,13.315591598,0.0,0.0,0.0,0.0,50.1276168325,-30.4575359002,58.6552594609,-11.9823831675,-5.8075359001999995,13.315591598,62.11,-24.65,66.8227102114,131.41,57.2776168325,-35.5075359002,67.3907300429,-11.9823831675,-5.8075359001999995,13.315591598,69.26,-29.7,75.3593895941,132.69,49.1876168325,-8.3875359002,49.8976192632,-11.9823831675,-5.8075359001999995,13.315591598,61.17,-2.58,61.2243848479,132.48,57.0976168325,-11.4075359002,58.2260227327,-11.9823831675,-5.8075359001999995,13.315591598,69.08,-5.6,69.3066115172,132.69,47.9376168325,12.3524640998,49.5035198437,-11.9823831675,-5.8075359001999995,13.315591598,59.92,18.16,62.611436655,131.41
2021-09-14 08:30:00,-18.0787165138,-6.0629563189,19.0682833551,-18.0787165138,-6.0629563189,19.0682833551,0.0,0.0,0.0,0.0,53.9512834862,-27.9729563189,60.7719283471,-18.0787165138,-6.0629563189,19.0682833551,72.03,-21.91,75.2885715099,129.52,63.1912834862,-35.3929563189,72.4278928702,-18.0787165138,-6.0629563189,19.0682833551,81.27,-29.33,86.4005891184,131.0,52.7512834862,-6.2729563189,53.1229506938,-18.0787165138,-6.0629563189,19.0682833551,70.83,-0.21,70.8303113081,130.55,63.0412834862,-11.4229563189,64.0678340093,-18.0787165138,-6.0629563189,19.0682833551,81.12,-5.36,81.2968880093,131.0,51.4012834862,14.0170436811,53.2782268623,-18.0787165138,-6.0629563189,19.0682833551,69.48,20.08,72.3234180608,129.52
