Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-14 09:00:00,-18.2729331753,-6.1409147107,19.2772124622,-18.2729331753,-6.1409147107,19.2772124622,0.0,0.0,0.0,0.0,54.7270668247,-27.1209147107,61.0786039296,-18.2729331753,-6.1409147107,19.2772124622,73.0,-20.98,75.9549893029,129.52,63.7070668247,-34.9509147107,72.6646874522,-18.2729331753,-6.1409147107,19.2772124622,81.98,-28.81,86.8949739628,131.0,53.4970668247,-5.4909147107,53.7781210457,-18.2729331753,-6.1409147107,19.2772124622,71.77,0.65,71.77294337,130.55,63.5270668247,-11.0209147107,64.4759550562,-18.2729331753,-6.1409147107,19.2772124622,81.8,-4.88,81.9454355044,131.0,52.0870668247,15.4590852893,54.3327327528,-18.2729331753,-6.1409147107,19.2772124622,70.36,21.6,73.6008804295,129.52
2021-09-14 09:30:00,-17.7228498081,-6.2169996031,18.7816529993,-17.7228498081,-6.2169996031,18.7816529993,0.0,0.0,0.0,0.0,56.4671501919,-26.0569996031,62.1892778469,-17.7228498081,-6.2169996031,18.7816529993,74.19,-19.84,76.7970162181,129.4,65.4071501919,-34.2369996031,73.825926598,-17.7228498081,-6.2169996031,18.7816529993,83.13,-28.02,87.7252375317,130.92,55.1971501919,-4.5069996031,55.3808489889,-17.7228498081,-6.2169996031,18.7816529993,72.92,1.71,72.9400472991,130.43,65.1971501919,-10.3369996031,66.0115289472,-17.7228498081,-6.2169996031,18.7816529993,82.92,-4.12,83.0222909826,130.92,53.7571501919,12.1030003969,55.1027568763,-17.7228498081,-6.2169996031,18.7816529993,71.48,18.32,73.7903299898,129.4
2021-09-14 10:00:00,-17.6855831697,-6.0606664863,18.6952274742,-17.6855831697,-6.0606664863,18.6952274742,0.0,0.0,0.0,0.0,56.8544168303,-25.6006664863,62.3523763593,-17.6855831697,-6.0606664863,18.6952274742,74.54,-19.54,77.0585699322,129.09,66.5944168303,-32.6206664863,74.15473171,-17.6855831697,-6.0606664863,18.6952274742,84.28,-26.56,88.3660115655,130.64,55.5444168303,-4.1306664863,55.6977975026,-17.6855831697,-6.0606664863,18.6952274742,73.23,1.9300000000000002,73.2554284678,130.12,66.4344168303,-8.8606664863,67.0227062283,-17.6855831697,-6.0606664863,18.6952274742,84.12,-2.8,84.1665871947,130.64,54.1144168303,14.1793335137,55.9412513962,-17.6855831697,-6.0606664863,18.6952274742,71.8,20.24,74.5982412661,129.09
2021-09-14 10:30:00,-17.4797498783,-5.9557505197000005,18.4665270168,-17.4797498783,-5.9557505197000005,18.4665270168,0.0,0.0,0.0,0.0,57.4702501217,-29.6957505197,64.6890040732,-17.4797498783,-5.9557505197000005,18.4665270168,74.95,-23.74,78.6199090562,128.76,69.2902501217,-25.4457505197,73.8148019129,-17.4797498783,-5.9557505197000005,18.4665270168,86.77,-19.49,88.9319571358,130.18,56.2102501217,-7.9957505197,56.776088674,-17.4797498783,-5.9557505197000005,18.4665270168,73.69,-2.04,73.7182318019,129.79,68.5202501217,-13.7157505197,69.8795140872,-17.4797498783,-5.9557505197000005,18.4665270168,86.0,-7.76,86.3493925862,130.18,54.8002501217,20.1642494803,58.3923314358,-17.4797498783,-5.9557505197000005,18.4665270168,72.28,26.12,76.854751317,128.76
2021-09-14 11:00:00,-17.1934998334,-5.9029802865,18.1786031582,-17.1934998334,-5.9029802865,18.1786031582,0.0,0.0,0.0,0.0,56.8365001666,-33.0929802865,65.7687851145,-17.1934998334,-5.9029802865,18.1786031582,74.03,-27.19,78.8653092304,129.15,68.5965001666,-20.0829802865,71.4759115527,-17.1934998334,-5.9029802865,18.1786031582,85.79,-14.18,86.9539907077,130.69,55.6465001666,-11.1829802865,56.7590700142,-17.1934998334,-5.9029802865,18.1786031582,72.84,-5.28,73.0311166558,130.22,67.4065001666,-17.6629802865,69.6822584114,-17.1934998334,-5.9029802865,18.1786031582,84.6,-11.76,85.4134509313,130.69,54.2865001666,25.5370197135,59.9930285632,-17.1934998334,-5.9029802865,18.1786031582,71.48,31.44,78.088821223,129.15
2021-09-14 11:30:00,-16.4153832087,-5.7473757527,17.3924447371,-16.4153832087,-5.7473757527,17.3924447371,0.0,0.0,0.0,0.0,56.6946167913,-32.7973757527,65.4976902598,-16.4153832087,-5.7473757527,17.3924447371,73.11,-27.05,77.9536695737,129.87,68.0446167913,-19.6973757527,70.8382416906,-16.4153832087,-5.7473757527,17.3924447371,84.46,-13.95,85.6042878599,131.49,55.5146167913,-10.8173757527,56.5587154704,-16.4153832087,-5.7473757527,17.3924447371,71.93,-5.07,72.1084585884,130.93,66.9046167913,-17.3073757527,69.1069678356,-16.4153832087,-5.7473757527,17.3924447371,83.32,-11.56,84.1181074442,131.49,54.1446167913,24.6526242473,59.4927845184,-16.4153832087,-5.7473757527,17.3924447371,70.56,30.4,76.8301607443,129.87
2021-09-14 12:00:00,-15.250699901800001,-5.4096254436,16.181714833,-15.250699901800001,-5.4096254436,16.181714833,0.0,0.0,0.0,0.0,56.5193000982,-32.4096254436,65.1522455867,-15.250699901800001,-5.4096254436,16.181714833,71.77,-27.0,76.6807205235,129.87,67.8793000982,-19.3696254436,70.5888218604,-15.250699901800001,-5.4096254436,16.181714833,83.13,-13.96,84.2940003796,131.49,55.3693000982,-10.4896254436,56.3541625376,-15.250699901800001,-5.4096254436,16.181714833,70.62,-5.08,70.8024773578,130.93,66.7093000982,-17.0096254436,68.8437221344,-15.250699901800001,-5.4096254436,16.181714833,81.96,-11.6,82.7768180108,131.49,54.0293000982,25.6303745564,59.8003458936,-15.250699901800001,-5.4096254436,16.181714833,69.28,31.04,75.9157427679,129.87
2021-09-14 12:30:00,-13.8482832539,-5.6181042939,14.9444988186,-13.8482832539,-5.6181042939,14.9444988186,0.0,0.0,0.0,0.0,56.7817167461,-32.2681042939,65.3099832442,-13.8482832539,-5.6181042939,14.9444988186,70.63,-26.65,75.4905252333,129.87,67.6817167461,-19.1781042939,70.3463891469,-13.8482832539,-5.6181042939,14.9444988186,81.53,-13.56,82.6499516031,131.42,55.6717167461,-10.3681042939,56.628946945,-13.8482832539,-5.6181042939,14.9444988186,69.52,-4.75,69.6820844981,130.84,66.5117167461,-16.8181042939,68.6050806905,-13.8482832539,-5.6181042939,14.9444988186,80.36,-11.2,81.1367339742,131.42,54.2717167461,24.7018957061,59.6288763104,-13.8482832539,-5.6181042939,14.9444988186,68.12,30.32,74.5629720438,129.87
2021-09-14 13:00:00,-12.693033249199999,-5.8369914742,13.9708110908,-12.693033249199999,-5.8369914742,13.9708110908,0.0,0.0,0.0,0.0,56.6769667508,-32.2069914742,65.1887172744,-12.693033249199999,-5.8369914742,13.9708110908,69.37,-26.37,74.2130298533,129.7,66.9969667508,-19.3269914742,69.7289477423,-12.693033249199999,-5.8369914742,13.9708110908,79.69,-13.49,80.8237353752,131.32,55.5869667508,-10.3269914742,56.538107728,-12.693033249199999,-5.8369914742,13.9708110908,68.28,-4.49,68.4274688996,130.84,65.8269667508,-17.0369914742,67.9959456887,-12.693033249199999,-5.8369914742,13.9708110908,78.52,-11.2,79.3147552477,131.32,54.1869667508,24.2030085258,59.3465499195,-12.693033249199999,-5.8369914742,13.9708110908,66.88,30.04,73.3166829582,129.7
2021-09-14 13:30:00,-12.2395332443,-5.8890331243,13.5825949353,-12.2395332443,-5.8890331243,13.5825949353,0.0,0.0,0.0,0.0,56.3304667557,-32.7290331243,65.1483775252,-12.2395332443,-5.8890331243,13.5825949353,68.57,-26.84,73.6357963222,130.22,66.4404667557,-19.7790331243,69.3220439257,-12.2395332443,-5.8890331243,13.5825949353,78.68,-13.89,79.8966488659,131.89,55.2504667557,-10.7290331243,56.2825570537,-12.2395332443,-5.8890331243,13.5825949353,67.49,-4.84,67.663326108,131.29,65.3204667557,-17.4890331243,67.6212219411,-12.2395332443,-5.8890331243,13.5825949353,77.56,-11.6,78.4226599906,131.89,53.8404667557,24.0709668757,58.9763283598,-12.2395332443,-5.8890331243,13.5825949353,66.08,29.96,72.5545863471,130.22
2021-09-14 14:00:00,-12.0164832599,-5.819609563,13.3515439332,-12.0164832599,-5.819609563,13.3515439332,0.0,0.0,0.0,0.0,55.7735167401,-33.119609563,64.8659672492,-12.0164832599,-5.819609563,13.3515439332,67.79,-27.3,73.0806000249,130.22,65.8935167401,-20.099609563,68.8908546396,-12.0164832599,-5.819609563,13.3515439332,77.91,-14.28,79.2078689273,131.89,54.7335167401,-11.089609563,55.8456560084,-12.0164832599,-5.819609563,13.3515439332,66.75,-5.27,66.9577135213,131.29,64.7435167401,-17.819609563,67.1510345777,-12.0164832599,-5.819609563,13.3515439332,76.76,-12.0,77.6923265194,131.89,53.3435167401,24.540390437,58.7176425021,-12.0164832599,-5.819609563,13.3515439332,65.36,30.36,72.0670465608,130.22
2021-09-14 14:30:00,-10.6873166109,-5.464893676,12.0034911268,-10.6873166109,-5.464893676,12.0034911268,0.0,0.0,0.0,0.0,54.6926833891,-32.884893676,63.8177549619,-10.6873166109,-5.464893676,12.0034911268,65.38,-27.42,70.8971141867,130.36,64.4026833891,-20.554893676,67.6033230082,-10.6873166109,-5.464893676,12.0034911268,75.09,-15.09,76.5912279573,132.01,53.7226833891,-10.814893676,54.800443755,-10.6873166109,-5.464893676,12.0034911268,64.41,-5.35,64.6318079586,131.43,63.2726833891,-18.304893676,65.8673029336,-10.6873166109,-5.464893676,12.0034911268,73.96,-12.84,75.066285375,132.01,52.3526833891,24.495106324,57.7997724205,-10.6873166109,-5.464893676,12.0034911268,63.04,29.96,69.7971575352,130.36
2021-09-14 15:00:00,-9.0611332104,-4.8675596163,10.2857800713,-9.0611332104,-4.8675596163,10.2857800713,0.0,0.0,0.0,0.0,54.0688667896,-32.1475596163,62.9039581044,-9.0611332104,-4.8675596163,10.2857800713,63.13,-27.28,68.7720531902,130.49,63.6188667896,-20.6575596163,66.8886760289,-9.0611332104,-4.8675596163,10.2857800713,72.68,-15.79,74.3754428558,132.22,53.1488667896,-10.0875596163,54.0976977332,-9.0611332104,-4.8675596163,10.2857800713,62.21,-5.22,62.4286192383,131.56,62.5388667896,-18.4675596163,65.2085931263,-9.0611332104,-4.8675596163,10.2857800713,71.6,-13.6,72.880175631,132.22,51.7788667896,24.2524403837,57.1771974705,-9.0611332104,-4.8675596163,10.2857800713,60.84,29.12,67.4498332096,130.49
2021-09-14 15:30:00,-9.0700165577,-4.8391448753,10.2802005565,-9.0700165577,-4.8391448753,10.2802005565,0.0,0.0,0.0,0.0,54.1299834423,-32.2991448753,63.0340373698,-9.0700165577,-4.8391448753,10.2802005565,63.2,-27.46,68.9078486096,130.49,63.5399834423,-20.9491448753,66.9043807747,-9.0700165577,-4.8391448753,10.2802005565,72.61,-16.11,74.3756962993,132.34,53.2199834423,-10.1891448753,54.186578697,-9.0700165577,-4.8391448753,10.2802005565,62.29,-5.35,62.5193298109,131.56,62.4499834423,-18.7591448753,65.2066403704,-9.0700165577,-4.8391448753,10.2802005565,71.52,-13.92,72.8620394993,132.34,51.8499834423,23.5608551247,56.9520383934,-9.0700165577,-4.8391448753,10.2802005565,60.92,28.4,67.21462936,130.49
2021-09-14 16:00:00,-10.1240166014,-5.0772874662,11.3258359585,-10.1240166014,-5.0772874662,11.3258359585,0.0,0.0,0.0,0.0,55.6559833986,-32.4572874662,64.4287513283,-10.1240166014,-5.0772874662,11.3258359585,65.78,-27.38,71.2507740309,130.66,65.4759833986,-21.1172874662,68.7971237185,-10.1240166014,-5.0772874662,11.3258359585,75.6,-16.04,77.2828674416,132.51,54.6659833986,-10.3272874662,55.6329273663,-10.1240166014,-5.0772874662,11.3258359585,64.79,-5.25,65.0023584188,131.74,64.4359833986,-18.8372874662,67.1329975171,-10.1240166014,-5.0772874662,11.3258359585,74.56,-13.76,75.8190688416,132.51,53.3159833986,24.0827125338,58.5027446258,-10.1240166014,-5.0772874662,11.3258359585,63.44,29.16,69.8207648196,130.66
2021-09-14 16:30:00,-10.6405499522,-5.1511866093,11.8218453199,-10.6405499522,-5.1511866093,11.8218453199,0.0,0.0,0.0,0.0,57.1194500478,-32.4311866093,65.6841947401,-10.6405499522,-5.1511866093,11.8218453199,67.76,-27.28,73.0453010125,130.76,67.1194500478,-20.9911866093,70.3253189825,-10.6405499522,-5.1511866093,11.8218453199,77.76,-15.84,79.3569354247,132.6,56.1094500478,-10.2711866093,57.0418062392,-10.6405499522,-5.1511866093,11.8218453199,66.75,-5.12,66.9460745675,131.74,65.9994500478,-18.7111866093,68.6005532845,-10.6405499522,-5.1511866093,11.8218453199,76.64,-13.56,77.8303488364,132.6,54.7594500478,25.0888133907,60.2332626287,-10.6405499522,-5.1511866093,11.8218453199,65.4,30.24,72.0528805809,130.76
2021-09-14 17:00:00,-10.7619666087,-5.2201938373,11.9612018203,-10.7619666087,-5.2201938373,11.9612018203,0.0,0.0,0.0,0.0,58.1980333913,-32.4001938373,66.6091859379,-10.7619666087,-5.2201938373,11.9612018203,68.96,-27.18,74.1231003129,130.76,68.3180333913,-20.7401938373,71.3968439559,-10.7619666087,-5.2201938373,11.9612018203,79.08,-15.52,80.5885649457,132.6,57.1380333913,-10.1901938373,58.0395977783,-10.7619666087,-5.2201938373,11.9612018203,67.9,-4.97,68.0816487756,131.81,67.2780333913,-18.4201938373,69.7541204375,-10.7619666087,-5.2201938373,11.9612018203,78.04,-13.2,79.1484781913,132.6,55.7980333913,26.939806162700002,61.9610658916,-10.7619666087,-5.2201938373,11.9612018203,66.56,32.16,73.922251048,130.76
2021-09-14 17:30:00,-12.0221166104,-5.4197215237,13.1872919581,-12.0221166104,-5.4197215237,13.1872919581,0.0,0.0,0.0,0.0,59.0978833896,-32.6297215237,67.5074703114,-12.0221166104,-5.4197215237,13.1872919581,71.12,-27.21,76.1474786188,130.76,69.5478833896,-20.9197215237,72.6260478933,-12.0221166104,-5.4197215237,13.1872919581,81.57,-15.5,83.0296025523,132.51,57.9878833896,-10.4097215237,58.914827694,-12.0221166104,-5.4197215237,13.1872919581,70.01,-4.99,70.1876071682,131.81,68.4978833896,-18.5797215237,70.9729954332,-12.0221166104,-5.4197215237,13.1872919581,80.52,-13.16,81.5883324992,132.51,56.6978833896,26.3002784763,62.5008370247,-12.0221166104,-5.4197215237,13.1872919581,68.72,31.72,75.6874943435,130.76
2021-09-14 18:00:00,-16.3835499916,-5.5050698299,17.2837063201,-16.3835499916,-5.5050698299,17.2837063201,0.0,0.0,0.0,0.0,60.4864500084,-33.0550698299,68.929299112,-16.3835499916,-5.5050698299,17.2837063201,76.87,-27.55,81.6578189765,130.63,71.6164500084,-21.4750698299,74.7669347774,-16.3835499916,-5.5050698299,17.2837063201,88.0,-15.97,89.4373574073,132.51,59.2364500084,-10.795069829900001,60.2120464876,-16.3835499916,-5.5050698299,17.2837063201,75.62,-5.29,75.8048052567,131.69,70.4964500084,-19.0250698299,73.018509611,-16.3835499916,-5.5050698299,17.2837063201,86.88,-13.52,87.9256777057,132.51,57.9364500084,24.4949301701,62.9017793358,-16.3835499916,-5.5050698299,17.2837063201,74.32,30.0,80.1465058502,130.63
2021-09-14 18:30:00,-15.2657499698,-5.5248456569,16.2347479707,-15.2657499698,-5.5248456569,16.2347479707,0.0,0.0,0.0,0.0,58.7742500302,-34.0248456569,67.9124626898,-15.2657499698,-5.5248456569,16.2347479707,74.04,-28.5,79.3358153673,130.8,69.4542500302,-22.4948456569,73.0062389689,-15.2657499698,-5.5248456569,16.2347479707,84.72,-16.97,86.4028894193,132.65,57.6142500302,-11.6848456569,58.7872216095,-15.2657499698,-5.5248456569,16.2347479707,72.88,-6.16,73.1398660103,131.86,68.3342500302,-20.0848456569,71.2247902928,-15.2657499698,-5.5248456569,16.2347479707,83.6,-14.56,84.8584326982,132.65,56.2942500302,24.9551543431,61.5776121228,-15.2657499698,-5.5248456569,16.2347479707,71.56,30.48,77.7808716845,130.8
2021-09-14 19:00:00,-11.7856999776,-5.514125077,13.0118522635,-11.7856999776,-5.514125077,13.0118522635,0.0,0.0,0.0,0.0,56.6943000224,-34.964125077,66.6088109594,-11.7856999776,-5.514125077,13.0118522635,68.48,-29.45,74.5440332958,130.8,66.5843000224,-22.764125077,70.3681348338,-11.7856999776,-5.514125077,13.0118522635,78.37,-17.25,80.2459930464,132.65,55.6743000224,-12.544125077,57.0699812242,-11.7856999776,-5.514125077,13.0118522635,67.46,-7.03,67.8253086982,131.86,65.5743000224,-20.474125077,68.6962780731,-11.7856999776,-5.514125077,13.0118522635,77.36,-14.96,78.7932179823,132.65,54.4143000224,24.805874923,59.8017347376,-11.7856999776,-5.514125077,13.0118522635,66.2,30.32,72.8130647618,130.8
2021-09-14 19:30:00,-11.4678832759,-5.5096494951,12.7227585212,-11.4678832759,-5.5096494951,12.7227585212,0.0,0.0,0.0,0.0,55.6121167241,-36.6896494951,66.6246043636,-11.4678832759,-5.5096494951,12.7227585212,67.08,-31.18,73.9724191845,131.13,65.3221167241,-22.7296494951,69.1636891691,-11.4678832759,-5.5096494951,12.7227585212,76.79,-17.22,78.697093339,132.92,54.6621167241,-14.2196494951,56.4813724737,-11.4678832759,-5.5096494951,12.7227585212,66.13,-8.71,66.7011319244,132.21,64.2521167241,-20.4696494951,67.4339755166,-11.4678832759,-5.5096494951,12.7227585212,75.72,-14.96,77.1836770308,132.92,53.4121167241,20.7703505049,57.3084781951,-11.4678832759,-5.5096494951,12.7227585212,64.88,26.28,70.0003771418,131.13
2021-09-14 20:00:00,-11.4879499055,-5.5190169921,12.744902572800001,-11.4879499055,-5.5190169921,12.744902572800001,0.0,0.0,0.0,0.0,55.9420500945,-36.4090169921,66.7467563789,-11.4879499055,-5.5190169921,12.744902572800001,67.43,-30.89,74.168706339,131.29,65.6920500945,-22.5690169921,69.4608233007,-11.4879499055,-5.5190169921,12.744902572800001,77.18,-17.05,79.0408432394,132.92,54.9720500945,-14.0590169921,56.7413627822,-11.4879499055,-5.5190169921,12.744902572800001,66.46,-8.54,67.0064414814,132.35,64.6720500945,-20.2790169921,67.7769326068,-11.4879499055,-5.5190169921,12.744902572800001,76.16,-14.76,77.5770790891,132.92,53.7120500945,20.3609830079,57.4417440056,-11.4879499055,-5.5190169921,12.744902572800001,65.2,25.88,70.1485167341,131.29
2021-09-14 20:30:00,-10.3568832314,-5.3460305472,11.6552594514,-10.3568832314,-5.3460305472,11.6552594514,0.0,0.0,0.0,0.0,54.4531167686,-37.4660305472,66.0972417789,-10.3568832314,-5.3460305472,11.6552594514,64.81,-32.12,72.3327761115,130.8,63.4131167686,-23.7960305472,67.730897293,-10.3568832314,-5.3460305472,11.6552594514,73.77,-18.45,76.0421948657,132.39,53.5631167686,-14.9660305472,55.6146522808,-10.3568832314,-5.3460305472,11.6552594514,63.92,-9.62,64.639854579,131.87,62.4031167686,-21.5860305472,66.0310964412,-10.3568832314,-5.3460305472,11.6552594514,72.76,-16.24,74.5503534532,132.39,52.3631167686,21.1339694528,56.4671644636,-10.3568832314,-5.3460305472,11.6552594514,62.72,26.48,68.0807520523,130.8
2021-09-14 21:00:00,-10.0823498579,-5.0591769719,11.2804720775,-10.0823498579,-5.0591769719,11.2804720775,0.0,0.0,0.0,0.0,51.5276501421,-39.1291769719,64.7007822183,-10.0823498579,-5.0591769719,11.2804720775,61.61,-34.07,70.4028195458,131.37,60.7976501421,-25.3391769719,65.8667454214,-10.0823498579,-5.0591769719,11.2804720775,70.88,-20.28,73.7241670011,133.0,50.7376501421,-16.3991769719,53.3220606062,-10.0823498579,-5.0591769719,11.2804720775,60.82,-11.34,61.8681501259,132.47,59.8376501421,-23.1791769719,64.170231569,-10.0823498579,-5.0591769719,11.2804720775,69.92,-18.12,72.2297777928,133.0,49.5576501421,20.9808230281,53.8159420854,-10.0823498579,-5.0591769719,11.2804720775,59.64,26.04,65.0769636661,131.37
2021-09-14 21:30:00,-9.1590832653,-4.7319390762,10.3092217787,-9.1590832653,-4.7319390762,10.3092217787,0.0,0.0,0.0,0.0,48.7209167347,-40.7119390762,63.4916507173,-9.1590832653,-4.7319390762,10.3092217787,57.88,-35.98,68.1517043074,132.56,57.8309167347,-26.6519390762,63.6768465527,-9.1590832653,-4.7319390762,10.3092217787,66.99,-21.92,70.4850799815,134.21,48.0409167347,-17.8119390762,51.2366553783,-9.1590832653,-4.7319390762,10.3092217787,57.2,-13.08,58.676455244,133.72,56.9209167347,-24.5319390762,61.9823103534,-9.1590832653,-4.7319390762,10.3092217787,66.08,-19.8,68.9826528919,134.21,46.8809167347,20.7080609238,51.2507964924,-9.1590832653,-4.7319390762,10.3092217787,56.04,25.44,61.5440915117,132.56
2021-09-14 22:00:00,-8.0072332463,-4.3527636136,9.113854033,-8.0072332463,-4.3527636136,9.113854033,0.0,0.0,0.0,0.0,45.7927667537,-42.6427636136,62.5730195497,-8.0072332463,-4.3527636136,9.113854033,53.8,-38.29,66.0345674628,132.56,54.6427667537,-26.9227636136,60.9152457033,-8.0072332463,-4.3527636136,9.113854033,62.65,-22.57,66.5914964541,134.21,45.2427667537,-19.542763613600002,49.2831366006,-8.0072332463,-4.3527636136,9.113854033,53.25,-15.19,55.3741690683,133.72,53.7527667537,-24.8327636136,59.2117056195,-8.0072332463,-4.3527636136,9.113854033,61.76,-20.48,65.0671038237,134.21,44.1527667537,18.6472363864,47.9289707469,-8.0072332463,-4.3527636136,9.113854033,52.16,23.0,57.0058382975,132.56
2021-09-14 22:30:00,9.2883667271,-16.907207057,19.2906041099,-6.9316332729,-4.007207057,8.006575312,16.22,-12.9,20.7243431742,0.0,40.8283667271,-41.877207057,58.4863744858,-6.9316332729,-4.007207057,8.006575312,47.76,-37.87,60.9520672332,133.11,45.4983667271,-22.737207057,50.8633655944,-6.9316332729,-4.007207057,8.006575312,52.43,-18.73,55.6751093398,134.6,40.4183667271,-19.197207057,44.7456939568,-6.9316332729,-4.007207057,8.006575312,47.35,-15.19,49.7268398352,134.3,44.4283667271,-20.847207057,49.0763263918,-6.9316332729,-4.007207057,8.006575312,51.36,-16.84,54.0503024968,134.6,39.188366727100004,18.392792943,43.2899863593,-6.9316332729,-4.007207057,8.006575312,46.12,22.4,51.2719650491,133.11
2021-09-14 23:00:00,36.1995333339,-38.1202013374,52.5695345575,-5.9304666661,-3.6502013374,6.9637924065,42.13,-34.47,54.4345276456,105.89,36.2095333339,-39.7702013374,53.7847489412,-5.9304666661,-3.6502013374,6.9637924065,42.14,-36.12,55.5016576329,132.19,35.6995333339,-16.1202013374,39.1703659852,-5.9304666661,-3.6502013374,6.9637924065,41.63,-12.47,43.4575401973,133.34,35.9295333339,-17.1602013374,39.8171304281,-5.9304666661,-3.6502013374,6.9637924065,41.86,-13.51,43.9861307687,133.38,34.5895333339,-14.4502013374,37.4865860668,-5.9304666661,-3.6502013374,6.9637924065,40.52,-10.8,41.9345966953,133.34,34.6695333339,21.1497986626,40.6114580514,-5.9304666661,-3.6502013374,6.9637924065,40.6,24.8,47.5752036254,132.19
2021-09-14 23:30:00,32.8591333368,-38.9473429434,50.9570227348,-4.8508666632,-3.3173429434,5.8767058449,37.71,-35.63,51.8800636083,133.07,33.3691333368,-40.4973429434,52.4741254822,-4.8508666632,-3.3173429434,5.8767058449,38.22,-37.18,53.3209227227,132.33,32.5391333368,-16.6273429434,36.5412606743,-4.8508666632,-3.3173429434,5.8767058449,37.39,-13.31,39.6883887302,133.07,33.2191333368,-17.5773429434,37.5828924459,-4.8508666632,-3.3173429434,5.8767058449,38.07,-14.26,40.6530749145,133.51,31.4291333368,-14.9973429434,34.8239962908,-4.8508666632,-3.3173429434,5.8767058449,36.28,-11.68,38.1137875315,133.07,31.9891333368,20.3626570566,37.9202116825,-4.8508666632,-3.3173429434,5.8767058449,36.84,23.68,43.7941548611,132.33
2021-09-15 00:00:00,31.055966703,-39.3816903486,50.1536698814,-4.204033297,-3.0916903486,5.2184715362,35.26,-36.29,50.5987321976,133.95,31.475966703,-41.4616903486,52.0558185648,-4.204033297,-3.0916903486,5.2184715362,35.68,-38.37,52.3957946786,133.26,30.805966703,-16.8916903486,35.133129484,-4.204033297,-3.0916903486,5.2184715362,35.01,-13.8,37.6316369562,134.02,31.415966703,-18.3416903486,36.3782980461,-4.204033297,-3.0916903486,5.2184715362,35.62,-15.25,38.7472179646,134.47,29.755966703,-15.3316903486,33.4735460233,-4.204033297,-3.0916903486,5.2184715362,33.96,-12.24,36.0984653413,134.02,30.155966703,20.7883096514,36.6269865803,-4.204033297,-3.0916903486,5.2184715362,34.36,23.88,41.8433268276,133.26
2021-09-15 00:30:00,30.075600049,-39.1251570683,49.3489577796,-3.6543999510000003,-2.9251570683,4.6809382474,33.73,-36.2,49.4788126373,134.53,30.395600049,-42.5851570683,52.320054519,-3.6543999510000003,-2.9251570683,4.6809382474,34.05,-39.66,52.2715802325,133.91,29.855600049,-16.4951570683,34.1093397913,-3.6543999510000003,-2.9251570683,4.6809382474,33.51,-13.57,36.1533539246,134.64,30.365600049,-19.2551570683,35.9559555576,-3.6543999510000003,-2.9251570683,4.6809382474,34.02,-16.33,37.7363127505,135.15,28.785600049,-14.9651570683,32.4432843014,-3.6543999510000003,-2.9251570683,4.6809382474,32.44,-12.04,34.6022427019,134.64,29.185600049,16.7148429317,33.6330971582,-3.6543999510000003,-2.9251570683,4.6809382474,32.84,19.64,38.2648036713,133.91
2021-09-15 01:00:00,29.2266667017,-39.798759926,49.3775185498,-3.4833332983,-2.848759926,4.4998937746,32.71,-36.95,49.3482177996,134.96,29.6066667017,-42.588759926,51.8686532042,-3.4833332983,-2.848759926,4.4998937746,33.09,-39.74,51.7128194938,134.51,29.0566667017,-17.068759926,33.6991460607,-3.4833332983,-2.848759926,4.4998937746,32.54,-14.22,35.5114066182,135.09,29.6066667017,-19.188759926,35.2812020867,-3.4833332983,-2.848759926,4.4998937746,33.09,-16.34,36.9045214032,135.74,27.9966667017,-15.528759926,32.0149298179,-3.4833332983,-2.848759926,4.4998937746,31.48,-12.68,33.9377783598,135.09,28.3566667017,18.511240074,33.8639418188,-3.4833332983,-2.848759926,4.4998937746,31.84,21.36,38.3410380663,134.51
2021-09-15 01:30:00,29.3973333463,-39.8190081085,49.4950160584,-3.3026666537000002,-2.7990081085,4.3292093293,32.7,-37.02,49.3940320282,135.31,29.6573333463,-42.8390081085,52.103148052,-3.3026666537000002,-2.7990081085,4.3292093293,32.96,-40.04,51.860998833400004,134.77,29.2173333463,-16.9590081085,33.7825476229,-3.3026666537000002,-2.7990081085,4.3292093293,32.52,-14.16,35.4690851306,135.44,29.6673333463,-19.3090081085,35.3975770642,-3.3026666537000002,-2.7990081085,4.3292093293,32.97,-16.51,36.872767729,136.0,28.1773333463,-15.4390081085,32.1298161508,-3.3026666537000002,-2.7990081085,4.3292093293,31.48,-12.64,33.9228536535,135.44,28.4973333463,18.8809918915,34.1846436673,-3.3026666537000002,-2.7990081085,4.3292093293,31.8,21.68,38.4871718888,134.77
2021-09-15 02:00:00,28.9430833543,-39.6769745035,49.1117539883,-3.5269166457,-2.8669745035,4.5451824859,32.47,-36.81,49.0843865195,135.64,29.2430833543,-43.1369745035,52.1148394738,-3.5269166457,-2.8669745035,4.5451824859,32.77,-40.27,51.9186459762,135.12,28.7830833543,-16.8069745035,33.3307707583,-3.5269166457,-2.8669745035,4.5451824859,32.31,-13.94,35.1889144476,135.78,29.2530833543,-19.5669745035,35.1938826638,-3.5269166457,-2.8669745035,4.5451824859,32.78,-16.7,36.7888352629,136.35,27.7530833543,-15.2669745035,31.6751345089,-3.5269166457,-2.8669745035,4.5451824859,31.28,-12.4,33.6481559673,135.78,28.0730833543,16.9330254965,32.7845293009,-3.5269166457,-2.8669745035,4.5451824859,31.6,19.8,37.2907495232,135.12
2021-09-15 02:30:00,28.426200005,-39.8802571081,48.974317287,-3.283799995,-2.8002571081000003,4.3156439008,31.71,-37.08,48.789860627,135.64,28.636200005,-43.3702571081,51.9712531343,-3.283799995,-2.8002571081000003,4.3156439008,31.92,-40.57,51.6218103131,135.12,28.286200005,-16.9602571081,32.9811981574,-3.283799995,-2.8002571081000003,4.3156439008,31.57,-14.16,34.6001517338,135.78,28.686200005,-19.7402571081,34.8220594081,-3.283799995,-2.8002571081000003,4.3156439008,31.97,-16.94,36.1807200039,136.42,27.236200005,-15.4402571081,31.3083396282,-3.283799995,-2.8002571081000003,4.3156439008,30.52,-12.64,33.0339219591,135.78,27.476200005,16.3997428919,31.9983301695,-3.283799995,-2.8002571081000003,4.3156439008,30.76,19.2,36.2604136766,135.12
2021-09-15 03:00:00,27.8297166862,-40.8985437143,49.4690206976,-3.0302833138,-2.7285437142999998,4.0776914747,30.86,-38.17,49.0845036646,135.85,28.0597166862,-42.5385437143,50.9595467193,-3.0302833138,-2.7285437142999998,4.0776914747,31.09,-39.81,50.5116244047,135.39,27.7297166862,-17.8885437143,32.9990482243,-3.0302833138,-2.7285437142999998,4.0776914747,30.76,-15.16,34.2929030559,136.02,28.1097166862,-18.9285437143,33.8887287947,-3.0302833138,-2.7285437142999998,4.0776914747,31.14,-16.2,35.1018461053,136.64,26.6897166862,-16.3685437143,31.3092670006,-3.0302833138,-2.7285437142999998,4.0776914747,29.72,-13.64,32.7005810346,136.02,26.8897166862,19.3514562857,33.1290767128,-3.0302833138,-2.7285437142999998,4.0776914747,29.92,22.08,37.1851153017,135.39
2021-09-15 03:30:00,27.5995333812,-41.3124348123,49.6835134927,-3.0504666188,-2.6824348123,4.0621180577,30.65,-38.63,49.3122641946,136.14,27.7495333812,-42.3524348123,50.6336383978,-3.0504666188,-2.6824348123,4.0621180577,30.8,-39.67,50.2229917468,135.39,27.4995333812,-18.2524348123,33.0056921266,-3.0504666188,-2.6824348123,4.0621180577,30.55,-15.57,34.2888815799,136.32,27.8095333812,-18.7324348123,33.530199237,-3.0504666188,-2.6824348123,4.0621180577,30.86,-16.05,34.7842219979,136.64,26.4695333812,-16.8024348123,31.352161218,-3.0504666188,-2.6824348123,4.0621180577,29.52,-14.12,32.7231538822,136.32,26.5495333812,20.3175651877,33.43173908,-3.0504666188,-2.6824348123,4.0621180577,29.6,23.0,37.4854638493,135.39
2021-09-15 04:00:00,27.4270000234,-41.3813939793,49.6453431648,-3.1029999766,-2.6813939793,4.1010343241,30.53,-38.7,49.292706357,136.14,27.4470000234,-42.5113939793,50.6019409543,-3.1029999766,-2.6813939793,4.1010343241,30.55,-39.83,50.1969262007,135.39,27.3470000234,-18.3313939793,32.9226125255,-3.1029999766,-2.6813939793,4.1010343241,30.45,-15.65,34.2363111331,136.32,27.5170000234,-18.8913939793,33.3776880081,-3.1029999766,-2.6813939793,4.1010343241,30.62,-16.21,34.6460459504,136.64,26.3370000234,-16.8013939793,31.2397888898,-3.1029999766,-2.6813939793,4.1010343241,29.44,-14.12,32.6510030474,136.32,26.2970000234,20.4386060207,33.3056875969,-3.1029999766,-2.6813939793,4.1010343241,29.4,23.12,37.4017967483,135.39
2021-09-15 04:30:00,27.5392166839,-41.3869103942,49.7120187433,-3.1707833161,-2.6869103942,4.1561225083,30.71,-38.7,49.4043935293,136.14,27.5692166839,-42.5069103942,50.6645748016,-3.1707833161,-2.6869103942,4.1561225083,30.74,-39.82,50.3048705395,135.48,27.4392166839,-18.3269103942,32.9967613081,-3.1707833161,-2.6869103942,4.1561225083,30.61,-15.64,34.3741428984,136.32,27.6292166839,-18.8869103942,33.4677307089,-3.1707833161,-2.6869103942,4.1561225083,30.8,-16.2,34.8005747079,136.71,26.429216683900002,-16.846910394200002,31.3420146824,-3.1707833161,-2.6869103942,4.1561225083,29.6,-14.16,32.8125829523,136.32,26.3892166839,20.3930896058,33.3506950581,-3.1707833161,-2.6869103942,4.1561225083,29.56,23.08,37.5030665413,135.48
2021-09-15 05:00:00,27.3344833274,-41.6279592304,49.8002105263,-2.9655166726,-2.6779592304,3.9957170539,30.3,-38.95,49.3476696512,136.14,27.5244833274,-42.4979592304,50.6327336926,-2.9655166726,-2.6779592304,3.9957170539,30.49,-39.82,50.1524924605,135.48,27.2544833274,-18.5879592304,32.9896815655,-2.9655166726,-2.6779592304,3.9957170539,30.22,-15.91,34.152254684,136.32,27.5844833274,-18.9179592304,33.4483617219,-2.9655166726,-2.6779592304,3.9957170539,30.55,-16.24,34.5982672977,136.71,26.2344833274,-17.1179592304,31.3252716456,-2.9655166726,-2.6779592304,3.9957170539,29.2,-14.44,32.5753526458,136.32,26.3544833274,20.7220407696,33.525538998100004,-2.9655166726,-2.6779592304,3.9957170539,29.32,23.4,37.5129630928,135.48
2021-09-15 05:30:00,28.2473999933,-40.8752371001,49.6860203113,-3.3526000067,-2.8252371001,4.38427776,31.6,-38.05,49.4607167356,135.33,28.5373999933,-41.7452371001,50.5672623238,-3.3526000067,-2.8252371001,4.38427776,31.89,-38.92,50.3163840116,134.62,28.0773999933,-18.0852371001,33.3978471065,-3.3526000067,-2.8252371001,4.38427776,31.43,-15.26,34.9386963123,135.49,28.4973999933,-18.3952371001,33.9188230095,-3.3526000067,-2.8252371001,4.38427776,31.85,-15.57,35.4520436646,135.81,27.0873999933,-16.5852371001,31.7615699874,-3.3526000067,-2.8252371001,4.38427776,30.44,-13.76,33.405556424,135.49,27.2873999933,20.8947628999,34.3684930574,-3.3526000067,-2.8252371001,4.38427776,30.64,23.72,38.7485225525,134.62
2021-09-15 06:00:00,29.4013166588,-40.231434121,49.8297673354,-3.9386833412,-3.021434121,4.9641001813,33.34,-37.21,49.9613820866,135.33,29.9113166588,-40.971434121,50.7281507468,-3.9386833412,-3.021434121,4.9641001813,33.85,-37.95,50.8529743476,134.62,29.1713166588,-17.551434121,34.0443615788,-3.9386833412,-3.021434121,4.9641001813,33.11,-14.53,36.1578898721,135.49,29.8013166588,-17.761434121,34.692751644,-3.9386833412,-3.021434121,4.9641001813,33.74,-14.74,36.81922324,135.81,28.1813166588,-16.021434121,32.4171707574,-3.9386833412,-3.021434121,4.9641001813,32.12,-13.0,34.6510375025,135.49,28.5813166588,21.378565879,35.692222416,-3.9386833412,-3.021434121,4.9641001813,32.52,24.4,40.6560007871,134.62
2021-09-15 06:30:00,32.4871999886,-38.8977753668,50.6799278964,-5.6928000114,-3.5577753668,6.7131019306,38.18,-35.34,52.025263094,134.0,33.5471999886,-39.0077753668,51.4492095774,-5.6928000114,-3.5577753668,6.7131019306,39.24,-35.45,52.8817558332,133.23,32.1271999886,-16.5277753668,36.1292725873,-5.6928000114,-3.5577753668,6.7131019306,37.82,-12.97,39.9821622727,134.15,33.2971999886,-16.1277753668,36.9974143065,-5.6928000114,-3.5577753668,6.7131019306,38.99,-12.57,40.9661445586,134.38,31.1071999886,-14.8777753668,34.4819676207,-5.6928000114,-3.5577753668,6.7131019306,36.8,-11.32,38.5017194421,134.15,32.0671999886,22.0022246332,38.8896284878,-5.6928000114,-3.5577753668,6.7131019306,37.76,25.56,45.5974911591,133.23
2021-09-15 07:00:00,34.6093833209,-36.9259500961,50.6096354892,-6.2406166791,-4.1459500961,7.4922759383,40.85,-32.78,52.3760527341,134.0,36.9293833209,-38.3459500961,53.2371227738,-6.2406166791,-4.1459500961,7.4922759383,43.17,-34.2,55.0753020872,133.23,34.1593833209,-14.7159500961,37.1943901159,-6.2406166791,-4.1459500961,7.4922759383,40.4,-10.57,41.7598479403,134.15,36.5793833209,-15.5259500961,39.7379718974,-6.2406166791,-4.1459500961,7.4922759383,42.82,-11.38,44.3063968294,134.38,33.0793833209,-13.0659500961,35.5663415718,-6.2406166791,-4.1459500961,7.4922759383,39.32,-8.92,40.3190872913,134.15,35.3193833209,22.2940499039,41.7670144885,-6.2406166791,-4.1459500961,7.4922759383,41.56,26.44,49.2575598259,133.23
2021-09-15 07:30:00,41.0062333152,-35.3518590024,54.1411590717,-9.0637666848,-4.7018590024,10.2107465249,50.07,-30.65,58.7062807543,133.58,41.7862333152,-35.6518590024,54.9285385296,-9.0637666848,-4.7018590024,10.2107465249,50.85,-30.95,59.5283545884,132.92,40.3162333152,-13.3418590024,42.4665029213,-9.0637666848,-4.7018590024,10.2107465249,49.38,-8.64,50.1301705563,133.73,41.2262333152,-13.1218590024,43.2641363838,-9.0637666848,-4.7018590024,10.2107465249,50.29,-8.42,50.9900039223,134.05,39.1762333152,-11.5418590024,40.841054908,-9.0637666848,-4.7018590024,10.2107465249,48.24,-6.84,48.7225122505,133.73,39.9362333152,23.3781409976,46.2756978112,-9.0637666848,-4.7018590024,10.2107465249,49.0,28.08,56.4755380674,132.92
2021-09-15 08:00:00,40.4449999858,-34.7146692934,53.3001527953,-7.0950000142,-4.8346692934,8.5856305755,47.54,-29.88,56.150387354,132.86,44.0649999858,-33.6546692934,55.4469204645,-7.0950000142,-4.8346692934,8.5856305755,51.16,-28.82,58.7191450891,132.1,39.7949999858,-12.9546692934,41.8505135019,-7.0950000142,-4.8346692934,8.5856305755,46.89,-8.12,47.5878818608,132.98,43.4649999858,-11.4346692934,44.9439415897,-7.0950000142,-4.8346692934,8.5856305755,50.56,-6.6,50.9889556669,133.18,38.6249999858,-11.2346692934,40.2257183657,-7.0950000142,-4.8346692934,8.5856305755,45.72,-6.4,46.1657708698,132.98,42.0649999858,23.3253307066,48.0992232409,-7.0950000142,-4.8346692934,8.5856305755,49.16,28.16,56.6541366539,132.1
2021-09-15 08:30:00,43.1671666488,-33.1867109435,54.4496286465,-8.9128333512,-4.8867109435,10.1645728976,52.08,-28.3,59.2723915495,132.33,45.2971666488,-32.1767109435,55.5623436651,-8.9128333512,-4.8867109435,10.1645728976,54.21,-27.29,60.6915826124,131.42,42.3971666488,-11.4267109435,43.9100155185,-8.9128333512,-4.8867109435,10.1645728976,51.31,-6.54,51.7251167229,132.45,44.6071666488,-9.9367109435,45.7005201372,-8.9128333512,-4.8867109435,10.1645728976,53.52,-5.05,53.7577240962,132.47,41.2071666488,-9.6067109435,42.3121670253,-8.9128333512,-4.8867109435,10.1645728976,50.12,-4.72,50.341760001,132.45,43.2071666488,24.9532890565,49.8951489081,-8.9128333512,-4.8867109435,10.1645728976,52.12,29.84,60.0576389812,131.42
2021-09-15 09:00:00,43.6643666502,-32.8823554513,54.6610118365,-8.8356333498,-4.8623554513,10.0851830537,52.5,-28.02,59.5094143813,132.23,45.7943666502,-31.6823554513,55.6856863461,-8.8356333498,-4.8623554513,10.0851830537,54.63,-26.82,60.8584365557,131.33,42.8743666502,-11.0623554513,44.2785165039,-8.8356333498,-4.8623554513,10.0851830537,51.71,-6.2,52.0803619419,132.36,45.0943666502,-9.4023554513,46.0641530001,-8.8356333498,-4.8623554513,10.0851830537,53.93,-4.54,54.1207584943,132.47,41.6443666502,-9.2223554513,42.6533130456,-8.8356333498,-4.8623554513,10.0851830537,50.48,-4.36,50.6679385805,132.36,43.6843666502,26.0576445487,50.8657520249,-8.8356333498,-4.8623554513,10.0851830537,52.52,30.92,60.9458513764,131.33
2021-09-15 09:30:00,44.375066665,-32.13894467,54.7910422061,-8.614933335,-4.69894467,9.8131115034,52.99,-27.44,59.6732243138,132.46,46.385066665,-30.94894467,55.7620981107,-8.614933335,-4.69894467,9.8131115034,55.0,-26.25,60.9431087162,131.55,43.565066665,-10.40894467,44.7913067757,-8.614933335,-4.69894467,9.8131115034,52.18,-5.71,52.4914897864,132.6,45.665066665,-8.74894467,46.4956164209,-8.614933335,-4.69894467,9.8131115034,54.28,-4.05,54.4308818595,132.61,42.345066665,-8.61894467,43.2133182953,-8.614933335,-4.69894467,9.8131115034,50.96,-3.92,51.1105468568,132.6,44.225066665,27.58105533,52.1207361291,-8.614933335,-4.69894467,9.8131115034,52.84,32.28,61.9198191212,131.55
2021-09-15 10:00:00,45.3709000135,-31.6904257619,55.3425844446,-7.2290999865,-4.4104257619,8.4682785745,52.6,-27.28,59.2533408341,132.17,46.9909000135,-30.6604257619,56.1088797962,-7.2290999865,-4.4104257619,8.4682785745,54.22,-26.25,60.2401103917,131.26,44.5809000135,-9.8704257619,45.6605075611,-7.2290999865,-4.4104257619,8.4682785745,51.81,-5.46,52.096906818,132.3,46.2909000135,-8.3704257619,47.0415927823,-7.2290999865,-4.4104257619,8.4682785745,53.52,-3.96,53.6663022762,132.33,43.3709000135,-8.0504257619,44.1117254585,-7.2290999865,-4.4104257619,8.4682785745,50.6,-3.64,50.7307559573,132.3,44.8509000135,26.7895742381,52.2425546837,-7.2290999865,-4.4104257619,8.4682785745,52.08,31.2,60.7105130929,131.26
2021-09-15 10:30:00,46.2215666604,-31.0659979894,55.6913768515,-5.5484333396,-3.6959979894,6.6667468575,51.77,-27.37,58.5597967893,132.46,46.7915666604,-30.2259979894,55.7051314063,-5.5484333396,-3.6959979894,6.6667468575,52.34,-26.53,58.6797793111,131.55,45.4415666604,-9.2059979894,46.3647104976,-5.5484333396,-3.6959979894,6.6667468575,50.99,-5.51,51.2868423672,132.58,46.1515666604,-7.8959979894,46.8221516961,-5.5484333396,-3.6959979894,6.6667468575,51.7,-4.2,51.8703190659,132.64,44.2515666604,-7.3759979894,44.8620830796,-5.5484333396,-3.6959979894,6.6667468575,49.8,-3.68,49.9357827615,132.58,44.6915666604,27.6240020106,52.5397146703,-5.5484333396,-3.6959979894,6.6667468575,50.24,31.32,59.2030404625,131.55
2021-09-15 11:00:00,47.2399333341,-29.8145246492,55.8615895,-4.0100666659,-3.1945246492,5.1269505946,51.25,-26.62,57.7510770462,132.71,47.2099333341,-29.1345246492,55.4761059551,-4.0100666659,-3.1945246492,5.1269505946,51.22,-25.94,57.4140400947,131.82,46.4599333341,-8.1245246492,47.1649584563,-4.0100666659,-3.1945246492,5.1269505946,50.47,-4.93,50.7102139613,132.82,46.5699333341,-6.9545246492,47.0863473189,-4.0100666659,-3.1945246492,5.1269505946,50.58,-3.76,50.719562301,132.93,45.1899333341,-6.3145246492,45.6289743067,-4.0100666659,-3.1945246492,5.1269505946,49.2,-3.12,49.2988275723,132.82,45.1099333341,28.3654753508,53.2870179057,-4.0100666659,-3.1945246492,5.1269505946,49.12,31.56,58.3849980731,131.82
2021-09-15 11:30:00,45.049066662,-24.1377030866,51.1081903163,-2.550933338,-2.8677030866,3.838096128,47.6,-21.27,52.1360997774,132.32,46.099066662,-27.9677030866,53.9195360055,-2.550933338,-2.8677030866,3.838096128,48.65,-25.1,54.7433329274,131.45,43.829066662,-17.9977030866,47.3804221262,-2.550933338,-2.8677030866,3.838096128,46.38,-15.13,48.7854619738,132.44,45.519066662,-5.8877030866,45.8982622483,-2.550933338,-2.8677030866,3.838096128,48.07,-3.02,48.1647723964,132.53,42.969066662,-4.1477030866,43.1687865326,-2.550933338,-2.8677030866,3.838096128,45.52,-1.28,45.537992929,132.44,44.009066662,28.8122969134,52.6017718512,-2.550933338,-2.8677030866,3.838096128,46.56,31.68,56.3156816526,131.45
2021-09-15 12:00:00,43.8148166668,-2.4112577994,43.8811157985,-0.14518333320000001,-2.4612577994000002,2.4655360787,43.96,0.05,43.9600284349,132.13,45.8348166668,-26.4612577994,52.9247445266,-0.14518333320000001,-2.4612577994000002,2.4655360787,45.98,-24.0,51.8667562124,131.36,42.1248166668,-44.2712577994,61.1101010173,-0.14518333320000001,-2.4612577994000002,2.4655360787,42.27,-41.81,59.4544279259,132.25,45.3148166668,-4.4412577994,45.5319380258,-0.14518333320000001,-2.4612577994000002,2.4655360787,45.46,-1.98,45.5030987956,132.44,42.2148166668,-0.8612577994,42.2236013529,-0.14518333320000001,-2.4612577994000002,2.4655360787,42.36,1.6,42.3902064161,132.25,43.7748166668,26.5387422006,51.1912044379,-0.14518333320000001,-2.4612577994000002,2.4655360787,43.92,29.0,52.630470262,131.36
2021-09-15 12:30:00,43.8268000124,-1.9862376657,43.8717852314,1.4068000124,-2.0962376657,2.5245392898,42.42,0.11,42.4201426212,129.65,45.3168000124,-26.1462376657,52.3186210391,1.4068000124,-2.0962376657,2.5245392898,43.91,-24.05,50.0648639267,131.27,42.6368000124,-43.8162376657,61.1372177848,1.4068000124,-2.0962376657,2.5245392898,41.23,-41.72,58.655530856,131.96,44.8368000124,-4.1762376657,45.0308738133,1.4068000124,-2.0962376657,2.5245392898,43.43,-2.08,43.4797803582,132.36,42.6468000124,-0.4962376657,42.6496870225,1.4068000124,-2.0962376657,2.5245392898,41.24,1.6,41.2710261564,131.96,43.2868000124,26.9437623343,50.9873845578,1.4068000124,-2.0962376657,2.5245392898,41.88,29.04,50.9632808991,131.27
2021-09-15 13:00:00,44.1356166925,-1.890777273,44.1760987359,1.7156166925,-2.020777273,2.6508265546,42.42,0.13,42.420199198,129.65,45.0456166925,-26.180777273,52.1012541291,1.7156166925,-2.020777273,2.6508265546,43.33,-24.16,49.6104273314,131.27,42.8456166925,-43.890777273,61.3363448486,1.7156166925,-2.020777273,2.6508265546,41.13,-41.87,58.6921953926,131.96,44.5956166925,-4.120777273,44.7855985057,1.7156166925,-2.020777273,2.6508265546,42.88,-2.1,42.931391778,132.36,42.9156166925,-0.34077727300000005,42.9169696652,1.7156166925,-2.020777273,2.6508265546,41.2,1.6800000000000002,41.2342382008,131.96,42.9956166925,26.939222727,50.7380012998,1.7156166925,-2.020777273,2.6508265546,41.28,28.96,50.4253904298,131.27
2021-09-15 13:30:00,44.7458333798,-1.735837255,44.7794901247,1.8358333798,-1.815837255,2.582159781,42.91,0.08,42.9100745746,130.3,44.0858333798,-26.615837255,51.4972183479,1.8358333798,-1.815837255,2.582159781,42.25,-24.8,48.9908409807,131.53,42.1358333798,-44.215837255,61.0775631371,1.8358333798,-1.815837255,2.582159781,40.3,-42.4,58.4965810967,132.19,43.5958333798,-4.315837255,43.808939034,1.8358333798,-1.815837255,2.582159781,41.76,-2.5,41.8347654469,132.63,42.2758333798,-0.25583725500000004,42.2766074875,1.8358333798,-1.815837255,2.582159781,40.44,1.56,40.4700778354,132.19,42.1158333798,26.984162745,50.0188810383,1.8358333798,-1.815837255,2.582159781,40.28,28.8,49.5168496575,131.53
2021-09-15 14:00:00,42.9668834012,-1.7612255351,43.002964835,2.3868834012,-1.7212255350999999,2.942758861,40.58,-0.04,40.5800197141,132.44,43.6568834012,-26.8212255351,51.2376971332,2.3868834012,-1.7212255350999999,2.942758861,41.27,-25.1,48.3034460468,132.14,42.1468834012,-44.4512255351,61.2557852942,2.3868834012,-1.7212255350999999,2.942758861,39.76,-42.73,58.3670326469,132.78,43.1868834012,-4.4212255351,43.4126033905,2.3868834012,-1.7212255350999999,2.942758861,40.8,-2.7,40.8892406386,133.27,42.1868834012,-0.3212255351,42.1881063447,2.3868834012,-1.7212255350999999,2.942758861,39.8,1.4,39.8246155035,132.78,41.6268834012,27.1187744649,49.6812374059,2.3868834012,-1.7212255350999999,2.942758861,39.24,28.84,48.6982874442,132.14
2021-09-15 14:30:00,41.9206167299,-1.6039957264,41.9512921053,2.4606167299,-1.6439957264,2.9592831294,39.46,0.04,39.4600202737,129.63,43.7906167299,-26.8839957264,51.3845048609,2.4606167299,-1.6439957264,2.9592831294,41.33,-25.24,48.4275386531,132.49,42.6506167299,-44.3639957264,61.5405494309,2.4606167299,-1.6439957264,2.9592831294,40.19,-42.72,58.6535122563,133.09,43.3006167299,-4.4439957264,43.5280657416,2.4606167299,-1.6439957264,2.9592831294,40.84,-2.8,40.9358717997,133.6,42.8206167299,-0.1239957264,42.8207962569,2.4606167299,-1.6439957264,2.9592831294,40.36,1.52,40.3886122564,133.09,41.8206167299,27.2760042736,49.9293940761,2.4606167299,-1.6439957264,2.9592831294,39.36,28.92,48.8423586654,132.49
2021-09-15 15:00:00,29.1559833693,-1.8564136937,29.2150241833,1.9759833693000002,-1.7464136937,2.6371331148,27.18,-0.11,27.1802225892,130.84,45.0559833693,-27.2164136937,52.6381497748,1.9759833693000002,-1.7464136937,2.6371331148,43.08,-25.47,50.0460517923,132.63,46.3959833693,-44.5264136937,64.3054335902,1.9759833693000002,-1.7464136937,2.6371331148,44.42,-42.78,61.6706153691,133.27,44.5559833693,-4.8164136937,44.8155496995,1.9759833693000002,-1.7464136937,2.6371331148,42.58,-3.07,42.6905293947,133.78,46.6559833693,-0.3864136937,46.6575835175,1.9759833693000002,-1.7464136937,2.6371331148,44.68,1.3599999999999999,44.7006935069,133.27,43.0959833693,27.8135863063,51.291903511,1.9759833693000002,-1.7464136937,2.6371331148,41.12,29.56,50.6423538158,132.63
2021-09-15 15:30:00,21.538466701,-2.2378068764,21.6544066519,0.378466701,-1.9578068764,1.9940523587,21.16,-0.28,21.1618524709,93.96,46.088466701,-27.9578068764,53.9053404422,0.378466701,-1.9578068764,1.9940523587,45.71,-26.0,52.5871096372,132.28,49.108466701,-45.2978068764,66.8096760173,0.378466701,-1.9578068764,1.9940523587,48.73,-43.34,65.2147874335,132.86,45.508466701,-5.4578068764,45.8345742576,0.378466701,-1.9578068764,1.9940523587,45.13,-3.5,45.265515572,133.41,49.338466701,-0.9178068764,49.3470026027,0.378466701,-1.9578068764,1.9940523587,48.96,1.04,48.9710445059,132.86,44.058466701,29.8821931236,53.2362090491,0.378466701,-1.9578068764,1.9940523587,43.68,31.84,54.053011017,132.28
2021-09-15 16:00:00,45.3426166793,-2.8419544117,45.4315924463,-1.6573833207000002,-2.6319544116999998,3.1103220889,47.0,-0.21,47.0004691466,76.32,45.5026166793,-28.0719544117,53.4651545323,-1.6573833207000002,-2.6319544116999998,3.1103220889,47.16,-25.44,53.5841319795,132.66,42.5026166793,-45.6319544117,62.3598243104,-1.6573833207000002,-2.6319544116999998,3.1103220889,44.16,-43.0,61.6368850608,133.2,44.8826166793,-5.5419544117,45.2234733151,-1.6573833207000002,-2.6319544116999998,3.1103220889,46.54,-2.91,46.630887832,133.75,42.7026166793,-1.3119544117,42.722765543,-1.6573833207000002,-2.6319544116999998,3.1103220889,44.36,1.32,44.3796349692,133.2,43.4226166793,26.2080455883,50.7186878068,-1.6573833207000002,-2.6319544116999998,3.1103220889,45.08,28.84,53.5159041781,132.66
2021-09-15 16:30:00,45.4212833437,-3.3944605817999998,45.5479455435,-3.3887166563,-3.1444605818,4.6228814528,48.81,-0.25,48.8106402335,129.53,47.4612833437,-28.5044605818,55.3631437844,-3.3887166563,-3.1444605818,4.6228814528,50.85,-25.36,56.8229891857,132.58,44.8312833437,-46.0844605818,64.2932459389,-3.3887166563,-3.1444605818,4.6228814528,48.22,-42.94,64.5678867549,133.18,46.7612833437,-5.9544605818,47.1388716536,-3.3887166563,-3.1444605818,4.6228814528,50.15,-2.81,50.2286631317,133.64,45.1712833437,-1.7044605818,45.2034293477,-3.3887166563,-3.1444605818,4.6228814528,48.56,1.44,48.5813462144,133.18,45.3712833437,25.7355394182,52.1619721771,-3.3887166563,-3.1444605818,4.6228814528,48.76,28.88,56.6709096451,132.58
2021-09-15 17:00:00,-0.1585499758,-3.9130356799,3.9162464589,-5.8685499758,-3.8830356799,7.0368917079,5.71,-0.03,5.7100788086000005,129.53,54.4614500242,-29.8230356799,62.0923747002,-5.8685499758,-3.8830356799,7.0368917079,60.33,-25.94,65.670331962,132.58,60.2714500242,-46.3430356799,76.028446282,-5.8685499758,-3.8830356799,7.0368917079,66.14,-42.46,78.596127131,133.18,53.5114500242,-7.1630356799,53.9887429363,-5.8685499758,-3.8830356799,7.0368917079,59.38,-3.2800000000000002,59.4705204282,133.64,60.8914500242,-1.7230356799000002,60.9158233795,-5.8685499758,-3.8830356799,7.0368917079,66.76,2.16,66.7949339396,133.18,52.1714500242,24.9569643201,57.8334701164,-5.8685499758,-3.8830356799,7.0368917079,58.04,28.84,64.8103942281,132.58
2021-09-15 17:30:00,15.8837666573,-4.3496811305,16.4685691291,-7.2862333427,-4.2996811305,8.4602868833,23.17,-0.05,23.170053949,120.64,53.5337666573,-30.2096811305,61.4694152121,-7.2862333427,-4.2996811305,8.4602868833,60.82,-25.91,66.1090046817,132.58,55.8837666573,-46.9396811305,72.9817034635,-7.2862333427,-4.2996811305,8.4602868833,63.17,-42.64,76.2142932789,133.04,52.5737666573,-7.5396811305,53.111653449,-7.2862333427,-4.2996811305,8.4602868833,59.86,-3.24,59.9476204699,133.64,56.4337666573,-2.3396811305,56.4822461214,-7.2862333427,-4.2996811305,8.4602868833,63.72,1.96,63.7501372548,133.04,51.2337666573,24.5803188695,56.8250905993,-7.2862333427,-4.2996811305,8.4602868833,58.52,28.88,65.2582929596,132.58
