Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-15 18:00:00,45.7836666527,-5.4285204175,46.1043703578,-9.3563333473,-4.9685204175,10.5937325265,55.14,-0.46,55.1419187189,120.64,50.7236666527,-30.9085204175,59.3988804027,-9.3563333473,-4.9685204175,10.5937325265,60.08,-25.94,65.4407365484,132.58,46.2036666527,-47.9385204175,66.579880985,-9.3563333473,-4.9685204175,10.5937325265,55.56,-42.97,70.2376999908,133.04,49.8036666527,-8.2985204175,50.4903025657,-9.3563333473,-4.9685204175,10.5937325265,59.16,-3.33,59.2536454575,133.64,46.6836666527,-3.5685204175000003,46.8198576473,-9.3563333473,-4.9685204175,10.5937325265,56.04,1.4,56.0574847812,133.04,48.4436666527,24.1514795825,54.1302392826,-9.3563333473,-4.9685204175,10.5937325265,57.8,29.12,64.7210506713,132.58
2021-09-15 18:30:00,35.9392333396,-22.0635325061,42.1714116397,-10.2707666604,-5.2135325061,11.5182276842,46.21,-16.85,49.1862440119,128.32,51.1192333396,-29.7735325061,59.1577489017,-10.2707666604,-5.2135325061,11.5182276842,61.39,-24.56,66.120539169,132.47,48.0392333396,-43.1935325061,64.6022382755,-10.2707666604,-5.2135325061,11.5182276842,58.31,-37.98,69.5883359479,133.04,50.1592333396,-7.1935325061,50.6724343122,-10.2707666604,-5.2135325061,11.5182276842,60.43,-1.98,60.4624288298,133.49,48.3692333396,1.1864674939,48.3837828097,-10.2707666604,-5.2135325061,11.5182276842,58.64,6.4,58.9882157723,133.04,48.8092333396,27.0264674939,55.79221455,-10.2707666604,-5.2135325061,11.5182276842,59.08,32.24,67.3042643523,132.47
2021-09-15 19:00:00,46.2823833719,-39.2591690526,60.6905376915,-10.8876166281,-5.3291690526,12.1218908852,57.17,-33.93,66.4804768334,125.24,49.8623833719,-27.9791690526,57.1759667728,-10.8876166281,-5.3291690526,12.1218908852,60.75,-22.65,64.8350599599,132.47,44.2023833719,-37.8491690526,58.1928715027,-10.8876166281,-5.3291690526,12.1218908852,55.09,-32.52,63.9723260481,132.69,48.8923833719,-5.4691690526,49.1973267761,-10.8876166281,-5.3291690526,12.1218908852,59.78,-0.14,59.7801639342,133.49,44.4323833719,6.0308309474,44.8397994423,-10.8876166281,-5.3291690526,12.1218908852,55.32,11.36,56.4743481591,132.69,47.4323833719,30.0308309474,56.1398414651,-10.8876166281,-5.3291690526,12.1218908852,58.32,35.36,68.2022873517,132.47
2021-09-15 19:30:00,45.9776000397,-39.6221394492,60.694757928,-11.1223999603,-5.3921394492,12.3605399848,57.1,-34.23,66.5740407366,132.01,49.7276000397,-28.3021394492,57.2175261883,-11.1223999603,-5.3921394492,12.3605399848,60.85,-22.91,65.0199246385,132.25,43.8976000397,-38.1921394492,58.1862424028,-11.1223999603,-5.3921394492,12.3605399848,55.02,-32.8,64.0549795098,132.09,48.7376000397,-5.8121394492,49.0829361653,-11.1223999603,-5.3921394492,12.3605399848,59.86,-0.42,59.8614734199,133.26,44.0776000397,5.7278605508,44.448208195,-11.1223999603,-5.3921394492,12.3605399848,55.2,11.12,56.3089193645,132.09,47.3176000397,30.2878605508,56.1810445814,-11.1223999603,-5.3921394492,12.3605399848,58.44,35.68,68.4711326035,132.25
2021-09-15 20:00:00,50.2267500303,-39.9492571715,64.1768616182,-9.0132499697,-5.4792571715000005,10.5480298713,59.24,-34.47,68.5387372221,132.01,65.0867500303,-28.2692571715,70.9608055939,-9.0132499697,-5.4792571715000005,10.5480298713,74.1,-22.79,77.5254416305,132.25,48.0667500303,-38.4992571715,61.58413157,-9.0132499697,-5.4792571715000005,10.5480298713,57.08,-33.02,65.9427539613,132.09,8.2167500303,-5.5092571715,9.892769867,-9.0132499697,-5.4792571715000005,10.5480298713,17.23,-0.03,17.2300261172,133.26,48.3467500303,5.3607428285,48.6430447461,-9.0132499697,-5.4792571715000005,10.5480298713,57.36,10.84,58.3752961449,132.09,62.4267500303,29.0407428285,68.8510265964,-9.0132499697,-5.4792571715000005,10.5480298713,71.44,34.52,79.3429517979,132.25
2021-09-15 20:30:00,53.1703666744,-40.5207383053,66.8507152175,-10.3396333256,-5.3207383053,11.6283392375,63.51,-35.2,72.6123963246,131.89,69.2003666744,-29.3507383053,75.1675234854,-10.3396333256,-5.3207383053,11.6283392375,79.54,-24.03,83.0906282321,131.98,50.8403666744,-38.9907383053,64.0704343451,-10.3396333256,-5.3207383053,11.6283392375,61.18,-33.67,69.8330960219,132.02,-10.3396333256,-5.3207383053,11.6283392375,-10.3396333256,-5.3207383053,11.6283392375,0.0,0.0,0.0,133.37,51.1803666744,4.8392616947,51.4086411673,-10.3396333256,-5.3207383053,11.6283392375,61.52,10.16,62.3533158701,132.02,66.4203666744,27.9192616947,72.0496376308,-10.3396333256,-5.3207383053,11.6283392375,76.76,33.24,83.6480436113,131.98
2021-09-15 21:00:00,49.1447166499,-42.0512106188,64.6800393406,-10.3852833501,-5.1212106188,11.5793310888,59.53,-36.93,70.0545915697,131.73,64.7847166499,-30.9712106188,71.8072099347,-10.3852833501,-5.1212106188,11.5793310888,75.17,-25.85,79.490574284,131.86,46.9847166499,-40.4712106188,62.0119543929,-10.3852833501,-5.1212106188,11.5793310888,57.37,-35.35,67.3864927118,131.85,-10.3852833501,-5.1212106188,11.5793310888,-10.3852833501,-5.1212106188,11.5793310888,0.0,0.0,0.0,0.0,47.2947166499,3.5587893812,47.4284219098,-10.3852833501,-5.1212106188,11.5793310888,57.68,8.68,58.3294505374,131.85,62.1347166499,25.0787893812,67.004990038,-10.3852833501,-5.1212106188,11.5793310888,72.52,30.2,78.5569245834,131.86
2021-09-15 21:30:00,46.040849999,-43.0223153934,63.0133278795,-7.879150001,-4.7823153934,9.2169162555,53.92,-38.24,66.1034341014,132.23,61.500849999,-33.0223153934,69.8056435007,-7.879150001,-4.7823153934,9.2169162555,69.38,-28.24,74.9071558664,132.4,44.140849999,-41.4523153934,60.553357381,-7.879150001,-4.7823153934,9.2169162555,52.02,-36.67,63.6456542114,132.36,-7.879150001,-4.7823153934,9.2169162555,-7.879150001,-4.7823153934,9.2169162555,0.0,0.0,0.0,0.0,44.320849999,2.7776846066000003,44.4078064805,-7.879150001,-4.7823153934,9.2169162555,52.2,7.5600000000000005,52.7446073073,132.36,59.080849999,25.6976846066,64.4276169879,-7.879150001,-4.7823153934,9.2169162555,66.96,30.48,73.5708637981,132.4
2021-09-15 22:00:00,43.9513667035,-44.1543889305,62.300342671,-8.1586332965,-4.4043889305,9.2715661632,52.11,-39.75,65.5401754651,132.67,57.3813667035,-35.7843889305,67.625023001,-8.1586332965,-4.4043889305,9.2715661632,65.54,-31.38,72.6649571664,132.94,42.1413667035,-42.5343889305,59.8754459635,-8.1586332965,-4.4043889305,9.2715661632,50.3,-38.13,63.1188315798,132.8,-8.1586332965,-4.4043889305,9.2715661632,-8.1586332965,-4.4043889305,9.2715661632,0.0,0.0,0.0,0.0,42.4013667035,2.1156110695,42.4541129753,-8.1586332965,-4.4043889305,9.2715661632,50.56,6.52,50.9786622029,132.8,55.2013667035,23.7156110695,60.0801222896,-8.1586332965,-4.4043889305,9.2715661632,63.36,28.12,69.3197230231,132.94
2021-09-15 22:30:00,44.0180666843,-43.1938523818,61.670893282,-6.9919333157,-4.0338523818,8.0721184661,51.01,-39.16,64.3080531504,131.55,55.3380666843,-35.7738523818,65.8943862449,-6.9919333157,-4.0338523818,8.0721184661,62.33,-31.74,69.9460971034,132.08,42.2580666843,-41.6038523818,59.3011360169,-6.9919333157,-4.0338523818,8.0721184661,49.25,-37.57,61.9440667054,131.67,-6.9919333157,-4.0338523818,8.0721184661,-6.9919333157,-4.0338523818,8.0721184661,0.0,0.0,0.0,0.0,42.4080666843,1.9261476182,42.4517863528,-6.9919333157,-4.0338523818,8.0721184661,49.4,5.96,49.7582314798,131.67,53.2080666843,23.2061476182,58.0484594761,-6.9919333157,-4.0338523818,8.0721184661,60.2,27.24,66.0761500089,132.08
2021-09-15 23:00:00,41.6814667027,-43.1232998268,59.9746917828,-5.9585332973,-3.6832998268,7.0050565072,47.64,-39.44,61.8472570127,131.55,52.0214667027,-36.7232998268,63.6775764934,-5.9585332973,-3.6832998268,7.0050565072,57.98,-33.04,66.7332151181,132.08,40.0614667027,-41.5432998268,57.7127964569,-5.9585332973,-3.6832998268,7.0050565072,46.02,-37.86,59.5921135722,131.67,-5.9585332973,-3.6832998268,7.0050565072,-5.9585332973,-3.6832998268,7.0050565072,0.0,0.0,0.0,0.0,40.1614667027,1.6367001732,40.1948030866,-5.9585332973,-3.6832998268,7.0050565072,46.12,5.32,46.425820402,131.67,49.9614667027,22.3567001732,54.735456495,-5.9585332973,-3.6832998268,7.0050565072,55.92,26.04,61.6857195792,132.08
2021-09-15 23:30:00,36.5253500273,-44.6865743444,57.7147392028,-4.9546499727,-3.3665743444,5.9901902448,41.48,-41.32,58.5485507933,131.23,47.0953500273,-38.3165743444,60.7135229062,-4.9546499727,-3.3665743444,5.9901902448,52.05,-34.95,62.6953347547,131.86,35.1953500273,-43.0965743444,55.6419570447,-4.9546499727,-3.3665743444,5.9901902448,40.15,-39.73,56.4844704321,131.36,-4.9546499727,-3.3665743444,5.9901902448,-4.9546499727,-3.3665743444,5.9901902448,0.0,0.0,0.0,0.0,35.2053500273,0.7134256556,35.2125779617,-4.9546499727,-3.3665743444,5.9901902448,40.16,4.08,40.366718965,131.36,45.2853500273,21.7934256556,50.2565053391,-4.9546499727,-3.3665743444,5.9901902448,50.24,25.16,56.187927529,131.86
2021-09-16 00:00:00,34.7466833329,-45.3103372657,57.0995504866,-4.2133166671,-3.0903372657,5.2251527971,38.96,-42.22,57.4491949465,132.3,44.5166833329,-39.2103372657,59.3227245114,-4.2133166671,-3.0903372657,5.2251527971,48.73,-36.12,60.6569641509,132.96,33.5266833329,-43.7103372657,55.0874947623,-4.2133166671,-3.0903372657,5.2251527971,37.74,-40.62,55.4462983435,132.44,-4.2133166671,-3.0903372657,5.2251527971,-4.2133166671,-3.0903372657,5.2251527971,0.0,0.0,0.0,0.0,33.5066833329,0.38966273430000004,33.508949028800004,-4.2133166671,-3.0903372657,5.2251527971,37.72,3.48,37.8801900734,132.44,42.7866833329,20.9896627343,47.657803268,-4.2133166671,-3.0903372657,5.2251527971,47.0,24.08,52.8095294431,132.96
2021-09-16 00:30:00,33.636416661,-46.0381834872,57.0168647383,-3.653583339,-2.9181834872,4.6759454745,37.29,-43.12,57.0077056195,132.85,42.916416661,-39.1281834872,58.0761014706,-3.653583339,-2.9181834872,4.6759454745,46.57,-36.21,58.9909230306,133.56,32.506416661,-44.4081834872,55.0341156445,-3.653583339,-2.9181834872,4.6759454745,36.16,-41.49,55.0360400102,133.03,-3.653583339,-2.9181834872,4.6759454745,-3.653583339,-2.9181834872,4.6759454745,0.0,0.0,0.0,0.0,32.506416661,-0.0781834872,32.5065106831,-3.653583339,-2.9181834872,4.6759454745,36.16,2.84,36.2713550891,133.03,41.266416661,22.2818165128,46.897723731,-3.653583339,-2.9181834872,4.6759454745,44.92,25.2,51.5057899658,133.56
2021-09-16 01:00:00,32.6505833265,-46.3444845075,56.6910207689,-3.4194166735,-2.8544845075,4.4542667398999995,36.07,-43.49,56.5015486513,133.3,41.6705833265,-39.4544845075,57.385484772,-3.4194166735,-2.8544845075,4.4542667398999995,45.09,-36.6,58.0746769255,133.9,31.5905833265,-44.7244845075,54.7562276766,-3.4194166735,-2.8544845075,4.4542667398999995,35.01,-41.87,54.5783565161,133.42,-3.4194166735,-2.8544845075,4.4542667398999995,-3.4194166735,-2.8544845075,4.4542667398999995,0.0,0.0,0.0,0.0,31.5405833265,-0.2544845075,31.5416099611,-3.4194166735,-2.8544845075,4.4542667398999995,34.96,2.6,35.0565486036,133.42,40.1005833265,20.9055154925,45.222752693,-3.4194166735,-2.8544845075,4.4542667398999995,43.52,23.76,49.5835456578,133.9
2021-09-16 01:30:00,32.7076999935,-46.3596406115,56.7363192011,-3.2423000065,-2.7896406115,4.2772191986,35.95,-43.57,56.4867010897,133.5,41.6876999935,-39.4696406115,57.4083344189,-3.2423000065,-2.7896406115,4.2772191986,44.93,-36.68,58.0010974034,134.15,31.6476999935,-44.7296406115,54.7934089477,-3.2423000065,-2.7896406115,4.2772191986,34.89,-41.94,54.5552536425,133.66,-3.2423000065,-2.7896406115,4.2772191986,-3.2423000065,-2.7896406115,4.2772191986,0.0,0.0,0.0,0.0,31.6376999935,-0.1496406115,31.6380538781,-3.2423000065,-2.7896406115,4.2772191986,34.88,2.64,34.9797655795,133.66,40.0776999935,21.8503593885,45.6471274253,-3.2423000065,-2.7896406115,4.2772191986,43.32,24.64,49.8372551411,134.15
2021-09-16 02:00:00,31.9776333279,-46.6708656015,56.5750716239,-3.2923666721,-2.8208656015,4.3355462222,35.27,-43.85,56.2742872012,133.64,40.8976333279,-40.2208656015,57.3614368854,-3.2923666721,-2.8208656015,4.3355462222,44.19,-37.4,57.8922801417,134.26,30.9376333279,-45.0508656015,54.6508705089,-3.2923666721,-2.8208656015,4.3355462222,34.23,-42.23,54.3605169218,133.76,-3.2923666721,-2.8208656015,4.3355462222,-3.2923666721,-2.8208656015,4.3355462222,0.0,0.0,0.0,0.0,30.9076333279,-0.3008656015,30.9090976582,-3.2923666721,-2.8208656015,4.3355462222,34.2,2.52,34.2927164278,133.76,39.3876333279,21.6591343985,44.9500140386,-3.2923666721,-2.8208656015,4.3355462222,42.68,24.48,49.2021625541,134.26
2021-09-16 02:30:00,31.4199667012,-46.380929627,56.0214685685,-3.1100332988,-2.740929627,4.1454797478,34.53,-43.64,55.6486343049,133.92,40.0199667012,-41.510929627,57.6606886298,-3.1100332988,-2.740929627,4.1454797478,43.13,-38.77,57.9940496948,134.85,30.4199667012,-44.760929627,54.1194530199,-3.1100332988,-2.740929627,4.1454797478,33.53,-42.02,53.7581742622,134.17,-3.1100332988,-2.740929627,4.1454797478,-3.1100332988,-2.740929627,4.1454797478,0.0,0.0,0.0,0.0,30.3699667012,0.019070373,30.3699726887,-3.1100332988,-2.740929627,4.1454797478,33.48,2.76,33.5935708135,134.17,38.5299667012,20.539070373,43.6624752595,-3.1100332988,-2.740929627,4.1454797478,41.64,23.28,47.705848698,134.85
2021-09-16 03:00:00,30.7883833418,-46.0710817294,55.4118139074,-3.1816166582,-2.6810817294,4.1606350236,33.97,-43.39,55.1058345368,133.92,39.2983833418,-42.1310817294,57.6141560813,-3.1816166582,-2.6810817294,4.1606350236,42.48,-39.45,57.9728634794,134.85,29.8083833418,-44.4710817294,53.5370603193,-3.1816166582,-2.6810817294,4.1606350236,32.99,-41.79,53.2423158775,134.17,-3.1816166582,-2.6810817294,4.1606350236,-3.1816166582,-2.6810817294,4.1606350236,0.0,0.0,0.0,0.0,29.7383833418,0.4389182706,29.7416222326,-3.1816166582,-2.6810817294,4.1606350236,32.92,3.12,33.0675188062,134.17,37.8983833418,20.6389182706,43.1538226267,-3.1816166582,-2.6810817294,4.1606350236,41.08,23.32,47.2375782614,134.85
2021-09-16 03:30:00,30.75594999,-46.3269344037,55.6067739672,-4.9940500100000005,-2.6569344037000002,5.6568397474,35.75,-43.67,56.4369683807,134.07,39.55594999,-42.4669344037,58.0354520725,-4.9940500100000005,-2.6569344037000002,5.6568397474,44.55,-39.81,59.7456157387,135.01,29.71594999,-44.6969344037,53.6735840885,-4.9940500100000005,-2.6569344037000002,5.6568397474,34.71,-42.04,54.517388969,134.29,-4.9940500100000005,-2.6569344037000002,5.6568397474,-4.9940500100000005,-2.6569344037000002,5.6568397474,0.0,0.0,0.0,0.0,29.68594999,0.1830655963,29.6865144438,-4.9940500100000005,-2.6569344037000002,5.6568397474,34.68,2.84,34.7960917346,134.29,38.12594999,20.0630655963,43.0826492194,-4.9940500100000005,-2.6569344037000002,5.6568397474,43.12,22.72,48.7394378302,135.01
2021-09-16 04:00:00,31.0688833191,-46.3444364045,55.7950024317,-7.1211166809,-2.6544364045,7.5997589046,38.19,-43.69,58.0283740941,134.07,40.3088833191,-42.4744364045,58.5566718856,-7.1211166809,-2.6544364045,7.5997589046,47.43,-39.82,61.9292927458,135.01,29.9088833191,-44.6944364045,53.7785640094,-7.1211166809,-2.6544364045,7.5997589046,37.03,-42.04,56.0230532906,134.29,-7.1211166809,-2.6544364045,7.5997589046,-7.1211166809,-2.6544364045,7.5997589046,0.0,0.0,0.0,0.0,29.9188833191,0.2655635955,29.920061883,-7.1211166809,-2.6544364045,7.5997589046,37.04,2.92,37.1549189206,134.29,38.8388833191,19.9055635955,43.6427579276,-7.1211166809,-2.6544364045,7.5997589046,45.96,22.56,51.1983905997,135.01
2021-09-16 04:30:00,31.5259666505,-46.3899368131,56.0884374071,-8.0940333495,-2.6799368131,8.5261619258,39.62,-43.71,58.9941395394,134.07,41.1859666505,-42.4299368131,59.1319151296,-8.0940333495,-2.6799368131,8.5261619258,49.28,-39.75,63.3133548313,135.01,30.3159666505,-44.7199368131,54.0271282091,-8.0940333495,-2.6799368131,8.5261619258,38.41,-42.04,56.9446195878,134.29,-8.0940333495,-2.6799368131,8.5261619258,-8.0940333495,-2.6799368131,8.5261619258,0.0,0.0,0.0,0.0,30.3459666505,0.2400631869,30.3469161907,-8.0940333495,-2.6799368131,8.5261619258,38.44,2.92,38.5507457775,134.29,39.7059666505,19.9600631869,44.4406110452,-8.0940333495,-2.6799368131,8.5261619258,47.8,22.64,52.8905435782,135.01
2021-09-16 05:00:00,31.506833317,-46.2020024727,55.9223173532,-8.143166683,-2.7020024727000003,8.579742478,39.65,-43.5,58.8589203095,134.16,41.196833317,-42.2920024727,59.0406008481,-8.143166683,-2.7020024727000003,8.579742478,49.34,-39.59,63.2598110968,135.01,30.296833317,-44.5420024727,53.8691757253,-8.143166683,-2.7020024727000003,8.579742478,38.44,-41.84,56.817419864,134.29,-8.143166683,-2.7020024727000003,8.579742478,-8.143166683,-2.7020024727000003,8.579742478,0.0,0.0,0.0,0.0,30.336833317,0.3379975273,30.3387161567,-8.143166683,-2.7020024727000003,8.579742478,38.48,3.04,38.5998963729,134.29,39.656833317,20.6579975273,44.7148441859,-8.143166683,-2.7020024727000003,8.579742478,47.8,23.36,53.2027217349,135.01
2021-09-16 05:30:00,32.5212333164,-45.9137879371,56.2646117835,-8.4787666836,-2.8137879371,8.9334700442,41.0,-43.1,59.486216891,134.02,42.6112333164,-41.8837879371,59.7492167037,-8.4787666836,-2.8137879371,8.9334700442,51.09,-39.07,64.3168173964,134.9,31.2312333164,-44.2537879371,54.1644503456,-8.4787666836,-2.8137879371,8.9334700442,39.71,-41.44,57.3947532445,134.08,-8.4787666836,-2.8137879371,8.9334700442,-8.4787666836,-2.8137879371,8.9334700442,0.0,0.0,0.0,0.0,31.3212333164,0.5462120629,31.3259956598,-8.4787666836,-2.8137879371,8.9334700442,39.8,3.36,39.9415773349,134.08,41.0812333164,21.1862120629,46.2225411717,-8.4787666836,-2.8137879371,8.9334700442,49.56,24.0,55.0653575308,134.9
2021-09-16 06:00:00,33.7493333193,-45.6009457172,56.7315057953,-9.0106666807,-2.9809457172,9.4909510271,42.76,-42.62,60.3728581401,133.75,44.3793333193,-41.3609457172,60.6650892729,-9.0106666807,-2.9809457172,9.4909510271,53.39,-38.38,65.7534523808,134.65,32.3793333193,-43.9409457172,54.5823042453,-9.0106666807,-2.9809457172,9.4909510271,41.39,-40.96,58.2310372568,133.87,-9.0106666807,-2.9809457172,9.4909510271,-9.0106666807,-2.9809457172,9.4909510271,0.0,0.0,0.0,0.0,32.4693333193,0.6590542828,32.4760212888,-9.0106666807,-2.9809457172,9.4909510271,41.48,3.64,41.6394044146,133.87,42.7093333193,20.8990542828,47.5484765528,-9.0106666807,-2.9809457172,9.4909510271,51.72,23.88,56.9667692607,134.65
2021-09-16 06:30:00,37.3010166562,-44.2065023157,57.8409948961,-10.4489833438,-3.4565023157,11.0058466816,47.75,-40.75,62.7743976474,132.38,49.3510166562,-38.0765023157,62.3325185886,-10.4489833438,-3.4565023157,11.0058466816,59.8,-34.62,69.0983675639,133.05,35.7010166562,-42.5765023157,55.5636674431,-10.4489833438,-3.4565023157,11.0058466816,46.15,-39.12,60.4995611554,132.54,-10.4489833438,-3.4565023157,11.0058466816,-10.4489833438,-3.4565023157,11.0058466816,0.0,0.0,0.0,0.0,35.8710166562,1.4234976843,35.8992504323,-10.4489833438,-3.4565023157,11.0058466816,46.32,4.88,46.576354516,132.54,47.4310166562,22.1834976843,52.3622851922,-10.4489833438,-3.4565023157,11.0058466816,57.88,25.64,63.3048497352,133.05
2021-09-16 07:00:00,40.3108833096,-43.1304976648,59.0356429795,-11.8791166904,-3.9304976648,12.5124827767,52.19,-39.2,65.2720162091,132.38,53.7808833096,-35.7304976648,64.5681955217,-11.8791166904,-3.9304976648,12.5124827767,65.66,-31.8,72.9552986424,133.05,38.5108833096,-41.5104976648,56.6234010782,-11.8791166904,-3.9304976648,12.5124827767,50.39,-37.58,62.8602298755,132.54,-11.8791166904,-3.9304976648,12.5124827767,-11.8791166904,-3.9304976648,12.5124827767,0.0,0.0,0.0,0.0,38.7208833096,2.3095023352,38.7896971541,-11.8791166904,-3.9304976648,12.5124827767,50.6,6.24,50.983307072,132.54,51.6008833096,22.0295023352,56.1065961494,-11.8791166904,-3.9304976648,12.5124827767,63.48,25.96,68.583029971,133.05
2021-09-16 07:30:00,44.3960499741,-41.6976075096,60.9073043676,-12.9539500259,-4.4176075096,13.6864925157,57.35,-37.28,68.4019071372,131.95,59.3160499741,-33.6176075096,68.1801827454,-12.9539500259,-4.4176075096,13.6864925157,72.27,-29.2,77.9460897031,132.47,42.3560499741,-40.1176075096,58.3391583904,-12.9539500259,-4.4176075096,13.6864925157,55.31,-35.7,65.8307382611,132.09,-12.9539500259,-4.4176075096,13.6864925157,-12.9539500259,-4.4176075096,13.6864925157,0.0,0.0,0.0,0.0,42.6460499741,4.0623924904,42.8391014278,-12.9539500259,-4.4176075096,13.6864925157,55.6,8.48,56.2429586704,132.09,56.9260499741,25.8223924904,62.5089683132,-12.9539500259,-4.4176075096,13.6864925157,69.88,30.24,76.1424454559,132.47
2021-09-16 08:00:00,47.8242333079,-39.8034682291,62.2211650047,-12.7357666921,-4.5134682291,13.511889160700001,60.56,-35.29,70.0920658848,132.23,62.9442333079,-31.0934682291,70.2052724033,-12.7357666921,-4.5134682291,13.511889160700001,75.68,-26.58,80.2119617015,132.69,45.6342333079,-38.2734682291,59.5595636307,-12.7357666921,-4.5134682291,13.511889160700001,58.37,-33.76,67.4299228829,132.39,-12.7357666921,-4.5134682291,13.511889160700001,-12.7357666921,-4.5134682291,13.511889160700001,0.0,0.0,0.0,0.0,45.9442333079,5.7665317709,46.3047023844,-12.7357666921,-4.5134682291,13.511889160700001,58.68,10.28,59.5736586085,132.39,60.3842333079,25.6465317709,65.604879575,-12.7357666921,-4.5134682291,13.511889160700001,73.12,30.16,79.0958911701,132.69
2021-09-16 08:30:00,49.1948333075,-38.5035802736,62.4712519327,-12.9351666925,-4.3735802736,13.6545502223,62.13,-34.13,70.8871906623,131.58,64.7848333075,-28.7135802736,70.862855706,-12.9351666925,-4.3735802736,13.6545502223,77.72,-24.34,81.4422126418,131.87,46.9248333075,-37.0035802736,59.7595593525,-12.9351666925,-4.3735802736,13.6545502223,59.86,-32.63,68.1757764899,131.73,-12.9351666925,-4.3735802736,13.6545502223,-12.9351666925,-4.3735802736,13.6545502223,0.0,0.0,0.0,0.0,47.2248333075,6.7464197264,47.7042876484,-12.9351666925,-4.3735802736,13.6545502223,60.16,11.12,61.1790813923,131.73,62.0648333075,28.6264197264,68.3484852783,-12.9351666925,-4.3735802736,13.6545502223,75.0,33.0,81.9390017025,131.87
2021-09-16 09:00:00,50.0486833093,-37.8436602635,62.7456239362,-12.0013166907,-4.1436602635,12.6965161635,62.05,-33.7,70.6108525653,131.58,65.5786833093,-25.5936602635,70.3960165796,-12.0013166907,-4.1436602635,12.6965161635,77.58,-21.45,80.4907379765,131.87,47.7786833093,-36.3636602635,60.0426379045,-12.0013166907,-4.1436602635,12.6965161635,59.78,-32.22,67.9100640553,131.73,-12.0013166907,-4.1436602635,12.6965161635,-12.0013166907,-4.1436602635,12.6965161635,0.0,0.0,0.0,0.0,48.0386833093,7.2163397365,48.5776764912,-12.0013166907,-4.1436602635,12.6965161635,60.04,11.36,61.1052469106,131.73,62.7186833093,30.0963397365,69.5659607969,-12.0013166907,-4.1436602635,12.6965161635,74.72,34.24,82.1915810774,131.87
2021-09-16 09:30:00,50.7059333131,-36.8771349445,62.6978050243,-10.1340666869,-3.8371349445,10.8361853158,60.84,-33.04,69.2325588145,131.24,65.6059333131,-24.2071349445,69.9294206189,-10.1340666869,-3.8371349445,10.8361853158,75.74,-20.37,78.431399962,131.28,48.4759333131,-35.4371349445,60.0475365327,-10.1340666869,-3.8371349445,10.8361853158,58.61,-31.6,66.58597525,131.38,-10.1340666869,-3.8371349445,10.8361853158,-10.1340666869,-3.8371349445,10.8361853158,0.0,0.0,0.0,0.0,48.7059333131,8.0028650555,49.3590294576,-10.1340666869,-3.8371349445,10.8361853158,58.84,11.84,60.0194235227,131.38,62.7459333131,30.4828650555,69.7585636988,-10.1340666869,-3.8371349445,10.8361853158,72.88,34.32,80.5565441165,131.28
2021-09-16 10:00:00,50.3603500157,-36.3279754883,62.0957861435,-6.1196499843,-3.4379754883,7.0192443602,56.48,-32.89,65.3585686808,131.04,63.8803500157,-23.7979754883,68.1692214674,-6.1196499843,-3.4379754883,7.0192443602,70.0,-20.36,72.9008202972,131.01,48.3203500157,-34.9479754883,59.6340273365,-6.1196499843,-3.4379754883,7.0192443602,54.44,-31.51,62.9014602374,131.17,-6.1196499843,-3.4379754883,7.0192443602,-6.1196499843,-3.4379754883,7.0192443602,0.0,0.0,0.0,0.0,48.4403500157,8.6020245117,49.1981944318,-6.1196499843,-3.4379754883,7.0192443602,54.56,12.04,55.8726695263,131.17,61.1203500157,32.0820245117,69.0286424813,-6.1196499843,-3.4379754883,7.0192443602,67.24,35.52,76.0453022875,131.01
2021-09-16 10:30:00,51.218950035,-35.5707696891,62.3591252261,-5.061049965,-3.3307696891,6.0587336523,56.28,-32.24,64.8602806038,131.54,64.158950035,-23.1207696891,68.1978068607,-5.061049965,-3.3307696891,6.0587336523,69.22,-19.79,71.9934198382,131.53,49.198950035,-34.2107696891,59.9242308859,-5.061049965,-3.3307696891,6.0587336523,54.26,-30.88,62.4317387232,131.67,-5.061049965,-3.3307696891,6.0587336523,-5.061049965,-3.3307696891,6.0587336523,0.0,0.0,0.0,0.0,49.378950035,9.3892303109,50.2636882092,-5.061049965,-3.3307696891,6.0587336523,54.44,12.72,55.9062787172,131.67,61.418950035,32.9492303109,69.6989182232,-5.061049965,-3.3307696891,6.0587336523,66.48,36.28,75.7352546705,131.53
2021-09-16 11:00:00,51.3923000519,-34.3516104006,61.8158688505,-4.6376999481,-3.4516104006,5.7811655543,56.03,-30.9,63.9857085606,131.46,64.4723000519,-24.1216104006,68.8369781607,-4.6376999481,-3.4516104006,5.7811655543,69.11,-20.67,72.1348806057,131.45,49.3523000519,-33.0516104006,59.3974618185,-4.6376999481,-3.4516104006,5.7811655543,53.99,-29.6,61.5717475796,131.59,-4.6376999481,-3.4516104006,5.7811655543,-4.6376999481,-3.4516104006,5.7811655543,0.0,0.0,0.0,0.0,49.4823000519,10.3883895994,50.5610191441,-4.6376999481,-3.4516104006,5.7811655543,54.12,13.84,55.8616147278,131.59,61.7623000519,31.9883895994,69.5545740901,-4.6376999481,-3.4516104006,5.7811655543,66.4,35.44,75.2658860308,131.45
2021-09-16 11:30:00,53.0472000352,-31.3518584993,61.6193513673,-3.9927999648,-3.1418584993,5.0807210501,57.04,-28.21,63.6346265802,131.07,62.3672000352,-26.2018584993,67.6476535369,-3.9927999648,-3.1418584993,5.0807210501,66.36,-23.06,70.2524960411,131.32,50.9472000352,-30.1518584993,59.2009439315,-3.9927999648,-3.1418584993,5.0807210501,54.94,-27.01,61.2204516481,131.21,-3.9927999648,-3.1418584993,5.0807210501,-3.9927999648,-3.1418584993,5.0807210501,0.0,0.0,0.0,0.0,51.0072000352,12.8181415007,52.5931479088,-3.9927999648,-3.1418584993,5.0807210501,55.0,15.96,57.2688536641,131.21,59.8072000352,29.9381415007,66.8819369678,-3.9927999648,-3.1418584993,5.0807210501,63.8,33.08,71.8660309186,131.32
2021-09-16 12:00:00,52.1881666973,-30.6403692365,60.5180714347,-2.8518333027000002,-2.9203692365,4.0818512545,55.04,-27.72,61.6262930899,130.36,61.7381666973,-26.4903692365,67.181402854,-2.8518333027000002,-2.9203692365,4.0818512545,64.59,-23.57,68.7561851763,131.18,50.1781666973,-29.4803692365,58.1974276358,-2.8518333027000002,-2.9203692365,4.0818512545,53.03,-26.56,59.3094806924,130.48,-2.8518333027000002,-2.9203692365,4.0818512545,-2.8518333027000002,-2.9203692365,4.0818512545,0.0,0.0,0.0,0.0,50.1881666973,13.4396307635,51.9564793986,-2.8518333027000002,-2.9203692365,4.0818512545,53.04,16.36,55.505776276,130.48,59.1881666973,28.5596307635,65.7182743713,-2.8518333027000002,-2.9203692365,4.0818512545,62.04,31.48,69.5697635471,131.18
2021-09-16 12:30:00,52.7470500365,-30.6602572339,61.0106766165,-2.9129499635,-3.1902572339,4.3200716091,55.66,-27.47,62.0696101164,130.28,61.1070500365,-28.0702572339,67.2458987994,-2.9129499635,-3.1902572339,4.3200716091,64.02,-24.88,68.6846038061,131.18,50.6970500365,-29.5002572339,58.6554009386,-2.9129499635,-3.1902572339,4.3200716091,53.61,-26.31,59.7180726414,130.39,-2.9129499635,-3.1902572339,4.3200716091,-2.9129499635,-3.1902572339,4.3200716091,0.0,0.0,0.0,0.0,50.7670500365,13.5297427661,52.5390074966,-2.9129499635,-3.1902572339,4.3200716091,53.68,16.72,56.2236676143,130.39,58.6470500365,25.8497427661,64.0912293459,-2.9129499635,-3.1902572339,4.3200716091,61.56,29.04,68.0658152085,131.18
2021-09-16 13:00:00,51.7830001078,-30.2398167653,59.9660372058,-1.2569998922,-2.8298167653,3.0964353141,53.04,-27.41,59.7038499596,130.52,60.9130001078,-27.4698167653,66.8205388728,-1.2569998922,-2.8298167653,3.0964353141,62.17,-24.64,66.874797196,131.59,49.8530001078,-29.1198167653,57.734611354,-1.2569998922,-2.8298167653,3.0964353141,51.11,-26.29,57.4751789906,130.63,-1.2569998922,-2.8298167653,3.0964353141,-1.2569998922,-2.8298167653,3.0964353141,0.0,0.0,0.0,0.0,49.8230001078,13.9701832347,51.7445394158,-1.2569998922,-2.8298167653,3.0964353141,51.08,16.8,53.7717993004,130.63,58.5030001078,26.5701832347,64.2539933291,-1.2569998922,-2.8298167653,3.0964353141,59.76,29.4,66.600432431,131.59
2021-09-16 13:30:00,51.8141001235,-30.525189081,60.1372442006,-0.7758998765,-2.885189081,2.9876975502,52.59,-27.64,59.4110907155,130.71,59.4141001235,-27.795189081,65.5942667429,-0.7758998765,-2.885189081,2.9876975502,60.19,-24.91,65.1409563946,131.78,49.8941001235,-29.395189081,57.9093979268,-0.7758998765,-2.885189081,2.9876975502,50.67,-26.51,57.1859160983,130.83,-0.7758998765,-2.885189081,2.9876975502,-0.7758998765,-2.885189081,2.9876975502,0.0,0.0,0.0,0.0,49.9041001235,13.754810919,51.7649884821,-0.7758998765,-2.885189081,2.9876975502,50.68,16.64,53.3418409881,130.83,57.0241001235,26.034810919,62.6861976394,-0.7758998765,-2.885189081,2.9876975502,57.8,28.92,64.6313112972,131.78
2021-09-16 14:00:00,48.8989335445,-30.515709204,57.6395195158,2.2689335445,-1.9757092040000002,3.0085688106,46.63,-28.54,54.6707279995,130.71,59.3889335445,-26.195709204,64.9096341713,2.2689335445,-1.9757092040000002,3.0085688106,57.12,-24.22,62.0427497779,131.78,47.2389335445,-29.415709204,55.6489064618,2.2689335445,-1.9757092040000002,3.0085688106,44.97,-27.44,52.680684316,130.83,2.2689335445,-1.9757092040000002,3.0085688106,2.2689335445,-1.9757092040000002,3.0085688106,0.0,0.0,0.0,0.0,47.1089335445,13.904290796,49.1180305207,2.2689335445,-1.9757092040000002,3.0085688106,44.84,15.88,47.5688974016,130.83,57.0689335445,29.784290796,64.3736526393,2.2689335445,-1.9757092040000002,3.0085688106,54.8,31.76,63.3382791051,131.78
2021-09-16 14:30:00,48.1258668752,-30.8868221495,57.1847431138,1.7858668752,-2.1468221495,2.7925196217,46.34,-28.74,54.5287373776,131.23,61.2158668752,-26.5668221495,66.7321391566,1.7858668752,-2.1468221495,2.7925196217,59.43,-24.42,64.2515470631,132.12,46.4558668752,-29.7768221495,55.1797671656,1.7858668752,-2.1468221495,2.7925196217,44.67,-27.63,52.5245256999,131.34,1.7858668752,-2.1468221495,2.7925196217,1.7858668752,-2.1468221495,2.7925196217,0.0,0.0,0.0,0.0,46.3858668752,13.6531778505,48.3534684504,1.7858668752,-2.1468221495,2.7925196217,44.6,15.8,47.3159592527,131.34,58.8258668752,29.9731778505,66.021769168,1.7858668752,-2.1468221495,2.7925196217,57.04,32.12,65.4618667623,132.12
2021-09-16 15:00:00,47.2099668731,-31.2444762947,56.6127041492,1.1199668731,-2.2144762947,2.4815783398,46.09,-29.03,54.4704415257,131.38,60.3699668731,-27.6344762947,66.3942556276,1.1199668731,-2.2144762947,2.4815783398,59.25,-25.42,64.4727764254,132.24,45.5699668731,-30.1344762947,54.6324861449,1.1199668731,-2.2144762947,2.4815783398,44.45,-27.92,52.491226886,131.48,1.1199668731,-2.2144762947,2.4815783398,1.1199668731,-2.2144762947,2.4815783398,0.0,0.0,0.0,0.0,45.4799668731,13.3855237053,47.4088560466,1.1199668731,-2.2144762947,2.4815783398,44.36,15.6,47.0230751866,131.48,58.0399668731,27.3455237053,64.1592972324,1.1199668731,-2.2144762947,2.4815783398,56.92,29.56,64.1379762699,132.24
2021-09-16 15:30:00,47.5994835037,-32.5912096964,57.6879344343,0.8894835037000001,-2.2612096964,2.4298662914999998,46.71,-30.33,55.6932042533,131.45,60.4894835037,-26.8812096964,66.1934819245,0.8894835037000001,-2.2612096964,2.4298662914999998,59.6,-24.62,64.4849160657,132.39,45.9394835037,-31.4212096964,55.6572417874,0.8894835037000001,-2.2612096964,2.4298662914999998,45.05,-29.16,53.6638435075,131.57,0.8894835037000001,-2.2612096964,2.4298662914999998,0.8894835037000001,-2.2612096964,2.4298662914999998,0.0,0.0,0.0,0.0,45.9294835037,12.2587903036,47.5373052941,0.8894835037000001,-2.2612096964,2.4298662914999998,45.04,14.52,47.3226372891,131.57,58.1294835037,30.6987903036,65.737756111,0.8894835037000001,-2.2612096964,2.4298662914999998,57.24,32.96,66.0513376095,132.39
2021-09-16 16:00:00,47.8843835345,-32.6557814423,57.9595915107,-0.3256164655,-2.5357814423000002,2.5566019647,48.21,-30.12,56.8455671095,131.67,61.9943835345,-26.9357814423,67.5931942708,-0.3256164655,-2.5357814423000002,2.5566019647,62.32,-24.4,66.9263953908,132.39,46.1543835345,-31.4757814423,55.8654807269,-0.3256164655,-2.5357814423000002,2.5566019647,46.48,-28.94,54.7532099516,131.76,-0.3256164655,-2.5357814423000002,2.5566019647,-0.3256164655,-2.5357814423000002,2.5566019647,0.0,0.0,0.0,0.0,46.1543835345,12.1042185577,47.7151886336,-0.3256164655,-2.5357814423000002,2.5566019647,46.48,14.64,48.7310989,131.76,59.5943835345,30.3842185577,66.8931333263,-0.3256164655,-2.5357814423000002,2.5566019647,59.92,32.92,68.3676297673,132.39
2021-09-16 16:30:00,49.8033668137,-33.1057495554,59.8027256871,-2.2066331863,-2.9657495554,3.696606612,52.01,-30.14,60.1120595222,131.47,64.8133668137,-27.5057495554,70.4083714932,-2.2066331863,-2.9657495554,3.696606612,67.02,-24.54,71.3715069198,132.17,47.9233668137,-31.8857495554,57.5617069888,-2.2066331863,-2.9657495554,3.696606612,50.13,-28.92,57.8738567922,131.58,-2.2066331863,-2.9657495554,3.696606612,-2.2066331863,-2.9657495554,3.696606612,0.0,0.0,0.0,0.0,47.9933668137,11.7942504446,49.4213273968,-2.2066331863,-2.9657495554,3.696606612,50.2,14.76,52.3249233158,131.58,62.3533668137,29.9542504446,69.1751362319,-2.2066331863,-2.9657495554,3.696606612,64.56,32.92,72.4687518866,132.17
2021-09-16 17:00:00,50.7244500753,-33.8244046434,60.9676978811,-3.9155499247,-3.4744046433999998,5.2347892831,54.64,-30.35,62.5032167172,131.57,67.3744500753,-28.5844046434,73.187326169,-3.9155499247,-3.4744046433999998,5.2347892831,71.29,-25.11,75.5829094439,132.29,48.7244500753,-32.5744046434,58.6102710539,-3.9155499247,-3.4744046433999998,5.2347892831,52.64,-29.1,60.1479808472,131.7,-3.9155499247,-3.4744046433999998,5.2347892831,-3.9155499247,-3.4744046433999998,5.2347892831,0.0,0.0,0.0,0.0,48.8444500753,11.2055953566,50.1133282716,-3.9155499247,-3.4744046433999998,5.2347892831,52.76,14.68,54.7642218971,131.7,64.8044500753,29.4455953566,71.1804736952,-3.9155499247,-3.4744046433999998,5.2347892831,68.72,32.92,76.1981942043,132.29
2021-09-16 17:30:00,51.7265000829,-34.4864224097,62.1686749211,-5.8834999171,-3.9464224097000002,7.0844774761,57.61,-30.54,65.2043227095,131.57,69.5365000829,-29.2964224097,75.4559819351,-5.8834999171,-3.9464224097000002,7.0844774761,75.42,-25.35,79.5663176225,132.29,49.616500082900004,-33.1964224097,59.6975672979,-5.8834999171,-3.9464224097000002,7.0844774761,55.5,-29.25,62.7360542272,131.7,-5.8834999171,-3.9464224097000002,7.0844774761,-5.8834999171,-3.9464224097000002,7.0844774761,0.0,0.0,0.0,0.0,49.7965000829,10.4935775903,50.890142377000004,-5.8834999171,-3.9464224097000002,7.0844774761,55.68,14.44,57.5219610236,131.7,66.9565000829,27.5335775903,72.3966214562,-5.8834999171,-3.9464224097000002,7.0844774761,72.84,31.48,79.3514713159,132.29
2021-09-16 18:00:00,52.0429500621,-35.4456620654,62.9671629535,-8.9270499379,-4.7656620654,10.1194740731,60.97,-30.68,68.2539617898,131.42,72.1429500621,-29.9056620654,78.0957992931,-8.9270499379,-4.7656620654,10.1194740731,81.07,-25.14,84.878527909,132.18,49.7929500621,-34.1056620654,60.3534096866,-8.9270499379,-4.7656620654,10.1194740731,58.72,-29.34,65.6420139849,131.54,-8.9270499379,-4.7656620654,10.1194740731,-8.9270499379,-4.7656620654,10.1194740731,0.0,0.0,0.0,0.0,50.0329500621,9.5943379346,50.9445523321,-8.9270499379,-4.7656620654,10.1194740731,58.96,14.36,60.6835331865,131.54,69.3929500621,28.2743379346,74.9321006242,-8.9270499379,-4.7656620654,10.1194740731,78.32,33.04,85.0039057926,132.18
2021-09-16 18:30:00,51.4283334014,-36.4440368743,63.0320656503,-10.1316665986,-5.1040368743,11.3446842389,61.56,-31.34,69.0784278918,131.29,71.9183334014,-31.0140368743,78.3206049675,-10.1316665986,-5.1040368743,11.3446842389,82.05,-25.91,86.043771419,132.0,49.1483334014,-35.0740368743,60.3800193673,-10.1316665986,-5.1040368743,11.3446842389,59.28,-29.97,66.4252911172,131.43,-10.1316665986,-5.1040368743,11.3446842389,-10.1316665986,-5.1040368743,11.3446842389,0.0,0.0,0.0,0.0,49.3483334014,8.5759631257,50.0879741358,-10.1316665986,-5.1040368743,11.3446842389,59.48,13.68,61.0328829403,131.43,69.1483334014,23.9359631257,73.173918461,-10.1316665986,-5.1040368743,11.3446842389,79.28,29.04,84.4312738267,132.0
2021-09-16 19:00:00,51.3787833997,-36.7844692558,63.1892123868,-10.5912166003,-5.2144692558,11.805276731,61.97,-31.57,69.5481545406,131.29,72.0187833997,-31.3144692558,78.5321663214,-10.5912166003,-5.2144692558,11.805276731,82.61,-26.1,86.6349935072,132.0,49.0787833997,-35.4044692558,60.5161418406,-10.5912166003,-5.2144692558,11.805276731,59.67,-30.19,66.8726027608,131.43,-10.5912166003,-5.2144692558,11.805276731,-10.5912166003,-5.2144692558,11.805276731,0.0,0.0,0.0,0.0,49.3287833997,8.3055307442,50.0231017894,-10.5912166003,-5.2144692558,11.805276731,59.92,13.52,61.426352651,131.43,69.2487833997,23.9055307442,73.2589134679,-10.5912166003,-5.2144692558,11.805276731,79.84,29.12,84.9847045062,132.0
2021-09-16 19:30:00,50.9347000864,-37.1701298118,63.0552315286,-10.7452999136,-5.3001298118,11.9813541078,61.68,-31.87,69.427079011,131.29,71.7647000864,-31.7701298118,78.4825670245,-10.7452999136,-5.3001298118,11.9813541078,82.51,-26.47,86.6519532382,132.0,48.6447000864,-35.7601298118,60.3746116398,-10.7452999136,-5.3001298118,11.9813541078,59.39,-30.46,66.7456642787,131.43,-10.7452999136,-5.3001298118,11.9813541078,-10.7452999136,-5.3001298118,11.9813541078,0.0,0.0,0.0,0.0,48.9347000864,7.8998701882,49.5682642578,-10.7452999136,-5.3001298118,11.9813541078,59.68,13.2,61.1223559755,131.43,69.0547000864,23.5798701882,72.9695956006,-10.7452999136,-5.3001298118,11.9813541078,79.8,28.88,84.8651542154,132.0
2021-09-16 20:00:00,51.3086667598,-37.2854381021,63.4254143001,-11.1613332402,-5.4354381021,12.4144813448,62.47,-31.85,70.1207772347,131.29,72.5086667598,-31.7554381021,79.1575303072,-11.1613332402,-5.4354381021,12.4144813448,83.67,-26.32,87.7120932369,132.0,49.0086667598,-35.8854381021,60.7421936166,-11.1613332402,-5.4354381021,12.4144813448,60.17,-30.45,67.4361282993,131.43,-11.1613332402,-5.4354381021,12.4144813448,-11.1613332402,-5.4354381021,12.4144813448,0.0,0.0,0.0,0.0,49.2786667598,7.7245618979,49.880415537,-11.1613332402,-5.4354381021,12.4144813448,60.44,13.16,61.8561169166,131.43,69.7586667598,24.4445618979,73.9175770334,-11.1613332402,-5.4354381021,12.4144813448,80.92,29.88,86.2604242976,132.0
2021-09-16 20:30:00,49.8521168229,-38.4873275659,62.9802185999,-10.5778831771,-5.2873275659,11.8257111962,60.43,-33.2,68.9494372711,131.04,70.4221168229,-33.0673275659,77.7992460772,-10.5778831771,-5.2873275659,11.8257111962,81.0,-27.78,85.6313517352,131.76,47.6521168229,-37.0373275659,60.3530270238,-10.5778831771,-5.2873275659,11.8257111962,58.23,-31.75,66.3234151714,131.17,-10.5778831771,-5.2873275659,11.8257111962,-10.5778831771,-5.2873275659,11.8257111962,0.0,0.0,0.0,0.0,47.9021168229,6.7926724341,48.3813310577,-10.5778831771,-5.2873275659,11.8257111962,58.48,12.08,59.7146280236,131.17,67.7821168229,26.0726724341,72.6236849027,-10.5778831771,-5.2873275659,11.8257111962,78.36,31.36,84.4022464156,131.76
2021-09-16 21:00:00,47.5399833898,-38.1131801564,60.9316381065,-9.7200166102,-5.0031801564,10.9320873844,57.26,-33.11,66.1436293229,131.55,66.7999833898,-37.5731801564,76.6419052996,-9.7200166102,-5.0031801564,10.9320873844,76.52,-32.57,83.1631847635,132.31,45.4499833898,-36.7131801564,58.4256671963,-9.7200166102,-5.0031801564,10.9320873844,55.17,-31.71,63.6337410499,131.7,-9.7200166102,-5.0031801564,10.9320873844,-9.7200166102,-5.0031801564,10.9320873844,0.0,0.0,0.0,0.0,45.6399833898,7.3168198436,46.2227642666,-9.7200166102,-5.0031801564,10.9320873844,55.36,12.32,56.7143015473,131.7,64.4399833898,23.3168198436,68.5287205987,-9.7200166102,-5.0031801564,10.9320873844,74.16,28.32,79.3834239624,132.31
2021-09-16 21:30:00,45.2611500734,-38.3957180877,59.3532044075,-8.6588499266,-4.6957180876999995,9.8501497659,53.92,-33.7,63.5850328301,132.23,62.7711500734,-40.8857180877,74.9123436096,-8.6588499266,-4.6957180876999995,9.8501497659,71.43,-36.19,80.0747213545,133.81,43.3411500734,-37.0057180877,56.9901610883,-8.6588499266,-4.6957180876999995,9.8501497659,52.0,-32.31,61.2203895773,132.36,-8.6588499266,-4.6957180876999995,9.8501497659,-8.6588499266,-4.6957180876999995,9.8501497659,0.0,0.0,0.0,0.0,43.5011500734,7.1442819123,44.0839066072,-8.6588499266,-4.6957180876999995,9.8501497659,52.16,11.84,53.4869255052,132.36,60.7011500734,20.8642819123,64.1868201421,-8.6588499266,-4.6957180876999995,9.8501497659,69.36,25.56,73.9197077916,133.81
2021-09-16 22:00:00,42.8901000344,-37.943820453,57.2651219463,-7.5998999656,-4.333820453,8.7487415784,50.49,-33.61,60.6537072239,132.23,58.5201000344,-46.533820453,74.7662928998,-7.5998999656,-4.333820453,8.7487415784,66.12,-42.2,78.4391126926,133.81,41.1101000344,-36.583820453,55.0310479981,-7.5998999656,-4.333820453,8.7487415784,48.71,-32.25,58.4185467125,132.36,-7.5998999656,-4.333820453,8.7487415784,-7.5998999656,-4.333820453,8.7487415784,0.0,0.0,0.0,0.0,41.2001000344,8.186179547,42.0054970024,-7.5998999656,-4.333820453,8.7487415784,48.8,12.52,50.3804565283,132.36,56.8001000344,15.746179547,58.9422898625,-7.5998999656,-4.333820453,8.7487415784,64.4,20.08,67.4578861216,133.81
2021-09-16 22:30:00,40.2715667009,-38.5682398868,55.7611711903,-6.6684332991,-4.0182398868,7.7855156832,46.94,-34.55,58.2843555339,133.22,54.7415667009,-47.6882398868,72.60032609,-6.6684332991,-4.0182398868,7.7855156832,61.41,-43.67,75.3542102341,135.41,38.6515667009,-37.2182398868,53.6576274979,-6.6684332991,-4.0182398868,7.7855156832,45.32,-33.2,56.179555,133.34,-6.6684332991,-4.0182398868,7.7855156832,-6.6684332991,-4.0182398868,7.7855156832,0.0,0.0,0.0,0.0,38.6915667009,7.6217601132,39.4351183717,-6.6684332991,-4.0182398868,7.7855156832,45.36,11.64,46.8296828945,133.34,53.2115667009,16.1817601132,55.6176248245,-6.6684332991,-4.0182398868,7.7855156832,59.88,20.2,63.1953669188,135.41
2021-09-16 23:00:00,38.1569333598,-38.8972790018,54.4880709621,-5.5530666402,-3.6572790018,6.649228437,43.71,-35.24,56.146430875,133.32,50.7669333598,-49.1972790018,70.6940859191,-5.5530666402,-3.6572790018,6.649228437,56.32,-45.54,72.4281298944,135.56,36.6869333598,-37.5372790018,52.4878880715,-5.5530666402,-3.6572790018,6.649228437,42.24,-33.88,54.1486103238,133.45,-5.5530666402,-3.6572790018,6.649228437,-5.5530666402,-3.6572790018,6.649228437,0.0,0.0,0.0,0.0,36.6869333598,7.1027209982,37.3681645913,-5.5530666402,-3.6572790018,6.649228437,42.24,10.76,43.5889343756,133.45,49.3269333598,14.6227209982,51.4487154754,-5.5530666402,-3.6572790018,6.649228437,54.88,18.28,57.8443843428,135.56
2021-09-16 23:30:00,36.2009166908,-39.1922348585,53.3529534558,-4.4990833091999995,-3.3222348585,5.5927627411,40.7,-35.87,54.2507778746,133.32,47.5109166908,-50.2522348585,69.1561588948,-4.4990833091999995,-3.3222348585,5.5927627411,52.01,-46.93,70.0533011356,135.69,34.8509166908,-37.8422348585,51.4453217822,-4.4990833091999995,-3.3222348585,5.5927627411,39.35,-34.52,52.345514612,133.45,-4.4990833091999995,-3.3222348585,5.5927627411,-4.4990833091999995,-3.3222348585,5.5927627411,0.0,0.0,0.0,0.0,34.8209166908,7.1577651415,35.5489780586,-4.4990833091999995,-3.3222348585,5.5927627411,39.32,10.48,40.6926627293,133.45,46.2609166908,15.1977651415,48.6933720169,-4.4990833091999995,-3.3222348585,5.5927627411,50.76,18.52,54.0330269372,135.69
2021-09-17 00:00:00,34.2854333348,-38.6319305279,51.6518827853,-3.6845666652,-3.0519305279,4.7843820351,37.97,-35.58,52.0351544631,133.78,44.6054333348,-49.4819305279,66.6191123609,-3.6845666652,-3.0519305279,4.7843820351,48.29,-46.43,66.9900664278,136.25,33.0554333348,-37.3219305279,49.8556734112,-3.6845666652,-3.0519305279,4.7843820351,36.74,-34.27,50.2420192667,133.91,-3.6845666652,-3.0519305279,4.7843820351,-3.6845666652,-3.0519305279,4.7843820351,0.0,0.0,0.0,0.0,32.9154333348,8.1080694721,33.8993590231,-3.6845666652,-3.0519305279,4.7843820351,36.6,11.16,38.2636328646,133.91,43.3954333348,8.2680694721,44.1760637349,-3.6845666652,-3.0519305279,4.7843820351,47.08,11.32,48.4217802234,136.25
2021-09-17 00:30:00,33.3055666604,-41.6347887542,53.3171305039,-3.1544333396,-2.8647887542,4.2611576244,36.46,-38.77,53.220714952,134.51,43.6655666604,-5.7747887542,44.0457704771,-3.1544333396,-2.8647887542,4.2611576244,46.82,-2.91,46.9103453409,136.94,31.9655666604,-41.2647887542,52.1975118454,-3.1544333396,-2.8647887542,4.2611576244,35.12,-38.4,52.0382013525,134.65,-3.1544333396,-2.8647887542,4.2611576244,-3.1544333396,-2.8647887542,4.2611576244,0.0,0.0,0.0,0.0,32.1255666604,19.1752112458,37.4131094614,-3.1544333396,-2.8647887542,4.2611576244,35.28,22.04,41.5985576673,134.65,40.4055666604,-28.2647887542,49.3103244814,-3.1544333396,-2.8647887542,4.2611576244,43.56,-25.4,50.4245337113,136.94
2021-09-17 01:00:00,32.2275833271,-44.8286478395,55.2107307887,-3.1324166729,-2.8586478395,4.2407430579,35.36,-41.97,54.8799644679,132.56,42.8175833271,2.0813521605,42.8681404867,-3.1324166729,-2.8586478395,4.2407430579,45.95,4.94,46.2147822671,131.94,30.9075833271,-44.2586478395,53.9824658171,-3.1324166729,-2.8586478395,4.2407430579,34.04,-41.4,53.5974029222,132.7,-3.1324166729,-2.8586478395,4.2407430579,-3.1324166729,-2.8586478395,4.2407430579,0.0,0.0,0.0,0.0,31.1475833271,22.8613521605,38.6369430691,-3.1324166729,-2.8586478395,4.2407430579,34.28,25.72,42.8560007467,132.7,39.2675833271,-32.4586478395,50.9461178101,-3.1324166729,-2.8586478395,4.2407430579,42.4,-29.6,51.7099603558,131.94
2021-09-17 01:30:00,32.2668833273,-45.0528271779,55.4157829176,-3.0231166727,-2.8428271779000003,4.1498073184,35.29,-42.21,55.0187986056,132.38,42.8268833273,2.4671728221,42.8978889605,-3.0231166727,-2.8428271779000003,4.1498073184,45.85,5.31,46.1564578364,131.25,30.9468833273,-44.4528271779,54.1642264948,-3.0231166727,-2.8428271779000003,4.1498073184,33.97,-41.61,53.7154819396,132.52,-3.0231166727,-2.8428271779000003,4.1498073184,-3.0231166727,-2.8428271779000003,4.1498073184,0.0,0.0,0.0,0.0,31.2168833273,22.7971728221,38.6549465574,-3.0231166727,-2.8428271779000003,4.1498073184,34.24,25.64,42.7760119693,132.52,39.2568833273,-31.7228271779,50.4721770159,-3.0231166727,-2.8428271779000003,4.1498073184,42.28,-28.88,51.2020780828,131.25
2021-09-17 02:00:00,31.8005833273,-45.4222186844,55.4477686672,-3.0094166727,-2.8222186844,4.1257129096,34.81,-42.6,55.0135992278,132.38,42.1705833273,2.0277813156,42.2193083225,-3.0094166727,-2.8222186844,4.1257129096,45.18,4.85,45.4395741617,131.25,30.5205833273,-44.8222186844,54.2267212215,-3.0094166727,-2.8222186844,4.1257129096,33.53,-42.0,53.7425427385,132.52,-3.0094166727,-2.8222186844,4.1257129096,-3.0094166727,-2.8222186844,4.1257129096,0.0,0.0,0.0,0.0,30.7905833273,22.6177813156,38.2050265446,-3.0094166727,-2.8222186844,4.1257129096,33.8,25.44,42.3040612708,132.52,38.6705833273,-32.5422186844,50.5411714524,-3.0094166727,-2.8222186844,4.1257129096,41.68,-29.72,51.1908273033,131.25
2021-09-17 02:30:00,31.2111666712,-45.4619624568,55.1446004192,-2.7488333288,-2.7519624568000003,3.8896506313,33.96,-42.71,54.5657923978,132.62,41.3111666712,2.0480375432,41.3619021505,-2.7488333288,-2.7519624568000003,3.8896506313,44.06,4.8,44.3206904278,131.57,29.9611666712,-44.8719624568,53.9552084883,-2.7488333288,-2.7519624568000003,3.8896506313,32.71,-42.12,53.3295274684,132.76,-2.7488333288,-2.7519624568000003,3.8896506313,-2.7488333288,-2.7519624568000003,3.8896506313,0.0,0.0,0.0,0.0,30.0911666712,22.4880375432,37.5658108415,-2.7488333288,-2.7519624568000003,3.8896506313,32.84,25.24,41.4188749244,132.76,37.7311666712,-32.8319624568,50.0157844798,-2.7488333288,-2.7519624568000003,3.8896506313,40.48,-30.08,50.4324974595,131.57
2021-09-17 03:00:00,30.5047833576,-45.4838199079,54.766044965,-2.4352166424,-2.6438199079,3.594449026,32.94,-42.84,54.03988527,132.62,40.1347833576,2.0161800921,40.1853930842,-2.4352166424,-2.6438199079,3.594449026,42.57,4.66,42.8242980094,131.57,29.3147833576,-44.8838199079,53.6088967694,-2.4352166424,-2.6438199079,3.594449026,31.75,-42.24,52.8420296734,132.76,-2.4352166424,-2.6438199079,3.594449026,-2.4352166424,-2.6438199079,3.594449026,0.0,0.0,0.0,0.0,29.5247833576,22.6361800921,37.2036218865,-2.4352166424,-2.6438199079,3.594449026,31.96,25.28,40.7494785243,132.76,36.8047833576,-33.3638199079,49.6763178673,-2.4352166424,-2.6438199079,3.594449026,39.24,-30.72,49.8346867152,131.57
