Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-17 03:30:00,30.4911333969,-45.7897686624,55.0128360475,-2.3688666031,-2.6297686624,3.5393802001,32.86,-43.16,54.2454163962,132.62,39.7211333969,1.9002313376000002,39.7665602922,-2.3688666031,-2.6297686624,3.5393802001,42.09,4.53,42.3330721777,131.57,29.1511333969,-45.0097686624,53.6252538769,-2.3688666031,-2.6297686624,3.5393802001,31.52,-42.38,52.8164254754,132.76,-2.3688666031,-2.6297686624,3.5393802001,-2.3688666031,-2.6297686624,3.5393802001,0.0,0.0,0.0,0.0,29.3511333969,22.4902313376,36.9770136342,-2.3688666031,-2.6297686624,3.5393802001,31.72,25.12,40.4619920419,132.76,36.3911333969,-33.4297686624,49.4152205574,-2.3688666031,-2.6297686624,3.5393802001,38.76,-30.8,49.5073489494,131.57
2021-09-17 04:00:00,30.1853834407,-45.6642522475,54.7392117844,-2.2746165593,-2.6242522475,3.4728346276,32.46,-43.04,53.9081923273,132.62,39.1953834407,1.7357477525,39.2337979722,-2.2746165593,-2.6242522475,3.4728346276,41.47,4.36,41.6985671217,131.57,29.0153834407,-45.0642522475,53.5973815296,-2.2746165593,-2.6242522475,3.4728346276,31.29,-42.44,52.7277697234,132.76,-2.2746165593,-2.6242522475,3.4728346276,-2.2746165593,-2.6242522475,3.4728346276,0.0,0.0,0.0,0.0,29.2053834407,22.4957477525,36.864794708,-2.2746165593,-2.6242522475,3.4728346276,31.48,25.12,40.2741207229,132.76,35.8853834407,-33.1442522475,48.8497922383,-2.2746165593,-2.6242522475,3.4728346276,38.16,-30.52,48.863647019,131.57
2021-09-17 04:30:00,30.3832501056,-45.8511297485,55.0042542554,-2.3267498944,-2.6211297485,3.5048660786,32.71,-43.23,54.2104879152,132.62,39.4032501056,1.5188702515,39.4325130537,-2.3267498944,-2.6211297485,3.5048660786,41.73,4.14,41.9348602001,131.7,29.1832501056,-45.2411297485,53.8369938578,-2.3267498944,-2.6211297485,3.5048660786,31.51,-42.62,53.0032499004,132.85,-2.3267498944,-2.6211297485,3.5048660786,-2.3267498944,-2.6211297485,3.5048660786,0.0,0.0,0.0,0.0,29.3932501056,22.3388702515,36.9186711013,-2.3267498944,-2.6211297485,3.5048660786,31.72,24.96,40.3628542103,132.85,36.1132501056,-33.5811297485,49.3138835256,-2.3267498944,-2.6211297485,3.5048660786,38.44,-30.96,49.3574229473,131.7
2021-09-17 05:00:00,30.324266787,-45.8066141506,54.9345706829,-2.385733213,-2.6666141506,3.5780656775,32.71,-43.14,54.138744906,132.8,39.424266787,1.5433858494,39.4544655466,-2.385733213,-2.6666141506,3.5780656775,41.81,4.21,42.0214254875,131.81,29.134266787,-45.2066141506,53.7814416335,-2.385733213,-2.6666141506,3.5780656775,31.52,-42.54,52.9448958824,132.97,-2.385733213,-2.6666141506,3.5780656775,-2.385733213,-2.6666141506,3.5780656775,0.0,0.0,0.0,0.0,29.334266787,22.2933858494,36.8441889659,-2.385733213,-2.6666141506,3.5780656775,31.72,24.96,40.3628542103,132.97,36.134266787,-33.7466141506,49.4420792733,-2.385733213,-2.6666141506,3.5780656775,38.52,-31.08,49.4950179311,131.81
2021-09-17 05:30:00,30.9313334465,-45.8475029232,55.3058849768,-2.9686665535000003,-2.8575029232,4.1204737667,33.9,-42.99,54.7480602396,132.8,41.2913334465,2.9324970768,41.3953349654,-2.9686665535000003,-2.8575029232,4.1204737667,44.26,5.79,44.6371112417,131.73,29.6513334465,-45.2275029232,54.0807599412,-2.9686665535000003,-2.8575029232,4.1204737667,32.62,-42.37,53.4722479423,132.89,-2.9686665535000003,-2.8575029232,4.1204737667,-2.9686665535000003,-2.8575029232,4.1204737667,0.0,0.0,0.0,0.0,29.9113334465,21.6624970768,36.9317160196,-2.9686665535000003,-2.8575029232,4.1204737667,32.88,24.52,41.0161529157,132.89,37.7513334465,-31.2975029232,49.037708615,-2.9686665535000003,-2.8575029232,4.1204737667,40.72,-28.44,49.6684205507,131.73
2021-09-17 06:00:00,32.0692834131,-45.9422988001,56.0279729927,-3.4507165869,-2.9822988001,4.5608717474,35.52,-42.96,55.7425510719,132.08,43.1792834131,3.8777011999,43.3530515958,-3.4507165869,-2.9822988001,4.5608717474,46.63,6.86,47.1319053296,130.83,30.7092834131,-45.3222988001,54.7464232281,-3.4507165869,-2.9822988001,4.5608717474,34.16,-42.34,54.402033050200004,132.19,-3.4507165869,-2.9822988001,4.5608717474,-3.4507165869,-2.9822988001,4.5608717474,0.0,0.0,0.0,0.0,30.9892834131,21.8977011999,37.9452896194,-3.4507165869,-2.9822988001,4.5608717474,34.44,24.88,42.4867979495,132.19,39.5092834131,-30.6622988001,50.0115990899,-3.4507165869,-2.9822988001,4.5608717474,42.96,-27.68,51.1052247818,130.83
2021-09-17 06:30:00,35.2654501012,-44.5119386569,56.7887722515,-4.7245498988,-3.4319386569,5.8394841117,39.99,-41.08,57.3303279251,131.65,48.4354501012,5.4780613431,48.7442507645,-4.7245498988,-3.4319386569,5.8394841117,53.16,8.91,53.9015185315,130.28,33.6654501012,-43.9219386569,55.3398520589,-4.7245498988,-3.4319386569,5.8394841117,38.39,-40.49,55.7963457585,131.81,-4.7245498988,-3.4319386569,5.8394841117,-4.7245498988,-3.4319386569,5.8394841117,0.0,0.0,0.0,0.0,34.1154501012,22.8080613431,41.0374414144,-4.7245498988,-3.4319386569,5.8394841117,38.84,26.24,46.8730540929,131.81,44.2754501012,-28.9919386569,52.9230383553,-4.7245498988,-3.4319386569,5.8394841117,49.0,-25.56,55.2658447868,130.28
2021-09-17 07:00:00,37.9857167844,-43.1953335157,57.5217482102,-6.0542832156,-3.8753335157,7.1883624778,44.04,-39.32,59.0388346768,131.65,53.0257167844,7.0646664843,53.4942628049,-6.0542832156,-3.8753335157,7.1883624778,59.08,10.94,60.0843573653,130.28,36.1557167844,-42.6653335157,55.9246505595,-6.0542832156,-3.8753335157,7.1883624778,42.21,-38.79,57.3266796527,131.81,-6.0542832156,-3.8753335157,7.1883624778,-6.0542832156,-3.8753335157,7.1883624778,0.0,0.0,0.0,0.0,36.6657167844,24.0846664843,43.8685074624,-6.0542832156,-3.8753335157,7.1883624778,42.72,27.96,51.0564393588,131.81,48.5057167844,-28.7953335157,56.4090045387,-6.0542832156,-3.8753335157,7.1883624778,54.56,-24.92,59.9816638649,130.28
2021-09-17 07:30:00,42.3473167783,-42.6713865211,60.1177383636,-7.5226832217,-4.3813865211,8.7055907727,49.87,-38.29,62.8740089385,131.54,59.7373167783,11.0286134789,60.7468298032,-7.5226832217,-4.3813865211,8.7055907727,67.26,15.41,69.0027224101,130.13,40.2473167783,-42.1113865211,58.2513122821,-7.5226832217,-4.3813865211,8.7055907727,47.77,-37.73,60.8730301529,131.69,-7.5226832217,-4.3813865211,8.7055907727,-7.5226832217,-4.3813865211,8.7055907727,0.0,0.0,0.0,0.0,40.9173167783,24.2986134789,47.5883329119,-7.5226832217,-4.3813865211,8.7055907727,48.44,28.68,56.2936586127,131.69,54.5173167783,-25.1013865211,60.018475772,-7.5226832217,-4.3813865211,8.7055907727,62.04,-20.72,65.4085621307,130.13
2021-09-17 08:00:00,44.4581668034,-46.5053817444,64.3372297096,-7.3518331966,-4.4653817444,8.6016908497,51.81,-42.04,66.7205942719,131.19,63.0981668034,13.9146182556,64.6142031998,-7.3518331966,-4.4653817444,8.6016908497,70.45,18.38,72.8081513294,129.36,42.7581668034,-34.6453817444,55.0323841443,-7.3518331966,-4.4653817444,8.6016908497,50.11,-30.18,58.4965340854,131.34,-7.3518331966,-4.4653817444,8.6016908497,-7.3518331966,-4.4653817444,8.6016908497,0.0,0.0,0.0,0.0,43.0881668034,20.4146182556,47.6796262255,-7.3518331966,-4.4653817444,8.6016908497,50.44,24.88,56.2424039316,131.34,57.6481668034,-19.1453817444,60.7441913102,-7.3518331966,-4.4653817444,8.6016908497,65.0,-14.68,66.6370947746,129.36
2021-09-17 08:30:00,46.2693167675,-51.0224433605,68.8777133811,-7.1206832325,-4.3624433605,8.3507509705,53.39,-46.66,70.9059073703,130.96,64.9093167675,-0.3424433605,64.9102200788,-7.1206832325,-4.3624433605,8.3507509705,72.03,4.02,72.1420910426,128.4,45.0193167675,-27.5024433605,52.7553151162,-7.1206832325,-4.3624433605,8.3507509705,52.14,-23.14,57.0441863821,131.13,-7.1206832325,-4.3624433605,8.3507509705,-7.1206832325,-4.3624433605,8.3507509705,0.0,0.0,0.0,0.0,44.9993167675,15.9975566395,47.758353489,-7.1206832325,-4.3624433605,8.3507509705,52.12,20.36,55.9555537905,131.13,60.5993167675,4.7175566395,60.7826663888,-7.1206832325,-4.3624433605,8.3507509705,67.72,9.08,68.3260184703,128.4
2021-09-17 09:00:00,47.1083334751,-49.7498252716,68.514525448,-7.0416665249,-4.3798252716,8.2926435386,54.15,-45.37,70.6445992274,131.1,65.9783334751,0.7301747284,65.9823737318,-7.0416665249,-4.3798252716,8.2926435386,73.02,5.11,73.1985826366,129.56,45.8183334751,-26.4098252716,52.884766741600004,-7.0416665249,-4.3798252716,8.2926435386,52.86,-22.03,57.2669232629,131.26,-7.0416665249,-4.3798252716,8.2926435386,-7.0416665249,-4.3798252716,8.2926435386,0.0,0.0,0.0,0.0,45.7983334751,16.8601747284,48.8032052325,-7.0416665249,-4.3798252716,8.2926435386,52.84,21.24,56.9491281759,131.26,61.6383334751,1.7001747284,61.6617770397,-7.0416665249,-4.3798252716,8.2926435386,68.68,6.08,68.9485953446,129.56
2021-09-17 09:30:00,47.9621834981,-48.7307298409,68.3743744156,-4.9478165019,-3.9007298409,6.3005223139,52.91,-44.83,69.3483741698,130.55,64.7421834981,1.5692701591,64.7611992858,-4.9478165019,-3.9007298409,6.3005223139,69.69,5.47,69.9043417822,128.99,46.7321834981,-25.4507298409,53.2131245458,-4.9478165019,-3.9007298409,6.3005223139,51.68,-21.55,55.9930790366,130.68,-4.9478165019,-3.9007298409,6.3005223139,-4.9478165019,-3.9007298409,6.3005223139,0.0,0.0,0.0,0.0,46.6521834981,17.7392701591,49.9110000993,-4.9478165019,-3.9007298409,6.3005223139,51.6,21.64,55.9539953891,130.68,60.4521834981,4.0592701591,60.5883170579,-4.9478165019,-3.9007298409,6.3005223139,65.4,7.96,65.8826350414,128.99
2021-09-17 10:00:00,51.4900502403,-47.367463033,69.9635750082,-2.9499497597,-3.297463033,4.4244170282,54.44,-44.07,70.0419766997,130.55,59.5700502403,2.672536967,59.6299701448,-2.9499497597,-3.297463033,4.4244170282,62.52,5.97,62.8043891778,128.99,50.1800502403,-24.107463033,55.6705237626,-2.9499497597,-3.297463033,4.4244170282,53.13,-20.81,57.0600823694,130.68,-2.9499497597,-3.297463033,4.4244170282,-2.9499497597,-3.297463033,4.4244170282,0.0,0.0,0.0,0.0,50.1700502403,19.142536967,53.6979577139,-2.9499497597,-3.297463033,4.4244170282,53.12,22.44,57.665310196,130.68,55.6100502403,6.742536967,56.0173142205,-2.9499497597,-3.297463033,4.4244170282,58.56,10.04,59.4144359563,128.99
2021-09-17 10:30:00,51.354850263,-47.1002491468,69.6832412796,-1.585149737,-2.9402491468000003,3.3403240463,52.94,-44.16,68.9401856684,130.46,58.424850263,2.7197508532,58.4881199301,-1.585149737,-2.9402491468000003,3.3403240463,60.01,5.66,60.2763278576,128.99,50.104850263,-23.8202491468,55.4788273965,-1.585149737,-2.9402491468000003,3.3403240463,51.69,-20.88,55.7479192437,130.57,-1.585149737,-2.9402491468000003,3.3403240463,-1.585149737,-2.9402491468000003,3.3403240463,0.0,0.0,0.0,0.0,50.014850263,19.4197508532,53.6526976957,-1.585149737,-2.9402491468000003,3.3403240463,51.6,22.36,56.2363725715,130.57,54.534850263,3.4197508532,54.641967288000004,-1.585149737,-2.9402491468000003,3.3403240463,56.12,6.36,56.4792351223,128.99
2021-09-17 11:00:00,51.7511169101,-46.1224827894,69.3214362236,-0.17888308990000001,-2.4924827894,2.4988936783,51.93,-43.63,67.8255246939,130.61,57.3811169101,3.8075172106,57.5073018421,-0.17888308990000001,-2.4924827894,2.4988936783,57.56,6.3,57.9037442658,129.19,50.5311169101,-22.9524827894,55.4996418221,-0.17888308990000001,-2.4924827894,2.4988936783,50.71,-20.46,54.6819504041,130.74,-0.17888308990000001,-2.4924827894,2.4988936783,-0.17888308990000001,-2.4924827894,2.4988936783,0.0,0.0,0.0,0.0,50.4211169101,20.1075172106,54.2826056747,-0.17888308990000001,-2.4924827894,2.4988936783,50.6,22.6,55.4176867074,130.74,53.5411169101,7.9475172106,54.1277584035,-0.17888308990000001,-2.4924827894,2.4988936783,53.72,10.44,54.7250582457,129.19
2021-09-17 11:30:00,52.7898670033,-46.3009455495,70.2178582485,-0.3101329967,-2.4609455495,2.4804103437,53.1,-43.84,68.8589543923,130.36,59.0498670033,5.4290544505,59.2989158867,-0.3101329967,-2.4609455495,2.4804103437,59.36,7.89,59.8820649277,128.9,51.5298670033,-23.0709455495,56.4587966744,-0.3101329967,-2.4609455495,2.4804103437,51.84,-20.61,55.7867161607,130.47,-0.3101329967,-2.4609455495,2.4804103437,-0.3101329967,-2.4609455495,2.4804103437,0.0,0.0,0.0,0.0,51.4498670033,20.1390544505,55.2509758178,-0.3101329967,-2.4609455495,2.4804103437,51.76,22.6,56.478824350400004,130.47,55.1298670033,7.4190544505,55.6268334956,-0.3101329967,-2.4609455495,2.4804103437,55.44,9.88,56.3134797362,128.9
2021-09-17 12:00:00,51.2062169846,-47.2705935352,69.6892077086,-2.6637830154,-3.2905935352,4.2336445017,53.87,-43.98,69.542916965,130.53,61.9962169846,4.2094064648,62.1389573713,-2.6637830154,-3.2905935352,4.2336445017,64.66,7.5,65.0935142699,128.9,49.9262169846,-24.0105935352,55.3997810854,-2.6637830154,-3.2905935352,4.2336445017,52.59,-20.72,56.5245654561,130.65,-2.6637830154,-3.2905935352,4.2336445017,-2.6637830154,-3.2905935352,4.2336445017,0.0,0.0,0.0,0.0,49.8562169846,19.1894064648,53.4216781137,-2.6637830154,-3.2905935352,4.2336445017,52.52,22.48,57.1288088446,130.65,57.8962169846,7.0694064648,58.3262243669,-2.6637830154,-3.2905935352,4.2336445017,60.56,10.36,61.4397526037,128.9
2021-09-17 12:30:00,52.301667038,-46.6608095792,70.0906236636,-1.738332962,-2.8908095792,3.3732153074,54.04,-43.77,69.5423216466,130.53,61.221667038,4.5991904208,61.3941777976,-1.738332962,-2.8908095792,3.3732153074,62.96,7.49,63.4039565012,128.9,51.011667038,-23.4308095792,56.135487987,-1.738332962,-2.8908095792,3.3732153074,52.75,-20.54,56.6078978589,130.65,-1.738332962,-2.8908095792,3.3732153074,-1.738332962,-2.8908095792,3.3732153074,0.0,0.0,0.0,0.0,50.941667038,19.7491904208,54.6359219094,-1.738332962,-2.8908095792,3.3732153074,52.68,22.64,57.3389222082,130.65,57.141667038,7.0291904208,57.5723860011,-1.738332962,-2.8908095792,3.3732153074,58.88,9.92,59.70980489,128.9
2021-09-17 13:00:00,51.4779336652,-46.5885116596,69.4295835584,-0.5220663348,-2.6385116596,2.6896648557000002,52.0,-43.95,68.0852590507,130.53,60.6079336652,4.4514883404,60.7711886637,-0.5220663348,-2.6385116596,2.6896648557000002,61.13,7.09,61.53978388,128.9,50.2579336652,-23.3485116596,55.4167203379,-0.5220663348,-2.6385116596,2.6896648557000002,50.78,-20.71,54.8407922992,130.65,-0.5220663348,-2.6385116596,2.6896648557000002,-0.5220663348,-2.6385116596,2.6896648557000002,0.0,0.0,0.0,0.0,50.1579336652,19.8414883404,53.9398087605,-0.5220663348,-2.6385116596,2.6896648557000002,50.68,22.48,55.4419768767,130.65,56.5979336652,7.4814883404,57.0902685486,-0.5220663348,-2.6385116596,2.6896648557000002,57.12,10.12,58.0095578332,128.9
2021-09-17 13:30:00,50.4011336422,-46.8867101888,68.8377648152,-0.4088663578,-2.5467101888,2.5793224856,50.81,-44.34,67.4365753875,130.53,59.3811336422,4.1632898112,59.5269016049,-0.4088663578,-2.5467101888,2.5793224856,59.79,6.71,60.1653405209,128.99,49.2411336422,-23.5767101888,54.594418265,-0.4088663578,-2.5467101888,2.5793224856,49.65,-21.03,53.9201576407,130.65,-0.4088663578,-2.5467101888,2.5793224856,-0.4088663578,-2.5467101888,2.5793224856,0.0,0.0,0.0,0.0,49.1511336422,19.7332898112,52.9644849412,-0.4088663578,-2.5467101888,2.5793224856,49.56,22.28,54.337758511,130.65,55.5111336422,7.6132898112,56.030778506,-0.4088663578,-2.5467101888,2.5793224856,55.92,10.16,56.8354818753,128.99
2021-09-17 14:00:00,50.0224336002,-47.8985118273,69.2568501923,-2.4375663998,-3.1585118273,3.9897276745,52.46,-44.74,68.9472203936,130.8,60.2124336002,3.4114881727,60.3089994247,-2.4375663998,-3.1585118273,3.9897276745,62.65,6.57,62.9935504635,129.22,48.8024336002,-24.4985118273,54.6063605,-2.4375663998,-3.1585118273,3.9897276745,51.24,-21.34,55.5061546137,130.89,-2.4375663998,-3.1585118273,3.9897276745,-2.4375663998,-3.1585118273,3.9897276745,0.0,0.0,0.0,0.0,48.7224336002,18.9214881727,52.2675640392,-2.4375663998,-3.1585118273,3.9897276745,51.16,22.08,55.7213783031,130.89,56.2424336002,6.8414881727,56.6570145497,-2.4375663998,-3.1585118273,3.9897276745,58.68,10.0,59.5259808823,129.22
2021-09-17 14:30:00,48.6640168806,-47.4040922677,67.9362532281,-1.9459831194000001,-3.0840922677,3.6467074762,50.61,-44.32,67.2728362714,131.12,60.9240168806,1.8359077323,60.9516725781,-1.9459831194000001,-3.0840922677,3.6467074762,62.87,4.92,63.0622176902,129.73,47.5140168806,-23.9840922677,53.2242283366,-1.9459831194000001,-3.0840922677,3.6467074762,49.46,-20.9,53.6945211358,131.23,-1.9459831194000001,-3.0840922677,3.6467074762,-1.9459831194000001,-3.0840922677,3.6467074762,0.0,0.0,0.0,0.0,47.3740168806,19.5959077323,51.2669198924,-1.9459831194000001,-3.0840922677,3.6467074762,49.32,22.68,54.2848487149,131.23,56.9740168806,6.4359077323000005,57.3363715964,-1.9459831194000001,-3.0840922677,3.6467074762,58.92,9.52,59.6841419474,129.73
2021-09-17 15:00:00,48.429383456,-47.4934836904,67.8309381844,-1.380616544,-2.8034836904000002,3.124999655,49.81,-44.69,66.9195950376,131.12,59.999383456,1.0065163096,60.0078252413,-1.380616544,-2.8034836904000002,3.124999655,61.38,3.81,61.498134118,129.73,47.299383456,-23.9734836904,53.0279133624,-1.380616544,-2.8034836904000002,3.124999655,48.68,-21.17,53.0840022982,131.23,-1.380616544,-2.8034836904000002,3.124999655,-1.380616544,-2.8034836904000002,3.124999655,0.0,0.0,0.0,0.0,47.219383456,19.7165163096,51.1704132225,-1.380616544,-2.8034836904000002,3.124999655,48.6,22.52,53.5640775147,131.23,56.139383456,4.5965163096,56.3272432932,-1.380616544,-2.8034836904000002,3.124999655,57.52,7.4,57.9940548677,129.73
2021-09-17 15:30:00,48.9729001673,-47.7261978174,68.3822704282,-2.0470998327,-2.6661978174,3.3614325111,51.02,-45.06,68.0694057562,131.39,59.8829001673,0.7538021826,59.8876443866,-2.0470998327,-2.6661978174,3.3614325111,61.93,3.42,62.0243605368,130.07,47.8229001673,-24.1661978174,53.5820389437,-2.0470998327,-2.6661978174,3.3614325111,49.87,-21.5,54.3071533041,131.49,-2.0470998327,-2.6661978174,3.3614325111,-2.0470998327,-2.6661978174,3.3614325111,0.0,0.0,0.0,0.0,47.7129001673,19.5738021826,51.5718389653,-2.0470998327,-2.6661978174,3.3614325111,49.76,22.24,54.5039007778,131.49,56.0729001673,4.1738021826,56.228024666,-2.0470998327,-2.6661978174,3.3614325111,58.12,6.84,58.5211073033,130.07
2021-09-17 16:00:00,49.7875835948,-48.1668145237,69.273699927,-4.3224164052,-3.3268145237,5.4544457514,54.11,-44.84,70.2745878679,131.39,61.8375835948,0.1631854763,61.8377989125,-4.3224164052,-3.3268145237,5.4544457514,66.16,3.49,66.2519863853,130.07,48.4875835948,-24.6868145237,54.4103351781,-4.3224164052,-3.3268145237,5.4544457514,52.81,-21.36,56.9661803178,131.49,-4.3224164052,-3.3268145237,5.4544457514,-4.3224164052,-3.3268145237,5.4544457514,0.0,0.0,0.0,0.0,48.4775835948,18.9131854763,52.0363785832,-4.3224164052,-3.3268145237,5.4544457514,52.8,22.24,57.2927360143,131.49,57.8375835948,3.9131854763,57.9698119426,-4.3224164052,-3.3268145237,5.4544457514,62.16,7.24,62.5802141256,130.07
2021-09-17 16:30:00,50.1866668249,-48.3873350241,69.7139564056,-5.2133331751,-3.5873350241,6.3283343282,55.4,-44.8,71.2474560949,130.96,63.2966668249,-0.1573350241,63.2968623665,-5.2133331751,-3.5873350241,6.3283343282,68.51,3.43,68.5958089099,129.76,48.8566668249,-24.9373350241,54.8529358498,-5.2133331751,-3.5873350241,6.3283343282,54.07,-21.35,58.1324986561,131.18,-5.2133331751,-3.5873350241,6.3283343282,-5.2133331751,-3.5873350241,6.3283343282,0.0,0.0,0.0,0.0,48.8266668249,18.5326649759,52.2255020496,-5.2133331751,-3.5873350241,6.3283343282,54.04,22.12,58.3919172489,131.18,59.1866668249,3.8526649759,59.3119259277,-5.2133331751,-3.5873350241,6.3283343282,64.4,7.44,64.8283394821,129.76
2021-09-17 17:00:00,50.934900237,-48.4281197552,70.2826212173,-5.965099763,-3.9081197552,7.1313263285,56.9,-44.52,72.2470788337,130.96,65.324900237,-0.2381197552,65.325334228,-5.965099763,-3.9081197552,7.1313263285,71.29,3.67,71.3844030584,129.76,49.554900237,-25.0481197552,55.525637689,-5.965099763,-3.9081197552,7.1313263285,55.52,-21.14,59.4085010752,131.18,-5.965099763,-3.9081197552,7.1313263285,-5.965099763,-3.9081197552,7.1313263285,0.0,0.0,0.0,0.0,49.554900237,18.3318802448,52.8369754132,-5.965099763,-3.9081197552,7.1313263285,55.52,22.24,59.8087618999,131.18,61.074900237,3.6518802448,61.1839821218,-5.965099763,-3.9081197552,7.1313263285,67.04,7.5600000000000005,67.4649182909,129.76
2021-09-17 17:30:00,51.6584168742,-49.0485682269,71.2345006234,-7.1015831258,-4.2585682269,8.2805728205,58.76,-44.79,73.884245276,130.76,66.33841687419999,-0.7785682269,66.342985476,-7.1015831258,-4.2585682269,8.2805728205,73.44,3.48,73.5224047485,129.43,50.2084168742,-25.6085682269,56.3620784894,-7.1015831258,-4.2585682269,8.2805728205,57.31,-21.35,61.1576536502,130.86,-7.1015831258,-4.2585682269,8.2805728205,-7.1015831258,-4.2585682269,8.2805728205,0.0,0.0,0.0,0.0,50.2184168742,17.8614317731,53.3002827229,-7.1015831258,-4.2585682269,8.2805728205,57.32,22.12,61.4400260417,130.86,62.0584168742,3.1414317731,62.1378765209,-7.1015831258,-4.2585682269,8.2805728205,69.16,7.4,69.5547669107,129.43
2021-09-17 18:00:00,52.0621835127,-49.6244530817,71.9239688544,-8.8378164873,-4.7144530817,10.0166395624,60.9,-44.91,75.6684749417,130.87,67.7521835127,-1.1944530817,67.7627116407,-8.8378164873,-4.7144530817,10.0166395624,76.59,3.52,76.670845176,129.51,50.5321835127,-26.1344530817,56.8903437188,-8.8378164873,-4.7144530817,10.0166395624,59.37,-21.42,63.1158720133,130.86,-8.8378164873,-4.7144530817,10.0166395624,-8.8378164873,-4.7144530817,10.0166395624,0.0,0.0,0.0,0.0,50.6021835127,17.4455469183,53.5250229662,-8.8378164873,-4.7144530817,10.0166395624,59.44,22.16,63.4364185622,130.86,63.3221835127,2.8855469183,63.3878955782,-8.8378164873,-4.7144530817,10.0166395624,72.16,7.6,72.559117966,129.51
2021-09-17 18:30:00,51.2168168975,-50.4060463859,71.8605026796,-8.853183102500001,-4.8060463859,10.0735759743,60.07,-45.6,75.4172718944,130.94,66.8168168975,-1.8660463859,66.8428690993,-8.853183102500001,-4.8060463859,10.0735759743,75.67,2.94,75.7270922458,129.58,49.7368168975,-26.8060463859,56.500575908,-8.853183102500001,-4.8060463859,10.0735759743,58.59,-22.0,62.5842480182,131.04,-8.853183102500001,-4.8060463859,10.0735759743,-8.853183102500001,-4.8060463859,10.0735759743,0.0,0.0,0.0,0.0,49.8268168975,16.9139536141,52.619326383,-8.853183102500001,-4.8060463859,10.0735759743,58.68,21.72,62.570766337,131.04,62.4668168975,2.1939536141,62.5053329386,-8.853183102500001,-4.8060463859,10.0735759743,71.32,7.0,71.6626988049,129.58
2021-09-17 19:00:00,50.5733668778,-50.4879359336,71.4611580664,-9.4966331222,-4.9179359336,10.6944908483,60.07,-45.57,75.3991365998,131.19,66.2233668778,-2.4879359336,66.2700848486,-9.4966331222,-4.9179359336,10.6944908483,75.72,2.43,75.7589816457,129.85,49.0933668778,-27.1779359336,56.1141592917,-9.4966331222,-4.9179359336,10.6944908483,58.59,-22.26,62.6761174611,131.32,-9.4966331222,-4.9179359336,10.6944908483,-9.4966331222,-4.9179359336,10.6944908483,0.0,0.0,0.0,0.0,49.1433668778,15.9220640664,51.6583258752,-9.4966331222,-4.9179359336,10.6944908483,58.64,20.84,62.2330715938,131.32,61.8233668778,1.0020640664,61.8314873224,-9.4966331222,-4.9179359336,10.6944908483,71.32,5.92,71.5652764964,129.85
2021-09-17 19:30:00,50.3740001728,-50.7026437336,71.4723581182,-9.8959998272,-5.0226437336,11.0976467169,60.27,-45.68,75.6249647934,130.34,66.1240001728,-2.7726437336,66.1821044704,-9.8959998272,-5.0226437336,11.0976467169,76.02,2.25,76.0532898697,129.02,48.8840001728,-27.4026437336,56.0406134556,-9.8959998272,-5.0226437336,11.0976467169,58.78,-22.38,62.8963655548,130.47,-9.8959998272,-5.0226437336,11.0976467169,-9.8959998272,-5.0226437336,11.0976467169,0.0,0.0,0.0,0.0,48.9440001728,15.6573562664,51.3874299627,-9.8959998272,-5.0226437336,11.0976467169,58.84,20.68,62.3683252942,130.47,61.7440001728,0.0173562664,61.7440026122,-9.8959998272,-5.0226437336,11.0976467169,71.64,5.04,71.8170676093,129.02
2021-09-17 20:00:00,49.7876668164,-51.1440448775,71.3759419794,-7.8423331836,-5.0940448775,9.3515497633,57.63,-46.05,73.7686884796,130.19,67.2776668164,-3.0040448775,67.3447008894,-7.8423331836,-5.0940448775,9.3515497633,75.12,2.09,75.1490685238,128.87,48.4076668164,-27.8040448775,55.8244311942,-7.8423331836,-5.0940448775,9.3515497633,56.25,-22.71,60.6614094792,130.33,-7.8423331836,-5.0940448775,9.3515497633,-7.8423331836,-5.0940448775,9.3515497633,0.0,0.0,0.0,0.0,48.4376668164,15.3459551225,50.8104901102,-7.8423331836,-5.0940448775,9.3515497633,56.28,20.44,59.8768068621,130.33,62.9176668164,0.7459551225000001,62.9220887023,-7.8423331836,-5.0940448775,9.3515497633,70.76,5.84,71.0005859131,128.87
2021-09-17 20:30:00,48.7152834291,-52.3609223365,71.5181447432,-8.4447165709,-4.9609223365,9.7940792519,57.16,-47.4,74.2564852387,130.42,65.2552834291,-4.2709223365,65.3948988303,-8.4447165709,-4.9609223365,9.7940792519,73.7,0.6900000000000001,73.7032299157,129.07,47.3652834291,-28.8309223365,55.4499067366,-8.4447165709,-4.9609223365,9.7940792519,55.81,-23.87,60.7003542,130.55,-8.4447165709,-4.9609223365,9.7940792519,-8.4447165709,-4.9609223365,9.7940792519,0.0,0.0,0.0,0.0,47.4352834291,14.5590776635,49.6192790799,-8.4447165709,-4.9609223365,9.7940792519,55.88,19.52,59.191256111,130.55,61.0352834291,0.2390776635,61.0357516658,-8.4447165709,-4.9609223365,9.7940792519,69.48,5.2,69.6743166454,129.07
2021-09-17 21:00:00,46.838933374,-53.1847973444,70.8696574577,-8.831066626,-4.6747973444,9.9920702541,55.67,-48.51,73.8401584505,130.96,61.738933374,-5.6347973444,61.9955388336,-8.831066626,-4.6747973444,9.9920702541,70.57,-0.96,70.5765293848,129.65,45.558933374,-29.6647973444,54.3655829699,-8.831066626,-4.6747973444,9.9920702541,54.39,-24.99,59.8562628302,131.07,-8.831066626,-4.6747973444,9.9920702541,-8.831066626,-4.6747973444,9.9920702541,0.0,0.0,0.0,0.0,45.608933374,13.6452026556,47.6063688915,-8.831066626,-4.6747973444,9.9920702541,54.44,18.32,57.4398467965,131.07,57.728933374,-1.7547973444,57.75559767,-8.831066626,-4.6747973444,9.9920702541,66.56,2.92,66.6240196926,129.65
2021-09-17 21:30:00,44.4974666697,-54.2064545901,70.1310506071,-7.4725333303,-4.4264545901,8.6851744145,51.97,-49.78,71.9647781904,130.8,58.9174666697,-6.7564545901,59.3036049276,-7.4725333303,-4.4264545901,8.6851744145,66.39,-2.33,66.4308738464,129.56,43.3674666697,-30.6064545901,53.0800548975,-7.4725333303,-4.4264545901,8.6851744145,50.84,-26.18,57.1847706999,130.92,-7.4725333303,-4.4264545901,8.6851744145,-7.4725333303,-4.4264545901,8.6851744145,0.0,0.0,0.0,0.0,43.3274666697,12.7335454099,45.1598554772,-7.4725333303,-4.4264545901,8.6851744145,50.8,17.16,53.6200111899,130.92,55.0474666697,-4.3064545901,55.2156602595,-7.4725333303,-4.4264545901,8.6851744145,62.52,0.12,62.520115163,129.56
2021-09-17 22:00:00,42.6587333219,-54.8141886832,69.4576331991,-7.1212666781,-4.1341886832,8.2343157074,49.78,-50.68,71.0387978502,131.13,55.8687333219,-8.4041886832,56.4973074616,-7.1212666781,-4.1341886832,8.2343157074,62.99,-4.27,63.134562642,129.89,41.6287333219,-31.0841886832,51.953616082799996,-7.1212666781,-4.1341886832,8.2343157074,48.75,-26.95,55.703366146,131.21,-7.1212666781,-4.1341886832,8.2343157074,-7.1212666781,-4.1341886832,8.2343157074,0.0,0.0,0.0,0.0,41.6387333219,12.5058113168,43.4761938231,-7.1212666781,-4.1341886832,8.2343157074,48.76,16.64,51.5211335279,131.21,52.2787333219,-8.0141886832,52.889442973,-7.1212666781,-4.1341886832,8.2343157074,59.4,-3.88,59.5265856572,129.89
2021-09-17 22:30:00,44.5001499918,-54.9199533645,70.6856748348,-7.7198500082,-4.3499533645,8.8610483817,52.22,-50.57,72.6928696641,131.44,55.6801499918,-10.8399533645,56.7255118271,-7.7198500082,-4.3499533645,8.8610483817,63.4,-6.49,63.7313117706,130.33,43.3501499918,-31.0499533645,53.3229322923,-7.7198500082,-4.3499533645,8.8610483817,51.07,-26.7,57.6284209397,131.54,-7.7198500082,-4.3499533645,8.8610483817,-7.7198500082,-4.3499533645,8.8610483817,0.0,0.0,0.0,0.0,43.3601499918,12.810046635500001,45.212828955,-7.7198500082,-4.3499533645,8.8610483817,51.08,17.16,53.8853597928,131.54,52.2001499918,-9.9499533645,53.1399777109,-7.7198500082,-4.3499533645,8.8610483817,59.92,-5.6,60.1811133164,130.33
2021-09-17 23:00:00,42.3799666681,-55.6232760688,69.92860942,-8.0800333319,-4.4932760688,9.2453484778,50.46,-51.13,71.836540145,131.76,52.9699666681,-12.8132760688,54.4976826336,-8.0800333319,-4.4932760688,9.2453484778,61.05,-8.32,61.6143238217,130.95,41.3299666681,-31.7632760688,52.1255393393,-8.0800333319,-4.4932760688,9.2453484778,49.41,-27.27,56.4358130977,131.88,-8.0800333319,-4.4932760688,9.2453484778,-8.0800333319,-4.4932760688,9.2453484778,0.0,0.0,0.0,0.0,41.3199666681,11.9867239312,43.0234958604,-8.0800333319,-4.4932760688,9.2453484778,49.4,16.48,52.0763900439,131.88,49.5599666681,-12.4132760688,51.0908966344,-8.0800333319,-4.4932760688,9.2453484778,57.64,-7.92,58.1815778404,130.95
2021-09-17 23:30:00,37.1063333347,-56.5639244943,67.6487806819,-7.2836666652,-4.2039244943,8.4098026876,44.39,-52.36,68.6443129473,131.66,48.2463333347,-13.5639244943,50.1167509715,-7.2836666652,-4.2039244943,8.4098026876,55.53,-9.36,56.3133243558,130.95,36.2963333347,-32.7139244943,48.8633264255,-7.2836666652,-4.2039244943,8.4098026876,43.58,-28.51,52.0772167075,131.88,-7.2836666652,-4.2039244943,8.4098026876,-7.2836666652,-4.2039244943,8.4098026876,0.0,0.0,0.0,0.0,36.1963333347,10.9560755057,37.8181191675,-7.2836666652,-4.2039244943,8.4098026876,43.48,15.16,46.0471063152,131.88,45.1163333347,-10.6439244943,46.3548990098,-7.2836666652,-4.2039244943,8.4098026876,52.4,-6.44,52.7942572635,130.95
2021-09-18 00:00:00,35.4355500269,-57.1831718178,67.2725303884,-6.5344499731,-3.9731718178,7.647557175,41.97,-53.21,67.7700892725,131.66,45.9155500269,-14.5831718178,48.1757888834,-6.5344499731,-3.9731718178,7.647557175,52.45,-10.61,53.5123780073,130.95,34.7155500269,-33.1731718178,48.0169630664,-6.5344499731,-3.9731718178,7.647557175,41.25,-29.2,50.5391185123,131.81,-6.5344499731,-3.9731718178,7.647557175,-6.5344499731,-3.9731718178,7.647557175,0.0,0.0,0.0,0.0,34.5855500269,10.7468281822,36.2167721731,-6.5344499731,-3.9731718178,7.647557175,41.12,14.72,43.6753111036,131.81,42.9855500269,-12.8131718178,44.8545971239,-6.5344499731,-3.9731718178,7.647557175,49.52,-8.84,50.302842862,130.95
2021-09-18 00:30:00,34.1436166651,-57.6108258791,66.9686032216,-5.9563833349,-3.7808258791,7.0550086293,40.1,-53.83,67.1243540006,132.19,44.2436166651,-15.1808258791,46.7755821982,-5.9563833349,-3.7808258791,7.0550086293,50.2,-11.4,51.4781507049,131.59,33.5036166651,-33.4108258791,47.3157015754,-5.9563833349,-3.7808258791,7.0550086293,39.46,-29.63,49.3460079439,132.35,-5.9563833349,-3.7808258791,7.0550086293,-5.9563833349,-3.7808258791,7.0550086293,0.0,0.0,0.0,0.0,33.3636166651,10.8591741209,35.0863588816,-5.9563833349,-3.7808258791,7.0550086293,39.32,14.64,41.9570256334,132.35,41.4436166651,-13.3808258791,43.5501993508,-5.9563833349,-3.7808258791,7.0550086293,47.4,-9.6,48.3623820753,131.59
2021-09-18 01:00:00,32.8843333276,-57.436334207,66.183924525,-5.2556666724,-3.536334207,6.3346421994,38.14,-53.9,66.029308644,132.67,42.5743333276,-16.456334207,45.6441101767,-5.2556666724,-3.536334207,6.3346421994,47.83,-12.92,49.5442761578,132.11,32.3043333276,-33.136334207,46.2772794838,-5.2556666724,-3.536334207,6.3346421994,37.56,-29.6,47.8216854575,132.8,-5.2556666724,-3.536334207,6.3346421994,-5.2556666724,-3.536334207,6.3346421994,0.0,0.0,0.0,0.0,32.1043333276,11.383665793,34.0628252689,-5.2556666724,-3.536334207,6.3346421994,37.36,14.92,40.2290442342,132.8,39.9043333276,-14.336334207,42.4014893231,-5.2556666724,-3.536334207,6.3346421994,45.16,-10.8,46.4334534576,132.11
2021-09-18 01:30:00,32.6787666568,-57.1612179093,65.8430453661,-5.1512333432,-2.9012179093,5.9120445121,37.83,-54.26,66.1457217059,133.11,42.1687666568,-16.1912179093,45.1703488888,-5.1512333432,-2.9012179093,5.9120445121,47.32,-13.29,49.1508545195,132.71,32.1087666568,-32.9112179093,45.9795732961,-5.1512333432,-2.9012179093,5.9120445121,37.26,-30.01,47.8425302425,133.25,-5.1512333432,-2.9012179093,5.9120445121,-5.1512333432,-2.9012179093,5.9120445121,0.0,0.0,0.0,0.0,31.9287666568,11.4187820907,33.9092129761,-5.1512333432,-2.9012179093,5.9120445121,37.08,14.32,39.7490729452,133.25,39.5687666568,-14.1812179093,42.0332515531,-5.1512333432,-2.9012179093,5.9120445121,44.72,-11.28,46.1206764911,132.71
2021-09-18 02:00:00,31.9099833243,-57.1606093739,65.4643590036,-4.7200166757,-2.7506093739,5.4630036927,36.63,-54.41,65.5911960556,132.9,41.0699833243,-16.4106093739,44.2272724716,-4.7200166757,-2.7506093739,5.4630036927,45.79,-13.66,47.7840946341,132.51,31.3999833243,-32.9306093739,45.5014723553,-4.7200166757,-2.7506093739,5.4630036927,36.12,-30.18,47.0689579235,133.04,-4.7200166757,-2.7506093739,5.4630036927,-4.7200166757,-2.7506093739,5.4630036927,0.0,0.0,0.0,0.0,31.1999833243,11.3293906261,33.1932832271,-4.7200166757,-2.7506093739,5.4630036927,35.92,14.08,38.5809901376,133.04,38.4799833243,-13.8306093739,40.8900338994,-4.7200166757,-2.7506093739,5.4630036927,43.2,-11.08,44.5982779937,132.51
2021-09-18 02:30:00,31.2285666575,-57.279600511699996,65.2393746924,-4.5814333425000004,-2.5796005117,5.2577438385,35.81,-54.7,65.3792482367,132.9,40.0885666575,-16.5196005117,43.3588558165,-4.5814333425000004,-2.5796005117,5.2577438385,44.67,-13.94,46.7945776773,132.44,30.7385666575,-33.0096005117,45.105356734,-4.5814333425000004,-2.5796005117,5.2577438385,35.32,-30.43,46.6206745983,132.96,-4.5814333425000004,-2.5796005117,5.2577438385,-4.5814333425000004,-2.5796005117,5.2577438385,0.0,0.0,0.0,0.0,30.4985666575,11.3803994883,32.5526659534,-4.5814333425000004,-2.5796005117,5.2577438385,35.08,13.96,37.755635341,132.96,37.5785666575,-14.6596005117,40.3367395707,-4.5814333425000004,-2.5796005117,5.2577438385,42.16,-12.08,43.8564932479,132.44
2021-09-18 03:00:00,30.5201333245,-57.9596885467,65.504229135,-4.4398666755,-2.4696885467,5.0805292652,34.96,-55.49,65.5846148117,133.0,39.0701333245,-17.0796885467,42.6402518619,-4.4398666755,-2.4696885467,5.0805292652,43.51,-14.61,45.897409513,132.6,30.0601333245,-33.5696885467,45.061464741,-4.4398666755,-2.4696885467,5.0805292652,34.5,-31.1,46.4484660672,133.15,-4.4398666755,-2.4696885467,5.0805292652,-4.4398666755,-2.4696885467,5.0805292652,0.0,0.0,0.0,0.0,29.840133324500002,10.9703114533,31.7927867637,-4.4398666755,-2.4696885467,5.0805292652,34.28,13.44,36.8205377473,133.15,36.6401333245,-13.5096885467,39.0513899197,-4.4398666755,-2.4696885467,5.0805292652,41.08,-11.04,42.5376068908,132.6
2021-09-18 03:30:00,30.2613333227,-58.1728350553,65.5730663675,-5.3386666773,-2.4428350553,5.8710139669,35.6,-55.73,66.1301209737,133.43,38.8513333227,-17.2628350553,42.5138986108,-5.3386666773,-2.4428350553,5.8710139669,44.19,-14.82,46.6088886373,133.04,29.7913333227,-33.7628350553,45.027242555,-5.3386666773,-2.4428350553,5.8710139669,35.13,-31.32,47.0644164948,133.56,-5.3386666773,-2.4428350553,5.8710139669,-5.3386666773,-2.4428350553,5.8710139669,0.0,0.0,0.0,0.0,29.5813333227,10.7571649447,31.4765290144,-5.3386666773,-2.4428350553,5.8710139669,34.92,13.2,37.3315737681,133.56,36.4213333227,-12.5228350553,38.5140872775,-5.3386666773,-2.4428350553,5.8710139669,41.76,-10.08,42.9593296037,133.04
2021-09-18 04:00:00,29.9672666562,-58.089112066,65.3634608284,-5.2127333438,-2.409112066,5.7425090213,35.18,-55.68,65.862696574,133.43,38.3972666562,-17.139112066,42.048772266,-5.2127333438,-2.409112066,5.7425090213,43.61,-14.73,46.0304790329,133.04,29.5072666562,-33.679112066,44.7767950514,-5.2127333438,-2.409112066,5.7425090213,34.72,-31.27,46.725702777,133.56,-5.2127333438,-2.409112066,5.7425090213,-5.2127333438,-2.409112066,5.7425090213,0.0,0.0,0.0,0.0,29.2672666562,10.870887934,31.2209721502,-5.2127333438,-2.409112066,5.7425090213,34.48,13.28,36.9490026929,133.56,35.9472666562,-12.969112066000001,38.2152305741,-5.2127333438,-2.409112066,5.7425090213,41.16,-10.56,42.4930488433,133.04
2021-09-18 04:30:00,29.7683166562,-58.2704651489,65.4339345081,-5.2216833438,-2.4104651489,5.751201542,34.99,-55.86,65.9138809357,133.33,38.1583166562,-17.4504651489,41.9592166746,-5.2216833438,-2.4104651489,5.751201542,43.38,-15.04,45.9132442766,132.93,29.3183166562,-33.8204651489,44.7592175361,-5.2216833438,-2.4104651489,5.751201542,34.54,-31.41,46.6861831809,133.56,-5.2216833438,-2.4104651489,5.751201542,-5.2216833438,-2.4104651489,5.751201542,0.0,0.0,0.0,0.0,29.0983166562,10.8295348511,31.0482021592,-5.2216833438,-2.4104651489,5.751201542,34.32,13.24,36.7853231602,133.56,35.7783166562,-12.0504651489,37.7531674573,-5.2216833438,-2.4104651489,5.751201542,41.0,-9.64,42.1180436393,132.93
2021-09-18 05:00:00,29.5844499898,-58.1865419962,65.2756719665,-5.0755500102,-2.3665419962,5.6001543662,34.66,-55.82,65.7053118096,133.45,37.8244499898,-17.7165419962,41.7679886676,-5.0755500102,-2.3665419962,5.6001543662,42.9,-15.35,45.5634996461,133.16,29.1244499898,-33.7165419962,44.5537741543,-5.0755500102,-2.3665419962,5.6001543662,34.2,-31.35,46.3946386989,133.67,-5.0755500102,-2.3665419962,5.6001543662,-5.0755500102,-2.3665419962,5.6001543662,0.0,0.0,0.0,0.0,28.8844499898,10.9534580038,30.891579653,-5.0755500102,-2.3665419962,5.6001543662,33.96,13.32,36.4788157703,133.67,35.4044499898,-11.9665419962,37.3720912772,-5.0755500102,-2.3665419962,5.6001543662,40.48,-9.6,41.6027691386,133.16
2021-09-18 05:30:00,30.139166656,-57.9278150473,65.2993194671,-5.350833344,-2.4678150473000002,5.8924976524,35.49,-55.46,65.843387671,133.44,38.639166656,-17.4278150473,42.3876625587,-5.350833344,-2.4678150473000002,5.8924976524,43.99,-14.96,46.4641980454,133.1,29.679166656,-33.4878150473,44.7469182183,-5.350833344,-2.4678150473000002,5.8924976524,35.03,-31.02,46.7903975191,133.58,-5.350833344,-2.4678150473000002,5.8924976524,-5.350833344,-2.4678150473000002,5.8924976524,0.0,0.0,0.0,0.0,29.489166656,11.1321849527,31.5204138914,-5.350833344,-2.4678150473000002,5.8924976524,34.84,13.6,37.4003422444,133.58,36.249166656,-12.1078150473,38.2178134967,-5.350833344,-2.4678150473000002,5.8924976524,41.6,-9.64,42.7023371726,133.1
2021-09-18 06:00:00,30.4803833221,-57.8624347704,65.3996569182,-5.6296166779,-2.5524347704,6.1812221443,36.11,-55.31,66.0539794411,133.44,39.1503833221,-17.3524347704,42.8235858695,-5.6296166779,-2.5524347704,6.1812221443,44.78,-14.8,47.1623621122,133.1,29.9603833221,-33.4224347704,44.885228247,-5.6296166779,-2.5524347704,6.1812221443,35.59,-30.87,47.112684067,133.58,-5.6296166779,-2.5524347704,6.1812221443,-5.6296166779,-2.5524347704,6.1812221443,0.0,0.0,0.0,0.0,29.7303833221,11.2475652296,31.786843443,-5.6296166779,-2.5524347704,6.1812221443,35.36,13.8,37.9574709379,133.58,36.6503833221,-12.9124347704,38.8584813053,-5.6296166779,-2.5524347704,6.1812221443,42.28,-10.36,43.530770726,133.1
2021-09-18 06:30:00,32.322966653,-56.7532034532,65.3123286635,-6.857033347,-2.7632034532,7.3928478712,39.18,-53.99,66.7082641057,132.79,41.572966653,-16.3832034532,44.6846831892,-6.857033347,-2.7632034532,7.3928478712,48.43,-13.62,50.3087397974,132.49,31.682966653,-32.5332034532,45.4116692367,-6.857033347,-2.7632034532,7.3928478712,38.54,-29.77,48.6989168257,132.97,-6.857033347,-2.7632034532,7.3928478712,-6.857033347,-2.7632034532,7.3928478712,0.0,0.0,0.0,0.0,31.542966653,11.8367965468,33.690777636600004,-6.857033347,-2.7632034532,7.3928478712,38.4,14.6,41.0818694803,132.97,38.942966653,-14.7232034532,41.6332483919,-6.857033347,-2.7632034532,7.3928478712,45.8,-11.96,47.3358384314,132.49
2021-09-18 07:00:00,33.3706333312,-57.2765982281,66.2888216332,-6.8493666688,-2.9465982281,7.4562902895,40.22,-54.33,67.5973172545,132.79,42.9906333312,-15.946598228100001,45.8529012089,-6.8493666688,-2.9465982281,7.4562902895,49.84,-13.0,51.5075295467,132.49,32.7106333312,-32.6565982281,46.2216284954,-6.8493666688,-2.9465982281,7.4562902895,39.56,-29.71,49.4740103489,132.97,-6.8493666688,-2.9465982281,7.4562902895,-6.8493666688,-2.9465982281,7.4562902895,0.0,0.0,0.0,0.0,32.5506333312,12.4534017719,34.8515558613,-6.8493666688,-2.9465982281,7.4562902895,39.4,15.4,42.3027185888,132.97,40.3106333312,-13.9065982281,42.6420055092,-6.8493666688,-2.9465982281,7.4562902895,47.16,-10.96,48.4168069992,132.49
2021-09-18 07:30:00,35.137366661,-56.3912500058,66.442513597,-7.222633339,-3.1212500058,7.8682039849,42.36,-53.27,68.0592572689,133.99,45.517366661,-15.0912500058,47.9538996797,-7.222633339,-3.1212500058,7.8682039849,52.74,-11.97,54.0813137784,133.62,34.377366661,-31.9412500058,46.9259713856,-7.222633339,-3.1212500058,7.8682039849,41.6,-28.82,50.6078294338,134.16,-7.222633339,-3.1212500058,7.8682039849,-7.222633339,-3.1212500058,7.8682039849,0.0,0.0,0.0,0.0,34.297366661,12.9187499942,36.6497402623,-7.222633339,-3.1212500058,7.8682039849,41.52,16.04,44.5105830112,134.16,42.657366661,-13.0812500058,44.6180460371,-7.222633339,-3.1212500058,7.8682039849,49.88,-9.96,50.8646832291,133.62
2021-09-18 08:00:00,37.0782833193,-54.970305253,66.3063613352,-7.2017166807,-3.130305253,7.8526132036,44.28,-51.84,68.177004921,133.48,48.0382833193,-13.740305253,49.9647140762,-7.2017166807,-3.130305253,7.8526132036,55.24,-10.61,56.2497084437,133.09,36.2182833193,-30.780305253,47.5309503173,-7.2017166807,-3.130305253,7.8526132036,43.42,-27.65,51.4763916762,133.67,-7.2017166807,-3.130305253,7.8526132036,-7.2017166807,-3.130305253,7.8526132036,0.0,0.0,0.0,0.0,36.1182833193,13.669694747,38.6185311012,-7.2017166807,-3.130305253,7.8526132036,43.32,16.8,46.4635599153,133.67,45.0382833193,-12.530305253,46.7488557516,-7.2017166807,-3.130305253,7.8526132036,52.24,-9.4,53.078975122,133.09
2021-09-18 08:30:00,39.8742333181,-53.5390402889,66.7561481645,-7.6357666819,-3.2790402889,8.3100564401,47.51,-50.26,69.1611719103,132.21,51.4242333181,-12.1590402889,52.8421615105,-7.6357666819,-3.2790402889,8.3100564401,59.06,-8.88,59.7238478332,131.68,38.8842333181,-29.5790402889,48.855943601,-7.6357666819,-3.2790402889,8.3100564401,46.52,-26.3,53.439689370400004,132.36,-7.6357666819,-3.2790402889,8.3100564401,-7.6357666819,-3.2790402889,8.3100564401,0.0,0.0,0.0,0.0,38.8042333181,14.5209597111,41.4321951426,-7.6357666819,-3.2790402889,8.3100564401,46.44,17.8,49.7344307296,132.36,48.2042333181,-10.5990402889,49.3557267683,-7.6357666819,-3.2790402889,8.3100564401,55.84,-7.32,56.317741432,131.68
2021-09-18 09:00:00,41.8735499848,-53.1362220366,67.6524373593,-7.5864500152000005,-3.2862220366,8.2676162893,49.46,-49.85,70.2233159285,132.21,53.9135499848,-9.9162220366,54.81790156,-7.5864500152000005,-3.2862220366,8.2676162893,61.5,-6.63,61.8563408229,131.68,40.8335499848,-29.2962220366,50.2558198618,-7.5864500152000005,-3.2862220366,8.2676162893,48.42,-26.01,54.9637744337,132.36,-7.5864500152000005,-3.2862220366,8.2676162893,-7.5864500152000005,-3.2862220366,8.2676162893,0.0,0.0,0.0,0.0,40.7735499848,14.6337779634,43.3200858246,-7.5864500152000005,-3.2862220366,8.2676162893,48.36,17.92,51.5734039986,132.36,50.4935499848,-8.9662220366,51.283444967,-7.5864500152000005,-3.2862220366,8.2676162893,58.08,-5.68,58.3570801189,131.68
2021-09-18 09:30:00,43.3298833208,-51.3668704621,67.2014446992,-6.2801166792,-2.9968704621,6.9585270044000005,49.61,-48.37,69.2878705114,131.56,55.8698833208,-8.2168704621,56.4708847325,-6.2801166792,-2.9968704621,6.9585270044000005,62.15,-5.22,62.3688295545,130.81,42.2398833208,-27.7068704621,50.5161203356,-6.2801166792,-2.9968704621,6.9585270044000005,48.52,-24.71,54.4497428828,131.68,-6.2801166792,-2.9968704621,6.9585270044000005,-6.2801166792,-2.9968704621,6.9585270044000005,0.0,0.0,0.0,0.0,42.1598833208,15.9631295379,45.0807859987,-6.2801166792,-2.9968704621,6.9585270044000005,48.44,18.96,52.0184121249,131.68,52.3198833208,-7.8768704621,52.9095008385,-6.2801166792,-2.9968704621,6.9585270044000005,58.6,-4.88,58.8028434687,130.81
2021-09-18 10:00:00,44.1353333235,-50.2618983475,66.8893569492,-4.9046666765,-2.5718983475,5.5380877852,49.04,-47.69,68.4050999561,131.56,55.5653333235,-7.5018983475,56.0694635802,-4.9046666765,-2.5718983475,5.5380877852,60.47,-4.93,60.6706337531,130.81,43.0853333235,-26.6918983475,50.6833639865,-4.9046666765,-2.5718983475,5.5380877852,47.99,-24.12,53.7104691843,131.68,-4.9046666765,-2.5718983475,5.5380877852,-4.9046666765,-2.5718983475,5.5380877852,0.0,0.0,0.0,0.0,43.0153333235,16.8281016525,46.1898680033,-4.9046666765,-2.5718983475,5.5380877852,47.92,19.4,51.6980309103,131.68,52.0953333235,-7.4918983475,52.6312862748,-4.9046666765,-2.5718983475,5.5380877852,57.0,-4.92,57.2119428092,130.81
2021-09-18 10:30:00,44.6465833283,-49.0470622869,66.3244428689,-2.4934166717,-1.9770622869,3.1821222454,47.14,-47.07,66.6165482444,131.4,54.6265833283,-6.5570622869,55.0187120166,-2.4934166717,-1.9770622869,3.1821222454,57.12,-4.58,57.3033227658,130.69,43.6565833283,-25.5970622869,50.607379557,-2.4934166717,-1.9770622869,3.1821222454,46.15,-23.62,51.8432917551,131.56,-2.4934166717,-1.9770622869,3.1821222454,-2.4934166717,-1.9770622869,3.1821222454,0.0,0.0,0.0,0.0,43.5065833283,17.7829377131,47.0005921943,-2.4934166717,-1.9770622869,3.1821222454,46.0,19.76,50.0645343532,131.56,51.2265833283,-7.1370622869,51.7213737016,-2.4934166717,-1.9770622869,3.1821222454,53.72,-5.16,53.9672493277,130.69
2021-09-18 11:00:00,43.8413999977,-48.4500566093,65.3412300098,-1.1586000023,-1.7500566093,2.0988215982,45.0,-46.7,64.8528333999,131.19,54.1913999977,-5.3900566093,54.4587967546,-1.1586000023,-1.7500566093,2.0988215982,55.35,-3.64,55.4695601208,130.49,42.9213999977,-25.0700566093,49.7066828118,-1.1586000023,-1.7500566093,2.0988215982,44.08,-23.32,49.8685151173,131.27,-1.1586000023,-1.7500566093,2.0988215982,-1.1586000023,-1.7500566093,2.0988215982,0.0,0.0,0.0,0.0,42.7213999977,18.1699433907,46.424830216,-1.1586000023,-1.7500566093,2.0988215982,43.88,19.92,48.1898412531,131.27,50.8413999977,-5.4300566093,51.1305531801,-1.1586000023,-1.7500566093,2.0988215982,52.0,-3.68,52.1300527527,130.49
2021-09-18 11:30:00,43.7469000059,-47.7056769398,64.7272961926,0.7369000059,-1.2356769398,1.4387213483,43.01,-46.47,63.3191993001,131.07,52.5869000059,-4.6256769398,52.7899511212,0.7369000059,-1.2356769398,1.4387213483,51.85,-3.39,51.9607024587,130.28,42.8969000059,-24.3656769398,49.333865071,0.7369000059,-1.2356769398,1.4387213483,42.16,-23.13,48.0880702462,131.27,0.7369000059,-1.2356769398,1.4387213483,0.7369000059,-1.2356769398,1.4387213483,0.0,0.0,0.0,0.0,42.6969000059,18.8443230602,46.6704808386,0.7369000059,-1.2356769398,1.4387213483,41.96,20.08,46.5171796222,131.27,49.3769000059,-5.1156769398,49.641196649,0.7369000059,-1.2356769398,1.4387213483,48.64,-3.88,48.7945078877,130.28
2021-09-18 12:00:00,43.8286000065,-47.0731148312,64.318149215,1.4386000065,-1.0531148312,1.782868707,42.39,-46.02,62.5679830265,131.07,52.4586000065,-4.0331148312,52.6134082709,1.4386000065,-1.0531148312,1.782868707,51.02,-2.98,51.106954517,130.28,42.9886000065,-23.7631148312,49.1192971957,1.4386000065,-1.0531148312,1.782868707,41.55,-22.71,47.3513104359,131.27,1.4386000065,-1.0531148312,1.782868707,1.4386000065,-1.0531148312,1.782868707,0.0,0.0,0.0,0.0,42.7186000065,19.4268851688,46.9284844617,1.4386000065,-1.0531148312,1.782868707,41.28,20.48,46.0811110977,131.27,49.2386000065,-3.8531148312,49.3891306311,1.4386000065,-1.0531148312,1.782868707,47.8,-2.8,47.8819381396,130.28
2021-09-18 12:30:00,44.4760666759,-46.8364454968,64.589264849,1.2360666759,-1.0564454968,1.626019039,43.24,-45.78,62.9722637357,130.98,53.0060666759,-3.7664454968000003,53.1397141142,1.2360666759,-1.0564454968,1.626019039,51.77,-2.71,51.8408815511,130.28,43.5960666759,-23.5464454968,49.5484825716,1.2360666759,-1.0564454968,1.626019039,42.36,-22.49,47.9600844453,131.15,1.2360666759,-1.0564454968,1.626019039,1.2360666759,-1.0564454968,1.626019039,0.0,0.0,0.0,0.0,43.3960666759,19.6235545032,47.6266993847,1.2360666759,-1.0564454968,1.626019039,42.16,20.68,46.9587904444,131.15,49.7960666759,-2.6964454968,49.8690191874,1.2360666759,-1.0564454968,1.626019039,48.56,-1.6400000000000001,48.5876856827,130.28
