Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-18 13:00:00,44.7235666815,-47.4860853536,65.2313246755,-0.9964333185,-1.5060853536,1.8058716595000002,45.72,-45.98,64.8419524691,130.85,53.9335666815,-4.4360853536,54.1156952117,-0.9964333185,-1.5060853536,1.8058716595000002,54.93,-2.93,55.0080884961,130.09,43.7635666815,-24.1460853536,49.9828291175,-0.9964333185,-1.5060853536,1.8058716595000002,44.76,-22.64,50.160015949,131.01,-0.9964333185,-1.5060853536,1.8058716595000002,-0.9964333185,-1.5060853536,1.8058716595000002,0.0,0.0,0.0,0.0,43.6035666815,19.0939146464,47.6009307038,-0.9964333185,-1.5060853536,1.8058716595000002,44.6,20.6,49.1275889903,131.01,50.5635666815,-3.5060853536,50.6849771634,-0.9964333185,-1.5060853536,1.8058716595000002,51.56,-2.0,51.5987751793,130.09
2021-09-18 13:30:00,45.4460500139,-48.4240279907,66.4095621782,-3.8439499861,-2.3840279907,4.5232224084,49.29,-46.04,67.4476515529,130.85,55.7660500139,-5.5440279907,56.0409544932,-3.8439499861,-2.3840279907,4.5232224084,59.61,-3.16,59.6936989975,130.09,44.3660500139,-25.0840279907,50.9662128677,-3.8439499861,-2.3840279907,4.5232224084,48.21,-22.7,53.2869036443,131.01,-3.8439499861,-2.3840279907,4.5232224084,-3.8439499861,-2.3840279907,4.5232224084,0.0,0.0,0.0,0.0,44.2360500139,18.1359720093,47.8094300484,-3.8439499861,-2.3840279907,4.5232224084,48.08,20.52,52.275776417,131.01,52.2760500139,-4.5440279907,52.4731702438,-3.8439499861,-2.3840279907,4.5232224084,56.12,-2.16,56.1615526851,130.09
2021-09-18 14:00:00,45.9816333268,-49.0116581682,67.2045626411,-4.8883666732,-2.6116581682,5.5422817611,50.87,-46.4,68.852864138,130.73,56.6816333268,-6.0916581682,57.008033257,-4.8883666732,-2.6116581682,5.5422817611,61.57,-3.48,61.6682681774,129.92,44.8216333268,-25.6316581682,51.6329421448,-4.8883666732,-2.6116581682,5.5422817611,49.71,-23.02,54.7814247715,130.82,-4.8883666732,-2.6116581682,5.5422817611,-4.8883666732,-2.6116581682,5.5422817611,0.0,0.0,0.0,0.0,44.7516333268,17.5483418318,48.0692519856,-4.8883666732,-2.6116581682,5.5422817611,49.64,20.16,53.5775624679,130.82,53.1116333268,-5.3316581682,53.3785741048,-4.8883666732,-2.6116581682,5.5422817611,58.0,-2.7199999999999998,58.0637442816,129.92
2021-09-18 14:30:00,45.7791499858,-50.0447807929,67.8248528051,-7.1008500142,-3.0047807929,7.7104330966,52.88,-47.04,70.7746847397,131.06,57.3691499858,-7.0947807929,57.8061872518,-7.1008500142,-3.0047807929,7.7104330966,64.47,-4.09,64.599605262,130.28,44.5891499858,-26.5647807929,51.902599887,-7.1008500142,-3.0047807929,7.7104330966,51.69,-23.56,56.8060709784,131.19,-7.1008500142,-3.0047807929,7.7104330966,-7.1008500142,-3.0047807929,7.7104330966,0.0,0.0,0.0,0.0,44.5391499858,16.7952192071,47.6005805602,-7.1008500142,-3.0047807929,7.7104330966,51.64,19.8,55.3057826995,131.19,53.6991499858,-7.0847807929,54.1644978568,-7.1008500142,-3.0047807929,7.7104330966,60.8,-4.08,60.9367409696,130.28
2021-09-18 15:00:00,46.0978833218,-49.9945405298,68.0034479239,-5.7421166782,-2.7845405298,6.381658868,51.84,-47.21,70.1154027301,131.06,56.1078833218,-7.1645405298,56.5634618094,-5.7421166782,-2.7845405298,6.381658868,61.85,-4.38,62.0048941617,130.28,44.9578833218,-26.4745405298,52.1738686417,-5.7421166782,-2.7845405298,6.381658868,50.7,-23.69,55.9616484746,131.19,-5.7421166782,-2.7845405298,6.381658868,-5.7421166782,-2.7845405298,6.381658868,0.0,0.0,0.0,0.0,44.8578833218,17.0154594702,47.9766146899,-5.7421166782,-2.7845405298,6.381658868,50.6,19.8,54.335991755,131.19,52.5778833218,-7.1445405298,53.0610805957,-5.7421166782,-2.7845405298,6.381658868,58.32,-4.36,58.4827495934,130.28
2021-09-18 15:30:00,43.2788833239,-50.7909376721,66.7291622259,-5.3311166761,-2.8609376721,6.0502701905,48.61,-47.93,68.2657820581,131.42,54.9488833239,-7.5909376721,55.4707320421,-5.3311166761,-2.8609376721,6.0502701905,60.28,-4.73,60.4652900431,130.63,42.2488833239,-27.1609376721,50.2263345003,-5.3311166761,-2.8609376721,6.0502701905,47.58,-24.3,53.4260835173,131.53,-5.3311166761,-2.8609376721,6.0502701905,-5.3311166761,-2.8609376721,6.0502701905,0.0,0.0,0.0,0.0,42.1488833239,16.4190623279,45.233991347,-5.3311166761,-2.8609376721,6.0502701905,47.48,19.28,51.2451831883,131.53,51.5088833239,-7.0609376721,51.9905943617,-5.3311166761,-2.8609376721,6.0502701905,56.84,-4.2,56.9949611808,130.63
2021-09-18 16:00:00,44.8493166496,-51.0842205702,67.978370054,-8.5506833504,-3.7042205702,9.31855331,53.4,-47.38,71.3892456887,131.42,57.6593166496,-7.8742205702,58.1945027136,-8.5506833504,-3.7042205702,9.31855331,66.21,-4.17,66.3411863023,130.63,43.6193166496,-27.5142205702,51.5720575366,-8.5506833504,-3.7042205702,9.31855331,52.17,-23.81,57.3465343329,131.53,-8.5506833504,-3.7042205702,9.31855331,-8.5506833504,-3.7042205702,9.31855331,0.0,0.0,0.0,0.0,43.6093166496,16.0157794298,46.4572673474,-8.5506833504,-3.7042205702,9.31855331,52.16,19.72,55.7632854125,131.53,53.9293166496,-7.6242205702,54.4655848549,-8.5506833504,-3.7042205702,9.31855331,62.48,-3.92,62.6028497754,130.63
2021-09-18 16:30:00,46.2999333146,-51.1704496876,69.0079614694,-10.1700666854,-4.1204496876,10.9730744103,56.47,-47.05,73.5021319419,131.14,59.8899333146,-7.9904496876,60.4206206409,-10.1700666854,-4.1204496876,10.9730744103,70.06,-3.87,70.1668048296,130.33,44.9699333146,-27.6404496876,52.7853138785,-10.1700666854,-4.1204496876,10.9730744103,55.14,-23.52,59.9467263493,131.26,-10.1700666854,-4.1204496876,10.9730744103,-10.1700666854,-4.1204496876,10.9730744103,0.0,0.0,0.0,0.0,44.9899333146,15.799550312400001,47.6835389807,-10.1700666854,-4.1204496876,10.9730744103,55.16,19.92,58.6466708348,131.26,56.0299333146,-7.1604496876,56.485621772,-10.1700666854,-4.1204496876,10.9730744103,66.2,-3.04,66.2697638445,130.33
2021-09-18 17:00:00,47.0036166542,-51.1862143689,69.4936581278,-10.8263833458,-4.3362143689,11.6624753549,57.83,-46.85,74.4260129256,131.05,61.2536166542,-7.8062143689,61.7490286239,-10.8263833458,-4.3362143689,11.6624753549,72.08,-3.47,72.1634762189,130.23,45.6236166542,-27.6562143689,53.3514816085,-10.8263833458,-4.3362143689,11.6624753549,56.45,-23.32,61.0772044219,131.17,-10.8263833458,-4.3362143689,11.6624753549,-10.8263833458,-4.3362143689,11.6624753549,0.0,0.0,0.0,0.0,45.6536166542,15.7837856311,48.3050784334,-10.8263833458,-4.3362143689,11.6624753549,56.48,20.12,59.9566910361,131.17,57.2936166542,-5.6162143689,57.5682236408,-10.8263833458,-4.3362143689,11.6624753549,68.12,-1.28,68.1320247754,130.23
2021-09-18 17:30:00,47.8409500222,-50.9194489963,69.8680669914,-11.0690499778,-4.4594489963,11.9335892656,58.91,-46.46,75.0261267826,130.97,62.4609500222,-7.4894489963,62.9083629094,-11.0690499778,-4.4594489963,11.9335892656,73.53,-3.03,73.5924031405,130.15,46.4109500222,-27.4594489963,53.9258529941,-11.0690499778,-4.4594489963,11.9335892656,57.48,-23.0,61.9108261938,131.17,-11.0690499778,-4.4594489963,11.9335892656,-11.0690499778,-4.4594489963,11.9335892656,0.0,0.0,0.0,0.0,46.4909500222,15.9005510037,49.1348751519,-11.0690499778,-4.4594489963,11.9335892656,57.56,20.36,61.0547557525,131.17,58.4109500222,-4.5794489963,58.5901906091,-11.0690499778,-4.4594489963,11.9335892656,69.48,-0.12,69.4801036269,130.15
2021-09-18 18:00:00,48.1266999855,-50.8502817046,70.0137872203,-11.2633000145,-4.5902817046,12.1627551708,59.39,-46.26,75.2805399821,130.7,63.0366999855,-7.4602817046,63.4766204848,-11.2633000145,-4.5902817046,12.1627551708,74.3,-2.87,74.3554093526,129.9,46.6666999855,-27.4402817046,54.1364013171,-11.2633000145,-4.5902817046,12.1627551708,57.93,-22.85,62.273649323,130.85,-11.2633000145,-4.5902817046,12.1627551708,-11.2633000145,-4.5902817046,12.1627551708,0.0,0.0,0.0,0.0,46.7366999855,15.8097182954,49.3382845072,-11.2633000145,-4.5902817046,12.1627551708,58.0,20.4,61.4830057821,130.85,58.9366999855,-4.5902817046,59.1151866385,-11.2633000145,-4.5902817046,12.1627551708,70.2,0.0,70.2,129.9
2021-09-18 18:30:00,48.1833333153,-51.2750456107,70.3616650724,-12.6066666847,-4.8850456107,13.5200486507,60.79,-46.39,76.4686615549,130.61,63.8233333153,-7.6950456107,64.2855473838,-12.6066666847,-4.8850456107,13.5200486507,76.43,-2.81,76.4816383193,129.81,46.6833333153,-27.8550456107,54.3620931845,-12.6066666847,-4.8850456107,13.5200486507,59.29,-22.97,63.5839995596,130.77,-12.6066666847,-4.8850456107,13.5200486507,-12.6066666847,-4.8850456107,13.5200486507,0.0,0.0,0.0,0.0,46.7933333153,15.4349543893,49.2732570443,-12.6066666847,-4.8850456107,13.5200486507,59.4,20.32,62.7794743527,130.77,59.6333333153,-4.8850456107,59.833085437,-12.6066666847,-4.8850456107,13.5200486507,72.24,0.0,72.24,129.81
2021-09-18 19:00:00,47.9368666418,-51.3969991419,70.2822502787,-12.4331333582,-4.7869991419,13.3228437613,60.37,-46.61,76.2694499783,130.69,63.3968666418,-7.8269991419,63.8782014115,-12.4331333582,-4.7869991419,13.3228437613,75.83,-3.04,75.8909118406,129.81,46.4468666418,-27.9269991419,54.1962056044,-12.4331333582,-4.7869991419,13.3228437613,58.88,-23.14,63.2638443347,130.77,-12.4331333582,-4.7869991419,13.3228437613,-12.4331333582,-4.7869991419,13.3228437613,0.0,0.0,0.0,0.0,46.5268666418,15.4130008581,49.0133646565,-12.4331333582,-4.7869991419,13.3228437613,58.96,20.2,62.3243259089,130.77,59.2468666418,-4.7869991419,59.439940845,-12.4331333582,-4.7869991419,13.3228437613,71.68,0.0,71.68,129.81
2021-09-18 19:30:00,47.063316647,-51.676502735,69.8957560137,-9.856683353,-4.756502735,10.9443375766,56.92,-46.92,73.7656613879,130.69,63.943316647,-7.926502735,64.4327338348,-9.856683353,-4.756502735,10.9443375766,73.8,-3.17,73.8680506038,129.81,45.723316647,-28.216502735,53.7288815423,-9.856683353,-4.756502735,10.9443375766,55.58,-23.46,60.3283349679,130.77,-9.856683353,-4.756502735,10.9443375766,-9.856683353,-4.756502735,10.9443375766,0.0,0.0,0.0,0.0,45.783316647,15.083497265,48.2039829572,-9.856683353,-4.756502735,10.9443375766,55.64,19.84,59.0714414925,130.77,59.863316647,-4.756502735,60.0519857977,-9.856683353,-4.756502735,10.9443375766,69.72,0.0,69.72,129.81
2021-09-18 20:00:00,47.9517166464,-51.744284931,70.5467090115,-10.1382833536,-4.664284931,11.1597644812,58.09,-47.08,74.7728192594,130.69,64.1517166464,-8.384284931,64.6972872884,-10.1382833536,-4.664284931,11.1597644812,74.29,-3.7199999999999998,74.3830793931,129.81,46.5417166464,-28.344284931,54.4933929632,-10.1382833536,-4.664284931,11.1597644812,56.68,-23.68,61.427720127,130.77,-10.1382833536,-4.664284931,11.1597644812,-10.1382833536,-4.664284931,11.1597644812,0.0,0.0,0.0,0.0,46.5817166464,14.815715069,48.8810979698,-10.1382833536,-4.664284931,11.1597644812,56.72,19.48,59.9719000866,130.77,60.1017166464,-5.824284931,60.383264559,-10.1382833536,-4.664284931,11.1597644812,70.24,-1.16,70.2495779347,129.81
2021-09-18 20:30:00,47.3639999777,-52.6204177587,70.7972941502,-11.1360000223,-4.4204177587,11.9812599361,58.5,-48.2,75.7990105476,130.52,61.7039999777,-9.6304177587,62.4510092749,-11.1360000223,-4.4204177587,11.9812599361,72.84,-5.21,73.0260891737,129.66,45.9939999777,-29.0504177587,54.4001360835,-11.1360000223,-4.4204177587,11.9812599361,57.13,-24.63,62.2131320543,130.67,-11.1360000223,-4.4204177587,11.9812599361,-11.1360000223,-4.4204177587,11.9812599361,0.0,0.0,0.0,0.0,46.0639999777,14.3795822413,48.2562377251,-11.1360000223,-4.4204177587,11.9812599361,57.2,18.8,60.2102981225,130.67,57.7439999777,-9.4604177587,58.5138362919,-11.1360000223,-4.4204177587,11.9812599361,68.88,-5.04,69.0641440981,129.66
2021-09-18 21:00:00,45.0933500014,-53.5104737391,69.9770034663,-10.4766499986,-4.2204737391,11.2948038396,55.57,-49.29,74.2800713516,130.91,59.0033500014,-10.3204737391,59.8991443143,-10.4766499986,-4.2204737391,11.2948038396,69.48,-6.1,69.7472608781,130.13,43.8333500014,-29.7504737391,52.9759687032,-10.4766499986,-4.2204737391,11.2948038396,54.31,-25.53,60.0113072679,131.05,-10.4766499986,-4.2204737391,11.2948038396,-10.4766499986,-4.2204737391,11.2948038396,0.0,0.0,0.0,0.0,43.8833500014,13.9395262609,46.0440962527,-10.4766499986,-4.2204737391,11.2948038396,54.36,18.16,57.3131328755,131.05,55.2433500014,-9.5804737391,56.0679337629,-10.4766499986,-4.2204737391,11.2948038396,65.72,-5.36,65.9382135032,130.13
2021-09-18 21:30:00,43.2315666675,-54.6730677345,69.7001627834,-9.7484333325,-3.9730677345,10.5269758079,52.98,-50.7,73.330555705,131.34,56.4215666675,-11.5930677345,57.6002812903,-9.7484333325,-3.9730677345,10.5269758079,66.17,-7.62,66.6073066563,130.56,42.0915666675,-30.7830677345,52.1468814377,-9.7484333325,-3.9730677345,10.5269758079,51.84,-26.81,58.3623311735,131.47,-9.7484333325,-3.9730677345,10.5269758079,-9.7484333325,-3.9730677345,10.5269758079,0.0,0.0,0.0,0.0,42.1315666675,13.1069322655,44.1232431183,-9.7484333325,-3.9730677345,10.5269758079,51.88,17.08,54.6192347072,131.47,52.8515666675,-10.2130677345,53.8293121985,-9.7484333325,-3.9730677345,10.5269758079,62.6,-6.24,62.910234461499996,130.56
2021-09-18 22:00:00,43.5790000028,-54.1149091373,69.4805917662,-9.0109999972,-3.7549091373,9.762041978,52.59,-50.36,72.8137191743,131.78,55.1590000028,-12.4249091373,56.5410792997,-9.0109999972,-3.7549091373,9.762041978,64.17,-8.67,64.7530524377,131.04,42.4290000028,-30.6749091373,52.3561848478,-9.0109999972,-3.7549091373,9.762041978,51.44,-26.92,58.0582466149,131.89,-9.0109999972,-3.7549091373,9.762041978,-9.0109999972,-3.7549091373,9.762041978,0.0,0.0,0.0,0.0,42.4290000028,12.2850908627,44.1717500076,-9.0109999972,-3.7549091373,9.762041978,51.44,16.04,53.882791316,131.89,51.6690000028,-11.8349091373,53.0070809947,-9.0109999972,-3.7549091373,9.762041978,60.68,-8.08,61.2155927848,131.04
2021-09-18 22:30:00,43.1673666581,-54.5844687107,69.5908454369,-8.3026333419,-3.5244687107,9.0197339264,51.47,-51.06,72.5002379306,130.44,53.5873666581,-12.8944687107,55.1169047451,-8.3026333419,-3.5244687107,9.0197339264,61.89,-9.37,62.5952793747,129.79,42.0873666581,-30.9844687107,52.2626418534,-8.3026333419,-3.5244687107,9.0197339264,50.39,-27.46,57.3864417785,130.61,-8.3026333419,-3.5244687107,9.0197339264,-8.3026333419,-3.5244687107,9.0197339264,0.0,0.0,0.0,0.0,42.0973666581,12.2355312893,43.839440068,-8.3026333419,-3.5244687107,9.0197339264,50.4,15.76,52.8066056474,130.61,50.2173666581,-9.4844687107,51.1051764579,-8.3026333419,-3.5244687107,9.0197339264,58.52,-5.96,58.8227167003,129.79
2021-09-18 23:00:00,39.4643499984,-55.6866303666,68.2527341752,-7.5956500016,-3.2966303666,8.280197505,47.06,-52.39,70.4226930755,130.86,49.9843499984,-13.5266303666,51.7822843629,-7.5956500016,-3.2966303666,8.280197505,57.58,-10.23,58.4817005567,130.25,38.5743499984,-31.8566303666,50.0282457829,-7.5956500016,-3.2966303666,8.280197505,46.17,-28.56,54.2894326734,131.01,-7.5956500016,-3.2966303666,8.280197505,-7.5956500016,-3.2966303666,8.280197505,0.0,0.0,0.0,0.0,38.4843499984,11.7433696334,40.2362016739,-7.5956500016,-3.2966303666,8.280197505,46.08,15.04,48.4723426296,131.01,46.8443499984,-11.3366303666,48.1966006565,-7.5956500016,-3.2966303666,8.280197505,54.44,-8.04,55.030493365,130.25
2021-09-18 23:30:00,36.0268166577,-56.5639161138,67.0627178439,-6.8831833423,-3.0439161138,7.5261967973,42.91,-53.52,68.5978024429,132.03,46.5168166577,-14.8539161138,48.8308617155,-6.8831833423,-3.0439161138,7.5261967973,53.4,-11.81,54.6903656963,131.48,35.2768166577,-32.5739161138,48.0157662075,-6.8831833423,-3.0439161138,7.5261967973,42.16,-29.53,51.4731629104,132.19,-6.8831833423,-3.0439161138,7.5261967973,-6.8831833423,-3.0439161138,7.5261967973,0.0,0.0,0.0,0.0,35.1568166577,11.2760838862,36.920886031,-6.8831833423,-3.0439161138,7.5261967973,42.04,14.32,44.4119803657,132.19,43.5968166577,-12.6839161138,45.4044507804,-6.8831833423,-3.0439161138,7.5261967973,50.48,-9.64,51.3922173096,131.48
2021-09-19 00:00:00,34.6618999888,-56.5058776063,66.2899805015,-6.2181000112,-2.8058776063,6.8218558246,40.88,-53.7,67.4897355159,132.03,44.5618999888,-16.1258776063,47.3899447054,-6.2181000112,-2.8058776063,6.8218558246,50.78,-13.32,52.4979123394,131.48,33.9818999888,-32.3158776063,46.894407687,-6.2181000112,-2.8058776063,6.8218558246,40.2,-29.51,49.8686284151,132.19,-6.2181000112,-2.8058776063,6.8218558246,-6.2181000112,-2.8058776063,6.8218558246,0.0,0.0,0.0,0.0,33.8218999888,11.9141223937,35.8589909404,-6.2181000112,-2.8058776063,6.8218558246,40.04,14.72,42.6600515705,132.19,41.8218999888,-13.1258776063,43.8333204492,-6.2181000112,-2.8058776063,6.8218558246,48.04,-10.32,49.1359746011,131.48
2021-09-19 00:30:00,33.7314166554,-56.8196645791,66.0778537216,-5.6485833446000004,-2.6296645791,6.2307005705,39.38,-54.19,66.9876145269,132.61,43.2414166554,-16.2796645791,46.2044109709,-5.6485833446000004,-2.6296645791,6.2307005705,48.89,-13.65,50.7597734432,132.25,33.1414166554,-32.5196645791,46.4314772785,-5.6485833446000004,-2.6296645791,6.2307005705,38.79,-29.89,48.9701562178,132.77,-5.6485833446000004,-2.6296645791,6.2307005705,-5.6485833446000004,-2.6296645791,6.2307005705,0.0,0.0,0.0,0.0,32.9914166554,11.9303354209,35.0822815134,-5.6485833446000004,-2.6296645791,6.2307005705,38.64,14.56,41.292168749,132.77,40.5914166554,-14.0696645791,42.960663024,-5.6485833446000004,-2.6296645791,6.2307005705,46.24,-11.44,47.6341390181,132.25
2021-09-19 01:00:00,32.5969000048,-57.1650128433,65.8057488621,-5.4130999952,-2.5850128433,5.998661764,38.01,-54.58,66.5111757527,132.93,41.7769000048,-16.3250128433,44.8532654145,-5.4130999952,-2.5850128433,5.998661764,47.19,-13.74,49.1496052883,132.56,32.0469000048,-32.8750128433,45.9104592589,-5.4130999952,-2.5850128433,5.998661764,37.46,-30.29,48.1740147798,133.08,-5.4130999952,-2.5850128433,5.998661764,-5.4130999952,-2.5850128433,5.998661764,0.0,0.0,0.0,0.0,31.8669000048,11.4949871567,33.8767478611,-5.4130999952,-2.5850128433,5.998661764,37.28,14.08,39.8502797983,133.08,39.1869000048,-13.9450128433,41.5941884785,-5.4130999952,-2.5850128433,5.998661764,44.6,-11.36,46.0240111246,132.56
2021-09-19 01:30:00,32.5454333416,-57.202779033,65.8130926221,-5.2545666584,-2.512779033,5.824476735,37.8,-54.69,66.4818478985,132.93,41.6254333416,-16.402779033,44.7406734514,-5.2545666584,-2.512779033,5.824476735,46.88,-13.89,48.8944424245,132.56,31.9854333416,-32.912779033,45.8946507746,-5.2545666584,-2.512779033,5.824476735,37.24,-30.4,48.0726283866,133.08,-5.2545666584,-2.512779033,5.824476735,-5.2545666584,-2.512779033,5.824476735,0.0,0.0,0.0,0.0,31.7854333416,11.447220967,33.7839109723,-5.2545666584,-2.512779033,5.824476735,37.04,13.96,39.5833702456,133.08,39.0654333416,-13.992779033,41.4958545789,-5.2545666584,-2.512779033,5.824476735,44.32,-11.48,45.7826692101,132.56
2021-09-19 02:00:00,31.9600499906,-57.6920344435,65.9531320987,-5.3199500094,-2.5320344435,5.8917795721,37.28,-55.16,66.5764522936,132.93,40.9300499906,-16.9020344435,44.2825898131,-5.3199500094,-2.5320344435,5.8917795721,46.25,-14.37,48.4309756251,132.56,31.4200499906,-33.3420344435,45.8138712863,-5.3199500094,-2.5320344435,5.8917795721,36.74,-30.81,47.9487611936,133.08,-5.3199500094,-2.5320344435,5.8917795721,-5.3199500094,-2.5320344435,5.8917795721,0.0,0.0,0.0,0.0,31.2400499906,11.1479655565,33.1695320959,-5.3199500094,-2.5320344435,5.8917795721,36.56,13.68,39.0355735195,133.08,38.4000499906,-15.2920344435,41.3329185601,-5.3199500094,-2.5320344435,5.8917795721,43.72,-12.76,45.5440007026,132.56
2021-09-19 02:30:00,31.5162833467,-57.7156052885,65.7599209991,-5.3037166533,-2.4956052885,5.8615233595,36.82,-55.22,66.3698787101,133.21,40.1362833467,-17.2956052885,43.7042240885,-5.3037166533,-2.4956052885,5.8615233595,45.44,-14.8,47.7894716439,132.82,31.0162833467,-33.2256052885,45.4527301647,-5.3037166533,-2.4956052885,5.8615233595,36.32,-30.73,47.5759949975,133.37,-5.3037166533,-2.4956052885,5.8615233595,-5.3037166533,-2.4956052885,5.8615233595,0.0,0.0,0.0,0.0,30.8162833467,11.5043947115,32.8936835423,-5.3037166533,-2.4956052885,5.8615233595,36.12,14.0,38.7382808085,133.37,37.6162833467,-12.3756052885,39.5997522603,-5.3037166533,-2.4956052885,5.8615233595,42.92,-9.88,44.0424885764,132.82
2021-09-19 03:00:00,30.5725500432,-57.8581993258,65.4389184306,-4.7974499568,-2.3781993258,5.3545642327,35.37,-55.48,65.7956480324,133.55,38.9125500432,-17.3381993258,42.6004660388,-4.7974499568,-2.3781993258,5.3545642327,43.71,-14.96,46.1991958804,133.18,30.1225500432,-33.3081993258,44.90884282,-4.7974499568,-2.3781993258,5.3545642327,34.92,-30.93,46.6483793931,133.67,-4.7974499568,-2.3781993258,5.3545642327,-4.7974499568,-2.3781993258,5.3545642327,0.0,0.0,0.0,0.0,29.8825500432,11.5418006742,32.0340437641,-4.7974499568,-2.3781993258,5.3545642327,34.68,13.92,37.3693564301,133.67,36.5225500432,-11.9781993258,38.4366221297,-4.7974499568,-2.3781993258,5.3545642327,41.32,-9.6,42.4205421936,133.18
2021-09-19 03:30:00,29.8888833873,-57.6109455076,64.9027456462,-4.7711166127,-2.3309455076,5.3100716277,34.66,-55.28,65.2471761841,133.37,38.0888833873,-17.7309455076,42.0136818939,-4.7711166127,-2.3309455076,5.3100716277,42.86,-15.4,45.5427227996,133.08,29.4688833873,-33.1909455076,44.385289813,-4.7711166127,-2.3309455076,5.3100716277,34.24,-30.86,46.0946547877,133.53,-4.7711166127,-2.3309455076,5.3100716277,-4.7711166127,-2.3309455076,5.3100716277,0.0,0.0,0.0,0.0,29.2288833873,11.3890544924,31.3693829442,-4.7711166127,-2.3309455076,5.3100716277,34.0,13.72,36.663856862,133.53,35.7488833873,-11.9309455076,37.6872674009,-4.7711166127,-2.3309455076,5.3100716277,40.52,-9.6,41.6416906477,133.08
2021-09-19 04:00:00,29.5354166796,-57.716574009,64.8347418733,-4.7045833204,-2.3265740089999998,5.2484331793,34.24,-55.39,65.1185818335,133.37,37.5654166796,-17.916574009,41.6192762375,-4.7045833204,-2.3265740089999998,5.2484331793,42.27,-15.59,45.0533128638,133.08,29.1354166796,-33.316574009,44.2590850424,-4.7045833204,-2.3265740089999998,5.2484331793,33.84,-30.99,45.8860076712,133.53,-4.7045833204,-2.3265740089999998,5.2484331793,-4.7045833204,-2.3265740089999998,5.2484331793,0.0,0.0,0.0,0.0,28.8954166796,11.273425991,31.0166929034,-4.7045833204,-2.3265740089999998,5.2484331793,33.6,13.6,36.2480344295,133.53,35.2554166796,-12.166574009,37.2957092488,-4.7045833204,-2.3265740089999998,5.2484331793,39.96,-9.84,41.1537021421,133.08
2021-09-19 04:30:00,29.4171500537,-57.7776228451,64.8353485293,-4.3228499463,-2.3176228451,4.9049370343,33.74,-55.46,64.9168637567,133.37,37.2171500537,-17.9876228451,41.3360718228,-4.3228499463,-2.3176228451,4.9049370343,41.54,-15.67,44.397302846,133.08,29.0371500537,-33.3476228451,44.2178700602,-4.3228499463,-2.3176228451,4.9049370343,33.36,-31.03,45.5604049587,133.53,-4.3228499463,-2.3176228451,4.9049370343,-4.3228499463,-2.3176228451,4.9049370343,0.0,0.0,0.0,0.0,28.7571500537,11.2423771549,30.8766047891,-4.3228499463,-2.3176228451,4.9049370343,33.08,13.56,35.7513636104,133.53,34.9171500537,-13.6376228451,37.4858923428,-4.3228499463,-2.3176228451,4.9049370343,39.24,-11.32,40.8401762974,133.08
2021-09-19 05:00:00,29.1086334702,-57.6146444453,64.5504438177,-4.4813665298,-2.2646444453,5.0210816004,33.59,-55.35,64.7449658275,133.47,36.9086334702,-17.8646444453,41.0047893032,-4.4813665298,-2.2646444453,5.0210816004,41.39,-15.6,44.2322518079,133.2,28.7186334702,-33.2446444453,43.9313816388,-4.4813665298,-2.2646444453,5.0210816004,33.2,-30.98,45.4092545634,133.63,-4.4813665298,-2.2646444453,5.0210816004,-4.4813665298,-2.2646444453,5.0210816004,0.0,0.0,0.0,0.0,28.4386334702,11.2553555547,30.5849456811,-4.4813665298,-2.2646444453,5.0210816004,32.92,13.52,35.5881553329,133.63,34.6386334702,-12.8646444453,36.9504263222,-4.4813665298,-2.2646444453,5.0210816004,39.12,-10.6,40.5306599996,133.2
2021-09-19 05:30:00,29.4164166996,-57.5903290109,64.6681650198,-4.7335833004,-2.3203290109,5.2716920985,34.15,-55.27,64.9691880817,133.26,37.3864166996,-17.9303290109,41.4637293556,-4.7335833004,-2.3203290109,5.2716920985,42.12,-15.61,44.9195558749,132.96,28.9964166996,-33.2603290109,44.1252950962,-4.7335833004,-2.3203290109,5.2716920985,33.73,-30.94,45.7711317317,133.32,-4.7335833004,-2.3203290109,5.2716920985,-4.7335833004,-2.3203290109,5.2716920985,0.0,0.0,0.0,0.0,28.7464166996,11.1596709891,30.8365810305,-4.7335833004,-2.3203290109,5.2716920985,33.48,13.48,36.0918384126,133.32,35.0264166996,-12.8403290109,37.3058161138,-4.7335833004,-2.3203290109,5.2716920985,39.76,-10.52,41.1281898459,132.96
2021-09-19 06:00:00,29.6555833236,-57.2148846666,64.4437479487,-4.8644166764,-2.3548846666,5.4044455215,34.52,-54.86,64.817050226,133.26,37.7655833236,-17.6148846666,41.6716143867,-4.8644166764,-2.3548846666,5.4044455215,42.63,-15.26,45.2789631065,132.96,29.2155833236,-32.9948846666,44.0705425778,-4.8644166764,-2.3548846666,5.4044455215,34.08,-30.64,45.8285500534,133.32,-4.8644166764,-2.3548846666,5.4044455215,-4.8644166764,-2.3548846666,5.4044455215,0.0,0.0,0.0,0.0,28.9755833236,11.2451153334,31.0811365269,-4.8644166764,-2.3548846666,5.4044455215,33.84,13.6,36.4706128273,133.32,35.4155833236,-12.1548846666,37.443354062,-4.8644166764,-2.3548846666,5.4044455215,40.28,-9.8,41.4550165842,132.96
2021-09-19 06:30:00,30.7541666583,-56.7736517153,64.5683072098,-5.1658333417,-2.4636517153,5.7232345652,35.92,-54.31,65.1139194028,132.49,39.0741666583,-17.3236517153,42.7422438437,-5.1658333417,-2.4636517153,5.7232345652,44.24,-14.86,46.6690175598,132.19,30.2541666583,-32.6736517153,44.5295645229,-5.1658333417,-2.4636517153,5.7232345652,35.42,-30.21,46.5534155568,132.63,-5.1658333417,-2.4636517153,5.7232345652,-5.1658333417,-2.4636517153,5.7232345652,0.0,0.0,0.0,0.0,30.0341666583,11.3763482847,32.1165450688,-5.1658333417,-2.4636517153,5.7232345652,35.2,13.84,37.8230828992,132.63,36.6341666583,-12.5836517153,38.7351320798,-5.1658333417,-2.4636517153,5.7232345652,41.8,-10.12,43.0076086292,132.19
2021-09-19 07:00:00,31.6274166714,-56.5034836065,64.7528929468,-5.4325833286,-2.5434836065,5.998522358,37.06,-53.96,65.4608676997,132.49,40.1474166714,-17.0234836065,43.6075000371,-5.4325833286,-2.5434836065,5.998522358,45.58,-14.48,47.8247509141,132.19,31.0774166714,-32.4434836065,44.9264449461,-5.4325833286,-2.5434836065,5.998522358,36.51,-29.9,47.1909959632,132.63,-5.4325833286,-2.5434836065,5.998522358,-5.4325833286,-2.5434836065,5.998522358,0.0,0.0,0.0,0.0,30.8474166714,11.5365163935,32.9340906326,-5.4325833286,-2.5434836065,5.998522358,36.28,14.08,38.9163821546,132.63,37.6074166714,-15.5434836065,40.6929683277,-5.4325833286,-2.5434836065,5.998522358,43.04,-13.0,44.9604448377,132.19
2021-09-19 07:30:00,32.941900016700004,-56.3306974508,65.2557756218,-6.0580999833,-2.7706974508,6.6616319151,39.0,-53.56,66.2546119149,132.41,42.0319000167,-16.5606974508,45.1767342674,-6.0580999833,-2.7706974508,6.6616319151,48.09,-13.79,50.028114096,132.19,32.3319000167,-32.1806974508,45.6174204346,-6.0580999833,-2.7706974508,6.6616319151,38.39,-29.41,48.3605231568,132.63,-6.0580999833,-2.7706974508,6.6616319151,-6.0580999833,-2.7706974508,6.6616319151,0.0,0.0,0.0,0.0,32.1419000167,11.9893025492,34.3051761735,-6.0580999833,-2.7706974508,6.6616319151,38.2,14.76,40.9523821041,132.63,39.4219000167,-14.8906974508,42.140468335,-6.0580999833,-2.7706974508,6.6616319151,45.48,-12.12,47.0672370126,132.19
2021-09-19 08:00:00,34.6665166615,-55.9290961854,65.801452701,-6.1834833385,-2.8190961854000003,6.7957905721,40.85,-53.11,67.0029447114,132.62,44.0865166615,-16.0090961854,46.9032206998,-6.1834833385,-2.8190961854000003,6.7957905721,50.27,-13.19,51.971617254,132.29,33.9765166615,-31.7390961854,46.4948804829,-6.1834833385,-2.8190961854000003,6.7957905721,40.16,-28.92,49.4893119774,132.77,-6.1834833385,-2.8190961854000003,6.7957905721,-6.1834833385,-2.8190961854000003,6.7957905721,0.0,0.0,0.0,0.0,33.8165166615,12.6209038146,36.0949305611,-6.1834833385,-2.8190961854000003,6.7957905721,40.0,15.44,42.8764923939,132.77,41.3765166615,-13.6590961854,43.5727786541,-6.1834833385,-2.8190961854000003,6.7957905721,47.56,-10.84,48.7797006961,132.29
2021-09-19 08:30:00,37.05448332,-54.684740777,66.056457731,-6.66551668,-3.054740777,7.3321588789,43.72,-51.63,67.6542334226,132.82,47.33448332,-14.524740777,49.5128408174,-6.66551668,-3.054740777,7.3321588789,54.0,-11.47,55.2047180955,132.5,36.23448332,-30.704740777,47.4944090147,-6.66551668,-3.054740777,7.3321588789,42.9,-27.65,51.03853936,132.98,-6.66551668,-3.054740777,7.3321588789,-6.66551668,-3.054740777,7.3321588789,0.0,0.0,0.0,0.0,36.13448332,13.305259223,38.5062437508,-6.66551668,-3.054740777,7.3321588789,42.8,16.36,45.8201876906,132.98,44.41448332,-12.534740777,46.1493884567,-6.66551668,-3.054740777,7.3321588789,51.08,-9.48,51.952255004,132.5
2021-09-19 09:00:00,38.9564666536,-54.1145966778,66.6783013261,-6.5235333464,-3.1045966778,7.2246112597,45.48,-51.01,68.340694319,132.15,49.9064666536,-12.6545966778,51.4858643797,-6.5235333464,-3.1045966778,7.2246112597,56.43,-9.55,57.2323981675,131.76,38.0864666536,-30.2445966778,48.6344997955,-6.5235333464,-3.1045966778,7.2246112597,44.61,-27.14,52.2171590572,132.27,-6.5235333464,-3.1045966778,7.2246112597,-6.5235333464,-3.1045966778,7.2246112597,0.0,0.0,0.0,0.0,37.9564666536,13.6154033222,40.3245901213,-6.5235333464,-3.1045966778,7.2246112597,44.48,16.72,47.5187205215,132.27,46.7964666536,-11.3445966778,48.1519383311,-6.5235333464,-3.1045966778,7.2246112597,53.32,-8.24,53.9529424591,131.76
2021-09-19 09:30:00,39.8566666556,-52.9699609903,66.2900493605,-5.9333333444,-3.1699609903,6.7270422368,45.79,-49.8,67.6517856379,131.92,51.7866666556,-11.0999609903,52.9628924558,-5.9333333444,-3.1699609903,6.7270422368,57.72,-7.93,58.2621944317,131.37,38.9366666556,-29.3499609903,48.759452626,-5.9333333444,-3.1699609903,6.7270422368,44.87,-26.18,51.9491029759,132.05,-5.9333333444,-3.1699609903,6.7270422368,-5.9333333444,-3.1699609903,6.7270422368,0.0,0.0,0.0,0.0,38.8266666556,14.1100390097,41.3110547486,-5.9333333444,-3.1699609903,6.7270422368,44.76,17.28,47.9797457267,132.05,48.5466666556,-10.6899609903,49.7096983429,-5.9333333444,-3.1699609903,6.7270422368,54.48,-7.52,54.9965526192,131.37
2021-09-19 10:00:00,41.1943666588,-51.3779431821,65.8533893588,-3.9156333412,-2.5679431821,4.6825758562,45.11,-48.81,66.4629836826,131.24,51.8043666588,-9.2879431821,52.6303932484,-3.9156333412,-2.5679431821,4.6825758562,55.72,-6.72,56.123763238,130.65,40.3043666588,-27.9179431821,49.0291089383,-3.9156333412,-2.5679431821,4.6825758562,44.22,-25.35,50.9708828646,131.41,-3.9156333412,-2.5679431821,4.6825758562,-3.9156333412,-2.5679431821,4.6825758562,0.0,0.0,0.0,0.0,40.1643666588,15.3120568179,42.9841300145,-3.9156333412,-2.5679431821,4.6825758562,44.08,17.88,47.5682751422,131.41,48.5643666588,-10.3679431821,49.658755067,-3.9156333412,-2.5679431821,4.6825758562,52.48,-7.8,53.05648311,130.65
2021-09-19 10:30:00,42.2863333548,-50.5343801726,65.892773261,-2.2636666452,-2.0743801726,3.0703810482,44.55,-48.46,65.8260898125,130.93,52.6663333548,-8.1643801726,53.2954010459,-2.2636666452,-2.0743801726,3.0703810482,54.93,-6.09,55.2665631282,130.26,41.4063333548,-27.0143801726,49.4394698394,-2.2636666452,-2.0743801726,3.0703810482,43.67,-24.94,50.2898846688,131.06,-2.2636666452,-2.0743801726,3.0703810482,-2.2636666452,-2.0743801726,3.0703810482,0.0,0.0,0.0,0.0,41.2163333548,16.3656198274,44.346585523,-2.2636666452,-2.0743801726,3.0703810482,43.48,18.44,47.2286353815,131.06,49.4163333548,-7.8343801726,50.0335039241,-2.2636666452,-2.0743801726,3.0703810482,51.68,-5.76,52.0,130.26
2021-09-19 11:00:00,43.078566737,-49.9534994871,65.9629822182,-2.401433263,-2.1334994871,3.2122736151,45.48,-47.82,65.9938088005,131.32,53.498566737,-7.5734994871,54.0319769895,-2.401433263,-2.1334994871,3.2122736151,55.9,-5.44,56.1640774873,130.66,42.158566737,-26.4734994871,49.7814315223,-2.401433263,-2.1334994871,3.2122736151,44.56,-24.34,50.774296647,131.45,-2.401433263,-2.1334994871,3.2122736151,-2.401433263,-2.1334994871,3.2122736151,0.0,0.0,0.0,0.0,41.998566737,16.8665005129,45.2587941456,-2.401433263,-2.1334994871,3.2122736151,44.4,19.0,48.2945131459,131.45,50.238566737,-6.8134994871,50.6984946823,-2.401433263,-2.1334994871,3.2122736151,52.64,-4.68,52.847630032,130.66
2021-09-19 11:30:00,43.896350063,-49.8439718845,66.4177015718,-2.643649937,-2.1939718845,3.4354617767,46.54,-47.65,66.6070123936,131.15,54.996350063,-7.3839718845,55.4898329521,-2.643649937,-2.1939718845,3.4354617767,57.64,-5.19,57.8731863647,130.47,42.936350063,-26.3539718845,50.3791821175,-2.643649937,-2.1939718845,3.4354617767,45.58,-24.16,51.5872271013,131.28,-2.643649937,-2.1939718845,3.4354617767,-2.643649937,-2.1939718845,3.4354617767,0.0,0.0,0.0,0.0,42.796350063,17.0460281155,46.0661985976,-2.643649937,-2.1939718845,3.4354617767,45.44,19.24,49.3454273464,131.28,51.636350063,-7.7539718845,52.2152920878,-2.643649937,-2.1939718845,3.4354617767,54.28,-5.5600000000000005,54.5640174474,130.47
2021-09-19 12:00:00,44.260616745,-49.7253810316,66.57038165270001,-2.5993832550000002,-2.2553810316,3.4414440144,46.86,-47.47,66.7027773035,131.27,55.230616745,-7.0853810316,55.6832438925,-2.5993832550000002,-2.2553810316,3.4414440144,57.83,-4.83,58.0313518712,130.58,43.290616745,-26.2153810316,50.6095218392,-2.5993832550000002,-2.2553810316,3.4414440144,45.89,-23.96,51.7684624071,131.39,-2.5993832550000002,-2.2553810316,3.4414440144,-2.5993832550000002,-2.2553810316,3.4414440144,0.0,0.0,0.0,0.0,43.120616745,17.1846189684,46.4187323993,-2.5993832550000002,-2.2553810316,3.4414440144,45.72,19.44,49.6813043307,131.39,51.840616745,-7.4153810316,52.3682863988,-2.5993832550000002,-2.2553810316,3.4414440144,54.44,-5.16,54.6839940019,130.58
2021-09-19 12:30:00,44.0134667753,-49.2665258641,66.0634227716,-1.2465332247,-1.9965258641,2.3537120908,45.26,-47.27,65.4440257014,131.27,54.7634667753,-6.5065258641,55.1486370826,-1.2465332247,-1.9965258641,2.3537120908,56.01,-4.51,56.191282242,130.58,43.1134667753,-25.7365258641,50.2109527985,-1.2465332247,-1.9965258641,2.3537120908,44.36,-23.74,50.3129923578,131.39,-1.2465332247,-1.9965258641,2.3537120908,-1.2465332247,-1.9965258641,2.3537120908,0.0,0.0,0.0,0.0,42.9134667753,17.7634741359,46.4446621696,-1.2465332247,-1.9965258641,2.3537120908,44.16,19.76,48.3793675031,131.39,51.4734667753,-6.5565258641,51.8893612725,-1.2465332247,-1.9965258641,2.3537120908,52.72,-4.5600000000000005,52.9168404197,130.58
2021-09-19 13:00:00,44.6991667406,-48.6889997699,66.0956443791,-0.41083325940000004,-1.7689997699000002,1.8160793355,45.11,-46.92,65.087621711,131.4,55.1791667406,-5.9189997699,55.4957205599,-0.41083325940000004,-1.7689997699000002,1.8160793355,55.59,-4.15,55.7446912271,130.68,43.7891667406,-25.1689997699,50.5071249751,-0.41083325940000004,-1.7689997699000002,1.8160793355,44.2,-23.4,50.0119985603,131.54,-0.41083325940000004,-1.7689997699000002,1.8160793355,-0.41083325940000004,-1.7689997699000002,1.8160793355,0.0,0.0,0.0,0.0,43.6291667406,18.3910002301,47.3469437233,-0.41083325940000004,-1.7689997699000002,1.8160793355,44.04,20.16,48.4349790957,131.54,51.8691667406,-6.3689997699,52.258727658,-0.41083325940000004,-1.7689997699000002,1.8160793355,52.28,-4.6,52.4819816699,130.68
2021-09-19 13:30:00,46.5060334858,-49.0249325599,67.5740716776,-1.6839665142,-1.9049325599,2.54254032,48.19,-47.12,67.398594199,131.48,57.1960334858,-5.6049325599,57.4700053551,-1.6839665142,-1.9049325599,2.54254032,58.88,-3.7,58.9961388567,130.77,45.4660334858,-25.4449325599,52.1018693898,-1.6839665142,-1.9049325599,2.54254032,47.15,-23.54,52.6996593917,131.54,-1.6839665142,-1.9049325599,2.54254032,-1.6839665142,-1.9049325599,2.54254032,0.0,0.0,0.0,0.0,45.3560334858,18.1350674401,48.8472153211,-1.6839665142,-1.9049325599,2.54254032,47.04,20.04,51.1308439203,131.54,53.7960334858,-5.9049325599,54.1191412288,-1.6839665142,-1.9049325599,2.54254032,55.48,-4.0,55.6240092047,130.77
2021-09-19 14:00:00,46.879016919,-50.66107381,69.0230876365,-5.520983081,-2.95107381,6.2601989436,52.4,-47.71,70.8660997939,131.48,58.839016919,-7.19107381,59.2768205501,-5.520983081,-2.95107381,6.2601989436,64.36,-4.24,64.4995131765,130.77,45.679016919,-27.01107381,53.0676049493,-5.520983081,-2.95107381,6.2601989436,51.2,-24.06,56.5714026695,131.54,-5.520983081,-2.95107381,6.2601989436,-5.520983081,-2.95107381,6.2601989436,0.0,0.0,0.0,0.0,45.639016919,16.64892619,48.5809284453,-5.520983081,-2.95107381,6.2601989436,51.16,19.6,54.7859982112,131.54,55.199016919,-6.9510738100000005,55.634961094,-5.520983081,-2.95107381,6.2601989436,60.72,-4.0,60.8516096747,130.77
2021-09-19 14:30:00,46.1541834812,-51.1894965961,68.9244021706,-6.1958165188,-3.0994965961,6.9278439275,52.35,-48.09,71.0856567811,131.56,58.4341834812,-7.7294965961,58.9431838022,-6.1958165188,-3.0994965961,6.9278439275,64.63,-4.63,64.7956310256,130.77,44.9941834812,-27.4994965961,52.7323322088,-6.1958165188,-3.0994965961,6.9278439275,51.19,-24.4,56.7078133946,131.73,-6.1958165188,-3.0994965961,6.9278439275,-6.1958165188,-3.0994965961,6.9278439275,0.0,0.0,0.0,0.0,44.9641834812,16.2205034039,47.800444839,-6.1958165188,-3.0994965961,6.9278439275,51.16,19.32,54.6864517042,131.73,54.7641834812,-7.1794965961,55.2327888462,-6.1958165188,-3.0994965961,6.9278439275,60.96,-4.08,61.0963828717,130.77
2021-09-19 15:00:00,44.7912167122,-52.095333348,68.7035432215,-6.8187832878,-3.3553333480000003,7.5996096875,51.61,-48.74,70.9871798285,131.64,57.6512167122,-8.445333348,58.2665121983,-6.8187832878,-3.3553333480000003,7.5996096875,64.47,-5.09,64.670619295,130.85,43.6312167122,-28.285333348,51.997530272,-6.8187832878,-3.3553333480000003,7.5996096875,50.45,-24.93,56.2735053111,131.73,-6.8187832878,-3.3553333480000003,7.5996096875,-6.8187832878,-3.3553333480000003,7.5996096875,0.0,0.0,0.0,0.0,43.5812167122,15.644666652,46.3041903586,-6.8187832878,-3.3553333480000003,7.5996096875,50.4,19.0,53.8624173241,131.73,54.0612167122,-8.075333348,54.6610113434,-6.8187832878,-3.3553333480000003,7.5996096875,60.88,-4.72,61.0626956496,130.85
2021-09-19 15:30:00,46.1754833469,-51.9268226107,69.4879138323,-7.6045166531,-3.5768226107,8.4037095093,53.78,-48.35,72.3188142878,131.96,58.9254833469,-8.3468226107,59.5137130026,-7.6045166531,-3.5768226107,8.4037095093,66.53,-4.77,66.7007781064,131.18,44.9254833469,-28.1468226107,53.0145515593,-7.6045166531,-3.5768226107,8.4037095093,52.53,-24.57,57.99211843,132.08,-7.6045166531,-3.5768226107,8.4037095093,-7.6045166531,-3.5768226107,8.4037095093,0.0,0.0,0.0,0.0,44.9554833469,15.7431773893,47.6323746759,-7.6045166531,-3.5768226107,8.4037095093,52.56,19.32,55.9983571188,132.08,55.2354833469,-7.6568226107,55.7636579957,-7.6045166531,-3.5768226107,8.4037095093,62.84,-4.08,62.9723113757,131.18
2021-09-19 16:00:00,46.3418666511,-52.1480797393,69.7638217503,-9.1681333489,-3.9580797393,9.986043477,55.51,-48.19,73.5094293271,131.72,60.3318666511,-8.3980797393,60.9135606981,-9.1681333489,-3.9580797393,9.986043477,69.5,-4.44,69.6416800487,130.91,45.0318666511,-28.3980797393,53.2383315569,-9.1681333489,-3.9580797393,9.986043477,54.2,-24.44,59.4554757781,131.84,-9.1681333489,-3.9580797393,9.986043477,-9.1681333489,-3.9580797393,9.986043477,0.0,0.0,0.0,0.0,45.1118666511,15.4419202607,47.6815835946,-9.1681333489,-3.9580797393,9.986043477,54.28,19.4,57.6426786331,131.84,56.5118666511,-8.1180797393,57.0919809697,-9.1681333489,-3.9580797393,9.986043477,65.68,-4.16,65.811609918,130.91
2021-09-19 16:30:00,47.343299982,-51.8923152677,70.2438640525,-10.796700018,-4.3923152677,11.6559497549,58.14,-47.5,75.0766914561,131.26,62.263299982,-8.0623152677,62.7831143869,-10.796700018,-4.3923152677,11.6559497549,73.06,-3.67,73.152118903,130.43,45.933299982,-28.2223152677,53.9107329416,-10.796700018,-4.3923152677,11.6559497549,56.73,-23.83,61.5317950331,131.42,-10.796700018,-4.3923152677,11.6559497549,-10.796700018,-4.3923152677,11.6559497549,0.0,0.0,0.0,0.0,46.003299982,15.4876847323,48.5404160221,-10.796700018,-4.3923152677,11.6559497549,56.8,19.88,60.1785210852,131.42,58.283299982,-6.4723152677,58.641571617,-10.796700018,-4.3923152677,11.6559497549,69.08,-2.08,69.1113073238,130.43
2021-09-19 17:00:00,48.6869166444,-51.2577116348,70.6948997763,-11.3430833556,-4.5477116348,12.2207700709,60.03,-46.71,76.0619813047,131.26,63.9269166444,-7.5177116348,64.3674347779,-11.3430833556,-4.5477116348,12.2207700709,75.27,-2.9699999999999998,75.3285722684,130.43,47.1869166444,-27.7177116348,54.7254661074,-11.3430833556,-4.5477116348,12.2207700709,58.53,-23.17,62.949263697,131.42,-11.3430833556,-4.5477116348,12.2207700709,-11.3430833556,-4.5477116348,12.2207700709,0.0,0.0,0.0,0.0,47.2969166444,15.8122883652,49.8700991317,-11.3430833556,-4.5477116348,12.2207700709,58.64,20.36,62.073981667,131.42,59.8169166444,-4.9077116348,60.0179069139,-11.3430833556,-4.5477116348,12.2207700709,71.16,-0.36,71.1609106181,130.43
2021-09-19 17:30:00,49.4095999757,-51.2265587992,71.1721075715,-12.1304000243,-4.8165587992,13.0516605616,61.54,-46.41,77.0782699598,130.82,65.4995999757,-7.3165587992,65.9069770938,-12.1304000243,-4.8165587992,13.0516605616,77.63,-2.5,77.6702446243,129.98,47.8595999757,-27.7165587992,55.3059575589,-12.1304000243,-4.8165587992,13.0516605616,59.99,-22.9,64.2122270288,130.95,-12.1304000243,-4.8165587992,13.0516605616,-12.1304000243,-4.8165587992,13.0516605616,0.0,0.0,0.0,0.0,47.9895999757,15.7034412008,50.4935616824,-12.1304000243,-4.8165587992,13.0516605616,60.12,20.52,63.5254657598,130.95,61.2695999757,-4.8165587992,61.4586293359,-12.1304000243,-4.8165587992,13.0516605616,73.4,0.0,73.4,129.98
2021-09-19 18:00:00,49.3501833078,-51.387959985,71.2471966041,-12.7598166922,-5.017959985,13.7110482615,62.11,-46.37,77.5101864273,130.82,65.9301833078,-6.837959985,66.2838348903,-12.7598166922,-5.017959985,13.7110482615,78.69,-1.82,78.7110443331,129.98,47.770183307799996,-27.907959985,55.3249007572,-12.7598166922,-5.017959985,13.7110482615,60.53,-22.89,64.713468459,130.95,-12.7598166922,-5.017959985,13.7110482615,-12.7598166922,-5.017959985,13.7110482615,0.0,0.0,0.0,0.0,47.8801833078,15.502040015,50.3271815048,-12.7598166922,-5.017959985,13.7110482615,60.64,20.52,64.0178100219,130.95,61.6001833078,-4.017959985,61.7310828189,-12.7598166922,-5.017959985,13.7110482615,74.36,1.0,74.3667237412,129.98
2021-09-19 18:30:00,48.8414999744,-51.8984884047,71.2667188697,-12.7885000256,-5.0084884047,13.7342888059,61.63,-46.89,77.4398411672,130.63,65.0014999744,-6.9384884047,65.3707703815,-12.7885000256,-5.0084884047,13.7342888059,77.79,-1.9300000000000002,77.8139383401,129.66,47.3014999744,-28.3884884047,55.1664587747,-12.7885000256,-5.0084884047,13.7342888059,60.09,-23.38,64.4781552155,130.78,-12.7885000256,-5.0084884047,13.7342888059,-12.7885000256,-5.0084884047,13.7342888059,0.0,0.0,0.0,0.0,47.4514999744,15.0315115953,49.7754074887,-12.7885000256,-5.0084884047,13.7342888059,60.24,20.04,63.4858976466,130.78,60.7314999744,-4.1284884047,60.8716642261,-12.7885000256,-5.0084884047,13.7342888059,73.52,0.88,73.5252664055,129.66
2021-09-19 19:00:00,48.6739999747,-52.4833642715,71.5797583035,-12.6660000253,-4.9033642715,13.5819931461,61.34,-47.58,77.6302260721,130.63,64.5539999747,-7.2733642715,64.9624563926,-12.6660000253,-4.9033642715,13.5819931461,77.22,-2.37,77.2563609032,129.66,47.1539999747,-28.9333642715,55.3230447615,-12.6660000253,-4.9033642715,13.5819931461,59.82,-24.03,64.466063165,130.78,-12.6660000253,-4.9033642715,13.5819931461,-12.6660000253,-4.9033642715,13.5819931461,0.0,0.0,0.0,0.0,47.2539999747,14.4966357285,49.4276538089,-12.6660000253,-4.9033642715,13.5819931461,59.92,19.4,62.9822705212,130.78,60.2939999747,-4.9033642715,60.4930526104,-12.6660000253,-4.9033642715,13.5819931461,72.96,0.0,72.96,129.66
2021-09-19 19:30:00,47.5781999799,-52.8984082891,71.1472185882,-10.0718000201,-4.8484082891,11.1780239123,57.65,-48.05,75.0488174457,130.91,64.5381999799,-7.4984082891,64.9723432201,-10.0718000201,-4.8484082891,11.1780239123,74.61,-2.65,74.6570465529,129.84,46.2081999799,-29.3184082891,54.7244626285,-10.0718000201,-4.8484082891,11.1780239123,56.28,-24.47,61.3695307135,130.99,-10.0718000201,-4.8484082891,11.1780239123,-10.0718000201,-4.8484082891,11.1780239123,0.0,0.0,0.0,0.0,46.2881999799,14.1115917109,48.3914711286,-10.0718000201,-4.8484082891,11.1780239123,56.36,18.96,59.4636964879,130.99,60.4481999799,-4.8484082891,60.6423279875,-10.0718000201,-4.8484082891,11.1780239123,70.52,0.0,70.52,129.84
2021-09-19 20:00:00,48.4779667391,-52.7784162922,71.6636203766,-10.9320332609,-4.8384162922,11.9548995577,59.41,-47.94,76.3399744564,130.91,64.9579667391,-7.4884162922,65.3881779945,-10.9320332609,-4.8384162922,11.9548995577,75.89,-2.65,75.9362535289,129.84,47.0379667391,-29.2184162922,55.3740567917,-10.9320332609,-4.8384162922,11.9548995577,57.97,-24.38,62.8880378132,130.99,-10.9320332609,-4.8384162922,11.9548995577,-10.9320332609,-4.8384162922,11.9548995577,0.0,0.0,0.0,0.0,47.1479667391,14.2415837078,49.2519387856,-10.9320332609,-4.8384162922,11.9548995577,58.08,19.08,61.1337288246,130.99,60.7879667391,-4.8384162922,60.9802195182,-10.9320332609,-4.8384162922,11.9548995577,71.72,0.0,71.72,129.84
2021-09-19 20:30:00,47.5249501797,-53.9953417704,71.9313410307,-11.6650498203,-4.6453417704,12.5559781568,59.19,-49.35,77.064120056,130.78,62.7449501797,-8.7453417704,63.3514780864,-11.6650498203,-4.6453417704,12.5559781568,74.41,-4.1,74.5228696442,129.77,46.1149501797,-30.2353417704,55.1431276049,-11.6650498203,-4.6453417704,12.5559781568,57.78,-25.59,63.1931681434,130.99,-11.6650498203,-4.6453417704,12.5559781568,-11.6650498203,-4.6453417704,12.5559781568,0.0,0.0,0.0,0.0,46.2549501797,13.4346582296,48.1664868749,-11.6650498203,-4.6453417704,12.5559781568,57.92,18.08,60.6762952066,130.99,58.6949501797,-6.7653417704,59.0835596919,-11.6650498203,-4.6453417704,12.5559781568,70.36,-2.12,70.3919313558,129.77
2021-09-19 21:00:00,45.2807834352,-54.0717708416,70.5273404465,-10.4092165648,-4.4217708416,11.3094582925,55.69,-49.65,74.6089713104,131.27,60.0507834352,-9.4117708416,60.7838631674,-10.4092165648,-4.4217708416,11.3094582925,70.46,-4.99,70.6364757048,130.29,43.9307834352,-32.2517708416,54.4985362707,-10.4092165648,-4.4217708416,11.3094582925,54.34,-27.83,61.0519819498,131.4,-10.4092165648,-4.4217708416,11.3094582925,-10.4092165648,-4.4217708416,11.3094582925,0.0,0.0,0.0,0.0,44.0707834352,12.9382291584,45.9307274746,-10.4092165648,-4.4217708416,11.3094582925,54.48,17.36,57.1790171304,131.4,56.1107834352,-10.0617708416,57.005782603,-10.4092165648,-4.4217708416,11.3094582925,66.52,-5.64,66.7586698489,130.29
2021-09-19 21:30:00,-7.7324666156,-4.3156458494,8.855271823,-10.2424666156,-4.1356458494,11.045890139,2.51,-0.18,2.5164459064,131.2,66.2575333844,6.5343541506000005,66.5789645034,-10.2424666156,-4.1356458494,11.045890139,76.5,10.67,77.2405262799,130.29,57.9775333844,-84.2956458494,102.3090919054,-10.2424666156,-4.1356458494,11.045890139,68.22,-80.16,105.2596503889,131.4,-10.2424666156,-4.1356458494,11.045890139,-10.2424666156,-4.1356458494,11.045890139,0.0,0.0,0.0,133.74,61.6775333844,23.5443541506,66.0185938713,-10.2424666156,-4.1356458494,11.045890139,71.92,27.68,77.0627588398,131.4,60.5575333844,-28.2156458494,66.8082144672,-10.2424666156,-4.1356458494,11.045890139,70.8,-24.08,74.7829285332,130.29
2021-09-19 22:00:00,-9.1158499799,-3.7758298807,9.8668947569,-9.1158499799,-3.7758298807,9.8668947569,0.0,0.0,0.0,17.95,64.7041500201,4.9641701193,64.894298785,-9.1158499799,-3.7758298807,9.8668947569,73.82,8.74,74.3355903992,128.5,58.7941500201,-85.5358298807,103.7936908967,-9.1158499799,-3.7758298807,9.8668947569,67.91,-81.76,106.2848328784,129.96,-9.1158499799,-3.7758298807,9.8668947569,-9.1158499799,-3.7758298807,9.8668947569,0.0,0.0,0.0,133.63,62.5241500201,23.2241701193,66.6980615421,-9.1158499799,-3.7758298807,9.8668947569,71.64,27.0,76.5590595554,129.96,59.3641500201,-27.8958298807,65.5917649735,-9.1158499799,-3.7758298807,9.8668947569,68.48,-24.12,72.6036142351,128.5
