Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-19 22:30:00,-8.591433315,-3.5998250201,9.3151203202,-8.591433315,-3.5998250201,9.3151203202,0.0,0.0,0.0,130.47,62.598566685,4.7501749799,62.7785370438,-8.591433315,-3.5998250201,9.3151203202,71.19,8.35,71.678020341,129.57,57.798566685,-86.6898250201,104.1911708009,-8.591433315,-3.5998250201,9.3151203202,66.39,-83.09,106.3559128587,130.96,-8.591433315,-3.5998250201,9.3151203202,-8.591433315,-3.5998250201,9.3151203202,0.0,0.0,0.0,134.36,61.408566685,22.7201749799,65.4768540282,-8.591433315,-3.5998250201,9.3151203202,70.0,26.32,74.7846401342,130.96,57.408566685,-28.4398250201,64.0668961009,-8.591433315,-3.5998250201,9.3151203202,66.0,-24.84,70.5196823589,129.57
2021-09-19 23:00:00,29.2442666767,-6.1161339597,29.8769849227,-7.5657333233,-3.2661339597,8.2406281169,36.81,-2.85,36.9201652217,130.47,39.1142666767,-6.5561339597,39.6599136428,-7.5657333233,-3.2661339597,8.2406281169,46.68,-3.29,46.7957957513,129.57,33.9342666767,-91.5161339597,97.6050061719,-7.5657333233,-3.2661339597,8.2406281169,41.5,-88.25,97.520831108,130.96,26.0742666767,9.3638660403,27.7046813724,-7.5657333233,-3.2661339597,8.2406281169,33.64,12.63,35.9328053455,134.36,36.1142666767,17.4538660403,40.1108177098,-7.5657333233,-3.2661339597,8.2406281169,43.68,20.72,48.3452252037,130.96,35.7942666767,-25.1061339597,43.7212475728,-7.5657333233,-3.2661339597,8.2406281169,43.36,-21.84,48.5497188457,129.57
2021-09-19 23:30:00,32.7826834749,8.9426731888,33.9805200016,-6.5273165251,-2.9473268112,7.1618849719,39.31,11.89,41.0688227248,130.96,32.4426834749,-18.1573268112,37.1781687013,-6.5273165251,-2.9473268112,7.1618849719,38.97,-15.21,41.8330610881,130.55,28.0126834749,-100.0973268112,103.9431828944,-6.5273165251,-2.9473268112,7.1618849719,34.54,-97.15,103.1073911027,131.28,31.9526834749,3.7626731888,32.1734625239,-6.5273165251,-2.9473268112,7.1618849719,38.48,6.71,39.0606515563,132.35,30.0726834749,9.9326731888,31.6705586951,-6.5273165251,-2.9473268112,7.1618849719,36.6,12.88,38.8001855666,131.28,30.1926834749,-12.7473268112,32.7733500919,-6.5273165251,-2.9473268112,7.1618849719,36.72,-9.8,38.0052417437,130.55
2021-09-20 00:00:00,31.5214501896,9.0189582865,32.7863299354,-5.8785498104,-2.7310417135,6.4819701259,37.4,11.75,39.202327737,132.07,31.0514501896,-18.1910417135,35.987588937,-5.8785498104,-2.7310417135,6.4819701259,36.93,-15.46,40.0354405496,131.84,26.9314501896,-100.3710417135,103.9213598062,-5.8785498104,-2.7310417135,6.4819701259,32.81,-97.64,103.0051731711,132.2,30.6014501896,3.7889582864999998,30.8351254028,-5.8785498104,-2.7310417135,6.4819701259,36.48,6.52,37.0580733444,133.05,28.8414501896,9.9489582865,30.5091956634,-5.8785498104,-2.7310417135,6.4819701259,34.72,12.68,36.962965249,132.2,28.8814501896,-13.0110417135,31.6768901808,-5.8785498104,-2.7310417135,6.4819701259,34.76,-10.28,36.2482551304,131.84
2021-09-20 00:30:00,30.7165333912,9.3547789901,32.1094583188,-5.4234666088,-2.5852210099,6.008107666,36.14,11.94,38.0613084378,132.36,30.1765333912,-18.9952210099,35.6572796036,-5.4234666088,-2.5852210099,6.008107666,35.6,-16.41,39.2001033162,132.23,26.2165333912,-100.0552210099,103.4328471734,-5.4234666088,-2.5852210099,6.008107666,31.64,-97.47,102.4767802968,132.49,29.7865333912,3.0347789901,29.9407323722,-5.4234666088,-2.5852210099,6.008107666,35.21,5.62,35.655693795,133.46,28.0965333912,10.2147789901,29.8957672325,-5.4234666088,-2.5852210099,6.008107666,33.52,12.8,35.8807803706,132.49,28.0965333912,-17.2652210099,32.9773110657,-5.4234666088,-2.5852210099,6.008107666,33.52,-14.68,36.5936169297,132.23
2021-09-20 01:00:00,29.9312335018,9.0961881372,31.2828927301,-5.2987664982,-2.5238118628,5.8691185643,35.23,11.62,37.0968637488,132.36,29.3612335018,-18.8938118628,34.9150133818,-5.2987664982,-2.5238118628,5.8691185643,34.66,-16.37,38.331351398,132.23,25.5112335018,-100.9238118628,104.0982172551,-5.2987664982,-2.5238118628,5.8691185643,30.81,-98.4,103.110698281,132.49,28.9912335018,3.2261881372,29.1701887181,-5.2987664982,-2.5238118628,5.8691185643,34.29,5.75,34.7687589655,133.46,27.3012335018,9.9961881372,29.0737188538,-5.2987664982,-2.5238118628,5.8691185643,32.6,12.52,34.9214890862,132.49,27.3012335018,-16.883811862800002,32.1001628304,-5.2987664982,-2.5238118628,5.8691185643,32.6,-14.36,35.622599568300004,132.23
2021-09-20 01:30:00,29.9812836146,8.7429455485,31.2300570612,-5.1987163854,-2.5070544515,5.7716526297,35.18,11.25,36.9350091377,132.73,29.3012836146,-18.8870544515,34.8609530466,-5.1987163854,-2.5070544515,5.7716526297,34.5,-16.38,38.1910251237,132.58,25.5612836146,-101.1070544515,104.2881377717,-5.1987163854,-2.5070544515,5.7716526297,30.76,-98.6,103.2866767788,132.87,28.9312836146,3.1929455485,29.1069420047,-5.1987163854,-2.5070544515,5.7716526297,34.13,5.7,34.6027007616,133.79,27.4012836146,9.6129455485,29.0385789227,-5.1987163854,-2.5070544515,5.7716526297,32.6,12.12,34.7800862564,132.87,27.2812836146,-17.0270544515,32.1588093523,-5.1987163854,-2.5070544515,5.7716526297,32.48,-14.52,35.5778133111,132.58
2021-09-20 02:00:00,29.396083569600002,8.6486140658,30.6419362066,-5.3639164304,-2.5613859342,5.9440976924,34.76,11.21,36.5228928208,132.65,28.8360835696,-18.9613859342,34.5116483549,-5.3639164304,-2.5613859342,5.9440976924,34.2,-16.4,37.9288808166,132.45,25.0160835696,-101.0913859342,104.1406392685,-5.3639164304,-2.5613859342,5.9440976924,30.38,-98.53,103.1072514424,132.87,28.4660835696,3.1086140658,28.6353172708,-5.3639164304,-2.5613859342,5.9440976924,33.83,5.67,34.3018629232,133.79,26.8360835696,9.5586140658,28.4875847381,-5.3639164304,-2.5613859342,5.9440976924,32.2,12.12,34.4054414301,132.87,26.7960835696,-17.1613859342,31.8204849405,-5.3639164304,-2.5613859342,5.9440976924,32.16,-14.6,35.3189127805,132.45
2021-09-20 02:30:00,28.8496501234,8.745227378,30.145999969000002,-5.2403498766,-2.494772622,5.8038915621000005,34.09,11.24,35.8952044151,132.65,28.3796501234,-18.994772622,34.149757365,-5.2403498766,-2.494772622,5.8038915621000005,33.62,-16.5,37.4506929175,132.36,24.5096501234,-101.754772622,104.6649736088,-5.2403498766,-2.494772622,5.8038915621000005,29.75,-99.26,103.6224401373,132.69,28.0396501234,3.205227378,28.2222511786,-5.2403498766,-2.494772622,5.8038915621000005,33.28,5.7,33.7646027668,133.55,26.2796501234,9.585227378,27.9731405905,-5.2403498766,-2.494772622,5.8038915621000005,31.52,12.08,33.7555447297,132.69,26.3996501234,-16.974772622,31.386054741,-5.2403498766,-2.494772622,5.8038915621000005,31.64,-14.48,34.7959767789,132.36
2021-09-20 03:00:00,28.223700081,9.0006397515,29.6241246655,-4.846299919,-2.3593602485,5.3901023819,33.07,11.36,34.9667627898,133.03,27.683700081,-19.5093602485,33.8674236912,-4.846299919,-2.3593602485,5.3901023819,32.53,-17.15,36.773950019,132.82,23.983700081,-101.9193602485,104.7032657707,-4.846299919,-2.3593602485,5.3901023819,28.83,-99.56,103.6501929569,133.12,27.373700081,2.7906397515,27.5155797022,-4.846299919,-2.3593602485,5.3901023819,32.22,5.15,32.6289886451,134.02,25.673700081,9.8406397515,27.4950371262,-4.846299919,-2.3593602485,5.3901023819,30.52,12.2,32.8680756966,133.12,25.793700081,-16.7993602485,30.7820315871,-4.846299919,-2.3593602485,5.3901023819,30.64,-14.44,33.8721596595,132.82
2021-09-20 03:30:00,27.8774000544,9.4814884243,29.4456797601,-4.9525999456,-2.3785115757,5.4941390169,32.83,11.86,34.9065681498,133.25,27.3874000544,-20.2785115757,34.077671773,-4.9525999456,-2.3785115757,5.4941390169,32.34,-17.9,36.9633007184,133.12,23.6374000544,-101.7185115757,104.4288383471,-4.9525999456,-2.3785115757,5.4941390169,28.59,-99.34,103.3722578838,133.43,27.0874000544,2.1314884243,27.1711332964,-4.9525999456,-2.3785115757,5.4941390169,32.04,4.51,32.3558603656,134.33,25.3274000544,10.3014884243,27.3422357768,-4.9525999456,-2.3785115757,5.4941390169,30.28,12.68,32.8277443636,133.43,25.4874000544,-18.8985115757,31.7295020653,-4.9525999456,-2.3785115757,5.4941390169,30.44,-16.52,34.6338562681,133.12
2021-09-20 04:00:00,27.5834333353,9.3721129241,29.1321522587,-4.9865666647,-2.3778870759,5.5245084892000005,32.57,11.75,34.6246646193,133.41,27.1834333353,-20.3978870759,33.9854799151,-4.9865666647,-2.3778870759,5.5245084892000005,32.17,-18.02,36.8731514791,133.36,23.3734333353,-101.9978870759,104.6417046585,-4.9865666647,-2.3778870759,5.5245084892000005,28.36,-99.62,103.5781540674,133.55,26.8834333353,2.0521129241,26.961642297,-4.9865666647,-2.3778870759,5.5245084892000005,31.87,4.43,32.1764168297,134.59,25.0934333353,10.1821129241,27.0805432027,-4.9865666647,-2.3778870759,5.5245084892000005,30.08,12.56,32.596932371,133.55,25.3334333353,-17.6978870759,30.9030427549,-4.9865666647,-2.3778870759,5.5245084892000005,30.32,-15.32,33.9706461522,133.36
2021-09-20 04:30:00,27.8025499973,9.5320088408,29.3911717849,-4.9574500027,-2.3779911592,5.4982863224,32.76,11.91,34.8577925291,133.5,27.4125499973,-20.2679911592,34.0916318616,-4.9574500027,-2.3779911592,5.4982863224,32.37,-17.89,36.9847130582,133.48,23.5625499973,-101.9479911592,104.6354942827,-4.9574500027,-2.3779911592,5.4982863224,28.52,-99.57,103.5740088053,133.71,27.1125499973,2.1920088408,27.2010159757,-4.9574500027,-2.3779911592,5.4982863224,32.07,4.57,32.3939778354,134.68,25.2425499973,10.3420088408,27.2789933324,-4.9574500027,-2.3779911592,5.4982863224,30.2,12.72,32.7694735997,133.71,25.5225499973,-19.6579911592,32.2154803593,-4.9574500027,-2.3779911592,5.4982863224,30.48,-17.28,35.0375341598,133.48
2021-09-20 05:00:00,27.9676833429,9.5109760109,29.540649557000002,-5.0223166571,-2.3890239891,5.5615735386,32.99,11.9,35.0706444195,133.5,27.5276833429,-20.3090239891,34.2086218023,-5.0223166571,-2.3890239891,5.5615735386,32.55,-17.92,37.1568149873,133.48,23.7176833429,-101.9790239891,104.7007633063,-5.0223166571,-2.3890239891,5.5615735386,28.74,-99.59,103.6540192178,133.71,27.2176833429,2.1509760109,27.3025453823,-5.0223166571,-2.3890239891,5.5615735386,32.24,4.54,32.5580896245,134.68,25.4176833429,10.3709760109,27.4520631272,-5.0223166571,-2.3890239891,5.5615735386,30.44,12.76,33.006229715,133.71,25.6576833429,-19.2290239891,32.0635630911,-5.0223166571,-2.3890239891,5.5615735386,30.68,-16.84,34.9978285041,133.48
2021-09-20 05:30:00,28.8671166558,9.4158838905,30.3639472641,-5.4528833442,-2.5341161095,6.0129594396,34.32,11.95,36.3409534823,133.5,28.5971166558,-19.7141161095,34.7338661108,-5.4528833442,-2.5341161095,6.0129594396,34.05,-17.18,38.1386274006,133.48,24.4971166558,-101.0641161095,103.9906932828,-5.4528833442,-2.5341161095,6.0129594396,29.95,-98.53,102.981374044,133.71,28.2371166558,2.5358838905,28.3507577348,-5.4528833442,-2.5341161095,6.0129594396,33.69,5.07,34.0693557321,134.68,26.3071166558,10.2258838905,28.2246893354,-5.4528833442,-2.5341161095,6.0129594396,31.76,12.76,34.2274042253,133.71,26.5871166558,-18.8541161095,32.5937488844,-5.4528833442,-2.5341161095,6.0129594396,32.04,-16.32,35.9569742887,133.48
2021-09-20 06:00:00,29.9812999874,9.4178773957,31.4257022766,-6.2987000126,-2.8121226043,6.897945737,36.28,12.23,38.2859151647,132.96,29.9312999874,-19.2221226043,35.5720777626,-6.2987000126,-2.8121226043,6.897945737,36.23,-16.41,39.773119063,132.82,25.4412999874,-100.6521226043,103.8176744577,-6.2987000126,-2.8121226043,6.897945737,31.74,-97.84,102.8595800108,133.04,29.5112999874,2.9378773957,29.6571736775,-6.2987000126,-2.8121226043,6.897945737,35.81,5.75,36.2687000043,134.0,27.3412999874,10.3078773957,29.2198395171,-6.2987000126,-2.8121226043,6.897945737,33.64,13.12,36.1079492633,133.04,27.8612999874,-18.0921226043,33.2201284964,-6.2987000126,-2.8121226043,6.897945737,34.16,-15.28,37.4217049318,132.82
2021-09-20 06:30:00,33.1974333176,10.3262198984,34.7663687529,-7.8825666824,-3.3437801016,8.5624600946,41.08,13.67,43.2947491043,132.68,33.6074333176,-17.8137801016,38.0366972239,-7.8825666824,-3.3437801016,8.5624600946,41.49,-14.47,43.9408807376,132.54,28.2374333176,-98.5937801016,102.5577208946,-7.8825666824,-3.3437801016,8.5624600946,36.12,-95.25,101.8686256902,132.8,33.0274333176,4.0862198984,33.2792509622,-7.8825666824,-3.3437801016,8.5624600946,40.91,7.43,41.5792376072,133.71,30.3574333176,11.2562198984,32.3770944347,-7.8825666824,-3.3437801016,8.5624600946,38.24,14.6,40.9323539514,132.8,31.2374333176,-16.0637801016,35.1258063455,-7.8825666824,-3.3437801016,8.5624600946,39.12,-12.72,41.1360280047,132.54
2021-09-20 07:00:00,36.0444166478,11.4271324708,37.8124229319,-9.4555833522,-3.8328675292,10.2028883179,45.5,15.26,47.9908074531,131.95,36.8744166478,-16.4228675292,40.3662381328,-9.4555833522,-3.8328675292,10.2028883179,46.33,-12.59,48.0101760047,131.82,30.7044166478,-97.0128675292,101.7558728915,-9.4555833522,-3.8328675292,10.2028883179,40.16,-93.18,101.4659450259,132.1,36.1544166478,5.3771324708,36.5520915509,-9.4555833522,-3.8328675292,10.2028883179,45.61,9.21,46.5305942365,132.91,32.9844166478,12.4471324708,35.2548273055,-9.4555833522,-3.8328675292,10.2028883179,42.44,16.28,45.4553847195,132.1,34.2644166478,-16.1928675292,37.8980105946,-9.4555833522,-3.8328675292,10.2028883179,43.72,-12.36,45.4335558811,131.82
2021-09-20 07:30:00,40.5171333115,11.582872891000001,42.1402543441,-10.9328666885,-4.367127109,11.7728235023,51.45,15.95,53.8656198331,130.69,41.6271333115,-13.297127109,43.6993342865,-10.9328666885,-4.367127109,11.7728235023,52.56,-8.93,53.3132113083,130.27,34.6671333115,-95.397127109,101.5008472511,-10.9328666885,-4.367127109,11.7728235023,45.6,-91.03,101.812675537,130.82,40.7171333115,8.092872891,41.5136066457,-10.9328666885,-4.367127109,11.7728235023,51.65,12.46,53.1316675816,131.33,37.2671333115,12.712872891,39.3758347517,-10.9328666885,-4.367127109,11.7728235023,48.2,17.08,51.1367421723,130.82,38.6671333115,-13.527127109,40.9649895197,-10.9328666885,-4.367127109,11.7728235023,49.6,-9.16,50.4387311498,130.27
2021-09-20 08:00:00,42.6781999781,12.3790297701,44.4372493683,-11.1318000219,-4.5109702299,12.011070899,53.81,16.89,56.3984769298,130.69,44.1381999781,-11.0809702299,45.5078960022,-11.1318000219,-4.5109702299,12.011070899,55.27,-6.57,55.6591214447,130.27,36.6381999781,-93.8709702299,100.7676374117,-11.1318000219,-4.5109702299,12.011070899,47.77,-89.36,101.3271064425,130.82,43.1281999781,10.0890297701,44.292551914,-11.1318000219,-4.5109702299,12.011070899,54.26,14.6,56.1899243637,131.33,39.3481999781,13.4890297701,41.5960907497,-11.1318000219,-4.5109702299,12.011070899,50.48,18.0,53.5931935977,130.82,40.9081999781,-12.5909702299,42.8020251481,-11.1318000219,-4.5109702299,12.011070899,52.04,-8.08,52.6635357719,130.27
2021-09-20 08:30:00,43.7614166478,13.197492614,45.7081546151,-9.4385833522,-4.282507386,10.36468645,53.2,17.48,55.9981285402,129.85,45.551416647799996,-9.452507386,46.5218384686,-9.4385833522,-4.282507386,10.36468645,54.99,-5.17,55.2324994908,129.23,37.7814166478,-92.322507386,99.75410174,-9.4385833522,-4.282507386,10.36468645,47.22,-88.04,99.9038037314,129.96,44.5314166478,11.487492614,45.9892330357,-9.4385833522,-4.282507386,10.36468645,53.97,15.77,56.226806774,130.26,40.3614166478,14.277492614,42.8122733473,-9.4385833522,-4.282507386,10.36468645,49.8,18.56,53.1461532004,129.96,42.2814166478,-11.282507386,43.7608634131,-9.4385833522,-4.282507386,10.36468645,51.72,-7.0,52.1915548724,129.23
2021-09-20 09:00:00,46.6145333171,7.8034895553,47.2631903875,-8.3254666829,-3.8365104447,9.1669083055,54.94,11.64,56.1595334738,129.85,44.3145333171,-9.6265104447,45.3480712539,-8.3254666829,-3.8365104447,9.1669083055,52.64,-5.79,52.9574706722,129.23,41.5845333171,-73.7665104447,84.6804078544,-8.3254666829,-3.8365104447,9.1669083055,49.91,-69.93,85.9139860558,129.96,43.3745333171,11.3134895553,44.8257201436,-8.3254666829,-3.8365104447,9.1669083055,51.7,15.15,53.8740429149,130.26,43.3545333171,9.1634895553,44.312358321,-8.3254666829,-3.8365104447,9.1669083055,51.68,13.0,53.2899840495,129.96,41.1545333171,-10.1565104447,42.3892712483,-8.3254666829,-3.8365104447,9.1669083055,49.48,-6.32,49.8819887334,129.23
2021-09-20 09:30:00,49.1056499857,-3.0153814509,49.1981441297,-7.1743500143,-3.5553814509,8.0069991501,56.28,0.54,56.2825905587,130.33,43.2256499857,-10.5253814509,44.4886555356,-7.1743500143,-3.5553814509,8.0069991501,50.4,-6.97,50.879670793,129.23,45.8256499857,-44.7453814509,64.0479457734,-7.1743500143,-3.5553814509,8.0069991501,53.0,-41.19,67.1238862105,130.43,42.3556499857,10.5346185491,43.64606825,-7.1743500143,-3.5553814509,8.0069991501,49.53,14.09,51.4951356926,130.26,46.1456499857,-1.2353814509,46.1621834398,-7.1743500143,-3.5553814509,8.0069991501,53.32,2.32,53.3704487521,130.43,40.1856499857,-10.4353814509,41.5184736087,-7.1743500143,-3.5553814509,8.0069991501,47.36,-6.88,47.8571206823,129.23
2021-09-20 10:00:00,48.1887166562,-2.2328912872,48.2404209815,-5.2412833438,-3.0228912872,6.0505307886,53.43,0.79,53.4358400327,131.66,42.9587166562,-9.8128912872,44.0652263373,-5.2412833438,-3.0228912872,6.0505307886,48.2,-6.79,48.6759088256,129.54,45.0487166562,-44.0128912872,62.9803260695,-5.2412833438,-3.0228912872,6.0505307886,50.29,-40.99,64.8788424681,131.78,42.1487166562,11.2271087128,43.618370967,-5.2412833438,-3.0228912872,6.0505307886,47.39,14.25,49.4861051205,130.61,45.2787166562,-0.5028912872,45.281509269,-5.2412833438,-3.0228912872,6.0505307886,50.52,2.52,50.5828113098,131.78,39.9987166562,-10.1028912872,41.2548875468,-5.2412833438,-3.0228912872,6.0505307886,45.24,-7.08,45.7906540683,129.54
2021-09-20 10:30:00,47.7722999929,-2.8692001849,47.8583843889,-3.5477000071,-2.5592001849,4.3744349265,51.32,-0.31,51.3209362736,131.66,42.7822999929,-8.429200184900001,43.604777358,-3.5477000071,-2.5592001849,4.3744349265,46.33,-5.87,46.7003832961,129.54,44.7222999929,-44.6692001849,63.2093471079,-3.5477000071,-2.5592001849,4.3744349265,48.27,-42.11,64.0565765554,131.87,41.9922999929,12.5207998151,43.8192159526,-3.5477000071,-2.5592001849,4.3744349265,45.54,15.08,47.9718459099,130.71,44.8522999929,-1.1592001849,44.8672771597,-3.5477000071,-2.5592001849,4.3744349265,48.4,1.4,48.4202437003,131.87,39.8922999929,-10.7592001849,41.3177442189,-3.5477000071,-2.5592001849,4.3744349265,43.44,-8.2,44.2071668398,129.54
2021-09-20 11:00:00,47.5819833449,-2.2881352165,47.6369678066,-2.2080166551,-2.1981352165,3.1156277023,49.79,-0.09,49.7900813416,131.81,42.2519833449,-7.6981352165,42.9475422159,-2.2080166551,-2.1981352165,3.1156277023,44.46,-5.5,44.7989017723,129.46,44.5919833449,-44.0881352165,62.7073252938,-2.2080166551,-2.1981352165,3.1156277023,46.8,-41.89,62.8093313131,131.87,41.5119833449,13.1818647835,43.5546360379,-2.2080166551,-2.1981352165,3.1156277023,43.72,15.38,46.346335346000004,130.52,44.6719833449,-0.7181352165,44.6777552497,-2.2080166551,-2.1981352165,3.1156277023,46.88,1.48,46.9033559567,131.87,39.3919833449,-6.5981352165,39.9407528745,-2.2080166551,-2.1981352165,3.1156277023,41.6,-4.4,41.8320451329,129.46
2021-09-20 11:30:00,45.6712667364,-1.6729550191,45.7018969388,0.5112667364,-2.0329550191,2.0962585207,45.16,0.36,45.1614348753,131.65,43.5612667364,-7.0629550191,44.1301404177,0.5112667364,-2.0329550191,2.0962585207,43.05,-5.03,43.3428586967,129.3,42.9212667364,-43.4629550191,61.084069914,0.5112667364,-2.0329550191,2.0962585207,42.41,-41.43,59.2878824044,131.78,42.8412667364,13.7870449809,45.005074657,0.5112667364,-2.0329550191,2.0962585207,42.33,15.82,45.1896149574,130.36,42.9112667364,-0.1529550191,42.9115393357,0.5112667364,-2.0329550191,2.0962585207,42.4,1.88,42.44165878,131.78,40.7112667364,-9.9529550191,41.910244009,0.5112667364,-2.0329550191,2.0962585207,40.2,-7.92,40.9727519212,129.3
2021-09-20 12:00:00,45.5052167642,-1.3153328448,45.5242227089,1.4252167642,-1.7953328447999999,2.292261514,44.08,0.48,44.0826133527,131.65,43.4352167642,-6.5253328448,43.9226368071,1.4252167642,-1.7953328447999999,2.292261514,42.01,-4.73,42.2754420438,129.22,42.7952167642,-43.0753328448,60.7199709946,1.4252167642,-1.7953328447999999,2.292261514,41.37,-41.28,58.4424101146,131.78,42.7552167642,14.2646671552,45.0720455449,1.4252167642,-1.7953328447999999,2.292261514,41.33,16.06,44.3406416282,130.36,42.8252167642,0.1646671552,42.8255333437,1.4252167642,-1.7953328447999999,2.292261514,41.4,1.96,41.4463701668,131.78,40.6652167642,-9.6753328448,41.8003818181,1.4252167642,-1.7953328447999999,2.292261514,39.24,-7.88,40.0233931595,129.22
2021-09-20 12:30:00,48.0944667567,-0.9245161429000001,48.1033518865,0.2844667567,-1.6445161429000001,1.6689381893,47.81,0.72,47.8154211526,131.21,42.0544667567,-5.9945161429,42.4795527046,0.2844667567,-1.6445161429000001,1.6689381893,41.77,-4.35,41.9958974187,128.83,45.1844667567,-42.4945161429,62.027574016,0.2844667567,-1.6445161429000001,1.6689381893,44.9,-40.85,60.701997496,131.34,41.3544667567,14.7154838571,43.8946168212,0.2844667567,-1.6445161429000001,1.6689381893,41.07,16.36,44.208534244,129.89,45.2844667567,0.6754838571,45.2895043899,0.2844667567,-1.6445161429000001,1.6689381893,45.0,2.32,45.0597647575,131.34,39.2444667567,-8.5245161429,40.1596258261,0.2844667567,-1.6445161429000001,1.6689381893,38.96,-6.88,39.5628108203,128.83
2021-09-20 13:00:00,63.1692168144,-0.9515297399,63.1763829432,0.3292168144,-1.6015297399000001,1.6350171921999999,62.84,0.65,62.8433616224,131.21,43.7692168144,-9.6615297399,44.8228680191,0.3292168144,-1.6015297399000001,1.6350171921999999,43.44,-8.06,44.1814123812,128.83,59.4392168144,-42.2315297399,72.91448827,0.3292168144,-1.6015297399000001,1.6350171921999999,59.11,-40.63,71.7271845258,131.34,43.0792168144,11.2484702601,44.5235556142,0.3292168144,-1.6015297399000001,1.6350171921999999,42.75,12.85,44.6395004452,129.89,18.4492168144,-0.6415297399000001,18.4603673168,0.3292168144,-1.6015297399000001,1.6350171921999999,18.12,0.96,18.1454126434,131.34,41.0892168144,3.1984702601,41.2135165986,0.3292168144,-1.6015297399000001,1.6350171921999999,40.76,4.8,41.0416568866,128.83
2021-09-20 13:30:00,68.3964001326,-2.8185673465,68.4544510823,0.5564001326,-1.5285673465,1.6266835095,67.84,-1.29,67.8522637795,131.08,44.0064001326,-17.8185673465,47.4769901627,0.5564001326,-1.5285673465,1.6266835095,43.45,-16.29,46.4033037617,129.92,64.5364001326,-44.0285673465,78.124654781,0.5564001326,-1.5285673465,1.6266835095,63.98,-42.5,76.8094421279,131.21,43.4164001326,3.5614326535,43.5622267913,0.5564001326,-1.5285673465,1.6266835095,42.86,5.09,43.1611827919,130.99,0.5564001326,-1.5285673465,1.6266835095,0.5564001326,-1.5285673465,1.6266835095,0.0,0.0,0.0,131.21,41.8364001326,21.3514326535,46.969863236,0.5564001326,-1.5285673465,1.6266835095,41.28,22.88,47.1967456505,129.92
2021-09-20 14:00:00,66.5146334472,-3.3752126713,66.6002141377,0.3946334472,-1.5552126713,1.6045005487,66.12,-1.82,66.1450436541,131.08,43.2346334472,-18.8852126713,47.1792834511,0.3946334472,-1.5552126713,1.6045005487,42.84,-17.33,46.2124928996,129.92,62.7246334472,-44.9252126713,77.1534469395,0.3946334472,-1.5552126713,1.6045005487,62.33,-43.37,75.9340885242,131.21,42.6746334472,2.6847873287,42.7590039975,0.3946334472,-1.5552126713,1.6045005487,42.28,4.24,42.4920698484,130.99,0.3946334472,-1.5552126713,1.6045005487,0.3946334472,-1.5552126713,1.6045005487,0.0,0.0,0.0,131.21,41.0746334472,21.7647873287,46.4847445974,0.3946334472,-1.5552126713,1.6045005487,40.68,23.32,46.8901354231,129.92
2021-09-20 14:30:00,65.6835667843,-23.0691198176,69.6169177332,0.07356678430000001,-1.6191198176000001,1.6207902564999999,65.61,-21.45,69.0273467547,131.65,43.1535667843,-19.6091198176,47.3998724284,0.07356678430000001,-1.6191198176000001,1.6207902564999999,43.08,-17.99,46.6853992165,130.54,63.4135667843,-24.6491198176,68.0357226763,0.07356678430000001,-1.6191198176000001,1.6207902564999999,63.34,-23.03,67.3968582354,131.77,42.5835667843,2.1208801824,42.6363494312,0.07356678430000001,-1.6191198176000001,1.6207902564999999,42.51,3.74,42.6742041519,131.59,0.07356678430000001,-1.6191198176000001,1.6207902564999999,0.07356678430000001,-1.6191198176000001,1.6207902564999999,0.0,0.0,0.0,131.77,41.0735667843,21.1408801824,46.1949640466,0.07356678430000001,-1.6191198176000001,1.6207902564999999,41.0,22.76,46.8936840097,130.54
2021-09-20 15:00:00,64.891983468,-23.6455330082,69.065771187,-0.7880165320000001,-1.8055330082,1.9700049489,65.68,-21.84,69.2159519186,131.81,42.901983468,-20.5455330082,47.5678369498,-0.7880165320000001,-1.8055330082,1.9700049489,43.69,-18.74,47.539496211,130.89,62.661983468,-23.9855330082,67.0956776986,-0.7880165320000001,-1.8055330082,1.9700049489,63.45,-22.18,67.2149901436,131.95,42.321983468,1.2844669918,42.3414706892,-0.7880165320000001,-1.8055330082,1.9700049489,43.11,3.09,43.2205992554,131.97,-0.7880165320000001,-1.8055330082,1.9700049489,-0.7880165320000001,-1.8055330082,1.9700049489,0.0,0.0,0.0,131.95,40.771983468,19.3944669918,45.1497506727,-0.7880165320000001,-1.8055330082,1.9700049489,41.56,21.2,46.6548346905,130.89
2021-09-20 15:30:00,67.0211501461,-23.8186074882,71.1277767794,-1.4588498538999999,-1.8686074881999999,2.3706405972,68.48,-21.95,71.9118411668,131.95,42.6111501461,-21.6986074882,47.817775813,-1.4588498538999999,-1.8686074881999999,2.3706405972,44.07,-19.83,48.3259123039,131.11,64.6811501461,-24.1286074882,69.0350699539,-1.4588498538999999,-1.8686074881999999,2.3706405972,66.14,-22.26,69.7854368762,132.07,42.0411501461,0.2313925118,42.0417869281,-1.4588498538999999,-1.8686074881999999,2.3706405972,43.5,2.1,43.5506601557,132.19,-1.4588498538999999,-1.8686074881999999,2.3706405972,-1.4588498538999999,-1.8686074881999999,2.3706405972,0.0,0.0,0.0,132.07,40.5811501461,19.4113925118,44.984796392,-1.4588498538999999,-1.8686074881999999,2.3706405972,42.04,21.28,47.1189982916,131.11
2021-09-20 16:00:00,66.9021001431,-24.2776148839,71.1708759817,-3.7978998569,-2.4576148839,4.5237058084,70.7,-21.82,73.9905561541,132.06,44.2721001431,-22.0676148839,49.4671454376,-3.7978998569,-2.4576148839,4.5237058084,48.07,-19.61,51.9160572463,131.36,64.4921001431,-24.5576148839,69.0094734775,-3.7978998569,-2.4576148839,4.5237058084,68.29,-22.1,71.7769747203,132.2,43.6021001431,-0.20761488390000002,43.6025944277,-3.7978998569,-2.4576148839,4.5237058084,47.4,2.25,47.4533718507,132.41,-3.7978998569,-2.4576148839,4.5237058084,-3.7978998569,-2.4576148839,4.5237058084,0.0,0.0,0.0,132.2,42.1621001431,19.3023851161,46.3705160597,-3.7978998569,-2.4576148839,4.5237058084,45.96,21.76,50.8509508269,131.36
2021-09-20 16:30:00,70.0136833912,-24.4751090073,74.1683680751,-5.0463166088,-2.8551090073000003,5.798013346,75.06,-21.62,78.1116380573,131.72,45.8836833912,-22.3151090073,51.0223136632,-5.0463166088,-2.8551090073000003,5.798013346,50.93,-19.46,54.5211564441,131.0,67.4536833912,-24.7051090073,71.8355191677,-5.0463166088,-2.8551090073000003,5.798013346,72.5,-21.85,75.7210175579,131.84,45.1336833912,-0.4851090073,45.1362903571,-5.0463166088,-2.8551090073000003,5.798013346,50.18,2.37,50.2359363404,132.05,-5.0463166088,-2.8551090073000003,5.798013346,-5.0463166088,-2.8551090073000003,5.798013346,0.0,0.0,0.0,131.84,43.6736833912,19.3848909927,47.7824718883,-5.0463166088,-2.8551090073000003,5.798013346,48.72,22.24,53.5561014264,131.0
2021-09-20 17:00:00,72.1298500386,-25.0688962736,76.3620640565,-7.6501499614,-3.5888962736,8.4501462055,79.78,-21.48,82.6210554278,131.48,48.0598500386,-22.6388962736,53.1250299786,-7.6501499614,-3.5888962736,8.4501462055,55.71,-19.05,58.8770464612,130.78,69.3798500386,-25.2588962736,73.8347847044,-7.6501499614,-3.5888962736,8.4501462055,77.03,-21.67,80.0200587353,131.61,47.1898500386,-0.8488962736000001,47.1974848011,-7.6501499614,-3.5888962736,8.4501462055,54.84,2.74,54.9084073708,131.81,-7.6501499614,-3.5888962736,8.4501462055,-7.6501499614,-3.5888962736,8.4501462055,0.0,0.0,0.0,131.61,45.7898500386,17.3711037264,48.9741320621,-7.6501499614,-3.5888962736,8.4501462055,53.44,20.96,57.4034424055,130.78
2021-09-20 17:30:00,74.4413333685,-25.9587363357,78.8376059113,-9.5986666315,-4.1787363357,10.4688222101,84.04,-21.78,86.8164154985,131.2,49.6813333685,-22.7387363357,54.6377618082,-9.5986666315,-4.1787363357,10.4688222101,59.28,-18.56,62.1175659536,130.5,71.5413333685,-26.0687363357,76.1429011417,-9.5986666315,-4.1787363357,10.4688222101,81.14,-21.89,84.0408930224,131.34,48.7213333685,-0.9987363357000001,48.7315688181,-9.5986666315,-4.1787363357,10.4688222101,58.32,3.18,58.4066331849,131.51,-9.5986666315,-4.1787363357,10.4688222101,-9.5986666315,-4.1787363357,10.4688222101,0.0,0.0,0.0,131.34,47.2813333685,18.1412636643,50.6421754315,-9.5986666315,-4.1787363357,10.4688222101,56.88,22.32,61.1025105867,130.5
2021-09-20 18:00:00,76.02816669,-26.9832921591,80.6745324498,-11.69183331,-4.7332921591,12.6136045923,87.72,-22.25,90.4978502507,130.99,50.61816669,-22.8332921591,55.5297940738,-11.69183331,-4.7332921591,12.6136045923,62.31,-18.1,64.8856386267,130.22,73.00816669,-27.0232921591,77.8488967331,-11.69183331,-4.7332921591,12.6136045923,84.7,-22.29,87.5838689486,131.14,49.56816669,-1.1432921591,49.5813499813,-11.69183331,-4.7332921591,12.6136045923,61.26,3.59,61.3651016458,131.21,-11.69183331,-4.7332921591,12.6136045923,-11.69183331,-4.7332921591,12.6136045923,0.0,0.0,0.0,131.14,48.10816669,18.6667078409,51.6027294229,-11.69183331,-4.7332921591,12.6136045923,59.8,23.4,64.2152629832,130.22
2021-09-20 18:30:00,74.3641333466,-28.2883923665,79.5629151746,-11.9358666534,-5.1283923665,12.9909707502,86.3,-23.16,89.3536546539,130.82,51.1941333466,-23.7383923665,56.4300501618,-11.9358666534,-5.1283923665,12.9909707502,63.13,-18.61,65.8158719459,129.99,71.4041333466,-28.3183923665,76.8145923976,-11.9358666534,-5.1283923665,12.9909707502,83.34,-23.19,86.5062523752,130.96,50.1441333466,-2.0483923665,50.1859544133,-11.9358666534,-5.1283923665,12.9909707502,62.08,3.08,62.1563576796,130.96,-11.9358666534,-5.1283923665,12.9909707502,-11.9358666534,-5.1283923665,12.9909707502,0.0,0.0,0.0,130.96,48.7041333466,16.9916076335,51.5830140164,-11.9358666534,-5.1283923665,12.9909707502,60.64,22.12,64.5484624139,129.99
2021-09-20 19:00:00,67.8592166648,-27.6156302204,73.2631989394,-13.5207833352,-5.3256302204,14.5318243604,81.38,-22.29,84.3774170024,130.9,55.7892166648,-25.0356302204,61.1491576116,-13.5207833352,-5.3256302204,14.5318243604,69.31,-19.71,72.0580335563,129.99,65.0992166648,-27.7256302204,70.7574630798,-13.5207833352,-5.3256302204,14.5318243604,78.62,-22.4,81.7487883702,131.03,54.5792166648,-3.2156302204,54.6738618488,-13.5207833352,-5.3256302204,14.5318243604,68.1,2.11,68.1326801175,130.96,-13.5207833352,-5.3256302204,14.5318243604,-13.5207833352,-5.3256302204,14.5318243604,0.0,0.0,0.0,131.03,53.2392166648,16.554369779600002,55.7535770142,-13.5207833352,-5.3256302204,14.5318243604,66.76,21.88,70.2540532639,129.99
2021-09-20 19:30:00,67.5865833227,-27.7903380204,73.0770082346,-14.5234166773,-5.4303380204,15.5054249538,82.11,-22.36,85.1000687426,130.9,56.8065833227,-25.4203380204,62.2348896831,-14.5234166773,-5.4303380204,15.5054249538,71.33,-19.99,74.0781276761,130.08,64.7665833227,-27.8903380204,70.5165318928,-14.5234166773,-5.4303380204,15.5054249538,79.29,-22.46,82.4096820768,131.03,55.5565833227,-3.5703380204,55.6711888149,-14.5234166773,-5.4303380204,15.5054249538,70.08,1.8599999999999999,70.1046788738,131.08,-14.5234166773,-5.4303380204,15.5054249538,-14.5234166773,-5.4303380204,15.5054249538,0.0,0.0,0.0,131.03,54.1565833227,15.6896619796,56.3835171856,-14.5234166773,-5.4303380204,15.5054249538,68.68,21.12,71.8539964094,130.08
2021-09-20 20:00:00,67.6461166549,-28.3680481878,73.3535497196,-14.4938833451,-5.4280481878,15.4769622843,82.14,-22.94,85.283194124,130.9,56.8361166549,-25.8480481878,62.4376949568,-14.4938833451,-5.4280481878,15.4769622843,71.33,-20.42,74.1953185855,130.08,64.8561166549,-28.4280481878,70.812921076,-14.4938833451,-5.4280481878,15.4769622843,79.35,-23.0,82.616115256,131.03,55.5961166549,-4.0080481878,55.7404039937,-14.4938833451,-5.4280481878,15.4769622843,70.09,1.42,70.1043828872,131.08,-14.4938833451,-5.4280481878,15.4769622843,-14.4938833451,-5.4280481878,15.4769622843,0.0,0.0,0.0,131.03,54.2261166549,16.0119518122,56.5407315862,-14.4938833451,-5.4280481878,15.4769622843,68.72,21.44,71.9868876949,130.08
2021-09-20 20:30:00,64.6084166427,-29.5428119262,71.0424185792,-13.7815833573,-5.2028119262,14.730963708200001,78.39,-24.34,82.081835384,130.9,54.4084166427,-27.2828119262,60.8656522857,-13.7815833573,-5.2028119262,14.730963708200001,68.19,-22.08,71.6756757903,130.65,61.9984166427,-29.6128119262,68.7075126633,-13.7815833573,-5.2028119262,14.730963708200001,75.78,-24.41,79.6144239444,131.03,53.2684166427,-5.2128119262,53.5228700632,-13.7815833573,-5.2028119262,14.730963708200001,67.05,-0.01,67.0500007457,131.01,-13.7815833573,-5.2028119262,14.730963708200001,-13.7815833573,-5.2028119262,14.730963708200001,0.0,0.0,0.0,131.03,51.9384166427,13.9171880738,53.7706913405,-13.7815833573,-5.2028119262,14.730963708200001,65.72,19.12,68.4448157277,130.65
2021-09-20 21:00:00,61.2296166411,-30.895902328600002,68.582962423,-13.1603833589,-4.9859023286,14.0731983636,74.39,-25.91,78.773093122,131.48,51.4196166411,-28.8259023286,58.9483640195,-13.1603833589,-4.9859023286,14.0731983636,64.58,-23.84,68.8398285878,130.65,58.7596166411,-30.9559023286,66.4150618218,-13.1603833589,-4.9859023286,14.0731983636,71.92,-25.97,76.4652031973,131.64,50.3796166411,-6.6959023286,50.82264142,-13.1603833589,-4.9859023286,14.0731983636,63.54,-1.71,63.5630057502,131.7,-13.1603833589,-4.9859023286,14.0731983636,-13.1603833589,-4.9859023286,14.0731983636,0.0,0.0,0.0,131.64,49.1196166411,13.9740976714,51.0687002449,-13.1603833589,-4.9859023286,14.0731983636,62.28,18.96,65.1020736997,130.65
2021-09-20 21:30:00,58.1377833145,-32.0315627589,66.3778793085,-12.2322166855,-4.6815627589,13.0974865874,70.37,-27.35,75.4980754722,131.69,48.7177833145,-30.0015627589,57.2146500387,-12.2322166855,-4.6815627589,13.0974865874,60.95,-25.32,66.0000371212,130.88,55.8377833145,-32.0715627589,64.3928814642,-12.2322166855,-4.6815627589,13.0974865874,68.07,-27.39,73.3739531442,131.84,47.7877833145,-7.8115627589,48.4220274962,-12.2322166855,-4.6815627589,13.0974865874,60.02,-3.13,60.1015582161,131.94,-12.2322166855,-4.6815627589,13.0974865874,-12.2322166855,-4.6815627589,13.0974865874,0.0,0.0,0.0,131.84,46.5277833145,13.1984372411,48.363554106,-12.2322166855,-4.6815627589,13.0974865874,58.76,17.88,61.4201269943,130.88
2021-09-20 22:00:00,54.7335833237,-33.2125474019,64.0221715375,-10.7864166763,-4.2325474019,11.5871153538,65.52,-28.98,71.6429396382,131.86,45.5335833237,-32.2625474019,55.8048311095,-10.7864166763,-4.2325474019,11.5871153538,56.32,-28.03,62.9096439348,131.02,52.6235833237,-33.2825474019,62.2653152517,-10.7864166763,-4.2325474019,11.5871153538,63.41,-29.05,69.747620748,131.99,44.7635833237,-9.6625474019,45.7945762539,-10.7864166763,-4.2325474019,11.5871153538,55.55,-5.43,55.8147596967,132.14,-10.7864166763,-4.2325474019,11.5871153538,-10.7864166763,-4.2325474019,11.5871153538,0.0,0.0,0.0,131.99,43.5735833237,11.5274525981,45.0726006247,-10.7864166763,-4.2325474019,11.5871153538,54.36,15.76,56.5984734776,131.02
2021-09-20 22:30:00,51.4734666885,-33.3274712459,61.3207804302,-9.8765333115,-3.9374712459000003,10.6324780774,61.35,-29.39,68.0264257476,132.98,42.7234666885,-33.9474712459,54.5685386452,-9.8765333115,-3.9374712459000003,10.6324780774,52.6,-30.01,60.5587326486,132.24,49.5334666885,-33.4574712459,59.7742980247,-9.8765333115,-3.9374712459000003,10.6324780774,59.41,-29.52,66.3398711184,133.12,42.0534666885,-11.0474712459,43.4803482213,-9.8765333115,-3.9374712459000003,10.6324780774,51.93,-7.11,52.414473192,133.37,-9.8765333115,-3.9374712459000003,10.6324780774,-9.8765333115,-3.9374712459000003,10.6324780774,0.0,0.0,0.0,133.12,40.9234666885,10.2625287541,42.1906342952,-9.8765333115,-3.9374712459000003,10.6324780774,50.8,14.2,52.7473222069,132.24
2021-09-20 23:00:00,49.0347501266,-33.9720267757,59.6532088259,-9.645249873400001,-3.5820267757,10.2889144686,58.68,-30.39,66.0824825502,133.65,40.2947501266,-34.5420267757,53.073708194700004,-9.645249873400001,-3.5820267757,10.2889144686,49.94,-30.96,58.7581926203,133.05,47.1947501266,-34.1020267757,58.2262197787,-9.645249873400001,-3.5820267757,10.2889144686,56.84,-30.52,64.5155485135,133.79,39.7047501266,-11.3920267757,41.3067241097,-9.645249873400001,-3.5820267757,10.2889144686,49.35,-7.8100000000000005,49.9641731644,134.22,-9.645249873400001,-3.5820267757,10.2889144686,-9.645249873400001,-3.5820267757,10.2889144686,0.0,0.0,0.0,133.79,38.6347501266,10.1779732243,39.9529104859,-9.645249873400001,-3.5820267757,10.2889144686,48.28,13.76,50.202549736,133.05
2021-09-20 23:30:00,46.0823502339,-34.0479273853,57.2961112321,-9.1076497661,-3.2379273853,9.6660983863,55.19,-30.81,63.2075327789,134.41,37.5423502339,-35.3679273853,51.5782739981,-9.1076497661,-3.2379273853,9.6660983863,46.65,-32.13,56.6441470939,133.8,44.3923502339,-34.1979273853,56.0373000487,-9.1076497661,-3.2379273853,9.6660983863,53.5,-30.96,61.8123903437,134.55,37.0423502339,-12.3479273853,39.0462164821,-9.1076497661,-3.2379273853,9.6660983863,46.15,-9.11,47.040563347,134.99,-9.1076497661,-3.2379273853,9.6660983863,-9.1076497661,-3.2379273853,9.6660983863,0.0,0.0,0.0,134.55,35.9323502339,6.3620726147,36.4912285527,-9.1076497661,-3.2379273853,9.6660983863,45.04,9.6,46.0517274377,133.8
2021-09-21 00:00:00,43.2524501717,-34.3253972896,55.2178172779,-6.6775498283,-3.0153972896,7.3268200827,49.93,-31.31,58.9348878,134.01,35.5024501717,-35.6753972896,50.3304871818,-6.6775498283,-3.0153972896,7.3268200827,42.18,-32.66,53.3463025898,133.47,41.7624501717,-34.5253972896,54.185840423,-6.6775498283,-3.0153972896,7.3268200827,48.44,-31.51,57.7867952044,134.13,35.1224501717,-12.4953972896,37.2789680582,-6.6775498283,-3.0153972896,7.3268200827,41.8,-9.48,42.8615258711,134.67,-6.6775498283,-3.0153972896,7.3268200827,-6.6775498283,-3.0153972896,7.3268200827,0.0,0.0,0.0,134.13,34.0424501717,7.1046027104,34.775908232,-6.6775498283,-3.0153972896,7.3268200827,40.72,10.12,41.9587035071,133.47
2021-09-21 00:30:00,41.150233515,-34.3956454301,53.6320999299,-4.079766485,-2.8356454301,4.968438344,45.23,-31.56,55.1523934204,134.55,34.090233515,-35.7356454301,49.3880590367,-4.079766485,-2.8356454301,4.968438344,38.17,-32.9,50.3920519527,134.02,39.820233515,-34.6356454301,52.7757418854,-4.079766485,-2.8356454301,4.968438344,43.9,-31.8,54.2074718097,134.69,33.810233515,-12.5856454301,36.0767288045,-4.079766485,-2.8356454301,4.968438344,37.89,-9.75,39.1243479179,135.24,-4.079766485,-2.8356454301,4.968438344,-4.079766485,-2.8356454301,4.968438344,0.0,0.0,0.0,134.69,32.680233515,10.7643545699,34.4073973427,-4.079766485,-2.8356454301,4.968438344,36.76,13.6,39.1951221455,134.02
2021-09-21 01:00:00,39.6696168708,-34.5734996968,52.6213396253,-3.2203831292,-2.7834996968,4.2566111005,42.89,-31.79,53.3868541871,134.55,33.0496168708,-35.8534996968,48.7621842806,-3.2203831292,-2.7834996968,4.2566111005,36.27,-33.07,49.0829685329,134.02,38.4296168708,-34.8234996968,51.8605011928,-3.2203831292,-2.7834996968,4.2566111005,41.65,-32.04,52.547921938,134.69,32.8096168708,-12.7234996968,35.1903169031,-3.2203831292,-2.7834996968,4.2566111005,36.03,-9.94,37.3759882812,135.24,-3.2203831292,-2.7834996968,4.2566111005,-3.2203831292,-2.7834996968,4.2566111005,0.0,0.0,0.0,134.69,31.6996168708,12.3765003032,34.0300377536,-3.2203831292,-2.7834996968,4.2566111005,34.92,15.16,38.0687798596,134.02
2021-09-21 01:30:00,41.5279002069,-34.7150689494,54.1267263721,-4.6520997931,-2.7750689494,5.4169216497,46.18,-31.94,56.149407833,134.64,33.8079002069,-36.3950689494,49.6746933582,-4.6520997931,-2.7750689494,5.4169216497,38.46,-33.62,51.0830304504,134.11,40.1579002069,-34.9350689494,53.2270231323,-4.6520997931,-2.7750689494,5.4169216497,44.81,-32.16,55.1561574079,134.81,33.5279002069,-13.1550689494,36.0163286767,-4.6520997931,-2.7750689494,5.4169216497,38.18,-10.38,39.5658539653,135.31,-4.6520997931,-2.7750689494,5.4169216497,-4.6520997931,-2.7750689494,5.4169216497,0.0,0.0,0.0,134.81,32.4679002069,10.8249310506,34.2248984819,-4.6520997931,-2.7750689494,5.4169216497,37.12,13.6,39.5329533427,134.11
2021-09-21 02:00:00,39.8285167802,-34.5178952049,52.7047990062,-4.5714832198,-2.7578952049,5.3389554025,44.4,-31.76,54.5899038285,134.87,32.8485167802,-37.1278952049,49.5732352889,-4.5714832198,-2.7578952049,5.3389554025,37.42,-34.37,50.808988378,134.36,38.5285167802,-34.7678952049,51.8965619503,-4.5714832198,-2.7578952049,5.3389554025,43.1,-32.01,53.6865914359,135.01,32.6085167802,-13.8078952049,35.4114859416,-4.5714832198,-2.7578952049,5.3389554025,37.18,-11.05,38.787303335,135.57,-4.5714832198,-2.7578952049,5.3389554025,-4.5714832198,-2.7578952049,5.3389554025,0.0,0.0,0.0,135.01,31.5085167802,9.2021047951,32.824767514,-4.5714832198,-2.7578952049,5.3389554025,36.08,11.96,38.0106300921,134.36
2021-09-21 02:30:00,38.7649667213,-34.6263979809,51.9779768944,-4.0650332787,-2.6763979809,4.8669910324,42.83,-31.95,53.4341782008,134.96,32.1149667213,-37.2163979809,49.1572107242,-4.0650332787,-2.6763979809,4.8669910324,36.18,-34.54,50.0200359856,134.52,37.5249667213,-34.8863979809,51.2365483958,-4.0650332787,-2.6763979809,4.8669910324,41.59,-32.21,52.6042983035,135.11,31.9049667213,-13.8463979809,34.7800178052,-4.0650332787,-2.6763979809,4.8669910324,35.97,-11.17,37.6644368072,135.75,-4.0650332787,-2.6763979809,4.8669910324,-4.0650332787,-2.6763979809,4.8669910324,0.0,0.0,0.0,135.11,30.8549667213,8.5236020191,32.0106351507,-4.0650332787,-2.6763979809,4.8669910324,34.92,11.2,36.6721474692,134.52
2021-09-21 03:00:00,37.8781333486,-34.9206173352,51.5189528333,-3.9518666514,-2.6106173352,4.7363037171,41.83,-32.31,52.8553213972,135.13,31.4081333486,-37.4206173352,48.8546153622,-3.9518666514,-2.6106173352,4.7363037171,35.36,-34.81,49.6192069667,134.67,36.6781333486,-35.1906173352,50.8297650434,-3.9518666514,-2.6106173352,4.7363037171,40.63,-32.58,52.0792981904,135.26,31.2081333486,-14.0106173352,34.2088436697,-3.9518666514,-2.6106173352,4.7363037171,35.16,-11.4,36.9619480006,135.87,-3.9518666514,-2.6106173352,4.7363037171,-3.9518666514,-2.6106173352,4.7363037171,0.0,0.0,0.0,135.26,30.1281333486,8.1893826648,31.2213133533,-3.9518666514,-2.6106173352,4.7363037171,34.08,10.8,35.7503342642,134.67
2021-09-21 03:30:00,37.2750833269,-34.9959095771,51.1287152602,-3.2049166731,-2.6359095771,4.1496397651,40.48,-32.36,51.8247045336,135.29,31.1350833269,-37.4259095771,48.6835919119,-3.2049166731,-2.6359095771,4.1496397651,34.34,-34.79,48.8833274236,134.82,36.1250833269,-35.2759095771,50.4916967616,-3.2049166731,-2.6359095771,4.1496397651,39.33,-32.64,51.1098669535,135.46,30.9750833269,-14.0059095771,33.9944302819,-3.2049166731,-2.6359095771,4.1496397651,34.18,-11.37,36.0215116285,136.09,-3.2049166731,-2.6359095771,4.1496397651,-3.2049166731,-2.6359095771,4.1496397651,0.0,0.0,0.0,135.46,29.8750833269,7.8040904229,30.8775716519,-3.2049166731,-2.6359095771,4.1496397651,33.08,10.44,34.6883265667,134.82
2021-09-21 04:00:00,37.1984999921,-35.1151649876,51.1546988435,-3.9615000079,-2.6551649876,4.769002351,41.16,-32.46,52.419435327,135.39,30.9584999921,-37.5451649876,48.6628003274,-3.9615000079,-2.6551649876,4.769002351,34.92,-34.89,49.3631289527,134.93,36.0284999921,-35.3851649876,50.4991357637,-3.9615000079,-2.6551649876,4.769002351,39.99,-32.73,51.67642596,135.59,30.7684999921,-14.0851649876,33.8392148918,-3.9615000079,-2.6551649876,4.769002351,34.73,-11.43,36.5625190598,136.09,-3.9615000079,-2.6551649876,4.769002351,-3.9615000079,-2.6551649876,4.769002351,0.0,0.0,0.0,135.59,29.7184999921,7.3448350124,30.6126745506,-3.9615000079,-2.6551649876,4.769002351,33.68,10.0,35.1332093609,134.93
2021-09-21 04:30:00,37.1426666601,-34.9622666616,51.0091930611,-3.2773333399,-2.6322666616,4.2035391753,40.42,-32.33,51.7591083772,135.48,30.9526666601,-37.4822666616,48.6105738236,-3.2773333399,-2.6322666616,4.2035391753,34.23,-34.85,48.8489037748,135.01,35.9926666601,-35.2422666616,50.3734991117,-3.2773333399,-2.6322666616,4.2035391753,39.27,-32.61,51.0445393749,135.59,30.7926666601,-14.0322666616,33.8392202585,-3.2773333399,-2.6322666616,4.2035391753,34.07,-11.4,35.9266600173,136.18,-3.2773333399,-2.6322666616,4.2035391753,-3.2773333399,-2.6322666616,4.2035391753,0.0,0.0,0.0,135.59,29.7226666601,6.4877333384,30.4224850605,-3.2773333399,-2.6322666616,4.2035391753,33.0,9.12,34.2370325817,135.01
2021-09-21 05:00:00,37.1199166604,-34.9538279111,50.9868443671,-3.1300833396,-2.6338279111,4.0907787985,40.25,-32.32,51.6201985661,135.48,30.9399166604,-37.4938279111,48.6113728913,-3.1300833396,-2.6338279111,4.0907787985,34.07,-34.86,48.7440714344,135.01,35.9699166604,-35.2438279111,50.3583390352,-3.1300833396,-2.6338279111,4.0907787985,39.1,-32.61,50.9138694267,135.59,30.7699166604,-14.0638279111,33.8316276109,-3.1300833396,-2.6338279111,4.0907787985,33.9,-11.43,35.7750597484,136.18,-3.1300833396,-2.6338279111,4.0907787985,-3.1300833396,-2.6338279111,4.0907787985,0.0,0.0,0.0,135.59,29.7099166604,7.3661720889,30.6094697636,-3.1300833396,-2.6338279111,4.0907787985,32.84,10.0,34.328786754,135.01
2021-09-21 05:30:00,38.3631833263,-34.4803531882,51.5812814004,-3.5368166736999997,-2.8103531882,4.517428165,41.9,-31.67,52.5223657121,135.4,32.0931833263,-36.9903531882,48.9720190007,-3.5368166736999997,-2.8103531882,4.517428165,35.63,-34.18,49.3737713771,135.01,37.1231833263,-34.7503531882,50.8499536576,-3.5368166736999997,-2.8103531882,4.517428165,40.66,-31.94,51.7049243303,135.59,31.8931833263,-13.7903531882,34.7469276877,-3.5368166736999997,-2.8103531882,4.517428165,35.43,-10.98,37.0923887071,136.18,-3.5368166736999997,-2.8103531882,4.517428165,-3.5368166736999997,-2.8103531882,4.517428165,0.0,0.0,0.0,135.59,30.7831833263,9.5496468118,32.2304224286,-3.5368166736999997,-2.8103531882,4.517428165,34.32,12.36,36.4778288828,135.01
2021-09-21 06:00:00,40.2190166581,-34.2035397965,52.7963202843,-4.2609833419,-2.9935397965,5.2074235043,44.48,-31.21,54.3372294104,134.71,33.6190166581,-36.7435397965,49.8028713815,-4.2609833419,-2.9935397965,5.2074235043,37.88,-33.75,50.7341788147,134.26,38.8890166581,-34.4635397965,51.9624017145,-4.2609833419,-2.9935397965,5.2074235043,43.15,-31.47,53.4067729787,134.84,33.3490166581,-13.5935397965,36.0130703532,-4.2609833419,-2.9935397965,5.2074235043,37.61,-10.6,39.075210812,135.44,-4.2609833419,-2.9935397965,5.2074235043,-4.2609833419,-2.9935397965,5.2074235043,0.0,0.0,0.0,134.84,32.2190166581,10.8064602035,33.9830048193,-4.2609833419,-2.9935397965,5.2074235043,36.48,13.8,39.0029537343,134.26
2021-09-21 06:30:00,44.8804499884,-32.6510499682,55.5008635535,-5.8095500116,-3.5010499682000003,6.7829361059,50.69,-29.15,58.473913842,133.95,37.6604499884,-34.6610499682,51.1829842646,-5.8095500116,-3.5010499682000003,6.7829361059,43.47,-31.16,53.4844510115,133.45,43.2904499884,-32.9310499682,54.3922523178,-5.8095500116,-3.5010499682000003,6.7829361059,49.1,-29.43,57.2445185149,134.1,37.2204499884,-11.7210499682,39.0223642248,-5.8095500116,-3.5010499682000003,6.7829361059,43.03,-8.22,43.8080962837,134.6,-5.8095500116,-3.5010499682000003,6.7829361059,-5.8095500116,-3.5010499682000003,6.7829361059,0.0,0.0,0.0,134.1,36.1104499884,10.7389500318,37.6734607668,-5.8095500116,-3.5010499682000003,6.7829361059,41.92,14.24,44.2726100428,133.45
2021-09-21 07:00:00,48.9739666523,-31.2886722264,58.1156641479,-7.1660333477,-3.9986722264,8.206181421,56.14,-27.29,62.4215003024,133.95,41.1839666523,-32.7486722264,52.6174366709,-7.1660333477,-3.9986722264,8.206181421,48.35,-28.75,56.251977743,133.45,47.1639666523,-31.5586722264,56.74847613,-7.1660333477,-3.9986722264,8.206181421,54.33,-27.56,60.9204604382,134.1,40.6039666523,-9.9986722264,41.8169290383,-7.1660333477,-3.9986722264,8.206181421,47.77,-6.0,48.1453310301,134.6,-7.1660333477,-3.9986722264,8.206181421,-7.1660333477,-3.9986722264,8.206181421,0.0,0.0,0.0,134.1,39.4339666523,11.3613277736,41.0380006179,-7.1660333477,-3.9986722264,8.206181421,46.6,15.36,49.0661757222,133.45
