Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-21 07:30:00,54.8121999828,-29.8301375635,62.4036407112,-8.5778000172,-4.5101375635,9.6912328409,63.39,-25.32,68.2597575443,133.49,46.2821999828,-29.6601375635,54.9705902782,-8.5778000172,-4.5101375635,9.6912328409,54.86,-25.15,60.3501623859,132.91,52.7121999828,-30.0601375635,60.6810340829,-8.5778000172,-4.5101375635,9.6912328409,61.29,-25.55,66.4023086948,133.61,45.4821999828,-7.4501375635,46.0883397943,-8.5778000172,-4.5101375635,9.6912328409,54.06,-2.94,54.139885482,134.03,-8.5778000172,-4.5101375635,9.6912328409,-8.5778000172,-4.5101375635,9.6912328409,0.0,0.0,0.0,133.61,44.2221999828,13.5298624365,46.2456500535,-8.5778000172,-4.5101375635,9.6912328409,52.8,18.04,55.796788438,132.91
2021-09-21 08:00:00,57.637516649,-28.7063826034,64.3905251387,-8.842483351,-4.6463826034,9.988913009400001,66.48,-24.06,70.69988684570001,132.09,48.897516649,-27.7863826034,56.2410009923,-8.842483351,-4.6463826034,9.988913009400001,57.74,-23.14,62.2042377978,131.37,55.427516649,-28.9563826034,62.5354435128,-8.842483351,-4.6463826034,9.988913009400001,64.27,-24.31,68.7139651017,132.19,48.037516649,-5.6263826034,48.3658886717,-8.842483351,-4.6463826034,9.988913009400001,56.88,-0.98,56.8884417083,132.44,-8.842483351,-4.6463826034,9.988913009400001,-8.842483351,-4.6463826034,9.988913009400001,0.0,0.0,0.0,132.19,46.717516649,13.7536173966,48.6999830938,-8.842483351,-4.6463826034,9.988913009400001,55.56,18.4,58.5275456516,131.37
2021-09-21 08:30:00,58.6232333189,-26.9424915054,64.5180698199,-7.2167666811,-4.6924915054,8.6082052634,65.84,-22.25,69.4979719129,132.09,51.0532333189,-26.0624915054,57.3209045269,-7.2167666811,-4.6924915054,8.6082052634,58.27,-21.37,62.0650449126,131.29,56.4332333189,-27.2524915054,62.6690363423,-7.2167666811,-4.6924915054,8.6082052634,63.65,-22.56,67.5298163777,132.19,50.1232333189,-4.1624915054,50.2957737178,-7.2167666811,-4.6924915054,8.6082052634,57.34,0.53,57.3424493722,132.31,-7.2167666811,-4.6924915054,8.6082052634,-7.2167666811,-4.6924915054,8.6082052634,0.0,0.0,0.0,132.19,48.7432333189,16.6675084946,51.5141595467,-7.2167666811,-4.6924915054,8.6082052634,55.96,21.36,59.8980066446,131.29
2021-09-21 09:00:00,59.4828333194,-25.3622593292,64.6641450727,-6.9671666806,-4.7222593292,8.4167181685,66.45,-20.64,69.5816937132,131.46,51.8628333194,-25.1322593292,57.6314492175,-6.9671666806,-4.7222593292,8.4167181685,58.83,-20.41,62.26987233,130.69,57.2328333194,-25.7022593292,62.7391691401,-6.9671666806,-4.7222593292,8.4167181685,64.2,-20.98,67.5411015605,131.59,50.9328333194,-3.3022593292,51.0397729875,-6.9671666806,-4.7222593292,8.4167181685,57.9,1.42,57.9174101631,131.72,-6.9671666806,-4.7222593292,8.4167181685,-6.9671666806,-4.7222593292,8.4167181685,0.0,0.0,0.0,131.59,49.5128333194,15.3577406708,51.8399543,-6.9671666806,-4.7222593292,8.4167181685,56.48,20.08,59.9432798569,130.69
2021-09-21 09:30:00,60.9717166517,-24.9186083267,65.8671942046,-7.4882833483,-4.4686083267,8.7202550354,68.46,-20.45,71.4491014639,131.1,52.1817166517,-23.3686083267,57.1753741382,-7.4882833483,-4.4686083267,8.7202550354,59.67,-18.9,62.5916839524,130.39,58.6517166517,-25.2486083267,63.85543116,-7.4882833483,-4.4686083267,8.7202550354,66.14,-20.78,69.3275414247,131.21,51.2217166517,-1.7486083266999999,51.2515549796,-7.4882833483,-4.4686083267,8.7202550354,58.71,2.7199999999999998,58.7729742314,131.41,-7.4882833483,-4.4686083267,8.7202550354,-7.4882833483,-4.4686083267,8.7202550354,0.0,0.0,0.0,131.21,49.7517166517,16.4513916733,52.4011602713,-7.4882833483,-4.4686083267,8.7202550354,57.24,20.92,60.9431210228,130.39
2021-09-21 10:00:00,60.2072333239,-24.1318426606,64.8633700536,-4.7227666761,-3.6818426606,5.9883629194,64.93,-20.45,68.0742785492,130.68,51.5672333239,-22.3218426606,56.1911399817,-4.7227666761,-3.6818426606,5.9883629194,56.29,-18.64,59.2959838438,129.86,58.0472333239,-24.4818426606,62.9987453575,-4.7227666761,-3.6818426606,5.9883629194,62.77,-20.8,66.1264916656,130.8,50.6672333239,-0.7518426606,50.672811251,-4.7227666761,-3.6818426606,5.9883629194,55.39,2.93,55.4674409,130.88,-4.7227666761,-3.6818426606,5.9883629194,-4.7227666761,-3.6818426606,5.9883629194,0.0,0.0,0.0,130.8,49.1972333239,17.6381573394,52.263489752,-4.7227666761,-3.6818426606,5.9883629194,53.92,21.32,57.9819696113,129.86
2021-09-21 10:30:00,63.658749995,-22.8707295893,67.6424919919,-2.711250005,-3.1207295893,4.1339847314,66.37,-19.75,69.2462230017,130.68,52.648749995,-21.5507295893,56.8887055738,-2.711250005,-3.1207295893,4.1339847314,55.36,-18.43,58.3471893068,129.86,61.408749995,-23.2407295893,65.6594706633,-2.711250005,-3.1207295893,4.1339847314,64.12,-20.12,67.202595188,130.8,51.788749995,-0.0107295893,51.7887511065,-2.711250005,-3.1207295893,4.1339847314,54.5,3.11,54.5886627424,130.88,-2.711250005,-3.1207295893,4.1339847314,-2.711250005,-3.1207295893,4.1339847314,0.0,0.0,0.0,130.8,50.288749995,15.3992704107,52.5936869333,-2.711250005,-3.1207295893,4.1339847314,53.0,18.52,56.1425898939,129.86
2021-09-21 11:00:00,62.0318333329,-21.9475188457,65.8000146666,-0.8281666671,-2.5775188457000002,2.7072981787,62.86,-19.37,65.7767170053,130.61,51.3018333329,-20.7275188457,55.3308968011,-0.8281666671,-2.5775188457000002,2.7072981787,52.13,-18.15,55.1992699227,129.86,59.9418333329,-22.3575188457,63.9756362394,-0.8281666671,-2.5775188457000002,2.7072981787,60.77,-19.78,63.9080691306,130.72,50.5118333329,0.7624811543000001,50.5175878696,-0.8281666671,-2.5775188457000002,2.7072981787,51.34,3.34,51.4485296194,130.88,-0.8281666671,-2.5775188457000002,2.7072981787,-0.8281666671,-2.5775188457000002,2.7072981787,0.0,0.0,0.0,130.72,49.0118333329,17.4624811543,52.02978046,-0.8281666671,-2.5775188457000002,2.7072981787,49.84,20.04,53.7180342157,129.86
2021-09-21 11:30:00,59.0525666693,-19.7583914442,62.2703754822,0.3125666693,-2.2683914442,2.2898248113,58.74,-17.49,61.2885609229,130.48,49.3125666693,-21.0483914442,53.6168258469,0.3125666693,-2.2683914442,2.2898248113,49.0,-18.78,52.4755981386,129.7,57.0825666693,-20.2883914442,60.5808405764,0.3125666693,-2.2683914442,2.2898248113,56.77,-18.02,59.5613406498,130.6,48.6025666693,0.4416085558,48.6045728812,0.3125666693,-2.2683914442,2.2898248113,48.29,2.71,48.3659818467,130.77,0.3125666693,-2.2683914442,2.2898248113,0.3125666693,-2.2683914442,2.2898248113,0.0,0.0,0.0,130.6,47.1125666693,19.9316085558,51.1552827946,0.3125666693,-2.2683914442,2.2898248113,46.8,22.2,51.7984555754,129.7
2021-09-21 12:00:00,59.2514666709,-18.662402548,62.1210235872,1.5314666709,-1.942402548,2.473523362,57.72,-16.72,60.0929014111,130.3,48.9414666709,-21.162402548,53.3208630979,1.5314666709,-1.942402548,2.473523362,47.41,-19.22,51.1577608971,129.7,57.3014666709,-19.212402548,60.4365327787,1.5314666709,-1.942402548,2.473523362,55.77,-17.27,58.3827525901,130.4,48.2714666709,0.317597452,48.2725114605,1.5314666709,-1.942402548,2.473523362,46.74,2.26,46.7946065268,130.77,1.5314666709,-1.942402548,2.473523362,1.5314666709,-1.942402548,2.473523362,0.0,0.0,0.0,130.4,46.7714666709,15.857597452,49.3865719756,1.5314666709,-1.942402548,2.473523362,45.24,17.8,48.6158163564,129.7
2021-09-21 12:30:00,60.3718833348,-18.5072625342,63.1449369617,0.5418833348000001,-2.2472625342,2.311671786,59.83,-16.26,62.0001330644,130.08,49.1218833348,-21.2272625342,53.5122051223,0.5418833348000001,-2.2472625342,2.311671786,48.58,-18.98,52.1560811411,129.7,58.3218833348,-19.0572625342,61.3565100948,0.5418833348000001,-2.2472625342,2.311671786,57.78,-16.81,60.1756138315,130.21,48.4218833348,0.2727374658,48.422651429,0.5418833348000001,-2.2472625342,2.311671786,47.88,2.52,47.9462699279,130.76,0.5418833348000001,-2.2472625342,2.311671786,0.5418833348000001,-2.2472625342,2.311671786,0.0,0.0,0.0,130.21,46.9818833348,18.7527374658,50.5861890653,0.5418833348000001,-2.2472625342,2.311671786,46.44,21.0,50.9673778019,129.7
2021-09-21 13:00:00,62.0796666635,-18.5476549837,64.7912071075,-1.5803333365,-2.6676549837,3.1006187393,63.66,-15.88,65.6107460711,130.08,50.1696666635,-21.3676549837,54.5304697635,-1.5803333365,-2.6676549837,3.1006187393,51.75,-18.7,55.0250170377,129.7,59.9096666635,-19.0776549837,62.8738823313,-1.5803333365,-2.6676549837,3.1006187393,61.49,-16.41,63.6420317086,130.21,49.3896666635,0.1323450163,49.3898439797,-1.5803333365,-2.6676549837,3.1006187393,50.97,2.8,51.0468500497,130.76,-1.5803333365,-2.6676549837,3.1006187393,-1.5803333365,-2.6676549837,3.1006187393,0.0,0.0,0.0,130.21,47.8996666635,20.732345016300002,52.1939478901,-1.5803333365,-2.6676549837,3.1006187393,49.48,23.4,54.7341794494,129.7
2021-09-21 13:30:00,60.5368499997,-18.3522425263,63.2575293039,-0.1431500003,-2.2722425263,2.2767472457,60.68,-16.08,62.7744279146,130.08,49.6768499997,-21.1922425263,54.0083379599,-0.1431500003,-2.2722425263,2.2767472457,49.82,-18.92,53.2916391191,129.7,58.4568499997,-18.8922425263,61.4338680172,-0.1431500003,-2.2722425263,2.2767472457,58.6,-16.62,60.911283027,130.21,48.9568499997,0.39775747370000003,48.958465794,-0.1431500003,-2.2722425263,2.2767472457,49.1,2.67,49.1725421348,130.76,-0.1431500003,-2.2722425263,2.2767472457,-0.1431500003,-2.2722425263,2.2767472457,0.0,0.0,0.0,130.21,47.4968499997,20.0077574737,51.5389281905,-0.1431500003,-2.2722425263,2.2767472457,47.64,22.28,52.592470944,129.7
2021-09-21 14:00:00,61.8296999976,-19.3310816874,64.7811895615,-1.3903000024,-2.5510816874,2.9053316287,63.22,-16.78,65.4089963231,130.36,48.4696999976,-21.9310816874,53.2004150533,-1.3903000024,-2.5510816874,2.9053316287,49.86,-19.38,53.4939622761,129.98,59.6696999976,-19.8310816874,62.8788112062,-1.3903000024,-2.5510816874,2.9053316287,61.06,-17.28,63.4580333764,130.49,47.7496999976,-0.2910816874,47.7505872049,-1.3903000024,-2.5510816874,2.9053316287,49.14,2.26,49.1919424296,131.03,-1.3903000024,-2.5510816874,2.9053316287,-1.3903000024,-2.5510816874,2.9053316287,0.0,0.0,0.0,130.49,46.2896999976,18.3689183126,49.8011394031,-1.3903000024,-2.5510816874,2.9053316287,47.68,20.92,52.0675407524,129.98
2021-09-21 14:30:00,62.8071833285,-19.805189123,65.8558106309,-2.6328166715,-3.015189123,4.0028850937,65.44,-16.79,67.5595862924,130.46,49.3371833285,-22.215189123,54.1079687898,-2.6328166715,-3.015189123,4.0028850937,51.97,-19.2,55.4032571245,130.06,60.5771833285,-20.285189123,63.8833627619,-2.6328166715,-3.015189123,4.0028850937,63.21,-17.27,65.5267655237,130.57,48.5571833285,-0.565189123,48.5604725218,-2.6328166715,-3.015189123,4.0028850937,51.19,2.45,51.2485960783,131.12,-2.6328166715,-3.015189123,4.0028850937,-2.6328166715,-3.015189123,4.0028850937,0.0,0.0,0.0,130.57,47.0871833285,19.024810877,50.7852957333,-2.6328166715,-3.015189123,4.0028850937,49.72,22.04,54.3860276174,130.06
2021-09-21 15:00:00,61.5464833369,-20.372114643,64.8304917933,-1.8335166631000002,-2.952114643,3.4751639126000002,63.38,-17.42,65.7303643684,130.46,49.2264833369,-22.572114643,54.1548430076,-1.8335166631000002,-2.952114643,3.4751639126000002,51.06,-19.62,54.6997989027,130.06,59.3964833369,-20.862114643,62.9537136328,-1.8335166631000002,-2.952114643,3.4751639126000002,61.23,-17.91,63.7956189718,130.65,48.4764833369,-0.802114643,48.4831189654,-1.8335166631000002,-2.952114643,3.4751639126000002,50.31,2.15,50.3559192151,131.12,-1.8335166631000002,-2.952114643,3.4751639126000002,-1.8335166631000002,-2.952114643,3.4751639126000002,0.0,0.0,0.0,130.65,47.0464833369,18.727885357,50.6369952141,-1.8335166631000002,-2.952114643,3.4751639126000002,48.88,21.68,53.4722058644,130.06
2021-09-21 15:30:00,61.5027833492,-20.4641803027,64.8180147425,-2.2572166508000002,-2.9741803027,3.7337347899,63.76,-17.49,66.1153363449,130.9,49.4927833492,-22.6441803027,54.4269648725,-2.2572166508000002,-2.9741803027,3.7337347899,51.75,-19.67,55.3621838442,130.44,59.3327833492,-20.9341803027,62.9175578428,-2.2572166508000002,-2.9741803027,3.7337347899,61.59,-17.96,64.155200101,131.02,48.7327833492,-0.8741803027,48.7406233461,-2.2572166508000002,-2.9741803027,3.7337347899,50.99,2.1,51.0332254517,131.51,-2.2572166508000002,-2.9741803027,3.7337347899,-2.2572166508000002,-2.9741803027,3.7337347899,0.0,0.0,0.0,131.02,47.3027833492,19.1058196973,51.0155433068,-2.2572166508000002,-2.9741803027,3.7337347899,49.56,22.08,54.2560595694,130.44
2021-09-21 16:00:00,63.3915166883,-20.930057154300002,66.7574091807,-4.1784833117,-3.4400571543,5.4123669509,67.57,-17.49,69.7968838846,130.8,50.5915166883,-22.9900571543,55.5701744534,-4.1784833117,-3.4400571543,5.4123669509,54.77,-19.55,58.1545819347,130.35,61.0715166883,-21.3700571543,64.7024689899,-4.1784833117,-3.4400571543,5.4123669509,65.25,-17.93,67.6686589198,130.94,49.7415166883,-1.2200571543,49.7564771855,-4.1784833117,-3.4400571543,5.4123669509,53.92,2.22,53.9656816875,131.43,-4.1784833117,-3.4400571543,5.4123669509,-4.1784833117,-3.4400571543,5.4123669509,0.0,0.0,0.0,130.94,48.3415166883,19.3999428457,52.0889625366,-4.1784833117,-3.4400571543,5.4123669509,52.52,22.84,57.271423939,130.35
2021-09-21 16:30:00,66.0615333262,-21.3789043187,69.4347444387,-5.3784666738,-3.7089043187,6.5332897538,71.44,-17.67,73.5928155461,130.69,51.4915333262,-23.3789043187,56.5504303381,-5.3784666738,-3.7089043187,6.5332897538,56.87,-19.67,60.1756246332,130.24,63.5915333262,-21.7589043187,67.2111079207,-5.3784666738,-3.7089043187,6.5332897538,68.97,-18.05,71.292800478,130.84,50.6015333262,-1.6089043187,50.6271048754,-5.3784666738,-3.7089043187,6.5332897538,55.98,2.1,56.0193752197,131.33,-5.3784666738,-3.7089043187,6.5332897538,-5.3784666738,-3.7089043187,6.5332897538,0.0,0.0,0.0,130.84,49.2215333262,18.6910956813,52.6508917374,-5.3784666738,-3.7089043187,6.5332897538,54.6,22.4,59.0162689434,130.24
2021-09-21 17:00:00,68.7733833238,-21.703003751,72.116562769,-7.1666166762,-4.183003751,8.2980669414,75.94,-17.52,77.9348060882,130.69,53.1033833238,-23.583003751,58.1044523798,-7.1666166762,-4.183003751,8.2980669414,60.27,-19.4,63.3153449015,130.24,66.1533833238,-22.043003751,69.7292201272,-7.1666166762,-4.183003751,8.2980669414,73.32,-17.86,75.463911905,130.84,52.1233833238,-1.8530037510000001,52.1563103758,-7.1666166762,-4.183003751,8.2980669414,59.29,2.33,59.3357649314,131.33,-7.1666166762,-4.183003751,8.2980669414,-7.1666166762,-4.183003751,8.2980669414,0.0,0.0,0.0,130.84,50.7133833238,18.576996249,54.0088144453,-7.1666166762,-4.183003751,8.2980669414,57.88,22.76,62.1941476346,130.24
2021-09-21 17:30:00,70.2680333468,-22.4423633706,73.7648709352,-8.2419666532,-4.5923633706,9.4350313004,78.51,-17.85,80.5136174818,130.47,53.7480333468,-24.0623633706,58.8884404585,-8.2419666532,-4.5923633706,9.4350313004,61.99,-19.47,64.9756954561,130.03,67.5580333468,-22.7223633706,71.2768803108,-8.2419666532,-4.5923633706,9.4350313004,75.8,-18.13,77.938032436,130.6,52.7180333468,-2.3823633706000003,52.771836193,-8.2419666532,-4.5923633706,9.4350313004,60.96,2.21,61.0000467213,131.07,-8.2419666532,-4.5923633706,9.4350313004,-8.2419666532,-4.5923633706,9.4350313004,0.0,0.0,0.0,130.6,51.3180333468,18.1276366294,54.4256534766,-8.2419666532,-4.5923633706,9.4350313004,59.56,22.72,63.7463096971,130.03
2021-09-21 18:00:00,71.20605001,-22.8025236439,74.7680188487,-9.57394999,-5.0425236439,10.8207006755,80.78,-17.76,82.7092860566,130.17,53.966050010000004,-24.3125236439,59.1898079032,-9.57394999,-5.0425236439,10.8207006755,63.54,-19.27,66.3977748121,129.72,68.41605001,-23.0625236439,72.1985865222,-9.57394999,-5.0425236439,10.8207006755,77.99,-18.02,80.0447406142,130.3,52.90605001,-2.7025236439,52.9750296055,-9.57394999,-5.0425236439,10.8207006755,62.48,2.34,62.5238034672,130.74,-9.57394999,-5.0425236439,10.8207006755,-9.57394999,-5.0425236439,10.8207006755,0.0,0.0,0.0,130.3,51.50605001,17.1974763561,54.3012557926,-9.57394999,-5.0425236439,10.8207006755,61.08,22.24,65.002953779,129.72
2021-09-21 18:30:00,70.9992500065,-23.448824748,74.7712570681,-9.9607499935,-5.238824748,11.2544135864,80.96,-18.21,82.9826831333,129.95,53.3292500065,-24.938824748000002,58.872352476,-9.9607499935,-5.238824748,11.2544135864,63.29,-19.7,66.2850971184,129.49,68.1992500065,-23.678824748,72.1929667135,-9.9607499935,-5.238824748,11.2544135864,78.16,-18.44,80.3057855948,130.04,52.2692500065,-3.318824748,52.3745080544,-9.9607499935,-5.238824748,11.2544135864,62.23,1.92,62.2596121093,130.46,-9.9607499935,-5.238824748,11.2544135864,-9.9607499935,-5.238824748,11.2544135864,0.0,0.0,0.0,130.04,50.8792500065,15.081175252,53.0673150649,-9.9607499935,-5.238824748,11.2544135864,60.84,20.32,64.1436512837,129.49
2021-09-21 19:00:00,71.7084166653,-23.5000898379,75.4609252729,-11.0515833347,-5.4800898379,12.3356750457,82.76,-18.02,84.6991027107,129.95,53.2084166653,-25.1800898379,58.8657160687,-11.0515833347,-5.4800898379,12.3356750457,64.26,-19.7,67.2118858536,129.49,68.8584166653,-23.7200898379,72.8294185585,-11.0515833347,-5.4800898379,12.3356750457,79.91,-18.24,81.9652713044,130.04,52.1284166653,-3.5500898379,52.249162308,-11.0515833347,-5.4800898379,12.3356750457,63.18,1.9300000000000002,63.2094716004,130.46,-11.0515833347,-5.4800898379,12.3356750457,-11.0515833347,-5.4800898379,12.3356750457,0.0,0.0,0.0,130.04,50.7484166653,12.8399101621,52.3475413655,-11.0515833347,-5.4800898379,12.3356750457,61.8,18.32,64.4582221288,129.49
2021-09-21 19:30:00,71.9774833513,-23.6449978013,75.7617583653,-11.4125166487,-5.5949978013,12.7102138713,83.39,-18.05,85.3211263404,129.68,53.2574833513,-25.2649978013,58.9464133498,-11.4125166487,-5.5949978013,12.7102138713,64.67,-19.67,67.5952498331,129.25,69.0774833513,-23.8349978013,73.0739750276,-11.4125166487,-5.5949978013,12.7102138713,80.49,-18.24,82.5308287854,129.77,52.1774833513,-3.6649978013,52.3060415034,-11.4125166487,-5.5949978013,12.7102138713,63.59,1.9300000000000002,63.6192816684,130.24,-11.4125166487,-5.5949978013,12.7102138713,-11.4125166487,-5.5949978013,12.7102138713,0.0,0.0,0.0,129.77,50.7874833513,13.7650021987,52.619803788,-11.4125166487,-5.5949978013,12.7102138713,62.2,19.36,65.1433004997,129.25
2021-09-21 20:00:00,72.6151499929,-24.154717606,76.5271872678,-11.7548500071,-5.684717606,13.0572781601,84.37,-18.47,86.3680369118,129.68,53.8051499929,-25.394717606,59.4969398208,-11.7548500071,-5.684717606,13.0572781601,65.56,-19.71,68.4587299035,129.25,69.7051499929,-24.324717606,73.8275004463,-11.7548500071,-5.684717606,13.0572781601,81.46,-18.64,83.5654306517,129.77,52.6951499929,-3.804717606,52.8323263621,-11.7548500071,-5.684717606,13.0572781601,64.45,1.88,64.4774138749,130.24,-11.7548500071,-5.684717606,13.0572781601,-11.7548500071,-5.684717606,13.0572781601,0.0,0.0,0.0,129.77,51.2851499929,15.635282394,53.6155636484,-11.7548500071,-5.684717606,13.0572781601,63.04,21.32,66.5476070193,129.25
2021-09-21 20:30:00,69.7543000005,-26.3902419403,74.5795363235,-10.9356999995,-5.4202419403,12.2052675993,80.69,-20.97,83.3703604406,129.68,51.7243000005,-27.1902419403,58.4355411313,-10.9356999995,-5.4202419403,12.2052675993,62.66,-21.77,66.3340674164,129.25,67.0343000005,-26.5302419403,72.0933499982,-10.9356999995,-5.4202419403,12.2052675993,77.97,-21.11,80.7771811838,129.87,50.7143000005,-5.2902419403,50.9894781727,-10.9356999995,-5.4202419403,12.2052675993,61.65,0.13,61.6501370639,130.31,-10.9356999995,-5.4202419403,12.2052675993,-10.9356999995,-5.4202419403,12.2052675993,0.0,0.0,0.0,129.87,49.3843000005,13.7397580597,51.2600237815,-10.9356999995,-5.4202419403,12.2052675993,60.32,19.16,63.2898728076,129.25
2021-09-21 21:00:00,65.8605000203,-28.3461425499,71.7015289961,-9.8294999797,-5.0761425499,11.0628338611,75.69,-23.27,79.1862930058,130.85,48.8105000203,-28.8361425499,56.6920455566,-9.8294999797,-5.0761425499,11.0628338611,58.64,-23.76,63.2707452145,130.36,63.3405000203,-28.4761425499,69.4471715575,-9.8294999797,-5.0761425499,11.0628338611,73.17,-23.4,76.8206280891,130.99,47.9205000203,-6.7061425499,48.3874639767,-9.8294999797,-5.0761425499,11.0628338611,57.75,-1.63,57.7729988836,131.4,-9.8294999797,-5.0761425499,11.0628338611,-9.8294999797,-5.0761425499,11.0628338611,0.0,0.0,0.0,130.99,46.6105000203,13.0838574501,48.4120443476,-9.8294999797,-5.0761425499,11.0628338611,56.44,18.16,59.2896213515,130.36
2021-09-21 21:30:00,61.9506333321,-29.3257821551,68.541100584,-8.7893666679,-4.7457821551,9.9887644224,70.74,-24.58,74.8887441476,132.49,45.8606333321,-31.0557821551,55.386454074,-8.7893666679,-4.7457821551,9.9887644224,54.65,-26.31,60.653430241,132.07,59.6306333321,-29.4857821551,66.5223554971,-8.7893666679,-4.7457821551,9.9887644224,68.42,-24.74,72.7555083825,132.64,45.1106333321,-8.5157821551,45.9073826888,-8.7893666679,-4.7457821551,9.9887644224,53.9,-3.77,54.0316842232,133.19,-8.7893666679,-4.7457821551,9.9887644224,-8.7893666679,-4.7457821551,9.9887644224,0.0,0.0,0.0,132.64,43.9306333321,14.3342178449,46.2100675848,-8.7893666679,-4.7457821551,9.9887644224,52.72,19.08,56.0664320249,132.07
2021-09-21 22:00:00,57.9879833202,-30.3816186973,65.4648681676,-7.5820166798,-4.3516186973,8.7420570931,65.57,-26.03,70.5477554569,132.49,43.0679833202,-33.0716186973,54.3008577329,-7.5820166798,-4.3516186973,8.7420570931,50.65,-28.72,58.2259469652,132.07,55.8679833202,-30.5716186973,63.6855982938,-7.5820166798,-4.3516186973,8.7420570931,63.45,-26.22,68.654139715,132.64,42.4379833202,-10.1516186973,43.6352814871,-7.5820166798,-4.3516186973,8.7420570931,50.02,-5.8,50.3551427364,133.19,-7.5820166798,-4.3516186973,8.7420570931,-7.5820166798,-4.3516186973,8.7420570931,0.0,0.0,0.0,132.64,41.2979833202,10.4883813027,42.6090315387,-7.5820166798,-4.3516186973,8.7420570931,48.88,14.84,51.0830696024,132.07
2021-09-21 22:30:00,54.5355333211,-31.2192407039,62.8392026106,-6.7344666789000005,-4.0692407039,7.8684027195,61.27,-27.15,67.0159339262,133.54,40.5555333211,-34.0392407039,52.9473435656,-6.7344666789000005,-4.0692407039,7.8684027195,47.29,-29.97,55.9870074214,133.16,52.5955333211,-31.4292407039,61.2706071175,-6.7344666789000005,-4.0692407039,7.8684027195,59.33,-27.36,65.3346653776,133.66,40.0155333211,-11.1292407039,41.5343581341,-6.7344666789000005,-4.0692407039,7.8684027195,46.75,-7.06,47.2800814297,134.31,-6.7344666789000005,-4.0692407039,7.8684027195,-6.7344666789000005,-4.0692407039,7.8684027195,0.0,0.0,0.0,133.66,38.9055333211,10.9707592961,40.4227421451,-6.7344666789000005,-4.0692407039,7.8684027195,45.64,15.04,48.0542526734,133.16
2021-09-21 23:00:00,51.0903999921,-31.7849491533,60.1706902406,-5.7596000079,-3.7049491533000003,6.8483312186,56.85,-28.08,63.4066944415,133.54,37.9403999921,-34.9649491533,51.594782884,-5.7596000079,-3.7049491533000003,6.8483312186,43.7,-31.26,53.7296715047,133.16,49.3203999921,-32.0149491533,58.8001600735,-5.7596000079,-3.7049491533000003,6.8483312186,55.08,-28.31,61.9294962033,133.66,37.5103999921,-11.8749491533,39.3451969744,-5.7596000079,-3.7049491533000003,6.8483312186,43.27,-8.17,44.0345523425,134.31,-5.7596000079,-3.7049491533000003,6.8483312186,-5.7596000079,-3.7049491533000003,6.8483312186,0.0,0.0,0.0,133.66,36.4003999921,10.8950508467,37.9959373162,-5.7596000079,-3.7049491533000003,6.8483312186,42.16,14.6,44.6164274679,133.16
2021-09-21 23:30:00,47.7720333372,-32.2248209346,57.6247017644,-4.6579666628,-3.3448209346,5.7344991513,52.43,-28.88,59.8578257206,134.01,35.5420333372,-36.2448209346,50.7634039277,-4.6579666628,-3.3448209346,5.7344991513,40.2,-32.9,51.9466072039,133.67,46.1620333372,-32.4848209346,56.4464074409,-4.6579666628,-3.3448209346,5.7344991513,50.82,-29.14,58.581669488,134.14,35.2220333372,-12.8648209346,37.4979366111,-4.6579666628,-3.3448209346,5.7344991513,39.88,-9.52,41.0005463378,134.85,-4.6579666628,-3.3448209346,5.7344991513,-4.6579666628,-3.3448209346,5.7344991513,0.0,0.0,0.0,134.14,34.1420333372,7.9751790654,35.0611169463,-4.6579666628,-3.3448209346,5.7344991513,38.8,11.32,40.4176001267,133.67
2021-09-22 00:00:00,45.2151666586,-32.5533556814,55.7147400791,-4.0348333414,-3.0933556814,5.0841645788,49.25,-29.46,57.3886234371,134.85,33.7051666586,-36.9933556814,50.0454455875,-4.0348333414,-3.0933556814,5.0841645788,37.74,-33.9,50.7298492014,134.56,43.7251666586,-32.8433556814,54.6861610623,-4.0348333414,-3.0933556814,5.0841645788,47.76,-29.75,56.2679313641,134.97,33.4451666586,-13.5133556814,36.0720106813,-4.0348333414,-3.0933556814,5.0841645788,37.48,-10.42,38.9015012564,135.77,-4.0348333414,-3.0933556814,5.0841645788,-4.0348333414,-3.0933556814,5.0841645788,0.0,0.0,0.0,134.97,32.3651666586,11.2266443186,34.256992797,-4.0348333414,-3.0933556814,5.0841645788,36.4,14.32,39.1155007638,134.56
2021-09-22 00:30:00,43.6669333269,-32.9305453904,54.6920641947,-3.4330666731,-2.9605453904,4.5332963493000005,47.1,-29.97,55.8266146206,135.18,32.6769333269,-37.3605453904,49.6345879757,-3.4330666731,-2.9605453904,4.5332963493000005,36.11,-34.4,49.8727590975,134.94,42.2569333269,-33.2305453904,53.7579534686,-3.4330666731,-2.9605453904,4.5332963493000005,45.69,-30.27,54.8073808898,135.32,32.4669333269,-13.7305453904,35.250952276,-3.4330666731,-2.9605453904,4.5332963493000005,35.9,-10.77,37.480700367,136.15,-3.4330666731,-2.9605453904,4.5332963493000005,-3.4330666731,-2.9605453904,4.5332963493000005,0.0,0.0,0.0,135.32,31.4069333269,10.2394546096,33.0339505918,-3.4330666731,-2.9605453904,4.5332963493000005,34.84,13.2,37.2567524081,134.94
2021-09-22 01:00:00,42.0951999942,-33.221025749,53.6250166841,-3.1048000058,-2.881025749,4.2355746296,45.2,-30.34,54.4385488418,135.65,31.6551999942,-37.571025749,49.128745786,-3.1048000058,-2.881025749,4.2355746296,34.76,-34.69,49.1085908981,135.39,40.7751999942,-33.551025749,52.8042447477,-3.1048000058,-2.881025749,4.2355746296,43.88,-30.67,53.5360000374,135.8,31.4951999942,-13.841025749,34.4023489962,-3.1048000058,-2.881025749,4.2355746296,34.6,-10.96,36.2943742197,136.63,-3.1048000058,-2.881025749,4.2355746296,-3.1048000058,-2.881025749,4.2355746296,0.0,0.0,0.0,135.8,30.4551999942,11.358974251,32.5045458778,-3.1048000058,-2.881025749,4.2355746296,33.56,14.24,36.4561544873,135.39
2021-09-22 01:30:00,42.3030666669,-33.4081114166,53.9040940732,-3.0869333331,-2.8781114166,4.2205074019,45.39,-30.53,54.7022211615,135.98,31.7430666669,-37.5181114166,49.1449993966,-3.0869333331,-2.8781114166,4.2205074019,34.83,-34.64,49.1228918123,135.7,40.9430666669,-33.7181114166,53.0400390799,-3.0869333331,-2.8781114166,4.2205074019,44.03,-30.84,53.7563624141,136.11,31.5630666669,-13.7781114166,34.4392730996,-3.0869333331,-2.8781114166,4.2205074019,34.65,-10.9,36.3239934479,136.93,-3.0869333331,-2.8781114166,4.2205074019,-3.0869333331,-2.8781114166,4.2205074019,0.0,0.0,0.0,136.11,30.4730666669,10.4018885834,32.1994887876,-3.0869333331,-2.8781114166,4.2205074019,33.56,13.28,36.091993572,135.7
2021-09-22 02:00:00,41.7434000205,-33.4776790771,53.5094986115,-3.1565999795,-2.8976790771000003,4.2849349428,44.9,-30.58,54.3244548983,135.98,31.1034000205,-37.6776790771,48.8572307184,-3.1565999795,-2.8976790771000003,4.2849349428,34.26,-34.78,48.8200368701,135.7,40.4134000205,-33.7976790771,52.6832612146,-3.1565999795,-2.8976790771000003,4.2849349428,43.57,-30.9,53.4149314331,136.11,30.9434000205,-13.9476790771,33.9415933106,-3.1565999795,-2.8976790771000003,4.2849349428,34.1,-11.05,35.8456761688,136.93,-3.1565999795,-2.8976790771000003,4.2849349428,-3.1565999795,-2.8976790771000003,4.2849349428,0.0,0.0,0.0,136.11,29.9234000205,8.1423209229,31.0114053019,-3.1565999795,-2.8976790771000003,4.2849349428,33.08,11.04,34.8736003303,135.7
2021-09-22 02:30:00,41.0274333427,-33.5879432659,53.0226387454,-2.9325666572999998,-2.8279432659,4.0739673925,43.96,-30.76,53.6531378393,136.06,30.5874333427,-37.7479432659,48.5849595996,-2.9325666572999998,-2.8279432659,4.0739673925,33.52,-34.92,48.4045121864,135.76,39.7374333427,-33.9179432659,52.2445258764,-2.9325666572999998,-2.8279432659,4.0739673925,42.67,-31.09,52.7950471162,136.19,30.4474333427,-13.9679432659,33.4985019999,-2.9325666572999998,-2.8279432659,4.0739673925,33.38,-11.14,35.1898280757,136.98,-2.9325666572999998,-2.8279432659,4.0739673925,-2.9325666572999998,-2.8279432659,4.0739673925,0.0,0.0,0.0,136.19,29.3874333427,9.0120567341,30.7382238434,-2.9325666572999998,-2.8279432659,4.0739673925,32.32,11.84,34.4204590324,135.76
2021-09-22 03:00:00,40.2525666631,-33.901746287,52.6269657521,-2.7774333369,-2.7617462870000002,3.9168071812000003,43.03,-31.14,53.1157274261,136.06,30.0225666631,-37.921746287,48.3674823667,-2.7774333369,-2.7617462870000002,3.9168071812000003,32.8,-35.16,48.0839432659,135.76,38.9925666631,-34.221746287,51.8801327476,-2.7774333369,-2.7617462870000002,3.9168071812000003,41.77,-31.46,52.2921074351,136.19,29.9025666631,-14.141746287,33.0779757707,-2.7774333369,-2.7617462870000002,3.9168071812000003,32.68,-11.38,34.6047222211,136.98,-2.7774333369,-2.7617462870000002,3.9168071812000003,-2.7774333369,-2.7617462870000002,3.9168071812000003,0.0,0.0,0.0,136.19,28.8225666631,11.358253713,30.9798366112,-2.7774333369,-2.7617462870000002,3.9168071812000003,31.6,14.12,34.6111889423,135.76
2021-09-22 03:30:00,40.220766662,-30.4238439594,50.431342954,-2.7092333379999998,-2.7438439594,3.8559856007,42.93,-27.68,51.0800088097,136.22,29.800766662,-29.0438439594,41.6128653854,-2.7092333379999998,-2.7438439594,3.8559856007,32.51,-26.3,41.816146403,135.09,38.930766662,-30.8838439594,49.6932229847,-2.7092333379999998,-2.7438439594,3.8559856007,41.64,-28.14,50.2568323713,136.06,29.600766662,-5.7138439594,30.147195554,-2.7092333379999998,-2.7438439594,3.8559856007,32.31,-2.9699999999999998,32.4462170368,136.29,-2.7092333379999998,-2.7438439594,3.8559856007,-2.7092333379999998,-2.7438439594,3.8559856007,0.0,0.0,0.0,136.06,28.250766662,-14.5838439594,31.7929917061,-2.7092333379999998,-2.7438439594,3.8559856007,30.96,-11.84,33.146752480399996,135.09
2021-09-22 04:00:00,39.939716662,-29.1056133755,49.4198107747,-2.7202833379999998,-2.7456133755,3.8650141328,42.66,-26.36,50.1470358047,135.92,29.419716662,-25.9156133755,39.2063610286,-2.7202833379999998,-2.7456133755,3.8650141328,32.14,-23.17,39.6210613184,135.09,38.639716662,-29.5956133755,48.6716348071,-2.7202833379999998,-2.7456133755,3.8650141328,41.36,-26.85,49.3109734238,136.06,29.189716662,-2.7456133755,29.318559849,-2.7202833379999998,-2.7456133755,3.8650141328,31.91,0.0,31.91,136.29,-2.7202833379999998,-2.7456133755,3.8650141328,-2.7202833379999998,-2.7456133755,3.8650141328,0.0,0.0,0.0,136.06,27.839716662,-23.8656133755,36.6690240613,-2.7202833379999998,-2.7456133755,3.8650141328,30.56,-21.12,37.147920534,135.09
2021-09-22 04:30:00,40.0631666805,-29.154052126,49.5481188324,-2.6768333195,-2.744052126,3.8334395379,42.74,-26.41,50.2413743841,135.69,29.5331666805,-25.914052126,39.2905336152,-2.6768333195,-2.744052126,3.8334395379,32.21,-23.17,39.677865366,134.69,38.7631666805,-29.644052126,48.7991077536,-2.6768333195,-2.744052126,3.8334395379,41.44,-26.9,49.4052993109,135.76,29.2931666805,-2.764052126,29.423283269,-2.6768333195,-2.744052126,3.8334395379,31.97,-0.02,31.9700062559,135.89,-2.6768333195,-2.744052126,3.8334395379,-2.6768333195,-2.744052126,3.8334395379,0.0,0.0,0.0,135.76,27.8831666805,-24.544052126,37.1467559673,-2.6768333195,-2.744052126,3.8334395379,30.56,-21.8,37.5386947029,134.69
2021-09-22 05:00:00,40.4775500169,-29.0431073731,49.8190138527,-2.7324499831,-2.7531073730999998,3.8789023084,43.21,-26.29,50.579325816,135.59,29.7575500169,-25.8831073731,39.4391560546,-2.7324499831,-2.7531073730999998,3.8789023084,32.49,-23.13,39.8822893024,134.57,39.1475500169,-29.5231073731,49.0320766569,-2.7324499831,-2.7531073730999998,3.8789023084,41.88,-26.77,49.7048015789,135.76,29.5075500169,-2.8031073731,29.6403933669,-2.7324499831,-2.7531073730999998,3.8789023084,32.24,-0.05,32.2400387717,135.75,-2.7324499831,-2.7531073730999998,3.8789023084,-2.7324499831,-2.7531073730999998,3.8789023084,0.0,0.0,0.0,135.76,28.1075500169,-22.4731073731,35.9871494141,-2.7324499831,-2.7531073730999998,3.8789023084,30.84,-19.72,36.6057918914,134.57
2021-09-22 05:30:00,42.0179500208,-28.4936198283,50.7680460021,-3.2020499792,-2.8936198283000003,4.3158034919,45.22,-25.6,51.9635295183,135.31,30.8879500208,-25.5036198283,40.0562115137,-3.2020499792,-2.8936198283000003,4.3158034919,34.09,-22.61,40.9064811491,134.36,40.6279500208,-28.9836198283,49.9067183979,-3.2020499792,-2.8936198283000003,4.3158034919,43.83,-26.09,51.0074210287,135.42,30.6079500208,-2.5336198283,30.7126331321,-3.2020499792,-2.8936198283000003,4.3158034919,33.81,0.36,33.8119165384,135.53,-3.2020499792,-2.8936198283000003,4.3158034919,-3.2020499792,-2.8936198283000003,4.3158034919,0.0,0.0,0.0,135.42,29.1979500208,-24.2536198283,37.9573228797,-3.2020499792,-2.8936198283000003,4.3158034919,32.4,-21.36,38.807339512,134.36
2021-09-22 06:00:00,44.0568833417,-27.7174229333,52.0505956147,-3.8131166583000002,-3.0874229333,4.9063264281,47.87,-24.63,53.8346895598,135.31,32.2568833417,-24.9374229333,40.7723139578,-3.8131166583000002,-3.0874229333,4.9063264281,36.07,-21.85,42.1718792562,134.36,42.5368833417,-28.2074229333,51.0396429549,-3.8131166583000002,-3.0874229333,4.9063264281,46.35,-25.12,52.7194167267,135.42,31.9068833417,-2.1774229333,31.9810940277,-3.8131166583000002,-3.0874229333,4.9063264281,35.72,0.91,35.7315896652,135.53,-3.8131166583000002,-3.0874229333,4.9063264281,-3.8131166583000002,-3.0874229333,4.9063264281,0.0,0.0,0.0,135.42,30.4268833417,-19.6874229333,36.240720904,-3.8131166583000002,-3.0874229333,4.9063264281,34.24,-16.6,38.0517752543,134.36
2021-09-22 06:30:00,48.9790333421,-25.394212525,55.1707507371,-5.2009666579000005,-3.584212525,6.3163782028,54.18,-21.81,58.4050383101,134.58,36.0190333421,-22.944212525,42.7060610604,-5.2009666579000005,-3.584212525,6.3163782028,41.22,-19.36,45.5400702678,133.64,47.1990333421,-25.884212525,53.8306716145,-5.2009666579000005,-3.584212525,6.3163782028,52.4,-22.3,56.9477831,134.75,35.5090333421,-0.6842125250000001,35.5156246696,-5.2009666579000005,-3.584212525,6.3163782028,40.71,2.9,40.8131608675,134.8,-5.2009666579000005,-3.584212525,6.3163782028,-5.2009666579000005,-3.584212525,6.3163782028,0.0,0.0,0.0,134.75,33.9190333421,-20.704212525,39.7387120972,-5.2009666579000005,-3.584212525,6.3163782028,39.12,-17.12,42.7020936255,133.64
2021-09-22 07:00:00,53.479650034,-24.3601454409,58.766399019,-6.960349966,-4.1101454409,8.0833017508,60.44,-20.25,63.7421061779,132.99,39.359650034,-21.3101454409,44.7582880539,-6.960349966,-4.1101454409,8.0833017508,46.32,-17.2,49.4103470945,132.1,51.449650034,-24.8101454409,57.1192594964,-6.960349966,-4.1101454409,8.0833017508,58.41,-20.7,61.9694933011,133.13,38.699650034,0.6498545591,38.7051059126,-6.960349966,-4.1101454409,8.0833017508,45.66,4.76,45.9074416625,133.21,-6.960349966,-4.1101454409,8.0833017508,-6.960349966,-4.1101454409,8.0833017508,0.0,0.0,0.0,133.13,36.959650034,-19.6301454409,41.8492334538,-6.960349966,-4.1101454409,8.0833017508,43.92,-15.52,46.5815070602,132.1
2021-09-22 07:30:00,59.5088500139,-22.6678637792,63.679944082,-8.4111499861,-4.6178637792,9.5954213024,67.92,-18.05,70.2775134734,132.22,43.9788500139,-18.1678637792,47.5837211959,-8.4111499861,-4.6178637792,9.5954213024,52.39,-13.55,54.1139039434,131.27,57.1788500139,-23.0978637792,61.6679187267,-8.4111499861,-4.6178637792,9.5954213024,65.59,-18.48,68.143660747,132.34,43.1188500139,3.3221362208,43.2466393561,-8.4111499861,-4.6178637792,9.5954213024,51.53,7.94,52.138129042,132.35,-8.4111499861,-4.6178637792,9.5954213024,-8.4111499861,-4.6178637792,9.5954213024,0.0,0.0,0.0,132.34,41.1888500139,-16.5378637792,44.3849332978,-8.4111499861,-4.6178637792,9.5954213024,49.6,-11.92,51.0122181443,131.27
2021-09-22 08:00:00,62.7781666557,-21.1088886477,66.2320420083,-8.7018333443,-4.7688886477,9.9229130041,71.48,-16.34,73.3238433253,130.91,46.7281666557,-15.9988886477,49.3911530232,-8.7018333443,-4.7688886477,9.9229130041,55.43,-11.23,56.5561473228,129.83,60.3181666557,-21.5388886477,64.0484578493,-8.7018333443,-4.7688886477,9.9229130041,69.02,-16.77,71.0281162639,131.04,45.7681666557,5.2711113523,46.0707032061,-8.7018333443,-4.7688886477,9.9229130041,54.47,10.04,55.3875662943,130.88,-8.7018333443,-4.7688886477,9.9229130041,-8.7018333443,-4.7688886477,9.9229130041,0.0,0.0,0.0,131.04,43.7381666557,-17.0088886477,46.928983746,-8.7018333443,-4.7688886477,9.9229130041,52.44,-12.24,53.8495236748,129.83
2021-09-22 08:30:00,64.9581833185,-14.3911224161,66.5332246659,-8.2018166815,-4.7111224161,9.4585660275,73.16,-9.68,73.7976151376,130.39,48.2081833185,-17.971122416100002,51.448908441,-8.2018166815,-4.7111224161,9.4585660275,56.41,-13.26,57.9475254001,129.26,62.1381833185,-24.3511224161,66.7392762101,-8.2018166815,-4.7111224161,9.4585660275,70.34,-19.64,73.0304402287,130.52,47.2581833185,3.3288775838999998,47.375281704,-8.2018166815,-4.7111224161,9.4585660275,55.46,8.04,56.039746609,130.3,-8.2018166815,-4.7111224161,9.4585660275,-8.2018166815,-4.7111224161,9.4585660275,0.0,0.0,0.0,130.52,45.1981833185,-4.5111224161,45.4227476134,-8.2018166815,-4.7111224161,9.4585660275,53.4,0.2,53.4003745305,129.26
2021-09-22 09:00:00,64.8355999872,-7.3552456903,65.2514725111,-6.5844000128,-4.6352456903,8.0523180599,71.42,-2.7199999999999998,71.4717762477,130.39,48.7455999872,-21.5752456903,53.3068920939,-6.5844000128,-4.6352456903,8.0523180599,55.33,-16.94,57.8651233473,129.26,61.7355999872,-28.9552456903,68.188639514,-6.5844000128,-4.6352456903,8.0523180599,68.32,-24.32,72.5195477096,130.52,47.8655999872,-0.0052456903000000004,47.8656002747,-6.5844000128,-4.6352456903,8.0523180599,54.45,4.63,54.6464948556,130.22,-6.5844000128,-4.6352456903,8.0523180599,-6.5844000128,-4.6352456903,8.0523180599,0.0,0.0,0.0,130.52,45.8155999872,6.0047543097,46.207426638,-6.5844000128,-4.6352456903,8.0523180599,52.4,10.64,53.4693332668,129.26
2021-09-22 09:30:00,65.0399999912,-6.2754297635,65.3420432614,-4.8000000088,-4.4054297635,6.5151984993,69.84,-1.87,69.8650305947,131.16,49.6699999912,-20.7954297635,53.8475514594,-4.8000000088,-4.4054297635,6.5151984993,54.47,-16.39,56.8824489628,129.82,61.9899999912,-27.8854297635,67.9732101052,-4.8000000088,-4.4054297635,6.5151984993,66.79,-23.48,70.7969949927,131.3,48.799999991199996,0.7245702365000001,48.8053788139,-4.8000000088,-4.4054297635,6.5151984993,53.6,5.13,53.8449338378,130.88,-4.8000000088,-4.4054297635,6.5151984993,-4.8000000088,-4.4054297635,6.5151984993,0.0,0.0,0.0,131.3,46.799999991199996,7.3945702365,47.38058324,-4.8000000088,-4.4054297635,6.5151984993,51.6,11.8,52.93203189,129.82
2021-09-22 10:00:00,66.3751999977,-5.384084558,66.593209423,-5.3648000023,-4.004084558,6.6943089421,71.74,-1.38,71.7532717024,131.16,49.1751999977,-20.214084558,53.1677487705,-5.3648000023,-4.004084558,6.6943089421,54.54,-16.21,56.8979410875,129.82,63.2551999977,-26.954084558,68.7585849266,-5.3648000023,-4.004084558,6.6943089421,68.62,-22.95,72.3561116976,131.3,48.3051999977,1.285915442,48.3223129138,-5.3648000023,-4.004084558,6.6943089421,53.67,5.29,53.9300750973,130.88,-5.3648000023,-4.004084558,6.6943089421,-5.3648000023,-4.004084558,6.6943089421,0.0,0.0,0.0,131.3,46.2751999977,6.075915442,46.6723781618,-5.3648000023,-4.004084558,6.6943089421,51.64,10.08,52.6145987346,129.82
2021-09-22 10:30:00,67.5154833361,-4.4855816143,67.6643254051,-3.8045166639,-3.5655816143,5.2141844323,71.32,-0.92,71.3259335726,130.88,49.9454833361,-19.7855816143,53.7216952962,-3.8045166639,-3.5655816143,5.2141844323,53.75,-16.22,56.1440192719,129.63,64.4054833361,-26.1455816143,69.5101267565,-3.8045166639,-3.5655816143,5.2141844323,68.21,-22.58,71.8502644393,131.03,49.0954833361,1.7744183857,49.1275385564,-3.8045166639,-3.5655816143,5.2141844323,52.9,5.34,53.1688404989,130.69,-3.8045166639,-3.5655816143,5.2141844323,-3.8045166639,-3.5655816143,5.2141844323,0.0,0.0,0.0,131.03,47.0754833361,6.1944183857,47.4812800003,-3.8045166639,-3.5655816143,5.2141844323,50.88,9.76,51.8076442236,129.63
2021-09-22 11:00:00,65.5385166777,-3.1696406534,65.6151186099,-1.4514833223,-2.9196406534,3.2605375906000003,66.99,-0.25,66.9904664859,131.04,51.4285166777,-18.5896406534,54.6851631368,-1.4514833223,-2.9196406534,3.2605375906000003,52.88,-15.67,55.1529083549,129.81,62.6285166777,-24.8696406534,67.3856819175,-1.4514833223,-2.9196406534,3.2605375906000003,64.08,-21.95,67.7351378533,131.18,50.5885166777,2.9203593466,50.6727394007,-1.4514833223,-2.9196406534,3.2605375906000003,52.04,5.84,52.36666115,130.92,-1.4514833223,-2.9196406534,3.2605375906000003,-1.4514833223,-2.9196406534,3.2605375906000003,0.0,0.0,0.0,131.18,48.5485166777,2.0003593466,48.5897099099,-1.4514833223,-2.9196406534,3.2605375906000003,50.0,4.92,50.2414808699,129.81
2021-09-22 11:30:00,62.803716686,-3.7152931643000002,62.9135139129,-1.536283314,-2.8852931643,3.2688045315,64.34,-0.8300000000000001,64.3453533676,131.37,50.433716686,-18.7052931643,53.7907777516,-1.536283314,-2.8852931643,3.2688045315,51.97,-15.82,54.3245184056,130.08,59.963716686,-25.4852931643,65.1547963428,-1.536283314,-2.8852931643,3.2688045315,61.5,-22.6,65.5210653149,131.51,49.623716686,2.8347068357,49.7046156868,-1.536283314,-2.8852931643,3.2688045315,51.16,5.72,51.4787723241,131.13,-1.536283314,-2.8852931643,3.2688045315,-1.536283314,-2.8852931643,3.2688045315,0.0,0.0,0.0,131.51,47.583716686,2.2747068357,47.6380560565,-1.536283314,-2.8852931643,3.2688045315,49.12,5.16,49.390282445,130.08
2021-09-22 12:00:00,61.3966000195,-2.9689520023,61.4683428274,-0.2633999805,-2.6089520023,2.6222147318999998,61.66,-0.36,61.6610509155,131.37,51.1566000195,-18.2089520023,54.3006782515,-0.2633999805,-2.6089520023,2.6222147318999998,51.42,-15.6,53.7343130597,130.08,58.6866000195,-24.7789520023,63.7033239649,-0.2633999805,-2.6089520023,2.6222147318999998,58.95,-22.17,62.9810400041,131.51,50.3466000195,3.3010479977,50.4547029661,-0.2633999805,-2.6089520023,2.6222147318999998,50.61,5.91,50.9539026965,131.13,-0.2633999805,-2.6089520023,2.6222147318999998,-0.2633999805,-2.6089520023,2.6222147318999998,0.0,0.0,0.0,131.51,48.3366000195,2.1910479977,48.3862335047,-0.2633999805,-2.6089520023,2.6222147318999998,48.6,4.8,48.8364617883,130.08
2021-09-22 12:30:00,63.7102000389,-3.300705454,63.7956444085,-1.3097999611,-2.760705454,3.0556620464,65.02,-0.54,65.0222423483,131.17,50.7402000389,-18.660705454,54.0628322236,-1.3097999611,-2.760705454,3.0556620464,52.05,-15.9,54.4243741351,129.84,60.8202000389,-25.060705454,65.780967541,-1.3097999611,-2.760705454,3.0556620464,62.13,-22.3,66.0108089634,131.26,49.9302000389,2.869294546,50.0125756897,-1.3097999611,-2.760705454,3.0556620464,51.24,5.63,51.5483704883,130.93,-1.3097999611,-2.760705454,3.0556620464,-1.3097999611,-2.760705454,3.0556620464,0.0,0.0,0.0,131.26,47.9302000389,3.759294546,48.0773997972,-1.3097999611,-2.760705454,3.0556620464,49.24,6.52,49.669789611,129.84
2021-09-22 13:00:00,61.8040333676,-2.2482953221,61.8449138763,0.7740333676000001,-2.1282953221,2.2646784832,61.03,-0.12,61.0301179747,131.17,51.4040333676,-17.8782953221,54.424333621,0.7740333676000001,-2.1282953221,2.2646784832,50.63,-15.75,53.0231968105,129.92,59.1140333676,-24.1382953221,63.8523785152,0.7740333676000001,-2.1282953221,2.2646784832,58.34,-22.01,62.3537945918,131.26,50.6240333676,3.7117046779000002,50.759920272,0.7740333676000001,-2.1282953221,2.2646784832,49.85,5.84,50.1909165089,130.93,0.7740333676000001,-2.1282953221,2.2646784832,0.7740333676000001,-2.1282953221,2.2646784832,0.0,0.0,0.0,131.26,48.6140333676,3.5117046779,48.7407048576,0.7740333676000001,-2.1282953221,2.2646784832,47.84,5.64,48.1713109641,129.92
2021-09-22 13:30:00,61.5325667039,-2.8707613086,61.5994970407,0.8525667039,-2.1707613086,2.3321823778,60.68,-0.7000000000000001,60.6840374398,131.52,50.6725667039,-18.5407613086,53.9580285617,0.8525667039,-2.1707613086,2.3321823778,49.82,-16.37,52.4405310805,130.24,58.8525667039,-24.8607613086,63.8880431731,0.8525667039,-2.1707613086,2.3321823778,58.0,-22.69,62.2803026646,131.64,49.9125667039,3.1492386914,50.0118187963,0.8525667039,-2.1707613086,2.3321823778,49.06,5.32,49.3476037919,131.29,0.8525667039,-2.1707613086,2.3321823778,0.8525667039,-2.1707613086,2.3321823778,0.0,0.0,0.0,131.64,47.9325667039,8.4692386914,48.6750342048,0.8525667039,-2.1707613086,2.3321823778,47.08,10.64,48.2673388535,130.24
2021-09-22 14:00:00,61.5315334414,-2.7266299893,61.5919160178,1.0615334414,-2.1266299893,2.3768484088,60.47,-0.6000000000000001,60.4729766094,131.89,49.8515334414,-18.4166299893,53.1445918849,1.0615334414,-2.1266299893,2.3768484088,48.79,-16.29,51.4376146414,130.58,58.8415334414,-24.7266299893,63.8257964177,1.0615334414,-2.1266299893,2.3768484088,57.78,-22.6,62.0426337288,131.99,49.1315334414,3.2733700107,49.2404562278,1.0615334414,-2.1266299893,2.3768484088,48.07,5.4,48.3723567753,131.65,1.0615334414,-2.1266299893,2.3768484088,1.0615334414,-2.1266299893,2.3768484088,0.0,0.0,0.0,131.99,47.1815334414,7.2333700107,47.732784745800004,1.0615334414,-2.1266299893,2.3768484088,46.12,9.36,47.0602167441,130.58
2021-09-22 14:30:00,61.4781834915,-3.4350527334,61.5740743552,0.9681834915,-2.1450527334,2.3534295193,60.51,-1.29,60.5237490577,131.89,49.2081834915,-18.8750527334,52.7040125439,0.9681834915,-2.1450527334,2.3534295193,48.24,-16.73,51.0586966148,130.58,58.7981834915,-25.4550527334,64.0717261478,0.9681834915,-2.1450527334,2.3534295193,57.83,-23.31,62.3511427321,131.99,48.5081834915,2.8649472665999998,48.5927133271,0.9681834915,-2.1450527334,2.3534295193,47.54,5.01,47.8032603491,131.65,0.9681834915,-2.1450527334,2.3534295193,0.9681834915,-2.1450527334,2.3534295193,0.0,0.0,0.0,131.99,46.5281834915,8.4549472666,47.2901468839,0.9681834915,-2.1450527334,2.3534295193,45.56,10.6,46.7768489747,130.58
2021-09-22 15:00:00,60.4013168593,-3.8711375839,60.5252408878,0.5913168593,-2.0911375839,2.1731341475,59.81,-1.78,59.8364813471,132.02,48.4613168593,-19.0911375839,52.086185942,0.5913168593,-2.0911375839,2.1731341475,47.87,-17.0,50.7989852261,130.71,57.7513168593,-25.9011375839,63.2936294355,0.5913168593,-2.0911375839,2.1731341475,57.16,-23.81,61.9207695366,132.12,47.7513168593,2.6688624161,47.8258412199,0.5913168593,-2.0911375839,2.1731341475,47.16,4.76,47.3996118128,131.77,0.5913168593,-2.0911375839,2.1731341475,0.5913168593,-2.0911375839,2.1731341475,0.0,0.0,0.0,132.12,45.8313168593,8.6288624161,46.6365400909,0.5913168593,-2.0911375839,2.1731341475,45.24,10.72,46.4927521233,130.71
2021-09-22 15:30:00,61.8678001994,-5.0565981443,62.0740999637,-0.8121998006000001,-2.6865981443,2.8066845396,62.68,-2.37,62.7247901551,132.29,48.6878001994,-20.1965981443,52.7105726098,-0.8121998006000001,-2.6865981443,2.8066845396,49.5,-17.51,52.505714927,130.95,59.1078001994,-27.1165981443,65.0310844084,-0.8121998006000001,-2.6865981443,2.8066845396,59.92,-24.43,64.7088193371,132.4,47.9578001994,1.6734018556999999,47.986986504,-0.8121998006000001,-2.6865981443,2.8066845396,48.77,4.36,48.9645024482,132.02,-0.8121998006000001,-2.6865981443,2.8066845396,-0.8121998006000001,-2.6865981443,2.8066845396,0.0,0.0,0.0,132.4,46.0678001994,6.9134018557,46.583659586,-0.8121998006000001,-2.6865981443,2.8066845396,46.88,9.6,47.852841086,130.95
2021-09-22 16:00:00,64.9025002748,-4.3747407351,65.0497724702,-2.4574997252,-2.9247407351,3.8201326243000002,67.36,-1.45,67.3756046355,132.29,51.1625002748,-19.6347407351,54.8007707802,-2.4574997252,-2.9247407351,3.8201326243000002,53.62,-16.71,56.1634089065,130.95,61.9425002748,-26.3047407351,67.2964540331,-2.4574997252,-2.9247407351,3.8201326243000002,64.4,-23.38,68.5126586844,132.4,50.3125002748,2.1452592649,50.3582150321,-2.4574997252,-2.9247407351,3.8201326243000002,52.77,5.07,53.0129965197,132.02,-2.4574997252,-2.9247407351,3.8201326243000002,-2.4574997252,-2.9247407351,3.8201326243000002,0.0,0.0,0.0,132.4,48.3425002748,6.7552592649,48.8121999151,-2.4574997252,-2.9247407351,3.8201326243000002,50.8,9.68,51.714044514,130.95
