Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-22 16:30:00,67.3441836098,-5.0774470267,67.5353206432,-3.4458163902,-3.3174470267,4.7832107804,70.79,-1.76,70.8118754165,131.89,52.1941836098,-20.0274470267,55.9046638224,-3.4458163902,-3.3174470267,4.7832107804,55.64,-16.71,58.0950402358,130.57,64.2141836098,-26.8474470267,69.6006234779,-3.4458163902,-3.3174470267,4.7832107804,67.66,-23.53,71.6347436653,131.97,51.2941836098,1.6725529733000002,51.3214448904,-3.4458163902,-3.3174470267,4.7832107804,54.74,4.99,54.9669691724,131.66,-3.4458163902,-3.3174470267,4.7832107804,-3.4458163902,-3.3174470267,4.7832107804,0.0,0.0,0.0,131.97,49.2741836098,7.7625529733,49.881884478,-3.4458163902,-3.3174470267,4.7832107804,52.72,11.08,53.8717439851,130.57
2021-09-22 17:00:00,69.5828668473,-5.9663663874,69.8381907452,-5.9871331527,-4.0163663874,7.2095050001,75.57,-1.9500000000000002,75.5951546066,131.5,52.9028668473,-20.7263663874,56.8180920508,-5.9871331527,-4.0163663874,7.2095050001,58.89,-16.71,61.2148364369,130.19,66.2828668473,-27.6563663874,71.8212575722,-5.9871331527,-4.0163663874,7.2095050001,72.27,-23.64,76.0381647595,131.61,51.9228668473,0.9736336126,51.9319946089,-5.9871331527,-4.0163663874,7.2095050001,57.91,4.99,58.1245920416,131.24,-5.9871331527,-4.0163663874,7.2095050001,-5.9871331527,-4.0163663874,7.2095050001,0.0,0.0,0.0,131.61,49.8928668473,6.3036336126,50.2895014786,-5.9871331527,-4.0163663874,7.2095050001,55.88,10.32,56.824966344,130.19
2021-09-22 17:30:00,70.6277669249,-6.5307860728,70.9290675783,-7.3422330751,-4.4807860728,8.601501634,77.97,-2.05,77.996944812,131.5,53.7477669249,-20.9707860728,57.693988577,-7.3422330751,-4.4807860728,8.601501634,61.09,-16.49,63.2764426939,130.19,67.2377669249,-28.0407860728,72.8505523976,-7.3422330751,-4.4807860728,8.601501634,74.58,-23.56,78.2128506065,131.61,52.7077669249,0.6192139272,52.7114040801,-7.3422330751,-4.4807860728,8.601501634,60.05,5.1,60.2661804,131.24,-7.3422330751,-4.4807860728,8.601501634,-7.3422330751,-4.4807860728,8.601501634,0.0,0.0,0.0,131.61,50.6177669249,5.3192139272,50.8964867674,-7.3422330751,-4.4807860728,8.601501634,57.96,9.8,58.7826641111,130.19
2021-09-22 18:00:00,71.8471336383,-6.6808422628,72.1570804937,-8.7728663617,-4.9308422628,10.0636171241,80.62,-1.75,80.6389911891,131.04,53.9271336383,-21.1208422628,57.9156776731,-8.7728663617,-4.9308422628,10.0636171241,62.7,-16.19,64.7565139581,129.72,68.3571336383,-28.0108422628,73.8735744601,-8.7728663617,-4.9308422628,10.0636171241,77.13,-23.08,80.5091504116,131.16,52.8471336383,0.34915773720000004,52.8482870574,-8.7728663617,-4.9308422628,10.0636171241,61.62,5.28,61.8457985638,130.77,-8.7728663617,-4.9308422628,10.0636171241,-8.7728663617,-4.9308422628,10.0636171241,0.0,0.0,0.0,131.16,50.7471336383,2.5891577372,50.8131411181,-8.7728663617,-4.9308422628,10.0636171241,59.52,7.52,59.9931729449,129.72
2021-09-22 18:30:00,72.1843168792,-7.5007542697,72.572976499,-9.6256831208,-5.1707542697,10.9265948612,81.81,-2.33,81.8431732034,130.36,53.1443168792,-21.8807542697,57.4724788396,-9.6256831208,-5.1707542697,10.9265948612,62.77,-16.71,64.9561159553,129.09,68.6443168792,-28.7407542697,74.4182316089,-9.6256831208,-5.1707542697,10.9265948612,78.27,-23.57,81.7418974578,130.47,52.0743168792,-0.45075426970000004,52.0762677027,-9.6256831208,-5.1707542697,10.9265948612,61.7,4.72,61.8802747247,130.11,-9.6256831208,-5.1707542697,10.9265948612,-9.6256831208,-5.1707542697,10.9265948612,0.0,0.0,0.0,130.47,49.9743168792,7.1092457303,50.4774575667,-9.6256831208,-5.1707542697,10.9265948612,59.6,12.28,60.8519383422,129.09
2021-09-22 19:00:00,72.3946835088,-7.8057983711,72.814289041,-10.3653164912,-5.3757983711,11.6764289956,82.76,-2.43,82.7956671572,130.36,53.0746835088,-21.8157983711,57.3833694386,-10.3653164912,-5.3757983711,11.6764289956,63.44,-16.44,65.5355415023,129.09,68.8246835088,-28.9557983711,74.6677662676,-10.3653164912,-5.3757983711,11.6764289956,79.19,-23.58,82.6261005978,130.47,51.9746835088,-0.4657983711,51.976770715,-10.3653164912,-5.3757983711,11.6764289956,62.34,4.91,62.5330608558,130.11,-10.3653164912,-5.3757983711,11.6764289956,-10.3653164912,-5.3757983711,11.6764289956,0.0,0.0,0.0,130.47,49.8346835088,6.4242016289,50.2470501322,-10.3653164912,-5.3757983711,11.6764289956,60.2,11.8,61.3455784878,129.09
2021-09-22 19:30:00,73.6589168194,-2.446567012,73.6995367499,-10.5610831806,-5.456567012,11.8874135751,84.22,3.01,84.2737711272,130.03,52.8589168194,-26.916567012,59.3175072557,-10.5610831806,-5.456567012,11.8874135751,63.42,-21.46,66.9524308745,128.71,70.5589168194,-22.856567012,74.1686146446,-10.5610831806,-5.456567012,11.8874135751,81.12,-17.4,82.9651396672,130.11,51.8189168194,-5.236567012,52.0828356986,-10.5610831806,-5.456567012,11.8874135751,62.38,0.22,62.3803879436,129.74,-10.5610831806,-5.456567012,11.8874135751,-10.5610831806,-5.456567012,11.8874135751,0.0,0.0,0.0,130.11,49.8389168194,-1.936567012,49.8765267588,-10.5610831806,-5.456567012,11.8874135751,60.4,3.52,60.5024825937,128.71
2021-09-22 20:00:00,74.1692835034,-2.9400658283,74.2275326444,-10.6907164966,-5.5100658283,12.0271461554,84.86,2.5700000000000003,84.8989075313,131.86,53.0892835034,-27.5800658283,59.8258477081,-10.6907164966,-5.5100658283,12.0271461554,63.78,-22.07,67.4905423004,129.57,71.0992835034,-23.2000658283,74.7887101716,-10.6907164966,-5.5100658283,12.0271461554,81.79,-17.69,83.681181875,131.97,52.0492835034,-5.7900658283,52.3703425185,-10.6907164966,-5.5100658283,12.0271461554,62.74,-0.28,62.7406247977,130.58,-10.6907164966,-5.5100658283,12.0271461554,-10.6907164966,-5.5100658283,12.0271461554,0.0,0.0,0.0,131.97,50.0692835034,-3.5500658283,50.1949810033,-10.6907164966,-5.5100658283,12.0271461554,60.76,1.96,60.7916046835,129.57
2021-09-22 20:30:00,70.9741167792,-4.5188007384999995,71.1178234531,-10.2458832208,-5.2688007385,11.5212145278,81.22,0.75,81.2234627432,132.2,50.9141167792,-28.7388007385,58.4650832147,-10.2458832208,-5.2688007385,11.5212145278,61.16,-23.47,65.508674998,129.88,68.0541167792,-24.8988007385,72.4659443381,-10.2458832208,-5.2688007385,11.5212145278,78.3,-19.63,80.7231497156,132.31,49.9641167792,-6.8388007385,50.4299728442,-10.2458832208,-5.2688007385,11.5212145278,60.21,-1.57,60.230465713,130.88,-10.2458832208,-5.2688007385,11.5212145278,-10.2458832208,-5.2688007385,11.5212145278,0.0,0.0,0.0,132.31,48.0341167792,-5.2288007385,48.3178717653,-10.2458832208,-5.2688007385,11.5212145278,58.28,0.04,58.2800137268,129.88
2021-09-22 21:00:00,66.976733414,-5.7766709276,67.2253876584,-8.993266586,-4.9366709276,10.259121002,75.97,-0.84,75.9746437965,132.55,47.986733414,-30.5566709276,56.8896890651,-8.993266586,-4.9366709276,10.259121002,56.98,-25.62,62.4748333331,130.17,64.246733414,-26.3966709276,69.4580952117,-8.993266586,-4.9366709276,10.259121002,73.24,-21.46,76.3192583821,132.68,47.146733414,-8.4066709276,47.8903600707,-8.993266586,-4.9366709276,10.259121002,56.14,-3.47,56.247137705,131.21,-8.993266586,-4.9366709276,10.259121002,-8.993266586,-4.9366709276,10.259121002,0.0,0.0,0.0,132.68,45.366733414,-8.8166709276,46.2155188969,-8.993266586,-4.9366709276,10.259121002,54.36,-3.88,54.4982935513,130.17
2021-09-22 21:30:00,63.5781167511,-6.3636684344,63.8957995925,-8.3218832489,-4.6536684344,9.5346930053,71.9,-1.71,71.9203316177,134.62,45.4581167511,-32.9436684344,56.1402321733,-8.3218832489,-4.6536684344,9.5346930053,53.78,-28.29,60.7668700856,132.33,60.9881167511,-27.4236684344,66.8700828117,-8.3218832489,-4.6536684344,9.5346930053,69.31,-22.77,72.9544309826,134.74,44.7381167511,-10.2936684344,45.9070659079,-8.3218832489,-4.6536684344,9.5346930053,53.06,-5.64,53.3589092842,133.45,-8.3218832489,-4.6536684344,9.5346930053,-8.3218832489,-4.6536684344,9.5346930053,0.0,0.0,0.0,134.74,43.0781167511,-11.613668434400001,44.6161566849,-8.3218832489,-4.6536684344,9.5346930053,51.4,-6.96,51.8690813491,132.33
2021-09-22 22:00:00,59.4754001731,-6.9093128164,59.8753858388,-6.7745998269,-4.2393128164,7.9916816735000005,66.25,-2.67,66.3037811893,134.62,42.4154001731,-34.7393128164,54.8259612483,-6.7745998269,-4.2393128164,7.9916816735000005,49.19,-30.5,57.8783733358,132.33,57.1054001731,-28.2093128164,63.6929514036,-6.7745998269,-4.2393128164,7.9916816735000005,63.88,-23.97,68.2291382036,134.74,41.8354001731,-11.8493128164,43.4811099428,-6.7745998269,-4.2393128164,7.9916816735000005,48.61,-7.61,49.2020751595,133.45,-6.7745998269,-4.2393128164,7.9916816735000005,-6.7745998269,-4.2393128164,7.9916816735000005,0.0,0.0,0.0,134.74,40.3054001731,-12.9993128164,42.3498219218,-6.7745998269,-4.2393128164,7.9916816735000005,47.08,-8.76,47.8880360842,132.33
2021-09-22 22:30:00,55.9273001589,-7.8862302494000005,56.4805765783,-6.0426998411,-3.9262302494,7.206212968,61.97,-3.96,62.0963968359,135.15,39.8473001589,-35.6062302494,53.4379168993,-6.0426998411,-3.9262302494,7.206212968,45.89,-31.68,55.763020901,132.96,53.6973001589,-29.1462302494,61.0974858903,-6.0426998411,-3.9262302494,7.206212968,59.74,-25.22,64.8453236556,135.31,39.3573001589,-12.7562302494,41.3729197178,-6.0426998411,-3.9262302494,7.206212968,45.4,-8.83,46.2507178323,134.11,-6.0426998411,-3.9262302494,7.206212968,-6.0426998411,-3.9262302494,7.206212968,0.0,0.0,0.0,135.31,37.8773001589,-14.4462302494,40.5386659345,-6.0426998411,-3.9262302494,7.206212968,43.92,-10.52,45.162338292,132.96
2021-09-22 23:00:00,52.508916849,-7.9751492748,53.111103873,-4.761083151,-3.5851492748,5.9599671218,57.27,-4.39,57.438010063,135.05,37.318916849,-36.5551492748,52.2396448426,-4.761083151,-3.5851492748,5.9599671218,42.08,-32.97,53.4579021287,132.81,50.448916849,-29.4951492748,58.4384893882,-4.761083151,-3.5851492748,5.9599671218,55.21,-25.91,60.9874757635,135.18,36.938916849,-13.4951492748,39.3268690836,-4.761083151,-3.5851492748,5.9599671218,41.7,-9.91,42.8613823855,133.96,-4.761083151,-3.5851492748,5.9599671218,-4.761083151,-3.5851492748,5.9599671218,0.0,0.0,0.0,135.18,35.518916849,-14.9851492748,38.5505921214,-4.761083151,-3.5851492748,5.9599671218,40.28,-11.4,41.8621356359,132.81
2021-09-22 23:30:00,49.098050091,-8.200625548,49.7781958504,-3.6319499090000003,-3.250625548,4.8741795817,52.73,-4.95,52.9618296512,135.7,34.998050091,-37.160625548,51.0467981493,-3.6319499090000003,-3.250625548,4.8741795817,38.63,-33.91,51.4019941247,133.5,47.188050091,-29.850625548,55.8370120708,-3.6319499090000003,-3.250625548,4.8741795817,50.82,-26.6,57.3605474172,135.83,34.718050091,-14.020625548,37.4422347474,-3.6319499090000003,-3.250625548,4.8741795817,38.35,-10.77,39.8335963729,134.67,-3.6319499090000003,-3.250625548,4.8741795817,-3.6319499090000003,-3.250625548,4.8741795817,0.0,0.0,0.0,135.83,33.368050091,-14.450625548,36.3627191723,-3.6319499090000003,-3.250625548,4.8741795817,37.0,-11.2,38.6579875317,133.5
2021-09-23 00:00:00,46.7873670064,-8.4746607033,47.5486864743,-3.1426329936,-3.0246607033,4.3617329701,49.93,-5.45,50.2265607025,135.9,33.1873670064,-37.8946607033,50.3726775012,-3.1426329936,-3.0246607033,4.3617329701,36.33,-34.87,50.356586461,133.73,44.9773670064,-30.3646607033,54.2676345758,-3.1426329936,-3.0246607033,4.3617329701,48.12,-27.34,55.3444667514,136.06,32.9673670064,-14.5046607033,36.0171135636,-3.1426329936,-3.0246607033,4.3617329701,36.11,-11.48,37.8909289936,134.91,-3.1426329936,-3.0246607033,4.3617329701,-3.1426329936,-3.0246607033,4.3617329701,0.0,0.0,0.0,136.06,31.6573670064,-14.6246607033,34.8721892984,-3.1426329936,-3.0246607033,4.3617329701,34.8,-11.6,36.682420858,133.73
2021-09-23 00:30:00,44.119900328,-35.3710417554,56.5479990788,-2.410099672,-2.8610417554,3.7408742768,46.53,-32.51,56.7621440751,136.66,32.839900328,-34.0510417554,47.306791248,-2.410099672,-2.8610417554,3.7408742768,35.25,-31.19,47.0678085319,134.6,43.419900328,-17.3010417554,46.739852271,-2.410099672,-2.8610417554,3.7408742768,45.83,-14.44,48.0510405715,136.8,32.619900328,-10.7510417554,34.3459283793,-2.410099672,-2.8610417554,3.7408742768,35.03,-7.89,35.9075618777,135.7,-2.410099672,-2.8610417554,3.7408742768,-2.410099672,-2.8610417554,3.7408742768,0.0,0.0,0.0,136.8,31.229900328,-9.2210417554,32.5627745371,-2.410099672,-2.8610417554,3.7408742768,33.64,-6.36,34.2359343381,134.6
2021-09-23 01:00:00,42.5611001316,-38.9939961037,57.7232966535,-2.1188998684,-2.8139961037,3.5225432182,44.68,-36.18,57.491693313,135.9,31.9711001316,-33.5339961037,46.332279658,-2.1188998684,-2.8139961037,3.5225432182,34.09,-30.72,45.889503157,134.6,42.0411001316,-15.8039961037,44.9134767428,-2.1188998684,-2.8139961037,3.5225432182,44.16,-12.99,46.0309211292,136.01,31.7611001316,-10.2839961037,33.3845481837,-2.1188998684,-2.8139961037,3.5225432182,33.88,-7.47,34.6937357458,135.81,-2.1188998684,-2.8139961037,3.5225432182,-2.1188998684,-2.8139961037,3.5225432182,0.0,0.0,0.0,136.01,30.4011001316,-7.7739961037,31.3793228836,-2.1188998684,-2.8139961037,3.5225432182,32.52,-4.96,32.8960787937,134.6
2021-09-23 01:30:00,42.7412501949,-38.9274708685,57.8114388027,-2.0687498051,-2.7674708685000002,3.4552309278,44.81,-36.16,57.5802196939,135.69,32.0112501949,-33.5774708685,46.3914506021,-2.0687498051,-2.7674708685000002,3.4552309278,34.08,-30.81,45.9423823936,134.49,42.2212501949,-15.6674708685,45.0344713684,-2.0687498051,-2.7674708685000002,3.4552309278,44.29,-12.9,46.1304032066,135.83,31.8012501949,-10.2474708685,33.411527549,-2.0687498051,-2.7674708685000002,3.4552309278,33.87,-7.48,34.6861254683,135.69,-2.0687498051,-2.7674708685000002,3.4552309278,-2.0687498051,-2.7674708685000002,3.4552309278,0.0,0.0,0.0,135.83,30.4112501949,-7.6474708685,31.358060353,-2.0687498051,-2.7674708685000002,3.4552309278,32.48,-4.88,32.8445551043,134.49
2021-09-23 02:00:00,43.4123002939,-39.2279512691,58.5103407748,-2.2876997061,-2.8179512691,3.6296582897,45.7,-36.41,58.4309686724,135.84,32.0223002939,-33.8779512691,46.6169850838,-2.2876997061,-2.8179512691,3.6296582897,34.31,-31.06,46.2806622684,134.66,42.8723002939,-15.8579512691,45.7111447127,-2.2876997061,-2.8179512691,3.6296582897,45.16,-13.04,47.00496995,136.0,31.8123002939,-10.4479512691,33.4840579338,-2.2876997061,-2.8179512691,3.6296582897,34.1,-7.63,34.9431953319,135.85,-2.2876997061,-2.8179512691,3.6296582897,-2.2876997061,-2.8179512691,3.6296582897,0.0,0.0,0.0,136.0,30.4323002939,-7.6179512691,31.371293928,-2.2876997061,-2.8179512691,3.6296582897,32.72,-4.8,33.0702041119,134.66
2021-09-23 02:30:00,41.3830002091,-39.317174625,57.0823346299,-1.9469997909,-2.747174625,3.3671615058,43.33,-36.57,56.6996807751,136.18,30.9030002091,-33.877174625,45.8547531069,-1.9469997909,-2.747174625,3.3671615058,32.85,-31.13,45.2570370219,135.0,40.9130002091,-15.977174625,43.9220183405,-1.9469997909,-2.747174625,3.3671615058,42.86,-13.23,44.8554623207,136.35,30.7330002091,-10.477174625,32.4698088996,-1.9469997909,-2.747174625,3.3671615058,32.68,-7.73,33.5817703524,136.19,-1.9469997909,-2.747174625,3.3671615058,-1.9469997909,-2.747174625,3.3671615058,0.0,0.0,0.0,136.35,29.3730002091,-7.827174625,30.3979901292,-1.9469997909,-2.747174625,3.3671615058,31.32,-5.08,31.7293050665,135.0
2021-09-23 03:00:00,41.620166934,-39.5778711534,57.4338417717,-1.579833066,-2.6578711534,3.0919494796,43.2,-36.92,56.8271625193,136.05,30.690166934,-34.1978711534,45.9497631971,-1.579833066,-2.6578711534,3.0919494796,32.27,-31.54,45.123436261,134.85,41.150166934,-16.1178711534,44.1941399873,-1.579833066,-2.6578711534,3.0919494796,42.73,-13.46,44.7998270086,136.21,30.540166934,-10.6778711534,32.3530327594,-1.579833066,-2.6578711534,3.0919494796,32.12,-8.02,33.1061142389,136.07,-1.579833066,-2.6578711534,3.0919494796,-1.579833066,-2.6578711534,3.0919494796,0.0,0.0,0.0,136.21,29.220166934,-10.3778711534,31.008359604,-1.579833066,-2.6578711534,3.0919494796,30.8,-7.72,31.7527699579,134.85
2021-09-23 03:30:00,40.1466171313,-39.7234035747,56.4774260979,-1.4733828687,-2.6434035746999998,3.0262913833,41.62,-37.08,55.7418227187,136.5,29.9266171313,-34.2834035747,45.5077375134,-1.4733828687,-2.6434035746999998,3.0262913833,31.4,-31.64,44.5763345285,135.31,39.7266171313,-16.2834035747,42.934290965,-1.4733828687,-2.6434035746999998,3.0262913833,41.2,-13.64,43.3991889325,136.64,29.7966171313,-10.7934035747,31.6912598865,-1.4733828687,-2.6434035746999998,3.0262913833,31.27,-8.15,32.314631360999996,136.52,-1.4733828687,-2.6434035746999998,3.0262913833,-1.4733828687,-2.6434035746999998,3.0262913833,0.0,0.0,0.0,136.64,28.446617131300002,-11.7634035747,30.7829123033,-1.4733828687,-2.6434035746999998,3.0262913833,29.92,-9.12,31.2790792703,135.31
2021-09-23 04:00:00,39.7687502382,-39.8486477556,56.2980303693,-1.5912497617999999,-2.5986477556,3.0471373389,41.36,-37.25,55.6615854966,136.5,29.5487502382,-34.4786477556,45.4082128221,-1.5912497617999999,-2.5986477556,3.0471373389,31.14,-31.88,44.5649413777,135.31,39.3487502382,-16.3786477556,42.6214059788,-1.5912497617999999,-2.5986477556,3.0471373389,40.94,-13.78,43.1968980368,136.64,29.4287502382,-10.9386477556,31.3959448863,-1.5912497617999999,-2.5986477556,3.0471373389,31.02,-8.34,32.1215815302,136.52,-1.5912497617999999,-2.5986477556,3.0471373389,-1.5912497617999999,-2.5986477556,3.0471373389,0.0,0.0,0.0,136.64,28.0887502382,-13.7586477556,31.2774404005,-1.5912497617999999,-2.5986477556,3.0471373389,29.68,-11.16,31.7088000404,135.31
2021-09-23 04:30:00,39.8205503337,-39.9342602507,56.3952247149,-1.5994496663,-2.6142602507,3.0647342288,41.42,-37.32,55.7530160619,136.5,29.5405503337,-34.5942602507,45.4907348403,-1.5994496663,-2.6142602507,3.0647342288,31.14,-31.98,44.6365321234,135.31,39.4005503337,-16.5042602507,42.7176072951,-1.5994496663,-2.6142602507,3.0647342288,41.0,-13.89,43.2889373859,136.64,29.4205503337,-11.1042602507,31.4463571443,-1.5994496663,-2.6142602507,3.0647342288,31.02,-8.49,32.1608535334,136.52,-1.5994496663,-2.6142602507,3.0647342288,-1.5994496663,-2.6142602507,3.0647342288,0.0,0.0,0.0,136.64,28.1205503337,-14.3742602507,31.5813981455,-1.5994496663,-2.6142602507,3.0647342288,29.72,-11.76,31.9621025591,135.31
2021-09-23 05:00:00,39.8473335127,-39.7268463268,56.2675066726,-1.8026664873,-2.6368463267999998,3.194145428,41.65,-37.09,55.7708759121,136.43,29.7073335127,-34.4168463268,45.4647663089,-1.8026664873,-2.6368463267999998,3.194145428,31.51,-31.78,44.7531954166,135.22,39.4173335127,-16.2968463268,42.6534099628,-1.8026664873,-2.6368463267999998,3.194145428,41.22,-13.66,43.4244631515,136.55,29.5773335127,-10.9068463268,31.5242439167,-1.8026664873,-2.6368463267999998,3.194145428,31.38,-8.27,32.4514606759,136.42,-1.8026664873,-2.6368463267999998,3.194145428,-1.8026664873,-2.6368463267999998,3.194145428,0.0,0.0,0.0,136.55,28.2373335127,-12.9968463268,31.0848036563,-1.8026664873,-2.6368463267999998,3.194145428,30.04,-10.36,31.776267874,135.22
2021-09-23 05:30:00,41.2225668975,-39.2225709502,56.90087955,-2.0574331025,-2.7725709502,3.4525614615,43.28,-36.45,56.5841046585,135.89,30.8725668975,-33.9125709502,45.860417085899996,-2.0574331025,-2.7725709502,3.4525614615,32.93,-31.14,45.3220090022,134.69,40.7225668975,-15.9725709502,43.7430048977,-2.0574331025,-2.7725709502,3.4525614615,42.78,-13.2,44.7701731067,136.03,30.6825668975,-10.6025709502,32.4628159927,-2.0574331025,-2.7725709502,3.4525614615,32.74,-7.83,33.6632811829,135.87,-2.0574331025,-2.7725709502,3.4525614615,-2.0574331025,-2.7725709502,3.4525614615,0.0,0.0,0.0,136.03,29.3425668975,-8.3325709502,30.502753495,-2.0574331025,-2.7725709502,3.4525614615,31.4,-5.5600000000000005,31.8884555913,134.69
2021-09-23 06:00:00,43.1203001038,-38.3211778933,57.6877192839,-2.4296998962,-2.9511778933,3.8226813291,45.55,-35.37,57.6700910351,135.89,32.2803001038,-33.1911778933,46.2998063143,-2.4296998962,-2.9511778933,3.8226813291,34.71,-30.24,46.0352223846,134.69,42.5603001038,-15.2511778933,45.2103701828,-2.4296998962,-2.9511778933,3.8226813291,44.99,-12.3,46.6410773889,136.03,32.0503001038,-10.0411778933,33.5864107971,-2.4296998962,-2.9511778933,3.8226813291,34.48,-7.09,35.2013991199,135.87,-2.4296998962,-2.9511778933,3.8226813291,-2.4296998962,-2.9511778933,3.8226813291,0.0,0.0,0.0,136.03,30.6503001038,-11.5111778933,32.7406187014,-2.4296998962,-2.9511778933,3.8226813291,33.08,-8.56,34.1695771118,134.69
2021-09-23 06:30:00,48.3674337982,-36.0070387386,60.2985529756,-3.7125662018,-3.4370387386,5.0592868166,52.08,-32.57,61.4258194899,134.42,35.8474337982,-31.4670387386,47.699193252,-3.7125662018,-3.4370387386,5.0592868166,39.56,-28.03,48.4837550113,133.3,47.5874337982,-13.2670387386,49.4022081732,-3.7125662018,-3.4370387386,5.0592868166,51.3,-9.83,52.2333121676,134.53,35.4674337982,-8.6270387386,36.5015706187,-3.7125662018,-3.4370387386,5.0592868166,39.18,-5.19,39.522253225200004,134.44,-3.7125662018,-3.4370387386,5.0592868166,-3.7125662018,-3.4370387386,5.0592868166,0.0,0.0,0.0,134.53,33.9674337982,-10.7970387386,35.6421464612,-3.7125662018,-3.4370387386,5.0592868166,37.68,-7.36,38.3920825171,133.3
2021-09-23 07:00:00,53.208483765,-34.0190565049,63.1540889417,-5.131516235,-3.9090565049,6.4508279801,58.34,-30.11,65.6518674525,134.42,39.238483765,-29.8990565049,49.3316550306,-5.131516235,-3.9090565049,6.4508279801,44.37,-25.99,51.4215616255,133.3,52.228483765,-11.4490565049,53.4686395118,-5.131516235,-3.9090565049,6.4508279801,57.36,-7.54,57.8534458784,134.53,38.728483765,-7.2190565049,39.3955610642,-5.131516235,-3.9090565049,6.4508279801,43.86,-3.31,43.9847212109,134.44,-5.131516235,-3.9090565049,6.4508279801,-5.131516235,-3.9090565049,6.4508279801,0.0,0.0,0.0,134.53,37.108483765,-7.7090565049,37.9007799331,-5.131516235,-3.9090565049,6.4508279801,42.24,-3.8,42.4105835848,133.3
2021-09-23 07:30:00,59.7281837905,-31.4327556523,67.494252102,-6.8018162095,-4.4927556523,8.1516597758,66.53,-26.94,71.7774651266,133.9,43.9381837905,-26.5427556523,51.3330485401,-6.8018162095,-4.4927556523,8.1516597758,50.74,-22.05,55.324046309,132.84,58.4881837905,-9.3927556523,59.2375852129,-6.8018162095,-4.4927556523,8.1516597758,65.29,-4.9,65.4736137692,134.03,43.2081837905,-4.4427556523,43.4359899652,-6.8018162095,-4.4927556523,8.1516597758,50.01,0.05,50.010024995,133.95,-6.8018162095,-4.4927556523,8.1516597758,-6.8018162095,-4.4927556523,8.1516597758,0.0,0.0,0.0,134.03,41.4381837905,-2.1327556523,41.4930322166,-6.8018162095,-4.4927556523,8.1516597758,48.24,2.36,48.2976935267,132.84
2021-09-23 08:00:00,63.5862506084,-30.0035323803,70.3094817342,-7.7037493916,-4.8235323803,9.0892364538,71.29,-25.18,75.6061935294,132.14,46.8862506084,-24.0135323803,52.6779862323,-7.7037493916,-4.8235323803,9.0892364538,54.59,-19.19,57.864705996,131.03,62.2262506084,-8.2735323803,62.7738608246,-7.7037493916,-4.8235323803,9.0892364538,69.93,-3.45,70.015051239,132.28,46.0462506084,-2.3335323803,46.1053420816,-7.7037493916,-4.8235323803,9.0892364538,53.75,2.49,53.8076444383,132.08,-7.7037493916,-4.8235323803,9.0892364538,-7.7037493916,-4.8235323803,9.0892364538,0.0,0.0,0.0,132.28,44.1362506084,2.9764676197,44.2365005087,-7.7037493916,-4.8235323803,9.0892364538,51.84,7.8,52.4235214384,131.03
2021-09-23 08:30:00,66.4600338389,-28.1056300946,72.1585929802,-8.1499661611,-4.9356300946000005,9.527979474,74.61,-23.17,78.1249063999,131.11,49.4600338389,-21.8356300946,54.0656054158,-8.1499661611,-4.9356300946000005,9.527979474,57.61,-16.9,60.03767234,129.87,64.9700338389,-6.5556300946,65.299935551,-8.1499661611,-4.9356300946000005,9.527979474,73.12,-1.62,73.1379436408,131.22,48.5000338389,-0.3456300946,48.5012653705,-8.1499661611,-4.9356300946000005,9.527979474,56.65,4.59,56.8356455053,130.96,-8.1499661611,-4.9356300946000005,9.527979474,-8.1499661611,-4.9356300946000005,9.527979474,0.0,0.0,0.0,131.22,46.4900338389,6.1443699054,46.8943123191,-8.1499661611,-4.9356300946000005,9.527979474,54.64,11.08,55.7520941311,129.87
2021-09-23 09:00:00,67.127817471,-27.0010183747,72.3546741523,-7.232182529,-4.8410183747,8.7028686671,74.36,-22.16,77.5917212079,130.61,50.287817471,-21.2010183747,54.5742408662,-7.232182529,-4.8410183747,8.7028686671,57.52,-16.36,59.8013377777,129.38,65.657817471,-5.2710183747,65.869056694,-7.232182529,-4.8410183747,8.7028686671,72.89,-0.43,72.8912683385,130.74,49.347817471,0.4889816253,49.3502400418,-7.232182529,-4.8410183747,8.7028686671,56.58,5.33,56.8304962146,130.41,-7.232182529,-4.8410183747,8.7028686671,-7.232182529,-4.8410183747,8.7028686671,0.0,0.0,0.0,130.74,47.327817471,3.3589816253,47.4468656934,-7.232182529,-4.8410183747,8.7028686671,54.56,8.2,55.1727613955,129.38
2021-09-23 09:30:00,68.9384680235,-26.1297213141,73.7243155912,-7.0815319765,-4.7697213141,8.538052269,76.02,-21.36,78.9638524896,131.22,51.6184680235,-20.3897213141,55.4996123983,-7.0815319765,-4.7697213141,8.538052269,58.7,-15.62,60.7426900952,130.02,67.4084680235,-4.5897213141,67.5645402783,-7.0815319765,-4.7697213141,8.538052269,74.49,0.18,74.4902174785,131.33,50.6184680235,1.1402786859,50.6313098836,-7.0815319765,-4.7697213141,8.538052269,57.7,5.91,58.0018801419,131.07,-7.0815319765,-4.7697213141,8.538052269,-7.0815319765,-4.7697213141,8.538052269,0.0,0.0,0.0,131.33,48.5584680235,0.8702786859,48.5662660885,-7.0815319765,-4.7697213141,8.538052269,55.64,5.64,55.9251213678,130.02
2021-09-23 10:00:00,68.475484552,-25.7331879919,73.151137714,-6.274515448,-4.4731879919,7.7057741284,74.75,-21.26,77.7145423972,130.8,52.335484552,-19.2931879919,55.7784012515,-6.274515448,-4.4731879919,7.7057741284,58.61,-14.82,60.4546482911,129.62,66.975484552,-4.2731879919,67.111665652,-6.274515448,-4.4731879919,7.7057741284,73.25,0.2,73.250273037,130.92,51.345484552,2.1368120081,51.3899284825,-6.274515448,-4.4731879919,7.7057741284,57.62,6.61,57.9979008241,130.66,-6.274515448,-4.4731879919,7.7057741284,-6.274515448,-4.4731879919,7.7057741284,0.0,0.0,0.0,130.92,49.245484552,8.1268120081,49.9115499877,-6.274515448,-4.4731879919,7.7057741284,55.52,12.6,56.9318048195,129.62
2021-09-23 10:30:00,69.3911510564,-25.7550855009,74.0165945859,-6.4588489436,-4.4450855009,7.840632295,75.85,-21.31,78.7866651154,130.55,52.5111510564,-19.3850855009,55.9750169732,-6.4588489436,-4.4450855009,7.840632295,58.97,-14.94,60.8330872141,129.28,67.8611510564,-4.2750855009,67.9956776475,-6.4588489436,-4.4450855009,7.840632295,74.32,0.17,74.3201944292,130.67,51.5111510564,2.0449144991,51.5517250775,-6.4588489436,-4.4450855009,7.840632295,57.97,6.49,58.3321609406,130.33,-6.4588489436,-4.4450855009,7.840632295,-6.4588489436,-4.4450855009,7.840632295,0.0,0.0,0.0,130.67,49.4211510564,6.9549144991,49.9081256654,-6.4588489436,-4.4450855009,7.840632295,55.88,11.4,57.0309950816,129.28
2021-09-23 11:00:00,67.9418671468,-24.9413863954,72.3752033967,-5.0881328532,-3.9913863954,6.4668586879,73.03,-20.95,75.9755447496,130.55,52.9518671468,-18.6713863954,56.1473143103,-5.0881328532,-3.9913863954,6.4668586879,58.04,-14.68,59.8677208519,129.28,66.5218671468,-3.4813863954,66.6129031039,-5.0881328532,-3.9913863954,6.4668586879,71.61,0.51,71.6118160641,130.6,51.9718671468,2.7186136046,52.0429230026,-5.0881328532,-3.9913863954,6.4668586879,57.06,6.71,57.4531783281,130.33,-5.0881328532,-3.9913863954,6.4668586879,-5.0881328532,-3.9913863954,6.4668586879,0.0,0.0,0.0,130.6,49.8718671468,9.2886136046,50.7294931515,-5.0881328532,-3.9913863954,6.4668586879,54.96,13.28,56.5416660526,129.28
2021-09-23 11:30:00,66.1290339799,-24.2509297947,70.4354792063,-2.5709660201,-3.2609297947,4.15253289,68.7,-20.99,71.8350200111,130.55,52.9390339799,-18.1409297947,55.9610101101,-2.5709660201,-3.2609297947,4.15253289,55.51,-14.88,57.4697703145,129.28,64.7990339799,-2.7109297947,64.855716364,-2.5709660201,-3.2609297947,4.15253289,67.37,0.55,67.3722450272,130.6,52.0190339799,3.4090702053,52.1306210962,-2.5709660201,-3.2609297947,4.15253289,54.59,6.67,54.9959725798,130.33,-2.5709660201,-3.2609297947,4.15253289,-2.5709660201,-3.2609297947,4.15253289,0.0,0.0,0.0,130.6,49.9490339799,8.6590702053,50.6940380355,-2.5709660201,-3.2609297947,4.15253289,52.52,11.92,53.8557035048,129.28
2021-09-23 12:00:00,66.7739340678,-24.3738281207,71.0833438166,-1.9960659322,-3.2838281207,3.8428903617,68.77,-21.09,71.9312240964,131.13,51.2939340678,-18.3338281207,54.4719829427,-1.9960659322,-3.2838281207,3.8428903617,53.29,-15.05,55.3744218931,129.87,65.4339340678,-2.8138281207,65.4944070611,-1.9960659322,-3.2838281207,3.8428903617,67.43,0.47000000000000003,67.4316379751,131.26,50.4539340678,3.1961718793,50.5550687627,-1.9960659322,-3.2838281207,3.8428903617,52.45,6.48,52.8487738741,130.92,-1.9960659322,-3.2838281207,3.8428903617,-1.9960659322,-3.2838281207,3.8428903617,0.0,0.0,0.0,131.26,48.4439340678,6.4761718793,48.8748969326,-1.9960659322,-3.2838281207,3.8428903617,50.44,9.76,51.3755895343,129.87
2021-09-23 12:30:00,65.9806840259,-23.827679119,70.1513289733,-1.5893159741,-3.027679119,3.4194686887,67.57,-20.8,70.6989738257,131.13,52.3906840259,-18.037679119,55.4088588648,-1.5893159741,-3.027679119,3.4194686887,53.98,-15.01,56.028033162,129.87,64.6706840259,-2.287679119,64.7111338807,-1.5893159741,-3.027679119,3.4194686887,66.26,0.74,66.2641320776,131.26,51.5106840259,3.492320881,51.6289344646,-1.5893159741,-3.027679119,3.4194686887,53.1,6.52,53.4987887713,130.92,-1.5893159741,-3.027679119,3.4194686887,-1.5893159741,-3.027679119,3.4194686887,0.0,0.0,0.0,131.26,49.4506840259,7.252320881,49.9796589503,-1.5893159741,-3.027679119,3.4194686887,51.04,10.28,52.0649594257,129.87
2021-09-23 13:00:00,64.1192005117,-23.4497287303,68.2727006335,-0.6707994883,-2.9397287303,3.0152905269,64.79,-20.51,67.958841956,131.13,52.1292005117,-17.8297287303,55.0940357261,-0.6707994883,-2.9397287303,3.0152905269,52.8,-14.89,54.8593847942,129.87,62.8892005117,-1.8697287303,62.9169883778,-0.6707994883,-2.9397287303,3.0152905269,63.56,1.07,63.5690058126,131.18,51.2892005117,3.7702712697000003,51.4275902078,-0.6707994883,-2.9397287303,3.0152905269,51.96,6.71,52.3914659081,130.92,-0.6707994883,-2.9397287303,3.0152905269,-0.6707994883,-2.9397287303,3.0152905269,0.0,0.0,0.0,131.18,49.2492005117,9.1802712697,50.0975162222,-0.6707994883,-2.9397287303,3.0152905269,49.92,12.12,51.3702326255,129.87
2021-09-23 13:30:00,62.5404003809,-23.7663738875,66.9039775167,0.6204003809,-2.4463738875,2.5238149357,61.92,-21.32,65.4876232581,131.36,51.1404003809,-17.9763738875,54.207846012,0.6204003809,-2.4463738875,2.5238149357,50.52,-15.53,52.8531105991,130.11,61.4004003809,-1.9863738875,61.4325227233,0.6204003809,-2.4463738875,2.5238149357,60.78,0.46,60.7817406793,131.46,50.3704003809,3.8236261125,50.5153179855,0.6204003809,-2.4463738875,2.5238149357,49.75,6.27,50.1435479399,131.17,0.6204003809,-2.4463738875,2.5238149357,0.6204003809,-2.4463738875,2.5238149357,0.0,0.0,0.0,131.46,48.3804003809,5.7936261125,48.7260632982,0.6204003809,-2.4463738875,2.5238149357,47.76,8.24,48.4656084249,130.11
2021-09-23 14:00:00,61.8652670442,-23.9129791125,66.3260268408,1.5652670442,-2.2629791125,2.7515696218,60.3,-21.65,64.0688106648,132.15,49.9352670442,-18.3029791125,53.1839255713,1.5652670442,-2.2629791125,2.7515696218,48.37,-16.04,50.9601658161,130.88,60.7452670442,-1.9929791125,60.7779518742,1.5652670442,-2.2629791125,2.7515696218,59.18,0.27,59.1806159143,132.27,49.2152670442,3.6670208875,49.3516924981,1.5652670442,-2.2629791125,2.7515696218,47.65,5.93,48.0175738662,131.96,1.5652670442,-2.2629791125,2.7515696218,1.5652670442,-2.2629791125,2.7515696218,0.0,0.0,0.0,132.27,47.2852670442,4.7370208875,47.521951205,1.5652670442,-2.2629791125,2.7515696218,45.72,7.0,46.2527664038,130.88
2021-09-23 14:30:00,61.0291503928,-23.5201288475,65.4045385174,1.2091503928,-2.3101288475,2.6074393501,59.82,-21.21,63.4688624445,132.66,49.7891503928,-18.2101288475,53.0147931193,1.2091503928,-2.3101288475,2.6074393501,48.58,-15.9,51.1158136001,131.43,59.9591503928,-1.6501288475,59.9818525976,1.2091503928,-2.3101288475,2.6074393501,58.75,0.66,58.7537071171,132.8,49.0491503928,3.6998711525,49.1884966308,1.2091503928,-2.3101288475,2.6074393501,47.84,6.01,48.2160315663,132.49,1.2091503928,-2.3101288475,2.6074393501,1.2091503928,-2.3101288475,2.6074393501,0.0,0.0,0.0,132.8,47.1291503928,6.2498711525,47.5417469828,1.2091503928,-2.3101288475,2.6074393501,45.92,8.56,46.7110265355,131.43
2021-09-23 15:00:00,62.3150004433,-24.5879031662,66.9904788934,0.0850004433,-2.6179031662,2.6192827382,62.23,-21.97,65.9943467276,132.36,49.5450004433,-18.9079031662,53.0303297281,0.0850004433,-2.6179031662,2.6192827382,49.46,-16.29,52.0735604698,131.13,61.1550004433,-2.6679031662,61.2131667742,0.0850004433,-2.6179031662,2.6192827382,61.07,-0.05,61.0700204683,132.5,48.7950004433,3.0220968338,48.8884969859,0.0850004433,-2.6179031662,2.6192827382,48.71,5.64,49.0354331071,132.24,0.0850004433,-2.6179031662,2.6192827382,0.0850004433,-2.6179031662,2.6192827382,0.0,0.0,0.0,132.5,46.8850004433,3.4220968338,47.0097225402,0.0850004433,-2.6179031662,2.6192827382,46.8,6.04,47.1881510551,131.13
2021-09-23 15:30:00,63.8480504704,-24.9205053325,68.5390774296,-1.3719495296,-2.8805053325000003,3.1905417224,65.22,-22.04,68.8433729563,132.36,51.1880504704,-19.0505053325,54.6181129698,-1.3719495296,-2.8805053325000003,3.1905417224,52.56,-16.17,54.9911129184,131.13,62.6080504704,-2.9905053325,62.6794312821,-1.3719495296,-2.8805053325000003,3.1905417224,63.98,-0.11,63.9800945607,132.5,50.3680504704,2.8494946675,50.4485889599,-1.3719495296,-2.8805053325000003,3.1905417224,51.74,5.73,52.0563204616,132.24,-1.3719495296,-2.8805053325000003,3.1905417224,-1.3719495296,-2.8805053325000003,3.1905417224,0.0,0.0,0.0,132.5,48.3880504704,3.7194946675000002,48.5307950574,-1.3719495296,-2.8805053325000003,3.1905417224,49.76,6.6,50.1957926524,131.13
2021-09-23 16:00:00,64.9511004842,-25.3159177061,69.7104091467,-1.6688995158000002,-3.0159177061,3.4468805032,66.62,-22.3,70.2532162965,132.36,51.1211004842,-19.1559177061,54.5922714116,-1.6688995158000002,-3.0159177061,3.4468805032,52.79,-16.14,55.2022073834,131.03,63.6711004842,-3.4859177061,63.7664540265,-1.6688995158000002,-3.0159177061,3.4468805032,65.34,-0.47000000000000003,65.3416903669,132.42,50.2911004842,2.6440822939,50.3605595589,-1.6688995158000002,-3.0159177061,3.4468805032,51.96,5.66,52.2673626654,132.11,-1.6688995158000002,-3.0159177061,3.4468805032,-1.6688995158000002,-3.0159177061,3.4468805032,0.0,0.0,0.0,132.42,48.3311004842,3.0640822939,48.4281310223,-1.6688995158000002,-3.0159177061,3.4468805032,50.0,6.08,50.3683074959,131.03
2021-09-23 16:30:00,67.1317339007,-25.8851412296,71.9493588088,-3.2182660993,-3.4651412296,4.7291056688,70.35,-22.42,73.8361625493,131.96,52.1217339007,-19.5051412296,55.6518254795,-3.2182660993,-3.4651412296,4.7291056688,55.34,-16.04,57.617681314,130.69,65.7517339007,-3.9951412296,65.8729964735,-3.2182660993,-3.4651412296,4.7291056688,68.97,-0.53,68.9720363626,132.08,51.2217339007,2.3448587704,51.2753779747,-3.2182660993,-3.4651412296,4.7291056688,54.44,5.8100000000000005,54.7491525049,131.76,-3.2182660993,-3.4651412296,4.7291056688,-3.2182660993,-3.4651412296,4.7291056688,0.0,0.0,0.0,132.08,49.2217339007,3.0548587704,49.3164399597,-3.2182660993,-3.4651412296,4.7291056688,52.44,6.52,52.8437697368,130.69
2021-09-23 17:00:00,69.7824839964,-26.2316986453,74.5499636923,-4.9275160036,-3.9916986453,6.3414566182,74.71,-22.24,77.9499948685,132.06,53.5724839964,-19.8716986453,57.1392636336,-4.9275160036,-3.9916986453,6.3414566182,58.5,-15.88,60.6170306102,130.8,68.2724839964,-4.3416986453,68.4103970034,-4.9275160036,-3.9916986453,6.3414566182,73.2,-0.35000000000000003,73.2008367439,132.19,52.5924839964,1.9483013546999999,52.6285592723,-4.9275160036,-3.9916986453,6.3414566182,57.52,5.94,57.8258938539,131.84,-4.9275160036,-3.9916986453,6.3414566182,-4.9275160036,-3.9916986453,6.3414566182,0.0,0.0,0.0,132.19,50.5524839964,3.2083013547,50.654188729,-4.9275160036,-3.9916986453,6.3414566182,55.48,7.2,55.9452446594,130.8
2021-09-23 17:30:00,71.3963504818,-26.8729878285,76.2862788249,-7.0636495182,-4.4629878285,8.3554416325,78.46,-22.41,81.5976696971,131.95,54.4563504818,-20.2029878285,58.0831716162,-7.0636495182,-4.4629878285,8.3554416325,61.52,-15.74,63.5016377742,130.7,69.8063504818,-5.0829878285,69.9911661058,-7.0636495182,-4.4629878285,8.3554416325,76.87,-0.62,76.8725002846,132.08,53.4163504818,1.4970121715,53.437323513,-7.0636495182,-4.4629878285,8.3554416325,60.48,5.96,60.772954511,131.71,-7.0636495182,-4.4629878285,8.3554416325,-7.0636495182,-4.4629878285,8.3554416325,0.0,0.0,0.0,132.08,51.3363504818,3.0170121715,51.4249282278,-7.0636495182,-4.4629878285,8.3554416325,58.4,7.48,58.8770787319,130.7
2021-09-23 18:00:00,72.4755504111,-27.3731160471,77.4725299026,-8.6544495889,-4.8231160471,9.907671073,81.13,-22.55,84.2055782,131.42,54.6355504111,-20.6531160471,58.4088569583,-8.6544495889,-4.8231160471,9.907671073,63.29,-15.83,65.2396581843,130.12,70.8155504111,-5.6431160471,71.0400375756,-8.6544495889,-4.8231160471,9.907671073,79.47,-0.8200000000000001,79.4742304146,131.51,53.5355504111,0.9768839529000001,53.5444624595,-8.6544495889,-4.8231160471,9.907671073,62.19,5.8,62.4598759205,131.13,-8.6544495889,-4.8231160471,9.907671073,-8.6544495889,-4.8231160471,9.907671073,0.0,0.0,0.0,131.51,51.4255504111,0.7368839529,51.430829597,-8.6544495889,-4.8231160471,9.907671073,60.08,5.5600000000000005,60.3367218201,130.12
2021-09-23 18:30:00,73.1741003603,-28.3234924902,78.4644453902,-10.2358996397,-5.2634924902,11.5099085412,83.41,-23.06,86.53896059,131.15,54.2941003603,-21.5034924902,58.3973417478,-10.2358996397,-5.2634924902,11.5099085412,64.53,-16.24,66.5421558112,129.89,71.4541003603,-6.5534924902,71.7540014363,-10.2358996397,-5.2634924902,11.5099085412,81.69,-1.29,81.7001848223,131.28,53.1641003603,0.14650750980000002,53.1643022297,-10.2358996397,-5.2634924902,11.5099085412,63.4,5.41,63.6304023247,130.88,-10.2358996397,-5.2634924902,11.5099085412,-10.2358996397,-5.2634924902,11.5099085412,0.0,0.0,0.0,131.28,51.0841003603,1.0565075098,51.0950243932,-10.2358996397,-5.2634924902,11.5099085412,61.32,6.32,61.6448278447,129.89
2021-09-23 19:00:00,73.045933488,-28.7494252802,78.499922631,-10.574066512,-5.3994252802,11.8728545833,83.62,-23.35,86.8189316912,131.15,53.985933488,-21.8194252802,58.2285869151,-10.574066512,-5.3994252802,11.8728545833,64.56,-16.42,66.6153886125,129.89,71.355933488,-7.0194252802,71.7003596589,-10.574066512,-5.3994252802,11.8728545833,81.93,-1.62,81.9460145462,131.28,52.865933488,-0.21942528020000002,52.8663888592,-10.574066512,-5.3994252802,11.8728545833,63.44,5.18,63.6511272485,130.88,-10.574066512,-5.3994252802,11.8728545833,-10.574066512,-5.3994252802,11.8728545833,0.0,0.0,0.0,131.28,50.745933488,2.8805747198000002,50.8276251293,-10.574066512,-5.3994252802,11.8728545833,61.32,8.28,61.8764963455,129.89
2021-09-23 19:30:00,72.1848669827,-28.960185918,77.7775506795,-9.2351330173,-5.490185918,10.7438272167,81.42,-23.47,84.73521877,130.99,54.5748669827,-21.910185918,58.8087778579,-9.2351330173,-5.490185918,10.7438272167,63.81,-16.42,65.8887888794,129.76,70.5248669827,-7.300185918,70.901689524,-9.2351330173,-5.490185918,10.7438272167,79.76,-1.81,79.7805345933,131.13,53.4648669827,-0.370185918,53.4661485343,-9.2351330173,-5.490185918,10.7438272167,62.7,5.12,62.9086989215,130.74,-9.2351330173,-5.490185918,10.7438272167,-9.2351330173,-5.490185918,10.7438272167,0.0,0.0,0.0,131.13,51.3648669827,4.229814082,51.5387319141,-9.2351330173,-5.490185918,10.7438272167,60.6,9.72,61.3745745403,129.76
2021-09-23 20:00:00,72.6636835742,-29.5350618267,78.4367948585,-9.8363164258,-5.5150618267,11.276924571,82.5,-24.02,85.9256096865,130.85,54.6236835742,-22.2250618267,58.9720287968,-9.8363164258,-5.5150618267,11.276924571,64.46,-16.71,66.5906577532,129.57,70.9936835742,-7.7850618267,71.4192571726,-9.8363164258,-5.5150618267,11.276924571,80.83,-2.27,80.8618686403,130.96,53.5036835742,-0.6350618267,53.5074523738,-9.8363164258,-5.5150618267,11.276924571,63.34,4.88,63.5277104892,130.59,-9.8363164258,-5.5150618267,11.276924571,-9.8363164258,-5.5150618267,11.276924571,0.0,0.0,0.0,130.96,51.4036835742,4.8449381733,51.6315030858,-9.8363164258,-5.5150618267,11.276924571,61.24,10.36,62.1101215584,129.57
2021-09-23 20:30:00,70.1540834878,-31.0452458999,76.7163784533,-10.2859165122,-5.2852458999,11.5643375391,80.44,-25.76,84.4640231104,130.98,51.8740834878,-23.3952458999,56.9056945166,-10.2859165122,-5.2852458999,11.5643375391,62.16,-18.11,64.7444028469,129.68,68.5840834878,-9.2352458999,69.2030799509,-10.2859165122,-5.2852458999,11.5643375391,78.87,-3.95,78.9688508211,131.1,50.8340834878,-1.7452458999,50.8640337301,-10.2859165122,-5.2852458999,11.5643375391,61.12,3.54,61.22243053,130.69,-10.2859165122,-5.2852458999,11.5643375391,-10.2859165122,-5.2852458999,11.5643375391,0.0,0.0,0.0,131.1,48.7940834878,3.5547541001000003,48.92339788,-10.2859165122,-5.2852458999,11.5643375391,59.08,8.84,59.7376932933,129.68
2021-09-23 21:00:00,67.6323002364,-33.0314267467,75.2675440557,-9.4876997636,-4.9814267467,10.7159254961,77.12,-28.05,82.0627619569,131.11,49.8123002364,-24.9014267467,55.6897325264,-9.4876997636,-4.9814267467,10.7159254961,59.3,-19.92,62.5563458012,129.78,66.1823002364,-10.8814267467,67.0708752934,-9.4876997636,-4.9814267467,10.7159254961,75.67,-5.9,75.8996633721,131.22,48.8623002364,-2.9614267467,48.9519604589,-9.4876997636,-4.9814267467,10.7159254961,58.35,2.02,58.3849543975,130.82,-9.4876997636,-4.9814267467,10.7159254961,-9.4876997636,-4.9814267467,10.7159254961,0.0,0.0,0.0,131.22,46.9123002364,1.8185732533,46.9475358474,-9.4876997636,-4.9814267467,10.7159254961,56.4,6.8,56.8084500757,129.78
2021-09-23 21:30:00,63.3901502217,-34.3917789286,72.1186910794,-8.4298497783,-4.6717789286,9.6378361494,71.82,-29.72,77.7263841948,133.07,46.7001502217,-27.2117789286,54.0498375871,-8.4298497783,-4.6717789286,9.6378361494,55.13,-22.54,59.5597892877,131.79,62.0801502217,-11.9517789286,63.2201713942,-8.4298497783,-4.6717789286,9.6378361494,70.51,-7.28,70.8848255976,133.2,45.8801502217,-4.8917789286,46.140195984100004,-8.4298497783,-4.6717789286,9.6378361494,54.31,-0.22,54.3104455883,132.88,-8.4298497783,-4.6717789286,9.6378361494,-8.4298497783,-4.6717789286,9.6378361494,0.0,0.0,0.0,133.2,44.0501502217,-2.8317789286,44.1410773142,-8.4298497783,-4.6717789286,9.6378361494,52.48,1.8399999999999999,52.5122461908,131.79
2021-09-23 22:00:00,59.9578002243,-35.3984241277,69.6274819196,-7.1321997757,-4.3084241277,8.3325141527,67.09,-31.09,73.9436014811,133.07,44.0578002243,-28.6784241277,52.5693995691,-7.1321997757,-4.3084241277,8.3325141527,51.19,-24.37,56.6949115883,131.79,58.7978002243,-12.8384241277,60.1831076408,-7.1321997757,-4.3084241277,8.3325141527,65.93,-8.53,66.4795141378,133.2,43.3678002243,-6.2084241277,43.8099375307,-7.1321997757,-4.3084241277,8.3325141527,50.5,-1.9,50.5357299344,132.88,-7.1321997757,-4.3084241277,8.3325141527,-7.1321997757,-4.3084241277,8.3325141527,0.0,0.0,0.0,133.2,41.6678002243,-4.9084241277,41.9559078432,-7.1321997757,-4.3084241277,8.3325141527,48.8,-0.6000000000000001,48.8036883852,131.79
2021-09-23 22:30:00,58.1850501589,-35.8396009729,68.3372304084,-5.4749498411,-4.0096009729,6.7861606026,63.66,-31.83,71.1740437238,133.68,42.8150501589,-29.5796009729,52.0392286052,-5.4749498411,-4.0096009729,6.7861606026,48.29,-25.57,54.6420076498,132.47,57.1550501589,-13.1896009729,58.6571848326,-5.4749498411,-4.0096009729,6.7861606026,62.63,-9.18,63.2992045764,133.83,42.2050501589,-6.9796009729,42.7782782339,-5.4749498411,-4.0096009729,6.7861606026,47.68,-2.9699999999999998,47.7724114945,133.61,-5.4749498411,-4.0096009729,6.7861606026,-5.4749498411,-4.0096009729,6.7861606026,0.0,0.0,0.0,133.83,40.5250501589,-7.5696009729,41.2259450985,-5.4749498411,-4.0096009729,6.7861606026,46.0,-3.56,46.1375508669,132.47
2021-09-23 23:00:00,52.6447834056,-36.8748610763,64.2746341819,-5.2352165944,-3.6848610763,6.4020070245,57.88,-33.19,66.7208400726,133.68,38.8347834056,-30.9548610763,49.6622978366,-5.2352165944,-3.6848610763,6.4020070245,44.07,-27.27,51.8248762661,132.47,51.7447834056,-14.0848610763,53.6274735675,-5.2352165944,-3.6848610763,6.4020070245,56.98,-10.4,57.9213294046,133.83,38.3447834056,-8.1848610763,39.2086006542,-5.2352165944,-3.6848610763,6.4020070245,43.58,-4.5,43.8117153282,133.61,-5.2352165944,-3.6848610763,6.4020070245,-5.2352165944,-3.6848610763,6.4020070245,0.0,0.0,0.0,133.83,36.8047834056,-9.8848610763,38.1090876305,-5.2352165944,-3.6848610763,6.4020070245,42.04,-6.2,42.4947243784,132.47
2021-09-23 23:30:00,48.9785667875,-37.6489842666,61.7765814922,-4.3214332125,-3.3489842666,5.4672187288,53.3,-34.3,63.3828052393,134.2,36.2885667875,-31.8489842666,48.2826871488,-4.3214332125,-3.3489842666,5.4672187288,40.61,-28.5,49.6127211509,133.0,48.2285667875,-14.6689842666,50.410056078,-4.3214332125,-3.3489842666,5.4672187288,52.55,-11.32,53.7554174014,134.36,35.8985667875,-8.8689842666,36.9779120465,-4.3214332125,-3.3489842666,5.4672187288,40.22,-5.52,40.597029448,134.16,-4.3214332125,-3.3489842666,5.4672187288,-4.3214332125,-3.3489842666,5.4672187288,0.0,0.0,0.0,134.36,34.3985667875,-10.6289842666,36.0032873995,-4.3214332125,-3.3489842666,5.4672187288,38.72,-7.28,39.3984365172,133.0
2021-09-24 00:00:00,46.580683454,-37.7920106017,59.9832988119,-3.5793165460000003,-3.0820106017,4.7233776352,50.16,-34.71,60.998440144,134.85,34.460683454,-32.9320106017,47.6660888514,-3.5793165460000003,-3.0820106017,4.7233776352,38.04,-29.85,48.3535324459,133.66,45.910683454,-14.5320106017,48.1556869678,-3.5793165460000003,-3.0820106017,4.7233776352,49.49,-11.45,50.7972696117,135.0,34.150683454,-9.6020106017,35.4748895414,-3.5793165460000003,-3.0820106017,4.7233776352,37.73,-6.52,38.2892060508,134.85,-3.5793165460000003,-3.0820106017,4.7233776352,-3.5793165460000003,-3.0820106017,4.7233776352,0.0,0.0,0.0,135.0,32.740683454,-12.2820106017,34.9685592705,-3.5793165460000003,-3.0820106017,4.7233776352,36.32,-9.2,37.4670842207,133.66
2021-09-24 00:30:00,45.0210001732,-38.3970545773,59.1711437849,-2.8889998268,-2.8970545773,4.0913622698,47.91,-35.5,59.6290038488,135.97,33.3410001732,-33.3270545773,47.141434634,-2.8889998268,-2.8970545773,4.0913622698,36.23,-30.43,47.3138225046,134.83,44.4210001732,-15.1170545773,46.9228152979,-2.8889998268,-2.8970545773,4.0913622698,47.31,-12.22,48.8627107312,136.13,33.0810001732,-9.9770545773,34.5527739914,-2.8889998268,-2.8970545773,4.0913622698,35.97,-7.08,36.6601595741,136.05,-2.8889998268,-2.8970545773,4.0913622698,-2.8889998268,-2.8970545773,4.0913622698,0.0,0.0,0.0,136.13,31.6710001732,-12.0970545773,33.9026692374,-2.8889998268,-2.8970545773,4.0913622698,34.56,-9.2,35.7635792392,134.83
2021-09-24 01:00:00,43.4210500944,-38.9778471858,58.3494658291,-2.7389499056,-2.8178471858,3.9296449392,46.16,-36.16,58.6369439859,135.97,32.4310500944,-33.6478471858,46.732757574,-2.7389499056,-2.8178471858,3.9296449392,35.17,-30.83,46.7698385715,134.83,42.8810500944,-15.5778471858,45.6229523392,-2.7389499056,-2.8178471858,3.9296449392,45.62,-12.76,47.3708982393,136.13,32.1910500944,-10.1978471858,33.7677330214,-2.7389499056,-2.8178471858,3.9296449392,34.93,-7.38,35.701110627,136.05,-2.7389499056,-2.8178471858,3.9296449392,-2.7389499056,-2.8178471858,3.9296449392,0.0,0.0,0.0,136.13,30.8210500944,-8.7378471858,32.0357160427,-2.7389499056,-2.8178471858,3.9296449392,33.56,-5.92,34.0781454894,134.83
2021-09-24 01:30:00,43.3481833837,-38.9778631922,58.2952727217,-2.8018166163,-2.7978631922,3.9595725519,46.15,-36.18,58.6414094305,135.94,32.2481833837,-33.6978631922,46.6421624206,-2.8018166163,-2.7978631922,3.9595725519,35.05,-30.9,46.7259296323,134.77,42.8081833837,-15.6978631922,45.5956519134,-2.8018166163,-2.7978631922,3.9595725519,45.61,-12.9,47.3991782629,136.05,32.0281833837,-10.3378631922,33.6552513917,-2.8018166163,-2.7978631922,3.9595725519,34.83,-7.54,35.6367857698,135.98,-2.8018166163,-2.7978631922,3.9595725519,-2.8018166163,-2.7978631922,3.9595725519,0.0,0.0,0.0,136.05,30.6781833837,-7.5978631922,31.6050385352,-2.8018166163,-2.7978631922,3.9595725519,33.48,-4.8,33.8223358153,134.77
