Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-24 02:00:00,42.5654666793,-39.1706494317,57.8459914819,-2.8945333207,-2.8306494317,4.0485675677,45.46,-36.34,58.1997182124,135.94,31.7354666793,-33.8106494317,46.371325842,-2.8945333207,-2.8306494317,4.0485675677,34.63,-30.98,46.4650115678,134.77,42.0454666793,-15.8606494317,44.937528511,-2.8945333207,-2.8306494317,4.0485675677,44.94,-13.03,46.7908591501,136.05,31.5154666793,-10.4506494317,33.2030226569,-2.8945333207,-2.8306494317,4.0485675677,34.41,-7.62,35.2436164433,135.98,-2.8945333207,-2.8306494317,4.0485675677,-2.8945333207,-2.8306494317,4.0485675677,0.0,0.0,0.0,136.05,30.1454666793,-7.7106494317,31.1159649693,-2.8945333207,-2.8306494317,4.0485675677,33.04,-4.88,33.3984430775,134.77
2021-09-24 02:30:00,41.6048000013,-39.263827953,57.2067091229,-2.7551999987,-2.763827953,3.902546859,44.36,-36.5,57.4461452145,136.19,31.0648000013,-33.873827953,45.9614840852,-2.7551999987,-2.763827953,3.902546859,33.82,-31.11,45.9524156057,135.0,41.1348000013,-15.873827953,44.0913844762,-2.7551999987,-2.763827953,3.902546859,43.89,-13.11,45.8061589745,136.34,30.8748000013,-10.423827953,32.586952363099996,-2.7551999987,-2.763827953,3.902546859,33.63,-7.66,34.4913394927,136.24,-2.7551999987,-2.763827953,3.902546859,-2.7551999987,-2.763827953,3.902546859,0.0,0.0,0.0,136.34,29.5248000013,-7.803827953,30.5387220727,-2.7551999987,-2.763827953,3.902546859,32.28,-5.04,32.6710881361,135.0
2021-09-24 03:00:00,40.7007834435,-36.593147389,54.732186223,-2.4492165565,-2.703147389,3.6476934558,43.15,-33.89,54.8676097529,136.19,30.3607834435,-33.483147389,45.198432831,-2.4492165565,-2.703147389,3.6476934558,32.81,-30.78,44.9878261311,135.0,39.9507834435,-22.163147389,45.686652317,-2.4492165565,-2.703147389,3.6476934558,42.4,-19.46,46.6524554552,136.34,30.1807834435,-9.943147389,31.7764986942,-2.4492165565,-2.703147389,3.6476934558,32.63,-7.24,33.4235620484,136.24,-2.4492165565,-2.703147389,3.6476934558,-2.4492165565,-2.703147389,3.6476934558,0.0,0.0,0.0,136.34,28.8307834435,-10.023147389,30.5233936113,-2.4492165565,-2.703147389,3.6476934558,31.28,-7.32,32.1250805446,135.0
2021-09-24 03:30:00,40.1698000299,-31.4505613129,51.0171602634,-2.4201999701,-2.6805613129,3.6114784849,42.59,-28.77,51.3967022288,136.44,30.1998000299,-31.9305613129,43.9498426346,-2.4201999701,-2.6805613129,3.6114784849,32.62,-29.25,43.8135469918,135.46,38.9098000299,-31.8605613129,50.289838989,-2.4201999701,-2.6805613129,3.6114784849,41.33,-29.18,50.5928977229,136.58,30.0298000299,-8.4405613129,31.193460294,-2.4201999701,-2.6805613129,3.6114784849,32.45,-5.76,32.9572465476,136.68,-2.4201999701,-2.6805613129,3.6114784849,-2.4201999701,-2.6805613129,3.6114784849,0.0,0.0,0.0,136.58,28.6598000299,-11.3205613129,30.8145946946,-2.4201999701,-2.6805613129,3.6114784849,31.08,-8.64,32.2585802539,135.46
2021-09-24 04:00:00,39.9381999986,-31.7191121499,51.0015871783,-2.5018000014,-2.6691121499,3.6583005502,42.44,-29.05,51.4301088857,136.05,29.9181999986,-32.0191121499,43.821481422,-2.5018000014,-2.6691121499,3.6583005502,32.42,-29.35,43.7318979693,135.46,38.7081999986,-32.1191121499,50.2987287357,-2.5018000014,-2.6691121499,3.6583005502,41.21,-29.45,50.6514224874,136.19,29.7381999986,-8.5891121499,30.9537297701,-2.5018000014,-2.6691121499,3.6583005502,32.24,-5.92,32.779017679,136.68,-2.5018000014,-2.6691121499,3.6583005502,-2.5018000014,-2.6691121499,3.6583005502,0.0,0.0,0.0,136.19,28.3381999986,-9.1091121499,29.7662477198,-2.5018000014,-2.6691121499,3.6583005502,30.84,-6.44,31.5052249635,135.46
2021-09-24 04:30:00,40.0179166995,-31.8058935707,51.1179862945,-2.3420833005,-2.6558935707,3.5410626718,42.36,-29.15,51.4207360896,136.05,29.9979166995,-32.1258935707,43.9539309281,-2.3420833005,-2.6558935707,3.5410626718,32.34,-29.47,43.753359871,135.32,38.7879166995,-32.2058935707,50.4154942709,-2.3420833005,-2.6558935707,3.5410626718,41.13,-29.55,50.6446384132,136.11,29.8179166995,-8.7058935707,31.0628514333,-2.3420833005,-2.6558935707,3.5410626718,32.16,-6.05,32.724121073,136.53,-2.3420833005,-2.6558935707,3.5410626718,-2.3420833005,-2.6558935707,3.5410626718,0.0,0.0,0.0,136.11,28.4579166995,-9.0558935707,29.8640625375,-2.3420833005,-2.6558935707,3.5410626718,30.8,-6.4,31.4579083857,135.32
2021-09-24 05:00:00,39.8758000372,-31.7572466536,50.9764861836,-2.1841999628,-2.6572466536,3.4397222643,42.06,-29.1,51.1454162169,136.05,29.9658000372,-32.0572466536,43.8818440232,-2.1841999628,-2.6572466536,3.4397222643,32.15,-29.4,43.5658409766,135.32,38.6458000372,-32.1572466536,50.2751068906,-2.1841999628,-2.6572466536,3.4397222643,40.83,-29.5,50.3720051219,136.11,29.7858000372,-8.7072466536,31.0324028741,-2.1841999628,-2.6572466536,3.4397222643,31.97,-6.05,32.537415386,136.53,-2.1841999628,-2.6572466536,3.4397222643,-2.1841999628,-2.6572466536,3.4397222643,0.0,0.0,0.0,136.11,28.3758000372,-10.2172466536,30.1592134667,-2.1841999628,-2.6572466536,3.4397222643,30.56,-7.5600000000000005,31.4812197985,135.32
2021-09-24 05:30:00,41.2728167721,-30.96391603,51.5966035724,-2.4371832279,-2.78391603,3.7000068308,43.71,-28.18,52.0065044009,135.76,30.9428167721,-31.38391603,44.0727591054,-2.4371832279,-2.78391603,3.7000068308,33.38,-28.6,43.9566195243,135.09,39.9728167721,-31.36391603,50.8086735649,-2.4371832279,-2.78391603,3.7000068308,42.41,-28.58,51.141221143,135.89,30.7328167721,-8.21391603,31.8115457545,-2.4371832279,-2.78391603,3.7000068308,33.17,-5.43,33.6115129085,136.3,-2.4371832279,-2.78391603,3.7000068308,-2.4371832279,-2.78391603,3.7000068308,0.0,0.0,0.0,135.89,29.3228167721,-9.66391603,30.8742426058,-2.4371832279,-2.78391603,3.7000068308,31.76,-6.88,32.4966459808,135.09
2021-09-24 06:00:00,43.169333528,-30.3951410619,52.7963631079,-2.9806664720000002,-2.9451410619000002,4.190253989,46.15,-27.45,53.6966013822,135.16,32.259333528,-30.8751410619,44.6535433674,-2.9806664720000002,-2.9451410619000002,4.190253989,35.24,-27.93,44.9660149446,134.49,41.769333528,-30.8051410619,51.9002306278,-2.9806664720000002,-2.9451410619000002,4.190253989,44.75,-27.86,52.7137752395,135.29,31.989333528,-7.7951410619,32.9253957264,-2.9806664720000002,-2.9451410619000002,4.190253989,34.97,-4.85,35.3047220638,135.67,-2.9806664720000002,-2.9451410619000002,4.190253989,-2.9806664720000002,-2.9451410619000002,4.190253989,0.0,0.0,0.0,135.29,30.539333528,-10.5851410619,32.3217589811,-2.9806664720000002,-2.9451410619000002,4.190253989,33.52,-7.64,34.3796451407,134.49
2021-09-24 06:30:00,48.1551335154,-28.3214342467,55.8660945626,-4.0948664846,-3.4114342467,5.3297106063,52.25,-24.91,57.8841135373,134.88,35.9451335154,-29.0614342467,46.2235825517,-4.0948664846,-3.4114342467,5.3297106063,40.04,-25.65,47.5512786369,134.23,46.4851335154,-28.7514342467,54.658143118699996,-4.0948664846,-3.4114342467,5.3297106063,50.58,-25.34,56.5725375072,135.03,35.5351335154,-6.2614342467,36.0825618933,-4.0948664846,-3.4114342467,5.3297106063,39.63,-2.85,39.7323470236,135.42,-4.0948664846,-3.4114342467,5.3297106063,-4.0948664846,-3.4114342467,5.3297106063,0.0,0.0,0.0,135.03,33.9851335154,-6.6514342467,34.6299130463,-4.0948664846,-3.4114342467,5.3297106063,38.08,-3.24,38.2175875743,134.23
2021-09-24 07:00:00,52.698433471,-26.8716745938,59.1541358298,-5.681566529,-3.8916745938,6.8866050683,58.38,-22.98,62.7399776857,134.02,39.118433471,-27.9816745938,48.0960076337,-5.681566529,-3.8916745938,6.8866050683,44.8,-24.09,50.8661783506,133.4,50.778433471,-27.2816745938,57.6432049284,-5.681566529,-3.8916745938,6.8866050683,56.46,-23.39,61.1132039743,134.14,38.578433471,-5.2516745938,38.9342473295,-5.681566529,-3.8916745938,6.8866050683,44.26,-1.3599999999999999,44.2808897833,134.55,-5.681566529,-3.8916745938,6.8866050683,-5.681566529,-3.8916745938,6.8866050683,0.0,0.0,0.0,134.14,36.958433471,-4.0516745938,37.1798584135,-5.681566529,-3.8916745938,6.8866050683,42.64,-0.16,42.6403001866,133.4
2021-09-24 07:30:00,58.9850001531,-24.2926595722,63.7915633306,-7.5449998469,-4.4826595722,8.7761756779,66.53,-19.81,69.4166910764,133.78,43.7750001531,-25.1626595722,50.4916832276,-7.5449998469,-4.4826595722,8.7761756779,51.32,-20.68,55.3299629496,133.23,56.7150001531,-24.7126595722,61.8652308288,-7.5449998469,-4.4826595722,8.7761756779,64.26,-20.23,67.3691361085,133.92,43.0150001531,-2.9226595722,43.1141760579,-7.5449998469,-4.4826595722,8.7761756779,50.56,1.56,50.5840607306,134.36,-7.5449998469,-4.4826595722,8.7761756779,-7.5449998469,-4.4826595722,8.7761756779,0.0,0.0,0.0,133.92,41.2150001531,2.1173404278,41.269351438,-7.5449998469,-4.4826595722,8.7761756779,48.76,6.6,49.2046501867,133.23
2021-09-24 08:00:00,62.8502835198,-22.7155259275,66.8292844244,-8.2597164802,-4.6755259275,9.4912306384,71.11,-18.04,73.362617865,132.3,47.0202835198,-22.7655259275,52.241518288,-8.2597164802,-4.6755259275,9.4912306384,55.28,-18.09,58.1646499173,131.76,60.4102835198,-23.1355259275,64.688908747,-8.2597164802,-4.6755259275,9.4912306384,68.67,-18.46,71.1079496259,132.44,46.1402835198,-0.7655259275,46.1466336067,-8.2597164802,-4.6755259275,9.4912306384,54.4,3.91,54.5403346158,132.82,-8.2597164802,-4.6755259275,9.4912306384,-8.2597164802,-4.6755259275,9.4912306384,0.0,0.0,0.0,132.44,44.2202835198,5.0844740725,44.511631639,-8.2597164802,-4.6755259275,9.4912306384,52.48,9.76,53.3798463842,131.76
2021-09-24 08:30:00,64.7750003892,-21.094052713,68.1231218844,-7.2049996108,-4.564052713,8.5289270461,71.98,-16.53,73.8536478449,131.67,49.2150003892,-20.504052713,53.3154052874,-7.2049996108,-4.564052713,8.5289270461,56.42,-15.94,58.6284913673,131.04,62.3150003892,-21.534052713,65.9308326942,-7.2049996108,-4.564052713,8.5289270461,69.52,-16.97,71.5612416047,131.81,48.3050003892,1.2559472870000001,48.32132517,-7.2049996108,-4.564052713,8.5289270461,55.51,5.82,55.8142678891,132.11,-7.2049996108,-4.564052713,8.5289270461,-7.2049996108,-4.564052713,8.5289270461,0.0,0.0,0.0,131.81,46.2750003892,1.8359472870000002,46.3114064077,-7.2049996108,-4.564052713,8.5289270461,53.48,6.4,53.8615855689,131.04
2021-09-24 09:00:00,63.9662335603,-19.6479516884,66.9157757292,-5.4137664397,-4.1179516884,6.8019403975,69.38,-15.53,71.0968726457,131.11,50.0562335603,-19.3079516884,53.6509414329,-5.4137664397,-4.1179516884,6.8019403975,55.47,-15.19,57.5122334812,130.42,61.5862335603,-20.1579516884,64.8012899595,-5.4137664397,-4.1179516884,6.8019403975,67.0,-16.04,68.8932623701,131.25,49.1462335603,2.4220483116000002,49.2058796404,-5.4137664397,-4.1179516884,6.8019403975,54.56,6.54,54.9505705157,131.47,-5.4137664397,-4.1179516884,6.8019403975,-5.4137664397,-4.1179516884,6.8019403975,0.0,0.0,0.0,131.25,47.1062335603,7.0420483116,47.6296933085,-5.4137664397,-4.1179516884,6.8019403975,52.52,11.16,53.6926065674,130.42
2021-09-24 09:30:00,68.9087169837,-19.0720108532,71.4993207962,-4.1312830163,-3.8620108532,5.6553184872,73.04,-15.21,74.6068743481,131.11,47.2187169837,-17.7720108532,50.4524687538,-4.1312830163,-3.8620108532,5.6553184872,51.35,-13.91,53.2006635297,130.42,66.3387169837,-19.5320108532,69.1543550256,-4.1312830163,-3.8620108532,5.6553184872,70.47,-15.67,72.1912030652,131.25,46.4087169837,3.7779891468,46.5622402174,-4.1312830163,-3.8620108532,5.6553184872,50.54,7.64,51.1141976363,131.47,-4.1312830163,-3.8620108532,5.6553184872,-4.1312830163,-3.8620108532,5.6553184872,0.0,0.0,0.0,131.25,44.3087169837,7.5779891468,44.9520669185,-4.1312830163,-3.8620108532,5.6553184872,48.44,11.44,49.7725546863,130.42
2021-09-24 10:00:00,78.9071669878,-19.6678393084,81.321368072,-1.6928330122,-3.2178393084,3.6359556407999998,80.6,-16.45,82.2615493411,130.77,39.5071669878,-16.2178393084,42.7063760489,-1.6928330122,-3.2178393084,3.6359556407999998,41.2,-13.0,43.2023147528,130.08,76.1171669878,-20.0278393084,78.7079249987,-1.6928330122,-3.2178393084,3.6359556407999998,77.81,-16.81,79.6051015953,130.91,38.9471669878,5.2421606916,39.2983722957,-1.6928330122,-3.2178393084,3.6359556407999998,40.64,8.46,41.511217761,131.15,-1.6928330122,-3.2178393084,3.6359556407999998,-1.6928330122,-3.2178393084,3.6359556407999998,0.0,0.0,0.0,130.91,36.9871669878,7.3421606916,37.7088563258,-1.6928330122,-3.2178393084,3.6359556407999998,38.68,10.56,40.095585792,130.08
2021-09-24 10:30:00,78.9717169302,-19.4226831206,81.3251049462,-1.2782830698,-3.0226831206,3.2818624063,80.25,-16.4,81.9086228672,131.06,39.5117169302,-15.8326831206,42.5658270162,-1.2782830698,-3.0226831206,3.2818624063,40.79,-12.81,42.754183421,130.33,76.2017169302,-19.7726831206,78.7252225205,-1.2782830698,-3.0226831206,3.2818624063,77.48,-16.75,79.2698738488,131.19,38.9517169302,5.6673168794,39.3618436106,-1.2782830698,-3.0226831206,3.2818624063,40.23,8.69,41.1578546574,131.37,-1.2782830698,-3.0226831206,3.2818624063,-1.2782830698,-3.0226831206,3.2818624063,0.0,0.0,0.0,131.19,36.9617169302,7.6973168794,37.7546977948,-1.2782830698,-3.0226831206,3.2818624063,38.24,10.72,39.7141788282,130.33
2021-09-24 11:00:00,79.6994336667,-18.8223067614,81.8918735811,-0.9305663333,-2.8423067614,2.990762683,80.63,-15.98,82.1982803956,131.2,39.5594336667,-15.4923067614,42.4848250652,-0.9305663333,-2.8423067614,2.990762683,40.49,-12.65,42.4200730787,130.46,76.8894336667,-19.2023067614,79.2509532722,-0.9305663333,-2.8423067614,2.990762683,77.82,-16.36,79.5210789665,131.32,39.0094336667,5.9976932386,39.4678126983,-0.9305663333,-2.8423067614,2.990762683,39.94,8.84,40.9065911559,131.49,-0.9305663333,-2.8423067614,2.990762683,-0.9305663333,-2.8423067614,2.990762683,0.0,0.0,0.0,131.32,37.0294336667,9.3176932386,38.183744774,-0.9305663333,-2.8423067614,2.990762683,37.96,12.16,39.8600953336,130.46
2021-09-24 11:30:00,77.5764502871,-18.0281593938,79.6437076627,-0.3235497129,-2.6881593938,2.7075607737,77.9,-15.34,79.3960049373,131.46,41.8664502871,-15.3381593938,44.5876529235,-0.3235497129,-2.6881593938,2.7075607737,42.19,-12.65,44.0456422362,130.76,74.8964502871,-18.4481593938,77.1350299839,-0.3235497129,-2.6881593938,2.7075607737,75.22,-15.76,76.8532757923,131.56,41.2664502871,6.2518406062,41.7373385623,-0.3235497129,-2.6881593938,2.7075607737,41.59,8.94,42.5400011754,131.8,-0.3235497129,-2.6881593938,2.7075607737,-0.3235497129,-2.6881593938,2.7075607737,0.0,0.0,0.0,131.56,39.2764502871,9.5918406062,40.4307179428,-0.3235497129,-2.6881593938,2.7075607737,39.6,12.28,41.4603232018,130.76
2021-09-24 12:00:00,73.3233668712,-18.2736515476,75.5661463236,2.5433668712,-1.9436515476,3.2010148984,70.78,-16.33,72.6393646723,131.46,42.1233668712,-14.1436515476,44.4344564011,2.5433668712,-1.9436515476,3.2010148984,39.58,-12.2,41.417585637,130.76,70.9233668712,-18.7436515476,73.358356318,2.5433668712,-1.9436515476,3.2010148984,68.38,-16.8,70.4135242691,131.56,41.5933668712,7.4963484524,42.2634997107,2.5433668712,-1.9436515476,3.2010148984,39.05,9.44,40.174819228,131.8,2.5433668712,-1.9436515476,3.2010148984,2.5433668712,-1.9436515476,3.2010148984,0.0,0.0,0.0,131.56,39.6233668712,10.8163484524,41.0731615054,2.5433668712,-1.9436515476,3.2010148984,37.08,12.76,39.2140791043,130.76
2021-09-24 12:30:00,73.5084334847,-18.9222904196,75.9048276996,2.9684334847000002,-1.8222904196,3.4831508332,70.54,-17.1,72.5830668958,131.87,42.7084334847,-13.5022904196,44.7919874229,2.9684334847000002,-1.8222904196,3.4831508332,39.74,-11.68,41.4208884502,130.96,71.0884334847,-19.3822904196,73.6833668966,2.9684334847000002,-1.8222904196,3.4831508332,68.12,-17.56,70.3469118014,131.97,42.1684334847,8.1077095804,42.9407933927,2.9684334847000002,-1.8222904196,3.4831508332,39.2,9.93,40.438161432,132.02,2.9684334847000002,-1.8222904196,3.4831508332,2.9684334847000002,-1.8222904196,3.4831508332,0.0,0.0,0.0,131.97,40.1684334847,10.6977095804,41.5685462686,2.9684334847000002,-1.8222904196,3.4831508332,37.2,12.52,39.2503554124,130.96
2021-09-24 13:00:00,73.3467503036,-18.9327708202,75.7508784835,2.7467503036,-1.8727708202,3.3244409718,70.6,-17.06,72.6319736755,131.96,44.1767503036,-13.7127708202,46.2560844749,2.7467503036,-1.8727708202,3.3244409718,41.43,-11.84,43.0886353926,130.96,70.9667503036,-19.3927708202,73.5687379852,2.7467503036,-1.8727708202,3.3244409718,68.22,-17.52,70.4337901862,132.06,43.5867503036,7.9472291798,44.3053411415,2.7467503036,-1.8727708202,3.3244409718,40.84,9.82,42.0040236168,132.02,2.7467503036,-1.8727708202,3.3244409718,2.7467503036,-1.8727708202,3.3244409718,0.0,0.0,0.0,132.06,41.5867503036,10.9272291798,42.9983969278,2.7467503036,-1.8727708202,3.3244409718,38.84,12.8,40.8948114068,130.96
2021-09-24 13:30:00,71.6469335469,-19.5571262705,74.2681915401,3.1069335469,-1.7671262705,3.5743210993,68.54,-17.79,70.8111269505,131.96,42.3469335469,-14.2671262705,44.6857211293,3.1069335469,-1.7671262705,3.5743210993,39.24,-12.5,41.1828556562,130.96,69.4069335469,-20.0171262705,72.2357790054,3.1069335469,-1.7671262705,3.5743210993,66.3,-18.25,68.7659254282,132.06,41.8069335469,7.4728737295,42.4695600916,3.1069335469,-1.7671262705,3.5743210993,38.7,9.24,39.7877820442,132.02,3.1069335469,-1.7671262705,3.5743210993,3.1069335469,-1.7671262705,3.5743210993,0.0,0.0,0.0,132.06,39.9069335469,9.1928737295,40.9520728722,3.1069335469,-1.7671262705,3.5743210993,36.8,10.96,38.3974165798,130.96
2021-09-24 14:00:00,70.3832002503,-19.6069902164,73.0631845927,2.0932002503,-1.9369902164,2.8519148631,68.29,-17.67,70.5390175718,132.19,42.7632002503,-14.6069902164,45.1891077455,2.0932002503,-1.9369902164,2.8519148631,40.67,-12.67,42.5978614487,131.2,68.0832002503,-20.0669902164,70.9789141413,2.0932002503,-1.9369902164,2.8519148631,65.99,-18.13,68.4352029295,132.36,42.2132002503,7.0730097836,42.8016558415,2.0932002503,-1.9369902164,2.8519148631,40.12,9.01,41.1192716375,132.28,2.0932002503,-1.9369902164,2.8519148631,2.0932002503,-1.9369902164,2.8519148631,0.0,0.0,0.0,132.36,40.2132002503,7.9430097836,40.9901558767,2.0932002503,-1.9369902164,2.8519148631,38.12,9.88,39.3795479913,131.2
2021-09-24 14:30:00,70.6937336206,-19.7377747798,73.3974367841,2.9637336206000002,-1.7377747798,3.4356335892,67.73,-18.0,70.0810452262,132.06,41.8637336206,-14.6477747798,44.3523336326,2.9637336206000002,-1.7377747798,3.4356335892,38.9,-12.91,40.9863160091,131.05,68.3737336206,-20.1877747798,71.2917505731,2.9637336206000002,-1.7377747798,3.4356335892,65.41,-18.45,67.9622733581,132.19,41.3437336206,7.0722252202,41.9442568089,2.9637336206000002,-1.7377747798,3.4356335892,38.38,8.81,39.378172888,132.13,2.9637336206000002,-1.7377747798,3.4356335892,2.9637336206000002,-1.7377747798,3.4356335892,0.0,0.0,0.0,132.19,39.4437336206,9.7022252202,40.6194694224,2.9637336206000002,-1.7377747798,3.4356335892,36.48,11.44,38.2317145836,131.05
2021-09-24 15:00:00,71.9883002894,-21.5865101093,75.1551248902,-0.1516997106,-2.7965101092999998,2.8006216441,72.14,-18.79,74.546922807,132.06,41.8783002894,-16.1065101093,44.868827743,-0.1516997106,-2.7965101092999998,2.8006216441,42.03,-13.31,44.0871523236,131.05,69.5483002894,-21.9565101093,72.9318477027,-0.1516997106,-2.7965101092999998,2.8006216441,69.7,-19.16,72.2855144548,132.19,41.2983002894,5.6534898907,41.6834686025,-0.1516997106,-2.7965101092999998,2.8006216441,41.45,8.45,42.3025412948,132.13,-0.1516997106,-2.7965101092999998,2.8006216441,-0.1516997106,-2.7965101092999998,2.8006216441,0.0,0.0,0.0,132.19,39.3283002894,10.0834898907,40.6003937423,-0.1516997106,-2.7965101092999998,2.8006216441,39.48,12.88,41.5278797918,131.05
2021-09-24 15:30:00,72.2351335994,-23.1472307311,75.8532057111,-0.6248664006,-2.9372307311,3.0029622686,72.86,-20.21,75.6110025062,132.14,41.1551335994,-17.1272307311,44.5767546385,-0.6248664006,-2.9372307311,3.0029622686,41.78,-14.19,44.12396741,131.05,69.7851335994,-23.4572307311,73.6220520297,-0.6248664006,-2.9372307311,3.0029622686,70.41,-20.52,73.3392016591,132.28,40.5751335994,4.7727692689,40.8548747777,-0.6248664006,-2.9372307311,3.0029622686,41.2,7.71,41.9152012998,132.2,-0.6248664006,-2.9372307311,3.0029622686,-0.6248664006,-2.9372307311,3.0029622686,0.0,0.0,0.0,132.28,38.6551335994,9.1827692689,39.7308772246,-0.6248664006,-2.9372307311,3.0029622686,39.28,12.12,41.1073326792,131.05
2021-09-24 16:00:00,71.1172336119,-23.1078553148,74.7772284446,-1.5727663881,-3.1978553148,3.5636880792,72.69,-19.91,75.367394807,132.64,42.3672336119,-17.4178553148,45.8079050786,-1.5727663881,-3.1978553148,3.5636880792,43.94,-14.22,46.18367677,131.58,68.6572336119,-23.4378553148,72.547562254,-1.5727663881,-3.1978553148,3.5636880792,70.23,-20.24,73.0883745886,132.77,41.7472336119,4.3521446852,41.9734758819,-1.5727663881,-3.1978553148,3.5636880792,43.32,7.55,43.973001944399996,132.64,-1.5727663881,-3.1978553148,3.5636880792,-1.5727663881,-3.1978553148,3.5636880792,0.0,0.0,0.0,132.77,39.7872336119,7.0421446852,40.4056402035,-1.5727663881,-3.1978553148,3.5636880792,41.36,10.24,42.6087690505,131.58
2021-09-24 16:30:00,71.6234002584,-23.3550291012,75.3350439629,-2.2665997416,-3.3450291012,4.0406304059,73.89,-20.01,76.5515003119,132.07,44.0534002584,-17.6750291012,47.4669224625,-2.2665997416,-3.3450291012,4.0406304059,46.32,-14.33,48.4859907602,131.0,69.1334002584,-23.6450291012,73.0651382842,-2.2665997416,-3.3450291012,4.0406304059,71.4,-20.3,74.2297110327,132.19,43.3734002584,4.0449708988,43.5616074032,-2.2665997416,-3.3450291012,4.0406304059,45.64,7.39,46.23442116,132.07,-2.2665997416,-3.3450291012,4.0406304059,-2.2665997416,-3.3450291012,4.0406304059,0.0,0.0,0.0,132.19,41.3734002584,8.3349708988,42.2046204677,-2.2665997416,-3.3450291012,4.0406304059,43.64,11.68,45.1760113334,131.0
2021-09-24 17:00:00,73.4582835599,-23.2199771225,77.0408123083,-3.2217164401,-3.5399771225,4.7865326541,76.68,-19.68,79.1651741614,131.97,45.0582835599,-17.7899771225,48.4430821003,-3.2217164401,-3.5399771225,4.7865326541,48.28,-14.25,50.3390593873,130.9,70.8582835599,-23.4899771225,74.6503541469,-3.2217164401,-3.5399771225,4.7865326541,74.08,-19.95,76.7192863627,132.08,44.3082835599,3.7300228775,44.4650094196,-3.2217164401,-3.5399771225,4.7865326541,47.53,7.27,48.0827807016,131.95,-3.2217164401,-3.5399771225,4.7865326541,-3.2217164401,-3.5399771225,4.7865326541,0.0,0.0,0.0,132.08,42.3382835599,8.7400228775,43.2309872047,-3.2217164401,-3.5399771225,4.7865326541,45.56,12.28,47.1859301063,130.9
2021-09-24 17:30:00,74.8713502815,-23.8676954608,78.5836241184,-5.2986497185,-4.0476954608,6.667797791,80.17,-19.82,82.5836624279,131.12,45.8013502815,-18.3276954608,49.332221808,-5.2986497185,-4.0476954608,6.667797791,51.1,-14.28,53.0577835949,130.11,72.1413502815,-24.0776954608,76.0533354899,-5.2986497185,-4.0476954608,6.667797791,77.44,-20.03,79.9884647934,131.25,45.0013502815,3.2223045392,45.1165687271,-5.2986497185,-4.0476954608,6.667797791,50.3,7.27,50.8226612841,131.14,-5.2986497185,-4.0476954608,6.667797791,-5.2986497185,-4.0476954608,6.667797791,0.0,0.0,0.0,131.25,42.9413502815,8.5523045392,43.7847173901,-5.2986497185,-4.0476954608,6.667797791,48.24,12.6,49.8583754248,130.11
2021-09-24 18:00:00,76.1710335286,-24.3866787631,79.979600211,-6.6589664714,-4.4066787631,7.9850267494,82.83,-19.98,85.2056881904,131.12,45.9910335286,-18.6566787631,49.6311074579,-6.6589664714,-4.4066787631,7.9850267494,52.65,-14.25,54.5443397613,130.11,73.3510335286,-24.5666787631,77.3556450763,-6.6589664714,-4.4066787631,7.9850267494,80.01,-20.16,82.5107611164,131.25,45.1410335286,2.9133212369,45.2349460999,-6.6589664714,-4.4066787631,7.9850267494,51.8,7.32,52.3146480443,131.14,-6.6589664714,-4.4066787631,7.9850267494,-6.6589664714,-4.4066787631,7.9850267494,0.0,0.0,0.0,131.25,43.1010335286,7.9533212369,43.8286939109,-6.6589664714,-4.4066787631,7.9850267494,49.76,12.36,51.2720898735,130.11
2021-09-24 18:30:00,76.3512335811,-25.372611637,80.4566982335,-8.1887664189,-4.802611637,9.493206729,84.54,-20.57,87.006531364,131.12,45.9612335811,-19.282611637,49.8422923213,-8.1887664189,-4.802611637,9.493206729,54.15,-14.48,56.0525904843,130.11,73.4712335811,-25.502611637,77.771494548,-8.1887664189,-4.802611637,9.493206729,81.66,-20.7,84.242777732,131.25,45.1012335811,2.187388363,45.1542460726,-8.1887664189,-4.802611637,9.493206729,53.29,6.99,53.746480815,131.14,-8.1887664189,-4.802611637,9.493206729,-8.1887664189,-4.802611637,9.493206729,0.0,0.0,0.0,131.25,43.0112335811,7.7573883630000005,43.7051860582,-8.1887664189,-4.802611637,9.493206729,51.2,12.56,52.7180576273,130.11
2021-09-24 19:00:00,70.7118335532,-24.8180800747,74.9406465347,-8.9681664468,-4.9980800747,10.2668794603,79.68,-19.82,82.1080678131,130.78,50.0218335532,-20.2480800747,53.9645122162,-8.9681664468,-4.9980800747,10.2668794603,58.99,-15.25,60.9293246311,129.77,68.0318335532,-25.0180800747,72.4861000967,-8.9681664468,-4.9980800747,10.2668794603,77.0,-20.02,79.560042735,130.92,49.0118335532,1.2319199253,49.0273133564,-8.9681664468,-4.9980800747,10.2668794603,57.98,6.23,58.3137488076,130.78,-8.9681664468,-4.9980800747,10.2668794603,-8.9681664468,-4.9980800747,10.2668794603,0.0,0.0,0.0,130.92,46.9118335532,4.6019199253,47.1370108759,-8.9681664468,-4.9980800747,10.2668794603,55.88,9.6,56.6986278494,129.77
2021-09-24 19:30:00,64.5136002401,-23.8763187037,68.7901389066,-8.8063997599,-5.1163187037,10.1847628254,73.32,-18.76,75.6819661478,130.55,55.5636002401,-21.1863187037,59.4657361164,-8.8063997599,-5.1163187037,10.1847628254,64.37,-16.07,66.3456238195,129.58,61.9736002401,-24.1763187037,66.5223384495,-8.8063997599,-5.1163187037,10.1847628254,70.78,-19.06,73.3013778861,130.69,54.4436002401,0.39368129630000004,54.4450235749,-8.8063997599,-5.1163187037,10.1847628254,63.25,5.51,63.4895471712,130.63,-8.8063997599,-5.1163187037,10.1847628254,-8.8063997599,-5.1163187037,10.1847628254,0.0,0.0,0.0,130.69,52.3136002401,0.2036812963,52.3139967519,-8.8063997599,-5.1163187037,10.1847628254,61.12,5.32,61.3510945298,129.58
2021-09-24 20:00:00,64.0007168155,-24.7889367926,68.6336880854,-8.8792831845,-5.0989367926,10.2391809382,72.88,-19.69,75.4929831176,130.55,55.1607168155,-21.9389367926,59.363470478,-8.8792831845,-5.0989367926,10.2391809382,64.04,-16.84,66.2171216529,129.58,61.5407168155,-25.0589367926,66.4470476345,-8.8792831845,-5.0989367926,10.2391809382,70.42,-19.96,73.194111785,130.69,54.0507168155,-0.3589367926,54.0519086055,-8.8792831845,-5.0989367926,10.2391809382,62.93,4.74,63.1082601567,130.63,-8.8792831845,-5.0989367926,10.2391809382,-8.8792831845,-5.0989367926,10.2391809382,0.0,0.0,0.0,130.69,51.9207168155,4.6210632074,52.1259538024,-8.8792831845,-5.0989367926,10.2391809382,60.8,9.72,61.572058598,129.58
2021-09-24 20:30:00,61.3805169037,-26.2093210292,66.7420134861,-8.5494830963,-4.8793210292,9.8438526462,69.93,-21.33,73.110695524,130.55,52.6205169037,-23.1493210292,57.4874757084,-8.5494830963,-4.8793210292,9.8438526462,61.17,-18.27,63.8401268796,129.69,59.0305169037,-26.4693210292,64.693329499,-8.5494830963,-4.8793210292,9.8438526462,67.58,-21.59,70.9449399182,130.69,51.6105169037,-1.2493210292,51.6256356678,-8.5494830963,-4.8793210292,9.8438526462,60.16,3.63,60.2694159587,130.75,-8.5494830963,-4.8793210292,9.8438526462,-8.5494830963,-4.8793210292,9.8438526462,0.0,0.0,0.0,130.69,49.5305169037,3.2806789708,49.6390467199,-8.5494830963,-4.8793210292,9.8438526462,58.08,8.16,58.6504219934,129.69
2021-09-24 21:00:00,59.2769835583,-27.1457981195,65.1970485169,-7.8130164417,-4.5957981195,9.0644683393,67.09,-22.55,70.778320127,131.62,50.4669835583,-24.0257981195,55.8941446374,-7.8130164417,-4.5957981195,9.0644683393,58.28,-19.43,61.4335681855,130.66,57.0469835583,-27.4157981195,63.2928457223,-7.8130164417,-4.5957981195,9.0644683393,64.86,-22.82,68.7573414262,131.73,49.5269835583,-1.9657981195,49.5659809005,-7.8130164417,-4.5957981195,9.0644683393,57.34,2.63,57.4002831003,131.74,-7.8130164417,-4.5957981195,9.0644683393,-7.8130164417,-4.5957981195,9.0644683393,0.0,0.0,0.0,131.73,47.5869835583,2.8442018805,47.6719046034,-7.8130164417,-4.5957981195,9.0644683393,55.4,7.44,55.8973487743,130.66
2021-09-24 21:30:00,55.5707668059,-28.208392115,62.3203298218,-7.1292331941,-4.348392115,8.3507173298,62.7,-23.86,67.0864338,132.03,47.6607668059,-26.148392115,54.3625523934,-7.1292331941,-4.348392115,8.3507173298,54.79,-21.8,58.9676529972,131.06,53.5107668059,-28.488392115,60.6217011428,-7.1292331941,-4.348392115,8.3507173298,60.64,-24.14,65.2682863265,132.16,46.8507668059,-3.858392115,47.0093771498,-7.1292331941,-4.348392115,8.3507173298,53.98,0.49,53.982223926,132.18,-7.1292331941,-4.348392115,8.3507173298,-7.1292331941,-4.348392115,8.3507173298,0.0,0.0,0.0,132.16,44.9907668059,-1.148392115,45.0054208094,-7.1292331941,-4.348392115,8.3507173298,52.12,3.2,52.2181424411,131.06
2021-09-24 22:00:00,51.8724334414,-28.7786001977,59.320798886,-5.3075665586,-4.0886001977,6.6997697237,57.18,-24.69,62.2828106302,132.75,45.5324334414,-27.2186001977,53.047664339,-5.3075665586,-4.0886001977,6.6997697237,50.84,-23.13,55.8542970594,131.89,50.0224334414,-29.1086001977,57.875335445,-5.3075665586,-4.0886001977,6.6997697237,55.33,-25.02,60.7240421909,132.88,44.8224334414,-4.6686001977,45.0649128193,-5.3075665586,-4.0886001977,6.6997697237,50.13,-0.58,50.133355164,133.03,-5.3075665586,-4.0886001977,6.6997697237,-5.3075665586,-4.0886001977,6.6997697237,0.0,0.0,0.0,132.88,43.0524334414,-3.4486001977000003,43.1903330451,-5.3075665586,-4.0886001977,6.6997697237,48.36,0.64,48.3642347195,131.89
2021-09-24 22:30:00,50.3028167865,-29.563676186,58.3471021242,-5.7971832135,-3.863676186,6.9667299991,56.1,-25.7,61.7065636703,133.26,43.1228167865,-28.213676186,51.5324058388,-5.7971832135,-3.863676186,6.9667299991,48.92,-24.35,54.645117805699996,132.41,48.4928167865,-29.883676186,56.9612796756,-5.7971832135,-3.863676186,6.9667299991,54.29,-26.02,60.2033595408,133.4,42.4928167865,-5.413676186,42.8362856502,-5.7971832135,-3.863676186,6.9667299991,48.29,-1.55,48.3148693468,133.59,-5.7971832135,-3.863676186,6.9667299991,-5.7971832135,-3.863676186,6.9667299991,0.0,0.0,0.0,133.4,40.8028167865,-4.103676186,41.008657817,-5.7971832135,-3.863676186,6.9667299991,46.6,-0.24,46.6006180217,132.41
2021-09-24 23:00:00,47.3838667181,-32.1435560125,57.2576546698,-5.0461332819,-3.6235560125,6.2123762985,52.43,-28.52,59.684967119,134.11,41.2838667181,-14.743556012500001,43.837542074,-5.0461332819,-3.6235560125,6.2123762985,46.33,-11.12,47.6458109386,133.32,45.5238667181,-31.4335560125,55.321703558,-5.0461332819,-3.6235560125,6.2123762985,50.57,-27.81,57.7123990144,134.28,40.5738667181,7.3264439875,41.2300308266,-5.0461332819,-3.6235560125,6.2123762985,45.62,10.95,46.9157425605,134.52,-5.0461332819,-3.6235560125,6.2123762985,-5.0461332819,-3.6235560125,6.2123762985,0.0,0.0,0.0,134.28,38.3138667181,-24.5835560125,45.5225615395,-5.0461332819,-3.6235560125,6.2123762985,43.36,-20.96,48.16026578,133.32
2021-09-24 23:30:00,44.913333423,-32.2149490694,55.272149069,-4.316666577,-3.4449490694,5.522796794,49.23,-28.77,57.0202227284,131.79,39.173333423,-13.1749490694,41.3295213431,-4.316666577,-3.4449490694,5.522796794,43.49,-9.73,44.5651545493,131.43,43.163333423,-31.0349490694,53.1624060397,-4.316666577,-3.4449490694,5.522796794,47.48,-27.59,54.9141011035,131.96,38.503333423,8.5650509306,39.4444772069,-4.316666577,-3.4449490694,5.522796794,42.82,12.01,44.4723790684,132.63,-4.316666577,-3.4449490694,5.522796794,-4.316666577,-3.4449490694,5.522796794,0.0,0.0,0.0,131.96,36.163333423,-29.2849490694,46.5338041241,-4.316666577,-3.4449490694,5.522796794,40.48,-25.84,48.0243271686,131.43
2021-09-25 00:00:00,42.808000059,-32.5933156655,53.8038018649,-3.461999941,-3.1433156655,4.6760963382,46.27,-29.45,54.8472004755,131.79,37.388000059,-13.7033156655,39.8201382298,-3.461999941,-3.1433156655,4.6760963382,40.85,-10.56,42.19284418,131.43,41.168000059,-31.4133156655,51.784173547099996,-3.461999941,-3.1433156655,4.6760963382,44.63,-28.27,52.8301978039,131.96,36.798000059,8.1366843345,37.6868470464,-3.461999941,-3.1433156655,4.6760963382,40.26,11.28,41.8103575684,132.63,-3.461999941,-3.1433156655,4.6760963382,-3.461999941,-3.1433156655,4.6760963382,0.0,0.0,0.0,131.96,34.578000059,-29.1433156655,45.2213548676,-3.461999941,-3.1433156655,4.6760963382,38.04,-26.0,46.0764755597,131.43
2021-09-25 00:30:00,41.5363667641,-32.7210017395,52.8765895156,-2.6336332359,-2.9110017395,3.9255515725,44.17,-29.81,53.2881318869,132.17,36.1763667641,-13.8510017395,38.737317427,-2.6336332359,-2.9110017395,3.9255515725,38.81,-10.94,40.3224466024,131.79,39.9863667641,-31.5410017395,50.9288161822,-2.6336332359,-2.9110017395,3.9255515725,42.62,-28.63,51.3433666602,132.31,35.6363667641,7.9989982605000005,36.5230695495,-2.6336332359,-2.9110017395,3.9255515725,38.27,10.91,39.7947358328,133.01,-2.6336332359,-2.9110017395,3.9255515725,-2.6336332359,-2.9110017395,3.9255515725,0.0,0.0,0.0,132.31,33.4863667641,-29.8710017395,44.8733050263,-2.6336332359,-2.9110017395,3.9255515725,36.12,-26.96,45.0721199856,131.79
2021-09-25 01:00:00,40.2133668,-33.130841592,52.1034311152,-2.4866332,-2.850841592,3.7829409795,42.7,-30.28,52.3466178468,132.17,35.1433668,-14.050841592,37.8481489571,-2.4866332,-2.850841592,3.7829409795,37.63,-11.2,39.2613919774,131.79,38.7333668,-31.960841592,50.2172191477,-2.4866332,-2.850841592,3.7829409795,41.22,-29.11,50.4626644164,132.31,34.6533668,7.919158408,35.5467143413,-2.4866332,-2.850841592,3.7829409795,37.14,10.77,38.6700465477,133.01,-2.4866332,-2.850841592,3.7829409795,-2.4866332,-2.850841592,3.7829409795,0.0,0.0,0.0,132.31,32.5133668,-30.330841592,44.4643562007,-2.4866332,-2.850841592,3.7829409795,35.0,-27.48,44.4988808848,131.79
2021-09-25 01:30:00,40.0893167589,-33.3858295453,52.1705561847,-2.2106832411,-2.7358295453,3.5173688594,42.3,-30.65,52.2370797423,132.64,34.8393167589,-14.3658295453,37.6849446166,-2.2106832411,-2.7358295453,3.5173688594,37.05,-11.63,38.8324529228,132.43,38.6293167589,-32.2058295453,50.2935340771,-2.2106832411,-2.7358295453,3.5173688594,40.84,-29.47,50.3625505708,132.96,34.3593167589,7.6741704547000005,35.2059020664,-2.2106832411,-2.7358295453,3.5173688594,36.57,10.41,38.0227957941,133.51,-2.2106832411,-2.7358295453,3.5173688594,-2.2106832411,-2.7358295453,3.5173688594,0.0,0.0,0.0,132.96,32.3093167589,-30.9758295453,44.7592891526,-2.2106832411,-2.7358295453,3.5173688594,34.52,-28.24,44.5996412542,132.43
2021-09-25 02:00:00,39.2391667523,-33.3432914882,51.4925945616,-1.9208332477,-2.6532914882,3.2756001109,41.16,-30.69,51.3422019395,132.8,34.0091667523,-14.4932914882,36.9686207661,-1.9208332477,-2.6532914882,3.2756001109,35.93,-11.84,37.8305498242,132.43,37.8291667523,-32.1732914882,49.6605129088,-1.9208332477,-2.6532914882,3.2756001109,39.75,-29.52,49.5125529538,132.96,33.5491667523,7.4867085118,34.3743711814,-1.9208332477,-2.6532914882,3.2756001109,35.47,10.14,36.8909270689,133.69,-1.9208332477,-2.6532914882,3.2756001109,-1.9208332477,-2.6532914882,3.2756001109,0.0,0.0,0.0,132.96,31.4791667523,-31.0132914882,44.1900688883,-1.9208332477,-2.6532914882,3.2756001109,33.4,-28.36,43.8160883695,132.43
2021-09-25 02:30:00,38.2810000218,-33.7935556771,51.063092033,-1.8789999782,-2.5835556771,3.1945893092,40.16,-31.21,50.8614755979,132.57,33.0710000218,-14.8735556771,36.2617388017,-1.8789999782,-2.5835556771,3.1945893092,34.95,-12.29,37.0478960266,132.23,36.9010000218,-32.6035556771,49.2409955769,-1.8789999782,-2.5835556771,3.1945893092,38.78,-30.02,49.0417047012,132.72,32.6410000218,7.1164443229,33.4077635023,-1.8789999782,-2.5835556771,3.1945893092,34.52,9.7,35.8569435396,133.45,-1.8789999782,-2.5835556771,3.1945893092,-1.8789999782,-2.5835556771,3.1945893092,0.0,0.0,0.0,132.72,30.6410000218,-32.9435556771,44.9905405945,-1.8789999782,-2.5835556771,3.1945893092,32.52,-30.36,44.4890997886,132.23
2021-09-25 03:00:00,37.2659166749,-34.0539319525,50.4818663189,-1.6740833251,-2.5039319525,3.0120143097,38.94,-31.55,50.1171238201,132.71,32.2259166749,-14.9939319525,35.5433214674,-1.6740833251,-2.5039319525,3.0120143097,33.9,-12.49,36.1276915952,132.39,35.9659166749,-32.8639319525,48.7194538726,-1.6740833251,-2.5039319525,3.0120143097,37.64,-30.36,48.3580313909,132.91,31.835916674899998,7.0860680475,32.614995798,-1.6740833251,-2.5039319525,3.0120143097,33.51,9.59,34.855246377,133.62,-1.6740833251,-2.5039319525,3.0120143097,-1.6740833251,-2.5039319525,3.0120143097,0.0,0.0,0.0,132.91,29.8459166749,-30.9839319525,43.0207250218,-1.6740833251,-2.5039319525,3.0120143097,31.52,-28.48,42.4808286172,132.39
2021-09-25 03:30:00,36.9168666854,-34.0778390569,50.2409609846,-1.6031333146,-2.4378390569,2.9177209756,38.52,-31.64,49.8485706916,132.99,31.7768666854,-14.9878390569,35.1340942097,-1.6031333146,-2.4378390569,2.9177209756,33.38,-12.55,35.6612801228,132.63,35.6168666854,-32.8978390569,48.4853483756,-1.6031333146,-2.4378390569,2.9177209756,37.22,-30.46,48.095114097,133.15,31.3968666854,7.1021609431,32.1901215861,-1.6031333146,-2.4378390569,2.9177209756,33.0,9.54,34.3512969187,133.85,-1.6031333146,-2.4378390569,2.9177209756,-1.6031333146,-2.4378390569,2.9177209756,0.0,0.0,0.0,133.15,29.4368666854,-28.7578390569,41.152672179,-1.6031333146,-2.4378390569,2.9177209756,31.04,-26.32,40.6967320555,132.63
2021-09-25 04:00:00,36.4060333303,-34.7920023889,50.357548521300004,-1.5239666697,-2.4420023889,2.8785152558,37.93,-32.35,49.8518545292,133.07,31.4260333303,-14.8020023889,34.7375135206,-1.5239666697,-2.4420023889,2.8785152558,32.95,-12.36,35.1919323141,132.63,35.1460333303,-33.5720023889,48.6037344579,-1.5239666697,-2.4420023889,2.8785152558,36.67,-31.13,48.1016195154,133.26,31.0460333303,7.3579976111,31.9060545099,-1.5239666697,-2.4420023889,2.8785152558,32.57,9.8,34.0124227305,133.97,-1.5239666697,-2.4420023889,2.8785152558,-1.5239666697,-2.4420023889,2.8785152558,0.0,0.0,0.0,133.26,29.0760333303,-29.9220023889,41.7221996206,-1.5239666697,-2.4420023889,2.8785152558,30.6,-27.48,41.1279758802,132.63
2021-09-25 04:30:00,35.9852499974,-35.4146204777,50.488944938,-1.3247500026,-2.4246204777,2.7629236382,37.31,-32.99,49.8033753876,133.36,31.0652499974,-14.5746204777,34.3142728244,-1.3247500026,-2.4246204777,2.7629236382,32.39,-12.15,34.593852055,132.9,34.7452499974,-34.1946204777,48.7494047861,-1.3247500026,-2.4246204777,2.7629236382,36.07,-31.77,48.0663895045,133.52,30.6952499974,7.6153795223,31.6258182134,-1.3247500026,-2.4246204777,2.7629236382,32.02,10.04,33.5571452898,134.14,-1.3247500026,-2.4246204777,2.7629236382,-1.3247500026,-2.4246204777,2.7629236382,0.0,0.0,0.0,133.52,28.7552499974,-31.9046204777,42.9507765964,-1.3247500026,-2.4246204777,2.7629236382,30.08,-29.48,42.1174168249,132.9
2021-09-25 05:00:00,35.745966665,-35.4305772354,50.3299109481,-1.234033335,-2.4005772354,2.6991867914,36.98,-33.03,49.5832764145,133.59,30.885966665,-14.5405772354,34.1375353998,-1.234033335,-2.4005772354,2.6991867914,32.12,-12.14,34.3376469782,133.04,34.525966665,-34.2005772354,48.5975499113,-1.234033335,-2.4005772354,2.6991867914,35.76,-31.8,47.8541283486,133.73,30.535966665,7.6394227646,31.4770716609,-1.234033335,-2.4005772354,2.6991867914,31.77,10.04,33.3186809463,134.3,-1.234033335,-2.4005772354,2.6991867914,-1.234033335,-2.4005772354,2.6991867914,0.0,0.0,0.0,133.73,28.605966665,-31.7205772354,42.7141235306,-1.234033335,-2.4005772354,2.6991867914,29.84,-29.32,41.8340531147,133.04
2021-09-25 05:30:00,36.4864833328,-35.4151969584,50.8478086214,-1.4735166672,-2.4851969584,2.8891963053,37.96,-32.93,50.2528257912,133.59,31.4564833328,-14.6351969584,34.6943703456,-1.4735166672,-2.4851969584,2.8891963053,32.93,-12.15,35.0999629629,133.04,35.2264833328,-34.1951969584,49.0939570927,-1.4735166672,-2.4851969584,2.8891963053,36.7,-31.71,48.5016917231,133.73,31.0664833328,7.5548030416,31.9718850815,-1.4735166672,-2.4851969584,2.8891963053,32.54,10.04,34.053681152,134.3,-1.4735166672,-2.4851969584,2.8891963053,-1.4735166672,-2.4851969584,2.8891963053,0.0,0.0,0.0,133.73,29.1264833328,-32.0051969584,43.2745267297,-1.4735166672,-2.4851969584,2.8891963053,30.6,-29.52,42.5181184908,133.04
2021-09-25 06:00:00,37.1779333296,-34.9587678453,51.0324815771,-1.8820666704,-2.5787678453,3.1925254191,39.06,-32.38,50.7360621255,133.59,32.0379333296,-14.3087678453,35.08803228,-1.8820666704,-2.5787678453,3.1925254191,33.92,-11.73,35.8909361817,133.12,35.8579333296,-33.7387678453,49.2351077828,-1.8820666704,-2.5787678453,3.1925254191,37.74,-31.16,48.9413240524,133.81,31.6379333296,7.7812321547,32.5807673208,-1.8820666704,-2.5787678453,3.1925254191,33.52,10.36,35.0844694986,134.3,-1.8820666704,-2.5787678453,3.1925254191,-1.8820666704,-2.5787678453,3.1925254191,0.0,0.0,0.0,133.81,29.6379333296,-31.1387678453,42.9887189268,-1.8820666704,-2.5787678453,3.1925254191,31.52,-28.56,42.5345036412,133.12
2021-09-25 06:30:00,39.0892499945,-34.5792803425,52.1890418971,-2.7307500055,-2.8492803425,3.9465673771,41.82,-31.73,52.4948121246,132.92,33.7092499945,-14.0392803425,36.5159544272,-2.7307500055,-2.8492803425,3.9465673771,36.44,-11.19,38.1194136891,132.41,37.6492499945,-33.3592803425,50.3021630759,-2.7307500055,-2.8492803425,3.9465673771,40.38,-30.51,50.6103200938,133.07,33.2292499945,7.9307196575,34.1625433697,-2.7307500055,-2.8492803425,3.9465673771,35.96,10.78,37.541044205,133.63,-2.7307500055,-2.8492803425,3.9465673771,-2.7307500055,-2.8492803425,3.9465673771,0.0,0.0,0.0,133.07,31.1892499945,-29.0892803425,42.6492150697,-2.7307500055,-2.8492803425,3.9465673771,33.92,-26.24,42.8847758534,132.41
2021-09-25 07:00:00,40.4988499934,-34.0024589476,52.8802804954,-3.3211500066,-3.0424589476,4.5040641441,43.82,-30.96,53.6536485246,132.92,35.0088499934,-13.5924589476,37.5549533098,-3.3211500066,-3.0424589476,4.5040641441,38.33,-10.55,39.7553946025,132.41,38.9588499934,-32.8024589476,50.9292971266,-3.3211500066,-3.0424589476,4.5040641441,42.28,-29.76,51.7035395307,133.07,34.4788499934,8.3075410524,35.4655654854,-3.3211500066,-3.0424589476,4.5040641441,37.8,11.35,39.4672332448,133.63,-3.3211500066,-3.0424589476,4.5040641441,-3.3211500066,-3.0424589476,4.5040641441,0.0,0.0,0.0,133.07,32.3188499934,-30.1624589476,44.2072617865,-3.3211500066,-3.0424589476,4.5040641441,35.64,-27.12,44.7850868035,132.41
2021-09-25 07:30:00,42.991766658,-32.1108417597,53.6600238435,-4.358233342,-3.3708417597,5.5096979983,47.35,-28.74,55.3896208689,132.04,37.221766658,-13.1408417597,39.4733028171,-4.358233342,-3.3708417597,5.5096979983,41.58,-9.77,42.7124021802,131.65,41.291766658,-30.9608417597,51.6099187773,-4.358233342,-3.3708417597,5.5096979983,45.65,-27.59,53.3397656538,132.2,36.601766658,8.6491582403,37.6098027215,-4.358233342,-3.3708417597,5.5096979983,40.96,12.02,42.687258052,132.85,-4.358233342,-3.3708417597,5.5096979983,-4.358233342,-3.3708417597,5.5096979983,0.0,0.0,0.0,132.2,34.361766658,-30.6908417597,46.0723211459,-4.358233342,-3.3708417597,5.5096979983,38.72,-27.32,47.3879815987,131.65
2021-09-25 08:00:00,45.765300005,-31.1473510304,55.3590115587,-4.894699995,-3.5673510304000002,6.056738513,50.66,-27.58,57.6809500615,132.04,39.635300005,-12.6973510304,41.6194633516,-4.894699995,-3.5673510304000002,6.056738513,44.53,-9.13,45.4563284923,131.65,43.915300005,-30.0173510304,53.1939370362,-4.894699995,-3.5673510304000002,6.056738513,48.81,-26.45,55.5159310469,132.2,38.935300005,9.0726489696,39.9783759776,-4.894699995,-3.5673510304000002,6.056738513,43.83,12.64,45.6162087421,132.85,-4.894699995,-3.5673510304000002,6.056738513,-4.894699995,-3.5673510304000002,6.056738513,0.0,0.0,0.0,132.2,36.585300005,-28.3673510304,46.2946085515,-4.894699995,-3.5673510304000002,6.056738513,41.48,-24.8,48.3283602039,131.65
2021-09-25 08:30:00,49.1743833484,-30.481410363,57.8553053351,-5.6356166516,-3.831410363,6.8146812407,54.81,-26.65,60.9455379827,131.95,42.6843833484,-10.931410363,44.0619145562,-5.6356166516,-3.831410363,6.8146812407,48.32,-7.1,48.8388411001,131.65,47.1243833484,-29.341410363,55.5123938239,-5.6356166516,-3.831410363,6.8146812407,52.76,-25.51,58.6035638848,132.11,41.8643833484,10.828589637,43.2421663041,-5.6356166516,-3.831410363,6.8146812407,47.5,14.66,49.7108197478,132.85,-5.6356166516,-3.831410363,6.8146812407,-5.6356166516,-3.831410363,6.8146812407,0.0,0.0,0.0,132.11,39.3643833484,-24.671410363,46.4567881552,-5.6356166516,-3.831410363,6.8146812407,45.0,-20.84,49.5913863488,131.65
2021-09-25 09:00:00,51.3705000062,-29.4680397234,59.2224082255,-6.0894999938,-4.0080397234,7.290157241,57.46,-25.46,62.8479371181,131.95,44.7505000062,-10.0680397234,45.8690819036,-6.0894999938,-4.0080397234,7.290157241,50.84,-6.06,51.1998945311,131.48,49.2105000062,-28.3580397234,56.7965820082,-6.0894999938,-4.0080397234,7.290157241,55.3,-24.35,60.4236087966,132.11,43.8805000062,11.5719602766,45.3807067534,-6.0894999938,-4.0080397234,7.290157241,49.97,15.58,52.3424999403,132.63,-6.0894999938,-4.0080397234,7.290157241,-6.0894999938,-4.0080397234,7.290157241,0.0,0.0,0.0,132.11,41.2705000062,-28.4880397234,50.1480067205,-6.0894999938,-4.0080397234,7.290157241,47.36,-24.48,53.3126626609,131.48
2021-09-25 09:30:00,53.4990999909,-28.5090885596,60.6211335289,-5.9609000091,-3.9990885596,7.1780943311,59.46,-24.51,64.3135421198,131.66,46.4690999909,-9.2690885596,47.3845254982,-5.9609000091,-3.9990885596,7.1780943311,52.43,-5.27,52.6941913307,131.24,51.2490999909,-27.4090885596,58.1182276531,-5.9609000091,-3.9990885596,7.1780943311,57.21,-23.41,61.8143365248,131.79,45.5190999909,12.3009114404,47.1518916508,-5.9609000091,-3.9990885596,7.1780943311,51.48,16.3,53.9988925812,132.38,-5.9609000091,-3.9990885596,7.1780943311,-5.9609000091,-3.9990885596,7.1780943311,0.0,0.0,0.0,131.79,42.8790999909,-25.3190885596,49.7963197587,-5.9609000091,-3.9990885596,7.1780943311,48.84,-21.32,53.2905995463,131.24
2021-09-25 10:00:00,54.5833833227,-27.6637001956,61.1933496669,-5.3366166773,-3.8337001956,6.5709006042,59.92,-23.83,64.4846904311,131.45,47.2033833227,-8.6537001956,47.9900606812,-5.3366166773,-3.8337001956,6.5709006042,52.54,-4.82,52.7606292608,131.02,52.3033833227,-26.5937001956,58.6759643899,-5.3366166773,-3.8337001956,6.5709006042,57.64,-22.76,61.9708576671,131.61,46.2733833227,12.846299804400001,48.0234674174,-5.3366166773,-3.8337001956,6.5709006042,51.61,16.68,54.2384964762,132.17,-5.3366166773,-3.8337001956,6.5709006042,-5.3366166773,-3.8337001956,6.5709006042,0.0,0.0,0.0,131.61,43.5433833227,-27.4337001956,51.4648825667,-5.3366166773,-3.8337001956,6.5709006042,48.88,-23.6,54.279041996,131.02
2021-09-25 10:30:00,54.8405666585,-27.1650451915,61.1998973175,-4.0894333415,-3.5850451915,5.4383834068,58.93,-23.58,63.4725239769,131.3,47.5305666585,-7.0850451915,48.0557242401,-4.0894333415,-3.5850451915,5.4383834068,51.62,-3.5,51.7385194995,130.92,52.5905666585,-26.1050451915,58.7132104889,-4.0894333415,-3.5850451915,5.4383834068,56.68,-22.52,60.9899401541,131.47,46.6005666585,14.2849548085,48.7408734716,-4.0894333415,-3.5850451915,5.4383834068,50.69,17.87,53.7476790197,132.03,-4.0894333415,-3.5850451915,5.4383834068,-4.0894333415,-3.5850451915,5.4383834068,0.0,0.0,0.0,131.47,43.9105666585,-25.4650451915,50.7602835972,-4.0894333415,-3.5850451915,5.4383834068,48.0,-21.88,52.7516293587,130.92
2021-09-25 11:00:00,54.3743999946,-26.7436919828,60.5953829565,-2.6756000053999998,-3.1936919828,4.1663537859,57.05,-23.55,61.7195673997,131.04,47.4243999946,-6.0436919828,47.807948373,-2.6756000053999998,-3.1936919828,4.1663537859,50.1,-2.85,50.1809973994,130.53,52.2143999946,-25.7036919828,58.1981387017,-2.6756000053999998,-3.1936919828,4.1663537859,54.89,-22.51,59.3263196229,131.18,46.5343999946,15.2863080172,48.9808288584,-2.6756000053999998,-3.1936919828,4.1663537859,49.21,18.48,52.565525775,131.65,-2.6756000053999998,-3.1936919828,4.1663537859,-2.6756000053999998,-3.1936919828,4.1663537859,0.0,0.0,0.0,131.18,43.8043999946,-25.3536919828,50.6125987877,-2.6756000053999998,-3.1936919828,4.1663537859,46.48,-22.16,51.4922906851,130.53
