Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-25 11:30:00,54.4547499973,-26.2008095373,60.4301432869,-1.3552500027,-2.7608095373,3.0755116438,55.81,-23.44,60.5325507475,131.14,47.0547499973,-5.6408095373,47.391647255,-1.3552500027,-2.7608095373,3.0755116438,48.41,-2.88,48.4955925832,130.53,52.3547499973,-25.2008095373,58.1042222959,-1.3552500027,-2.7608095373,3.0755116438,53.71,-22.44,58.2092578547,131.26,46.1947499973,15.7191904627,48.7959821718,-1.3552500027,-2.7608095373,3.0755116438,47.55,18.48,51.0148301967,131.65,-1.3552500027,-2.7608095373,3.0755116438,-1.3552500027,-2.7608095373,3.0755116438,0.0,0.0,0.0,131.26,43.5647499973,-24.6008095373,50.0308631968,-1.3552500027,-2.7608095373,3.0755116438,44.92,-21.84,49.9478928484,130.53
2021-09-25 12:00:00,53.3743000016,-25.3040519583,59.0686968383,0.8243000016,-2.2240519583,2.3718932535,52.55,-23.08,57.3950250457,131.26,46.8343000016,-4.8940519583,47.0893130255,0.8243000016,-2.2240519583,2.3718932535,46.01,-2.67,46.0874060889,130.72,51.3743000016,-24.3340519583,56.845974223,0.8243000016,-2.2240519583,2.3718932535,50.55,-22.11,55.1738579402,131.43,46.0443000016,16.4059480417,48.8797779638,0.8243000016,-2.2240519583,2.3718932535,45.22,18.63,48.907313359,131.82,0.8243000016,-2.2240519583,2.3718932535,0.8243000016,-2.2240519583,2.3718932535,0.0,0.0,0.0,131.43,43.4243000016,-24.1840519583,49.7045088473,0.8243000016,-2.2240519583,2.3718932535,42.6,-21.96,47.9270445573,130.72
2021-09-25 12:30:00,54.6236833414,-25.3189678829,60.2062863532,0.6436833414,-2.1989678829,2.2912415836,53.98,-23.12,58.7228643716,131.16,47.5736833414,-4.9789678829,47.8335182466,0.6436833414,-2.1989678829,2.2912415836,46.93,-2.7800000000000002,47.0122675479,130.59,52.5436833414,-24.3289678829,57.9028266783,0.6436833414,-2.1989678829,2.2912415836,51.9,-22.13,56.4211564929,131.3,46.7436833414,16.2610321171,49.4913436657,0.6436833414,-2.1989678829,2.2912415836,46.1,18.46,49.6586508073,131.73,0.6436833414,-2.1989678829,2.2912415836,0.6436833414,-2.1989678829,2.2912415836,0.0,0.0,0.0,131.3,44.1636833414,-24.7189678829,50.610851597999996,0.6436833414,-2.1989678829,2.2912415836,43.52,-22.52,49.0014367136,130.59
2021-09-25 13:00:00,54.4174833492,-25.8645083493,60.2514338934,0.1174833492,-2.3045083493,2.3075010443,54.3,-23.56,59.1909080856,130.88,46.8374833492,-5.4245083493,47.1505581867,0.1174833492,-2.3045083493,2.3075010443,46.72,-3.12,46.8240621903,130.33,52.3774833492,-24.8445083493,57.9711165764,0.1174833492,-2.3045083493,2.3075010443,52.26,-22.54,56.9136117287,131.03,46.0374833492,15.8754916507,48.6978552739,0.1174833492,-2.3045083493,2.3075010443,45.92,18.18,49.3878406088,131.46,0.1174833492,-2.3045083493,2.3075010443,0.1174833492,-2.3045083493,2.3075010443,0.0,0.0,0.0,131.03,43.3974833492,-24.9445083493,50.0556695873,0.1174833492,-2.3045083493,2.3075010443,43.28,-22.64,48.843914667,130.33
2021-09-25 13:30:00,53.8295833343,-26.1821063883,59.8592243257,0.46958333430000004,-2.1821063883,2.2320611098,53.36,-24.0,58.5088847954,131.09,46.1095833343,-5.6321063883,46.4522797894,0.46958333430000004,-2.1821063883,2.2320611098,45.64,-3.45,45.7702097439,130.57,51.7895833343,-25.1721063883,57.5829478402,0.46958333430000004,-2.1821063883,2.2320611098,51.32,-22.99,56.2341755519,131.26,45.3295833343,15.6978936117,47.9707722379,0.46958333430000004,-2.1821063883,2.2320611098,44.86,17.88,48.2919662056,131.67,0.46958333430000004,-2.1821063883,2.2320611098,0.46958333430000004,-2.1821063883,2.2320611098,0.0,0.0,0.0,131.26,42.7895833343,-22.5821063883,48.3828478994,0.46958333430000004,-2.1821063883,2.2320611098,42.32,-20.4,46.9802341416,130.57
2021-09-25 14:00:00,53.5455166672,-26.3035235386,59.6573357241,0.0655166672,-2.2335235386,2.2344842428,53.48,-24.07,58.6470399935,131.24,45.9655166672,-5.8335235386,46.3342067954,0.0655166672,-2.2335235386,2.2344842428,45.9,-3.6,46.0409600247,130.72,51.5355166672,-25.2735235386,57.3991330092,0.0655166672,-2.2335235386,2.2344842428,51.47,-23.04,56.3915108859,131.42,45.1655166672,15.5464764614,47.766272894,0.0655166672,-2.2335235386,2.2344842428,45.1,17.78,48.4782260402,131.85,0.0655166672,-2.2335235386,2.2344842428,0.0655166672,-2.2335235386,2.2344842428,0.0,0.0,0.0,131.42,42.5855166672,-23.5935235386,48.6845004368,0.0655166672,-2.2335235386,2.2344842428,42.52,-21.36,47.5836106238,130.72
2021-09-25 14:30:00,54.414283331,-27.0408094535,60.7628143384,-1.175716669,-2.5008094535,2.7633960281,55.59,-24.54,60.7656128086,131.51,46.214283331,-6.5008094535000005,46.6692672682,-1.175716669,-2.5008094535,2.7633960281,47.39,-4.0,47.5585123821,130.97,52.294283331,-25.9808094535,58.392589675,-1.175716669,-2.5008094535,2.7633960281,53.47,-23.48,58.3982131576,131.65,45.394283331,14.9691905465,47.798719907,-1.175716669,-2.5008094535,2.7633960281,46.57,17.47,49.7389766682,132.12,-1.175716669,-2.5008094535,2.7633960281,-1.175716669,-2.5008094535,2.7633960281,0.0,0.0,0.0,131.65,42.824283331,-22.1408094535,48.2092800824,-1.175716669,-2.5008094535,2.7633960281,44.0,-19.64,48.1843294028,130.97
2021-09-25 15:00:00,54.263599996,-27.5178711534,60.8421853433,-1.976400004,-2.6578711534,3.3121648576,56.24,-24.86,61.4894885326,131.51,46.223599996,-6.8978711534,46.7354450395,-1.976400004,-2.6578711534,3.3121648576,48.2,-4.24,48.3861302441,130.97,52.143599996,-26.4378711534,58.4629459716,-1.976400004,-2.6578711534,3.3121648576,54.12,-23.78,59.1139814257,131.65,45.393599996,14.5821288466,47.6782697075,-1.976400004,-2.6578711534,3.3121648576,47.37,17.24,50.4096667317,132.12,-1.976400004,-2.6578711534,3.3121648576,-1.976400004,-2.6578711534,3.3121648576,0.0,0.0,0.0,131.65,42.823599996,-23.6178711534,48.9046475751,-1.976400004,-2.6578711534,3.3121648576,44.8,-20.96,49.4607076375,130.97
2021-09-25 15:30:00,53.2893333331,-28.2941002289,60.3349745575,-2.5206666669,-2.9441002289,3.8757562622,55.81,-25.35,61.29745998,131.73,45.8793333331,-7.5241002289,46.4922069958,-2.5206666669,-2.9441002289,3.8757562622,48.4,-4.58,48.6162154019,131.09,51.2093333331,-27.1841002289,57.977332861,-2.5206666669,-2.9441002289,3.8757562622,53.73,-24.24,58.9448089317,131.8,45.0493333331,14.0158997711,47.1793162323,-2.5206666669,-2.9441002289,3.8757562622,47.57,16.96,50.5029355582,132.24,-2.5206666669,-2.9441002289,3.8757562622,-2.5206666669,-2.9441002289,3.8757562622,0.0,0.0,0.0,131.8,42.4393333331,-25.2641002289,49.3899967011,-2.5206666669,-2.9441002289,3.8757562622,44.96,-22.32,50.1954579619,131.09
2021-09-25 16:00:00,53.250949996,-28.3654452248,60.3345850924,-2.009050004,-2.6954452248000003,3.3618011361,55.26,-25.67,60.9312440378,131.73,45.760949996,-7.4654452248,46.3659079167,-2.009050004,-2.6954452248000003,3.3618011361,47.77,-4.77,48.0075598213,131.09,51.170949996,-27.2654452248,57.9816404287,-2.009050004,-2.6954452248000003,3.3618011361,53.18,-24.57,58.581544022,131.8,44.940949996,14.1045547752,47.1023083505,-2.009050004,-2.6954452248000003,3.3618011361,46.95,16.8,49.8652434066,132.24,-2.009050004,-2.6954452248000003,3.3618011361,-2.009050004,-2.6954452248000003,3.3618011361,0.0,0.0,0.0,131.8,42.390949996,-24.5354452248,48.9793907061,-2.009050004,-2.6954452248000003,3.3618011361,44.4,-21.84,49.4807598972,131.09
2021-09-25 16:30:00,54.5541333278,-28.0264300775,61.3321632265,-2.7458666722,-2.8964300775,3.9911265295,57.3,-25.13,62.5684177521,131.81,47.0541333278,-7.2964300775,47.6164819691,-2.7458666722,-2.8964300775,3.9911265295,49.8,-4.4,49.99399964,131.23,52.3741333278,-26.9164300775,58.8858561113,-2.7458666722,-2.8964300775,3.9911265295,55.12,-24.02,60.1263236861,131.95,46.1641333278,14.2235699225,48.3056637182,-2.7458666722,-2.8964300775,3.9911265295,48.91,17.12,51.8197115005,132.37,-2.7458666722,-2.8964300775,3.9911265295,-2.7458666722,-2.8964300775,3.9911265295,0.0,0.0,0.0,131.95,43.5341333278,-24.4164300775,49.9137538393,-2.7458666722,-2.8964300775,3.9911265295,46.28,-21.52,51.038699043,131.23
2021-09-25 17:00:00,56.8108166607,-28.2341645479,63.4400263034,-5.7691833393,-3.7741645479,6.8940405015,62.58,-24.46,67.1903862171,131.52,49.0808166607,-7.5541645479,49.6587551807,-5.7691833393,-3.7741645479,6.8940405015,54.85,-3.7800000000000002,54.9800954892,130.94,54.4008166607,-27.0941645479,60.7745226711,-5.7691833393,-3.7741645479,6.8940405015,60.17,-23.32,64.5310103749,131.65,48.0808166607,13.8658354521,50.0402470372,-5.7691833393,-3.7741645479,6.8940405015,53.85,17.64,56.6656165589,132.08,-5.7691833393,-3.7741645479,6.8940405015,-5.7691833393,-3.7741645479,6.8940405015,0.0,0.0,0.0,131.65,45.3108166607,-25.6941645479,52.0889642657,-5.7691833393,-3.7741645479,6.8940405015,51.08,-21.92,55.5846453618,130.94
2021-09-25 17:30:00,58.6846000422,-28.2671030156,65.1376342448,-6.6753999578,-4.1371030156,7.8534442099,65.36,-24.13,69.6719922207,131.05,50.9346000422,-7.6371030156,51.5039690114,-6.6753999578,-4.1371030156,7.8534442099,57.61,-3.5,57.7162204237,130.5,56.1846000422,-27.1171030156,62.3862689849,-6.6753999578,-4.1371030156,7.8534442099,62.86,-22.98,66.9287681046,131.2,49.8446000422,13.6428969844,51.6779720141,-6.6753999578,-4.1371030156,7.8534442099,56.52,17.78,59.2506438784,131.62,-6.6753999578,-4.1371030156,7.8534442099,-6.6753999578,-4.1371030156,7.8534442099,0.0,0.0,0.0,131.2,46.9246000422,-26.8171030156,54.0469712682,-6.6753999578,-4.1371030156,7.8534442099,53.6,-22.68,58.2008797184,130.5
2021-09-25 18:00:00,59.7517500977,-28.2599293549,66.0976190712,-7.4882499023,-4.3799293549,8.6751177371,67.24,-23.88,71.3545513615,130.75,51.7817500977,-7.6499293549,52.3437776848,-7.4882499023,-4.3799293549,8.6751177371,59.27,-3.27,59.3601364554,130.18,57.1617500977,-27.0899293549,63.2560664813,-7.4882499023,-4.3799293549,8.6751177371,64.65,-22.71,68.5227451289,130.89,50.6617500977,13.6500706451,52.4684414823,-7.4882499023,-4.3799293549,8.6751177371,58.15,18.03,60.881059452,131.29,-7.4882499023,-4.3799293549,8.6751177371,-7.4882499023,-4.3799293549,8.6751177371,0.0,0.0,0.0,130.89,47.7117500977,-26.1799293549,54.4224199978,-7.4882499023,-4.3799293549,8.6751177371,55.2,-21.8,59.3487994824,130.18
2021-09-25 18:30:00,60.4954333824,-28.4516348294,66.8520230404,-8.6245666176,-4.7216348294,9.8324455149,69.12,-23.73,73.0800061576,130.56,52.3754333824,-7.7716348294,52.9488841234,-8.6245666176,-4.7216348294,9.8324455149,61.0,-3.05,61.0762024032,130.01,57.8354333824,-27.2716348294,63.942782398,-8.6245666176,-4.7216348294,9.8324455149,66.46,-22.55,70.1814370044,130.72,51.1954333824,13.5183651706,52.9501519932,-8.6245666176,-4.7216348294,9.8324455149,59.82,18.24,62.5390278146,131.09,-8.6245666176,-4.7216348294,9.8324455149,-8.6245666176,-4.7216348294,9.8324455149,0.0,0.0,0.0,130.72,48.2154333824,-23.7616348294,53.7526120856,-8.6245666176,-4.7216348294,9.8324455149,56.84,-19.04,59.9442007203,130.01
2021-09-25 19:00:00,60.6520833837,-28.6872713759,67.0942229837,-8.7579166163,-4.8372713759,10.0050136343,69.41,-23.85,73.3932599085,130.56,52.4520833837,-8.0172713759,53.0612635697,-8.7579166163,-4.8372713759,10.0050136343,61.21,-3.18,61.2925484867,130.01,57.9820833837,-27.4872713759,64.1675313629,-8.7579166163,-4.8372713759,10.0050136343,66.74,-22.65,70.4787209021,130.72,51.2820833837,13.2827286241,52.9743613069,-8.7579166163,-4.8372713759,10.0050136343,60.04,18.12,62.7147191654,131.09,-8.7579166163,-4.8372713759,10.0050136343,-8.7579166163,-4.8372713759,10.0050136343,0.0,0.0,0.0,130.72,48.2820833837,-25.1972713759,54.4615649855,-8.7579166163,-4.8372713759,10.0050136343,57.04,-20.36,60.5647686366,130.01
2021-09-25 19:30:00,60.9543167193,-28.6802177211,67.3645575599,-8.6356832807,-4.8002177211,9.8801374431,69.59,-23.88,73.5732458167,130.56,52.7443167193,-8.0402177211,53.3536132534,-8.6356832807,-4.8002177211,9.8801374431,61.38,-3.24,61.4654537118,130.01,58.2743167193,-27.4902177211,64.4329733867,-8.6356832807,-4.8002177211,9.8801374431,66.91,-22.69,70.6525597555,130.72,51.5743167193,13.1997822789,53.2366828162,-8.6356832807,-4.8002177211,9.8801374431,60.21,18.0,62.8430115446,131.09,-8.6356832807,-4.8002177211,9.8801374431,-8.6356832807,-4.8002177211,9.8801374431,0.0,0.0,0.0,130.72,48.5643167193,-24.9202177211,54.5848890232,-8.6356832807,-4.8002177211,9.8801374431,57.2,-20.12,60.6354219908,130.01
2021-09-25 20:00:00,60.0053000524,-28.3647733348,66.3716535933,-8.3746999476,-4.7047733348000005,9.6057530337,68.38,-23.66,72.3575842604,130.3,51.8353000524,-9.3147733348,52.665580162,-8.3746999476,-4.7047733348000005,9.6057530337,60.21,-4.61,60.3862252505,129.78,57.3953000524,-27.1747733348,63.5034548186,-8.3746999476,-4.7047733348000005,9.6057530337,65.77,-22.47,69.5024733373,130.48,50.6953000524,11.8452266652,52.06076106,-8.3746999476,-4.7047733348000005,9.6057530337,59.07,16.55,61.3446607294,130.83,-8.3746999476,-4.7047733348000005,9.6057530337,-8.3746999476,-4.7047733348000005,9.6057530337,0.0,0.0,0.0,130.48,47.7053000524,-25.5847733348,54.1329500367,-8.3746999476,-4.7047733348000005,9.6057530337,56.08,-20.88,59.8409625591,129.78
2021-09-25 20:30:00,57.4544333359,-29.4020430756,64.5406232304,-7.6855666641,-4.4720430756,8.8919685232,65.14,-24.93,69.7475770188,130.36,49.6744333359,-10.0820430756,50.6872461259,-7.6855666641,-4.4720430756,8.8919685232,57.36,-5.61,57.6336854626,129.92,54.9944333359,-28.1920430756,61.7995063954,-7.6855666641,-4.4720430756,8.8919685232,62.68,-23.72,67.0180632367,130.47,48.6344333359,11.2179569244,49.911428185,-7.6855666641,-4.4720430756,8.8919685232,56.32,15.69,58.4646773702,131.06,-7.6855666641,-4.4720430756,8.8919685232,-7.6855666641,-4.4720430756,8.8919685232,0.0,0.0,0.0,130.47,45.7944333359,-24.4720430756,51.9231260312,-7.6855666641,-4.4720430756,8.8919685232,53.48,-20.0,57.0973764721,129.92
2021-09-25 21:00:00,55.248950078,-29.9354697375,62.8377182361,-6.971049922,-4.2254697375,8.1516950089,62.22,-25.71,67.3226002172,130.36,47.638950078,-10.6754697375,48.8204385339,-6.971049922,-4.2254697375,8.1516950089,54.61,-6.45,54.9895862869,129.92,52.918950078,-28.7354697375,60.2174600792,-6.971049922,-4.2254697375,8.1516950089,59.89,-24.51,64.7112988589,130.47,46.668950078,10.5345302625,47.8431523756,-6.971049922,-4.2254697375,8.1516950089,53.64,14.76,55.6336876362,131.06,-6.971049922,-4.2254697375,8.1516950089,-6.971049922,-4.2254697375,8.1516950089,0.0,0.0,0.0,130.47,43.908950078,-28.3454697375,52.2633863387,-6.971049922,-4.2254697375,8.1516950089,50.88,-24.12,56.3076264817,129.92
2021-09-25 21:30:00,52.9334833873,-30.7231398051,61.2034719848,-6.1865166127,-4.0131398051,7.3741629284,59.12,-26.71,64.8737119333,130.06,45.7734833873,-11.1831398051,47.1197877468,-6.1865166127,-4.0131398051,7.3741629284,51.96,-7.17,52.4523641031,129.66,50.7234833873,-29.4931398051,58.6746713881,-6.1865166127,-4.0131398051,7.3741629284,56.91,-25.48,62.353656669,130.24,44.8734833873,10.0868601949,45.9931979743,-6.1865166127,-4.0131398051,7.3741629284,51.06,14.1,52.971063799,130.8,-6.1865166127,-4.0131398051,7.3741629284,-6.1865166127,-4.0131398051,7.3741629284,0.0,0.0,0.0,130.24,42.2134833873,-27.4931398051,50.3770872127,-6.1865166127,-4.0131398051,7.3741629284,48.4,-23.48,53.7947060592,129.66
2021-09-25 22:00:00,51.0870666865,-32.001954789,60.2827794063,-5.6629333135,-3.801954789,6.8208264844,56.75,-28.2,63.3703597907,130.18,44.1170666865,-11.631954789,45.624751454,-5.6629333135,-3.801954789,6.8208264844,49.78,-7.83,50.3920360771,129.74,49.0070666865,-30.751954789,57.8565061904,-5.6629333135,-3.801954789,6.8208264844,54.67,-26.95,60.9517136757,130.35,43.2770666865,9.958045211,44.4079628604,-5.6629333135,-3.801954789,6.8208264844,48.94,13.76,50.837596324,130.9,-5.6629333135,-3.801954789,6.8208264844,-5.6629333135,-3.801954789,6.8208264844,0.0,0.0,0.0,130.35,40.7370666865,-28.481954789,49.7064417438,-5.6629333135,-3.801954789,6.8208264844,46.4,-24.68,52.5553270373,129.74
2021-09-25 22:30:00,48.1419167023,-37.4122349423,60.9698242343,-4.9380832977,-3.5822349423,6.1005797951,53.08,-33.83,62.9440648513,130.95,42.4419167023,-2.7722349423,42.5323592097,-4.9380832977,-3.5822349423,6.1005797951,47.38,0.81,47.3869233017,130.91,45.9219167023,-37.0522349423,59.0058518101,-4.9380832977,-3.5822349423,6.1005797951,50.86,-33.47,60.8849776217,131.1,41.5819167023,18.5677650577,45.5391885729,-4.9380832977,-3.5822349423,6.1005797951,46.52,22.15,51.5241001862,132.08,-4.9380832977,-3.5822349423,6.1005797951,-4.9380832977,-3.5822349423,6.1005797951,0.0,0.0,0.0,131.1,38.9819167023,-35.2622349423,52.5643894944,-4.9380832977,-3.5822349423,6.1005797951,43.92,-31.68,54.1533821658,130.91
2021-09-25 23:00:00,45.4448334749,-38.5681596034,59.6048305489,-3.9251665251,-3.3381596034,5.1526926735,49.37,-35.23,60.6510494551,130.95,40.2948334749,-1.4981596034,40.3226746009,-3.9251665251,-3.3381596034,5.1526926735,44.22,1.8399999999999999,44.2582647649,130.91,43.3548334749,-38.1281596034,57.7355881617,-3.9251665251,-3.3381596034,5.1526926735,47.28,-34.79,58.7004471874,131.1,39.4948334749,19.7218403966,44.1451340449,-3.9251665251,-3.3381596034,5.1526926735,43.42,23.06,49.1636044244,132.08,-3.9251665251,-3.3381596034,5.1526926735,-3.9251665251,-3.3381596034,5.1526926735,0.0,0.0,0.0,131.1,36.9148334749,-35.3781596034,51.1304127443,-3.9251665251,-3.3381596034,5.1526926735,40.84,-32.04,51.9082575319,130.91
2021-09-25 23:30:00,43.6678667157,-39.094788838,58.6113052046,-3.4521332843,-3.124788838,4.6563429314,47.12,-35.97,59.2801425437,131.05,38.6378667157,-1.6447888380000002,38.6728596649,-3.4521332843,-3.124788838,4.6563429314,42.09,1.48,42.1160123943,131.08,41.6978667157,-38.644788838,56.8518407176,-3.4521332843,-3.124788838,4.6563429314,45.15,-35.52,57.4473054198,131.22,37.8978667157,19.725211162,42.7239073235,-3.4521332843,-3.124788838,4.6563429314,41.35,22.85,47.2434651566,132.31,-3.4521332843,-3.124788838,4.6563429314,-3.4521332843,-3.124788838,4.6563429314,0.0,0.0,0.0,131.22,35.4678667157,-37.404788838,51.5469475079,-3.4521332843,-3.124788838,4.6563429314,38.92,-34.28,51.8640993366,131.08
2021-09-26 00:00:00,41.6827833632,-39.6682074967,57.5414729991,-2.8272166368000002,-2.8882074966999998,4.0416452659,44.51,-36.78,57.7400077936,131.05,36.8727833632,-2.2182074967,36.9394450074,-2.8272166368000002,-2.8882074966999998,4.0416452659,39.7,0.67,39.7056532499,131.08,39.8527833632,-39.1982074967,55.8994079821,-2.8272166368000002,-2.8882074966999998,4.0416452659,42.68,-36.31,56.0356895202,131.22,36.1927833632,19.1417925033,40.9429577317,-2.8272166368000002,-2.8882074966999998,4.0416452659,39.02,22.03,44.8093885252,132.31,-2.8272166368000002,-2.8882074966999998,4.0416452659,-2.8272166368000002,-2.8882074966999998,4.0416452659,0.0,0.0,0.0,131.22,33.8127833632,-36.8482074967,50.0109459468,-2.8272166368000002,-2.8882074966999998,4.0416452659,36.64,-33.96,49.9576941021,131.08
2021-09-26 00:30:00,40.3433999954,-39.4621946329,56.434517172,-2.2766000046,-2.7221946329,3.5486971131000002,42.62,-36.74,56.2698142879,131.05,35.7133999954,-2.7121946329,35.8162384815,-2.2766000046,-2.7221946329,3.5486971131000002,37.99,0.01,37.9900013161,131.08,38.6133999954,-39.0121946329,54.890308701,-2.2766000046,-2.7221946329,3.5486971131000002,40.89,-36.29,54.6713471574,131.22,35.0833999954,18.5578053671,39.6892566733,-2.2766000046,-2.7221946329,3.5486971131000002,37.36,21.28,42.9954416189,132.31,-2.2766000046,-2.7221946329,3.5486971131000002,-2.2766000046,-2.7221946329,3.5486971131000002,0.0,0.0,0.0,131.22,32.7633999954,-31.5221946329,45.4652519375,-2.2766000046,-2.7221946329,3.5486971131000002,35.04,-28.8,45.3568252857,131.08
2021-09-26 01:00:00,38.9854833343,-39.948663762,55.819025853,-1.9345166657,-2.578663762,3.2236410358,40.92,-37.37,55.4162728808,130.74,34.6154833343,-2.858663762,34.7333218246,-1.9345166657,-2.578663762,3.2236410358,36.55,-0.28,36.5510724877,130.85,37.3254833343,-39.488663762,54.3373377324,-1.9345166657,-2.578663762,3.2236410358,39.26,-36.91,53.8859508592,130.91,34.0254833343,18.501336238,38.730258955,-1.9345166657,-2.578663762,3.2236410358,35.96,21.08,41.6831860586,132.03,-1.9345166657,-2.578663762,3.2236410358,-1.9345166657,-2.578663762,3.2236410358,0.0,0.0,0.0,130.91,31.7854833343,-32.738663762,45.6304400123,-1.9345166657,-2.578663762,3.2236410358,33.72,-30.16,45.2400707338,130.85
2021-09-26 01:30:00,38.6794500417,-39.7982874447,55.4977795867,-1.7405499583,-2.5282874447,3.069487182,40.42,-37.27,54.9802628222,131.17,34.3994500417,-3.2582874447,34.5534166218,-1.7405499583,-2.5282874447,3.069487182,36.14,-0.73,36.1473719653,131.24,37.0594500417,-39.3682874447,54.0672256891,-1.7405499583,-2.5282874447,3.069487182,38.8,-36.84,53.5035101652,131.34,33.8294500417,18.3117125553,38.4675253536,-1.7405499583,-2.5282874447,3.069487182,35.57,20.84,41.2253623392,132.45,-1.7405499583,-2.5282874447,3.069487182,-1.7405499583,-2.5282874447,3.069487182,0.0,0.0,0.0,131.34,31.6194500417,-36.6082874447,48.3730951105,-1.7405499583,-2.5282874447,3.069487182,33.36,-34.08,47.6899989516,131.24
2021-09-26 02:00:00,37.7119833412,-39.2745164364,54.4488873058,-1.6480166588,-2.5545164364,3.0399857123,39.36,-36.72,53.8290627821,131.66,33.7019833412,-3.8145164364,33.9171669922,-1.6480166588,-2.5545164364,3.0399857123,35.35,-1.26,35.3724483179,131.78,36.1319833412,-38.8845164364,53.0803715008,-1.6480166588,-2.5545164364,3.0399857123,37.78,-36.33,52.4137129003,131.82,33.1519833412,17.8754835636,37.6641329661,-1.6480166588,-2.5545164364,3.0399857123,34.8,20.43,40.3537470379,133.0,-1.6480166588,-2.5545164364,3.0399857123,-1.6480166588,-2.5545164364,3.0399857123,0.0,0.0,0.0,131.82,31.0319833412,-39.7145164364,50.4006627522,-1.6480166588,-2.5545164364,3.0399857123,32.68,-37.16,49.4858363575,131.78
2021-09-26 02:30:00,36.7291166909,-39.6414499596,54.0413967972,-1.4808833091,-2.4814499596,2.8897420780000003,38.21,-37.16,53.2998095681,132.06,32.8491166909,-3.9614499596,33.0871206537,-1.4808833091,-2.4814499596,2.8897420780000003,34.33,-1.48,34.3618873172,132.3,35.2191166909,-39.2414499596,52.7283374991,-1.4808833091,-2.4814499596,2.8897420780000003,36.7,-36.76,51.9440814723,132.21,32.3291166909,17.8085500404,36.9095684146,-1.4808833091,-2.4814499596,2.8897420780000003,33.81,20.29,39.4309548451,133.53,-1.4808833091,-2.4814499596,2.8897420780000003,-1.4808833091,-2.4814499596,2.8897420780000003,0.0,0.0,0.0,132.21,30.1991166909,-39.8414499596,49.993277386,-1.4808833091,-2.4814499596,2.8897420780000003,31.68,-37.36,48.9835890886,132.3
2021-09-26 03:00:00,35.7690000164,-39.692458738,53.4313825653,-1.1809999836,-2.392458738,2.6680741695,36.95,-37.3,52.5032618034,132.06,31.9590000164,-4.332458738,32.2513237056,-1.1809999836,-2.392458738,2.6680741695,33.14,-1.94,33.1967347792,132.3,34.3190000164,-39.322458738,52.1924278351,-1.1809999836,-2.392458738,2.6680741695,35.5,-36.93,51.2257249827,132.21,31.4690000164,17.517541262,36.0161382425,-1.1809999836,-2.392458738,2.6680741695,32.65,19.91,38.2417389772,133.53,-1.1809999836,-2.392458738,2.6680741695,-1.1809999836,-2.392458738,2.6680741695,0.0,0.0,0.0,132.21,29.4190000164,-41.232458738,50.6516852192,-1.1809999836,-2.392458738,2.6680741695,30.6,-38.84,49.4459866926,132.3
2021-09-26 03:30:00,35.088800044,-39.4229310935,52.7768072597,-0.9911999560000001,-2.3229310935,2.5255665142,36.08,-37.1,51.7511004714,132.45,31.268800044,-4.3729310935,31.5730958656,-0.9911999560000001,-2.3229310935,2.5255665142,32.26,-2.05,32.3250692188,132.71,33.678800044,-39.0529310935,51.5693028787,-0.9911999560000001,-2.3229310935,2.5255665142,34.67,-36.73,50.5084329593,132.63,30.938800044,17.4670689065,35.5289719011,-0.9911999560000001,-2.3229310935,2.5255665142,31.93,19.79,37.5655294119,133.95,-0.9911999560000001,-2.3229310935,2.5255665142,-0.9911999560000001,-2.3229310935,2.5255665142,0.0,0.0,0.0,132.63,28.768800044,-41.9229310935,50.8446261412,-0.9911999560000001,-2.3229310935,2.5255665142,29.76,-39.6,49.5360232558,132.71
2021-09-26 04:00:00,34.6275000591,-39.5038037758,52.5320309249,-0.8024999409,-2.2738037758000003,2.4112631059,35.43,-37.23,51.3941416895,132.03,30.7475000591,-4.5838037758,31.0872967133,-0.8024999409,-2.2738037758000003,2.4112631059,31.55,-2.31,31.6344527375,132.3,33.2475000591,-39.1238037758,51.3426555806,-0.8024999409,-2.2738037758000003,2.4112631059,34.05,-36.85,50.1729508799,132.22,30.3075000591,17.1161962242,34.8067340183,-0.8024999409,-2.2738037758000003,2.4112631059,31.11,19.39,36.6579350209,133.57,-0.8024999409,-2.2738037758000003,2.4112631059,-0.8024999409,-2.2738037758000003,2.4112631059,0.0,0.0,0.0,132.22,28.3175000591,-42.1138037758,50.7489239104,-0.8024999409,-2.2738037758000003,2.4112631059,29.12,-39.84,49.3477456425,132.3
2021-09-26 04:30:00,34.4264500687,-39.7272305215,52.568367953,-0.8235499313,-2.2872305215,2.4309788045,35.25,-37.44,51.4229141531,131.86,30.5464500687,-4.6972305215,30.9054944366,-0.8235499313,-2.2872305215,2.4309788045,31.37,-2.41,31.4624379221,132.12,33.0564500687,-39.3572305215,51.3976700393,-0.8235499313,-2.2872305215,2.4309788045,33.88,-37.07,50.2199093986,132.05,30.1064500687,17.0327694785,34.5906572913,-0.8235499313,-2.2872305215,2.4309788045,30.93,19.32,36.4681683116,133.4,-0.8235499313,-2.2872305215,2.4309788045,-0.8235499313,-2.2872305215,2.4309788045,0.0,0.0,0.0,132.05,28.0964500687,-42.6472305215,51.0705079044,-0.8235499313,-2.2872305215,2.4309788045,28.92,-40.36,49.6517471999,132.12
2021-09-26 05:00:00,34.0931500913,-39.9176788674,52.4953709322,-0.6968499087000001,-2.2476788674,2.3532233397,34.79,-37.67,51.2774121812,131.99,30.3031500913,-4.7776788674,30.6774692701,-0.6968499087000001,-2.2476788674,2.3532233397,31.0,-2.5300000000000002,31.1030689804,132.31,32.7531500913,-39.5376788674,51.3419603358,-0.6968499087000001,-2.2476788674,2.3532233397,33.45,-37.29,50.09437693,132.18,29.8731500913,16.9823211326,34.3628335186,-0.6968499087000001,-2.2476788674,2.3532233397,30.57,19.23,36.115340231,133.56,-0.6968499087000001,-2.2476788674,2.3532233397,-0.6968499087000001,-2.2476788674,2.3532233397,0.0,0.0,0.0,132.18,27.8631500913,-41.9276788674,50.3416863863,-0.6968499087000001,-2.2476788674,2.3532233397,28.56,-39.68,48.8894262597,132.31
2021-09-26 05:30:00,34.3248834212,-39.8599446905,52.6024031067,-0.8351165788,-2.2799446905,2.4280789715,35.16,-37.58,51.4634044735,132.15,30.5548834212,-4.7099446905,30.9157642614,-0.8351165788,-2.2799446905,2.4280789715,31.39,-2.43,31.4839165289,132.44,32.9548834212,-39.4699446905,51.4188766425,-0.8351165788,-2.2799446905,2.4280789715,33.79,-37.19,50.2479870244,132.34,30.1048834212,17.0500553095,34.5978090616,-0.8351165788,-2.2799446905,2.4280789715,30.94,19.33,36.4819475906,133.7,-0.8351165788,-2.2799446905,2.4280789715,-0.8351165788,-2.2799446905,2.4280789715,0.0,0.0,0.0,132.34,28.1248834212,-42.5199446905,50.9799447228,-0.8351165788,-2.2799446905,2.4280789715,28.96,-40.24,49.5776078487,132.44
2021-09-26 06:00:00,34.7310333653,-39.7235475901,52.7655655874,-1.2089666347,-2.3335475901000002,2.628125697,35.94,-37.39,51.8622762709,132.15,30.9310333653,-4.6735475901,31.2821174494,-1.2089666347,-2.3335475901000002,2.628125697,32.14,-2.34,32.2250709852,132.44,33.3210333653,-39.3435475901,51.55779283,-1.2089666347,-2.3335475901000002,2.628125697,34.53,-37.01,50.6168055096,132.34,30.4810333653,17.0764524099,34.9384977056,-1.2089666347,-2.3335475901000002,2.628125697,31.69,19.41,37.1618648617,133.7,-1.2089666347,-2.3335475901000002,2.628125697,-1.2089666347,-2.3335475901000002,2.628125697,0.0,0.0,0.0,132.34,28.4710333653,-42.6935475901,51.31606714,-1.2089666347,-2.3335475901000002,2.628125697,29.68,-40.36,50.0982235214,132.44
2021-09-26 06:30:00,36.0317667188,-39.2042842183,53.2471981793,-1.4982332812,-2.4542842183,2.8754502237,37.53,-36.75,52.5267874517,131.95,31.9917667188,-4.4442842183,32.2989906964,-1.4982332812,-2.4542842183,2.8754502237,33.49,-1.99,33.5490715222,132.22,34.5417667188,-38.8242842183,51.9659378162,-1.4982332812,-2.4542842183,2.8754502237,36.04,-36.37,51.2021337446,132.14,31.5017667188,17.1857157817,35.8846782532,-1.4982332812,-2.4542842183,2.8754502237,33.0,19.64,38.4022082698,133.48,-1.4982332812,-2.4542842183,2.8754502237,-1.4982332812,-2.4542842183,2.8754502237,0.0,0.0,0.0,132.14,29.4217667188,-39.6542842183,49.3771466746,-1.4982332812,-2.4542842183,2.8754502237,30.92,-37.2,48.3723722801,132.22
2021-09-26 07:00:00,36.8474000482,-39.2120905077,53.8081678958,-1.8525999518,-2.5920905077,3.1860727835000002,38.7,-36.62,53.2795870855,131.57,32.7274000482,-4.2220905077,32.9986175797,-1.8525999518,-2.5920905077,3.1860727835000002,34.58,-1.63,34.618395399,131.86,35.2874000482,-38.8520905077,52.4850982564,-1.8525999518,-2.5920905077,3.1860727835000002,37.14,-36.26,51.9053677378,131.75,32.2074000482,17.5679094923,36.68716481,-1.8525999518,-2.5920905077,3.1860727835000002,34.06,20.16,39.5791510773,133.08,-1.8525999518,-2.5920905077,3.1860727835000002,-1.8525999518,-2.5920905077,3.1860727835000002,0.0,0.0,0.0,131.75,30.1074000482,-38.9520905077,49.2312999279,-1.8525999518,-2.5920905077,3.1860727835000002,31.96,-36.36,48.4096188789,131.86
2021-09-26 07:30:00,38.5502000422,-38.6394244417,54.5813433737,-2.4997999578,-2.7994244417000003,3.7531023213,41.05,-35.84,54.494110691,132.09,34.1302000422,-4.0594244417,34.3707649277,-2.4997999578,-2.7994244417000003,3.7531023213,36.63,-1.26,36.6516643551,132.38,36.8702000422,-38.2794244417,53.1481513012,-2.4997999578,-2.7994244417000003,3.7531023213,39.37,-35.48,52.9983707297,132.25,33.5502000422,17.6105755583,37.8912693686,-2.4997999578,-2.7994244417000003,3.7531023213,36.05,20.41,41.4266894646,133.6,-2.4997999578,-2.7994244417000003,3.7531023213,-2.4997999578,-2.7994244417000003,3.7531023213,0.0,0.0,0.0,132.25,31.3402000422,-40.7194244417,51.3836517342,-2.4997999578,-2.7994244417000003,3.7531023213,33.84,-37.92,50.823931371,132.38
2021-09-26 08:00:00,40.6662501021,-37.7242043122,55.46944644,-2.6737498979,-2.9442043122,3.9770941086000002,43.34,-34.78,55.5698119486,131.67,36.0262501021,-3.4942043122,36.1953057757,-2.6737498979,-2.9442043122,3.9770941086000002,38.7,-0.55,38.7039080714,131.98,38.8562501021,-37.3842043122,53.9201901337,-2.6737498979,-2.9442043122,3.9770941086000002,41.53,-34.44,53.9523354453,131.84,35.3962501021,17.9757956878,39.6991656323,-2.6737498979,-2.9442043122,3.9770941086000002,38.07,20.92,43.4392829131,133.21,-2.6737498979,-2.9442043122,3.9770941086000002,-2.6737498979,-2.9442043122,3.9770941086000002,0.0,0.0,0.0,131.84,33.0862501021,-35.9442043122,48.853718072,-2.6737498979,-2.9442043122,3.9770941086000002,35.76,-33.0,48.6598150428,131.98
2021-09-26 08:30:00,43.3019167583,-36.3512739735,56.5373426545,-2.5580832417,-2.9612739735,3.9131743403,45.86,-33.39,56.7276978204,131.04,38.3519167583,-2.5512739735,38.4366819317,-2.5580832417,-2.9612739735,3.9131743403,40.91,0.41000000000000003,40.9120544583,131.38,41.3519167583,-36.0512739735,54.8605083342,-2.5580832417,-2.9612739735,3.9131743403,43.91,-33.09,54.9821443743,131.21,37.6519167583,18.6987260265,42.0393766674,-2.5580832417,-2.9612739735,3.9131743403,40.21,21.66,45.6727457024,132.56,-2.5580832417,-2.9612739735,3.9131743403,-2.5580832417,-2.9612739735,3.9131743403,0.0,0.0,0.0,131.21,35.2819167583,-36.1212739735,50.4931686825,-2.5580832417,-2.9612739735,3.9131743403,37.84,-33.16,50.3135289957,131.38
2021-09-26 09:00:00,46.6997167791,-35.5946928418,58.7183591881,-3.7402832209,-3.3746928418,5.0376850189,50.44,-32.22,59.8525020363,130.43,41.2797167791,-0.4946928418,41.2826808525,-3.7402832209,-3.3746928418,5.0376850189,45.02,2.88,45.1120250044,130.75,44.4997167791,-35.2846928418,56.7911466899,-3.7402832209,-3.3746928418,5.0376850189,48.24,-31.91,57.8389635108,130.58,40.4497167791,20.5453071582,45.368372615,-3.7402832209,-3.3746928418,5.0376850189,44.19,23.92,50.2486069459,131.92,-3.7402832209,-3.3746928418,5.0376850189,-3.7402832209,-3.3746928418,5.0376850189,0.0,0.0,0.0,130.58,37.8197167791,-33.6146928418,50.5991951724,-3.7402832209,-3.3746928418,5.0376850189,41.56,-30.24,51.3973851475,130.75
2021-09-26 09:30:00,48.6010167689,-31.7216264489,58.0372330106,-4.0489832311,-3.5616264489000002,5.392536339,52.65,-28.16,59.7076887846,129.87,42.7910167689,-7.0916264489,43.374673276,-4.0489832311,-3.5616264489000002,5.392536339,46.84,-3.5300000000000002,46.9728272515,130.06,46.5110167689,-31.2116264489,56.0128584029,-4.0489832311,-3.5616264489000002,5.392536339,50.56,-27.65,57.6266960705,130.03,41.9810167689,14.2083735511,44.3202397096,-4.0489832311,-3.5616264489000002,5.392536339,46.03,17.77,49.3409951258,131.19,-4.0489832311,-3.5616264489000002,5.392536339,-4.0489832311,-3.5616264489000002,5.392536339,0.0,0.0,0.0,130.03,39.6310167689,-28.8416264489,49.0148641368,-4.0489832311,-3.5616264489000002,5.392536339,43.68,-25.28,50.4680175953,130.06
2021-09-26 10:00:00,49.402016784,-25.7350130529,55.7032329327,-2.287983216,-3.2350130529,3.9623448423000003,51.69,-22.5,56.3746937907,130.84,42.472016784,-20.1250130529,46.9988123263,-2.287983216,-3.2350130529,3.9623448423000003,44.76,-16.89,47.8406699368,130.56,47.712016784,-26.2150130529,54.4395394448,-2.287983216,-3.2350130529,3.9623448423000003,50.0,-22.98,55.0279965109,130.99,41.842016784,2.0849869471,41.8939320083,-2.287983216,-3.2350130529,3.9623448423000003,44.13,5.32,44.4495140581,131.71,-2.287983216,-3.2350130529,3.9623448423000003,-2.287983216,-3.2350130529,3.9623448423000003,0.0,0.0,0.0,130.99,40.072016784,-18.3550130529,44.0757646934,-2.287983216,-3.2350130529,3.9623448423000003,42.36,-15.12,44.9775944221,130.56
2021-09-26 10:30:00,49.5842667839,-23.2760855213,54.7756850226,1.6842667839,-2.0260855213,2.6347252493,47.9,-21.25,52.4020276325,133.12,41.9842667839,-18.0260855213,45.6904630815,1.6842667839,-2.0260855213,2.6347252493,40.3,-16.0,43.3600046125,131.9,48.0042667839,-23.8360855213,53.596348779,1.6842667839,-2.0260855213,2.6347252493,46.32,-21.81,51.1978368684,133.26,41.4642667839,4.0439144787,41.6609969184,1.6842667839,-2.0260855213,2.6347252493,39.78,6.07,40.240443586,133.07,1.6842667839,-2.0260855213,2.6347252493,1.6842667839,-2.0260855213,2.6347252493,0.0,0.0,0.0,133.26,39.7242667839,-16.9860855213,43.2035238477,1.6842667839,-2.0260855213,2.6347252493,38.04,-14.96,40.8759489186,131.9
2021-09-26 11:00:00,51.3122835507,-23.2794483254,56.3461015291,0.1922835507,-2.3794483254,2.3872049131,51.12,-20.9,55.2273881331,133.12,43.1922835507,-18.1094483254,46.8350880962,0.1922835507,-2.3794483254,2.3872049131,43.0,-15.73,45.786820156,131.9,49.5922835507,-23.8194483254,55.0160040925,0.1922835507,-2.3794483254,2.3872049131,49.4,-21.44,53.8519600386,133.26,42.6222835507,4.1205516746,42.820999535,0.1922835507,-2.3794483254,2.3872049131,42.43,6.5,42.924991555,133.07,0.1922835507,-2.3794483254,2.3872049131,0.1922835507,-2.3794483254,2.3872049131,0.0,0.0,0.0,133.26,40.8722835507,-13.3794483254,43.0064320787,0.1922835507,-2.3794483254,2.3872049131,40.68,-11.0,42.140982428,131.9
2021-09-26 11:30:00,51.0619168455,-22.5458132873,55.8178560026,2.2919168455,-1.9758132873,3.0260074311,48.77,-20.57,52.9304997142,133.65,43.6519168455,-17.4658132873,47.0164277468,2.2919168455,-1.9758132873,3.0260074311,41.36,-15.49,44.1654808646,132.44,49.4419168455,-23.1358132873,54.5872603986,2.2919168455,-1.9758132873,3.0260074311,47.15,-21.16,51.6804421421,133.79,43.1019168455,4.7641867127,43.3644175654,2.2919168455,-1.9758132873,3.0260074311,40.81,6.74,41.3628299322,133.62,2.2919168455,-1.9758132873,3.0260074311,2.2919168455,-1.9758132873,3.0260074311,0.0,0.0,0.0,133.79,41.3719168455,-11.735813287300001,43.0042418487,2.2919168455,-1.9758132873,3.0260074311,39.08,-9.76,40.2803177743,132.44
2021-09-26 12:00:00,52.9212168601,-22.0380551009,57.3265302158,1.6212168601,-2.0380551009,2.6042297713,51.3,-20.0,55.060784593,133.76,44.3112168601,-17.0780551009,47.4883554743,1.6212168601,-2.0380551009,2.6042297713,42.69,-15.04,45.2618791037,132.56,51.2012168601,-22.6280551009,55.9785091406,1.6212168601,-2.0380551009,2.6042297713,49.58,-20.59,53.6854216711,133.91,43.7312168601,5.0619448991,44.0232054061,1.6212168601,-2.0380551009,2.6042297713,42.11,7.1,42.7043569206,133.71,1.6212168601,-2.0380551009,2.6042297713,1.6212168601,-2.0380551009,2.6042297713,0.0,0.0,0.0,133.91,41.9412168601,-11.7580551009,43.5582085428,1.6212168601,-2.0380551009,2.6042297713,40.32,-9.72,41.4750623869,132.56
2021-09-26 12:30:00,52.3299835291,-20.9683031157,56.3746122976,3.7899835291,-1.4683031157,4.0644666551,48.54,-19.5,52.3104349055,133.43,44.4399835291,-16.0583031157,47.2523145996,3.7899835291,-1.4683031157,4.0644666551,40.65,-14.59,43.1890101762,132.23,50.6999835291,-21.5883031157,55.1048379116,3.7899835291,-1.4683031157,4.0644666551,46.91,-20.12,51.0427516891,133.59,43.8999835291,6.0316968843,44.3124127211,3.7899835291,-1.4683031157,4.0644666551,40.11,7.5,40.8051724662,133.39,3.7899835291,-1.4683031157,4.0644666551,3.7899835291,-1.4683031157,4.0644666551,0.0,0.0,0.0,133.59,42.1099835291,-14.5083031157,44.5392138696,3.7899835291,-1.4683031157,4.0644666551,38.32,-13.04,40.4779446119,132.23
2021-09-26 13:00:00,51.4451001738,-20.7881029103,55.4864267592,4.3851001738,-1.3281029103,4.581807599,47.06,-19.46,50.9247994596,133.33,44.0851001738,-15.8781029103,46.8573389061,4.3851001738,-1.3281029103,4.581807599,39.7,-14.55,42.2822953492,132.13,49.8551001738,-21.4281029103,54.2650403821,4.3851001738,-1.3281029103,4.581807599,45.47,-20.1,49.7144938625,133.46,43.5551001738,6.2718970897,44.0043571053,4.3851001738,-1.3281029103,4.581807599,39.17,7.6,39.9004874657,133.29,4.3851001738,-1.3281029103,4.581807599,4.3851001738,-1.3281029103,4.581807599,0.0,0.0,0.0,133.46,41.785100173800004,-13.7281029103,43.9824442937,4.3851001738,-1.3281029103,4.581807599,37.4,-12.4,39.4020304045,132.13
2021-09-26 13:30:00,51.0711169229,-20.8598882489,55.1669640411,5.2411169229,-1.0498882489,5.3452382486,45.83,-19.81,49.9281984454,133.57,43.1411169229,-16.1898882489,46.0789371716,5.2411169229,-1.0498882489,5.3452382486,37.9,-15.14,40.8121256491,132.36,49.5411169229,-21.5098882489,54.0092358625,5.2411169229,-1.0498882489,5.3452382486,44.3,-20.46,48.7965326637,133.73,42.6611169229,6.0601117511,43.0893937245,5.2411169229,-1.0498882489,5.3452382486,37.42,7.11,38.089480175,133.53,5.2411169229,-1.0498882489,5.3452382486,5.2411169229,-1.0498882489,5.3452382486,0.0,0.0,0.0,133.73,40.9611169229,-11.4498882489,42.5313183488,5.2411169229,-1.0498882489,5.3452382486,35.72,-10.4,37.2032041631,132.36
2021-09-26 14:00:00,51.8714169125,-20.6819379022,55.8425146989,4.6114169125,-1.0919379022,4.7389338804,47.26,-19.59,51.1593168445,133.9,43.5514169125,-16.6219379022,46.6156061283,4.6114169125,-1.0919379022,4.7389338804,38.94,-15.53,41.9226013029,132.74,50.2614169125,-21.3319379022,54.6009304381,4.6114169125,-1.0919379022,4.7389338804,45.65,-20.24,49.9357597319,134.05,43.0914169125,5.7080620978,43.4678293044,4.6114169125,-1.0919379022,4.7389338804,38.48,6.8,39.0762127131,133.91,4.6114169125,-1.0919379022,4.7389338804,4.6114169125,-1.0919379022,4.7389338804,0.0,0.0,0.0,134.05,41.3714169125,-12.2119379022,43.1361282995,4.6114169125,-1.0919379022,4.7389338804,36.76,-11.12,38.4051038275,132.74
2021-09-26 14:30:00,54.162916899,-21.4216338651,58.2452398437,1.462916899,-1.7316338651,2.2668660516,52.7,-19.69,56.2582091788,133.9,45.312916899,-17.3216338651,48.5108177384,1.462916899,-1.7316338651,2.2668660516,43.85,-15.59,46.5389148993,132.86,52.362916899,-21.9916338651,56.7935473996,1.462916899,-1.7316338651,2.2668660516,50.9,-20.26,54.7839173481,134.13,44.722916899,4.8783661349,44.9881956973,1.462916899,-1.7316338651,2.2668660516,43.26,6.61,43.7620806178,134.03,1.462916899,-1.7316338651,2.2668660516,1.462916899,-1.7316338651,2.2668660516,0.0,0.0,0.0,134.13,42.982916899,-11.7716338651,44.5657100134,1.462916899,-1.7316338651,2.2668660516,41.52,-10.04,42.7166478086,132.86
2021-09-26 15:00:00,54.4186503085,-22.642642937,58.9413164136,-0.9913496915000001,-2.552642937,2.738386418,55.41,-20.09,58.9395978948,133.35,46.2086503085,-18.382642937,49.7308850181,-0.9913496915000001,-2.552642937,2.738386418,47.2,-15.83,49.7838216693,132.25,52.5586503085,-23.182642937,57.4442917599,-0.9913496915000001,-2.552642937,2.738386418,53.55,-20.63,57.3864043132,133.49,45.5086503085,3.9373570630000003,45.6786605927,-0.9913496915000001,-2.552642937,2.738386418,46.5,6.49,46.9507199093,133.41,-0.9913496915000001,-2.552642937,2.738386418,-0.9913496915000001,-2.552642937,2.738386418,0.0,0.0,0.0,133.49,43.7286503085,-12.752642937000001,45.5502443427,-0.9913496915000001,-2.552642937,2.738386418,44.72,-10.2,45.8684902738,132.25
2021-09-26 15:30:00,54.2077669375,-23.7202251792,59.1703564202,-2.4622330625,-3.1002251792,3.9590387490000003,56.67,-20.62,60.3048364561,133.59,46.2177669375,-19.2902251792,50.0818806371,-2.4622330625,-3.1002251792,3.9590387490000003,48.68,-16.19,51.3016422739,132.45,52.2977669375,-24.2402251792,57.6423884254,-2.4622330625,-3.1002251792,3.9590387490000003,54.76,-21.14,58.6988688136,133.73,45.5077669375,3.1397748208,45.6159515692,-2.4622330625,-3.1002251792,3.9590387490000003,47.97,6.24,48.3741511553,133.62,-2.4622330625,-3.1002251792,3.9590387490000003,-2.4622330625,-3.1002251792,3.9590387490000003,0.0,0.0,0.0,133.73,43.6977669375,-16.8202251792,46.8232293888,-2.4622330625,-3.1002251792,3.9590387490000003,46.16,-13.72,48.1558303843,132.45
2021-09-26 16:00:00,55.5354003788,-23.4000891251,60.2639599288,-2.9945996212,-3.2700891251,4.4340849989,58.53,-20.13,61.8948931658,133.98,46.9154003788,-19.0500891251,50.6355674243,-2.9945996212,-3.2700891251,4.4340849989,49.91,-15.78,52.3451669211,132.85,53.5554003788,-23.9100891251,58.6504328348,-2.9945996212,-3.2700891251,4.4340849989,56.55,-20.64,60.1989376983,134.14,46.1754003788,3.3499108749,46.2967547784,-2.9945996212,-3.2700891251,4.4340849989,49.17,6.62,49.6136402615,134.01,-2.9945996212,-3.2700891251,4.4340849989,-2.9945996212,-3.2700891251,4.4340849989,0.0,0.0,0.0,134.14,44.3654003788,-13.5900891251,46.4002076849,-2.9945996212,-3.2700891251,4.4340849989,47.36,-10.32,48.4713523641,132.85
2021-09-26 16:30:00,58.1776336268,-22.3119866341,62.3094038005,-3.1123663732,-3.2419866341,4.4941408274,61.29,-19.07,64.1882310085,133.75,48.2776336268,-18.3319866341,51.6409880091,-3.1123663732,-3.2419866341,4.4941408274,51.39,-15.09,53.5596881992,131.99,56.0876336268,-22.8219866341,60.5529992633,-3.1123663732,-3.2419866341,4.4941408274,59.2,-19.58,62.3539605799,133.18,47.4776336268,3.8680133659,47.6349369917,-3.1123663732,-3.2419866341,4.4941408274,50.59,7.11,51.0871823455,133.13,-3.1123663732,-3.2419866341,4.4941408274,-3.1123663732,-3.2419866341,4.4941408274,0.0,0.0,0.0,133.18,45.6476336268,-14.3219866341,47.8416738511,-3.1123663732,-3.2419866341,4.4941408274,48.76,-11.08,50.0030399076,131.99
2021-09-26 17:00:00,60.435300313,-22.7880638168,64.5888641829,-6.334699687,-4.2380638168,7.6216536945,66.77,-18.55,69.2988845509,133.05,50.685300313,-17.8280638168,53.7293172046,-6.334699687,-4.2380638168,7.6216536945,57.02,-13.59,58.6171348669,131.99,58.125300313,-23.2180638168,62.5909659925,-6.334699687,-4.2380638168,7.6216536945,64.46,-18.98,67.1962201318,133.18,49.745300313,3.9719361832,49.9036189096,-6.334699687,-4.2380638168,7.6216536945,56.08,8.21,56.6777778322,133.13,-6.334699687,-4.2380638168,7.6216536945,-6.334699687,-4.2380638168,7.6216536945,0.0,0.0,0.0,133.18,47.705300313,-17.5980638168,50.8476895056,-6.334699687,-4.2380638168,7.6216536945,54.04,-13.36,55.6669668655,131.99
2021-09-26 17:30:00,60.1631336893,-22.3646932191,64.1855291955,-7.2068663107,-4.5446932191,8.5201618808,67.37,-17.82,69.6869378004,131.86,50.8531336893,-18.1146932191,53.9831762353,-7.2068663107,-4.5446932191,8.5201618808,58.06,-13.57,59.6247306074,130.69,57.8331336893,-22.7846932191,62.1595817024,-7.2068663107,-4.5446932191,8.5201618808,65.04,-18.24,67.5492353769,131.99,49.8531336893,3.5153067809,49.9769178763,-7.2068663107,-4.5446932191,8.5201618808,57.06,8.06,57.6264453181,131.8,-7.2068663107,-4.5446932191,8.5201618808,-7.2068663107,-4.5446932191,8.5201618808,0.0,0.0,0.0,131.99,47.8331336893,-18.3846932191,51.2445667686,-7.2068663107,-4.5446932191,8.5201618808,55.04,-13.84,56.7533893261,130.69
2021-09-26 18:00:00,60.7928170823,-22.7662545525,64.9158605824,-8.1471829177,-4.8062545525,9.4592109775,68.94,-17.96,71.2410359273,131.11,51.3528170823,-17.8662545525,54.3720045062,-8.1471829177,-4.8062545525,9.4592109775,59.5,-13.06,60.9164476968,130.04,58.4128170823,-23.1562545525,62.8352554256,-8.1471829177,-4.8062545525,9.4592109775,66.56,-18.35,69.0431466548,131.27,50.3328170823,3.6037454475,50.4616632375,-8.1471829177,-4.8062545525,9.4592109775,58.48,8.41,59.0816257393,131.12,-8.1471829177,-4.8062545525,9.4592109775,-8.1471829177,-4.8062545525,9.4592109775,0.0,0.0,0.0,131.27,48.2128170823,-14.8862545525,50.458659372,-8.1471829177,-4.8062545525,9.4592109775,56.36,-10.08,57.2543098814,130.04
2021-09-26 18:30:00,61.3579171288,-23.1360864856,65.574937989,-8.8820828712,-5.0160864856,10.2006136954,70.24,-18.12,72.539589191,130.61,51.9279171288,-18.0460864856,54.9742650227,-8.8820828712,-5.0160864856,10.2006136954,60.81,-13.03,62.1903288301,129.44,58.9279171288,-23.5160864856,63.4468733725,-8.8820828712,-5.0160864856,10.2006136954,67.81,-18.5,70.2883069934,130.76,50.8779171288,3.3939135144,50.9909903837,-8.8820828712,-5.0160864856,10.2006136954,59.76,8.41,60.3488666008,130.54,-8.8820828712,-5.0160864856,10.2006136954,-8.8820828712,-5.0160864856,10.2006136954,0.0,0.0,0.0,130.76,48.7579171288,-14.4160864856,50.8444493755,-8.8820828712,-5.0160864856,10.2006136954,57.64,-9.4,58.4014520367,129.44
2021-09-26 19:00:00,61.9115172928,-23.6539487974,66.2762798232,-9.1984827072,-5.0839487974,10.5099295663,71.11,-18.57,73.4947413085,130.61,52.2715172928,-17.9039487974,55.252718509,-9.1984827072,-5.0839487974,10.5099295663,61.47,-12.82,62.792621381800004,129.44,59.4615172928,-23.9839487974,64.1163149181,-9.1984827072,-5.0839487974,10.5099295663,68.66,-18.9,71.213802033,130.76,51.1915172928,3.4260512026,51.3060354109,-9.1984827072,-5.0839487974,10.5099295663,60.39,8.51,60.9866559175,130.54,-9.1984827072,-5.0839487974,10.5099295663,-9.1984827072,-5.0839487974,10.5099295663,0.0,0.0,0.0,130.76,49.0415172928,-15.0039487974,51.2853672883,-9.1984827072,-5.0839487974,10.5099295663,58.24,-9.92,59.0787948421,129.44
2021-09-26 19:30:00,62.8118339267,-24.3219552083,67.3563952895,-9.1981660733,-5.1019552083,10.5183746871,72.01,-19.22,74.5308560262,130.18,53.1418339267,-17.0519552083,55.8106055291,-9.1981660733,-5.1019552083,10.5183746871,62.34,-11.95,63.4750194959,128.81,60.3418339267,-24.6219552083,65.171908058,-9.1981660733,-5.1019552083,10.5183746871,69.54,-19.52,72.2277093642,130.33,52.0318339267,4.1980447917,52.2009130366,-9.1981660733,-5.1019552083,10.5183746871,61.23,9.3,61.9322444289,129.91,-9.1981660733,-5.1019552083,10.5183746871,-9.1981660733,-5.1019552083,10.5183746871,0.0,0.0,0.0,130.33,49.8418339267,-18.1419552083,53.0409176764,-9.1981660733,-5.1019552083,10.5183746871,59.04,-13.04,60.4629076377,128.81
2021-09-26 20:00:00,62.0585005183,-25.1826837495,66.9733159356,-8.9714994817,-4.9726837495,10.2574551728,71.03,-20.21,73.8492044642,130.18,52.3685005183,-17.8026837495,55.3118015908,-8.9714994817,-4.9726837495,10.2574551728,61.34,-12.83,62.6674117864,128.81,59.6385005183,-25.462683749500002,64.8467347505,-8.9714994817,-4.9726837495,10.2574551728,68.61,-20.49,71.604275012,130.33,51.2785005183,3.5573162505,51.4017423276,-8.9714994817,-4.9726837495,10.2574551728,60.25,8.53,60.8508290823,129.91,-8.9714994817,-4.9726837495,10.2574551728,-8.9714994817,-4.9726837495,10.2574551728,0.0,0.0,0.0,130.33,49.1485005183,-17.0926837495,52.0359005011,-8.9714994817,-4.9726837495,10.2574551728,58.12,-12.12,59.3702686536,128.81
2021-09-26 20:30:00,59.8634339764,-26.0893610032,65.3014968052,-7.7465660236,-4.6993610032,9.0605341452,67.61,-21.39,70.9129339401,130.69,50.4534339764,-18.6793610032,53.8002558311,-7.7465660236,-4.6993610032,9.0605341452,58.2,-13.98,59.8554959883,129.3,57.5934339764,-26.3693610032,63.3430883121,-7.7465660236,-4.6993610032,9.0605341452,65.34,-21.67,68.839701481,130.82,49.4534339764,2.8806389968,49.5372608557,-7.7465660236,-4.6993610032,9.0605341452,57.2,7.58,57.7000554592,130.4,-7.7465660236,-4.6993610032,9.0605341452,-7.7465660236,-4.6993610032,9.0605341452,0.0,0.0,0.0,130.82,47.4134339764,-17.2193610032,50.4434348037,-7.7465660236,-4.6993610032,9.0605341452,55.16,-12.52,56.5630267931,129.3
