Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-26 21:00:00,57.0010173116,-26.5924033446,62.8989021383,-6.9989826884,-4.4124033446,8.2737574262,64.0,-22.18,67.7344255161,131.22,47.9710173116,-20.9024033446,52.3271341418,-6.9989826884,-4.4124033446,8.2737574262,54.97,-16.49,57.3900775396,129.84,54.8610173116,-26.9224033446,61.1109402833,-6.9989826884,-4.4124033446,8.2737574262,61.86,-22.51,65.8282591293,131.35,47.0910173116,1.1175966554,47.1042772339,-6.9989826884,-4.4124033446,8.2737574262,54.09,5.53,54.3719504892,130.96,-6.9989826884,-4.4124033446,8.2737574262,-6.9989826884,-4.4124033446,8.2737574262,0.0,0.0,0.0,131.35,45.2010173116,-18.3324033446,48.7771358158,-6.9989826884,-4.4124033446,8.2737574262,52.2,-13.92,54.024127943,129.84
2021-09-26 21:30:00,54.3537174574,-27.7559741057,61.030489921,-6.0162825426,-4.1159741057,7.2895060512,60.37,-23.64,64.8335291342,132.47,45.4837174574,-21.6559741057,50.3760832957,-6.0162825426,-4.1159741057,7.2895060512,51.5,-17.54,54.4049777134,131.24,52.3637174574,-28.0859741057,59.4203740095,-6.0162825426,-4.1159741057,7.2895060512,58.38,-23.97,63.1093123081,132.6,44.6937174574,0.6140258943,44.6979351644,-6.0162825426,-4.1159741057,7.2895060512,50.71,4.73,50.9301187904,132.38,-6.0162825426,-4.1159741057,7.2895060512,-6.0162825426,-4.1159741057,7.2895060512,0.0,0.0,0.0,132.6,42.9037174574,-19.1959741057,47.0022807269,-6.0162825426,-4.1159741057,7.2895060512,48.92,-15.08,51.1915305495,131.24
2021-09-26 22:00:00,51.6894173993,-27.7812262059,58.682130164,-4.7105826007000005,-3.8012262059,6.0530082692,56.4,-23.98,61.2862170476,133.26,43.2194173993,-22.4712262059,48.7121550286,-4.7105826007000005,-3.8012262059,6.0530082692,47.93,-18.67,51.437863486,132.0,49.8494173993,-28.1812262059,57.263827374,-4.7105826007000005,-3.8012262059,6.0530082692,54.56,-24.38,59.759333999,133.42,42.5294173993,0.058773794100000006,42.5294580107,-4.7105826007000005,-3.8012262059,6.0530082692,47.24,3.86,47.3974387494,133.18,-4.7105826007000005,-3.8012262059,6.0530082692,-4.7105826007000005,-3.8012262059,6.0530082692,0.0,0.0,0.0,133.42,40.8094173993,-19.2012262059,45.1009493945,-4.7105826007000005,-3.8012262059,6.0530082692,45.52,-15.4,48.0544524472,132.0
2021-09-26 22:30:00,49.0216340836,-27.6171428638,56.2656839306,-4.1083659164,-3.5671428638,5.4408803253,53.13,-24.05,58.3198028117,133.93,40.9016340836,-23.4271428638,47.1357050808,-4.1083659164,-3.5671428638,5.4408803253,45.01,-19.86,49.196744811,132.74,47.2916340836,-28.0071428638,54.9627028601,-4.1083659164,-3.5671428638,5.4408803253,51.4,-24.44,56.9146167518,134.07,40.3016340836,-1.1071428638,40.3168386053,-4.1083659164,-3.5671428638,5.4408803253,44.41,2.46,44.4780811187,133.94,-4.1083659164,-3.5671428638,5.4408803253,-4.1083659164,-3.5671428638,5.4408803253,0.0,0.0,0.0,134.07,38.6516340836,-20.8471428638,43.9152841607,-4.1083659164,-3.5671428638,5.4408803253,42.76,-17.28,46.1195836928,132.74
2021-09-26 23:00:00,46.4024841837,-28.0022828776,54.1970329887,-2.9975158163,-3.2622828776,4.4303036738,49.4,-24.74,55.248779172,133.25,38.5124841837,-24.1222828776,45.4433270044,-2.9975158163,-3.2622828776,4.4303036738,41.51,-20.86,46.4566432279,132.17,44.8324841837,-28.4422828776,53.0934562198,-2.9975158163,-3.2622828776,4.4303036738,47.83,-25.18,54.0531340442,133.4,38.0024841837,-1.4022828776,38.0283473398,-2.9975158163,-3.2622828776,4.4303036738,41.0,1.8599999999999999,41.0421685587,133.36,-2.9975158163,-3.2622828776,4.4303036738,-2.9975158163,-3.2622828776,4.4303036738,0.0,0.0,0.0,133.4,36.4024841837,-20.7422828776,41.8972929163,-2.9975158163,-3.2622828776,4.4303036738,39.4,-17.48,43.1034847779,132.17
2021-09-26 23:30:00,43.7091675856,-28.0455814047,51.9330912555,-1.8608324144,-2.9155814047,3.4588021339,45.57,-25.13,52.0398097614,134.85,36.0791675856,-24.7255814047,43.7385494669,-1.8608324144,-2.9155814047,3.4588021339,37.94,-21.81,43.7620806178,133.81,42.2891675856,-28.545581404700002,51.0217984083,-1.8608324144,-2.9155814047,3.4588021339,44.15,-25.63,51.0501655237,134.99,35.6791675856,-1.8855814047,35.7289576791,-1.8608324144,-2.9155814047,3.4588021339,37.54,1.03,37.5541276027,135.05,-1.8608324144,-2.9155814047,3.4588021339,-1.8608324144,-2.9155814047,3.4588021339,0.0,0.0,0.0,134.99,34.1791675856,-17.9555814047,38.608527561,-1.8608324144,-2.9155814047,3.4588021339,36.04,-15.04,39.0523136318,133.81
2021-09-27 00:00:00,41.7214010828,-28.2365581284,50.3783537171,-1.2785989172,-2.7365581284,3.0205240574,43.0,-25.5,49.9924994374,134.85,34.3214010828,-25.0065581284,42.4651212374,-1.2785989172,-2.7365581284,3.0205240574,35.6,-22.27,41.9918194414,133.81,40.4014010828,-28.7465581284,49.5846530055,-1.2785989172,-2.7365581284,3.0205240574,41.68,-26.01,49.1298534498,134.99,33.9914010828,-2.0665581284,34.0541628889,-1.2785989172,-2.7365581284,3.0205240574,35.27,0.67,35.2763631912,135.05,-1.2785989172,-2.7365581284,3.0205240574,-1.2785989172,-2.7365581284,3.0205240574,0.0,0.0,0.0,134.99,32.5614010828,-21.2165581284,38.8637000205,-1.2785989172,-2.7365581284,3.0205240574,33.84,-18.48,38.55717832,133.81
2021-09-27 00:30:00,40.5957345439,-27.9714419984,49.2992416841,-0.9142654561,-2.6214419984,2.7762996011,41.51,-25.35,48.6384888746,135.28,33.3657345439,-25.2714419984,41.8559198003,-0.9142654561,-2.6214419984,2.7762996011,34.28,-22.65,41.0869918587,134.26,39.3257345439,-28.4914419984,48.5620805214,-0.9142654561,-2.6214419984,2.7762996011,40.24,-25.87,47.8384207515,135.44,33.0657345439,-2.3214419984,33.1471249715,-0.9142654561,-2.6214419984,2.7762996011,33.98,0.30000000000000004,33.9813242826,135.51,-0.9142654561,-2.6214419984,2.7762996011,-0.9142654561,-2.6214419984,2.7762996011,0.0,0.0,0.0,135.44,31.6057345439,-24.0614419984,39.7224803745,-0.9142654561,-2.6214419984,2.7762996011,32.52,-21.44,38.9515596607,134.26
2021-09-27 01:00:00,39.394667765,-28.1562778493,48.4222658561,-0.665332235,-2.5662778493,2.6511222118999997,40.06,-25.59,47.5357938821,135.28,32.434667765,-25.4162778493,41.2067330996,-0.665332235,-2.5662778493,2.6511222118999997,33.1,-22.85,40.2210454862,134.26,38.174667765,-28.7062778493,47.7635388862,-0.665332235,-2.5662778493,2.6511222118999997,38.84,-26.14,46.8171464316,135.44,32.174667765,-2.5262778493,32.2736940179,-0.665332235,-2.5662778493,2.6511222118999997,32.84,0.04,32.8400243605,135.51,-0.665332235,-2.5662778493,2.6511222118999997,-0.665332235,-2.5662778493,2.6511222118999997,0.0,0.0,0.0,135.44,30.774667765,-22.9662778493,38.3996106009,-0.665332235,-2.5662778493,2.6511222118999997,31.44,-20.4,37.4784418033,134.26
2021-09-27 01:30:00,39.3608509795,-28.1684716018,48.4018530865,-0.7591490205,-2.5584716018,2.6687233226,40.12,-25.61,47.5971270141,134.7,32.4808509795,-25.4284716018,41.2506102786,-0.7591490205,-2.5584716018,2.6687233226,33.24,-22.87,40.3476703169,133.73,38.1408509795,-28.6784716018,47.719799317,-0.7591490205,-2.5584716018,2.6687233226,38.9,-26.12,46.8557829942,134.85,32.2108509795,-2.6484716018,32.3195501616,-0.7591490205,-2.5584716018,2.6687233226,32.97,-0.09,32.9701228387,134.95,-0.7591490205,-2.5584716018,2.6687233226,-0.7591490205,-2.5584716018,2.6687233226,0.0,0.0,0.0,134.85,30.7608509795,-23.3984716018,38.6486536154,-0.7591490205,-2.5584716018,2.6687233226,31.52,-20.84,37.7864525988,133.73
2021-09-27 02:00:00,38.6635009297,-28.4697686624,48.0145189691,-1.0664990703,-2.6297686624,2.8377990564,39.73,-25.84,47.3938656368,134.7,31.9935009297,-25.6397686624,40.9997785214,-1.0664990703,-2.6297686624,2.8377990564,33.06,-23.01,40.2793209973,133.73,37.4535009297,-28.9897686624,47.3621306424,-1.0664990703,-2.6297686624,2.8377990564,38.52,-26.36,46.6759038477,134.85,31.7335009297,-2.7997686624,31.8567698585,-1.0664990703,-2.6297686624,2.8377990564,32.8,-0.17,32.8004405458,134.95,-1.0664990703,-2.6297686624,2.8377990564,-1.0664990703,-2.6297686624,2.8377990564,0.0,0.0,0.0,134.85,30.2935009297,-23.0697686624,38.07768933,-1.0664990703,-2.6297686624,2.8377990564,31.36,-20.44,37.4331831401,133.73
2021-09-27 02:30:00,37.8524842077,-28.6132754399,47.4502907483,-0.7775157923,-2.5432754399,2.6594700169000003,38.63,-26.07,46.6038818126,134.87,31.2924842077,-25.7732754399,40.5398729005,-0.7775157923,-2.5432754399,2.6594700169000003,32.07,-23.23,39.5994671681,133.88,36.6924842077,-29.1332754399,46.8517463409,-0.7775157923,-2.5432754399,2.6594700169000003,37.47,-26.59,45.94593562,135.03,31.0424842077,-2.9332754399,31.1807621875,-0.7775157923,-2.5432754399,2.6594700169000003,31.82,-0.39,31.8223899165,135.12,-0.7775157923,-2.5432754399,2.6594700169000003,-0.7775157923,-2.5432754399,2.6594700169000003,0.0,0.0,0.0,135.03,29.6224842077,-21.4632754399,36.5809207545,-0.7775157923,-2.5432754399,2.6594700169000003,30.4,-18.92,35.8067926517,133.88
2021-09-27 03:00:00,37.0786343586,-28.8234515519,46.9639913685,-0.4413656414,-2.4534515519,2.492835363,37.52,-26.37,45.859865896,134.87,30.4786343586,-25.9534515519,40.0315975177,-0.4413656414,-2.4534515519,2.492835363,30.92,-23.5,38.8367918345,133.88,35.9486343586,-29.3534515519,46.4104452711,-0.4413656414,-2.4534515519,2.492835363,36.39,-26.9,45.2530893973,135.03,30.2786343586,-3.0534515519,30.4322076919,-0.4413656414,-2.4534515519,2.492835363,30.72,-0.6000000000000001,30.7258588163,135.12,-0.4413656414,-2.4534515519,2.492835363,-0.4413656414,-2.4534515519,2.492835363,0.0,0.0,0.0,135.03,28.8786343586,-22.8534515519,36.8273779986,-0.4413656414,-2.4534515519,2.492835363,29.32,-20.4,35.7186561897,133.88
2021-09-27 03:30:00,36.8860177662,-28.8767181501,46.8448840085,-0.47398223380000004,-2.4067181501,2.4529474947,37.36,-26.47,45.7867939476,135.19,30.2560177662,-25.9667181501,39.8710052865,-0.47398223380000004,-2.4067181501,2.4529474947,30.73,-23.56,38.722170652,134.18,35.7660177662,-29.3967181501,46.2965988475,-0.47398223380000004,-2.4067181501,2.4529474947,36.24,-26.99,45.1862556537,135.33,30.0560177662,-3.0867181501,30.2141032119,-0.47398223380000004,-2.4067181501,2.4529474947,30.53,-0.68,30.5375719402,135.41,-0.47398223380000004,-2.4067181501,2.4529474947,-0.47398223380000004,-2.4067181501,2.4529474947,0.0,0.0,0.0,135.33,28.6460177662,-23.6067181501,37.1196912121,-0.47398223380000004,-2.4067181501,2.4529474947,29.12,-21.2,36.0196390876,134.18
2021-09-27 04:00:00,36.6597010312,-29.0678870759,46.785422289,-0.4802989688,-2.3778870759,2.4259089112,37.14,-26.69,45.7354971548,135.19,30.1097010312,-26.0978870759,39.8458756463,-0.4802989688,-2.3778870759,2.4259089112,30.59,-23.72,38.708997662,134.18,35.5497010312,-29.5978870759,46.2581469881,-0.4802989688,-2.3778870759,2.4259089112,36.03,-27.22,45.1562764187,135.33,29.8997010312,-3.1778870759,30.0681074899,-0.4802989688,-2.3778870759,2.4259089112,30.38,-0.8,30.3905314202,135.41,-0.4802989688,-2.3778870759,2.4259089112,-0.4802989688,-2.3778870759,2.4259089112,0.0,0.0,0.0,135.33,28.5197010312,-21.6578870759,35.8111354121,-0.4802989688,-2.3778870759,2.4259089112,29.0,-19.28,34.824106593,134.18
2021-09-27 04:30:00,36.7269345731,-28.9214259082,46.7473699763,-0.0830654269,-2.3814259081999998,2.3828741513000002,36.81,-26.54,45.3800363596,135.35,30.1669345731,-25.9714259082,39.8065183763,-0.0830654269,-2.3814259081999998,2.3828741513000002,30.25,-23.59,38.3607950908,134.3,35.6369345731,-29.4514259082,46.2317812094,-0.0830654269,-2.3814259081999998,2.3828741513000002,35.72,-27.07,44.8185597716,135.47,29.9969345731,-3.1014259082,30.1568388006,-0.0830654269,-2.3814259081999998,2.3828741513000002,30.08,-0.72,30.0886157874,135.52,-0.0830654269,-2.3814259081999998,2.3828741513000002,-0.0830654269,-2.3814259081999998,2.3828741513000002,0.0,0.0,0.0,135.47,28.5969345731,-23.9414259082,37.2957979067,-0.0830654269,-2.3814259081999998,2.3828741513000002,28.68,-21.56,35.8800222965,134.3
2021-09-27 05:00:00,36.8960012388,-28.7001609022,46.7441348537,-0.0039987612,-2.4001609022,2.4001642332,36.9,-26.3,45.3133534402,135.2,30.3560012388,-25.7701609022,39.8194425392,-0.0039987612,-2.4001609022,2.4001642332,30.36,-23.37,38.3130069298,134.19,35.7960012388,-29.2301609022,46.2142403492,-0.0039987612,-2.4001609022,2.4001642332,35.8,-26.83,44.7380028611,135.35,30.1560012388,-2.9801609022,30.3029003515,-0.0039987612,-2.4001609022,2.4001642332,30.16,-0.58,30.1655764076,135.4,-0.0039987612,-2.4001609022,2.4001642332,-0.0039987612,-2.4001609022,2.4001642332,0.0,0.0,0.0,135.35,28.7560012388,-22.6001609022,36.5742379285,-0.0039987612,-2.4001609022,2.4001642332,28.76,-20.2,35.1450935409,134.19
2021-09-27 05:30:00,38.4040847889,-27.8945244395,47.4655477392,-0.30591521110000003,-2.5445244395,2.5628477793,38.71,-25.35,46.2718769881,134.98,31.4840847889,-25.1445244395,40.2926135201,-0.30591521110000003,-2.5445244395,2.5628477793,31.79,-22.6,39.0046676694,133.99,37.2140847889,-28.4245244395,46.827787651,-0.30591521110000003,-2.5445244395,2.5628477793,37.52,-25.88,45.579872751,135.15,31.2440847889,-2.5145244395,31.3451059569,-0.30591521110000003,-2.5445244395,2.5628477793,31.55,0.03,31.5500142631,135.19,-0.30591521110000003,-2.5445244395,2.5628477793,-0.30591521110000003,-2.5445244395,2.5628477793,0.0,0.0,0.0,135.15,29.7740847889,-23.9045244395,38.1827502113,-0.30591521110000003,-2.5445244395,2.5628477793,30.08,-21.36,36.8924924612,133.99
2021-09-27 06:00:00,40.2293183449,-27.4574948781,48.7063864342,-0.8206816551,-2.7374948781,2.8578657397000002,41.05,-24.72,47.9184818207,134.26,33.0993183449,-24.6874948781,41.2920970436,-0.8206816551,-2.7374948781,2.8578657397000002,33.92,-21.95,40.4025853133,133.28,38.9393183449,-28.0274948781,47.9771923137,-0.8206816551,-2.7374948781,2.8578657397000002,39.76,-25.29,47.1215630046,134.41,32.8193183449,-1.8074948781,32.8690537491,-0.8206816551,-2.7374948781,2.8578657397000002,33.64,0.93,33.6528527765,134.46,-0.8206816551,-2.7374948781,2.8578657397000002,-0.8206816551,-2.7374948781,2.8578657397000002,0.0,0.0,0.0,134.41,31.3393183449,-19.5774948781,36.9517412313,-0.8206816551,-2.7374948781,2.8578657397000002,32.16,-16.84,36.3022203178,133.28
2021-09-27 06:30:00,44.7322513264,-26.329360542,51.9057755484,-2.5377486736,-3.2693605420000003,4.138705919,47.27,-23.06,52.5948333964,134.3,37.3722513264,-23.119360542,43.9453069289,-2.5377486736,-3.2693605420000003,4.138705919,39.91,-19.85,44.5738780005,133.28,43.1922513264,-26.869360542,50.8678003316,-2.5377486736,-3.2693605420000003,4.138705919,45.73,-23.6,51.4605956048,134.47,36.9422513264,-0.46936054200000005,36.9452328776,-2.5377486736,-3.2693605420000003,4.138705919,39.48,2.8,39.5791662368,134.44,-2.5377486736,-3.2693605420000003,4.138705919,-2.5377486736,-3.2693605420000003,4.138705919,0.0,0.0,0.0,134.47,35.3822513264,-20.149360542,40.7173235758,-2.5377486736,-3.2693605420000003,4.138705919,37.92,-16.88,41.5073583838,133.28
2021-09-27 07:00:00,48.8723348391,-25.0281677743,54.9082352181,-4.1376651609,-3.8481677743000002,5.6505458323,53.01,-21.18,57.0846082583,134.3,41.0723348391,-21.5181677743,46.3677499293,-4.1376651609,-3.8481677743000002,5.6505458323,45.21,-17.67,48.5404264505,133.28,47.1023348391,-25.5681677743,53.5944134275,-4.1376651609,-3.8481677743000002,5.6505458323,51.24,-21.72,55.653355694,134.47,40.4523348391,0.9018322257,40.462386179,-4.1376651609,-3.8481677743000002,5.6505458323,44.59,4.75,44.8422858472,134.44,-4.1376651609,-3.8481677743000002,5.6505458323,-4.1376651609,-3.8481677743000002,5.6505458323,0.0,0.0,0.0,134.47,38.7423348391,-19.4881677743,43.3676975638,-4.1376651609,-3.8481677743000002,5.6505458323,42.88,-15.64,45.6432251271,133.28
2021-09-27 07:30:00,54.5475671468,-23.9587204132,59.5773225773,-7.2624328532,-4.4587204132,8.5219198934,61.81,-19.5,64.8130087251,133.6,46.237567146800004,-19.1887204132,50.0611586637,-7.2624328532,-4.4587204132,8.5219198934,53.5,-14.73,55.4907460754,132.55,52.4175671468,-24.4287204132,57.8304740307,-7.2624328532,-4.4587204132,8.5219198934,59.68,-19.97,62.9325297442,133.77,45.3975671468,2.6412795868,45.4743384857,-7.2624328532,-4.4587204132,8.5219198934,52.66,7.1,53.1364808771,133.7,-7.2624328532,-4.4587204132,8.5219198934,-7.2624328532,-4.4587204132,8.5219198934,0.0,0.0,0.0,133.77,43.4575671468,-18.5787204132,47.2623422453,-7.2624328532,-4.4587204132,8.5219198934,50.72,-14.12,52.6487682667,132.55
2021-09-27 08:00:00,57.6965334971,-22.546046344,61.9452514994,-7.6234665029,-4.676046344,8.943302015,65.32,-17.87,67.7203019781,132.05,49.1865334971,-16.866046344,51.9978710789,-7.6234665029,-4.676046344,8.943302015,56.81,-12.19,58.103116956,130.88,55.4565334971,-23.006046344,60.0391978286,-7.6234665029,-4.676046344,8.943302015,63.08,-18.33,65.6892327555,132.18,48.2265334971,4.583953656,48.4438970797,-7.6234665029,-4.676046344,8.943302015,55.85,9.26,56.6124553433,131.95,-7.6234665029,-4.676046344,8.943302015,-7.6234665029,-4.676046344,8.943302015,0.0,0.0,0.0,132.18,46.1365334971,-16.796046344,49.0987463783,-7.6234665029,-4.676046344,8.943302015,53.76,-12.12,55.1092732668,130.88
2021-09-27 08:30:00,59.2055844423,-22.0313625116,63.1718462867,-6.1344155577,-4.4113625116,7.5558701314,65.34,-17.62,67.6740718444,131.02,50.1855844423,-14.3013625116,52.1835400822,-6.1344155577,-4.4113625116,7.5558701314,56.32,-9.89,57.181767199,129.13,56.9455844423,-22.4713625116,61.218965367,-6.1344155577,-4.4113625116,7.5558701314,63.08,-18.06,65.6144039065,130.72,49.1955844423,6.8586374884,49.6713844867,-6.1344155577,-4.4113625116,7.5558701314,55.33,11.27,56.4661119611,130.81,-6.1344155577,-4.4113625116,7.5558701314,-6.1344155577,-4.4113625116,7.5558701314,0.0,0.0,0.0,130.72,47.0255844423,-11.8113625116,48.4862235746,-6.1344155577,-4.4113625116,7.5558701314,53.16,-7.4,53.6725777283,129.13
2021-09-27 09:00:00,59.0593345133,-21.0199452355,62.6884605877,-4.2406654867,-3.9699452355,5.8089335461000005,63.3,-17.05,65.5560256574,130.58,50.1093345133,-13.4499452355,51.8830071623,-4.2406654867,-3.9699452355,5.8089335461000005,54.35,-9.48,55.1705800223,129.13,56.8593345133,-21.4999452355,60.7884163836,-4.2406654867,-3.9699452355,5.8089335461000005,61.1,-17.53,63.5650131755,130.72,49.1593345133,7.7000547645,49.7587280099,-4.2406654867,-3.9699452355,5.8089335461000005,53.4,11.67,54.6603046095,130.2,-4.2406654867,-3.9699452355,5.8089335461000005,-4.2406654867,-3.9699452355,5.8089335461000005,0.0,0.0,0.0,130.72,47.0393345133,-9.0899452355,47.9095616327,-4.2406654867,-3.9699452355,5.8089335461000005,51.28,-5.12,51.5349667701,129.13
2021-09-27 09:30:00,59.2894676041,-20.3689923537,62.6908032991,-2.8005323959,-3.5989923537,4.5602332903,62.09,-16.77,64.3148583144,130.67,50.5294676041,-12.3489923537,52.0165810921,-2.8005323959,-3.5989923537,4.5602332903,53.33,-8.75,54.0430513572,129.24,57.1394676041,-20.8889923537,60.838053549,-2.8005323959,-3.5989923537,4.5602332903,59.94,-17.29,62.3838737175,130.82,49.5994676041,8.7110076463,50.3586024511,-2.8005323959,-3.5989923537,4.5602332903,52.4,12.31,53.8265371355,130.3,-2.8005323959,-3.5989923537,4.5602332903,-2.8005323959,-3.5989923537,4.5602332903,0.0,0.0,0.0,130.82,47.4394676041,-13.5189923537,49.3281485647,-2.8005323959,-3.5989923537,4.5602332903,50.24,-9.92,51.2099990236,129.24
2021-09-27 10:00:00,58.4464842443,-19.6695045993,61.6675030441,-0.6635157557,-3.0895045993,3.1599512381,59.11,-16.58,61.3912738099,130.58,50.1764842443,-11.3795045993,51.4506821728,-0.6635157557,-3.0895045993,3.1599512381,50.84,-8.29,51.5114521247,129.1,56.3864842443,-20.2195045993,59.9021199264,-0.6635157557,-3.0895045993,3.1599512381,57.05,-17.13,59.5662605843,130.72,49.3064842443,9.7204954007,50.2555212824,-0.6635157557,-3.0895045993,3.1599512381,49.97,12.81,51.5858216955,130.16,-0.6635157557,-3.0895045993,3.1599512381,-0.6635157557,-3.0895045993,3.1599512381,0.0,0.0,0.0,130.72,47.2164842443,-15.4895045993,49.692264359,-0.6635157557,-3.0895045993,3.1599512381,47.88,-12.4,49.4596239371,129.1
2021-09-27 10:30:00,59.6409512972,-18.9695846311,62.5850478366,-0.1590487028,-2.9895846311,2.9938124117,59.8,-15.98,61.8983069235,130.72,51.0809512972,-10.8895846311,52.2287912828,-0.1590487028,-2.9895846311,2.9938124117,51.24,-7.9,51.8454202413,129.24,57.5509512972,-19.5495846311,60.7807391734,-0.1590487028,-2.9895846311,2.9938124117,57.71,-16.56,60.038968179,130.86,50.2009512972,10.1804153689,51.2228110145,-0.1590487028,-2.9895846311,2.9938124117,50.36,13.17,52.0536117863,130.29,-0.1590487028,-2.9895846311,2.9938124117,-0.1590487028,-2.9895846311,2.9938124117,0.0,0.0,0.0,130.86,48.0409512972,-13.3095846311,49.8505571141,-0.1590487028,-2.9895846311,2.9938124117,48.2,-10.32,49.2924172668,129.24
2021-09-27 11:00:00,60.2395678818,-18.0251409781,62.8785436049,0.5895678818,-2.6851409781,2.7491039194,59.65,-15.34,61.5908929956,130.72,51.3995678818,-10.0851409781,52.3796300768,0.5895678818,-2.6851409781,2.7491039194,50.81,-7.4,51.3460426907,129.24,58.1395678818,-18.6251409781,61.0500223582,0.5895678818,-2.6851409781,2.7491039194,57.55,-15.94,59.7167154154,130.86,50.5295678818,10.9148590219,51.694984068,0.5895678818,-2.6851409781,2.7491039194,49.94,13.6,51.758705548,130.29,0.5895678818,-2.6851409781,2.7491039194,0.5895678818,-2.6851409781,2.7491039194,0.0,0.0,0.0,130.86,48.3895678818,-13.2451409781,50.1695529113,0.5895678818,-2.6851409781,2.7491039194,47.8,-10.56,48.9525647949,129.24
2021-09-27 11:30:00,60.8690012541,-17.4337477535,63.3164344732,1.4790012541,-2.3437477535,2.7713892259,59.39,-15.09,61.2770772802,130.58,51.0890012541,-9.6037477535,51.9838246001,1.4790012541,-2.3437477535,2.7713892259,49.61,-7.26,50.1384054393,129.09,58.7890012541,-18.0437477535,61.495719375,1.4790012541,-2.3437477535,2.7713892259,57.31,-15.7,59.4215962424,130.71,50.2190012541,11.3962522465,51.4958508253,1.4790012541,-2.3437477535,2.7713892259,48.74,13.74,50.6396603464,130.17,1.4790012541,-2.3437477535,2.7713892259,1.4790012541,-2.3437477535,2.7713892259,0.0,0.0,0.0,130.71,48.1190012541,-12.7437477535,49.7779206928,1.4790012541,-2.3437477535,2.7713892259,46.64,-10.4,47.7854538537,129.09
2021-09-27 12:00:00,60.0692345439,-17.8737478373,62.672033639,1.0892345439,-2.6037478373000003,2.8223987479,58.98,-15.27,60.9246526457,130.58,51.0792345439,-9.7937478373,52.0096692769,1.0892345439,-2.6037478373000003,2.8223987479,49.99,-7.19,50.5044176286,129.09,57.9792345439,-18.4937478373,60.8572949396,1.0892345439,-2.6037478373000003,2.8223987479,56.89,-15.89,59.0674546599,130.71,50.2492345439,11.3262521627,51.5098976926,1.0892345439,-2.6037478373000003,2.8223987479,49.16,13.93,51.0955037161,130.17,1.0892345439,-2.6037478373000003,2.8223987479,1.0892345439,-2.6037478373000003,2.8223987479,0.0,0.0,0.0,130.71,48.0892345439,-10.7637478373,49.2791309433,1.0892345439,-2.6037478373000003,2.8223987479,47.0,-8.16,47.7030984319,129.09
2021-09-27 12:30:00,61.6442185041,-18.0572548664,64.2345244264,-0.7757814959,-3.2972548664,3.3872889726,62.42,-14.76,64.1413595116,131.07,52.3342185041,-10.2472548664,53.3280100766,-0.7757814959,-3.2972548664,3.3872889726,53.11,-6.95,53.5628098591,129.57,59.4642185041,-18.6672548664,62.3254337053,-0.7757814959,-3.2972548664,3.3872889726,60.24,-15.37,62.1698841884,131.21,51.3642185041,10.9527451336,52.5190019754,-0.7757814959,-3.2972548664,3.3872889726,52.14,14.25,54.0522164208,130.61,-0.7757814959,-3.2972548664,3.3872889726,-0.7757814959,-3.2972548664,3.3872889726,0.0,0.0,0.0,131.21,49.2242185041,-11.3772548664,50.5219320259,-0.7757814959,-3.2972548664,3.3872889726,50.0,-8.08,50.6486564481,129.57
2021-09-27 13:00:00,58.8644346854,-16.9270702482,61.2498765552,4.1144346854,-1.8370702481999999,4.5059294133,54.75,-15.09,56.7914659082,131.07,49.9644346854,-9.0870702482,50.7840484712,4.1144346854,-1.8370702481999999,4.5059294133,45.85,-7.25,46.4196617825,129.65,56.9444346854,-17.6070702482,59.6043418248,4.1144346854,-1.8370702481999999,4.5059294133,52.83,-15.77,55.1334907293,131.21,49.2044346854,12.1429297518,50.6806386667,4.1144346854,-1.8370702481999999,4.5059294133,45.09,13.98,47.2075047,130.7,4.1144346854,-1.8370702481999999,4.5059294133,4.1144346854,-1.8370702481999999,4.5059294133,0.0,0.0,0.0,131.21,47.1544346854,-10.9170702482,48.4016852321,4.1144346854,-1.8370702481999999,4.5059294133,43.04,-9.08,43.9873618213,129.65
2021-09-27 13:30:00,61.5204017965,-18.0078230505,64.1018059669,2.1304017965,-2.4578230505,3.2526152496,59.39,-15.55,61.3919750456,131.44,50.6404017965,-10.2178230505,51.6609543272,2.1304017965,-2.4578230505,3.2526152496,48.51,-7.76,49.1267513683,129.93,59.4104017965,-18.6378230505,62.2652735454,2.1304017965,-2.4578230505,3.2526152496,57.28,-16.18,59.521347431,131.54,49.8404017965,11.1321769495,51.0684933679,2.1304017965,-2.4578230505,3.2526152496,47.71,13.59,49.6077836635,131.02,2.1304017965,-2.4578230505,3.2526152496,2.1304017965,-2.4578230505,3.2526152496,0.0,0.0,0.0,131.54,47.7704017965,-12.8178230505,49.4601645322,2.1304017965,-2.4578230505,3.2526152496,45.64,-10.36,46.8010598171,129.93
2021-09-27 14:00:00,60.548501601,-18.1747645769,63.2174272931,1.898501601,-2.3747645769,3.0403643079,58.65,-15.8,60.7409458273,131.76,50.358501601,-10.2847645769,51.398006439,1.898501601,-2.3747645769,3.0403643079,48.46,-7.91,49.1013207562,130.31,58.518501601,-18.7947645769,61.462656997,1.898501601,-2.3747645769,3.0403643079,56.62,-16.42,58.952869311,131.9,49.538501601,11.1052354231,50.7679957717,1.898501601,-2.3747645769,3.0403643079,47.64,13.48,49.5104029473,131.37,1.898501601,-2.3747645769,3.0403643079,1.898501601,-2.3747645769,3.0403643079,0.0,0.0,0.0,131.9,47.458501601,-13.6947645769,49.3948980263,1.898501601,-2.3747645769,3.0403643079,45.56,-11.32,46.9452447006,130.31
2021-09-27 14:30:00,59.3357018342,-18.3807773988,62.1174572077,2.0357018342,-2.4107773988,3.1553018278,57.3,-15.97,59.4838709231,131.89,49.7157018342,-10.310777398799999,50.7736461113,2.0357018342,-2.4107773988,3.1553018278,47.68,-7.9,48.3300362094,130.4,57.3357018342,-19.0107773988,60.405234559,2.0357018342,-2.4107773988,3.1553018278,55.3,-16.6,57.7377692676,132.0,48.9457018342,11.0592226012,50.1795589119,2.0357018342,-2.4107773988,3.1553018278,46.91,13.47,48.8056246759,131.48,2.0357018342,-2.4107773988,3.1553018278,2.0357018342,-2.4107773988,3.1553018278,0.0,0.0,0.0,132.0,46.9157018342,-13.8507773988,48.9175542433,2.0357018342,-2.4107773988,3.1553018278,44.88,-11.44,46.3150947316,130.4
2021-09-27 15:00:00,61.428751674,-19.0128992904,64.3038247047,-0.9512483260000001,-3.0128992904,3.1594992501,62.38,-16.0,64.3992577597,131.66,51.648751674,-10.8228992904,52.770528693,-0.9512483260000001,-3.0128992904,3.1594992501,52.6,-7.8100000000000005,53.1766499509,130.17,59.258751674,-19.6028992904,62.4169312811,-0.9512483260000001,-3.0128992904,3.1594992501,60.21,-16.59,62.4537604953,131.8,50.728751674,10.5371007096,51.8115502352,-0.9512483260000001,-3.0128992904,3.1594992501,51.68,13.55,53.4268181722,131.26,-0.9512483260000001,-3.0128992904,3.1594992501,-0.9512483260000001,-3.0128992904,3.1594992501,0.0,0.0,0.0,131.8,48.648751674,-13.4528992904,50.4745632845,-0.9512483260000001,-3.0128992904,3.1594992501,49.6,-10.44,50.6868187994,130.17
2021-09-27 15:30:00,62.8780847056,-20.7175513196,66.203251196,-4.7719152944,-3.9675513196,6.2058552231,67.65,-16.75,69.6927901579,131.49,52.7480847056,-12.2575513196,54.153559481,-4.7719152944,-3.9675513196,6.2058552231,57.52,-8.29,58.1143226752,129.98,60.5080847056,-21.2175513196,64.120299428,-4.7719152944,-3.9675513196,6.2058552231,65.28,-17.25,67.5206701685,131.62,51.7380847056,9.2224486804,52.5536199388,-4.7719152944,-3.9675513196,6.2058552231,56.51,13.19,58.0289255458,131.07,-4.7719152944,-3.9675513196,6.2058552231,-4.7719152944,-3.9675513196,6.2058552231,0.0,0.0,0.0,131.62,49.5480847056,-15.3275513196,51.8646944216,-4.7719152944,-3.9675513196,6.2058552231,54.32,-11.36,55.4951529415,129.98
2021-09-27 16:00:00,63.227283634,-19.9249971304,66.2924950984,-4.132716366,-3.5149971304000003,5.4253616828,67.36,-16.41,69.3300634646,131.77,54.537283634,-11.3849971304,55.7129559962,-4.132716366,-3.5149971304000003,5.4253616828,58.67,-7.87,59.1954880037,130.25,60.877283634,-20.4349971304,64.215518143,-4.132716366,-3.5149971304000003,5.4253616828,65.01,-16.92,67.175788049,131.89,53.467283634,10.0150028696,54.3971571102,-4.132716366,-3.5149971304000003,5.4253616828,57.6,13.53,59.1677352955,131.34,-4.132716366,-3.5149971304000003,5.4253616828,-4.132716366,-3.5149971304000003,5.4253616828,0.0,0.0,0.0,131.89,51.307283634,-11.4349971304,52.566115638,-4.132716366,-3.5149971304000003,5.4253616828,55.44,-7.92,56.00285707,130.25
2021-09-27 16:30:00,63.2477338016,-20.7059739799,66.5508316213,-4.2522661984,-3.7259739799,5.6537288511,67.5,-16.98,69.6029482134,131.54,54.0377338016,-12.1959739799,55.396917384700004,-4.2522661984,-3.7259739799,5.6537288511,58.29,-8.47,58.9021646461,130.01,60.8977338016,-21.1959739799,64.481030506,-4.2522661984,-3.7259739799,5.6537288511,65.15,-17.47,67.4516374894,131.68,52.9777338016,9.2440260201,53.7781767617,-4.2522661984,-3.7259739799,5.6537288511,57.23,12.97,58.6812900335,131.07,-4.2522661984,-3.7259739799,5.6537288511,-4.2522661984,-3.7259739799,5.6537288511,0.0,0.0,0.0,131.68,50.8277338016,-14.9659739799,52.9852706001,-4.2522661984,-3.7259739799,5.6537288511,55.08,-11.24,56.2151580981,130.01
2021-09-27 17:00:00,64.4531004047,-21.1463184522,67.8333910096,-5.8568995953,-4.3363184522000005,7.2874502117,70.31,-16.81,72.291577656,131.62,55.3631004047,-12.8463184522,56.8339756149,-5.8568995953,-4.3363184522000005,7.2874502117,61.22,-8.51,61.8086442175,130.1,62.0031004047,-21.6063184522,65.65986184,-5.8568995953,-4.3363184522000005,7.2874502117,67.86,-17.27,70.023085479,131.77,54.2531004047,8.5936815478,54.9295026927,-5.8568995953,-4.3363184522000005,7.2874502117,60.11,12.93,61.4849331137,131.16,-5.8568995953,-4.3363184522000005,7.2874502117,-5.8568995953,-4.3363184522000005,7.2874502117,0.0,0.0,0.0,131.77,52.0631004047,-16.0963184522,54.4945675408,-5.8568995953,-4.3363184522000005,7.2874502117,57.92,-11.76,59.101810463,130.1
2021-09-27 17:30:00,66.9569834275,-21.0794570833,70.1967316949,-8.0530165725,-4.7094570833,9.3289904028,75.01,-16.37,76.7754973934,131.35,57.4169834275,-12.8694570833,58.8415916808,-8.0530165725,-4.7094570833,9.3289904028,65.47,-8.16,65.9765602316,129.84,64.3169834275,-21.4894570833,67.8120278634,-8.0530165725,-4.7094570833,9.3289904028,72.37,-16.78,74.2898734687,131.48,56.2069834275,8.4205429167,56.8342372961,-8.0530165725,-4.7094570833,9.3289904028,64.26,13.13,65.587685582,130.91,-8.0530165725,-4.7094570833,9.3289904028,-8.0530165725,-4.7094570833,9.3289904028,0.0,0.0,0.0,131.48,53.9069834275,-14.3894570833,55.7944382301,-8.0530165725,-4.7094570833,9.3289904028,61.96,-9.68,62.7115938244,129.84
2021-09-27 18:00:00,68.5131337487,-21.3806182575,71.7717237715,-9.9168662513,-5.4706182575,11.3257185364,78.43,-15.91,80.0274515401,130.68,58.8231337487,-13.1606182575,60.2773832953,-9.9168662513,-5.4706182575,11.3257185364,68.74,-7.69,69.1688058304,129.2,65.7731337487,-21.7606182575,69.2793593365,-9.9168662513,-5.4706182575,11.3257185364,75.69,-16.29,77.4231244526,130.82,57.493133748700004,8.0293817425,58.0511102341,-9.9168662513,-5.4706182575,11.3257185364,67.41,13.5,68.7485134385,130.24,-9.9168662513,-5.4706182575,11.3257185364,-9.9168662513,-5.4706182575,11.3257185364,0.0,0.0,0.0,130.82,55.1631337487,-13.4306182575,56.774579098,-9.9168662513,-5.4706182575,11.3257185364,65.08,-7.96,65.5649906581,129.2
2021-09-27 18:30:00,67.8713672694,-21.8045894293,71.2878854729,-9.9386327306,-5.4545894293,11.3370616298,77.81,-16.35,79.5092359415,130.14,58.1913672694,-13.9145894293,59.8318562612,-9.9386327306,-5.4545894293,11.3370616298,68.13,-8.46,68.65324828440001,128.71,65.1613672694,-22.1645894293,68.82784908,-9.9386327306,-5.4545894293,11.3370616298,75.1,-16.71,76.9365589301,130.28,56.8813672694,7.2154105707,57.3371789691,-9.9386327306,-5.4545894293,11.3370616298,66.82,12.67,68.0105969684,129.73,-9.9386327306,-5.4545894293,11.3370616298,-9.9386327306,-5.4545894293,11.3370616298,0.0,0.0,0.0,130.28,54.5413672694,-16.3345894293,56.9348711726,-9.9386327306,-5.4545894293,11.3370616298,64.48,-10.88,65.3914734503,128.71
2021-09-27 19:00:00,67.9551835564,-21.6599777933,71.3236399113,-10.9448164436,-5.6199777933,12.303379917,78.9,-16.04,80.5139217775,130.14,58.3351835564,-13.4599777933,59.8678932547,-10.9448164436,-5.6199777933,12.303379917,69.28,-7.84,69.7221915892,128.71,65.1951835564,-21.9699777933,68.7974700348,-10.9448164436,-5.6199777933,12.303379917,76.14,-16.35,77.8756836246,130.28,57.0051835564,7.3400222067,57.4757938466,-10.9448164436,-5.6199777933,12.303379917,67.95,12.96,69.1748805565,129.73,-10.9448164436,-5.6199777933,12.303379917,-10.9448164436,-5.6199777933,12.303379917,0.0,0.0,0.0,130.28,54.6151835564,-14.4599777933,56.4969842795,-10.9448164436,-5.6199777933,12.303379917,65.56,-8.84,66.1533007491,128.71
2021-09-27 19:30:00,66.7711003393,-21.9264069903,70.2790663286,-8.3888996607,-5.7864069903,10.1909834351,75.16,-16.14,76.8734362443,129.02,59.5611003393,-13.2964069903,61.0271997758,-8.3888996607,-5.7864069903,10.1909834351,67.95,-7.51,68.3637520913,127.57,64.1511003393,-22.2864069903,67.9120579225,-8.3888996607,-5.7864069903,10.1909834351,72.54,-16.5,74.3928867567,129.17,58.2611003393,7.4535930097,58.7359503328,-8.3888996607,-5.7864069903,10.1909834351,66.65,13.24,67.9523369723,128.58,-8.3888996607,-5.7864069903,10.1909834351,-8.3888996607,-5.7864069903,10.1909834351,0.0,0.0,0.0,129.17,55.8511003393,-14.7464069903,57.7650580215,-8.3888996607,-5.7864069903,10.1909834351,64.24,-8.96,64.8618470289,127.57
2021-09-27 20:00:00,66.2629502918,-22.9834686064,70.13571423,-9.1470497082,-5.6834686064,10.7689523058,75.41,-17.3,77.3689737556,129.13,58.5129502918,-14.1634686064,60.2027341141,-9.1470497082,-5.6834686064,10.7689523058,67.66,-8.48,68.1893393427,127.57,63.6329502918,-23.2934686064,67.7623644994,-9.1470497082,-5.6834686064,10.7689523058,72.78,-17.61,74.8801742786,129.28,57.2029502918,6.7165313936,57.5959140569,-9.1470497082,-5.6834686064,10.7689523058,66.35,12.4,67.4987592479,128.58,-9.1470497082,-5.6834686064,10.7689523058,-9.1470497082,-5.6834686064,10.7689523058,0.0,0.0,0.0,129.28,54.8529502918,-17.2034686064,57.4874376521,-9.1470497082,-5.6834686064,10.7689523058,64.0,-11.52,65.0285352749,127.57
2021-09-27 20:30:00,65.1323167341,-24.4553660315,69.5721468038,-10.4476832659,-5.3953660315,11.7585739033,75.58,-19.06,77.946263541,129.51,55.5523167341,-15.5453660315,57.6863788045,-10.4476832659,-5.3953660315,11.7585739033,66.0,-10.15,66.7759125733,127.98,62.5223167341,-24.7153660315,67.2301227715,-10.4476832659,-5.3953660315,11.7585739033,72.97,-19.32,75.4843248628,129.65,54.3123167341,5.6346339685,54.6038171649,-10.4476832659,-5.3953660315,11.7585739033,64.76,11.03,65.6926061288,129.04,-10.4476832659,-5.3953660315,11.7585739033,-10.4476832659,-5.3953660315,11.7585739033,0.0,0.0,0.0,129.65,52.0723167341,-15.0353660315,54.1995239993,-10.4476832659,-5.3953660315,11.7585739033,62.52,-9.64,63.2588333753,127.98
2021-09-27 21:00:00,65.1036001905,-25.5307142119,69.930652263,-9.2463998095,-5.0907142119,10.5551542208,74.35,-20.44,77.1084697034,130.22,53.9136001905,-17.2707142119,56.6123118667,-9.2463998095,-5.0907142119,10.5551542208,63.16,-12.18,64.3236970331,128.72,62.5936001905,-25.8007142119,67.7025526746,-9.2463998095,-5.0907142119,10.5551542208,71.84,-20.71,74.7655649347,130.36,52.7836001905,4.3092857881,52.9592144303,-9.2463998095,-5.0907142119,10.5551542208,62.03,9.4,62.7381933116,129.8,-9.2463998095,-5.0907142119,10.5551542208,-9.2463998095,-5.0907142119,10.5551542208,0.0,0.0,0.0,130.36,50.6336001905,-17.1707142119,53.4658292258,-9.2463998095,-5.0907142119,10.5551542208,59.88,-12.08,61.0863388983,128.72
2021-09-27 21:30:00,58.5817337381,-26.5682801543,64.3249021618,-7.7882662619000005,-4.7482801543,9.1215818688,66.37,-21.82,69.8647929933,132.66,49.5017337381,-20.1082801543,53.4299969478,-7.7882662619000005,-4.7482801543,9.1215818688,57.29,-15.36,59.3133517852,131.37,56.3717337381,-26.8982801543,62.4603061144,-7.7882662619000005,-4.7482801543,9.1215818688,64.16,-22.15,67.8758285401,132.8,48.5317337381,1.9217198457,48.5697661802,-7.7882662619000005,-4.7482801543,9.1215818688,56.32,6.67,56.7135900821,132.51,-7.7882662619000005,-4.7482801543,9.1215818688,-7.7882662619000005,-4.7482801543,9.1215818688,0.0,0.0,0.0,132.8,46.6117337381,-16.5482801543,49.4620996131,-7.7882662619000005,-4.7482801543,9.1215818688,54.4,-11.8,55.6650698374,131.37
2021-09-27 22:00:00,57.9635670575,-27.2162784362,64.0351537669,-6.5664329425,-4.3862784362,7.8966752566,64.53,-22.83,68.4494689534,132.66,47.6735670575,-21.3662784362,52.2425769866,-6.5664329425,-4.3862784362,7.8966752566,54.24,-16.98,56.8357106052,131.37,55.8435670575,-27.5462784362,62.267980836,-6.5664329425,-4.3862784362,7.8966752566,62.41,-23.16,66.5687141231,132.8,46.8035670575,0.9037215638,46.8122911421,-6.5664329425,-4.3862784362,7.8966752566,53.37,5.29,53.6315299055,132.51,-6.5664329425,-4.3862784362,7.8966752566,-6.5664329425,-4.3862784362,7.8966752566,0.0,0.0,0.0,132.8,44.9935670575,-18.6262784362,48.6966048606,-6.5664329425,-4.3862784362,7.8966752566,51.56,-14.24,53.4902907078,131.37
2021-09-27 22:30:00,50.708783596399996,-29.014765122,58.4229178397,-5.7412164036,-4.064765122,7.0344780396,56.45,-24.95,61.7179471467,133.25,43.0387835964,-22.384765122,48.512004731,-5.7412164036,-4.064765122,7.0344780396,48.78,-18.32,52.1067250938,132.05,48.9087835964,-29.354765122,57.041838577,-5.7412164036,-4.064765122,7.0344780396,54.65,-25.29,60.2179923279,133.42,42.3087835964,-0.164765122,42.3091044215,-5.7412164036,-4.064765122,7.0344780396,48.05,3.9,48.2080128194,133.21,-5.7412164036,-4.064765122,7.0344780396,-5.7412164036,-4.064765122,7.0344780396,0.0,0.0,0.0,133.42,40.5387835964,-20.904765122,45.6114259838,-5.7412164036,-4.064765122,7.0344780396,46.28,-16.84,49.2485938886,132.05
2021-09-27 23:00:00,47.6491002183,-28.953908320300002,55.7563051021,-4.7208997817,-3.7039083203,6.0004859464,52.37,-25.25,58.1393102814,133.34,40.2791002183,-23.3739083203,46.5697917599,-4.7208997817,-3.7039083203,6.0004859464,45.0,-19.67,49.1111891528,132.05,46.0091002183,-29.3539083203,54.5755369793,-4.7208997817,-3.7039083203,6.0004859464,50.73,-25.65,56.8458916721,133.5,39.6691002183,-0.9539083203000001,39.6805677028,-4.7208997817,-3.7039083203,6.0004859464,44.39,2.75,44.4751008993,133.21,-4.7208997817,-3.7039083203,6.0004859464,-4.7208997817,-3.7039083203,6.0004859464,0.0,0.0,0.0,133.5,38.0391002183,-20.5039083203,43.213231791,-4.7208997817,-3.7039083203,6.0004859464,42.76,-16.8,45.9418937355,132.05
2021-09-27 23:30:00,44.4697169038,-28.9501291829,53.0628467123,-3.9102830962,-3.3501291829,5.1491435632,48.38,-25.6,54.7355862305,133.82,37.5297169038,-24.5901291829,44.8681858795,-3.9102830962,-3.3501291829,5.1491435632,41.44,-21.24,46.566202336,132.59,42.9697169038,-29.3801291829,52.0537084327,-3.9102830962,-3.3501291829,5.1491435632,46.88,-26.03,53.6217800898,133.97,37.0397169038,-1.9501291829,37.0910182139,-3.9102830962,-3.3501291829,5.1491435632,40.95,1.4,40.9739246351,133.79,-3.9102830962,-3.3501291829,5.1491435632,-3.9102830962,-3.3501291829,5.1491435632,0.0,0.0,0.0,133.97,35.4897169038,-21.6701291829,41.5826226291,-3.9102830962,-3.3501291829,5.1491435632,39.4,-18.32,43.4509194379,132.59
2021-09-28 00:00:00,41.9425833543,-29.04618994,51.0182462308,-3.0874166457,-3.06618994,4.351282833,45.03,-25.98,51.987126291,134.38,35.4225833543,-25.35618994,43.5625501982,-3.0874166457,-3.06618994,4.351282833,38.51,-22.29,44.4956649574,133.27,40.5625833543,-29.50618994,50.1591309051,-3.0874166457,-3.06618994,4.351282833,43.65,-26.44,51.0332842369,134.54,34.9925833543,-2.61618994,35.0902456476,-3.0874166457,-3.06618994,4.351282833,38.08,0.45,38.0826587832,134.47,-3.0874166457,-3.06618994,4.351282833,-3.0874166457,-3.06618994,4.351282833,0.0,0.0,0.0,134.54,33.5125833543,-20.38618994,39.2261390319,-3.0874166457,-3.06618994,4.351282833,36.6,-17.32,40.4912632552,133.27
2021-09-28 00:30:00,40.5293334597,-28.9759897347,49.8220317911,-2.5306665403,-2.9259897347,3.8685512877,43.06,-26.05,50.3265943612,134.66,34.2593334597,-25.3059897347,42.5921946553,-2.5306665403,-2.9259897347,3.8685512877,36.79,-22.38,43.0623791725,133.61,39.2193334597,-29.4559897347,49.0490718391,-2.5306665403,-2.9259897347,3.8685512877,41.75,-26.53,49.4661844091,134.82,33.8893334597,-2.5159897346999998,33.9826003521,-2.5306665403,-2.9259897347,3.8685512877,36.42,0.41000000000000003,36.4223077248,134.82,-2.5306665403,-2.9259897347,3.8685512877,-2.5306665403,-2.9259897347,3.8685512877,0.0,0.0,0.0,134.82,32.4293334597,-21.8459897347,39.1012651475,-2.5306665403,-2.9259897347,3.8685512877,34.96,-18.92,39.7513270219,133.61
2021-09-28 01:00:00,39.2451501434,-29.5242683377,49.110734373,-2.2448498566,-2.8642683377,3.6391460522,41.49,-26.66,49.3170933856,134.77,33.2251501434,-25.3342683377,41.7820027554,-2.2448498566,-2.8642683377,3.6391460522,35.47,-22.47,41.988353147,133.72,38.0051501434,-30.0042683377,48.4215608577,-2.2448498566,-2.8642683377,3.6391460522,40.25,-27.14,48.5452582648,134.92,32.8951501434,-2.5242683377,32.9918601112,-2.2448498566,-2.8642683377,3.6391460522,35.14,0.34,35.1416448107,134.94,-2.2448498566,-2.8642683377,3.6391460522,-2.2448498566,-2.8642683377,3.6391460522,0.0,0.0,0.0,134.92,31.4351501434,-22.9042683377,38.8943977023,-2.2448498566,-2.8642683377,3.6391460522,33.68,-20.04,39.1911214435,133.72
2021-09-28 01:30:00,39.5990001176,-29.8591442464,49.5948516022,-2.3509998824,-2.8891442464,3.7248295161,41.95,-26.97,49.8716693123,134.93,33.4490001176,-25.1691442464,41.8607385382,-2.3509998824,-2.8891442464,3.7248295161,35.8,-22.28,42.1667926217,133.84,38.3290001176,-30.3291442464,48.877082981,-2.3509998824,-2.8891442464,3.7248295161,40.68,-27.44,49.0695017297,135.1,33.1090001176,-2.2791442464,33.1873528212,-2.3509998824,-2.8891442464,3.7248295161,35.46,0.61,35.4652463688,135.07,-2.3509998824,-2.8891442464,3.7248295161,-2.3509998824,-2.8891442464,3.7248295161,0.0,0.0,0.0,135.1,31.6490001176,-20.9291442464,37.9432245247,-2.3509998824,-2.8891442464,3.7248295161,34.0,-18.04,38.4894998668,133.84
2021-09-28 02:00:00,38.7984501684,-29.9921306494,49.0392458788,-2.2915498316000003,-2.9321306494,3.7213694758,41.09,-27.06,49.1999156503,135.16,32.8684501684,-25.2421306494,41.442733696,-2.2915498316000003,-2.9321306494,3.7213694758,35.16,-22.31,41.6408657451,134.01,37.5584501684,-30.4821306494,48.3714530274,-2.2915498316000003,-2.9321306494,3.7213694758,39.85,-27.55,48.4461040745,135.33,32.5384501684,-2.3421306494,32.6226350153,-2.2915498316000003,-2.9321306494,3.7213694758,34.83,0.59,34.8349967705,135.24,-2.2915498316000003,-2.9321306494,3.7213694758,-2.2915498316000003,-2.9321306494,3.7213694758,0.0,0.0,0.0,135.33,31.1084501684,-21.6521306494,37.90185264,-2.2915498316000003,-2.9321306494,3.7213694758,33.4,-18.72,38.2883585441,134.01
2021-09-28 02:30:00,38.2653003076,-30.1556134174,48.7195466749,-2.0546996924,-2.8756134174,3.5342528705,40.32,-27.28,48.6816269243,135.43,32.2953003076,-25.3656134174,41.0658101831,-2.0546996924,-2.8756134174,3.5342528705,34.35,-22.49,41.0575522894,134.26,37.0653003076,-30.6356134174,48.0871843255,-2.0546996924,-2.8756134174,3.5342528705,39.12,-27.76,47.9686564331,135.62,31.9953003076,-2.4056134174,32.0856076409,-2.0546996924,-2.8756134174,3.5342528705,34.05,0.47000000000000003,34.0532436047,135.51,-2.0546996924,-2.8756134174,3.5342528705,-2.0546996924,-2.8756134174,3.5342528705,0.0,0.0,0.0,135.62,30.5853003076,-23.7156134174,38.7025957097,-2.0546996924,-2.8756134174,3.5342528705,32.64,-20.84,38.7256400851,134.26
2021-09-28 03:00:00,37.5664002504,-30.2916982679,48.2578637294,-2.0635997496,-2.8216982679,3.4957724528,39.63,-27.47,48.2196827032,135.43,31.6864002504,-25.9316982679,40.9448523735,-2.0635997496,-2.8216982679,3.4957724528,33.75,-23.11,40.9039680227,134.26,36.3864002504,-30.7916982679,47.6665375857,-2.0635997496,-2.8216982679,3.4957724528,38.45,-27.97,47.547065104,135.62,31.3964002504,-2.9116982679000003,31.5311264545,-2.0635997496,-2.8216982679,3.4957724528,33.46,-0.09,33.4601210398,135.51,-2.0635997496,-2.8216982679,3.4957724528,-2.0635997496,-2.8216982679,3.4957724528,0.0,0.0,0.0,135.62,29.9764002504,-24.2616982679,38.5644211005,-2.0635997496,-2.8216982679,3.4957724528,32.04,-21.44,38.551721103,134.26
2021-09-28 03:30:00,37.2374502127,-29.8766221958,47.7413892987,-1.9225497873,-2.7866221958,3.3854779495000002,39.16,-27.09,47.6169476132,135.7,31.2674502127,-26.5066221958,40.9909070775,-1.9225497873,-2.7866221958,3.3854779495000002,33.19,-23.72,40.794785206,134.55,36.0674502127,-30.3766221958,47.1550648486,-1.9225497873,-2.7866221958,3.3854779495000002,37.99,-27.59,46.9515516251,135.83,31.0074502127,-3.4866221958,31.2028604944,-1.9225497873,-2.7866221958,3.3854779495000002,32.93,-0.7000000000000001,32.937439184,135.78,-1.9225497873,-2.7866221958,3.3854779495000002,-1.9225497873,-2.7866221958,3.3854779495000002,0.0,0.0,0.0,135.83,29.5974502127,-25.0666221958,38.7858815473,-1.9225497873,-2.7866221958,3.3854779495000002,31.52,-22.28,38.5993367819,134.55
2021-09-28 04:00:00,36.9835001931,-29.7286477976,47.4507300934,-1.7764998069,-2.7286477976,3.2559899212,38.76,-27.0,47.2370363169,135.49,31.0335001931,-26.3886477976,40.7362107567,-1.7764998069,-2.7286477976,3.2559899212,32.81,-23.66,40.4511025808,134.55,35.8335001931,-30.2386477976,46.8872643338,-1.7764998069,-2.7286477976,3.2559899212,37.61,-27.51,46.5973411259,135.7,30.7735001931,-3.3686477976,30.957327115200002,-1.7764998069,-2.7286477976,3.2559899212,32.55,-0.64,32.5562912507,135.7,-1.7764998069,-2.7286477976,3.2559899212,-1.7764998069,-2.7286477976,3.2559899212,0.0,0.0,0.0,135.7,29.3835001931,-25.1286477976,38.6631481353,-1.7764998069,-2.7286477976,3.2559899212,31.16,-22.4,38.3758465705,134.55
2021-09-28 04:30:00,37.0366669364,-29.8980072914,47.5983774697,-1.8133330636,-2.7480072914,3.2923731370000002,38.85,-27.15,47.3966770987,135.49,30.9966669364,-26.6080072914,40.8506966058,-1.8133330636,-2.7480072914,3.2923731370000002,32.81,-23.86,40.5684076592,134.55,35.8866669364,-30.4080072914,47.0372168738,-1.8133330636,-2.7480072914,3.2923731370000002,37.7,-27.66,46.7585885159,135.7,30.7566669364,-3.5480072914000003,30.9606349543,-1.8133330636,-2.7480072914,3.2923731370000002,32.57,-0.8,32.5798235109,135.7,-1.8133330636,-2.7480072914,3.2923731370000002,-1.8133330636,-2.7480072914,3.2923731370000002,0.0,0.0,0.0,135.7,29.3866669364,-21.0680072914,36.1585000361,-1.8133330636,-2.7480072914,3.2923731370000002,31.2,-18.32,36.1809673724,134.55
2021-09-28 05:00:00,36.8896001452,-29.6140201133,47.3057373491,-2.1103998548,-2.7840201133,3.4935019018,39.0,-26.83,47.3376055584,135.66,31.0796001452,-26.3040201133,40.716618466,-2.1103998548,-2.7840201133,3.4935019018,33.19,-23.52,40.678821271,134.63,35.7196001452,-30.1240201133,46.7262926233,-2.1103998548,-2.7840201133,3.4935019018,37.83,-27.34,46.6753093187,135.82,30.8096001452,-3.3840201133,30.9948875338,-2.1103998548,-2.7840201133,3.4935019018,32.92,-0.6000000000000001,32.9254673467,135.84,-2.1103998548,-2.7840201133,3.4935019018,-2.1103998548,-2.7840201133,3.4935019018,0.0,0.0,0.0,135.82,29.4096001452,-21.6640201133,36.5274465049,-2.1103998548,-2.7840201133,3.4935019018,31.52,-18.88,36.7418671273,134.63
2021-09-28 05:30:00,38.2381169169,-28.9869184812,47.9832786332,-2.7318830831,-2.9369184812,4.0110691025,40.97,-26.05,48.5504212134,134.51,32.1281169169,-25.8369184812,41.2281730523,-2.7318830831,-2.9369184812,4.0110691025,34.86,-22.9,41.7088671628,133.46,36.9981169169,-29.4969184812,47.3173208803,-2.7318830831,-2.9369184812,4.0110691025,39.73,-26.56,47.7902343581,134.64,31.8281169169,-3.0369184812,31.9726742757,-2.7318830831,-2.9369184812,4.0110691025,34.56,-0.1,34.5601446756,134.65,-2.7318830831,-2.9369184812,4.0110691025,-2.7318830831,-2.9369184812,4.0110691025,0.0,0.0,0.0,134.64,30.3881169169,-24.8169184812,39.2341317307,-2.7318830831,-2.9369184812,4.0110691025,33.12,-21.88,39.6946948596,133.46
