Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-28 06:00:00,40.0854001536,-28.5978873275,49.2410242082,-3.5045998464,-3.1578873275,4.7174646216,43.59,-25.44,50.4706023344,134.51,33.8354001536,-25.3678873275,42.2890530873,-3.5045998464,-3.1578873275,4.7174646216,37.34,-22.21,43.4460550568,133.46,38.7254001536,-29.1078873275,48.4450794377,-3.5045998464,-3.1578873275,4.7174646216,42.23,-25.95,49.5658693054,134.64,33.4454001536,-2.6478873275,33.5500536324,-3.5045998464,-3.1578873275,4.7174646216,36.95,0.51,36.9535194535,134.65,-3.5045998464,-3.1578873275,4.7174646216,-3.5045998464,-3.1578873275,4.7174646216,0.0,0.0,0.0,134.64,31.9354001536,-19.9578873275,37.6588243251,-3.5045998464,-3.1578873275,4.7174646216,35.44,-16.8,39.2203212633,133.46
2021-09-28 06:30:00,44.7539836113,-26.5578154246,52.040720683,-4.6960163887,-3.6378154246000003,5.9402248263,49.45,-22.92,54.5034760359,133.23,37.8939836113,-23.3078154246,44.4882934467,-4.6960163887,-3.6378154246000003,5.9402248263,42.59,-19.67,46.9128660391,132.22,43.1439836113,-27.0678154246,50.9320130538,-4.6960163887,-3.6378154246000003,5.9402248263,47.84,-23.43,53.2694143013,133.4,37.3739836113,-0.9878154246,37.3870355911,-4.6960163887,-3.6378154246000003,5.9402248263,42.07,2.65,42.1533794612,133.37,-4.6960163887,-3.6378154246000003,5.9402248263,-4.6960163887,-3.6378154246000003,5.9402248263,0.0,0.0,0.0,133.4,35.7439836113,-21.1178154246,41.5161955472,-4.6960163887,-3.6378154246000003,5.9402248263,40.44,-17.48,44.0561459958,132.22
2021-09-28 07:00:00,49.196016934,-25.4218027705,55.3761332911,-6.173983066,-4.1218027705,7.4234308091,55.37,-21.3,59.3256007134,133.23,41.766016934,-21.8218027705,47.1231497959,-6.173983066,-4.1218027705,7.4234308091,47.94,-17.7,51.1031662424,132.22,47.346016934,-25.9018027705,53.9680341154,-6.173983066,-4.1218027705,7.4234308091,53.52,-21.78,57.7819937351,133.4,41.096016934,0.3081972295,41.0971725715,-6.173983066,-4.1218027705,7.4234308091,47.27,4.43,47.4771292308,133.37,-6.173983066,-4.1218027705,7.4234308091,-6.173983066,-4.1218027705,7.4234308091,0.0,0.0,0.0,133.4,39.346016934,-19.7218027705,44.0120273686,-6.173983066,-4.1218027705,7.4234308091,45.52,-15.6,48.1189193561,132.22
2021-09-28 07:30:00,55.2228670081,-24.1071031833,60.2554351448,-7.9071329919,-4.6571031833,9.1766748995,63.13,-19.45,66.058303036,132.74,47.0028670081,-18.4071031833,50.4786187864,-7.9071329919,-4.6571031833,9.1766748995,54.91,-13.75,56.6053937359,131.68,53.0428670081,-24.5471031833,58.4474637185,-7.9071329919,-4.6571031833,9.1766748995,60.95,-19.89,64.1132950331,132.88,46.1128670081,3.1928968167,46.2232743733,-7.9071329919,-4.6571031833,9.1766748995,54.02,7.85,54.5873877375,132.82,-7.9071329919,-4.6571031833,9.1766748995,-7.9071329919,-4.6571031833,9.1766748995,0.0,0.0,0.0,132.88,44.0928670081,-17.6971031833,47.5117709844,-7.9071329919,-4.6571031833,9.1766748995,52.0,-13.04,53.6100886028,131.68
2021-09-28 08:00:00,59.1449836593,-23.3279519819,63.5792610505,-9.0350163407,-5.0279519819,10.3398172812,68.18,-18.3,70.5932178045,131.32,50.6149836593,-15.5079519819,52.9374455892,-9.0350163407,-5.0279519819,10.3398172812,59.65,-10.48,60.5636268729,130.07,56.7949836593,-23.7379519819,61.5561575568,-9.0350163407,-5.0279519819,10.3398172812,65.83,-18.71,68.4372194058,131.45,49.5649836593,5.7520480181,49.8976318231,-9.0350163407,-5.0279519819,10.3398172812,58.6,10.78,59.5832896037,131.15,-9.0350163407,-5.0279519819,10.3398172812,-9.0350163407,-5.0279519819,10.3398172812,0.0,0.0,0.0,131.45,47.4049836593,-13.7479519819,49.3582683999,-9.0350163407,-5.0279519819,10.3398172812,56.44,-8.72,57.1096489221,130.07
2021-09-28 08:30:00,60.8696502765,-21.8161825238,64.6611177192,-8.3903497235,-4.8961825238,9.7144516978,69.26,-16.92,71.2968021723,130.22,52.0096502765,-14.3061825238,53.9413624252,-8.3903497235,-4.8961825238,9.7144516978,60.4,-9.41,61.1286193202,128.8,58.4696502765,-22.2361825238,62.5551581941,-8.3903497235,-4.8961825238,9.7144516978,66.86,-17.34,69.0719566829,130.34,50.9096502765,6.7638174762,51.3570026202,-8.3903497235,-4.8961825238,9.7144516978,59.3,11.66,60.4354664084,129.83,-8.3903497235,-4.8961825238,9.7144516978,-8.3903497235,-4.8961825238,9.7144516978,0.0,0.0,0.0,130.34,48.6896502765,-12.7361825238,50.3278490434,-8.3903497235,-4.8961825238,9.7144516978,57.08,-7.84,57.6159005831,128.8
2021-09-28 09:00:00,61.3997669002,-15.7640207002,63.3911328503,-7.2902330998,-4.6040207001999995,8.6223259772,68.69,-11.16,69.5906725072,130.22,52.3897669002,-19.5740207002,55.9270056613,-7.2902330998,-4.6040207001999995,8.6223259772,59.68,-14.97,61.5288818361,128.8,58.7197669002,-26.2040207002,64.3013353335,-7.2902330998,-4.6040207001999995,8.6223259772,66.01,-21.6,69.4541582628,130.34,51.3797669002,1.6659792998,51.4067693378,-7.2902330998,-4.6040207001999995,8.6223259772,58.67,6.27,59.0040829096,129.83,-7.2902330998,-4.6040207001999995,8.6223259772,-7.2902330998,-4.6040207001999995,8.6223259772,0.0,0.0,0.0,130.34,49.5497669002,-1.8440207002000002,49.5840681289,-7.2902330998,-4.6040207001999995,8.6223259772,56.84,2.76,56.9069696962,128.8
2021-09-28 09:30:00,63.2476669905,-10.430441936,64.1019617385,-8.1223330095,-4.910441936,9.4912977787,71.37,-5.52,71.5831495535,130.3,53.5976669905,-26.130441936,59.628096587,-8.1223330095,-4.910441936,9.4912977787,61.72,-21.22,65.2659696932,129.82,60.1376669905,-31.830441936,68.042016614,-8.1223330095,-4.910441936,9.4912977787,68.26,-26.92,73.3765221307,131.18,52.5976669905,-4.420441936,52.7830927452,-8.1223330095,-4.910441936,9.4912977787,60.72,0.49,60.7219770758,130.04,-8.1223330095,-4.910441936,9.4912977787,-8.1223330095,-4.910441936,9.4912977787,0.0,0.0,0.0,131.18,51.1976669905,17.449558064,54.0896310017,-8.1223330095,-4.910441936,9.4912977787,59.32,22.36,63.3942584151,129.82
2021-09-28 10:00:00,63.507250256,-9.6719950984,64.2395386368,-7.242749744,-4.6619950984,8.6134558774,70.75,-5.01,70.9271640488,131.05,53.617250256,-25.6719950984,59.4462854799,-7.242749744,-4.6619950984,8.6134558774,60.86,-21.01,64.3844678475,129.82,60.427250256,-31.1319950984,67.9753903432,-7.242749744,-4.6619950984,8.6134558774,67.67,-26.47,72.6628502056,131.18,52.637250256,-3.9219950984,52.7831617097,-7.242749744,-4.6619950984,8.6134558774,59.88,0.74,59.8845723037,130.91,-7.242749744,-4.6619950984,8.6134558774,-7.242749744,-4.6619950984,8.6134558774,0.0,0.0,0.0,131.18,51.237250256,17.4180049016,54.1169355059,-7.242749744,-4.6619950984,8.6134558774,58.48,22.08,62.509493679,129.82
2021-09-28 10:30:00,63.2302335892,-9.6531319277,63.9628438686,-6.3197664108,-4.4131319277,7.7081243437,69.55,-5.24,69.7471153525,131.05,53.6702335892,-25.6931319277,59.5032016095,-6.3197664108,-4.4131319277,7.7081243437,59.99,-21.28,63.6524822768,129.92,60.2002335892,-31.1331319277,67.7741840808,-6.3197664108,-4.4131319277,7.7081243437,66.52,-26.72,71.6859037747,131.26,52.6802335892,-3.9231319277,52.8261107326,-6.3197664108,-4.4131319277,7.7081243437,59.0,0.49,59.0020347107,131.02,-6.3197664108,-4.4131319277,7.7081243437,-6.3197664108,-4.4131319277,7.7081243437,0.0,0.0,0.0,131.26,51.2802335892,17.8268680723,54.2905109778,-6.3197664108,-4.4131319277,7.7081243437,57.6,22.24,61.744454002,129.92
2021-09-28 11:00:00,62.5648506776,-7.9651011718,63.0698293718,-2.6651493224,-3.3851011718,4.308355934,65.23,-4.58,65.3905903017,131.37,52.6448506776,-24.2651011718,57.9678828123,-2.6651493224,-3.3851011718,4.308355934,55.31,-20.88,59.1199670162,130.18,59.6748506776,-29.4551011718,66.5484093607,-2.6651493224,-3.3851011718,4.308355934,62.34,-26.07,67.5715953637,131.51,51.8148506776,-2.6151011718,51.8808009275,-2.6651493224,-3.3851011718,4.308355934,54.48,0.77,54.4854411747,131.24,-2.6651493224,-3.3851011718,4.308355934,-2.6651493224,-3.3851011718,4.308355934,0.0,0.0,0.0,131.51,50.4148506776,18.7748988282,53.7973418939,-2.6651493224,-3.3851011718,4.308355934,53.08,22.16,57.5200139082,130.18
2021-09-28 11:30:00,65.4854675417,-8.046342294,65.977951495,-5.0245324583,-3.7863422939999998,6.2914477183,70.51,-4.26,70.6385709085,131.02,54.8454675417,-24.166342294,59.9336083491,-5.0245324583,-3.7863422939999998,6.2914477183,59.87,-20.38,63.243666086,129.85,62.3854675417,-29.436342294,68.9814816313,-5.0245324583,-3.7863422939999998,6.2914477183,67.41,-25.65,72.1251038128,131.15,53.8954675417,-2.526342294,53.954646018,-5.0245324583,-3.7863422939999998,6.2914477183,58.92,1.26,58.9334709651,130.93,-5.0245324583,-3.7863422939999998,6.2914477183,-5.0245324583,-3.7863422939999998,6.2914477183,0.0,0.0,0.0,131.15,52.4554675417,15.853657706,54.7988552589,-5.0245324583,-3.7863422939999998,6.2914477183,57.48,19.64,60.7427361913,129.85
2021-09-28 12:00:00,67.4460673312,-8.5199133905,67.9820632419,-7.6039326688,-4.5299133905,8.8509834119,75.05,-3.99,75.1559884507,130.95,56.2260673312,-24.5499133905,61.3520080764,-7.6039326688,-4.5299133905,8.8509834119,63.83,-20.02,66.8959587718,129.78,64.1760673312,-29.7799133905,70.7489283286,-7.6039326688,-4.5299133905,8.8509834119,71.78,-25.25,76.0915954623,131.15,55.1660673312,-2.9799133905,55.2464919122,-7.6039326688,-4.5299133905,8.8509834119,62.77,1.55,62.7891344103,130.84,-7.6039326688,-4.5299133905,8.8509834119,-7.6039326688,-4.5299133905,8.8509834119,0.0,0.0,0.0,131.15,53.7560673312,18.2700866095,56.7759706181,-7.6039326688,-4.5299133905,8.8509834119,61.36,22.8,65.4590681266,129.78
2021-09-28 12:30:00,66.9438343224,-8.6832360529,67.5046334864,-6.9861656776,-4.5432360529,8.3335169471,73.93,-4.14,74.0458270262,130.58,55.9138343224,-24.4432360529,61.0231813114,-6.9861656776,-4.5432360529,8.3335169471,62.9,-19.9,65.9728732132,129.41,63.7238343224,-29.8532360529,70.3700416624,-6.9861656776,-4.5432360529,8.3335169471,70.71,-25.31,75.1032635776,130.68,54.8638343224,-2.9532360529,54.9432609128,-6.9861656776,-4.5432360529,8.3335169471,61.85,1.5899999999999999,61.8704339729,130.45,-6.9861656776,-4.5432360529,8.3335169471,-6.9861656776,-4.5432360529,8.3335169471,0.0,0.0,0.0,130.68,53.4538343224,17.0967639471,56.1214018109,-6.9861656776,-4.5432360529,8.3335169471,60.44,21.64,64.1972211237,129.41
2021-09-28 13:00:00,66.8344342265,-8.8764145742,67.4213047491,-6.7755657735,-4.4764145742,8.1207499033,73.61,-4.4,73.7413866157,130.25,55.8744342265,-24.0564145742,60.8330788494,-6.7755657735,-4.4764145742,8.1207499033,62.65,-19.58,65.6383950139,129.07,63.6244342265,-30.0264145742,70.3537788809,-6.7755657735,-4.4764145742,8.1207499033,70.4,-25.55,74.8930070167,130.39,54.8444342265,-2.6064145742,54.9063326271,-6.7755657735,-4.4764145742,8.1207499033,61.62,1.87,61.648368186,130.11,-6.7755657735,-4.4764145742,8.1207499033,-6.7755657735,-4.4764145742,8.1207499033,0.0,0.0,0.0,130.39,53.3844342265,17.1635854258,56.0757209704,-6.7755657735,-4.4764145742,8.1207499033,60.16,21.64,63.933678136,129.07
2021-09-28 13:30:00,68.6351507795,-8.938680523,69.2147667194,-8.2448492205,-4.898680523,9.5903393858,76.88,-4.04,76.9860766633,130.25,57.5551507795,-24.158680523,62.4198464102,-8.2448492205,-4.898680523,9.5903393858,65.8,-19.26,68.5608313835,128.95,65.2851507795,-30.078680523,71.8809984232,-8.2448492205,-4.898680523,9.5903393858,73.53,-25.18,77.7218971719,130.39,56.4351507795,-2.688680523,56.4991614669,-8.2448492205,-4.898680523,9.5903393858,64.68,2.21,64.7177448618,130.03,-8.2448492205,-4.898680523,9.5903393858,-8.2448492205,-4.898680523,9.5903393858,0.0,0.0,0.0,130.39,54.9951507795,16.981319477,57.5572047657,-8.2448492205,-4.898680523,9.5903393858,63.24,21.88,66.918099196,128.95
2021-09-28 14:00:00,67.3982506319,-9.2972393632,68.0364817434,-8.3017493681,-4.8772393632,9.6284218009,75.7,-4.42,75.8289285168,130.25,56.6182506319,-24.4872393632,61.6867181511,-8.3017493681,-4.8772393632,9.6284218009,64.92,-19.61,67.8170959272,129.05,64.1182506319,-30.4972393632,71.0016314804,-8.3017493681,-4.8772393632,9.6284218009,72.42,-25.62,76.8182322108,130.39,55.5082506319,-2.9472393632,55.5864381669,-8.3017493681,-4.8772393632,9.6284218009,63.81,1.9300000000000002,63.8391807592,130.11,-8.3017493681,-4.8772393632,9.6284218009,-8.3017493681,-4.8772393632,9.6284218009,0.0,0.0,0.0,130.39,54.0982506319,13.8027606368,55.8313256392,-8.3017493681,-4.8772393632,9.6284218009,62.4,18.68,65.1360299681,129.05
2021-09-28 14:30:00,67.927650805,-9.2345412006,68.5524798608,-8.302349195,-4.8645412006,9.622513354,76.23,-4.37,76.3551556871,130.52,56.867650805,-24.5245412006,61.9304676971,-8.302349195,-4.8645412006,9.622513354,65.17,-19.66,68.0708785017,129.32,64.607650805,-30.4645412006,71.4299433928,-8.302349195,-4.8645412006,9.622513354,72.91,-25.6,77.2737219241,130.68,55.777650805,-2.9445412006,55.8553189249,-8.302349195,-4.8645412006,9.622513354,64.08,1.92,64.1087575921,130.39,-8.302349195,-4.8645412006,9.622513354,-8.302349195,-4.8645412006,9.622513354,0.0,0.0,0.0,130.68,54.377650805,16.5354587994,56.8361707434,-8.302349195,-4.8645412006,9.622513354,62.68,21.4,66.2324874967,129.32
2021-09-28 15:00:00,67.7607673422,-9.9152058421,68.4823546448,-9.4692326578,-5.2052058421,10.8055788825,77.23,-4.71,77.3734902922,130.52,56.9207673422,-25.0652058421,62.195162985,-9.4692326578,-5.2052058421,10.8055788825,66.39,-19.86,69.2968375902,129.32,64.4207673422,-31.1252058421,71.5458853022,-9.4692326578,-5.2052058421,10.8055788825,73.89,-25.92,78.3043964283,130.68,55.7807673422,-3.4752058421,55.8889171566,-9.4692326578,-5.2052058421,10.8055788825,65.25,1.73,65.2729300706,130.39,-9.4692326578,-5.2052058421,10.8055788825,-9.4692326578,-5.2052058421,10.8055788825,0.0,0.0,0.0,130.68,54.3707673422,15.2347941579,56.4648500788,-9.4692326578,-5.2052058421,10.8055788825,63.84,20.44,67.032374268,129.32
2021-09-28 15:30:00,66.5239175657,-9.9147653735,67.2587108165,-7.8460824343,-4.8447653735,9.2213210058,74.37,-5.07,74.5426173407,130.52,56.0939175657,-24.9547653735,61.394363769899996,-7.8460824343,-4.8447653735,9.2213210058,63.94,-20.11,67.0278725606,129.32,63.2939175657,-31.1747653735,70.554843894,-7.8460824343,-4.8447653735,9.2213210058,71.14,-26.33,75.8562357358,130.68,55.0239175657,-3.3647653735,55.1267008834,-7.8460824343,-4.8447653735,9.2213210058,62.87,1.48,62.8874176605,130.39,-7.8460824343,-4.8447653735,9.2213210058,-7.8460824343,-4.8447653735,9.2213210058,0.0,0.0,0.0,130.68,53.6339175657,16.9552346265,56.2501297303,-7.8460824343,-4.8447653735,9.2213210058,61.48,21.8,65.2305940491,129.32
2021-09-28 16:00:00,68.6279173424,-9.6090649274,69.2973676811,-9.1820826576,-5.1990649274,10.5518206036,77.81,-4.41,77.9348715274,130.64,57.8579173424,-24.4290649274,62.8038041238,-9.1820826576,-5.1990649274,10.5518206036,67.04,-19.23,69.7434907357,129.39,65.2479173424,-30.7090649274,72.113364824,-9.1820826576,-5.1990649274,10.5518206036,74.43,-25.51,78.6802707164,130.8,56.7179173424,-2.9690649274,56.7955763612,-9.1820826576,-5.1990649274,10.5518206036,65.9,2.23,65.9377198575,130.5,-9.1820826576,-5.1990649274,10.5518206036,-9.1820826576,-5.1990649274,10.5518206036,0.0,0.0,0.0,130.8,55.2979173424,15.0409350726,57.3069750577,-9.1820826576,-5.1990649274,10.5518206036,64.48,20.24,67.5820094404,129.39
2021-09-28 16:30:00,71.4214175392,-9.441851292700001,72.0428167075,-10.4685824608,-5.6218512927,11.8826104327,81.89,-3.8200000000000003,81.9790491528,130.14,60.4314175392,-23.9218512927,64.9939319865,-10.4685824608,-5.6218512927,11.8826104327,70.9,-18.3,73.2236300657,128.91,67.8614175392,-30.3918512927,74.3561471261,-10.4685824608,-5.6218512927,11.8826104327,78.33,-24.77,82.1531606209,130.35,59.1814175392,-2.5618512927,59.2368404289,-10.4685824608,-5.6218512927,11.8826104327,69.65,3.06,69.7171865468,129.98,-10.4685824608,-5.6218512927,11.8826104327,-10.4685824608,-5.6218512927,11.8826104327,0.0,0.0,0.0,130.35,57.6914175392,16.9381487073,60.1265377293,-10.4685824608,-5.6218512927,11.8826104327,68.16,22.56,71.7965124501,128.91
2021-09-28 17:00:00,74.1268002727,-9.335358238,74.7123244993,-12.5131997273,-6.055358238,13.9013499634,86.64,-3.2800000000000002,86.702064566,129.81,63.1168002727,-23.055358238,67.195833354,-12.5131997273,-6.055358238,13.9013499634,75.63,-17.0,77.5170748932,128.53,70.3768002727,-30.115358238,76.5495187341,-12.5131997273,-6.055358238,13.9013499634,82.89,-24.06,86.3112721491,129.97,61.7368002727,-1.835358238,61.7640757056,-12.5131997273,-6.055358238,13.9013499634,74.25,4.22,74.3698251981,129.59,-12.5131997273,-6.055358238,13.9013499634,-12.5131997273,-6.055358238,13.9013499634,0.0,0.0,0.0,129.97,60.2468002727,17.104641762,62.627834969,-12.5131997273,-6.055358238,13.9013499634,72.76,23.16,76.3570769477,128.53
2021-09-28 17:30:00,76.4614501119,-11.6973840075,77.3510319636,-13.9985498881,-6.5173840075000005,15.4413630639,90.46,-5.18,90.6081894753,131.62,64.1814501119,-34.6573840075,72.9410227835,-13.9985498881,-6.5173840075000005,15.4413630639,78.18,-28.14,83.0901438198,129.26,74.0614501119,-12.6773840075,75.138634922,-13.9985498881,-6.5173840075000005,15.4413630639,88.06,-6.16,88.2751901726,131.79,62.8514501119,-12.7873840075,64.1390830221,-13.9985498881,-6.5173840075000005,15.4413630639,76.85,-6.27,77.1053526028,130.28,-13.9985498881,-6.5173840075000005,15.4413630639,-13.9985498881,-6.5173840075000005,15.4413630639,0.0,0.0,0.0,131.79,61.5614501119,22.9626159925,65.7045955249,-13.9985498881,-6.5173840075000005,15.4413630639,75.56,29.48,81.1072376548,129.26
2021-09-28 18:00:00,76.9457666768,-11.9529805381,77.8686378025,-14.7242333232,-6.6829805381,16.1698879349,91.67,-5.27,91.8213580819,131.62,64.5157666768,-35.7729805381,73.7698467293,-14.7242333232,-6.6829805381,16.1698879349,79.24,-29.09,84.4109335335,129.26,74.5557666768,-12.6129805381,75.6151414917,-14.7242333232,-6.6829805381,16.1698879349,89.28,-5.93,89.4767193185,131.79,63.1457666768,-13.8229805381,64.6410290772,-14.7242333232,-6.6829805381,16.1698879349,77.87,-7.14,78.1966527417,130.28,-14.7242333232,-6.6829805381,16.1698879349,-14.7242333232,-6.6829805381,16.1698879349,0.0,0.0,0.0,131.79,61.8757666768,23.7970194619,66.294107107,-14.7242333232,-6.6829805381,16.1698879349,76.6,30.48,82.4414361835,129.26
2021-09-28 18:30:00,75.8793000676,-13.070402423200001,76.9967765445,-14.3606999324,-6.5204024232,15.7716628898,90.24,-6.55,90.4774010458,131.78,63.5393000676,-36.7904024232,73.4219065643,-14.3606999324,-6.5204024232,15.7716628898,77.9,-30.27,83.5744153435,129.36,73.5693000676,-13.7104024232,74.8359341963,-14.3606999324,-6.5204024232,15.7716628898,87.93,-7.19,88.2234719335,131.94,62.2293000676,-14.7504024232,63.9535781528,-14.3606999324,-6.5204024232,15.7716628898,76.59,-8.23,77.0309093806,130.39,-14.3606999324,-6.5204024232,15.7716628898,-14.3606999324,-6.5204024232,15.7716628898,0.0,0.0,0.0,131.94,60.9593000676,21.4395975768,64.6195992636,-14.3606999324,-6.5204024232,15.7716628898,75.32,27.96,80.3421682555,129.36
2021-09-28 19:00:00,74.4609834262,-14.5967274111,75.8782083599,-13.7290165738,-6.2967274111,15.1041276535,88.19,-8.3,88.5797160754,132.03,62.2609834262,-36.8367274111,72.3420662101,-13.7290165738,-6.2967274111,15.1041276535,75.99,-30.54,81.8973241321,129.63,72.2009834262,-15.2267274111,73.7891268098,-13.7290165738,-6.2967274111,15.1041276535,85.93,-8.93,86.3927647434,132.21,61.0009834262,-14.7767274111,62.7652105225,-13.7290165738,-6.2967274111,15.1041276535,74.73,-8.48,75.2095957973,130.66,-13.7290165738,-6.2967274111,15.1041276535,-13.7290165738,-6.2967274111,15.1041276535,0.0,0.0,0.0,132.21,59.7509834262,21.6632725889,63.5568831808,-13.7290165738,-6.2967274111,15.1041276535,73.48,27.96,78.6197939453,129.63
2021-09-28 19:30:00,71.3869000772,-15.9327642006,73.1433009763,-11.1330999228,-6.1727642006,12.7298441375,82.52,-9.76,83.0951743485,132.31,61.6069000772,-37.8027642006,72.2804200204,-11.1330999228,-6.1727642006,12.7298441375,72.74,-31.63,79.3193828771,129.74,69.3069000772,-16.5827642006,71.2631353987,-11.1330999228,-6.1727642006,12.7298441375,80.44,-10.41,81.1107989111,132.45,60.4169000772,-15.6627642006,62.4141329936,-11.1330999228,-6.1727642006,12.7298441375,71.55,-9.49,72.1766070136,130.77,-11.1330999228,-6.1727642006,12.7298441375,-11.1330999228,-6.1727642006,12.7298441375,0.0,0.0,0.0,132.45,59.2269000772,20.9472357994,62.8220692145,-11.1330999228,-6.1727642006,12.7298441375,70.36,27.12,75.4057292253,129.74
2021-09-28 20:00:00,69.2790335708,-16.5706904539,71.2332245137,-10.1409664292,-5.9006904539,11.7327468204,79.42,-10.67,80.1335466581,132.71,59.4790335708,-38.8106904539,71.0213005233,-10.1409664292,-5.9006904539,11.7327468204,69.62,-32.91,77.0065743947,130.03,67.2990335708,-17.2406904539,69.4723061866,-10.1409664292,-5.9006904539,11.7327468204,77.44,-11.34,78.2658878439,132.83,58.3990335708,-16.6006904539,60.7126843876,-10.1409664292,-5.9006904539,11.7327468204,68.54,-10.7,69.3701780306,131.1,-10.1409664292,-5.9006904539,11.7327468204,-10.1409664292,-5.9006904539,11.7327468204,0.0,0.0,0.0,132.83,57.1790335708,19.6993095461,60.4773071216,-10.1409664292,-5.9006904539,11.7327468204,67.32,25.6,72.023207371,130.03
2021-09-28 20:30:00,66.7229166628,-17.2437968207,68.9151372108,-10.7270833372,-5.5337968207,12.0703448243,77.45,-11.71,78.3302406482,132.82,55.9629166628,-41.9237968207,69.9246221389,-10.7270833372,-5.5337968207,12.0703448243,66.69,-36.39,75.9722857363,130.17,64.8029166628,-17.9137968207,67.23334087,-10.7270833372,-5.5337968207,12.0703448243,75.53,-12.38,76.5378684051,132.95,54.9829166628,-19.4137968207,58.3096615643,-10.7270833372,-5.5337968207,12.0703448243,65.71,-13.88,67.1599471411,131.27,-10.7270833372,-5.5337968207,12.0703448243,-10.7270833372,-5.5337968207,12.0703448243,0.0,0.0,0.0,132.95,53.9129166628,17.7462031793,56.7585263231,-10.7270833372,-5.5337968207,12.0703448243,64.64,23.28,68.7043521183,130.17
2021-09-28 21:00:00,65.3490666594,-17.2352058421,67.5836728335,-10.0509333406,-5.2052058421,11.3188086333,75.4,-12.03,76.3536567559,133.47,53.4890666594,-43.9452058421,69.226161013,-10.0509333406,-5.2052058421,11.3188086333,63.54,-38.74,74.4185407006,131.07,63.4790666594,-17.945205842100002,65.9668273957,-10.0509333406,-5.2052058421,11.3188086333,73.53,-12.74,74.6255217737,133.64,52.6290666594,-21.2452058421,56.7554176155,-10.0509333406,-5.2052058421,11.3188086333,62.68,-16.04,64.6997990723,132.18,-10.0509333406,-5.2052058421,11.3188086333,-10.0509333406,-5.2052058421,11.3188086333,0.0,0.0,0.0,133.64,51.5890666594,15.7547941579,53.9411284433,-10.0509333406,-5.2052058421,11.3188086333,61.64,20.96,65.106153319,131.07
2021-09-28 21:30:00,60.1404500405,-19.344965537,63.1751646037,-8.9195499595,-4.854965537,10.1552479953,69.06,-14.49,70.5637562776,133.68,49.6404500405,-45.474965537,67.321220806,-8.9195499595,-4.854965537,10.1552479953,58.56,-40.62,71.2689132792,131.48,58.4704500405,-20.064965537,61.8174438968,-8.9195499595,-4.854965537,10.1552479953,67.39,-15.21,69.0851373307,133.86,48.9104500405,-22.624965537,53.8898987633,-8.9195499595,-4.854965537,10.1552479953,57.83,-17.77,60.4986099014,132.6,-8.9195499595,-4.854965537,10.1552479953,-8.9195499595,-4.854965537,10.1552479953,0.0,0.0,0.0,133.86,47.8804500405,17.145034463000002,50.8575432244,-8.9195499595,-4.854965537,10.1552479953,56.8,22.0,60.9117394268,131.48
2021-09-28 22:00:00,56.3498166969,-19.5940126551,59.6592589101,-7.6401833031,-4.4840126551,8.8588244364,63.99,-15.11,65.7497695813,134.28,46.4298166969,-47.9040126551,66.712235062,-7.6401833031,-4.4840126551,8.8588244364,54.07,-43.42,69.3459537392,131.97,54.8198166969,-20.3840126551,58.4869239626,-7.6401833031,-4.4840126551,8.8588244364,62.46,-15.9,64.452010054,134.46,45.8498166969,-24.6940126551,52.0768658058,-7.6401833031,-4.4840126551,8.8588244364,53.49,-20.21,57.1806278385,133.12,-7.6401833031,-4.4840126551,8.8588244364,-7.6401833031,-4.4840126551,8.8588244364,0.0,0.0,0.0,134.46,44.9198166969,15.6359873449,47.5633685974,-7.6401833031,-4.4840126551,8.8588244364,52.56,20.12,56.2793745523,131.97
2021-09-28 22:30:00,52.5482333948,-20.1898091814,56.2933852926,-6.2117666052,-4.1398091814,7.4648552843000004,58.76,-16.05,60.912561102,135.18,43.3882333948,-49.8498091814,66.087383611,-6.2117666052,-4.1398091814,7.4648552843000004,49.6,-45.71,67.450456633,133.01,51.1882333948,-21.0398091814,55.3435525466,-6.2117666052,-4.1398091814,7.4648552843000004,57.4,-16.9,59.8361930607,135.34,42.9382333948,-26.2498091814,50.3263784623,-6.2117666052,-4.1398091814,7.4648552843000004,49.15,-22.11,53.8941054291,134.19,-6.2117666052,-4.1398091814,7.4648552843000004,-6.2117666052,-4.1398091814,7.4648552843000004,0.0,0.0,0.0,135.34,42.0282333948,14.7801908186,44.5513910324,-6.2117666052,-4.1398091814,7.4648552843000004,48.24,18.92,51.8176031866,133.01
2021-09-28 23:00:00,53.5481167473,-19.0058378839,56.8209704321,-5.2518832527,-3.7658378839,6.4624927596,58.8,-15.24,60.7428810644,136.34,42.0781167473,-51.1358378839,66.2226685138,-5.2518832527,-3.7658378839,6.4624927596,47.33,-47.37,66.9630181518,134.24,52.1481167473,-19.8858378839,55.8110439665,-5.2518832527,-3.7658378839,6.4624927596,57.4,-16.12,59.6205870484,136.49,41.6981167473,-27.3458378839,49.8650959073,-5.2518832527,-3.7658378839,6.4624927596,46.95,-23.58,52.5387371375,135.44,-5.2518832527,-3.7658378839,6.4624927596,-5.2518832527,-3.7658378839,6.4624927596,0.0,0.0,0.0,136.49,40.8681167473,11.7941621161,42.5359286544,-5.2518832527,-3.7658378839,6.4624927596,46.12,15.56,48.674099889,134.24
2021-09-28 23:30:00,46.3392667443,-20.1985119112,50.5500497114,-4.3307332557,-3.4185119112,5.517379289,50.67,-16.78,53.3761866379,137.48,37.4992667443,-52.2885119112,64.3450346511,-4.3307332557,-3.4185119112,5.517379289,41.83,-48.87,64.327488681,135.56,45.1692667443,-21.2085119112,49.900537429,-4.3307332557,-3.4185119112,5.517379289,49.5,-17.79,52.5997538017,137.67,37.2792667443,-28.1985119112,46.7429117942,-4.3307332557,-3.4185119112,5.517379289,41.61,-24.78,48.4297480894,136.79,-4.3307332557,-3.4185119112,5.517379289,-4.3307332557,-3.4185119112,5.517379289,0.0,0.0,0.0,137.67,36.4292667443,14.7814880888,39.313914402500004,-4.3307332557,-3.4185119112,5.517379289,40.76,18.2,44.6387455021,135.56
2021-09-29 00:00:00,42.7273667582,-30.450217176,52.4675480288,-3.1726332418,-3.110217176,4.4428653557,45.9,-27.34,53.4255145038,137.48,36.2573667582,-31.350217176,47.9315424457,-3.1726332418,-3.110217176,4.4428653557,39.43,-28.24,48.499716494,135.56,41.3173667582,-31.270217176,51.8165154952,-3.1726332418,-3.110217176,4.4428653557,44.49,-28.16,52.6530692363,137.67,35.8873667582,-8.180217176,36.8078666305,-3.1726332418,-3.110217176,4.4428653557,39.06,-5.07,39.3876693903,136.79,-3.1726332418,-3.110217176,4.4428653557,-3.1726332418,-3.110217176,4.4428653557,0.0,0.0,0.0,137.67,34.3873667582,-10.830217176,36.0525255238,-3.1726332418,-3.110217176,4.4428653557,37.56,-7.72,38.3451691873,135.56
2021-09-29 00:30:00,41.2260167956,-31.0746206454,51.6257349497,-2.4439832044,-2.9446206454,3.8267276685000002,43.67,-28.13,51.9457967501,135.09,35.1160167956,-31.1646206454,46.9506998411,-2.4439832044,-2.9446206454,3.8267276685000002,37.56,-28.22,46.9800170285,134.41,39.8860167956,-31.4746206454,50.8089173334,-2.4439832044,-2.9446206454,3.8267276685000002,42.33,-28.53,51.0469372245,135.27,34.8060167956,-8.0146206454,35.7168440553,-2.4439832044,-2.9446206454,3.8267276685000002,37.25,-5.07,37.5934488974,135.65,-2.4439832044,-2.9446206454,3.8267276685000002,-2.4439832044,-2.9446206454,3.8267276685000002,0.0,0.0,0.0,135.27,33.3160167956,-10.9446206454,35.0676730936,-2.4439832044,-2.9446206454,3.8267276685000002,35.76,-8.0,36.6439299202,134.41
2021-09-29 01:00:00,40.1122669885,-31.2353972476,50.8393942153,-2.3077330115,-2.8853972476000003,3.6947461251,42.42,-28.35,51.0213572928,135.19,34.1222669885,-31.2653972476,46.2801703701,-2.3077330115,-2.8853972476000003,3.6947461251,36.43,-28.38,46.1797498911,134.51,38.8222669885,-31.6553972476,50.0922408067,-2.3077330115,-2.8853972476000003,3.6947461251,41.13,-28.77,50.1935234866,135.37,33.8322669885,-8.1053972476,34.7896501006,-2.3077330115,-2.8853972476000003,3.6947461251,36.14,-5.22,36.5150379981,135.74,-2.3077330115,-2.8853972476000003,3.6947461251,-2.3077330115,-2.8853972476000003,3.6947461251,0.0,0.0,0.0,135.37,32.3322669885,-11.2453972476,34.2320675372,-2.3077330115,-2.8853972476000003,3.6947461251,34.64,-8.36,35.634522587,134.51
2021-09-29 01:30:00,40.2013335254,-31.3916502488,51.0057146069,-2.2686664746,-2.8816502487999998,3.6675271955,42.47,-28.51,51.1519403347,135.19,34.2713335254,-31.3216502488,46.4281172989,-2.2686664746,-2.8816502487999998,3.6675271955,36.54,-28.44,46.3034037626,134.51,38.9013335254,-31.7916502488,50.2396534184,-2.2686664746,-2.8816502487999998,3.6675271955,41.17,-28.91,50.3066297818,135.37,33.9713335254,-8.2316502488,34.9544212842,-2.2686664746,-2.8816502487999998,3.6675271955,36.24,-5.35,36.6327735778,135.74,-2.2686664746,-2.8816502487999998,3.6675271955,-2.2686664746,-2.8816502487999998,3.6675271955,0.0,0.0,0.0,135.37,32.4913335254,-9.6816502488,33.9031135119,-2.2686664746,-2.8816502487999998,3.6675271955,34.76,-6.8,35.4188876166,134.51
2021-09-29 02:00:00,39.6723001352,-31.8874469009,50.8989259992,-2.5476998648,-2.9274469009,3.8808143422,42.22,-28.96,51.197753857,135.04,33.8423001352,-31.7874469009,46.4299801736,-2.5476998648,-2.9274469009,3.8808143422,36.39,-28.86,46.4449319087,134.36,38.3923001352,-32.2774469009,50.1577739549,-2.5476998648,-2.9274469009,3.8808143422,40.94,-29.35,50.3736647466,135.19,33.5623001352,-8.6474469009,34.6584236264,-2.5476998648,-2.9274469009,3.8808143422,36.11,-5.72,36.5602311262,135.56,-2.5476998648,-2.9274469009,3.8808143422,-2.5476998648,-2.9274469009,3.8808143422,0.0,0.0,0.0,135.19,32.0923001352,-10.4874469009,33.7624387517,-2.5476998648,-2.9274469009,3.8808143422,34.64,-7.5600000000000005,35.455369128,134.36
2021-09-29 02:30:00,39.0349834621,-31.8661738498,50.390306307,-2.1750165379,-2.8261738498,3.5662242736,41.21,-29.04,50.4141418652,134.87,33.2149834621,-31.7861738498,45.9738618608,-2.1750165379,-2.8261738498,3.5662242736,35.39,-28.96,45.72891536,134.18,37.7849834621,-32.2561738498,49.6806373415,-2.1750165379,-2.8261738498,3.5662242736,39.96,-29.43,49.6278802691,135.04,32.9549834621,-8.7761738498,34.1035505839,-2.1750165379,-2.8261738498,3.5662242736,35.13,-5.95,35.6303157438,135.39,-2.1750165379,-2.8261738498,3.5662242736,-2.1750165379,-2.8261738498,3.5662242736,0.0,0.0,0.0,135.04,31.4649834621,-9.6661738498,32.9162589181,-2.1750165379,-2.8261738498,3.5662242736,33.64,-6.84,34.328343974,134.18
2021-09-29 03:00:00,38.2159335099,-32.158623788,49.9463177619,-1.8240664900999999,-2.758623788,3.3071473756,40.04,-29.4,49.6745568677,134.87,32.4459335099,-31.998623788,45.5702811672,-1.8240664900999999,-2.758623788,3.3071473756,34.27,-29.24,45.0489789007,134.18,37.0159335099,-32.548623788,49.2908941297,-1.8240664900999999,-2.758623788,3.3071473756,38.84,-29.79,48.9488477903,135.04,32.2059335099,-8.928623788,33.4206893405,-1.8240664900999999,-2.758623788,3.3071473756,34.03,-6.17,34.5848203696,135.39,-1.8240664900999999,-2.758623788,3.3071473756,-1.8240664900999999,-2.758623788,3.3071473756,0.0,0.0,0.0,135.04,30.7759335099,-11.158623788,32.7364165456,-1.8240664900999999,-2.758623788,3.3071473756,32.6,-8.4,33.6648184311,134.18
2021-09-29 03:30:00,37.8635002027,-32.3878151312,49.8258488796,-1.7364997973,-2.7278151312,3.2336367971,39.6,-29.66,49.4760103485,135.23,32.1135002027,-32.1778151312,45.4608477911,-1.7364997973,-2.7278151312,3.2336367971,33.85,-29.45,44.8678615492,134.51,36.8535002027,-32.9078151312,49.4075376223,-1.7364997973,-2.7278151312,3.2336367971,38.59,-30.18,48.9900040825,135.37,31.8935002027,-9.0878151312,33.1629874866,-1.7364997973,-2.7278151312,3.2336367971,33.63,-6.36,34.2261084554,135.72,-1.7364997973,-2.7278151312,3.2336367971,-1.7364997973,-2.7278151312,3.2336367971,0.0,0.0,0.0,135.37,30.4235002027,-11.4078151312,32.4919622469,-1.7364997973,-2.7278151312,3.2336367971,32.16,-8.68,33.3107790362,134.51
2021-09-29 04:00:00,37.229983475,-32.6566622117,49.5230174399,-1.6900165249999999,-2.7366622117,3.2164383898,38.92,-29.92,49.0914738015,135.23,31.749983475,-32.3666622117,45.3394119215,-1.6900165249999999,-2.7366622117,3.2164383898,33.44,-29.63,44.6785239237,134.51,36.069983475,-33.0566622117,48.9263387601,-1.6900165249999999,-2.7366622117,3.2164383898,37.76,-30.32,48.4264390597,135.37,31.549983475,-9.2266622117,32.8714580273,-1.6900165249999999,-2.7366622117,3.2164383898,33.24,-6.49,33.8676497561,135.72,-1.6900165249999999,-2.7366622117,3.2164383898,-1.6900165249999999,-2.7366622117,3.2164383898,0.0,0.0,0.0,135.37,30.069983475,-11.5766622117,32.2214682184,-1.6900165249999999,-2.7366622117,3.2164383898,31.76,-8.84,32.9673050157,134.51
2021-09-29 04:30:00,37.3387667651,-32.3854852826,49.4267453969,-1.7412332349000001,-2.7754852826,3.2764632964000002,39.08,-29.61,49.030587392,135.48,31.8787667651,-32.1554852826,45.2794766337,-1.7412332349000001,-2.7754852826,3.2764632964000002,33.62,-29.38,44.6485027744,134.76,36.1787667651,-32.7954852826,48.8307999071,-1.7412332349000001,-2.7754852826,3.2764632964000002,37.92,-30.02,48.3645200534,135.64,31.6587667651,-8.9654852826,32.9037602629,-1.7412332349000001,-2.7754852826,3.2764632964000002,33.4,-6.19,33.9687518169,135.97,-1.7412332349000001,-2.7754852826,3.2764632964000002,-1.7412332349000001,-2.7754852826,3.2764632964000002,0.0,0.0,0.0,135.64,30.2187667651,-11.9754852826,32.5051705511,-1.7412332349000001,-2.7754852826,3.2764632964000002,31.96,-9.2,33.257805099,134.76
2021-09-29 05:00:00,37.5706334692,-32.4304732779,49.6315232116,-1.8193665308,-2.7904732779,3.3311913316,39.39,-29.64,49.2960617088,135.48,32.0306334692,-32.2604732779,45.4609680555,-1.8193665308,-2.7904732779,3.3311913316,33.85,-29.47,44.880991522,134.76,36.3806334692,-32.8404732779,49.010684312,-1.8193665308,-2.7904732779,3.3311913316,38.2,-30.05,48.6029062917,135.64,31.8206334692,-8.9504732779,33.0554637885,-1.8193665308,-2.7904732779,3.3311913316,33.64,-6.16,34.199345023,135.97,-1.8193665308,-2.7904732779,3.3311913316,-1.8193665308,-2.7904732779,3.3311913316,0.0,0.0,0.0,135.64,30.3806334692,-11.7104732779,32.5594544546,-1.8193665308,-2.7904732779,3.3311913316,32.2,-8.92,33.4126682562,134.76
2021-09-29 05:30:00,39.0353668295,-32.0424428993,50.502257479,-2.2846331705000003,-2.9324428993,3.7173606337000002,41.32,-29.11,50.544381488,135.48,33.2653668295,-31.9124428993,46.0975990926,-2.2846331705000003,-2.9324428993,3.7173606337000002,35.55,-28.98,45.8654870246,134.74,37.7953668295,-32.4424428993,49.8096562431,-2.2846331705000003,-2.9324428993,3.7173606337000002,40.08,-29.51,49.7719449088,135.62,33.0053668295,-8.6924428993,34.1308189634,-2.2846331705000003,-2.9324428993,3.7173606337000002,35.29,-5.76,35.7569811366,135.93,-2.2846331705000003,-2.9324428993,3.7173606337000002,-2.2846331705000003,-2.9324428993,3.7173606337000002,0.0,0.0,0.0,135.62,31.5153668295,-10.2124428993,33.1287237359,-2.2846331705000003,-2.9324428993,3.7173606337000002,33.8,-7.28,34.5751124365,134.74
2021-09-29 06:00:00,40.8830334424,-31.5749809983,51.6565760431,-3.0069665576,-3.1449809983,4.3511783873,43.89,-28.43,52.2933743413,135.48,34.8830334424,-31.3949809983,46.9304895993,-3.0069665576,-3.1449809983,4.3511783873,37.89,-28.25,47.262189962,134.74,39.5430334424,-31.9749809983,50.8532290388,-3.0069665576,-3.1449809983,4.3511783873,42.55,-28.83,51.3971925303,135.62,34.5530334424,-8.3449809983,35.5464601322,-3.0069665576,-3.1449809983,4.3511783873,37.56,-5.2,37.9182489047,135.93,-3.0069665576,-3.1449809983,4.3511783873,-3.0069665576,-3.1449809983,4.3511783873,0.0,0.0,0.0,135.62,33.0730334424,-10.7049809983,34.7623669973,-3.0069665576,-3.1449809983,4.3511783873,36.08,-7.5600000000000005,36.8635321151,134.74
2021-09-29 06:30:00,45.7145334735,-29.3747169771,54.3386839018,-4.8554665265,-3.7347169771,6.1256563803,50.57,-25.64,56.6986287312,134.01,39.2445334735,-29.3347169771,48.9965205671,-4.8554665265,-3.7347169771,6.1256563803,44.1,-25.6,50.9918620958,133.29,44.1045334735,-29.7947169771,53.2253232274,-4.8554665265,-3.7347169771,6.1256563803,48.96,-26.06,55.4635483899,134.14,38.7545334735,-6.5647169771,39.3066072529,-4.8554665265,-3.7347169771,6.1256563803,43.61,-2.83,43.7017276546,134.43,-4.8554665265,-3.7347169771,6.1256563803,-4.8554665265,-3.7347169771,6.1256563803,0.0,0.0,0.0,134.14,37.1045334735,-6.6947169771,37.703655521499996,-4.8554665265,-3.7347169771,6.1256563803,41.96,-2.96,42.0642746282,133.29
2021-09-29 07:00:00,50.6791835532,-27.8211783545,57.8134725704,-6.7708164468,-4.3811783545,8.0646561694,57.45,-23.44,62.0478533069,134.01,43.5691835532,-27.5011783545,51.5226995253,-6.7708164468,-4.3811783545,8.0646561694,50.34,-23.12,55.3953969207,133.29,48.7791835532,-28.2111783545,56.3496169664,-6.7708164468,-4.3811783545,8.0646561694,55.55,-23.83,60.4456069537,134.14,42.8891835532,-5.0311783545,43.1832701575,-6.7708164468,-4.3811783545,8.0646561694,49.66,-0.65,49.6642537445,134.43,-6.7708164468,-4.3811783545,8.0646561694,-6.7708164468,-4.3811783545,8.0646561694,0.0,0.0,0.0,134.14,41.1091835532,-3.6611783545,41.271893576,-6.7708164468,-4.3811783545,8.0646561694,47.88,0.72,47.8854132278,133.29
2021-09-29 07:30:00,56.8297002568,-26.3669191101,62.6484577195,-8.4802997432,-4.8869191101,9.7876177962,65.31,-21.48,68.75162907160001,131.18,48.9497002568,-23.9169191101,54.4801998431,-8.4802997432,-4.8869191101,9.7876177962,57.43,-19.03,60.5007917304,130.25,54.6297002568,-26.7069191101,60.808417826,-8.4802997432,-4.8869191101,9.7876177962,63.11,-21.82,66.775628039,131.29,48.0497002568,-2.1569191101,48.0980872261,-8.4802997432,-4.8869191101,9.7876177962,56.53,2.73,56.5958814756,131.3,-8.4802997432,-4.8869191101,9.7876177962,-8.4802997432,-4.8869191101,9.7876177962,0.0,0.0,0.0,131.29,46.0397002568,3.9130808899,46.2056944736,-8.4802997432,-4.8869191101,9.7876177962,54.52,8.8,55.2256317302,130.25
2021-09-29 08:00:00,60.4494003376,-25.5674635781,65.6340246746,-8.6405996624,-4.9874635781,9.9767106538,69.09,-20.58,72.0899750312,131.18,52.1894003376,-20.8174635781,56.1880796737,-8.6405996624,-4.9874635781,9.9767106538,60.83,-15.83,62.8560084638,130.25,58.0794003376,-25.8774635781,63.5834873596,-8.6405996624,-4.9874635781,9.9767106538,66.72,-20.89,69.9138791657,131.29,51.1594003376,0.6225364219,51.1631878844,-8.6405996624,-4.9874635781,9.9767106538,59.8,5.61,60.0625682102,131.3,-8.6405996624,-4.9874635781,9.9767106538,-8.6405996624,-4.9874635781,9.9767106538,0.0,0.0,0.0,131.29,48.9994003376,3.5725364218999998,49.129464173,-8.6405996624,-4.9874635781,9.9767106538,57.64,8.56,58.2721477208,130.25
2021-09-29 08:30:00,62.2988836142,-24.5018510411,66.9439437441,-7.8411163858,-4.8418510411,9.2155644255,70.14,-19.66,72.8432234322,130.33,53.6188836142,-18.9618510411,56.8729854583,-7.8411163858,-4.8418510411,9.2155644255,61.46,-14.12,63.0611290733,129.13,59.8588836142,-24.8218510411,64.801313541,-7.8411163858,-4.8418510411,9.2155644255,67.7,-19.98,70.5867579649,130.49,52.5288836142,2.3281489589,52.5804516082,-7.8411163858,-4.8418510411,9.2155644255,60.37,7.17,60.7942908504,130.14,-7.8411163858,-4.8418510411,9.2155644255,-7.8411163858,-4.8418510411,9.2155644255,0.0,0.0,0.0,130.49,50.3588836142,6.4381489589,50.7687593002,-7.8411163858,-4.8418510411,9.2155644255,58.2,11.28,59.2830363595,129.13
2021-09-29 09:00:00,62.2242002469,-23.3459181253,66.4596342864,-6.0257997531,-4.3159181253,7.4119775991,68.25,-19.03,70.8533937084,130.33,53.6042002469,-17.8759181253,56.5062716248,-6.0257997531,-4.3159181253,7.4119775991,59.63,-13.56,61.1523548197,129.13,59.8642002469,-23.7159181253,64.390738804,-6.0257997531,-4.3159181253,7.4119775991,65.89,-19.4,68.6866224239,130.49,52.5642002469,3.3640818747,52.6717399984,-6.0257997531,-4.3159181253,7.4119775991,58.59,7.68,59.0912049293,130.14,-6.0257997531,-4.3159181253,7.4119775991,-6.0257997531,-4.3159181253,7.4119775991,0.0,0.0,0.0,130.49,50.3742002469,7.0840818747,50.8698758257,-6.0257997531,-4.3159181253,7.4119775991,56.4,11.4,57.5405943661,129.13
2021-09-29 09:30:00,62.4227503173,-21.3142766763,65.9613382779,-4.1972496827,-3.8942766763,5.7255825669,66.62,-17.42,68.859863491,130.33,53.9627503173,-16.8642766763,56.5365567542,-4.1972496827,-3.8942766763,5.7255825669,58.16,-12.97,59.5886440524,129.13,60.0927503173,-21.7442766763,63.9058073173,-4.1972496827,-3.8942766763,5.7255825669,64.29,-17.85,66.7220098618,130.49,52.9627503173,4.2957233237,53.1366743412,-4.1972496827,-3.8942766763,5.7255825669,57.16,8.19,57.743758970100004,130.14,-4.1972496827,-3.8942766763,5.7255825669,-4.1972496827,-3.8942766763,5.7255825669,0.0,0.0,0.0,130.49,50.7627503173,7.1857233236999996,51.2688154677,-4.1972496827,-3.8942766763,5.7255825669,54.96,11.08,56.0657471189,129.13
2021-09-29 10:00:00,61.7816671196,-21.0646287744,65.2739839253,-2.1183328804,-3.3246287744,3.9421429045,63.9,-17.74,66.3167972689,129.98,53.2216671196,-16.5946287744,55.7487897191,-2.1183328804,-3.3246287744,3.9421429045,55.34,-13.27,56.9087734888,128.86,59.5616671196,-21.5246287744,63.3316811236,-2.1183328804,-3.3246287744,3.9421429045,61.68,-18.2,64.3091159945,130.09,52.2816671196,4.6053712256,52.4841134147,-2.1183328804,-3.3246287744,3.9421429045,54.4,7.93,54.9749479309,129.93,-2.1183328804,-3.3246287744,3.9421429045,-2.1183328804,-3.3246287744,3.9421429045,0.0,0.0,0.0,130.09,50.1216671196,10.5153712256,51.2128357627,-2.1183328804,-3.3246287744,3.9421429045,52.24,13.84,54.042235335,128.86
2021-09-29 10:30:00,60.9510170903,-20.6644845075,64.3587399216,-0.5689829097,-2.8544845075,2.9106396814,61.52,-17.81,64.0461279079,130.49,52.3410170903,-16.3844845075,54.8455413194,-0.5689829097,-2.8544845075,2.9106396814,52.91,-13.53,54.6125351911,129.38,58.8110170903,-21.1544845075,62.4999835678,-0.5689829097,-2.8544845075,2.9106396814,59.38,-18.3,62.1359348525,130.61,51.4710170903,4.8655154925,51.700472351,-0.5689829097,-2.8544845075,2.9106396814,52.04,7.72,52.6095048447,130.44,-0.5689829097,-2.8544845075,2.9106396814,-0.5689829097,-2.8544845075,2.9106396814,0.0,0.0,0.0,130.61,49.3510170903,9.0655154925,50.1767521766,-0.5689829097,-2.8544845075,2.9106396814,49.92,11.92,51.3234137602,129.38
2021-09-29 11:00:00,59.9661505409,-20.2438119047,63.291003556,0.5261505409,-2.6538119047,2.7054670609,59.44,-17.59,61.9880770794,130.49,52.0261505409,-15.9038119047,54.4026798348,0.5261505409,-2.6538119047,2.7054670609,51.5,-13.25,53.1771802562,129.38,57.8861505409,-20.7638119047,61.4974983984,0.5261505409,-2.6538119047,2.7054670609,57.36,-18.11,60.150990848,130.61,51.1861505409,5.3061880953,51.460447329,0.5261505409,-2.6538119047,2.7054670609,50.66,7.96,51.2815483386,130.44,0.5261505409,-2.6538119047,2.7054670609,0.5261505409,-2.6538119047,2.7054670609,0.0,0.0,0.0,130.61,49.0461505409,9.9061880953,50.0365610875,0.5261505409,-2.6538119047,2.7054670609,48.52,12.56,50.1192976806,129.38
2021-09-29 11:30:00,60.7137337334,-20.596782469,64.1122836274,-1.3862662666,-3.236782469,3.521149658,62.1,-17.36,64.4808467686,130.49,52.7837337334,-16.216782469,55.2187158533,-1.3862662666,-3.236782469,3.521149658,54.17,-12.98,55.7034047433,129.38,58.5437337334,-21.086782469,62.2255667257,-1.3862662666,-3.236782469,3.521149658,59.93,-17.85,62.5318111044,130.61,51.8837337334,4.993217531,52.1234500722,-1.3862662666,-3.236782469,3.521149658,53.27,8.23,53.9020018181,130.44,-1.3862662666,-3.236782469,3.521149658,-1.3862662666,-3.236782469,3.521149658,0.0,0.0,0.0,130.61,49.7337337334,8.763217531,50.4998836885,-1.3862662666,-3.236782469,3.521149658,51.12,12.0,52.509564843,129.38
2021-09-29 12:00:00,61.6884506381,-20.3628833678,64.9623888199,-2.6215493619,-3.2928833678,4.2089906071,64.31,-17.07,66.5369145663,130.33,53.2884506381,-16.0228833678,55.6452312676,-2.6215493619,-3.2928833678,4.2089906071,55.91,-12.73,57.3409190718,129.21,59.4184506381,-20.8528833678,62.9713825558,-2.6215493619,-3.2928833678,4.2089906071,62.04,-17.56,64.4772455987,130.44,52.3284506381,5.1471166322,52.5809809324,-2.6215493619,-3.2928833678,4.2089906071,54.95,8.44,55.5943891054,130.28,-2.6215493619,-3.2928833678,4.2089906071,-2.6215493619,-3.2928833678,4.2089906071,0.0,0.0,0.0,130.44,50.1784506381,8.6671166322,50.921467174,-2.6215493619,-3.2928833678,4.2089906071,52.8,11.96,54.1376172361,129.21
2021-09-29 12:30:00,61.9906002039,-18.7165659638,64.7544929338,1.4506002039,-2.2065659638,2.6406768648,60.54,-16.51,62.7508701135,130.12,53.0506002039,-14.796565963799999,55.0754441318,1.4506002039,-2.2065659638,2.6406768648,51.6,-12.59,53.1137279806,129.02,59.8606002039,-19.2465659638,62.8786271969,1.4506002039,-2.2065659638,2.6406768648,58.41,-17.04,60.8448001065,130.25,52.1906002039,6.2734340362,52.5662888575,1.4506002039,-2.2065659638,2.6406768648,50.74,8.48,51.4437362562,130.08,1.4506002039,-2.2065659638,2.6406768648,1.4506002039,-2.2065659638,2.6406768648,0.0,0.0,0.0,130.25,50.0906002039,11.6734340362,51.4328425326,1.4506002039,-2.2065659638,2.6406768648,48.64,13.88,50.5816567542,129.02
2021-09-29 13:00:00,64.0607671343,-14.5709055336,65.6969799451,-0.1392328657,-2.5109055336,2.5147628893,64.2,-12.06,65.3229178773,129.96,52.7507671343,-19.0409055336,56.0820783923,-0.1392328657,-2.5109055336,2.5147628893,52.89,-16.53,55.4129317037,128.9,62.1107671343,-14.1309055336,63.69795825,-0.1392328657,-2.5109055336,2.5147628893,62.25,-11.62,63.3252469399,130.09,51.9507671343,2.2090944664,51.9977144133,-0.1392328657,-2.5109055336,2.5147628893,52.09,4.72,52.3034081108,129.95,-0.1392328657,-2.5109055336,2.5147628893,-0.1392328657,-2.5109055336,2.5147628893,0.0,0.0,0.0,130.09,49.8607671343,7.5290944664,50.4260187077,-0.1392328657,-2.5109055336,2.5147628893,50.0,10.04,50.9980548649,128.9
2021-09-29 13:30:00,62.3781670577,-13.89319545,63.9066241112,0.1281670577,-2.7731954500000002,2.776155579,62.25,-11.12,63.2354085936,130.89,53.3681670577,-20.49319545,57.1675809778,0.1281670577,-2.7731954500000002,2.776155579,53.24,-17.72,56.111460505,129.13,60.5381670577,-13.49319545,62.0236728529,0.1281670577,-2.7731954500000002,2.776155579,60.41,-10.72,61.3537814646,131.0,52.4981670577,0.96680455,52.5070686238,0.1281670577,-2.7731954500000002,2.776155579,52.37,3.74,52.5033760819,130.19,0.1281670577,-2.7731954500000002,2.776155579,0.1281670577,-2.7731954500000002,2.776155579,0.0,0.0,0.0,131.0,50.4881670577,5.50680455,50.7875960171,0.1281670577,-2.7731954500000002,2.776155579,50.36,8.28,51.036144055,129.13
2021-09-29 14:00:00,62.5491673286,-14.3996404438,64.185262938,0.9191673286,-2.2696404438,2.4487009458,61.63,-12.13,62.8123698009,131.89,51.7591673286,-20.6996404438,55.7448339943,0.9191673286,-2.2696404438,2.4487009458,50.84,-18.43,54.0774490892,129.74,60.7791673286,-13.9796404438,62.366156913,0.9191673286,-2.2696404438,2.4487009458,59.86,-11.71,60.9946202546,132.0,51.0191673286,1.0003595562,51.0289736733,0.9191673286,-2.2696404438,2.4487009458,50.1,3.27,50.2066021555,130.8,0.9191673286,-2.2696404438,2.4487009458,0.9191673286,-2.2696404438,2.4487009458,0.0,0.0,0.0,132.0,49.0791673286,5.9703595562,49.4409734826,0.9191673286,-2.2696404438,2.4487009458,48.16,8.24,48.8598321733,129.74
2021-09-29 14:30:00,62.7515337321,-13.5583993635,64.199573044,1.3615337321,-1.9983993635,2.4181344296000002,61.39,-11.56,62.4689178712,132.63,51.7515337321,-22.0983993635,56.2722000463,1.3615337321,-1.9983993635,2.4181344296000002,50.39,-20.1,54.2509179646,130.47,60.9715337321,-13.1483993635,62.3731378998,1.3615337321,-1.9983993635,2.4181344296000002,59.61,-11.15,60.6438339817,132.78,50.9915337321,-0.08839936350000001,50.991610357,1.3615337321,-1.9983993635,2.4181344296000002,49.63,1.9100000000000001,49.6667393735,131.53,1.3615337321,-1.9983993635,2.4181344296000002,1.3615337321,-1.9983993635,2.4181344296000002,0.0,0.0,0.0,132.78,49.1215337321,4.8016006365,49.3556526131,1.3615337321,-1.9983993635,2.4181344296000002,47.76,6.8,48.2416583463,130.47
2021-09-29 15:00:00,60.8096169045,-14.1227709879,62.42805594,0.2296169045,-2.3927709879,2.4037630755,60.58,-11.73,61.7051804956,133.33,50.2196169045,-23.1827709879,55.3123023631,0.2296169045,-2.3927709879,2.4037630755,49.99,-20.79,54.1407813021,131.34,59.0596169045,-13.7427709879,60.6374645193,0.2296169045,-2.3927709879,2.4037630755,58.83,-11.35,59.9148679378,133.45,49.5096169045,-1.0527709879,49.5208086847,0.2296169045,-2.3927709879,2.4037630755,49.28,1.34,49.2982149778,132.42,0.2296169045,-2.3927709879,2.4037630755,0.2296169045,-2.3927709879,2.4037630755,0.0,0.0,0.0,133.45,47.6296169045,2.5672290121,47.6987533513,0.2296169045,-2.3927709879,2.4037630755,47.4,4.96,47.6588040135,131.34
