Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-09-29 15:30:00,60.0669502316,-15.5104092105,62.0371767894,-0.8730497684,-2.7404092105,2.8761186587000003,60.94,-12.77,62.263604939,133.56,50.0369502316,-23.9204092105,55.4606379812,-0.8730497684,-2.7404092105,2.8761186587000003,50.91,-21.18,55.140008161,131.93,58.3169502316,-15.0904092105,60.2377550582,-0.8730497684,-2.7404092105,2.8761186587000003,59.19,-12.35,60.4646888688,133.67,49.3069502316,-1.6804092105000001,49.3355765777,-0.8730497684,-2.7404092105,2.8761186587000003,50.18,1.06,50.1911944468,132.69,-0.8730497684,-2.7404092105,2.8761186587000003,-0.8730497684,-2.7404092105,2.8761186587000003,0.0,0.0,0.0,133.67,47.4869502316,3.5395907895,47.6186848333,-0.8730497684,-2.7404092105,2.8761186587000003,48.36,6.28,48.7660537669,131.93
2021-09-29 16:00:00,61.4068669715,-15.785421341,63.4033345982,-1.4231330285000001,-3.1154213410000002,3.4250777727,62.83,-12.67,64.0947564158,133.97,51.5168669715,-24.085421341,56.8691050021,-1.4231330285000001,-3.1154213410000002,3.4250777727,52.94,-20.97,56.9419397281,131.93,59.6068669715,-15.355421341,61.5529654421,-1.4231330285000001,-3.1154213410000002,3.4250777727,61.03,-12.24,62.2453090602,134.08,50.7468669715,-1.885421341,50.7818798496,-1.4231330285000001,-3.1154213410000002,3.4250777727,52.17,1.23,52.1844976981,133.04,-1.4231330285000001,-3.1154213410000002,3.4250777727,-1.4231330285000001,-3.1154213410000002,3.4250777727,0.0,0.0,0.0,134.08,48.8568669715,2.364578659,48.9140540388,-1.4231330285000001,-3.1154213410000002,3.4250777727,50.28,5.48,50.5777500488,131.93
2021-09-29 16:30:00,63.0807169842,-15.824796967,65.0353830948,-3.0492830158,-3.504796967,4.6456139196,66.13,-12.32,67.267817714,133.76,53.5907169842,-23.944796967,58.6968333786,-3.0492830158,-3.504796967,4.6456139196,56.64,-20.44,60.215307024,131.73,61.1707169842,-15.364796967,63.0708617525,-3.0492830158,-3.504796967,4.6456139196,64.22,-11.86,65.3059568493,133.88,52.7107169842,-1.894796967,52.7447622095,-3.0492830158,-3.504796967,4.6456139196,55.76,1.6099999999999999,55.783238522,132.82,-3.0492830158,-3.504796967,4.6456139196,-3.0492830158,-3.504796967,4.6456139196,0.0,0.0,0.0,133.88,50.7907169842,3.415203033,50.9054078024,-3.0492830158,-3.504796967,4.6456139196,53.84,6.92,54.2828886483,131.73
2021-09-29 17:00:00,64.7765335796,-15.7850453592,66.6720853099,-4.9534664204,-4.1050453592,6.4333682453,69.73,-11.68,70.7014518946,133.23,55.2765335796,-23.9350453592,60.2360486828,-4.9534664204,-4.1050453592,6.4333682453,60.23,-19.83,63.4104234334,131.21,62.7665335796,-15.3050453592,64.6055891626,-4.9534664204,-4.1050453592,6.4333682453,67.72,-11.2,68.6399184149,133.35,54.3065335796,-1.9150453592,54.3402888119,-4.9534664204,-4.1050453592,6.4333682453,59.26,2.19,59.3004527807,132.28,-4.9534664204,-4.1050453592,6.4333682453,-4.9534664204,-4.1050453592,6.4333682453,0.0,0.0,0.0,133.35,52.2865335796,1.6149546408000002,52.3114678848,-4.9534664204,-4.1050453592,6.4333682453,57.24,5.72,57.5250901781,131.21
2021-09-29 17:30:00,67.6660671479,-16.2112825217,69.5809048824,-7.3539328521,-4.6412825217,8.6960814072,75.02,-11.57,75.9069515921,133.03,56.9360671479,-24.5912825217,62.019730073,-7.3539328521,-4.6412825217,8.6960814072,64.29,-19.95,67.3142377213,131.0,65.5260671479,-15.6812825217,67.3763170364,-7.3539328521,-4.6412825217,8.6960814072,72.88,-11.04,73.7114373758,133.15,55.8660671479,-2.6312825217,55.9279993052,-7.3539328521,-4.6412825217,8.6960814072,63.22,2.01,63.2519446341,132.06,-7.3539328521,-4.6412825217,8.6960814072,-7.3539328521,-4.6412825217,8.6960814072,0.0,0.0,0.0,133.15,53.8460671479,1.0387174783,53.856084905,-7.3539328521,-4.6412825217,8.6960814072,61.2,5.68,61.4630165221,131.0
2021-09-29 18:00:00,69.2619002163,-15.9745173168,71.0802083922,-9.9480997837,-5.2845173168,11.2645822195,79.21,-10.69,79.9280939345,132.64,58.4219002163,-24.8045173168,63.4695399715,-9.9480997837,-5.2845173168,11.2645822195,68.37,-19.52,71.1019500436,130.67,66.9719002163,-15.4145173168,68.7229420404,-9.9480997837,-5.2845173168,11.2645822195,76.92,-10.13,77.5841691326,132.77,57.2419002163,-3.0545173168,57.3233391945,-9.9480997837,-5.2845173168,11.2645822195,67.19,2.23,67.2269960656,131.71,-9.9480997837,-5.2845173168,11.2645822195,-9.9480997837,-5.2845173168,11.2645822195,0.0,0.0,0.0,132.77,55.1319002163,3.0754826832,55.2176150806,-9.9480997837,-5.2845173168,11.2645822195,65.08,8.36,65.6147544383,130.67
2021-09-29 18:30:00,69.4975168129,-17.5405702804,71.6768892247,-11.3824831871,-5.6605702804,12.7123160519,80.88,-11.88,81.7478366686,131.37,58.6475168129,-24.3605702804,63.5056581157,-11.3824831871,-5.6605702804,12.7123160519,70.03,-18.7,72.4837285189,129.34,67.1575168129,-16.9205702804,69.2563193008,-11.3824831871,-5.6605702804,12.7123160519,78.54,-11.26,79.3430475845,131.5,57.4175168129,-2.8005702804,57.4857759003,-11.3824831871,-5.6605702804,12.7123160519,68.8,2.86,68.8594191088,130.33,-11.3824831871,-5.6605702804,12.7123160519,-11.3824831871,-5.6605702804,12.7123160519,0.0,0.0,0.0,131.5,55.2575168129,3.3394297196,55.3583323013,-11.3824831871,-5.6605702804,12.7123160519,66.64,9.0,67.2449968399,129.34
2021-09-29 19:00:00,70.1993334731,-18.0348457827,72.478976831,-12.2306665269,-5.9148457827000005,13.5858236528,82.43,-12.12,83.3162607178,131.37,59.3793334731,-23.8948457827,64.0067879111,-12.2306665269,-5.9148457827000005,13.5858236528,71.61,-17.98,73.8327332557,129.34,67.8193334731,-17.3848457827,70.0121050649,-12.2306665269,-5.9148457827000005,13.5858236528,80.05,-11.47,80.8675670464,131.5,58.0893334731,-2.4348457827,58.1403400174,-12.2306665269,-5.9148457827000005,13.5858236528,70.32,3.48,70.4060565577,130.33,-12.2306665269,-5.9148457827000005,13.5858236528,-12.2306665269,-5.9148457827000005,13.5858236528,0.0,0.0,0.0,131.5,55.8893334731,4.2851542173,56.053368701,-12.2306665269,-5.9148457827000005,13.5858236528,68.12,10.2,68.8794192775,129.34
2021-09-29 19:30:00,70.5239833949,-19.2991773073,73.1169643695,-11.1960166051,-6.0991773073,12.749539272,81.72,-13.2,82.7792147825,130.77,61.0439833949,-25.1391773073,66.0177714286,-11.1960166051,-6.0991773073,12.749539272,72.24,-19.04,74.7070224276,128.63,68.3539833949,-14.0391773073,69.780839386,-11.1960166051,-6.0991773073,12.749539272,79.55,-7.94,79.9452694035,130.86,59.7439833949,-3.7591773073,59.8621329883,-11.1960166051,-6.0991773073,12.749539272,70.94,2.34,70.9785826852,129.64,-11.1960166051,-6.0991773073,12.749539272,-11.1960166051,-6.0991773073,12.749539272,0.0,0.0,0.0,130.86,57.6839833949,5.5008226927,57.9456727512,-11.1960166051,-6.0991773073,12.749539272,68.88,11.6,69.8499420186,128.63
2021-09-29 20:00:00,68.7075500978,-27.3625880048,73.9556533522,-10.2624499022,-6.0025880048,11.889026064,78.97,-21.36,81.8077655238,130.77,59.9575500978,-31.9425880048,67.9355337225,-10.2624499022,-6.0025880048,11.889026064,70.22,-25.94,74.8580790563,128.63,67.2975500978,-7.2225880048,67.6840160352,-10.2624499022,-6.0025880048,11.889026064,77.56,-1.22,77.5695945587,130.86,58.7775500978,-10.0125880048,59.6242594423,-10.2624499022,-6.0025880048,11.889026064,69.04,-4.01,69.1563569023,129.64,-10.2624499022,-6.0025880048,11.889026064,-10.2624499022,-6.0025880048,11.889026064,0.0,0.0,0.0,130.86,57.4975500978,9.2774119952,58.241210844,-10.2624499022,-6.0025880048,11.889026064,67.76,15.28,69.4614713348,128.63
2021-09-29 20:30:00,66.4341834876,-29.6951339392,72.7688237869,-10.7658165124,-5.6851339392,12.1747095688,77.2,-24.01,80.8475114026,132.96,56.4441834876,-33.5351339392,65.6547870144,-10.7658165124,-5.6851339392,12.1747095688,67.21,-27.85,72.7516776439,130.58,65.1041834876,-9.2951339392,65.7643841493,-10.7658165124,-5.6851339392,12.1747095688,75.87,-3.61,75.9558358522,133.09,55.3741834876,-11.3851339392,56.5324815636,-10.7658165124,-5.6851339392,12.1747095688,66.14,-5.7,66.3851609925,131.7,-10.7658165124,-5.6851339392,12.1747095688,-10.7658165124,-5.6851339392,12.1747095688,0.0,0.0,0.0,133.09,54.1541834876,9.9548660608,55.0615559851,-10.7658165124,-5.6851339392,12.1747095688,64.92,15.64,66.7773614333,130.58
2021-09-29 21:00:00,63.0379500515,-30.3014668884,69.9425624515,-10.2220499485,-5.3214668884,11.5242489991,73.26,-24.98,77.4017312468,132.96,53.1679500515,-35.8914668884,64.1484864052,-10.2220499485,-5.3214668884,11.5242489991,63.39,-30.57,70.3762530972,130.58,61.8179500515,-9.8914668884,62.6043134758,-10.2220499485,-5.3214668884,11.5242489991,72.04,-4.57,72.1848079585,133.09,52.2079500515,-13.601466888400001,53.9506251131,-10.2220499485,-5.3214668884,11.5242489991,62.43,-8.28,62.9766885443,131.7,-10.2220499485,-5.3214668884,11.5242489991,-10.2220499485,-5.3214668884,11.5242489991,0.0,0.0,0.0,133.09,51.0979500515,7.9985331116000005,51.7201801176,-10.2220499485,-5.3214668884,11.5242489991,61.32,13.32,62.7500183267,130.58
2021-09-29 21:30:00,59.92210005,-30.7804339328,67.3653708332,-9.14789995,-4.9204339328,10.3872394591,69.07,-25.86,73.7523186076,133.07,50.28210005,-37.3404339328,62.6306441906,-9.14789995,-4.9204339328,10.3872394591,59.43,-32.42,67.6977200502,130.88,58.81210005,-10.5304339328,59.7474112503,-9.14789995,-4.9204339328,10.3872394591,67.96,-5.61,68.1911555849,133.19,49.43210005,-15.1904339328,51.7134585811,-9.14789995,-4.9204339328,10.3872394591,58.58,-10.27,59.4734335649,131.97,-9.14789995,-4.9204339328,10.3872394591,-9.14789995,-4.9204339328,10.3872394591,0.0,0.0,0.0,133.19,48.33210005,7.2795660672,48.8772337328,-9.14789995,-4.9204339328,10.3872394591,57.48,12.2,58.7604492835,130.88
2021-09-29 22:00:00,60.795216726,-31.485413799,68.4645138657,-7.874783274,-4.555413799,9.0974725332,68.67,-26.93,73.7617366932,132.57,49.055216726,-38.945413799,62.6351302706,-7.874783274,-4.555413799,9.0974725332,56.93,-34.39,66.5108788094,130.5,59.705216726,-10.945413799,60.7002058278,-7.874783274,-4.555413799,9.0974725332,67.58,-6.39,67.8814297139,132.69,48.305216726,-16.435413799,51.0246684428,-7.874783274,-4.555413799,9.0974725332,56.18,-11.88,57.422354532,131.6,-7.874783274,-4.555413799,9.0974725332,-7.874783274,-4.555413799,9.0974725332,0.0,0.0,0.0,132.69,47.245216726,6.564586201,47.6991016213,-7.874783274,-4.555413799,9.0974725332,55.12,11.12,56.2304970634,130.5
2021-09-29 22:30:00,52.7329500331,-33.333812407799996,62.3851510284,-6.6470499669,-4.2138124078,7.8701644374,59.38,-29.12,66.1359115761,133.51,44.0629500331,-40.8638124078,60.0948810642,-6.6470499669,-4.2138124078,7.8701644374,50.71,-36.65,62.5677760513,131.51,51.8729500331,-12.5038124078,53.3586756757,-6.6470499669,-4.2138124078,7.8701644374,58.52,-8.29,59.1042680354,133.63,43.4729500331,-17.9838124078,47.0458807261,-6.6470499669,-4.2138124078,7.8701644374,50.12,-13.77,51.9771805699,132.64,-6.6470499669,-4.2138124078,7.8701644374,-6.6470499669,-4.2138124078,7.8701644374,0.0,0.0,0.0,133.63,42.4729500331,6.2261875922,42.9268784847,-6.6470499669,-4.2138124078,7.8701644374,49.12,10.44,50.217208206,131.51
2021-09-29 23:00:00,53.6171499895,-32.8328675292,62.8712650039,-5.6428500105,-3.8328675292,6.8214829573,59.26,-29.0,65.9753560051,134.63,42.7871499895,-42.9228675292,60.6062105824,-5.6428500105,-3.8328675292,6.8214829573,48.43,-39.09,62.2373922976,132.58,52.7871499895,-11.6428675292,54.0558930027,-5.6428500105,-3.8328675292,6.8214829573,58.43,-7.8100000000000005,58.9496480057,134.79,42.2971499895,-19.5428675292,46.5936966606,-5.6428500105,-3.8328675292,6.8214829573,47.94,-15.71,50.4484657844,133.75,-5.6428500105,-3.8328675292,6.8214829573,-5.6428500105,-3.8328675292,6.8214829573,0.0,0.0,0.0,134.79,41.3971499895,2.7671324708,41.4895293944,-5.6428500105,-3.8328675292,6.8214829573,47.04,6.6,47.5007536782,132.58
2021-09-29 23:30:00,45.3957833676,-38.3577753249,59.4314401258,-4.2442166324,-3.4277753249,5.4555493308,49.64,-34.93,60.6978953507,134.75,38.5757833676,-31.4877753249,49.7952915177,-4.2442166324,-3.4277753249,5.4555493308,42.82,-28.06,51.1948825568,133.72,44.5457833676,-17.4377753249,47.8372535177,-4.2442166324,-3.4277753249,5.4555493308,48.79,-14.01,50.7616410294,134.93,38.1057833676,-8.4477753249,39.03095738,-4.2442166324,-3.4277753249,5.4555493308,42.35,-5.02,42.6464875459,134.92,-4.2442166324,-3.4277753249,5.4555493308,-4.2442166324,-3.4277753249,5.4555493308,0.0,0.0,0.0,134.93,36.7557833676,-9.2677753249,37.9061903973,-4.2442166324,-3.4277753249,5.4555493308,41.0,-5.84,41.4138334376,133.72
2021-09-30 00:00:00,42.7420834178,-43.2779834076,60.8265529414,-3.4979165822000002,-3.1679834076,4.7192731735999995,46.24,-40.11,61.2123329077,134.75,37.0620834178,-22.4679834076,43.3406080446,-3.4979165822000002,-3.1679834076,4.7192731735999995,40.56,-19.3,44.9177425969,133.72,41.8920834178,-21.2779834076,46.986159994,-3.4979165822000002,-3.1679834076,4.7192731735999995,45.39,-18.11,48.8694608114,134.93,36.5720834178,-0.0079834076,36.5720842892,-3.4979165822000002,-3.1679834076,4.7192731735999995,40.07,3.16,40.1944088152,134.92,-3.4979165822000002,-3.1679834076,4.7192731735999995,-3.4979165822000002,-3.1679834076,4.7192731735999995,0.0,0.0,0.0,134.93,34.9820834178,-22.5679834076,41.6300376572,-3.4979165822000002,-3.1679834076,4.7192731735999995,38.48,-19.4,43.0937396846,133.72
2021-09-30 00:30:00,41.3597335606,-43.4061498822,59.9559955951,-2.6402664394,-2.9861498822,3.9859877057,44.0,-40.42,59.7476058098,133.48,35.8597335606,-22.5261498822,42.3479387876,-2.6402664394,-2.9861498822,3.9859877057,38.5,-19.54,43.1747796752,132.98,40.5697335606,-21.4261498822,45.8800956838,-2.6402664394,-2.9861498822,3.9859877057,43.21,-18.44,46.9801841205,133.64,35.4097335606,-0.0861498822,35.4098383594,-2.6402664394,-2.9861498822,3.9859877057,38.05,2.9,38.1603524617,134.16,-2.6402664394,-2.9861498822,3.9859877057,-2.6402664394,-2.9861498822,3.9859877057,0.0,0.0,0.0,133.64,33.799733560600004,-21.3861498822,39.9973673578,-2.6402664394,-2.9861498822,3.9859877057,36.44,-18.4,40.8219744745,132.98
2021-09-30 01:00:00,40.201866825,-43.8005453904,59.4531569617,-2.528133175,-2.9605453904,3.8931075452,42.73,-40.84,59.10802399,133.48,34.981866825,-22.7505453904,41.7291064142,-2.528133175,-2.9605453904,3.8931075452,37.51,-19.79,42.410425605,132.98,39.471866825,-21.6905453904,45.0389612445,-2.528133175,-2.9605453904,3.8931075452,42.0,-18.73,45.9870949289,133.64,34.571866825,-0.2005453904,34.5724484846,-2.528133175,-2.9605453904,3.8931075452,37.1,2.76,37.2025214199,134.16,-2.528133175,-2.9605453904,3.8931075452,-2.528133175,-2.9605453904,3.8931075452,0.0,0.0,0.0,133.64,32.991866825,-19.8405453904,38.4981885027,-2.528133175,-2.9605453904,3.8931075452,35.52,-16.88,39.326896648499996,132.98
2021-09-30 01:30:00,40.4997668532,-44.0288800576,59.8228501017,-2.4302331468,-2.9588800576,3.8289690966,42.93,-41.07,59.4115291842,134.17,35.1897668532,-23.0088800576,42.0443605337,-2.4302331468,-2.9588800576,3.8289690966,37.62,-20.05,42.6294135545,133.67,39.7397668532,-21.8388800576,45.345184438,-2.4302331468,-2.9588800576,3.8289690966,42.17,-18.88,46.2034987853,134.3,34.7697668532,-0.36888005760000003,34.7717235627,-2.4302331468,-2.9588800576,3.8289690966,37.2,2.59,37.2900536336,134.84,-2.4302331468,-2.9588800576,3.8289690966,-2.4302331468,-2.9588800576,3.8289690966,0.0,0.0,0.0,134.3,33.2097668532,-21.9188800576,39.7910281021,-2.4302331468,-2.9588800576,3.8289690966,35.64,-18.96,40.3694339817,133.67
2021-09-30 02:00:00,39.8303336053,-44.2817223613,59.5594359476,-2.8896663947,-3.0517223613,4.2027587658,42.72,-41.23,59.3709634417,134.17,34.7103336053,-23.3017223613,41.8064292184,-2.8896663947,-3.0517223613,4.2027587658,37.6,-20.25,42.7062349078,133.67,39.1003336053,-22.1017223613,44.9146103109,-2.8896663947,-3.0517223613,4.2027587658,41.99,-19.05,46.1092463612,134.3,34.3103336053,-0.6617223613000001,34.3167141287,-2.8896663947,-3.0517223613,4.2027587658,37.2,2.39,37.2766964738,134.84,-2.8896663947,-3.0517223613,4.2027587658,-2.8896663947,-3.0517223613,4.2027587658,0.0,0.0,0.0,134.3,32.7103336053,-20.5717223613,38.6414503542,-2.8896663947,-3.0517223613,4.2027587658,35.6,-17.52,39.6775805714,133.67
2021-09-30 02:30:00,39.439900239400004,-44.4402892047,59.4175482117,-2.7600997606,-3.0202892047,4.0914908735,42.2,-41.42,59.1308413605,134.09,34.2399002394,-23.4202892047,41.483499308,-2.7600997606,-3.0202892047,4.0914908735,37.0,-20.4,42.2511538304,133.67,38.7299002394,-22.2202892047,44.6513877152,-2.7600997606,-3.0202892047,4.0914908735,41.49,-19.2,45.7171751096,134.3,33.8499002394,-0.7602892047,33.8584374402,-2.7600997606,-3.0202892047,4.0914908735,36.61,2.26,36.6796905658,134.76,-2.7600997606,-3.0202892047,4.0914908735,-2.7600997606,-3.0202892047,4.0914908735,0.0,0.0,0.0,134.3,32.2799002394,-22.3802892047,39.2793750504,-2.7600997606,-3.0202892047,4.0914908735,35.04,-19.36,40.0326266937,133.67
2021-09-30 03:00:00,38.6120669353,-44.6014180727,58.9930352424,-2.7379330647,-2.9114180727,3.9965776185,41.35,-41.69,58.7186392894,134.26,33.4320669353,-23.5214180727,40.8773801474,-2.7379330647,-2.9114180727,3.9965776185,36.17,-20.61,41.6298090315,133.67,37.9220669353,-22.3514180727,44.018962397,-2.7379330647,-2.9114180727,3.9965776185,40.66,-19.44,45.0682726538,134.3,33.0520669353,-0.8314180727,33.0625223585,-2.7379330647,-2.9114180727,3.9965776185,35.79,2.08,35.8503905139,134.87,-2.7379330647,-2.9114180727,3.9965776185,-2.7379330647,-2.9114180727,3.9965776185,0.0,0.0,0.0,134.3,31.5420669353,-22.911418072700002,38.9850620707,-2.7379330647,-2.9114180727,3.9965776185,34.28,-20.0,39.6877613377,133.67
2021-09-30 03:30:00,37.6247502544,-44.3830033317,58.1848160301,-2.2552497456,-2.8830033317,3.660308679,39.88,-41.5,57.5557503643,134.26,32.8747502544,-23.4930033317,40.4063164596,-2.2552497456,-2.8830033317,3.660308679,35.13,-20.61,40.7294610816,133.77,36.9647502544,-22.3530033317,43.1977953062,-2.2552497456,-2.8830033317,3.660308679,39.22,-19.47,43.7868621849,134.39,32.3747502544,-0.9230033317,32.387904983,-2.2552497456,-2.8830033317,3.660308679,34.63,1.96,34.6854220098,134.87,-2.2552497456,-2.8830033317,3.660308679,-2.2552497456,-2.8830033317,3.660308679,0.0,0.0,0.0,134.39,30.7847502544,-22.6430033317,38.2152645956,-2.2552497456,-2.8830033317,3.660308679,33.04,-19.76,38.4980415086,133.77
2021-09-30 04:00:00,37.2637002638,-44.522066582,58.0585718915,-2.1562997362,-2.882066582,3.5994355579,39.42,-41.64,57.3395674905,133.59,32.4237002638,-23.402066582,39.9869110974,-2.1562997362,-2.882066582,3.5994355579,34.58,-20.52,40.2100335737,133.07,36.6337002638,-22.422066582,42.9508680335,-2.1562997362,-2.882066582,3.5994355579,38.79,-19.54,43.4335780244,133.74,32.0937002638,-0.8720665820000001,32.1055461992,-2.1562997362,-2.882066582,3.5994355579,34.25,2.01,34.308928867,134.22,-2.1562997362,-2.882066582,3.5994355579,-2.1562997362,-2.882066582,3.5994355579,0.0,0.0,0.0,133.74,30.5637002638,-22.882066582,38.1802140497,-2.1562997362,-2.882066582,3.5994355579,32.72,-20.0,38.3483819737,133.07
2021-09-30 04:30:00,37.2472335749,-44.4558295872,57.9972171166,-2.0827664251,-2.8658295872,3.5427242631,39.33,-41.59,57.241392366,133.62,32.3972335749,-23.3658295872,39.9442453378,-2.0827664251,-2.8658295872,3.5427242631,34.48,-20.5,40.1138429971,133.11,36.6072335749,-22.4158295872,42.9250389178,-2.0827664251,-2.8658295872,3.5427242631,38.69,-19.55,43.3488015982,133.81,32.0572335749,-0.8958295872,32.0697479742,-2.0827664251,-2.8658295872,3.5427242631,34.14,1.97,34.1967907851,134.24,-2.0827664251,-2.8658295872,3.5427242631,-2.0827664251,-2.8658295872,3.5427242631,0.0,0.0,0.0,133.81,30.4772335749,-22.3858295872,37.8151706685,-2.0827664251,-2.8658295872,3.5427242631,32.56,-19.52,37.9629292863,133.11
2021-09-30 05:00:00,37.2088001878,-44.2472867534,57.8127771038,-1.9911998122,-2.8672867534,3.490875251,39.2,-41.38,56.9995122786,133.62,32.4188001878,-23.2072867534,39.8692458428,-1.9911998122,-2.8672867534,3.490875251,34.41,-20.34,39.9720364755,133.11,36.5888001878,-22.2472867534,42.821514068,-1.9911998122,-2.8672867534,3.490875251,38.58,-19.38,43.1740755547,133.81,32.0888001878,-0.7672867534000001,32.0979723107,-1.9911998122,-2.8672867534,3.490875251,34.08,2.1,34.1446394036,134.24,-1.9911998122,-2.8672867534,3.490875251,-1.9911998122,-2.8672867534,3.490875251,0.0,0.0,0.0,133.81,30.5688001878,-22.1872867534,37.7720430795,-1.9911998122,-2.8672867534,3.490875251,32.56,-19.32,37.8604807154,133.11
2021-09-30 05:30:00,38.5792836926,-43.0739801393,57.8249850434,-2.1707163074,-2.9639801393000003,3.6738518687,40.75,-40.11,57.1784452394,133.46,33.5392836926,-22.3539801393,40.3061283018,-2.1707163074,-2.9639801393000003,3.6738518687,35.71,-19.39,40.6346674651,132.93,37.8792836926,-21.4339801393,43.5230472012,-2.1707163074,-2.9639801393000003,3.6738518687,40.05,-18.47,44.1037798834,133.6,33.1592836926,-0.2939801393,33.1605868363,-2.1707163074,-2.9639801393000003,3.6738518687,35.33,2.67,35.4307465346,134.05,-2.1707163074,-2.9639801393000003,3.6738518687,-2.1707163074,-2.9639801393000003,3.6738518687,0.0,0.0,0.0,133.6,31.5492836926,-20.8439801393,37.8130772295,-2.1707163074,-2.9639801393000003,3.6738518687,33.72,-17.88,38.1671691379,132.93
2021-09-30 06:00:00,40.348333753,-43.0684798146,59.0159469143,-2.931666247,-3.1984798146,4.338771728,43.28,-39.87,58.8453507084,132.28,35.228333753,-21.7684798146,41.411377814,-2.931666247,-3.1984798146,4.338771728,38.16,-18.57,42.4385496925,131.75,39.588333753,-21.4584798146,45.0300180468,-2.931666247,-3.1984798146,4.338771728,42.52,-18.26,46.2750256618,132.43,34.778333753,0.2215201854,34.779039231,-2.931666247,-3.1984798146,4.338771728,37.71,3.42,37.8647659441,132.88,-2.931666247,-3.1984798146,4.338771728,-2.931666247,-3.1984798146,4.338771728,0.0,0.0,0.0,132.43,33.108333753,-19.2384798146,38.2920470787,-2.931666247,-3.1984798146,4.338771728,36.04,-16.04,39.4482344345,131.75
2021-09-30 06:30:00,45.1570006728,-41.1907698149,61.1214710859,-4.4729993272,-3.7207698149,5.8182343539,49.63,-37.47,62.1863152148,132.18,39.4270006728,-20.5307698149,44.4522315665,-4.4729993272,-3.7207698149,5.8182343539,43.9,-16.81,47.0083620221,131.59,44.1470006728,-19.7407698149,48.3596491022,-4.4729993272,-3.7207698149,5.8182343539,48.62,-16.02,51.191257066,132.32,38.8170006728,1.3292301851000001,38.8397527556,-4.4729993272,-3.7207698149,5.8182343539,43.29,5.05,43.5835588267,132.71,-4.4729993272,-3.7207698149,5.8182343539,-4.4729993272,-3.7207698149,5.8182343539,0.0,0.0,0.0,132.32,37.0470006728,-17.2407698149,40.8622613503,-4.4729993272,-3.7207698149,5.8182343539,41.52,-13.52,43.6657852328,131.59
2021-09-30 07:00:00,49.6674674401,-40.3680638168,64.0034209885,-5.8925325599,-4.2380638168,7.2583141903,55.56,-36.13,66.2743577864,131.64,43.3874674401,-18.3480638168,47.1075766378,-5.8925325599,-4.2380638168,7.2583141903,49.28,-14.11,51.2602233706,131.11,48.4474674401,-18.9780638168,52.031951795,-5.8925325599,-4.2380638168,7.2583141903,54.34,-14.74,56.3036695074,131.77,42.6074674401,3.3719361832,42.7406859477,-5.8925325599,-4.2380638168,7.2583141903,48.5,7.61,49.093401797,132.2,-5.8925325599,-4.2380638168,7.2583141903,-5.8925325599,-4.2380638168,7.2583141903,0.0,0.0,0.0,131.77,40.6674674401,-17.6780638168,44.3436224084,-5.8925325599,-4.2380638168,7.2583141903,46.56,-13.44,48.4609863705,131.11
2021-09-30 07:30:00,55.9661839405,-38.6311785222,68.0042770631,-8.3038160595,-4.9011785222,9.642349924,64.27,-33.73,72.5833713739,131.32,48.9461839405,-15.1511785222,51.2375558838,-8.3038160595,-4.9011785222,9.642349924,57.25,-10.25,58.1603387198,130.65,54.4461839405,-17.9011785222,57.3135161909,-8.3038160595,-4.9011785222,9.642349924,62.75,-13.0,64.0824664007,131.46,47.9361839405,5.9388214778,48.3026638119,-8.3038160595,-4.9011785222,9.642349924,56.24,10.84,57.2751534262,131.74,-8.3038160595,-4.9011785222,9.642349924,-8.3038160595,-4.9011785222,9.642349924,0.0,0.0,0.0,131.46,45.7761839405,-14.3411785222,47.9700783568,-8.3038160595,-4.9011785222,9.642349924,54.08,-9.44,54.8977230858,130.65
2021-09-30 08:00:00,60.9053506712,-23.1270793834,65.1484730534,-9.4646493288,-5.3370793834,10.8657260808,70.37,-17.79,72.58388939700001,129.74,51.6153506712,-36.5870793834,63.2673596945,-9.4646493288,-5.3370793834,10.8657260808,61.08,-31.25,68.6099766798,128.85,58.9653506712,-22.2970793834,63.0402437242,-9.4646493288,-5.3370793834,10.8657260808,68.43,-16.96,70.5004007081,129.88,50.7253506712,-14.2670793834,52.6935551547,-9.4646493288,-5.3370793834,10.8657260808,60.19,-8.93,60.8488372937,129.89,-9.4646493288,-5.3370793834,10.8657260808,-9.4646493288,-5.3370793834,10.8657260808,0.0,0.0,0.0,129.88,49.4553506712,22.5829206166,54.3674536242,-9.4646493288,-5.3370793834,10.8657260808,58.92,27.92,65.2004049067,128.85
2021-09-30 08:30:00,63.2033341997,-21.9693852643,66.9127442483,-9.7966658003,-5.4493852643,11.2102836968,73.0,-16.52,74.845911044,132.06,53.3133341997,-36.2793852643,64.4864745403,-9.7966658003,-5.4493852643,11.2102836968,63.11,-30.83,70.2378886357,130.61,61.1633341997,-21.2993852643,64.7658649526,-9.7966658003,-5.4493852643,11.2102836968,70.96,-15.85,72.7086246604,132.18,52.3733341997,-13.8493852643,54.173532351,-9.7966658003,-5.4493852643,11.2102836968,62.17,-8.4,62.7349097393,131.7,-9.7966658003,-5.4493852643,11.2102836968,-9.7966658003,-5.4493852643,11.2102836968,0.0,0.0,0.0,132.18,51.0833341997,24.2306147357,56.5387453294,-9.7966658003,-5.4493852643,11.2102836968,60.88,29.68,67.7294382082,130.61
2021-09-30 09:00:00,64.100150944,-20.7522995548,67.3757173458,-8.909849056,-5.3222995548,10.3784528111,73.01,-15.43,74.6226842187,132.48,54.190150944,-35.1422995548,64.5875659654,-8.909849056,-5.3222995548,10.3784528111,63.1,-29.82,69.7914206762,131.09,62.040150944,-20.1022995548,65.2156635828,-8.909849056,-5.3222995548,10.3784528111,70.95,-14.78,72.4731046665,132.6,53.240150944,-12.8722995548,54.7741706315,-8.909849056,-5.3222995548,10.3784528111,62.15,-7.55,62.6069085645,132.17,-8.909849056,-5.3222995548,10.3784528111,-8.909849056,-5.3222995548,10.3784528111,0.0,0.0,0.0,132.6,51.970150944,24.4377004452,57.429067485,-8.909849056,-5.3222995548,10.3784528111,60.88,29.76,67.7645334965,131.09
2021-09-30 09:30:00,65.8131343889,-19.3139008202,68.5885954294,-8.4768656111,-5.2739008202,9.9835504932,74.29,-14.04,75.6050639838,131.8,55.7331343889,-33.7339008202,65.1472051078,-8.4768656111,-5.2739008202,9.9835504932,64.21,-28.46,70.2345762428,130.45,63.6831343889,-18.7039008202,66.3730179477,-8.4768656111,-5.2739008202,9.9835504932,72.16,-13.43,73.3991178421,131.93,54.7631343889,-11.5239008202,55.9624979626,-8.4768656111,-5.2739008202,9.9835504932,63.24,-6.25,63.5480928117,131.52,-8.4768656111,-5.2739008202,9.9835504932,-8.4768656111,-5.2739008202,9.9835504932,0.0,0.0,0.0,131.93,53.4031343889,23.1260991798,58.1954570893,-8.4768656111,-5.2739008202,9.9835504932,61.88,28.4,68.0859339365,130.45
2021-09-30 10:00:00,66.8670680578,-18.8952698675,69.4855093816,-7.9129319422,-5.1252698675,9.4277719073,74.78,-13.77,76.0372362728,131.8,56.4170680578,-33.4752698675,65.6009089948,-7.9129319422,-5.1252698675,9.4277719073,64.33,-28.35,70.2998677097,130.45,64.7270680578,-18.2752698675,67.2575559182,-7.9129319422,-5.1252698675,9.4277719073,72.64,-13.15,73.8206752882,131.93,55.4270680578,-11.0752698675,56.522751845,-7.9129319422,-5.1252698675,9.4277719073,63.34,-5.95,63.6188501939,131.52,-7.9129319422,-5.1252698675,9.4277719073,-7.9129319422,-5.1252698675,9.4277719073,0.0,0.0,0.0,131.93,54.1270680578,24.4347301325,59.3868296273,-7.9129319422,-5.1252698675,9.4277719073,62.04,29.56,68.7223049672,130.45
2021-09-30 10:30:00,68.4903679121,-18.6885124143,70.9943025389,-7.6596320879,-4.9785124143,9.1354008988,76.15,-13.71,77.3743277838,132.41,57.0203679121,-33.8085124143,66.2898021455,-7.6596320879,-4.9785124143,9.1354008988,64.68,-28.83,70.814343886,131.05,66.3103679121,-18.0685124143,68.72798581,-7.6596320879,-4.9785124143,9.1354008988,73.97,-13.09,75.1192984525,132.53,56.0203679121,-11.2985124143,57.1483858371,-7.6596320879,-4.9785124143,9.1354008988,63.68,-6.32,63.9928496006,132.16,-7.6596320879,-4.9785124143,9.1354008988,-7.6596320879,-4.9785124143,9.1354008988,0.0,0.0,0.0,132.53,54.7003679121,27.7014875857,61.3147834064,-7.6596320879,-4.9785124143,9.1354008988,62.36,32.68,70.4042044199,131.05
2021-09-30 11:00:00,68.2803011132,-18.457639732,70.7310680294,-8.2496988868,-5.027639732,9.6609881999,76.53,-13.43,77.6994581706,132.68,57.2703011132,-33.527639732,66.362564866,-8.2496988868,-5.027639732,9.6609881999,65.52,-28.5,71.4501252623,131.39,66.0903011132,-17.837639732,68.4551626427,-8.2496988868,-5.027639732,9.6609881999,74.34,-12.81,75.4356129424,132.8,56.2603011132,-11.077639732,57.3405230476,-8.2496988868,-5.027639732,9.6609881999,64.51,-6.05,64.7930752473,132.48,-8.2496988868,-5.027639732,9.6609881999,-8.2496988868,-5.027639732,9.6609881999,0.0,0.0,0.0,132.8,54.9503011132,25.172360268,60.4415694195,-8.2496988868,-5.027639732,9.6609881999,63.2,30.2,70.0448427795,131.39
2021-09-30 11:30:00,67.8608347412,-18.0800576155,70.2280668618,-7.3791652588,-4.8700576155,8.8413540307,75.24,-13.21,76.3908482739,132.6,57.0908347412,-33.1000576155,65.9922512541,-7.3791652588,-4.8700576155,8.8413540307,64.47,-28.23,70.3797826084,131.31,65.7108347412,-17.4700576155,67.9935049506,-7.3791652588,-4.8700576155,8.8413540307,73.09,-12.6,74.1681070272,132.8,56.1008347412,-10.7800576155,57.1271678,-7.3791652588,-4.8700576155,8.8413540307,63.48,-5.91,63.754517487,132.39,-7.3791652588,-4.8700576155,8.8413540307,-7.3791652588,-4.8700576155,8.8413540307,0.0,0.0,0.0,132.8,54.7808347412,25.9299423845,60.6077698567,-7.3791652588,-4.8700576155,8.8413540307,62.16,30.8,69.3722249895,131.31
2021-09-30 12:00:00,67.2881345347,-18.0799615773,69.674802187,-7.3218654653,-4.9899615773,8.8605547476,74.61,-13.09,75.7495887778,132.26,56.8681345347,-33.0299615773,65.7644515468,-7.3218654653,-4.9899615773,8.8605547476,64.19,-28.04,70.0471105757,130.97,65.1481345347,-17.4999615773,67.4576021554,-7.3218654653,-4.9899615773,8.8605547476,72.47,-12.51,73.5418316334,132.39,55.8781345347,-10.7299615773,56.8990157606,-7.3218654653,-4.9899615773,8.8605547476,63.2,-5.74,63.4601260635,132.06,-7.3218654653,-4.9899615773,8.8605547476,-7.3218654653,-4.9899615773,8.8605547476,0.0,0.0,0.0,132.39,54.5581345347,25.6900384227,60.3039643644,-7.3218654653,-4.9899615773,8.8605547476,61.88,30.68,69.068059188,130.97
2021-09-30 12:30:00,67.8126348218,-17.7914907721,70.1077070326,-6.5973651782000005,-4.9014907721,8.2188709129,74.41,-12.89,75.5182110487,132.17,57.3726348218,-32.7914907721,66.0825324383,-6.5973651782000005,-4.9014907721,8.2188709129,63.97,-27.89,69.7854784321,130.87,65.6726348218,-17.2114907721,67.8905765113,-6.5973651782000005,-4.9014907721,8.2188709129,72.27,-12.31,73.3109064192,132.29,56.3926348218,-10.5214907721,57.3657653154,-6.5973651782000005,-4.9014907721,8.2188709129,62.99,-5.62,63.2402126815,131.95,-6.5973651782000005,-4.9014907721,8.2188709129,-6.5973651782000005,-4.9014907721,8.2188709129,0.0,0.0,0.0,132.29,55.0826348218,26.0585092279,60.935560735,-6.5973651782000005,-4.9014907721,8.2188709129,61.68,30.96,69.0140855188,130.87
2021-09-30 13:00:00,67.8591015712,-17.4362465074,70.0634024175,-5.8308984288,-4.6862465074,7.4806605868,73.69,-12.75,74.7848821621,132.17,57.4991015712,-31.9462465074,65.7777268336,-5.8308984288,-4.6862465074,7.4806605868,63.33,-27.26,68.947780965,130.87,65.7391015712,-16.8562465074,67.8657684087,-5.8308984288,-4.6862465074,7.4806605868,71.57,-12.17,72.5973401717,132.29,56.5191015712,-9.9262465074,57.3841372867,-5.8308984288,-4.6862465074,7.4806605868,62.35,-5.24,62.5698018216,131.95,-5.8308984288,-4.6862465074,7.4806605868,-5.8308984288,-4.6862465074,7.4806605868,0.0,0.0,0.0,132.29,55.1291015712,26.8337534926,61.3128711328,-5.8308984288,-4.6862465074,7.4806605868,60.96,31.52,68.6267586296,130.87
2021-09-30 13:30:00,68.3383348762,-17.6217388708,70.573746496,-6.1716651238,-4.5917388708,7.6924324019,74.51,-13.03,75.6407363793,131.46,57.6883348762,-31.7517388708,65.8491981888,-6.1716651238,-4.5917388708,7.6924324019,63.86,-27.16,69.3957145651,130.14,66.1983348762,-17.0317388708,68.3542220302,-6.1716651238,-4.5917388708,7.6924324019,72.37,-12.44,73.4313999594,131.59,56.7083348762,-9.6817388708,57.5288737244,-6.1716651238,-4.5917388708,7.6924324019,62.88,-5.09,63.0856758702,131.22,-6.1716651238,-4.5917388708,7.6924324019,-6.1716651238,-4.5917388708,7.6924324019,0.0,0.0,0.0,131.59,55.3483348762,26.6482611292,61.4293740387,-6.1716651238,-4.5917388708,7.6924324019,61.52,31.24,68.9974492282,130.14
2021-09-30 14:00:00,68.1138344834,-18.8021071849,70.6612601262,-8.8061655166,-4.6521071849,9.9594504048,76.92,-14.15,78.2106699882,131.72,56.9638344834,-32.8321071849,65.7481992244,-8.8061655166,-4.6521071849,9.9594504048,65.77,-28.18,71.5528147594,130.36,65.9138344834,-18.1521071849,68.3676280966,-8.8061655166,-4.6521071849,9.9594504048,74.72,-13.5,75.9297596467,131.86,55.9238344834,-10.6421071849,56.9274073593,-8.8061655166,-4.6521071849,9.9594504048,64.73,-5.99,65.0065612073,131.44,-8.8061655166,-4.6521071849,9.9594504048,-8.8061655166,-4.6521071849,9.9594504048,0.0,0.0,0.0,131.86,54.5938344834,25.4278928151,60.2251151648,-8.8061655166,-4.6521071849,9.9594504048,63.4,30.08,70.1738298798,130.36
2021-09-30 14:30:00,68.620434714,-19.1066628406,71.2308123304,-9.759565286,-4.6866628406,10.826537911700001,78.38,-14.42,79.6954252137,132.41,56.910434714,-33.2866628406,65.9302624172,-9.759565286,-4.6866628406,10.826537911700001,66.67,-28.6,72.5454953805,131.04,66.390434714,-18.4266628406,68.9001576555,-9.759565286,-4.6866628406,10.826537911700001,76.15,-13.74,77.3796491333,132.55,55.880434714,-10.8966628406,56.9329451626,-9.759565286,-4.6866628406,10.826537911700001,65.64,-6.21,65.933100185,132.14,-9.759565286,-4.6866628406,10.826537911700001,-9.759565286,-4.6866628406,10.826537911700001,0.0,0.0,0.0,132.55,54.600434714,25.3933371594,60.216518025,-9.759565286,-4.6866628406,10.826537911700001,64.36,30.08,71.0423535646,131.04
2021-09-30 15:00:00,66.5732011906,-19.2696812143,69.3059285405,-6.5167988094,-4.5596812143,7.9535752652,73.09,-14.71,74.555564514,132.41,56.0332011906,-33.4896812143,65.2784679929,-6.5167988094,-4.5596812143,7.9535752652,62.55,-28.93,68.9162346621,131.04,64.4932011906,-18.6296812143,67.1300083566,-6.5167988094,-4.5596812143,7.9535752652,71.01,-14.07,72.3905035208,132.55,55.0832011906,-11.1196812143,56.1943623837,-6.5167988094,-4.5596812143,7.9535752652,61.6,-6.5600000000000005,61.9483139399,132.14,-6.5167988094,-4.5596812143,7.9535752652,-6.5167988094,-4.5596812143,7.9535752652,0.0,0.0,0.0,132.55,53.7632011906,23.4803187857,58.6669171896,-6.5167988094,-4.5596812143,7.9535752652,60.28,28.04,66.4824788948,131.04
2021-09-30 15:30:00,65.9914012379,-20.4921391976,69.0998755877,-6.6385987621,-4.6121391976,8.0834906756,72.63,-15.88,74.3457550907,132.62,55.6914012379,-34.2921391976,65.4024692392,-6.6385987621,-4.6121391976,8.0834906756,62.33,-29.68,69.0357248097,131.25,63.9414012379,-19.8521391976,66.9522981158,-6.6385987621,-4.6121391976,8.0834906756,70.58,-15.24,72.206606346,132.76,54.7814012379,-11.6021391976,55.9965316385,-6.6385987621,-4.6121391976,8.0834906756,61.42,-6.99,61.8164743414,132.36,-6.6385987621,-4.6121391976,8.0834906756,-6.6385987621,-4.6121391976,8.0834906756,0.0,0.0,0.0,132.76,53.5214012379,26.5478608024,59.7438641506,-6.6385987621,-4.6121391976,8.0834906756,60.16,31.16,67.7508022093,131.25
2021-09-30 16:00:00,67.5282845068,-19.872083301099998,70.391539997,-8.2817154932,-5.0720833011,9.7114798318,75.81,-14.8,77.2411554807,133.55,56.9482845068,-33.8920833011,66.2705094198,-8.2817154932,-5.0720833011,9.7114798318,65.23,-28.82,71.3130093321,132.06,65.3782845068,-19.2120833011,68.1426755405,-8.2817154932,-5.0720833011,9.7114798318,73.66,-14.14,75.0049011732,133.65,55.9382845068,-11.4920833011,57.1065640024,-8.2817154932,-5.0720833011,9.7114798318,64.22,-6.42,64.5401022621,133.18,-8.2817154932,-5.0720833011,9.7114798318,-8.2817154932,-5.0720833011,9.7114798318,0.0,0.0,0.0,133.65,54.6382845068,24.8479166989,60.0230047408,-8.2817154932,-5.0720833011,9.7114798318,62.92,29.92,69.6716068424,132.06
2021-09-30 16:30:00,68.9226845822,-19.3219312407,71.5798398775,-8.5273154178,-5.2619312407,10.0201311676,77.45,-14.06,78.7158567253,132.55,58.0626845822,-34.3119312407,67.4431906597,-8.5273154178,-5.2619312407,10.0201311676,66.59,-29.05,72.6507439742,131.15,66.7026845822,-18.6619312407,69.2641018718,-8.5273154178,-5.2619312407,10.0201311676,75.23,-13.4,76.4140883607,132.69,57.0326845822,-11.8319312407,58.2470746694,-8.5273154178,-5.2619312407,10.0201311676,65.56,-6.57,65.8883790968,132.26,-8.5273154178,-5.2619312407,10.0201311676,-8.5273154178,-5.2619312407,10.0201311676,0.0,0.0,0.0,132.69,55.7526845822,25.1380687593,61.157864082,-8.5273154178,-5.2619312407,10.0201311676,64.28,30.4,71.1061066295,131.15
2021-09-30 17:00:00,70.7152345459,-19.2503300591,73.2886048732,-9.7147654541,-5.5703300591,11.1984483209,80.43,-13.68,81.5850923883,132.63,59.6552345459,-33.9603300591,68.6443808804,-9.7147654541,-5.5703300591,11.1984483209,69.37,-28.39,74.9545795799,131.34,68.4152345459,-18.5803300591,70.8933916742,-9.7147654541,-5.5703300591,11.1984483209,78.13,-13.01,79.2057889299,132.77,58.5452345459,-11.6803300591,59.699033479,-9.7147654541,-5.5703300591,11.1984483209,68.26,-6.11,68.5329096128,132.42,-9.7147654541,-5.5703300591,11.1984483209,-9.7147654541,-5.5703300591,11.1984483209,0.0,0.0,0.0,132.77,57.2452345459,24.7496699409,62.3663614491,-9.7147654541,-5.5703300591,11.1984483209,66.96,30.32,73.5047209368,131.34
2021-09-30 17:30:00,72.0241680938,-19.1792813068,74.5340567865,-10.4858319062,-5.8392813068,12.0020780261,82.51,-13.34,83.5814315503,131.99,60.7841680938,-33.6392813068,69.4716945072,-10.4858319062,-5.8392813068,12.0020780261,71.27,-27.8,76.5000189542,130.69,69.6441680938,-18.4692813068,72.0515405906,-10.4858319062,-5.8392813068,12.0020780261,80.13,-12.63,81.1192566534,132.12,59.614168093800004,-11.4992813068,60.7131164419,-10.4858319062,-5.8392813068,12.0020780261,70.1,-5.66,70.3281280854,131.77,-10.4858319062,-5.8392813068,12.0020780261,-10.4858319062,-5.8392813068,12.0020780261,0.0,0.0,0.0,132.12,58.3141680938,25.2407186932,63.5423959308,-10.4858319062,-5.8392813068,12.0020780261,68.8,31.08,75.4944130383,130.69
2021-09-30 18:00:00,72.4555513269,-19.7967033177,75.1113598621,-11.4744486731,-6.0667033177,12.9795169978,83.93,-13.73,85.0456218744,131.48,61.1455513269,-33.1267033177,69.5424828416,-11.4744486731,-6.0667033177,12.9795169978,72.62,-27.06,77.497793517,130.17,70.0455513269,-19.0767033177,72.5968309925,-11.4744486731,-6.0667033177,12.9795169978,81.52,-13.01,82.5516232427,131.6,59.9255513269,-11.0467033177,60.9352226222,-11.4744486731,-6.0667033177,12.9795169978,71.4,-4.98,71.5734615622,131.24,-11.4744486731,-6.0667033177,12.9795169978,-11.4744486731,-6.0667033177,12.9795169978,0.0,0.0,0.0,131.6,58.5655513269,25.7732966823,63.9858314324,-11.4744486731,-6.0667033177,12.9795169978,70.04,31.84,76.9375538993,130.17
2021-09-30 18:30:00,72.4476181597,-20.6967914365,75.3459657366,-11.5323818403,-6.2167914365,13.101310113,83.98,-14.48,85.219192674,131.52,61.1676181597,-32.9167914365,69.4621671833,-11.5323818403,-6.2167914365,13.101310113,72.7,-26.7,77.44791798360001,129.98,70.0376181597,-19.9467914365,72.822678103,-11.5323818403,-6.2167914365,13.101310113,81.57,-13.73,82.7174576495,131.6,59.9576181597,-10.8467914365,60.9308531029,-11.5323818403,-6.2167914365,13.101310113,71.49,-4.63,71.6397724731,131.04,-11.5323818403,-6.2167914365,13.101310113,-11.5323818403,-6.2167914365,13.101310113,0.0,0.0,0.0,131.6,58.6276181597,24.9432085635,63.7131168953,-11.5323818403,-6.2167914365,13.101310113,70.16,31.16,76.7682955392,129.98
2021-09-30 19:00:00,72.721767944,-20.7550700395,75.6255807597,-11.698232056,-6.1550700395,13.2186807371,84.42,-14.6,85.6731953414,131.52,61.461767944,-32.9050700395,69.715798447,-11.698232056,-6.1550700395,13.2186807371,73.16,-26.75,77.8970352453,129.98,70.321767944,-20.0050700395,73.1119270301,-11.698232056,-6.1550700395,13.2186807371,82.02,-13.85,83.1811450991,131.6,60.251767944,-10.8750700395,61.2253435167,-11.698232056,-6.1550700395,13.2186807371,71.95,-4.72,72.1046524158,131.04,-11.698232056,-6.1550700395,13.2186807371,-11.698232056,-6.1550700395,13.2186807371,0.0,0.0,0.0,131.6,58.901767944,24.9249299605,63.9583489504,-11.698232056,-6.1550700395,13.2186807371,70.6,31.08,77.1383588106,129.98
2021-09-30 19:30:00,71.2688011058,-21.437351869,74.4231285705,-9.9211988942,-6.167351869,11.6818841191,81.19,-15.27,82.6134916342,131.29,62.0288011058,-33.997351869,70.7346598262,-9.9211988942,-6.167351869,11.6818841191,71.95,-27.83,77.144743178,129.75,68.9388011058,-20.697351869,71.9787376403,-9.9211988942,-6.167351869,11.6818841191,78.86,-14.53,80.1874086126,131.41,60.8388011058,-11.687351869,61.9512220517,-9.9211988942,-6.167351869,11.6818841191,70.76,-5.52,70.9749815076,130.82,-9.9211988942,-6.167351869,11.6818841191,-9.9211988942,-6.167351869,11.6818841191,0.0,0.0,0.0,131.41,59.5588011058,25.192648131,64.667768703,-9.9211988942,-6.167351869,11.6818841191,69.48,31.36,76.2293906574,129.75
2021-09-30 20:00:00,69.3520513397,-21.717888208,72.6730602991,-9.8679486603,-5.887888208,11.4910242499,79.22,-15.83,80.7861207139,132.27,59.5920513397,-34.867888208,69.0433357462,-9.8679486603,-5.887888208,11.4910242499,69.46,-28.98,75.263085241,130.74,67.1120513397,-20.977888208,70.3142889368,-9.8679486603,-5.887888208,11.4910242499,76.98,-15.09,78.4450667665,132.4,58.4920513397,-12.827888208000001,59.8821741907,-9.8679486603,-5.887888208,11.4910242499,68.36,-6.94,68.7113760596,131.82,-9.8679486603,-5.887888208,11.4910242499,-9.8679486603,-5.887888208,11.4910242499,0.0,0.0,0.0,132.4,57.1720513397,21.952111792,61.2416416054,-9.8679486603,-5.887888208,11.4910242499,67.04,27.84,72.5908203563,130.74
2021-09-30 20:30:00,68.1907345648,-23.4843092341,72.1213495485,-10.2192654352,-5.5443092341,11.6263816778,78.41,-17.94,80.436134293,131.25,56.9307345648,-36.1343092341,67.4299402485,-10.2192654352,-5.5443092341,11.6263816778,67.15,-30.59,73.7893664426,129.81,66.0107345648,-22.6843092341,69.7996773862,-10.2192654352,-5.5443092341,11.6263816778,76.23,-17.14,78.1331715726,131.37,55.9007345648,-13.9243092341,57.6088405762,-10.2192654352,-5.5443092341,11.6263816778,66.12,-8.38,66.6489219718,130.91,-10.2192654352,-5.5443092341,11.6263816778,-10.2192654352,-5.5443092341,11.6263816778,0.0,0.0,0.0,131.37,54.6607345648,21.8156907659,58.8533793997,-10.2192654352,-5.5443092341,11.6263816778,64.88,27.36,70.4129533538,129.81
2021-09-30 21:00:00,67.7860170766,-23.3863587616,71.7068050274,-9.4139829234,-5.1963587616,10.7529167606,77.2,-18.19,79.3140346975,131.81,55.3260170766,-38.1163587616,67.1850055504,-9.4139829234,-5.1963587616,10.7529167606,64.74,-32.92,72.629153926,130.34,65.6360170766,-22.5863587616,69.4134737626,-9.4139829234,-5.1963587616,10.7529167606,75.05,-17.39,77.03839692,131.95,54.3760170766,-15.8663587616,56.6435572106,-9.4139829234,-5.1963587616,10.7529167606,63.79,-10.67,64.6762166488,131.45,-9.4139829234,-5.1963587616,10.7529167606,-9.4139829234,-5.1963587616,10.7529167606,0.0,0.0,0.0,131.95,53.1460170766,21.2036412384,57.2196953232,-9.4139829234,-5.1963587616,10.7529167606,62.56,26.4,67.9022356038,130.34
2021-09-30 21:30:00,59.2448836962,-26.0432681914,64.7163662629,-7.3651163038,-4.8932681914,8.8424550755,66.61,-21.15,69.8871561877,131.65,50.7548836962,-40.3332681914,64.8292429542,-7.3651163038,-4.8932681914,8.8424550755,58.12,-35.44,68.0729608582,130.34,57.4248836962,-25.2932681914,62.7484396884,-7.3651163038,-4.8932681914,8.8424550755,64.79,-20.4,67.9257248765,131.78,49.9948836962,-17.6932681914,53.0333869849,-7.3651163038,-4.8932681914,8.8424550755,57.36,-12.8,58.7708226929,131.53,-7.3651163038,-4.8932681914,8.8424550755,-7.3651163038,-4.8932681914,8.8424550755,0.0,0.0,0.0,131.78,48.8748836962,21.0267318086,53.205993148,-7.3651163038,-4.8932681914,8.8424550755,56.24,25.92,61.9256328187,130.34
2021-09-30 22:00:00,56.2933838426,-27.1456539784,62.4966526653,-6.9166161574,-4.5156539784,8.2601882498,63.21,-22.63,67.1388188755,132.96,47.3333838426,-41.4856539784,62.9405172524,-6.9166161574,-4.5156539784,8.2601882498,54.25,-36.97,65.6493975601,131.57,54.6033838426,-26.3756539784,60.6399591841,-6.9166161574,-4.5156539784,8.2601882498,61.52,-21.86,65.2883603715,133.1,46.6933838426,-18.8556539784,50.3568047201,-6.9166161574,-4.5156539784,8.2601882498,53.61,-14.34,55.4947538061,132.77,-6.9166161574,-4.5156539784,8.2601882498,-6.9166161574,-4.5156539784,8.2601882498,0.0,0.0,0.0,133.1,45.5633838426,18.2043460216,49.0654681142,-6.9166161574,-4.5156539784,8.2601882498,52.48,22.72,57.1869635494,131.57
2021-09-30 22:30:00,53.1988670356,-27.0312343349,59.6724985528,-6.3511329644,-4.1812343349,7.6039207318,59.55,-22.85,63.7834226112,134.19,44.4988670356,-43.9212343349,62.5237874169,-6.3511329644,-4.1812343349,7.6039207318,50.85,-39.74,64.5367345006,133.04,51.6588670356,-26.3212343349,57.9779778909,-6.3511329644,-4.1812343349,7.6039207318,58.01,-22.14,62.0913818497,134.35,43.9688670356,-20.7512343349,48.619697601,-6.3511329644,-4.1812343349,7.6039207318,50.32,-16.57,52.9779888255,134.27,-6.3511329644,-4.1812343349,7.6039207318,-6.3511329644,-4.1812343349,7.6039207318,0.0,0.0,0.0,134.35,42.9288670356,16.8987656651,46.1351916216,-6.3511329644,-4.1812343349,7.6039207318,49.28,21.08,53.5992985029,133.04
2021-09-30 23:00:00,50.0575003516,-27.467383127,57.0982528393,-5.2124996484,-3.787383127,6.4431687495,55.27,-23.68,60.1291551579,134.19,41.4775003516,-45.347383127,61.4554162941,-5.2124996484,-3.787383127,6.4431687495,46.69,-41.56,62.5075171479,133.04,48.6275003516,-26.777383127,55.5127196017,-5.2124996484,-3.787383127,6.4431687495,53.84,-22.99,58.5430243496,134.35,41.0775003516,-21.847383127,46.5260054661,-5.2124996484,-3.787383127,6.4431687495,46.29,-18.06,49.6883054652,134.27,-5.2124996484,-3.787383127,6.4431687495,-5.2124996484,-3.787383127,6.4431687495,0.0,0.0,0.0,134.35,40.1075003516,19.532616873,44.6109258631,-5.2124996484,-3.787383127,6.4431687495,45.32,23.32,50.9678800815,133.04
2021-09-30 23:30:00,46.8402338248,-27.7522509068,54.4444206063,-3.8297661752,-3.4322509068000002,5.1427089402,50.67,-24.32,56.2041929041,135.08,38.6302338248,-46.0822509068,60.1320947082,-3.8297661752,-3.4322509068000002,5.1427089402,42.46,-42.65,60.1820081087,134.08,45.5802338248,-27.0922509068,53.0240301629,-3.8297661752,-3.4322509068000002,5.1427089402,49.41,-23.66,54.7826952605,135.23,38.3402338248,-22.5522509068,44.4812044655,-3.8297661752,-3.4322509068000002,5.1427089402,42.17,-19.12,46.3020874259,135.32,-3.8297661752,-3.4322509068000002,5.1427089402,-3.8297661752,-3.4322509068000002,5.1427089402,0.0,0.0,0.0,135.23,37.3302338248,18.2877490932,41.569076539,-3.8297661752,-3.4322509068000002,5.1427089402,41.16,21.72,46.5392737374,134.08
2021-10-01 00:00:00,44.3825335363,-28.0291363271,52.4923019723,-3.3974664637,-3.1591363271,4.6392801926,47.78,-24.87,53.8650656734,135.08,36.5325335363,-47.0391363271,59.5592675659,-3.3974664637,-3.1591363271,4.6392801926,39.93,-43.88,59.3284021359,134.08,43.2125335363,-27.3891363271,51.1613901626,-3.3974664637,-3.1591363271,4.6392801926,46.61,-24.23,52.5317523028,135.23,36.3225335363,-23.4591363271,43.2395365344,-3.3974664637,-3.1591363271,4.6392801926,39.72,-20.3,44.6068201063,135.32,-3.3974664637,-3.1591363271,4.6392801926,-3.3974664637,-3.1591363271,4.6392801926,0.0,0.0,0.0,135.23,35.3625335363,17.7208636729,39.5542385519,-3.3974664637,-3.1591363271,4.6392801926,38.76,20.88,44.0262648881,134.08
2021-10-01 00:30:00,42.9473503228,-28.3510417973,51.4612132654,-2.8326496772,-2.9910417973000003,4.1194945354,45.78,-25.36,52.3348640965,135.27,35.3473503228,-47.3310417973,59.0733670317,-2.8326496772,-2.9910417973000003,4.1194945354,38.18,-44.34,58.512802018,134.24,41.8273503228,-27.7210417973,50.1795116891,-2.8326496772,-2.9910417973000003,4.1194945354,44.66,-24.73,51.0498628793,135.4,35.1773503228,-23.6610417973,42.3944675007,-2.8326496772,-2.9910417973000003,4.1194945354,38.01,-20.67,43.2667193117,135.49,-2.8326496772,-2.9910417973000003,4.1194945354,-2.8326496772,-2.9910417973000003,4.1194945354,0.0,0.0,0.0,135.4,34.1673503228,17.1689582027,38.2384747845,-2.8326496772,-2.9910417973000003,4.1194945354,37.0,20.16,42.1357995059,134.24
