Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-01 01:00:00,41.4981337252,-28.7091122337,50.4609574614,-2.4918662748,-2.9291122337,3.8456593725,43.99,-25.78,50.9875327899,135.56,34.1781337252,-47.2091122337,58.2824596498,-2.4918662748,-2.9291122337,3.8456593725,36.67,-44.28,57.4926717069,134.53,40.4481337252,-28.0791122337,49.2390908291,-2.4918662748,-2.9291122337,3.8456593725,42.94,-25.15,49.7630997829,135.7,34.0381337252,-23.7191122337,41.487236985,-2.4918662748,-2.9291122337,3.8456593725,36.53,-20.79,42.0317142168,135.78,-2.4918662748,-2.9291122337,3.8456593725,-2.4918662748,-2.9291122337,3.8456593725,0.0,0.0,0.0,135.7,33.0281337252,18.3508877663,37.7837623746,-2.4918662748,-2.9291122337,3.8456593725,35.52,21.28,41.4066274888,134.53
2021-10-01 01:30:00,41.9581505579,-28.4781114585,50.7098533865,-2.5718494421,-3.0081114585,3.9576690235000003,44.53,-25.47,51.2995302123,135.15,34.6081505579,-47.1081114585,58.4542406522,-2.5718494421,-3.0081114585,3.9576690235000003,37.18,-44.1,57.6815603118,134.08,40.8781505579,-27.8481114585,49.4625161596,-2.5718494421,-3.0081114585,3.9576690235000003,43.45,-24.84,50.0492567377,135.3,34.4681505579,-23.5081114585,41.7215137217,-2.5718494421,-3.0081114585,3.9576690235000003,37.04,-20.5,42.3345201933,135.34,-2.5718494421,-3.0081114585,3.9576690235000003,-2.5718494421,-3.0081114585,3.9576690235000003,0.0,0.0,0.0,135.3,33.4281505579,16.7918885415,37.408672397,-2.5718494421,-3.0081114585,3.9576690235000003,36.0,19.8,41.0857639578,134.08
2021-10-01 02:00:00,41.465217615,-28.5315782621,50.3330431227,-2.734782385,-3.1015782621,4.1350722375,44.2,-25.43,50.993380943,135.41,34.135217615,-47.0015782621,58.0892540902,-2.734782385,-3.1015782621,4.1350722375,36.87,-43.9,57.3289359748,134.35,40.405217615,-27.9115782621,49.1084291298,-2.734782385,-3.1015782621,4.1350722375,43.14,-24.81,49.7654066596,135.57,33.995217615,-23.5515782621,41.3563980459,-2.734782385,-3.1015782621,4.1350722375,36.73,-20.45,42.0392126472,135.59,-2.734782385,-3.1015782621,4.1350722375,-2.734782385,-3.1015782621,4.1350722375,0.0,0.0,0.0,135.57,32.985217615,18.2184217379,37.6820311519,-2.734782385,-3.1015782621,4.1350722375,35.72,21.32,41.5988076752,134.35
2021-10-01 02:30:00,40.7951344104,-28.7950770365,49.9339509061,-2.3448655896,-3.0250770365,3.8274646582000003,43.14,-25.77,50.2508955144,135.51,33.4451344104,-47.4050770365,58.0156732665,-2.3448655896,-3.0250770365,3.8274646582000003,35.79,-44.38,57.0132309206,134.41,39.7751344104,-28.1750770365,48.74316653,-2.3448655896,-3.0250770365,3.8274646582000003,42.12,-25.15,49.0572818244,135.63,33.3351344104,-23.7850770365,40.9507152048,-2.3448655896,-3.0250770365,3.8274646582000003,35.68,-20.76,41.2800193798,135.66,-2.3448655896,-3.0250770365,3.8274646582000003,-2.3448655896,-3.0250770365,3.8274646582000003,0.0,0.0,0.0,135.63,32.3351344104,17.7349229635,36.8793764841,-2.3448655896,-3.0250770365,3.8274646582000003,34.68,20.76,40.4188075034,134.41
2021-10-01 03:00:00,39.6330508633,-29.0875349778,49.1616050574,-2.3269491367,-2.9475349778,3.7553501475,41.96,-26.14,49.4362336753,135.51,32.5530508633,-47.6275349778,57.6895415875,-2.3269491367,-2.9475349778,3.7553501475,34.88,-44.68,56.6825969765,134.41,38.6430508633,-28.4575349778,47.9907978371,-2.3269491367,-2.9475349778,3.7553501475,40.97,-25.51,48.2628324904,135.63,32.4630508633,-24.0175349778,40.3818233586,-2.3269491367,-2.9475349778,3.7553501475,34.79,-21.07,40.6729517001,135.66,-2.3269491367,-2.9475349778,3.7553501475,-2.3269491367,-2.9475349778,3.7553501475,0.0,0.0,0.0,135.63,31.4330508633,17.8524650222,36.1489584074,-2.3269491367,-2.9475349778,3.7553501475,33.76,20.8,39.6532167674,134.41
2021-10-01 03:30:00,39.1129679394,-31.3524428993,50.1278359476,-2.3770320606,-2.9324428993,3.7748513580000003,41.49,-28.42,50.2903221306,135.51,31.9429679394,-47.5424428993,57.2768459119,-2.3770320606,-2.9324428993,3.7748513580000003,34.32,-44.61,56.2842295852,134.41,38.1529679394,-30.672442899300002,48.9535260834,-2.3770320606,-2.9324428993,3.7748513580000003,40.53,-27.74,49.1140356721,135.63,31.8829679394,-23.6524428993,39.6983840947,-2.3770320606,-2.9324428993,3.7748513580000003,34.26,-20.72,40.0383066575,135.66,-2.3770320606,-2.9324428993,3.7748513580000003,-2.3770320606,-2.9324428993,3.7748513580000003,0.0,0.0,0.0,135.63,30.8629679394,18.5875571007,36.0280455895,-2.3770320606,-2.9324428993,3.7748513580000003,33.24,21.52,39.5980807616,134.41
2021-10-01 04:00:00,37.8785005333,-35.9439400814,52.2182691328,-2.2714994667,-2.8839400814,3.6710788905,40.15,-33.06,52.0094808665,136.81,31.9985005333,-38.2239400814,49.8495098444,-2.2714994667,-2.8839400814,3.6710788905,34.27,-35.34,49.2275177111,135.45,36.8085005333,-35.3639400814,51.0438436013,-2.2714994667,-2.8839400814,3.6710788905,39.08,-32.48,50.8153205244,136.95,31.8285005333,-14.9039400814,35.1451401498,-2.2714994667,-2.8839400814,3.6710788905,34.1,-12.02,36.1564710667,136.7,-2.2714994667,-2.8839400814,3.6710788905,-2.2714994667,-2.8839400814,3.6710788905,0.0,0.0,0.0,136.95,30.6885005333,12.3160599186,33.0676487961,-2.2714994667,-2.8839400814,3.6710788905,32.96,15.2,36.2960273308,135.45
2021-10-01 04:30:00,37.8724837775,-36.0319945115,52.2745603133,-2.0975162225,-2.8419945115000003,3.5322099466,39.97,-33.19,51.9536043023,135.42,32.1724837775,-35.3919945115,47.8295095931,-2.0975162225,-2.8419945115000003,3.5322099466,34.27,-32.55,47.2645258095,134.43,36.7224837775,-36.2719945115,51.6158735335,-2.0975162225,-2.8419945115000003,3.5322099466,38.82,-33.43,51.230433338,135.56,31.9824837775,-12.2619945115,34.2525295121,-2.0975162225,-2.8419945115000003,3.5322099466,34.08,-9.42,35.3579241472,135.66,-2.0975162225,-2.8419945115000003,3.5322099466,-2.0975162225,-2.8419945115000003,3.5322099466,0.0,0.0,0.0,135.56,30.8624837775,8.9580054885,32.1362531613,-2.0975162225,-2.8419945115000003,3.5322099466,32.96,11.8,35.0085932308,134.43
2021-10-01 05:00:00,37.9675342445,-35.8908736047,52.2464205923,-1.5824657555,-2.8108736047000003,3.2257105092,39.55,-33.08,51.5605362656,134.76,32.1575342445,-35.1908736047,47.6707939282,-1.5824657555,-2.8108736047000003,3.2257105092,33.74,-32.38,46.7637894102,133.98,36.8375342445,-36.1408736047,51.6058782904,-1.5824657555,-2.8108736047000003,3.2257105092,38.42,-33.33,50.8624153968,134.88,31.9675342445,-12.1408736047,34.1953806465,-1.5824657555,-2.8108736047000003,3.2257105092,33.55,-9.33,34.8231446024,135.22,-1.5824657555,-2.8108736047000003,3.2257105092,-1.5824657555,-2.8108736047000003,3.2257105092,0.0,0.0,0.0,134.88,30.8175342445,8.7891263953,32.046359539,-1.5824657555,-2.8108736047000003,3.2257105092,32.4,11.6,34.4139506596,133.98
2021-10-01 05:30:00,39.4634512064,-36.2581514745,53.5912075761,-1.8065487936,-2.9581514745,3.4661619537,41.27,-33.3,53.0292645621,133.94,33.3734512064,-33.6081514745,47.3634362241,-1.8065487936,-2.9581514745,3.4661619537,35.18,-30.65,46.6589209048,132.99,38.2734512064,-36.4581514745,52.8588107715,-1.8065487936,-2.9581514745,3.4661619537,40.08,-33.5,52.2365427646,134.08,33.1334512064,-10.8481514745,34.8641360033,-1.8065487936,-2.9581514745,3.4661619537,34.94,-7.89,35.8197668892,134.17,-1.8065487936,-2.9581514745,3.4661619537,-1.8065487936,-2.9581514745,3.4661619537,0.0,0.0,0.0,134.08,31.9134512064,11.8818485255,34.053585601,-1.8065487936,-2.9581514745,3.4661619537,33.72,14.84,36.8410640454,132.99
2021-10-01 06:00:00,41.2355014744,-36.218904151,54.8832907153,-2.2644985256,-3.188904151,3.9111460285,43.5,-33.03,54.6189609934,133.94,34.8255014744,-33.108904151,48.0522120929,-2.2644985256,-3.188904151,3.9111460285,37.09,-29.92,47.653693456,132.99,39.9655014744,-36.408904151,54.0633851102,-2.2644985256,-3.188904151,3.9111460285,42.23,-33.22,53.7302642837,134.08,34.5255014744,-10.408904151,36.0604428381,-2.2644985256,-3.188904151,3.9111460285,36.79,-7.22,37.4917657626,134.17,-2.2644985256,-3.188904151,3.9111460285,-2.2644985256,-3.188904151,3.9111460285,0.0,0.0,0.0,134.08,33.3355014744,13.171095849,35.8431782131,-2.2644985256,-3.188904151,3.9111460285,35.6,16.36,39.1791985625,132.99
2021-10-01 06:30:00,45.749634238,-34.6142045219,57.368738766,-3.790365762,-3.5942045219,5.2235216812,49.54,-31.02,58.4504234373,133.82,38.999634238,-32.2542045219,50.6093388619,-3.790365762,-3.5942045219,5.2235216812,42.79,-28.66,51.5012592079,132.82,44.239634238,-34.8342045219,56.3077884683,-3.790365762,-3.5942045219,5.2235216812,48.03,-31.24,57.2958855416,133.95,38.529634238,-9.4642045219,39.6749780309,-3.790365762,-3.5942045219,5.2235216812,42.32,-5.87,42.7251600348,134.0,-3.790365762,-3.5942045219,5.2235216812,-3.790365762,-3.5942045219,5.2235216812,0.0,0.0,0.0,133.95,37.329634238,13.4857954781,39.6909091862,-3.790365762,-3.5942045219,5.2235216812,41.12,17.08,44.5261810624,132.82
2021-10-01 07:00:00,49.7340337896,-30.2469028522,58.2095288517,-5.8259662104,-4.1269028522,7.1395524675,55.56,-26.12,61.3935501498,134.03,42.7440337896,-32.3569028522,53.6099019473,-5.8259662104,-4.1269028522,7.1395524675,48.57,-28.23,56.1780900352,133.07,47.9440337896,-30.5569028522,56.8538009982,-5.8259662104,-4.1269028522,7.1395524675,53.77,-26.43,59.9145875393,134.13,42.1440337896,-9.7669028522,43.2609752015,-5.8259662104,-4.1269028522,7.1395524675,47.97,-5.64,48.3004192528,134.25,-5.8259662104,-4.1269028522,7.1395524675,-5.8259662104,-4.1269028522,7.1395524675,0.0,0.0,0.0,134.13,40.9340337896,12.3930971478,42.7689604644,-5.8259662104,-4.1269028522,7.1395524675,46.76,16.52,49.5924187755,133.07
2021-10-01 07:30:00,55.8545170804,-27.7837725596,62.3832116513,-7.8954829196,-4.7837725596,9.2316374731,63.75,-23.0,67.7721366049,132.69,48.1345170804,-29.3537725596,56.378858609,-7.8954829196,-4.7837725596,9.2316374731,56.03,-24.57,61.1804364156,132.19,53.7345170804,-28.0737725596,60.6261909706,-7.8954829196,-4.7837725596,9.2316374731,61.63,-23.29,65.8838447573,132.81,47.3145170804,-7.2637725596,47.8688407877,-7.8954829196,-4.7837725596,9.2316374731,55.21,-2.48,55.2656719854,133.34,-7.8954829196,-4.7837725596,9.2316374731,-7.8954829196,-4.7837725596,9.2316374731,0.0,0.0,0.0,132.81,46.0245170804,14.1762274404,48.1582972802,-7.8954829196,-4.7837725596,9.2316374731,53.92,18.96,57.1563469791,132.19
2021-10-01 08:00:00,60.0333337255,-27.0404660294,65.8421442641,-8.8866662745,-5.1404660294,10.2663152334,68.92,-21.9,72.3158101662,131.28,51.7533337255,-26.7704660294,58.2671897652,-8.8866662745,-5.1404660294,10.2663152334,60.64,-21.63,64.3821908605,130.75,57.7033337255,-27.3304660294,63.848485467,-8.8866662745,-5.1404660294,10.2663152334,66.59,-22.19,70.18991523,131.4,50.7733337255,-4.7304660294000005,50.9932223581,-8.8866662745,-5.1404660294,10.2663152334,59.66,0.41000000000000003,59.6614088,131.85,-8.8866662745,-5.1404660294,10.2663152334,-8.8866662745,-5.1404660294,10.2663152334,0.0,0.0,0.0,131.4,49.4333337255,15.7395339706,51.8785833734,-8.8866662745,-5.1404660294,10.2663152334,58.32,20.88,61.9451111872,130.75
2021-10-01 08:30:00,61.844733798600004,-25.7905381419,67.0068873793,-9.3252662014,-5.3105381419,10.7313747993,71.17,-20.48,74.0580805854,131.28,53.2247337986,-26.2205381419,59.3328653309,-9.3252662014,-5.3105381419,10.7313747993,62.55,-20.91,65.9524874436,130.61,59.4147337986,-26.1305381419,64.9069766353,-9.3252662014,-5.3105381419,10.7313747993,68.74,-20.82,71.8238122074,131.4,52.1947337986,-4.0405381419,52.3508947849,-9.3252662014,-5.3105381419,10.7313747993,61.52,1.27,61.5331073488,131.71,-9.3252662014,-5.3105381419,10.7313747993,-9.3252662014,-5.3105381419,10.7313747993,0.0,0.0,0.0,131.4,50.8747337986,17.0094618581,53.6428963776,-9.3252662014,-5.3105381419,10.7313747993,60.2,22.32,64.2045356653,130.61
2021-10-01 09:00:00,61.5044338334,-25.0618430799,66.4145417791,-7.8855661666,-4.9818430799,9.3274280614,69.39,-20.08,72.2369607611,131.67,53.0344338334,-25.771843079900002,58.9647273187,-7.8855661666,-4.9818430799,9.3274280614,60.92,-20.79,64.3697949352,131.02,59.1344338334,-25.4318430799,64.3712661616,-7.8855661666,-4.9818430799,9.3274280614,67.02,-20.45,70.0705565841,131.78,52.0644338334,-3.4418430799,52.1780754166,-7.8855661666,-4.9818430799,9.3274280614,59.95,1.54,59.9697765545,132.13,-7.8855661666,-4.9818430799,9.3274280614,-7.8855661666,-4.9818430799,9.3274280614,0.0,0.0,0.0,131.78,50.7144338334,18.0981569201,53.8469784013,-7.8855661666,-4.9818430799,9.3274280614,58.6,23.08,62.9813178649,131.02
2021-10-01 09:30:00,64.9609008219,-23.4794171932,69.073885567,-8.6290991781,-5.1494171932,10.0487735597,73.59,-18.33,75.8384928648,132.19,55.6009008219,-23.7994171932,60.480347477,-8.6290991781,-5.1494171932,10.0487735597,64.23,-18.65,66.8828483245,131.55,62.4309008219,-23.8494171932,66.8312208319,-8.6290991781,-5.1494171932,10.0487735597,71.06,-18.7,73.4793413144,132.3,54.5009008219,-1.9094171932,54.5343383972,-8.6290991781,-5.1494171932,10.0487735597,63.13,3.24,63.2130880435,132.66,-8.6290991781,-5.1494171932,10.0487735597,-8.6290991781,-5.1494171932,10.0487735597,0.0,0.0,0.0,132.3,53.0909008219,17.8505828068,56.0114903982,-8.6290991781,-5.1494171932,10.0487735597,61.72,23.0,65.8662159229,131.55
2021-10-01 10:00:00,65.4375341011,-23.5456541042,69.5447244327,-7.7224658989,-4.9056541042,9.148875436299999,73.16,-18.64,75.4972529302,130.82,56.0075341011,-23.6556541042,60.7983046407,-7.7224658989,-4.9056541042,9.148875436299999,63.73,-18.75,66.4309822297,130.2,62.9175341011,-23.9356541042,67.3166519871,-7.7224658989,-4.9056541042,9.148875436299999,70.64,-19.03,73.15839323,130.95,54.9275341011,-1.4156541042000002,54.9457739865,-7.7224658989,-4.9056541042,9.148875436299999,62.65,3.49,62.7471322054,131.26,-7.7224658989,-4.9056541042,9.148875436299999,-7.7224658989,-4.9056541042,9.148875436299999,0.0,0.0,0.0,130.95,53.5575341011,16.8943458958,56.1589563849,-7.7224658989,-4.9056541042,9.148875436299999,61.28,21.8,65.0421278865,130.2
2021-10-01 10:30:00,66.6127339456,-24.1499137259,70.8553078935,-9.5372660544,-5.5699137259,11.044608762,76.15,-18.58,78.3839199071,132.16,56.8227339456,-24.4299137259,61.8517887996,-9.5372660544,-5.5699137259,11.044608762,66.36,-18.86,68.988036644,131.52,63.9827339456,-24.5199137259,68.520189815,-9.5372660544,-5.5699137259,11.044608762,73.52,-18.95,75.9229405384,132.3,55.6927339456,-2.1099137259,55.7326865517,-9.5372660544,-5.5699137259,11.044608762,65.23,3.46,65.3217000697,132.63,-9.5372660544,-5.5699137259,11.044608762,-9.5372660544,-5.5699137259,11.044608762,0.0,0.0,0.0,132.3,54.3427339456,16.0700862741,56.6690427442,-9.5372660544,-5.5699137259,11.044608762,63.88,21.64,67.4458597692,131.52
2021-10-01 11:00:00,66.7369841149,-22.9758303838,70.5812569354,-8.2030158851,-5.3358303838,9.7857322411,74.94,-17.64,76.9881367485,132.16,57.0469841149,-23.4458303838,61.6771056308,-8.2030158851,-5.3358303838,9.7857322411,65.25,-18.11,67.7165755188,131.52,64.1169841149,-23.3758303838,68.2452716174,-8.2030158851,-5.3358303838,9.7857322411,72.32,-18.04,74.5360583879,132.3,55.9469841149,-1.2758303838,55.9615294173,-8.2030158851,-5.3358303838,9.7857322411,64.15,4.06,64.2783486098,132.63,-8.2030158851,-5.3358303838,9.7857322411,-8.2030158851,-5.3358303838,9.7857322411,0.0,0.0,0.0,132.3,54.5569841149,17.5441696162,57.3084845659,-8.2030158851,-5.3358303838,9.7857322411,62.76,22.88,66.80053892,131.52
2021-10-01 11:30:00,65.8435174752,-22.733011838,69.6574376555,-5.3364825248,-4.433011838,6.9375528606,71.18,-18.3,73.4947780458,132.85,56.5835174752,-23.373011838,61.2208472029,-5.3364825248,-4.433011838,6.9375528606,61.92,-18.94,64.7519111687,132.21,63.3735174752,-23.173011838,67.4773383798,-5.3364825248,-4.433011838,6.9375528606,68.71,-18.74,71.2197423472,132.96,55.5535174752,-0.8930118380000001,55.5606945062,-5.3364825248,-4.433011838,6.9375528606,60.89,3.54,60.9928167902,133.32,-5.3364825248,-4.433011838,6.9375528606,-5.3364825248,-4.433011838,6.9375528606,0.0,0.0,0.0,132.96,54.2235174752,15.206988162,56.3155603394,-5.3364825248,-4.433011838,6.9375528606,59.56,19.64,62.7146171159,132.21
2021-10-01 12:00:00,61.9856170829,-22.7692246556,66.0352505604,-3.4543829171000002,-3.9592246556,5.2543525968,65.44,-18.81,68.0897180197,132.85,54.3656170829,-23.1092246556,59.0733153377,-3.4543829171000002,-3.9592246556,5.2543525968,57.82,-19.15,60.9087423938,132.21,59.7056170829,-23.2392246556,64.0688869409,-3.4543829171000002,-3.9592246556,5.2543525968,63.16,-19.28,66.0371410647,132.96,53.4456170829,-0.8492246556,53.4523635389,-3.4543829171000002,-3.9592246556,5.2543525968,56.9,3.11,56.9849287093,133.32,-3.4543829171000002,-3.9592246556,5.2543525968,-3.4543829171000002,-3.9592246556,5.2543525968,0.0,0.0,0.0,132.96,52.0656170829,20.7207753444,56.0373001946,-3.4543829171000002,-3.9592246556,5.2543525968,55.52,24.68,60.7583146573,132.21
2021-10-01 12:30:00,60.0700507589,-21.5831153763,63.829788246,1.0300507589,-2.7431153763,2.9301342177,59.04,-18.84,61.9731167523,132.25,52.7000507589,-22.0631153763,57.1320961465,1.0300507589,-2.7431153763,2.9301342177,51.67,-19.32,55.1638586395,131.59,58.0300507589,-22.1131153763,62.1005367346,1.0300507589,-2.7431153763,2.9301342177,57.0,-19.37,60.201303142,132.38,51.9400507589,0.0168846237,51.9400535033,1.0300507589,-2.7431153763,2.9301342177,50.91,2.76,50.9847594875,132.69,1.0300507589,-2.7431153763,2.9301342177,1.0300507589,-2.7431153763,2.9301342177,0.0,0.0,0.0,132.38,50.4700507589,20.4968846237,54.4733724207,1.0300507589,-2.7431153763,2.9301342177,49.44,23.24,54.6297647807,131.59
2021-10-01 13:00:00,60.6737505777,-19.4939719684,63.7284783458,1.3537505777,-2.4539719684,2.8026093285,59.32,-17.04,61.7189112023,131.96,52.0837505777,-16.8739719684,54.7489543666,1.3537505777,-2.4539719684,2.8026093285,50.73,-14.42,52.7396368967,131.29,58.6237505777,-20.0739719684,61.9653813221,1.3537505777,-2.4539719684,2.8026093285,57.27,-17.62,59.9192565041,132.08,51.2937505777,4.8660280316,51.52404368,1.3537505777,-2.4539719684,2.8026093285,49.94,7.32,50.4736168706,132.4,1.3537505777,-2.4539719684,2.8026093285,1.3537505777,-2.4539719684,2.8026093285,0.0,0.0,0.0,132.08,49.2737505777,10.6660280316,50.4149447086,1.3537505777,-2.4539719684,2.8026093285,47.92,13.12,49.6836069544,131.29
2021-10-01 13:30:00,58.8750338212,-19.329824517,61.9670212557,2.7950338212,-2.039824517,3.4602164848,56.08,-17.29,58.6848404616,131.66,50.7650338212,-16.769824517,53.4632179466,2.7950338212,-2.039824517,3.4602164848,47.97,-14.73,50.1806117938,130.7,56.9350338212,-19.939824517,60.3257381057,2.7950338212,-2.039824517,3.4602164848,54.14,-17.9,57.0223605264,131.8,50.0350338212,5.050175483,50.289252151,2.7950338212,-2.039824517,3.4602164848,47.24,7.09,47.7690872846,131.81,2.7950338212,-2.039824517,3.4602164848,2.7950338212,-2.039824517,3.4602164848,0.0,0.0,0.0,131.8,48.0750338212,11.000175483,49.3174688885,2.7950338212,-2.039824517,3.4602164848,45.28,13.04,47.1202716461,130.7
2021-10-01 14:00:00,57.8462838097,-20.0253169223,61.2144253296,2.6262838097,-2.0753169223,3.3472835221,55.22,-17.95,58.0641963692,131.91,50.0562838097,-17.5353169223,53.0388432039,2.6262838097,-2.0753169223,3.3472835221,47.43,-15.46,49.8860351201,130.96,55.9462838097,-20.6353169223,59.6305540524,2.6262838097,-2.0753169223,3.3472835221,53.32,-18.56,56.4579135286,132.06,49.3562838097,4.5246830777,49.5632475576,2.6262838097,-2.0753169223,3.3472835221,46.73,6.6,47.1937803105,132.08,2.6262838097,-2.0753169223,3.3472835221,2.6262838097,-2.0753169223,3.3472835221,0.0,0.0,0.0,132.06,47.4262838097,10.764683077699999,48.6326104354,2.6262838097,-2.0753169223,3.3472835221,44.8,12.84,46.603708007,130.96
2021-10-01 14:30:00,56.6897005183,-19.8874065496,60.0768764511,3.5997005183,-1.9374065496,4.0879564528,53.09,-17.95,56.04240002,132.61,49.2497005183,-17.3574065496,52.2188908659,3.5997005183,-1.9374065496,4.0879564528,45.65,-15.42,48.1840108335,131.66,54.8697005183,-20.5274065496,58.5837729633,3.5997005183,-1.9374065496,4.0879564528,51.27,-18.59,54.5362356603,132.74,48.5897005183,4.7125934504,48.8176969293,3.5997005183,-1.9374065496,4.0879564528,44.99,6.65,45.4788148482,132.78,3.5997005183,-1.9374065496,4.0879564528,3.5997005183,-1.9374065496,4.0879564528,0.0,0.0,0.0,132.74,46.6797005183,11.1025934504,47.9818926451,3.5997005183,-1.9374065496,4.0879564528,43.08,13.04,45.0103099301,131.66
2021-10-01 15:00:00,57.0558009727,-20.7583593476,60.7146926818,3.0558009727,-2.0483593476,3.6788171471,54.0,-18.71,57.1494890616,132.71,48.8258009727,-19.3583593476,52.5233749607,3.0558009727,-2.0483593476,3.6788171471,45.77,-17.31,48.9339248375,131.76,55.2058009727,-21.3583593476,59.1934115849,3.0558009727,-2.0483593476,3.6788171471,52.15,-19.31,55.610238266,132.83,48.1858009727,2.8716406524,48.271293078,3.0558009727,-2.0483593476,3.6788171471,45.13,4.92,45.397393097,132.86,3.0558009727,-2.0483593476,3.6788171471,3.0558009727,-2.0483593476,3.6788171471,0.0,0.0,0.0,132.83,46.3358009727,9.0316406524,47.2078063953,3.0558009727,-2.0483593476,3.6788171471,43.28,11.08,44.6757741959,131.76
2021-10-01 15:30:00,57.527517543,-21.3358453839,61.3566098551,2.217517543,-2.1958453839,3.1207564794,55.31,-19.14,58.5280761686,133.38,48.617517543,-20.6258453839,52.8118216865,2.217517543,-2.1958453839,3.1207564794,46.4,-18.43,49.9261945275,132.6,55.647517543,-21.9258453839,59.8112774024,2.217517543,-2.1958453839,3.1207564794,53.43,-19.73,56.956455297,133.51,47.977517543,1.7841546161,48.0106800336,2.217517543,-2.1958453839,3.1207564794,45.76,3.98,45.9327551971,133.75,2.217517543,-2.1958453839,3.1207564794,2.217517543,-2.1958453839,3.1207564794,0.0,0.0,0.0,133.51,46.137517543,7.1241546161,46.6843025441,2.217517543,-2.1958453839,3.1207564794,43.92,9.32,44.8979821373,132.6
2021-10-01 16:00:00,58.7049176297,-21.4240921,62.4920721069,0.9749176297000001,-2.5640921,2.7431793018,57.73,-18.86,60.732631262,133.38,49.6449176297,-20.9140921,53.8703730711,0.9749176297000001,-2.5640921,2.7431793018,48.67,-18.35,52.0143384078,132.6,56.7249176297,-21.9940921,60.8395953914,0.9749176297000001,-2.5640921,2.7431793018,55.75,-19.43,59.0388634714,133.51,48.9349176297,1.3959079,48.9548232791,0.9749176297000001,-2.5640921,2.7431793018,47.96,3.96,48.1232085381,133.75,0.9749176297000001,-2.5640921,2.7431793018,0.9749176297000001,-2.5640921,2.7431793018,0.0,0.0,0.0,133.51,47.0549176297,5.7959079,47.4105243751,0.9749176297000001,-2.5640921,2.7431793018,46.08,8.36,46.8322111372,132.6
2021-10-01 16:30:00,60.3900006126,-21.871474095,64.2286038543,-0.3899993874,-2.841474095,2.8681134138,60.78,-19.03,63.6894755827,132.55,51.2900006126,-21.331474095,55.549040945,-0.3899993874,-2.841474095,2.8681134138,51.68,-18.49,54.8880906937,131.81,58.3000006126,-22.391474095,62.4521271341,-0.3899993874,-2.841474095,2.8681134138,58.69,-19.55,61.8604768814,132.7,50.5100006126,0.8885259050000001,50.5178150772,-0.3899993874,-2.841474095,2.8681134138,50.9,3.73,51.0364859684,132.93,-0.3899993874,-2.841474095,2.8681134138,-0.3899993874,-2.841474095,2.8681134138,0.0,0.0,0.0,132.7,48.6100006126,5.398525905,48.9088564731,-0.3899993874,-2.841474095,2.8681134138,49.0,8.24,49.6880025761,131.81
2021-10-01 17:00:00,60.4108173225,-22.4634599324,64.4521053318,-2.9691826775,-3.6134599324,4.6768727218,63.38,-18.85,66.1237241843,132.55,52.8308173225,-20.843459932400002,56.7938824251,-2.9691826775,-3.6134599324,4.6768727218,55.8,-17.23,58.3995967452,131.81,59.8508173225,-23.3434599324,64.2420225069,-2.9691826775,-3.6134599324,4.6768727218,62.82,-19.73,65.8454652956,132.7,51.9308173225,0.8465400676,51.9377167179,-2.9691826775,-3.6134599324,4.6768727218,54.9,4.46,55.0808641908,132.93,-2.9691826775,-3.6134599324,4.6768727218,-2.9691826775,-3.6134599324,4.6768727218,0.0,0.0,0.0,132.7,49.8708173225,7.2665400676,50.3974307377,-2.9691826775,-3.6134599324,4.6768727218,52.84,10.88,53.9484939549,131.81
2021-10-01 17:30:00,63.6069840806,-29.0721711684,69.9359675723,-5.9930159194,-4.4421711684,7.4598340799,69.6,-24.63,73.8295123917,130.96,54.4669840806,-22.5321711684,58.9436263934,-5.9930159194,-4.4421711684,7.4598340799,60.46,-18.09,63.1083172015,130.11,62.0269840806,-12.2421711684,63.2235518541,-5.9930159194,-4.4421711684,7.4598340799,68.02,-7.8,68.465760786,131.11,53.4569840806,-1.1021711684,53.4683451051,-5.9930159194,-4.4421711684,7.4598340799,59.45,3.34,59.5437494621,131.2,-5.9930159194,-4.4421711684,7.4598340799,-5.9930159194,-4.4421711684,7.4598340799,0.0,0.0,0.0,131.11,51.4069840806,4.4778288316,51.6016372154,-5.9930159194,-4.4421711684,7.4598340799,57.4,8.92,58.0889524781,130.11
2021-10-01 18:00:00,65.5319505424,-28.819993632,71.5893048915,-8.4980494576,-5.079993632,9.9006656283,74.03,-23.74,77.7433501979,130.23,55.6919505424,-27.299993632,62.0232457029,-8.4980494576,-5.079993632,9.9006656283,64.19,-22.22,67.9270527846,128.94,64.1019505424,-9.239993632000001,64.7644774986,-8.4980494576,-5.079993632,9.9006656283,72.6,-4.16,72.719086903,130.37,54.6319505424,-5.629993632,54.9212786483,-8.4980494576,-5.079993632,9.9006656283,63.13,-0.55,63.1323958044,130.01,-8.4980494576,-5.079993632,9.9006656283,-8.4980494576,-5.079993632,9.9006656283,0.0,0.0,0.0,130.37,52.8619505424,7.080006368,53.3339695253,-8.4980494576,-5.079993632,9.9006656283,61.36,12.16,62.5532988738,128.94
2021-10-01 18:30:00,65.7829336728,-28.1211946544,71.5415679964,-9.2870663272,-5.2711946544,10.678721555,75.07,-22.85,78.4705511641,132.17,55.4229336728,-33.9511946544,64.9952705615,-9.2870663272,-5.2711946544,10.678721555,64.71,-28.68,70.7808342703,130.0,64.4829336728,-7.9211946544,64.967638558,-9.2870663272,-5.2711946544,10.678721555,73.77,-2.65,73.8175819165,132.3,54.4129336728,-11.8811946544,55.6949740757,-9.2870663272,-5.2711946544,10.678721555,63.7,-6.61,64.0420338528,131.07,-9.2870663272,-5.2711946544,10.678721555,-9.2870663272,-5.2711946544,10.678721555,0.0,0.0,0.0,132.3,53.2329336728,9.0888053456,54.0032555502,-9.2870663272,-5.2711946544,10.678721555,62.52,14.36,64.1479539814,130.0
2021-10-01 19:00:00,66.3419669719,-28.1258464321,72.0577533595,-9.8280330281,-5.4458464321,11.2359902351,76.17,-22.68,79.4748469643,132.17,56.0019669719,-34.5558464321,65.8052188459,-9.8280330281,-5.4458464321,11.2359902351,65.83,-29.11,71.979031669,130.0,65.0019669719,-7.7958464321,65.4677854506,-9.8280330281,-5.4458464321,11.2359902351,74.83,-2.35,74.8668912137,132.3,54.9819669719,-12.3358464321,56.3488225191,-9.8280330281,-5.4458464321,11.2359902351,64.81,-6.89,65.1752115455,131.07,-9.8280330281,-5.4458464321,11.2359902351,-9.8280330281,-5.4458464321,11.2359902351,0.0,0.0,0.0,132.3,53.8119669719,10.8741535679,54.8996812851,-9.8280330281,-5.4458464321,11.2359902351,63.64,16.32,65.6992541815,130.0
2021-10-01 19:30:00,65.7771168457,-28.140650312200002,71.543869762,-8.6028831543,-5.5606503122,10.2435555576,74.38,-22.58,77.7318519013,131.64,57.2271168457,-34.1706503122,66.6526536998,-8.6028831543,-5.5606503122,10.2435555576,65.83,-28.61,71.7782766581,129.48,64.4871168457,-8.0806503122,64.9914236537,-8.6028831543,-5.5606503122,10.2435555576,73.09,-2.52,73.1334294287,131.76,56.1971168457,-12.2306503122,57.5126485986,-8.6028831543,-5.5606503122,10.2435555576,64.8,-6.67,65.142374074,130.56,-8.6028831543,-5.5606503122,10.2435555576,-8.6028831543,-5.5606503122,10.2435555576,0.0,0.0,0.0,131.76,54.9571168457,9.4393496878,55.761868822,-8.6028831543,-5.5606503122,10.2435555576,63.56,15.0,65.3059997244,129.48
2021-10-01 20:00:00,64.3564335712,-29.7523796285,70.9010199896,-8.1335664288,-5.3523796285,9.7366765654,72.49,-24.4,76.4863393032,131.64,55.8664335712,-35.6423796285,66.2679230514,-8.1335664288,-5.3523796285,9.7366765654,64.0,-30.29,70.8059609073,129.48,63.1264335712,-9.3123796285,63.8096154962,-8.1335664288,-5.3523796285,9.7366765654,71.26,-3.96,71.3699460557,131.76,54.9164335712,-13.2923796285,56.5022303309,-8.1335664288,-5.3523796285,9.7366765654,63.05,-7.94,63.5479826588,130.56,-8.1335664288,-5.3523796285,9.7366765654,-8.1335664288,-5.3523796285,9.7366765654,0.0,0.0,0.0,131.76,53.7864335712,5.8076203715,54.0990655251,-8.1335664288,-5.3523796285,9.7366765654,61.92,11.16,62.9176604778,129.48
2021-10-01 20:30:00,62.4284001673,-31.1388487157,69.7634076489,-9.0415998327,-5.0788487157,10.3704017189,71.47,-26.06,76.0728893891,133.08,52.6884001673,-37.0988487157,64.4390571643,-9.0415998327,-5.0788487157,10.3704017189,61.73,-32.02,69.5404436282,130.98,61.2584001673,-10.6188487157,62.1719513857,-9.0415998327,-5.0788487157,10.3704017189,70.3,-5.54,70.5179523242,133.27,51.7884001673,-14.6788487157,53.8284960918,-9.0415998327,-5.0788487157,10.3704017189,60.83,-9.6,61.5828620641,132.09,-9.0415998327,-5.0788487157,10.3704017189,-9.0415998327,-5.0788487157,10.3704017189,0.0,0.0,0.0,133.27,50.7184001673,9.2411512843,51.5534188255,-9.0415998327,-5.0788487157,10.3704017189,59.76,14.32,61.451769706,130.98
2021-10-01 21:00:00,62.2002667109,-31.231346631,69.6007915997,-8.2297332891,-4.821346631,9.5380235555,70.43,-26.41,75.2188340776,133.08,51.4002667109,-38.311346631,64.1073061253,-8.2297332891,-4.821346631,9.5380235555,59.63,-33.49,68.3909131391,130.98,61.0602667109,-10.511346631,61.9584100733,-8.2297332891,-4.821346631,9.5380235555,69.29,-5.69,69.523234965,133.27,50.5802667109,-15.601346631,52.9317050288,-8.2297332891,-4.821346631,9.5380235555,58.81,-10.78,59.7898360928,132.09,-8.2297332891,-4.821346631,9.5380235555,-8.2297332891,-4.821346631,9.5380235555,0.0,0.0,0.0,133.27,49.5302667109,8.178653369,50.2009730124,-8.2297332891,-4.821346631,9.5380235555,57.76,13.0,59.2048781774,130.98
2021-10-01 21:30:00,59.3757167826,-31.4520911366,67.1915901011,-7.3642832174,-4.5420911366,8.6523557023,66.74,-26.91,71.9609317616,133.88,48.7357167826,-39.3220911366,62.6210582925,-7.3642832174,-4.5420911366,8.6523557023,56.1,-34.78,66.00650271,131.81,58.3157167826,-10.9820911366,59.3407882455,-7.3642832174,-4.5420911366,8.6523557023,65.68,-6.44,65.9949695053,134.01,48.0257167826,-16.8520911366,50.8965858203,-7.3642832174,-4.5420911366,8.6523557023,55.39,-12.31,56.7414152097,132.95,-7.3642832174,-4.5420911366,8.6523557023,-7.3642832174,-4.5420911366,8.6523557023,0.0,0.0,0.0,134.01,46.9957167826,7.4179088634,47.5775447855,-7.3642832174,-4.5420911366,8.6523557023,54.36,11.96,55.6601401364,131.81
2021-10-01 22:00:00,56.4975834554,-32.4383680635,65.1477141497,-6.6824165446,-4.2483680635,7.9185429265,63.18,-28.19,69.1837300238,133.07,46.3575834554,-41.3683680635,62.1318551153,-6.6824165446,-4.2483680635,7.9185429265,53.04,-37.12,64.7389836188,131.12,55.5475834554,-11.5683680635,56.7394145845,-6.6824165446,-4.2483680635,7.9185429265,62.23,-7.32,62.6590400501,133.21,45.7475834554,-18.3783680635,49.3011744758,-6.6824165446,-4.2483680635,7.9185429265,52.43,-14.13,54.3006611378,132.24,-6.6824165446,-4.2483680635,7.9185429265,-6.6824165446,-4.2483680635,7.9185429265,0.0,0.0,0.0,133.21,44.7975834554,7.5916319365,45.436289009,-6.6824165446,-4.2483680635,7.9185429265,51.48,11.84,52.8240096926,131.12
2021-10-01 22:30:00,51.3746833963,-33.3743808015,61.2634261852,-6.0953166037,-4.0243808015,7.3040074846,57.47,-29.35,64.5307941994,134.6,42.9846833963,-42.4943808015,60.4438202497,-6.0953166037,-4.0243808015,7.3040074846,49.08,-38.47,62.3601419177,132.71,50.5646833963,-12.2843808015,52.0354996002,-6.0953166037,-4.0243808015,7.3040074846,56.66,-8.26,57.2589137166,134.76,42.4846833963,-19.2543808015,46.6441797369,-6.0953166037,-4.0243808015,7.3040074846,48.58,-15.23,50.9113867421,133.86,-6.0953166037,-4.0243808015,7.3040074846,-6.0953166037,-4.0243808015,7.3040074846,0.0,0.0,0.0,134.76,41.5846833963,3.9356191985,41.7705038471,-6.0953166037,-4.0243808015,7.3040074846,47.68,7.96,48.3398800164,132.71
2021-10-01 23:00:00,50.1166168029,-32.7604975809,59.874247231300004,-4.9933831971,-3.6704975809000002,6.1972920089,55.11,-29.09,62.3164520813,135.32,41.0366168029,-43.5604975809,59.8458091108,-4.9933831971,-3.6704975809000002,6.1972920089,46.03,-39.89,60.9095476916,133.4,49.3866168029,-11.7404975809,50.7629510833,-4.9933831971,-3.6704975809000002,6.1972920089,54.38,-8.07,54.9755336491,135.46,40.6366168029,-20.2804975809,45.4162218521,-4.9933831971,-3.6704975809000002,6.1972920089,45.63,-16.61,48.5591289049,134.59,-4.9933831971,-3.6704975809000002,6.1972920089,-4.9933831971,-3.6704975809000002,6.1972920089,0.0,0.0,0.0,135.46,39.7666168029,5.6095024191,40.160307884,-4.9933831971,-3.6704975809000002,6.1972920089,44.76,9.28,45.7118802939,133.4
2021-10-01 23:30:00,46.0127668045,-33.2501692408,56.7692563237,-3.9872331955,-3.4301692408,5.2596662989,50.0,-29.82,58.2171143222,135.32,38.1727668045,-43.5501692408,57.9118067963,-3.9872331955,-3.4301692408,5.2596662989,42.16,-40.12,58.1986254133,133.55,45.4127668045,-12.3601692408,47.0647763461,-3.9872331955,-3.4301692408,5.2596662989,49.4,-8.93,50.2006464102,135.46,37.8527668045,-20.4401692408,43.0189780603,-3.9872331955,-3.4301692408,5.2596662989,41.84,-17.01,45.1655366402,134.73,-3.9872331955,-3.4301692408,5.2596662989,-3.9872331955,-3.4301692408,5.2596662989,0.0,0.0,0.0,135.46,36.9727668045,5.3698307592,37.3606821079,-3.9872331955,-3.4301692408,5.2596662989,40.96,8.8,41.894648823,133.55
2021-10-02 00:00:00,44.2024002494,-34.0890322857,55.8203754017,-3.5675997506,-3.2890322857,4.8523706945,47.77,-30.8,56.8384808031,134.8,36.4924002494,-43.4890322857,56.7713942502,-3.5675997506,-3.2890322857,4.8523706945,40.06,-40.2,56.7524765979,132.99,43.6624002494,-13.0690322857,45.5763622992,-3.5675997506,-3.2890322857,4.8523706945,47.23,-9.78,48.2319531017,134.94,36.2324002494,-20.2790322857,41.5213918153,-3.5675997506,-3.2890322857,4.8523706945,39.8,-16.99,43.2747050828,134.17,-3.5675997506,-3.2890322857,4.8523706945,-3.5675997506,-3.2890322857,4.8523706945,0.0,0.0,0.0,134.94,35.3124002494,5.6309677143,35.7585431579,-3.5675997506,-3.2890322857,4.8523706945,38.88,8.92,39.8901090497,132.99
2021-10-02 00:30:00,42.6312336327,-34.0767423693,54.5769773032,-2.5487663673,-3.0267423693,3.9569406572,45.18,-31.05,54.8209348698,135.26,35.1512336327,-44.3267423693,56.572690540400004,-2.5487663673,-3.0267423693,3.9569406572,37.7,-41.3,55.9194062916,133.37,42.1412336327,-12.9767423693,44.0939838822,-2.5487663673,-3.0267423693,3.9569406572,44.69,-9.95,45.784261488,135.41,34.9612336327,-20.9767423693,40.7714554259,-2.5487663673,-3.0267423693,3.9569406572,37.51,-17.95,41.5836818957,134.55,-2.5487663673,-3.0267423693,3.9569406572,-2.5487663673,-3.0267423693,3.9569406572,0.0,0.0,0.0,135.41,34.0912336327,4.0132576307,34.3266434044,-2.5487663673,-3.0267423693,3.9569406572,36.64,7.04,37.3102023581,133.37
2021-10-02 01:00:00,41.4363837118,-34.3115461655,53.7982908221,-2.3636162882000002,-2.8815461655,3.7269277243000003,43.8,-31.43,53.9099703209,135.56,34.0363837118,-45.0515461655,56.4634149524,-2.3636162882000002,-2.8815461655,3.7269277243000003,36.4,-42.17,55.7069914822,133.72,40.9863837118,-13.0915461655,43.0264131758,-2.3636162882000002,-2.8815461655,3.7269277243000003,43.35,-10.21,44.5361269084,135.7,33.8863837118,-21.5515461655,40.1591352396,-2.3636162882000002,-2.8815461655,3.7269277243000003,36.25,-18.67,40.7753773741,134.92,-2.3636162882000002,-2.8815461655,3.7269277243000003,-2.3636162882000002,-2.8815461655,3.7269277243000003,0.0,0.0,0.0,135.7,32.9963837118,3.3584538345,33.1668592154,-2.3636162882000002,-2.8815461655,3.7269277243000003,35.36,6.24,35.9063671234,133.72
2021-10-02 01:30:00,41.690650198,-34.4434916936,54.0783175957,-1.889349802,-2.7934916936,3.372423241,43.58,-31.65,53.8603648335,136.0,34.170650198,-45.3034916936,56.7453935979,-1.889349802,-2.7934916936,3.372423241,36.06,-42.51,55.7442705576,134.19,41.240650198,-13.1634916936,43.2905156163,-1.889349802,-2.7934916936,3.372423241,43.13,-10.37,44.3591456185,136.15,34.040650198,-21.7234916936,40.3816289575,-1.889349802,-2.7934916936,3.372423241,35.93,-18.93,40.6116953598,135.4,-1.889349802,-2.7934916936,3.372423241,-1.889349802,-2.7934916936,3.372423241,0.0,0.0,0.0,136.15,33.150650198,1.6865083064,33.1935222418,-1.889349802,-2.7934916936,3.372423241,35.04,4.48,35.3252317756,134.19
2021-10-02 02:00:00,40.9357336327,-34.6251970842,53.6156559334,-2.1542663673,-2.8751970842,3.5927178924,43.09,-31.75,53.5239254913,136.27,33.6057336327,-45.5651970842,56.617422392,-2.1542663673,-2.8751970842,3.5927178924,35.76,-42.69,55.6885419094,134.47,40.4857336327,-13.2451970842,42.5972989,-2.1542663673,-2.8751970842,3.5927178924,42.64,-10.37,43.8828725131,136.43,33.4757336327,-21.8751970842,39.9893609567,-2.1542663673,-2.8751970842,3.5927178924,35.63,-19.0,40.3794118333,135.66,-2.1542663673,-2.8751970842,3.5927178924,-2.1542663673,-2.8751970842,3.5927178924,0.0,0.0,0.0,136.43,32.6057336327,-0.23519708420000002,32.606581903,-2.1542663673,-2.8751970842,3.5927178924,34.76,2.64,34.8601090073,134.47
2021-10-02 02:30:00,40.0039003212,-34.7896085987,53.0153648234,-2.0460996788,-2.8296085987,3.4918775347,42.05,-31.96,52.8170815173,136.48,32.8439003212,-45.6996085987,56.2776688784,-2.0460996788,-2.8296085987,3.4918775347,34.89,-42.87,55.2734022836,134.68,39.5939003212,-13.3796085987,41.79343093,-2.0460996788,-2.8296085987,3.4918775347,41.64,-10.55,42.9556992726,136.62,32.7439003212,-21.9896085987,39.4424377361,-2.0460996788,-2.8296085987,3.4918775347,34.79,-19.16,39.7171209933,135.89,-2.0460996788,-2.8296085987,3.4918775347,-2.0460996788,-2.8296085987,3.4918775347,0.0,0.0,0.0,136.62,31.8739003212,1.5303914013000002,31.9106192282,-2.0460996788,-2.8296085987,3.4918775347,33.92,4.36,34.1990643147,134.68
2021-10-02 03:00:00,39.0218002851,-29.2500889574,48.7674953377,-1.8881997149,-2.7500889574,3.3359087872,40.91,-26.5,48.7429800074,136.57,32.0018002851,-41.2000889574,52.1685973703,-1.8881997149,-2.7500889574,3.3359087872,33.89,-38.45,51.2536301153,134.68,38.2518002851,-21.0800889574,43.6757412702,-1.8881997149,-2.7500889574,3.3359087872,40.14,-18.33,44.1271854983,136.71,31.8918002851,-17.6800889574,36.4646742885,-1.8881997149,-2.7500889574,3.3359087872,33.78,-14.93,36.9322799188,135.96,-1.8881997149,-2.7500889574,3.3359087872,-1.8881997149,-2.7500889574,3.3359087872,0.0,0.0,0.0,136.71,30.7518002851,-6.8700889574,31.5098610447,-1.8881997149,-2.7500889574,3.3359087872,32.64,-4.12,32.8989969452,134.68
2021-10-02 03:30:00,38.3095835808,-25.7227550654,46.1441688871,-1.7604164192,-2.6727550654,3.2004195988,40.07,-23.05,46.2266957504,136.46,31.4295835808,-38.3627550654,49.5935449455,-1.7604164192,-2.6727550654,3.2004195988,33.19,-35.69,48.7375850858,134.68,37.3295835808,-25.2227550654,45.0520275171,-1.7604164192,-2.6727550654,3.2004195988,39.09,-22.55,45.1279359156,136.6,31.2995835808,-14.7927550654,34.6192075986,-1.7604164192,-2.6727550654,3.2004195988,33.06,-12.12,35.2116174011,135.96,-1.7604164192,-2.6727550654,3.2004195988,-1.7604164192,-2.6727550654,3.2004195988,0.0,0.0,0.0,136.6,30.0395835808,-14.0727550654,33.1725642186,-1.7604164192,-2.6727550654,3.2004195988,31.8,-11.4,33.7816518246,134.68
2021-10-02 04:00:00,36.7543836193,-39.8090560856,54.1815989213,-1.4756163807,-2.6090560856,2.9974351304,38.23,-37.2,53.342036894,136.71,31.2643836193,-28.6290560856,42.3920338678,-1.4756163807,-2.6090560856,2.9974351304,32.74,-26.02,41.8204256315,135.02,36.0743836193,-24.1290560856,43.4001440216,-1.4756163807,-2.6090560856,2.9974351304,37.55,-21.52,43.2794743499,136.85,31.0343836193,-5.5890560856,31.5336409975,-1.4756163807,-2.6090560856,2.9974351304,32.51,-2.98,32.6462938172,136.23,-1.4756163807,-2.6090560856,2.9974351304,-1.4756163807,-2.6090560856,2.9974351304,0.0,0.0,0.0,136.85,29.6443836193,-15.7290560856,33.5587944586,-1.4756163807,-2.6090560856,2.9974351304,31.12,-13.12,33.7726042822,135.02
2021-10-02 04:30:00,36.3017003237,-45.4518903443,58.1694746604,-1.5782996763,-2.5818903443,3.0260845359,37.88,-42.87,57.2077905534,134.33,31.3417003237,-24.3118903443,39.6657306916,-1.5782996763,-2.5818903443,3.0260845359,32.92,-21.73,39.4451429203,133.82,35.7517003237,-23.1318903443,42.5824896752,-1.5782996763,-2.5818903443,3.0260845359,37.33,-20.55,42.6125732619,134.49,31.0617003237,-1.5318903443,31.0994520053,-1.5782996763,-2.5818903443,3.0260845359,32.64,1.05,32.6568844197,135.01,-1.5782996763,-2.5818903443,3.0260845359,-1.5782996763,-2.5818903443,3.0260845359,0.0,0.0,0.0,134.49,29.6217003237,-17.3418903443,34.3247183642,-1.5782996763,-2.5818903443,3.0260845359,31.2,-14.76,34.5151792694,133.82
2021-10-02 05:00:00,36.2703503583,-45.4832514304,58.1744314608,-1.4896496417,-2.5732514304,2.97332793,37.76,-42.91,57.1584263254,134.33,31.1603503583,-24.3032514304,39.5172805813,-1.4896496417,-2.5732514304,2.97332793,32.65,-21.73,39.2200892401,133.82,35.7203503583,-23.1032514304,42.5406118477,-1.4896496417,-2.5732514304,2.97332793,37.21,-20.53,42.4978234737,134.49,30.9003503583,-1.4732514304,30.9354508944,-1.4896496417,-2.5732514304,2.97332793,32.39,1.1,32.4086732218,135.01,-1.4896496417,-2.5732514304,2.97332793,-1.4896496417,-2.5732514304,2.97332793,0.0,0.0,0.0,134.49,29.4303503583,-17.3332514304,34.1553381971,-1.4896496417,-2.5732514304,2.97332793,30.92,-14.76,34.2622824692,133.82
2021-10-02 05:30:00,36.9397336002,-45.1966381602,58.3719112197,-1.6302663998,-2.6366381602,3.0999402127,38.57,-42.56,57.4369088653,134.21,31.6997336002,-24.1466381602,39.8488800942,-1.6302663998,-2.6366381602,3.0999402127,33.33,-21.51,39.6682366636,133.7,36.3497336002,-22.9266381602,42.9759685189,-1.6302663998,-2.6366381602,3.0999402127,37.98,-20.29,43.0600104505,134.36,31.4097336002,-1.4366381602,31.4425713649,-1.6302663998,-2.6366381602,3.0999402127,33.04,1.2,33.0617845858,134.9,-1.6302663998,-2.6366381602,3.0999402127,-1.6302663998,-2.6366381602,3.0999402127,0.0,0.0,0.0,134.36,29.9697336002,-17.7566381602,34.8350847684,-1.6302663998,-2.6366381602,3.0999402127,31.6,-15.12,35.0310490851,133.7
2021-10-02 06:00:00,37.6117336338,-43.9609456333,57.8550537803,-1.7982663662,-2.7209456333,3.2614884736,39.41,-41.24,57.042840918,134.21,32.3417336338,-23.9009456333,40.2149591149,-1.7982663662,-2.7209456333,3.2614884736,34.14,-21.18,40.1762616479,133.7,37.0017336338,-21.9309456333,43.0127268176,-1.7982663662,-2.7209456333,3.2614884736,38.8,-19.21,43.2950817068,134.36,32.0217336338,-1.3809456333,32.0514966228,-1.7982663662,-2.7209456333,3.2614884736,33.82,1.34,33.8465360118,134.9,-1.7982663662,-2.7209456333,3.2614884736,-1.7982663662,-2.7209456333,3.2614884736,0.0,0.0,0.0,134.36,30.5217336338,-21.8009456333,37.5080985192,-1.7982663662,-2.7209456333,3.2614884736,32.32,-19.08,37.5317039315,133.7
2021-10-02 06:30:00,39.5121169581,-43.5102171341,58.7736878336,-2.5478830419,-2.9802171341,3.9208930311,42.06,-40.53,58.4099691834,132.63,33.9321169581,-23.0502171341,41.0207395251,-2.5478830419,-2.9802171341,3.9208930311,36.48,-20.07,41.6364659884,132.15,38.7921169581,-21.7002171341,44.4491592919,-2.5478830419,-2.9802171341,3.9208930311,41.34,-18.72,45.3809872083,132.77,33.5521169581,-0.8102171341000001,33.5618981015,-2.5478830419,-2.9802171341,3.9208930311,36.1,2.17,36.1651614126,133.33,-2.5478830419,-2.9802171341,3.9208930311,-2.5478830419,-2.9802171341,3.9208930311,0.0,0.0,0.0,132.77,31.9721169581,-20.5402171341,38.0015365834,-2.5478830419,-2.9802171341,3.9208930311,34.52,-17.56,38.7296269024,132.15
2021-10-02 07:00:00,41.5325005556,-43.3305694838,60.0207202072,-3.5274994444,-3.1905694838,4.7563626818,45.06,-40.14,60.3458631556,132.63,35.5925005556,-22.4105694838,42.0601916352,-3.5274994444,-3.1905694838,4.7563626818,39.12,-19.22,43.5864979093,132.15,40.7125005556,-21.5205694838,46.0504355288,-3.5274994444,-3.1905694838,4.7563626818,44.24,-18.33,47.8870180738,132.77,35.1225005556,-0.1705694838,35.1229147313,-3.5274994444,-3.1905694838,4.7563626818,38.65,3.02,38.7678075212,133.33,-3.5274994444,-3.1905694838,4.7563626818,-3.5274994444,-3.1905694838,4.7563626818,0.0,0.0,0.0,132.77,33.5525005556,-20.9505694838,39.5562467283,-3.5274994444,-3.1905694838,4.7563626818,37.08,-17.76,41.1137933059,132.15
2021-10-02 07:30:00,44.2233006596,-43.2461660563,61.8541122303,-4.2566993404,-3.4861660563,5.5020762487,48.48,-39.76,62.6990271057,133.83,37.9733006596,-22.0161660563,43.8939988017,-4.2566993404,-3.4861660563,5.5020762487,42.23,-18.53,46.1165241535,133.3,43.2933006596,-21.0661660563,48.1465807126,-4.2566993404,-3.4861660563,5.5020762487,47.55,-17.58,50.6957483424,133.96,37.4333006596,0.6238339437,37.4384984616,-4.2566993404,-3.4861660563,5.5020762487,41.69,4.11,41.8921018809,134.48,-4.2566993404,-3.4861660563,5.5020762487,-4.2566993404,-3.4861660563,5.5020762487,0.0,0.0,0.0,133.96,35.7833006596,-20.6461660563,41.3123320441,-4.2566993404,-3.4861660563,5.5020762487,40.04,-17.16,43.5622221655,133.3
2021-10-02 08:00:00,46.8783007901,-42.1390724694,63.033931446,-4.7516992099,-3.7590724694,6.0588176414,51.63,-38.38,64.3325835017,133.83,40.3283007901,-21.2490724694,45.5839327551,-4.7516992099,-3.7590724694,6.0588176414,45.08,-17.49,48.3539708814,133.3,45.8283007901,-20.2290724694,50.0943961564,-4.7516992099,-3.7590724694,6.0588176414,50.58,-16.47,53.1939592435,133.96,39.6983007901,1.1009275306,39.7135635149,-4.7516992099,-3.7590724694,6.0588176414,44.45,4.86,44.7148979648,134.48,-4.7516992099,-3.7590724694,6.0588176414,-4.7516992099,-3.7590724694,6.0588176414,0.0,0.0,0.0,133.96,37.9683007901,-18.9190724694,42.4207869798,-4.7516992099,-3.7590724694,6.0588176414,42.72,-15.16,45.3301665561,133.3
2021-10-02 08:30:00,50.2638340833,-40.8269188586,64.7556199896,-5.8461659167,-4.1069188586,7.144539064,56.11,-36.72,67.0573672313,132.99,43.3238340833,-20.2569188586,47.8256977086,-5.8461659167,-4.1069188586,7.144539064,49.17,-16.15,51.7543370163,132.47,49.0438340833,-19.2469188586,52.6853067481,-5.8461659167,-4.1069188586,7.144539064,54.89,-15.14,56.9397198799,133.12,42.5838340833,1.7630811414,42.6203165209,-5.8461659167,-4.1069188586,7.144539064,48.43,5.87,48.7844421922,133.62,-5.8461659167,-4.1069188586,7.144539064,-5.8461659167,-4.1069188586,7.144539064,0.0,0.0,0.0,133.12,40.7538340833,-15.9069188586,43.7482006494,-5.8461659167,-4.1069188586,7.144539064,46.6,-11.8,48.0707811461,132.47
2021-10-02 09:00:00,53.2870839822,-35.532507386,64.0474230587,-6.2429160178,-4.282507386,7.5705924416,59.53,-31.25,67.233796561,132.0,45.8070839822,-19.412507386,49.7507224667,-6.2429160178,-4.282507386,7.5705924416,52.05,-15.13,54.2044223288,131.51,51.7570839822,-20.102507386,55.5239276848,-6.2429160178,-4.282507386,7.5705924416,58.0,-15.82,60.118819017,132.17,44.9870839822,2.147492614,45.0383109114,-6.2429160178,-4.282507386,7.5705924416,51.23,6.43,51.631945537600004,132.64,-6.2429160178,-4.282507386,7.5705924416,-6.2429160178,-4.282507386,7.5705924416,0.0,0.0,0.0,132.17,43.0770839822,-17.882507386,46.6413897179,-6.2429160178,-4.282507386,7.5705924416,49.32,-13.6,51.1607505809,131.51
2021-10-02 09:30:00,57.3487673102,-15.6072472406,59.4345629952,-6.8812326898,-4.4772472406,8.2095740562,64.23,-11.13,65.1871904595,130.65,48.2287673102,-25.6072472406,54.6053578645,-6.8812326898,-4.4772472406,8.2095740562,55.11,-21.13,59.0219365999,130.0,54.7087673102,-31.7172472406,63.2379078807,-6.8812326898,-4.4772472406,8.2095740562,61.59,-27.24,67.3449753137,130.8,47.3787673102,-3.9872472406,47.5462483525,-6.8812326898,-4.4772472406,8.2095740562,54.26,0.49,54.2622124503,131.11,-6.8812326898,-4.4772472406,8.2095740562,-6.8812326898,-4.4772472406,8.2095740562,0.0,0.0,0.0,130.8,45.4787673102,-8.2772472406,46.2258704401,-6.8812326898,-4.4772472406,8.2095740562,52.36,-3.8,52.4977104263,130.0
2021-10-02 10:00:00,59.6288339413,-13.3092648811,61.096107641,-7.2811660587,-4.5592648811,8.5908250727,66.91,-8.75,67.4797050972,130.77,49.8688339413,-26.7192648811,56.5757873516,-7.2811660587,-4.5592648811,8.5908250727,57.15,-22.16,61.2959060623,129.57,56.7388339413,-34.7992648811,66.5603794557,-7.2811660587,-4.5592648811,8.5908250727,64.02,-30.24,70.8026694412,130.92,48.9888339413,-4.9192648811,49.235201004,-7.2811660587,-4.5592648811,8.5908250727,56.27,-0.36,56.2711515788,130.68,-7.2811660587,-4.5592648811,8.5908250727,-7.2811660587,-4.5592648811,8.5908250727,0.0,0.0,0.0,130.92,47.0788339413,-3.3592648811,47.1985303354,-7.2811660587,-4.5592648811,8.5908250727,54.36,1.2,54.3732434199,129.57
