Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-02 10:30:00,61.2072172275,-12.2189766408,62.4149567883,-7.3027827725,-4.5289766408,8.5931522525,68.51,-7.69,68.9402364371,131.42,51.1072172275,-25.7389766408,57.2227452265,-7.3027827725,-4.5289766408,8.5931522525,58.41,-21.21,62.1417106298,130.02,58.2472172275,-33.6289766408,67.2580581392,-7.3027827725,-4.5289766408,8.5931522525,65.55,-29.1,71.7189828428,131.57,50.1872172275,-4.0989766408,50.3543283397,-7.3027827725,-4.5289766408,8.5931522525,57.49,0.43,57.4916080833,131.12,-7.3027827725,-4.5289766408,8.5931522525,-7.3027827725,-4.5289766408,8.5931522525,0.0,0.0,0.0,131.57,48.2172172275,-0.3289766408,48.2183394861,-7.3027827725,-4.5289766408,8.5931522525,55.52,4.2,55.6786350407,130.02
2021-10-02 11:00:00,62.2972341017,-12.2137565113,63.483235778,-7.4227658983,-4.6737565113,8.7716277571,69.72,-7.54,70.1265285038,130.99,52.1172341017,-24.5337565113,57.6030493895,-7.4227658983,-4.6737565113,8.7716277571,59.54,-19.86,62.7648882736,129.62,59.2972341017,-33.6537565113,68.1816492866,-7.4227658983,-4.6737565113,8.7716277571,66.72,-28.98,72.7420016222,131.15,51.1572341017,-2.9037565113,51.2395784801,-7.4227658983,-4.6737565113,8.7716277571,58.58,1.77,58.6067342547,130.73,-7.4227658983,-4.6737565113,8.7716277571,-7.4227658983,-4.6737565113,8.7716277571,0.0,0.0,0.0,131.15,49.1772341017,2.2062434887,49.2266986931,-7.4227658983,-4.6737565113,8.7716277571,56.6,6.88,57.0166151223,129.62
2021-10-02 11:30:00,63.234150572,-12.2092569199,64.4020477399,-7.715849428,-4.6992569199,9.0342320091,70.95,-7.51,71.3463565993,131.59,52.924150572,-24.4892569199,58.3154303616,-7.715849428,-4.6992569199,9.0342320091,60.64,-19.79,63.7875669704,130.06,60.174150572,-33.8292569199,69.0314929638,-7.715849428,-4.6992569199,9.0342320091,67.89,-29.13,73.875631977,131.76,51.924150572,-2.6592569199,51.9922019152,-7.715849428,-4.6992569199,9.0342320091,59.64,2.04,59.6748791369,131.18,-7.715849428,-4.6992569199,9.0342320091,-7.715849428,-4.6992569199,9.0342320091,0.0,0.0,0.0,131.76,49.924150572,1.3407430801,49.9421505578,-7.715849428,-4.6992569199,9.0342320091,57.64,6.04,57.9555967962,130.06
2021-10-02 12:00:00,63.5980336782,-11.9201936696,64.705493622,-7.7619663218,-4.7001936696,9.0741358658,71.36,-7.22,71.7243194461,131.59,53.4880336782,-24.1101936696,58.6708716958,-7.7619663218,-4.7001936696,9.0741358658,61.25,-19.41,64.2519307103,130.06,60.5180336782,-33.3901936696,69.1182858119,-7.7619663218,-4.7001936696,9.0741358658,68.28,-28.69,74.0626390294,131.76,52.4880336782,-2.4501936696,52.5451912969,-7.7619663218,-4.7001936696,9.0741358658,60.25,2.25,60.2919978107,131.18,-7.7619663218,-4.7001936696,9.0741358658,-7.7619663218,-4.7001936696,9.0741358658,0.0,0.0,0.0,131.76,50.4780336782,0.5798063304000001,50.481363486,-7.7619663218,-4.7001936696,9.0741358658,58.24,5.28,58.4788508779,130.06
2021-10-02 12:30:00,64.1805502301,-11.8645652101,65.2679931931,-8.2394497699,-4.8345652101,9.5530912946,72.42,-7.03,72.7604102517,131.1,54.1005502301,-24.0545652101,59.2071924908,-8.2394497699,-4.8345652101,9.5530912946,62.34,-19.22,65.2356037759,129.57,61.0505502301,-33.2845652101,69.5343941127,-8.2394497699,-4.8345652101,9.5530912946,69.29,-28.45,74.9033150134,131.26,53.0505502301,-2.4145652101,53.1054705738,-8.2394497699,-4.8345652101,9.5530912946,61.29,2.42,61.3377575397,130.7,-8.2394497699,-4.8345652101,9.5530912946,-8.2394497699,-4.8345652101,9.5530912946,0.0,0.0,0.0,131.26,51.0405502301,2.7254347899,51.1132640572,-8.2394497699,-4.8345652101,9.5530912946,59.28,7.5600000000000005,59.7601204818,129.57
2021-10-02 13:00:00,64.2131668334,-12.090938301,65.3415762265,-8.3568331666,-4.810938301,9.6427064619,72.57,-7.28,72.9342395587,130.91,54.0931668334,-24.200938301,59.2600718251,-8.3568331666,-4.810938301,9.6427064619,62.45,-19.39,65.3909366809,129.38,61.0831668334,-33.450938301,69.6427924742,-8.3568331666,-4.810938301,9.6427064619,69.44,-28.64,75.1143341846,131.07,53.0531668334,-2.6009383010000002,53.1168842375,-8.3568331666,-4.810938301,9.6427064619,61.41,2.21,61.4497534576,130.52,-8.3568331666,-4.810938301,9.6427064619,-8.3568331666,-4.810938301,9.6427064619,0.0,0.0,0.0,131.07,51.0031668334,1.309061699,51.0199634414,-8.3568331666,-4.810938301,9.6427064619,59.36,6.12,59.6746512348,129.38
2021-10-02 13:30:00,62.8339667396,-11.7655178823,63.9260102562,-7.4860332604,-4.5555178823,8.7631864725,70.32,-7.21,70.6886589207,131.53,52.8839667396,-25.2455178823,58.6007688624,-7.4860332604,-4.5555178823,8.7631864725,60.37,-20.69,63.8170275083,130.11,59.7939667396,-33.3955178823,68.4878023672,-7.4860332604,-4.5555178823,8.7631864725,67.28,-28.84,73.2007103791,131.7,51.9139667396,-3.3755178823,52.023591414,-7.4860332604,-4.5555178823,8.7631864725,59.4,1.18,59.4117193826,131.27,-7.4860332604,-4.5555178823,8.7631864725,-7.4860332604,-4.5555178823,8.7631864725,0.0,0.0,0.0,131.7,49.9539667396,1.0444821177,49.9648850285,-7.4860332604,-4.5555178823,8.7631864725,57.44,5.6,57.7123349034,130.11
2021-10-02 14:00:00,62.438650085,-12.43676684,63.665203949,-7.261349915,-4.42676684,8.5043205046,69.7,-8.01,70.1587492762,131.53,52.278650085,-26.22676684,58.4884651328,-7.261349915,-4.42676684,8.5043205046,59.54,-21.8,63.4054540241,130.11,59.438650085,-34.28676684,68.6187693293,-7.261349915,-4.42676684,8.5043205046,66.7,-29.86,73.0787903567,131.7,51.338650085,-4.15676684,51.5066568815,-7.261349915,-4.42676684,8.5043205046,58.6,0.27,58.6006220104,131.27,-7.261349915,-4.42676684,8.5043205046,-7.261349915,-4.42676684,8.5043205046,0.0,0.0,0.0,131.7,49.458650085,-0.82676684,49.4655598537,-7.261349915,-4.42676684,8.5043205046,56.72,3.6,56.8341305907,130.11
2021-10-02 14:30:00,62.0704503005,-13.0407700245,63.4255664803,-6.9795496995,-4.3707700245,8.2351529806,69.05,-8.67,69.5921791583,132.41,51.8504503005,-26.3907700245,58.1802538569,-6.9795496995,-4.3707700245,8.2351529806,58.83,-22.02,62.8159955744,130.99,59.1004503005,-35.0107700245,68.6921920122,-6.9795496995,-4.3707700245,8.2351529806,66.08,-30.64,72.8380120541,132.57,50.9404503005,-4.2407700245,51.1166666286,-6.9795496995,-4.3707700245,8.2351529806,57.92,0.13,57.9201458907,132.14,-6.9795496995,-4.3707700245,8.2351529806,-6.9795496995,-4.3707700245,8.2351529806,0.0,0.0,0.0,132.57,49.0604503005,-1.4107700245,49.0807299839,-6.9795496995,-4.3707700245,8.2351529806,56.04,2.96,56.1181182863,130.99
2021-10-02 15:00:00,62.0584503045,-13.2704578165,63.461455268899996,-7.4115496955,-4.5004578165,8.6709393636,69.47,-8.77,70.0213810204,132.77,51.8084503045,-26.8104578165,58.3345195513,-7.4115496955,-4.5004578165,8.6709393636,59.22,-22.31,63.2830506534,131.3,59.0684503045,-35.3704578165,68.8487553084,-7.4115496955,-4.5004578165,8.6709393636,66.48,-30.87,73.2976623092,132.93,50.8884503045,-4.4704578165,51.0844337101,-7.4115496955,-4.5004578165,8.6709393636,58.3,0.03,58.3000077187,132.47,-7.4115496955,-4.5004578165,8.6709393636,-7.4115496955,-4.5004578165,8.6709393636,0.0,0.0,0.0,132.93,49.0284503045,-1.7404578165,49.0593327785,-7.4115496955,-4.5004578165,8.6709393636,56.44,2.76,56.5074437574,131.3
2021-10-02 15:30:00,60.1149002049,-13.0585521786,61.5168839559,-6.0550997951,-4.1485521786,7.3399399662,66.17,-8.91,66.7671850537,133.18,50.3249002049,-27.1485521786,57.1807613278,-6.0550997951,-4.1485521786,7.3399399662,56.38,-23.0,60.8909221477,131.7,57.2649002049,-35.2285521786,67.2333227208,-6.0550997951,-4.1485521786,7.3399399662,63.32,-31.08,70.5364359746,133.33,49.4749002049,-4.7185521785999995,49.6994012534,-6.0550997951,-4.1485521786,7.3399399662,55.53,-0.5700000000000001,55.5329253686,132.88,-6.0550997951,-4.1485521786,7.3399399662,-6.0550997951,-4.1485521786,7.3399399662,0.0,0.0,0.0,133.33,47.6649002049,-3.2285521786,47.7741170584,-6.0550997951,-4.1485521786,7.3399399662,53.72,0.92,53.7278773078,131.7
2021-10-02 16:00:00,60.7298667089,-12.4918748411,62.001319724,-6.4701332911,-4.1618748411,7.6931025599,67.2,-8.33,67.7143182791,133.28,50.8898667089,-27.6818748411,57.931552097,-6.4701332911,-4.1618748411,7.6931025599,57.36,-23.52,61.9948384948,131.86,57.8198667089,-34.8318748411,67.5010851111,-6.4701332911,-4.1618748411,7.6931025599,64.29,-30.67,71.2309834272,133.43,50.0398667089,-5.0518748411,50.2942312761,-6.4701332911,-4.1618748411,7.6931025599,56.51,-0.89,56.5170080595,133.05,-6.4701332911,-4.1618748411,7.6931025599,-6.4701332911,-4.1618748411,7.6931025599,0.0,0.0,0.0,133.43,48.2498667089,-3.8018748411,48.399420345,-6.4701332911,-4.1618748411,7.6931025599,54.72,0.36,54.7211841977,131.86
2021-10-02 16:30:00,61.7439499934,-12.2649413597,62.9503307961,-7.3160500066,-4.3649413597,8.5192312314,69.06,-7.9,69.51038483560001,133.79,51.7139499934,-27.9449413597,58.7813947735,-7.3160500066,-4.3649413597,8.5192312314,59.03,-23.58,63.5653781551,132.47,58.7539499934,-34.5349413597,68.1519538571,-7.3160500066,-4.3649413597,8.5192312314,66.07,-30.17,72.6324569321,133.96,50.8039499934,-5.3549413597,51.0853866766,-7.3160500066,-4.3649413597,8.5192312314,58.12,-0.99,58.1284310815,133.66,-7.3160500066,-4.3649413597,8.5192312314,-7.3160500066,-4.3649413597,8.5192312314,0.0,0.0,0.0,133.96,49.0039499934,-4.0449413597,49.1706077403,-7.3160500066,-4.3649413597,8.5192312314,56.32,0.32,56.3209090836,132.47
2021-10-02 17:00:00,62.4248166503,-12.1009702718,63.5868792703,-8.1951833497,-4.6409702718,9.4180483753,70.62,-7.46,71.0129284004,133.67,52.3948166503,-27.7309702718,59.280886667,-8.1951833497,-4.6409702718,9.4180483753,60.59,-23.09,64.8405444147,132.47,59.3648166503,-34.2609702718,68.5419254171,-8.1951833497,-4.6409702718,9.4180483753,67.56,-29.62,73.7678656327,133.83,51.4448166503,-5.2209702718,51.7090677808,-8.1951833497,-4.6409702718,9.4180483753,59.64,-0.58,59.6428201882,133.57,-8.1951833497,-4.6409702718,9.4180483753,-8.1951833497,-4.6409702718,9.4180483753,0.0,0.0,0.0,133.83,49.6048166503,-3.4809702718,49.7268035263,-8.1951833497,-4.6409702718,9.4180483753,57.8,1.16,57.8116389666,132.47
2021-10-02 17:30:00,63.8362999875,-11.6793850966,64.8959261613,-9.0337000125,-4.9293850966,10.2910919414,72.87,-6.75,73.181960892,133.33,53.6362999875,-26.9393850966,60.0215223544,-9.0337000125,-4.9293850966,10.2910919414,62.67,-22.01,66.422654268,132.08,60.6862999875,-33.5293850966,69.3328686204,-9.0337000125,-4.9293850966,10.2910919414,69.72,-28.6,75.3580679158,133.49,52.6362999875,-4.7293850966,52.848341126,-9.0337000125,-4.9293850966,10.2910919414,61.67,0.2,61.6703243059,133.23,-9.0337000125,-4.9293850966,10.2910919414,-9.0337000125,-4.9293850966,10.2910919414,0.0,0.0,0.0,133.49,50.7262999875,-1.4893850966,50.7481603449,-9.0337000125,-4.9293850966,10.2910919414,59.76,3.44,59.8589274879,132.08
2021-10-02 18:00:00,65.676166714,-11.5736126218,66.6881352518,-10.483833286,-5.3736126217999995,11.7807670793,76.16,-6.2,76.4119467099,132.3,55.356166714,-26.2836126218,61.2791439702,-10.483833286,-5.3736126217999995,11.7807670793,65.84,-20.91,69.0806318732,131.03,62.406166714,-33.2536126218,70.7130284766,-10.483833286,-5.3736126217999995,11.7807670793,72.89,-27.88,78.0400313942,132.45,54.256166714,-4.2336126218,54.4210906022,-10.483833286,-5.3736126217999995,11.7807670793,64.74,1.1400000000000001,64.7500362934,132.17,-10.483833286,-5.3736126217999995,11.7807670793,-10.483833286,-5.3736126217999995,11.7807670793,0.0,0.0,0.0,132.45,52.236166714,0.7463873782,52.2414988979,-10.483833286,-5.3736126217999995,11.7807670793,62.72,6.12,63.0178768287,131.03
2021-10-02 18:30:00,66.4629833521,-11.5745494553,67.4633111488,-10.9970166479,-5.6345494553,12.3564769542,77.46,-5.94,77.687419831,131.76,56.0829833521,-25.8845494553,61.7682031645,-10.9970166479,-5.6345494553,12.3564769542,67.08,-20.25,70.0698858284,130.42,63.1229833521,-33.2045494553,71.3235804752,-10.9970166479,-5.6345494553,12.3564769542,74.12,-27.57,79.0814725457,131.92,54.9429833521,-3.8945494553,55.0808399998,-10.9970166479,-5.6345494553,12.3564769542,65.94,1.74,65.9629532389,131.54,-10.9970166479,-5.6345494553,12.3564769542,-10.9970166479,-5.6345494553,12.3564769542,0.0,0.0,0.0,131.92,52.9229833521,1.5254505447,52.9449635589,-10.9970166479,-5.6345494553,12.3564769542,63.92,7.16,64.3197636812,130.42
2021-10-02 19:00:00,66.7157835254,-11.9097776299,67.7704845386,-10.8642164746,-5.6097776299,12.2270521657,77.58,-6.3,77.8353801301,131.76,56.2057835254,-25.8797776299,61.8777261369,-10.8642164746,-5.6097776299,12.2270521657,67.07,-20.27,70.066095938,130.42,63.3657835254,-33.4997776299,71.6760603203,-10.8642164746,-5.6097776299,12.2270521657,74.23,-27.89,79.2965636078,131.92,55.0557835254,-3.9097776298999998,55.194435052,-10.8642164746,-5.6097776299,12.2270521657,65.92,1.7000000000000002,65.9419168663,131.54,-10.8642164746,-5.6097776299,12.2270521657,-10.8642164746,-5.6097776299,12.2270521657,0.0,0.0,0.0,131.92,53.0157835254,1.3902223701,53.0340081556,-10.8642164746,-5.6097776299,12.2270521657,63.88,7.0,64.2623871328,130.42
2021-10-02 19:30:00,66.2666336908,-12.8291290786,67.4970613703,-9.8933663092,-5.5091290786,11.3238332791,76.16,-7.32,76.5109665342,131.76,55.8366336908,-26.1391290786,61.6521186246,-9.8933663092,-5.5091290786,11.3238332791,65.73,-20.63,68.8914348813,130.32,62.9766336908,-34.3491290786,71.7350615772,-9.8933663092,-5.5091290786,11.3238332791,72.87,-28.84,78.3695253271,131.92,54.7466336908,-4.2491290786,54.911282979,-9.8933663092,-5.5091290786,11.3238332791,64.64,1.26,64.6522791555,131.43,-9.8933663092,-5.5091290786,11.3238332791,-9.8933663092,-5.5091290786,11.3238332791,0.0,0.0,0.0,131.92,52.7066336908,1.2908709214,52.7224390819,-9.8933663092,-5.5091290786,11.3238332791,62.6,6.8,62.9682459657,130.32
2021-10-02 20:00:00,64.1539174896,-13.7644452462,65.6139092129,-8.9060825104,-5.2444452462,10.3354976476,73.06,-8.52,73.5551085921,131.76,53.8039174896,-27.2744452462,60.3221095513,-8.9060825104,-5.2444452462,10.3354976476,62.71,-22.03,66.4670218981,130.32,61.0039174896,-35.5044452462,70.5835928621,-8.9060825104,-5.2444452462,10.3354976476,69.91,-30.26,76.1779213421,131.92,52.7939174896,-5.1344452462,53.0430037977,-8.9060825104,-5.2444452462,10.3354976476,61.7,0.11,61.700098055,131.43,-8.9060825104,-5.2444452462,10.3354976476,-8.9060825104,-5.2444452462,10.3354976476,0.0,0.0,0.0,131.92,50.8539174896,-1.9244452462,50.8903174833,-8.9060825104,-5.2444452462,10.3354976476,59.76,3.32,59.8521511727,130.32
2021-10-02 20:30:00,60.1325508482,-14.7424435282,61.9133532664,-7.8774491518000005,-4.8824435282,9.2678185106,68.01,-9.86,68.7210280773,132.47,51.3025508482,-28.5224435282,58.6982240647,-7.8774491518000005,-4.8824435282,9.2678185106,59.18,-23.64,63.7269330817,131.04,58.8625508482,-36.7424435282,69.3888106886,-7.8774491518000005,-4.8824435282,9.2678185106,66.74,-31.86,73.9546293345,132.6,50.4025508482,-6.3524435282,50.8012861135,-7.8774491518000005,-4.8824435282,9.2678185106,58.28,-1.47,58.2985360022,132.16,-7.8774491518000005,-4.8824435282,9.2678185106,-7.8774491518000005,-4.8824435282,9.2678185106,0.0,0.0,0.0,132.6,48.5625508482,-4.8424435282000005,48.8033872206,-7.8774491518000005,-4.8824435282,9.2678185106,56.44,0.04,56.4400141743,131.04
2021-10-02 21:00:00,58.7212507405,-15.4045171072,60.7081908463,-7.1687492595,-4.6345171072,8.5363759736,65.89,-10.77,66.764399196,132.47,48.8712507405,-30.2745171072,57.4886557071,-7.1687492595,-4.6345171072,8.5363759736,56.04,-25.64,61.6270330293,131.12,55.8812507405,-37.6945171072,67.4061629546,-7.1687492595,-4.6345171072,8.5363759736,63.05,-33.06,71.1917558429,132.6,48.0712507405,-7.5645171072,48.6627893449,-7.1687492595,-4.6345171072,8.5363759736,55.24,-2.93,55.3176508901,132.26,-7.1687492595,-4.6345171072,8.5363759736,-7.1687492595,-4.6345171072,8.5363759736,0.0,0.0,0.0,132.6,46.3512507405,-7.5145171072,46.9564310033,-7.1687492595,-4.6345171072,8.5363759736,53.52,-2.88,53.5974327743,131.12
2021-10-02 21:30:00,55.5366672011,-15.5889605925,57.6830746074,-6.9133327989,-4.4189605925,8.2049608839,62.45,-11.17,63.4410860563,133.96,47.1866672011,-31.2889605925,56.6178471553,-6.9133327989,-4.4189605925,8.2049608839,54.1,-26.87,60.4053548951,132.6,54.1466672011,-37.9389605925,66.1152501306,-6.9133327989,-4.4189605925,8.2049608839,61.06,-33.52,69.6556817496,134.11,46.4466672011,-8.7489605925,47.2634870226,-6.9133327989,-4.4189605925,8.2049608839,53.36,-4.33,53.5353948337,133.78,-6.9133327989,-4.4189605925,8.2049608839,-6.9133327989,-4.4189605925,8.2049608839,0.0,0.0,0.0,134.11,44.7266672011,-10.9789605925,46.0544496722,-6.9133327989,-4.4189605925,8.2049608839,51.64,-6.5600000000000005,52.0550016809,132.6
2021-10-02 22:00:00,53.7150004335,-16.6104336812,56.2246189729,-6.0349995665,-4.1404336812,7.3187711288,59.75,-12.47,61.0373934568,133.32,44.8250004335,-32.4904336812,55.3616197799,-6.0349995665,-4.1404336812,7.3187711288,50.86,-28.35,58.2276746917,132.1,51.3650004335,-39.0704336812,64.535742481,-6.0349995665,-4.1404336812,7.3187711288,57.4,-34.93,67.1927444,133.51,44.1850004335,-9.6304336812,45.222334263,-6.0349995665,-4.1404336812,7.3187711288,50.22,-5.49,50.5191894234,133.29,-6.0349995665,-4.1404336812,7.3187711288,-6.0349995665,-4.1404336812,7.3187711288,0.0,0.0,0.0,133.51,42.5650004335,-11.0204336812,43.9685025948,-6.0349995665,-4.1404336812,7.3187711288,48.6,-6.88,49.084563765,132.1
2021-10-02 22:30:00,51.0579503245,-17.50159452,53.9742540669,-5.1920496755,-3.86159452,6.4706485046,56.25,-13.64,57.8801529024,134.47,42.3879503245,-32.63159452,53.4935444108,-5.1920496755,-3.86159452,6.4706485046,47.58,-28.77,55.6018821624,133.23,48.6479503245,-39.76159452,62.8299886165,-5.1920496755,-3.86159452,6.4706485046,53.84,-35.9,64.7113251294,134.66,41.8179503245,-9.95159452,42.9857558132,-5.1920496755,-3.86159452,6.4706485046,47.01,-6.09,47.4028290295,134.46,-5.1920496755,-3.86159452,6.4706485046,-5.1920496755,-3.86159452,6.4706485046,0.0,0.0,0.0,134.66,40.2479503245,-12.10159452,42.027920425,-5.1920496755,-3.86159452,6.4706485046,45.44,-8.24,46.1810697148,133.23
2021-10-02 23:00:00,48.7681501402,-17.8680395976,51.9384184122,-4.6218498598,-3.6180395976,5.8695576202,53.39,-14.25,55.2589775512,133.86,40.3081501402,-33.6180395976,52.4873275573,-4.6218498598,-3.6180395976,5.8695576202,44.93,-30.0,54.025039565,132.58,46.4781501402,-40.4380395976,61.6072519023,-4.6218498598,-3.6180395976,5.8695576202,51.1,-36.82,62.9835089527,134.06,39.8281501402,-10.6380395976,41.2243790744,-4.6218498598,-3.6180395976,5.8695576202,44.45,-7.02,45.0009211017,133.79,-4.6218498598,-3.6180395976,5.8695576202,-4.6218498598,-3.6180395976,5.8695576202,0.0,0.0,0.0,134.06,38.3381501402,-12.7380395976,40.3989035614,-4.6218498598,-3.6180395976,5.8695576202,42.96,-9.12,43.9173769709,132.58
2021-10-02 23:30:00,46.6778334896,-18.0355575628,50.0409979505,-4.1921665104,-3.4655575628,5.4391496828,50.87,-14.57,52.9154211927,134.81,38.3278334896,-33.8855575628,51.1591031132,-4.1921665104,-3.4655575628,5.4391496828,42.52,-30.42,52.2812279886,133.53,44.5078334896,-40.5755575628,60.2272622113,-4.1921665104,-3.4655575628,5.4391496828,48.7,-37.11,61.2277886258,135.0,37.9078334896,-10.9755575628,39.4647526749,-4.1921665104,-3.4655575628,5.4391496828,42.1,-7.51,42.7645893234,134.77,-4.1921665104,-3.4655575628,5.4391496828,-4.1921665104,-3.4655575628,5.4391496828,0.0,0.0,0.0,135.0,36.4078334896,-10.625557562800001,37.9266767978,-4.1921665104,-3.4655575628,5.4391496828,40.6,-7.16,41.2265157393,133.53
2021-10-03 00:00:00,44.523933605,-17.2740602969,47.7574478255,-3.206066395,-3.2540602969,4.5681254519,47.73,-14.02,49.7464903285,134.56,36.443933605,-35.1040602969,50.6009421447,-3.206066395,-3.2540602969,4.5681254519,39.65,-31.85,50.8580868692,133.32,42.463933605,-40.2740602969,58.5250851346,-3.206066395,-3.2540602969,4.5681254519,45.67,-37.02,58.7897040306,134.77,36.113933605,-11.7440602969,37.9755072736,-3.206066395,-3.2540602969,4.5681254519,39.32,-8.49,40.2261419975,134.55,-3.206066395,-3.2540602969,4.5681254519,-3.206066395,-3.2540602969,4.5681254519,0.0,0.0,0.0,134.77,34.713933605,-13.8540602969,37.3763584776,-3.206066395,-3.2540602969,4.5681254519,37.92,-10.6,39.3736764857,133.32
2021-10-03 00:30:00,42.5157335522,-29.4723548643,51.732072264,-2.8542664478,-3.0423548643,4.1716615485,45.37,-26.43,52.5069690613,135.67,35.5557335522,-33.3923548643,48.7776542263,-2.8542664478,-3.0423548643,4.1716615485,38.41,-30.35,48.9535555399,134.96,41.0157335522,-34.5223548643,53.610478306,-2.8542664478,-3.0423548643,4.1716615485,43.87,-31.48,53.9959933699,135.88,35.2257335522,-9.9923548643,36.6155630849,-2.8542664478,-3.0423548643,4.1716615485,38.08,-6.95,38.7090286626,136.23,-2.8542664478,-3.0423548643,4.1716615485,-2.8542664478,-3.0423548643,4.1716615485,0.0,0.0,0.0,135.88,33.8257335522,-13.6023548643,36.4582543219,-2.8542664478,-3.0423548643,4.1716615485,36.68,-10.56,38.1698310188,134.96
2021-10-03 01:00:00,41.0381500913,-32.4544685011,52.320381197,-2.5118499087,-2.8744685011,3.8173235556,43.55,-29.58,52.6457871059,135.67,34.6381500913,-32.3044685011,47.3643339116,-2.5118499087,-2.8744685011,3.8173235556,37.15,-29.43,47.3945925186,134.96,39.7381500913,-32.8344685011,51.5482579185,-2.5118499087,-2.8744685011,3.8173235556,42.25,-29.96,51.7944408214,135.88,34.3481500913,-8.9644685011,35.4986916689,-2.5118499087,-2.8744685011,3.8173235556,36.86,-6.09,37.3597069046,136.23,-2.5118499087,-2.8744685011,3.8173235556,-2.5118499087,-2.8744685011,3.8173235556,0.0,0.0,0.0,135.88,32.9281500913,-14.7144685011,36.0663090946,-2.5118499087,-2.8744685011,3.8173235556,35.44,-11.84,37.3654813966,134.96
2021-10-03 01:30:00,41.6668334219,-29.9566382441,51.3178836498,-2.6931665781,-2.8966382441,3.9552066109,44.36,-27.06,51.9620361418,135.4,34.9368334219,-26.7466382441,43.9996021221,-2.6931665781,-2.8966382441,3.9552066109,37.63,-23.85,44.5515364494,134.76,40.2968334219,-30.4066382441,50.4816643261,-2.6931665781,-2.8966382441,3.9552066109,42.99,-27.51,51.0386147931,135.61,34.5668334219,-3.8866382441000003,34.7846507767,-2.6931665781,-2.8966382441,3.9552066109,37.26,-0.99,37.2731498535,136.01,-2.6931665781,-2.8966382441,3.9552066109,-2.6931665781,-2.8966382441,3.9552066109,0.0,0.0,0.0,135.61,33.1468334219,-24.7366382441,41.3595676659,-2.6931665781,-2.8966382441,3.9552066109,35.84,-21.84,41.9701227065,134.76
2021-10-03 02:00:00,40.8313666789,-30.2283756893,50.803102284,-3.0986333211,-3.0683756893,4.3607863775,43.93,-27.16,51.6479476843,134.64,34.5113666789,-26.9083756893,43.761799692,-3.0986333211,-3.0683756893,4.3607863775,37.61,-23.84,44.5292903604,133.71,39.4813666789,-30.6683756893,49.9932753703,-3.0986333211,-3.0683756893,4.3607863775,42.58,-27.6,50.7426487287,134.85,34.1413666789,-4.1583756893,34.3936768473,-3.0986333211,-3.0683756893,4.3607863775,37.24,-1.09,37.2559485183,134.94,-3.0986333211,-3.0683756893,4.3607863775,-3.0986333211,-3.0683756893,4.3607863775,0.0,0.0,0.0,134.85,32.7013666789,-25.9083756893,41.7207779593,-3.0986333211,-3.0683756893,4.3607863775,35.8,-22.84,42.4653458717,133.71
2021-10-03 02:30:00,40.2038167347,-30.4241242804,50.4179949846,-3.1261832653,-3.0441242804,4.3634521245,43.33,-27.38,51.2557635784,134.95,33.9038167347,-27.0941242804,43.4000041441,-3.1261832653,-3.0441242804,4.3634521245,37.03,-24.05,44.1545399704,134.0,38.8838167347,-30.8741242804,49.6504053754,-3.1261832653,-3.0441242804,4.3634521245,42.01,-27.83,50.3919537228,135.15,33.5438167347,-4.1641242804,33.8012954213,-3.1261832653,-3.0441242804,4.3634521245,36.67,-1.12,36.6870999126,135.23,-3.1261832653,-3.0441242804,4.3634521245,-3.1261832653,-3.0441242804,4.3634521245,0.0,0.0,0.0,135.15,32.1138167347,-23.6841242804,39.9028190508,-3.1261832653,-3.0441242804,4.3634521245,35.24,-20.64,40.83952987,134.0
2021-10-03 03:00:00,39.0652667993,-30.5257495554,49.5773784706,-2.8247332007,-2.9657495554,4.0957036124,41.89,-27.56,50.1430523602,134.95,32.8352667993,-27.2057495554,42.6416176364,-2.8247332007,-2.9657495554,4.0957036124,35.66,-24.24,43.1185945968,134.0,37.7952667993,-30.9857495554,48.8732940156,-2.8247332007,-2.9657495554,4.0957036124,40.62,-28.02,49.34678105,135.15,32.5252667993,-4.2157495554,32.7973402074,-2.8247332007,-2.9657495554,4.0957036124,35.35,-1.25,35.3720935202,135.23,-2.8247332007,-2.9657495554,4.0957036124,-2.8247332007,-2.9657495554,4.0957036124,0.0,0.0,0.0,135.15,31.1352667993,-24.0457495554,39.3395845217,-2.8247332007,-2.9657495554,4.0957036124,33.96,-21.08,39.9705891876,134.0
2021-10-03 03:30:00,38.0771834514,-31.0053011675,49.1039774364,-2.5228165486,-2.8753011675,3.8251745244,40.6,-28.13,49.3928830906,135.32,31.9871834514,-27.5853011675,42.2389482072,-2.5228165486,-2.8753011675,3.8251745244,34.51,-24.71,42.4443659394,134.34,36.8471834514,-31.4553011675,48.4474034375,-2.5228165486,-2.8753011675,3.8251745244,39.37,-28.58,48.649905447,135.52,31.7071834514,-4.5553011675,32.0327371785,-2.5228165486,-2.8753011675,3.8251745244,34.23,-1.6800000000000002,34.2712021966,135.57,-2.5228165486,-2.8753011675,3.8251745244,-2.5228165486,-2.8753011675,3.8251745244,0.0,0.0,0.0,135.52,30.3171834514,-23.5153011675,38.3679684297,-2.5228165486,-2.8753011675,3.8251745244,32.84,-20.64,38.7875650177,134.34
2021-10-03 04:00:00,37.5090167778,-30.8003531882,48.534401162,-2.3609832222,-2.8103531882,3.6704668392,39.87,-27.99,48.7140328858,135.32,31.3590167778,-27.4403531882,41.6696642219,-2.3609832222,-2.8103531882,3.6704668392,33.72,-24.63,41.7573382772,134.34,36.3290167778,-31.2403531882,47.9140598089,-2.3609832222,-2.8103531882,3.6704668392,38.69,-28.43,48.0123005073,135.52,31.0890167778,-4.7003531882,31.4423326791,-2.3609832222,-2.8103531882,3.6704668392,33.45,-1.8900000000000001,33.5033520711,135.57,-2.3609832222,-2.8103531882,3.6704668392,-2.3609832222,-2.8103531882,3.6704668392,0.0,0.0,0.0,135.52,29.7190167778,-26.4503531882,39.7849361194,-2.3609832222,-2.8103531882,3.6704668392,32.08,-23.64,39.8494165578,134.34
2021-10-03 04:30:00,37.1527501424,-30.9466141926,48.3530740815,-2.3072498576,-2.7966141926,3.6255279405,39.46,-28.15,48.4717866392,134.42,31.0727501424,-27.5466141926,41.5250738096,-2.3072498576,-2.7966141926,3.6255279405,33.38,-24.75,41.5546254946,133.47,35.9827501424,-31.4066141926,47.7612156761,-2.3072498576,-2.7966141926,3.6255279405,38.29,-28.61,47.7980773672,134.63,30.8227501424,-4.5566141926,31.1577383525,-2.3072498576,-2.7966141926,3.6255279405,33.13,-1.76,33.1767162329,134.68,-2.3072498576,-2.7966141926,3.6255279405,-2.3072498576,-2.7966141926,3.6255279405,0.0,0.0,0.0,134.63,29.4527501424,-25.0766141926,38.6820510097,-2.3072498576,-2.7966141926,3.6255279405,31.76,-22.28,38.795566757,133.47
2021-10-03 05:00:00,36.6840167661,-31.0383115381,48.0530318422,-2.2359832339,-2.7583115381,3.5507609837,38.92,-28.28,48.1095084157,135.17,30.6340167661,-27.6183115381,41.2457769407,-2.2359832339,-2.7583115381,3.5507609837,32.87,-24.86,41.2123343187,134.17,35.5240167661,-31.4883115381,47.4707228797,-2.2359832339,-2.7583115381,3.5507609837,37.76,-28.73,47.4471337385,135.34,30.3840167661,-4.7683115381,30.7558981297,-2.2359832339,-2.7583115381,3.5507609837,32.62,-2.01,32.6818680617,135.45,-2.2359832339,-2.7583115381,3.5507609837,-2.2359832339,-2.7583115381,3.5507609837,0.0,0.0,0.0,135.34,29.0040167661,-22.7183115381,36.84229455,-2.2359832339,-2.7583115381,3.5507609837,31.24,-19.96,37.0720811393,134.17
2021-10-03 05:30:00,37.1350500697,-30.8222506972,48.2599531881,-2.2949499303,-2.7822506972000003,3.6066208734,39.43,-28.04,48.3835354227,134.76,31.0650500697,-27.4422506972,41.4501442598,-2.2949499303,-2.7822506972000003,3.6066208734,33.36,-24.66,41.4849996987,133.8,35.9650500697,-31.2922506972,47.6727362358,-2.2949499303,-2.7822506972000003,3.6066208734,38.26,-28.51,47.7142295338,134.96,30.805050069700002,-4.5022506972,31.1323203623,-2.2949499303,-2.7822506972000003,3.6066208734,33.1,-1.72,33.1446586949,135.01,-2.2949499303,-2.7822506972000003,3.6066208734,-2.2949499303,-2.7822506972000003,3.6066208734,0.0,0.0,0.0,134.96,29.4250500697,-25.6222506972,39.017089876,-2.2949499303,-2.7822506972000003,3.6066208734,31.72,-22.84,39.0873892707,133.8
2021-10-03 06:00:00,37.5470500906,-30.5043003504,48.3765781176,-2.4729499094,-2.8243003504,3.7539517477,40.02,-27.68,48.659868475,135.07,31.2870500906,-27.2443003504,41.4865207622,-2.4729499094,-2.8243003504,3.7539517477,33.76,-24.42,41.666221331,134.08,36.3470500906,-30.9543003504,47.741771652,-2.4729499094,-2.8243003504,3.7539517477,38.82,-28.13,47.9404766351,135.24,31.0070500906,-4.4843003504,31.3296362084,-2.4729499094,-2.8243003504,3.7539517477,33.48,-1.6600000000000001,33.521127666,135.32,-2.4729499094,-2.8243003504,3.7539517477,-2.4729499094,-2.8243003504,3.7539517477,0.0,0.0,0.0,135.24,29.6070500906,-25.1443003504,38.8434454597,-2.4729499094,-2.8243003504,3.7539517477,32.08,-22.32,39.0807983542,134.08
2021-10-03 06:30:00,38.9419167819,-30.5689841409,49.5069255161,-2.8980832181,-2.9589841409,4.141795925,41.84,-27.61,50.1288110771,134.85,32.5619167819,-27.2289841409,42.4463897388,-2.8980832181,-2.9589841409,4.141795925,35.46,-24.27,42.9702746093,133.89,37.6719167819,-31.0189841409,48.7990849418,-2.8980832181,-2.9589841409,4.141795925,40.57,-28.06,49.3283741877,135.05,32.2419167819,-4.3589841409,32.5352415162,-2.8980832181,-2.9589841409,4.141795925,35.14,-1.4,35.1678773883,135.11,-2.8980832181,-2.9589841409,4.141795925,-2.8980832181,-2.9589841409,4.141795925,0.0,0.0,0.0,135.05,30.8219167819,-24.7589841409,39.5347676078,-2.8980832181,-2.9589841409,4.141795925,33.72,-21.8,40.153186673,133.89
2021-10-03 07:00:00,40.1787334879,-29.9433316718,50.1092180771,-3.2312665121,-3.1233316718,4.4940275928,43.41,-26.82,51.0268605736,134.85,33.5587334879,-26.6933316718,42.8803282293,-3.2312665121,-3.1233316718,4.4940275928,36.79,-23.57,43.6926652884,133.89,38.8287334879,-30.3833316718,49.3033202508,-3.2312665121,-3.1233316718,4.4940275928,42.06,-27.26,50.1213647061,135.05,33.2087334879,-4.0233316718,33.4515646512,-3.2312665121,-3.1233316718,4.4940275928,36.44,-0.9,36.4511124659,135.11,-3.2312665121,-3.1233316718,4.4940275928,-3.2312665121,-3.1233316718,4.4940275928,0.0,0.0,0.0,135.05,31.7687334879,-23.8433316718,39.7209880622,-3.2312665121,-3.1233316718,4.4940275928,35.0,-20.72,40.6733131181,133.89
2021-10-03 07:30:00,41.9967001639,-29.7402012535,51.4606878622,-3.9732998361,-3.3902012535,5.2230810952,45.97,-26.35,52.9864454365,134.19,35.1367001639,-25.9002012535,43.6509807837,-3.9732998361,-3.3902012535,5.2230810952,39.11,-22.51,45.1252944589,133.15,40.5467001639,-30.1802012535,50.5458152757,-3.9732998361,-3.3902012535,5.2230810952,44.52,-26.79,51.9589693893,134.4,34.7067001639,-3.3302012535,34.8661049826,-3.9732998361,-3.3902012535,5.2230810952,38.68,0.06,38.6800465356,134.45,-3.9732998361,-3.3902012535,5.2230810952,-3.9732998361,-3.3902012535,5.2230810952,0.0,0.0,0.0,134.4,33.1867001639,-22.4302012535,40.0558484624,-3.9732998361,-3.3902012535,5.2230810952,37.16,-19.04,41.7538884417,133.15
2021-10-03 08:00:00,44.0283002605,-28.8679595239,52.6483647505,-4.1916997395,-3.5879595239,5.5175900763,48.22,-25.28,54.4448969142,134.19,37.0583002605,-25.1179595239,44.7686219225,-4.1916997395,-3.5879595239,5.5175900763,41.25,-21.53,46.5306716049,133.15,42.4983002605,-29.2779595239,51.6072130512,-4.1916997395,-3.5879595239,5.5175900763,46.69,-25.69,53.2910142519,134.4,36.5683002605,-2.8379595239,36.6782578404,-4.1916997395,-3.5879595239,5.5175900763,40.76,0.75,40.7668995632,134.33,-4.1916997395,-3.5879595239,5.5175900763,-4.1916997395,-3.5879595239,5.5175900763,0.0,0.0,0.0,134.4,34.9683002605,-20.3479595239,40.4576504495,-4.1916997395,-3.5879595239,5.5175900763,39.16,-16.76,42.5958120007,133.15
2021-10-03 08:30:00,47.4718503163,-28.1569908453,55.1941365175,-5.2881496837,-3.8869908453,6.5630194963,52.76,-24.27,58.0745253963,133.1,39.9218503163,-23.5469908453,46.3488393657,-5.2881496837,-3.8869908453,6.5630194963,45.21,-19.66,49.2996926968,132.11,45.7618503163,-28.5369908453,53.9305738044,-5.2881496837,-3.8869908453,6.5630194963,51.05,-24.65,56.6897257005,133.29,39.3118503163,-1.7469908453,39.3506486898,-5.2881496837,-3.8869908453,6.5630194963,44.6,2.14,44.6513112909,133.25,-5.2881496837,-3.8869908453,6.5630194963,-5.2881496837,-3.8869908453,6.5630194963,0.0,0.0,0.0,133.29,37.5918503163,-22.5669908453,43.8453678969,-5.2881496837,-3.8869908453,6.5630194963,42.88,-18.68,46.7721797653,132.11
2021-10-03 09:00:00,50.5848668935,-27.246982884,57.4563037004,-5.6551331065,-4.026982884,6.9424146808,56.24,-23.22,60.8449340537,131.59,42.6948668935,-22.536982884,48.2780204293,-5.6551331065,-4.026982884,6.9424146808,48.35,-18.51,51.7720252646,130.53,48.7248668935,-27.616982884,56.0072352237,-5.6551331065,-4.026982884,6.9424146808,54.38,-23.59,59.2762389158,131.79,41.9948668935,-0.756982884,42.0016888767,-5.6551331065,-4.026982884,6.9424146808,47.65,3.27,47.7620707256,131.67,-5.6551331065,-4.026982884,6.9424146808,-5.6551331065,-4.026982884,6.9424146808,0.0,0.0,0.0,131.79,40.2248668935,-19.066982884,44.5150508581,-5.6551331065,-4.026982884,6.9424146808,45.88,-15.04,48.2822534685,130.53
2021-10-03 09:30:00,51.8154505135,-26.7709781073,58.322604372,-4.9945494865,-4.1109781073,6.46882258,56.81,-22.66,61.1625024014,131.59,44.2654505135,-21.1609781073,49.0633988184,-4.9945494865,-4.1109781073,6.46882258,49.26,-17.05,52.1272491121,130.43,49.9154505135,-27.1509781073,56.8218955346,-4.9945494865,-4.1109781073,6.46882258,54.91,-23.04,59.5478773761,131.79,43.5254505135,0.5890218927,43.5294358933,-4.9945494865,-4.1109781073,6.46882258,48.52,4.7,48.7471065808,131.51,-4.9945494865,-4.1109781073,6.46882258,-4.9945494865,-4.1109781073,6.46882258,0.0,0.0,0.0,131.79,41.6854505135,-16.5109781073,44.8362485336,-4.9945494865,-4.1109781073,6.46882258,46.68,-12.4,48.2988861155,130.43
2021-10-03 10:00:00,51.8183839687,-25.8380314267,57.9029255317,-1.2016160313,-3.1080314267,3.3322275487,53.02,-22.73,57.6868555219,131.59,43.8183839687,-19.7880314267,48.0792778791,-1.2016160313,-3.1080314267,3.3322275487,45.02,-16.68,48.0106529845,130.43,50.0583839687,-26.2980314267,56.545806763,-1.2016160313,-3.1080314267,3.3322275487,51.26,-23.19,56.2615650333,131.79,43.1883839687,2.1619685733,43.2424631345,-1.2016160313,-3.1080314267,3.3322275487,44.39,5.27,44.7017337471,131.51,-1.2016160313,-3.1080314267,3.3322275487,-1.2016160313,-3.1080314267,3.3322275487,0.0,0.0,0.0,131.79,41.3983839687,-15.7480314267,44.2925127876,-1.2016160313,-3.1080314267,3.3322275487,42.6,-12.64,44.4356793579,130.43
2021-10-03 10:30:00,51.9586008346,-23.3700808704,56.9724221056,1.1186008346,-2.5000808704,2.7389180684000003,50.84,-20.87,54.9569149425,131.7,43.9386008346,-18.4700808704,47.6628212621,1.1186008346,-2.5000808704,2.7389180684000003,42.82,-15.97,45.701130183000004,130.59,50.2486008346,-23.8700808704,55.6300516501,1.1186008346,-2.5000808704,2.7389180684000003,49.13,-21.37,53.576429519,131.88,43.3486008346,3.2199191296,43.468023575,1.1186008346,-2.5000808704,2.7389180684000003,42.23,5.72,42.6156227222,131.7,1.1186008346,-2.5000808704,2.7389180684000003,1.1186008346,-2.5000808704,2.7389180684000003,0.0,0.0,0.0,131.88,41.5986008346,-12.4200808704,43.413154691,1.1186008346,-2.5000808704,2.7389180684000003,40.48,-9.92,41.677773453,130.59
2021-10-03 11:00:00,53.726001087,-24.164148248,58.9100097891,0.026001087000000003,-2.884148248,2.8842654478,53.7,-21.28,57.7626903806,131.7,44.696001087,-18.694148248,48.4479482732,0.026001087000000003,-2.884148248,2.8842654478,44.67,-15.81,47.3852825253,130.59,51.936001087,-24.664148248,57.4949425402,0.026001087000000003,-2.884148248,2.8842654478,51.91,-21.78,56.2940183323,131.88,44.056001087,3.275851752,44.1776237079,0.026001087000000003,-2.884148248,2.8842654478,44.03,6.16,44.458818023,131.7,0.026001087000000003,-2.884148248,2.8842654478,0.026001087000000003,-2.884148248,2.8842654478,0.0,0.0,0.0,131.88,42.226001087,-15.244148248,44.8934207162,0.026001087000000003,-2.884148248,2.8842654478,42.2,-12.36,43.9728279736,130.59
2021-10-03 11:30:00,57.657034643,-22.7758698547,61.9925309329,-2.9029653570000002,-3.5958698547,4.6214162197,60.56,-19.18,63.5246881141,132.75,48.177034643,-18.0658698547,51.452913626,-2.9029653570000002,-3.5958698547,4.6214162197,51.08,-14.47,53.0899924656,131.58,55.587034643,-23.2458698547,60.2518786902,-2.9029653570000002,-3.5958698547,4.6214162197,58.49,-19.65,61.7025331733,132.92,47.367034643,3.6341301453,47.5062403562,-2.9029653570000002,-3.5958698547,4.6214162197,50.27,7.23,50.7872602136,132.68,-2.9029653570000002,-3.5958698547,4.6214162197,-2.9029653570000002,-3.5958698547,4.6214162197,0.0,0.0,0.0,132.92,45.457034643,-18.3158698547,49.0082961045,-2.9029653570000002,-3.5958698547,4.6214162197,48.36,-14.72,50.5506478692,131.58
2021-10-03 12:00:00,54.6273012418,-22.62726266,59.1281240735,1.5273012418,-2.63726266,3.0475897724,53.1,-19.99,56.7380833303,131.61,46.4473012418,-17.72726266,49.7152656039,1.5273012418,-2.63726266,3.0475897724,44.92,-15.09,47.386859993,130.53,52.8473012418,-23.17726266,57.7063493296,1.5273012418,-2.63726266,3.0475897724,51.32,-20.54,55.2777893914,131.78,45.8073012418,4.12273734,45.9924538401,1.5273012418,-2.63726266,3.0475897724,44.28,6.76,44.7930351729,131.65,1.5273012418,-2.63726266,3.0475897724,1.5273012418,-2.63726266,3.0475897724,0.0,0.0,0.0,131.78,44.0073012418,-18.15726266,47.6059738887,1.5273012418,-2.63726266,3.0475897724,42.48,-15.52,45.2263286151,130.53
2021-10-03 12:30:00,58.6164182089,-22.6215063173,62.8300647119,-1.5235817911,-3.4515063173,3.7728235226,60.14,-19.17,63.1213791041,132.33,48.9264182089,-17.4315063173,51.9389238552,-1.5235817911,-3.4515063173,3.7728235226,50.45,-13.98,52.3511499396,131.21,56.5864182089,-23.1015063173,61.1203920131,-1.5235817911,-3.4515063173,3.7728235226,58.11,-19.65,61.3424371867,132.5,48.1264182089,4.2684936827,48.3153409171,-1.5235817911,-3.4515063173,3.7728235226,49.65,7.72,50.2466008801,132.33,-1.5235817911,-3.4515063173,3.7728235226,-1.5235817911,-3.4515063173,3.7728235226,0.0,0.0,0.0,132.5,46.1964182089,-18.7315063173,49.849557513,-1.5235817911,-3.4515063173,3.7728235226,47.72,-15.28,50.1066542487,131.21
2021-10-03 13:00:00,61.6153180064,-23.7169509132,66.0222778587,-5.0746819936,-4.1969509132,6.5853469388,66.69,-19.52,69.4880313435,131.73,51.3053180064,-17.9969509132,54.3702666713,-5.0746819936,-4.1969509132,6.5853469388,56.38,-13.8,58.0443313339,130.6,59.3253180064,-24.1369509132,64.0475273211,-5.0746819936,-4.1969509132,6.5853469388,64.4,-19.94,67.4163451991,131.91,50.3453180064,4.0130490868,50.505005773,-5.0746819936,-4.1969509132,6.5853469388,55.42,8.21,56.0248203924,131.73,-5.0746819936,-4.1969509132,6.5853469388,-5.0746819936,-4.1969509132,6.5853469388,0.0,0.0,0.0,131.91,48.4053180064,-18.1969509132,51.7127047623,-5.0746819936,-4.1969509132,6.5853469388,53.48,-14.0,55.2820983683,130.6
2021-10-03 13:30:00,64.0700340074,-23.6520191499,68.2963195757,-7.5999659926,-4.7620191499,8.9686291858,71.67,-18.89,74.1176159897,132.6,54.4400340074,-18.0420191499,57.3518243628,-7.5999659926,-4.7620191499,8.9686291858,62.04,-13.28,63.4454096054,131.43,61.6000340074,-24.0620191499,66.1327827578,-7.5999659926,-4.7620191499,8.9686291858,69.2,-19.3,71.8410050041,132.77,53.3500340074,4.0779808501,53.5056637788,-7.5999659926,-4.7620191499,8.9686291858,60.95,8.84,61.5877268618,132.53,-7.5999659926,-4.7620191499,8.9686291858,-7.5999659926,-4.7620191499,8.9686291858,0.0,0.0,0.0,132.77,51.3200340074,-16.5620191499,53.9263049805,-7.5999659926,-4.7620191499,8.9686291858,58.92,-11.8,60.0899858545,131.43
2021-10-03 14:00:00,62.7475504525,-23.6675434841,67.0627146957,-6.7224495475,-4.4975434841,8.0882152117,69.47,-19.17,72.0664263024,132.82,53.1275504525,-19.0675434841,56.4456183561,-6.7224495475,-4.4975434841,8.0882152117,59.85,-14.57,61.5979496412,131.66,60.3575504525,-24.1075434841,64.9939039408,-6.7224495475,-4.4975434841,8.0882152117,67.08,-19.61,69.8876133517,132.99,52.1075504525,3.2724565159,52.2102076783,-6.7224495475,-4.4975434841,8.0882152117,58.83,7.77,59.3408948365,132.74,-6.7224495475,-4.4975434841,8.0882152117,-6.7224495475,-4.4975434841,8.0882152117,0.0,0.0,0.0,132.99,50.1575504525,-20.3775434841,54.1389337339,-6.7224495475,-4.4975434841,8.0882152117,56.88,-15.88,59.0551335618,131.66
2021-10-03 14:30:00,62.492533864,-23.2374232268,66.6730427307,-4.987466136,-3.9974232268,6.3917298841,67.48,-19.24,70.1692810281,133.6,52.722533864,-18.8574232268,55.9934637953,-4.987466136,-3.9974232268,6.3917298841,57.71,-14.86,59.5924802303,132.57,60.142533864,-23.6974232268,64.6428050689,-4.987466136,-3.9974232268,6.3917298841,65.13,-19.7,68.0441540472,133.78,51.762533864,3.5625767732,51.8849868969,-4.987466136,-3.9974232268,6.3917298841,56.75,7.5600000000000005,57.251341469,133.67,-4.987466136,-3.9974232268,6.3917298841,-4.987466136,-3.9974232268,6.3917298841,0.0,0.0,0.0,133.78,49.892533864,-20.6774232268,54.0075991567,-4.987466136,-3.9974232268,6.3917298841,54.88,-16.68,57.3588423872,132.57
2021-10-03 15:00:00,63.5049009105,-23.3201774955,67.651334932,-5.2850990895,-4.2001774955,6.7508342729,68.79,-19.12,71.3977485639,133.6,53.5749009105,-18.8401774955,56.7910406282,-5.2850990895,-4.2001774955,6.7508342729,58.86,-14.64,60.6533527515,132.57,61.1249009105,-23.7801774955,65.5877302019,-5.2850990895,-4.2001774955,6.7508342729,66.41,-19.58,69.2362946727,133.78,52.5849009105,3.6098225045,52.7086579442,-5.2850990895,-4.2001774955,6.7508342729,57.87,7.8100000000000005,58.3946316026,133.67,-5.2850990895,-4.2001774955,6.7508342729,-5.2850990895,-4.2001774955,6.7508342729,0.0,0.0,0.0,133.78,50.6749009105,-21.2801774955,54.9617279253,-5.2850990895,-4.2001774955,6.7508342729,55.96,-17.08,58.5085292927,132.57
2021-10-03 15:30:00,62.4687676064,-23.3552615289,66.691942297,-4.6512323936,-4.0952615289,6.1971872466,67.12,-19.26,69.8286617371,134.05,53.2987676064,-18.8052615289,56.5189922905,-4.6512323936,-4.0952615289,6.1971872466,57.95,-14.71,59.7878465911,132.99,60.1487676064,-23.8252615289,64.6955742806,-4.6512323936,-4.0952615289,6.1971872466,64.8,-19.73,67.7370865922,134.22,52.3287676064,3.7547384711,52.4633012704,-4.6512323936,-4.0952615289,6.1971872466,56.98,7.85,57.5181962513,134.09,-4.6512323936,-4.0952615289,6.1971872466,-4.6512323936,-4.0952615289,6.1971872466,0.0,0.0,0.0,134.22,50.4287676064,-20.9752615289,54.6170504377,-4.6512323936,-4.0952615289,6.1971872466,55.08,-16.88,57.6085132598,132.99
2021-10-03 16:00:00,60.3554504094,-22.3046046391,64.3449748017,-0.49454959060000003,-2.9646046391,3.005571487,60.85,-19.34,63.849495691,134.05,50.9754504094,-17.9546046391,54.0450217151,-0.49454959060000003,-2.9646046391,3.005571487,51.47,-14.99,53.6084041919,132.99,58.2554504094,-22.8446046391,62.5745432546,-0.49454959060000003,-2.9646046391,3.005571487,58.75,-19.88,62.0223903119,134.22,50.1854504094,4.5253953609,50.3890725849,-0.49454959060000003,-2.9646046391,3.005571487,50.68,7.49,51.2304840891,134.09,-0.49454959060000003,-2.9646046391,3.005571487,-0.49454959060000003,-2.9646046391,3.005571487,0.0,0.0,0.0,134.22,48.3854504094,-15.4446046391,50.7906253533,-0.49454959060000003,-2.9646046391,3.005571487,48.88,-12.48,50.4480405962,132.99
2021-10-03 16:30:00,60.4560007849,-22.9960701019,64.6818929148,-3.7339992151,-3.8660701019,5.3748719214000005,64.19,-19.13,66.9799447596,133.92,51.4360007849,-18.9360701019,54.8109197848,-3.7339992151,-3.8660701019,5.3748719214000005,55.17,-15.07,57.1912038691,132.87,58.2460007849,-23.4860701019,62.8028032517,-3.7339992151,-3.8660701019,5.3748719214000005,61.98,-19.62,65.0112667159,134.08,50.5360007849,3.3339298981,50.6458533732,-3.7339992151,-3.8660701019,5.3748719214000005,54.27,7.2,54.7455285845,133.97,-3.7339992151,-3.8660701019,5.3748719214000005,-3.7339992151,-3.8660701019,5.3748719214000005,0.0,0.0,0.0,134.08,48.6260007849,-17.3860701019,51.6407144211,-3.7339992151,-3.8660701019,5.3748719214000005,52.36,-13.52,54.0773520062,132.87
2021-10-03 17:00:00,62.0215840269,-22.1002575693,65.8414631508,-5.0584159731,-4.2302575693,6.5941376433,67.08,-17.87,69.4194734927,133.17,53.0015840269,-17.8702575693,55.933120912,-5.0584159731,-4.2302575693,6.5941376433,58.06,-13.64,59.6407008678,132.16,59.7015840269,-22.5802575693,63.8290464226,-5.0584159731,-4.2302575693,6.5941376433,64.76,-18.35,67.309584013,133.34,52.0015840269,3.8997424307,52.1476052406,-5.0584159731,-4.2302575693,6.5941376433,57.06,8.13,57.6362776383,133.26,-5.0584159731,-4.2302575693,6.5941376433,-5.0584159731,-4.2302575693,6.5941376433,0.0,0.0,0.0,133.34,49.9815840269,-18.4302575693,53.2713162585,-5.0584159731,-4.2302575693,6.5941376433,55.04,-14.2,56.8422518906,132.16
2021-10-03 17:30:00,63.9749673852,-23.1080880779,68.0204394763,-7.7650326148,-4.9880880779000005,9.2291253205,71.74,-18.12,73.9929861541,131.51,54.7749673852,-17.4280880779,57.4807385661,-7.7650326148,-4.9880880779000005,9.2291253205,62.54,-12.44,63.7652350423,130.49,61.4849673852,-23.5080880779,65.8257656198,-7.7650326148,-4.9880880779000005,9.2291253205,69.25,-18.52,71.6837003788,131.69,53.6549673852,4.1719119221,53.8169153166,-7.7650326148,-4.9880880779000005,9.2291253205,61.42,9.16,62.0992914613,131.58,-7.7650326148,-4.9880880779000005,9.2291253205,-7.7650326148,-4.9880880779000005,9.2291253205,0.0,0.0,0.0,131.69,51.5549673852,-18.1480880779,54.6559032765,-7.7650326148,-4.9880880779000005,9.2291253205,59.32,-13.16,60.7622251074,130.49
2021-10-03 18:00:00,64.5677007583,-24.3237487597,68.9973386077,-9.2522992417,-5.4637487597,10.7451194394,73.82,-18.86,76.1911543422,131.1,55.5077007583,-16.8737487597,58.0157585547,-9.2522992417,-5.4637487597,10.7451194394,64.76,-11.41,65.757476381,129.95,62.0077007583,-24.6637487597,66.7327165356,-9.2522992417,-5.4637487597,10.7451194394,71.26,-19.2,73.8012709918,131.27,54.3277007583,4.5362512403,54.5167556353,-9.2522992417,-5.4637487597,10.7451194394,63.58,10.0,64.3616065679,131.02,-9.2522992417,-5.4637487597,10.7451194394,-9.2522992417,-5.4637487597,10.7451194394,0.0,0.0,0.0,131.27,52.1077007583,-18.9437487597,55.444369375,-9.2522992417,-5.4637487597,10.7451194394,61.36,-13.48,62.823244106,129.95
2021-10-03 18:30:00,65.0230840808,-24.8461987818,69.6084409916,-10.0769159192,-5.6561987818,11.5558132168,75.1,-19.19,77.5130060054,130.72,55.7630840808,-17.0961987818,58.3249651435,-10.0769159192,-5.6561987818,11.5558132168,65.84,-11.44,66.8264857672,129.4,62.4230840808,-25.1561987818,67.3013800996,-10.0769159192,-5.6561987818,11.5558132168,72.5,-19.5,75.0766275215,130.91,54.5530840808,4.2838012182,54.721019139,-10.0769159192,-5.6561987818,11.5558132168,64.63,9.94,65.3899113014,130.45,-10.0769159192,-5.6561987818,11.5558132168,-10.0769159192,-5.6561987818,11.5558132168,0.0,0.0,0.0,130.91,52.3630840808,-19.2961987818,55.8053390087,-10.0769159192,-5.6561987818,11.5558132168,62.44,-13.64,63.9124651379,129.4
2021-10-03 19:00:00,66.3358671151,-23.8606263446,70.4966435759,-10.5441328849,-5.7206263446,11.996012006800001,76.88,-18.14,78.9911007646,130.58,56.8758671151,-16.4206263446,59.1988279415,-10.5441328849,-5.7206263446,11.996012006800001,67.42,-10.7,68.26380007,129.22,63.6658671151,-24.1506263446,68.0925501678,-10.5441328849,-5.7206263446,11.996012006800001,74.21,-18.43,76.464298859,130.78,55.6158671151,4.6193736554000004,55.8073766444,-10.5441328849,-5.7206263446,11.996012006800001,66.16,10.34,66.9631331406,130.32,-10.5441328849,-5.7206263446,11.996012006800001,-10.5441328849,-5.7206263446,11.996012006800001,0.0,0.0,0.0,130.78,53.2958671151,-15.5606263446,55.5210099313,-10.5441328849,-5.7206263446,11.996012006800001,63.84,-9.84,64.5938944483,129.22
2021-10-03 19:30:00,67.5133503193,-24.4994494155,71.8211354199,-10.7766496807,-5.7594494155,12.2191421921,78.29,-18.74,80.5016254494,129.41,57.7133503193,-16.8294494155,60.1170622428,-10.7766496807,-5.7594494155,12.2191421921,68.49,-11.07,69.3788512445,128.1,64.8033503193,-24.7594494155,69.372217407,-10.7766496807,-5.7594494155,12.2191421921,75.58,-19.0,77.9316136109,129.6,56.4233503193,4.3705505845,56.5923685108,-10.7766496807,-5.7594494155,12.2191421921,67.2,10.13,67.9592296896,129.17,-10.7766496807,-5.7594494155,12.2191421921,-10.7766496807,-5.7594494155,12.2191421921,0.0,0.0,0.0,129.6,54.1833503193,-17.5594494155,56.9576133243,-10.7766496807,-5.7594494155,12.2191421921,64.96,-11.8,66.0230384033,128.1
