Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-03 20:00:00,65.2390170881,-25.762219523,70.1414378622,-9.6609829119,-5.422219523,11.0785854412,74.9,-20.34,77.6126639151,130.0,55.7490170881,-17.722219523,58.498119381,-9.6609829119,-5.422219523,11.0785854412,65.41,-12.3,66.556427939,128.69,62.6690170881,-26.012219523,67.8530859084,-9.6609829119,-5.422219523,11.0785854412,72.33,-20.59,75.203570394,130.2,54.5690170881,3.577780477,54.6861786844,-9.6609829119,-5.422219523,11.0785854412,64.23,9.0,64.8574814497,129.74,-9.6609829119,-5.422219523,11.0785854412,-9.6609829119,-5.422219523,11.0785854412,0.0,0.0,0.0,130.2,52.3390170881,-17.862219523,55.3030884855,-9.6609829119,-5.422219523,11.0785854412,62.0,-12.44,63.2356987785,128.69
2021-10-03 20:30:00,62.3419503941,-27.6138927751,68.1839119817,-8.7580496059,-5.1538927751,10.1619901416,71.1,-22.46,74.563138346,130.45,53.3219503941,-18.2438927751,56.3566324173,-8.7580496059,-5.1538927751,10.1619901416,62.08,-13.09,63.4450510284,129.07,59.9319503941,-27.8338927751,66.0799838457,-8.7580496059,-5.1538927751,10.1619901416,68.69,-22.68,72.3373935112,130.62,52.2119503941,3.1761072249,52.3084641436,-8.7580496059,-5.1538927751,10.1619901416,60.97,8.33,61.53641036,130.14,-8.7580496059,-5.1538927751,10.1619901416,-8.7580496059,-5.1538927751,10.1619901416,0.0,0.0,0.0,130.62,50.1219503941,-16.5938927751,52.7974164968,-8.7580496059,-5.1538927751,10.1619901416,58.88,-11.44,59.9810636785,129.07
2021-10-03 21:00:00,59.9791669708,-28.2421472847,66.2956963442,-8.3608330292,-4.8621472847,9.6718149879,68.34,-23.38,72.2286646699,130.94,50.9791669708,-20.1221472847,54.8067174385,-8.3608330292,-4.8621472847,9.6718149879,59.34,-15.26,61.2707368978,129.4,57.6791669708,-28.4821472847,64.3282132225,-8.3608330292,-4.8621472847,9.6718149879,66.04,-23.62,70.136908971,131.1,49.9791669708,1.5978527153000002,50.0047024228,-8.3608330292,-4.8621472847,9.6718149879,58.34,6.46,58.6965688946,130.52,-8.3608330292,-4.8621472847,9.6718149879,-8.3608330292,-4.8621472847,9.6718149879,0.0,0.0,0.0,131.1,47.9991669708,-18.1421472847,51.3133270992,-8.3608330292,-4.8621472847,9.6718149879,56.36,-13.28,57.9034368583,129.4
2021-10-03 21:30:00,54.8349168054,-28.4406259672,61.7716545551,-4.9350831946,-4.5506259672,6.7129161198,59.77,-23.89,64.367577242,131.69,48.9449168054,-21.6006259672,53.4994572241,-4.9350831946,-4.5506259672,6.7129161198,53.88,-17.05,56.5133338249,130.3,52.8449168054,-28.7506259672,60.1596519744,-4.9350831946,-4.5506259672,6.7129161198,57.78,-24.2,62.6431831886,131.86,48.1049168054,0.22937403280000002,48.1054636534,-4.9350831946,-4.5506259672,6.7129161198,53.04,4.78,53.2549528213,131.42,-4.9350831946,-4.5506259672,6.7129161198,-4.9350831946,-4.5506259672,6.7129161198,0.0,0.0,0.0,131.86,46.2249168054,-16.4306259672,49.0582144329,-4.9350831946,-4.5506259672,6.7129161198,51.16,-11.88,52.5212338012,130.3
2021-10-03 22:00:00,52.4440503489,-29.6546610806,60.2476334872,-4.5659496511,-4.1946610806,6.2002482045,57.01,-25.46,62.4367816275,131.95,45.8140503489,-23.2746610806,51.3871293009,-4.5659496511,-4.1946610806,6.2002482045,50.38,-19.08,53.8719852985,130.67,50.5740503489,-29.9646610806,58.784483347,-4.5659496511,-4.1946610806,6.2002482045,55.14,-25.77,60.8647065219,132.13,45.0740503489,-1.0946610806,45.0873407703,-4.5659496511,-4.1946610806,6.2002482045,49.64,3.1,49.7367027456,131.82,-4.5659496511,-4.1946610806,6.2002482045,-4.5659496511,-4.1946610806,6.2002482045,0.0,0.0,0.0,132.13,43.3140503489,-20.3946610806,47.8753502151,-4.5659496511,-4.1946610806,6.2002482045,47.88,-16.2,50.5463589193,130.67
2021-10-03 22:30:00,54.1969337754,-28.6312502574,61.294829488,-5.1230662246,-3.9012502574,6.4393758325,59.32,-24.73,64.268462717,133.04,44.4069337754,-24.1812502574,50.5639064091,-5.1230662246,-3.9012502574,6.4393758325,49.53,-20.28,53.521017367,131.81,52.2569337754,-28.9612502574,59.7456370297,-5.1230662246,-3.9012502574,6.4393758325,57.38,-25.06,62.6136406864,133.23,43.7069337754,-1.7912502574,43.7436239644,-5.1230662246,-3.9012502574,6.4393758325,48.83,2.11,48.8755664929,132.96,-5.1230662246,-3.9012502574,6.4393758325,-5.1230662246,-3.9012502574,6.4393758325,0.0,0.0,0.0,133.23,42.0369337754,-20.861250257400002,46.9286220077,-5.1230662246,-3.9012502574,6.4393758325,47.16,-16.96,50.1169352614,131.81
2021-10-03 23:00:00,51.8311336493,-29.1254935374,59.4538542835,-4.2688663507,-3.5454935374,5.5492111461,56.1,-25.58,61.6566817142,133.43,42.0411336493,-24.8754935374,48.8492282154,-4.2688663507,-3.5454935374,5.5492111461,46.31,-21.33,50.9861255637,132.4,50.0311336493,-29.4754935374,58.0682275733,-4.2688663507,-3.5454935374,5.5492111461,54.3,-25.93,60.173539866,133.62,41.4311336493,-2.3754935374,41.4991783655,-4.2688663507,-3.5454935374,5.5492111461,45.7,1.17,45.7149745707,133.56,-4.2688663507,-3.5454935374,5.5492111461,-4.2688663507,-3.5454935374,5.5492111461,0.0,0.0,0.0,133.62,39.8111336493,-22.1054935374,45.5365699957,-4.2688663507,-3.5454935374,5.5492111461,44.08,-18.56,47.8280252572,132.4
2021-10-03 23:30:00,44.9559002912,-30.1690963112,54.1406256265,-3.4640997088,-3.2090963112,4.7221060902000005,48.42,-26.96,55.4196535536,133.75,37.7359002912,-25.8590963112,45.7459400692,-3.4640997088,-3.2090963112,4.7221060902000005,41.2,-22.65,47.0155559363,132.75,43.4259002912,-30.5490963112,53.0947841273,-3.4640997088,-3.2090963112,4.7221060902000005,46.89,-27.34,54.2784275749,133.95,37.2759002912,-3.1890963112,37.4120712845,-3.4640997088,-3.2090963112,4.7221060902000005,40.74,0.02,40.7400049092,133.91,-3.4640997088,-3.2090963112,4.7221060902000005,-3.4640997088,-3.2090963112,4.7221060902000005,0.0,0.0,0.0,133.95,35.7759002912,-22.1690963112,42.0878114529,-3.4640997088,-3.2090963112,4.7221060902000005,39.24,-18.96,43.5804910482,132.75
2021-10-04 00:00:00,42.7971670647,-30.5234357132,52.5668872628,-2.7928329353,-2.9934357132000002,4.0939679009,45.59,-27.53,53.2573844645,134.32,35.8571670647,-25.9834357132,44.2817723377,-2.7928329353,-2.9934357132000002,4.0939679009,38.65,-22.99,44.9706860077,133.29,41.3971670647,-30.9334357132,51.6778761754,-2.7928329353,-2.9934357132000002,4.0939679009,44.19,-27.94,52.281925175,134.51,35.4371670647,-3.0734357132,35.5701956229,-2.7928329353,-2.9934357132000002,4.0939679009,38.23,-0.08,38.2300837038,134.47,-2.7928329353,-2.9934357132000002,4.0939679009,-2.7928329353,-2.9934357132000002,4.0939679009,0.0,0.0,0.0,134.51,33.9671670647,-23.8734357132,41.5175790618,-2.7928329353,-2.9934357132000002,4.0939679009,36.76,-20.88,42.2761398427,133.29
2021-10-04 00:30:00,41.5966002559,-30.021249922,51.2986607986,-2.5233997441,-2.861249922,3.8150094868,44.12,-27.16,51.8096516105,135.07,34.8666002559,-26.861249922,44.0137087823,-2.5233997441,-2.861249922,3.8150094868,37.39,-24.0,44.429855953,134.01,40.2366002559,-30.481249922,50.4786152441,-2.5233997441,-2.861249922,3.8150094868,42.76,-27.62,50.9046363311,135.24,34.5166002559,-3.8812499220000003,34.7341301054,-2.5233997441,-2.861249922,3.8150094868,37.04,-1.02,37.0540416149,135.22,-2.5233997441,-2.861249922,3.8150094868,-2.5233997441,-2.861249922,3.8150094868,0.0,0.0,0.0,135.24,33.1166002559,-22.541249922,40.0601692527,-2.5233997441,-2.861249922,3.8150094868,35.64,-19.68,40.712553346600004,134.01
2021-10-04 01:00:00,40.3983169801,-30.0507775246,50.3495108681,-2.1416830199,-2.8007775246,3.5257851466,42.54,-27.25,50.5194427919,135.23,33.9583169801,-26.8707775246,43.3036485402,-2.1416830199,-2.8007775246,3.5257851466,36.1,-24.07,43.3886494374,134.31,39.0983169801,-30.5007775246,49.5880612676,-2.1416830199,-2.8007775246,3.5257851466,41.24,-27.7,49.6792471763,135.44,33.6183169801,-3.9907775246,33.8543577966,-2.1416830199,-2.8007775246,3.5257851466,35.76,-1.19,35.7797945774,135.51,-2.1416830199,-2.8007775246,3.5257851466,-2.1416830199,-2.8007775246,3.5257851466,0.0,0.0,0.0,135.44,32.1783169801,-22.7607775246,39.4144272722,-2.1416830199,-2.8007775246,3.5257851466,34.32,-19.96,39.7021913753,134.31
2021-10-04 01:30:00,41.3508837343,-29.7796006375,50.9580238994,-2.5291162657,-2.9696006375,3.9006354651,43.88,-26.81,51.4220818326,134.93,34.6208837343,-26.6796006375,43.708199239,-2.5291162657,-2.9696006375,3.9006354651,37.15,-23.71,44.0713807363,133.98,40.0008837343,-30.2296006375,50.1388018826,-2.5291162657,-2.9696006375,3.9006354651,42.53,-27.26,50.5164181232,135.09,34.2608837343,-3.8296006375,34.4742511927,-2.5291162657,-2.9696006375,3.9006354651,36.79,-0.86,36.8000502717,135.17,-2.5291162657,-2.9696006375,3.9006354651,-2.5291162657,-2.9696006375,3.9006354651,0.0,0.0,0.0,135.09,32.8308837343,-22.6096006375,39.8630275789,-2.5291162657,-2.9696006375,3.9006354651,35.36,-19.64,40.4482286386,133.98
2021-10-04 02:00:00,41.0411170463,-29.8283677281,50.7356364869,-3.1888829537,-3.2083677281,4.5235603203,44.23,-26.62,51.6228370007,134.79,34.5111170463,-26.7483677281,43.663398584,-3.1888829537,-3.2083677281,4.5235603203,37.7,-23.54,44.4457152041,133.86,39.6711170463,-30.2883677281,49.911749592,-3.1888829537,-3.2083677281,4.5235603203,42.86,-27.08,50.6981853719,134.99,34.1311170463,-3.8983677281,34.3530263845,-3.1888829537,-3.2083677281,4.5235603203,37.32,-0.6900000000000001,37.3263780723,135.03,-3.1888829537,-3.2083677281,4.5235603203,-3.1888829537,-3.2083677281,4.5235603203,0.0,0.0,0.0,134.99,32.6911170463,-23.2483677281,40.1147820106,-3.1888829537,-3.2083677281,4.5235603203,35.88,-20.04,41.0971531861,133.86
2021-10-04 02:30:00,40.3709503257,-30.2503292625,50.4469627499,-2.9590496743,-3.1003292625,4.2857924017,43.33,-27.15,51.1332709691,134.71,33.9409503257,-27.1203292625,43.4453722314,-2.9590496743,-3.1003292625,4.2857924017,36.9,-24.02,44.0291994022,133.77,39.0509503257,-30.7103292625,49.6799863603,-2.9590496743,-3.1003292625,4.2857924017,42.01,-27.61,50.2707887346,134.9,33.5909503257,-4.1703292625,33.8488343957,-2.9590496743,-3.1003292625,4.2857924017,36.55,-1.07,36.5656587524,134.95,-2.9590496743,-3.1003292625,4.2857924017,-2.9590496743,-3.1003292625,4.2857924017,0.0,0.0,0.0,134.9,32.1609503257,-23.3003292625,39.7143811433,-2.9590496743,-3.1003292625,4.2857924017,35.12,-20.2,40.5148664073,133.77
2021-10-04 03:00:00,39.4745836746,-30.392474954,49.8191257462,-2.7754163254,-3.022474954,4.103448626,42.25,-27.37,50.3406336869,135.18,33.0445836746,-27.242474954,42.8263581436,-2.7754163254,-3.022474954,4.103448626,35.82,-24.22,43.239805735,134.24,38.1945836746,-30.862474954,49.1051787734,-2.7754163254,-3.022474954,4.103448626,40.97,-27.84,49.5338924374,135.35,32.7245836746,-4.192474954,32.992047874,-2.7754163254,-3.022474954,4.103448626,35.5,-1.17,35.5192750489,135.41,-2.7754163254,-3.022474954,4.103448626,-2.7754163254,-3.022474954,4.103448626,0.0,0.0,0.0,135.35,31.3445836746,-24.302474954,39.6622391529,-2.7754163254,-3.022474954,4.103448626,34.12,-21.28,40.2120976822,134.24
2021-10-04 03:30:00,38.8923669351,-30.4890722178,49.4186172461,-2.6676330649,-2.9790722178,3.9988920276,41.56,-27.51,49.84008126,135.43,32.5323669351,-27.2990722178,42.4687442992,-2.6676330649,-2.9790722178,3.9988920276,35.2,-24.32,42.7843709782,134.49,37.6323669351,-30.9490722178,48.7241224885,-2.6676330649,-2.9790722178,3.9988920276,40.3,-27.97,49.0551821931,135.63,32.2323669351,-4.1990722178,32.5047332819,-2.6676330649,-2.9790722178,3.9988920276,34.9,-1.22,34.9213172718,135.68,-2.6676330649,-2.9790722178,3.9988920276,-2.6676330649,-2.9790722178,3.9988920276,0.0,0.0,0.0,135.63,30.812366935100002,-24.7390722178,39.5148535406,-2.6676330649,-2.9790722178,3.9988920276,33.48,-21.76,39.9300388179,134.49
2021-10-04 04:00:00,38.4524335573,-30.4357815681,49.0400494101,-2.4775664427,-2.9257815681,3.8338666203000002,40.93,-27.51,49.3159710439,135.69,32.1624335573,-27.2457815681,42.1515687204,-2.4775664427,-2.9257815681,3.8338666203000002,34.64,-24.32,42.3248390428,134.74,37.2124335573,-30.9157815681,48.3792389484,-2.4775664427,-2.9257815681,3.8338666203000002,39.69,-27.99,48.5668220084,135.88,31.8624335573,-4.1957815681,32.1375054285,-2.4775664427,-2.9257815681,3.8338666203000002,34.34,-1.27,34.3634762502,135.93,-2.4775664427,-2.9257815681,3.8338666203000002,-2.4775664427,-2.9257815681,3.8338666203000002,0.0,0.0,0.0,135.88,30.4824335573,-24.7657815681,39.274962664,-2.4775664427,-2.9257815681,3.8338666203000002,32.96,-21.84,39.5391856264,134.74
2021-10-04 04:30:00,38.182033597,-30.3159817315,48.7537325541,-2.407966403,-2.9359817315,3.7971424684,40.59,-27.38,48.9613367873,135.33,32.022033597,-27.0959817315,41.9476204532,-2.407966403,-2.9359817315,3.7971424684,34.43,-24.16,42.0610330353,134.39,36.972033597,-30.7959817315,48.117811246,-2.407966403,-2.9359817315,3.7971424684,39.38,-27.86,48.2386152372,135.55,31.742033597,-4.1159817315,32.0077803431,-2.407966403,-2.9359817315,3.7971424684,34.15,-1.18,34.1703804486,135.56,-2.407966403,-2.9359817315,3.7971424684,-2.407966403,-2.9359817315,3.7971424684,0.0,0.0,0.0,135.55,30.352033597,-23.2159817315,38.212926494,-2.407966403,-2.9359817315,3.7971424684,32.76,-20.28,38.5291577899,134.39
2021-10-04 05:00:00,38.3246002581,-30.3228432261,48.8697227971,-2.4153997419,-2.9528432261,3.8148969883,40.74,-27.37,49.0801843925,135.33,32.2446002581,-27.0628432261,42.0964574434,-2.4153997419,-2.9528432261,3.8148969883,34.66,-24.11,42.2209391179,134.39,37.0946002581,-30.7928432261,48.2100462794,-2.4153997419,-2.9528432261,3.8148969883,39.51,-27.84,48.3332773563,135.55,31.9446002581,-4.0528432261,32.2006680655,-2.4153997419,-2.9528432261,3.8148969883,34.36,-1.1,34.3776031742,135.56,-2.4153997419,-2.9528432261,3.8148969883,-2.4153997419,-2.9528432261,3.8148969883,0.0,0.0,0.0,135.55,30.5446002581,-23.1128432261,38.3037351563,-2.4153997419,-2.9528432261,3.8148969883,32.96,-20.16,38.6366044057,134.39
2021-10-04 05:30:00,39.9453334677,-29.5995926762,49.7168538068,-3.1246665323,-3.1095926762,4.408299848,43.07,-26.49,50.5642660384,135.45,33.6453334677,-26.4295926762,42.7847149481,-3.1246665323,-3.1095926762,4.408299848,36.77,-23.32,43.5414205097,134.49,38.6253334677,-30.0695926762,48.9499416671,-3.1246665323,-3.1095926762,4.408299848,41.75,-26.96,49.6981297435,135.64,33.2853334677,-3.5995926762,33.4794039895,-3.1246665323,-3.1095926762,4.408299848,36.41,-0.49,36.4132970218,135.67,-3.1246665323,-3.1095926762,4.408299848,-3.1246665323,-3.1095926762,4.408299848,0.0,0.0,0.0,135.64,31.8353334677,-23.8695926762,39.7900227636,-3.1246665323,-3.1095926762,4.408299848,34.96,-20.76,40.6593064378,134.49
2021-10-04 06:00:00,41.6973501534,-29.2720026823,50.9462378479,-3.8226498466,-3.3520026823,5.0841492732,45.52,-25.92,52.3824092611,134.83,35.2473501534,-26.0820026823,43.8479937598,-3.8226498466,-3.3520026823,5.0841492732,39.07,-22.73,45.2008606113,133.87,40.2873501534,-29.7420026823,50.0765145147,-3.8226498466,-3.3520026823,5.0841492732,44.11,-26.39,51.4015972514,135.03,34.8273501534,-3.2520026823,34.9788484681,-3.8226498466,-3.3520026823,5.0841492732,38.65,0.1,38.6501293659,135.04,-3.8226498466,-3.3520026823,5.0841492732,-3.8226498466,-3.3520026823,5.0841492732,0.0,0.0,0.0,135.03,33.3373501534,-23.9920026823,41.0730460029,-3.8226498466,-3.3520026823,5.0841492732,37.16,-20.64,42.5073546578,133.87
2021-10-04 06:30:00,46.5462835424,-27.6982398449,54.1640932917,-5.3737164576,-3.8882398449,6.632890596,51.92,-23.81,57.1191955476,134.83,39.4862835424,-24.1882398449,46.3059125251,-5.3737164576,-3.8882398449,6.632890596,44.86,-20.3,49.2393094996,133.87,44.8862835424,-28.1782398449,52.998034407,-5.3737164576,-3.8882398449,6.632890596,50.26,-24.29,55.8217851739,135.03,38.8862835424,-1.6182398449000002,38.9199402355,-5.3737164576,-3.8882398449,6.632890596,44.26,2.27,44.3181734732,135.04,-5.3737164576,-3.8882398449,6.632890596,-5.3737164576,-3.8882398449,6.632890596,0.0,0.0,0.0,135.03,37.2662835424,-21.8882398449,43.218872412,-5.3737164576,-3.8882398449,6.632890596,42.64,-18.0,46.2835780812,133.87
2021-10-04 07:00:00,51.4532168175,-25.7625474857,57.5425266549,-7.4867831825,-4.4925474857,8.7312602374,58.94,-21.27,62.6604859541,134.14,43.8132168175,-22.6725474857,49.331961013,-7.4867831825,-4.4925474857,8.7312602374,51.3,-18.18,54.4261187299,133.12,49.4932168175,-26.2325474857,56.0154001908,-7.4867831825,-4.4925474857,8.7312602374,56.98,-21.74,60.9864575131,134.28,43.0332168175,-0.22254748570000002,43.033792269,-7.4867831825,-4.4925474857,8.7312602374,50.52,4.27,50.700131163500004,134.25,-7.4867831825,-4.4925474857,8.7312602374,-7.4867831825,-4.4925474857,8.7312602374,0.0,0.0,0.0,134.28,41.2732168175,-21.0525474857,46.3323664635,-7.4867831825,-4.4925474857,8.7312602374,48.76,-16.56,51.4953512465,133.12
2021-10-04 07:30:00,57.5553334719,-24.5267190306,62.5633787249,-9.4146665281,-5.1367190306,10.7248229931,66.97,-19.39,69.7205349951,133.75,49.2053334719,-19.3067190306,52.857489931,-9.4146665281,-5.1367190306,10.7248229931,58.62,-14.17,60.3083186633,132.8,55.2753334719,-24.9467190306,60.644053961,-9.4146665281,-5.1367190306,10.7248229931,64.69,-19.81,67.6552451773,133.91,48.2053334719,2.4932809693999998,48.2697692675,-9.4146665281,-5.1367190306,10.7248229931,57.62,7.63,58.1229842661,133.9,-9.4146665281,-5.1367190306,10.7248229931,-9.4146665281,-5.1367190306,10.7248229931,0.0,0.0,0.0,133.91,46.1853334719,-16.9367190306,49.1928600453,-9.4146665281,-5.1367190306,10.7248229931,55.6,-11.8,56.8383673235,132.8
2021-10-04 08:00:00,61.3111167467,-23.6762387138,65.7237956631,-10.1088832533,-5.3462387138,11.4355493534,71.42,-18.33,73.7346953611,132.05,52.6111167467,-16.2862387138,55.0742333291,-10.1088832533,-5.3462387138,11.4355493534,62.72,-10.94,63.6669616049,130.9,58.8511167467,-24.0462387138,63.574173519,-10.1088832533,-5.3462387138,11.4355493534,68.96,-18.7,71.4504835533,132.19,51.4711167467,5.0737612862,51.720585,-10.1088832533,-5.3462387138,11.4355493534,61.58,10.42,62.4553664628,131.94,-10.1088832533,-5.3462387138,11.4355493534,-10.1088832533,-5.3462387138,11.4355493534,0.0,0.0,0.0,132.19,49.2911167467,-14.7862387138,51.4611216885,-10.1088832533,-5.3462387138,11.4355493534,59.4,-9.44,60.1454370672,130.9
2021-10-04 08:30:00,63.7882334674,-21.8402579466,67.4235537188,-9.8817665326,-5.4002579466,11.2610876781,73.67,-16.44,75.4820674068,130.89,54.4882334674,-14.7202579466,56.4415944177,-9.8817665326,-5.4002579466,11.2610876781,64.37,-9.32,65.0412123196,129.55,61.2282334674,-22.2202579466,65.1355236162,-9.8817665326,-5.4002579466,11.2610876781,71.11,-16.82,73.0721869113,131.03,53.2882334674,6.3697420533999995,53.6675827656,-9.8817665326,-5.4002579466,11.2610876781,63.17,11.77,64.2571536874,130.56,-9.8817665326,-5.4002579466,11.2610876781,-9.8817665326,-5.4002579466,11.2610876781,0.0,0.0,0.0,131.03,50.9982334674,-13.1202579466,52.6589117375,-9.8817665326,-5.4002579466,11.2610876781,60.88,-7.72,61.3675223551,129.55
2021-10-04 09:00:00,63.6317335328,-20.7539407523,66.9307371029,-8.3782664672,-4.9639407523,9.738380604,72.01,-15.79,73.7208532235,130.22,54.2617335328,-13.7839407523,55.9851118481,-8.3782664672,-4.9639407523,9.738380604,62.64,-8.82,63.2579006923,128.89,61.1317335328,-21.1739407523,64.6948576913,-8.3782664672,-4.9639407523,9.738380604,69.51,-16.21,71.3750950963,130.38,53.1117335328,7.2360592477,53.602395397,-8.3782664672,-4.9639407523,9.738380604,61.49,12.2,62.6885962516,129.94,-8.3782664672,-4.9639407523,9.738380604,-8.3782664672,-4.9639407523,9.738380604,0.0,0.0,0.0,130.38,50.8617335328,-13.8039407523,52.7016576423,-8.3782664672,-4.9639407523,9.738380604,59.24,-8.84,59.8959364231,128.89
2021-10-04 09:30:00,63.7227002393,-19.9268068979,66.765710952,-6.4472997607,-4.5068068979,7.8663195091,70.17,-15.42,71.8443129273,130.02,54.6927002393,-12.4168068979,56.0844769343,-6.4472997607,-4.5068068979,7.8663195091,61.14,-7.91,61.649555554,128.74,61.2827002393,-20.3868068979,64.5847601537,-6.4472997607,-4.5068068979,7.8663195091,67.73,-15.88,69.5667111484,130.18,53.5627002393,8.5331931021,54.238162224,-6.4472997607,-4.5068068979,7.8663195091,60.01,13.04,61.4104364095,129.73,-6.4472997607,-4.5068068979,7.8663195091,-6.4472997607,-4.5068068979,7.8663195091,0.0,0.0,0.0,130.18,51.3127002393,-11.7468068979,52.6401052254,-6.4472997607,-4.5068068979,7.8663195091,57.76,-7.24,58.2119850203,128.74
2021-10-04 10:00:00,63.3104669116,-19.2639164073,66.1763832187,-4.4095330884,-3.9539164073,5.9226207893,67.72,-15.31,69.4290609183,130.02,54.2904669116,-11.8639164073,55.571641239,-4.4095330884,-3.9539164073,5.9226207893,58.7,-7.91,59.2305503942,128.66,60.9404669116,-19.7539164073,64.0621395274,-4.4095330884,-3.9539164073,5.9226207893,65.35,-15.8,67.2328974536,130.18,53.2304669116,9.1560835927,54.0121882021,-4.4095330884,-3.9539164073,5.9226207893,57.64,13.11,59.1121112802,129.73,-4.4095330884,-3.9539164073,5.9226207893,-4.4095330884,-3.9539164073,5.9226207893,0.0,0.0,0.0,130.18,50.9904669116,-12.4739164073,52.4940597249,-4.4095330884,-3.9539164073,5.9226207893,55.4,-8.52,56.0513193422,128.66
2021-10-04 10:30:00,62.6371337688,-18.916606399,65.4312503657,-2.8628662312,-3.456606399,4.4882213466,65.5,-15.46,67.2997890041,130.3,53.3071337688,-11.676606399,54.5709963959,-2.8628662312,-3.456606399,4.4882213466,56.17,-8.22,56.768277233,128.97,60.3471337688,-19.426606399,63.3969209843,-2.8628662312,-3.456606399,4.4882213466,63.21,-15.97,65.1962038772,130.47,52.3071337688,9.353393601,53.1368254129,-2.8628662312,-3.456606399,4.4882213466,55.17,12.81,56.6376641467,129.98,-2.8628662312,-3.456606399,4.4882213466,-2.8628662312,-3.456606399,4.4882213466,0.0,0.0,0.0,130.47,50.1371337688,-15.576606399,52.5010747457,-2.8628662312,-3.456606399,4.4882213466,53.0,-12.12,54.3681377279,128.97
2021-10-04 11:00:00,62.4492004553,-18.7105615644,65.1919301107,-2.5307995447,-3.4605615644,4.2872406833,64.98,-15.25,66.7455084631,130.44,53.3992004553,-11.4705615644,54.6172902282,-2.5307995447,-3.4605615644,4.2872406833,55.93,-8.01,56.5006637129,129.11,60.1792004553,-19.2505615644,63.1832279009,-2.5307995447,-3.4605615644,4.2872406833,62.71,-15.79,64.6673658038,130.61,52.3892004553,9.5394384356,53.2506263814,-2.5307995447,-3.4605615644,4.2872406833,54.92,13.0,56.4376328348,130.16,-2.5307995447,-3.4605615644,4.2872406833,-2.5307995447,-3.4605615644,4.2872406833,0.0,0.0,0.0,130.61,50.2292004553,-14.3805615644,52.2472308289,-2.5307995447,-3.4605615644,4.2872406833,52.76,-10.92,53.8782330816,129.11
2021-10-04 11:30:00,61.2841006131,-18.6015622138,64.0449772015,-0.5658993869,-2.9915622138,3.0446160013,61.85,-15.61,63.7894552414,130.44,52.6841006131,-12.3915622138,54.1217633813,-0.5658993869,-2.9915622138,3.0446160013,53.25,-9.4,54.0733067234,129.11,59.1141006131,-19.1415622138,62.1359501036,-0.5658993869,-2.9915622138,3.0446160013,59.68,-16.15,61.8265711487,130.53,51.7741006131,8.6184377862,52.4865217381,-0.5658993869,-2.9915622138,3.0446160013,52.34,11.61,53.6121973062,130.07,-0.5658993869,-2.9915622138,3.0446160013,-0.5658993869,-2.9915622138,3.0446160013,0.0,0.0,0.0,130.53,49.5941006131,-4.3915622138,49.7881575708,-0.5658993869,-2.9915622138,3.0446160013,50.16,-1.4,50.1795336766,129.11
2021-10-04 12:00:00,61.108683883,-20.5801531086,64.4811131098,-0.901316117,-3.0601531086,3.1901266105,62.01,-17.52,64.437492968,130.22,52.448683883,-16.3701531086,54.9440292831,-0.901316117,-3.0601531086,3.1901266105,53.35,-13.31,54.9852580243,128.94,58.978683883,-21.0601531086,62.6259946151,-0.901316117,-3.0601531086,3.1901266105,59.88,-18.0,62.5269094071,130.34,51.568683883,4.8398468914,51.7953016726,-0.901316117,-3.0601531086,3.1901266105,52.47,7.9,53.0613880331,129.99,-0.901316117,-3.0601531086,3.1901266105,-0.901316117,-3.0601531086,3.1901266105,0.0,0.0,0.0,130.34,49.458683883,10.0598468914,50.4713971564,-0.901316117,-3.0601531086,3.1901266105,50.36,13.12,52.0409838493,128.94
2021-10-04 12:30:00,62.4330172324,-20.0871587444,65.5848731581,-1.6369827676000002,-3.1571587444,3.5563132481,64.07,-16.93,66.2690712173,130.45,53.1930172324,-16.0571587444,55.5637420377,-1.6369827676000002,-3.1571587444,3.5563132481,54.83,-12.9,56.3270707564,129.41,60.2130172324,-20.5571587444,63.6254997613,-1.6369827676000002,-3.1571587444,3.5563132481,61.85,-17.4,64.2509338454,130.61,52.2730172324,5.1128412556,52.5224663957,-1.6369827676000002,-3.1571587444,3.5563132481,53.91,8.27,54.5406362266,130.44,-1.6369827676000002,-3.1571587444,3.5563132481,-1.6369827676000002,-3.1571587444,3.5563132481,0.0,0.0,0.0,130.61,50.1230172324,8.6028412556,50.85593116,-1.6369827676000002,-3.1571587444,3.5563132481,51.76,11.76,53.0791409124,129.41
2021-10-04 13:00:00,63.1437342491,-20.3860779374,66.353020644,-1.8762657509,-3.3360779374,3.8275043008000003,65.02,-17.05,67.2183226509,130.11,53.7037342491,-16.3760779374,56.1450532185,-1.8762657509,-3.3360779374,3.8275043008000003,55.58,-13.04,57.0892108896,129.08,60.8837342491,-20.8560779374,64.3568573117,-1.8762657509,-3.3360779374,3.8275043008000003,62.76,-17.52,65.1595580096,130.25,52.7537342491,4.8039220626,52.9720128408,-1.8762657509,-3.3360779374,3.8275043008000003,54.63,8.14,55.2331105407,130.12,-1.8762657509,-3.3360779374,3.8275043008000003,-1.8762657509,-3.3360779374,3.8275043008000003,0.0,0.0,0.0,130.25,50.6037342491,8.2639220626,51.2740707162,-1.8762657509,-3.3360779374,3.8275043008000003,52.48,11.6,53.7467245514,129.08
2021-10-04 13:30:00,65.4522507561,-21.2787523001,68.8242866181,-5.3877492439,-4.0287523001,6.727457693,70.84,-17.25,72.91,130.2,55.7822507561,-17.0787523001,58.3381802899,-5.3877492439,-4.0287523001,6.727457693,61.17,-13.05,62.5465538619,129.21,62.9922507561,-21.6687523001,66.6150019257,-5.3877492439,-4.0287523001,6.727457693,68.38,-17.64,70.6186519271,130.38,54.7122507561,4.1412476999,54.868755365,-5.3877492439,-4.0287523001,6.727457693,60.1,8.17,60.652773226,130.21,-5.3877492439,-4.0287523001,6.727457693,-5.3877492439,-4.0287523001,6.727457693,0.0,0.0,0.0,130.38,52.4522507561,8.0912476999,53.0726567897,-5.3877492439,-4.0287523001,6.727457693,57.84,12.12,59.0961927708,129.21
2021-10-04 14:00:00,64.2137339926,-21.4845409071,67.7125478125,-5.0262660074,-3.9545409071,6.395447112,69.24,-17.53,71.4246351058,130.2,54.793733992599996,-17.2345409071,57.4402531778,-5.0262660074,-3.9545409071,6.395447112,59.82,-13.28,61.2763478024,129.21,61.8137339926,-21.8745409071,65.5700636724,-5.0262660074,-3.9545409071,6.395447112,66.84,-17.92,69.2005202293,130.38,53.7537339926,3.9854590929,53.9012782996,-5.0262660074,-3.9545409071,6.395447112,58.78,7.94,59.3138432408,130.21,-5.0262660074,-3.9545409071,6.395447112,-5.0262660074,-3.9545409071,6.395447112,0.0,0.0,0.0,130.38,51.5737339926,8.3254590929,52.2413945741,-5.0262660074,-3.9545409071,6.395447112,56.6,12.28,57.9168231173,129.21
2021-10-04 14:30:00,66.2978505912,-21.8036363378,69.7911423504,-6.4821494088,-4.4336363378,7.8533682031000005,72.78,-17.37,74.8240957179,130.04,56.2578505912,-17.5236363378,58.9238795706,-6.4821494088,-4.4336363378,7.8533682031000005,62.74,-13.09,64.0909954674,129.03,63.7578505912,-22.1736363378,67.503582575,-6.4821494088,-4.4336363378,7.8533682031000005,70.24,-17.74,72.4456016608,130.21,55.1378505912,3.6963636622,55.2616111975,-6.4821494088,-4.4336363378,7.8533682031000005,61.62,8.13,62.1540127425,130.06,-6.4821494088,-4.4336363378,7.8533682031000005,-6.4821494088,-4.4336363378,7.8533682031000005,0.0,0.0,0.0,130.21,52.9178505912,7.8863636622,53.502276989,-6.4821494088,-4.4336363378,7.8533682031000005,59.4,12.32,60.6641772383,129.03
2021-10-04 15:00:00,63.3803340762,-22.4065746379,67.2244102586,-5.3896659238,-4.2765746379,6.8802317841,68.77,-18.13,71.1196864448,130.04,54.3303340762,-17.9665746379,57.2239722935,-5.3896659238,-4.2765746379,6.8802317841,59.72,-13.69,61.2690337773,129.03,61.0003340762,-22.7865746379,65.1173459313,-5.3896659238,-4.2765746379,6.8802317841,66.39,-18.51,68.9220733873,130.21,53.3003340762,3.2434253621,53.3989271495,-5.3896659238,-4.2765746379,6.8802317841,58.69,7.52,59.1698107146,130.06,-5.3896659238,-4.2765746379,6.8802317841,-5.3896659238,-4.2765746379,6.8802317841,0.0,0.0,0.0,130.21,51.0903340762,8.1234253621,51.7321203473,-5.3896659238,-4.2765746379,6.8802317841,56.48,12.4,57.8251709898,129.03
2021-10-04 15:30:00,61.4609178015,-23.0464223678,65.6397897693,-3.7890821985,-3.8164223678,5.377938601,65.25,-19.23,68.0246675846,130.12,51.7509178015,-18.546422367799998,54.9738781236,-3.7890821985,-3.8164223678,5.377938601,55.54,-14.73,57.4601122519,129.03,59.2209178015,-23.4364223678,63.6897401365,-3.7890821985,-3.8164223678,5.377938601,63.01,-19.62,65.9939732097,130.29,50.8409178015,2.8235776322,50.9192646603,-3.7890821985,-3.8164223678,5.377938601,54.63,6.64,55.0320497528,130.06,-3.7890821985,-3.8164223678,5.377938601,-3.7890821985,-3.8164223678,5.377938601,0.0,0.0,0.0,130.29,48.7309178015,7.6235776322,49.3236382042,-3.7890821985,-3.8164223678,5.377938601,52.52,11.44,53.7515023046,129.03
2021-10-04 16:00:00,62.8264679408,-22.3071988861,66.6691547574,-3.0835320592,-3.4971988861,4.6624639418000005,65.91,-18.81,68.5415509016,130.72,53.2364679408,-17.8371988861,56.1452329492,-3.0835320592,-3.4971988861,4.6624639418000005,56.32,-14.34,58.1169338489,129.68,60.5664679408,-22.7071988861,64.6831811221,-3.0835320592,-3.4971988861,4.6624639418000005,63.65,-19.21,66.4856871815,130.9,52.2764679408,3.5028011139,52.3936896583,-3.0835320592,-3.4971988861,4.6624639418000005,55.36,7.0,55.8008028616,130.73,-3.0835320592,-3.4971988861,4.6624639418000005,-3.0835320592,-3.4971988861,4.6624639418000005,0.0,0.0,0.0,130.9,50.1564679408,9.3428011139,51.0192043152,-3.0835320592,-3.4971988861,4.6624639418000005,53.24,12.84,54.7664422799,129.68
2021-10-04 16:30:00,65.4515341279,-22.9476956704,69.3577685359,-7.0884658721000005,-4.6976956704,8.5038046209,72.54,-18.25,74.8004953192,130.72,56.3015341279,-18.4176956704,59.2374396726,-7.0884658721000005,-4.6976956704,8.5038046209,63.39,-13.72,64.8577713154,129.68,62.9415341279,-23.2876956704,67.1115004155,-7.0884658721000005,-4.6976956704,8.5038046209,70.03,-18.59,72.455427678,130.9,55.1815341279,2.8423043296,55.2546867027,-7.0884658721000005,-4.6976956704,8.5038046209,62.27,7.54,62.724831606,130.66,-7.0884658721000005,-4.6976956704,8.5038046209,-7.0884658721000005,-4.6976956704,8.5038046209,0.0,0.0,0.0,130.9,52.9515341279,7.9023043296,53.5379433694,-7.0884658721000005,-4.6976956704,8.5038046209,60.04,12.6,61.3478736388,129.68
2021-10-04 17:00:00,67.393600722,-21.2992089427,70.6792311776,-7.826399278,-4.8892089427,9.2280490757,75.22,-16.41,76.9891972942,130.15,58.003600722,-19.3592089427,61.1489711083,-7.826399278,-4.8892089427,9.2280490757,65.83,-14.47,67.4015563619,129.1,64.903600722,-21.1392089427,68.2593842736,-7.826399278,-4.8892089427,9.2280490757,72.73,-16.25,74.5232540889,130.3,56.823600722,1.8307910573,56.8530860632,-7.826399278,-4.8892089427,9.2280490757,64.65,6.72,64.9983145935,130.11,-7.826399278,-4.8892089427,9.2280490757,-7.826399278,-4.8892089427,9.2280490757,0.0,0.0,0.0,130.3,54.573600722,6.0307910573,54.9058133219,-7.826399278,-4.8892089427,9.2280490757,62.4,10.92,63.3482943733,129.1
2021-10-04 17:30:00,70.8697504776,-16.0430761989,72.6629329623,-9.9602495224,-5.3930761989,11.3265988468,80.83,-10.65,81.5285925305,130.02,59.6597504776,-23.3930761989,64.082149161,-9.9602495224,-5.3930761989,11.3265988468,69.62,-18.0,71.9092789562,128.77,68.5297504776,-15.4230761989,70.2438465629,-9.9602495224,-5.3930761989,11.3265988468,78.49,-10.03,79.128256647,130.17,58.4197504776,-1.9330761989,58.451723922,-9.9602495224,-5.3930761989,11.3265988468,68.38,3.46,68.4674813324,129.76,-9.9602495224,-5.3930761989,11.3265988468,-9.9602495224,-5.3930761989,11.3265988468,0.0,0.0,0.0,130.17,56.1997504776,1.9269238011,56.2327750434,-9.9602495224,-5.3930761989,11.3265988468,66.16,7.32,66.5637138387,128.77
2021-10-04 18:00:00,71.9861670929,-16.5672636662,73.8680071351,-11.2738329071,-5.7572636662,12.6588069478,83.26,-10.81,83.9588214543,131.07,60.5061670929,-23.9072636662,65.058077994,-11.2738329071,-5.7572636662,12.6588069478,71.78,-18.15,74.0391173637,129.13,69.5761670929,-15.9172636662,71.3736807931,-11.2738329071,-5.7572636662,12.6588069478,80.85,-10.16,81.4858766904,131.24,59.2161670929,-2.3772636662,59.2638661219,-11.2738329071,-5.7572636662,12.6588069478,70.49,3.38,70.5709890819,130.14,-11.2738329071,-5.7572636662,12.6588069478,-11.2738329071,-5.7572636662,12.6588069478,0.0,0.0,0.0,131.24,57.0061670929,1.0827363338,57.0164485442,-11.2738329071,-5.7572636662,12.6588069478,68.28,6.84,68.6217458245,129.13
2021-10-04 18:30:00,73.8239837729,-16.4256144656,75.6292363486,-12.5660162271,-6.1256144656,13.9795535122,86.39,-10.3,87.0018511297,131.0,62.0539837729,-23.7156144656,66.4313726455,-12.5660162271,-6.1256144656,13.9795535122,74.62,-17.59,76.6651974497,129.06,71.3139837729,-15.7456144656,73.0315593183,-12.5660162271,-6.1256144656,13.9795535122,83.88,-9.62,84.4298454339,131.15,60.6839837729,-2.2456144656,60.7255191076,-12.5660162271,-6.1256144656,13.9795535122,73.25,3.88,73.3526884306,130.05,-12.5660162271,-6.1256144656,13.9795535122,-12.5660162271,-6.1256144656,13.9795535122,0.0,0.0,0.0,131.15,58.4339837729,3.9943855344,58.5703472362,-12.5660162271,-6.1256144656,13.9795535122,71.0,10.12,71.7176017446,129.06
2021-10-04 19:00:00,74.5137670398,-16.0610588518,76.2250555257,-12.8362329602,-6.2210588518,14.2643068478,87.35,-9.84,87.9024920011,131.0,62.7337670398,-23.2510588518,66.903940577,-12.8362329602,-6.2210588518,14.2643068478,75.57,-17.03,77.4651263473,129.06,71.9637670398,-15.3810588518,73.5891346461,-12.8362329602,-6.2210588518,14.2643068478,84.8,-9.16,85.2932916471,131.15,61.3437670398,-1.8510588518,61.3716886969,-12.8362329602,-6.2210588518,14.2643068478,74.18,4.37,74.3086085188,130.05,-12.8362329602,-6.2210588518,14.2643068478,-12.8362329602,-6.2210588518,14.2643068478,0.0,0.0,0.0,131.15,59.0837670398,5.6989411482,59.3579772046,-12.8362329602,-6.2210588518,14.2643068478,71.92,11.92,72.9011165895,129.06
2021-10-04 19:30:00,72.0642005109,-17.1250220204,74.0710157516,-10.2957994891,-6.2150220204,12.0262207628,82.36,-10.91,83.0794661755,130.66,62.8442005109,-24.0550220204,67.2906949158,-10.2957994891,-6.2150220204,12.0262207628,73.14,-17.84,75.2842958392,129.13,69.6742005109,-16.4850220204,71.5978363349,-10.2957994891,-6.2150220204,12.0262207628,79.97,-10.27,80.6267561049,130.81,61.5242005109,-2.5850220204000003,61.5784831524,-10.2957994891,-6.2150220204,12.0262207628,71.82,3.63,71.9116770768,129.73,-10.2957994891,-6.2150220204,12.0262207628,-10.2957994891,-6.2150220204,12.0262207628,0.0,0.0,0.0,130.81,59.2642005109,2.9049779796,59.3353550529,-10.2957994891,-6.2150220204,12.0262207628,69.56,9.12,70.1553134125,129.13
2021-10-04 20:00:00,69.9276837141,-18.2470475384,72.2691891022,-9.8123162859,-5.8970475384,11.4480007235,79.74,-12.35,80.6907064041,131.1,60.4776837141,-25.1670475384,65.5051945209,-9.8123162859,-5.8970475384,11.4480007235,70.29,-19.27,72.8835852576,129.13,67.6276837141,-17.5670475384,69.872059965,-9.8123162859,-5.8970475384,11.4480007235,77.44,-11.67,78.3143824594,131.29,59.2376837141,-3.6770475384,59.3516962724,-9.8123162859,-5.8970475384,11.4480007235,69.05,2.22,69.0856779658,130.12,-9.8123162859,-5.8970475384,11.4480007235,-9.8123162859,-5.8970475384,11.4480007235,0.0,0.0,0.0,131.29,57.1076837141,2.0229524616,57.1435024815,-9.8123162859,-5.8970475384,11.4480007235,66.92,7.92,67.3870373291,129.13
2021-10-04 20:30:00,72.3365336539,-19.5193372452,74.9238188266,-10.5234663461,-5.5093372452,11.8783896559,82.86,-14.01,84.036061902,131.1,59.0065336539,-25.8993372452,64.4402567003,-10.5234663461,-5.5093372452,11.8783896559,69.53,-20.39,72.4580775345,129.13,69.9865336539,-18.7793372452,72.462255004,-10.5234663461,-5.5093372452,11.8783896559,80.51,-13.27,81.5962805525,131.29,57.8265336539,-4.2293372452,57.9809907467,-10.5234663461,-5.5093372452,11.8783896559,68.35,1.28,68.3619843188,130.2,-10.5234663461,-5.5093372452,11.8783896559,-10.5234663461,-5.5093372452,11.8783896559,0.0,0.0,0.0,131.29,55.7165336539,0.1306627548,55.7166868646,-10.5234663461,-5.5093372452,11.8783896559,66.24,5.64,66.4796750895,129.13
2021-10-04 21:00:00,66.5839171986,-21.9669752582,70.1139503344,-9.5660828014,-5.2069752582,10.8913971327,76.15,-16.76,77.9725599169,131.62,54.7539171986,-27.4569752582,61.2525667945,-9.5660828014,-5.2069752582,10.8913971327,64.32,-22.25,68.0597156914,129.61,64.4539171986,-21.2069752582,67.8531004586,-9.5660828014,-5.2069752582,10.8913971327,74.02,-16.0,75.7295213242,131.78,53.6939171986,-5.6569752582,53.9910929061,-9.5660828014,-5.2069752582,10.8913971327,63.26,-0.45,63.2616005172,130.65,-9.5660828014,-5.2069752582,10.8913971327,-9.5660828014,-5.2069752582,10.8913971327,0.0,0.0,0.0,131.78,51.7139171986,-3.4869752582,51.8313440736,-9.5660828014,-5.2069752582,10.8913971327,61.28,1.72,61.304133629,129.61
2021-10-04 21:30:00,60.6939507709,-22.8413786857,64.8497050143,-8.1760492291,-4.9113786857,9.5377891354,68.87,-17.93,71.1657347324,132.28,50.5239507709,-30.4213786857,58.9756719558,-8.1760492291,-4.9113786857,9.5377891354,58.7,-25.51,64.0035163097,130.17,58.7839507709,-22.1313786857,62.8120274371,-8.1760492291,-4.9113786857,9.5377891354,66.96,-17.22,69.1387734922,132.45,49.6539507709,-8.2113786857,50.3283376149,-8.1760492291,-4.9113786857,9.5377891354,57.83,-3.3,57.9240787583,131.22,-8.1760492291,-4.9113786857,9.5377891354,-8.1760492291,-4.9113786857,9.5377891354,0.0,0.0,0.0,132.45,47.8239507709,-8.4713786857,48.5684519433,-8.1760492291,-4.9113786857,9.5377891354,56.0,-3.56,56.113043047,130.17
2021-10-04 22:00:00,58.3149508931,-23.6729478126,62.936809228,-6.7850491069,-4.5129478126,8.1488397543,65.1,-19.16,67.8610020557,133.36,47.7649508931,-31.7229478126,57.3396542695,-6.7850491069,-4.5129478126,8.1488397543,54.55,-27.21,60.9597129258,131.41,56.5349508931,-22.9829478126,61.0279981864,-6.7850491069,-4.5129478126,8.1488397543,63.32,-18.47,65.9588000194,133.56,47.0049508931,-9.4729478126,47.9499963371,-6.7850491069,-4.5129478126,8.1488397543,53.79,-4.96,54.0181978596,132.51,-6.7850491069,-4.5129478126,8.1488397543,-6.7850491069,-4.5129478126,8.1488397543,0.0,0.0,0.0,133.56,45.2549508931,-11.1129478126,46.5994440892,-6.7850491069,-4.5129478126,8.1488397543,52.04,-6.6,52.4568546522,131.41
2021-10-04 22:30:00,52.2514505964,-24.5881919096,57.7476689643,-4.1185494036,-4.2081919096,5.888236437,56.37,-20.38,59.9409818071,133.77,44.8014505964,-32.4181919096,55.3001730759,-4.1185494036,-4.2081919096,5.888236437,48.92,-28.21,56.4709704184,131.81,50.7514505964,-23.9581919096,56.1222299736,-4.1185494036,-4.2081919096,5.888236437,54.87,-19.75,58.3162018653,133.96,44.2114505964,-10.0781919096,45.3455876134,-4.1185494036,-4.2081919096,5.888236437,48.33,-5.87,48.6851702267,132.99,-4.1185494036,-4.2081919096,5.888236437,-4.1185494036,-4.2081919096,5.888236437,0.0,0.0,0.0,133.96,42.5614505964,-11.2881919096,44.0329462273,-4.1185494036,-4.2081919096,5.888236437,46.68,-7.08,47.2138623711,131.81
2021-10-04 23:00:00,53.5381008206,-24.1237402534,58.722083438,-4.6618991794,-3.9137402534,6.086925885,58.2,-20.21,61.6091235127,133.77,42.8681008206,-32.8937402534,54.0339913002,-4.6618991794,-3.9137402534,6.086925885,47.53,-28.98,55.6681354098,131.81,52.0081008206,-23.4737402534,57.0601352299,-4.6618991794,-3.9137402534,6.086925885,56.67,-19.56,59.950667219,133.96,42.2981008206,-10.3537402534,43.5468629211,-4.6618991794,-3.9137402534,6.086925885,46.96,-6.44,47.3995274238,132.99,-4.6618991794,-3.9137402534,6.086925885,-4.6618991794,-3.9137402534,6.086925885,0.0,0.0,0.0,133.96,40.6981008206,-12.2737402534,42.5085886641,-4.6618991794,-3.9137402534,6.086925885,45.36,-8.36,46.1239547307,131.81
2021-10-04 23:30:00,47.5147013934,-23.5824350638,53.0450571876,-3.2152986066,-3.4624350638,4.7251033535,50.73,-20.12,54.5742365957,134.19,38.5547013934,-34.7724350638,51.9190450586,-3.2152986066,-3.4624350638,4.7251033535,41.77,-31.31,52.2020018773,132.36,46.1947013934,-23.0324350638,51.6182477598,-3.2152986066,-3.4624350638,4.7251033535,49.41,-19.57,53.1444540851,134.4,38.1647013934,-11.8524350638,39.9627908108,-3.2152986066,-3.4624350638,4.7251033535,41.38,-8.39,42.2219907157,133.56,-3.2152986066,-3.4624350638,4.7251033535,-3.2152986066,-3.4624350638,4.7251033535,0.0,0.0,0.0,134.4,36.7047013934,-12.2624350638,38.698868434,-3.2152986066,-3.4624350638,4.7251033535,39.92,-8.8,40.8784344123,132.36
2021-10-05 00:00:00,45.0713338169,-24.5841724253,51.3401077703,-4.1686661831,-3.3741724253,5.3630977337,49.24,-21.21,53.6138200467,135.08,36.7713338169,-35.0241724253,50.7821193409,-4.1686661831,-3.3741724253,5.3630977337,40.94,-31.65,51.747522646,133.43,43.8013338169,-24.0241724253,49.9571586948,-4.1686661831,-3.3741724253,5.3630977337,47.97,-20.65,52.2258882165,135.3,36.4113338169,-12.1341724253,38.3799865916,-4.1686661831,-3.3741724253,5.3630977337,40.58,-8.76,41.5147443687,134.64,-4.1686661831,-3.3741724253,5.3630977337,-4.1686661831,-3.3741724253,5.3630977337,0.0,0.0,0.0,135.3,34.951333816900004,-15.0541724253,38.0555362988,-4.1686661831,-3.3741724253,5.3630977337,39.12,-11.68,40.8264228166,133.43
2021-10-05 00:30:00,44.1151000857,-24.7497368174,50.5835104367,-4.0848999143,-3.1897368174,5.1827433154,48.2,-21.56,52.8022120749,135.16,36.0651000857,-35.2297368174,50.4165230893,-4.0848999143,-3.1897368174,5.1827433154,40.15,-32.04,51.3671500085,133.43,42.8751000857,-24.1997368174,49.2331338571,-4.0848999143,-3.1897368174,5.1827433154,46.96,-21.01,51.445716051,135.42,35.7151000857,-12.1397368174,37.7218979391,-4.0848999143,-3.1897368174,5.1827433154,39.8,-8.95,40.7939027307,134.64,-4.0848999143,-3.1897368174,5.1827433154,-4.0848999143,-3.1897368174,5.1827433154,0.0,0.0,0.0,135.42,34.2751000857,-14.1497368174,37.0809592363,-4.0848999143,-3.1897368174,5.1827433154,38.36,-10.96,39.8950021933,133.43
2021-10-05 01:00:00,42.5807167723,-24.5194965961,49.1357624767,-3.5492832277,-3.0994965961,4.7121428862,46.13,-21.42,50.860527917,135.75,34.9807167723,-35.4394965961,49.7956671296,-3.5492832277,-3.0994965961,4.7121428862,38.53,-32.34,50.3034442161,134.01,41.4107167723,-23.9994965961,47.8625459045,-3.5492832277,-3.0994965961,4.7121428862,44.96,-20.9,49.5803549806,136.0,34.6807167723,-12.2194965961,36.7704801832,-3.5492832277,-3.0994965961,4.7121428862,38.23,-9.12,39.3027645338,135.25,-3.5492832277,-3.0994965961,4.7121428862,-3.5492832277,-3.0994965961,4.7121428862,0.0,0.0,0.0,136.0,33.2907167723,-13.5794965961,35.953783542400004,-3.5492832277,-3.0994965961,4.7121428862,36.84,-10.48,38.3016448733,134.01
2021-10-05 01:30:00,43.1399171724,-24.7038280788,49.7124891289,-3.2900828276,-3.1538280788,4.5575515974,46.43,-21.55,51.1873753967,136.16,35.3499171724,-35.5138280788,50.108368851,-3.2900828276,-3.1538280788,4.5575515974,38.64,-32.36,50.4005872982,134.45,41.9499171724,-24.1738280788,48.4166243635,-3.2900828276,-3.1538280788,4.5575515974,45.24,-21.02,49.8848473988,136.39,35.0299171724,-12.2738280788,37.1179465059,-3.2900828276,-3.1538280788,4.5575515974,38.32,-9.12,39.3903135301,135.7,-3.2900828276,-3.1538280788,4.5575515974,-3.2900828276,-3.1538280788,4.5575515974,0.0,0.0,0.0,136.39,33.6699171724,-13.5938280788,36.3105423291,-3.2900828276,-3.1538280788,4.5575515974,36.96,-10.44,38.4061870016,134.45
2021-10-05 02:00:00,42.4703338725,-24.9411059486,49.2522895425,-3.5496661275,-3.3011059486,4.8474147853,46.02,-21.64,50.8540067251,136.28,34.9503338725,-35.5111059486,49.8253397729,-3.5496661275,-3.3011059486,4.8474147853,38.5,-32.21,50.1969530948,134.45,41.3003338725,-24.4111059486,47.9751985052,-3.5496661275,-3.3011059486,4.8474147853,44.85,-21.11,49.5696943707,136.49,34.6503338725,-12.4411059486,36.8161208535,-3.5496661275,-3.3011059486,4.8474147853,38.2,-9.14,39.2782331578,135.7,-3.5496661275,-3.3011059486,4.8474147853,-3.5496661275,-3.3011059486,4.8474147853,0.0,0.0,0.0,136.49,33.2103338725,-12.9811059486,35.6571926485,-3.5496661275,-3.3011059486,4.8474147853,36.76,-9.68,38.0131556175,134.45
2021-10-05 02:30:00,41.8060505276,-25.1443565404,48.7850850829,-3.3139494724,-3.2743565404,4.6587199808,45.12,-21.87,50.1409144312,135.92,34.2960505276,-35.7543565404,49.5438502078,-3.3139494724,-3.2743565404,4.6587199808,37.61,-32.48,49.6936867218,134.2,40.6560505276,-24.6143565404,47.5266345579,-3.3139494724,-3.2743565404,4.6587199808,43.97,-21.34,48.8749066495,136.12,34.0060505276,-12.6543565404,36.284214363,-3.3139494724,-3.2743565404,4.6587199808,37.32,-9.38,38.4807328413,135.38,-3.3139494724,-3.2743565404,4.6587199808,-3.3139494724,-3.2743565404,4.6587199808,0.0,0.0,0.0,136.12,32.6060505276,-11.7543565404,34.6600552321,-3.3139494724,-3.2743565404,4.6587199808,35.92,-8.48,36.9074084704,134.2
2021-10-05 03:00:00,40.9139174326,-25.4036039058,48.1590254375,-3.0460825674,-3.1736039058,4.3989067686,43.96,-22.23,49.2610850469,135.92,33.4539174326,-36.0436039058,49.1762745042,-3.0460825674,-3.1736039058,4.3989067686,36.5,-32.87,49.119109316,134.2,39.8239174326,-24.8836039058,46.9588984434,-3.0460825674,-3.1736039058,4.3989067686,42.87,-21.71,48.0537303443,136.12,33.2039174326,-12.8236039058,35.5941701688,-3.0460825674,-3.1736039058,4.3989067686,36.25,-9.65,37.5124645951,135.38,-3.0460825674,-3.1736039058,4.3989067686,-3.0460825674,-3.1736039058,4.3989067686,0.0,0.0,0.0,136.12,31.8339174326,-14.4936039058,34.9780338682,-3.0460825674,-3.1736039058,4.3989067686,34.88,-11.32,36.6709258132,134.2
2021-10-05 03:30:00,39.9507503725,-25.7719705858,47.5421594292,-2.9792496274999998,-3.1319705858,4.3226343927,42.93,-22.64,48.5340550542,136.38,32.9307503725,-35.3419705858,48.3062025518,-2.9792496274999998,-3.1319705858,4.3226343927,35.91,-32.21,48.2391148343,134.6,38.8607503725,-25.2619705858,46.3500278035,-2.9792496274999998,-3.1319705858,4.3226343927,41.84,-22.13,47.3320451703,136.57,32.6907503725,-12.0619705858,34.8450325631,-2.9792496274999998,-3.1319705858,4.3226343927,35.67,-8.93,36.7708281114,135.77,-2.9792496274999998,-3.1319705858,4.3226343927,-2.9792496274999998,-3.1319705858,4.3226343927,0.0,0.0,0.0,136.57,31.3407503725,-13.9319705858,34.2978488875,-2.9792496274999998,-3.1319705858,4.3226343927,34.32,-10.8,35.9791939876,134.6
2021-10-05 04:00:00,38.9344502477,-29.3886959424,48.7810092688,-3.0455497523,-3.0586959424,4.3163635345,41.98,-26.33,49.5539029744,136.38,32.7844502477,-26.0386959424,41.8668587838,-3.0455497523,-3.0586959424,4.3163635345,35.83,-22.98,42.5660580745,134.79,37.6444502477,-29.8886959424,48.067023827,-3.0455497523,-3.0586959424,4.3163635345,40.69,-26.83,48.7393578128,136.57,32.4544502477,-3.0886959424000002,32.6010948206,-3.0455497523,-3.0586959424,4.3163635345,35.5,-0.03,35.5000126761,135.99,-3.0455497523,-3.0586959424,4.3163635345,-3.0455497523,-3.0586959424,4.3163635345,0.0,0.0,0.0,136.57,30.9944502477,-23.8586959424,39.113850721,-3.0455497523,-3.0586959424,4.3163635345,34.04,-20.8,39.8918738592,134.79
2021-10-05 04:30:00,38.9025838071,-29.4830994538,48.8125412191,-2.8674161929,-3.0230994538,4.166678045,41.77,-26.46,49.4455710858,135.26,32.6725838071,-26.1130994538,41.8257300679,-2.8674161929,-3.0230994538,4.166678045,35.54,-23.09,42.3820681421,134.32,37.6225838071,-29.9630994538,48.0962175353,-2.8674161929,-3.0230994538,4.166678045,40.49,-26.94,48.6333599497,135.48,32.3425838071,-3.1830994538,32.4988438172,-2.8674161929,-3.0230994538,4.166678045,35.21,-0.16,35.2103635312,135.5,-2.8674161929,-3.0230994538,4.166678045,-2.8674161929,-3.0230994538,4.166678045,0.0,0.0,0.0,135.48,30.8925838071,-23.2230994538,38.6479505604,-2.8674161929,-3.0230994538,4.166678045,33.76,-20.2,39.3418047375,134.32
2021-10-05 05:00:00,38.9751669798,-29.4602972078,48.8566551524,-3.0548330202,-3.0102972078,4.2888103316,42.03,-26.45,49.660078534,135.37,32.7651669798,-26.0602972078,41.8652034245,-3.0548330202,-3.0102972078,4.2888103316,35.82,-23.05,42.5954798071,134.41,37.6851669798,-29.9502972078,48.1372217015,-3.0548330202,-3.0102972078,4.2888103316,40.74,-26.94,48.8416953023,135.58,32.4251669798,-3.1102972078,32.5739988701,-3.0548330202,-3.0102972078,4.2888103316,35.48,-0.1,35.4801409242,135.6,-3.0548330202,-3.0102972078,4.2888103316,-3.0548330202,-3.0102972078,4.2888103316,0.0,0.0,0.0,135.58,30.9851669798,-23.6102972078,38.9554451523,-3.0548330202,-3.0102972078,4.2888103316,34.04,-20.6,39.7879579773,134.41
