Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-05 05:30:00,40.2845501748,-29.07089774,49.6785877234,-3.3154498252,-3.17089774,4.5876791541,43.6,-25.9,50.7126217031,135.37,34.0645501748,-25.73089774,42.6904284017,-3.3154498252,-3.17089774,4.5876791541,37.38,-22.56,43.660256527,134.41,38.9345501748,-29.56089774,48.8850270789,-3.3154498252,-3.17089774,4.5876791541,42.25,-26.39,49.8146022768,135.58,33.6945501748,-2.83089774,33.8132620949,-3.3154498252,-3.17089774,4.5876791541,37.01,0.34,37.0115617071,135.6,-3.3154498252,-3.17089774,4.5876791541,-3.3154498252,-3.17089774,4.5876791541,0.0,0.0,0.0,135.58,32.2445501748,-23.77089774,40.0595381319,-3.3154498252,-3.17089774,4.5876791541,35.56,-20.6,41.0959073388,134.41
2021-10-05 06:00:00,41.936866767,-28.5195607473,50.7155413996,-4.163133233,-3.4095607473,5.3811506953,46.1,-25.11,52.4949721402,135.37,35.646866767,-25.1295607473,43.6141483198,-4.163133233,-3.4095607473,5.3811506953,39.81,-21.72,45.3496912889,134.33,40.476866767,-29.0095607473,49.7989092052,-4.163133233,-3.4095607473,5.3811506953,44.64,-25.6,51.4595919144,135.46,35.196866767,-2.3895607473,35.2778886951,-4.163133233,-3.4095607473,5.3811506953,39.36,1.02,39.3732142452,135.48,-4.163133233,-3.4095607473,5.3811506953,-4.163133233,-3.4095607473,5.3811506953,0.0,0.0,0.0,135.46,33.636866767,-20.2895607473,39.2823762166,-4.163133233,-3.4095607473,5.3811506953,37.8,-16.88,41.3977583934,134.33
2021-10-05 06:30:00,46.9227169504,-26.6082238385,53.941996087,-5.3972830496,-3.9082238385,6.6636985143,52.32,-22.7,57.0322049372,133.59,39.9527169504,-23.2782238385,46.2395425669,-5.3972830496,-3.9082238385,6.6636985143,45.35,-19.37,49.3134809155,132.61,45.2327169504,-27.0882238385,52.7235294099,-5.3972830496,-3.9082238385,6.6636985143,50.63,-23.18,55.684012966,133.73,39.3327169504,-0.9382238385,39.3439053307,-5.3972830496,-3.9082238385,6.6636985143,44.73,2.9699999999999998,44.8284931712,133.7,-5.3972830496,-3.9082238385,6.6636985143,-5.3972830496,-3.9082238385,6.6636985143,0.0,0.0,0.0,133.73,37.6427169504,-21.0682238385,43.1375033482,-5.3972830496,-3.9082238385,6.6636985143,43.04,-17.16,46.334729955,132.61
2021-10-05 07:00:00,51.907466959,-25.251834909,57.7238277695,-7.102533041,-4.471834909,8.3930496872,59.01,-20.78,62.5618773695,133.59,44.307466959,-21.601834909,49.2929092239,-7.102533041,-4.471834909,8.3930496872,51.41,-17.13,54.1887903537,132.61,49.937466959,-25.731834909,56.1772011946,-7.102533041,-4.471834909,8.3930496872,57.04,-21.26,60.873222356,133.73,43.507466959,0.598165091,43.5115787195,-7.102533041,-4.471834909,8.3930496872,50.61,5.07,50.8633168403,133.7,-7.102533041,-4.471834909,8.3930496872,-7.102533041,-4.471834909,8.3930496872,0.0,0.0,0.0,133.73,41.697466959,-18.591834909,45.6545186819,-7.102533041,-4.471834909,8.3930496872,48.8,-14.12,50.8017165064,132.61
2021-10-05 07:30:00,58.0120004859,-24.484445204300002,62.9672951407,-8.9979995141,-5.1144452043,10.3499538648,67.01,-19.37,69.7534013508,133.18,49.8120004859,-17.6744452043,52.8547198052,-8.9979995141,-5.1144452043,10.3499538648,58.81,-12.56,60.1362594447,132.17,55.7320004859,-24.8744452043,61.0310896378,-8.9979995141,-5.1144452043,10.3499538648,64.73,-19.76,67.678877798,133.32,48.7920004859,3.8055547957,48.9401834766,-8.9979995141,-5.1144452043,10.3499538648,57.79,8.92,58.4743576279,133.25,-8.9979995141,-5.1144452043,10.3499538648,-8.9979995141,-5.1144452043,10.3499538648,0.0,0.0,0.0,133.32,46.7220004859,-17.9944452043,50.0674084372,-8.9979995141,-5.1144452043,10.3499538648,55.72,-12.88,57.1892717212,132.17
2021-10-05 08:00:00,61.4960009808,-24.3996734627,66.1596720194,-9.3039990192,-5.3496734627,10.7323531393,70.8,-19.05,73.318091219,131.32,52.8960009808,-17.7596734627,55.7977859889,-9.3039990192,-5.3496734627,10.7323531393,62.2,-12.41,63.4259260871,130.02,59.0660009808,-24.7396734627,64.0378319035,-9.3039990192,-5.3496734627,10.7323531393,68.37,-19.39,71.0663703871,131.46,51.7760009808,3.4703265373,51.8921713155,-9.3039990192,-5.3496734627,10.7323531393,61.08,8.82,61.7135220191,131.06,-9.3039990192,-5.3496734627,10.7323531393,-9.3039990192,-5.3496734627,10.7323531393,0.0,0.0,0.0,131.46,49.6960009808,-7.5096734627,50.2602000493,-9.3039990192,-5.3496734627,10.7323531393,59.0,-2.16,59.0395257434,130.02
2021-10-05 08:30:00,62.6641175449,-26.1941329544,67.91851168069999,-8.6258824551,-5.1141329544,10.0279710811,71.29,-21.08,74.3413108574,130.33,53.9441175449,-25.0741329544,59.4868049328,-8.6258824551,-5.1141329544,10.0279710811,62.57,-19.96,65.6765292932,129.06,60.2441175449,-26.4341329544,65.7884266708,-8.6258824551,-5.1141329544,10.0279710811,68.87,-21.32,72.094516435,130.49,52.904117544900004,-3.5141329544,53.020701463,-8.6258824551,-5.1141329544,10.0279710811,61.53,1.6,61.5507993449,130.06,-8.6258824551,-5.1141329544,10.0279710811,-8.6258824551,-5.1141329544,10.0279710811,0.0,0.0,0.0,130.49,51.4941175449,17.3258670456,54.3307446168,-8.6258824551,-5.1141329544,10.0279710811,60.12,22.44,64.1713954967,129.06
2021-10-05 09:00:00,64.4922507541,-24.3720031855,68.9437810582,-7.7777492459,-4.9120031855,9.1989759553,72.27,-19.46,74.8441347067,130.23,54.7122507541,-23.8120031855,59.6694383942,-7.7777492459,-4.9120031855,9.1989759553,62.49,-18.9,65.2856040793,129.52,61.9922507541,-24.6720031855,66.7214125655,-7.7777492459,-4.9120031855,9.1989759553,69.77,-19.76,72.5142089525,130.39,53.6622507541,-2.3520031855,53.7137698824,-7.7777492459,-4.9120031855,9.1989759553,61.44,2.56,61.4933102053,130.52,-7.7777492459,-4.9120031855,9.1989759553,-7.7777492459,-4.9120031855,9.1989759553,0.0,0.0,0.0,130.39,52.1822507541,18.8479968145,55.4818373676,-7.7777492459,-4.9120031855,9.1989759553,59.96,23.76,64.4960401885,129.52
2021-10-05 09:30:00,63.8646178445,-23.8132360948,68.1598094608,-6.3053821555,-4.6732360948,7.8483743365,70.17,-19.14,72.7335445307,129.87,54.5946178445,-22.8632360948,59.1886801873,-6.3053821555,-4.6732360948,7.8483743365,60.9,-18.19,63.5585249986,129.23,61.4646178445,-24.1432360948,66.0363164925,-6.3053821555,-4.6732360948,7.8483743365,67.77,-19.47,70.5113735507,130.02,53.5846178445,-1.4932360948,53.605419722,-6.3053821555,-4.6732360948,7.8483743365,59.89,3.18,59.9743653572,130.22,-6.3053821555,-4.6732360948,7.8483743365,-6.3053821555,-4.6732360948,7.8483743365,0.0,0.0,0.0,130.02,52.0946178445,18.2867639052,55.211003817,-6.3053821555,-4.6732360948,7.8483743365,58.4,22.96,62.7512677163,129.23
2021-10-05 10:00:00,64.1853012487,-23.4154057539,68.3230131289,-5.4246987513,-4.4354057539,7.0071521137,69.61,-18.98,72.1511780916,129.66,54.9853012487,-22.1354057539,59.2735990244,-5.4246987513,-4.4354057539,7.0071521137,60.41,-17.7,62.9496473382,128.96,61.7753012487,-23.7554057539,66.1853998016,-5.4246987513,-4.4354057539,7.0071521137,67.2,-19.32,69.9221166728,129.84,53.9653012487,-0.7654057539,53.9707289633,-5.4246987513,-4.4354057539,7.0071521137,59.39,3.67,59.5032856236,130.0,-5.4246987513,-4.4354057539,7.0071521137,-5.4246987513,-4.4354057539,7.0071521137,0.0,0.0,0.0,129.84,52.4553012487,21.0445942461,56.5193203787,-5.4246987513,-4.4354057539,7.0071521137,57.88,25.48,63.2402150534,128.96
2021-10-05 10:30:00,62.6617009371,-23.6192327007,66.9653411677,-3.9782990629,-4.0792327007,5.69798235,66.64,-19.54,69.4456708514,129.78,53.8317009371,-22.3992327007,58.3058972263,-3.9782990629,-4.0792327007,5.69798235,57.81,-18.32,60.6433714432,129.05,60.3817009371,-23.9792327007,64.9688649198,-3.9782990629,-4.0792327007,5.69798235,64.36,-19.9,67.366309087,129.92,52.9017009371,-0.9592327007,52.9103967989,-3.9782990629,-4.0792327007,5.69798235,56.88,3.12,56.9655053519,130.08,-3.9782990629,-4.0792327007,5.69798235,-3.9782990629,-4.0792327007,5.69798235,0.0,0.0,0.0,129.92,51.4217009371,16.2407672993,53.9254471445,-3.9782990629,-4.0792327007,5.69798235,55.4,20.32,59.009002703,129.05
2021-10-05 11:00:00,62.2011844182,-22.6301051734,66.1899463905,-1.6388155817999999,-3.3801051734,3.7564381393,63.84,-19.25,66.6791429159,130.08,53.4411844182,-21.4801051734,57.596485225,-1.6388155817999999,-3.3801051734,3.7564381393,55.08,-18.1,57.9777233082,129.35,60.0011844182,-23.0201051734,64.2656002367,-1.6388155817999999,-3.3801051734,3.7564381393,61.64,-19.64,64.6932701291,130.25,52.5711844182,-0.1301051734,52.5713454125,-1.6388155817999999,-3.3801051734,3.7564381393,54.21,3.25,54.3073346796,130.39,-1.6388155817999999,-3.3801051734,3.7564381393,-1.6388155817999999,-3.3801051734,3.7564381393,0.0,0.0,0.0,130.25,51.0811844182,17.5798948266,54.0216632813,-1.6388155817999999,-3.3801051734,3.7564381393,52.72,20.96,56.7337641973,129.35
2021-10-05 11:30:00,62.9993176203,-21.8642763409,66.6855351672,-0.3206823797,-2.8542763409000003,2.8722344296,63.32,-19.01,66.1120450448,129.89,53.5093176203,-20.8042763409,57.4113663507,-0.3206823797,-2.8542763409000003,2.8722344296,53.83,-17.95,56.7439106865,129.16,60.8193176203,-22.2842763409,64.7732843681,-0.3206823797,-2.8542763409000003,2.8722344296,61.14,-19.43,64.1531332049,130.07,52.6593176203,0.5057236591000001,52.6617459704,-0.3206823797,-2.8542763409000003,2.8722344296,52.98,3.36,53.0864389463,130.25,-0.3206823797,-2.8542763409000003,2.8722344296,-0.3206823797,-2.8542763409000003,2.8722344296,0.0,0.0,0.0,130.07,51.1593176203,15.7857236591,53.5393766383,-0.3206823797,-2.8542763409000003,2.8722344296,51.48,18.64,54.750707758,129.16
2021-10-05 12:00:00,63.5483009609,-21.8713621343,67.2067186866,-1.6616990391000002,-3.2413621343,3.6424815966,65.21,-18.63,67.8190312523,129.89,54.7983009609,-20.8713621343,58.6384476734,-1.6616990391000002,-3.2413621343,3.6424815966,56.46,-17.63,59.1485291449,129.16,61.2883009609,-22.2713621343,65.2094272785,-1.6616990391000002,-3.2413621343,3.6424815966,62.95,-19.03,65.7635415713,130.07,53.8783009609,0.4286378657,53.8800059842,-1.6616990391000002,-3.2413621343,3.6424815966,55.54,3.67,55.6611219793,130.25,-1.6616990391000002,-3.2413621343,3.6424815966,-1.6616990391000002,-3.2413621343,3.6424815966,0.0,0.0,0.0,130.07,52.3383009609,19.9986378657,56.0289502308,-1.6616990391000002,-3.2413621343,3.6424815966,54.0,23.24,58.7885839258,129.16
2021-10-05 12:30:00,63.9624510739,-22.239280594,67.7183929869,-2.2975489261,-3.629280594,4.2953938932,66.26,-18.61,68.8238309018,129.79,55.2224510739,-21.249280594,59.1696799753,-2.2975489261,-3.629280594,4.2953938932,57.52,-17.62,60.1582479798,129.08,61.6524510739,-22.639280594,65.6777112058,-2.2975489261,-3.629280594,4.2953938932,63.95,-19.01,66.7156848125,129.97,54.2724510739,0.010719406,54.2724521325,-2.2975489261,-3.629280594,4.2953938932,56.57,3.64,56.6869870429,130.12,-2.2975489261,-3.629280594,4.2953938932,-2.2975489261,-3.629280594,4.2953938932,0.0,0.0,0.0,129.97,52.7424510739,19.210719406,56.1321466308,-2.2975489261,-3.629280594,4.2953938932,55.04,22.84,59.5908315096,129.08
2021-10-05 13:00:00,63.4572843745,-22.032795249,67.1734397412,-1.0927156255,-3.142795249,3.3273396904,64.55,-18.89,67.257227121,129.68,54.2672843745,-21.142795249,58.2405008935,-1.0927156255,-3.142795249,3.3273396904,55.36,-18.0,58.2127958442,128.96,61.2272843745,-22.442795249,65.2108841411,-1.0927156255,-3.142795249,3.3273396904,62.32,-19.3,65.2401134272,129.82,53.3872843745,0.317204751,53.3882267147,-1.0927156255,-3.142795249,3.3273396904,54.48,3.46,54.589760944700004,129.99,-1.0927156255,-3.142795249,3.3273396904,-1.0927156255,-3.142795249,3.3273396904,0.0,0.0,0.0,129.82,51.8672843745,19.777204751,55.509936193,-1.0927156255,-3.142795249,3.3273396904,52.96,22.92,57.7069146637,128.96
2021-10-05 13:30:00,61.8429842825,-22.5582075806,65.8287736041,-1.1370157175,-3.1482075806,3.3472400141,62.98,-19.41,65.9031751891,130.38,53.5529842825,-21.6282075806,57.7555321048,-1.1370157175,-3.1482075806,3.3472400141,54.69,-18.48,57.7278658881,129.68,59.6729842825,-22.9982075806,63.9514081557,-1.1370157175,-3.1482075806,3.3472400141,60.81,-19.85,63.9677934589,130.53,52.6929842825,0.0917924194,52.6930642347,-1.1370157175,-3.1482075806,3.3472400141,53.83,3.24,53.9274188146,130.72,-1.1370157175,-3.1482075806,3.3472400141,-1.1370157175,-3.1482075806,3.3472400141,0.0,0.0,0.0,130.53,51.2229842825,20.3317924194,55.1105788555,-1.1370157175,-3.1482075806,3.3472400141,52.36,23.48,57.3836213566,129.68
2021-10-05 14:00:00,60.631201612699996,-23.2710577618,64.9437043781,0.5612016127,-2.8410577618,2.8959551888,60.07,-20.43,63.4491118929,131.12,51.4412016127,-22.3810577618,56.0990995462,0.5612016127,-2.8410577618,2.8959551888,50.88,-19.54,54.5030824816,130.39,58.5612016127,-23.7210577618,63.1830904251,0.5612016127,-2.8410577618,2.8959551888,58.0,-20.88,61.6439323859,131.27,50.7012016127,-0.3710577618,50.7025593914,0.5612016127,-2.8410577618,2.8959551888,50.14,2.47,50.2008017864,131.46,0.5612016127,-2.8410577618,2.8959551888,0.5612016127,-2.8410577618,2.8959551888,0.0,0.0,0.0,131.27,49.2412016127,18.6789422382,52.6649676674,0.5612016127,-2.8410577618,2.8959551888,48.68,21.52,53.2245507261,130.39
2021-10-05 14:30:00,61.0453679451,-23.9056616042,65.5592678749,-1.5346320548999999,-3.3356616042000002,3.6717480689,62.58,-20.57,65.8739804475,132.04,52.2353679451,-23.7156616042,57.3669440504,-1.5346320548999999,-3.3356616042000002,3.6717480689,53.77,-20.38,57.5026721118,131.3,58.9153679451,-24.3456616042,63.7474063712,-1.5346320548999999,-3.3356616042000002,3.6717480689,60.45,-21.01,63.9970514946,132.19,51.4053679451,-1.6056616042,51.430438485,-1.5346320548999999,-3.3356616042000002,3.6717480689,52.94,1.73,52.9682593635,132.39,-1.5346320548999999,-3.3356616042000002,3.6717480689,-1.5346320548999999,-3.3356616042000002,3.6717480689,0.0,0.0,0.0,132.19,50.0253679451,19.5443383958,53.7077145424,-1.5346320548999999,-3.3356616042000002,3.6717480689,51.56,22.88,56.4085809075,131.3
2021-10-05 15:00:00,60.6947345648,-24.4657337167,65.4402240995,-1.8452654352,-3.5057337167,3.9617134448,62.54,-20.96,65.9588750662,132.04,51.7047345648,-24.5857337167,57.2524050046,-1.8452654352,-3.5057337167,3.9617134448,53.55,-21.08,57.5497080792,131.42,58.5547345648,-24.8957337167,63.6274665317,-1.8452654352,-3.5057337167,3.9617134448,60.4,-21.39,64.0756747916,132.19,50.9147345648,-2.3357337167,50.9682827629,-1.8452654352,-3.5057337167,3.9617134448,52.76,1.17,52.7729713016,132.48,-1.8452654352,-3.5057337167,3.9617134448,-1.8452654352,-3.5057337167,3.9617134448,0.0,0.0,0.0,132.19,49.5147345648,17.4942662833,52.5143627193,-1.8452654352,-3.5057337167,3.9617134448,51.36,21.0,55.4873823495,131.42
2021-10-05 15:30:00,61.6446010408,-24.8233558491,66.4549157933,-2.0753989592,-3.6133558491,4.1669678823,63.72,-21.21,67.1572966996,132.46,52.6846010408,-25.4233558491,58.4979846615,-2.0753989592,-3.6133558491,4.1669678823,54.76,-21.81,58.943478859,131.83,59.4646010408,-25.2233558491,64.5930062563,-2.0753989592,-3.6133558491,4.1669678823,61.54,-21.61,65.2239503557,132.6,51.8546010408,-3.0833558491,51.94619074,-2.0753989592,-3.6133558491,4.1669678823,53.93,0.53,53.932604239,132.9,-2.0753989592,-3.6133558491,4.1669678823,-2.0753989592,-3.6133558491,4.1669678823,0.0,0.0,0.0,132.6,50.4846010408,19.8666441509,54.2529122911,-2.0753989592,-3.6133558491,4.1669678823,52.56,23.48,57.5661706213,131.83
2021-10-05 16:00:00,60.8566346949,-24.4883758571,65.5988608019,-1.7133653051,-3.5883758571,3.9764383511,62.57,-20.9,65.968287078,132.63,52.4266346949,-24.958375857100002,58.0643828079,-1.7133653051,-3.5883758571,3.9764383511,54.14,-21.37,58.2049525384,132.06,58.7166346949,-24.9283758571,63.7892397883,-1.7133653051,-3.5883758571,3.9764383511,60.43,-21.34,64.0872881311,132.8,51.6066346949,-2.6883758571,51.6766108533,-1.7133653051,-3.5883758571,3.9764383511,53.32,0.9,53.327595108,133.11,-1.7133653051,-3.5883758571,3.9764383511,-1.7133653051,-3.5883758571,3.9764383511,0.0,0.0,0.0,132.8,50.2466346949,15.9316241429,52.7118672217,-1.7133653051,-3.5883758571,3.9764383511,51.96,19.52,55.5056033207,132.06
2021-10-05 16:30:00,64.6081010013,-25.1502896239,69.3306842831,-5.6318989987,-4.3202896239,7.0981116338,70.24,-20.83,73.2635414104,132.3,55.1881010013,-25.5002896239,60.794664758,-5.6318989987,-4.3202896239,7.0981116338,60.82,-21.18,64.4023664161,131.66,62.1981010013,-25.4902896239,67.2187372187,-5.6318989987,-4.3202896239,7.0981116338,67.83,-21.17,71.0568631449,132.44,54.1981010013,-3.3702896239,54.302790023200004,-5.6318989987,-4.3202896239,7.0981116338,59.83,0.9500000000000001,59.8375417276,132.77,-5.6318989987,-4.3202896239,7.0981116338,-5.6318989987,-4.3202896239,7.0981116338,0.0,0.0,0.0,132.44,52.8081010013,16.7197103761,55.3917344594,-5.6318989987,-4.3202896239,7.0981116338,58.44,21.04,62.1121179803,131.66
2021-10-05 17:00:00,67.6119838081,-24.5967911011,71.9470811565,-8.5480161919,-5.1767911011,9.9933851582,76.16,-19.42,78.5969592287,131.81,58.5919838081,-25.0567911011,63.724903663,-8.5480161919,-5.1767911011,9.9933851582,67.14,-19.88,70.0213824485,131.22,64.9619838081,-24.9067911011,69.5730377606,-8.5480161919,-5.1767911011,9.9933851582,73.51,-19.73,76.1117139473,131.97,57.4319838081,-3.1067911011,57.5159535702,-8.5480161919,-5.1767911011,9.9933851582,65.98,2.07,66.0124632172,132.27,-8.5480161919,-5.1767911011,9.9933851582,-8.5480161919,-5.1767911011,9.9933851582,0.0,0.0,0.0,131.97,56.0519838081,17.4232088989,58.6974709605,-8.5480161919,-5.1767911011,9.9933851582,64.6,22.6,68.4391700709,131.22
2021-10-05 17:30:00,69.1208172517,-24.0753660315,73.1936515491,-9.3791827483,-5.3953660315,10.820307003,78.5,-18.68,80.6919599465,130.93,59.6808172517,-25.1653660315,64.769557628,-9.3791827483,-5.3953660315,10.820307003,69.06,-19.77,71.8340900966,130.38,66.3808172517,-24.3753660315,70.7147181863,-9.3791827483,-5.3953660315,10.820307003,75.76,-18.98,78.1013316148,131.1,58.4708172517,-3.3353660315,58.5658700665,-9.3791827483,-5.3953660315,10.820307003,67.85,2.06,67.8812647201,131.4,-9.3791827483,-5.3953660315,10.820307003,-9.3791827483,-5.3953660315,10.820307003,0.0,0.0,0.0,131.1,57.0608172517,16.2846339685,59.3390779244,-9.3791827483,-5.3953660315,10.820307003,66.44,21.68,69.8877385526,130.38
2021-10-05 18:00:00,70.4663337713,-24.7203781621,74.6766448874,-10.7836662287,-5.7703781621,12.2304832883,81.25,-18.95,83.430599902,130.4,61.0063337713,-23.7303781621,65.4591751241,-10.7836662287,-5.7703781621,12.2304832883,71.79,-17.96,74.0024709047,129.92,67.6163337713,-24.9403781621,72.0693489324,-10.7836662287,-5.7703781621,12.2304832883,78.4,-19.17,80.7096580342,130.56,59.7063337713,-2.2903781621,59.7502479036,-10.7836662287,-5.7703781621,12.2304832883,70.49,3.48,70.5758492687,130.93,-10.7836662287,-5.7703781621,12.2304832883,-10.7836662287,-5.7703781621,12.2304832883,0.0,0.0,0.0,130.56,58.2163337713,19.1496218379,61.2849862063,-10.7836662287,-5.7703781621,12.2304832883,69.0,24.92,73.3621591831,129.92
2021-10-05 18:30:00,71.2220005825,-24.524589597,75.3261499207,-11.2579994175,-5.974589597,12.7451273724,82.48,-18.55,84.5402442627,129.41,61.4820005825,-21.544589597,65.1475689226,-11.2579994175,-5.974589597,12.7451273724,72.74,-15.57,74.3877174001,128.73,68.3320005825,-24.744589597,72.6743215856,-11.2579994175,-5.974589597,12.7451273724,79.59,-18.77,81.773351405,129.59,60.1320005825,-0.314589597,60.1328234882,-11.2579994175,-5.974589597,12.7451273724,71.39,5.66,71.614018879,129.72,-11.2579994175,-5.974589597,12.7451273724,-11.2579994175,-5.974589597,12.7451273724,0.0,0.0,0.0,129.59,58.2620005825,13.305410403,59.761983383,-11.2579994175,-5.974589597,12.7451273724,69.52,19.28,72.1439449989,128.73
2021-10-05 19:00:00,72.9316669147,-23.1515232041,76.5181093966,-12.0683330853,-6.1615232041,13.5502410183,85.0,-16.99,86.6813711244,129.21,63.1716669147,-16.4315232041,65.2736888462,-12.0683330853,-6.1615232041,13.5502410183,75.24,-10.27,75.9376751027,128.33,69.9216669147,-23.3715232041,73.724267382,-12.0683330853,-6.1615232041,13.5502410183,81.99,-17.21,83.7767521452,129.37,61.7116669147,4.3584767959,61.8653873613,-12.0683330853,-6.1615232041,13.5502410183,73.78,10.52,74.5262289399,129.31,-12.0683330853,-6.1615232041,13.5502410183,-12.0683330853,-6.1615232041,13.5502410183,0.0,0.0,0.0,129.37,59.2116669147,9.8784767959,60.0300408347,-12.0683330853,-6.1615232041,13.5502410183,71.28,16.04,73.0624390504,128.33
2021-10-05 19:30:00,71.9219674089,-24.8547978475,76.0955345077,-10.0780325911,-6.2347978475,11.8507149618,82.0,-18.62,84.0874806377,128.36,64.0319674089,-16.5947978475,66.1474123897,-10.0780325911,-6.2347978475,11.8507149618,74.11,-10.36,74.8306200696,127.13,69.0419674089,-25.0647978475,73.4509179986,-10.0780325911,-6.2347978475,11.8507149618,79.12,-18.83,81.3298426163,128.53,62.5919674089,4.5152021525,62.7546128552,-10.0780325911,-6.2347978475,11.8507149618,72.67,10.75,73.4608154052,128.09,-10.0780325911,-6.2347978475,11.8507149618,-10.0780325911,-6.2347978475,11.8507149618,0.0,0.0,0.0,128.53,60.1219674089,11.0452021525,61.1281232798,-10.0780325911,-6.2347978475,11.8507149618,70.2,17.28,72.2954936355,127.13
2021-10-05 20:00:00,70.6386672068,-26.2416992742,75.3554781389,-10.0613327932,-5.9416992742,11.684785314300001,80.7,-20.3,83.2140613118,129.79,61.9186672068,-17.4916992742,64.34190619,-10.0613327932,-5.9416992742,11.684785314300001,71.98,-11.55,72.9007743443,128.36,67.8286672068,-26.4116992742,72.7894632045,-10.0613327932,-5.9416992742,11.684785314300001,77.89,-20.47,80.5349178928,129.95,60.5386672068,3.4683007258,60.6379364515,-10.0613327932,-5.9416992742,11.684785314300001,70.6,9.41,71.2243504709,129.36,-10.0613327932,-5.9416992742,11.684785314300001,-10.0613327932,-5.9416992742,11.684785314300001,0.0,0.0,0.0,129.95,58.1386672068,8.0183007258,58.6889919074,-10.0613327932,-5.9416992742,11.684785314300001,68.2,13.96,69.6140905277,128.36
2021-10-05 20:30:00,69.281667167,-27.3902580305,74.4995009407,-10.378332833,-5.6602580305,11.8215190802,79.66,-21.73,82.5706273441,129.28,59.091667167,-18.7402580305,61.9921156247,-10.378332833,-5.6602580305,11.8215190802,69.47,-13.08,70.6906450671,127.82,66.541667167,-27.5102580305,72.0042204754,-10.378332833,-5.6602580305,11.8215190802,76.92,-21.85,79.9631721482,129.45,57.811667167,2.3097419695,57.8577891782,-10.378332833,-5.6602580305,11.8215190802,68.19,7.97,68.6541841405,128.83,-10.378332833,-5.6602580305,11.8215190802,-10.378332833,-5.6602580305,11.8215190802,0.0,0.0,0.0,129.45,55.461667167,7.6597419695,55.9881074156,-10.378332833,-5.6602580305,11.8215190802,65.84,13.32,67.1738639651,127.82
2021-10-05 21:00:00,65.6736837527,-28.3368712168,71.5262959198,-9.6963162473,-5.3368712168,11.068005382700001,75.37,-23.0,78.8012493556,129.51,55.9136837527,-20.696871216799998,59.6213091852,-9.6963162473,-5.3368712168,11.068005382700001,65.61,-15.36,67.3839869702,128.09,63.0936837527,-28.4768712168,69.2224322296,-9.6963162473,-5.3368712168,11.068005382700001,72.79,-23.14,76.3796026436,129.69,54.7536837527,0.6031287832000001,54.7570054771,-9.6963162473,-5.3368712168,11.068005382700001,64.45,5.94,64.7231496452,129.11,-9.6963162473,-5.3368712168,11.068005382700001,-9.6963162473,-5.3368712168,11.068005382700001,0.0,0.0,0.0,129.69,52.5836837527,4.5031287832,52.7761495928,-9.6963162473,-5.3368712168,11.068005382700001,62.28,9.84,63.0525495123,128.09
2021-10-05 21:30:00,59.205533874,-29.9151737455,66.3341002919,-6.964466126,-4.9851737455,8.5647968856,66.17,-24.93,70.7104928564,130.05,52.205533874,-23.9551737455,57.4392558818,-6.964466126,-4.9851737455,8.5647968856,59.17,-18.97,62.1365415838,128.74,56.975533874,-30.1051737455,64.4401501122,-6.964466126,-4.9851737455,8.5647968856,63.94,-25.12,68.6974380891,130.23,51.245533874,-2.1151737455,51.2891674919,-6.964466126,-4.9851737455,8.5647968856,58.21,2.87,58.2807086436,129.79,-6.964466126,-4.9851737455,8.5647968856,-6.964466126,-4.9851737455,8.5647968856,0.0,0.0,0.0,130.23,49.235533874,4.1748262545,49.4122147866,-6.964466126,-4.9851737455,8.5647968856,56.2,9.16,56.9415981511,128.74
2021-10-05 22:00:00,56.3809836586,-30.2218589605,63.9701186285,-6.5790163414,-4.5718589605,8.0115760231,62.96,-25.65,67.9844401315,131.65,48.9909836586,-26.1618589605,55.5388093508,-6.5790163414,-4.5718589605,8.0115760231,55.57,-21.59,59.6167174541,130.48,54.2909836586,-30.4418589605,62.2432139562,-6.5790163414,-4.5718589605,8.0115760231,60.87,-25.87,66.1393513727,131.81,48.1509836586,-4.2018589605,48.3339719661,-6.5790163414,-4.5718589605,8.0115760231,54.73,0.37,54.7312506709,131.54,-6.5790163414,-4.5718589605,8.0115760231,-6.5790163414,-4.5718589605,8.0115760231,0.0,0.0,0.0,131.81,46.2609836586,-1.4518589605,46.2837606889,-6.5790163414,-4.5718589605,8.0115760231,52.84,3.12,52.93203189,130.48
2021-10-05 22:30:00,53.0274168378,-30.9285922365,61.3879854224,-6.1325831621999995,-4.2285922365,7.4491320665,59.16,-26.7,64.9060521061,132.55,45.5474168378,-27.7485922365,53.3343374544,-6.1325831621999995,-4.2285922365,7.4491320665,51.68,-23.52,56.780390981400004,131.63,51.0974168378,-31.1685922365,59.853380435,-6.1325831621999995,-4.2285922365,7.4491320665,57.23,-26.94,63.2537469246,132.73,44.8174168378,-5.4985922365,45.1534646356,-6.1325831621999995,-4.2285922365,7.4491320665,50.95,-1.27,50.9658258051,132.74,-6.1325831621999995,-4.2285922365,7.4491320665,-6.1325831621999995,-4.2285922365,7.4491320665,0.0,0.0,0.0,132.73,43.0274168378,-4.2285922365,43.2347035613,-6.1325831621999995,-4.2285922365,7.4491320665,49.16,0.0,49.16,131.63
2021-10-05 23:00:00,49.2985501838,-31.9495608731,58.7462466053,-4.7814498162,-3.7995608731,6.107284599,54.08,-28.15,60.967769354,132.55,42.1885501838,-28.9295608731,51.1546015421,-4.7814498162,-3.7995608731,6.107284599,46.97,-25.13,53.2700459921,131.63,47.5585501838,-32.2195608731,57.4448935802,-4.7814498162,-3.7995608731,6.107284599,52.34,-28.42,59.558139662,132.73,41.5985501838,-6.4195608731,42.0909745575,-4.7814498162,-3.7995608731,6.107284599,46.38,-2.62,46.4539427821,132.74,-4.7814498162,-3.7995608731,6.107284599,-4.7814498162,-3.7995608731,6.107284599,0.0,0.0,0.0,132.73,39.9385501838,-5.7995608731,40.3574367014,-4.7814498162,-3.7995608731,6.107284599,44.72,-2.0,44.7647003788,131.63
2021-10-05 23:30:00,46.1943836903,-31.0809138302,55.6771433269,-3.5556163097,-3.4109138302,4.9271432392,49.75,-27.67,56.927070889,133.45,39.2443836903,-29.7009138302,49.2165209414,-3.5556163097,-3.4109138302,4.9271432392,42.8,-26.29,50.2295142322,132.52,44.6343836903,-31.3909138302,54.567551516500004,-3.5556163097,-3.4109138302,4.9271432392,48.19,-27.98,55.7239311248,133.59,38.7743836903,-7.2909138302,39.453900378,-3.5556163097,-3.4109138302,4.9271432392,42.33,-3.88,42.5074499353,133.63,-3.5556163097,-3.4109138302,4.9271432392,-3.5556163097,-3.4109138302,4.9271432392,0.0,0.0,0.0,133.59,37.1643836903,-10.4509138302,38.605867623500004,-3.5556163097,-3.4109138302,4.9271432392,40.72,-7.04,41.3240849868,132.52
2021-10-06 00:00:00,43.9679007209,-31.5095606635,54.0927786956,-2.5820992791,-3.1495606635,4.0727102843,46.55,-28.36,54.508642434,132.77,37.1779007209,-30.1595606635,47.8726999597,-2.5820992791,-3.1495606635,4.0727102843,39.76,-27.01,48.0665965094,132.0,42.5179007209,-31.8595606635,53.130061993,-2.5820992791,-3.1495606635,4.0727102843,45.1,-28.71,53.4628291432,132.93,36.7779007209,-7.5495606635,37.5447712425,-2.5820992791,-3.1495606635,4.0727102843,39.36,-4.4,39.6051713795,133.12,-2.5820992791,-3.1495606635,4.0727102843,-2.5820992791,-3.1495606635,4.0727102843,0.0,0.0,0.0,132.93,35.2179007209,-9.3895606635,36.4481053093,-2.5820992791,-3.1495606635,4.0727102843,37.8,-6.24,38.311585715,132.0
2021-10-06 00:30:00,42.6581506483,-31.4585197886,53.0033610634,-2.3118493517,-3.0185197886,3.8021190327000003,44.97,-28.44,53.2084062907,133.41,36.1681506483,-30.3485197886,47.2140633146,-2.3118493517,-3.0185197886,3.8021190327000003,38.48,-27.33,47.1978738928,132.66,41.2781506483,-31.8185197886,52.1181726702,-2.3118493517,-3.0185197886,3.8021190327000003,43.59,-28.8,52.2448858741,133.59,35.8081506483,-7.6485197886,36.6158914654,-2.3118493517,-3.0185197886,3.8021190327000003,38.12,-4.63,38.4001471351,133.81,-2.3118493517,-3.0185197886,3.8021190327000003,-2.3118493517,-3.0185197886,3.8021190327000003,0.0,0.0,0.0,133.59,34.2881506483,-8.2585197886,35.2686890029,-2.3118493517,-3.0185197886,3.8021190327000003,36.6,-5.24,36.9732011057,132.66
2021-10-06 01:00:00,44.9704672815,-31.0463500456,54.6463061759,-2.2795327185,-2.9963500456,3.7648881804,47.25,-28.05,54.9487488484,133.73,36.8104672815,-30.7663500456,47.9747725019,-2.2795327185,-2.9963500456,3.7648881804,39.09,-27.77,47.9499843587,133.0,43.5004672815,-31.4163500456,53.6589014414,-2.2795327185,-2.9963500456,3.7648881804,45.78,-28.42,53.8841794964,133.92,36.4304672815,-7.7763500456,37.2511820803,-2.2795327185,-2.9963500456,3.7648881804,38.71,-4.78,39.0040062045,134.16,-2.2795327185,-2.9963500456,3.7648881804,-2.2795327185,-2.9963500456,3.7648881804,0.0,0.0,0.0,133.92,34.9604672815,-10.2363500456,36.4282463865,-2.2795327185,-2.9963500456,3.7648881804,37.24,-7.24,37.9372534588,133.0
2021-10-06 01:30:00,42.2359172723,-31.4262139496,52.6448442969,-2.2540827277,-3.0362139496,3.7814658654,44.49,-28.39,52.7764360297,134.41,35.9259172723,-31.0562139496,47.4885244743,-2.2540827277,-3.0362139496,3.7814658654,38.18,-28.02,47.3585557212,133.76,40.8759172723,-31.8262139496,51.8049081383,-2.2540827277,-3.0362139496,3.7814658654,43.13,-28.79,51.8561568186,134.61,35.5859172723,-7.9662139496,36.4666707118,-2.2540827277,-3.0362139496,3.7814658654,37.84,-4.93,38.1598021483,134.94,-2.2540827277,-3.0362139496,3.7814658654,-2.2540827277,-3.0362139496,3.7814658654,0.0,0.0,0.0,134.61,34.1059172723,-11.9562139496,36.1408998919,-2.2540827277,-3.0362139496,3.7814658654,36.36,-8.92,37.4381623481,133.76
2021-10-06 02:00:00,42.1004172227,-31.8129073774,52.7684205385,-3.2795827773,-3.2629073774,4.6262541809,45.38,-28.55,53.6138685416,134.8,35.9104172227,-31.4129073774,47.7108878036,-3.2795827773,-3.2629073774,4.6262541809,39.19,-28.15,48.2522393263,134.1,40.7004172227,-32.1929073774,51.8932293032,-3.2795827773,-3.2629073774,4.6262541809,43.98,-28.93,52.6420487823,135.01,35.5504172227,-8.3329073774,36.5139632205,-3.2795827773,-3.2629073774,4.6262541809,38.83,-5.07,39.1595939713,135.27,-3.2795827773,-3.2629073774,4.6262541809,-3.2795827773,-3.2629073774,4.6262541809,0.0,0.0,0.0,135.01,34.0404172227,-12.0629073774,36.1145917753,-3.2795827773,-3.2629073774,4.6262541809,37.32,-8.8,38.343479237,134.1
2021-10-06 02:30:00,41.5077171738,-31.7514822239,52.2594221973,-3.3722828262,-3.2214822239,4.6637151691,44.88,-28.53,53.1805913845,134.8,35.4177171738,-31.8414822239,47.6266173481,-3.3722828262,-3.2214822239,4.6637151691,38.79,-28.62,48.2054820534,134.1,40.1177171738,-32.1414822239,51.4053120873,-3.3722828262,-3.2214822239,4.6637151691,43.49,-28.92,52.2278326183,135.01,35.0577171738,-8.6814822239,36.1166397529,-3.3722828262,-3.2214822239,4.6637151691,38.43,-5.46,38.8159310078,135.27,-3.3722828262,-3.2214822239,4.6637151691,-3.3722828262,-3.2214822239,4.6637151691,0.0,0.0,0.0,135.01,33.5877171738,-11.1814822239,35.4000040914,-3.3722828262,-3.2214822239,4.6637151691,36.96,-7.96,37.8074490015,134.1
2021-10-06 03:00:00,40.5116337504,-30.9462540074,50.9790457563,-3.0583662496,-3.1162540074,4.3663077257000005,43.57,-27.83,51.6996499021,135.02,34.4916337504,-32.5362540074,47.4160376203,-3.0583662496,-3.1162540074,4.3663077257000005,37.55,-29.42,47.7026089433,134.38,39.1816337504,-31.3862540074,50.2025633207,-3.0583662496,-3.1162540074,4.3663077257000005,42.24,-28.27,50.827261386,135.21,34.1816337504,-9.2662540074,35.4153575328,-3.0583662496,-3.1162540074,4.3663077257000005,37.24,-6.15,37.7444048834,135.55,-3.0583662496,-3.1162540074,4.3663077257000005,-3.0583662496,-3.1162540074,4.3663077257000005,0.0,0.0,0.0,135.21,32.7016337504,-10.9162540074,34.4755195972,-3.0583662496,-3.1162540074,4.3663077257000005,35.76,-7.8,36.6007868768,134.38
2021-10-06 03:30:00,40.0402336739,-31.5962940233,51.0053537256,-2.9497663261,-3.0662940233000002,4.2547949911,42.99,-28.53,51.5955521339,135.16,34.0202336739,-32.3362940233,46.9362568852,-2.9497663261,-3.0662940233000002,4.2547949911,36.97,-29.27,47.1541493402,134.68,38.7302336739,-32.0162940233,50.2501152578,-2.9497663261,-3.0662940233000002,4.2547949911,41.68,-28.95,50.7476590593,135.35,33.7202336739,-9.0062940233,34.9022562459,-2.9497663261,-3.0662940233000002,4.2547949911,36.67,-5.94,37.1479811026,135.84,-2.9497663261,-3.0662940233000002,4.2547949911,-2.9497663261,-3.0662940233000002,4.2547949911,0.0,0.0,0.0,135.35,32.2902336739,-10.5462940233,33.9688608632,-2.9497663261,-3.0662940233000002,4.2547949911,35.24,-7.48,36.0251023593,134.68
2021-10-06 04:00:00,39.2574503529,-32.3060217894,50.8411885391,-2.3525496471,-3.0160217894,3.8250329771000002,41.61,-29.29,50.8851274932,135.5,33.4074503529,-32.3060217894,46.4729683035,-2.3525496471,-3.0160217894,3.8250329771000002,35.76,-29.29,46.2242544559,134.9,38.0074503529,-32.7260217894,50.1553465195,-2.3525496471,-3.0160217894,3.8250329771000002,40.36,-29.71,50.1160024344,135.65,33.1374503529,-8.9460217894,34.323780703,-2.3525496471,-3.0160217894,3.8250329771000002,35.49,-5.93,35.9820093936,136.07,-2.3525496471,-3.0160217894,3.8250329771000002,-2.3525496471,-3.0160217894,3.8250329771000002,0.0,0.0,0.0,135.65,31.7274503529,-10.7760217894,33.5075178356,-2.3525496471,-3.0160217894,3.8250329771000002,34.08,-7.76,34.9523103671,134.9
2021-10-06 04:30:00,38.9097002886,-32.267631058,50.5486378712,-2.1702997114,-2.957631058,3.668485016,41.08,-29.31,50.464269538,135.94,33.1097002886,-32.357631058,46.2954483819,-2.1702997114,-2.957631058,3.668485016,35.28,-29.4,45.9242680943,135.26,37.6797002886,-32.697631058,49.8888253083,-2.1702997114,-2.957631058,3.668485016,39.85,-29.74,49.7241400127,136.11,32.8597002886,-8.927631058,34.0508810365,-2.1702997114,-2.957631058,3.668485016,35.03,-5.97,35.5350784437,136.44,-2.1702997114,-2.957631058,3.668485016,-2.1702997114,-2.957631058,3.668485016,0.0,0.0,0.0,136.11,31.4297002886,-8.917631058,32.6703260454,-2.1702997114,-2.957631058,3.668485016,33.6,-5.96,34.1245014616,135.26
2021-10-06 05:00:00,39.1088670889,-32.103651883,50.597904593,-2.2711329111,-2.9836518830000003,3.7496964222,41.38,-29.12,50.5991976221,135.94,33.1788670889,-32.213651883,46.2445303678,-2.2711329111,-2.9836518830000003,3.7496964222,35.45,-29.23,45.9466582027,135.26,37.8588670889,-32.533651883,49.9172547532,-2.2711329111,-2.9836518830000003,3.7496964222,40.13,-29.55,49.8359247933,136.11,32.9088670889,-8.853651883,34.079035854,-2.2711329111,-2.9836518830000003,3.7496964222,35.18,-5.87,35.6663609021,136.44,-2.2711329111,-2.9836518830000003,3.7496964222,-2.2711329111,-2.9836518830000003,3.7496964222,0.0,0.0,0.0,136.11,31.4888670889,-12.103651883,33.7349542677,-2.2711329111,-2.9836518830000003,3.7496964222,33.76,-9.12,34.9701587071,135.26
2021-10-06 05:30:00,40.4528338546,-31.6249970046,51.3475627699,-2.7171661454000002,-3.1249970046,4.1410865894,43.17,-28.5,51.7290914283,135.07,34.2728338546,-31.7949970046,46.7498553468,-2.7171661454000002,-3.1249970046,4.1410865894,36.99,-28.67,46.7998824785,134.41,39.1428338546,-32.0349970046,50.5806531715,-2.7171661454000002,-3.1249970046,4.1410865894,41.86,-28.91,50.8728581859,135.23,33.9628338546,-8.6349970046,35.0433625199,-2.7171661454000002,-3.1249970046,4.1410865894,36.68,-5.51,37.0915421626,135.56,-2.7171661454000002,-3.1249970046,4.1410865894,-2.7171661454000002,-3.1249970046,4.1410865894,0.0,0.0,0.0,135.23,32.4828338546,-10.0849970046,34.012375098,-2.7171661454000002,-3.1249970046,4.1410865894,35.2,-6.96,35.8814938374,134.41
2021-10-06 06:00:00,42.3485505643,-30.7413861857,52.3300349657,-3.5814494357,-3.3413861857000002,4.8981263462,45.93,-27.4,53.482005385,135.07,35.9585505643,-31.1013861857,47.5427552983,-3.5814494357,-3.3413861857000002,4.8981263462,39.54,-27.76,48.3117915213,134.41,40.9185505643,-31.1613861857,51.4330610531,-3.5814494357,-3.3413861857000002,4.8981263462,44.5,-27.82,52.4804954245,135.23,35.5685505643,-8.1413861857,36.4884085467,-3.5814494357,-3.3413861857000002,4.8981263462,39.15,-4.8,39.4431552997,135.56,-3.5814494357,-3.3413861857000002,4.8981263462,-3.5814494357,-3.3413861857000002,4.8981263462,0.0,0.0,0.0,135.23,34.0185505643,-10.9013861857,35.722569942,-3.5814494357,-3.3413861857000002,4.8981263462,37.6,-7.5600000000000005,38.352491444500004,134.41
2021-10-06 06:30:00,47.4941505592,-28.2963423359,55.2845125414,-5.2958494408,-3.9163423359,6.5866348458,52.79,-24.38,58.1478159521,134.46,40.4641505592,-29.0163423359,49.792525574,-5.2958494408,-3.9163423359,6.5866348458,45.76,-25.1,52.1918346104,133.81,45.7841505592,-28.7163423359,54.0445812231,-5.2958494408,-3.9163423359,6.5866348458,51.08,-24.8,56.7820957697,134.62,39.9041505592,-6.4263423359,40.4183016426,-5.2958494408,-3.9163423359,6.5866348458,45.2,-2.51,45.2696377277,134.94,-5.2958494408,-3.9163423359,6.5866348458,-5.2958494408,-3.9163423359,6.5866348458,0.0,0.0,0.0,134.62,38.2641505592,-6.5563423359,38.8217830972,-5.2958494408,-3.9163423359,6.5866348458,43.56,-2.64,43.6399266727,133.81
2021-10-06 07:00:00,52.5036171254,-27.5512744766,59.2933599701,-7.1763828746,-4.5212744766,8.4818862321,59.68,-23.03,63.9693934628,133.26,45.0936171254,-26.8312744766,52.4723888869,-7.1763828746,-4.5212744766,8.4818862321,52.27,-22.31,56.8321124014,132.66,50.5136171254,-27.9412744766,57.726426656,-7.1763828746,-4.5212744766,8.4818862321,57.69,-23.42,62.2626091647,133.4,44.3136171254,-4.4912744766,44.5406354823,-7.1763828746,-4.5212744766,8.4818862321,51.49,0.03,51.4900087396,133.75,-7.1763828746,-4.5212744766,8.4818862321,-7.1763828746,-4.5212744766,8.4818862321,0.0,0.0,0.0,133.4,42.4636171254,-2.3612744766000002,42.5292181509,-7.1763828746,-4.5212744766,8.4818862321,49.64,2.16,49.6869721356,132.66
2021-10-06 07:30:00,58.3174836357,-25.7667670916,63.7562168259,-9.0725163643,-5.2067670916,10.4604482087,67.39,-20.56,70.45655186,132.67,50.6274836357,-23.6067670916,55.8607335415,-9.0725163643,-5.2067670916,10.4604482087,59.7,-18.4,62.4711933614,131.96,56.0374836357,-26.1267670916,61.8288567812,-9.0725163643,-5.2067670916,10.4604482087,65.11,-20.92,68.3882921266,132.82,49.6374836357,-1.7667670916,49.6689163123,-9.0725163643,-5.2067670916,10.4604482087,58.71,3.44,58.8106937555,133.01,-9.0725163643,-5.2067670916,10.4604482087,-9.0725163643,-5.2067670916,10.4604482087,0.0,0.0,0.0,132.82,47.6074836357,4.1932329084,47.7917953246,-9.0725163643,-5.2067670916,10.4604482087,56.68,9.4,57.4541765236,131.96
2021-10-06 08:00:00,62.3523167912,-25.2427639909,67.2681837359,-10.4676832088,-5.5227639909,11.8352572367,72.82,-19.72,75.4428976114,131.39,54.2223167912,-20.2727639909,57.8882077632,-10.4676832088,-5.5227639909,11.8352572367,64.69,-14.75,66.3502720416,130.55,59.8523167912,-25.5427639909,65.0748232235,-10.4676832088,-5.5227639909,11.8352572367,70.32,-20.02,73.1143132362,131.54,53.0623167912,1.1672360091,53.0751533502,-10.4676832088,-5.5227639909,11.8352572367,63.53,6.69,63.8812726861,131.56,-10.4676832088,-5.5227639909,11.8352572367,-10.4676832088,-5.5227639909,11.8352572367,0.0,0.0,0.0,131.54,50.8923167912,7.2372360091,51.404333411,-10.4676832088,-5.5227639909,11.8352572367,61.36,12.76,62.6726990004,130.55
2021-10-06 08:30:00,64.3768333725,-22.8761186242,68.3205201853,-9.7631666275,-5.3661186242,11.1406755488,74.14,-17.51,76.1796541079,130.62,55.6968333725,-18.9761186242,58.840719963,-9.7631666275,-5.3661186242,11.1406755488,65.46,-13.61,66.8598810947,129.5,61.8068333725,-23.2361186242,66.0303101633,-9.7631666275,-5.3661186242,11.1406755488,71.57,-17.87,73.7672135844,130.76,54.5168333725,2.3838813758,54.5689289925,-9.7631666275,-5.3661186242,11.1406755488,64.28,7.75,64.7455087245,130.49,-9.7631666275,-5.3661186242,11.1406755488,-9.7631666275,-5.3661186242,11.1406755488,0.0,0.0,0.0,130.76,52.2768333725,6.2738813758,52.6519600298,-9.7631666275,-5.3661186242,11.1406755488,62.04,11.64,63.1225094558,129.5
2021-10-06 09:00:00,64.0086166835,-22.0260703954,67.6923244304,-7.5913833165,-4.7760703954,8.9688320912,71.6,-17.25,73.6486422142,130.3,55.1886166835,-18.2160703954,58.1171973867,-7.5913833165,-4.7760703954,8.9688320912,62.78,-13.44,64.2025077392,129.3,61.5186166835,-22.4460703954,65.4856188399,-7.5913833165,-4.7760703954,8.9688320912,69.11,-17.67,71.3331690029,130.45,54.0786166835,3.1739296046,54.171677208,-7.5913833165,-4.7760703954,8.9688320912,61.67,7.95,62.1803136049,130.29,-7.5913833165,-4.7760703954,8.9688320912,-7.5913833165,-4.7760703954,8.9688320912,0.0,0.0,0.0,130.45,51.8486166835,7.7839296046,52.4296539382,-7.5913833165,-4.7760703954,8.9688320912,59.44,12.56,60.7525077672,129.3
2021-10-06 09:30:00,63.8255334058,-21.2816507519,67.2800666859,-6.5144665942,-4.4416507519,7.8845758546999996,70.34,-16.84,72.3277346528,130.65,55.3855334058,-17.5416507519,58.0970465837,-6.5144665942,-4.4416507519,7.8845758546999996,61.9,-13.1,63.2710044175,129.63,61.3855334058,-21.7116507519,65.112053338,-6.5144665942,-4.4416507519,7.8845758546999996,67.9,-17.27,70.0618505322,130.75,54.2955334058,3.8283492481,54.430333508,-6.5144665942,-4.4416507519,7.8845758546999996,60.81,8.27,61.3697726898,130.65,-6.5144665942,-4.4416507519,7.8845758546999996,-6.5144665942,-4.4416507519,7.8845758546999996,0.0,0.0,0.0,130.75,52.0855334058,7.1983492481,52.5805954898,-6.5144665942,-4.4416507519,7.8845758546999996,58.6,11.64,59.7448709096,129.63
2021-10-06 10:00:00,63.4980001509,-21.3087924418,66.9780610237,-6.0619998491,-4.3687924418,7.4722278853,69.56,-16.94,71.5929968642,130.5,55.3580001509,-17.6187924418,58.0941479653,-6.0619998491,-4.3687924418,7.4722278853,61.42,-13.25,62.8329443843,129.52,61.0680001509,-21.7387924418,64.8218770112,-6.0619998491,-4.3687924418,7.4722278853,67.13,-17.37,69.3408523167,130.67,54.2780001509,3.7912075582,54.4102431086,-6.0619998491,-4.3687924418,7.4722278853,60.34,8.16,60.8892535674,130.53,-6.0619998491,-4.3687924418,7.4722278853,-6.0619998491,-4.3687924418,7.4722278853,0.0,0.0,0.0,130.67,52.0980001509,6.0312075582,52.4459444031,-6.0619998491,-4.3687924418,7.4722278853,58.16,10.4,59.0825321055,129.52
2021-10-06 10:30:00,62.9771334923,-20.8266144861,66.3314948863,-4.0528665077,-3.7066144861,5.4922416077000005,67.03,-17.12,69.1817555429,130.66,53.9971334923,-17.3766144861,56.7242201919,-4.0528665077,-3.7066144861,5.4922416077000005,58.05,-13.67,59.6378353061,129.69,60.6571334923,-21.2866144861,64.2838066684,-4.0528665077,-3.7066144861,5.4922416077000005,64.71,-17.58,67.0555031299,130.85,52.9971334923,4.0733855139,53.1534441776,-4.0528665077,-3.7066144861,5.4922416077000005,57.05,7.78,57.5780418215,130.74,-4.0528665077,-3.7066144861,5.4922416077000005,-4.0528665077,-3.7066144861,5.4922416077000005,0.0,0.0,0.0,130.85,50.8671334923,8.693385513900001,51.6046530985,-4.0528665077,-3.7066144861,5.4922416077000005,54.92,12.4,56.3024546534,129.69
2021-10-06 11:00:00,61.6525501793,-20.0209778557,64.821882863,-2.2774498207000002,-3.3309778557,4.0351197208,63.93,-16.69,66.0726948141,130.76,53.5125501793,-16.5809778557,56.0225120228,-2.2774498207000002,-3.3309778557,4.0351197208,55.79,-13.25,57.3418398728,129.81,59.4225501793,-20.5409778557,62.8726589312,-2.2774498207000002,-3.3309778557,4.0351197208,61.7,-17.21,64.0552425645,130.85,52.5825501793,4.8090221443,52.8020006945,-2.2774498207000002,-3.3309778557,4.0351197208,54.86,8.14,55.4606094449,130.85,-2.2774498207000002,-3.3309778557,4.0351197208,-2.2774498207000002,-3.3309778557,4.0351197208,0.0,0.0,0.0,130.85,50.4425501793,8.9490221443,51.2302241448,-2.2774498207000002,-3.3309778557,4.0351197208,52.72,12.28,54.131292244,129.81
2021-10-06 11:30:00,60.7465667981,-19.6232675625,63.8374342184,-0.7934332019,-2.9432675625,3.0483372829,61.54,-16.68,63.760442282,130.76,52.9865667981,-16.2432675625,55.4203933779,-0.7934332019,-2.9432675625,3.0483372829,53.78,-13.3,55.4001660647,129.81,58.6265667981,-20.1532675625,61.9937781393,-0.7934332019,-2.9432675625,3.0483372829,59.42,-17.21,61.8621087581,130.93,52.0965667981,5.1567324375,52.3511619889,-0.7934332019,-2.9432675625,3.0483372829,52.89,8.1,53.5066547263,130.85,-0.7934332019,-2.9432675625,3.0483372829,-0.7934332019,-2.9432675625,3.0483372829,0.0,0.0,0.0,130.93,50.0065667981,10.3367324375,51.0637323393,-0.7934332019,-2.9432675625,3.0483372829,50.8,13.28,52.5071271353,129.81
2021-10-06 12:00:00,61.4103336199,-19.4671906314,64.4220504671,-0.3896663801,-2.7271906314,2.7548881334,61.8,-16.74,64.0270848938,130.83,52.6703336199,-16.1571906314,55.0928203374,-0.3896663801,-2.7271906314,2.7548881334,53.06,-13.43,54.7332485789,129.81,59.2803336199,-20.0071906314,62.5655306942,-0.3896663801,-2.7271906314,2.7548881334,59.67,-17.28,62.1217135952,130.93,51.7903336199,5.2328093686,52.0540195407,-0.3896663801,-2.7271906314,2.7548881334,52.18,7.96,52.7836527724,130.93,-0.3896663801,-2.7271906314,2.7548881334,-0.3896663801,-2.7271906314,2.7548881334,0.0,0.0,0.0,130.93,49.7303336199,10.5128093686,50.8293738183,-0.3896663801,-2.7271906314,2.7548881334,50.12,13.24,51.8392901186,129.81
2021-10-06 12:30:00,63.1667002078,-19.4142522894,66.0828662143,-1.0132997922,-2.7542522894,2.9347371505,64.18,-16.66,66.3070735291,130.83,54.1267002078,-16.1042522894,56.4716443641,-1.0132997922,-2.7542522894,2.9347371505,55.14,-13.35,56.7330776532,129.91,60.9367002078,-19.9142522894,64.1081810416,-1.0132997922,-2.7542522894,2.9347371505,61.95,-17.16,64.2827200731,131.02,53.2167002078,5.2757477106,53.4775718868,-1.0132997922,-2.7542522894,2.9347371505,54.23,8.03,54.8212896601,130.93,-1.0132997922,-2.7542522894,2.9347371505,-1.0132997922,-2.7542522894,2.9347371505,0.0,0.0,0.0,131.02,51.0667002078,10.9257477106,52.2224073856,-1.0132997922,-2.7542522894,2.9347371505,52.08,13.68,53.8467157773,129.91
2021-10-06 13:00:00,62.4239168167,-19.7100088836,65.4616669581,-1.1260831833,-2.7200088836000003,2.9438939626,63.55,-16.99,65.7819321699,130.83,53.7239168167,-16.3300088836,56.1509432536,-1.1260831833,-2.7200088836000003,2.9438939626,54.85,-13.61,56.5133134757,129.91,60.2239168167,-20.2300088836,63.5308855296,-1.1260831833,-2.7200088836000003,2.9438939626,61.35,-17.51,63.7998636362,131.02,52.8039168167,5.1299911164,53.0525252937,-1.1260831833,-2.7200088836000003,2.9438939626,53.93,7.85,54.4983247449,130.93,-1.1260831833,-2.7200088836000003,2.9438939626,-1.1260831833,-2.7200088836000003,2.9438939626,0.0,0.0,0.0,131.02,50.7139168167,9.3199911164,51.5631999908,-1.1260831833,-2.7200088836000003,2.9438939626,51.84,12.04,53.2198008264,129.91
2021-10-06 13:30:00,61.0141669383,-19.8457894036,64.1606103792,0.7641669383,-2.3957894036000003,2.5147083282000002,60.25,-17.45,62.7261109906,131.36,52.5041669383,-16.4257894036,55.0135810816,0.7641669383,-2.3957894036000003,2.5147083282000002,51.74,-14.03,53.6084741436,130.39,58.9241669383,-20.3757894036,62.3476562767,0.7641669383,-2.3957894036000003,2.5147083282000002,58.16,-17.98,60.8758244297,131.51,51.6741669383,5.0942105964,51.9246618705,0.7641669383,-2.3957894036000003,2.5147083282000002,50.91,7.49,51.4580236698,131.43,0.7641669383,-2.3957894036000003,2.5147083282000002,0.7641669383,-2.3957894036000003,2.5147083282000002,0.0,0.0,0.0,131.51,49.6041669383,9.5242105964,50.5102362411,0.7641669383,-2.3957894036000003,2.5147083282000002,48.84,11.92,50.2735715859,130.39
2021-10-06 14:00:00,61.3213838958,-20.1399447743,64.54401210340001,0.4913838958,-2.5399447743,2.5870403147000003,60.83,-17.6,63.3249469009,131.36,52.3813838958,-16.5799447743,54.9427333462,0.4913838958,-2.5399447743,2.5870403147000003,51.89,-14.04,53.7558713072,130.39,59.2213838958,-20.6699447743,62.7249466122,0.4913838958,-2.5399447743,2.5870403147000003,58.73,-18.13,61.4647036924,131.51,51.5513838958,5.0200552257,51.795232754,0.4913838958,-2.5399447743,2.5870403147000003,51.06,7.5600000000000005,51.6166368529,131.43,0.4913838958,-2.5399447743,2.5870403147000003,0.4913838958,-2.5399447743,2.5870403147000003,0.0,0.0,0.0,131.51,49.4913838958,8.7000552257,50.2502541371,0.4913838958,-2.5399447743,2.5870403147000003,49.0,11.24,50.272632714,130.39
