Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-06 14:30:00,61.0847671184,-21.4993282358,64.7577785945,0.6947671184,-2.3993282358,2.4978945798,60.39,-19.1,63.3384725108,131.6,51.9747671184,-16.4593282358,54.5186748095,0.6947671184,-2.3993282358,2.4978945798,51.28,-14.06,53.1725681155,130.63,59.0147671184,-21.9993282358,62.9818480268,0.6947671184,-2.3993282358,2.4978945798,58.32,-19.6,61.5254613961,131.75,51.1547671184,5.1906717642,51.417441324,0.6947671184,-2.3993282358,2.4978945798,50.46,7.59,51.0276366296,131.67,0.6947671184,-2.3993282358,2.4978945798,0.6947671184,-2.3993282358,2.4978945798,0.0,0.0,0.0,131.75,49.0947671184,9.5206717642,50.0093926103,0.6947671184,-2.3993282358,2.4978945798,48.4,11.92,49.8462275403,130.63
2021-10-06 15:00:00,60.496600241,-22.8596087664,64.6714802187,-2.763399759,-3.3496087664,4.3423791999,63.26,-19.51,66.2002092142,131.98,51.446600241,-17.7296087664,54.4159140635,-2.763399759,-3.3496087664,4.3423791999,54.21,-14.38,56.0848330656,130.88,58.336600241,-23.2996087664,62.8174394285,-2.763399759,-3.3496087664,4.3423791999,61.1,-19.95,64.2745089441,132.14,50.556600241,3.9703912336,50.7122651286,-2.763399759,-3.3496087664,4.3423791999,53.32,7.32,53.8201151987,131.91,-2.763399759,-3.3496087664,4.3423791999,-2.763399759,-3.3496087664,4.3423791999,0.0,0.0,0.0,132.14,48.476600241,8.9303912336,49.2923184534,-2.763399759,-3.3496087664,4.3423791999,51.24,12.28,52.6909479892,130.88
2021-10-06 15:30:00,60.9589004817,-21.9594003483,64.7935398909,0.2889004817,-2.5694003483,2.5855911582999997,60.67,-19.39,63.6931785987,131.91,51.2789004817,-17.7594003483,54.2671349469,0.2889004817,-2.5694003483,2.5855911582999997,50.99,-15.19,53.2044753757,130.8,58.8989004817,-22.4494003483,63.0321826843,0.2889004817,-2.5694003483,2.5855911582999997,58.61,-19.88,61.8897931811,132.06,50.4889004817,4.0905996517,50.654339176,0.2889004817,-2.5694003483,2.5855911582999997,50.2,6.66,50.6398617692,131.82,0.2889004817,-2.5694003483,2.5855911582999997,0.2889004817,-2.5694003483,2.5855911582999997,0.0,0.0,0.0,132.06,48.4889004817,8.0705996517,49.1559563905,0.2889004817,-2.5694003483,2.5855911582999997,48.2,10.64,49.3604051847,130.8
2021-10-06 16:00:00,64.510017137,-21.5907375925,68.0272170591,-1.989982863,-3.1107375925,3.6927930032000003,66.5,-18.48,69.02,132.33,53.640017137,-18.4707375925,56.7311165558,-1.989982863,-3.1107375925,3.6927930032000003,55.63,-15.36,57.7115802937,131.31,62.220017137,-22.0407375925,66.0085194967,-1.989982863,-3.1107375925,3.6927930032000003,64.21,-18.93,66.9422811084,132.49,52.710017137,3.3692624075,52.8175902115,-1.989982863,-3.1107375925,3.6927930032000003,54.7,6.48,55.0824872351,132.36,-1.989982863,-3.1107375925,3.6927930032000003,-1.989982863,-3.1107375925,3.6927930032000003,0.0,0.0,0.0,132.49,50.650017137,6.9292624074999996,51.1218046776,-1.989982863,-3.1107375925,3.6927930032000003,52.64,10.04,53.5889093003,131.31
2021-10-06 16:30:00,64.231167166,-22.0244607914,67.9022805851,-4.478832834,-3.7944607914,5.8700831555,68.71,-18.23,71.0872492083,132.03,55.081167166,-18.5944607914,58.1350922292,-4.478832834,-3.7944607914,5.8700831555,59.56,-14.8,61.3712766691,131.11,61.871167166,-22.4444607914,65.8163744573,-4.478832834,-3.7944607914,5.8700831555,66.35,-18.65,68.921295693,132.19,54.071167166,3.0855392086,54.1591328485,-4.478832834,-3.7944607914,5.8700831555,58.55,6.88,58.9528362337,132.16,-4.478832834,-3.7944607914,5.8700831555,-4.478832834,-3.7944607914,5.8700831555,0.0,0.0,0.0,132.19,51.961167166,9.0455392086,52.7426267153,-4.478832834,-3.7944607914,5.8700831555,56.44,12.84,57.8821146815,131.11
2021-10-06 17:00:00,66.0650504074,-22.7854057959,69.8839438113,-7.0649495926,-4.5654057959,8.4116848982,73.13,-18.22,75.3655445147,131.45,56.8250504074,-18.8954057959,59.8842442885,-7.0649495926,-4.5654057959,8.4116848982,63.89,-14.33,65.4773319554,130.51,63.5150504074,-23.1554057959,67.6042487262,-7.0649495926,-4.5654057959,8.4116848982,70.58,-18.59,72.9871529791,131.64,55.6850504074,2.6945942041,55.7502078633,-7.0649495926,-4.5654057959,8.4116848982,62.75,7.26,63.1685847554,131.56,-7.0649495926,-4.5654057959,8.4116848982,-7.0649495926,-4.5654057959,8.4116848982,0.0,0.0,0.0,131.64,53.4950504074,7.0745942041,53.9608219104,-7.0649495926,-4.5654057959,8.4116848982,60.56,11.64,61.6684943873,130.51
2021-10-06 17:30:00,68.5254836647,-22.9087206228,72.2533832568,-8.7545163353,-5.1087206228,10.136102933,77.28,-17.8,79.30345768,130.99,58.745483664700004,-18.4887206228,61.5862374339,-8.7545163353,-5.1087206228,10.136102933,67.5,-13.38,68.813330104,129.98,65.8554836647,-23.2287206228,69.8320713604,-8.7545163353,-5.1087206228,10.136102933,74.61,-18.12,76.7788154376,131.15,57.5154836647,2.9512793772,57.5911530632,-8.7545163353,-5.1087206228,10.136102933,66.27,8.06,66.7583440478,131.02,-8.7545163353,-5.1087206228,10.136102933,-8.7545163353,-5.1087206228,10.136102933,0.0,0.0,0.0,131.15,55.2454836647,5.8912793772,55.5587134304,-8.7545163353,-5.1087206228,10.136102933,64.0,11.0,64.9384323802,129.98
2021-10-06 18:00:00,70.2728003318,-22.6662708523,73.8378378667,-10.9071996682,-5.6962708523,12.3050601878,81.18,-16.97,82.9347532703,130.5,60.4828003318,-19.1262708523,63.4348750507,-10.9071996682,-5.6962708523,12.3050601878,71.39,-13.43,72.6422535443,129.46,67.4328003318,-22.9562708523,71.2332291283,-10.9071996682,-5.6962708523,12.3050601878,78.34,-17.26,80.2188456661,130.65,59.1628003318,2.2737291477,59.2064758902,-10.9071996682,-5.6962708523,12.3050601878,70.07,7.97,70.5218108106,130.47,-10.9071996682,-5.6962708523,12.3050601878,-10.9071996682,-5.6962708523,12.3050601878,0.0,0.0,0.0,130.65,56.8528003318,3.6237291476999998,56.9681693449,-10.9071996682,-5.6962708523,12.3050601878,67.76,9.32,68.3979531857,129.46
2021-10-06 18:30:00,71.7661169149,-22.9796496628,75.3554233991,-12.3638830851,-6.0296496628,13.7558089547,84.13,-16.95,85.8205068734,130.22,61.6561169149,-19.3196496628,64.6121166355,-12.3638830851,-6.0296496628,13.7558089547,74.02,-13.29,75.2036202586,129.29,68.8361169149,-23.2496496628,72.656432622,-12.3638830851,-6.0296496628,13.7558089547,81.2,-17.22,83.0058335299,130.38,60.2461169149,2.0803503372,60.2820243592,-12.3638830851,-6.0296496628,13.7558089547,72.61,8.11,73.0615097024,130.26,-12.3638830851,-6.0296496628,13.7558089547,-12.3638830851,-6.0296496628,13.7558089547,0.0,0.0,0.0,130.38,57.8761169149,6.4103503372,58.2300395036,-12.3638830851,-6.0296496628,13.7558089547,70.24,12.44,71.3331003111,129.29
2021-10-06 19:00:00,73.1209334286,-22.8881525226,76.6194389915,-13.2890665714,-6.2081525226,14.6676667566,86.41,-16.68,88.0051731434,130.14,62.9909334286,-17.8081525226,65.4598196643,-13.2890665714,-6.2081525226,14.6676667566,76.28,-11.6,77.1569724652,129.21,70.0909334286,-23.1081525226,73.8019353534,-13.2890665714,-6.2081525226,14.6676667566,83.38,-16.9,85.0754629726,130.29,61.5109334286,3.3218474774,61.6005649481,-13.2890665714,-6.2081525226,14.6676667566,74.8,9.53,75.4046477347,130.17,-13.2890665714,-6.2081525226,14.6676667566,-13.2890665714,-6.2081525226,14.6676667566,0.0,0.0,0.0,130.29,59.0709334286,8.9118474774,59.7394024208,-13.2890665714,-6.2081525226,14.6676667566,72.36,15.12,73.9228246214,129.21
2021-10-06 19:30:00,73.3234833803,-19.9538130787,75.9900511344,-13.4565166197,-6.2938130787,14.8556360552,86.78,-13.66,87.8485287299,129.27,62.5434833803,-26.5338130787,67.9391680096,-13.4565166197,-6.2938130787,14.8556360552,76.0,-20.24,78.6489516777,128.23,70.7234833803,-19.6138130787,73.3928658995,-13.4565166197,-6.2938130787,14.8556360552,84.18,-13.32,85.2273125236,129.43,61.1834833803,-4.8938130787,61.3788892454,-13.4565166197,-6.2938130787,14.8556360552,74.64,1.4,74.6531285346,129.19,-13.4565166197,-6.2938130787,14.8556360552,-13.4565166197,-6.2938130787,14.8556360552,0.0,0.0,0.0,129.43,59.5834833803,10.0661869213,60.4278049483,-13.4565166197,-6.2938130787,14.8556360552,73.04,16.36,74.8497909149,128.23
2021-10-06 20:00:00,70.1782000306,-21.802507931,73.4869315703,-11.6917999694,-5.972507931,13.1289389332,81.87,-15.83,83.3863645928,130.89,60.1082000306,-30.132507931,67.238112296,-11.6917999694,-5.972507931,13.1289389332,71.8,-24.16,75.7558288186,129.24,67.8682000306,-21.042507931,71.0554692857,-11.6917999694,-5.972507931,13.1289389332,79.56,-15.07,80.9746781408,131.07,58.8982000306,-8.112507931,59.4542744617,-11.6917999694,-5.972507931,13.1289389332,70.59,-2.14,70.6224305727,130.24,-11.6917999694,-5.972507931,13.1289389332,-11.6917999694,-5.972507931,13.1289389332,0.0,0.0,0.0,131.07,57.6282000306,13.307492069,59.1447274398,-11.6917999694,-5.972507931,13.1289389332,69.32,19.28,71.9512390442,129.24
2021-10-06 20:30:00,70.0514166799,-22.4165831022,73.5506912058,-11.7485833201,-5.6965831022,13.056809299,81.8,-16.72,83.491307332,132.91,58.0514166799,-32.3065831022,66.4355498983,-11.7485833201,-5.6965831022,13.056809299,69.8,-26.61,74.7002817933,131.2,67.7414166799,-21.6165831022,71.1067943225,-11.7485833201,-5.6965831022,13.056809299,79.49,-15.92,81.0685296524,133.09,56.9114166799,-9.9565831022,57.7757985284,-11.7485833201,-5.6965831022,13.056809299,68.66,-4.26,68.792028608,132.27,-11.7485833201,-5.6965831022,13.056809299,-11.7485833201,-5.6965831022,13.056809299,0.0,0.0,0.0,133.09,55.7314166799,11.3434168978,56.8741058134,-11.7485833201,-5.6965831022,13.056809299,67.48,17.04,69.598218368,131.2
2021-10-06 21:00:00,63.4869000152,-23.3970313224,67.660975076,-10.3930999848,-5.2670313224,11.6515297813,73.88,-18.13,76.0720139079,132.91,53.5269000152,-35.1170313224,64.0182389178,-10.3930999848,-5.2670313224,11.6515297813,63.92,-29.85,70.5463599344,131.2,61.4469000152,-22.6670313224,65.4943954125,-10.3930999848,-5.2670313224,11.6515297813,71.84,-17.4,73.9171536249,133.09,52.5769000152,-12.3470313224,54.0072180146,-10.3930999848,-5.2670313224,11.6515297813,62.97,-7.08,63.3667681044,132.27,-10.3930999848,-5.2670313224,11.6515297813,-10.3930999848,-5.2670313224,11.6515297813,0.0,0.0,0.0,133.09,51.5269000152,10.2129686776,52.5292885387,-10.3930999848,-5.2670313224,11.6515297813,61.92,15.48,63.8256750846,131.2
2021-10-06 21:30:00,60.2712333423,-24.6829479383,65.1296360156,-9.3087666577,-4.9029479383000005,10.5210282375,69.58,-19.78,72.336884091,133.96,50.6412333423,-36.3829479383,62.3558611128,-9.3087666577,-4.9029479383000005,10.5210282375,59.95,-31.48,67.7125756415,132.37,58.3712333423,-23.9529479383,63.0947271714,-9.3087666577,-4.9029479383000005,10.5210282375,67.68,-19.05,70.3099203527,134.14,49.8112333423,-13.3829479383,51.5777302971,-9.3087666577,-4.9029479383000005,10.5210282375,59.12,-8.48,59.7250768103,133.47,-9.3087666577,-4.9029479383000005,10.5210282375,-9.3087666577,-4.9029479383000005,10.5210282375,0.0,0.0,0.0,134.14,48.8112333423,8.6570520617,49.5729871078,-9.3087666577,-4.9029479383000005,10.5210282375,58.12,13.56,59.6808847119,132.37
2021-10-06 22:00:00,56.3713833639,-24.7010583068,61.5457158853,-7.7186166361,-4.5310583068,8.9502811216,64.09,-20.17,67.1889648678,134.63,47.5713833639,-38.5510583068,61.2308795603,-7.7186166361,-4.5310583068,8.9502811216,55.29,-34.02,64.9179828707,133.04,54.6513833639,-24.0110583068,59.6934219541,-7.7186166361,-4.5310583068,8.9502811216,62.37,-19.48,65.3413138833,134.81,46.8913833639,-15.3610583068,49.3433272701,-7.7186166361,-4.5310583068,8.9502811216,54.61,-10.83,55.673521534,134.16,-7.7186166361,-4.5310583068,8.9502811216,-7.7186166361,-4.5310583068,8.9502811216,0.0,0.0,0.0,134.81,45.9213833639,9.7089416932,46.9365209496,-7.7186166361,-4.5310583068,8.9502811216,53.64,14.24,55.4979927565,133.04
2021-10-06 22:30:00,51.4424500067,-25.5790725951,57.4509757752,-5.0275499933,-4.1490725951,6.5185168815,56.47,-21.43,60.3995513228,134.34,44.7024500067,-39.3290725951,59.5406162867,-5.0275499933,-4.1490725951,6.5185168815,49.73,-35.18,60.9155587679,132.93,49.9524500067,-24.9390725951,55.8319317558,-5.0275499933,-4.1490725951,6.5185168815,54.98,-20.79,58.7794564453,134.55,44.1524500067,-16.3790725951,47.0925987887,-5.0275499933,-4.1490725951,6.5185168815,49.18,-12.23,50.6778580842,134.08,-5.0275499933,-4.1490725951,6.5185168815,-5.0275499933,-4.1490725951,6.5185168815,0.0,0.0,0.0,134.55,43.1324500067,6.4509274049,43.6121853152,-5.0275499933,-4.1490725951,6.5185168815,48.16,10.6,49.3127326357,132.93
2021-10-06 23:00:00,49.7052500145,-26.1887442131,56.182401181,-5.7547499855,-3.7787442131,6.8844792994,55.46,-22.41,59.8165503853,134.34,41.3352500145,-40.1787442131,57.6448989963,-5.7547499855,-3.7787442131,6.8844792994,47.09,-36.4,59.518300547,132.93,48.2652500145,-25.5387442131,54.6055108477,-5.7547499855,-3.7787442131,6.8844792994,54.02,-21.76,58.2379429582,134.55,40.8752500145,-17.0587442131,44.2920626961,-5.7547499855,-3.7787442131,6.8844792994,46.63,-13.28,48.484175769,134.08,-5.7547499855,-3.7787442131,6.8844792994,-5.7547499855,-3.7787442131,6.8844792994,0.0,0.0,0.0,134.55,39.9252500145,7.7412557869,40.6688164307,-5.7547499855,-3.7787442131,6.8844792994,45.68,11.52,47.1102196981,132.93
2021-10-06 23:30:00,46.9307333583,-26.4906095835,53.8910579749,-4.6892666417,-3.4006095835,5.7925268386,51.62,-23.09,56.548850563,134.78,38.7007333583,-41.4706095835,56.7235244118,-4.6892666417,-3.4006095835,5.7925268386,43.39,-38.07,57.7236260122,133.4,45.6107333583,-25.8606095835,52.4319571017,-4.6892666417,-3.4006095835,5.7925268386,50.3,-22.46,55.0866735245,134.99,38.3407333583,-17.9406095835,42.3305717736,-4.6892666417,-3.4006095835,5.7925268386,43.03,-14.54,45.4201772344,134.56,-4.6892666417,-3.4006095835,5.7925268386,-4.6892666417,-3.4006095835,5.7925268386,0.0,0.0,0.0,134.99,37.3907333583,7.5193904165,38.1393258109,-4.6892666417,-3.4006095835,5.7925268386,42.08,10.92,43.4738174077,133.4
2021-10-07 00:00:00,44.4114000496,-26.3954133378,51.6632393452,-3.7685999504,-3.1254133378,4.8959732555,48.18,-23.27,53.5051894679,136.03,36.4914000496,-42.2254133378,55.8086714511,-3.7685999504,-3.1254133378,4.8959732555,40.26,-39.1,56.1219885606,134.67,43.1914000496,-25.7954133378,50.308054897,-3.7685999504,-3.1254133378,4.8959732555,46.96,-22.67,52.145666167,136.24,36.2314000496,-18.5754133378,40.7156030316,-3.7685999504,-3.1254133378,4.8959732555,40.0,-15.45,42.8800944495,135.87,-3.7685999504,-3.1254133378,4.8959732555,-3.7685999504,-3.1254133378,4.8959732555,0.0,0.0,0.0,136.24,35.3114000496,4.1945866622,35.5596615666,-3.7685999504,-3.1254133378,4.8959732555,39.08,7.32,39.7596378253,134.67
2021-10-07 00:30:00,43.109033395,-26.5119865502,50.6090327026,-3.310966605,-2.9819865502000003,4.4558662059,46.42,-23.53,52.0430331553,136.24,35.379033395,-42.3319865502,55.1694941907,-3.310966605,-2.9819865502000003,4.4558662059,38.69,-39.35,55.1845866162,134.99,41.939033395,-25.9319865502,49.3087258865,-3.310966605,-2.9819865502000003,4.4558662059,45.25,-22.95,50.7372151384,136.46,35.149033395000004,-18.6919865502,39.8101106479,-3.310966605,-2.9819865502000003,4.4558662059,38.46,-15.71,41.5448637018,136.19,-3.310966605,-2.9819865502000003,4.4558662059,-3.310966605,-2.9819865502000003,4.4558662059,0.0,0.0,0.0,136.46,34.249033395,2.2580134498,34.3233872634,-3.310966605,-2.9819865502000003,4.4558662059,37.56,5.24,37.9237550883,134.99
2021-10-07 01:00:00,42.1532667082,-26.6757735649,49.8848152192,-3.2267332918,-2.9357735649,4.3624046306,45.38,-23.74,51.2145682399,136.24,34.6432667082,-42.5157735649,54.8429296267,-3.2267332918,-2.9357735649,4.3624046306,37.87,-39.58,54.7787668718,134.99,41.0232667082,-26.0857735649,48.6145656557,-3.2267332918,-2.9357735649,4.3624046306,44.25,-23.15,49.9398137762,136.46,34.4432667082,-18.8257735649,39.2523677228,-3.2267332918,-2.9357735649,4.3624046306,37.67,-15.89,40.884239017,136.19,-3.2267332918,-2.9357735649,4.3624046306,-3.2267332918,-2.9357735649,4.3624046306,0.0,0.0,0.0,136.46,33.4932667082,1.8642264351,33.5451077653,-3.2267332918,-2.9357735649,4.3624046306,36.72,4.8,37.0323966278,134.99
2021-10-07 01:30:00,42.8013500592,-26.7487439615,50.4722782368,-3.3586499408,-2.9987439614999998,4.5025542497,46.16,-23.75,51.911541106,136.44,35.2213500592,-42.6187439615,55.2892470274,-3.3586499408,-2.9987439614999998,4.5025542497,38.58,-39.62,55.300640141,135.16,41.6513500592,-26.1687439615,49.1898172621,-3.3586499408,-2.9987439614999998,4.5025542497,45.01,-23.17,50.6236012152,136.65,35.0013500592,-18.8887439615,39.7728444345,-3.3586499408,-2.9987439614999998,4.5025542497,38.36,-15.89,41.5208586135,136.38,-3.3586499408,-2.9987439614999998,4.5025542497,-3.3586499408,-2.9987439614999998,4.5025542497,0.0,0.0,0.0,136.65,34.0813500592,2.1612560385,34.1498089237,-3.3586499408,-2.9987439614999998,4.5025542497,37.44,5.16,37.7939042704,135.16
2021-10-07 02:00:00,42.3149167272,-27.0165262414,50.2040323857,-3.8950832728,-3.1665262414,5.0198169428,46.21,-23.85,52.0017941998,136.61,34.9249167272,-43.0165262414,55.40912685,-3.8950832728,-3.1665262414,5.0198169428,38.82,-39.85,55.6328580966,135.33,41.1649167272,-26.4265262414,48.9173962752,-3.8950832728,-3.1665262414,5.0198169428,45.06,-23.26,50.7092812018,136.82,34.7049167272,-19.2565262414,39.6893568596,-3.8950832728,-3.1665262414,5.0198169428,38.6,-16.09,41.819231222,136.54,-3.8950832728,-3.1665262414,5.0198169428,-3.8950832728,-3.1665262414,5.0198169428,0.0,0.0,0.0,136.82,33.7849167272,1.7134737586000002,33.8283400507,-3.8950832728,-3.1665262414,5.0198169428,37.68,4.88,37.9946943665,135.33
2021-10-07 02:30:00,41.6189167546,-26.9225950856,49.5677350498,-3.7810832454,-3.1325950856,4.9101672557,45.4,-23.79,51.2554787315,136.7,34.2489167546,-42.9825950856,54.959000893,-3.7810832454,-3.1325950856,4.9101672557,38.03,-39.85,55.0845114347,135.4,40.4989167546,-26.3525950856,48.3179213754,-3.7810832454,-3.1325950856,4.9101672557,44.28,-23.22,49.9988679872,136.9,34.0389167546,-19.1925950856,39.0768929157,-3.7810832454,-3.1325950856,4.9101672557,37.82,-16.06,41.0886358985,136.54,-3.7810832454,-3.1325950856,4.9101672557,-3.7810832454,-3.1325950856,4.9101672557,0.0,0.0,0.0,136.9,33.1389167546,1.6674049144,33.1808384888,-3.7810832454,-3.1325950856,4.9101672557,36.92,4.8,37.2307184996,135.4
2021-10-07 03:00:00,40.4424001301,-27.1715141947,48.7224682453,-3.4875998699,-3.0515141947,4.6341225419,43.93,-24.12,50.1160583047,136.7,33.3224001301,-43.2115141947,54.5675481347,-3.4875998699,-3.0515141947,4.6341225419,36.81,-40.16,54.4775339016,135.4,39.3524001301,-26.5915141947,47.4944209689,-3.4875998699,-3.0515141947,4.6341225419,42.84,-23.54,48.8814606983,136.9,33.1624001301,-19.351514194700002,38.395649285,-3.4875998699,-3.0515141947,4.6341225419,36.65,-16.3,40.1112515387,136.63,-3.4875998699,-3.0515141947,4.6341225419,-3.4875998699,-3.0515141947,4.6341225419,0.0,0.0,0.0,136.9,32.2324001301,3.9084858053,32.4685059625,-3.4875998699,-3.0515141947,4.6341225419,35.72,6.96,36.3917573085,135.4
2021-10-07 03:30:00,39.8959834725,-31.1852211357,50.6380046459,-3.7640165275,-2.9752211357,4.7978913312,43.66,-28.21,51.9807627878,137.0,32.9559834725,-38.0852211357,50.3644806941,-3.7640165275,-2.9752211357,4.7978913312,36.72,-35.11,50.804237028,135.7,39.0359834725,-22.1252211357,44.870184042,-3.7640165275,-2.9752211357,4.7978913312,42.8,-19.15,46.8888312928,137.2,32.7459834725,-14.4052211357,35.7744298284,-3.7640165275,-2.9752211357,4.7978913312,36.51,-11.43,38.2573522346,136.92,-3.7640165275,-2.9752211357,4.7978913312,-3.7640165275,-2.9752211357,4.7978913312,0.0,0.0,0.0,137.2,31.6759834725,-6.0552211357,32.2495524302,-3.7640165275,-2.9752211357,4.7978913312,35.44,-3.08,35.5735857063,135.7
2021-10-07 04:00:00,39.184933446,-37.6916182361,54.3701857126,-3.205066554,-2.9216182361,4.3368542439,42.39,-34.77,54.8257694884,137.0,32.664933446,-29.1616182361,43.7881017536,-3.205066554,-2.9216182361,4.3368542439,35.87,-26.24,44.4431603287,135.7,38.684933446,-14.4116182361,41.2821852123,-3.205066554,-2.9216182361,4.3368542439,41.89,-11.49,43.437221366,137.2,32.364933446,-5.9316182361,32.903996898,-3.205066554,-2.9216182361,4.3368542439,35.57,-3.01,35.6971287361,136.84,-3.205066554,-2.9216182361,4.3368542439,-3.205066554,-2.9216182361,4.3368542439,0.0,0.0,0.0,137.2,30.994933446,-22.8816182361,38.526021757,-3.205066554,-2.9216182361,4.3368542439,34.2,-19.96,39.5985050223,135.7
2021-10-07 04:30:00,39.2325333944,-37.7607695633,54.4524324025,-3.2574666056,-2.9407695633,4.3885321363,42.49,-34.82,54.934802266,136.41,32.7425333944,-29.2107695633,43.8787255007,-3.2574666056,-2.9407695633,4.3885321363,36.0,-26.27,44.5658265939,134.96,38.7325333944,-14.5007695633,41.3579673228,-3.2574666056,-2.9407695633,4.3885321363,41.99,-11.56,43.5521951226,136.6,32.4425333944,-6.0007695633,32.9928357132,-3.2574666056,-2.9407695633,4.3885321363,35.7,-3.06,35.8309028633,136.15,-3.2574666056,-2.9407695633,4.3885321363,-3.2574666056,-2.9407695633,4.3885321363,0.0,0.0,0.0,136.6,31.0625333944,-23.0207695633,38.6631195348,-3.2574666056,-2.9407695633,4.3885321363,34.32,-20.08,39.7626558469,134.96
2021-10-07 05:00:00,39.1511834024,-37.5648688279,54.2580365648,-3.2088165976,-2.8948688279,4.3216628151,42.36,-34.67,54.7391861467,136.41,32.6011834024,-29.0548688279,43.6694694478,-3.2088165976,-2.8948688279,4.3216628151,35.81,-26.16,44.3475106404,134.96,38.6511834024,-14.2948688279,41.2099169281,-3.2088165976,-2.8948688279,4.3216628151,41.86,-11.4,43.3845548554,136.6,32.3111834024,-5.8548688279,32.8373577174,-3.2088165976,-2.8948688279,4.3216628151,35.52,-2.96,35.6431199532,136.15,-3.2088165976,-2.8948688279,4.3216628151,-3.2088165976,-2.8948688279,4.3216628151,0.0,0.0,0.0,136.6,30.9511834024,-23.0548688279,38.5940763678,-3.2088165976,-2.8948688279,4.3216628151,34.16,-20.16,39.66523919,134.96
2021-10-07 05:30:00,40.4099000809,-36.8463180329,54.6864807528,-3.7200999191,-3.0363180329,4.8019132234,44.13,-33.81,55.5929222114,136.41,33.7199000809,-28.3363180329,44.0451879452,-3.7200999191,-3.0363180329,4.8019132234,37.44,-25.3,45.1867635486,134.96,39.8599000809,-13.8163180329,42.1865177331,-3.7200999191,-3.0363180329,4.8019132234,43.58,-10.78,44.8934828232,136.6,33.3699000809,-5.3563180329,33.7970468277,-3.7200999191,-3.0363180329,4.8019132234,37.09,-2.32,37.1624878069,136.15,-3.7200999191,-3.0363180329,4.8019132234,-3.7200999191,-3.0363180329,4.8019132234,0.0,0.0,0.0,136.6,31.9599000809,-22.0363180329,38.8205425725,-3.7200999191,-3.0363180329,4.8019132234,35.68,-19.0,40.4235376977,134.96
2021-10-07 06:00:00,42.2911500594,-36.2854133798,55.7240755643,-4.4488499406,-3.2554133798000002,5.5127109544,46.74,-33.03,57.2329319536,135.52,35.4011500594,-27.6654133798,44.9290164927,-4.4488499406,-3.2554133798000002,5.5127109544,39.85,-24.41,46.7319013095,134.08,41.6611500594,-13.3854133798,43.7586644634,-4.4488499406,-3.2554133798000002,5.5127109544,46.11,-10.13,47.2096282553,135.71,34.9811500594,-4.8454133798,35.3151368439,-4.4488499406,-3.2554133798000002,5.5127109544,39.43,-1.5899999999999999,39.462045056,135.25,-4.4488499406,-3.2554133798000002,5.5127109544,-4.4488499406,-3.2554133798000002,5.5127109544,0.0,0.0,0.0,135.71,33.5111500594,-24.2554133798,41.3681309286,-4.4488499406,-3.2554133798000002,5.5127109544,37.96,-21.0,43.3815813451,134.08
2021-10-07 06:30:00,47.0864500248,-34.1564543805,58.1704147466,-5.9635499752,-3.7764543805,7.0587205635,53.05,-30.38,61.1330262624,133.12,39.7164500248,-25.2964543805,47.0882894869,-5.9635499752,-3.7764543805,7.0587205635,45.68,-21.52,50.4952750265,131.62,46.2364500248,-11.8864543805,47.7398901197,-5.9635499752,-3.7764543805,7.0587205635,52.2,-8.11,52.8262444245,133.28,39.1264500248,-3.1464543805,39.2527612623,-5.9635499752,-3.7764543805,7.0587205635,45.09,0.63,45.0944009828,132.71,-5.9635499752,-3.7764543805,7.0587205635,-5.9635499752,-3.7764543805,7.0587205635,0.0,0.0,0.0,133.28,37.4364500248,-21.7764543805,43.3093726097,-5.9635499752,-3.7764543805,7.0587205635,43.4,-18.0,46.9846783537,131.62
2021-10-07 07:00:00,51.9047833809,-33.1099533645,61.5660259365,-7.6052166191,-4.3499533645,8.7613591467,59.51,-28.76,66.0952169223,133.12,44.1047833809,-23.2799533645,49.8717168917,-7.6052166191,-4.3499533645,8.7613591467,51.71,-18.93,55.0660421676,131.62,50.884783380900004,-10.8899533645,52.0370278167,-7.6052166191,-4.3499533645,8.7613591467,58.49,-6.54,58.854496005,133.28,43.3247833809,-1.2299533645,43.3422385241,-7.6052166191,-4.3499533645,8.7613591467,50.93,3.12,51.0254769698,132.71,-7.6052166191,-4.3499533645,8.7613591467,-7.6052166191,-4.3499533645,8.7613591467,0.0,0.0,0.0,133.28,41.5147833809,-20.8699533645,46.465387038,-7.6052166191,-4.3499533645,8.7613591467,49.12,-16.52,51.8235930827,131.62
2021-10-07 07:30:00,58.0987667638,-31.7078398954,66.1880186311,-9.7812332362,-5.0378398954,11.0023794896,67.88,-26.67,72.9313601957,131.48,49.6187667638,-19.7878398954,53.4189163395,-9.7812332362,-5.0378398954,11.0023794896,59.4,-14.75,61.2039418665,129.68,56.8187667638,-9.8978398954,57.6744266651,-9.7812332362,-5.0378398954,11.0023794896,66.6,-4.86,66.7770888853,131.62,48.5987667638,1.7221601046,48.629270675,-9.7812332362,-5.0378398954,11.0023794896,58.38,6.76,58.7700774204,130.69,-9.7812332362,-5.0378398954,11.0023794896,-9.7812332362,-5.0378398954,11.0023794896,0.0,0.0,0.0,131.62,46.5387667638,-18.5178398954,50.0875953334,-9.7812332362,-5.0378398954,11.0023794896,56.32,-13.48,57.9107313026,129.68
2021-10-07 08:00:00,62.2672500277,-30.416158682,69.2990125109,-11.1027499723,-5.446158682,12.3665557588,73.37,-24.97,77.5026309231,131.48,53.0972500277,-17.386158682,55.8712490842,-11.1027499723,-5.446158682,12.3665557588,64.2,-11.94,65.3008698258,129.68,60.8272500277,-8.766158682,61.4556741398,-11.1027499723,-5.446158682,12.3665557588,71.93,-3.32,72.0065781717,131.62,51.9272500277,3.883841318,52.0722912769,-11.1027499723,-5.446158682,12.3665557588,63.03,9.33,63.7167937046,130.69,-11.1027499723,-5.446158682,12.3665557588,-11.1027499723,-5.446158682,12.3665557588,0.0,0.0,0.0,131.62,49.6972500277,-17.646158682,52.737117636,-11.1027499723,-5.446158682,12.3665557588,60.8,-12.2,62.0119343353,129.68
2021-10-07 08:30:00,65.490050034,-18.4794973508,68.0473252656,-11.159949966,-5.4394973508,12.415015693600001,76.65,-13.04,77.7512964522,130.91,54.650050034,-22.6094973508,59.1423481033,-11.159949966,-5.4394973508,12.415015693600001,65.81,-17.17,68.012976703,129.02,63.380050034,-15.6494973508,65.2835163701,-11.159949966,-5.4394973508,12.415015693600001,74.54,-10.21,75.2360000266,131.08,53.490050034,-1.0594973508,53.5005419344,-11.159949966,-5.4394973508,12.415015693600001,64.65,4.38,64.7982013639,130.02,-11.159949966,-5.4394973508,12.415015693600001,-11.159949966,-5.4394973508,12.415015693600001,0.0,0.0,0.0,131.08,51.360050034,-1.7994973508,51.3915647768,-11.159949966,-5.4394973508,12.415015693600001,62.52,3.64,62.6258732474,129.02
2021-10-07 09:00:00,66.0672000954,-16.7239008202,68.1510365812,-10.4527999046,-5.2739008202,11.7079056926,76.52,-11.45,77.3719128625,131.54,55.1572000954,-23.0839008202,59.7928356865,-10.4527999046,-5.2739008202,11.7079056926,65.61,-17.81,67.9843231929,129.45,63.8772000954,-16.1339008202,65.8832258447,-10.4527999046,-5.2739008202,11.7079056926,74.33,-10.86,75.1191620028,131.69,54.0372000954,-1.4739008202,54.0572971742,-10.4527999046,-5.2739008202,11.7079056926,64.49,3.8,64.6018583324,130.48,-10.4527999046,-5.2739008202,11.7079056926,-10.4527999046,-5.2739008202,11.7079056926,0.0,0.0,0.0,131.69,51.9072000954,3.5260991798,52.0268276677,-10.4527999046,-5.2739008202,11.7079056926,62.36,8.8,62.9778500745,129.45
2021-10-07 09:30:00,67.3994833996,-15.9153980442,69.2530884325,-10.4205166004,-5.3553980442,11.7161194272,77.82,-10.56,78.5332159026,131.8,56.4194833996,-22.4053980442,60.7055184361,-10.4205166004,-5.3553980442,11.7161194272,66.84,-17.05,68.9803457515,129.72,65.1694833996,-15.3553980442,66.9540873709,-10.4205166004,-5.3553980442,11.7161194272,75.59,-10.0,76.2485940854,131.95,55.2494833996,-0.8253980442000001,55.2556485606,-10.4205166004,-5.3553980442,11.7161194272,65.67,4.53,65.8260571506,130.73,-10.4205166004,-5.3553980442,11.7161194272,-10.4205166004,-5.3553980442,11.7161194272,0.0,0.0,0.0,131.95,53.0994833996,6.9246019558,53.5490919582,-10.4205166004,-5.3553980442,11.7161194272,63.52,12.28,64.6961266229,129.72
2021-10-07 10:00:00,67.0495834206,-15.5002178049,68.8179002068,-9.1204165794,-5.0602178049,10.4301391561,76.17,-10.44,76.8821338153,131.65,55.7295834206,-22.1302178049,59.9627635147,-9.1204165794,-5.0602178049,10.4301391561,64.85,-17.07,67.0589844838,129.59,64.8495834206,-14.9402178049,66.5483176187,-9.1204165794,-5.0602178049,10.4301391561,73.97,-9.88,74.6269073458,131.78,54.6195834206,-0.5502178049,54.6223546972,-9.1204165794,-5.0602178049,10.4301391561,63.74,4.51,63.8993560218,130.58,-9.1204165794,-5.0602178049,10.4301391561,-9.1204165794,-5.0602178049,10.4301391561,0.0,0.0,0.0,131.78,52.4795834206,6.6197821951,52.895445856,-9.1204165794,-5.0602178049,10.4301391561,61.6,11.68,62.6975470015,129.59
2021-10-07 10:30:00,64.5407667906,-15.1759181253,66.3009733629,-5.9492332094,-4.3159181253,7.349865648,70.49,-10.86,71.3216636093,131.92,53.7007667906,-21.9459181253,58.0120304443,-5.9492332094,-4.3159181253,7.349865648,59.65,-17.63,62.2007990302,129.84,62.5207667906,-14.6759181253,64.2201592408,-5.9492332094,-4.3159181253,7.349865648,68.47,-10.36,69.2493357369,132.07,52.7207667906,-0.3559181253,52.7219681793,-5.9492332094,-4.3159181253,7.349865648,58.67,3.96,58.8034905427,130.88,-5.9492332094,-4.3159181253,7.349865648,-5.9492332094,-4.3159181253,7.349865648,0.0,0.0,0.0,132.07,50.6507667906,3.7240818747,50.7874882455,-5.9492332094,-4.3159181253,7.349865648,56.6,8.04,57.1681869574,129.84
2021-10-07 11:00:00,67.8631334635,-13.7062062399,69.2334093699,-4.6368665365,-3.9562062399,6.0952521761,72.5,-9.75,73.1526657067,131.92,55.1431334635,-20.9162062399,58.9767144867,-4.6368665365,-3.9562062399,6.0952521761,59.78,-16.96,62.1392790431,129.84,65.7731334635,-13.2162062399,67.0878021177,-4.6368665365,-3.9562062399,6.0952521761,70.41,-9.26,71.0163058741,132.07,54.1431334635,0.6237937601,54.14672677,-4.6368665365,-3.9562062399,6.0952521761,58.78,4.58,58.9581614367,130.88,-4.6368665365,-3.9562062399,6.0952521761,-4.6368665365,-3.9562062399,6.0952521761,0.0,0.0,0.0,132.07,52.0431334635,7.4437937601,52.572785795,-4.6368665365,-3.9562062399,6.0952521761,56.68,11.4,57.8150706996,129.84
2021-10-07 11:30:00,68.6337668319,-13.9979517722,70.0466744632,-6.6962331681,-4.3779517722,8.0003750138,75.33,-9.62,75.9417757232,131.73,55.9737668319,-21.0379517722,59.7968058354,-6.6962331681,-4.3779517722,8.0003750138,62.67,-16.66,64.8466228882,129.7,66.4537668319,-13.4779517722,67.8067718604,-6.6962331681,-4.3779517722,8.0003750138,73.15,-9.1,73.7138555497,131.84,54.9037668319,0.4720482278,54.905796068,-6.6962331681,-4.3779517722,8.0003750138,61.6,4.85,61.7906344036,130.75,-6.6962331681,-4.3779517722,8.0003750138,-6.6962331681,-4.3779517722,8.0003750138,0.0,0.0,0.0,131.84,52.7837668319,7.7020482278,53.3427369739,-6.6962331681,-4.3779517722,8.0003750138,59.48,12.08,60.694289682,129.7
2021-10-07 12:00:00,67.9677501098,-14.6075115553,69.5197414324,-8.2522498902,-4.7975115553,9.5454567923,76.22,-9.81,76.8487117654,131.54,56.0877501098,-21.5575115553,60.0879523435,-8.2522498902,-4.7975115553,9.5454567923,64.34,-16.76,66.4870904763,129.54,65.7677501098,-14.0775115553,67.2575147184,-8.2522498902,-4.7975115553,9.5454567923,74.02,-9.28,74.5994557621,131.68,54.9877501098,-0.0575115553,54.9877801854,-8.2522498902,-4.7975115553,9.5454567923,63.24,4.74,63.4173887826,130.54,-8.2522498902,-4.7975115553,9.5454567923,-8.2522498902,-4.7975115553,9.5454567923,0.0,0.0,0.0,131.68,52.7877501098,7.8024884447,53.3612723572,-8.2522498902,-4.7975115553,9.5454567923,61.04,12.6,62.3268930719,129.54
2021-10-07 12:30:00,68.1175500827,-14.4420591239,69.6317004029,-7.6124499173,-4.5820591239,8.8850807289,75.73,-9.86,76.3691855397,131.54,56.5075500827,-21.4220591239,60.4318445313,-7.6124499173,-4.5820591239,8.8850807289,64.12,-16.84,66.2944944924,129.54,65.9275500827,-13.9120591239,67.3794274907,-7.6124499173,-4.5820591239,8.8850807289,73.54,-9.33,74.1294846873,131.68,55.3975500827,0.0679408761,55.3975917448,-7.6124499173,-4.5820591239,8.8850807289,63.01,4.65,63.1813469309,130.54,-7.6124499173,-4.5820591239,8.8850807289,-7.6124499173,-4.5820591239,8.8850807289,0.0,0.0,0.0,131.68,53.2675500827,8.1779408761,53.8916562075,-7.6124499173,-4.5820591239,8.8850807289,60.88,12.76,62.2028295176,129.54
2021-10-07 13:00:00,68.0721167851,-14.4490647597,69.5887099753,-7.9178832149,-4.6790647597,9.1970931076,75.99,-9.77,76.6154879904,131.54,56.7921167851,-21.4290647597,60.7004888399,-7.9178832149,-4.6790647597,9.1970931076,64.71,-16.75,66.8427004242,129.54,65.8721167851,-13.9190647597,67.3266376224,-7.9178832149,-4.6790647597,9.1970931076,73.79,-9.24,74.3662672184,131.68,55.6721167851,0.050935240300000004,55.6721400858,-7.9178832149,-4.6790647597,9.1970931076,63.59,4.73,63.7656725833,130.54,-7.9178832149,-4.6790647597,9.1970931076,-7.9178832149,-4.6790647597,9.1970931076,0.0,0.0,0.0,131.68,53.5221167851,7.6809352403,54.0704517396,-7.9178832149,-4.6790647597,9.1970931076,61.44,12.36,62.6709119129,129.54
2021-10-07 13:30:00,67.5875001416,-14.9216508358,69.2150694506,-7.9224998584,-4.7016508358,9.212574265,75.51,-10.22,76.198480956,131.34,56.2375001416,-21.8816508358,60.3445363349,-7.9224998584,-4.7016508358,9.212574265,64.16,-17.18,66.4203131579,129.32,65.4075001416,-14.3716508358,66.9677939201,-7.9224998584,-4.7016508358,9.212574265,73.33,-9.67,73.9648416479,131.49,55.1475001416,-0.3416508358,55.1485584323,-7.9224998584,-4.7016508358,9.212574265,63.07,4.36,63.2205227754,130.33,-7.9224998584,-4.7016508358,9.212574265,-7.9224998584,-4.7016508358,9.212574265,0.0,0.0,0.0,131.49,52.9975001416,7.0983491642,53.4707544562,-7.9224998584,-4.7016508358,9.212574265,60.92,11.8,62.0522876291,129.32
2021-10-07 14:00:00,67.3910834123,-14.8603857879,69.0100658546,-7.6489165877000005,-4.5903857879,8.9206259112,75.04,-10.27,75.7395174265,131.49,55.6710834123,-21.8803857879,59.8165596681,-7.6489165877000005,-4.5903857879,8.9206259112,63.32,-17.29,65.6381482067,129.48,65.2210834123,-14.3203857879,66.7747195471,-7.6489165877000005,-4.5903857879,8.9206259112,72.87,-9.73,73.516731429,131.63,54.5910834123,-0.30038578790000003,54.5919098379,-7.6489165877000005,-4.5903857879,8.9206259112,62.24,4.29,62.3876726606,130.46,-7.6489165877000005,-4.5903857879,8.9206259112,-7.6489165877000005,-4.5903857879,8.9206259112,0.0,0.0,0.0,131.63,52.4710834123,6.8096142121,52.9111088542,-7.6489165877000005,-4.5903857879,8.9206259112,60.12,11.4,61.1912934983,129.48
2021-10-07 14:30:00,66.8852167405,-15.1854859115,68.5873982653,-8.2147832595,-4.7254859115,9.4769658172,75.1,-10.46,75.8249404879,131.63,55.4752167405,-22.0754859115,59.706170122,-8.2147832595,-4.7254859115,9.4769658172,63.69,-17.35,66.0108975852,129.62,64.7152167405,-14.6354859115,66.3495043361,-8.2147832595,-4.7254859115,9.4769658172,72.93,-9.91,73.6002241844,131.78,54.3952167405,-0.5354859115,54.3978524338,-8.2147832595,-4.7254859115,9.4769658172,62.61,4.19,62.7500454183,130.62,-8.2147832595,-4.7254859115,9.4769658172,-8.2147832595,-4.7254859115,9.4769658172,0.0,0.0,0.0,131.78,52.2652167405,6.6745140885000005,52.6896765909,-8.2147832595,-4.7254859115,9.4769658172,60.48,11.4,61.545027419,129.62
2021-10-07 15:00:00,65.7671833803,-15.7964707223,67.6376440827,-8.2628166197,-4.7964707223000005,9.5540708538,74.03,-11.0,74.8427745344,131.52,54.7871833803,-22.5764707223,59.2564974752,-8.2628166197,-4.7964707223000005,9.5540708538,63.05,-17.78,65.5090138836,129.49,63.6371833803,-15.2464707223,65.4381079958,-8.2628166197,-4.7964707223000005,9.5540708538,71.9,-10.45,72.6554368234,131.67,53.7171833803,-0.9464707223000001,53.7255209109,-8.2628166197,-4.7964707223000005,9.5540708538,61.98,3.85,62.09945974,130.5,-8.2628166197,-4.7964707223000005,9.5540708538,-8.2628166197,-4.7964707223000005,9.5540708538,0.0,0.0,0.0,131.67,51.6171833803,4.4035292777,51.8046782658,-8.2628166197,-4.7964707223000005,9.5540708538,59.88,9.2,60.5826245717,129.49
2021-10-07 15:30:00,66.0271000243,-16.2696092696,68.0020449943,-8.4328999757,-4.9096092696,9.7579744404,74.46,-11.36,75.3215852196,131.78,54.6971000243,-23.0096092696,59.3398253267,-8.4328999757,-4.9096092696,9.7579744404,63.13,-18.1,65.6734870401,129.72,63.8771000243,-15.6996092696,65.7781243175,-8.4328999757,-4.9096092696,9.7579744404,72.31,-10.79,73.1106025143,131.94,53.6371000243,-1.3996092696,53.6553576553,-8.4328999757,-4.9096092696,9.7579744404,62.07,3.51,62.1691643824,130.76,-8.4328999757,-4.9096092696,9.7579744404,-8.4328999757,-4.9096092696,9.7579744404,0.0,0.0,0.0,131.94,51.5271000243,3.1303907304,51.6221016914,-8.4328999757,-4.9096092696,9.7579744404,59.96,8.04,60.4966379231,129.72
2021-10-07 16:00:00,65.9333334614,-15.8261905689,67.8061410881,-7.5066665386,-5.0161905689,9.0284112858,73.44,-10.81,74.2313255978,131.78,56.1033334614,-22.4861905689,60.4418132734,-7.5066665386,-5.0161905689,9.0284112858,63.61,-17.47,65.9653924418,129.72,63.8133334614,-15.2761905689,65.6163358147,-7.5066665386,-5.0161905689,9.0284112858,71.32,-10.26,72.054215699,131.94,55.0233334614,-0.9361905689000001,55.0312972588,-7.5066665386,-5.0161905689,9.0284112858,62.53,4.08,62.6629659368,130.76,-7.5066665386,-5.0161905689,9.0284112858,-7.5066665386,-5.0161905689,9.0284112858,0.0,0.0,0.0,131.94,52.8933334614,5.7438094311,53.204286213,-7.5066665386,-5.0161905689,9.0284112858,60.4,10.76,61.3509380531,129.72
2021-10-07 16:30:00,70.6384000773,-15.0416109037,72.2221131237,-8.7115999227,-5.0116109037,10.050284427,79.35,-10.03,79.9813940864,131.51,58.5084000773,-22.0816109037,62.5366326221,-8.7115999227,-5.0116109037,10.050284427,67.22,-17.07,69.3535384822,129.43,68.3484000773,-14.4616109037,69.8615916155,-8.7115999227,-5.0116109037,10.050284427,77.06,-9.45,77.6372726208,131.65,57.3384000773,-0.5216109037000001,57.3407725912,-8.7115999227,-5.0116109037,10.050284427,66.05,4.49,66.2024365111,130.44,-8.7115999227,-5.0116109037,10.050284427,-8.7115999227,-5.0116109037,10.050284427,0.0,0.0,0.0,131.65,55.1684000773,7.3083890963,55.6503811152,-8.7115999227,-5.0116109037,10.050284427,63.88,12.32,65.0571810026,129.43
2021-10-07 17:00:00,67.8307000579,-15.9746373646,69.686389699,-6.9892999421,-5.1346373646,8.6726474934,74.82,-10.84,75.6011772395,131.4,59.3007000579,-22.5446373646,63.4415770711,-6.9892999421,-5.1346373646,8.6726474934,66.29,-17.41,68.5381076482,129.43,65.6607000579,-15.4146373646,67.4458195679,-6.9892999421,-5.1346373646,8.6726474934,72.65,-10.28,73.3737071436,131.56,58.1407000579,-1.0046373646,58.1493791838,-6.9892999421,-5.1346373646,8.6726474934,65.13,4.13,65.2608136633,130.44,-6.9892999421,-5.1346373646,8.6726474934,-6.9892999421,-5.1346373646,8.6726474934,0.0,0.0,0.0,131.56,55.9707000579,5.7053626354,56.2607361112,-6.9892999421,-5.1346373646,8.6726474934,62.96,10.84,63.8863616118,129.43
2021-10-07 17:30:00,75.6999667588,-15.3513068667,77.2408414622,-11.0800332412,-5.6513068667,12.438022589100001,86.78,-9.7,87.3204351799,131.54,61.9599667588,-22.6113068667,65.9568698391,-11.0800332412,-5.6513068667,12.438022589100001,73.04,-16.96,74.9832194561,129.43,73.1799667588,-14.6813068667,74.6381156389,-11.0800332412,-5.6513068667,12.438022589100001,84.26,-9.03,84.7424834425,131.67,60.6299667588,-1.1513068667,60.6408968987,-11.0800332412,-5.6513068667,12.438022589100001,71.71,4.5,71.8510549679,130.44,-11.0800332412,-5.6513068667,12.438022589100001,-11.0800332412,-5.6513068667,12.438022589100001,0.0,0.0,0.0,131.67,58.3599667588,7.1086931333,58.7913194116,-11.0800332412,-5.6513068667,12.438022589100001,69.44,12.76,70.6026288462,129.43
2021-10-07 18:00:00,73.3534667058,-16.4653021318,75.1787021173,-12.0165332942,-5.8653021318,13.3715684012,85.37,-10.6,86.0255595739,130.79,61.2034667058,-22.7453021318,65.2932853046,-12.0165332942,-5.8653021318,13.3715684012,73.22,-16.88,75.1405536312,128.86,70.8834667058,-15.7853021318,72.6198431258,-12.0165332942,-5.8653021318,13.3715684012,82.9,-9.92,83.4914151275,130.96,59.8734667058,-1.2953021318,59.8874763451,-12.0165332942,-5.8653021318,13.3715684012,71.89,4.57,72.0351094953,129.85,-12.0165332942,-5.8653021318,13.3715684012,-12.0165332942,-5.8653021318,13.3715684012,0.0,0.0,0.0,130.96,57.6234667058,5.0946978682,57.8482485609,-12.0165332942,-5.8653021318,13.3715684012,69.64,10.96,70.4971715745,128.86
2021-10-07 18:30:00,71.436066692,-17.7433486006,73.6066440207,-12.303933308,-5.9633486006,13.6729039117,83.74,-11.78,84.5645079215,131.01,60.236066692,-23.4833486006,64.6517702157,-12.303933308,-5.9633486006,13.6729039117,72.54,-17.52,74.6257462274,128.86,69.006066692,-17.0433486006,71.0796241677,-12.303933308,-5.9633486006,13.6729039117,81.31,-11.08,82.0614556293,131.18,58.936066692,-2.0233486006,58.9707885032,-12.303933308,-5.9633486006,13.6729039117,71.24,3.94,71.3488696477,129.85,-12.303933308,-5.9633486006,13.6729039117,-12.303933308,-5.9633486006,13.6729039117,0.0,0.0,0.0,131.18,56.696066692,3.6766513994,56.8151541744,-12.303933308,-5.9633486006,13.6729039117,69.0,9.64,69.6701485573,128.86
2021-10-07 19:00:00,70.7098166721,-17.6527481523,72.8800225791,-10.2701833279,-6.0627481523,11.9261720911,80.98,-11.59,81.8051862659,131.01,61.8398166721,-23.1427481523,66.0284008445,-10.2701833279,-6.0627481523,11.9261720911,72.11,-17.08,74.1051853786,128.86,68.3798166721,-16.9827481523,70.4571718345,-10.2701833279,-6.0627481523,11.9261720911,78.65,-10.92,79.4044639803,131.18,60.5398166721,-1.7827481523,60.5660597502,-10.2701833279,-6.0627481523,11.9261720911,70.81,4.28,70.9392310361,129.85,-10.2701833279,-6.0627481523,11.9261720911,-10.2701833279,-6.0627481523,11.9261720911,0.0,0.0,0.0,131.18,58.2898166721,6.3372518477,58.6332967575,-10.2701833279,-6.0627481523,11.9261720911,68.56,12.4,69.6723302323,128.86
2021-10-07 19:30:00,72.9394833703,-17.5081924966,75.0113660642,-12.700516629700001,-6.0281924966,14.058528637,85.64,-11.48,86.4060183089,130.9,61.4494833703,-23.2681924966,65.7072887017,-12.700516629700001,-6.0281924966,14.058528637,74.15,-17.24,76.1277879621,128.82,70.4694833703,-16.7981924966,72.4439601183,-12.700516629700001,-6.0281924966,14.058528637,83.17,-10.77,83.8644251158,131.06,60.1094833703,-1.7981924966,60.1363740784,-12.700516629700001,-6.0281924966,14.058528637,72.81,4.23,72.9327704122,129.83,-12.700516629700001,-6.0281924966,14.058528637,-12.700516629700001,-6.0281924966,14.058528637,0.0,0.0,0.0,131.06,57.8194833703,6.2118075034,58.1522072639,-12.700516629700001,-6.0281924966,14.058528637,70.52,12.24,71.5743529485,128.82
2021-10-07 20:00:00,70.4520667345,-18.8801699955,72.938018387,-11.6379332655,-5.7701699955,12.9898557524,82.09,-13.11,83.1302604351,130.9,59.3020667345,-24.5501699955,64.1829102315,-11.6379332655,-5.7701699955,12.9898557524,70.94,-18.78,73.3837311671,128.82,68.1120667345,-18.1601699955,70.4914562845,-11.6379332655,-5.7701699955,12.9898557524,79.75,-12.39,80.7067196707,131.06,58.0620667345,-2.8401699955,58.1314902534,-11.6379332655,-5.7701699955,12.9898557524,69.7,2.93,69.7615574654,129.83,-11.6379332655,-5.7701699955,12.9898557524,-11.6379332655,-5.7701699955,12.9898557524,0.0,0.0,0.0,131.06,55.9220667345,2.1098300045,55.9618524578,-11.6379332655,-5.7701699955,12.9898557524,67.56,7.88,68.0179976183,128.82
2021-10-07 20:30:00,67.0799501108,-20.6884485146,70.1978034472,-10.5200498892,-5.4484485146,11.8472376902,77.6,-15.24,79.0823469556,131.78,56.2799501108,-26.1484485146,62.0578290323,-10.5200498892,-5.4484485146,11.8472376902,66.8,-20.7,69.933754368,129.65,64.8999501108,-19.9584485146,67.8995080358,-10.5200498892,-5.4484485146,11.8472376902,75.42,-14.51,76.8031021509,131.93,55.1599501108,-4.2784485146,55.3256289428,-10.5200498892,-5.4484485146,11.8472376902,65.68,1.17,65.6904201539,130.68,-10.5200498892,-5.4484485146,11.8472376902,-10.5200498892,-5.4484485146,11.8472376902,0.0,0.0,0.0,131.93,53.1199501108,-0.0484485146,53.1199722048,-10.5200498892,-5.4484485146,11.8472376902,63.64,5.4,63.868690295,129.65
2021-10-07 21:00:00,63.9287334769,-21.3387526775,67.3960334871,-9.7312665231,-5.1987526775,11.0328861838,73.66,-16.14,75.4075274757,132.31,53.5587334769,-27.3987526775,60.1600330779,-9.7312665231,-5.1987526775,11.0328861838,63.29,-22.2,67.0705904253,130.15,61.8787334769,-20.6187526775,65.2235434386,-9.7312665231,-5.1987526775,11.0328861838,71.61,-15.42,73.2514061298,132.47,52.5487334769,-5.4187526775,52.8273818262,-9.7312665231,-5.1987526775,11.0328861838,62.28,-0.22,62.2803885665,131.21,-9.7312665231,-5.1987526775,11.0328861838,-9.7312665231,-5.1987526775,11.0328861838,0.0,0.0,0.0,132.47,50.6287334769,-2.5987526775000003,50.6953860717,-9.7312665231,-5.1987526775,11.0328861838,60.36,2.6,60.4159713983,130.15
2021-10-07 21:30:00,60.7635333816,-21.7237085761,64.5300434164,-9.2264666184,-4.9937085761,10.4911777987,69.99,-16.73,71.9617467826,132.52,50.6135333816,-30.2837085761,58.9816307548,-9.2264666184,-4.9937085761,10.4911777987,59.84,-25.29,64.964680404,130.41,58.8235333816,-21.0437085761,62.474360742100004,-9.2264666184,-4.9937085761,10.4911777987,68.05,-16.05,69.9171295177,132.67,49.7335333816,-7.8837085761,50.3545152249,-9.2264666184,-4.9937085761,10.4911777987,58.96,-2.89,59.0307860358,131.47,-9.2264666184,-4.9937085761,10.4911777987,-9.2264666184,-4.9937085761,10.4911777987,0.0,0.0,0.0,132.67,47.8935333816,-7.9137085761,48.5429430835,-9.2264666184,-4.9937085761,10.4911777987,57.12,-2.92,57.1945871565,130.41
2021-10-07 22:00:00,57.1980833522,-22.5341968122,61.4769124561,-7.9719166478000005,-4.5141968122,9.1613005572,65.17,-18.02,67.6154516364,133.58,47.5180833522,-32.2641968122,57.4364574238,-7.9719166478000005,-4.5141968122,9.1613005572,55.49,-27.75,62.0419422649,131.7,55.4080833522,-21.8741968122,59.5695911262,-7.9719166478000005,-4.5141968122,9.1613005572,63.38,-17.36,65.714488509,133.74,46.7480833522,-9.6041968122,47.7244580221,-7.9719166478000005,-4.5141968122,9.1613005572,54.72,-5.09,54.9562234874,132.8,-7.9719166478000005,-4.5141968122,9.1613005572,-7.9719166478000005,-4.5141968122,9.1613005572,0.0,0.0,0.0,133.74,45.1080833522,-12.5941968122,46.8332464927,-7.9719166478000005,-4.5141968122,9.1613005572,53.08,-8.08,53.6914592836,131.7
2021-10-07 22:30:00,53.4251667228,-23.0318908474,58.1783158519,-6.5148332772,-4.1418908474,7.7199943279,59.94,-18.89,62.8461271679,134.25,44.3851667228,-33.1918908474,55.4233221941,-6.5148332772,-4.1418908474,7.7199943279,50.9,-29.05,58.6064202968,132.44,51.8151667228,-22.4118908474,56.4544449434,-6.5148332772,-4.1418908474,7.7199943279,58.33,-18.27,61.1243143111,134.42,43.7551667228,-10.5918908474,45.018915654,-6.5148332772,-4.1418908474,7.7199943279,50.27,-6.45,50.6821013771,133.56,-6.5148332772,-4.1418908474,7.7199943279,-6.5148332772,-4.1418908474,7.7199943279,0.0,0.0,0.0,134.42,42.1251667228,-13.1818908474,44.1394598713,-6.5148332772,-4.1418908474,7.7199943279,48.64,-9.04,49.4729340145,132.44
2021-10-07 23:00:00,49.8268667264,-23.449873123,55.0691673921,-5.4931332736,-3.7998731230000002,6.6793374606,55.32,-19.65,58.7062594618,134.0,41.2968667264,-34.629873123,53.8948913529,-5.4931332736,-3.7998731230000002,6.6793374606,46.79,-30.83,56.0338558373,132.25,48.3568667264,-22.849873123000002,53.4836728482,-5.4931332736,-3.7998731230000002,6.6793374606,53.85,-19.05,57.1202678565,134.18,40.7868667264,-11.599873123,42.4043105572,-5.4931332736,-3.7998731230000002,6.6793374606,46.28,-7.8,46.9327007533,133.4,-5.4931332736,-3.7998731230000002,6.6793374606,-5.4931332736,-3.7998731230000002,6.6793374606,0.0,0.0,0.0,134.18,39.3068667264,-10.039873123,40.568815908,-5.4931332736,-3.7998731230000002,6.6793374606,44.8,-6.24,45.2324839026,132.25
2021-10-07 23:30:00,46.7272333967,-24.0681035811,52.56146831,-4.3027666033,-3.4081035811,5.4889862873,51.03,-20.66,55.0535784486,136.49,38.6872333967,-34.2981035811,51.7016628084,-4.3027666033,-3.4081035811,5.4889862873,42.99,-30.89,52.9370588529,135.01,45.3572333967,-23.9681035811,51.300571251,-4.3027666033,-3.4081035811,5.4889862873,49.66,-20.56,53.7478297236,136.68,38.2772333967,-10.8581035811,39.7874981606,-4.3027666033,-3.4081035811,5.4889862873,42.58,-7.45,43.2268307883,136.22,-4.3027666033,-3.4081035811,5.4889862873,-4.3027666033,-3.4081035811,5.4889862873,0.0,0.0,0.0,136.68,36.8572333967,-14.648103581099999,39.6613488447,-4.3027666033,-3.4081035811,5.4889862873,41.16,-11.24,42.667120830900004,135.01
