Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-08 00:00:00,44.0254667359,-28.1249809983,52.2422843821,-3.5645332641,-3.1449809983,4.7536094571,47.59,-24.98,53.7476371574,136.49,37.0854667359,-25.0849809983,44.7726268461,-3.5645332641,-3.1449809983,4.7536094571,40.65,-21.94,46.1929226181,135.01,42.5154667359,-28.5849809983,51.2314947121,-3.5645332641,-3.1449809983,4.7536094571,46.08,-25.44,52.6361092787,136.68,36.6454667359,-2.2349809983,36.7135584267,-3.5645332641,-3.1449809983,4.7536094571,40.21,0.91,40.2202958716,136.22,-3.5645332641,-3.1449809983,4.7536094571,-3.5645332641,-3.1449809983,4.7536094571,0.0,0.0,0.0,136.68,35.1154667359,-17.9449809983,39.4349888691,-3.5645332641,-3.1449809983,4.7536094571,38.68,-14.8,41.4147606537,135.01
2021-10-08 00:30:00,42.9980667027,-28.0665422059,51.3474880745,-3.1519332973,-3.0165422059,4.3628213796,46.15,-25.05,52.5102370972,134.93,36.1380667027,-25.0865422059,43.9919818246,-3.1519332973,-3.0165422059,4.3628213796,39.29,-22.07,45.0642763173,134.03,41.5480667027,-28.5565422059,50.415453479,-3.1519332973,-3.0165422059,4.3628213796,44.7,-25.54,51.4818569984,135.15,35.7180667027,-2.1565422059,35.7831100279,-3.1519332973,-3.0165422059,4.3628213796,38.87,0.86,38.8795125998,135.23,-3.1519332973,-3.0165422059,4.3628213796,-3.1519332973,-3.0165422059,4.3628213796,0.0,0.0,0.0,135.15,34.2480667027,-18.3765422059,38.8667901468,-3.1519332973,-3.0165422059,4.3628213796,37.4,-15.36,40.4312948098,134.03
2021-10-08 01:00:00,41.7994000507,-28.4174148882,50.5444291048,-3.0005999493,-2.9674148882,4.2200890007,44.8,-25.45,51.5241933464,135.13,35.2194000507,-25.2974148882,43.3631795416,-3.0005999493,-2.9674148882,4.2200890007,38.22,-22.33,44.2650799163,134.24,40.3994000507,-28.9174148882,49.6822745884,-3.0005999493,-2.9674148882,4.2200890007,43.4,-25.95,50.566416721,135.33,34.8294000507,-2.3274148882,34.9070761874,-3.0005999493,-2.9674148882,4.2200890007,37.83,0.64,37.8354133055,135.43,-3.0005999493,-2.9674148882,4.2200890007,-3.0005999493,-2.9674148882,4.2200890007,0.0,0.0,0.0,135.33,33.3594000507,-21.4074148882,39.6374442155,-3.0005999493,-2.9674148882,4.2200890007,36.36,-18.44,40.768654625799996,134.24
2021-10-08 01:30:00,42.206600065800004,-28.345509376,50.8415675496,-3.0633999342,-3.005509376,4.2915621592,45.27,-25.34,51.8795576311,135.4,35.6566000658,-25.245509376,43.6890017271,-3.0633999342,-3.005509376,4.2915621592,38.72,-22.24,44.6526147051,134.48,40.7866000658,-28.835509376,49.9503087668,-3.0633999342,-3.005509376,4.2915621592,43.85,-25.83,50.8921546017,135.59,35.2566000658,-2.215509376,35.3261423028,-3.0633999342,-3.005509376,4.2915621592,38.32,0.79,38.3281424022,135.68,-3.0633999342,-3.005509376,4.2915621592,-3.0633999342,-3.005509376,4.2915621592,0.0,0.0,0.0,135.59,33.7766000658,-20.365509376,39.4412561178,-3.0633999342,-3.005509376,4.2915621592,36.84,-17.36,40.7253631046,134.48
2021-10-08 02:00:00,41.6168167669,-28.6246447388,50.5106892077,-3.6231832331,-3.1746447388,4.8172425679,45.24,-25.45,51.9072258939,135.4,35.3368167669,-25.4346447388,43.5386239127,-3.6231832331,-3.1746447388,4.8172425679,38.96,-22.26,44.8708056536,134.48,40.1968167669,-29.1046447388,49.6272548462,-3.6231832331,-3.1746447388,4.8172425679,43.82,-25.93,50.9171611542,135.59,34.926816766900004,-2.4746447388,35.0143741348,-3.6231832331,-3.1746447388,4.8172425679,38.55,0.7000000000000001,38.5563548588,135.68,-3.6231832331,-3.1746447388,4.8172425679,-3.6231832331,-3.1746447388,4.8172425679,0.0,0.0,0.0,135.59,33.4168167669,-20.4546447388,39.1800476547,-3.6231832331,-3.1746447388,4.8172425679,37.04,-17.28,40.8724846321,134.48
2021-10-08 02:30:00,40.9319667334,-28.6397848365,49.9566129371,-3.3980332666,-3.1297848365,4.6197600807,44.33,-25.51,51.145957807,135.4,34.7119667334,-25.4297848365,43.0301590902,-3.3980332666,-3.1297848365,4.6197600807,38.11,-22.3,44.1549782018,134.48,39.5519667334,-29.1397848365,49.1272341252,-3.3980332666,-3.1297848365,4.6197600807,42.95,-26.01,50.2117775029,135.6,34.321966733400004,-2.4197848365,34.4071614508,-3.3980332666,-3.1297848365,4.6197600807,37.72,0.71,37.7266815397,135.68,-3.3980332666,-3.1297848365,4.6197600807,-3.3980332666,-3.1297848365,4.6197600807,0.0,0.0,0.0,135.6,33.0019667334,-21.0897848365,39.1651481897,-3.3980332666,-3.1297848365,4.6197600807,36.4,-17.96,40.5896735636,134.48
2021-10-08 03:00:00,40.1427334009,-29.0217303645,49.5348349977,-3.1572665991,-3.0417303645,4.3841140482,43.3,-25.98,50.4960434094,135.4,33.8727334009,-25.7417303645,42.5440800842,-3.1572665991,-3.0417303645,4.3841140482,37.03,-22.7,43.4339832389,134.48,38.7927334009,-29.5117303645,48.7423675443,-3.1572665991,-3.0417303645,4.3841140482,41.95,-26.47,49.6030583735,135.6,33.5227334009,-2.6817303645,33.6298280165,-3.1572665991,-3.0417303645,4.3841140482,36.68,0.36,36.6817665878,135.68,-3.1572665991,-3.0417303645,4.3841140482,-3.1572665991,-3.0417303645,4.3841140482,0.0,0.0,0.0,135.6,32.0427334009,-23.8817303645,39.9634058735,-3.1572665991,-3.0417303645,4.3841140482,35.2,-20.84,40.9065471532,134.48
2021-10-08 03:30:00,39.4630667183,-28.94220272,48.9385812329,-2.9769332817,-2.9722027200000003,4.2066757389,42.44,-25.97,49.7553464464,135.72,33.3130667183,-25.68220272,42.0634752573,-2.9769332817,-2.9722027200000003,4.2066757389,36.29,-22.71,42.8101413219,134.77,38.1530667183,-29.45220272,48.1984309399,-2.9769332817,-2.9722027200000003,4.2066757389,41.13,-26.48,48.9169428726,135.92,32.9730667183,-2.61220272,33.0763772481,-2.9769332817,-2.9722027200000003,4.2066757389,35.95,0.36,35.9518024583,135.95,-2.9769332817,-2.9722027200000003,4.2066757389,-2.9769332817,-2.9722027200000003,4.2066757389,0.0,0.0,0.0,135.92,31.5030667183,-24.01220272,39.6109718654,-2.9769332817,-2.9722027200000003,4.2066757389,34.48,-21.04,40.3924745466,134.77
2021-10-08 04:00:00,39.0293666852,-29.2918023931,48.798577349,-2.9306333148,-2.9518023931,4.159537113,41.96,-26.34,49.5422768956,135.72,32.8493666852,-26.0018023931,41.8948042042,-2.9306333148,-2.9518023931,4.159537113,35.78,-23.05,42.5618479392,134.77,37.7393666852,-29.7918023931,48.0812987307,-2.9306333148,-2.9518023931,4.159537113,40.67,-26.84,48.7281694711,135.92,32.5193666852,-2.9318023931,32.6512583965,-2.9306333148,-2.9518023931,4.159537113,35.45,0.02,35.4500056417,135.95,-2.9306333148,-2.9518023931,4.159537113,-2.9306333148,-2.9518023931,4.159537113,0.0,0.0,0.0,135.92,31.1093666852,-22.511802393099998,38.4001815431,-2.9306333148,-2.9518023931,4.159537113,34.04,-19.56,39.2595873641,134.77
2021-10-08 04:30:00,38.9946333345,-29.2724188898,48.7591625908,-2.9953666655,-2.9624188898,4.2128549867,41.99,-26.31,49.551752744,135.83,32.8646333345,-25.9224188898,41.8575671212,-2.9953666655,-2.9624188898,4.2128549867,35.86,-22.96,42.5805260653,134.88,37.7046333345,-29.7724188898,48.0420264085,-2.9953666655,-2.9624188898,4.2128549867,40.7,-26.81,48.736701776,136.01,32.5446333345,-2.8124188898,32.6659281039,-2.9953666655,-2.9624188898,4.2128549867,35.54,0.15,35.5403165433,136.08,-2.9953666655,-2.9624188898,4.2128549867,-2.9953666655,-2.9624188898,4.2128549867,0.0,0.0,0.0,136.01,31.0846333345,-22.9624188898,38.6461784762,-2.9953666655,-2.9624188898,4.2128549867,34.08,-20.0,39.5151414017,134.88
2021-10-08 05:00:00,38.802233331,-29.2447327319,48.5887610876,-2.987766669,-2.9347327319,4.1880073873,41.79,-26.31,49.3823875486,135.83,32.762233331,-25.8847327319,41.7538419961,-2.987766669,-2.9347327319,4.1880073873,35.75,-22.95,42.4825258194,134.88,37.512233331,-29.7347327319,47.8677551188,-2.987766669,-2.9347327319,4.1880073873,40.5,-26.8,48.5642872901,136.01,32.432233331,-2.8547327319,32.557629794,-2.987766669,-2.9347327319,4.1880073873,35.42,0.08,35.4200903443,136.08,-2.987766669,-2.9347327319,4.1880073873,-2.987766669,-2.9347327319,4.1880073873,0.0,0.0,0.0,136.01,31.012233331,-22.2147327319,38.1477780024,-2.987766669,-2.9347327319,4.1880073873,34.0,-19.28,39.0860384281,134.88
2021-10-08 05:30:00,39.8795333284,-28.6746286905,49.1183418799,-3.2504666716,-3.0646286905,4.4673798354,43.13,-25.61,50.1604326138,135.83,33.8595333284,-25.3746286905,42.3124069086,-3.2504666716,-3.0646286905,4.4673798354,37.11,-22.31,43.2999792148,134.88,38.5395333284,-29.1846286905,48.34292276,-3.2504666716,-3.0646286905,4.4673798354,41.79,-26.12,49.2814214487,136.01,33.4995333284,-2.3846286905,33.584299713,-3.2504666716,-3.0646286905,4.4673798354,36.75,0.68,36.7562906181,136.08,-3.2504666716,-3.0646286905,4.4673798354,-3.2504666716,-3.0646286905,4.4673798354,0.0,0.0,0.0,136.01,32.0295333284,-21.1446286905,38.3795040054,-3.2504666716,-3.0646286905,4.4673798354,35.28,-18.08,39.6429665893,134.88
2021-10-08 06:00:00,41.4780999923,-28.3957576424,50.2668064537,-3.8719000077,-3.2157576424,5.0331607251,45.35,-25.18,51.871523016,135.38,35.2680999923,-25.0657576424,43.2681301104,-3.8719000077,-3.2157576424,5.0331607251,39.14,-21.85,44.8259088028,134.41,40.0580999923,-28.8857576424,49.3866213621,-3.8719000077,-3.2157576424,5.0331607251,43.93,-25.67,50.8801906443,135.56,34.8480999923,-2.1757576424,34.9159561574,-3.8719000077,-3.2157576424,5.0331607251,38.72,1.04,38.733964424,135.59,-3.8719000077,-3.2157576424,5.0331607251,-3.8719000077,-3.2157576424,5.0331607251,0.0,0.0,0.0,135.56,33.3280999923,-19.4957576424,38.611485534,-3.8719000077,-3.2157576424,5.0331607251,37.2,-16.28,40.6063837346,134.41
2021-10-08 06:30:00,46.089916656,-26.9571509089,53.3944604101,-5.320083344,-3.6871509089,6.4728949174,51.41,-23.27,56.431205906,134.21,39.349916656,-23.0271509089,45.5923855465,-5.320083344,-3.6871509089,6.4728949174,44.67,-19.34,48.6769401257,133.18,44.419916656,-27.4371509089,52.2104036158,-5.320083344,-3.6871509089,6.4728949174,49.74,-23.75,55.1192352995,134.38,38.749916656,-0.4771509089,38.752854267000004,-5.320083344,-3.6871509089,6.4728949174,44.07,3.21,44.1867514081,134.31,-5.320083344,-3.6871509089,6.4728949174,-5.320083344,-3.6871509089,6.4728949174,0.0,0.0,0.0,134.38,37.079916656,-20.6071509089,42.42139658,-5.320083344,-3.6871509089,6.4728949174,42.4,-16.92,45.6513570445,133.18
2021-10-08 07:00:00,50.6783333193,-25.2805778224,56.6339216641,-7.0016666807,-4.2205778224,8.1753662586,57.68,-21.06,61.4044460931,134.21,43.3883333193,-21.5705778224,48.4544868492,-7.0016666807,-4.2205778224,8.1753662586,50.39,-17.35,53.293288508,133.18,48.7683333193,-25.7505778224,55.1492755431,-7.0016666807,-4.2205778224,8.1753662586,55.77,-21.53,59.7815506657,134.38,42.6283333193,0.6594221776,42.6334333498,-7.0016666807,-4.2205778224,8.1753662586,49.63,4.88,49.8693422856,134.31,-7.0016666807,-4.2205778224,8.1753662586,-7.0016666807,-4.2205778224,8.1753662586,0.0,0.0,0.0,134.38,40.8783333193,-19.3405778224,45.2227385888,-7.0016666807,-4.2205778224,8.1753662586,47.88,-15.12,50.2106442898,133.18
2021-10-08 07:30:00,56.9213999877,-23.8958622708,61.7337671799,-9.1486000123,-4.9058622708,10.3809617476,66.07,-18.99,68.7449270856,131.84,48.9713999877,-18.2958622708,52.2774960474,-9.1486000123,-4.9058622708,10.3809617476,58.12,-13.39,59.6424890493,130.66,54.6713999877,-24.3158622708,59.8349658192,-9.1486000123,-4.9058622708,10.3809617476,63.82,-19.41,66.7063752575,132.01,47.9813999877,3.4641377292,48.1062885181,-9.1486000123,-4.9058622708,10.3809617476,57.13,8.37,57.7398804987,131.73,-9.1486000123,-4.9058622708,10.3809617476,-9.1486000123,-4.9058622708,10.3809617476,0.0,0.0,0.0,132.01,45.9713999877,-16.7858622708,48.9401143133,-9.1486000123,-4.9058622708,10.3809617476,55.12,-11.88,56.3857145029,130.66
2021-10-08 08:00:00,60.9142833366,-23.1723235643,65.1728969264,-10.3557166634,-5.2923235643,11.6296842744,71.27,-17.88,73.4786179783,131.84,52.4742833366,-15.4723235643,54.7077984219,-10.3557166634,-5.2923235643,11.6296842744,62.83,-10.18,63.6493621335,130.66,58.4742833366,-23.5423235643,63.0355678212,-10.3557166634,-5.2923235643,11.6296842744,68.83,-18.25,71.2083660815,132.01,51.3242833366,5.8076764357,51.651826353,-10.3557166634,-5.2923235643,11.6296842744,61.68,11.1,62.6708257485,131.73,-10.3557166634,-5.2923235643,11.6296842744,-10.3557166634,-5.2923235643,11.6296842744,0.0,0.0,0.0,132.01,49.1242833366,-12.5723235643,50.7075786559,-10.3557166634,-5.2923235643,11.6296842744,59.48,-7.28,59.9238583537,130.66
2021-10-08 08:30:00,63.7375000031,-21.5664869383,67.2873113261,-10.8624999969,-5.4264869383,12.1425148415,74.6,-16.14,76.3260086733,130.67,54.5375000031,-14.2464869383,56.3675553547,-10.8624999969,-5.4264869383,12.1425148415,65.4,-8.82,65.9920631591,129.29,61.1475000031,-21.9464869383,64.9666456388,-10.8624999969,-5.4264869383,12.1425148415,72.01,-16.52,73.8806503761,130.84,53.3175000031,6.8935130617,53.7612902459,-10.8624999969,-5.4264869383,12.1425148415,64.18,12.32,65.3517773285,130.34,-10.8624999969,-5.4264869383,12.1425148415,-10.8624999969,-5.4264869383,12.1425148415,0.0,0.0,0.0,130.84,51.0175000031,-17.1864869383,53.8345673322,-10.8624999969,-5.4264869383,12.1425148415,61.88,-11.76,62.9875543262,129.29
2021-10-08 09:00:00,64.7522500045,-20.8135725639,68.0151356943,-10.3577499955,-5.2935725639,11.6320632503,75.11,-15.52,76.6966915844,130.24,55.3422500045,-13.9135725639,57.0644559866,-10.3577499955,-5.2935725639,11.6320632503,65.7,-8.62,66.2630696542,128.91,62.1822500045,-20.1235725639,65.3574050001,-10.3577499955,-5.2935725639,11.6320632503,72.54,-14.83,74.0403977569,130.41,54.1022500045,7.2464274361,54.5853841805,-10.3577499955,-5.2935725639,11.6320632503,64.46,12.54,65.6684338172,129.93,-10.3577499955,-5.2935725639,11.6320632503,-10.3577499955,-5.2935725639,11.6320632503,0.0,0.0,0.0,130.41,51.8422500045,-13.2535725639,53.5095885915,-10.3577499955,-5.2935725639,11.6320632503,62.2,-7.96,62.7072691161,128.91
2021-10-08 09:30:00,65.748450009,-29.5405621095,72.0798410676,-9.691549991,-5.1505621095,10.9751734051,75.44,-24.39,79.2847129023,130.24,56.168450009,-20.2905621095,59.7210322008,-9.691549991,-5.1505621095,10.9751734051,65.86,-15.14,67.5778010888,128.91,64.258450009,-7.8905621095,64.7410948931,-9.691549991,-5.1505621095,10.9751734051,73.95,-2.74,74.0007439152,130.32,55.008450009,1.1894378905,55.0213080078,-9.691549991,-5.1505621095,10.9751734051,64.7,6.34,65.0098884786,129.93,-9.691549991,-5.1505621095,10.9751734051,-9.691549991,-5.1505621095,10.9751734051,0.0,0.0,0.0,130.32,52.788450009,6.0894378905,53.138514358,-9.691549991,-5.1505621095,10.9751734051,62.48,11.24,63.4829740954,128.91
2021-10-08 10:00:00,65.9502833389,-29.4805781158,72.2394930667,-9.5797166611,-5.1305781158,10.8670972715,75.53,-24.35,79.3580707931,130.98,56.3902833389,-20.3305781158,59.943277034,-9.5797166611,-5.1305781158,10.8670972715,65.97,-15.2,67.6984556692,129.47,64.4702833389,-7.8005781158000005,64.9404839276,-9.5797166611,-5.1305781158,10.8670972715,74.05,-2.67,74.0981200841,131.15,55.2302833389,1.1894218842,55.2430893607,-9.5797166611,-5.1305781158,10.8670972715,64.81,6.32,65.1174208642,130.5,-9.5797166611,-5.1305781158,10.8670972715,-9.5797166611,-5.1305781158,10.8670972715,0.0,0.0,0.0,131.15,53.0602833389,5.9494218842,53.392783115,-9.5797166611,-5.1305781158,10.8670972715,62.64,11.08,63.6123887305,129.47
2021-10-08 10:30:00,65.9130999881,-30.9044932234,72.798519569,-9.3669000119,-5.0544932234,10.6436233295,75.28,-25.85,79.5946034603,131.17,56.5430999881,-20.2744932234,60.0681049454,-9.3669000119,-5.0544932234,10.6436233295,65.91,-15.22,67.644486102,129.66,64.4530999881,-8.9444932234,65.0707772898,-9.3669000119,-5.0544932234,10.6436233295,73.82,-3.89,73.9224221735,131.34,55.3730999881,1.4555067766,55.3922260093,-9.3669000119,-5.0544932234,10.6436233295,64.74,6.51,65.0664867655,130.69,-9.3669000119,-5.0544932234,10.6436233295,-9.3669000119,-5.0544932234,10.6436233295,0.0,0.0,0.0,131.34,53.1930999881,7.1855067766,53.6762274566,-9.3669000119,-5.0544932234,10.6436233295,62.56,12.24,63.7461465502,129.66
2021-10-08 11:00:00,66.4126833187,-30.5094331576,73.0853611689,-9.1273166813,-4.9994331576,10.4068362963,75.54,-25.51,79.7311212765,132.08,56.8326833187,-19.8194331576,60.1893995974,-9.1273166813,-4.9994331576,10.4068362963,65.96,-14.82,67.6043933484,130.41,64.9426833187,-8.5694331576,65.5056280122,-9.1273166813,-4.9994331576,10.4068362963,74.07,-3.5700000000000003,74.1559829009,132.23,55.6626833187,1.8805668424,55.6944417863,-9.1273166813,-4.9994331576,10.4068362963,64.79,6.88,65.1542669362,131.45,-9.1273166813,-4.9994331576,10.4068362963,-9.1273166813,-4.9994331576,10.4068362963,0.0,0.0,0.0,132.23,53.4726833187,7.2005668424,53.9553150686,-9.1273166813,-4.9994331576,10.4068362963,62.6,12.2,63.7777390631,130.41
2021-10-08 11:30:00,67.0440166488,-30.6118271154,73.7019954123,-9.5159833512,-5.1318271154,10.8115488568,76.56,-25.48,80.6886857,132.08,57.2940166488,-19.9118271154,60.6554630914,-9.5159833512,-5.1318271154,10.8115488568,66.81,-14.78,68.4253206058,130.41,65.5340166488,-8.6518271154,66.1026584228,-9.5159833512,-5.1318271154,10.8115488568,75.05,-3.52,75.1325022876,132.23,56.1040166488,1.8081728846,56.1331468324,-9.5159833512,-5.1318271154,10.8115488568,65.62,6.94,65.9859682054,131.45,-9.5159833512,-5.1318271154,10.8115488568,-9.5159833512,-5.1318271154,10.8115488568,0.0,0.0,0.0,132.23,53.8840166488,7.2281728846,54.3666601279,-9.5159833512,-5.1318271154,10.8115488568,63.4,12.36,64.5935724357,130.41
2021-10-08 12:00:00,67.0369999829,-30.413436384,73.6134259453,-9.1330000171,-5.073436384,10.4475569419,76.17,-25.34,80.2744324178,132.08,57.1269999829,-19.733436384,60.4392475017,-9.1330000171,-5.073436384,10.4475569419,66.26,-14.66,67.8623842788,130.49,65.5469999829,-8.453436384,66.0898615028,-9.1330000171,-5.073436384,10.4475569419,74.68,-3.38,74.756449889,132.23,55.9569999829,1.976563616,55.9918980819,-9.1330000171,-5.073436384,10.4475569419,65.09,7.05,65.470685043,131.45,-9.1330000171,-5.073436384,10.4475569419,-9.1330000171,-5.073436384,10.4475569419,0.0,0.0,0.0,132.23,53.7469999829,7.446563616,54.2604028445,-9.1330000171,-5.073436384,10.4475569419,62.88,12.52,64.1143104151,130.49
2021-10-08 12:30:00,67.7999833164,-30.3889287056,74.2988877815,-8.6900166836,-4.8489287056,9.9513064245,76.49,-25.54,80.6412530905,132.0,57.6699833164,-19.6889287056,60.9383367781,-8.6900166836,-4.8489287056,9.9513064245,66.36,-14.84,67.9990823467,130.35,66.3099833164,-8.3989287056,66.8397777586,-8.6900166836,-4.8489287056,9.9513064245,75.0,-3.55,75.0839696606,132.16,56.4999833164,2.0410712944,56.5368383161,-8.6900166836,-4.8489287056,9.9513064245,65.19,6.89,65.5530945112,131.45,-8.6900166836,-4.8489287056,9.9513064245,-8.6900166836,-4.8489287056,9.9513064245,0.0,0.0,0.0,132.16,54.3499833164,7.4310712944,54.855642436,-8.6900166836,-4.8489287056,9.9513064245,63.04,12.28,64.2249172829,130.35
2021-10-08 13:00:00,67.49641665,-30.5176476932,74.0749153312,-8.91358335,-4.8876476932,10.1656808975,76.41,-25.63,80.5939513859,132.0,57.56641665,-19.7576476932,60.8626073077,-8.91358335,-4.8876476932,10.1656808975,66.48,-14.87,68.1227370266,130.35,65.98641665,-8.5076476932,66.5326029221,-8.91358335,-4.8876476932,10.1656808975,74.9,-3.62,74.9874282797,132.16,56.38641665,2.0023523068,56.4219584682,-8.91358335,-4.8876476932,10.1656808975,65.3,6.89,65.662486246,131.45,-8.91358335,-4.8876476932,10.1656808975,-8.91358335,-4.8876476932,10.1656808975,0.0,0.0,0.0,132.16,54.20641665,7.5523523068,54.7300066819,-8.91358335,-4.8876476932,10.1656808975,63.12,12.44,64.334189977,130.35
2021-10-08 13:30:00,67.0859999848,-30.7963586358,73.8169838126,-8.8040000152,-4.8063586358,10.0305283811,75.89,-25.99,80.2170318573,132.23,57.2459999848,-19.9763586358,60.6313402343,-8.8040000152,-4.8063586358,10.0305283811,66.05,-15.17,67.7696938166,130.56,65.6059999848,-8.706358635800001,66.1811749269,-8.8040000152,-4.8063586358,10.0305283811,74.41,-3.9,74.5121339112,132.39,56.0859999848,1.8536413642,56.1166230328,-8.8040000152,-4.8063586358,10.0305283811,64.89,6.66,65.2308799573,131.6,-8.8040000152,-4.8063586358,10.0305283811,-8.8040000152,-4.8063586358,10.0305283811,0.0,0.0,0.0,132.39,53.9159999848,7.4336413642,54.4260422803,-8.8040000152,-4.8063586358,10.0305283811,62.72,12.24,63.9031767598,130.56
2021-10-08 14:00:00,65.8666833214,-31.2982320933,72.9246138414,-8.3833166786,-4.6782320933,9.6003048937,74.25,-26.62,78.8776704778,132.23,56.1866833214,-20.3382320933,59.7543895236,-8.3833166786,-4.6782320933,9.6003048937,64.57,-15.66,66.4418580414,130.56,64.4566833214,-9.1082320933,65.0970346226,-8.3833166786,-4.6782320933,9.6003048937,72.84,-4.43,72.9745880427,132.39,55.0566833214,1.6017679067000001,55.0799785655,-8.3833166786,-4.6782320933,9.6003048937,63.44,6.28,63.7500745098,131.6,-8.3833166786,-4.6782320933,9.6003048937,-8.3833166786,-4.6782320933,9.6003048937,0.0,0.0,0.0,132.39,52.9766833214,6.8817679067,53.4217905471,-8.3833166786,-4.6782320933,9.6003048937,61.36,11.56,62.4394362563,130.56
2021-10-08 14:30:00,67.2311499871,-30.6233241299,73.8770296462,-8.0488500129,-4.5633241299,9.2524544659,75.28,-26.06,79.6630529166,132.56,56.5511499871,-21.1433241299,60.3744376382,-8.0488500129,-4.5633241299,9.2524544659,64.6,-16.58,66.6937508317,130.88,65.7811499871,-8.3933241299,66.3144598378,-8.0488500129,-4.5633241299,9.2524544659,73.83,-3.83,73.9292756626,132.72,55.4411499871,0.8966758701,55.4484006939,-8.0488500129,-4.5633241299,9.2524544659,63.49,5.46,63.7243415031,131.91,-8.0488500129,-4.5633241299,9.2524544659,-8.0488500129,-4.5633241299,9.2524544659,0.0,0.0,0.0,132.72,53.3511499871,3.6766758701,53.477688342,-8.0488500129,-4.5633241299,9.2524544659,61.4,8.24,61.9504447119,130.88
2021-10-08 15:00:00,67.2271333194,-30.825405837799998,73.9573735297,-8.5728666806,-4.6954058378,9.774501476,75.8,-26.13,80.177408913,132.64,56.3071333194,-22.4254058378,60.608514992799996,-8.5728666806,-4.6954058378,9.774501476,64.88,-17.73,67.2589570243,131.12,65.7571333194,-8.5954058378,66.3165257225,-8.5728666806,-4.6954058378,9.774501476,74.33,-3.9,74.4322436851,132.8,55.2071333194,-0.3254058378,55.2080923262,-8.5728666806,-4.6954058378,9.774501476,63.78,4.37,63.9295338635,132.18,-8.5728666806,-4.6954058378,9.774501476,-8.5728666806,-4.6954058378,9.774501476,0.0,0.0,0.0,132.8,53.1471333194,5.5045941622,53.4314358497,-8.5728666806,-4.6954058378,9.774501476,61.72,10.2,62.5571610609,131.12
2021-10-08 15:30:00,66.7403499848,-31.4300095545,73.7707246588,-9.0096500152,-4.8000095545,10.2085202218,75.75,-26.63,80.2945788955,132.73,55.9903499848,-22.9400095545,60.5075477092,-9.0096500152,-4.8000095545,10.2085202218,65.0,-18.14,67.4837728643,131.32,65.2903499848,-9.1400095545,65.9270018717,-9.0096500152,-4.8000095545,10.2085202218,74.3,-4.34,74.4266457662,132.9,54.8903499848,-0.7800095545,54.8958917985,-9.0096500152,-4.8000095545,10.2085202218,63.9,4.02,64.0263258355,132.4,-9.0096500152,-4.8000095545,10.2085202218,-9.0096500152,-4.8000095545,10.2085202218,0.0,0.0,0.0,132.9,52.8303499848,5.4799904455,53.1138039948,-9.0096500152,-4.8000095545,10.2085202218,61.84,10.28,62.6886273578,131.32
2021-10-08 16:00:00,65.5172499841,-31.6884243373,72.7781992252,-9.5627500159,-4.9584243373,10.7718224909,75.08,-26.73,79.6962941422,132.88,55.8472499841,-23.0684243373,60.4240641813,-9.5627500159,-4.9584243373,10.7718224909,65.41,-18.11,67.8707610094,131.46,64.0672499841,-9.4584243373,64.7616731676,-9.5627500159,-4.9584243373,10.7718224909,73.63,-4.5,73.7673837139,133.03,54.7272499841,-0.9684243373,54.7358176747,-9.5627500159,-4.9584243373,10.7718224909,64.29,3.99,64.4136957487,132.52,-9.5627500159,-4.9584243373,10.7718224909,-9.5627500159,-4.9584243373,10.7718224909,0.0,0.0,0.0,133.03,52.6772499841,5.0815756627,52.9217826334,-9.5627500159,-4.9584243373,10.7718224909,62.24,10.04,63.0445810518,131.46
2021-10-08 16:30:00,66.5182666558,-31.931715029,73.7855963152,-10.0217333442,-5.141715029,11.2637636987,76.54,-26.79,81.0930064802,132.63,57.0682666558,-23.211715029,61.6082037856,-10.0217333442,-5.141715029,11.2637636987,67.09,-18.07,69.4808822627,131.2,65.0382666558,-9.711715029,65.7593608424,-10.0217333442,-5.141715029,11.2637636987,75.06,-4.57,75.1989926794,132.78,55.9082666558,-1.131715029,55.9197197719,-10.0217333442,-5.141715029,11.2637636987,65.93,4.01,66.051835705,132.25,-10.0217333442,-5.141715029,11.2637636987,-10.0217333442,-5.141715029,11.2637636987,0.0,0.0,0.0,132.78,53.8182666558,4.698284971,54.0229553755,-10.0217333442,-5.141715029,11.2637636987,63.84,9.84,64.5938944483,131.2
2021-10-08 17:00:00,68.3105166566,-31.9107623568,75.3964418264,-11.0294833434,-5.4207623568,12.2895958986,79.34,-26.49,83.6454164913,132.63,58.5605166566,-23.3307623568,63.03696204,-11.0294833434,-5.4207623568,12.2895958986,69.59,-17.91,71.857749756,131.2,66.7505166566,-9.7207623568,67.4546121086,-11.0294833434,-5.4207623568,12.2895958986,77.78,-4.3,77.8987702085,132.78,57.3305166566,-1.2507623568000001,57.3441587835,-11.0294833434,-5.4207623568,12.2895958986,68.36,4.17,68.4870681224,132.25,-11.0294833434,-5.4207623568,12.2895958986,-11.0294833434,-5.4207623568,12.2895958986,0.0,0.0,0.0,132.78,55.2105166566,5.1392376432,55.4491921766,-11.0294833434,-5.4207623568,12.2895958986,66.24,10.56,67.0764578671,131.2
2021-10-08 17:30:00,69.8964499894,-31.6847096028,76.7426513989,-11.6835500106,-5.6947096028,12.9975020027,81.58,-25.99,85.6199538659,132.36,59.8764499894,-23.2747096028,64.2409633367,-11.6835500106,-5.6947096028,12.9975020027,71.56,-17.58,73.6877873192,130.95,68.2664499894,-9.5047096028,68.9249425012,-11.6835500106,-5.6947096028,12.9975020027,79.95,-3.81,80.0407308812,132.52,58.6264499894,-1.2147096028,58.6390327153,-11.6835500106,-5.6947096028,12.9975020027,70.31,4.48,70.4525833451,131.98,-11.6835500106,-5.6947096028,12.9975020027,-11.6835500106,-5.6947096028,12.9975020027,0.0,0.0,0.0,132.52,56.4764499894,3.4252903972,56.5802263844,-11.6835500106,-5.6947096028,12.9975020027,68.16,9.12,68.7674341531,130.95
2021-10-08 18:00:00,70.0088833166,-31.6771035607,76.8419327791,-12.1511166834,-5.8271035607,13.4760814987,82.16,-25.85,86.1306455334,132.36,59.9288833166,-23.1971035607,64.2617823374,-12.1511166834,-5.8271035607,13.4760814987,72.08,-17.37,74.1433968739,130.95,68.3788833166,-9.6371035607,69.0546555177,-12.1511166834,-5.8271035607,13.4760814987,80.53,-3.81,80.6200781443,132.52,58.6388833166,-1.2871035607,58.6530073585,-12.1511166834,-5.8271035607,13.4760814987,70.79,4.54,70.9354333179,131.98,-12.1511166834,-5.8271035607,13.4760814987,-12.1511166834,-5.8271035607,13.4760814987,0.0,0.0,0.0,132.52,56.4888833166,4.8528964393,56.6969535532,-12.1511166834,-5.8271035607,13.4760814987,68.64,10.68,69.4659053061,130.95
2021-10-08 18:30:00,70.4715499806,-31.7453742024,77.2917080929,-12.3084500194,-5.9053742024,13.6517905914,82.78,-25.84,86.7192827461,131.65,60.1315499806,-23.2953742024,64.4862602598,-12.3084500194,-5.9053742024,13.6517905914,72.44,-17.39,74.4980919219,130.25,68.8115499806,-9.7453742024,69.4982138553,-12.3084500194,-5.9053742024,13.6517905914,81.12,-3.84,81.2108367153,131.83,58.8215499806,-1.4253742024,58.838817406,-12.3084500194,-5.9053742024,13.6517905914,71.13,4.48,71.270942887,131.24,-12.3084500194,-5.9053742024,13.6517905914,-12.3084500194,-5.9053742024,13.6517905914,0.0,0.0,0.0,131.83,56.6115499806,5.2146257976,56.8512085484,-12.3084500194,-5.9053742024,13.6517905914,68.92,11.12,69.8113228638,130.25
2021-10-08 19:00:00,70.1385166672,-32.0086968648,77.0971348058,-12.3114833328,-5.9186968648,13.6602926188,82.45,-26.09,86.479422986,131.65,60.2885166672,-23.3386968648,64.6482792755,-12.3114833328,-5.9186968648,13.6602926188,72.6,-17.42,74.6606750572,130.25,68.4985166672,-9.9886968648,69.2229792097,-12.3114833328,-5.9186968648,13.6602926188,80.81,-4.07,80.91242797,131.83,58.9785166672,-1.4586968648,58.996552651900004,-12.3114833328,-5.9186968648,13.6602926188,71.29,4.46,71.4293756098,131.24,-12.3114833328,-5.9186968648,13.6602926188,-12.3114833328,-5.9186968648,13.6602926188,0.0,0.0,0.0,131.83,56.8085166672,5.7613031352,57.0999140082,-12.3114833328,-5.9186968648,13.6602926188,69.12,11.68,70.0999058487,130.25
2021-10-08 19:30:00,67.4962666931,-33.0661988237,75.1606248121,-10.1837333069,-5.7861988237,11.7127503557,77.68,-27.28,82.3309225018,132.27,59.5362666931,-24.0461988237,64.2089302949,-10.1837333069,-5.7861988237,11.7127503557,69.72,-18.26,72.071533909,130.79,65.9862666931,-10.9061988237,66.8814814793,-10.1837333069,-5.7861988237,11.7127503557,76.17,-5.12,76.34188431,132.43,58.3262666931,-2.0161988237,58.3611038625,-10.1837333069,-5.7861988237,11.7127503557,68.51,3.77,68.6136502454,131.82,-10.1837333069,-5.7861988237,11.7127503557,-10.1837333069,-5.7861988237,11.7127503557,0.0,0.0,0.0,132.43,56.2162666931,2.5338011763,56.2733399516,-10.1837333069,-5.7861988237,11.7127503557,66.4,8.32,66.9192229483,130.79
2021-10-08 20:00:00,66.2088833367,-33.7295133571,74.3054258046,-10.6811166633,-5.4195133571,11.9773694191,76.89,-28.31,81.936122681,132.27,56.7488833367,-24.8595133571,61.9550737577,-10.6811166633,-5.4195133571,11.9773694191,67.43,-19.44,70.176338605,130.79,64.7288833367,-11.7095133571,65.7794879965,-10.6811166633,-5.4195133571,11.9773694191,75.41,-6.29,75.6718719208,132.43,55.6088833367,-2.9995133571,55.6897206524,-10.6811166633,-5.4195133571,11.9773694191,66.29,2.42,66.3341578676,131.82,-10.6811166633,-5.4195133571,11.9773694191,-10.6811166633,-5.4195133571,11.9773694191,0.0,0.0,0.0,132.43,53.5188833367,2.4604866429,53.5754129068,-10.6811166633,-5.4195133571,11.9773694191,64.2,7.88,64.6817934198,130.79
2021-10-08 20:30:00,62.8860500117,-35.0928679484,72.0150308402,-9.9539499883,-5.1328679484,11.1994398854,72.84,-29.96,78.7608227484,131.69,53.8260500117,-26.0328679484,59.7909179849,-9.9539499883,-5.1328679484,11.1994398854,63.78,-20.9,67.1170499948,130.24,61.5360500117,-13.0428679484,62.9031148303,-9.9539499883,-5.1328679484,11.1994398854,71.49,-7.91,71.9262691928,131.85,52.7860500117,-4.1628679484,52.9499437714,-9.9539499883,-5.1328679484,11.1994398854,62.74,0.97,62.7474979581,131.31,-9.9539499883,-5.1328679484,11.1994398854,-9.9539499883,-5.1328679484,11.1994398854,0.0,0.0,0.0,131.85,50.8060500117,0.4271320516,50.807845453,-9.9539499883,-5.1328679484,11.1994398854,60.76,5.5600000000000005,61.0138607203,130.24
2021-10-08 21:00:00,59.8039999898,-36.112163291,69.8613394685,-8.8960000102,-4.842163291,10.1284431932,68.7,-31.27,75.4818050924,131.69,51.1139999898,-27.782163291,58.1763662675,-8.8960000102,-4.842163291,10.1284431932,60.01,-22.94,64.2451842553,130.24,58.5939999898,-13.832163291,60.2045311926,-8.8960000102,-4.842163291,10.1284431932,67.49,-8.99,68.0861234026,131.85,50.1939999898,-5.632163291,50.5089981915,-8.8960000102,-4.842163291,10.1284431932,59.09,-0.79,59.0952806914,131.31,-8.8960000102,-4.842163291,10.1284431932,-8.8960000102,-4.842163291,10.1284431932,0.0,0.0,0.0,131.85,48.3039999898,-3.8021632910000003,48.4534091753,-8.8960000102,-4.842163291,10.1284431932,57.2,1.04,57.2094537642,130.24
2021-10-08 21:30:00,60.4834999966,-37.0211223742,70.9141542548,-8.3065000034,-4.5811223742,9.4860225866,68.79,-32.44,76.055359443,132.49,50.1434999966,-28.8311223742,57.8411982004,-8.3065000034,-4.5811223742,9.4860225866,58.45,-24.25,63.2808422826,131.1,59.2834999966,-14.5311223742,61.0384050357,-8.3065000034,-4.5811223742,9.4860225866,67.59,-9.95,68.3184499239,132.67,49.2634999966,-6.4311223742,49.6815032674,-8.3065000034,-4.5811223742,9.4860225866,57.57,-1.85,57.5997170132,132.22,-8.3065000034,-4.5811223742,9.4860225866,-8.3065000034,-4.5811223742,9.4860225866,0.0,0.0,0.0,132.67,47.4534999966,-4.8611223742,47.7018361561,-8.3065000034,-4.5811223742,9.4860225866,55.76,-0.28,55.7607030085,131.1
2021-10-08 22:00:00,54.7249333254,-38.6150694526,66.9771745917,-7.5850666746,-4.3350694526,8.7364789027,62.31,-34.28,71.117188499,133.25,46.4749333254,-29.9550694526,55.2921840182,-7.5850666746,-4.3350694526,8.7364789027,54.06,-25.62,59.823640812,131.88,53.7049333254,-15.9850694526,56.0334035097,-7.5850666746,-4.3350694526,8.7364789027,61.29,-11.65,62.3873913543,133.43,45.7249333254,-7.4450694526,46.3270826489,-7.5850666746,-4.3350694526,8.7364789027,53.31,-3.11,53.400638573,133.01,-7.5850666746,-4.3350694526,8.7364789027,-7.5850666746,-4.3350694526,8.7364789027,0.0,0.0,0.0,133.43,43.9749333254,-8.4150694526,44.7728506448,-7.5850666746,-4.3350694526,8.7364789027,51.56,-4.08,51.7211755474,131.88
2021-10-08 22:30:00,51.2523333332,-38.7830117122,64.2722620542,-6.6676666668,-4.0430117122,7.7976741715,57.92,-34.74,67.5395735847,133.74,43.7223333332,-31.2130117122,53.7205224495,-6.6676666668,-4.0430117122,7.7976741715,50.39,-27.17,57.2482401476,132.3,50.3523333332,-16.1230117122,52.870681656,-6.6676666668,-4.0430117122,7.7976741715,57.02,-12.08,58.2855625348,133.92,43.0923333332,-8.5930117122,43.9407446726,-6.6676666668,-4.0430117122,7.7976741715,49.76,-4.55,49.9675904962,133.45,-6.6676666668,-4.0430117122,7.7976741715,-6.6676666668,-4.0430117122,7.7976741715,0.0,0.0,0.0,133.92,41.4523333332,-11.6430117122,43.056424149,-6.6676666668,-4.0430117122,7.7976741715,48.12,-7.6,48.7164694944,132.3
2021-10-08 23:00:00,48.3461333338,-39.0130596475,62.1238072835,-5.5438666662,-3.7230596475,6.6779960131,53.89,-35.29,64.4167385079,133.9,41.1461333338,-32.5130596475,52.441427669,-5.5438666662,-3.7230596475,6.6779960131,46.69,-28.79,54.8527136977,132.57,47.5561333338,-16.1130596475,50.2117168485,-5.5438666662,-3.7230596475,6.6779960131,53.1,-12.39,54.5263431747,134.1,40.6161333338,-9.5830596475,41.7313469612,-5.5438666662,-3.7230596475,6.6779960131,46.16,-5.86,46.5304760345,133.73,-5.5438666662,-3.7230596475,6.6779960131,-5.5438666662,-3.7230596475,6.6779960131,0.0,0.0,0.0,134.1,39.0561333338,-11.0430596475,40.5873221261,-5.5438666662,-3.7230596475,6.6779960131,44.6,-7.32,45.1967078447,132.57
2021-10-08 23:30:00,46.1706499969,-39.0675831646,60.4814432323,-4.5393500031,-3.4075831646,5.6760304328,50.71,-35.66,61.9930617085,134.71,39.1206499969,-33.6975831646,51.6328613125,-4.5393500031,-3.4075831646,5.6760304328,43.66,-30.29,53.1383072745,133.45,45.4706499969,-15.9275831646,48.1795383603,-4.5393500031,-3.4075831646,5.6760304328,50.01,-12.52,51.5533752532,134.88,38.6706499969,-10.4675831646,40.0623198092,-4.5393500031,-3.4075831646,5.6760304328,43.21,-7.06,43.7829612977,134.66,-4.5393500031,-3.4075831646,5.6760304328,-4.5393500031,-3.4075831646,5.6760304328,0.0,0.0,0.0,134.88,37.1806499969,-13.7675831646,39.6477878373,-4.5393500031,-3.4075831646,5.6760304328,41.72,-10.36,42.9870678228,133.45
2021-10-09 00:00:00,44.4585000029,-39.2826751593,59.3269482628,-3.9414999971,-3.1626751593,5.0535073355,48.4,-36.12,60.3921716781,135.59,37.4585000029,-34.1826751593,50.7108913698,-3.9414999971,-3.1626751593,5.0535073355,41.4,-31.02,51.7320055672,134.47,43.8285000029,-15.9626751593,46.6448755036,-3.9414999971,-3.1626751593,5.0535073355,47.77,-12.8,49.4551604992,135.78,37.0885000029,-10.7426751593,38.6129758248,-3.9414999971,-3.1626751593,5.0535073355,41.03,-7.58,41.7243010726,135.69,-3.9414999971,-3.1626751593,5.0535073355,-3.9414999971,-3.1626751593,5.0535073355,0.0,0.0,0.0,135.78,35.6585000029,-8.9226751593,36.7578937707,-3.9414999971,-3.1626751593,5.0535073355,39.6,-5.76,40.016716507,134.47
2021-10-09 00:30:00,43.251433327,-39.7219945534,58.7241290795,-3.358566673,-2.9719945534,4.4847209191,46.61,-36.75,59.3553249507,136.22,36.321433327,-34.4019945534,50.0274299578,-3.358566673,-2.9719945534,4.4847209191,39.68,-31.43,50.6196335427,135.11,42.681433327,-16.4019945534,45.7245030173,-3.358566673,-2.9719945534,4.4847209191,46.04,-13.43,47.9588000267,136.44,35.991433327,-10.9619945534,37.6237770236,-3.358566673,-2.9719945534,4.4847209191,39.35,-7.99,40.152989926,136.35,-3.358566673,-2.9719945534,4.4847209191,-3.358566673,-2.9719945534,4.4847209191,0.0,0.0,0.0,136.44,34.601433327,-9.6919945534,35.9331872606,-3.358566673,-2.9719945534,4.4847209191,37.96,-6.72,38.5502269773,135.11
2021-10-09 01:00:00,41.7719999936,-39.6632915721,57.6027489083,-3.2080000064,-2.9132915721,4.3334203379,44.98,-36.75,58.0841019557,136.22,35.1319999936,-34.3332915721,49.1226254767,-3.2080000064,-2.9132915721,4.3334203379,38.34,-31.42,49.5698698808,135.11,41.2419999936,-16.6332915721,44.469865662,-3.2080000064,-2.9132915721,4.3334203379,44.45,-13.72,46.5192530035,136.44,34.8419999936,-11.2032915721,36.5988894039,-3.2080000064,-2.9132915721,4.3334203379,38.05,-8.29,38.942606487,136.35,-3.2080000064,-2.9132915721,4.3334203379,-3.2080000064,-2.9132915721,4.3334203379,0.0,0.0,0.0,136.44,33.4319999936,-12.4332915721,35.6691093649,-3.2080000064,-2.9132915721,4.3334203379,36.64,-9.52,37.8565714243,135.11
2021-10-09 01:30:00,42.1161166712,-39.7811378355,57.9336362655,-2.9438833288,-2.8711378355,4.1121626335,45.06,-36.91,58.2473321277,135.37,35.4161166712,-34.5011378355,49.4431980358,-2.9438833288,-2.8711378355,4.1121626335,38.36,-31.63,49.7186735543,134.27,41.5861166712,-16.6611378355,44.7995380976,-2.9438833288,-2.8711378355,4.1121626335,44.53,-13.79,46.6163597892,135.59,35.1161166712,-11.2611378355,36.877566018,-2.9438833288,-2.8711378355,4.1121626335,38.06,-8.39,38.9737822132,135.49,-2.9438833288,-2.8711378355,4.1121626335,-2.9438833288,-2.8711378355,4.1121626335,0.0,0.0,0.0,135.59,33.6961166712,-13.3911378355,36.2594932569,-2.9438833288,-2.8711378355,4.1121626335,36.64,-10.52,38.1203357803,134.27
2021-10-09 02:00:00,41.2569000054,-39.884508559,57.383846342300004,-3.1130999946,-2.954508559,4.291912441,44.37,-36.93,57.7279984063,135.75,34.7469000054,-34.614508559,49.0460116907,-3.1130999946,-2.954508559,4.291912441,37.86,-31.66,49.3531680847,134.63,40.7469000054,-16.864508559,44.0989966891,-3.1130999946,-2.954508559,4.291912441,43.86,-13.91,46.0129079716,135.95,34.4669000054,-11.494508559,36.3330555141,-3.1130999946,-2.954508559,4.291912441,37.58,-8.54,38.5381369555,135.86,-3.1130999946,-2.954508559,4.291912441,-3.1130999946,-2.954508559,4.291912441,0.0,0.0,0.0,135.95,33.0469000054,-13.794508559,35.8104184051,-3.1130999946,-2.954508559,4.291912441,36.16,-10.84,37.7498503308,134.63
2021-10-09 02:30:00,40.358233327,-40.4486878973,57.1391577632,-3.171766673,-2.9386878973,4.3238860283000005,43.53,-37.51,57.4618221082,135.33,33.998233327,-35.1286878973,48.8866503531,-3.171766673,-2.9386878973,4.3238860283000005,37.17,-32.19,49.1711805838,134.22,39.868233327,-17.0986878973,43.3801931349,-3.171766673,-2.9386878973,4.3238860283000005,43.04,-14.16,45.3094603808,135.53,33.738233327,-11.6586878973,35.6958455778,-3.171766673,-2.9386878973,4.3238860283000005,36.91,-8.72,37.9260662342,135.43,-3.171766673,-2.9386878973,4.3238860283000005,-3.171766673,-2.9386878973,4.3238860283000005,0.0,0.0,0.0,135.53,32.348233327,-13.8986878973,35.2076941114,-3.171766673,-2.9386878973,4.3238860283000005,35.52,-10.96,37.1724629262,134.22
2021-10-09 03:00:00,38.9536833279,-40.7016181942,56.3383632033,-2.7263166721000003,-2.7916181942,3.9020423804,41.68,-37.91,56.3417296504,136.38,32.7736833279,-35.5016181942,48.3164486824,-2.7263166721000003,-2.7916181942,3.9020423804,35.5,-32.71,48.2720840652,135.24,38.5236833279,-17.3516181942,42.2510689936,-2.7263166721000003,-2.7916181942,3.9020423804,41.25,-14.56,43.7442121886,136.57,32.5636833279,-12.0316181942,34.7153180635,-2.7263166721000003,-2.7916181942,3.9020423804,35.29,-9.24,36.4796066317,136.46,-2.7263166721000003,-2.7916181942,3.9020423804,-2.7263166721000003,-2.7916181942,3.9020423804,0.0,0.0,0.0,136.57,31.1936833279,-11.3916181942,33.2086561704,-2.7263166721000003,-2.7916181942,3.9020423804,33.92,-8.6,34.9932336317,135.24
2021-10-09 03:30:00,38.1950499954,-40.1583755636,55.4216290996,-2.3049500046,-2.6783755636,3.5336228128,40.5,-37.48,55.1815222697,135.58,32.0950499954,-34.9183755636,47.4276837533,-2.3049500046,-2.6783755636,3.5336228128,34.4,-32.24,47.146342382,134.46,37.7850499954,-17.0483755636,41.4530712072,-2.3049500046,-2.6783755636,3.5336228128,40.09,-14.37,42.5876155707,135.78,31.8850499954,-11.698375563599999,33.9633391179,-2.3049500046,-2.6783755636,3.5336228128,34.19,-9.02,35.359814762,135.69,-2.3049500046,-2.6783755636,3.5336228128,-2.3049500046,-2.6783755636,3.5336228128,0.0,0.0,0.0,135.78,30.5350499954,-13.4383755636,33.3613431386,-2.3049500046,-2.6783755636,3.5336228128,32.84,-10.76,34.5578240056,134.46
2021-10-09 04:00:00,37.7180333417,-40.522058495,55.3596176273,-2.2019666583,-2.632058495,3.4316743851,39.92,-37.89,55.038700021,135.58,31.5980333417,-35.172058495,47.2811739473,-2.2019666583,-2.632058495,3.4316743851,33.8,-32.54,46.9179240802,134.46,37.3280333417,-17.342058495,41.1597991492,-2.2019666583,-2.632058495,3.4316743851,39.53,-14.71,42.1782526902,135.78,31.4280333417,-11.872058495000001,33.5956403814,-2.2019666583,-2.632058495,3.4316743851,33.63,-9.24,34.8762741703,135.69,-2.2019666583,-2.632058495,3.4316743851,-2.2019666583,-2.632058495,3.4316743851,0.0,0.0,0.0,135.78,30.0780333417,-12.072058495,32.4102250225,-2.2019666583,-2.632058495,3.4316743851,32.28,-9.44,33.6320085633,134.46
2021-10-09 04:30:00,37.304833341,-40.5725148441,55.1160552958,-1.9851666590000001,-2.5825148441,3.2573408763,39.29,-37.99,54.6529431961,135.92,31.214833341,-35.3225148441,47.1385816016,-1.9851666590000001,-2.5825148441,3.2573408763,33.2,-32.74,46.6277556826,134.77,36.934833341,-17.3525148441,40.8079855584,-1.9851666590000001,-2.5825148441,3.2573408763,38.92,-14.77,41.6283473129,136.12,31.054833341,-12.0025148441,33.2935885182,-1.9851666590000001,-2.5825148441,3.2573408763,33.04,-9.42,34.3566296368,136.0,-1.9851666590000001,-2.5825148441,3.2573408763,-1.9851666590000001,-2.5825148441,3.2573408763,0.0,0.0,0.0,136.12,29.694833341,-13.7025148441,32.7038535986,-1.9851666590000001,-2.5825148441,3.2573408763,31.68,-11.12,33.5749430379,134.77
2021-10-09 05:00:00,36.9760333307,-40.7702570242,55.0403570001,-1.9039666693,-2.5402570241999998,3.1745857725,38.88,-38.23,54.5269410475,135.92,30.9360333307,-35.5302570242,47.1109044962,-1.9039666693,-2.5402570241999998,3.1745857725,32.84,-32.99,46.5489602462,134.87,36.6260333307,-17.4102570242,40.5534630728,-1.9039666693,-2.5402570241999998,3.1745857725,38.53,-14.87,41.2998523,136.12,30.7860333307,-12.0502570242,33.06037723,-1.9039666693,-2.5402570241999998,3.1745857725,32.69,-9.51,34.0452081797,136.1,-1.9039666693,-2.5402570241999998,3.1745857725,-1.9039666693,-2.5402570241999998,3.1745857725,0.0,0.0,0.0,136.12,29.4560333307,-14.5002570242,32.8316212416,-1.9039666693,-2.5402570241999998,3.1745857725,31.36,-11.96,33.5632417981,134.87
2021-10-09 05:30:00,37.6383166647,-40.4217302387,55.2318672221,-2.2016833353,-2.6517302387,3.4466045274,39.84,-37.77,54.8980737367,136.49,31.5083166647,-35.2717302387,47.2955491888,-2.2016833353,-2.6517302387,3.4466045274,33.71,-32.62,46.9087252012,135.37,37.2483166647,-17.1117302387,40.9908331961,-2.2016833353,-2.6517302387,3.4466045274,39.45,-14.46,42.0165931508,136.69,31.3283166647,-11.8317302387,33.4881063287,-2.2016833353,-2.6517302387,3.4466045274,33.53,-9.18,34.763965539,136.6,-2.2016833353,-2.6517302387,3.4466045274,-2.2016833353,-2.6517302387,3.4466045274,0.0,0.0,0.0,136.69,29.9983166647,-12.0517302387,32.3286746474,-2.2016833353,-2.6517302387,3.4466045274,32.2,-9.4,33.544000954,135.37
2021-10-09 06:00:00,38.1332999979,-40.2788719705,55.4665313135,-2.2567000021,-2.7088719705,3.5257172678,40.39,-37.57,55.1620974946,136.29,31.9632999979,-35.0988719705,47.4719218102,-2.2567000021,-2.7088719705,3.5257172678,34.22,-32.39,47.1181546752,135.16,37.7232999979,-17.0188719705,41.3846513321,-2.2567000021,-2.7088719705,3.5257172678,39.98,-14.31,42.4638257815,136.49,31.7832999979,-11.7088719705,33.8714605764,-2.2567000021,-2.7088719705,3.5257172678,34.04,-9.0,35.209680487,136.41,-2.2567000021,-2.7088719705,3.5257172678,-2.2567000021,-2.7088719705,3.5257172678,0.0,0.0,0.0,136.49,30.4232999979,-13.2288719705,33.1749941428,-2.2567000021,-2.7088719705,3.5257172678,32.68,-10.52,34.3315132204,135.16
2021-10-09 06:30:00,40.3882166634,-40.4823308128,57.1841512422,-3.0117833366,-2.9423308128,4.2104809082,43.4,-37.54,57.3830253646,136.16,33.7082166634,-34.0823308128,47.935885767,-3.0117833366,-2.9423308128,4.2104809082,36.72,-31.14,48.1462148045,135.04,39.8982166634,-17.3523308128,43.5082874584,-3.0117833366,-2.9423308128,4.2104809082,42.91,-14.41,45.2649555396,136.37,33.4382166634,-10.9123308128,35.1737586476,-3.0117833366,-2.9423308128,4.2104809082,36.45,-7.97,37.3111699093,136.29,-3.0117833366,-2.9423308128,4.2104809082,-3.0117833366,-2.9423308128,4.2104809082,0.0,0.0,0.0,136.37,32.0282166634,-9.3023308128,33.3517618904,-3.0117833366,-2.9423308128,4.2104809082,35.04,-6.36,35.6125146543,135.04
2021-10-09 07:00:00,42.1982833282,-39.74089774,57.9658008573,-3.7717166718,-3.17089774,4.9275185571,45.97,-36.57,58.7418573081,135.7,35.3482833282,-33.29089774,48.5570283954,-3.7717166718,-3.17089774,4.9275185571,39.12,-30.12,49.3719434497,134.47,41.6382833282,-16.80089774,44.9000757615,-3.7717166718,-3.17089774,4.9275185571,45.41,-13.63,47.4114437662,135.9,35.0082833282,-10.31089774,36.495130001,-3.7717166718,-3.17089774,4.9275185571,38.78,-7.14,39.4318145664,135.68,-3.7717166718,-3.17089774,4.9275185571,-3.7717166718,-3.17089774,4.9275185571,0.0,0.0,0.0,135.9,33.5482833282,-12.57089774,35.8261745691,-3.7717166718,-3.17089774,4.9275185571,37.32,-9.4,38.4856128962,134.47
2021-10-09 07:30:00,44.7245999903,-38.7309458849,59.1639756392,-4.8554000097,-3.5009458849,5.9859444821,49.58,-35.23,60.8221119331,135.07,37.7045999903,-32.2009458849,49.5836442419,-4.8554000097,-3.5009458849,5.9859444821,42.56,-28.7,51.3326757534,133.83,44.0445999903,-15.8909458849,46.8235939396,-4.8554000097,-3.5009458849,5.9859444821,48.9,-12.39,50.4452386257,135.26,37.2645999903,-9.3409458849,38.4174918814,-4.8554000097,-3.5009458849,5.9859444821,42.12,-5.84,42.5229349881,135.04,-4.8554000097,-3.5009458849,5.9859444821,-4.8554000097,-3.5009458849,5.9859444821,0.0,0.0,0.0,135.26,35.7445999903,-11.4609458849,37.53704449,-4.8554000097,-3.5009458849,5.9859444821,40.6,-7.96,41.3729573514,133.83
2021-10-09 08:00:00,47.2666999888,-38.3632277982,60.8759244277,-5.6133000112,-3.7732277981999998,6.7636073978999995,52.88,-34.59,63.1883098366,134.69,40.0366999888,-30.8532277982,50.5456131782,-5.6133000112,-3.7732277981999998,6.7636073978999995,45.65,-27.08,53.0777627637,133.44,46.4866999888,-15.6132277982,49.0386190479,-5.6133000112,-3.7732277981999998,6.7636073978999995,52.1,-11.84,53.4284156606,134.9,39.5066999888,-8.1232277982,40.3331894829,-5.6133000112,-3.7732277981999998,6.7636073978999995,45.12,-4.35,45.329205817,134.63,-5.6133000112,-3.7732277981999998,6.7636073978999995,-5.6133000112,-3.7732277981999998,6.7636073978999995,0.0,0.0,0.0,134.9,37.8666999888,-10.3732277982,39.2618239896,-5.6133000112,-3.7732277981999998,6.7636073978999995,43.48,-6.6,43.9780672609,133.44
2021-10-09 08:30:00,50.1441166558,-37.3453815348,62.522875471,-5.4458833442,-3.8153815348,6.649419648,55.59,-33.53,64.9192498416,134.45,42.7241166558,-29.1753815348,51.7354137097,-5.4458833442,-3.8153815348,6.649419648,48.17,-25.36,54.4378406993,133.12,49.3041166558,-14.9553815348,51.5224160541,-5.4458833442,-3.8153815348,6.649419648,54.75,-11.14,55.8718363758,134.63,42.1041166558,-6.8553815348,42.6585618059,-5.4458833442,-3.8153815348,6.649419648,47.55,-3.04,47.6470786093,134.27,-5.4458833442,-3.8153815348,6.649419648,-5.4458833442,-3.8153815348,6.649419648,0.0,0.0,0.0,134.63,40.4341166558,-7.7353815348,41.1673890017,-5.4458833442,-3.8153815348,6.649419648,45.88,-3.92,46.0471584357,133.12
2021-10-09 09:00:00,51.7956166577,-36.4176232644,63.3168949743,-4.4743833423,-3.6176232644,5.7538947137,56.27,-32.8,65.1318117359,133.43,44.3456166577,-27.5576232644,52.2106915941,-4.4743833423,-3.6176232644,5.7538947137,48.82,-23.94,54.3738540109,132.01,50.9056166577,-14.0876232644,52.8189637966,-4.4743833423,-3.6176232644,5.7538947137,55.38,-10.47,56.3610264278,133.62,43.6956166577,-5.3576232644,44.02284682,-4.4743833423,-3.6176232644,5.7538947137,48.17,-1.74,48.2014159543,133.15,-4.4743833423,-3.6176232644,5.7538947137,-4.4743833423,-3.6176232644,5.7538947137,0.0,0.0,0.0,133.62,41.9256166577,-4.1776232644,42.1332394704,-4.4743833423,-3.6176232644,5.7538947137,46.4,-0.56,46.4033791873,132.01
