Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-09 09:30:00,53.6289833264,-35.2003373495,64.1492915171,-3.4910166736,-3.3503373495,4.8385904736,57.12,-31.85,65.3996704885,133.18,45.7289833264,-26.4103373495,52.8076304617,-3.4910166736,-3.3503373495,4.8385904736,49.22,-23.06,54.3541350773,131.71,52.7189833264,-12.8103373495,54.2530731477,-3.4910166736,-3.3503373495,4.8385904736,56.21,-9.46,57.0004885944,133.37,45.0589833264,-4.1403373495,45.2488051972,-3.4910166736,-3.3503373495,4.8385904736,48.55,-0.79,48.556426969,132.84,-3.4910166736,-3.3503373495,4.8385904736,-3.4910166736,-3.3503373495,4.8385904736,0.0,0.0,0.0,133.37,43.3089833264,-3.1903373495,43.4263317489,-3.4910166736,-3.3503373495,4.8385904736,46.8,0.16,46.8002735035,131.71
2021-10-09 10:00:00,53.8946999983,-34.3092723812,63.8886911686,-2.0453000017,-2.9892723812,3.6220162156,55.94,-31.32,64.1110442904,133.45,46.0946999983,-25.0492723812,52.4612944442,-2.0453000017,-2.9892723812,3.6220162156,48.14,-22.06,52.9537836231,131.99,52.9946999983,-12.1592723812,54.3717402034,-2.0453000017,-2.9892723812,3.6220162156,55.04,-9.17,55.7986603782,133.64,45.4546999983,-2.9692723812,45.5515787916,-2.0453000017,-2.9892723812,3.6220162156,47.5,0.02,47.5000042105,133.12,-2.0453000017,-2.9892723812,3.6220162156,-2.0453000017,-2.9892723812,3.6220162156,0.0,0.0,0.0,133.64,43.6346999983,-1.5092723812000002,43.6607941644,-2.0453000017,-2.9892723812,3.6220162156,45.68,1.48,45.7039691931,131.99
2021-10-09 10:30:00,53.9060666688,-33.4971025125,63.4658955695,-0.3339333312,-2.5771025124999998,2.5986475001000002,54.24,-30.92,62.4341573179,132.79,45.9660666688,-23.9371025125,51.8253235561,-0.3339333312,-2.5771025124999998,2.5986475001000002,46.3,-21.36,50.9896028618,131.26,53.0360666688,-11.3471025125,54.236344854,-0.3339333312,-2.5771025124999998,2.5986475001000002,53.37,-8.77,54.0857633763,132.98,45.3560666688,-1.9571025125000001,45.3982712656,-0.3339333312,-2.5771025124999998,2.5986475001000002,45.69,0.62,45.6942064161,132.38,-0.3339333312,-2.5771025124999998,2.5986475001000002,-0.3339333312,-2.5771025124999998,2.5986475001000002,0.0,0.0,0.0,132.98,43.5460666688,0.9028974875,43.5554261395,-0.3339333312,-2.5771025124999998,2.5986475001000002,43.88,3.48,44.0177782265,131.26
2021-10-09 11:00:00,53.1718000023,-33.5753329706,62.8851596131,0.9418000023,-2.1853329706,2.3796359883,52.23,-31.39,60.9368935867,132.79,45.3818000023,-22.7953329706,50.785184618,0.9418000023,-2.1853329706,2.3796359883,44.44,-20.61,48.9865869397,131.26,52.3518000023,-11.4853329706,53.5968640587,0.9418000023,-2.1853329706,2.3796359883,51.41,-9.3,52.2444073562,132.98,44.811800002300004,-0.9553329706,44.8219821129,0.9418000023,-2.1853329706,2.3796359883,43.87,1.23,43.8872396033,132.38,0.9418000023,-2.1853329706,2.3796359883,0.9418000023,-2.1853329706,2.3796359883,0.0,0.0,0.0,132.98,43.0218000023,2.8946670294,43.1190720291,0.9418000023,-2.1853329706,2.3796359883,42.08,5.08,42.3855258313,131.26
2021-10-09 11:30:00,52.5347833378,-33.4757171653,62.2938769068,2.2347833378,-1.8357171653000002,2.8920778133000002,50.3,-31.64,59.423729267,132.64,44.8647833378,-22.6157171653,50.2426058923,2.2347833378,-1.8357171653000002,2.8920778133000002,42.63,-20.78,47.4249438587,130.97,51.7847833378,-11.2557171653,52.9939143133,2.2347833378,-1.8357171653000002,2.8920778133000002,49.55,-9.42,50.4374751549,132.82,44.3347833378,-0.6457171653,44.3394853857,2.2347833378,-1.8357171653000002,2.8920778133000002,42.1,1.19,42.1168149318,132.1,2.2347833378,-1.8357171653000002,2.8920778133000002,2.2347833378,-1.8357171653000002,2.8920778133000002,0.0,0.0,0.0,132.82,42.5547833378,3.4042828347,42.6907334974,2.2347833378,-1.8357171653000002,2.8920778133000002,40.32,5.24,40.6590703288,130.97
2021-10-09 12:00:00,52.1252000062,-33.2178868244,61.8099060084,3.0952000062,-1.5978868244000002,3.4833181569000002,49.03,-31.62,58.3417971955,133.12,44.3852000062,-22.4778868244,49.7524007027,3.0952000062,-1.5978868244000002,3.4833181569000002,41.29,-20.88,46.2691960164,131.43,51.3952000062,-11.0378868244,52.5671145225,3.0952000062,-1.5978868244000002,3.4833181569000002,48.3,-9.44,49.2138557725,133.29,43.8852000062,-0.5578868244,43.888745907,3.0952000062,-1.5978868244000002,3.4833181569000002,40.79,1.04,40.8032559975,132.56,3.0952000062,-1.5978868244000002,3.4833181569000002,3.0952000062,-1.5978868244000002,3.4833181569000002,0.0,0.0,0.0,133.29,42.1352000062,3.3621131756000002,42.2691244831,3.0952000062,-1.5978868244000002,3.4833181569000002,39.04,4.96,39.3538206531,131.43
2021-10-09 12:30:00,51.7898833404,-33.2438675916,61.5414230325,3.5498833404,-1.5438675916,3.8710720571,48.24,-31.7,57.7233713499,132.96,44.3298833404,-22.5138675916,49.7193402099,3.5498833404,-1.5438675916,3.8710720571,40.78,-20.97,45.8557444602,131.29,51.0798833404,-11.0838675916,52.2686005443,3.5498833404,-1.5438675916,3.8710720571,47.53,-9.54,48.4779589092,133.13,43.8498833404,-0.5838675916,43.8537703092,3.5498833404,-1.5438675916,3.8710720571,40.3,0.96,40.3114326215,132.42,3.5498833404,-1.5438675916,3.8710720571,3.5498833404,-1.5438675916,3.8710720571,0.0,0.0,0.0,133.13,42.1098833404,2.9361324084,42.2121208714,3.5498833404,-1.5438675916,3.8710720571,38.56,4.48,38.819376605,131.29
2021-10-09 13:00:00,51.7073833398,-33.8248684087,61.7881478499,3.2473833398,-1.5948684087,3.6178866479,48.46,-32.23,58.1991795475,132.96,44.0973833398,-23.0148684087,49.741968048,3.2473833398,-1.5948684087,3.6178866479,40.85,-21.42,46.1252523028,131.29,50.9973833398,-11.5048684087,52.2790120853,3.2473833398,-1.5948684087,3.6178866479,47.75,-9.91,48.7675158276,133.13,43.6273833398,-0.9448684087,43.6376139745,3.2473833398,-1.5948684087,3.6178866479,40.38,0.65,40.3852312114,132.42,3.2473833398,-1.5948684087,3.6178866479,3.2473833398,-1.5948684087,3.6178866479,0.0,0.0,0.0,133.13,41.8873833398,1.6851315913,41.9212661013,3.2473833398,-1.5948684087,3.6178866479,38.64,3.2800000000000002,38.7789633693,131.29
2021-10-09 13:30:00,51.327166673,-34.1498003397,61.6497112882,3.157166673,-1.5498003397,3.5170417248,48.17,-32.6,58.164498622400004,133.46,43.537166673,-23.3498003397,49.4034215193,3.157166673,-1.5498003397,3.5170417248,40.38,-21.8,45.8888265267,131.78,50.637166673,-11.8298003397,52.0006425417,3.157166673,-1.5498003397,3.5170417248,47.48,-10.28,48.5801276244,133.64,43.077166673,-1.3698003397,43.0989401441,3.157166673,-1.5498003397,3.5170417248,39.92,0.18,39.9204058096,132.93,3.157166673,-1.5498003397,3.5170417248,3.157166673,-1.5498003397,3.5170417248,0.0,0.0,0.0,133.64,41.357166673,0.4901996603,41.3600716987,3.157166673,-1.5498003397,3.5170417248,38.2,2.04,38.2544324229,131.78
2021-10-09 14:00:00,51.1393666703,-34.6110334168,61.7507769799,1.8093666703,-1.8310334168,2.5741971799,49.33,-32.78,59.2281799484,133.46,43.1693666703,-24.7810334168,49.776438562,1.8093666703,-1.8310334168,2.5741971799,41.36,-22.95,47.3006564436,131.78,50.4193666703,-12.1610334168,51.8652414358,1.8093666703,-1.8310334168,2.5741971799,48.61,-10.33,49.6954826921,133.64,42.6993666703,-2.5110334168,42.7731364628,1.8093666703,-1.8310334168,2.5741971799,40.89,-0.68,40.8956538033,132.93,1.8093666703,-1.8310334168,2.5741971799,1.8093666703,-1.8310334168,2.5741971799,0.0,0.0,0.0,133.64,41.0093666703,-1.5110334168000001,41.0371950392,1.8093666703,-1.8310334168,2.5741971799,39.2,0.32,39.2013061007,131.78
2021-10-09 14:30:00,51.1214833355,-34.4404810714,61.6405126102,1.0614833355,-2.1304810714,2.3802723515,50.06,-32.31,59.5813704106,133.78,43.1414833355,-25.7804810714,50.2575445944,1.0614833355,-2.1304810714,2.3802723515,42.08,-23.65,48.270580067,132.21,50.3814833355,-12.0304810714,51.7979375834,1.0614833355,-2.1304810714,2.3802723515,49.32,-9.9,50.3038010492,133.96,42.6614833355,-3.4904810714,42.8040374088,1.0614833355,-2.1304810714,2.3802723515,41.6,-1.3599999999999999,41.6222248324,133.36,1.0614833355,-2.1304810714,2.3802723515,1.0614833355,-2.1304810714,2.3802723515,0.0,0.0,0.0,133.96,40.9814833355,-2.2504810714,41.0432289352,1.0614833355,-2.1304810714,2.3802723515,39.92,-0.12,39.9201803603,132.21
2021-10-09 15:00:00,51.3282666693,-34.5077588573,61.8496271664,1.2982666693,-2.0177588573,2.3993430665,50.03,-32.49,59.6540107621,133.61,43.2682666693,-26.2677588573,50.6175666735,1.2982666693,-2.0177588573,2.3993430665,41.97,-24.25,48.472088876,132.21,50.5982666693,-12.0477588573,52.0128165303,1.2982666693,-2.0177588573,2.3993430665,49.3,-10.03,50.3099483204,133.8,42.7882666693,-3.9077588573,42.9663396608,1.2982666693,-2.0177588573,2.3993430665,41.49,-1.8900000000000001,41.5330254135,133.36,1.2982666693,-2.0177588573,2.3993430665,1.2982666693,-2.0177588573,2.3993430665,0.0,0.0,0.0,133.8,41.1382666693,-3.3377588573,41.2734493196,1.2982666693,-2.0177588573,2.3993430665,39.84,-1.32,39.8618614718,132.21
2021-10-09 15:30:00,52.3694999987,-34.9574227236,62.9649579814,-0.8305000013,-2.4374227236,2.5750261719000003,53.2,-32.52,62.352148319,133.8,43.8194999987,-26.9274227236,51.4318449472,-0.8305000013,-2.4374227236,2.5750261719000003,44.65,-24.49,50.9252648496,132.4,51.5494999987,-12.5274227236,53.049856458,-0.8305000013,-2.4374227236,2.5750261719000003,52.38,-10.09,53.3429704835,134.0,43.2894999987,-4.5974227236,43.5329427657,-0.8305000013,-2.4374227236,2.5750261719000003,44.12,-2.16,44.1728423355,133.56,-0.8305000013,-2.4374227236,2.5750261719000003,-0.8305000013,-2.4374227236,2.5750261719000003,0.0,0.0,0.0,134.0,41.6094999987,-4.0774227236,41.8088013008,-0.8305000013,-2.4374227236,2.5750261719000003,42.44,-1.6400000000000001,42.4716752672,132.4
2021-10-09 16:00:00,53.4713499962,-35.2666382021,64.0540478073,-1.8886500038,-2.7666382021,3.349818768,55.36,-32.5,64.1948564918,133.52,44.6613499962,-27.2066382021,52.2956723424,-1.8886500038,-2.7666382021,3.349818768,46.55,-24.44,52.5758128801,132.15,52.6113499962,-12.7866382021,54.1428874824,-1.8886500038,-2.7666382021,3.349818768,54.5,-10.02,55.4134496309,133.73,44.0713499962,-4.8166382021,44.3337782516,-1.8886500038,-2.7666382021,3.349818768,45.96,-2.05,46.0056963864,133.31,-1.8886500038,-2.7666382021,3.349818768,-1.8886500038,-2.7666382021,3.349818768,0.0,0.0,0.0,133.73,42.3913499962,-3.9666382021,42.5765284297,-1.8886500038,-2.7666382021,3.349818768,44.28,-1.2,44.2962571782,132.15
2021-10-09 16:30:00,55.4366499918,-35.2427873297,65.690762068,-4.0833500082,-3.4127873297,5.3217351162,59.52,-31.83,67.4965132433,133.67,46.6266499918,-26.9327873297,53.8462582062,-4.0833500082,-3.4127873297,5.3217351162,50.71,-23.52,55.8989668956,132.28,54.4466499918,-12.9027873297,55.9546210443,-4.0833500082,-3.4127873297,5.3217351162,58.53,-9.49,59.2943589222,133.87,45.9266499918,-4.6927873297,46.1657820511,-4.0833500082,-3.4127873297,5.3217351162,50.01,-1.28,50.026378042,133.44,-4.0833500082,-3.4127873297,5.3217351162,-4.0833500082,-3.4127873297,5.3217351162,0.0,0.0,0.0,133.87,44.1566499918,-3.4927873297,44.2945741805,-4.0833500082,-3.4127873297,5.3217351162,48.24,-0.08,48.2400663349,132.28
2021-10-09 17:00:00,57.7815999871,-35.6645169814,67.9019224218,-7.0684000129,-4.2445169814,8.244889517,64.85,-31.42,72.0606612515,133.15,48.8915999871,-26.4745169814,55.5993578982,-7.0684000129,-4.2445169814,8.244889517,55.96,-22.23,60.2137401263,131.76,56.6615999871,-13.4345169814,58.2324923013,-7.0684000129,-4.2445169814,8.244889517,63.73,-9.19,64.3891994049,133.37,48.0415999871,-4.4945169814,48.2513835264,-7.0684000129,-4.2445169814,8.244889517,55.11,-0.25,55.1105670448,132.91,-7.0684000129,-4.2445169814,8.244889517,-7.0684000129,-4.2445169814,8.244889517,0.0,0.0,0.0,133.37,46.1715999871,-2.2045169814,46.2241986462,-7.0684000129,-4.2445169814,8.244889517,53.24,2.04,53.2790690609,131.76
2021-10-09 17:30:00,59.6286833475,-35.8829077967,69.5928369138,-8.0813166525,-4.5629077967,9.2805067964,67.71,-31.32,74.6028585243,132.66,50.8386833475,-26.2029077967,57.1940914913,-8.0813166525,-4.5629077967,9.2805067964,58.92,-21.64,62.76827224,131.18,58.4186833475,-13.7129077967,60.0065530113,-8.0813166525,-4.5629077967,9.2805067964,66.5,-9.15,67.1265409507,132.85,49.9086833475,-4.2529077967,50.0895587744,-8.0813166525,-4.5629077967,9.2805067964,57.99,0.31,57.9908285852,132.28,-8.0813166525,-4.5629077967,9.2805067964,-8.0813166525,-4.5629077967,9.2805067964,0.0,0.0,0.0,132.85,47.9586833475,-0.8429077967,47.9660901261,-8.0813166525,-4.5629077967,9.2805067964,56.04,3.7199999999999998,56.1633332344,131.18
2021-10-09 18:00:00,61.1573000034,-35.1510584326,70.5394375696,-9.1126999966,-4.9210584326,10.3565494894,70.27,-30.23,76.4965737795,132.52,52.1873000034,-26.1610584326,58.3773522862,-9.1126999966,-4.9210584326,10.3565494894,61.3,-21.24,64.8754776476,131.0,59.8773000034,-13.0810584326,61.2895190502,-9.1126999966,-4.9210584326,10.3565494894,68.99,-8.16,69.4708982236,132.71,51.2073000034,-4.2510584326,51.3834513383,-9.1126999966,-4.9210584326,10.3565494894,60.32,0.67,60.3237208733,132.07,-9.1126999966,-4.9210584326,10.3565494894,-9.1126999966,-4.9210584326,10.3565494894,0.0,0.0,0.0,132.71,49.2073000034,-0.2010584326,49.2077107587,-9.1126999966,-4.9210584326,10.3565494894,58.32,4.72,58.5106896216,131.0
2021-10-09 18:30:00,62.4625833365,-35.2165749313,71.706216376,-9.8274166635,-5.1865749313,11.1120960128,72.29,-30.03,78.2792756737,132.11,53.4125833365,-26.1665749313,59.477673982,-9.8274166635,-5.1865749313,11.1120960128,63.24,-20.98,66.6292578377,130.66,61.1225833365,-13.0665749313,62.503644487,-9.8274166635,-5.1865749313,11.1120960128,70.95,-7.88,71.3862514774,132.3,52.3625833365,-4.1765749313,52.5288864514,-9.8274166635,-5.1865749313,11.1120960128,62.19,1.01,62.1982009386,131.73,-9.8274166635,-5.1865749313,11.1120960128,-9.8274166635,-5.1865749313,11.1120960128,0.0,0.0,0.0,132.3,50.3725833365,0.37342506870000003,50.373967466,-9.8274166635,-5.1865749313,11.1120960128,60.2,5.5600000000000005,60.4562122532,130.66
2021-10-09 19:00:00,64.3239999898,-25.2432283013,69.0999099113,-10.1060000102,-5.3332283013,11.4269226094,74.43,-19.91,77.0469532169,132.3,54.4639999898,-28.2832283013,61.3699299171,-10.1060000102,-5.3332283013,11.4269226094,64.57,-22.95,68.5272748619,130.85,62.4339999898,-19.2432283013,65.3322752564,-10.1060000102,-5.3332283013,11.4269226094,72.54,-13.91,73.8616253544,132.48,53.4039999898,-6.7332283013000005,53.8267923832,-10.1060000102,-5.3332283013,11.4269226094,63.51,-1.4,63.5254287668,131.92,-10.1060000102,-5.3332283013,11.4269226094,-10.1060000102,-5.3332283013,11.4269226094,0.0,0.0,0.0,132.48,51.6539999898,3.8267716987,51.7955586569,-10.1060000102,-5.3332283013,11.4269226094,61.76,9.16,62.4355924133,130.85
2021-10-09 19:30:00,64.6824499817,-11.1980000848,65.6446078634,-9.9275500183,-5.2280000848,11.2199926137,74.61,-5.97,74.8484669182,130.92,53.5224499817,-34.7580000848,63.8182671493,-9.9275500183,-5.2280000848,11.2199926137,63.45,-29.53,69.985165571,129.09,62.0324499817,-31.2480000848,69.4583498223,-9.9275500183,-5.2280000848,11.2199926137,71.96,-26.02,76.51981442740001,131.1,52.5824499817,-12.8280000848,54.124593599,-9.9275500183,-5.2280000848,11.2199926137,62.51,-7.6,62.9703112586,130.15,-9.9275500183,-5.2280000848,11.2199926137,-9.9275500183,-5.2280000848,11.2199926137,0.0,0.0,0.0,131.1,51.3924499817,5.6519999152,51.702311536,-9.9275500183,-5.2280000848,11.2199926137,61.32,10.88,62.2777392011,129.09
2021-10-09 20:00:00,62.1027999823,-12.1096252759,63.2724330966,-8.8472000177,-4.8896252759,10.1084807707,70.95,-7.22,71.3164139592,132.26,51.2427999823,-36.1696252759,62.7221359858,-8.8472000177,-4.8896252759,10.1084807707,60.09,-31.28,67.7439775921,129.86,59.5827999823,-32.2896252759,67.7696831496,-8.8472000177,-4.8896252759,10.1084807707,68.43,-27.4,73.7117690739,132.44,50.4027999823,-14.0796252759,52.3323809316,-8.8472000177,-4.8896252759,10.1084807707,59.25,-9.19,59.9584739632,130.92,-8.8472000177,-4.8896252759,10.1084807707,-8.8472000177,-4.8896252759,10.1084807707,0.0,0.0,0.0,132.44,49.2727999823,8.9903747241,50.0862821117,-8.8472000177,-4.8896252759,10.1084807707,58.12,13.88,59.7544040218,129.86
2021-10-09 20:30:00,59.2853999841,-12.7394490382,60.6387022706,-7.9646000159,-4.5894490382,9.1922737061,67.25,-8.15,67.7420475037,132.69,48.7753999841,-37.8994490382,61.7689880199,-7.9646000159,-4.5894490382,9.1922737061,56.74,-33.31,65.7950127289,130.3,56.8853999841,-33.1894490382,65.8596102236,-7.9646000159,-4.5894490382,9.1922737061,64.85,-28.6,70.8765299658,132.88,48.0253999841,-15.5194490382,50.470707762800004,-7.9646000159,-4.5894490382,9.1922737061,55.99,-10.93,57.0468666975,131.41,-7.9646000159,-4.5894490382,9.1922737061,-7.9646000159,-4.5894490382,9.1922737061,0.0,0.0,0.0,132.88,46.9553999841,7.2105509618,47.5058063066,-7.9646000159,-4.5894490382,9.1922737061,54.92,11.8,56.1733602342,130.3
2021-10-09 21:00:00,57.2480999854,-13.2331639404,58.7576512448,-7.3119000146,-4.3731639404,8.51988525,64.56,-8.86,65.1651225734,133.46,46.9080999854,-39.3231639404,61.2101385926,-7.3119000146,-4.3731639404,8.51988525,54.22,-34.95,64.5082235068,131.14,54.9580999854,-33.8531639404,64.5478850372,-7.3119000146,-4.3731639404,8.51988525,62.27,-29.48,68.8957422487,133.65,46.2380999854,-16.7531639404,49.1795729167,-7.3119000146,-4.3731639404,8.51988525,53.55,-12.38,54.9624135205,132.28,-7.3119000146,-4.3731639404,8.51988525,-7.3119000146,-4.3731639404,8.51988525,0.0,0.0,0.0,133.65,45.2080999854,6.9868360596,45.7448159075,-7.3119000146,-4.3731639404,8.51988525,52.52,11.36,53.7345326582,131.14
2021-10-09 21:30:00,54.8821499867,-12.6365745959,56.3181445423,-6.6278500133,-4.1465745959,7.81808651,61.51,-8.49,62.093157433,134.05,44.8821499867,-41.1365745959,60.8820594011,-6.6278500133,-4.1465745959,7.81808651,51.51,-36.99,63.4156147964,131.79,52.6821499867,-33.4765745959,62.4186668706,-6.6278500133,-4.1465745959,7.81808651,59.31,-29.33,66.1658900038,134.24,44.3221499867,-18.2965745959,47.9501576785,-6.6278500133,-4.1465745959,7.81808651,50.95,-14.15,52.878398236,132.94,-6.6278500133,-4.1465745959,7.81808651,-6.6278500133,-4.1465745959,7.81808651,0.0,0.0,0.0,134.24,43.3321499867,5.9334254041,43.736492309,-6.6278500133,-4.1465745959,7.81808651,49.96,10.08,50.9667342489,131.79
2021-10-09 22:00:00,52.9506166548,-13.5236281669,54.6503094494,-5.9393833451999996,-3.9236281669,7.1183658598,58.89,-9.6,59.6673453406,134.52,43.0606166548,-41.5536281669,59.8407947852,-5.9393833451999996,-3.9236281669,7.1183658598,49.0,-37.63,61.7820111359,132.47,50.8406166548,-34.5436281669,61.4656859457,-5.9393833451999996,-3.9236281669,7.1183658598,56.78,-30.62,64.5100984343,134.71,42.5606166548,-18.5636281669,46.4329019205,-5.9393833451999996,-3.9236281669,7.1183658598,48.5,-14.64,50.6614212197,133.63,-5.9393833451999996,-3.9236281669,7.1183658598,-5.9393833451999996,-3.9236281669,7.1183658598,0.0,0.0,0.0,134.71,41.6206166548,6.0363718331,42.0560758468,-5.9393833451999996,-3.9236281669,7.1183658598,47.56,9.96,48.5917194592,132.47
2021-10-09 22:30:00,50.4771999894,-13.827695335,52.3369169616,-5.2928000106,-3.657695335,6.4336977793,55.77,-10.17,56.6896974767,135.6,40.8671999894,-42.687695335,59.0962551097,-5.2928000106,-3.657695335,6.4336977793,46.16,-39.03,60.4490405217,133.51,48.4871999894,-34.997695335,59.7983882858,-5.2928000106,-3.657695335,6.4336977793,53.78,-31.34,62.2453532402,135.81,40.4571999894,-19.527695335,44.9234450602,-5.2928000106,-3.657695335,6.4336977793,45.75,-15.87,48.4243678327,134.71,-5.2928000106,-3.657695335,6.4336977793,-5.2928000106,-3.657695335,6.4336977793,0.0,0.0,0.0,135.81,39.5471999894,4.142304665,39.7635475648,-5.2928000106,-3.657695335,6.4336977793,44.84,7.8,45.5133562814,133.51
2021-10-09 23:00:00,47.8634833247,-13.5834198326,49.7536162537,-4.3365166753,-3.4034198326,5.5125895397,52.2,-10.18,53.1833846234,135.6,38.6434833247,-43.8634198326,58.4578344012,-4.3365166753,-3.4034198326,5.5125895397,42.98,-40.46,59.0278917123,133.51,45.9834833247,-34.8834198326,57.7177071434,-4.3365166753,-3.4034198326,5.5125895397,50.32,-31.48,59.3556467406,135.81,38.3334833247,-20.5834198326,43.5101495724,-4.3365166753,-3.4034198326,5.5125895397,42.67,-17.18,45.9987097645,134.71,-4.3365166753,-3.4034198326,5.5125895397,-4.3365166753,-3.4034198326,5.5125895397,0.0,0.0,0.0,135.81,37.4234833247,4.7565801674,37.7245564459,-4.3365166753,-3.4034198326,5.5125895397,41.76,8.16,42.5497732074,133.51
2021-10-09 23:30:00,46.0235499916,-13.6388961897,48.0019441597,-4.1764500084,-3.3288961897,5.3408130948,50.2,-10.31,51.2477911719,135.86,36.9035499916,-44.4888961897,57.8025422119,-4.1764500084,-3.3288961897,5.3408130948,41.08,-41.16,58.1524891987,133.89,44.2135499916,-34.9588961897,56.3645493699,-4.1764500084,-3.3288961897,5.3408130948,48.39,-31.63,57.8104575315,136.07,36.6335499916,-21.1988961897,42.3250538647,-4.1764500084,-3.3288961897,5.3408130948,40.81,-17.87,44.5510157011,135.09,-4.1764500084,-3.3288961897,5.3408130948,-4.1764500084,-3.3288961897,5.3408130948,0.0,0.0,0.0,136.07,35.7035499916,4.1911038103,35.9486972386,-4.1764500084,-3.3288961897,5.3408130948,39.88,7.52,40.5828140966,133.89
2021-10-10 00:00:00,43.9121666593,-13.6734998225,45.9917707651,-3.6778333407,-3.1734998225,4.8577318993,47.59,-10.5,48.7345678138,135.76,35.1221666593,-45.2434998225,57.2760060325,-3.6778333407,-3.1734998225,4.8577318993,38.8,-42.07,57.2304543054,133.89,42.1921666593,-35.1234998225,54.8984441236,-3.6778333407,-3.1734998225,4.8577318993,45.87,-31.95,55.9004418587,135.97,34.9221666593,-21.8234998225,41.1803699435,-3.6778333407,-3.1734998225,4.8577318993,38.6,-18.65,42.869365519,135.09,-3.6778333407,-3.1734998225,4.8577318993,-3.6778333407,-3.1734998225,4.8577318993,0.0,0.0,0.0,135.97,34.0421666593,1.7065001775000002,34.0849124059,-3.6778333407,-3.1734998225,4.8577318993,37.72,4.88,38.0343634099,133.89
2021-10-10 00:30:00,42.40901666,-20.2395606216,46.9911109491,-3.31098334,-3.0195606216,4.4811111373,45.72,-17.22,48.8553661331,135.64,34.43901666,-42.9995606216,55.0909074363,-3.31098334,-3.0195606216,4.4811111373,37.75,-39.98,54.9860245881,134.27,40.82901666,-35.3695606216,54.0186488168,-3.31098334,-3.0195606216,4.4811111373,44.14,-32.35,54.7253332562,135.86,34.24901666,-19.6395606216,39.4804696475,-3.31098334,-3.0195606216,4.4811111373,37.56,-16.62,41.0728377398,135.48,-3.31098334,-3.0195606216,4.4811111373,-3.31098334,-3.0195606216,4.4811111373,0.0,0.0,0.0,135.86,33.32901666,4.3804393784,33.6156451771,-3.31098334,-3.0195606216,4.4811111373,36.64,7.4,37.3798020326,134.27
2021-10-10 01:00:00,40.3204499941,-34.4058776482,53.0047460561,-2.9395500059,-2.9358776482,4.1545555481,43.26,-31.47,53.495686742,135.64,34.1104499941,-37.6558776482,50.8083449864,-2.9395500059,-2.9358776482,4.1545555481,37.05,-34.72,50.7757904911,134.27,39.0304499941,-34.6458776482,52.1892025687,-2.9395500059,-2.9358776482,4.1545555481,41.97,-31.71,52.6023288458,135.86,33.8704499941,-14.6758776482,36.9132600504,-2.9395500059,-2.9358776482,4.1545555481,36.81,-11.74,38.6368179332,135.48,-2.9395500059,-2.9358776482,4.1545555481,-2.9395500059,-2.9358776482,4.1545555481,0.0,0.0,0.0,135.86,32.7804499941,8.2241223518,33.7963620864,-2.9395500059,-2.9358776482,4.1545555481,35.72,11.16,37.4227738149,134.27
2021-10-10 01:30:00,40.8780833269,-35.3887519647,54.0683036733,-3.1919166731,-2.9887519647,4.3727531778,44.07,-32.4,54.6984908384,133.74,34.4580833269,-37.9987519647,51.2958541935,-3.1919166731,-2.9887519647,4.3727531778,37.65,-35.01,51.4122806341,133.46,39.5680833269,-35.6187519647,53.238413854,-3.1919166731,-2.9887519647,4.3727531778,42.76,-32.63,53.787865732,133.97,34.2180833269,-14.7787519647,37.2731637536,-3.1919166731,-2.9887519647,4.3727531778,37.41,-11.79,39.2238728328,134.68,-3.1919166731,-2.9887519647,4.3727531778,-3.1919166731,-2.9887519647,4.3727531778,0.0,0.0,0.0,133.97,33.1280833269,8.9712480353,34.3213227634,-3.1919166731,-2.9887519647,4.3727531778,36.32,11.96,38.2385146155,133.46
2021-10-10 02:00:00,40.0634333266,-35.7310818552,53.6822959685,-3.3765666734,-3.0710818552,4.5642903349,43.44,-32.66,54.3480376831,134.6,33.9734333266,-37.7610818552,50.7946205308,-3.3765666734,-3.0710818552,4.5642903349,37.35,-34.69,50.9746858745,134.25,38.7834333266,-35.9410818552,52.8764225862,-3.3765666734,-3.0710818552,4.5642903349,42.16,-32.87,53.4593537185,134.82,33.7234333266,-14.5810818552,36.7406845799,-3.3765666734,-3.0710818552,4.5642903349,37.1,-11.51,38.8444346078,135.45,-3.3765666734,-3.0710818552,4.5642903349,-3.3765666734,-3.0710818552,4.5642903349,0.0,0.0,0.0,134.82,32.6234333266,9.6889181448,34.0318018452,-3.3765666734,-3.0710818552,4.5642903349,36.0,12.76,38.194470804,134.25
2021-10-10 02:30:00,39.0671499948,-36.0598408168,53.165348945,-2.6228500052,-2.9298408168,3.9323414605,41.69,-33.13,53.2508497585,134.6,33.1871499948,-38.1098408168,50.5346108312,-2.6228500052,-2.9298408168,3.9323414605,35.81,-35.18,50.1994870492,134.12,37.8371499948,-36.3198408168,52.4478861031,-2.6228500052,-2.9298408168,3.9323414605,40.46,-33.39,52.4585903356,134.75,32.9871499948,-14.6198408168,36.0817379056,-2.6228500052,-2.9298408168,3.9323414605,35.61,-11.69,37.4797038409,135.33,-2.6228500052,-2.9298408168,3.9323414605,-2.6228500052,-2.9298408168,3.9323414605,0.0,0.0,0.0,134.75,31.9371499948,10.2701591832,33.5478422471,-2.6228500052,-2.9298408168,3.9323414605,34.56,13.2,36.9950483173,134.12
2021-10-10 03:00:00,37.5613666628,-36.2407534731,52.1943337718,-2.3086333372,-2.7007534731,3.5530067841,39.87,-33.54,52.1013291577,135.59,31.9013666628,-38.1207534731,49.708037985,-2.3086333372,-2.7007534731,3.5530067841,34.21,-35.42,49.2432787292,135.15,36.4213666628,-36.4807534731,51.5496006149,-2.3086333372,-2.7007534731,3.5530067841,38.73,-33.78,51.3916462083,135.8,31.7513666628,-14.7807534731,35.023134614,-2.3086333372,-2.7007534731,3.5530067841,34.06,-12.08,36.1387603551,136.38,-2.3086333372,-2.7007534731,3.5530067841,-2.3086333372,-2.7007534731,3.5530067841,0.0,0.0,0.0,135.8,30.6513666628,7.9792465269,31.6729325045,-2.3086333372,-2.7007534731,3.5530067841,32.96,10.68,34.6471355237,135.15
2021-10-10 03:30:00,36.7603666627,-36.0769023491,51.505994217,-1.9696333373,-2.5669023491000003,3.2354973579,38.73,-33.51,51.2145780028,135.64,31.2803666627,-38.0369023491,49.2470027399,-1.9696333373,-2.5669023491000003,3.2354973579,33.25,-35.47,48.6177272196,135.18,35.6703666627,-36.3469023491,50.9261462142,-1.9696333373,-2.5669023491000003,3.2354973579,37.64,-33.78,50.5752706369,135.86,31.1503666627,-14.5369023491,34.3753817888,-1.9696333373,-2.5669023491000003,3.2354973579,33.12,-11.97,35.2166906452,136.44,-1.9696333373,-2.5669023491000003,3.2354973579,-1.9696333373,-2.5669023491000003,3.2354973579,0.0,0.0,0.0,135.86,30.1103666627,9.5930976509,31.6016091854,-1.9696333373,-2.5669023491000003,3.2354973579,32.08,12.16,34.3073170038,135.18
2021-10-10 04:00:00,36.8339166637,-34.1787197843,50.248604984400004,-1.6960833363,-2.5087197843,3.0282624787,38.53,-31.67,49.8753426053,135.64,31.0139166637,-33.4087197843,45.5851465331,-1.6960833363,-2.5087197843,3.0282624787,32.71,-30.9,44.9972676948,135.18,35.7039166637,-34.5187197843,49.6619741923,-1.6960833363,-2.5087197843,3.0282624787,37.4,-32.01,49.2280418055,135.86,30.8539166637,-9.9287197843,32.4120911088,-1.6960833363,-2.5087197843,3.0282624787,32.55,-7.42,33.3850101093,136.44,-1.6960833363,-2.5087197843,3.0282624787,-1.6960833363,-2.5087197843,3.0282624787,0.0,0.0,0.0,135.86,29.6239166637,-5.1887197843,30.0748940396,-1.6960833363,-2.5087197843,3.0282624787,31.32,-2.68,31.4344524368,135.18
2021-10-10 04:30:00,36.4888833304,-31.5543722952,48.2402012604,-1.4511166696,-2.4743722952000002,2.8684940028,37.94,-29.08,47.8026149912,136.27,30.5088833304,-26.8843722952,40.664006637,-1.4511166696,-2.4743722952000002,2.8684940028,31.96,-24.41,40.2155405285,135.57,35.3688833304,-31.9843722952,47.6860354733,-1.4511166696,-2.4743722952000002,2.8684940028,36.82,-29.51,47.1863592577,136.49,30.2888833304,-3.9643722952,30.5472208408,-1.4511166696,-2.4743722952000002,2.8684940028,31.74,-1.49,31.7749539732,136.79,-1.4511166696,-2.4743722952000002,2.8684940028,-1.4511166696,-2.4743722952000002,2.8684940028,0.0,0.0,0.0,136.49,28.9088833304,-24.1143722952,37.646068674,-1.4511166696,-2.4743722952000002,2.8684940028,30.36,-21.64,37.2829612558,135.57
2021-10-10 05:00:00,36.0376166649,-31.4508814821,47.8316606537,-1.2923833351,-2.4108814821,2.7354349207,37.33,-29.04,47.2953538944,135.59,30.1376166649,-26.7908814821,40.32402843,-1.2923833351,-2.4108814821,2.7354349207,31.43,-24.38,39.7772460082,134.52,34.9376166649,-31.8808814821,47.2972267929,-1.2923833351,-2.4108814821,2.7354349207,36.23,-29.47,46.7021819619,135.81,29.9376166649,-3.8508814821,30.184270403,-1.2923833351,-2.4108814821,2.7354349207,31.23,-1.44,31.2631812201,135.73,-1.2923833351,-2.4108814821,2.7354349207,-1.2923833351,-2.4108814821,2.7354349207,0.0,0.0,0.0,135.81,28.5076166649,-23.6508814821,37.0411717254,-1.2923833351,-2.4108814821,2.7354349207,29.8,-21.24,36.5947755834,134.52
2021-10-10 05:30:00,36.2357167008,-31.221690139,47.8311728892,-1.3242832992,-2.441690139,2.777692746,37.56,-28.78,47.3185164603,135.59,30.2757167008,-26.601690139,40.302220038,-1.3242832992,-2.441690139,2.777692746,31.6,-24.16,39.7777022966,134.52,35.1257167008,-31.641690139,47.2759191195,-1.3242832992,-2.441690139,2.777692746,36.45,-29.2,46.7037739374,135.81,30.0657167008,-3.801690139,30.3051178622,-1.3242832992,-2.441690139,2.777692746,31.39,-1.3599999999999999,31.4194477991,135.73,-1.3242832992,-2.441690139,2.777692746,-1.3242832992,-2.441690139,2.777692746,0.0,0.0,0.0,135.81,28.6757167008,-23.161690139,36.8613702729,-1.3242832992,-2.441690139,2.777692746,30.0,-20.72,36.4598189793,134.52
2021-10-10 06:00:00,36.6948833723,-31.2558214582,48.2020833651,-1.5051166277,-2.4858214582000002,2.9059739134,38.2,-28.77,47.8220963572,135.09,30.674883372300002,-26.6458214582,40.6318627568,-1.5051166277,-2.4858214582000002,2.9059739134,32.18,-24.16,40.2400049702,134.03,35.5648833723,-31.6858214582,47.6324701309,-1.5051166277,-2.4858214582000002,2.9059739134,37.07,-29.2,47.1892455969,135.31,30.4448833723,-3.7358214582000002,30.6732340245,-1.5051166277,-2.4858214582000002,2.9059739134,31.95,-1.25,31.9744429193,135.24,-1.5051166277,-2.4858214582000002,2.9059739134,-1.5051166277,-2.4858214582000002,2.9059739134,0.0,0.0,0.0,135.31,29.0548833723,-23.4058214582,37.3097671651,-1.5051166277,-2.4858214582000002,2.9059739134,30.56,-20.92,37.0345784369,134.03
2021-10-10 06:30:00,38.0203000439,-30.665365151,48.8457555502,-2.0496999561,-2.665365151,3.3623565097,40.07,-28.0,48.8835851795,135.42,31.8903000439,-26.165365151,41.2506675143,-2.0496999561,-2.665365151,3.3623565097,33.94,-23.5,41.2816375644,134.39,36.8003000439,-31.115365151,48.1915763573,-2.0496999561,-2.665365151,3.3623565097,38.85,-28.45,48.1531411229,135.64,31.6203000439,-3.265365151,31.7884567797,-2.0496999561,-2.665365151,3.3623565097,33.67,-0.6000000000000001,33.675345581,135.59,-2.0496999561,-2.665365151,3.3623565097,-2.0496999561,-2.665365151,3.3623565097,0.0,0.0,0.0,135.64,30.1903000439,-21.705365151,37.18302157,-2.0496999561,-2.665365151,3.3623565097,32.24,-19.04,37.4424785504,134.39
2021-10-10 07:00:00,39.2565667809,-30.4692242783,49.6935776891,-2.4234332191,-2.7892242783,3.6949696402,41.68,-27.68,50.0340364152,135.42,32.8965667809,-25.3392242783,41.524214538,-2.4234332191,-2.7892242783,3.6949696402,35.32,-22.55,41.9047121455,134.39,37.9865667809,-30.8792242783,48.9541188035,-2.4234332191,-2.7892242783,3.6949696402,40.41,-28.09,49.2139837851,135.64,32.5665667809,-2.7992242783,32.6866475561,-2.4234332191,-2.7892242783,3.6949696402,34.99,-0.01,34.990001429,135.59,-2.4234332191,-2.7892242783,3.6949696402,-2.4234332191,-2.7892242783,3.6949696402,0.0,0.0,0.0,135.64,31.0565667809,-20.4292242783,37.1734252501,-2.4234332191,-2.7892242783,3.6949696402,33.48,-17.64,37.8428328749,134.39
2021-10-10 07:30:00,41.0798167756,-30.1397447786,50.9505207199,-3.3001832244,-3.0497447786,4.4935679064,44.38,-27.09,51.9947353104,133.73,34.4898167756,-24.5297447786,42.3232305019,-3.3001832244,-3.0497447786,4.4935679064,37.79,-21.48,43.4680859942,132.58,39.7098167756,-30.5397447786,50.0953646507,-3.3001832244,-3.0497447786,4.4935679064,43.01,-27.49,51.0446882643,133.94,34.0798167756,-2.1997447786,34.1507362812,-3.3001832244,-3.0497447786,4.4935679064,37.38,0.85,37.38966301,133.76,-3.3001832244,-3.0497447786,4.4935679064,-3.3001832244,-3.0497447786,4.4935679064,0.0,0.0,0.0,133.94,32.5398167756,-20.6897447786,38.5604099406,-3.3001832244,-3.0497447786,4.4935679064,35.84,-17.64,39.9459034195,132.58
2021-10-10 08:00:00,42.9905834421,-28.901442208,51.8023515528,-3.9394165579,-3.271442208,5.1206773904,46.93,-25.63,53.472626642,133.73,36.2305834421,-24.441442208,43.7039960846,-3.9394165579,-3.271442208,5.1206773904,40.17,-21.17,45.4070236858,132.58,41.5105834421,-29.321442208,50.8219982966,-3.9394165579,-3.271442208,5.1206773904,45.45,-26.05,52.3861145725,133.94,35.7705834421,-2.031442208,35.828220682,-3.9394165579,-3.271442208,5.1206773904,39.71,1.24,39.7293556454,133.76,-3.9394165579,-3.271442208,5.1206773904,-3.9394165579,-3.271442208,5.1206773904,0.0,0.0,0.0,133.94,34.2205834421,-21.591442208,40.4628064739,-3.9394165579,-3.271442208,5.1206773904,38.16,-18.32,42.3297531294,132.58
2021-10-10 08:30:00,46.1748000824,-28.1834438841,54.0963831677,-4.5351999176,-3.5034438841,5.730807739,50.71,-24.68,56.3968660477,133.81,38.9848000824,-23.3334438841,45.4341748132,-4.5351999176,-3.5034438841,5.730807739,43.52,-19.83,47.8248815994,132.75,44.5548000824,-28.5834438841,52.9352762783,-4.5351999176,-3.5034438841,5.730807739,49.09,-25.08,55.125624713,134.02,38.4248000824,-1.1734438841000001,38.4427136389,-4.5351999176,-3.5034438841,5.730807739,42.96,2.33,43.023139123,133.93,-4.5351999176,-3.5034438841,5.730807739,-4.5351999176,-3.5034438841,5.730807739,0.0,0.0,0.0,134.02,36.7448000824,-22.0634438841,42.8599567093,-4.5351999176,-3.5034438841,5.730807739,41.28,-18.56,45.2604904967,132.75
2021-10-10 09:00:00,48.7476501391,-27.6648850859,56.0506847496,-4.7923498609,-3.6548850859,6.0270060711,53.54,-24.01,58.6771821068,133.06,41.3576501391,-21.8548850859,46.7770373917,-4.7923498609,-3.6548850859,6.0270060711,46.15,-18.2,49.609096948,131.97,47.0076501391,-28.0448850859,54.737873096,-4.7923498609,-3.6548850859,6.0270060711,51.8,-24.39,57.2547997988,133.26,40.7176501391,0.1451149141,40.717908728,-4.7923498609,-3.6548850859,6.0270060711,45.51,3.8,45.6683708928,133.13,-4.7923498609,-3.6548850859,6.0270060711,-4.7923498609,-3.6548850859,6.0270060711,0.0,0.0,0.0,133.26,39.0076501391,-20.0548850859,43.8610896488,-4.7923498609,-3.6548850859,6.0270060711,43.8,-16.4,46.769648277499996,131.97
2021-10-10 09:30:00,50.9479502198,-27.3318345317,57.8162849937,-3.3620497802,-3.3018345317,4.7122701534,54.31,-24.03,59.3886942103,132.69,43.0179502198,-20.0018345317,47.4406726949,-3.3620497802,-3.3018345317,4.7122701534,46.38,-16.7,49.2949733746,131.52,49.1679502198,-27.7018345317,56.4347319055,-3.3620497802,-3.3018345317,4.7122701534,52.53,-24.4,57.9202978238,132.89,42.3479502198,1.9081654683,42.3909186416,-3.3620497802,-3.3018345317,4.7122701534,45.71,5.21,46.0059583098,132.65,-3.3620497802,-3.3018345317,4.7122701534,-3.3620497802,-3.3018345317,4.7122701534,0.0,0.0,0.0,132.89,40.5579502198,-17.1818345317,44.0472787344,-3.3620497802,-3.3018345317,4.7122701534,43.92,-13.88,46.0610551334,131.52
2021-10-10 10:00:00,53.0077502505,-26.3024189317,59.174646837,-3.0022497495,-3.0924189317,4.3100531792,56.01,-23.21,60.6285757708,132.69,44.4377502505,-18.7524189317,48.2324254327,-3.0022497495,-3.0924189317,4.3100531792,47.44,-15.66,49.9578742542,131.42,51.1677502505,-26.6924189317,57.711557717,-3.0022497495,-3.0924189317,4.3100531792,54.17,-23.6,59.0876374549,132.89,43.7377502505,3.0575810683,43.8444933711,-3.0022497495,-3.0924189317,4.3100531792,46.74,6.15,47.142869026,132.53,-3.0022497495,-3.0924189317,4.3100531792,-3.0022497495,-3.0924189317,4.3100531792,0.0,0.0,0.0,132.89,41.8777502505,-15.3724189317,44.6100574967,-3.0022497495,-3.0924189317,4.3100531792,44.88,-12.28,46.5296980433,131.42
2021-10-10 10:30:00,52.7512002075,-25.9956695235,58.8087064754,-1.9287997925,-3.0656695235,3.6219605557,54.68,-22.93,59.2932314856,133.0,44.9612002075,-18.2656695235,48.5298280158,-1.9287997925,-3.0656695235,3.6219605557,46.89,-15.2,49.2921099163,131.61,50.9412002075,-26.4156695235,57.3828674341,-1.9287997925,-3.0656695235,3.6219605557,52.87,-23.35,57.7967075187,133.19,44.2812002075,3.6543304765,44.4317321635,-1.9287997925,-3.0656695235,3.6219605557,46.21,6.72,46.6960651447,132.72,-1.9287997925,-3.0656695235,3.6219605557,-1.9287997925,-3.0656695235,3.6219605557,0.0,0.0,0.0,133.19,42.4312002075,-14.6656695235,44.8941935402,-1.9287997925,-3.0656695235,3.6219605557,44.36,-11.6,45.8516041159,131.61
2021-10-10 11:00:00,53.3497501686,-25.0175188876,58.9242912079,-0.8002498314000001,-2.7075188876,2.8233062745,54.15,-22.31,58.5658484101,133.0,45.2197501686,-17.4675188876,48.4761799382,-0.8002498314000001,-2.7075188876,2.8233062745,46.02,-14.76,48.3290595812,131.61,51.5497501686,-25.4675188876,57.4975761293,-0.8002498314000001,-2.7075188876,2.8233062745,52.35,-22.76,57.0836237462,133.19,44.5397501686,4.3924811124,44.7558178945,-0.8002498314000001,-2.7075188876,2.8233062745,45.34,7.1,45.8925440567,132.72,-0.8002498314000001,-2.7075188876,2.8233062745,-0.8002498314000001,-2.7075188876,2.8233062745,0.0,0.0,0.0,133.19,42.7197501686,-16.3075188876,45.726493707,-0.8002498314000001,-2.7075188876,2.8233062745,43.52,-13.6,45.5955085507,131.61
2021-10-10 11:30:00,54.2779834885,-23.7730591024,59.2558674788,1.0679834885,-2.0330591024,2.2965012619,53.21,-21.74,57.4798373345,132.7,45.2279834885,-16.3730591024,48.1003903811,1.0679834885,-2.0330591024,2.2965012619,44.16,-14.34,46.4299601551,131.34,52.4879834885,-24.2430591024,57.8162116135,1.0679834885,-2.0330591024,2.2965012619,51.42,-22.21,56.0116104036,132.89,44.5979834885,5.4169408976,44.925754083,1.0679834885,-2.0330591024,2.2965012619,43.53,7.45,44.1629188347,132.47,1.0679834885,-2.0330591024,2.2965012619,1.0679834885,-2.0330591024,2.2965012619,0.0,0.0,0.0,132.89,42.7479834885,-16.8330591024,45.9428119631,1.0679834885,-2.0330591024,2.2965012619,41.68,-14.8,44.2296552101,131.34
2021-10-10 12:00:00,52.9491500848,-22.7963176556,57.6479365923,2.6291500848,-1.8663176556,3.2242164567,50.32,-20.93,54.4992412791,132.7,45.0691500848,-15.9163176556,47.7970444387,2.6291500848,-1.8663176556,3.2242164567,42.44,-14.05,44.7052133425,131.34,51.2691500848,-23.3063176556,56.3179384662,2.6291500848,-1.8663176556,3.2242164567,48.64,-21.44,53.1556506874,132.89,44.4691500848,5.5936823444,44.8195782157,2.6291500848,-1.8663176556,3.2242164567,41.84,7.46,42.4998494115,132.47,2.6291500848,-1.8663176556,3.2242164567,2.6291500848,-1.8663176556,3.2242164567,0.0,0.0,0.0,132.89,42.6291500848,-16.1863176556,45.5986986239,2.6291500848,-1.8663176556,3.2242164567,40.0,-14.32,42.4860259379,131.34
2021-10-10 12:30:00,53.7988501266,-22.4636435025,58.3003563827,2.3788501266,-1.8236435025,2.9974328265,51.42,-20.64,55.4078153332,131.85,45.7888501266,-15.5336435025,48.3519686919,2.3788501266,-1.8236435025,2.9974328265,43.41,-13.71,45.5235345728,130.55,52.0688501266,-22.9636435025,56.9077681553,2.3788501266,-1.8236435025,2.9974328265,49.69,-21.14,53.9999601852,132.03,45.1788501266,5.8363564975,45.5542704467,2.3788501266,-1.8236435025,2.9974328265,42.8,7.66,43.4800597976,131.65,2.3788501266,-1.8236435025,2.9974328265,2.3788501266,-1.8236435025,2.9974328265,0.0,0.0,0.0,132.03,43.3388501266,-14.1436435025,45.5883601572,2.3788501266,-1.8236435025,2.9974328265,40.96,-12.32,42.7727015747,130.55
2021-10-10 13:00:00,53.4730334226,-22.2517699611,57.9181022636,2.8730334226,-1.6917699610999999,3.3341275694,50.6,-20.56,54.6175209983,131.43,45.9330334226,-15.1017699611,48.351908084,2.8730334226,-1.6917699610999999,3.3341275694,43.06,-13.41,45.0997971171,130.12,51.7830334226,-22.7617699611,56.5648364464,2.8730334226,-1.6917699610999999,3.3341275694,48.91,-21.07,53.2553565381,131.62,45.3030334226,6.3982300389,45.7526194323,2.8730334226,-1.6917699610999999,3.3341275694,42.43,8.09,43.1943630582,131.24,2.8730334226,-1.6917699610999999,3.3341275694,2.8730334226,-1.6917699610999999,3.3341275694,0.0,0.0,0.0,131.62,43.4330334226,-14.6917699611,45.850588839,2.8730334226,-1.6917699610999999,3.3341275694,40.56,-13.0,42.5924124698,130.12
2021-10-10 13:30:00,52.7045834383,-22.8208331276,57.4331223254,3.7245834383,-1.4308331276000001,3.989963061,48.98,-21.39,53.4469129137,131.82,44.5045834383,-15.7608331276,47.2129411061,3.7245834383,-1.4308331276000001,3.989963061,40.78,-14.33,43.2244988404,130.47,51.0645834383,-23.3508331276,56.1502723901,3.7245834383,-1.4308331276000001,3.989963061,47.34,-21.92,52.1685920837,132.0,43.9545834383,6.0291668724,44.3661611863,3.7245834383,-1.4308331276000001,3.989963061,40.23,7.46,40.915822123,131.59,3.7245834383,-1.4308331276000001,3.989963061,3.7245834383,-1.4308331276000001,3.989963061,0.0,0.0,0.0,132.0,42.1645834383,-15.3908331276,44.8857420668,3.7245834383,-1.4308331276000001,3.989963061,38.44,-13.96,40.8963959292,130.47
2021-10-10 14:00:00,51.3578001195,-24.1299844129,56.7439845348,4.2178001195,-1.3199844129,4.4195244878,47.14,-22.81,52.3686518826,132.8,43.5178001195,-16.1199844129,46.407465183,4.2178001195,-1.3199844129,4.4195244878,39.3,-14.8,41.9944043892,131.48,49.7978001195,-24.6299844129,55.5558910371,4.2178001195,-1.3199844129,4.4195244878,45.58,-23.31,51.1946530411,132.99,43.0178001195,5.6600155871,43.3885572884,4.2178001195,-1.3199844129,4.4195244878,38.8,6.98,39.422841095,132.58,4.2178001195,-1.3199844129,4.4195244878,4.2178001195,-1.3199844129,4.4195244878,0.0,0.0,0.0,132.99,41.2578001195,-14.6799844129,43.7916431875,4.2178001195,-1.3199844129,4.4195244878,37.04,-13.36,39.3757691988,131.48
2021-10-10 14:30:00,51.3604167465,-24.9550044628,57.1020547451,3.5704167465000003,-1.4250044628,3.8442832184,47.79,-23.53,53.2686117709,132.92,43.3704167465,-16.4050044628,46.3693564781,3.5704167465000003,-1.4250044628,3.8442832184,39.8,-14.98,42.525761604,131.48,49.8004167465,-25.4250044628,55.9152247609,3.5704167465000003,-1.4250044628,3.8442832184,46.23,-24.0,52.0885102494,133.1,42.8504167465,5.4449955372,43.1949787794,3.5704167465000003,-1.4250044628,3.8442832184,39.28,6.87,39.8762498237,132.58,3.5704167465000003,-1.4250044628,3.8442832184,3.5704167465000003,-1.4250044628,3.8442832184,0.0,0.0,0.0,133.1,41.0904167465,-14.2250044628,43.4830208285,3.5704167465000003,-1.4250044628,3.8442832184,37.52,-12.8,39.64328947,131.48
2021-10-10 15:00:00,50.9054167393,-23.7848924182,56.1879218405,3.3554167393,-1.5648924182,3.7023924394,47.55,-22.22,52.485530387,133.17,43.1054167393,-17.9848924182,46.7068871534,3.3554167393,-1.5648924182,3.7023924394,39.75,-16.42,43.0078934615,131.7,49.3354167393,-24.3148924182,55.0017939539,3.3554167393,-1.5648924182,3.7023924394,45.98,-22.75,51.3003206618,133.36,42.5954167393,4.0651075818,42.7889544958,3.3554167393,-1.5648924182,3.7023924394,39.24,5.63,39.6418276572,132.82,3.3554167393,-1.5648924182,3.7023924394,3.3554167393,-1.5648924182,3.7023924394,0.0,0.0,0.0,133.36,40.8754167393,-18.0848924182,44.6974610844,3.3554167393,-1.5648924182,3.7023924394,37.52,-16.52,40.9958632059,131.7
2021-10-10 15:30:00,51.6496500834,-24.2901927891,57.0762631877,1.7596500834,-1.9701927891,2.6415957379,49.89,-22.32,54.6552330523,133.27,43.8996500834,-18.4901927891,47.6347195523,1.7596500834,-1.9701927891,2.6415957379,42.14,-16.52,45.2624568489,132.08,50.0096500834,-24.8001927891,55.8212742944,1.7596500834,-1.9701927891,2.6415957379,48.25,-22.83,53.3785668597,133.48,43.3496500834,3.6298072109,43.5013524243,1.7596500834,-1.9701927891,2.6415957379,41.59,5.6,41.9653202061,133.21,1.7596500834,-1.9701927891,2.6415957379,1.7596500834,-1.9701927891,2.6415957379,0.0,0.0,0.0,133.48,41.6396500834,-18.4101927891,45.5279656651,1.7596500834,-1.9701927891,2.6415957379,39.88,-16.44,43.1356928772,132.08
2021-10-10 16:00:00,53.024600028,-24.5959255415,58.4514136816,-0.17539997200000002,-2.4859255415,2.4921057257,53.2,-22.11,57.6115622076,133.38,45.144600028,-18.7359255415,48.8781118456,-0.17539997200000002,-2.4859255415,2.4921057257,45.32,-16.25,48.1452479483,132.19,51.254600028,-25.0659255415,57.0555400227,-0.17539997200000002,-2.4859255415,2.4921057257,51.43,-22.58,56.1685080806,133.58,44.504600028,3.2940744585,44.6263414386,-0.17539997200000002,-2.4859255415,2.4921057257,44.68,5.78,45.0523118164,133.3,-0.17539997200000002,-2.4859255415,2.4921057257,-0.17539997200000002,-2.4859255415,2.4921057257,0.0,0.0,0.0,133.58,42.704600028,-17.3659255415,46.1005231366,-0.17539997200000002,-2.4859255415,2.4921057257,42.88,-14.88,45.388421431,132.19
2021-10-10 16:30:00,55.5104000551,-24.7409698106,60.7743375237,-2.8095999449,-3.2109698106,4.2666355568,58.32,-21.53,62.1672204622,132.26,47.6004000551,-18.2309698106,50.9722115043,-2.8095999449,-3.2109698106,4.2666355568,50.41,-15.02,52.6000807984,131.01,53.5504000551,-25.1609698106,59.1668804981,-2.8095999449,-3.2109698106,4.2666355568,56.36,-21.95,60.483486176,132.46,46.8004000551,3.5690301894000003,46.9362910956,-2.8095999449,-3.2109698106,4.2666355568,49.61,6.78,50.0711543706,132.11,-2.8095999449,-3.2109698106,4.2666355568,-2.8095999449,-3.2109698106,4.2666355568,0.0,0.0,0.0,132.46,44.9504000551,-16.0109698106,47.7167645528,-2.8095999449,-3.2109698106,4.2666355568,47.76,-12.8,49.4455013121,131.01
2021-10-10 17:00:00,58.5666500553,-24.460689825,63.4695032706,-5.5033499447,-3.950689825,6.7745708873,64.07,-20.51,67.2727656634,132.26,50.1266500553,-17.380689825,53.0544006145,-5.5033499447,-3.950689825,6.7745708873,55.63,-13.43,57.2281556579,131.01,56.3866500553,-24.830689825,61.6118289101,-5.5033499447,-3.950689825,6.7745708873,61.89,-20.88,65.3172756627,132.46,49.1866500553,4.099310175,49.3571766573,-5.5033499447,-3.950689825,6.7745708873,54.69,8.05,55.2792782153,132.11,-5.5033499447,-3.950689825,6.7745708873,-5.5033499447,-3.950689825,6.7745708873,0.0,0.0,0.0,132.46,47.1366500553,-15.870689825,49.7367326426,-5.5033499447,-3.950689825,6.7745708873,52.64,-11.92,53.972733857,131.01
2021-10-10 17:30:00,60.265850035,-27.3126596141,66.1661095701,-7.864149965,-4.6126596141,9.1170984084,68.13,-22.7,71.8121640114,131.3,52.015850035,-20.0626596141,55.7508651561,-7.864149965,-4.6126596141,9.1170984084,59.88,-15.45,61.8410616015,130.0,57.975850035,-27.5526596141,64.1899387684,-7.864149965,-4.6126596141,9.1170984084,65.84,-22.94,69.7219420269,131.51,50.985850035,1.3073403859,51.0026081949,-7.864149965,-4.6126596141,9.1170984084,58.85,5.92,59.1470109135,131.07,-7.864149965,-4.6126596141,9.1170984084,-7.864149965,-4.6126596141,9.1170984084,0.0,0.0,0.0,131.51,48.895850035,-0.9326596141000001,48.9047441932,-7.864149965,-4.6126596141,9.1170984084,56.76,3.68,56.8791701768,130.0
2021-10-10 18:00:00,61.8610167342,-28.8586886101,68.2613309252,-9.5889832658,-5.1486886101,10.883822604,71.45,-23.71,75.2812499896,130.55,53.4510167342,-22.0586886101,57.8238439843,-9.5889832658,-5.1486886101,10.883822604,63.04,-16.91,65.2685965837,129.24,59.4610167342,-29.0286886101,66.1685519978,-9.5889832658,-5.1486886101,10.883822604,69.05,-23.88,73.0626915737,130.74,52.3710167342,-0.48868861010000003,52.3732967296,-9.5889832658,-5.1486886101,10.883822604,61.96,4.66,62.1349917518,130.3,-9.5889832658,-5.1486886101,10.883822604,-9.5889832658,-5.1486886101,10.883822604,0.0,0.0,0.0,130.74,50.2510167342,5.6513113899,50.5677961083,-9.5889832658,-5.1486886101,10.883822604,59.84,10.8,60.8067890946,129.24
2021-10-10 18:30:00,63.2510500439,-28.6747575381,69.4473689316,-10.4389499561,-5.3747575381,11.7413668191,73.69,-23.3,77.2858725771,130.94,54.5010500439,-22.0347575381,58.7868607398,-10.4389499561,-5.3747575381,11.7413668191,64.94,-16.66,67.0429653282,129.67,60.7710500439,-28.8347575381,67.2648776533,-10.4389499561,-5.3747575381,11.7413668191,71.21,-23.46,74.9749004668,131.12,53.3810500439,-0.5947575381,53.3843632566,-10.4389499561,-5.3747575381,11.7413668191,63.82,4.78,63.9987562379,130.73,-10.4389499561,-5.3747575381,11.7413668191,-10.4389499561,-5.3747575381,11.7413668191,0.0,0.0,0.0,131.12,51.2010500439,6.2652424619,51.5829505622,-10.4389499561,-5.3747575381,11.7413668191,61.64,11.64,62.729412559,129.67
