Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-10 19:00:00,65.288850062,-29.599417319,71.6851410548,-10.941149938,-5.539417319,12.2635193235,76.23,-24.06,79.9368281833,130.52,56.018850062,-23.829417319,60.8765364655,-10.941149938,-5.539417319,12.2635193235,66.96,-18.29,69.4130081469,129.28,62.928850062,-25.959417319,68.0729866957,-10.941149938,-5.539417319,12.2635193235,73.87,-20.42,76.6404155782,130.7,54.848850062,-2.349417319,54.8991449375,-10.941149938,-5.539417319,12.2635193235,65.79,3.19,65.8672923385,130.32,-10.941149938,-5.539417319,12.2635193235,-10.941149938,-5.539417319,12.2635193235,0.0,0.0,0.0,130.7,52.938850062,6.020582681,53.2801019304,-10.941149938,-5.539417319,12.2635193235,63.88,11.56,64.9175477048,129.28
2021-10-10 19:30:00,65.8177667095,-24.6837727693,70.2941466464,-10.5622332905,-5.4337727693,11.8779905115,76.38,-19.25,78.7684384763,130.38,55.4477667095,-31.9337727693,63.986097524,-10.5622332905,-5.4337727693,11.8779905115,66.01,-26.5,71.1306551355,129.11,63.7077667095,-23.8637727693,68.0305754047,-10.5622332905,-5.4337727693,11.8779905115,74.27,-18.43,76.5225313225,130.55,54.3877667095,-10.0037727693,55.300132344,-10.5622332905,-5.4337727693,11.8779905115,64.95,-4.57,65.1105782496,130.17,-10.5622332905,-5.4337727693,11.8779905115,-10.5622332905,-5.4337727693,11.8779905115,0.0,0.0,0.0,130.55,53.1177667095,11.6862272307,54.388096557,-10.5622332905,-5.4337727693,11.8779905115,63.68,17.12,65.9411616519,129.11
2021-10-10 20:00:00,62.8517333403,-25.7500897121,67.9220693447,-9.4982666597,-5.0900897121,10.7761812724,72.35,-20.66,75.2419969166,131.77,52.9717333403,-34.4300897121,63.1778094797,-9.4982666597,-5.0900897121,10.7761812724,62.47,-29.34,69.0169290827,129.81,60.8817333403,-24.9400897121,65.7920476149,-9.4982666597,-5.0900897121,10.7761812724,70.38,-19.85,73.1256924754,131.95,52.0517333403,-11.9900897121,53.4148405879,-9.4982666597,-5.0900897121,10.7761812724,61.55,-6.9,61.9355511802,130.88,-9.4982666597,-5.0900897121,10.7761812724,-9.4982666597,-5.0900897121,10.7761812724,0.0,0.0,0.0,131.95,50.9417333403,9.6699102879,51.851396902,-9.4982666597,-5.0900897121,10.7761812724,60.44,14.76,62.216165102,129.81
2021-10-10 20:30:00,60.1768833481,-26.6941648833,65.8318747136,-8.6131166519,-4.8141648833,9.8672165266,68.79,-21.88,72.1858608039,133.26,50.6268833481,-35.2241648833,61.675141745,-8.6131166519,-4.8141648833,9.8672165266,59.24,-30.41,66.5893812856,131.39,58.3268833481,-25.8741648833,63.8082888778,-8.6131166519,-4.8141648833,9.8672165266,66.94,-21.06,70.1746905943,133.43,49.7768833481,-13.0041648833,51.4475113116,-8.6131166519,-4.8141648833,9.8672165266,58.39,-8.19,58.9615824075,132.49,-8.6131166519,-4.8141648833,9.8672165266,-8.6131166519,-4.8141648833,9.8672165266,0.0,0.0,0.0,133.43,48.6268833481,7.7858351167,49.2462487161,-8.6131166519,-4.8141648833,9.8672165266,57.24,12.6,58.6103881577,131.39
2021-10-10 21:00:00,57.6530002015,-27.4023873802,63.8338410748,-7.7569997985,-4.5623873802,8.9992457729,65.41,-22.84,69.2829971927,132.58,48.2730002015,-36.8423873802,60.7259751368,-7.7569997985,-4.5623873802,8.9992457729,56.03,-32.28,64.6634309328,130.74,55.9130002015,-26.6023873802,61.9189034613,-7.7569997985,-4.5623873802,8.9992457729,63.67,-22.04,67.3767801249,132.77,47.5330002015,-14.3123873802,49.6410167167,-7.7569997985,-4.5623873802,8.9992457729,55.29,-9.75,56.143090403,131.84,-7.7569997985,-4.5623873802,8.9992457729,-7.7569997985,-4.5623873802,8.9992457729,0.0,0.0,0.0,132.77,46.4430002015,8.3576126198,47.1890024944,-7.7569997985,-4.5623873802,8.9992457729,54.2,12.92,55.7186360206,130.74
2021-10-10 21:30:00,54.7460835599,-27.2350373979,61.1463893228,-6.5939164401,-4.2450373979,7.84219845,61.34,-22.99,65.5067607198,133.86,45.9460835599,-38.5650373979,59.9858708697,-6.5939164401,-4.2450373979,7.84219845,52.54,-34.32,62.7559877621,132.24,53.1360835599,-26.4750373979,59.3664129058,-6.5939164401,-4.2450373979,7.84219845,59.73,-22.23,63.7326117463,134.05,45.3260835599,-15.8150373979,48.0059294127,-6.5939164401,-4.2450373979,7.84219845,51.92,-11.57,53.1935268618,133.39,-6.5939164401,-4.2450373979,7.84219845,-6.5939164401,-4.2450373979,7.84219845,0.0,0.0,0.0,134.05,44.2860835599,7.5549626021,44.9258795907,-6.5939164401,-4.2450373979,7.84219845,50.88,11.8,52.2303972797,132.24
2021-10-10 22:00:00,52.1093335389,-28.471234251,59.3800793334,-5.7206664611,-3.921234251,6.9355679516,57.83,-24.55,62.8252449259,133.86,43.3893335389,-39.941234251,58.9740320687,-5.7206664611,-3.921234251,6.9355679516,49.11,-36.02,60.9034687025,132.24,50.6193335389,-27.721234251,57.7129427106,-5.7206664611,-3.921234251,6.9355679516,56.34,-23.8,61.1607357706,134.05,42.8693335389,-16.861234251,46.0660501729,-5.7206664611,-3.921234251,6.9355679516,48.59,-12.94,50.2835132026,133.39,-5.7206664611,-3.921234251,6.9355679516,-5.7206664611,-3.921234251,6.9355679516,0.0,0.0,0.0,134.05,41.8793335389,7.118765749,42.4800588918,-5.7206664611,-3.921234251,6.9355679516,47.6,11.04,48.86349967,132.24
2021-10-10 22:30:00,49.3844500952,-28.2830195897,56.910044002,-4.9555499048,-3.6430195897,6.1505338459,54.34,-24.64,59.6654439353,134.99,41.0644500952,-40.8130195897,57.8963870172,-4.9555499048,-3.6430195897,6.1505338459,46.02,-37.17,59.1561433834,133.36,48.0144500952,-27.5630195897,55.3634127095,-4.9555499048,-3.6430195897,6.1505338459,52.97,-23.92,58.1204550911,135.19,40.6244500952,-17.6030195897,44.2742842315,-4.9555499048,-3.6430195897,6.1505338459,45.58,-13.96,47.6698856722,134.52,-4.9555499048,-3.6430195897,6.1505338459,-4.9555499048,-3.6430195897,6.1505338459,0.0,0.0,0.0,135.19,39.6444500952,7.1569804103,40.2852925017,-4.9555499048,-3.6430195897,6.1505338459,44.6,10.8,45.8889965024,133.36
2021-10-10 23:00:00,46.5126166908,-27.9212100319,54.2495850774,-3.8973833092,-3.3012100319,5.1076006434,50.41,-24.62,56.1009135398,135.2,38.5126166908,-41.7912100319,56.8306860798,-3.8973833092,-3.3012100319,5.1076006434,42.41,-38.49,57.2720542673,133.67,45.2526166908,-27.2412100319,52.8193415461,-3.8973833092,-3.3012100319,5.1076006434,49.15,-23.94,54.6703402221,135.42,38.1826166908,-18.4312100319,42.3983693153,-3.8973833092,-3.3012100319,5.1076006434,42.08,-15.13,44.7173713449,134.85,-3.8973833092,-3.3012100319,5.1076006434,-3.8973833092,-3.3012100319,5.1076006434,0.0,0.0,0.0,135.42,37.2226166908,4.8587899681,37.5383941221,-3.8973833092,-3.3012100319,5.1076006434,41.12,8.16,41.921832021,133.67
2021-10-10 23:30:00,43.9536166672,-28.6616662971,52.472960018,-3.1363833328,-2.9916662971,4.3343935728,47.09,-25.67,53.6322384392,136.59,36.2636166672,-41.9616662971,55.4601778956,-3.1363833328,-2.9916662971,4.3343935728,39.4,-38.97,55.4167925813,135.22,42.7636166672,-28.7516662971,51.5304300906,-3.1363833328,-2.9916662971,4.3343935728,45.9,-25.76,52.6344715942,136.79,36.0236166672,-18.2916662971,40.4015595455,-3.1363833328,-2.9916662971,4.3343935728,39.16,-15.3,42.0427829716,136.45,-3.1363833328,-2.9916662971,4.3343935728,-3.1363833328,-2.9916662971,4.3343935728,0.0,0.0,0.0,136.79,35.0636166672,3.4883337029,35.2367093499,-3.1363833328,-2.9916662971,4.3343935728,38.2,6.48,38.7457146017,135.22
2021-10-11 00:00:00,40.9297333312,-37.2536117832,55.3450509211,-2.6402666688,-2.7736117832,3.829351173,43.57,-34.48,55.5627150165,136.59,35.4697333312,-21.1736117832,41.3088830464,-2.6402666688,-2.7736117832,3.829351173,38.11,-18.4,42.3194057142,135.22,39.4497333312,-35.9236117832,53.3552934905,-2.6402666688,-2.7736117832,3.829351173,42.09,-33.15,53.5769596002,136.79,35.0297333312,1.2863882168,35.0533452313,-2.6402666688,-2.7736117832,3.829351173,37.67,4.06,37.8881577805,136.45,-2.6402666688,-2.7736117832,3.829351173,-2.6402666688,-2.7736117832,3.829351173,0.0,0.0,0.0,136.79,33.3997333312,-17.9336117832,37.9098485646,-2.6402666688,-2.7736117832,3.829351173,36.04,-15.16,39.0986853999,135.22
2021-10-11 00:30:00,39.8301166624,-37.4792402427,54.6912391751,-2.1298833376,-2.6392402427,3.3914586966,41.96,-34.84,54.5386761849,133.14,34.6501166624,-20.9292402427,40.480411088,-2.1298833376,-2.6392402427,3.3914586966,36.78,-18.29,41.0766661257,133.18,38.4301166624,-36.1492402427,52.760225898,-2.1298833376,-2.6392402427,3.3914586966,40.56,-33.51,52.6121060213,133.35,34.2501166624,1.4407597573,34.2804066497,-2.1298833376,-2.6392402427,3.3914586966,36.38,4.08,36.6080701485,134.35,-2.1298833376,-2.6392402427,3.3914586966,-2.1298833376,-2.6392402427,3.3914586966,0.0,0.0,0.0,133.35,32.6301166624,-18.1192402427,37.3233356009,-2.1298833376,-2.6392402427,3.3914586966,34.76,-15.48,38.0511235051,133.18
2021-10-11 01:00:00,38.7259333293,-37.7516661713,54.0822171414,-2.0340666707,-2.6016661712999998,3.3024375979,40.76,-35.15,53.8228585268,132.93,33.7959333293,-21.1016661713,39.8427587499,-2.0340666707,-2.6016661712999998,3.3024375979,35.83,-18.5,40.3241726512,132.9,37.3659333293,-36.4016661713,52.1660260478,-2.0340666707,-2.6016661712999998,3.3024375979,39.4,-33.8,51.9114630886,133.13,33.4059333293,1.2883338287,33.4307670515,-2.0340666707,-2.6016661712999998,3.3024375979,35.44,3.89,35.652849816,134.06,-2.0340666707,-2.6016661712999998,3.3024375979,-2.0340666707,-2.6016661712999998,3.3024375979,0.0,0.0,0.0,133.13,31.8059333293,-16.8016661713,35.9710075071,-2.0340666707,-2.6016661712999998,3.3024375979,33.84,-14.2,36.6985776291,132.9
2021-10-11 01:30:00,39.5935999954,-38.0490961435,54.9125384401,-2.2764000046,-2.6890961435,3.5232421219,41.87,-35.36,54.8035263464,133.04,34.5135999954,-21.2690961435,40.5408810389,-2.2764000046,-2.6890961435,3.5232421219,36.79,-18.58,41.2155371189,132.99,38.1935999954,-36.6990961435,52.9676763542,-2.2764000046,-2.6890961435,3.5232421219,40.47,-34.01,52.8630400185,133.25,34.1135999954,1.3309038565,34.1395519848,-2.2764000046,-2.6890961435,3.5232421219,36.39,4.02,36.6113711844,134.14,-2.2764000046,-2.6890961435,3.5232421219,-2.2764000046,-2.6890961435,3.5232421219,0.0,0.0,0.0,133.25,32.4835999954,-18.7290961435,37.4961772854,-2.2764000046,-2.6890961435,3.5232421219,34.76,-16.04,38.2823614737,132.99
2021-10-11 02:00:00,39.0191666613,-38.1531474309,54.5725024699,-2.7008333387,-2.8331474309,3.9142336528,41.72,-35.32,54.663157611,133.75,34.1591666613,-21.4231474309,40.3212092185,-2.7008333387,-2.8331474309,3.9142336528,36.86,-18.59,41.2825350481,133.7,37.6191666613,-36.8131474309,52.6346798609,-2.7008333387,-2.8331474309,3.9142336528,40.32,-33.98,52.7289559919,133.94,33.7591666613,1.2368525691,33.7818166761,-2.7008333387,-2.8331474309,3.9142336528,36.46,4.07,36.6864620807,134.84,-2.7008333387,-2.8331474309,3.9142336528,-2.7008333387,-2.8331474309,3.9142336528,0.0,0.0,0.0,133.94,32.1791666613,-17.9131474309,36.8290594218,-2.7008333387,-2.8331474309,3.9142336528,34.88,-15.08,38.0002736832,133.7
2021-10-11 02:30:00,38.1742499946,-38.3701370184,54.1252323548,-2.7157500054,-2.8201370184,3.9151591149,40.89,-35.55,54.1829733403,133.82,33.4142499946,-21.6701370184,39.8259581316,-2.7157500054,-2.8201370184,3.9151591149,36.13,-18.85,40.75167972,133.77,36.8242499946,-37.0101370184,52.2089612019,-2.7157500054,-2.8201370184,3.9151591149,39.54,-34.19,52.2720546755,134.01,33.0342499946,0.7798629816,33.0434541017,-2.7157500054,-2.8201370184,3.9151591149,35.75,3.6,35.9308015496,134.84,-2.7157500054,-2.8201370184,3.9151591149,-2.7157500054,-2.8201370184,3.9151591149,0.0,0.0,0.0,134.01,31.4442499946,-20.1401370184,37.3412101684,-2.7157500054,-2.8201370184,3.9151591149,34.16,-17.32,38.2999738903,133.77
2021-10-11 03:00:00,37.1802166617,-38.5456213787,53.5549571793,-2.4997833383,-2.7356213787,3.7057443336,39.68,-35.81,53.4495883988,133.25,32.5102166617,-21.8256213787,39.1570164332,-2.4997833383,-2.7356213787,3.7057443336,35.01,-19.09,39.8764115738,133.21,35.8802166617,-37.1856213787,51.6735946592,-2.4997833383,-2.7356213787,3.7057443336,38.38,-34.45,51.5735096731,133.46,32.1502166617,0.6943786213,32.1577143631,-2.4997833383,-2.7356213787,3.7057443336,34.65,3.43,34.8193538136,134.33,-2.4997833383,-2.7356213787,3.7057443336,-2.4997833383,-2.7356213787,3.7057443336,0.0,0.0,0.0,133.46,30.5802166617,-21.4156213787,37.3333428735,-2.4997833383,-2.7356213787,3.7057443336,33.08,-18.68,37.9898512764,133.21
2021-10-11 03:30:00,36.7786500061,-38.4137638856,53.1816354782,-2.5213499939,-2.7137638856,3.7042840358999998,39.3,-35.7,53.0940674652,133.35,32.1586500061,-21.7037638856,38.7973212609,-2.5213499939,-2.7137638856,3.7042840358999998,34.68,-18.99,39.5388732768,133.29,35.4886500061,-37.0737638856,51.3216157959,-2.5213499939,-2.7137638856,3.7042840358999998,38.01,-34.36,51.2383616053,133.55,31.8086500061,0.7962361144000001,31.8186141616,-2.5213499939,-2.7137638856,3.7042840358999998,34.33,3.51,34.5089698484,134.42,-2.5213499939,-2.7137638856,3.7042840358999998,-2.5213499939,-2.7137638856,3.7042840358999998,0.0,0.0,0.0,133.55,30.2786500061,-21.5537638856,37.1666703356,-2.5213499939,-2.7137638856,3.7042840358999998,32.8,-18.84,37.8257266949,133.29
2021-10-11 04:00:00,36.6799667413,-38.5045084751,53.1791042897,-2.6200332587,-2.6945084751,3.7583174691,39.3,-35.81,53.1680928753,133.35,31.9799667413,-21.7445084751,38.6722370907,-2.6200332587,-2.6945084751,3.7583174691,34.6,-19.05,39.497626511,133.29,35.3899667413,-37.1545084751,51.3118626243,-2.6200332587,-2.6945084751,3.7583174691,38.01,-34.46,51.3054743668,133.55,31.6399667413,0.9354915249,31.6537934502,-2.6200332587,-2.6945084751,3.7583174691,34.26,3.63,34.4517706366,134.42,-2.6200332587,-2.6945084751,3.7583174691,-2.6200332587,-2.6945084751,3.7583174691,0.0,0.0,0.0,133.55,30.0999667413,-20.3345084751,36.3249257777,-2.6200332587,-2.6945084751,3.7583174691,32.72,-17.64,37.1721401052,133.29
2021-10-11 04:30:00,36.7525334345,-38.2201529829,53.0238513113,-2.1574665655,-2.6701529829,3.4328383203,38.91,-35.55,52.7047493116,133.48,32.0225334345,-21.5401529829,38.5930154055,-2.1574665655,-2.6701529829,3.4328383203,34.18,-18.87,39.0429161308,133.42,35.4825334345,-36.8801529829,51.1776891132,-2.1574665655,-2.6701529829,3.4328383203,37.64,-34.21,50.8634810055,133.67,31.6825334345,0.9898470171,31.6979923961,-2.1574665655,-2.6701529829,3.4328383203,33.84,3.66,34.0373500731,134.55,-2.1574665655,-2.6701529829,3.4328383203,-2.1574665655,-2.6701529829,3.4328383203,0.0,0.0,0.0,133.67,30.1225334345,-21.1501529829,36.8061950181,-2.1574665655,-2.6701529829,3.4328383203,32.28,-18.48,37.1955481207,133.42
2021-10-11 05:00:00,36.9962167313,-38.2029552288,53.1806904867,-2.2237832687,-2.6829552288,3.4847468754,39.22,-35.52,52.9138809765,133.48,32.1862167313,-22.0629552288,39.0221288618,-2.2237832687,-2.6829552288,3.4847468754,34.41,-19.38,39.4921827708,133.42,35.7062167313,-36.8729552288,51.3278554059,-2.2237832687,-2.6829552288,3.4847468754,37.93,-34.19,51.065066337,133.67,31.8462167313,0.6770447712000001,31.8534128426,-2.2237832687,-2.6829552288,3.4847468754,34.07,3.36,34.235281509,134.55,-2.2237832687,-2.6829552288,3.4847468754,-2.2237832687,-2.6829552288,3.4847468754,0.0,0.0,0.0,133.67,30.2962167313,-19.3629552288,35.9553164834,-2.2237832687,-2.6829552288,3.4847468754,32.52,-16.68,36.5482256751,133.42
2021-10-11 05:30:00,38.3502167254,-37.2303131723,53.4493717623,-2.8197832746,-2.8603131723,4.0165369611,41.17,-34.37,53.6308288207,134.16,33.5202167254,-21.3703131723,39.7529271173,-2.8197832746,-2.8603131723,4.0165369611,36.34,-18.51,40.7825416079,134.16,36.9702167254,-35.9203131723,51.5467343594,-2.8197832746,-2.8603131723,4.0165369611,39.79,-33.06,51.732076123,134.36,33.1202167254,1.1096868277,33.1388014387,-2.8197832746,-2.8603131723,4.0165369611,35.94,3.9699999999999998,36.1586020194,135.29,-2.8197832746,-2.8603131723,4.0165369611,-2.8197832746,-2.8603131723,4.0165369611,0.0,0.0,0.0,134.36,31.5402167254,-17.7003131723,36.1674765152,-2.8197832746,-2.8603131723,4.0165369611,34.36,-14.84,37.4277330331,134.16
2021-10-11 06:00:00,40.08785002,-37.5349169309,54.9172623884,-3.58214998,-3.0949169309,4.7339528186,43.67,-34.44,55.6163869736,133.22,35.13785002,-20.6349169309,40.7488441649,-3.58214998,-3.0949169309,4.7339528186,38.72,-17.54,42.5075287449,133.22,38.60785002,-36.2049169309,52.9278952268,-3.58214998,-3.0949169309,4.7339528186,42.19,-33.11,53.6308511959,133.4,34.67785002,1.6850830691,34.7187670714,-3.58214998,-3.0949169309,4.7339528186,38.26,4.78,38.5574376742,134.34,-3.58214998,-3.0949169309,4.7339528186,-3.58214998,-3.0949169309,4.7339528186,0.0,0.0,0.0,133.4,33.01785002,-20.2949169309,38.7564455694,-3.58214998,-3.0949169309,4.7339528186,36.6,-17.2,40.4400791295,133.22
2021-10-11 06:30:00,45.1764833245,-36.634484759,58.163563501,-5.3935166755,-3.6344847590000002,6.5038067001,50.57,-33.0,60.384806864,132.89,39.7664833245,-18.224484759,43.743628573,-5.3935166755,-3.6344847590000002,6.5038067001,45.16,-14.59,47.4583364647,132.79,43.3764833245,-35.274484759,55.9089311347,-5.3935166755,-3.6344847590000002,6.5038067001,48.77,-31.64,58.1343487106,133.07,39.0964833245,3.535515241,39.2560170721,-5.3935166755,-3.6344847590000002,6.5038067001,44.49,7.17,45.0640544115,133.88,-5.3935166755,-3.6344847590000002,6.5038067001,-5.3935166755,-3.6344847590000002,6.5038067001,0.0,0.0,0.0,133.07,37.2864833245,-18.434484759,41.594615842,-5.3935166755,-3.6344847590000002,6.5038067001,42.68,-14.8,45.1732487209,132.79
2021-10-11 07:00:00,49.9771333231,-35.5613704728,61.3377936113,-7.1028666769,-4.2713704728,8.2882640369,57.08,-31.29,65.0937055329,131.37,44.1071333231,-16.2413704728,47.0023544604,-7.1028666769,-4.2713704728,8.2882640369,51.21,-11.97,52.590350826,131.1,47.9071333231,-34.2013704728,58.8627825154,-7.1028666769,-4.2713704728,8.2882640369,55.01,-29.93,62.6251147704,131.54,43.2571333231,5.2386295272,43.5731892642,-7.1028666769,-4.2713704728,8.2882640369,50.36,9.51,51.2500702439,132.14,-7.1028666769,-4.2713704728,8.2882640369,-7.1028666769,-4.2713704728,8.2882640369,0.0,0.0,0.0,131.54,41.2571333231,-17.4313704728,44.7884329554,-7.1028666769,-4.2713704728,8.2882640369,48.36,-13.16,50.1186113136,131.1
2021-10-11 07:30:00,60.4971333177,-32.9574715813,68.8919303888,-9.4128666823,-4.9774715813,10.647876902,69.91,-27.98,75.3013180496,130.65,51.8571333177,-12.8774715813,53.4321209597,-9.4128666823,-4.9774715813,10.647876902,61.27,-7.9,61.7772037244,130.25,57.8471333177,-31.5974715813,65.9142704079,-9.4128666823,-4.9774715813,10.647876902,67.26,-26.62,72.336242645,130.8,50.7271333177,8.3725284187,51.4134348858,-9.4128666823,-4.9774715813,10.647876902,60.14,13.35,61.6039130251,131.28,-9.4128666823,-4.9774715813,10.647876902,-9.4128666823,-4.9774715813,10.647876902,0.0,0.0,0.0,130.8,48.4671333177,-14.4974715813,50.5889285742,-9.4128666823,-4.9774715813,10.647876902,57.88,-9.52,58.6576917377,130.25
2021-10-11 08:00:00,60.7520166457,-32.4343732176,68.8679612922,-10.4679833543,-5.3343732176,11.7487962417,71.22,-27.1,76.2016955192,130.05,53.8220166457,-10.7643732176,54.8878967221,-10.4679833543,-5.3343732176,11.7487962417,64.29,-5.43,64.5189042064,129.6,58.0520166457,-31.0943732176,65.855118878,-10.4679833543,-5.3343732176,11.7487962417,68.52,-25.76,73.2022404029,130.19,52.5820166457,10.1556267824,53.5537601843,-10.4679833543,-5.3343732176,11.7487962417,63.05,15.49,64.9248996919,130.58,-10.4679833543,-5.3343732176,11.7487962417,-10.4679833543,-5.3343732176,11.7487962417,0.0,0.0,0.0,130.19,50.2120166457,-12.0543732176,51.6386921726,-10.4679833543,-5.3343732176,11.7487962417,60.68,-6.72,61.0509688703,129.6
2021-10-11 08:30:00,63.2105666468,-30.4905862448,70.1801366867,-10.9394333532,-5.5105862448,12.248990278800001,74.15,-24.98,78.2446349598,129.3,56.0505666468,-8.3705862448,56.6721513224,-10.9394333532,-5.5105862448,12.248990278800001,66.99,-2.86,67.0510231093,128.66,60.3505666468,-29.2005862448,67.0437553515,-10.9394333532,-5.5105862448,12.248990278800001,71.29,-23.69,75.1231003088,129.46,54.7205666468,12.2794137552,56.0814088296,-10.9394333532,-5.5105862448,12.248990278800001,65.66,17.79,68.027345237,129.62,-10.9394333532,-5.5105862448,12.248990278800001,-10.9394333532,-5.5105862448,12.248990278800001,0.0,0.0,0.0,129.46,52.2205666468,-5.9105862448,52.5539970951,-10.9394333532,-5.5105862448,12.248990278800001,63.16,-0.4,63.1612666117,128.66
2021-10-11 09:00:00,63.7249666689,-27.0871513701,69.242942935,-9.2850333311,-5.1171513701,10.6017490116,73.01,-21.97,76.2439571376,128.56,55.5249666689,-17.1071513701,58.1005727302,-9.2850333311,-5.1171513701,10.6017490116,64.81,-11.99,65.9097580029,127.87,61.3249666689,-24.7271513701,66.122489002,-9.2850333311,-5.1171513701,10.6017490116,70.61,-19.61,73.2824958636,128.72,54.3449666689,4.1528486299,54.5034086456,-9.2850333311,-5.1171513701,10.6017490116,63.63,9.27,64.301709153,128.83,-9.2850333311,-5.1171513701,10.6017490116,-9.2850333311,-5.1171513701,10.6017490116,0.0,0.0,0.0,128.72,52.0349666689,7.8828486299,52.6286714515,-9.2850333311,-5.1171513701,10.6017490116,61.32,13.0,62.6828716636,127.87
2021-10-11 09:30:00,64.8297333277,-24.6318670894,69.3514469903,-8.6202666723,-4.9518670894,9.9413271334,73.45,-19.68,76.0408107532,130.47,56.2897333277,-16.8518670894,58.7581441377,-8.6202666723,-4.9518670894,9.9413271334,64.91,-11.9,65.9918032789,129.15,62.3197333277,-24.8918670894,67.1070354675,-8.6202666723,-4.9518670894,9.9413271334,70.94,-19.94,73.689125385,130.62,55.1097333277,4.3081329106,55.2778682352,-8.6202666723,-4.9518670894,9.9413271334,63.73,9.26,64.3992274798,130.13,-8.6202666723,-4.9518670894,9.9413271334,-8.6202666723,-4.9518670894,9.9413271334,0.0,0.0,0.0,130.62,52.8197333277,8.0881329106,53.4354014001,-8.6202666723,-4.9518670894,9.9413271334,61.44,13.04,62.8085599262,129.15
2021-10-11 10:00:00,64.9473499873,-24.1232201723,69.2826675429,-8.5426500127,-4.9532201723,9.8747789502,73.49,-19.17,75.9491211272,130.25,56.3473499873,-16.4532201723,58.700360345,-8.5426500127,-4.9532201723,9.8747789502,64.89,-11.5,65.9011540111,128.88,62.4173499873,-24.4232201723,67.0255120311,-8.5426500127,-4.9532201723,9.8747789502,70.96,-19.47,73.5826236281,130.41,55.1573499873,4.8867798277,55.3734040376,-8.5426500127,-4.9532201723,9.8747789502,63.7,9.84,64.4555319581,129.86,-8.5426500127,-4.9532201723,9.8747789502,-8.5426500127,-4.9532201723,9.8747789502,0.0,0.0,0.0,130.41,52.8173499873,9.4467798277,53.6555133122,-8.5426500127,-4.9532201723,9.8747789502,61.36,14.4,63.0270545084,128.88
2021-10-11 10:30:00,64.7438166518,-23.5067429143,68.8790879518,-7.6461833482,-4.7167429143,8.983973704,72.39,-18.79,74.7888775153,130.81,56.0138166518,-16.0767429143,58.2752890909,-7.6461833482,-4.7167429143,8.983973704,63.66,-11.36,64.6656415726,129.44,62.2638166518,-23.8367429143,66.6706320415,-7.6461833482,-4.7167429143,8.983973704,69.91,-19.12,72.4774620141,131.0,54.8638166518,5.1532570857,55.1053031585,-7.6461833482,-4.7167429143,8.983973704,62.51,9.87,63.2844135629,130.47,-7.6461833482,-4.7167429143,8.983973704,-7.6461833482,-4.7167429143,8.983973704,0.0,0.0,0.0,131.0,52.5538166518,9.5232570857,53.4097001507,-7.6461833482,-4.7167429143,8.983973704,60.2,14.24,61.8612770641,129.44
2021-10-11 11:00:00,64.6320333192,-23.422971864,68.745438699,-7.2679666808,-4.612971864,8.6083011734,71.9,-18.81,74.3197557854,130.44,55.8020333192,-16.092971864,58.076248725,-7.2679666808,-4.612971864,8.6083011734,63.07,-11.48,64.1062812835,129.13,62.1720333192,-23.742971864,66.5514120059,-7.2679666808,-4.612971864,8.6083011734,69.44,-19.13,72.0268734571,130.62,54.6620333192,5.087028136,54.8982307715,-7.2679666808,-4.612971864,8.6083011734,61.93,9.7,62.685045266,130.15,-7.2679666808,-4.612971864,8.6083011734,-7.2679666808,-4.612971864,8.6083011734,0.0,0.0,0.0,130.62,52.3720333192,9.907028136000001,53.3008356452,-7.2679666808,-4.612971864,8.6083011734,59.64,14.52,61.3820820761,129.13
2021-10-11 11:30:00,64.6894666539,-23.1043889305,68.691628921,-6.5905333461,-4.4043889305,7.9267756142,71.28,-18.7,73.6921189816,130.44,55.7994666539,-15.764388930500001,57.9835876538,-6.5905333461,-4.4043889305,7.9267756142,62.39,-11.36,63.4157843127,129.13,62.2394666539,-23.4243889305,66.5015278481,-6.5905333461,-4.4043889305,7.9267756142,68.83,-19.02,71.4095882918,130.55,54.6794666539,5.3356110695,54.939173811,-6.5905333461,-4.4043889305,7.9267756142,61.27,9.74,62.039346386,130.15,-6.5905333461,-4.4043889305,7.9267756142,-6.5905333461,-4.4043889305,7.9267756142,0.0,0.0,0.0,130.55,52.3694666539,10.3156110695,53.3757704333,-6.5905333461,-4.4043889305,7.9267756142,58.96,14.72,60.7697293066,129.13
2021-10-11 12:00:00,64.80461665280001,-23.4039406265,68.9012538083,-7.1453833472,-4.5739406265,8.4839516756,71.95,-18.83,74.373190062,130.2,55.9046166528,-16.0439406265,58.161277444,-7.1453833472,-4.5739406265,8.4839516756,63.05,-11.47,64.0848141138,128.87,62.3346166528,-23.7339406265,66.7001077279,-7.1453833472,-4.5739406265,8.4839516756,69.48,-19.16,72.0734070237,130.36,54.7646166528,5.2760593735,55.0181791741,-7.1453833472,-4.5739406265,8.4839516756,61.91,9.85,62.6886799989,129.9,-7.1453833472,-4.5739406265,8.4839516756,-7.1453833472,-4.5739406265,8.4839516756,0.0,0.0,0.0,130.36,52.4546166528,9.7460593735,53.352342793,-7.1453833472,-4.5739406265,8.4839516756,59.6,14.32,61.296185852,128.87
2021-10-11 12:30:00,66.3690166539,-23.1881680678,70.3031827868,-7.9709833461,-4.7581680678,9.2831427257,74.34,-18.43,76.5904726451,130.88,57.1490166539,-15.9581680678,59.335261292,-7.9709833461,-4.7581680678,9.2831427257,65.12,-11.2,66.0761257944,129.56,63.8190166539,-23.5081680678,68.0110347854,-7.9709833461,-4.7581680678,9.2831427257,71.79,-18.75,74.1981576591,131.03,55.9590166539,5.4018319322,56.219136716,-7.9709833461,-4.7581680678,9.2831427257,63.93,10.16,64.7322987387,130.58,-7.9709833461,-4.7581680678,9.2831427257,-7.9709833461,-4.7581680678,9.2831427257,0.0,0.0,0.0,131.03,53.6690166539,8.7618319322,54.3795278336,-7.9709833461,-4.7581680678,9.2831427257,61.64,13.52,63.10530881,129.56
2021-10-11 13:00:00,64.2655666592,-22.4702013374,68.0806360588,-4.1144333408,-3.6502013374,5.5002301333,68.38,-18.82,70.922611345,130.88,56.1355666592,-15.1802013374,58.1518732011,-4.1144333408,-3.6502013374,5.5002301333,60.25,-11.53,61.3433240051,129.56,61.9055666592,-22.8502013374,65.9881116911,-4.1144333408,-3.6502013374,5.5002301333,66.02,-19.2,68.7552208927,131.03,55.0855666592,6.1897986626,55.4322402727,-4.1144333408,-3.6502013374,5.5002301333,59.2,9.84,60.0122120905,130.58,-4.1144333408,-3.6502013374,5.5002301333,-4.1144333408,-3.6502013374,5.5002301333,0.0,0.0,0.0,131.03,52.8055666592,10.0697986626,53.7571271118,-4.1144333408,-3.6502013374,5.5002301333,56.92,13.72,58.5501904352,129.56
2021-10-11 13:30:00,61.3530000052,-23.4208737724,65.6713631494,-2.2169999948,-3.3308737724,4.0012259452,63.57,-20.09,66.6689807932,131.09,53.7030000052,-16.4508737724,56.1662127745,-2.2169999948,-3.3308737724,4.0012259452,55.92,-13.12,57.438495802,129.75,59.2030000052,-23.8308737724,63.8193211682,-2.2169999948,-3.3308737724,4.0012259452,61.42,-20.5,64.7508023116,131.26,52.7630000052,5.2591262276,53.0244526442,-2.2169999948,-3.3308737724,4.0012259452,54.98,8.59,55.6469990206,130.78,-2.2169999948,-3.3308737724,4.0012259452,-2.2169999948,-3.3308737724,4.0012259452,0.0,0.0,0.0,131.26,50.6230000052,9.5091262276,51.5083644774,-2.2169999948,-3.3308737724,4.0012259452,52.84,12.84,54.3776718884,129.75
2021-10-11 14:00:00,60.4726000015,-22.547182712,64.5392190779,-1.2473999985,-2.997182712,3.2463996928,61.72,-19.55,64.7422651751,132.19,52.4326000015,-17.027182712,55.1280554167,-1.2473999985,-2.997182712,3.2463996928,53.68,-14.03,55.4831803342,130.88,58.3626000015,-23.007182712,62.7337511654,-1.2473999985,-2.997182712,3.2463996928,59.61,-20.01,62.8788692646,132.36,51.5626000015,4.792817288,51.7848705364,-1.2473999985,-2.997182712,3.2463996928,52.81,7.79,53.3814593281,131.92,-1.2473999985,-2.997182712,3.2463996928,-1.2473999985,-2.997182712,3.2463996928,0.0,0.0,0.0,132.36,49.4726000015,9.002817288,50.2850760169,-1.2473999985,-2.997182712,3.2463996928,50.72,12.0,52.1202302374,130.88
2021-10-11 14:30:00,59.982983331,-22.6337559663,64.1111940181,-1.387016669,-2.9837559663,3.2903821825,61.37,-19.65,64.4391138983,132.31,51.732983331,-17.9437559663,54.7565515943,-1.387016669,-2.9837559663,3.2903821825,53.12,-14.96,55.1863751301,131.13,57.902983331,-23.0837559663,62.3347035618,-1.387016669,-2.9837559663,3.2903821825,59.29,-20.1,62.6044255624,132.47,50.872983331,3.9362440337,51.0250374824,-1.387016669,-2.9837559663,3.2903821825,52.26,6.92,52.7161645039,132.18,-1.387016669,-2.9837559663,3.2903821825,-1.387016669,-2.9837559663,3.2903821825,0.0,0.0,0.0,132.47,48.812983331,8.8162440337,49.6027569852,-1.387016669,-2.9837559663,3.2903821825,50.2,11.8,51.5682072599,131.13
2021-10-11 15:00:00,59.1731666795,-23.1840762194,63.5528523752,-1.1668333204999999,-2.9740762194,3.194781582,60.34,-20.21,63.634579436,132.43,51.0531666795,-18.2540762194,54.2184205472,-1.1668333204999999,-2.9740762194,3.194781582,52.22,-15.28,54.4096204729,131.34,57.1231666795,-23.6440762194,61.8231227921,-1.1668333204999999,-2.9740762194,3.194781582,58.29,-20.67,61.8463661018,132.6,50.2431666795,3.6959237806000003,50.3789206968,-1.1668333204999999,-2.9740762194,3.194781582,51.41,6.67,51.8408815511,132.39,-1.1668333204999999,-2.9740762194,3.194781582,-1.1668333204999999,-2.9740762194,3.194781582,0.0,0.0,0.0,132.6,48.2331666795,8.3059237806,48.943096937,-1.1668333204999999,-2.9740762194,3.194781582,49.4,11.28,50.6714752104,131.34
2021-10-11 15:30:00,58.3202000306,-24.1481435971,63.1219341497,-2.4797999694,-3.3581435970999998,4.1745103074,60.8,-20.79,64.2562378295,132.61,50.5802000306,-19.0081435971,54.0339352458,-2.4797999694,-3.3581435970999998,4.1745103074,53.06,-15.65,55.3198526751,131.5,56.2602000306,-24.5681435971,61.390583865,-2.4797999694,-3.3581435970999998,4.1745103074,58.74,-21.21,62.4519951643,132.77,49.7402000306,2.9418564029,49.8271213114,-2.4797999694,-3.3581435970999998,4.1745103074,52.22,6.3,52.5986539752,132.55,-2.4797999694,-3.3581435970999998,4.1745103074,-2.4797999694,-3.3581435970999998,4.1745103074,0.0,0.0,0.0,132.77,47.7202000306,6.9218564029,48.2195975411,-2.4797999694,-3.3581435970999998,4.1745103074,50.2,10.28,51.2417642163,131.5
2021-10-11 16:00:00,60.3727999998,-23.6595367378,64.8432622442,-3.2772000002,-3.4395367378,4.7508370643,63.65,-20.22,66.7845109288,132.54,52.0127999998,-18.7595367378,55.2924188514,-3.2772000002,-3.4395367378,4.7508370643,55.29,-15.32,57.3732211053,131.41,58.2227999998,-24.0795367378,63.0057023556,-3.2772000002,-3.4395367378,4.7508370643,61.5,-20.64,64.8710998828,132.77,51.1127999998,3.2304632622,51.2147851378,-3.2772000002,-3.4395367378,4.7508370643,54.39,6.67,54.7974543204,132.55,-3.2772000002,-3.4395367378,4.7508370643,-3.2772000002,-3.4395367378,4.7508370643,0.0,0.0,0.0,132.77,49.0827999998,8.2404632622,49.7697346848,-3.2772000002,-3.4395367378,4.7508370643,52.36,11.68,53.6469197625,131.41
2021-10-11 16:30:00,63.5379333236,-23.9592407039,67.905185267,-5.8720666764,-4.0692407039,7.1442205284,69.41,-19.89,72.2036024032,132.54,54.7779333236,-18.9392407039,57.9596136775,-5.8720666764,-4.0692407039,7.1442205284,60.65,-14.87,62.4462921237,131.41,61.1679333236,-24.3092407039,65.821389006,-5.8720666764,-4.0692407039,7.1442205284,67.04,-20.24,70.0287026868,132.65,53.7479333236,2.8907592961,53.8256149604,-5.8720666764,-4.0692407039,7.1442205284,59.62,6.96,60.0248781756,132.44,-5.8720666764,-4.0692407039,7.1442205284,-5.8720666764,-4.0692407039,7.1442205284,0.0,0.0,0.0,132.65,51.6079333236,7.8507592961,52.2016590106,-5.8720666764,-4.0692407039,7.1442205284,57.48,11.92,58.7029539291,131.41
2021-10-11 17:00:00,66.3216999847,-24.272235319700002,70.6237162451,-8.0683000153,-4.7522353197000005,9.363824308,74.39,-19.52,76.908403312,131.93,57.3716999847,-18.7622353197,60.3616884565,-8.0683000153,-4.7522353197000005,9.363824308,65.44,-14.01,66.9228936912,130.83,63.7816999847,-24.5822353197,68.3548940914,-8.0683000153,-4.7522353197000005,9.363824308,71.85,-19.83,74.5362421913,132.1,56.1916999847,2.9777646803,56.2705449561,-8.0683000153,-4.7522353197000005,9.363824308,64.26,7.73,64.7232608882,131.86,-8.0683000153,-4.7522353197000005,9.363824308,-8.0683000153,-4.7522353197000005,9.363824308,0.0,0.0,0.0,132.1,54.0116999847,6.2877646803000005,54.376462922,-8.0683000153,-4.7522353197000005,9.363824308,62.08,11.04,63.0540085958,130.83
2021-10-11 17:30:00,68.0832999875,-25.1680881618,72.586282443,-9.8667000125,-5.2480881618,11.1756072985,77.95,-19.92,80.4550116525,131.59,58.9232999875,-18.5280881618,61.767672227,-9.8667000125,-5.2480881618,11.1756072985,68.79,-13.28,70.0601348843,130.44,65.4032999875,-25.4280881618,70.1724968689,-9.8667000125,-5.2480881618,11.1756072985,75.27,-20.18,77.9282060617,131.76,57.6632999875,3.1319118382,57.7482903401,-9.8667000125,-5.2480881618,11.1756072985,67.53,8.38,68.0479632318,131.47,-9.8667000125,-5.2480881618,11.1756072985,-9.8667000125,-5.2480881618,11.1756072985,0.0,0.0,0.0,131.76,55.3732999875,7.2719118382,55.8487515821,-9.8667000125,-5.2480881618,11.1756072985,65.24,12.52,66.4304749343,130.44
2021-10-11 18:00:00,70.0525500023,-25.599609563,74.5835087108,-11.8174499977,-5.819609563,13.1726982776,81.87,-19.78,84.2255620343,131.4,60.6825500023,-18.529609563,63.4485484889,-11.8174499977,-5.819609563,13.1726982776,72.5,-12.71,73.6056662221,130.15,67.2325500023,-25.809609563,72.0163295761,-11.8174499977,-5.819609563,13.1726982776,79.05,-19.99,81.5383504861,131.58,59.3225500023,3.030390437,59.3999007152,-11.8174499977,-5.819609563,13.1726982776,71.14,8.85,71.6883679546,131.15,-11.8174499977,-5.819609563,13.1726982776,-11.8174499977,-5.819609563,13.1726982776,0.0,0.0,0.0,131.58,56.9825500023,5.940390437,57.2913540014,-11.8174499977,-5.819609563,13.1726982776,68.8,11.76,69.7978337773,130.15
2021-10-11 18:30:00,71.3119666736,-25.6026200594,75.7686659824,-12.7380333264,-6.0926200594,14.1201102054,84.05,-19.51,86.2846602821,130.52,61.6819666736,-18.5626200594,64.4145626096,-12.7380333264,-6.0926200594,14.1201102054,74.42,-12.47,75.4575198373,129.24,68.4019666736,-25.7726200594,73.0962173408,-12.7380333264,-6.0926200594,14.1201102054,81.14,-19.68,83.4925266117,130.68,60.2819666736,2.8473799405999998,60.3491762873,-12.7380333264,-6.0926200594,14.1201102054,73.02,8.94,73.5652363552,130.2,-12.7380333264,-6.0926200594,14.1201102054,-12.7380333264,-6.0926200594,14.1201102054,0.0,0.0,0.0,130.68,57.8619666736,5.0673799406,58.0834359073,-12.7380333264,-6.0926200594,14.1201102054,70.6,11.16,71.4766087612,129.24
2021-10-11 19:00:00,73.7822000203,-22.4535008288,77.1231012039,-13.4177999797,-6.2935008288,14.8204422666,87.2,-16.16,88.6847540449,130.52,63.0622000203,-28.3535008288,69.1430551874,-13.4177999797,-6.2935008288,14.8204422666,76.48,-22.06,79.597952235,129.24,71.2322000203,-21.4735008288,74.3985050762,-13.4177999797,-6.2935008288,14.8204422666,84.65,-15.18,86.0003191855,130.68,61.6922000203,-6.5235008288,62.0361475787,-13.4177999797,-6.2935008288,14.8204422666,75.11,-0.23,75.1103521494,130.2,-13.4177999797,-6.2935008288,14.8204422666,-13.4177999797,-6.2935008288,14.8204422666,0.0,0.0,0.0,130.68,59.9822000203,16.9064991712,62.3192910222,-13.4177999797,-6.2935008288,14.8204422666,73.4,23.2,76.9792179747,129.24
2021-10-11 19:30:00,72.2535666804,-23.9609868232,76.1229714841,-12.1364333196,-6.3109868232,13.6792385901,84.39,-17.65,86.2159764777,131.21,62.6935666804,-34.7109868232,71.6612580782,-12.1364333196,-6.3109868232,13.6792385901,74.83,-28.4,80.0380465779,129.53,69.8735666804,-23.0909868232,73.590141956,-12.1364333196,-6.3109868232,13.6792385901,82.01,-16.78,83.7090705957,131.37,61.4535666804,-12.3209868232,62.6765312859,-12.1364333196,-6.3109868232,13.6792385901,73.59,-6.01,73.8350066026,130.52,-12.1364333196,-6.3109868232,13.6792385901,-12.1364333196,-6.3109868232,13.6792385901,0.0,0.0,0.0,131.37,60.1435666804,23.8890131768,64.7142454456,-12.1364333196,-6.3109868232,13.6792385901,72.28,30.2,78.3354223835,129.53
2021-10-11 20:00:00,70.8841000283,-24.7749899239,75.0889856274,-11.6358999717,-5.9949899239,13.0894641731,82.52,-18.78,84.6300112253,132.62,60.4841000283,-37.4549899239,71.1421297575,-11.6358999717,-5.9949899239,13.0894641731,72.12,-31.46,78.6830731479,130.98,68.6041000283,-23.9149899239,72.6529371997,-11.6358999717,-5.9949899239,13.0894641731,80.24,-17.92,82.2166893033,132.79,59.3441000283,-14.5549899239,61.102945427,-11.6358999717,-5.9949899239,13.0894641731,70.98,-8.56,71.4942934786,132.0,-11.6358999717,-5.9949899239,13.0894641731,-11.6358999717,-5.9949899239,13.0894641731,0.0,0.0,0.0,132.79,58.1641000283,23.9650100761,62.9077438798,-11.6358999717,-5.9949899239,13.0894641731,69.8,29.96,75.9581569023,130.98
2021-10-11 20:30:00,68.5618000431,-25.423220382,73.1235978309,-10.8381999569,-5.603220382,12.2009285284,79.4,-19.82,81.8363757751,133.92,57.4918000431,-39.233220382,69.6028207311,-10.8381999569,-5.603220382,12.2009285284,68.33,-33.63,76.1575065243,132.44,66.3818000431,-24.553220382,70.7771432603,-10.8381999569,-5.603220382,12.2009285284,77.22,-18.95,79.51119984,134.09,56.4818000431,-16.273220382,58.7793453324,-10.8381999569,-5.603220382,12.2009285284,67.32,-10.67,68.1603352398,133.46,-10.8381999569,-5.603220382,12.2009285284,-10.8381999569,-5.603220382,12.2009285284,0.0,0.0,0.0,134.09,55.3618000431,22.036779618,59.586479674,-10.8381999569,-5.603220382,12.2009285284,66.2,27.64,71.7384806084,132.44
2021-10-11 21:00:00,66.9749167065,-26.0385845687,71.858523184,-10.0750832935,-5.2785845687,11.3741267102,77.05,-20.76,79.7977449556,133.92,55.1849167065,-40.3985845687,68.3916710357,-10.0750832935,-5.2785845687,11.3741267102,65.26,-35.12,74.109931858,132.54,64.8849167065,-25.1785845687,69.5989478145,-10.0750832935,-5.2785845687,11.3741267102,74.96,-19.9,77.5565058522,134.09,54.2649167065,-17.3885845687,56.9828400351,-10.0750832935,-5.2785845687,11.3741267102,64.34,-12.11,65.4697464483,133.58,-10.0750832935,-5.2785845687,11.3741267102,-10.0750832935,-5.2785845687,11.3741267102,0.0,0.0,0.0,134.09,53.1649167065,21.5214154313,57.3557293613,-10.0750832935,-5.2785845687,11.3741267102,63.24,26.8,68.6843330025,132.54
2021-10-11 21:30:00,59.2239666792,-27.9546212743,65.4899922111,-8.9160333208,-4.8946212743,10.1711831955,68.14,-23.06,71.9362439942,133.92,50.2439666792,-41.8246212743,65.3739637195,-8.9160333208,-4.8946212743,10.1711831955,59.16,-36.93,69.7404509593,132.2,57.4139666792,-27.0946212743,63.4860777796,-8.9160333208,-4.8946212743,10.1711831955,66.33,-22.2,69.9464716766,134.09,49.4939666792,-18.994621274300002,53.0136621542,-8.9160333208,-4.8946212743,10.1711831955,58.41,-14.1,60.0877533279,133.69,-8.9160333208,-4.8946212743,10.1711831955,-8.9160333208,-4.8946212743,10.1711831955,0.0,0.0,0.0,134.09,48.3639666792,20.5453787257,52.5469871632,-8.9160333208,-4.8946212743,10.1711831955,57.28,25.44,62.6752901868,132.2
2021-10-11 22:00:00,55.7933499876,-28.787719638,62.7824076059,-7.6166500124,-4.537719638,8.8659041798,63.41,-24.25,67.8888105655,133.55,47.2433499876,-42.817719638,63.7596363936,-7.6166500124,-4.537719638,8.8659041798,54.86,-38.28,66.8952763654,132.2,54.1333499876,-27.977719638,60.9358053776,-7.6166500124,-4.537719638,8.8659041798,61.75,-23.44,66.0491945447,133.73,46.6033499876,-20.047719638,50.7324678362,-7.6166500124,-4.537719638,8.8659041798,54.22,-15.51,56.3947559619,133.26,-7.6166500124,-4.537719638,8.8659041798,-7.6166500124,-4.537719638,8.8659041798,0.0,0.0,0.0,133.73,45.4633499876,17.422280362,48.6872883318,-7.6166500124,-4.537719638,8.8659041798,53.08,21.96,57.4432589605,132.2
2021-10-11 22:30:00,52.3336333196,-29.5574713297,60.1036878056,-6.8863666804,-4.1974713297,8.0647883804,59.22,-25.36,64.4215647124,133.3,44.2036333196,-44.0574713297,62.410111189,-6.8863666804,-4.1974713297,8.0647883804,51.09,-39.86,64.7997507711,131.97,50.8136333196,-28.7374713297,58.3769439896,-6.8863666804,-4.1974713297,8.0647883804,57.7,-24.54,62.7016873776,133.48,43.6736333196,-21.0474713297,48.4807415033,-6.8863666804,-4.1974713297,8.0647883804,50.56,-16.85,53.2938655006,133.03,-6.8863666804,-4.1974713297,8.0647883804,-6.8863666804,-4.1974713297,8.0647883804,0.0,0.0,0.0,133.48,42.5936333196,18.5625286703,46.4627277503,-6.8863666804,-4.1974713297,8.0647883804,49.48,22.76,54.4636392467,131.97
2021-10-11 23:00:00,48.8312666555,-30.3634199584,57.501564107,-5.5687333445,-3.7934199584,6.7380135086,54.4,-26.57,60.5419267946,133.89,40.9912666555,-45.5434199584,61.2738691738,-5.5687333445,-3.7934199584,6.7380135086,46.56,-41.75,62.5371577544,132.6,47.4712666555,-29.5834199584,55.9347825089,-5.5687333445,-3.7934199584,6.7380135086,53.04,-25.79,58.9776711985,134.08,40.6012666555,-22.1434199584,46.2470961411,-5.5687333445,-3.7934199584,6.7380135086,46.17,-18.35,49.68290853,133.7,-5.5687333445,-3.7934199584,6.7380135086,-5.5687333445,-3.7934199584,6.7380135086,0.0,0.0,0.0,134.08,39.5912666555,19.4065800416,44.0917650395,-5.5687333445,-3.7934199584,6.7380135086,45.16,23.2,50.770715969,132.6
2021-10-11 23:30:00,45.8938499909,-29.9256696493,54.7886043895,-4.5561500091,-3.4556696493,5.7184049901,50.45,-26.47,56.9724793212,135.08,38.4038499909,-47.0056696493,60.6991653427,-4.5561500091,-3.4556696493,5.7184049901,42.96,-43.55,61.1732302564,133.8,44.6338499909,-29.6856696493,53.6042866526,-4.5561500091,-3.4556696493,5.7184049901,49.19,-26.23,55.7464707403,135.29,38.1238499909,-23.2056696493,44.6310546817,-4.5561500091,-3.4556696493,5.7184049901,42.68,-19.75,47.0281288167,134.94,-4.5561500091,-3.4556696493,5.7184049901,-4.5561500091,-3.4556696493,5.7184049901,0.0,0.0,0.0,135.29,37.1238499909,17.3843303507,40.9926234814,-4.5561500091,-3.4556696493,5.7184049901,41.68,20.84,46.5996566511,133.8
2021-10-12 00:00:00,43.640483326,-27.5838040693,51.6271055925,-3.649516674,-3.1838040693,4.8430961486,47.29,-24.4,53.2137585592,136.18,36.960483326,-19.0438040693,41.5781649562,-3.649516674,-3.1838040693,4.8430961486,40.61,-15.86,43.5971524299,135.04,42.140483326,-28.2738040693,50.7467075927,-3.649516674,-3.1838040693,4.8430961486,45.79,-25.09,52.2133335461,136.38,36.430483326,3.1161959307,36.563517233,-3.649516674,-3.1838040693,4.8430961486,40.08,6.3,40.5721135757,136.2,-3.649516674,-3.1838040693,4.8430961486,-3.649516674,-3.1838040693,4.8430961486,0.0,0.0,0.0,136.38,34.350483326,-31.8238040693,46.8263836973,-3.649516674,-3.1838040693,4.8430961486,38.0,-28.64,47.5841318088,135.04
2021-10-12 00:30:00,42.5151499935,-27.6116582939,50.6945919473,-3.2748500065,-3.0016582939,4.4423636815,45.79,-24.61,51.9843841937,133.86,36.0351499935,-19.3416582939,40.8978212208,-3.2748500065,-3.0016582939,4.4423636815,39.31,-16.34,42.570784582900004,132.44,41.0851499935,-28.0716582939,49.759497077,-3.2748500065,-3.0016582939,4.4423636815,44.36,-25.07,50.9540430192,134.06,35.5451499935,2.8083417061000002,35.6559177584,-3.2748500065,-3.0016582939,4.4423636815,38.82,5.8100000000000005,39.2523693552,133.56,-3.2748500065,-3.0016582939,4.4423636815,-3.2748500065,-3.0016582939,4.4423636815,0.0,0.0,0.0,134.06,33.4851499935,-32.5216582939,46.6788338358,-3.2748500065,-3.0016582939,4.4423636815,36.76,-29.52,47.1458163573,132.44
2021-10-12 01:00:00,41.5481666602,-28.3240282003,50.2841995692,-3.2218333398,-3.0340282003,4.4255550148000005,44.77,-25.29,51.4192279211,133.86,35.2881666602,-19.6040282003,40.3679653676,-3.2218333398,-3.0340282003,4.4255550148000005,38.51,-16.57,41.9235613945,132.44,40.1581666602,-28.8140282003,49.425970609,-3.2218333398,-3.0340282003,4.4255550148000005,43.38,-25.78,50.4621917875,134.06,34.8281666602,2.9059717997,34.9491897619,-3.2218333398,-3.0340282003,4.4255550148000005,38.05,5.94,38.5108569107,133.56,-3.2218333398,-3.0340282003,4.4255550148000005,-3.2218333398,-3.0340282003,4.4255550148000005,0.0,0.0,0.0,134.06,32.8581666602,-33.5540282003,46.9630910901,-3.2218333398,-3.0340282003,4.4255550148000005,36.08,-30.52,47.257134911,132.44
2021-10-12 01:30:00,42.1594499939,-28.9889601313,51.164235881,-3.0505500061,-2.9889601313,4.2708006283,45.21,-26.0,52.1530833221,135.07,35.7994499939,-19.1389601313,40.5943396888,-3.0505500061,-2.9889601313,4.2708006283,38.85,-16.15,42.0730911629,133.62,40.7494499939,-29.4389601313,50.2709662571,-3.0505500061,-2.9889601313,4.2708006283,43.8,-26.45,51.1668105318,135.27,35.3294499939,3.3510398687,35.4880191765,-3.0505500061,-2.9889601313,4.2708006283,38.38,6.34,38.9001285345,134.73,-3.0505500061,-2.9889601313,4.2708006283,-3.0505500061,-2.9889601313,4.2708006283,0.0,0.0,0.0,135.27,33.3094499939,-32.4689601313,46.5161566652,-3.0505500061,-2.9889601313,4.2708006283,36.36,-29.48,46.8094007652,133.62
2021-10-12 02:00:00,41.8796999928,-28.9832996591,50.9307464172,-3.6203000072,-3.1632996590999998,4.8076019881,45.5,-25.82,52.3156037908,135.15,35.6596999928,-19.1732996591,40.4874007982,-3.6203000072,-3.1632996590999998,4.8076019881,39.28,-16.01,42.4174315583,133.62,40.4596999928,-29.4432996591,50.0389370223,-3.6203000072,-3.1632996590999998,4.8076019881,44.08,-26.28,51.3194388122,135.27,35.1696999928,3.3367003409000002,35.3276289432,-3.6203000072,-3.1632996590999998,4.8076019881,38.79,6.5,39.3308288751,134.73,-3.6203000072,-3.1632996590999998,4.8076019881,-3.6203000072,-3.1632996590999998,4.8076019881,0.0,0.0,0.0,135.27,33.1796999928,-35.2432996591,48.4043661509,-3.6203000072,-3.1632996590999998,4.8076019881,36.8,-32.08,48.819733715,133.62
2021-10-12 02:30:00,41.1887999928,-29.5945566619,50.7183894545,-3.6112000072,-3.1545566619,4.7949966867,44.8,-26.44,52.0203191071,135.03,35.0587999928,-19.6245566619,40.1776390684,-3.6112000072,-3.1545566619,4.7949966867,38.67,-16.47,42.0312954832,133.5,39.8087999928,-30.0545566619,49.880025391,-3.6112000072,-3.1545566619,4.7949966867,43.42,-26.9,51.0774549092,135.27,34.5887999928,2.9554433381000003,34.714834441,-3.6112000072,-3.1545566619,4.7949966867,38.2,6.11,38.6855541514,134.57,-3.6112000072,-3.1545566619,4.7949966867,-3.6112000072,-3.1545566619,4.7949966867,0.0,0.0,0.0,135.27,32.5887999928,-33.5945566619,46.8041036906,-3.6112000072,-3.1545566619,4.7949966867,36.2,-30.44,47.2972895629,133.5
2021-10-12 03:00:00,39.9053833266,-29.5415862653,49.6502259563,-3.3846166734,-3.0915862653,4.5840523187999995,43.29,-26.45,50.7309235083,135.43,34.0253833266,-19.5615862653,39.2477052544,-3.3846166734,-3.0915862653,4.5840523187999995,37.41,-16.47,40.8750412844,133.86,38.5853833266,-29.9815862653,48.8643768142,-3.3846166734,-3.0915862653,4.5840523187999995,41.97,-26.89,49.8452906502,135.62,33.5853833266,2.7984137347,33.7017669065,-3.3846166734,-3.0915862653,4.5840523187999995,36.97,5.89,37.4362524834,134.96,-3.3846166734,-3.0915862653,4.5840523187999995,-3.3846166734,-3.0915862653,4.5840523187999995,0.0,0.0,0.0,135.62,31.6153833266,-33.0115862653,45.7088316481,-3.3846166734,-3.0915862653,4.5840523187999995,35.0,-29.92,46.0456990391,133.86
2021-10-12 03:30:00,39.4478666599,-29.5575430229,49.2928243619,-3.3921333401,-3.0675430229,4.5734438659,42.84,-26.49,50.3684990842,134.98,33.6178666599,-19.5675430229,38.8979395176,-3.3921333401,-3.0675430229,4.5734438659,37.01,-16.5,40.5214770215,133.39,38.1378666599,-30.0075430229,48.5278220369,-3.3921333401,-3.0675430229,4.5734438659,41.53,-26.94,49.5025706403,135.17,33.1878666599,2.8824569771,33.3128061211,-3.3921333401,-3.0675430229,4.5734438659,36.58,5.95,37.0607460799,134.51,-3.3921333401,-3.0675430229,4.5734438659,-3.3921333401,-3.0675430229,4.5734438659,0.0,0.0,0.0,135.17,31.2878666599,-32.6275430229,45.204946232,-3.3921333401,-3.0675430229,4.5734438659,34.68,-29.56,45.5685856704,133.39
2021-10-12 04:00:00,38.9028166606,-29.4564541289,48.7966375274,-3.0271833394,-2.9964541289,4.259410325,41.93,-26.46,49.5808077788,134.98,33.1728166606,-19.4664541289,38.4626910337,-3.0271833394,-2.9964541289,4.259410325,36.2,-16.47,39.7706034654,133.39,37.6428166606,-29.9264541289,48.0892327125,-3.0271833394,-2.9964541289,4.259410325,40.67,-26.93,48.7778002784,135.17,32.7628166606,3.0035458711,32.9002043054,-3.0271833394,-2.9964541289,4.259410325,35.79,6.0,36.2894488798,134.51,-3.0271833394,-2.9964541289,4.259410325,-3.0271833394,-2.9964541289,4.259410325,0.0,0.0,0.0,135.17,30.8528166606,-32.9564541289,45.1444809987,-3.0271833394,-2.9964541289,4.259410325,33.88,-29.96,45.2267177673,133.39
