Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-12 04:30:00,39.3939000003,-29.4746607033,49.1999489919,-3.2260999997,-3.0246607033,4.4222498321,42.62,-26.45,50.1604116809,135.07,33.4139000003,-19.4546607033,38.6648747096,-3.2260999997,-3.0246607033,4.4222498321,36.64,-16.43,40.1551304319,133.48,38.0939000003,-29.9446607033,48.4543901197,-3.2260999997,-3.0246607033,4.4222498321,41.32,-26.92,49.3156040214,135.26,32.9839000003,3.0153392967,33.1214421532,-3.2260999997,-3.0246607033,4.4222498321,36.21,6.04,36.7102941966,134.6,-3.2260999997,-3.0246607033,4.4222498321,-3.2260999997,-3.0246607033,4.4222498321,0.0,0.0,0.0,135.26,31.0539000003,-32.4646607033,44.9254816314,-3.2260999997,-3.0246607033,4.4222498321,34.28,-29.44,45.1866351923,133.48
2021-10-12 05:00:00,39.3067666657,-29.2813540472,49.0144835793,-3.0832333343,-2.9913540472,4.2958732325,42.39,-26.29,49.8806194829,135.07,33.3367666657,-19.2913540472,38.5161829975,-3.0832333343,-2.9913540472,4.2958732325,36.42,-16.3,39.9012080018,133.48,38.0267666657,-29.7513540472,48.282274705,-3.0832333343,-2.9913540472,4.2958732325,41.11,-26.76,49.0523159494,135.26,32.9267666657,3.0986459528,33.0722477282,-3.0832333343,-2.9913540472,4.2958732325,36.01,6.09,36.5213389678,134.6,-3.0832333343,-2.9913540472,4.2958732325,-3.0832333343,-2.9913540472,4.2958732325,0.0,0.0,0.0,135.26,30.9967666657,-31.6313540472,44.2870421522,-3.0832333343,-2.9913540472,4.2958732325,34.08,-28.64,44.5162442261,133.48
2021-10-12 05:30:00,40.801500003,-28.8403933299,49.9652948547,-3.708499997,-3.1503933299,4.8659994206,44.51,-25.69,51.3917911733,134.82,34.561500003,-18.9603933299,39.4207280207,-3.708499997,-3.1503933299,4.8659994206,38.27,-15.81,41.4071129155,133.23,39.421500003,-29.3003933299,49.1178960438,-3.708499997,-3.1503933299,4.8659994206,43.13,-26.15,50.4382731663,135.01,34.081500003,3.4096066701,34.2516285758,-3.708499997,-3.1503933299,4.8659994206,37.79,6.5600000000000005,38.3551521963,134.35,-3.708499997,-3.1503933299,4.8659994206,-3.708499997,-3.1503933299,4.8659994206,0.0,0.0,0.0,135.01,32.131500003,-34.6703933299,47.270175228,-3.708499997,-3.1503933299,4.8659994206,35.84,-31.52,47.7285658699,133.23
2021-10-12 06:00:00,42.3845000309,-27.9352212615,50.7624115837,-4.3254999691,-3.3652212615,5.4803890483,46.71,-24.57,52.7779215203,134.71,36.1045000309,-18.5752212615,40.602632518,-4.3254999691,-3.3652212615,5.4803890483,40.43,-15.21,43.196400313,133.1,40.9245000309,-28.4052212615,49.8163757985,-4.3254999691,-3.3652212615,5.4803890483,45.25,-25.04,51.7161879879,134.87,35.5645000309,3.5147787385,35.737757792400004,-4.3254999691,-3.3652212615,5.4803890483,39.89,6.88,40.4789636725,134.22,-4.3254999691,-3.3652212615,5.4803890483,-4.3254999691,-3.3652212615,5.4803890483,0.0,0.0,0.0,134.87,33.4745000309,-33.2852212615,47.2064413692,-4.3254999691,-3.3652212615,5.4803890483,37.8,-29.92,48.2083644195,133.1
2021-10-12 06:30:00,47.4917667001,-26.8335480932,54.5482099392,-6.0482332999,-3.8935480932,7.1931107877,53.54,-22.94,58.2475338534,133.81,40.6917667001,-16.4135480932,43.8773795729,-6.0482332999,-3.8935480932,7.1931107877,46.74,-12.52,48.3877877155,132.28,45.7517667001,-27.2435480932,53.2488034503,-6.0482332999,-3.8935480932,7.1931107877,51.8,-23.35,56.8195608924,134.0,39.9717667001,5.2664519068,40.3172128106,-6.0482332999,-3.8935480932,7.1931107877,46.02,9.16,46.9227663294,133.37,-6.0482332999,-3.8935480932,7.1931107877,-6.0482332999,-3.8935480932,7.1931107877,0.0,0.0,0.0,134.0,37.6317667001,-30.3335480932,48.3350184121,-6.0482332999,-3.8935480932,7.1931107877,43.68,-26.44,51.0589463268,132.28
2021-10-12 07:00:00,52.5611666723,-25.4330358895,58.3910571622,-7.9488333277,-4.5330358895,9.1505390905,60.51,-20.9,64.0177326996,132.58,45.2811666723,-14.4930358895,47.5440021927,-7.9488333277,-4.5330358895,9.1505390905,53.23,-9.96,54.1538041138,130.93,50.5611666723,-25.8430358895,56.7828678323,-7.9488333277,-4.5330358895,9.1505390905,58.51,-21.31,62.2698659064,132.74,44.3611666723,6.9569641105,44.9033680047,-7.9488333277,-4.5330358895,9.1505390905,52.31,11.49,53.5570368859,131.97,-7.9488333277,-4.5330358895,9.1505390905,-7.9488333277,-4.5330358895,9.1505390905,0.0,0.0,0.0,132.74,41.7711666723,-27.5730358895,50.0510007226,-7.9488333277,-4.5330358895,9.1505390905,49.72,-23.04,54.7989050986,130.93
2021-10-12 07:30:00,59.4865333226,-23.6207863244,64.0046029073,-10.1634666774,-5.2607863244,11.4442967304,69.65,-18.36,72.0292447552,131.87,51.4165333226,-10.9607863244,52.5718435644,-10.1634666774,-5.2607863244,11.4442967304,61.58,-5.7,61.8432405361,130.15,57.1165333226,-23.9907863244,61.9504334711,-10.1634666774,-5.2607863244,11.4442967304,67.28,-18.73,69.8384657621,132.02,50.2565333226,9.9292136756,51.2280043123,-10.1634666774,-5.2607863244,11.4442967304,60.42,15.19,62.3001805776,131.17,-10.1634666774,-5.2607863244,11.4442967304,-10.1634666774,-5.2607863244,11.4442967304,0.0,0.0,0.0,132.02,47.2765333226,-27.7007863244,54.7941982877,-10.1634666774,-5.2607863244,11.4442967304,57.44,-22.44,61.6677160271,130.15
2021-10-12 08:00:00,62.9215166593,-24.9428761193,67.6850376953,-11.2784833407,-5.6428761193,12.6113535104,74.2,-19.3,76.6689637337,130.36,54.6015166593,-16.6528761193,57.0845329712,-11.2784833407,-5.6428761193,12.6113535104,65.88,-11.01,66.7936711074,128.5,60.3915166593,-25.2328761193,65.4509993939,-11.2784833407,-5.6428761193,12.6113535104,71.67,-19.59,74.2991049744,130.51,53.3815166593,4.6771238807,53.5860225119,-11.2784833407,-5.6428761193,12.6113535104,64.66,10.32,65.4783781106,129.48,-11.2784833407,-5.6428761193,12.6113535104,-11.2784833407,-5.6428761193,12.6113535104,0.0,0.0,0.0,130.51,50.8815166593,-4.3228761193,51.0648215065,-11.2784833407,-5.6428761193,12.6113535104,62.16,1.32,62.1740138643,128.5
2021-10-12 08:30:00,64.479616653,-24.8801619504,69.1132651695,-11.030383347,-5.6501619504,12.3932920101,75.51,-19.23,77.9201706877,130.66,56.009616653,-18.6901619504,59.0457391464,-11.030383347,-5.6501619504,12.3932920101,67.04,-13.04,68.2964362174,129.51,61.889616653,-25.1701619504,66.8121373858,-11.030383347,-5.6501619504,12.3932920101,72.92,-19.52,75.4874612105,130.82,54.779616653,2.7698380496,54.8495980247,-11.030383347,-5.6501619504,12.3932920101,65.81,8.42,66.3464580818,130.48,-11.030383347,-5.6501619504,12.3932920101,-11.030383347,-5.6501619504,12.3932920101,0.0,0.0,0.0,130.82,52.489616653,6.5098380496,52.8917559532,-11.030383347,-5.6501619504,12.3932920101,63.52,12.16,64.6734566882,129.51
2021-10-12 09:00:00,64.1938999914,-24.0737646822,68.5594846982,-9.3061000086,-5.1837646822,10.6524604506,73.5,-18.89,75.8886164059,130.66,55.8038999914,-18.0037646822,58.6362583815,-9.3061000086,-5.1837646822,10.6524604506,65.11,-12.82,66.3601122663,129.51,61.6838999914,-24.3937646822,66.332188819,-9.3061000086,-5.1837646822,10.6524604506,70.99,-19.21,73.5432131471,130.82,54.6338999914,3.5162353178,54.7469354309,-9.3061000086,-5.1837646822,10.6524604506,63.94,8.7,64.5291685984,130.48,-9.3061000086,-5.1837646822,10.6524604506,-9.3061000086,-5.1837646822,10.6524604506,0.0,0.0,0.0,130.82,52.3738999914,8.2162353178,53.0144501349,-9.3061000086,-5.1837646822,10.6524604506,61.68,13.4,63.1187959327,129.51
2021-10-12 09:30:00,64.4096833491,-23.3332120853,68.5058106685,-7.5103166509,-4.7032120853,8.8614366847,71.92,-18.63,74.2937635337,131.03,56.0596833491,-17.2732120853,58.6604803334,-7.5103166509,-4.7032120853,8.8614366847,63.57,-12.57,64.8008472167,129.84,61.9396833491,-23.6932120853,66.3166093245,-7.5103166509,-4.7032120853,8.8614366847,69.45,-18.99,71.999462498,131.2,54.9396833491,4.2467879147,55.1035753295,-7.5103166509,-4.7032120853,8.8614366847,62.45,8.95,63.0880733578,130.81,-7.5103166509,-4.7032120853,8.8614366847,-7.5103166509,-4.7032120853,8.8614366847,0.0,0.0,0.0,131.2,52.6896833491,6.4167879147,53.0789779345,-7.5103166509,-4.7032120853,8.8614366847,60.2,11.12,61.21841553,129.84
2021-10-12 10:00:00,63.6560500184,-23.8994649188,67.9946845522,-5.5939499816,-4.1794649188,6.9828506646,69.25,-19.72,72.0030617405,131.16,55.2060500184,-16.4194649188,57.5960657237,-5.5939499816,-4.1794649188,6.9828506646,60.8,-12.24,62.0198161881,129.95,61.2960500184,-24.2594649188,65.9221312307,-5.5939499816,-4.1794649188,6.9828506646,66.89,-20.08,69.8389468706,131.32,54.1360500184,5.1505350812,54.380510509,-5.5939499816,-4.1794649188,6.9828506646,59.73,9.33,60.4542951328,130.96,-5.5939499816,-4.1794649188,6.9828506646,-5.5939499816,-4.1794649188,6.9828506646,0.0,0.0,0.0,131.32,51.9260500184,6.6605350812,52.3514794259,-5.5939499816,-4.1794649188,6.9828506646,57.52,10.84,58.5325208752,129.95
2021-10-12 10:30:00,63.3521666801,-23.3003934976,67.5011508066,-3.8578333199,-3.6703934976,5.3249099853,67.21,-19.63,70.0180048273,131.6,54.6421666801,-16.1603934976,56.9817926841,-3.8578333199,-3.6703934976,5.3249099853,58.5,-12.49,59.8184762427,130.24,61.0721666801,-23.6803934976,65.5024471238,-3.8578333199,-3.6703934976,5.3249099853,64.93,-20.01,67.9433955584,131.76,53.6421666801,5.4996065024,53.923350395,-3.8578333199,-3.6703934976,5.3249099853,57.5,9.17,58.2266167659,131.26,-3.8578333199,-3.6703934976,5.3249099853,-3.8578333199,-3.6703934976,5.3249099853,0.0,0.0,0.0,131.76,51.5021666801,7.9296065024,52.1090379112,-3.8578333199,-3.6703934976,5.3249099853,55.36,11.6,56.5622630382,130.24
2021-10-12 11:00:00,62.1820333299,-23.1544046014,66.3530837376,-2.6979666701,-3.3444046014,4.2969833943,64.88,-19.81,67.8369405265,131.78,53.6620333299,-16.2744046014,56.0755745957,-2.6979666701,-3.3444046014,4.2969833943,56.36,-12.93,57.8241688224,130.46,59.9720333299,-23.5844046014,64.4427569408,-2.6979666701,-3.3444046014,4.2969833943,62.67,-20.24,65.8573192591,131.93,52.7120333299,5.4355953986,52.9915479592,-2.6979666701,-3.3444046014,4.2969833943,55.41,8.78,56.1013056889,131.51,-2.6979666701,-3.3444046014,4.2969833943,-2.6979666701,-3.3444046014,4.2969833943,0.0,0.0,0.0,131.93,50.5420333299,9.8555953986,51.4939791994,-2.6979666701,-3.3444046014,4.2969833943,53.24,13.2,54.8519607671,130.46
2021-10-12 11:30:00,61.7745833871,-22.1045406136,65.6102878243,-1.4754166129000001,-3.0445406136,3.3832058361,63.25,-19.06,66.0594134094,132.17,53.2945833871,-16.1145406136,55.6775631435,-1.4754166129000001,-3.0445406136,3.3832058361,54.77,-13.07,56.307883995,130.85,59.6345833871,-22.5545406136,63.757280667,-1.4754166129000001,-3.0445406136,3.3832058361,61.11,-19.51,64.1488285162,132.3,52.3845833871,5.5754593864,52.6804548577,-1.4754166129000001,-3.0445406136,3.3832058361,53.86,8.62,54.5454306061,131.91,-1.4754166129000001,-3.0445406136,3.3832058361,-1.4754166129000001,-3.0445406136,3.3832058361,0.0,0.0,0.0,132.3,50.2845833871,8.9554593864,51.0758218655,-1.4754166129000001,-3.0445406136,3.3832058361,51.76,12.0,53.1328297759,130.85
2021-10-12 12:00:00,60.9704334464,-21.9700010062,64.8079832957,-1.4095665536,-3.1200010062,3.4236361004,62.38,-18.85,65.1658415123,132.01,52.9204334464,-16.3800010062,55.3974431641,-1.4095665536,-3.1200010062,3.4236361004,54.33,-13.26,55.924739606,130.85,58.8404334464,-22.4500010062,62.9777671352,-1.4095665536,-3.1200010062,3.4236361004,60.25,-19.33,63.2748875937,132.17,52.0304334464,5.4599989938,52.3161312946,-1.4095665536,-3.1200010062,3.4236361004,53.44,8.58,54.124393761,131.91,-1.4095665536,-3.1200010062,3.4236361004,-1.4095665536,-3.1200010062,3.4236361004,0.0,0.0,0.0,132.17,49.9104334464,7.8799989938,50.5286626673,-1.4095665536,-3.1200010062,3.4236361004,51.32,11.0,52.4856399408,130.85
2021-10-12 12:30:00,61.2777833947,-21.2001370184,64.8414415892,-0.47221660530000004,-2.8201370184,2.8593987698000003,61.75,-18.38,64.4273769449,132.31,52.9677833947,-16.0101370184,55.3345332058,-0.47221660530000004,-2.8201370184,2.8593987698000003,53.44,-13.19,55.0437071789,131.15,59.1577833947,-21.7001370184,63.0122153459,-0.47221660530000004,-2.8201370184,2.8593987698000003,59.63,-18.88,62.5475123406,132.47,52.0877833947,5.7198629816,52.4008970487,-0.47221660530000004,-2.8201370184,2.8593987698000003,52.56,8.54,53.2492741735,132.21,-0.47221660530000004,-2.8201370184,2.8593987698000003,-0.47221660530000004,-2.8201370184,2.8593987698000003,0.0,0.0,0.0,132.47,50.0077833947,9.0598629816,50.8218409476,-0.47221660530000004,-2.8201370184,2.8593987698000003,50.48,11.88,51.8590859927,131.15
2021-10-12 13:00:00,62.0562500476,-22.528832332,66.0191370453,-3.9837499524,-3.928832332,5.5951753481,66.04,-18.6,68.609340472,131.95,53.6362500476,-17.318832332,56.363013337699996,-3.9837499524,-3.928832332,5.5951753481,57.62,-13.39,59.1553590134,130.8,59.8062500476,-22.968832332,64.0652386513,-3.9837499524,-3.928832332,5.5951753481,63.79,-19.04,66.5709073094,132.1,52.6562500476,4.471167668,52.8457378545,-3.9837499524,-3.928832332,5.5951753481,56.64,8.4,57.259493536,131.88,-3.9837499524,-3.928832332,5.5951753481,-3.9837499524,-3.928832332,5.5951753481,0.0,0.0,0.0,132.1,50.5362500476,6.471167668,50.9488820276,-3.9837499524,-3.928832332,5.5951753481,54.52,10.4,55.5030665819,130.8
2021-10-12 13:30:00,65.4042333962,-23.2175275197,69.4029345941,-7.7457666038,-4.6475275197,9.0330732493,73.15,-18.57,75.4703080688,131.95,56.2642333962,-17.7475275197,58.9969379944,-7.7457666038,-4.6475275197,9.0330732493,64.01,-13.1,65.3367438736,130.8,62.8842333962,-23.5875275197,67.1624766095,-7.7457666038,-4.6475275197,9.0330732493,70.63,-18.94,73.1253752127,132.1,55.1242333962,3.9924724803,55.2686253133,-7.7457666038,-4.6475275197,9.0330732493,62.87,8.64,63.4609052882,131.88,-7.7457666038,-4.6475275197,9.0330732493,-7.7457666038,-4.6475275197,9.0330732493,0.0,0.0,0.0,132.1,52.9342333962,8.1124724803,53.5522667586,-7.7457666038,-4.6475275197,9.0330732493,60.68,12.76,62.0070963681,130.8
2021-10-12 14:00:00,64.7949168164,-23.4325955048,68.9018706374,-6.8550831836,-4.4325955048,8.16333684,71.65,-19.0,74.1263954337,131.75,56.4949168164,-17.8125955048,59.2365105717,-6.8550831836,-4.4325955048,8.16333684,63.35,-13.38,64.7475628885,130.61,62.3249168164,-23.8125955048,66.71907494,-6.8550831836,-4.4325955048,8.16333684,69.18,-19.38,71.8432794352,131.9,55.3849168164,4.1274044952,55.538495466,-6.8550831836,-4.4325955048,8.16333684,62.24,8.56,62.8258800177,131.65,-6.8550831836,-4.4325955048,8.16333684,-6.8550831836,-4.4325955048,8.16333684,0.0,0.0,0.0,131.9,53.1849168164,6.9674044952,53.6393521788,-6.8550831836,-4.4325955048,8.16333684,60.04,11.4,61.1126958986,130.61
2021-10-12 14:30:00,64.8093333797,-23.1971511186,68.8357284638,-6.7906666203,-4.3371511186,8.057545096,71.6,-18.86,74.0422825148,132.5,56.0193333797,-17.6371511186,58.7301865473,-6.7906666203,-4.3371511186,8.057545096,62.81,-13.3,64.2026954263,131.34,62.3493333797,-23.567151118600002,66.6547071461,-6.7906666203,-4.3371511186,8.057545096,69.14,-19.23,71.7644236373,132.67,54.8993333797,4.2328488814,55.0622721579,-6.7906666203,-4.3371511186,8.057545096,61.69,8.57,62.2824293039,132.4,-6.7906666203,-4.3371511186,8.057545096,-6.7906666203,-4.3371511186,8.057545096,0.0,0.0,0.0,132.67,52.7293333797,6.8628488814,53.1740659856,-6.7906666203,-4.3371511186,8.057545096,59.52,11.2,60.5645969193,131.34
2021-10-12 15:00:00,64.1388833479,-23.843372149,68.4273538327,-7.2911166521,-4.5033721490000005,8.569757449699999,71.43,-19.34,74.001895246,132.17,55.3588833479,-18.313372149,58.3093951692,-7.2911166521,-4.5033721490000005,8.569757449699999,62.65,-13.81,64.1540224772,131.03,61.6988833479,-24.233372149,66.2873180336,-7.2911166521,-4.5033721490000005,8.569757449699999,68.99,-19.73,71.7557872231,132.33,54.2788833479,3.706627851,54.4052963187,-7.2911166521,-4.5033721490000005,8.569757449699999,61.57,8.21,62.1149659905,132.08,-7.2911166521,-4.5033721490000005,8.569757449699999,-7.2911166521,-4.5033721490000005,8.569757449699999,0.0,0.0,0.0,132.33,52.1088833479,6.176627851,52.4736739268,-7.2911166521,-4.5033721490000005,8.569757449699999,59.4,10.68,60.3524846216,131.03
2021-10-12 15:30:00,65.0666167184,-24.419216904,69.4979335332,-7.9033832816,-4.749216904,9.2205492514,72.97,-19.67,75.5746637439,132.58,55.3766167184,-19.559216904,58.7293167428,-7.9033832816,-4.749216904,9.2205492514,63.28,-14.81,64.9899569164,131.43,62.5766167184,-24.769216904,67.3004239657,-7.9033832816,-4.749216904,9.2205492514,70.48,-20.02,73.268211388,132.74,54.2766167184,2.630783096,54.3403362346,-7.9033832816,-4.749216904,9.2205492514,62.18,7.38,62.61642596,132.48,-7.9033832816,-4.749216904,9.2205492514,-7.9033832816,-4.749216904,9.2205492514,0.0,0.0,0.0,132.74,52.1766167184,5.890783096,52.5081008766,-7.9033832816,-4.749216904,9.2205492514,60.08,10.64,61.0148834302,131.43
2021-10-12 16:00:00,65.2525500659,-24.4762866491,69.6920648154,-9.2074499341,-5.0262866491,10.4900282062,74.46,-19.45,76.958392005,132.96,56.1425500659,-19.4562866491,59.4182885825,-9.2074499341,-5.0262866491,10.4900282062,65.35,-14.43,66.9241914408,131.88,62.7125500659,-24.8062866491,67.4404610978,-9.2074499341,-5.0262866491,10.4900282062,71.92,-19.78,74.5904471095,133.12,54.9825500659,2.6537133509,55.0465530828,-9.2074499341,-5.0262866491,10.4900282062,64.19,7.68,64.6478035203,132.93,-9.2074499341,-5.0262866491,10.4900282062,-9.2074499341,-5.0262866491,10.4900282062,0.0,0.0,0.0,133.12,52.8325500659,7.4937133509,53.3613538645,-9.2074499341,-5.0262866491,10.4900282062,62.04,12.52,63.2906944187,131.88
2021-10-12 16:30:00,67.8635667027,-24.1330921633,72.0268687572,-9.9764332973,-5.2430921633,11.2702811309,77.84,-18.89,80.0992989982,132.77,58.5335667027,-19.2330921633,61.6124197309,-9.9764332973,-5.2430921633,11.2702811309,68.51,-13.99,69.9238171155,131.67,65.1735667027,-24.4630921633,69.6134805547,-9.9764332973,-5.2430921633,11.2702811309,75.15,-19.22,77.5688784243,132.93,57.2935667027,2.9969078367,57.3718941825,-9.9764332973,-5.2430921633,11.2702811309,67.27,8.24,67.7727858362,132.71,-9.9764332973,-5.2430921633,11.2702811309,-9.9764332973,-5.2430921633,11.2702811309,0.0,0.0,0.0,132.93,55.1035667027,5.2369078367,55.3518587497,-9.9764332973,-5.2430921633,11.2702811309,65.08,10.48,65.918410175,131.67
2021-10-12 17:00:00,69.8351333675,-23.9245974325,73.8195923503,-10.6748666325,-5.4445974325,11.9831723188,80.51,-18.48,82.6036954379,132.96,60.2851333675,-19.0545974325,63.2247972591,-10.6748666325,-5.4445974325,11.9831723188,70.96,-13.61,72.253399228,131.86,67.0551333675,-24.2245974325,71.2967182394,-10.6748666325,-5.4445974325,11.9831723188,77.73,-18.78,79.9665011114,133.14,58.9851333675,2.9954025675000002,59.0611411583,-10.6748666325,-5.4445974325,11.9831723188,69.66,8.44,70.1694320912,132.91,-10.6748666325,-5.4445974325,11.9831723188,-10.6748666325,-5.4445974325,11.9831723188,0.0,0.0,0.0,133.14,56.7251333675,6.7154025675,57.121251625,-10.6748666325,-5.4445974325,11.9831723188,67.4,12.16,68.4881420393,131.86
2021-10-12 17:30:00,71.1410500264,-24.1754222215,75.1365426304,-11.9589499736,-5.8454222215,13.3111023367,83.1,-18.33,85.0975845721,131.9,61.5210500264,-19.1554222215,64.4342284569,-11.9589499736,-5.8454222215,13.3111023367,73.48,-13.31,74.67574238,130.8,68.2410500264,-24.4354222215,72.4840035308,-11.9589499736,-5.8454222215,13.3111023367,80.2,-18.59,82.3263511884,132.05,60.1510500264,2.7745777785,60.215007275,-11.9589499736,-5.8454222215,13.3111023367,72.11,8.62,72.623388106,131.81,-11.9589499736,-5.8454222215,13.3111023367,-11.9589499736,-5.8454222215,13.3111023367,0.0,0.0,0.0,132.05,57.8410500264,6.7545777785,58.2341084685,-11.9589499736,-5.8454222215,13.3111023367,69.8,12.6,70.9281326414,130.8
2021-10-12 18:00:00,72.3142500432,-24.1731164664,76.2475594298,-12.9657499568,-6.1231164664,14.338871197,85.28,-18.05,87.1692657994,131.9,62.5042500432,-19.1031164664,65.3583225932,-12.9657499568,-6.1231164664,14.338871197,75.47,-12.98,76.5780732325,130.8,69.3542500432,-24.4331164664,73.5322322476,-12.9657499568,-6.1231164664,14.338871197,82.32,-18.31,84.3317170464,132.05,61.0742500432,2.8168835336,61.1391760754,-12.9657499568,-6.1231164664,14.338871197,74.04,8.94,74.5777795325,131.81,-12.9657499568,-6.1231164664,14.338871197,-12.9657499568,-6.1231164664,14.338871197,0.0,0.0,0.0,132.05,58.7542500432,4.5568835336,58.930697312,-12.9657499568,-6.1231164664,14.338871197,71.72,10.68,72.5108322942,130.8
2021-10-12 18:30:00,72.9716333946,-24.3634608129,76.9313817831,-13.5183666054,-6.3434608129,14.932706746000001,86.49,-18.02,88.3472721707,131.65,63.2816333946,-19.1334608129,66.1109253283,-13.5183666054,-6.3434608129,14.932706746000001,76.8,-12.79,77.8577170228,130.55,69.9716333946,-24.5934608129,74.1678353106,-13.5183666054,-6.3434608129,14.932706746000001,83.49,-18.25,85.4613514988,131.8,61.8316333946,2.7265391871,61.8917191891,-13.5183666054,-6.3434608129,14.932706746000001,75.35,9.07,75.8939220228,131.52,-13.5183666054,-6.3434608129,14.932706746000001,-13.5183666054,-6.3434608129,14.932706746000001,0.0,0.0,0.0,131.8,59.4016333946,6.0565391871,59.709594847700004,-13.5183666054,-6.3434608129,14.932706746000001,72.92,12.4,73.9667925491,130.55
2021-10-12 19:00:00,72.3274500409,-24.3422358647,76.3138550744,-11.7225499591,-6.4422358647,13.3761197842,84.05,-17.9,85.9349317798,131.65,64.8574500409,-18.9222358647,67.5613782862,-11.7225499591,-6.4422358647,13.3761197842,76.58,-12.48,77.5902493874,130.55,69.3974500409,-24.5922358647,73.6259746082,-11.7225499591,-6.4422358647,13.3761197842,81.12,-18.15,83.1256693206,131.8,63.4074500409,2.8777641353,63.4727204956,-11.7225499591,-6.4422358647,13.3761197842,75.13,9.32,75.7058736163,131.52,-11.7225499591,-6.4422358647,13.3761197842,-11.7225499591,-6.4422358647,13.3761197842,0.0,0.0,0.0,131.8,60.9974500409,7.0777641353,61.4067069354,-11.7225499591,-6.4422358647,13.3761197842,72.72,13.52,73.9661327906,130.55
2021-10-12 19:30:00,72.1154333742,-24.8171196928,76.2661468844,-12.1245666258,-6.1971196928,13.6165123416,84.24,-18.62,86.2732983025,131.65,63.3954333742,-19.4571196928,66.3141046795,-12.1245666258,-6.1971196928,13.6165123416,75.52,-13.26,76.6752763282,130.55,69.1854333742,-25.0471196928,73.579768932,-12.1245666258,-6.1971196928,13.6165123416,81.31,-18.85,83.466392039,131.8,61.9754333742,2.3528803072,62.0200805196,-12.1245666258,-6.1971196928,13.6165123416,74.1,8.55,74.5916382713,131.52,-12.1245666258,-6.1971196928,13.6165123416,-12.1245666258,-6.1971196928,13.6165123416,0.0,0.0,0.0,131.8,59.6354333742,6.0428803072,59.9408151107,-12.1245666258,-6.1971196928,13.6165123416,71.76,12.24,72.7963955152,130.55
2021-10-12 20:00:00,73.228450037,-25.4664150354,77.530279179,-12.481549963,-5.9064150354,13.8085056414,85.71,-19.56,87.9135808621,131.49,62.188450037,-20.4764150354,65.4727950427,-12.481549963,-5.9064150354,13.8085056414,74.67,-14.57,76.0782084437,130.38,70.268450037,-25.6564150354,74.8057932454,-12.481549963,-5.9064150354,13.8085056414,82.75,-19.75,85.0742322916,131.65,60.808450037,1.6135849646,60.8298549426,-12.481549963,-5.9064150354,13.8085056414,73.29,7.52,73.6747887679,131.38,-12.481549963,-5.9064150354,13.8085056414,-12.481549963,-5.9064150354,13.8085056414,0.0,0.0,0.0,131.65,58.558450037,5.6135849646,58.8269020677,-12.481549963,-5.9064150354,13.8085056414,71.04,11.52,71.9679928857,130.38
2021-10-12 20:30:00,66.6186833494,-27.5711066613,72.0986469619,-11.1513166506,-5.5111066613,12.4388166509,77.77,-22.06,80.8382118803,131.24,57.4886833494,-22.0211066613,61.5619838198,-11.1513166506,-5.5111066613,12.4388166509,68.64,-16.51,70.5976607261,130.11,63.9686833494,-27.7111066613,69.712967817,-11.1513166506,-5.5111066613,12.4388166509,75.12,-22.2,78.3316947346,131.4,56.2786833494,-0.3011066613,56.279488846,-11.1513166506,-5.5111066613,12.4388166509,67.43,5.21,67.6309766305,131.13,-11.1513166506,-5.5111066613,12.4388166509,-11.1513166506,-5.5111066613,12.4388166509,0.0,0.0,0.0,131.4,54.0486833494,2.1288933387,54.0905939942,-11.1513166506,-5.5111066613,12.4388166509,65.2,7.64,65.6460935624,130.11
2021-10-12 21:00:00,64.8834833427,-28.3092490844,70.7903947891,-10.1265166573,-5.2292490844,11.3969901991,75.01,-23.08,78.4804848354,131.24,55.3634833427,-22.5092490844,59.7643838936,-10.1265166573,-5.2292490844,11.3969901991,65.49,-17.28,67.7313701323,130.11,62.3434833427,-28.4492490844,68.5278752681,-10.1265166573,-5.2292490844,11.3969901991,72.47,-23.22,76.0990755529,131.4,54.2234833427,-0.8992490844000001,54.2309394601,-10.1265166573,-5.2292490844,11.3969901991,64.35,4.33,64.4955145727,131.13,-10.1265166573,-5.2292490844,11.3969901991,-10.1265166573,-5.2292490844,11.3969901991,0.0,0.0,0.0,131.4,52.0734833427,5.5707509156,52.3706113503,-10.1265166573,-5.2292490844,11.3969901991,62.2,10.8,63.1306581623,130.11
2021-10-12 21:30:00,61.0360333208,-30.251923111700002,68.1217748998,-9.0739666792,-4.8819231117,10.3038849258,70.11,-25.37,74.5590303049,130.59,52.0560333208,-23.3319231117,57.0456767966,-9.0739666792,-4.8819231117,10.3038849258,61.13,-18.45,63.8535778168,129.33,58.7060333208,-30.3319231117,66.0789218126,-9.0739666792,-4.8819231117,10.3038849258,67.78,-25.45,72.4004896392,130.75,51.0460333208,-1.8619231117,51.0799792038,-9.0739666792,-4.8819231117,10.3038849258,60.12,3.02,60.1958038405,130.39,-9.0739666792,-4.8819231117,10.3038849258,-9.0739666792,-4.8819231117,10.3038849258,0.0,0.0,0.0,130.75,48.9260333208,2.9580768883,49.0153746837,-9.0739666792,-4.8819231117,10.3038849258,58.0,7.84,58.5274773077,129.33
2021-10-12 22:00:00,56.2066833244,-31.7660623084,64.562171315,-8.0533166756,-4.5260623084,9.2380273596,64.26,-27.24,69.7951660217,130.59,48.5066833244,-24.7660623084,54.4633470271,-8.0533166756,-4.5260623084,9.2380273596,56.56,-20.24,60.0723830058,129.33,54.1266833244,-31.8760623084,62.8154534807,-8.0533166756,-4.5260623084,9.2380273596,62.18,-27.35,67.9291903382,130.75,47.6366833244,-3.1260623084,47.7391439356,-8.0533166756,-4.5260623084,9.2380273596,55.69,1.4,55.7075946348,130.39,-8.0533166756,-4.5260623084,9.2380273596,-8.0533166756,-4.5260623084,9.2380273596,0.0,0.0,0.0,130.75,45.6666833244,1.6339376916,45.69590483,-8.0533166756,-4.5260623084,9.2380273596,53.72,6.16,54.0720260393,129.33
2021-10-12 22:30:00,52.542233321,-32.189833191,61.618760481,-6.987766679,-4.109833191,8.1067633503,59.53,-28.08,65.8202651165,131.26,45.082233321,-26.869833191,52.4823369994,-6.987766679,-4.109833191,8.1067633503,52.07,-22.76,56.8269522322,129.98,50.632233321,-32.319833191,60.0682500874,-6.987766679,-4.109833191,8.1067633503,57.62,-28.21,64.1550348765,131.43,44.352233321,-4.959833191,44.6286964389,-6.987766679,-4.109833191,8.1067633503,51.34,-0.85,51.3470359417,131.05,-6.987766679,-4.109833191,8.1067633503,-6.987766679,-4.109833191,8.1067633503,0.0,0.0,0.0,131.43,42.492233321,-3.629833191,42.6469879546,-6.987766679,-4.109833191,8.1067633503,49.48,0.48,49.4823281586,129.98
2021-10-12 23:00:00,49.0487999883,-33.0070148129,59.1206208285,-5.8512000117,-3.7270148129000003,6.937375656,54.9,-29.28,62.22,131.77,41.9387999883,-27.8970148129,50.3696970403,-5.8512000117,-3.7270148129000003,6.937375656,47.79,-24.17,53.5543929104,130.66,47.3187999883,-33.1670148129,57.7851166299,-5.8512000117,-3.7270148129000003,6.937375656,53.17,-29.44,60.7763317419,131.95,41.3187999883,-5.7570148129,41.7179392112,-5.8512000117,-3.7270148129000003,6.937375656,47.17,-2.03,47.2136611586,131.78,-5.8512000117,-3.7270148129000003,6.937375656,-5.8512000117,-3.7270148129000003,6.937375656,0.0,0.0,0.0,131.95,39.5487999883,-4.7670148129,39.8350600695,-5.8512000117,-3.7270148129000003,6.937375656,45.4,-1.04,45.411910332,130.66
2021-10-12 23:30:00,46.0366666697,-33.3635399223,56.8550830991,-4.6633333303,-3.3835399223,5.7615119678,50.7,-29.98,58.9006825088,132.63,39.2866666697,-28.2535399223,48.3911634099,-4.6633333303,-3.3835399223,5.7615119678,43.95,-24.87,50.4987069141,131.56,44.4766666697,-33.5435399223,55.7076561037,-4.6633333303,-3.3835399223,5.7615119678,49.14,-30.16,57.6573082965,132.84,38.7666666697,-6.0035399223,39.2287768899,-4.6633333303,-3.3835399223,5.7615119678,43.43,-2.62,43.5089565492,132.69,-4.6633333303,-3.3835399223,5.7615119678,-4.6633333303,-3.3835399223,5.7615119678,0.0,0.0,0.0,132.84,37.0966666697,-6.3835399223,37.64189501,-4.6633333303,-3.3835399223,5.7615119678,41.76,-3.0,41.8676199467,131.56
2021-10-13 00:00:00,43.5086166966,-32.9848849182,54.5985563904,-3.8213833034,-3.1348849182,4.942719272,47.33,-29.85,55.9566921824,132.98,37.1086166966,-29.6748849182,47.5147159103,-3.8213833034,-3.1348849182,4.942719272,40.93,-26.54,48.7815180166,131.91,42.0586166966,-33.2548849182,53.6172976692,-3.8213833034,-3.1348849182,4.942719272,45.88,-30.12,54.8834109727,133.18,36.6986166966,-6.9048849182000005,37.3425481613,-3.8213833034,-3.1348849182,4.942719272,40.52,-3.77,40.6950033788,133.06,-3.8213833034,-3.1348849182,4.942719272,-3.8213833034,-3.1348849182,4.942719272,0.0,0.0,0.0,133.18,35.0586166966,-9.4548849182,36.3111753252,-3.8213833034,-3.1348849182,4.942719272,38.88,-6.32,39.3903135301,131.91
2021-10-13 00:30:00,42.1301667081,-33.7542923892,53.984286617,-3.2498332919,-2.9642923892,4.3986868260000005,45.38,-30.79,54.8394793921,134.5,35.9201667081,-29.9642923892,46.7773149585,-3.2498332919,-2.9642923892,4.3986868260000005,39.17,-27.0,47.574035986,133.59,40.7701667081,-34.0042923892,53.0895318711,-3.2498332919,-2.9642923892,4.3986868260000005,44.02,-31.04,53.8631785174,134.71,35.5401667081,-7.2342923892,36.2689734624,-3.2498332919,-2.9642923892,4.3986868260000005,38.79,-4.27,39.0243129344,134.76,-3.2498332919,-2.9642923892,4.3986868260000005,-3.2498332919,-2.9642923892,4.3986868260000005,0.0,0.0,0.0,134.71,33.9901667081,-8.8842923892,35.1320663227,-3.2498332919,-2.9642923892,4.3986868260000005,37.24,-5.92,37.7076119636,133.59
2021-10-13 01:00:00,41.0358001283,-33.7316262393,53.1202362657,-3.1641998717,-2.9116262393000003,4.2999683935,44.2,-30.82,53.884250018,134.41,35.0458001283,-30.2516262393,46.2965333125,-3.1641998717,-2.9116262393000003,4.2999683935,38.21,-27.34,46.983823812,133.45,39.7058001283,-34.0116262393,52.2813665016,-3.1641998717,-2.9116262393000003,4.2999683935,42.87,-31.1,52.9626934738,134.61,34.6958001283,-7.3416262393,35.4640384387,-3.1641998717,-2.9116262393000003,4.2999683935,37.86,-4.43,38.1182961319,134.61,-3.1641998717,-2.9116262393000003,4.2999683935,-3.1641998717,-2.9116262393000003,4.2999683935,0.0,0.0,0.0,134.61,33.1558001283,-8.3916262393,34.2012642031,-3.1641998717,-2.9116262393000003,4.2999683935,36.32,-5.48,36.7310876507,133.45
2021-10-13 01:30:00,41.744183415,-33.1721066399,53.3194665006,-3.315816585,-2.9621066399,4.4462023538,45.06,-30.21,54.2498635943,134.95,35.634183415,-30.6121066399,46.9776127595,-3.315816585,-2.9621066399,4.4462023538,38.95,-27.65,47.7663584545,134.0,40.384183415,-33.4621066399,52.4461137824,-3.315816585,-2.9621066399,4.4462023538,43.7,-30.5,53.291087435,135.15,35.274183415,-7.7721066399000005,36.1202665718,-3.315816585,-2.9621066399,4.4462023538,38.59,-4.8100000000000005,38.8886127292,135.18,-3.315816585,-2.9621066399,4.4462023538,-3.315816585,-2.9621066399,4.4462023538,0.0,0.0,0.0,135.15,33.684183415,-10.6421066399,35.3253258452,-3.315816585,-2.9621066399,4.4462023538,37.0,-7.68,37.788654382,134.0
2021-10-13 02:00:00,41.3787500189,-33.3252772418,53.1297944319,-3.9312499811,-3.1652772418,5.0471483465,45.31,-30.16,54.4299706044,134.61,35.4787500189,-30.7352772418,46.9403767564,-3.9312499811,-3.1652772418,5.0471483465,39.41,-27.57,48.0962888381,133.75,40.0287500189,-33.6152772418,52.2712893673,-3.9312499811,-3.1652772418,5.0471483465,43.96,-30.45,53.4760142494,134.81,35.1087500189,-7.8452772418,35.9746119213,-3.9312499811,-3.1652772418,5.0471483465,39.04,-4.68,39.3195116958,134.91,-3.9312499811,-3.1652772418,5.0471483465,-3.9312499811,-3.1652772418,5.0471483465,0.0,0.0,0.0,134.81,33.5887500189,-9.2052772418,34.8273061969,-3.9312499811,-3.1652772418,5.0471483465,37.52,-6.04,38.003052509,133.75
2021-10-13 02:30:00,40.7871166605,-33.3052932482,52.6576817172,-3.8828833395,-3.1452932482,4.996964343,44.67,-30.16,53.8983719606,134.77,34.9271166605,-31.1052932482,46.7701052626,-3.8828833395,-3.1452932482,4.996964343,38.81,-27.96,47.8328098694,133.91,39.4271166605,-33.6252932482,51.8185089923,-3.8828833395,-3.1452932482,4.996964343,43.31,-30.48,52.9602350826,134.96,34.5671166605,-7.9552932482,35.4707237717,-3.8828833395,-3.1452932482,4.996964343,38.45,-4.8100000000000005,38.7496916117,135.07,-3.8828833395,-3.1452932482,4.996964343,-3.8828833395,-3.1452932482,4.996964343,0.0,0.0,0.0,134.96,33.0371166605,-9.7852932482,34.4558128796,-3.8828833395,-3.1452932482,4.996964343,36.92,-6.64,37.5123446348,133.91
2021-10-13 03:00:00,39.6159666601,-33.2671426961,51.7313019126,-3.4840333399,-3.0471426961,4.628559919,43.1,-30.22,52.6389437584,135.51,33.9759666601,-31.3471426961,46.2278018696,-3.4840333399,-3.0471426961,4.628559919,37.46,-28.3,46.9482864437,134.68,38.3259666601,-33.5871426961,50.9605325219,-3.4840333399,-3.0471426961,4.628559919,41.81,-30.54,51.7761306009,135.72,33.6659666601,-8.2971426961,34.6733310785,-3.4840333399,-3.0471426961,4.628559919,37.15,-5.25,37.5191284547,135.86,-3.4840333399,-3.0471426961,4.628559919,-3.4840333399,-3.0471426961,4.628559919,0.0,0.0,0.0,135.72,32.1159666601,-11.0471426961,33.9628425822,-3.4840333399,-3.0471426961,4.628559919,35.6,-8.0,36.4878061823,134.68
2021-10-13 03:30:00,39.2657499931,-33.1916502908,51.4148302685,-3.4642500069,-3.0116502908,4.590323037,42.73,-30.18,52.3133376874,135.23,33.5357499931,-31.5416502908,46.0382691971,-3.4642500069,-3.0116502908,4.590323037,37.0,-28.53,46.7221671158,134.41,37.9857499931,-33.5416502908,50.6750383006,-3.4642500069,-3.0116502908,4.590323037,41.45,-30.53,51.4799320124,135.41,33.2357499931,-8.2516502908,34.2447778519,-3.4642500069,-3.0116502908,4.590323037,36.7,-5.24,37.0721944319,135.59,-3.4642500069,-3.0116502908,4.590323037,-3.4642500069,-3.0116502908,4.590323037,0.0,0.0,0.0,135.41,31.7757499931,-10.5316502908,33.4755723695,-3.4642500069,-3.0116502908,4.590323037,35.24,-7.52,36.0334289237,134.41
2021-10-13 04:00:00,38.5615833268,-33.2892003106,50.9427773682,-3.2784166732,-2.9492003106,4.4097390349,41.84,-30.34,51.682697298,135.94,32.9315833268,-31.7092003106,45.7161083727,-3.2784166732,-2.9492003106,4.4097390349,36.21,-28.76,46.2417744037,135.15,37.3315833268,-33.6292003106,50.2451015246,-3.2784166732,-2.9492003106,4.4097390349,40.61,-30.68,50.8963112612,136.13,32.6515833268,-8.5492003106,33.7522550313,-3.2784166732,-2.9492003106,4.4097390349,35.93,-5.6,36.3637855565,136.33,-3.2784166732,-2.9492003106,4.4097390349,-3.2784166732,-2.9492003106,4.4097390349,0.0,0.0,0.0,136.13,31.1615833268,-10.3092003106,32.8226124261,-3.2784166732,-2.9492003106,4.4097390349,34.44,-7.36,35.2176546635,135.15
2021-10-13 04:30:00,38.5246499934,-33.3219224828,50.9362265491,-3.3053500066,-2.9319224828,4.4183150761,41.83,-30.39,51.7039747021,135.48,32.7946499934,-31.8519224828,45.7168900303,-3.3053500066,-2.9319224828,4.4183150761,36.1,-28.92,46.255555342,134.71,37.2746499934,-33.6619224828,50.2247404908,-3.3053500066,-2.9319224828,4.4183150761,40.58,-30.73,50.9025470875,135.67,32.5146499934,-8.5819224828,33.6281408599,-3.3053500066,-2.9319224828,4.4183150761,35.82,-5.65,36.2628584091,135.88,-3.3053500066,-2.9319224828,4.4183150761,-3.3053500066,-2.9319224828,4.4183150761,0.0,0.0,0.0,135.67,31.0146499934,-9.9319224828,32.5661111958,-3.3053500066,-2.9319224828,4.4183150761,34.32,-7.0,35.0265956096,134.71
2021-10-13 05:00:00,38.5819833269,-32.9900649898,50.7633118055,-3.2280166731,-2.9100649898,4.3460982371,41.81,-30.08,51.5061404106,135.84,32.8519833269,-31.5800649898,45.5692145342,-3.2280166731,-2.9100649898,4.3460982371,36.08,-28.67,46.0840026473,135.07,37.3319833269,-33.3600649898,50.0656660321,-3.2280166731,-2.9100649898,4.3460982371,40.56,-30.45,50.7180056785,136.03,32.5819833269,-8.2200649898,33.6029032369,-3.2280166731,-2.9100649898,4.3460982371,35.81,-5.31,36.2015496906,136.24,-3.2280166731,-2.9100649898,4.3460982371,-3.2280166731,-2.9100649898,4.3460982371,0.0,0.0,0.0,136.03,31.0919833269,-11.1900649898,33.0443487101,-3.2280166731,-2.9100649898,4.3460982371,34.32,-8.28,35.3046852415,135.07
2021-10-13 05:30:00,40.0563499923,-32.6657255877,51.687143497,-3.8436500077,-3.1257255877,4.9541705493,43.9,-29.54,52.9133404729,136.0,34.1863499923,-31.2757255877,46.3344098574,-3.8436500077,-3.1257255877,4.9541705493,38.03,-28.15,47.3149384444,135.19,38.7363499923,-33.0357255877,50.9103523445,-3.8436500077,-3.1257255877,4.9541705493,42.58,-29.91,52.0352236471,136.16,33.8563499923,-7.9357255877,34.7739582936,-3.8436500077,-3.1257255877,4.9541705493,37.7,-4.8100000000000005,38.0056061654,136.35,-3.8436500077,-3.1257255877,4.9541705493,-3.8436500077,-3.1257255877,4.9541705493,0.0,0.0,0.0,136.16,32.3563499923,-10.6457255877,34.0626607609,-3.8436500077,-3.1257255877,4.9541705493,36.2,-7.52,36.9728332698,135.19
2021-10-13 06:00:00,41.8558833245,-32.1562220366,52.7819816277,-4.4141166755,-3.2862220366,5.5030610844,46.27,-28.87,54.5379665921,136.0,35.8558833245,-30.7162220366,47.213670321,-4.4141166755,-3.2862220366,5.5030610844,40.27,-27.43,48.724509233,135.19,40.4258833245,-32.5162220366,51.8802152858,-4.4141166755,-3.2862220366,5.5030610844,44.84,-29.23,53.5258675782,136.16,35.4558833245,-7.5362220366,36.2479558721,-4.4141166755,-3.2862220366,5.5030610844,39.87,-4.25,40.0958775936,136.35,-4.4141166755,-3.2862220366,5.5030610844,-4.4141166755,-3.2862220366,5.5030610844,0.0,0.0,0.0,136.16,33.9058833245,-8.1662220366,34.8754370061,-4.4141166755,-3.2862220366,5.5030610844,38.32,-4.88,38.6294809698,135.19
2021-10-13 06:30:00,46.700699988,-30.8879836173,55.9912753142,-5.989300012,-3.8179836173,7.1027257821,52.69,-27.07,59.2369901329,135.44,40.160699988,-28.6179836173,49.3140021682,-5.989300012,-3.8179836173,7.1027257821,46.15,-24.8,52.3914353688,134.66,45.030699988,-31.2079836173,54.7877922795,-5.989300012,-3.8179836173,7.1027257821,51.02,-27.39,57.9072750179,135.61,39.580699988,-5.8979836172999995,40.0177213531,-5.989300012,-3.8179836173,7.1027257821,45.57,-2.08,45.6174451279,135.81,-5.989300012,-3.8179836173,7.1027257821,-5.989300012,-3.8179836173,7.1027257821,0.0,0.0,0.0,135.61,37.890699988,-5.0579836173,38.2268013814,-5.989300012,-3.8179836173,7.1027257821,43.88,-1.24,43.8975170141,134.66
2021-10-13 07:00:00,51.6106666513,-30.2168869297,59.8056951127,-7.6593333487,-4.4068869297,8.8366305658,59.27,-25.81,64.6458738049,134.06,44.6106666513,-26.7168869297,51.9990733215,-7.6593333487,-4.4068869297,8.8366305658,52.27,-22.31,56.8321124014,133.18,49.6806666513,-30.4768869297,58.2838680584,-7.6593333487,-4.4068869297,8.8366305658,57.34,-26.07,62.988256842,134.21,43.8506666513,-4.4868869297,44.0796225039,-7.6593333487,-4.4068869297,8.8366305658,51.51,-0.08,51.5100621238,134.27,-7.6593333487,-4.4068869297,8.8366305658,-7.6593333487,-4.4068869297,8.8366305658,0.0,0.0,0.0,134.21,42.0206666513,-2.1668869297,42.0764996737,-7.6593333487,-4.4068869297,8.8366305658,49.68,2.24,49.730473555,133.18
2021-10-13 07:30:00,58.0536333139,-28.5926037176,64.7129146949,-9.8963666861,-5.0726037176,11.1206736334,67.95,-23.52,71.9054441611,132.64,50.3536333139,-23.7826037176,55.6875266779,-9.8963666861,-5.0726037176,11.1206736334,60.25,-18.71,63.0882445468,131.65,55.7836333139,-28.8226037176,62.7897780755,-9.8963666861,-5.0726037176,11.1206736334,65.68,-23.75,69.842142722,132.8,49.3736333139,-1.9226037176,49.4110521207,-9.8963666861,-5.0726037176,11.1206736334,59.27,3.15,59.3536468972,132.71,-9.8963666861,-5.0726037176,11.1206736334,-9.8963666861,-5.0726037176,11.1206736334,0.0,0.0,0.0,132.8,47.3036333139,2.3673962824,47.3628365901,-9.8963666861,-5.0726037176,11.1206736334,57.2,7.44,57.6818307615,131.65
2021-10-13 08:00:00,62.1879666455,-27.6202579466,68.0457334779,-10.9620333545,-5.4002579466,12.2200229605,73.15,-22.22,76.4503165461,131.69,53.9379666455,-20.9602579466,57.8674058434,-10.9620333545,-5.4002579466,12.2200229605,64.9,-15.56,66.7392208525,130.57,59.7079666455,-27.8102579466,65.8669243855,-10.9620333545,-5.4002579466,12.2200229605,70.67,-22.41,74.1380941217,131.84,52.7879666455,0.4997420534,52.7903321139,-10.9620333545,-5.4002579466,12.2200229605,63.75,5.9,64.0224374731,131.61,-10.9620333545,-5.4002579466,12.2200229605,-10.9620333545,-5.4002579466,12.2200229605,0.0,0.0,0.0,131.84,50.5979666455,5.9997420534,50.9524399158,-10.9620333545,-5.4002579466,12.2200229605,61.56,11.4,62.6066577929,130.57
2021-10-13 08:30:00,64.8100833136,-24.0190329985,69.117731772,-11.0599166864,-5.4990329985,12.3515635054,75.87,-18.52,78.0976779424,131.23,55.3800833136,-23.9790329985,60.3485513609,-11.0599166864,-5.4990329985,12.3515635054,66.44,-18.48,68.9621925406,129.65,62.4600833136,-23.4290329985,66.7096814172,-11.0599166864,-5.4990329985,12.3515635054,73.52,-17.93,75.6747996363,131.37,54.2300833136,-2.4090329985,54.2835645126,-11.0599166864,-5.4990329985,12.3515635054,65.29,3.09,65.3630797928,130.63,-11.0599166864,-5.4990329985,12.3515635054,-11.0599166864,-5.4990329985,12.3515635054,0.0,0.0,0.0,131.37,52.3800833136,9.1009670015,53.1648448536,-11.0599166864,-5.4990329985,12.3515635054,63.44,14.6,65.0983379204,129.65
2021-10-13 09:00:00,65.6014833221,-21.193940878,68.9401025819,-10.6285166779,-5.353940878,11.9008423945,76.23,-15.84,77.8583232545,131.23,55.4414833221,-28.483940878,62.3305138828,-10.6285166779,-5.353940878,11.9008423945,66.07,-23.13,70.0017271216,129.65,63.4714833221,-20.483940878,66.6949850363,-10.6285166779,-5.353940878,11.9008423945,74.1,-15.13,75.628876099,131.37,54.3614833221,-6.473940878,54.7456188153,-10.6285166779,-5.353940878,11.9008423945,64.99,-1.12,64.9996499991,130.63,-10.6285166779,-5.353940878,11.9008423945,-10.6285166779,-5.353940878,11.9008423945,0.0,0.0,0.0,131.37,53.0114833221,12.166059122,54.3896162752,-10.6285166779,-5.353940878,11.9008423945,63.64,17.52,66.0075753228,129.65
2021-10-13 09:30:00,67.0289499801,-20.6508343854,70.1379861149,-10.9410500199,-5.3308343854,12.1706355948,77.97,-15.32,79.4608287145,132.61,56.5789499801,-27.8908343854,63.079919337,-10.9410500199,-5.3308343854,12.1706355948,67.52,-22.56,71.189212666,130.58,64.8489499801,-19.9108343854,67.83677203,-10.9410500199,-5.3308343854,12.1706355948,75.79,-14.58,77.1796637723,132.76,55.4389499801,-6.0508343854,55.7681788447,-10.9410500199,-5.3308343854,12.1706355948,66.38,-0.72,66.3839046758,131.6,-10.9410500199,-5.3308343854,12.1706355948,-10.9410500199,-5.3308343854,12.1706355948,0.0,0.0,0.0,132.76,54.0589499801,10.6291656146,55.0940036176,-10.9410500199,-5.3308343854,12.1706355948,65.0,15.96,66.9307223926,130.58
2021-10-13 10:00:00,67.3401333161,-19.6435084127,70.1467103847,-9.4098666839,-4.9835084127,10.6480489813,76.75,-14.66,78.1375588306,132.03,56.8601333161,-27.1535084127,63.0110131631,-9.4098666839,-4.9835084127,10.6480489813,66.27,-22.17,69.8800529479,130.03,65.1701333161,-18.9635084127,67.8731237513,-9.4098666839,-4.9835084127,10.6480489813,74.58,-13.98,75.8789615111,132.19,55.7601333161,-5.1135084127,55.9941107235,-9.4098666839,-4.9835084127,10.6480489813,65.17,-0.13,65.1701296608,131.04,-9.4098666839,-4.9835084127,10.6480489813,-9.4098666839,-4.9835084127,10.6480489813,0.0,0.0,0.0,132.19,54.3901333161,15.4564915873,56.5436975651,-9.4098666839,-4.9835084127,10.6480489813,63.8,20.44,66.9942803529,130.03
2021-10-13 10:30:00,66.7862999843,-19.6056140044,69.6045254713,-8.2637000157,-4.6956140044,9.504605664,75.05,-14.91,76.5167341174,132.57,56.1862999843,-27.2556140044,62.4481288805,-8.2637000157,-4.6956140044,9.504605664,64.45,-22.56,68.2843766904,130.58,64.6762999843,-18.9256140044,67.3884459318,-8.2637000157,-4.6956140044,9.504605664,72.94,-14.23,74.3151162281,132.73,55.1362999843,-5.3156140044,55.3919428094,-8.2637000157,-4.6956140044,9.504605664,63.4,-0.62,63.4030314733,131.61,-8.2637000157,-4.6956140044,9.504605664,-8.2637000157,-4.6956140044,9.504605664,0.0,0.0,0.0,132.73,53.7762999843,12.8243859956,55.2843134728,-8.2637000157,-4.6956140044,9.504605664,62.04,17.52,64.4663633223,130.58
2021-10-13 11:00:00,66.181483321,-18.405629885,68.6932015998,-6.578516679,-4.285629885,7.8513377973,72.76,-14.12,74.1174203545,132.33,55.201483321,-27.095629885,61.4929013765,-6.578516679,-4.285629885,7.8513377973,61.78,-22.81,65.8563930078,130.37,64.151483321,-17.765629885,66.5659854392,-6.578516679,-4.285629885,7.8513377973,70.73,-13.48,72.0030784064,132.49,54.231483321,-5.105629885,54.4712882142,-6.578516679,-4.285629885,7.8513377973,60.81,-0.8200000000000001,60.8155284446,131.4,-6.578516679,-4.285629885,7.8513377973,-6.578516679,-4.285629885,7.8513377973,0.0,0.0,0.0,132.49,52.861483321,12.674370115,54.3596916539,-6.578516679,-4.285629885,7.8513377973,59.44,16.96,61.8122576841,130.37
2021-10-13 11:30:00,65.5156166569,-18.1852135518,67.9926320851,-6.4843833431,-4.2852135518,7.7724051956,72.0,-13.9,73.329462019,132.52,54.6856166569,-27.3352135518,61.1369820082,-6.4843833431,-4.2852135518,7.7724051956,61.17,-23.05,65.3687341165,130.65,63.4756166569,-17.5752135518,65.8638143548,-6.4843833431,-4.2852135518,7.7724051956,69.96,-13.29,71.2111346631,132.69,53.7256166569,-5.3352135518,53.9898730208,-6.4843833431,-4.2852135518,7.7724051956,60.21,-1.05,60.2191547599,131.72,-6.4843833431,-4.2852135518,7.7724051956,-6.4843833431,-4.2852135518,7.7724051956,0.0,0.0,0.0,132.69,52.3956166569,14.7547864482,54.4334857233,-6.4843833431,-4.2852135518,7.7724051956,58.88,19.04,61.8819521347,130.65
2021-10-13 12:00:00,63.4716500072,-18.015573695,65.978869725,-4.1983499928,-3.835573695,5.6866306572,67.67,-14.18,69.1397230252,132.52,53.7416500072,-27.145573695,60.2083641758,-4.1983499928,-3.835573695,5.6866306572,57.94,-23.31,62.4531800631,130.65,61.5716500072,-17.435573695,63.9927129811,-4.1983499928,-3.835573695,5.6866306572,65.77,-13.6,67.1613944167,132.69,52.8616500072,-5.195573695,53.1163630862,-4.1983499928,-3.835573695,5.6866306572,57.06,-1.3599999999999999,57.0762051997,131.72,-4.1983499928,-3.835573695,5.6866306572,-4.1983499928,-3.835573695,5.6866306572,0.0,0.0,0.0,132.69,51.4816500072,16.244426305,53.9837167435,-4.1983499928,-3.835573695,5.6866306572,55.68,20.08,59.1901072815,130.65
2021-10-13 12:30:00,62.746750025,-17.5761340855,65.1619147056,-3.263249975,-3.6561340855,4.9006241286000005,66.01,-13.92,67.4617410093,132.08,53.556750025,-26.8161340855,59.8951627474,-3.263249975,-3.6561340855,4.9006241286000005,56.82,-23.16,61.3587646551,130.25,60.886750025,-17.0161340855,63.2198161009,-3.263249975,-3.6561340855,4.9006241286000005,64.15,-13.36,65.5264229147,132.24,52.706750025,-4.9761340855,52.9411315391,-3.263249975,-3.6561340855,4.9006241286000005,55.97,-1.32,55.9855633177,131.3,-3.263249975,-3.6561340855,4.9006241286000005,-3.263249975,-3.6561340855,4.9006241286000005,0.0,0.0,0.0,132.24,51.376750025,16.6238659145,53.9992903757,-3.263249975,-3.6561340855,4.9006241286000005,54.64,20.28,58.2821413471,130.25
2021-10-13 13:00:00,62.3917167196,-17.3037640533,64.7467880719,-1.9182832804,-3.2337640533,3.7599256238,64.31,-14.07,65.8311552382,132.08,52.9317167196,-26.5437640533,59.2143398595,-1.9182832804,-3.2337640533,3.7599256238,54.85,-23.31,59.597639215,130.25,60.6017167196,-16.7637640533,62.8775942176,-1.9182832804,-3.2337640533,3.7599256238,62.52,-13.53,63.9672674108,132.24,52.1317167196,-4.7237640533,52.3452942963,-1.9182832804,-3.2337640533,3.7599256238,54.05,-1.49,54.070533565,131.3,-1.9182832804,-3.2337640533,3.7599256238,-1.9182832804,-3.2337640533,3.7599256238,0.0,0.0,0.0,132.24,50.7217167196,17.0462359467,53.5095010903,-1.9182832804,-3.2337640533,3.7599256238,52.64,20.28,56.4114172841,130.25
2021-10-13 13:30:00,61.4916500787,-17.3372867953,63.889001736,-0.8083499213,-2.9972867953,3.1043771885,62.3,-14.34,63.9290669414,132.08,52.1116500787,-26.5972867953,58.5067495149,-0.8083499213,-2.9972867953,3.1043771885,52.92,-23.6,57.9438210683,130.25,59.7516500787,-16.8072867953,62.0704807179,-0.8083499213,-2.9972867953,3.1043771885,60.56,-13.81,62.1146496408,132.24,51.3516500787,-4.7272867953,51.5687813144,-0.8083499213,-2.9972867953,3.1043771885,52.16,-1.73,52.1886817231,131.3,-0.8083499213,-2.9972867953,3.1043771885,-0.8083499213,-2.9972867953,3.1043771885,0.0,0.0,0.0,132.24,50.0316500787,16.1227132047,52.5652726682,-0.8083499213,-2.9972867953,3.1043771885,50.84,19.12,54.3164800038,130.25
