Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-13 14:00:00,60.3682167686,-17.0037638856,62.7172191834,0.0082167686,-2.7137638856,2.713776325,60.36,-14.29,62.0284910344,132.37,51.5982167686,-26.2937638856,57.9114668522,0.0082167686,-2.7137638856,2.713776325,51.59,-23.58,56.7234034592,130.54,58.6782167686,-16.4937638856,60.9522548414,0.0082167686,-2.7137638856,2.713776325,58.67,-13.78,60.2665520832,132.52,50.8782167686,-4.3137638856,51.0607628264,0.0082167686,-2.7137638856,2.713776325,50.87,-1.6,50.8951559581,131.6,0.0082167686,-2.7137638856,2.713776325,0.0082167686,-2.7137638856,2.713776325,0.0,0.0,0.0,132.52,49.5282167686,16.1262361144,52.0874240819,0.0082167686,-2.7137638856,2.713776325,49.52,18.84,52.9827896585,130.54
2021-10-13 14:30:00,60.1067001177,-17.4718903443,62.5945872359,0.28670011770000003,-2.5818903443,2.5977595554,59.82,-14.89,61.6453120683,132.49,50.7767001177,-26.6518903443,57.3462861375,0.28670011770000003,-2.5818903443,2.5977595554,50.49,-24.07,55.9339342439,130.66,58.4367001177,-16.9618903443,60.8486125125,0.28670011770000003,-2.5818903443,2.5977595554,58.15,-14.38,59.9016435501,132.66,50.0967001177,-4.7518903443,50.3215642098,0.28670011770000003,-2.5818903443,2.5977595554,49.81,-2.17,49.8572462136,131.73,0.28670011770000003,-2.5818903443,2.5977595554,0.28670011770000003,-2.5818903443,2.5977595554,0.0,0.0,0.0,132.66,48.7267001177,15.4981096557,51.1320125485,0.28670011770000003,-2.5818903443,2.5977595554,48.44,18.08,51.7041584401,130.66
2021-10-13 15:00:00,59.7336000893,-17.8102571081,62.3322407578,-0.4963999107,-2.8002571081000003,2.8439150379,60.23,-15.01,62.0721596209,132.49,50.4436000893,-27.7602571081,57.5776750545,-0.4963999107,-2.8002571081000003,2.8439150379,50.94,-24.96,56.7264065493,130.66,58.0636000893,-17.2902571081,60.5832868553,-0.4963999107,-2.8002571081000003,2.8439150379,58.56,-14.49,60.3260615323,132.66,49.7536000893,-5.6502571081,50.0734073859,-0.4963999107,-2.8002571081000003,2.8439150379,50.25,-2.85,50.3307560047,131.73,-0.4963999107,-2.8002571081000003,2.8439150379,-0.4963999107,-2.8002571081000003,2.8439150379,0.0,0.0,0.0,132.66,48.4236000893,16.1997428919,51.0614993451,-0.4963999107,-2.8002571081000003,2.8439150379,48.92,19.0,52.4801524388,130.66
2021-10-13 15:30:00,62.7332334088,-18.8404095878,65.5012946998,-4.6467665912000005,-3.9104095878000003,6.0731987369,67.38,-14.93,69.0142688145,132.44,52.3332334088,-28.7704095878,59.7202125487,-4.6467665912000005,-3.9104095878000003,6.0731987369,56.98,-24.86,62.1670330642,130.69,60.8432334088,-18.2404095878,63.518592503,-4.6467665912000005,-3.9104095878000003,6.0731987369,65.49,-14.33,67.03945853,132.6,51.4932334088,-6.7604095878,51.9351155259,-4.6467665912000005,-3.9104095878000003,6.0731987369,56.14,-2.85,56.2122949185,131.76,-4.6467665912000005,-3.9104095878000003,6.0731987369,-4.6467665912000005,-3.9104095878000003,6.0731987369,0.0,0.0,0.0,132.6,50.1932334088,13.9695904122,52.1009609922,-4.6467665912000005,-3.9104095878000003,6.0731987369,54.84,17.88,57.6811927755,130.69
2021-10-13 16:00:00,64.3596334137,-19.1394810509,67.1452317596,-7.5603665863,-4.5494810509,8.8236568809,71.92,-14.59,73.3849746201,132.44,54.1596334137,-28.7994810509,61.3406553626,-7.5603665863,-4.5494810509,8.8236568809,61.72,-24.25,66.3130522597,130.69,62.3396334137,-18.5194810509,65.0323079135,-7.5603665863,-4.5494810509,8.8236568809,69.9,-13.97,71.2823323131,132.6,53.1896334137,-6.7894810509,53.6212099418,-7.5603665863,-4.5494810509,8.8236568809,60.75,-2.24,60.7912830922,131.76,-7.5603665863,-4.5494810509,8.8236568809,-7.5603665863,-4.5494810509,8.8236568809,0.0,0.0,0.0,132.6,51.9196334137,13.5705189491,53.6638362248,-7.5603665863,-4.5494810509,8.8236568809,59.48,18.12,62.1788131119,130.69
2021-10-13 16:30:00,67.3522001036,-19.1916589228,70.0331252409,-8.9377998964,-4.9516589228,10.2177880716,76.29,-14.24,77.6076136729,131.97,56.9022001036,-28.7116589228,63.7355453003,-8.9377998964,-4.9516589228,10.2177880716,65.84,-23.76,69.9960227442,130.21,65.2222001036,-18.5216589228,67.8010857996,-8.9377998964,-4.9516589228,10.2177880716,74.16,-13.57,75.3913158129,132.14,55.8222001036,-6.7816589228,56.2326321823,-8.9377998964,-4.9516589228,10.2177880716,64.76,-1.83,64.7858510788,131.24,-8.9377998964,-4.9516589228,10.2177880716,-8.9377998964,-4.9516589228,10.2177880716,0.0,0.0,0.0,132.14,54.5022001036,14.7283410772,56.4571859644,-8.9377998964,-4.9516589228,10.2177880716,63.44,19.68,66.4224058583,130.21
2021-10-13 17:00:00,70.1222334233,-19.5895694214,72.8071346119,-10.7477665767,-5.4795694214,12.0640029605,80.87,-14.11,82.0917109092,131.97,59.5222334233,-28.0695694214,65.8087912,-10.7477665767,-5.4795694214,12.0640029605,70.27,-22.59,73.8117944505,130.21,67.8222334233,-18.8795694214,70.4009480623,-10.7477665767,-5.4795694214,12.0640029605,78.57,-13.4,79.7044848174,132.14,58.3222334233,-6.2395694214,58.6550521102,-10.7477665767,-5.4795694214,12.0640029605,69.07,-0.76,69.0741811388,131.24,-10.7477665767,-5.4795694214,12.0640029605,-10.7477665767,-5.4795694214,12.0640029605,0.0,0.0,0.0,132.14,56.9722334233,13.3604305786,58.5178305005,-10.7477665767,-5.4795694214,12.0640029605,67.72,18.84,70.2918487451,130.21
2021-10-13 17:30:00,71.577583405,-20.8531563984,74.5533673141,-11.522416595,-5.8131563984,12.9057689233,83.1,-15.04,84.450053878,130.92,61.207583405,-27.2131563984,66.9845067717,-11.522416595,-5.8131563984,12.9057689233,72.73,-21.4,75.8130127353,128.88,69.217583405,-20.0631563984,72.0666642568,-11.522416595,-5.8131563984,12.9057689233,80.74,-14.25,81.9878655656,131.08,59.917583405,-5.6931563984,60.1874474527,-11.522416595,-5.8131563984,12.9057689233,71.44,0.12,71.4401007838,129.87,-11.522416595,-5.8131563984,12.9057689233,-11.522416595,-5.8131563984,12.9057689233,0.0,0.0,0.0,131.08,58.517583405,13.8268436016,60.128937888,-11.522416595,-5.8131563984,12.9057689233,70.04,19.64,72.7415369648,128.88
2021-10-13 18:00:00,72.8297667331,-20.9367353723,75.7794286759,-13.1502332669,-6.1567353723,14.5201248417,85.98,-14.78,87.2410958207,130.92,61.9597667331,-27.5167353723,67.7951577856,-13.1502332669,-6.1567353723,14.5201248417,75.11,-21.36,78.0881661969,128.88,70.3897667331,-20.1567353723,73.2189404567,-13.1502332669,-6.1567353723,14.5201248417,83.54,-14.0,84.7049679771,131.08,60.6297667331,-5.6167353723,60.8893778121,-13.1502332669,-6.1567353723,14.5201248417,73.78,0.54,73.7819761188,129.87,-13.1502332669,-6.1567353723,14.5201248417,-13.1502332669,-6.1567353723,14.5201248417,0.0,0.0,0.0,131.08,59.2497667331,15.6432646277,61.2800667928,-13.1502332669,-6.1567353723,14.5201248417,72.4,21.8,75.6108457829,128.88
2021-10-13 18:30:00,74.3093167206,-21.6165112413,77.3895865716,-16.8006832794,-6.3065112413,17.9453348448,91.11,-15.31,92.387381173,132.06,62.7093167206,-27.9765112413,68.6669031251,-16.8006832794,-6.3065112413,17.9453348448,79.51,-21.67,82.4101268049,130.03,71.7193167206,-20.7365112413,74.656970802,-16.8006832794,-6.3065112413,17.9453348448,88.52,-14.43,89.6884345944,132.23,61.2793167206,-6.1165112413,61.583815792,-16.8006832794,-6.3065112413,17.9453348448,78.08,0.19,78.0802311728,131.01,-16.8006832794,-6.3065112413,17.9453348448,-16.8006832794,-6.3065112413,17.9453348448,0.0,0.0,0.0,132.23,59.9193167206,16.5334887587,62.1585132286,-16.8006832794,-6.3065112413,17.9453348448,76.72,22.84,80.0476358177,130.03
2021-10-13 19:00:00,74.9269167002,-20.6248218989,77.7137447596,-16.3930832998,-6.3348218989,17.5745027971,91.32,-14.29,92.4313069257,131.74,64.7769167002,-26.9848218989,70.1728547952,-16.3930832998,-6.3348218989,17.5745027971,81.17,-20.65,83.755545488,129.7,72.2969167002,-19.7748218989,74.9525699726,-16.3930832998,-6.3348218989,17.5745027971,88.69,-13.44,89.7025623937,131.89,63.2869167002,-5.2348218989,63.5030486334,-16.3930832998,-6.3348218989,17.5745027971,79.68,1.1,79.6875925098,130.67,-16.3930832998,-6.3348218989,17.5745027971,-16.3930832998,-6.3348218989,17.5745027971,0.0,0.0,0.0,131.89,61.8869167002,16.3851781011,64.0192511676,-16.3930832998,-6.3348218989,17.5745027971,78.28,22.72,81.5104704931,129.7
2021-10-13 19:30:00,75.5989499789,-20.1922197745,78.2491340357,-18.3210500211,-6.2022197745,19.3423991274,93.92,-13.99,94.9562346558,131.24,63.2089499789,-28.0022197745,69.133896677,-18.3210500211,-6.2022197745,19.3423991274,81.53,-21.8,84.3941994452,129.21,72.9289499789,-19.3122197745,75.4426509188,-18.3210500211,-6.2022197745,19.3423991274,91.25,-13.11,92.1869546086,131.4,61.7189499789,-6.3322197745,62.0429350835,-18.3210500211,-6.2022197745,19.3423991274,80.04,-0.13,80.0401055721,130.17,-18.3210500211,-6.2022197745,19.3423991274,-18.3210500211,-6.2022197745,19.3423991274,0.0,0.0,0.0,131.4,60.3589499789,13.0777802255,61.7594622563,-18.3210500211,-6.2022197745,19.3423991274,78.68,19.28,81.0077823422,129.21
2021-10-13 20:00:00,73.0151499821,-22.1064310418,76.2883111644,-17.3348500179,-5.8864310418,18.307023121,90.35,-16.22,91.794394709,130.77,60.8851499821,-29.4164310418,67.6189907022,-17.3348500179,-5.8864310418,18.307023121,78.22,-23.53,81.6824907798,128.94,70.4851499821,-21.1964310418,73.6032951498,-17.3348500179,-5.8864310418,18.307023121,87.82,-15.31,89.1445371293,130.93,59.5051499821,-7.4364310418,59.9680196524,-17.3348500179,-5.8864310418,18.307023121,76.84,-1.55,76.8556315438,129.92,-17.3348500179,-5.8864310418,18.307023121,-17.3348500179,-5.8864310418,18.307023121,0.0,0.0,0.0,130.93,58.1851499821,11.6735689582,59.344619728,-17.3348500179,-5.8864310418,18.307023121,75.52,17.56,77.5346632159,128.94
2021-10-13 20:30:00,69.1882166581,-23.8317071516,73.1775893979,-16.2517833419,-5.5417071516,17.1706429683,85.44,-18.29,87.3757271787,131.57,57.6382166581,-30.7217071516,65.3145260247,-16.2517833419,-5.5417071516,17.1706429683,73.89,-25.18,78.0625678543,129.59,66.8182166581,-22.9117071516,70.6372451471,-16.2517833419,-5.5417071516,17.1706429683,83.07,-17.37,84.8666118094,131.73,56.3882166581,-8.8417071516,57.0772000298,-16.2517833419,-5.5417071516,17.1706429683,72.64,-3.3,72.7149200646,130.63,-16.2517833419,-5.5417071516,17.1706429683,-16.2517833419,-5.5417071516,17.1706429683,0.0,0.0,0.0,131.73,55.1082166581,11.3782928484,56.2706059269,-16.2517833419,-5.5417071516,17.1706429683,71.36,16.92,73.3385028481,129.59
2021-10-13 21:00:00,66.2451833278,-24.8290329146,70.7453545444,-15.3348166722,-5.2390329146,16.2050630437,81.58,-19.59,83.8991328918,131.57,54.9851833278,-32.5290329146,63.8866838078,-15.3348166722,-5.2390329146,16.2050630437,70.32,-27.29,75.4297454589,129.59,64.0051833278,-23.9090329146,68.324997971,-15.3348166722,-5.2390329146,16.2050630437,79.34,-18.67,81.5070825143,131.73,53.8551833278,-10.3590329146,54.8424136431,-15.3348166722,-5.2390329146,16.2050630437,69.19,-5.12,69.3791791534,130.63,-15.3348166722,-5.2390329146,16.2050630437,-15.3348166722,-5.2390329146,16.2050630437,0.0,0.0,0.0,131.73,52.6651833278,10.4009670854,53.6824147302,-15.3348166722,-5.2390329146,16.2050630437,68.0,15.64,69.7754226071,129.59
2021-10-13 21:30:00,62.8866666469,-25.1154139248,67.7164445211,-14.4633333531,-4.9454139248,15.2854548696,77.35,-20.17,79.936546085,132.42,52.0666666469,-34.3754139248,62.3907593977,-14.4633333531,-4.9454139248,15.2854548696,66.53,-29.43,72.7486480974,130.5,60.7866666469,-24.2254139248,65.436148434,-14.4633333531,-4.9454139248,15.2854548696,75.25,-19.28,77.6806340087,132.58,51.0366666469,-12.2054139248,52.4758370253,-14.4633333531,-4.9454139248,15.2854548696,65.5,-7.26,65.9011198691,131.56,-14.4633333531,-4.9454139248,15.2854548696,-14.4633333531,-4.9454139248,15.2854548696,0.0,0.0,0.0,132.58,49.8566666469,7.0145860752,50.3477072661,-14.4633333531,-4.9454139248,15.2854548696,64.32,11.96,65.4225037735,130.5
2021-10-13 22:00:00,59.4682999792,-26.3234602259,65.0338624155,-13.1917000208,-4.5234602259,13.9457033474,72.66,-21.8,75.8598418137,132.16,49.0082999792,-36.0634602259,60.8472401208,-13.1917000208,-4.5234602259,13.9457033474,62.2,-31.54,69.7395985076,130.43,57.5382999792,-25.4434602259,62.9128415569,-13.1917000208,-4.5234602259,13.9457033474,70.73,-20.92,73.7589269174,132.34,48.1082999792,-13.7434602259,50.0329014337,-13.1917000208,-4.5234602259,13.9457033474,61.3,-9.22,61.9895023371,131.47,-13.1917000208,-4.5234602259,13.9457033474,-13.1917000208,-4.5234602259,13.9457033474,0.0,0.0,0.0,132.34,47.0082999792,8.556539774099999,47.7806931704,-13.1917000208,-4.5234602259,13.9457033474,60.2,13.08,61.6045972311,130.43
2021-10-13 22:30:00,56.0840333099,-27.4552055067,62.4436313944,-12.0959666901,-4.1652055067,12.7930194669,68.18,-23.29,72.048154036,134.1,46.0340333099,-37.7652055067,59.5427826839,-12.0959666901,-4.1652055067,12.7930194669,58.13,-33.6,67.1420650561,132.38,54.2740333099,-26.6052055067,60.4442524297,-12.0959666901,-4.1652055067,12.7930194669,66.37,-22.44,70.0609056464,134.27,45.2740333099,-14.935205506700001,47.6738760295,-12.0959666901,-4.1652055067,12.7930194669,57.37,-10.77,58.3721663124,133.48,-12.0959666901,-4.1652055067,12.7930194669,-12.0959666901,-4.1652055067,12.7930194669,0.0,0.0,0.0,134.27,44.2240333099,10.0347944933,45.3482328512,-12.0959666901,-4.1652055067,12.7930194669,56.32,14.2,58.0825481535,132.38
2021-10-13 23:00:00,52.3568333117,-26.8632438045,58.8461711765,-10.8031666883,-3.7532438045000003,11.4365750796,63.16,-23.11,67.2551685746,134.1,42.7768333117,-38.7832438045,57.740778209,-10.8031666883,-3.7532438045000003,11.4365750796,53.58,-35.03,64.0149771538,132.38,50.7168333117,-26.0532438045,57.0172666296,-10.8031666883,-3.7532438045000003,11.4365750796,61.52,-22.3,65.4369956523,134.27,42.1468333117,-15.9832438045,45.0757100967,-10.8031666883,-3.7532438045000003,11.4365750796,52.95,-12.23,54.3440465921,133.48,-10.8031666883,-3.7532438045000003,11.4365750796,-10.8031666883,-3.7532438045000003,11.4365750796,0.0,0.0,0.0,134.27,41.1568333117,7.0067561955,41.7490067023,-10.8031666883,-3.7532438045000003,11.4365750796,51.96,10.76,53.0624085394,132.38
2021-10-13 23:30:00,49.7501499816,-27.3342444959,56.764763237,-9.7998500184,-3.4142444959000002,10.3775780344,59.55,-23.92,64.1745190866,133.74,40.2901499816,-40.5542444959,57.165924572,-9.7998500184,-3.4142444959000002,10.3775780344,50.09,-37.14,62.3569378658,132.19,48.2301499816,-26.5742444959,55.0666672114,-9.7998500184,-3.4142444959000002,10.3775780344,58.03,-23.16,62.4809290904,133.92,39.7601499816,-17.2342444959,43.3346133005,-9.7998500184,-3.4142444959000002,10.3775780344,49.56,-13.82,51.450811461,133.33,-9.7998500184,-3.4142444959000002,10.3775780344,-9.7998500184,-3.4142444959000002,10.3775780344,0.0,0.0,0.0,133.92,38.8001499816,6.5857555041,39.35509896,-9.7998500184,-3.4142444959000002,10.3775780344,48.6,10.0,49.6181418435,132.19
2021-10-14 00:00:00,47.3695499834,-27.0888400836,54.5681181891,-8.9104500166,-3.1388400836,9.4471390679,56.28,-23.95,61.1640490811,135.4,38.2895499834,-41.0688400836,56.1492587996,-8.9104500166,-3.1388400836,9.4471390679,47.2,-37.93,60.5518364709,133.91,45.9495499834,-26.3688400836,52.9780791557,-8.9104500166,-3.1388400836,9.4471390679,54.86,-23.23,59.5756032282,135.58,37.8395499834,-17.6188400836,41.7403290456,-8.9104500166,-3.1388400836,9.4471390679,46.75,-14.48,48.9411166607,135.07,-8.9104500166,-3.1388400836,9.4471390679,-8.9104500166,-3.1388400836,9.4471390679,0.0,0.0,0.0,135.58,36.9295499834,7.3411599164,37.6521485561,-8.9104500166,-3.1388400836,9.4471390679,45.84,10.48,47.0227179138,133.91
2021-10-14 00:30:00,45.9339333168,-27.2669745454,53.4173579543,-8.4460666832,-2.9969745454,8.9620253761,54.38,-24.27,59.5501242652,135.71,37.2139333168,-40.9169745454,55.3089110258,-8.4460666832,-2.9969745454,8.9620253761,45.66,-37.92,59.3528600827,134.28,44.5739333168,-26.5469745454,51.8804143088,-8.4460666832,-2.9969745454,8.9620253761,53.02,-23.55,58.014850685,135.9,36.8039333168,-17.5369745454,40.7685538595,-8.4460666832,-2.9969745454,8.9620253761,45.25,-14.54,47.5286660869,135.46,-8.4460666832,-2.9969745454,8.9620253761,-8.4460666832,-2.9969745454,8.9620253761,0.0,0.0,0.0,135.9,35.9139333168,8.1230254546,36.8211100976,-8.4460666832,-2.9969745454,8.9620253761,44.36,11.12,45.7325267179,134.28
2021-10-14 01:00:00,44.659916654,-27.3016903067,52.343962872,-8.320083346,-2.9616903067,8.8315002325,52.98,-24.34,58.3036534018,135.51,36.179916654,-41.6316903067,55.1559970165,-8.320083346,-2.9616903067,8.8315002325,44.5,-38.67,58.9543798203,134.05,43.339916654,-26.6016903067,50.8527118525,-8.320083346,-2.9616903067,8.8315002325,51.66,-23.64,56.8120163346,135.7,35.809916654,-17.9916903067,40.0755667566,-8.320083346,-2.9616903067,8.8315002325,44.13,-15.03,46.6192857088,135.24,-8.320083346,-2.9616903067,8.8315002325,-8.320083346,-2.9616903067,8.8315002325,0.0,0.0,0.0,135.7,34.879916654,7.0783096933,35.5908844215,-8.320083346,-2.9616903067,8.8315002325,43.2,10.04,44.351342708,134.05
2021-10-14 01:30:00,45.3865333168,-27.6044765462,53.1219778614,-8.4734666832,-2.9944765462,8.9870199409,53.86,-24.61,59.2161439136,136.33,36.7265333168,-41.9844765462,55.7811305042,-8.4734666832,-2.9944765462,8.9870199409,45.2,-38.99,59.6930490091,134.9,44.0365333168,-26.8944765462,51.5997009222,-8.4734666832,-2.9944765462,8.9870199409,52.51,-23.9,57.6932413719,136.52,36.3365333168,-18.3544765462,40.7090955779,-8.4734666832,-2.9944765462,8.9870199409,44.81,-15.36,47.3694595705,136.08,-8.4734666832,-2.9944765462,8.9870199409,-8.4734666832,-2.9944765462,8.9870199409,0.0,0.0,0.0,136.52,35.4465333168,5.9255234538,35.9383994132,-8.4734666832,-2.9944765462,8.9870199409,43.92,8.92,44.8166576175,134.9
2021-10-14 02:00:00,42.5173666514,-36.4095446571,55.9766148414,-7.6526333486,-3.1695446571,8.2830435531,50.17,-33.24,60.1824434532,136.33,36.5073666514,-22.0995446571,42.6752585683,-7.6526333486,-3.1695446571,8.2830435531,44.16,-18.93,48.0463370092,134.9,40.8173666514,-34.7795446571,53.6253125577,-7.6526333486,-3.1695446571,8.2830435531,48.47,-31.61,57.8665101764,136.52,35.9373666514,0.4604553429,35.9403163725,-7.6526333486,-3.1695446571,8.2830435531,43.59,3.63,43.7408847647,136.08,-7.6526333486,-3.1695446571,8.2830435531,-7.6526333486,-3.1695446571,8.2830435531,0.0,0.0,0.0,136.52,34.3073666514,-15.9695446571,37.8420634097,-7.6526333486,-3.1695446571,8.2830435531,41.96,-12.8,43.8689138229,134.9
2021-10-14 02:30:00,40.7358666566,-37.8195446571,55.5853289127,-5.0541333434,-3.1695446571,5.9657587268,45.79,-34.65,57.4225269385,133.34,35.5358666566,-20.3895446571,40.9698834555,-5.0541333434,-3.1695446571,5.9657587268,40.59,-17.22,44.0916828892,133.15,39.1758666566,-36.4295446571,53.4963573734,-5.0541333434,-3.1695446571,5.9657587268,44.23,-33.26,55.3400442718,133.53,35.0258666566,1.9904553429,35.0823780197,-5.0541333434,-3.1695446571,5.9657587268,40.08,5.16,40.4107906381,134.31,-5.0541333434,-3.1695446571,5.9657587268,-5.0541333434,-3.1695446571,5.9657587268,0.0,0.0,0.0,133.53,33.3058666566,-18.6895446571,38.1913580962,-5.0541333434,-3.1695446571,5.9657587268,38.36,-15.52,41.3806718167,133.15
2021-10-14 03:00:00,39.343416659,-38.2588961059,54.8784799866,-3.846583341,-3.0688961059,4.9208054938,43.19,-35.19,55.7109701944,133.05,34.503416659,-20.6988961059,40.2359299774,-3.846583341,-3.0688961059,4.9208054938,38.35,-17.63,42.2082859164,132.93,37.893416659,-36.8988961059,52.8908268032,-3.846583341,-3.0688961059,4.9208054938,41.74,-33.83,53.7279861897,133.24,34.063416659,1.9711038941,34.1203986648,-3.846583341,-3.0688961059,4.9208054938,37.91,5.04,38.2435576274,134.06,-3.846583341,-3.0688961059,4.9208054938,-3.846583341,-3.0688961059,4.9208054938,0.0,0.0,0.0,133.24,32.433416659,-19.4288961059,37.8075193588,-3.846583341,-3.0688961059,4.9208054938,36.28,-16.36,39.7980904065,132.93
2021-10-14 03:30:00,38.7975000006,-38.1023788739,54.3786472997,-3.4924999994,-3.0123788739,4.6121559737,42.29,-35.09,54.9522720185,134.02,33.9375000006,-20.6223788739,39.711917817,-3.4924999994,-3.0123788739,4.6121559737,37.43,-17.61,41.3656500009,133.88,37.3875000006,-36.7523788739,52.4267346798,-3.4924999994,-3.0123788739,4.6121559737,40.88,-33.74,53.0053016216,134.2,33.5175000006,1.9176211261,33.5723111667,-3.4924999994,-3.0123788739,4.6121559737,37.01,4.93,37.3369120309,135.01,-3.4924999994,-3.0123788739,4.6121559737,-3.4924999994,-3.0123788739,4.6121559737,0.0,0.0,0.0,134.2,31.9075000006,-19.2523788739,37.2658375539,-3.4924999994,-3.0123788739,4.6121559737,35.4,-16.24,38.9473696159,133.88
2021-10-14 04:00:00,38.4950667035,-37.7466142345,53.9136072497,-3.1749332965,-2.9266142345,4.318017174,41.67,-34.82,54.3030505589,133.59,33.5150667035,-21.5466142345,39.8436479393,-3.1749332965,-2.9266142345,4.318017174,36.69,-18.62,41.1443860083,133.43,37.1050667035,-36.4066142345,51.9829542743,-3.1749332965,-2.9266142345,4.318017174,40.28,-33.48,52.3773691588,133.77,33.1150667035,1.1733857655,33.1358488186,-3.1749332965,-2.9266142345,4.318017174,36.29,4.1,36.5208721144,134.58,-3.1749332965,-2.9266142345,4.318017174,-3.1749332965,-2.9266142345,4.318017174,0.0,0.0,0.0,133.77,31.5050667035,-19.7666142345,37.192583485,-3.1749332965,-2.9266142345,4.318017174,34.68,-16.84,38.5524058912,133.43
2021-10-14 04:30:00,38.2748333894,-37.4391042305,53.5411000687,-3.1551666106,-2.9391042305,4.3120076552,41.43,-34.5,53.9137728229,134.05,33.4748333894,-21.4191042305,39.74094232,-3.1551666106,-2.9391042305,4.3120076552,36.63,-18.48,41.0276406828,134.04,36.8848333894,-36.1191042305,51.6244188788,-3.1551666106,-2.9391042305,4.3120076552,40.04,-33.18,52.0010961423,134.24,33.0848333894,1.2508957695,33.1084723391,-3.1551666106,-2.9391042305,4.3120076552,36.24,4.19,36.4814158168,135.18,-3.1551666106,-2.9391042305,4.3120076552,-3.1551666106,-2.9391042305,4.3120076552,0.0,0.0,0.0,134.24,31.4848333894,-16.9791042305,35.7712833713,-3.1551666106,-2.9391042305,4.3120076552,34.64,-14.04,37.3771480988,134.04
2021-10-14 05:00:00,37.9772000495,-37.2172387343,53.1732130175,-3.0427999505,-2.9272387343,4.2222456284,41.02,-34.29,53.4644227501,133.81,33.3572000495,-21.1672387343,39.5063892399,-3.0427999505,-2.9272387343,4.2222456284,36.4,-18.24,40.7143414536,133.81,36.5972000495,-35.9172387343,51.277705582,-3.0427999505,-2.9272387343,4.2222456284,39.64,-32.99,51.5719856123,134.0,32.9672000495,1.4827612657,33.0005281787,-3.0427999505,-2.9272387343,4.2222456284,36.01,4.41,36.2790325119,134.96,-3.0427999505,-2.9272387343,4.2222456284,-3.0427999505,-2.9272387343,4.2222456284,0.0,0.0,0.0,134.0,31.3972000495,-18.2472387343,36.3145410596,-3.0427999505,-2.9272387343,4.2222456284,34.44,-15.32,37.6937130036,133.81
2021-10-14 05:30:00,39.2992833935,-36.9145326104,53.9176816368,-3.8607166065,-3.0545326104,4.9229363375,43.16,-33.86,54.8569521574,133.74,34.5692833935,-20.5245326104,40.2031316345,-3.8607166065,-3.0545326104,4.9229363375,38.43,-17.47,42.2145211983,133.73,37.8392833935,-35.5945326104,51.9498038446,-3.8607166065,-3.0545326104,4.9229363375,41.7,-32.54,52.8936820424,133.92,34.1092833935,1.8554673896,34.1597127162,-3.8607166065,-3.0545326104,4.9229363375,37.97,4.91,38.2861463195,134.88,-3.8607166065,-3.0545326104,4.9229363375,-3.8607166065,-3.0545326104,4.9229363375,0.0,0.0,0.0,133.92,32.4592833935,-19.0945326104,37.6590793041,-3.8607166065,-3.0545326104,4.9229363375,36.32,-16.04,39.7042063263,133.73
2021-10-14 06:00:00,41.2242000688,-37.1496007633,55.493490683,-4.9457999312,-3.3596007633,5.978950932,46.17,-33.79,57.2139231307,132.95,36.2842000688,-19.4696007633,41.1777674057,-4.9457999312,-3.3596007633,5.978950932,41.23,-16.11,44.2656187125,132.88,39.6342000688,-35.7996007633,53.4086250516,-4.9457999312,-3.3596007633,5.978950932,44.58,-32.44,55.1337464716,133.12,35.7442000688,2.8103992367,35.8545141151,-4.9457999312,-3.3596007633,5.978950932,40.69,6.17,41.1551333372,134.0,-4.9457999312,-3.3596007633,5.978950932,-4.9457999312,-3.3596007633,5.978950932,0.0,0.0,0.0,133.12,34.0142000688,-16.839600763299998,37.954419508,-4.9457999312,-3.3596007633,5.978950932,38.96,-13.48,41.2261082325,132.88
2021-10-14 06:30:00,45.9928500567,-35.8897050143,58.338779404,-6.1971499433,-3.8797050143,7.3114142556,52.19,-32.01,61.2244738646,132.8,40.5828500567,-17.5297050143,44.2069935261,-6.1971499433,-3.8797050143,7.3114142556,46.78,-13.65,48.7308003218,132.59,44.1428500567,-34.5497050143,56.0559838706,-6.1971499433,-3.8797050143,7.3114142556,50.34,-30.67,58.947133094,132.96,39.8728500567,4.2402949857,40.0976841378,-6.1971499433,-3.8797050143,7.3114142556,46.07,8.12,46.7801165026,133.7,-6.1971499433,-3.8797050143,7.3114142556,-6.1971499433,-3.8797050143,7.3114142556,0.0,0.0,0.0,132.96,38.0028500567,-17.8397050143,41.9818018602,-6.1971499433,-3.8797050143,7.3114142556,44.2,-13.96,46.3521477388,132.59
2021-10-14 07:00:00,50.6441167472,-35.1177035478,61.6285620762,-7.2858832528,-4.2977035478,8.458980468,57.93,-30.82,65.6182695596,131.31,44.7541167472,-15.2377035478,47.2770406776,-7.2858832528,-4.2977035478,8.458980468,52.04,-10.94,53.177487718,131.01,48.5441167472,-33.7577035478,59.1279444898,-7.2858832528,-4.2977035478,8.458980468,55.83,-29.46,63.1259098944,131.46,43.8741167472,6.2322964522,44.3145533591,-7.2858832528,-4.2977035478,8.458980468,51.16,10.53,52.2324276671,132.06,-7.2858832528,-4.2977035478,8.458980468,-7.2858832528,-4.2977035478,8.458980468,0.0,0.0,0.0,131.46,41.8341167472,-15.9377035478,44.7672170053,-7.2858832528,-4.2977035478,8.458980468,49.12,-11.64,50.480332804,131.01
2021-10-14 07:30:00,61.2099000893,-32.0881040843,69.110768283,-9.4800999107,-4.9681040843,10.7030067041,70.69,-27.12,75.7137404967,130.57,52.4799000893,-11.7081040843,53.7700624384,-9.4800999107,-4.9681040843,10.7030067041,61.96,-6.74,62.325510026,130.1,58.5599000893,-30.2981040843,65.9335802878,-9.4800999107,-4.9681040843,10.7030067041,68.04,-25.33,72.6020006611,130.72,51.3199000893,9.3318959157,52.1614457867,-9.4800999107,-4.9681040843,10.7030067041,60.8,14.3,62.4590265694,131.15,-9.4800999107,-4.9681040843,10.7030067041,-9.4800999107,-4.9681040843,10.7030067041,0.0,0.0,0.0,130.72,48.9999000893,-11.4081040843,50.3103870743,-9.4800999107,-4.9681040843,10.7030067041,58.48,-6.44,58.8335278561,130.1
2021-10-14 08:00:00,62.0712667165,-23.6325557824,66.417918099,-10.6387332835,-5.3925557824,11.9273762305,72.71,-18.24,74.9629355082,129.37,53.4012667165,-19.4925557824,56.8476474259,-10.6387332835,-5.3925557824,11.9273762305,64.04,-14.1,65.5738636958,128.8,59.7512667165,-23.8325557824,64.3288783467,-10.6387332835,-5.3925557824,11.9273762305,70.39,-18.44,72.7652781208,129.51,52.2612667165,1.8874442176000001,52.2953386497,-10.6387332835,-5.3925557824,11.9273762305,62.9,7.28,63.3198894503,129.81,-10.6387332835,-5.3925557824,11.9273762305,-10.6387332835,-5.3925557824,11.9273762305,0.0,0.0,0.0,129.51,50.2812667165,-4.8325557824,50.5129624751,-10.6387332835,-5.3925557824,11.9273762305,60.92,0.56,60.922573813,128.8
2021-10-14 08:30:00,64.4701834031,-21.0569513325,67.8218235338,-10.8498165969,-5.4969513325,12.1628530427,75.32,-15.56,76.9104414238,130.95,54.5201834031,-30.3069513325,62.3775736734,-10.8498165969,-5.4969513325,12.1628530427,65.37,-24.81,69.9197611552,129.18,62.3701834031,-20.3569513325,65.6082711653,-10.8498165969,-5.4969513325,12.1628530427,73.22,-14.86,74.7127030698,131.09,53.4701834031,-8.1369513325,54.0857697565,-10.8498165969,-5.4969513325,12.1628530427,64.32,-2.64,64.3741563052,130.18,-10.8498165969,-5.4969513325,12.1628530427,-10.8498165969,-5.4969513325,12.1628530427,0.0,0.0,0.0,131.09,52.1901834031,12.8630486675,53.7519605659,-10.8498165969,-5.4969513325,12.1628530427,63.04,18.36,65.6592049906,129.18
2021-10-14 09:00:00,64.6040834138,-20.372491715,67.7401359049,-10.3159165862,-5.342491715,11.6172437669,74.92,-15.03,76.4127430472,132.67,54.7340834138,-29.982491715000002,62.4080899931,-10.3159165862,-5.342491715,11.6172437669,65.05,-24.64,69.560276739,130.84,62.5140834138,-19.702491715,65.5453949935,-10.3159165862,-5.342491715,11.6172437669,72.83,-14.36,74.232193151,132.82,53.6940834138,-7.722491715,54.2465802787,-10.3159165862,-5.342491715,11.6172437669,64.01,-2.38,64.0542309297,131.86,-10.3159165862,-5.342491715,11.6172437669,-10.3159165862,-5.342491715,11.6172437669,0.0,0.0,0.0,132.82,52.4040834138,12.137508285,53.7913289091,-10.3159165862,-5.342491715,11.6172437669,62.72,17.48,65.1102818301,130.84
2021-10-14 09:30:00,64.6839500643,-19.3768951425,67.5239028885,-8.5860499357,-5.0468951425,9.9594881433,73.27,-14.33,74.6581663316,132.91,54.8839500643,-29.0368951425,62.0917808907,-8.5860499357,-5.0468951425,9.9594881433,63.47,-23.99,67.8524944273,131.12,62.6139500643,-18.7268951425,65.3544439525,-8.5860499357,-5.0468951425,9.9594881433,71.2,-13.68,72.5022923776,133.07,53.8739500643,-6.9068951425,54.3148938694,-8.5860499357,-5.0468951425,9.9594881433,62.46,-1.8599999999999999,62.4876883874,132.14,-8.5860499357,-5.0468951425,9.9594881433,-8.5860499357,-5.0468951425,9.9594881433,0.0,0.0,0.0,133.07,52.5739500643,13.2331048575,54.213792429,-8.5860499357,-5.0468951425,9.9594881433,61.16,18.28,63.833408181,131.12
2021-10-14 10:00:00,64.3226168077,-19.2871192316,67.1520066807,-8.0173831923,-4.7671192316,9.327585916,72.34,-14.52,73.782829981,132.6,54.3026168077,-28.9871192316,61.5550751239,-8.0173831923,-4.7671192316,9.327585916,62.32,-24.22,66.8609811475,130.82,62.3026168077,-18.6671192316,65.0390452074,-8.0173831923,-4.7671192316,9.327585916,70.32,-13.9,71.6806277874,132.77,53.3326168077,-6.7771192316,53.7614858485,-8.0173831923,-4.7671192316,9.327585916,61.35,-2.01,61.3829178192,131.86,-8.0173831923,-4.7671192316,9.327585916,-8.0173831923,-4.7671192316,9.327585916,0.0,0.0,0.0,132.77,52.0226168077,13.4728807684,53.738916771,-8.0173831923,-4.7671192316,9.327585916,60.04,18.24,62.7494956155,130.82
2021-10-14 10:30:00,64.0892002329,-19.0201456505,66.8520121392,-7.2407997671,-4.7601456505,8.6653429177,71.33,-14.26,72.741435922,132.94,54.2092002329,-28.9601456505,61.4599660428,-7.2407997671,-4.7601456505,8.6653429177,61.45,-24.2,66.0434894596,131.15,62.0892002329,-18.4101456505,64.7611167942,-7.2407997671,-4.7601456505,8.6653429177,69.33,-13.65,70.6609609332,133.1,53.2492002329,-6.7001456505,53.6690718867,-7.2407997671,-4.7601456505,8.6653429177,60.49,-1.94,60.5211012788,132.2,-7.2407997671,-4.7601456505,8.6653429177,-7.2407997671,-4.7601456505,8.6653429177,0.0,0.0,0.0,133.1,51.9592002329,12.3998543495,53.4183009532,-7.2407997671,-4.7601456505,8.6653429177,59.2,17.16,61.6368850608,131.15
2021-10-14 11:00:00,62.9527835806,-18.7068069398,65.6734161319,-6.0272164194,-4.6368069398,7.6044274185,68.98,-14.07,70.4003217322,132.94,53.5327835806,-28.6568069398,60.7204372668,-6.0272164194,-4.6368069398,7.6044274185,59.56,-24.02,64.2211335932,131.25,61.0127835806,-18.1168069398,63.6457261248,-6.0272164194,-4.6368069398,7.6044274185,67.04,-13.48,68.3818104469,133.18,52.6227835806,-6.3768069398,53.0077448919,-6.0272164194,-4.6368069398,7.6044274185,58.65,-1.74,58.6758050648,132.3,-6.0272164194,-4.6368069398,7.6044274185,-6.0272164194,-4.6368069398,7.6044274185,0.0,0.0,0.0,133.18,51.2927835806,14.3231930602,53.2550796346,-6.0272164194,-4.6368069398,7.6044274185,57.32,18.96,60.3743654211,131.25
2021-10-14 11:30:00,62.5759668772,-18.0306178383,65.1218458756,-4.4340331228,-4.1706178383,6.0872574192,67.01,-13.86,68.4283545031,133.3,52.9059668772,-28.2106178383,59.9573205708,-4.4340331228,-4.1706178383,6.0872574192,57.34,-24.04,62.1755353817,131.53,60.6859668772,-17.4906178383,63.1562212944,-4.4340331228,-4.1706178383,6.0872574192,65.12,-13.32,66.4683142557,133.47,52.0559668772,-5.8706178383,52.385950801,-4.4340331228,-4.1706178383,6.0872574192,56.49,-1.7000000000000002,56.5155739598,132.57,-4.4340331228,-4.1706178383,6.0872574192,-4.4340331228,-4.1706178383,6.0872574192,0.0,0.0,0.0,133.47,50.7259668772,15.1093821617,52.9284152883,-4.4340331228,-4.1706178383,6.0872574192,55.16,19.28,58.4323882791,131.53
2021-10-14 12:00:00,61.9680004252,-17.7012741831,64.4466305124,-2.6019995747999998,-3.6112741831,4.4510339263,64.57,-14.09,66.0894318329,133.49,51.9580004252,-27.9912741831,59.0181771878,-2.6019995747999998,-3.6112741831,4.4510339263,54.56,-24.38,59.759333999,131.73,60.1580004252,-17.1812741831,62.5634174075,-2.6019995747999998,-3.6112741831,4.4510339263,62.76,-13.57,64.2102990181,133.65,51.1780004252,-5.6112741831,51.484697974,-2.6019995747999998,-3.6112741831,4.4510339263,53.78,-2.0,53.817175697,132.77,-2.6019995747999998,-3.6112741831,4.4510339263,-2.6019995747999998,-3.6112741831,4.4510339263,0.0,0.0,0.0,133.65,49.8780004252,12.4687258169,51.4128782496,-2.6019995747999998,-3.6112741831,4.4510339263,52.48,16.08,54.8882209586,131.73
2021-10-14 12:30:00,62.3245170319,-17.7893447033,64.8136267172,-3.3854829681,-3.8093447033,5.0963322101,65.71,-13.98,67.1806854684,133.3,52.6445170319,-28.1893447033,59.7167005814,-3.3854829681,-3.8093447033,5.0963322101,56.03,-24.38,61.1043803667,131.55,60.4745170319,-17.2493447033,62.8864620005,-3.3854829681,-3.8093447033,5.0963322101,63.86,-13.44,65.2589702646,133.45,51.8245170319,-5.8993447033,52.1592066036,-3.3854829681,-3.8093447033,5.0963322101,55.21,-2.09,55.2495447945,132.6,-3.3854829681,-3.8093447033,5.0963322101,-3.3854829681,-3.8093447033,5.0963322101,0.0,0.0,0.0,133.45,50.4945170319,12.1906552967,51.945243544,-3.3854829681,-3.8093447033,5.0963322101,53.88,16.0,56.2054659264,131.55
2021-10-14 13:00:00,62.4214171193,-17.0754614827,64.7147950629,-2.0385828807,-3.4554614827,4.0119863185,64.46,-13.62,65.8831996794,133.3,52.7314171193,-27.6554614827,59.5434874796,-2.0385828807,-3.4554614827,4.0119863185,54.77,-24.2,59.878150439,131.55,60.6014171193,-16.5754614827,62.8273641038,-2.0385828807,-3.4554614827,4.0119863185,62.64,-13.12,63.9992499956,133.45,51.9414171193,-5.3454614827,52.2157521331,-2.0385828807,-3.4554614827,4.0119863185,53.98,-1.8900000000000001,54.0130771203,132.6,-2.0385828807,-3.4554614827,4.0119863185,-2.0385828807,-3.4554614827,4.0119863185,0.0,0.0,0.0,133.45,50.6414171193,13.1445385173,52.3195185441,-2.0385828807,-3.4554614827,4.0119863185,52.68,16.6,55.2335260508,131.55
2021-10-14 13:30:00,63.2926171248,-17.6156856557,65.6983086817,-2.4873828752,-3.4356856557,4.2415810133,65.78,-14.18,67.291015745,133.4,52.1426171248,-28.2256856557,59.2920049531,-2.4873828752,-3.4356856557,4.2415810133,54.63,-24.79,59.9915077323,131.64,61.4426171248,-17.0756856557,63.7712650005,-2.4873828752,-3.4356856557,4.2415810133,63.93,-13.64,65.3689108063,133.45,51.3626171248,-5.8456856557,51.6942015965,-2.4873828752,-3.4356856557,4.2415810133,53.85,-2.41,53.9039015286,132.73,-2.4873828752,-3.4356856557,4.2415810133,-2.4873828752,-3.4356856557,4.2415810133,0.0,0.0,0.0,133.45,50.0726171248,11.3643143443,51.3460283396,-2.4873828752,-3.4356856557,4.2415810133,52.56,14.8,54.6039705516,131.64
2021-10-14 14:00:00,61.6006670963,-19.112675327,64.4975700695,-2.7693329037,-3.682675327,4.6077437316,64.37,-15.43,66.1935178095,133.57,51.9406670963,-28.792675327,59.3872970499,-2.7693329037,-3.682675327,4.6077437316,54.71,-25.11,60.1971444505,131.86,59.8006670963,-18.572675327,62.6184002827,-2.7693329037,-3.682675327,4.6077437316,62.57,-14.89,64.3173149315,133.74,51.1606670963,-6.232675327,51.5389182994,-2.7693329037,-3.682675327,4.6077437316,53.93,-2.55,53.990252824,132.93,-2.7693329037,-3.682675327,4.6077437316,-2.7693329037,-3.682675327,4.6077437316,0.0,0.0,0.0,133.74,49.8706670963,12.197324673,51.3406093245,-2.7693329037,-3.682675327,4.6077437316,52.64,15.88,54.9831246839,131.86
2021-10-14 14:30:00,61.5748672192,-18.5452932901,64.307014985,-1.8351327808,-3.2752932901,3.7543652538,63.41,-15.27,65.2227031025,134.3,51.8248672192,-28.2752932901,59.0365062731,-1.8351327808,-3.2752932901,3.7543652538,53.66,-25.0,59.1979357748,132.43,59.7948672192,-18.0152932901,62.4497953407,-1.8351327808,-3.2752932901,3.7543652538,61.63,-14.74,63.3681662982,134.45,51.0848672192,-5.6952932901,51.4013620877,-1.8351327808,-3.2752932901,3.7543652538,52.92,-2.42,52.9753036801,133.56,-1.8351327808,-3.2752932901,3.7543652538,-1.8351327808,-3.2752932901,3.7543652538,0.0,0.0,0.0,134.45,49.8048672192,11.3647067099,51.0850404456,-1.8351327808,-3.2752932901,3.7543652538,51.64,14.64,53.6751264554,132.43
2021-10-14 15:00:00,62.8377339214,-19.3806897831,65.7585883428,-4.2822660786,-3.8206897831,5.7389435601,67.12,-15.56,68.8999854862,134.22,52.3877339214,-29.0706897831,59.913100987,-4.2822660786,-3.8206897831,5.7389435601,56.67,-25.25,62.0407237224,132.43,60.9577339214,-18.8106897831,63.7941014118,-4.2822660786,-3.8206897831,5.7389435601,65.24,-14.99,66.9399559307,134.45,51.5677339214,-6.4506897831,51.9696313289,-4.2822660786,-3.8206897831,5.7389435601,55.85,-2.63,55.9118896121,133.56,-4.2822660786,-3.8206897831,5.7389435601,-4.2822660786,-3.8206897831,5.7389435601,0.0,0.0,0.0,134.45,50.2777339214,11.1793102169,51.5056065414,-4.2822660786,-3.8206897831,5.7389435601,54.56,15.0,56.5843936081,132.43
2021-10-14 15:30:00,62.3434005087,-20.2079756979,65.5367215292,-5.2065994913,-4.0879756979,6.6196845522,67.55,-16.12,69.4467918625,134.34,52.0434005087,-29.8779756979,60.0100738902,-5.2065994913,-4.0879756979,6.6196845522,57.25,-25.79,62.7908162075,132.53,60.4434005087,-19.6079756979,63.5442945985,-5.2065994913,-4.0879756979,6.6196845522,65.65,-15.52,67.459564926,134.45,51.1934005087,-7.1879756979,51.6955631585,-5.2065994913,-4.0879756979,6.6196845522,56.4,-3.1,56.4851307868,133.56,-5.2065994913,-4.0879756979,6.6196845522,-5.2065994913,-4.0879756979,6.6196845522,0.0,0.0,0.0,134.45,49.9534005087,15.2720243021,52.2357822633,-5.2065994913,-4.0879756979,6.6196845522,55.16,19.36,58.4588333787,132.53
2021-10-14 16:00:00,64.9674836778,-20.3179038789,68.070486655,-8.0025163222,-4.8279038789,9.3460645917,72.97,-15.49,74.5959851467,134.45,54.0074836778,-29.9479038789,61.7550422228,-8.0025163222,-4.8279038789,9.3460645917,62.01,-25.12,66.9048167175,132.62,62.9074836778,-19.6779038789,65.9133628617,-8.0025163222,-4.8279038789,9.3460645917,70.91,-14.85,72.4482615388,134.62,53.0474836778,-7.3779038789,53.5580898669,-8.0025163222,-4.8279038789,9.3460645917,61.05,-2.55,61.1032323204,133.72,-8.0025163222,-4.8279038789,9.3460645917,-8.0025163222,-4.8279038789,9.3460645917,0.0,0.0,0.0,134.62,51.7974836778,9.8920961211,52.7336029588,-8.0025163222,-4.8279038789,9.3460645917,59.8,14.72,61.5850501339,132.62
2021-10-14 16:30:00,67.8397169353,-20.7660867372,70.9468642876,-11.1402830647,-5.7960867372,12.5578870925,78.98,-14.97,80.3862009303,133.19,56.6797169353,-30.2260867372,64.2355558185,-11.1402830647,-5.7960867372,12.5578870925,67.82,-24.43,72.0859022278,131.38,65.5997169353,-20.0560867372,68.5971535649,-11.1402830647,-5.7960867372,12.5578870925,76.74,-14.26,78.0536687158,133.37,55.5697169353,-7.8060867372,56.115313689,-11.1402830647,-5.7960867372,12.5578870925,66.71,-2.01,66.7402741978,132.46,-11.1402830647,-5.7960867372,12.5578870925,-11.1402830647,-5.7960867372,12.5578870925,0.0,0.0,0.0,133.37,54.2997169353,12.3639132628,55.689546689,-11.1402830647,-5.7960867372,12.5578870925,65.44,18.16,67.9130267327,131.38
2021-10-14 17:00:00,70.1825001773,-20.5172078117,73.1200324639,-13.0474998227,-6.3472078117,14.5094554904,83.23,-14.17,84.4276127816,133.19,58.7025001773,-30.4172078117,66.1149760502,-13.0474998227,-6.3472078117,14.5094554904,71.75,-24.07,75.6797687629,131.38,67.7925001773,-19.7972078117,70.6240222405,-13.0474998227,-6.3472078117,14.5094554904,80.84,-13.45,81.9512544138,133.37,57.4925001773,-8.1672078117,58.0697069054,-13.0474998227,-6.3472078117,14.5094554904,70.54,-1.82,70.5634749711,132.46,-13.0474998227,-6.3472078117,14.5094554904,-13.0474998227,-6.3472078117,14.5094554904,0.0,0.0,0.0,133.37,56.1925001773,12.9727921883,57.6705333193,-13.0474998227,-6.3472078117,14.5094554904,69.24,19.32,71.8849080127,131.38
2021-10-14 17:30:00,71.5159168886,-19.7719156536,74.1987534735,-13.7240831114,-6.5819156536,15.2207776056,85.24,-13.19,86.2544706088,132.54,59.8959168886,-30.5419156536,67.2333955093,-13.7240831114,-6.5819156536,15.2207776056,73.62,-23.96,77.4208369885,130.81,69.0559168886,-19.0419156536,71.6331920905,-13.7240831114,-6.5819156536,15.2207776056,82.78,-12.46,83.7124841347,132.73,58.6259168886,-8.4119156536,59.2263324543,-13.7240831114,-6.5819156536,15.2207776056,72.35,-1.83,72.3731400452,131.86,-13.7240831114,-6.5819156536,15.2207776056,-13.7240831114,-6.5819156536,15.2207776056,0.0,0.0,0.0,132.73,57.3159168886,14.1780843464,59.043478933,-13.7240831114,-6.5819156536,15.2207776056,71.04,20.76,74.0112099617,130.81
2021-10-14 18:00:00,72.948916738,-20.3404985871,75.7316336548,-14.671083262,-6.7904985871,16.1663711185,87.62,-13.55,88.6615299891,131.97,61.118916738,-29.1004985871,67.6931385094,-14.671083262,-6.7904985871,16.1663711185,75.79,-22.31,79.0054441162,130.34,70.438916738,-19.5804985871,73.1097593769,-14.671083262,-6.7904985871,16.1663711185,85.11,-12.79,86.0656505233,132.15,59.778916738,-7.1304985871,60.2026818047,-14.671083262,-6.7904985871,16.1663711185,74.45,-0.34,74.4507763559,131.37,-14.671083262,-6.7904985871,16.1663711185,-14.671083262,-6.7904985871,16.1663711185,0.0,0.0,0.0,132.15,58.408916738,12.8895014129,59.8142190552,-14.671083262,-6.7904985871,16.1663711185,73.08,19.68,75.6834777214,130.34
2021-10-14 18:30:00,73.9672000724,-20.6755907495,76.8025177933,-15.5427999276,-7.0655907495,17.0734062866,89.51,-13.61,90.5387883727,131.59,62.0872000724,-29.0355907495,68.5411259246,-15.5427999276,-7.0655907495,17.0734062866,77.63,-21.97,80.6789799142,129.77,71.3872000724,-19.8855907495,74.1051216424,-15.5427999276,-7.0655907495,17.0734062866,86.93,-12.82,87.8702298848,131.75,60.7172000724,-7.0555907495,61.1257698966,-15.5427999276,-7.0655907495,17.0734062866,76.26,0.01,76.2600006557,130.78,-15.5427999276,-7.0655907495,17.0734062866,-15.5427999276,-7.0655907495,17.0734062866,0.0,0.0,0.0,131.75,59.3372000724,15.1744092505,61.2467632495,-15.5427999276,-7.0655907495,17.0734062866,74.88,22.24,78.1129438698,129.77
2021-10-14 19:00:00,75.2318334687,-20.8373442012,78.0642279179,-16.0281665313,-7.2173442012,17.5781733884,91.26,-13.62,92.270753763,131.59,63.1218334687,-29.0573442012,69.4888128585,-16.0281665313,-7.2173442012,17.5781733884,79.15,-21.84,82.1079052223,129.77,72.6118334687,-20.0273442012,75.3231231126,-16.0281665313,-7.2173442012,17.5781733884,88.64,-12.81,89.5608491474,131.75,61.7018334687,-7.1473442012,62.1144168654,-16.0281665313,-7.2173442012,17.5781733884,77.73,0.07,77.7300315194,130.78,-16.0281665313,-7.2173442012,17.5781733884,-16.0281665313,-7.2173442012,17.5781733884,0.0,0.0,0.0,131.75,60.3318334687,15.7826557988,62.3620265367,-16.0281665313,-7.2173442012,17.5781733884,76.36,23.0,79.7486651926,129.77
2021-10-14 19:30:00,73.6116335557,-21.7187292549,76.7487836724,-15.2683664443,-7.0487292549,16.8168843126,88.88,-14.67,90.0825360433,131.59,61.821633555700004,-29.8487292549,68.6502805066,-15.2683664443,-7.0487292549,16.8168843126,77.09,-22.8,80.3909702641,129.67,71.0616335557,-20.8987292549,74.0709973477,-15.2683664443,-7.0487292549,16.8168843126,86.33,-13.85,87.4339259098,131.75,60.4616335557,-7.7187292549,60.9523413294,-15.2683664443,-7.0487292549,16.8168843126,75.73,-0.67,75.7329637608,130.66,-15.2683664443,-7.0487292549,16.8168843126,-15.2683664443,-7.0487292549,16.8168843126,0.0,0.0,0.0,131.75,59.1316335557,11.9912707451,60.3352356509,-15.2683664443,-7.0487292549,16.8168843126,74.4,19.04,76.7976666312,129.67
2021-10-14 20:00:00,70.813266914,-23.1394016899,74.4979911246,-14.376733086,-6.7294016898999995,15.8737299123,85.19,-16.41,86.7561190925,132.13,59.353266914,-31.8994016899,67.3823576431,-14.376733086,-6.7294016898999995,15.8737299123,73.73,-25.17,77.9079058889,130.24,68.403266914,-22.3094016899,71.9494011669,-14.376733086,-6.7294016898999995,15.8737299123,82.78,-15.58,84.2333948028,132.28,58.103266914,-9.4794016899,58.8714589804,-14.376733086,-6.7294016898999995,15.8737299123,72.48,-2.75,72.5321508022,131.26,-14.376733086,-6.7294016898999995,15.8737299123,-14.376733086,-6.7294016898999995,15.8737299123,0.0,0.0,0.0,132.28,56.863266914,11.5105983101,58.0165924335,-14.376733086,-6.7294016898999995,15.8737299123,71.24,18.24,73.5379847426,130.24
2021-10-14 20:30:00,67.3675336332,-24.5040613031,71.6856583158,-13.0924663668,-6.3740613031,14.5616390925,80.46,-18.13,82.4773211253,133.02,56.1475336332,-33.9440613031,65.6105542641,-13.0924663668,-6.3740613031,14.5616390925,69.24,-27.57,74.5270588444,131.16,65.1075336332,-23.684061303100002,69.2814960549,-13.0924663668,-6.3740613031,14.5616390925,78.2,-17.31,80.0929216598,133.16,55.0475336332,-11.2540613031,56.1861624861,-13.0924663668,-6.3740613031,14.5616390925,68.14,-4.88,68.3145226142,132.23,-13.0924663668,-6.3740613031,14.5616390925,-13.0924663668,-6.3740613031,14.5616390925,0.0,0.0,0.0,133.16,53.8675336332,11.1859386969,55.0166920512,-13.0924663668,-6.3740613031,14.5616390925,66.96,17.56,69.2242385296,131.16
2021-10-14 21:00:00,63.79966688,-25.6345095652,68.7570038225,-12.00033312,-6.0745095652,13.450191874,75.8,-19.56,78.2830351992,133.75,53.34966688,-34.5645095652,63.5680130073,-12.00033312,-6.0745095652,13.450191874,65.35,-28.49,71.2902700233,131.95,61.70966688,-24.8045095652,66.5082452123,-12.00033312,-6.0745095652,13.450191874,73.71,-18.73,76.0524621561,133.92,52.34966688,-12.0345095652,53.7151472392,-12.00033312,-6.0745095652,13.450191874,64.35,-5.96,64.6254137318,133.03,-12.00033312,-6.0745095652,13.450191874,-12.00033312,-6.0745095652,13.450191874,0.0,0.0,0.0,133.92,51.19966688,10.4854904348,52.2623324995,-12.00033312,-6.0745095652,13.450191874,63.2,16.56,65.3335564622,131.95
2021-10-14 21:30:00,60.6915168621,-26.6475439034,66.283872964,-11.1884831379,-5.7975439034,12.6013360498,71.88,-20.85,74.842881425,133.36,50.6215168621,-35.6175439034,61.8962632404,-11.1884831379,-5.7975439034,12.6013360498,61.81,-29.82,68.6273159901,131.51,58.7415168621,-25.8375439034,64.1727705356,-11.1884831379,-5.7975439034,12.6013360498,69.93,-20.04,72.7448039382,133.54,49.7315168621,-13.1275439034,51.4349703834,-11.1884831379,-5.7975439034,12.6013360498,60.92,-7.33,61.3593945537,132.61,-11.1884831379,-5.7975439034,12.6013360498,-11.1884831379,-5.7975439034,12.6013360498,0.0,0.0,0.0,133.54,48.5715168621,9.1224560966,49.420759358,-11.1884831379,-5.7975439034,12.6013360498,59.76,14.92,61.5943503903,131.51
2021-10-14 22:00:00,57.4712335151,-27.4747655832,63.700906003,-10.2087664849,-5.4947655832,11.5935914175,67.68,-21.98,71.1596992686,133.28,47.7112335151,-37.7147655832,60.8174756672,-10.2087664849,-5.4947655832,11.5935914175,57.92,-32.22,66.2786149523,131.51,55.6512335151,-26.6747655832,61.7138794006,-10.2087664849,-5.4947655832,11.5935914175,65.86,-21.18,69.1818762394,133.47,46.9312335151,-14.844765583200001,49.2230407885,-10.2087664849,-5.4947655832,11.5935914175,57.14,-9.35,57.8999317789,132.61,-10.2087664849,-5.4947655832,11.5935914175,-10.2087664849,-5.4947655832,11.5935914175,0.0,0.0,0.0,133.47,45.8312335151,6.5052344168000005,46.2906042338,-10.2087664849,-5.4947655832,11.5935914175,56.04,12.0,57.3103969625,131.51
2021-10-14 22:30:00,53.9319504137,-27.3160544729,60.4551247405,-8.9580495863,-5.0560544729,10.2864152757,62.89,-22.26,66.7132647979,134.33,44.5219504137,-39.3160544729,59.3966009798,-8.9580495863,-5.0560544729,10.2864152757,53.48,-34.26,63.5126601553,132.6,52.2719504137,-26.5560544729,58.6308863076,-8.9580495863,-5.0560544729,10.2864152757,61.23,-21.5,64.8950144464,134.52,43.8819504137,-16.5360544729,46.8942072077,-8.9580495863,-5.0560544729,10.2864152757,52.84,-11.48,54.0726918139,133.73,-8.9580495863,-5.0560544729,10.2864152757,-8.9580495863,-5.0560544729,10.2864152757,0.0,0.0,0.0,134.52,42.8419504137,6.8239455271,43.3820117999,-8.9580495863,-5.0560544729,10.2864152757,51.8,11.88,53.1448435881,132.6
2021-10-14 23:00:00,50.7788669563,-27.8160383408,57.898405145,-8.0511330437,-4.6860383408,9.3155621741,58.83,-23.13,63.2136520065,133.89,41.6688669563,-40.0960383408,57.8272147353,-8.0511330437,-4.6860383408,9.3155621741,49.72,-35.41,61.0405316163,132.33,49.2588669563,-27.0860383408,56.2146728783,-8.0511330437,-4.6860383408,9.3155621741,57.31,-22.4,61.5320737502,134.08,41.1388669563,-17.0960383408,44.5497575907,-8.0511330437,-4.6860383408,9.3155621741,49.19,-12.41,50.7312940895,133.48,-8.0511330437,-4.6860383408,9.3155621741,-8.0511330437,-4.6860383408,9.3155621741,0.0,0.0,0.0,134.08,40.1088669563,5.3939616592,40.469939843,-8.0511330437,-4.6860383408,9.3155621741,48.16,10.08,49.2035771057,132.33
