Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-14 23:30:00,47.8962168659,-28.7297532011,55.8520036262,-7.0637831341,-4.3397532011,8.2903853958,54.96,-24.39,60.1288092348,135.15,39.0862168659,-40.9397532011,56.6020824798,-7.0637831341,-4.3397532011,8.2903853958,46.15,-36.6,58.9014643281,133.56,46.5062168659,-27.9997532011,54.2845685854,-7.0637831341,-4.3397532011,8.2903853958,53.57,-23.66,58.562278815,135.34,38.6362168659,-17.7697532011,42.5267137519,-7.0637831341,-4.3397532011,8.2903853958,45.7,-13.43,47.6324983598,134.75,-7.0637831341,-4.3397532011,8.2903853958,-7.0637831341,-4.3397532011,8.2903853958,0.0,0.0,0.0,135.34,37.6562168659,6.2202467989,38.1665054582,-7.0637831341,-4.3397532011,8.2903853958,44.72,10.56,45.9498857452,133.56
2021-10-15 00:00:00,45.6350837103,-28.5024272703,53.8047323713,-6.1049162897,-4.1224272703,7.3664380472,51.74,-24.38,57.1962586189,135.15,37.1350837103,-41.8524272703,55.9521233787,-6.1049162897,-4.1224272703,7.3664380472,43.24,-37.73,57.3868495389,133.56,44.3450837103,-27.8324272703,52.3558063354,-6.1049162897,-4.1224272703,7.3664380472,50.45,-23.71,55.743758395,135.34,36.7950837103,-18.3124272703,41.1001603133,-6.1049162897,-4.1224272703,7.3664380472,42.9,-14.19,45.1859059885,134.75,-6.1049162897,-4.1224272703,7.3664380472,-6.1049162897,-4.1224272703,7.3664380472,0.0,0.0,0.0,135.34,35.8150837103,5.5575727297,36.2437144319,-6.1049162897,-4.1224272703,7.3664380472,41.92,9.68,43.0231193662,133.56
2021-10-15 00:30:00,44.2220836308,-28.0996569952,52.3944978399,-5.5279163692,-3.9396569952,6.7881335155,49.75,-24.16,55.3061307632,136.01,35.9720836308,-42.3896569952,55.5956277139,-5.5279163692,-3.9396569952,6.7881335155,41.5,-38.45,56.5743095406,134.61,42.9820836308,-27.4396569952,50.9940613136,-5.5279163692,-3.9396569952,6.7881335155,48.51,-23.5,53.9024127475,136.22,35.6620836308,-18.9096569952,40.3653234418,-5.5279163692,-3.9396569952,6.7881335155,41.19,-14.97,43.8259854424,135.81,-5.5279163692,-3.9396569952,6.7881335155,-5.5279163692,-3.9396569952,6.7881335155,0.0,0.0,0.0,136.22,34.7120836308,5.9803430048,35.2234758711,-5.5279163692,-3.9396569952,6.7881335155,40.24,9.92,41.444710157,134.61
2021-10-15 01:00:00,42.9242502559,-28.1120028501,51.3105833554,-5.3057497441,-3.8720028501,6.5683625370000005,48.23,-24.24,53.9787967632,136.01,34.9342502559,-42.7120028501,55.1789545788,-5.3057497441,-3.8720028501,6.5683625370000005,40.24,-38.84,55.9267664004,134.61,41.7442502559,-27.4920028501,49.983923917,-5.3057497441,-3.8720028501,6.5683625370000005,47.05,-23.62,52.6460530334,136.22,34.6642502559,-19.0720028501,39.5645237368,-5.3057497441,-3.8720028501,6.5683625370000005,39.97,-15.2,42.7626110054,135.81,-5.3057497441,-3.8720028501,6.5683625370000005,-5.3057497441,-3.8720028501,6.5683625370000005,0.0,0.0,0.0,136.22,33.7342502559,6.2079971499,34.3007123679,-5.3057497441,-3.8720028501,6.5683625370000005,39.04,10.08,40.3203174591,134.61
2021-10-15 01:30:00,43.3646835848,-28.132995664,51.6910168931,-5.5353164152000005,-3.932995664,6.7903006347,48.9,-24.2,54.5605168597,136.41,35.3646835848,-42.592995664,55.3608537207,-5.5353164152000005,-3.932995664,6.7903006347,40.9,-38.66,56.2797085991,135.01,42.1646835848,-27.492995664,50.3361237322,-5.5353164152000005,-3.932995664,6.7903006347,47.7,-23.56,53.2011616415,136.61,35.0846835848,-19.042995664,39.9195529296,-5.5353164152000005,-3.932995664,6.7903006347,40.62,-15.11,43.3393181765,136.22,-5.5353164152000005,-3.932995664,6.7903006347,-5.5353164152000005,-3.932995664,6.7903006347,0.0,0.0,0.0,136.61,34.1446835848,6.027004336,34.6725280067,-5.5353164152000005,-3.932995664,6.7903006347,39.68,9.96,40.9109276355,135.01
2021-10-15 02:00:00,43.0387668174,-28.3112903572,51.5156734484,-6.1712331826,-4.1112903572,7.4153103371,49.21,-24.2,54.8385275149,136.19,35.1587668174,-42.7612903572,55.3594331359,-6.1712331826,-4.1112903572,7.4153103371,41.33,-38.65,56.5861414129,134.78,41.8287668174,-27.6612903572,50.1477089974,-6.1712331826,-4.1112903572,7.4153103371,48.0,-23.55,53.4659003478,136.38,34.8587668174,-19.1712903572,39.7828103329,-6.1712331826,-4.1112903572,7.4153103371,41.03,-15.06,43.7065727323,135.99,-6.1712331826,-4.1112903572,7.4153103371,-6.1712331826,-4.1112903572,7.4153103371,0.0,0.0,0.0,136.38,33.9087668174,6.3287096428,34.4943043533,-6.1712331826,-4.1112903572,7.4153103371,40.08,10.44,41.417387653,134.78
2021-10-15 02:30:00,42.0669835189,-30.1891446238,51.778524076,-6.1330164811,-4.0591446238,7.3546275388,48.2,-26.13,54.8271547684,135.48,34.8569835189,-31.5691446238,47.0278661254,-6.1330164811,-4.0591446238,7.3546275388,40.99,-27.51,49.3657796454,134.32,40.6769835189,-30.1391446238,50.6259323553,-6.1330164811,-4.0591446238,7.3546275388,46.81,-26.08,53.5849092562,135.68,34.4469835189,-8.5091446238,35.482393039,-6.1330164811,-4.0591446238,7.3546275388,40.58,-4.45,40.8232642007,135.51,-6.1330164811,-4.0591446238,7.3546275388,-6.1330164811,-4.0591446238,7.3546275388,0.0,0.0,0.0,135.68,33.1069835189,-12.4191446238,35.3596876528,-6.1330164811,-4.0591446238,7.3546275388,39.24,-8.36,40.1206580205,134.32
2021-10-15 03:00:00,40.8218834441,-30.6911061582,51.072205407,-5.7581165559,-3.9511061582,6.9833477749,46.58,-26.74,53.7096266976,135.48,34.1318834441,-26.1111061582,42.9741239846,-5.7581165559,-3.9511061582,6.9833477749,39.89,-22.16,45.6319811097,134.32,39.3718834441,-31.1111061582,50.1801368304,-5.7581165559,-3.9511061582,6.9833477749,45.13,-27.16,52.6724073875,135.68,33.7018834441,-3.2211061582,33.8554644417,-5.7581165559,-3.9511061582,6.9833477749,39.46,0.73,39.4667518299,135.51,-5.7581165559,-3.9511061582,6.9833477749,-5.7581165559,-3.9511061582,6.9833477749,0.0,0.0,0.0,135.68,32.1618834441,-19.5911061582,37.6589722002,-5.7581165559,-3.9511061582,6.9833477749,37.92,-15.64,41.0187274303,134.32
2021-10-15 03:30:00,40.2964001354,-30.7962462558,50.7169463525,-5.6435998646000005,-3.9062462558,6.8635981266,45.94,-26.89,53.2311534724,135.11,33.6264001354,-26.2162462558,42.6383202508,-5.6435998646000005,-3.9062462558,6.8635981266,39.27,-22.31,45.1649089449,134.02,38.8864001354,-31.2262462558,49.8721422311,-5.6435998646000005,-3.9062462558,6.8635981266,44.53,-27.32,52.2427344231,135.32,33.2064001354,-3.2662462558,33.3666506343,-5.6435998646000005,-3.9062462558,6.8635981266,38.85,0.64,38.8552711997,135.25,-5.6435998646000005,-3.9062462558,6.8635981266,-5.6435998646000005,-3.9062462558,6.8635981266,0.0,0.0,0.0,135.32,31.7164001354,-21.2662462558,38.1861659159,-5.6435998646000005,-3.9062462558,6.8635981266,37.36,-17.36,41.1963493528,134.02
2021-10-15 04:00:00,39.7542834826,-30.6799291872,50.2161439195,-5.4857165174,-3.8599291872,6.7076179855,45.24,-26.82,52.5924899582,135.31,33.1942834826,-26.0599291872,42.2016630616,-5.4857165174,-3.8599291872,6.7076179855,38.68,-22.2,44.5980089242,134.27,38.3542834826,-31.0999291872,49.3787065132,-5.4857165174,-3.8599291872,6.7076179855,43.84,-27.24,51.6135951083,135.51,32.7842834826,-3.2699291872,32.94695252,-5.4857165174,-3.8599291872,6.7076179855,38.27,0.59,38.2745476786,135.46,-5.4857165174,-3.8599291872,6.7076179855,-5.4857165174,-3.8599291872,6.7076179855,0.0,0.0,0.0,135.51,31.2742834826,-20.1799291872,37.2197575133,-5.4857165174,-3.8599291872,6.7076179855,36.76,-16.32,40.2198955742,134.27
2021-10-15 04:30:00,39.6322335173,-30.9139964391,50.2631983603,-5.5077664827,-3.8539964391,6.72226005,45.14,-27.06,52.6294898322,134.86,33.0722335173,-26.2239964391,42.2074711285,-5.5077664827,-3.8539964391,6.72226005,38.58,-22.37,44.5963372935,133.85,38.2522335173,-31.3339964391,49.4474741712,-5.5077664827,-3.8539964391,6.72226005,43.76,-27.48,51.6728942483,135.05,32.6622335173,-3.4839964391000002,32.847522426,-5.5077664827,-3.8539964391,6.72226005,38.17,0.37,38.171793251,134.97,-5.5077664827,-3.8539964391,6.72226005,-5.5077664827,-3.8539964391,6.72226005,0.0,0.0,0.0,135.05,31.1722335173,-21.8139964391,38.0467946495,-5.5077664827,-3.8539964391,6.72226005,36.68,-17.96,40.840959832,133.85
2021-10-15 05:00:00,39.5160000698,-30.8712982765,50.145302061,-5.4739999302,-3.8412982765,6.687319918,44.99,-27.03,52.4854360752,134.86,32.9860000698,-26.1712982765,42.1071615534,-5.4739999302,-3.8412982765,6.687319918,38.46,-22.33,44.4724690117,133.85,38.1560000698,-31.2912982765,49.3459794629,-5.4739999302,-3.8412982765,6.687319918,43.63,-27.45,51.5468660541,135.05,32.5760000698,-3.4512982765,32.7583155907,-5.4739999302,-3.8412982765,6.687319918,38.05,0.39,38.0519986334,134.97,-5.4739999302,-3.8412982765,6.687319918,-5.4739999302,-3.8412982765,6.687319918,0.0,0.0,0.0,135.05,31.0460000698,-21.5212982765,37.7759235471,-5.4739999302,-3.8412982765,6.687319918,36.52,-17.68,40.5745338852,133.85
2021-10-15 05:30:00,41.0771667176,-30.6945008912,51.2785141215,-6.0928332824,-4.0045008912,7.2909975171,47.17,-26.69,54.1974630403,134.86,34.2871667176,-25.6445008912,42.8164714506,-6.0928332824,-4.0045008912,7.2909975171,40.38,-21.64,45.8130330801,133.73,39.6171667176,-31.0845008912,50.3563907998,-6.0928332824,-4.0045008912,7.2909975171,45.71,-27.08,53.129375114,135.05,33.8371667176,-3.0345008912,33.9729605294,-6.0928332824,-4.0045008912,7.2909975171,39.93,0.97,39.9417801306,134.97,-6.0928332824,-4.0045008912,7.2909975171,-6.0928332824,-4.0045008912,7.2909975171,0.0,0.0,0.0,135.05,32.2671667176,-20.2445008912,38.0921233894,-6.0928332824,-4.0045008912,7.2909975171,38.36,-16.24,41.6560583829,133.73
2021-10-15 06:00:00,43.002233376,-30.525990154,52.7354543946,-6.857766624,-4.225990154,8.0553060681,49.86,-26.3,56.3711770322,134.47,36.062233376,-24.415990154,43.5502612077,-6.857766624,-4.225990154,8.0553060681,42.92,-20.19,47.4316613666,133.34,41.432233376,-30.935990154,51.7074989661,-6.857766624,-4.225990154,8.0553060681,48.29,-26.71,55.1846735969,134.64,35.522233376,-1.805990154,35.5681130291,-6.857766624,-4.225990154,8.0553060681,42.38,2.42,42.4490376805,134.5,-6.857766624,-4.225990154,8.0553060681,-6.857766624,-4.225990154,8.0553060681,0.0,0.0,0.0,134.64,33.942233376,-22.065990154,40.484356584,-6.857766624,-4.225990154,8.0553060681,40.8,-17.84,44.5298282054,133.34
2021-10-15 06:30:00,47.6516500049,-28.5157100845,55.5322020976,-8.3383499951,-4.7057100845,9.5745385288,55.99,-23.81,60.8423881846,134.47,40.2016500049,-23.0957100845,46.3636116736,-8.3383499951,-4.7057100845,9.5745385288,48.54,-18.39,51.9068752672,133.34,45.8316500049,-28.8957100845,54.1802750405,-8.3383499951,-4.7057100845,9.5745385288,54.17,-24.19,59.3257532611,134.64,39.4916500049,-0.9257100845,39.5024981396,-8.3383499951,-4.7057100845,9.5745385288,47.83,3.7800000000000002,47.9791340064,134.5,-8.3383499951,-4.7057100845,9.5745385288,-8.3383499951,-4.7057100845,9.5745385288,0.0,0.0,0.0,134.64,37.7016500049,-20.4257100845,42.8791796277,-8.3383499951,-4.7057100845,9.5745385288,46.04,-15.72,48.6497687559,133.34
2021-10-15 07:00:00,52.3540333136,-27.5601618246,59.165085346,-10.2459666864,-5.2601618246,11.5173406548,62.6,-22.3,66.4533671081,133.07,44.2840333136,-21.8101618246,49.3635367993,-10.2459666864,-5.2601618246,11.5173406548,54.53,-16.55,56.9861684973,131.91,50.2740333136,-27.9201618246,57.5066418941,-10.2459666864,-5.2601618246,11.5173406548,60.52,-22.66,64.6231073224,133.23,43.4140333136,0.3498381754,43.4154428206,-10.2459666864,-5.2601618246,11.5173406548,53.66,5.61,53.9524577753,133.03,-10.2459666864,-5.2601618246,11.5173406548,-10.2459666864,-5.2601618246,11.5173406548,0.0,0.0,0.0,133.23,41.5140333136,-19.5001618246,45.8657963318,-10.2459666864,-5.2601618246,11.5173406548,51.76,-14.24,53.6830997615,131.91
2021-10-15 07:30:00,62.7470333539,-25.4848217732,67.7249314177,-12.2929666461,-5.9448217732,13.6549600833,75.04,-19.54,77.5423316647,133.07,51.7570333539,-17.3848217732,54.5987410998,-12.2929666461,-5.9448217732,13.6549600833,64.05,-11.44,65.0636311621,131.91,60.1570333539,-25.7648217732,65.4423005628,-12.2929666461,-5.9448217732,13.6549600833,72.45,-19.82,75.1121488176,133.23,50.5970333539,4.0751782268,50.760879245699996,-12.2929666461,-5.9448217732,13.6549600833,62.89,10.02,63.6832199249,133.03,-12.2929666461,-5.9448217732,13.6549600833,-12.2929666461,-5.9448217732,13.6549600833,0.0,0.0,0.0,133.23,48.3470333539,-17.3048217732,51.350681502,-12.2929666461,-5.9448217732,13.6549600833,60.64,-11.36,61.6948879568,131.91
2021-10-15 08:00:00,63.1177500165,-21.8953983797,66.8076255928,-13.7222499835,-6.3953983797,15.1393944741,76.84,-15.5,78.38772608,131.13,52.9277500165,-23.4753983797,57.9002681418,-13.7222499835,-6.3953983797,15.1393944741,66.65,-17.08,68.8036983018,129.73,60.8577500165,-21.1353983797,64.423371549,-13.7222499835,-6.3953983797,15.1393944741,74.58,-14.74,76.0226545182,131.3,51.7577500165,-1.8953983797,51.7924436746,-13.7222499835,-6.3953983797,15.1393944741,65.48,4.5,65.634445225,130.77,-13.7222499835,-6.3953983797,15.1393944741,-13.7222499835,-6.3953983797,15.1393944741,0.0,0.0,0.0,131.3,49.5577500165,-0.9953983797,49.5677456077,-13.7222499835,-6.3953983797,15.1393944741,63.28,5.4,63.5099866163,129.73
2021-10-15 08:30:00,66.007700069,-19.4227803746,68.8059653365,-14.642299931,-6.6727803746,16.0910827851,80.65,-12.75,81.6516074551,131.73,55.047700069,-24.3027803746,60.1737020369,-14.642299931,-6.6727803746,16.0910827851,69.69,-17.63,71.885415767,129.51,63.707700069,-18.7427803746,66.4075512593,-14.642299931,-6.6727803746,16.0910827851,78.35,-12.07,79.2742543327,131.89,53.807700069,-2.6927803746,53.8750373815,-14.642299931,-6.6727803746,16.0910827851,68.45,3.98,68.5656101847,130.55,-14.642299931,-6.6727803746,16.0910827851,-14.642299931,-6.6727803746,16.0910827851,0.0,0.0,0.0,131.89,51.597700069,3.0872196254,51.689975599,-14.642299931,-6.6727803746,16.0910827851,66.24,9.76,66.9551730638,129.51
2021-10-15 09:00:00,67.1103335798,-18.6924440733,69.6649433979,-14.0096664202,-6.5724440733,15.4747463404,81.12,-12.12,82.0204169704,131.73,55.9703335798,-23.7324440733,60.7939729145,-14.0096664202,-6.5724440733,15.4747463404,69.98,-17.16,72.0532164445,129.51,64.7903335798,-18.0124440733,67.247568483,-14.0096664202,-6.5724440733,15.4747463404,78.8,-11.44,79.6260861778,131.89,54.7203335798,-2.1824440733,54.7638381528,-14.0096664202,-6.5724440733,15.4747463404,68.73,4.39,68.8700588064,130.55,-14.0096664202,-6.5724440733,15.4747463404,-14.0096664202,-6.5724440733,15.4747463404,0.0,0.0,0.0,131.89,52.4703335798,4.4275559267,52.656805424,-14.0096664202,-6.5724440733,15.4747463404,66.48,11.0,67.3839031223,129.51
2021-10-15 09:30:00,67.9550171658,-18.0995136926,70.3240837402,-13.1949828342,-6.4595136926,14.6912521298,81.15,-11.64,81.9805592808,131.61,56.7450171658,-23.1995136926,61.3042772465,-13.1949828342,-6.4595136926,14.6912521298,69.94,-16.74,71.9154447946,129.43,65.6150171658,-17.4495136926,67.8956258221,-13.1949828342,-6.4595136926,14.6912521298,78.81,-10.99,79.5725844748,131.78,55.4950171658,-1.5895136926,55.5177762884,-13.1949828342,-6.4595136926,14.6912521298,68.69,4.87,68.8624208114,130.43,-13.1949828342,-6.4595136926,14.6912521298,-13.1949828342,-6.4595136926,14.6912521298,0.0,0.0,0.0,131.78,53.2450171658,4.4604863074,53.4315243193,-13.1949828342,-6.4595136926,14.6912521298,66.44,10.92,67.3314191147,129.43
2021-10-15 10:00:00,68.3467669221,-17.932788294,70.660211185,-13.1332330779,-6.4027882940000005,14.6108695503,81.48,-11.53,82.2917450295,131.81,57.1967669221,-23.002788294,61.6489936304,-13.1332330779,-6.4027882940000005,14.6108695503,70.33,-16.6,72.2624999568,129.62,65.9967669221,-17.272788294,68.2196632916,-13.1332330779,-6.4027882940000005,14.6108695503,79.13,-10.87,79.8731106193,131.99,55.9367669221,-1.382788294,55.9538559633,-13.1332330779,-6.4027882940000005,14.6108695503,69.07,5.02,69.2521862471,130.64,-13.1332330779,-6.4027882940000005,14.6108695503,-13.1332330779,-6.4027882940000005,14.6108695503,0.0,0.0,0.0,131.99,53.6667669221,2.517211706,53.7257687395,-13.1332330779,-6.4027882940000005,14.6108695503,66.8,8.92,67.3929254447,129.62
2021-10-15 10:30:00,68.9861668988,-17.6652221839,71.2120165295,-12.8038331012,-6.2252221839,14.2369776751,81.79,-11.44,82.5861834691,131.95,57.3461668988,-23.0252221839,61.7959846155,-12.8038331012,-6.2252221839,14.2369776751,70.15,-16.8,72.1336433296,129.76,66.6261668988,-17.0252221839,68.7670292076,-12.8038331012,-6.2252221839,14.2369776751,79.43,-10.8,80.1608688825,132.13,56.1061668988,-1.3152221839,56.1215802831,-12.8038331012,-6.2252221839,14.2369776751,68.91,4.91,69.0847030825,130.79,-12.8038331012,-6.2252221839,14.2369776751,-12.8038331012,-6.2252221839,14.2369776751,0.0,0.0,0.0,132.13,53.8361668988,4.2147778161,54.0009001628,-12.8038331012,-6.2252221839,14.2369776751,66.64,10.44,67.4528220314,129.76
2021-10-15 11:00:00,68.4358501121,-17.3879523173,70.6102433528,-12.1041498879,-6.0679523173,13.5399590042,80.54,-11.32,81.3316297636,132.14,57.1458501121,-22.7679523173,61.5144522673,-12.1041498879,-6.0679523173,13.5399590042,69.25,-16.7,71.2351914436,129.98,66.1058501121,-16.7479523173,68.1944083181,-12.1041498879,-6.0679523173,13.5399590042,78.21,-10.68,78.9358378685,132.3,55.9058501121,-1.0879523173,55.9164351242,-12.1041498879,-6.0679523173,13.5399590042,68.01,4.98,68.1920853179,131.0,-12.1041498879,-6.0679523173,13.5399590042,-12.1041498879,-6.0679523173,13.5399590042,0.0,0.0,0.0,132.3,53.6558501121,3.8520476827000003,53.7939450366,-12.1041498879,-6.0679523173,13.5399590042,65.76,9.92,66.5040149164,129.98
2021-10-15 11:30:00,68.4630834104,-16.9641812251,70.5335185192,-11.5969165896,-5.8341812251,12.9817620126,80.06,-11.13,80.8299480391,132.14,56.9930834104,-22.3741812251,61.2275717477,-11.5969165896,-5.8341812251,12.9817620126,68.59,-16.54,70.5560748625,129.98,66.1530834104,-16.3441812251,68.1422240951,-11.5969165896,-5.8341812251,12.9817620126,77.75,-10.51,78.4571386172,132.3,55.7830834104,-0.7341812251000001,55.7879146128,-11.5969165896,-5.8341812251,12.9817620126,67.38,5.1,67.5727341463,131.0,-11.5969165896,-5.8341812251,12.9817620126,-11.5969165896,-5.8341812251,12.9817620126,0.0,0.0,0.0,132.3,53.5630834104,2.6458187749,53.6283904422,-11.5969165896,-5.8341812251,12.9817620126,65.16,8.48,65.709481812,129.98
2021-10-15 12:00:00,68.455433346,-17.1654862889,70.5747849739,-12.064566654,-5.8954862889,13.4279755411,80.52,-11.27,81.3048786974,132.14,57.345433346,-22.5454862889,61.6181602909,-12.064566654,-5.8954862889,13.4279755411,69.41,-16.65,71.3790627565,129.98,66.145433346,-16.5454862889,68.1833665131,-12.064566654,-5.8954862889,13.4279755411,78.21,-10.65,78.9317844724,132.3,56.105433346,-0.8454862889,56.1118035533,-12.064566654,-5.8954862889,13.4279755411,68.17,5.05,68.3567948342,131.0,-12.064566654,-5.8954862889,13.4279755411,-12.064566654,-5.8954862889,13.4279755411,0.0,0.0,0.0,132.3,53.815433346,3.0645137111,53.902616917,-12.064566654,-5.8954862889,13.4279755411,65.88,8.96,66.4865099099,129.98
2021-10-15 12:30:00,69.5437000472,-16.7918193219,71.5422351649,-11.9762999528,-5.7918193219,13.3032677045,81.52,-11.0,82.2588013528,132.28,57.9837000472,-22.3418193219,62.1390888393,-11.9762999528,-5.7918193219,13.3032677045,69.96,-16.55,71.8909180634,130.1,67.1837000472,-16.1518193219,69.0979798506,-11.9762999528,-5.7918193219,13.3032677045,79.16,-10.36,79.8350499467,132.44,56.7437000472,-0.7218193219,56.7482908833,-11.9762999528,-5.7918193219,13.3032677045,68.72,5.07,68.9067725264,131.13,-11.9762999528,-5.7918193219,13.3032677045,-11.9762999528,-5.7918193219,13.3032677045,0.0,0.0,0.0,132.44,54.5037000472,2.7681806781000002,54.5739511406,-11.9762999528,-5.7918193219,13.3032677045,66.48,8.56,67.0288296183,130.1
2021-10-15 13:00:00,69.4199999919,-16.9960866953,71.4702970599,-11.2500000081,-5.6660866953,12.596310516199999,80.67,-11.33,81.4617566715,131.91,57.7699999919,-22.5060866953,61.9991680379,-11.2500000081,-5.6660866953,12.596310516199999,69.02,-16.84,71.0446760848,129.77,67.0899999919,-16.3660866953,69.0573449579,-11.2500000081,-5.6660866953,12.596310516199999,78.34,-10.7,79.0673485075,132.08,56.5499999919,-0.8160866953,56.5558882573,-11.2500000081,-5.6660866953,12.596310516199999,67.8,4.85,67.9732484144,130.8,-11.2500000081,-5.6660866953,12.596310516199999,-11.2500000081,-5.6660866953,12.596310516199999,0.0,0.0,0.0,132.08,54.3099999919,4.8939133047,54.5300512246,-11.2500000081,-5.6660866953,12.596310516199999,65.56,10.56,66.4050239063,129.77
2021-10-15 13:30:00,67.8250499979,-17.593764808,70.0698078157,-10.2549500021,-5.573764808,11.6717973629,78.08,-12.02,78.9997898731,132.18,56.6650499979,-23.173764808,61.2205134464,-10.2549500021,-5.573764808,11.6717973629,66.92,-17.6,69.1957108497,130.03,65.5850499979,-16.963764808,67.7433989381,-10.2549500021,-5.573764808,11.6717973629,75.84,-11.39,76.6905320102,132.36,55.4950499979,-1.443764808,55.5138273864,-10.2549500021,-5.573764808,11.6717973629,65.75,4.13,65.8795825731,131.06,-10.2549500021,-5.573764808,11.6717973629,-10.2549500021,-5.573764808,11.6717973629,0.0,0.0,0.0,132.36,53.3050499979,4.386235192,53.4852074357,-10.2549500021,-5.573764808,11.6717973629,63.56,9.96,64.3356448635,130.03
2021-10-15 14:00:00,66.1688500147,-18.0397374463,68.5838817756,-8.611149985299999,-5.1397374463,10.0283999265,74.78,-12.9,75.8845069827,132.33,54.9488500147,-23.6597374463,59.8260753683,-8.611149985299999,-5.1397374463,10.0283999265,63.56,-18.52,66.2032023395,130.17,64.0288500147,-17.4197374463,66.3561669094,-8.611149985299999,-5.1397374463,10.0283999265,72.64,-12.28,73.6706725909,132.49,53.8788500147,-1.7897374463,53.9085673992,-8.611149985299999,-5.1397374463,10.0283999265,62.49,3.35,62.5797299451,131.2,-8.611149985299999,-5.1397374463,10.0283999265,-8.611149985299999,-5.1397374463,10.0283999265,0.0,0.0,0.0,132.49,51.7488500147,3.4602625537,51.8644087481,-8.611149985299999,-5.1397374463,10.0283999265,60.36,8.6,60.9695792998,130.17
2021-10-15 14:30:00,65.4300833229,-18.5015548395,67.9956126167,-8.4199166771,-4.9515548395,9.7679523022,73.85,-13.55,75.0827876414,132.77,53.9300833229,-24.0615548395,59.0543165951,-8.4199166771,-4.9515548395,9.7679523022,62.35,-19.11,65.2128407601,130.59,63.3300833229,-17.8715548395,65.803433999,-8.4199166771,-4.9515548395,9.7679523022,71.75,-12.92,72.9039703994,132.93,52.9100833229,-2.1815548395,52.9550384643,-8.4199166771,-4.9515548395,9.7679523022,61.33,2.77,61.392522346,131.65,-8.4199166771,-4.9515548395,9.7679523022,-8.4199166771,-4.9515548395,9.7679523022,0.0,0.0,0.0,132.93,50.8200833229,3.9284451605,50.9716936184,-8.4199166771,-4.9515548395,9.7679523022,59.24,8.88,59.9018530598,130.59
2021-10-15 15:00:00,65.2661999916,-18.7033003299,67.8932272364,-9.7838000084,-5.2433003299,11.1002225633,75.05,-13.46,76.2474530722,132.77,54.1261999916,-25.3733003299,59.7783396822,-9.7838000084,-5.2433003299,11.1002225633,63.91,-20.13,67.0052609875,130.59,63.1261999916,-18.0633003299,65.6597284809,-9.7838000084,-5.2433003299,11.1002225633,72.91,-12.82,74.0285113993,132.93,53.0661999916,-3.3133003299,53.1695358323,-9.7838000084,-5.2433003299,11.1002225633,62.85,1.9300000000000002,62.8796262712,131.65,-9.7838000084,-5.2433003299,11.1002225633,-9.7838000084,-5.2433003299,11.1002225633,0.0,0.0,0.0,132.93,50.9761999916,1.3166996701,50.9932021313,-9.7838000084,-5.2433003299,11.1002225633,60.76,6.5600000000000005,61.113101705,130.59
2021-10-15 15:30:00,67.7045166531,-18.4197854654,70.1654478488,-9.3654833469,-5.0797854654,10.6544121703,77.07,-13.34,78.2159862177,133.17,55.2545166531,-25.5197854654,60.8631338395,-9.3654833469,-5.0797854654,10.6544121703,64.62,-20.44,67.775644593,131.09,65.5145166531,-17.7597854654,67.8790238002,-9.3654833469,-5.0797854654,10.6544121703,74.88,-12.68,75.9460124035,133.32,54.1845166531,-3.4097854654,54.2916980933,-9.3654833469,-5.0797854654,10.6544121703,63.55,1.67,63.571938778,132.22,-9.3654833469,-5.0797854654,10.6544121703,-9.3654833469,-5.0797854654,10.6544121703,0.0,0.0,0.0,133.32,52.1145166531,1.7602145346,52.1442345921,-9.3654833469,-5.0797854654,10.6544121703,61.48,6.84,61.8593242769,131.09
2021-10-15 16:00:00,65.8521166575,-18.8193451226,68.4884590213,-9.3878833425,-5.1093451226,10.6882066426,75.24,-13.71,76.4788970893,133.17,54.8421166575,-25.5993451226,60.5225927252,-9.3878833425,-5.1093451226,10.6882066426,64.23,-20.49,67.4190848351,131.09,63.7221166575,-18.1693451226,66.2618536829,-9.3878833425,-5.1093451226,10.6882066426,73.11,-13.06,74.2673259247,133.32,53.7821166575,-3.4993451226,53.8958392499,-9.3878833425,-5.1093451226,10.6882066426,63.17,1.6099999999999999,63.1905135285,132.22,-9.3878833425,-5.1093451226,10.6882066426,-9.3878833425,-5.1093451226,10.6882066426,0.0,0.0,0.0,133.32,51.7321166575,2.0506548774,51.7727445601,-9.3878833425,-5.1093451226,10.6882066426,61.12,7.16,61.5379557672,131.09
2021-10-15 16:30:00,67.0498666655,-19.034125077,69.6992291012,-10.9801333345,-5.514125077,12.2869403599,78.03,-13.52,79.1926214997,132.97,55.7798666655,-25.974125077,61.5308759789,-10.9801333345,-5.514125077,12.2869403599,66.76,-20.46,69.8248465806,130.94,64.8198666655,-18.364125077,67.3710338675,-10.9801333345,-5.514125077,12.2869403599,75.8,-12.85,76.8814834664,133.16,54.6598666655,-3.884125077,54.7976956769,-10.9801333345,-5.514125077,12.2869403599,65.64,1.63,65.6602353027,132.01,-10.9801333345,-5.514125077,12.2869403599,-10.9801333345,-5.514125077,12.2869403599,0.0,0.0,0.0,133.16,52.5798666655,0.525874923,52.5824963557,-10.9801333345,-5.514125077,12.2869403599,63.56,6.04,63.8463405373,130.94
2021-10-15 17:00:00,68.6723333248,-19.2365992344,71.3157494132,-12.6776666752,-6.0665992344,14.0544248761,81.35,-13.17,82.40917060620001,132.97,57.2523333248,-26.1265992344,62.9319383039,-12.6776666752,-6.0665992344,14.0544248761,69.93,-20.06,72.7503161505,130.94,66.3423333248,-18.5265992344,68.880621877,-12.6776666752,-6.0665992344,14.0544248761,79.02,-12.46,79.9963249156,133.16,56.0423333248,-4.1165992344,56.1933226793,-12.6776666752,-6.0665992344,14.0544248761,68.72,1.9500000000000002,68.7476610511,132.01,-12.6776666752,-6.0665992344,14.0544248761,-12.6776666752,-6.0665992344,14.0544248761,0.0,0.0,0.0,133.16,53.8823333248,1.1734007656,53.8951084411,-12.6776666752,-6.0665992344,14.0544248761,66.56,7.24,66.9526041316,130.94
2021-10-15 17:30:00,70.309766653,-19.438312754000002,72.9473185903,-14.230233347,-6.528312754,15.6562578072,84.54,-12.91,85.5200543732,132.6,58.819766653,-26.218312754,64.3984850193,-14.230233347,-6.528312754,15.6562578072,73.05,-19.69,75.65711202520001,130.58,67.879766653,-18.698312754,70.4080224173,-14.230233347,-6.528312754,15.6562578072,82.11,-12.17,83.0069936813,132.77,57.529766653,-4.148312754,57.6791344409,-14.230233347,-6.528312754,15.6562578072,71.76,2.38,71.7994568225,131.63,-14.230233347,-6.528312754,15.6562578072,-14.230233347,-6.528312754,15.6562578072,0.0,0.0,0.0,132.77,55.329766653,2.111687246,55.370048771,-14.230233347,-6.528312754,15.6562578072,69.56,8.64,70.0945304571,130.58
2021-10-15 18:00:00,71.3159666562,-19.4635170028,73.9242557909,-15.0040333438,-6.7935170028,16.4703639865,86.32,-12.67,87.2448926872,132.74,59.7759666562,-26.2135170028,65.2710859673,-15.0040333438,-6.7935170028,16.4703639865,74.78,-19.42,77.2604996101,130.68,68.8259666562,-18.7235170028,71.3273003493,-15.0040333438,-6.7935170028,16.4703639865,83.83,-11.93,84.6746349269,132.88,58.4359666562,-4.1735170028,58.5848141008,-15.0040333438,-6.7935170028,16.4703639865,73.44,2.62,73.4867198887,131.73,-15.0040333438,-6.7935170028,16.4703639865,-15.0040333438,-6.7935170028,16.4703639865,0.0,0.0,0.0,132.88,56.1959666562,1.5664829972,56.2177955581,-15.0040333438,-6.7935170028,16.4703639865,71.2,8.36,71.6891177237,130.68
2021-10-15 18:30:00,71.6715500186,-19.4690895239,74.2688126265,-15.0784499814,-6.9890895239,16.6194773147,86.75,-12.48,87.6430995572,132.66,60.5515500186,-26.0990895239,65.9367324306,-15.0784499814,-6.9890895239,16.6194773147,75.63,-19.11,78.0069804569,130.68,69.1515500186,-18.7090895239,71.6377477367,-15.0784499814,-6.9890895239,16.6194773147,84.23,-11.72,85.04146812,132.88,59.1915500186,-4.1390895239,59.3360906674,-15.0784499814,-6.9890895239,16.6194773147,74.27,2.85,74.324662125,131.73,-15.0784499814,-6.9890895239,16.6194773147,-15.0784499814,-6.9890895239,16.6194773147,0.0,0.0,0.0,132.88,56.9215500186,0.4509104761,56.9233359597,-15.0784499814,-6.9890895239,16.6194773147,72.0,7.44,72.3833793077,130.68
2021-10-15 19:00:00,72.3283666711,-19.5070239062,74.9127266022,-15.3716333289,-7.0970239062000005,16.9308847826,87.7,-12.41,88.5736874021,132.43,61.1783666711,-25.9670239062,66.4611080188,-15.3716333289,-7.0970239062000005,16.9308847826,76.55,-18.87,78.8414827359,130.38,69.8083666711,-18.7570239062,72.284396678,-15.3716333289,-7.0970239062000005,16.9308847826,85.18,-11.66,85.9743450106,132.62,59.7983666711,-4.0370239062,59.934482717,-15.3716333289,-7.0970239062000005,16.9308847826,75.17,3.06,75.2322570444,131.43,-15.3716333289,-7.0970239062000005,16.9308847826,-15.3716333289,-7.0970239062000005,16.9308847826,0.0,0.0,0.0,132.62,57.5483666711,-0.4170239062,57.5498776319,-15.3716333289,-7.0970239062000005,16.9308847826,72.92,6.68,73.2253289511,130.38
2021-10-15 19:30:00,71.0956833318,-20.4118196992,73.9678211917,-15.1743166682,-6.9618196992,16.6951136526,86.27,-13.45,87.3121721182,132.66,59.9156833318,-26.7918196992,65.6330001745,-15.1743166682,-6.9618196992,16.6951136526,75.09,-19.83,77.6642581887,130.6,68.6256833318,-19.6318196992,71.3785174787,-15.1743166682,-6.9618196992,16.6951136526,83.8,-12.67,84.7523976062,132.8,58.5756833318,-4.7518196992,58.7681075775,-15.1743166682,-6.9618196992,16.6951136526,73.75,2.21,73.7831051122,131.62,-15.1743166682,-6.9618196992,16.6951136526,-15.1743166682,-6.9618196992,16.6951136526,0.0,0.0,0.0,132.8,56.3456833318,0.7181803008000001,56.3502600976,-15.1743166682,-6.9618196992,16.6951136526,71.52,7.68,71.9311670974,130.6
2021-10-15 20:00:00,68.2988999998,-21.9246858868,71.7316638063,-14.0711000002,-6.6346858868,15.5568284695,82.37,-15.29,83.7770911407,132.66,57.4588999998,-28.4046858868,64.0964224393,-14.0711000002,-6.6346858868,15.5568284695,71.53,-21.77,74.7694710427,130.6,65.9488999998,-21.1546858868,69.2587766724,-14.0711000002,-6.6346858868,15.5568284695,80.02,-14.52,81.3266918053,132.8,56.2488999998,-6.0746858868,56.5759715764,-14.0711000002,-6.6346858868,15.5568284695,70.32,0.56,70.3222297712,131.62,-14.0711000002,-6.6346858868,15.5568284695,-14.0711000002,-6.6346858868,15.5568284695,0.0,0.0,0.0,132.8,54.1288999998,-1.7946858868,54.1586439327,-14.0711000002,-6.6346858868,15.5568284695,68.2,4.84,68.3715262372,130.6
2021-10-15 20:30:00,64.8114499824,-23.3308827399,68.8829016392,-13.2085500176,-6.3108827399,14.6387511259,78.02,-17.02,79.8548733641,133.47,54.3814499824,-29.6308827399,61.9300517853,-13.2085500176,-6.3108827399,14.6387511259,67.59,-23.32,71.4998636362,131.43,62.6314499824,-22.5308827399,66.5607932941,-13.2085500176,-6.3108827399,14.6387511259,75.84,-16.22,77.5551029914,133.63,53.2814499824,-7.3308827399,53.783405935,-13.2085500176,-6.3108827399,14.6387511259,66.49,-1.02,66.4978232726,132.46,-13.2085500176,-6.3108827399,14.6387511259,-13.2085500176,-6.3108827399,14.6387511259,0.0,0.0,0.0,133.63,51.2714499824,-5.3508827399,51.5499129911,-13.2085500176,-6.3108827399,14.6387511259,64.48,0.96,64.487146006,131.43
2021-10-15 21:00:00,61.8877999797,-24.4126760817,66.5287797858,-12.5722000203,-6.0226760817,13.9403314357,74.46,-18.39,76.6973513232,133.47,51.5377999797,-30.6426760817,59.9593064018,-12.5722000203,-6.0226760817,13.9403314357,64.11,-24.62,68.674860757,131.43,59.8277999797,-23.6326760817,64.3262701327,-12.5722000203,-6.0226760817,13.9403314357,72.4,-17.61,74.5108857819,133.63,50.5277999797,-8.3126760817,51.2070225108,-12.5722000203,-6.0226760817,13.9403314357,63.1,-2.29,63.1415402093,132.46,-12.5722000203,-6.0226760817,13.9403314357,-12.5722000203,-6.0226760817,13.9403314357,0.0,0.0,0.0,133.63,48.5877999797,-6.7426760817,49.0534197341,-12.5722000203,-6.0226760817,13.9403314357,61.16,-0.72,61.1642379173,131.43
2021-10-15 21:30:00,58.9780833109,-25.3701139313,64.2032475184,-11.6319166891,-5.7101139313000004,12.9578889859,70.61,-19.66,73.2958914265,133.47,49.0680833109,-31.4601139313,58.2873534171,-11.6319166891,-5.7101139313000004,12.9578889859,60.7,-25.75,65.9359727311,131.43,57.0580833109,-24.5901139313,62.131301083,-11.6319166891,-5.7101139313000004,12.9578889859,68.69,-18.88,71.2374234514,133.7,48.1680833109,-9.1701139313,49.0332054771,-11.6319166891,-5.7101139313000004,12.9578889859,59.8,-3.46,59.9000133556,132.55,-11.6319166891,-5.7101139313000004,12.9578889859,-11.6319166891,-5.7101139313000004,12.9578889859,0.0,0.0,0.0,133.7,46.2880833109,-9.8301139313,47.3203740105,-11.6319166891,-5.7101139313000004,12.9578889859,57.92,-4.12,58.0663482578,131.43
2021-10-15 22:00:00,56.3427333123,-26.464213112,62.2483587955,-10.7372666877,-5.404213112,12.0205829844,67.08,-21.06,70.3082498715,133.35,46.6727333123,-32.694213112,56.9846962425,-10.7372666877,-5.404213112,12.0205829844,57.41,-27.29,63.5661246263,131.26,54.5227333123,-25.684213112,60.2694553735,-10.7372666877,-5.404213112,12.0205829844,65.26,-20.28,68.3384664739,133.55,45.8527333123,-10.204213112,46.9744517524,-10.7372666877,-5.404213112,12.0205829844,56.59,-4.8,56.7932046992,132.4,-10.7372666877,-5.404213112,12.0205829844,-10.7372666877,-5.404213112,12.0205829844,0.0,0.0,0.0,133.55,44.0627333123,-11.764213112,45.6061528425,-10.7372666877,-5.404213112,12.0205829844,54.8,-6.36,55.1678312062,131.26
2021-10-15 22:30:00,53.4737999802,-27.3588327093,60.0662385333,-9.8962000198,-5.0988327093,11.1325140839,63.37,-22.26,67.1659474734,134.3,44.2037999802,-33.7888327093,55.6386659487,-9.8962000198,-5.0988327093,11.1325140839,54.1,-28.69,61.2366401756,132.23,51.7937999802,-26.5788327093,58.215393708,-9.8962000198,-5.0988327093,11.1325140839,61.69,-21.48,65.3226339028,134.51,43.4837999802,-11.2088327093,44.905220091,-9.8962000198,-5.0988327093,11.1325140839,53.38,-6.11,53.728544555,133.39,-9.8962000198,-5.0988327093,11.1325140839,-9.8962000198,-5.0988327093,11.1325140839,0.0,0.0,0.0,134.51,41.7437999802,-13.6188327093,43.9091954054,-9.8962000198,-5.0988327093,11.1325140839,51.64,-8.52,52.3381314149,132.23
2021-10-15 23:00:00,50.5743999824,-26.7592889746,57.2173879166,-8.7956000176,-4.7892889746,10.0149822042,59.37,-21.97,63.3046427997,134.3,41.6743999824,-35.4692889746,54.7250041046,-8.7956000176,-4.7892889746,10.0149822042,50.47,-30.68,59.06338375,132.23,49.0243999824,-26.0392889746,55.5106869345,-8.7956000176,-4.7892889746,10.0149822042,57.82,-21.25,61.6012572924,134.51,41.0743999824,-12.6292889746,42.972145326,-8.7956000176,-4.7892889746,10.0149822042,49.87,-7.84,50.4824969668,133.39,-8.7956000176,-4.7892889746,10.0149822042,-8.7956000176,-4.7892889746,10.0149822042,0.0,0.0,0.0,134.51,39.4843999824,-10.9492889746,40.9744404601,-8.7956000176,-4.7892889746,10.0149822042,48.28,-6.16,48.6713878988,132.23
2021-10-15 23:30:00,48.1198499845,-27.2371351541,55.2935936066,-7.7701500155000005,-4.4871351541,8.9727149267,55.89,-22.75,60.3428090165,134.82,39.4398499845,-36.2871351541,53.5934505746,-7.7701500155000005,-4.4871351541,8.9727149267,47.21,-31.8,56.9212095796,132.96,46.6698499845,-26.5471351541,53.6919480226,-7.7701500155000005,-4.4871351541,8.9727149267,54.44,-22.06,58.739741232,135.02,38.9298499845,-13.1771351541,41.0995147256,-7.7701500155000005,-4.4871351541,8.9727149267,46.7,-8.69,47.5016431295,134.14,-7.7701500155000005,-4.4871351541,8.9727149267,-7.7701500155000005,-4.4871351541,8.9727149267,0.0,0.0,0.0,135.02,37.3898499845,-15.2071351541,40.3640662156,-7.7701500155000005,-4.4871351541,8.9727149267,45.16,-10.72,46.4149113971,132.96
2021-10-16 00:00:00,45.9791333194,-27.6141246577,53.6341363444,-6.9908666806,-4.2141246577,8.1627852831,52.97,-23.4,57.9083836763,135.76,37.4891333194,-36.4041246577,52.2560561957,-6.9908666806,-4.2141246577,8.1627852831,44.48,-32.19,54.9059787273,133.89,44.6291333194,-26.9441246577,52.1319997162,-6.9908666806,-4.2141246577,8.1627852831,51.62,-22.73,56.4028128731,135.97,37.0591333194,-13.2641246577,39.3613562434,-6.9908666806,-4.2141246577,8.1627852831,44.05,-9.05,44.9700455859,135.09,-6.9908666806,-4.2141246577,8.1627852831,-6.9908666806,-4.2141246577,8.1627852831,0.0,0.0,0.0,135.97,35.5691333194,-14.8541246577,38.5461835262,-6.9908666806,-4.2141246577,8.1627852831,42.56,-10.64,43.8698438566,133.89
2021-10-16 00:30:00,44.7627499867,-27.6632599367,52.6209058901,-6.6372500133,-4.1232599367,7.8137289590000005,51.4,-23.54,56.5339862384,135.93,36.4727499867,-36.4932599367,51.5947624513,-6.6372500133,-4.1232599367,7.8137289590000005,43.11,-32.37,53.9100083472,134.03,43.4627499867,-27.0032599367,51.1682194689,-6.6372500133,-4.1232599367,7.8137289590000005,50.1,-22.88,55.0772584648,136.15,36.0627499867,-13.2932599367,38.4347849786,-6.6372500133,-4.1232599367,7.8137289590000005,42.7,-9.17,43.6735492032,135.26,-6.6372500133,-4.1232599367,7.8137289590000005,-6.6372500133,-4.1232599367,7.8137289590000005,0.0,0.0,0.0,136.15,34.6027499867,-14.4832599367,37.511533227,-6.6372500133,-4.1232599367,7.8137289590000005,41.24,-10.36,42.5213734491,134.03
2021-10-16 01:00:00,43.6778499865,-27.9151494425,51.8363786142,-6.7621500135,-4.1051494425,7.9106842151,50.44,-23.81,55.7773224528,136.11,35.4878499865,-36.6551494425,51.0194813509,-6.7621500135,-4.1051494425,7.9106842151,42.25,-32.55,53.3344635297,134.22,42.4078499865,-27.2451494425,50.4055940211,-6.7621500135,-4.1051494425,7.9106842151,49.17,-23.14,54.3428790183,136.33,35.1078499865,-13.6351494425,37.6626928271,-6.7621500135,-4.1051494425,7.9106842151,41.87,-9.53,42.9408639876,135.43,-6.7621500135,-4.1051494425,7.9106842151,-6.7621500135,-4.1051494425,7.9106842151,0.0,0.0,0.0,136.33,33.6378499865,-14.4651494425,36.616191775,-6.7621500135,-4.1051494425,7.9106842151,40.4,-10.36,41.7071888288,134.22
2021-10-16 01:30:00,44.4830333205,-27.9218027286,52.5201610908,-6.4369666795,-3.9918027286,7.5742345526,50.92,-23.93,56.262699011,135.59,35.9130333205,-36.7818027286,51.4066821944,-6.4369666795,-3.9918027286,7.5742345526,42.35,-32.79,53.5603080648,133.7,43.1830333205,-27.2518027286,51.0630504251,-6.4369666795,-3.9918027286,7.5742345526,49.62,-23.26,54.8012043663,135.81,35.5330333205,-13.7018027286,38.0832752657,-6.4369666795,-3.9918027286,7.5742345526,41.97,-9.71,43.0785909705,134.93,-6.4369666795,-3.9918027286,7.5742345526,-6.4369666795,-3.9918027286,7.5742345526,0.0,0.0,0.0,135.81,34.0830333205,-14.1918027286,36.9196482244,-6.4369666795,-3.9918027286,7.5742345526,40.52,-10.2,41.7840926669,133.7
2021-10-16 02:00:00,43.8268833196,-28.0811942771,52.0514089486,-6.8431166804,-4.1011942771,7.9779721984,50.67,-23.98,56.0579102358,135.74,35.4268833196,-36.9511942771,51.1903781999,-6.8431166804,-4.1011942771,7.9779721984,42.27,-32.85,53.5338715207,133.84,42.5568833196,-27.4111942771,50.620765399,-6.8431166804,-4.1011942771,7.9779721984,49.4,-23.31,54.6234024938,135.96,35.0468833196,-13.9211942771,37.7105247977,-6.8431166804,-4.1011942771,7.9779721984,41.89,-9.82,43.0256260849,135.08,-6.8431166804,-4.1011942771,7.9779721984,-6.8431166804,-4.1011942771,7.9779721984,0.0,0.0,0.0,135.96,33.5568833196,-15.4611942771,36.9474349123,-6.8431166804,-4.1011942771,7.9779721984,40.4,-11.36,41.966767805,133.84
2021-10-16 02:30:00,42.8577999869,-28.2817547095,51.3483073642,-6.5422000131,-4.0517547095,7.6952645982,49.4,-24.23,55.0222945723,135.56,34.5877999869,-37.1317547095,50.7452767826,-6.5422000131,-4.0517547095,7.6952645982,41.13,-33.08,52.7822252278,133.67,41.6277999869,-27.6217547095,49.9583332887,-6.5422000131,-4.0517547095,7.6952645982,48.17,-23.57,53.6273605541,135.78,34.2277999869,-14.0417547095,36.9961236789,-6.5422000131,-4.0517547095,7.6952645982,40.77,-9.99,41.9761003429,134.89,-6.5422000131,-4.0517547095,7.6952645982,-6.5422000131,-4.0517547095,7.6952645982,0.0,0.0,0.0,135.78,32.7777999869,-13.1717547095,35.3253350176,-6.5422000131,-4.0517547095,7.6952645982,39.32,-9.12,40.3638055689,133.67
2021-10-16 03:00:00,41.4084499879,-28.5177914989,50.2784661896,-6.0515500121,-3.9277914989,7.2144856787,47.46,-24.59,53.4520317668,135.76,33.4384499879,-37.3477914989,50.1297064368,-6.0515500121,-3.9277914989,7.2144856787,39.49,-33.42,51.7335142823,133.87,40.2384499879,-27.8677914989,48.9463651404,-6.0515500121,-3.9277914989,7.2144856787,46.29,-23.94,52.1141794524,135.99,33.1384499879,-14.1677914989,36.0400219694,-6.0515500121,-3.9277914989,7.2144856787,39.19,-10.24,40.5057242868,135.11,-6.0515500121,-3.9277914989,7.2144856787,-6.0515500121,-3.9277914989,7.2144856787,0.0,0.0,0.0,135.99,31.7084499879,-14.0477914989,34.6809204986,-6.0515500121,-3.9277914989,7.2144856787,37.76,-10.12,39.0926079969,133.87
2021-10-16 03:30:00,40.3770999887,-28.1927874554,49.2457456843,-5.6729000113,-3.8027874554,6.8295671144,46.05,-24.39,52.110215889,136.07,32.5970999887,-38.4327874554,50.3949410086,-5.6729000113,-3.8027874554,6.8295671144,38.27,-34.63,51.6123027969,134.16,39.2370999887,-27.5727874554,47.9563199545,-5.6729000113,-3.8027874554,6.8295671144,44.91,-23.77,50.8126067035,136.3,32.3270999887,-15.0527874554,35.6598906876,-5.6729000113,-3.8027874554,6.8295671144,38.0,-11.25,39.6303229863,135.4,-5.6729000113,-3.8027874554,6.8295671144,-5.6729000113,-3.8027874554,6.8295671144,0.0,0.0,0.0,136.3,30.9670999887,-15.2027874554,34.4976235141,-5.6729000113,-3.8027874554,6.8295671144,36.64,-11.4,38.3725109942,134.16
2021-10-16 04:00:00,39.7687333225,-27.6242926407,48.4216242393,-5.4412666775,-3.7442926407,6.6050821672,45.21,-23.88,51.1292333211,136.57,31.9587333225,-38.7542926407,50.2320200038,-5.4412666775,-3.7442926407,6.6050821672,37.4,-35.01,51.2294846744,134.77,38.6487333225,-27.0042926407,47.148238657,-5.4412666775,-3.7442926407,6.6050821672,44.09,-23.26,49.8493299855,136.8,31.7187333225,-15.3842926407,35.2527233506,-5.4412666775,-3.7442926407,6.6050821672,37.16,-11.64,38.9404057503,136.02,-5.4412666775,-3.7442926407,6.6050821672,-5.4412666775,-3.7442926407,6.6050821672,0.0,0.0,0.0,136.8,30.3587333225,-15.4642926407,34.0704716114,-5.4412666775,-3.7442926407,6.6050821672,35.8,-11.72,37.6695951664,134.77
2021-10-16 04:30:00,39.2717833225,-27.8998490716,48.1733800303,-5.4382166775,-3.6998490716,6.5774678855,44.71,-24.2,50.8391984595,136.38,31.5217833225,-38.9798490716,50.1303446773,-5.4382166775,-3.6998490716,6.5774678855,36.96,-35.28,51.0952052545,134.68,38.1817833225,-27.2998490716,46.9375152411,-5.4382166775,-3.6998490716,6.5774678855,43.62,-23.6,49.5950037806,136.6,31.3017833225,-15.619849071600001,34.9825860134,-5.4382166775,-3.6998490716,6.5774678855,36.74,-11.92,38.6253025878,135.92,-5.4382166775,-3.6998490716,6.5774678855,-5.4382166775,-3.6998490716,6.5774678855,0.0,0.0,0.0,136.6,29.9617833225,-14.9398490716,33.4799574394,-5.4382166775,-3.6998490716,6.5774678855,35.4,-11.24,37.1415885498,134.68
2021-10-16 05:00:00,39.0407166562,-27.8646769193,47.9647555695,-5.2292833438,-3.6546769193,6.3798172132,44.27,-24.21,50.4574771466,136.38,31.2707166562,-38.9846769193,49.9766220817,-5.2292833438,-3.6546769193,6.3798172132,36.5,-35.33,50.7982174884,134.76,37.9507166562,-27.2646769193,46.7292146546,-5.2292833438,-3.6546769193,6.3798172132,43.18,-23.61,49.2132553282,136.68,31.0607166562,-15.6146769193,34.7647271597,-5.2292833438,-3.6546769193,6.3798172132,36.29,-11.96,38.2100209369,135.92,-5.2292833438,-3.6546769193,6.3798172132,-5.2292833438,-3.6546769193,6.3798172132,0.0,0.0,0.0,136.68,29.6907166562,-14.0546769193,32.849240461,-5.2292833438,-3.6546769193,6.3798172132,34.92,-10.4,36.435784608,134.76
2021-10-16 05:30:00,39.6284333225,-27.6057658133,48.2958697378,-5.4215666775,-3.7257658133,6.5783520835000004,45.05,-23.88,50.9878112886,136.4,31.7784333225,-38.7957658133,50.1495789561,-5.4215666775,-3.7257658133,6.5783520835000004,37.2,-35.07,51.1247973101,134.76,38.5184333225,-26.9957658133,47.0365929619,-5.4215666775,-3.7257658133,6.5783520835000004,43.94,-23.27,49.7213887578,136.68,31.5484333225,-15.4157658133,35.1133803658,-5.4215666775,-3.7257658133,6.5783520835000004,36.97,-11.69,38.7741795529,135.94,-5.4215666775,-3.7257658133,6.5783520835000004,-5.4215666775,-3.7257658133,6.5783520835000004,0.0,0.0,0.0,136.68,30.2184333225,-16.2057658133,34.2896567213,-5.4215666775,-3.7257658133,6.5783520835000004,35.64,-12.48,37.7618855461,134.76
2021-10-16 06:00:00,40.1981999885,-27.4819627922,48.6944921036,-5.7418000115000005,-3.7919627922,6.880933744,45.94,-23.69,51.6884871127,136.4,32.2381999885,-38.6519627922,50.3316576936,-5.7418000115000005,-3.7919627922,6.880933744,37.98,-34.86,51.5528854673,134.76,39.0581999885,-26.8819627922,47.4150072224,-5.7418000115000005,-3.7919627922,6.880933744,44.8,-23.09,50.4002787691,136.68,31.9881999885,-15.3419627922,35.4770455481,-5.7418000115000005,-3.7919627922,6.880933744,37.73,-11.55,39.458274164,135.94,-5.7418000115000005,-3.7919627922,6.880933744,-5.7418000115000005,-3.7919627922,6.880933744,0.0,0.0,0.0,136.68,30.6181999885,-16.191962792200002,34.6360192517,-5.7418000115000005,-3.7919627922,6.880933744,36.36,-12.4,38.4162673877,134.76
2021-10-16 06:30:00,42.6586333202,-26.5217547095,50.2310906672,-6.5613666798,-4.0517547095,7.7115659196,49.22,-22.47,54.1064626454,136.22,34.2786333202,-37.5017547095,50.8075418475,-6.5613666798,-4.0517547095,7.7115659196,40.84,-33.45,52.7902273153,134.52,41.4186333202,-25.9217547095,48.8614423992,-6.5613666798,-4.0517547095,7.7115659196,47.98,-21.87,52.7292831357,136.44,33.9186333202,-14.4717547095,36.876894808,-6.5613666798,-4.0517547095,7.7115659196,40.48,-10.42,41.7996028689,135.76,-6.5613666798,-4.0517547095,7.7115659196,-6.5613666798,-4.0517547095,7.7115659196,0.0,0.0,0.0,136.44,32.4786333202,-13.6517547095,35.2311230164,-6.5613666798,-4.0517547095,7.7115659196,39.04,-9.6,40.2030048628,134.52
2021-10-16 07:00:00,44.6924833186,-25.9479037112,51.6789296734,-7.3475166814,-4.3079037112,8.5172786598,52.04,-21.64,56.3600141945,135.38,36.0224833186,-36.7979037112,51.4947086794,-7.3475166814,-4.3079037112,8.5172786598,43.37,-32.49,54.1900083041,133.7,43.3424833186,-25.3379037112,50.2053804358,-7.3475166814,-4.3079037112,8.5172786598,50.69,-21.03,54.8792948205,135.6,35.6124833186,-13.8679037112,38.2173746019,-7.3475166814,-4.3079037112,8.5172786598,42.96,-9.56,44.0108532069,134.91,-7.3475166814,-4.3079037112,8.5172786598,-7.3475166814,-4.3079037112,8.5172786598,0.0,0.0,0.0,135.6,34.0924833186,-15.5479037112,37.470451407,-7.3475166814,-4.3079037112,8.5172786598,41.44,-11.24,42.9372938132,133.7
2021-10-16 07:30:00,47.612649983,-25.5557260909,54.0375755788,-8.497350017,-4.6857260909,9.7036583983,56.11,-20.87,59.8655911188,134.99,38.782649983,-35.0357260909,52.2646729868,-8.497350017,-4.6857260909,9.7036583983,47.28,-30.35,56.1829235622,133.14,46.142649983,-24.9257260909,52.4445990414,-8.497350017,-4.6857260909,9.7036583983,54.64,-20.24,58.2682349141,135.2,38.242649983,-12.1557260909,40.1280694093,-8.497350017,-4.6857260909,9.7036583983,46.74,-7.47,47.3331649058,134.32,-8.497350017,-4.6857260909,9.7036583983,-8.497350017,-4.6857260909,9.7036583983,0.0,0.0,0.0,135.2,36.662649983,-13.9257260909,39.218308874,-8.497350017,-4.6857260909,9.7036583983,45.16,-9.24,46.0955876413,133.14
2021-10-16 08:00:00,50.1259499815,-25.0598895067,56.0411359952,-9.2540500185,-4.9498895067,10.4947057069,59.38,-20.11,62.6928743957,134.99,41.0859499815,-34.0898895067,53.387038244,-9.2540500185,-4.9498895067,10.4947057069,50.34,-29.14,58.1657562488,133.14,48.5259499815,-24.4198895067,54.3240170194,-9.2540500185,-4.9498895067,10.4947057069,57.78,-19.47,60.9722010428,135.2,40.4659499815,-11.3898895067,42.038347861,-9.2540500185,-4.9498895067,10.4947057069,49.72,-6.44,50.1353368394,134.32,-9.2540500185,-4.9498895067,10.4947057069,-9.2540500185,-4.9498895067,10.4947057069,0.0,0.0,0.0,135.2,38.8259499815,-13.5098895067,41.1092630249,-9.2540500185,-4.9498895067,10.4947057069,48.08,-8.56,48.8360522565,133.14
