Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-16 08:30:00,53.5052999797,-23.4887126616,58.4340375844,-10.1347000203,-5.2487126616,11.413199775,63.64,-18.24,66.202320201,134.56,44.0252999797,-33.3487126616,55.2300975419,-10.1347000203,-5.2487126616,11.413199775,54.16,-28.1,61.015699619,132.69,51.7752999797,-22.8587126616,56.5968411887,-10.1347000203,-5.2487126616,11.413199775,61.91,-17.61,64.3658309975,134.77,43.2952999797,-10.6987126616,44.5975946991,-10.1347000203,-5.2487126616,11.413199775,53.43,-5.45,53.7072378735,133.84,-10.1347000203,-5.2487126616,11.413199775,-10.1347000203,-5.2487126616,11.413199775,0.0,0.0,0.0,134.77,41.5452999797,-12.5687126616,43.4048901436,-10.1347000203,-5.2487126616,11.413199775,51.68,-7.32,52.1958312512,132.69
2021-10-16 09:00:00,55.8186833157,-22.8276878768,60.3061252353,-10.4313166843,-5.3576878768,11.7267722394,66.25,-17.47,68.5146947742,134.24,46.1486833157,-32.5376878768,56.4659375566,-10.4313166843,-5.3576878768,11.7267722394,56.58,-27.18,62.769808029000004,132.47,53.9786833157,-22.1976878768,58.3646776704,-10.4313166843,-5.3576878768,11.7267722394,64.41,-16.84,66.5750230943,134.44,45.3486833157,-9.9076878768,46.4183730599,-10.4313166843,-5.3576878768,11.7267722394,55.78,-4.55,55.9652651204,133.61,-10.4313166843,-5.3576878768,11.7267722394,-10.4313166843,-5.3576878768,11.7267722394,0.0,0.0,0.0,134.44,43.6086833157,-11.7576878768,45.1659217191,-10.4313166843,-5.3576878768,11.7267722394,54.04,-6.4,54.4176588986,132.47
2021-10-16 09:30:00,57.6883666473,-21.8940369582,61.7032940835,-10.2716333527,-5.3640369582,11.587896453599999,67.96,-16.53,69.9414219186,134.24,47.8883666473,-31.4140369582,57.2724836039,-10.2716333527,-5.3640369582,11.587896453599999,58.16,-26.05,63.7274516986,132.47,55.7883666473,-21.2640369582,59.7034431246,-10.2716333527,-5.3640369582,11.587896453599999,66.06,-15.9,67.9465495813,134.44,47.0383666473,-8.894036958200001,47.8718271038,-10.2716333527,-5.3640369582,11.587896453599999,57.31,-3.5300000000000002,57.4186119651,133.61,-10.2716333527,-5.3640369582,11.587896453599999,-10.2716333527,-5.3640369582,11.587896453599999,0.0,0.0,0.0,134.44,45.2083666473,-9.8040369582,46.2592213034,-10.2716333527,-5.3640369582,11.587896453599999,55.48,-4.44,55.657380463,132.47
2021-10-16 10:00:00,58.8788166479,-21.0653019222,62.533686881,-9.5611833521,-5.2153019222,10.8910789746,68.44,-15.85,70.2513779224,133.98,48.8688166479,-30.2953019222,57.4975352439,-9.5611833521,-5.2153019222,10.8910789746,58.43,-25.08,63.5851499959,132.15,56.9688166479,-20.4453019222,60.5264937111,-9.5611833521,-5.2153019222,10.8910789746,66.53,-15.23,68.250961898,134.18,47.9988166479,-7.8753019222,48.640587784,-9.5611833521,-5.2153019222,10.8910789746,57.56,-2.66,57.6214300413,133.28,-9.5611833521,-5.2153019222,10.8910789746,-9.5611833521,-5.2153019222,10.8910789746,0.0,0.0,0.0,134.18,46.1188166479,-7.4153019222,46.7111544666,-9.5611833521,-5.2153019222,10.8910789746,55.68,-2.2,55.7234456939,132.15
2021-10-16 10:30:00,60.3039666558,-20.8165268703,63.7957379874,-9.4460333442,-5.1165268703,10.7427367628,69.75,-15.7,71.4951222112,133.67,50.1739666558,-29.5065268703,58.2070619248,-9.4460333442,-5.1165268703,10.7427367628,59.62,-24.39,64.4159646361,131.84,58.3539666558,-20.1965268703,61.7501831745,-9.4460333442,-5.1165268703,10.7427367628,67.8,-15.08,69.4567952039,133.88,49.2739666558,-7.1065268703,49.7837977072,-9.4460333442,-5.1165268703,10.7427367628,58.72,-1.99,58.7537105211,132.97,-9.4460333442,-5.1165268703,10.7427367628,-9.4460333442,-5.1165268703,10.7427367628,0.0,0.0,0.0,133.88,47.3939666558,-5.3165268703,47.6912311996,-9.4460333442,-5.1165268703,10.7427367628,56.84,-0.2,56.8403518638,131.84
2021-10-16 11:00:00,61.0279833252,-20.6038607624,64.4122179952,-9.8520166748,-5.1938607624,11.1372537988,70.88,-15.41,72.5358015052,133.67,50.5979833252,-29.4238607624,58.5313548343,-9.8520166748,-5.1938607624,11.1372537988,60.45,-24.23,65.1252285984,131.84,59.0279833252,-19.9738607624,62.3157919728,-9.8520166748,-5.1938607624,11.1372537988,68.88,-14.78,70.4478729274,133.88,49.6679833252,-6.9238607624,50.1482643314,-9.8520166748,-5.1938607624,11.1372537988,59.52,-1.73,59.5451366612,132.97,-9.8520166748,-5.1938607624,11.1372537988,-9.8520166748,-5.1938607624,11.1372537988,0.0,0.0,0.0,133.88,47.7879833252,-5.2338607624,48.0737417804,-9.8520166748,-5.1938607624,11.1372537988,57.64,-0.04,57.6400138792,131.84
2021-10-16 11:30:00,61.2885999804,-20.6362546783,64.6695252395,-10.0114000196,-5.1962546783,11.2795918824,71.3,-15.44,72.9526120163,134.03,50.6985999804,-29.4062546783,58.6095201667,-10.0114000196,-5.1962546783,11.2795918824,60.71,-24.21,65.3592242916,132.17,59.2885999804,-19.9962546783,62.5698672589,-10.0114000196,-5.1962546783,11.2795918824,69.3,-14.8,70.8627546741,134.23,49.7685999804,-6.9762546783,50.2551656384,-10.0114000196,-5.1962546783,11.2795918824,59.78,-1.78,59.8064946306,133.29,-10.0114000196,-5.1962546783,11.2795918824,-10.0114000196,-5.1962546783,11.2795918824,0.0,0.0,0.0,134.23,47.8685999804,-5.2762546783,48.1585062841,-10.0114000196,-5.1962546783,11.2795918824,57.88,-0.08,57.8800552868,132.17
2021-10-16 12:00:00,61.2170333153,-20.5471993892,64.5733115975,-9.4129666847,-5.0571993892,10.6854671152,70.63,-15.49,72.3086232755,133.86,50.5170333153,-29.4971993892,58.4983369574,-9.4129666847,-5.0571993892,10.6854671152,59.93,-24.44,64.7218548869,132.0,59.2370333153,-19.9171993892,62.4957674368,-9.4129666847,-5.0571993892,10.6854671152,68.65,-14.86,70.2398896639,134.06,49.6070333153,-7.0771993892,50.1093255347,-9.4129666847,-5.0571993892,10.6854671152,59.02,-2.02,59.0545578258,133.13,-9.4129666847,-5.0571993892,10.6854671152,-9.4129666847,-5.0571993892,10.6854671152,0.0,0.0,0.0,134.06,47.7070333153,-5.3371993892,48.0046531606,-9.4129666847,-5.0571993892,10.6854671152,57.12,-0.28,57.1206862704,132.0
2021-10-16 12:30:00,61.6853999812,-20.2704580262,64.9305786162,-9.3846000188,-5.1504580262,10.7050425217,71.07,-15.12,72.660575968,133.86,51.0553999812,-29.3204580262,58.8756581798,-9.3846000188,-5.1504580262,10.7050425217,60.44,-24.17,65.093644083,132.0,59.6753999812,-19.6404580262,62.8243659291,-9.3846000188,-5.1504580262,10.7050425217,69.06,-14.49,70.5637562776,134.06,50.1353999812,-6.9204580262,50.6107801814,-9.3846000188,-5.1504580262,10.7050425217,59.52,-1.77,59.5463122284,133.13,-9.3846000188,-5.1504580262,10.7050425217,-9.3846000188,-5.1504580262,10.7050425217,0.0,0.0,0.0,134.06,48.2553999812,-5.2304580262,48.5380399121,-9.3846000188,-5.1504580262,10.7050425217,57.64,-0.08,57.640055517,132.0
2021-10-16 13:00:00,60.8770333158,-20.7326757463,64.3106292065,-8.7629666842,-4.9826757463,10.0805080577,69.64,-15.75,71.39882422,133.64,50.2870333158,-29.7926757463,58.4498866366,-8.7629666842,-4.9826757463,10.0805080577,59.05,-24.81,64.0502818105,131.84,58.9170333158,-20.1026757463,62.2521837922,-8.7629666842,-4.9826757463,10.0805080577,67.68,-15.12,69.3483727278,133.85,49.4070333158,-7.3826757463,49.955568681,-8.7629666842,-4.9826757463,10.0805080577,58.17,-2.4,58.219489005,132.97,-8.7629666842,-4.9826757463,10.0805080577,-8.7629666842,-4.9826757463,10.0805080577,0.0,0.0,0.0,133.85,47.5170333158,-6.3826757463,47.9437900548,-8.7629666842,-4.9826757463,10.0805080577,56.28,-1.4,56.2974102424,131.84
2021-10-16 13:30:00,58.2371833202,-21.1291367883,61.9516742509,-6.5528166798,-4.5891367883,7.9999739311999996,64.79,-16.54,66.8678973798,134.7,48.3471833202,-30.4091367883,57.1153721445,-6.5528166798,-4.5891367883,7.9999739311999996,54.9,-25.82,60.6686278071,132.86,56.4471833202,-20.5291367883,60.0643818087,-6.5528166798,-4.5891367883,7.9999739311999996,63.0,-15.94,64.9852567895,134.9,47.5771833202,-7.7291367883,48.2009121094,-6.5528166798,-4.5891367883,7.9999739311999996,54.13,-3.14,54.2209968555,134.02,-6.5528166798,-4.5891367883,7.9999739311999996,-6.5528166798,-4.5891367883,7.9999739311999996,0.0,0.0,0.0,134.9,45.8071833202,-8.3091367883,46.5546968404,-6.5528166798,-4.5891367883,7.9999739311999996,52.36,-3.7199999999999998,52.4919803399,132.86
2021-10-16 14:00:00,58.4473166559,-21.1459260866,62.1549596922,-6.1626833441,-4.1759260866,7.444261191,64.61,-16.97,66.8014445952,134.7,47.3873166559,-30.6059260866,56.41170527,-6.1626833441,-4.1759260866,7.444261191,53.55,-26.43,59.7172286698,132.86,56.6573166559,-20.5359260866,60.2642165044,-6.1626833441,-4.1759260866,7.444261191,62.82,-16.36,64.9153448731,134.9,46.6573166559,-7.9059260866,47.3223928476,-6.1626833441,-4.1759260866,7.444261191,52.82,-3.73,52.951537277,134.02,-6.1626833441,-4.1759260866,7.444261191,-6.1626833441,-4.1759260866,7.444261191,0.0,0.0,0.0,134.9,44.8773166559,-9.4959260866,45.8709729838,-6.1626833441,-4.1759260866,7.444261191,51.04,-5.32,51.3165080651,132.86
2021-10-16 14:30:00,57.0495166877,-21.9026754528,61.1095290956,-5.6804833123,-4.0726754528,6.9896048533,62.73,-17.83,65.2147360648,135.51,46.6195166877,-31.1926754528,56.0924445723,-5.6804833123,-4.0726754528,6.9896048533,52.3,-27.12,58.9133635095,133.67,55.3195166877,-21.2926754528,59.2758547344,-5.6804833123,-4.0726754528,6.9896048533,61.0,-17.22,63.383975893,135.7,45.9395166877,-8.2326754528,46.6713631535,-5.6804833123,-4.0726754528,6.9896048533,51.62,-4.16,51.7873536686,134.85,-5.6804833123,-4.0726754528,6.9896048533,-5.6804833123,-4.0726754528,6.9896048533,0.0,0.0,0.0,135.7,44.2395166877,-10.8326754528,45.5464783954,-5.6804833123,-4.0726754528,6.9896048533,49.92,-6.76,50.3756290283,133.67
2021-10-16 15:00:00,56.2740333248,-22.1698491135,60.4836261839,-4.8459666752,-3.8298491135,6.1766606875,61.12,-18.34,63.812302889,135.51,45.5640333248,-30.8598491135,55.0310041716,-4.8459666752,-3.8298491135,6.1766606875,50.41,-27.03,57.1995541941,133.67,54.5940333248,-21.5498491135,58.6933085751,-4.8459666752,-3.8298491135,6.1766606875,59.44,-17.72,62.0250916968,135.7,44.9240333248,-8.0298491135,45.6360301402,-4.8459666752,-3.8298491135,6.1766606875,49.77,-4.2,49.9469008048,134.85,-4.8459666752,-3.8298491135,6.1766606875,-4.8459666752,-3.8298491135,6.1766606875,0.0,0.0,0.0,135.7,43.2340333248,-11.0298491135,44.6188212417,-4.8459666752,-3.8298491135,6.1766606875,48.08,-7.2,48.6161125554,133.67
2021-10-16 15:30:00,55.7027666586,-22.164212525,59.9504005848,-4.0572333414,-3.584212525,5.4136606665,59.76,-18.58,62.5817385505,135.15,45.0527666586,-30.904212525,54.6335257455,-4.0572333414,-3.584212525,5.4136606665,49.11,-27.32,56.1976378507,133.24,54.0827666586,-21.564212525,58.223370834,-4.0572333414,-3.584212525,5.4136606665,58.14,-17.98,60.856716967,135.35,44.4427666586,-8.024212525,45.1613495692,-4.0572333414,-3.584212525,5.4136606665,48.5,-4.44,48.7028089539,134.44,-4.0572333414,-3.584212525,5.4136606665,-4.0572333414,-3.584212525,5.4136606665,0.0,0.0,0.0,135.35,42.7827666586,-9.984212525,43.932330039600004,-4.0572333414,-3.584212525,5.4136606665,46.84,-6.4,47.2752112634,133.24
2021-10-16 16:00:00,56.5031666571,-22.3109779815,60.7485603185,-4.7968333429,-3.7209779815,6.0708555623,61.3,-18.59,64.0568349202,135.32,45.5931666571,-31.0809779815,55.179380552,-4.7968333429,-3.7209779815,6.0708555623,50.39,-27.36,57.3386579892,133.42,54.8031666571,-21.7009779815,58.9433585826,-4.7968333429,-3.7209779815,6.0708555623,59.6,-17.98,62.2530352674,135.53,44.9631666571,-8.1009779815,45.687111969200004,-4.7968333429,-3.7209779815,6.0708555623,49.76,-4.38,49.9523973399,134.63,-4.7968333429,-3.7209779815,6.0708555623,-4.7968333429,-3.7209779815,6.0708555623,0.0,0.0,0.0,135.53,43.3231666571,-10.8809779815,44.668696545,-4.7968333429,-3.7209779815,6.0708555623,48.12,-7.16,48.6497687559,133.42
2021-10-16 16:30:00,57.586633333099996,-22.8205458096,61.9435036924,-6.5333666669,-4.2605458096,7.799816062,64.12,-18.56,66.7521385425,135.62,46.8666333331,-31.5605458096,56.5026492456,-6.5333666669,-4.2605458096,7.799816062,53.4,-27.3,59.9737442553,133.73,55.8166333331,-22.1805458096,60.0622441227,-6.5333666669,-4.2605458096,7.799816062,62.35,-17.92,64.8741003791,135.84,46.1566333331,-8.5305458096,46.9383107115,-6.5333666669,-4.2605458096,7.799816062,52.69,-4.27,52.8627373487,134.92,-6.5333666669,-4.2605458096,7.799816062,-6.5333666669,-4.2605458096,7.799816062,0.0,0.0,0.0,135.84,44.4666333331,-11.0205458096,45.8119406915,-6.5333666669,-4.2605458096,7.799816062,51.0,-6.76,51.4460649613,133.73
2021-10-16 17:00:00,60.2898166844,-22.5843090244,64.3809988269,-8.7101833156,-4.8943090244,9.991073727,69.0,-17.69,71.2315667383,135.62,48.9798166844,-31.3143090244,58.1343993872,-8.7101833156,-4.8943090244,9.991073727,57.69,-26.42,63.4519700246,133.73,58.3798166844,-21.9043090244,62.3538431048,-8.7101833156,-4.8943090244,9.991073727,67.09,-17.01,69.2127748324,135.84,48.1498166844,-8.4443090244,48.8846724612,-8.7101833156,-4.8943090244,9.991073727,56.86,-3.55,56.9707126513,134.92,-8.7101833156,-4.8943090244,9.991073727,-8.7101833156,-4.8943090244,9.991073727,0.0,0.0,0.0,135.84,46.3698166844,-9.2143090244,47.2764570388,-8.7101833156,-4.8943090244,9.991073727,55.08,-4.32,55.2491520297,133.73
2021-10-16 17:30:00,63.1425666589,-22.4045654198,66.9996139983,-10.8974333411,-5.4845654198,12.1997750499,74.04,-16.92,75.9487195415,135.01,51.6025666589,-30.9245654198,60.1594018602,-10.8974333411,-5.4845654198,12.1997750499,62.5,-25.44,67.4792086498,133.14,61.0825666589,-21.7045654198,64.8241321554,-10.8974333411,-5.4845654198,12.1997750499,71.98,-16.22,73.7848819204,135.23,50.6525666589,-8.1445654198,51.303181724,-10.8974333411,-5.4845654198,12.1997750499,61.55,-2.66,61.6074516597,134.31,-10.8974333411,-5.4845654198,12.1997750499,-10.8974333411,-5.4845654198,12.1997750499,0.0,0.0,0.0,135.23,48.7825666589,-7.3245654198,49.3293834181,-10.8974333411,-5.4845654198,12.1997750499,59.68,-1.8399999999999999,59.7083578739,133.14
2021-10-16 18:00:00,65.1722833117,-21.5934206712,68.6564077734,-12.6177166883,-6.0034206712,13.9731111132,77.79,-15.59,79.3368275141,134.74,53.5022833117,-30.6334206712,61.6514459002,-12.6177166883,-6.0034206712,13.9731111132,66.12,-24.63,70.5584247273,132.85,62.9722833117,-20.8834206712,66.3447490342,-12.6177166883,-6.0034206712,13.9731111132,75.59,-14.88,77.0406548518,134.95,52.4222833117,-8.0134206712,53.031223807,-12.6177166883,-6.0034206712,13.9731111132,65.04,-2.01,65.0710511672,134.0,-12.6177166883,-6.0034206712,13.9731111132,-12.6177166883,-6.0034206712,13.9731111132,0.0,0.0,0.0,134.95,50.5022833117,-6.1234206712,50.8721623328,-12.6177166883,-6.0034206712,13.9731111132,63.12,-0.12,63.1201140683,132.85
2021-10-16 18:30:00,67.1815999889,-21.1513551373,70.432572019,-13.7584000111,-6.3713551373,15.1620492399,80.94,-14.78,82.2783811217,134.12,55.4315999889,-29.6313551373,62.8544309067,-13.7584000111,-6.3713551373,15.1620492399,69.19,-23.26,72.9950936707,132.3,64.8815999889,-20.4313551373,68.0225131105,-13.7584000111,-6.3713551373,15.1620492399,78.64,-14.06,79.8870026976,134.33,54.2815999889,-7.2313551373,54.7611595428,-13.7584000111,-6.3713551373,15.1620492399,68.04,-0.86,68.0454348212,133.43,-13.7584000111,-6.3713551373,15.1620492399,-13.7584000111,-6.3713551373,15.1620492399,0.0,0.0,0.0,134.33,52.2815999889,-4.8513551373,52.5062029104,-13.7584000111,-6.3713551373,15.1620492399,66.04,1.52,66.0574901128,132.3
2021-10-16 19:00:00,69.2386833932,-21.7371438281,72.5706462685,-14.2413166068,-6.5571438281,15.6783683424,83.48,-15.18,84.8489410659,133.4,57.0486833932,-29.1471438281,64.063314543,-14.2413166068,-6.5571438281,15.6783683424,71.29,-22.59,74.7835021913,131.54,66.8686833932,-20.9671438281,70.0788266101,-14.2413166068,-6.5571438281,15.6783683424,81.11,-14.41,82.380095897,133.59,55.8386833932,-6.8171438281,56.2532844646,-14.2413166068,-6.5571438281,15.6783683424,70.08,-0.26,70.0804823043,132.65,-14.2413166068,-6.5571438281,15.6783683424,-14.2413166068,-6.5571438281,15.6783683424,0.0,0.0,0.0,133.59,53.7586833932,-3.9971438281,53.9070793027,-14.2413166068,-6.5571438281,15.6783683424,68.0,2.56,68.0481711731,131.54
2021-10-16 19:30:00,67.7352834303,-22.2975440711,71.3109324928,-13.4547165697,-6.3175440711,14.8640761927,81.19,-15.98,82.7476676408,133.28,55.6952834303,-29.6775440711,63.1088046034,-13.4547165697,-6.3175440711,14.8640761927,69.15,-23.36,72.9891231623,131.34,65.4352834303,-21.5175440711,68.8823708975,-13.4547165697,-6.3175440711,14.8640761927,78.89,-15.2,80.3409739797,133.47,54.5552834303,-7.3475440711,55.0478460436,-13.4547165697,-6.3175440711,14.8640761927,68.01,-1.03,68.0177991411,132.41,-13.4547165697,-6.3175440711,14.8640761927,-13.4547165697,-6.3175440711,14.8640761927,0.0,0.0,0.0,133.47,52.5452834303,-5.5175440711,52.8341755244,-13.4547165697,-6.3175440711,14.8640761927,66.0,0.8,66.0048483068,131.34
2021-10-16 20:00:00,65.3111000487,-23.6531324308,69.4622952642,-12.3988999513,-5.9731324308,13.7626680203,77.71,-17.68,79.695837407,133.28,53.4611000487,-30.8731324308,61.7352373002,-12.3988999513,-5.9731324308,13.7626680203,65.86,-24.9,70.4098686265,131.34,63.1311000487,-22.8731324308,67.1469729814,-12.3988999513,-5.9731324308,13.7626680203,75.53,-16.9,77.3976155963,133.47,52.4111000487,-8.4131324308,53.0820516335,-12.3988999513,-5.9731324308,13.7626680203,64.81,-2.44,64.8559149191,132.41,-12.3988999513,-5.9731324308,13.7626680203,-12.3988999513,-5.9731324308,13.7626680203,0.0,0.0,0.0,133.47,50.4811000487,-7.2531324308,50.9995038426,-12.3988999513,-5.9731324308,13.7626680203,62.88,-1.28,62.8930266405,131.34
2021-10-16 20:30:00,62.2136334098,-24.7933805295,66.9719934011,-11.3363665902,-5.6633805295,12.6722960228,73.55,-19.13,75.9971012605,133.74,50.8936334098,-32.3933805295,60.3282108451,-11.3363665902,-5.6633805295,12.6722960228,62.23,-26.73,67.727880522,131.76,60.1836334098,-24.0133805295,64.7974704356,-11.3363665902,-5.6633805295,12.6722960228,71.52,-18.35,73.8365282228,133.93,49.9636334098,-9.6933805295,50.8952482025,-11.3363665902,-5.6633805295,12.6722960228,61.3,-4.03,61.4323278087,132.88,-11.3363665902,-5.6633805295,12.6722960228,-11.3363665902,-5.6633805295,12.6722960228,0.0,0.0,0.0,133.93,48.1436334098,-10.4233805295,49.2590732714,-11.3363665902,-5.6633805295,12.6722960228,59.48,-4.76,59.6701600467,131.76
2021-10-16 21:00:00,59.4557834187,-25.2307463504,64.5877754945,-10.6642165813,-5.4407463504,11.9719353549,70.12,-19.79,72.8591689494,134.44,48.4757834187,-34.2007463504,59.3261546789,-10.6642165813,-5.4407463504,11.9719353549,59.14,-28.76,65.7622779411,132.47,57.5557834187,-24.4607463504,62.5379590086,-10.6642165813,-5.4407463504,11.9719353549,68.22,-19.02,70.8218102,134.63,47.6457834187,-11.3307463504,48.9745494154,-10.6642165813,-5.4407463504,11.9719353549,58.31,-5.89,58.6067248701,133.62,-10.6642165813,-5.4407463504,11.9719353549,-10.6642165813,-5.4407463504,11.9719353549,0.0,0.0,0.0,134.63,45.8957834187,-13.9207463504,47.9605057789,-10.6642165813,-5.4407463504,11.9719353549,56.56,-8.48,57.1921672959,132.47
2021-10-16 21:30:00,57.4318334117,-25.5214268305,62.8471058721,-9.9581665883,-5.2414268305,11.2533389276,67.39,-20.28,70.3753543508,134.66,46.6818334117,-34.7914268305,58.2205887258,-9.9581665883,-5.2414268305,11.2533389276,56.64,-29.55,63.8849911951,132.85,55.5918334117,-24.7814268305,60.8651875692,-9.9581665883,-5.2414268305,11.2533389276,65.55,-19.54,68.4003954667,134.88,45.9118334117,-11.9414268305,47.4393731195,-9.9581665883,-5.2414268305,11.2533389276,55.87,-6.7,56.270302114,134.02,-9.9581665883,-5.2414268305,11.2533389276,-9.9581665883,-5.2414268305,11.2533389276,0.0,0.0,0.0,134.88,44.2418334117,-13.8014268305,46.3445704068,-9.9581665883,-5.2414268305,11.2533389276,54.2,-8.56,54.8717923892,132.85
2021-10-16 22:00:00,55.3394501241,-26.6125556566,61.4058861886,-9.3005498759,-5.0025556566,10.560577214,64.64,-21.61,68.1565968927,134.66,44.7594501241,-35.4425556566,57.0927589706,-9.3005498759,-5.0025556566,10.560577214,54.06,-30.44,62.04093165,132.85,53.6094501241,-25.8625556566,59.5218021207,-9.3005498759,-5.0025556566,10.560577214,62.91,-20.86,66.2782596332,134.88,44.0694501241,-12.3725556566,45.7733172024,-9.3005498759,-5.0025556566,10.560577214,53.37,-7.37,53.8764679614,134.02,-9.3005498759,-5.0025556566,10.560577214,-9.3005498759,-5.0025556566,10.560577214,0.0,0.0,0.0,134.88,42.4194501241,-15.0425556566,45.0076463449,-9.3005498759,-5.0025556566,10.560577214,51.72,-10.04,52.6854818712,132.85
2021-10-16 22:30:00,52.7722167571,-27.3310183747,59.4297183812,-8.9077832429,-4.8410183747,10.1382474425,61.68,-22.49,65.6522848041,135.41,42.5422167571,-36.0310183747,55.7501075491,-8.9077832429,-4.8410183747,10.1382474425,51.45,-31.19,60.1657593653,133.56,51.1422167571,-26.5810183747,57.6374606716,-8.9077832429,-4.8410183747,10.1382474425,60.05,-21.74,63.8641534822,135.62,41.9322167571,-12.9410183747,43.8837186066,-8.9077832429,-4.8410183747,10.1382474425,50.84,-8.1,51.4812159919,134.74,-8.9077832429,-4.8410183747,10.1382474425,-8.9077832429,-4.8410183747,10.1382474425,0.0,0.0,0.0,135.62,40.3322167571,-10.7610183747,41.7431099106,-8.9077832429,-4.8410183747,10.1382474425,49.24,-5.92,49.5945964799,133.56
2021-10-16 23:00:00,50.2039834119,-27.0177596539,57.0122731273,-7.8660165881,-4.4877596539,9.056169371,58.07,-22.53,62.2874449628,135.55,40.3439834119,-36.9777596539,54.7265173985,-7.8660165881,-4.4877596539,9.056169371,48.21,-32.49,58.1360834594,133.67,48.6639834119,-26.3277596539,55.3293250448,-7.8660165881,-4.4877596539,9.056169371,56.53,-21.84,60.602198805,135.76,39.8139834119,-13.7377596539,42.117446687,-7.8660165881,-4.4877596539,9.056169371,47.68,-9.25,48.568970547,134.87,-7.8660165881,-4.4877596539,9.056169371,-7.8660165881,-4.4877596539,9.056169371,0.0,0.0,0.0,135.76,38.3339834119,-14.8477596539,41.1090044998,-7.8660165881,-4.4877596539,9.056169371,46.2,-10.36,47.3473293861,133.67
2021-10-16 23:30:00,47.6791167499,-27.0290725951,54.8075627939,-6.7308832501,-4.1490725951,7.9069332061,54.41,-22.88,59.0249311732,135.81,38.1691167499,-37.6090725951,53.5847349059,-6.7308832501,-4.1490725951,7.9069332061,44.9,-33.46,55.9962641611,134.14,46.2691167499,-26.3590725951,53.2506513847,-6.7308832501,-4.1490725951,7.9069332061,53.0,-22.21,57.4655035652,136.04,37.7391167499,-14.3690725951,40.3820650823,-6.7308832501,-4.1490725951,7.9069332061,44.47,-10.22,45.6292592532,135.35,-6.7308832501,-4.1490725951,7.9069332061,-6.7308832501,-4.1490725951,7.9069332061,0.0,0.0,0.0,136.04,36.2691167499,-13.7090725951,38.7735412522,-6.7308832501,-4.1490725951,7.9069332061,43.0,-9.56,44.0498989783,134.14
2021-10-17 00:00:00,46.1199833997,-27.1102975013,53.4978606993,-6.1700166003,-3.9202975013,7.3101188326,52.29,-23.19,57.2015751531,135.81,36.5799833997,-38.1902975013,52.882832836,-6.1700166003,-3.9202975013,7.3101188326,42.75,-34.27,54.7904681491,134.14,44.7699833997,-26.4402975013,51.9946222755,-6.1700166003,-3.9202975013,7.3101188326,50.94,-22.52,55.6959064923,136.04,36.1999833997,-14.7502975013,39.0897694355,-6.1700166003,-3.9202975013,7.3101188326,42.37,-10.83,43.7322055241,135.35,-6.1700166003,-3.9202975013,7.3101188326,-6.1700166003,-3.9202975013,7.3101188326,0.0,0.0,0.0,136.04,34.7899833997,-14.6802975013,37.7604830435,-6.1700166003,-3.9202975013,7.3101188326,40.96,-10.76,42.3497249106,134.14
2021-10-17 00:30:00,44.752100121,-31.4463743067,54.6957486673,-5.637899879,-3.7463743067,6.7691384601,50.39,-27.7,57.5016704105,136.39,35.992100121,-28.6763743067,46.0191885467,-5.637899879,-3.7463743067,6.7691384601,41.63,-24.93,48.5238271368,134.71,43.402100121,-27.3263743067,51.2881372996,-5.637899879,-3.7463743067,6.7691384601,49.04,-23.58,54.4145017436,136.63,35.562100121,-5.5563743067,35.9935585967,-5.637899879,-3.7463743067,6.7691384601,41.2,-1.81,41.2397393299,135.97,-5.637899879,-3.7463743067,6.7691384601,-5.637899879,-3.7463743067,6.7691384601,0.0,0.0,0.0,136.63,33.842100121,-23.9863743067,41.4805242612,-5.637899879,-3.7463743067,6.7691384601,39.48,-20.24,44.3658427171,134.71
2021-10-17 01:00:00,43.603433443,-29.000593661,52.3669155165,-5.486566557,-3.680593661,6.6067527789,49.09,-25.32,55.2352287947,135.97,35.333433443,-21.270593661,41.2418437217,-5.486566557,-3.680593661,6.6067527789,40.82,-17.59,44.4486276504,134.52,42.043433443,-29.430593661,51.3206599618,-5.486566557,-3.680593661,6.6067527789,47.53,-25.75,54.0570383946,136.2,34.833433443,1.319406339,34.8584124498,-5.486566557,-3.680593661,6.6067527789,40.32,5.0,40.6288370496,135.77,-5.486566557,-3.680593661,6.6067527789,-5.486566557,-3.680593661,6.6067527789,0.0,0.0,0.0,136.2,32.833433443,-35.080593661,48.0487502779,-5.486566557,-3.680593661,6.6067527789,38.32,-31.4,49.5417238295,134.52
2021-10-17 01:30:00,43.999066758,-29.1957738165,52.8044608373,-5.700933242,-3.7157738165,6.8049698666000005,49.7,-25.48,55.8508764479,134.78,35.729066758,-21.3957738165,41.645472126,-5.700933242,-3.7157738165,6.8049698666000005,41.43,-17.68,45.0447255514,133.46,42.409066758,-29.6157738165,51.7264246013,-5.700933242,-3.7157738165,6.8049698666000005,48.11,-25.9,54.6386502396,135.01,35.209066758,1.2042261835,35.2296543081,-5.700933242,-3.7157738165,6.8049698666000005,40.91,4.92,41.2047873432,134.71,-5.700933242,-3.7157738165,6.8049698666000005,-5.700933242,-3.7157738165,6.8049698666000005,0.0,0.0,0.0,135.01,33.139066758,-33.2357738165,46.9341496862,-5.700933242,-3.7157738165,6.8049698666000005,38.84,-29.52,48.784997694,133.46
2021-10-17 02:00:00,43.3168334192,-29.2258379258,52.254164044,-6.0131665808,-3.8958379258,7.1648953567,49.33,-25.33,55.4532036946,134.92,35.4068334192,-21.4258379258,41.3849052626,-6.0131665808,-3.8958379258,7.1648953567,41.42,-17.53,44.9768529357,133.62,41.7468334192,-29.6658379258,51.2138657042,-6.0131665808,-3.8958379258,7.1648953567,47.76,-25.77,54.2688722934,135.16,34.8868334192,1.1541620742,34.9059197861,-6.0131665808,-3.8958379258,7.1648953567,40.9,5.05,41.2105872319,134.85,-6.0131665808,-3.8958379258,7.1648953567,-6.0131665808,-3.8958379258,7.1648953567,0.0,0.0,0.0,135.16,32.8668334192,-35.1358379258,48.1119096041,-6.0131665808,-3.8958379258,7.1648953567,38.88,-31.24,49.8757656583,133.62
2021-10-17 02:30:00,42.5197167231,-29.430145357,51.7113117794,-5.9602832769,-3.850145357,7.0956744578,48.48,-25.58,54.8146586234,134.82,34.6897167231,-21.570145357,40.8490834297,-5.9602832769,-3.850145357,7.0956744578,40.65,-17.72,44.3443446225,133.51,40.9797167231,-29.860145357,50.7046887718,-5.9602832769,-3.850145357,7.0956744578,46.94,-26.01,53.6645478878,135.06,34.1997167231,1.089854643,34.217077711,-5.9602832769,-3.850145357,7.0956744578,40.16,4.94,40.4626889863,134.71,-5.9602832769,-3.850145357,7.0956744578,-5.9602832769,-3.850145357,7.0956744578,0.0,0.0,0.0,135.06,32.1997167231,-36.330145357,48.545867164,-5.9602832769,-3.850145357,7.0956744578,38.16,-32.48,50.1112362649,133.51
2021-10-17 03:00:00,41.2519666944,-29.7130436411,50.8388603194,-5.7080333056,-3.7430436411,6.8258347414,46.96,-25.97,53.6626732469,135.07,33.5819666944,-21.7830436411,40.0281085905,-5.7080333056,-3.7430436411,6.8258347414,39.29,-18.04,43.2336177066,133.75,39.7719666944,-30.1530436411,49.9100728868,-5.7080333056,-3.7430436411,6.8258347414,45.48,-26.41,52.5920003423,135.31,33.1119666944,0.9069563589,33.1243854012,-5.7080333056,-3.7430436411,6.8258347414,38.82,4.65,39.0975050355,134.99,-5.7080333056,-3.7430436411,6.8258347414,-5.7080333056,-3.7430436411,6.8258347414,0.0,0.0,0.0,135.31,31.1319666944,-35.7430436411,47.4000476687,-5.7080333056,-3.7430436411,6.8258347414,36.84,-32.0,48.797393373,133.75
2021-10-17 03:30:00,40.2360000245,-29.8576793286,50.1040588461,-5.3539999755,-3.6776793286,6.4954323168,45.59,-26.18,52.572240774,135.24,32.7260000245,-21.8876793286,39.3708214798,-5.3539999755,-3.6776793286,6.4954323168,38.08,-18.21,42.2100758114,133.9,38.8160000245,-30.3176793286,49.2528530927,-5.3539999755,-3.6776793286,6.4954323168,44.17,-26.64,51.5817651889,135.48,32.2960000245,0.8823206714,32.3080501941,-5.3539999755,-3.6776793286,6.4954323168,37.65,4.5600000000000005,37.9251381013,135.12,-5.3539999755,-3.6776793286,6.4954323168,-5.3539999755,-3.6776793286,6.4954323168,0.0,0.0,0.0,135.48,30.4060000245,-37.3976793286,48.1986644696,-5.3539999755,-3.6776793286,6.4954323168,35.76,-33.72,49.1509511607,133.9
2021-10-17 04:00:00,39.6747833576,-30.0874311042,49.7929909216,-5.2652166424,-3.5974311042,6.3768343903,44.94,-26.49,52.1663080925,135.49,32.1547833576,-22.0874311042,39.0100590304,-5.2652166424,-3.5974311042,6.3768343903,37.42,-18.49,41.7389087064,134.14,38.2847833576,-30.5374311042,48.9720260473,-5.2652166424,-3.5974311042,6.3768343903,43.55,-26.94,51.2090431467,135.72,31.7447833576,0.7325688958000001,31.7532349156,-5.2652166424,-3.5974311042,6.3768343903,37.01,4.33,37.2624341663,135.37,-5.2652166424,-3.5974311042,6.3768343903,-5.2652166424,-3.5974311042,6.3768343903,0.0,0.0,0.0,135.72,29.8547833576,-38.0774311042,48.3859364777,-5.2652166424,-3.5974311042,6.3768343903,35.12,-34.48,49.2167126086,134.14
2021-10-17 04:30:00,39.1695333929,-30.2071668734,49.4643839215,-4.9904666071,-3.5371668734,6.1168869899,44.16,-26.67,51.5887051592,135.72,31.6395333929,-22.2071668734,38.6551204093,-4.9904666071,-3.5371668734,6.1168869899,36.63,-18.67,41.1135719684,134.37,37.7995333929,-30.6671668734,48.675248831,-4.9904666071,-3.5371668734,6.1168869899,42.79,-27.13,50.6657774045,135.94,31.2595333929,0.6628331266,31.2665600234,-4.9904666071,-3.5371668734,6.1168869899,36.25,4.2,36.4924992293,135.59,-4.9904666071,-3.5371668734,6.1168869899,-4.9904666071,-3.5371668734,6.1168869899,0.0,0.0,0.0,135.94,29.3695333929,-35.1771668734,45.8257848918,-4.9904666071,-3.5371668734,6.1168869899,34.36,-31.64,46.7086630081,134.37
2021-10-17 05:00:00,38.8060000843,-30.2645007235,49.2122509806,-5.0139999157,-3.4845007235,6.1058939105,43.82,-26.78,51.3552412126,135.87,31.2460000843,-22.3545007235,38.4192168564,-5.0139999157,-3.4845007235,6.1058939105,36.26,-18.87,40.8762094622,134.52,37.4560000843,-30.7245007235,48.4452978835,-5.0139999157,-3.4845007235,6.1058939105,42.47,-27.24,50.4551137151,136.1,30.8660000843,0.5854992765,30.8715527728,-5.0139999157,-3.4845007235,6.1058939105,35.88,4.07,36.1100996952,135.75,-5.0139999157,-3.4845007235,6.1058939105,-5.0139999157,-3.4845007235,6.1058939105,0.0,0.0,0.0,136.1,29.0260000843,-32.4445007235,43.533370052,-5.0139999157,-3.4845007235,6.1058939105,34.04,-28.96,44.6923170131,134.52
2021-10-17 05:30:00,39.1965000833,-29.8825952113,49.2882857822,-4.9134999167,-3.5225952113,6.0457554081,44.11,-26.36,51.3862014553,135.81,31.5065000833,-22.1325952113,38.5033935944,-4.9134999167,-3.5225952113,6.0457554081,36.42,-18.61,40.8992481593,134.48,37.8265000833,-30.3525952113,48.4987025044,-4.9134999167,-3.5225952113,6.0457554081,42.74,-26.83,50.4634174427,136.05,31.1165000833,0.7574047887,31.1257166897,-4.9134999167,-3.5225952113,6.0457554081,36.03,4.28,36.2833198591,135.72,-4.9134999167,-3.5225952113,6.0457554081,-4.9134999167,-3.5225952113,6.0457554081,0.0,0.0,0.0,136.05,29.286500083299998,-35.6425952113,46.131265759,-4.9134999167,-3.5225952113,6.0457554081,34.2,-32.12,46.9183801937,134.48
2021-10-17 06:00:00,39.7637167058,-29.9345167718,49.771763688,-5.2062832942,-3.5945167718,6.3266054533,44.97,-26.34,52.1161827075,135.81,31.8637167058,-22.1845167718,38.8258834633,-5.2062832942,-3.5945167718,6.3266054533,37.07,-18.59,41.4701458883,134.48,38.3537167058,-30.4045167718,48.9432551561,-5.2062832942,-3.5945167718,6.3266054533,43.56,-26.81,51.1492883626,136.05,31.4637167058,0.7154832282,31.4718506795,-5.2062832942,-3.5945167718,6.3266054533,36.67,4.31,36.922418664,135.72,-5.2062832942,-3.5945167718,6.3266054533,-5.2062832942,-3.5945167718,6.3266054533,0.0,0.0,0.0,136.05,29.5537167058,-36.1945167718,46.7275637656,-5.2062832942,-3.5945167718,6.3266054533,34.76,-32.6,47.65519489,134.48
2021-10-17 06:30:00,41.4938000366,-29.1461341274,50.7073227064,-5.8861999634,-3.7861341274,6.9987257154,47.38,-25.36,53.7400595459,135.22,33.2438000366,-21.5561341274,39.6209182048,-5.8861999634,-3.7861341274,6.9987257154,39.13,-17.77,42.9759211652,133.91,40.0038000366,-29.6061341274,49.7677324713,-5.8861999634,-3.7861341274,6.9987257154,45.89,-25.82,52.6551469469,135.46,32.7838000366,1.1438658726,32.8037493889,-5.8861999634,-3.7861341274,6.9987257154,38.67,4.93,38.982993728,135.16,-5.8861999634,-3.7861341274,6.9987257154,-5.8861999634,-3.7861341274,6.9987257154,0.0,0.0,0.0,135.46,30.8338000366,-35.7461341274,47.207089825,-5.8861999634,-3.7861341274,6.9987257154,36.72,-31.96,48.6805916151,133.91
2021-10-17 07:00:00,42.8707167289,-28.9090404986,51.7071656098,-6.2492832711,-3.9290404986,7.3817952181,49.12,-24.98,55.1069396719,135.22,34.4307167289,-20.5990404986,40.1222472442,-6.2492832711,-3.9290404986,7.3817952181,40.68,-16.67,43.9630674544,133.91,41.3007167289,-29.3490404986,50.6667087988,-6.2492832711,-3.9290404986,7.3817952181,47.55,-25.42,53.918261285,135.46,33.9107167289,1.8609595014,33.9617414061,-6.2492832711,-3.9290404986,7.3817952181,40.16,5.79,40.5752350579,135.16,-6.2492832711,-3.9290404986,7.3817952181,-6.2492832711,-3.9290404986,7.3817952181,0.0,0.0,0.0,135.46,31.8707167289,-34.9290404986,47.2840401717,-6.2492832711,-3.9290404986,7.3817952181,38.12,-31.0,49.133841698,133.91
2021-10-17 07:30:00,45.2603334035,-28.7909781492,53.6415715895,-7.2496665965,-4.2409781492,8.3990214562,52.51,-24.55,57.9655294119,134.58,36.4903334035,-19.9309781492,41.5787003391,-7.2496665965,-4.2409781492,8.3990214562,43.74,-15.69,46.4689541522,133.21,43.5703334035,-29.2109781492,52.4562217218,-7.2496665965,-4.2409781492,8.3990214562,50.82,-24.97,56.6230809829,134.82,35.8903334035,2.5090218508,35.9779268784,-7.2496665965,-4.2409781492,8.3990214562,43.14,6.75,43.6648840603,134.44,-7.2496665965,-4.2409781492,8.3990214562,-7.2496665965,-4.2409781492,8.3990214562,0.0,0.0,0.0,134.82,33.7503334035,-34.3209781492,48.1353772808,-7.2496665965,-4.2409781492,8.3990214562,41.0,-30.08,50.8508249687,133.21
2021-10-17 08:00:00,47.01716676,-27.8584642275,54.6507822382,-8.10283324,-4.5184642275,9.2775225945,55.12,-23.34,59.857915099,134.58,38.13716676,-19.4584642275,42.8144288595,-8.10283324,-4.5184642275,9.2775225945,46.24,-14.94,48.5936333278,133.21,45.21716676,-28.2884642275,53.3369419647,-8.10283324,-4.5184642275,9.2775225945,53.32,-23.77,58.378380416,134.82,37.46716676,2.8015357725000003,37.5717605084,-8.10283324,-4.5184642275,9.2775225945,45.57,7.32,46.1541688258,134.44,-8.10283324,-4.5184642275,9.2775225945,-8.10283324,-4.5184642275,9.2775225945,0.0,0.0,0.0,134.82,35.21716676,-34.9984642275,49.650189656,-8.10283324,-4.5184642275,9.2775225945,43.32,-30.48,52.968413229,133.21
2021-10-17 08:30:00,49.8672001163,-27.023204124,56.7185261495,-8.7727998837,-4.843204124,10.0209103372,58.64,-22.18,62.6945133166,133.93,40.7472001163,-19.383204124,45.1225322808,-8.7727998837,-4.843204124,10.0209103372,49.52,-14.54,51.6104834312,132.52,47.9372001163,-27.453204124,55.2417737918,-8.7727998837,-4.843204124,10.0209103372,56.71,-22.61,61.0510949943,134.14,39.9872001163,2.886795876,40.0912679217,-8.7727998837,-4.843204124,10.0209103372,48.76,7.73,49.3689224108,133.74,-8.7727998837,-4.843204124,10.0209103372,-8.7727998837,-4.843204124,10.0209103372,0.0,0.0,0.0,134.14,37.6272001163,-34.523204124,51.0652309462,-8.7727998837,-4.843204124,10.0209103372,46.4,-29.68,55.0805083491,132.52
2021-10-17 09:00:00,52.8479501015,-26.8445973067,59.2751063642,-9.592049898500001,-5.0545973067,10.842341776,62.44,-21.79,66.1328791147,133.93,43.3979501015,-17.6445973067,46.8477735557,-9.592049898500001,-5.0545973067,10.842341776,52.99,-12.59,54.4651099329,132.52,50.7579501015,-27.2245973067,57.5981614031,-9.592049898500001,-5.0545973067,10.842341776,60.35,-22.17,64.293323137,134.14,42.5279501015,4.1454026933,42.7295085781,-9.592049898500001,-5.0545973067,10.842341776,52.12,9.2,52.9257442083,133.74,-9.592049898500001,-5.0545973067,10.842341776,-9.592049898500001,-5.0545973067,10.842341776,0.0,0.0,0.0,134.14,39.9679501015,-31.1345973067,50.6635982217,-9.592049898500001,-5.0545973067,10.842341776,49.56,-26.08,56.0032141935,132.52
2021-10-17 09:30:00,56.1099167137,-26.0996334049,61.8830640603,-10.0600832863,-5.2696334049,11.3566857819,66.17,-20.83,69.3711597135,132.08,46.3199167137,-16.289633404900002,49.1007824869,-10.0600832863,-5.2696334049,11.3566857819,56.38,-11.02,57.4468867738,130.56,53.8699167137,-26.4396334049,60.0085172398,-10.0600832863,-5.2696334049,11.3566857819,63.93,-21.17,67.3439960204,132.29,45.3599167137,5.3203665951,45.6708697638,-10.0600832863,-5.2696334049,11.3566857819,55.42,10.59,56.4227303487,131.7,-10.0600832863,-5.2696334049,11.3566857819,-10.0600832863,-5.2696334049,11.3566857819,0.0,0.0,0.0,132.29,42.6599167137,-31.0296334049,52.751366269100004,-10.0600832863,-5.2696334049,11.3566857819,52.72,-25.76,58.6768778992,130.56
2021-10-17 10:00:00,58.3500334091,-25.1660626019,63.5457087908,-10.4899665909,-5.4360626019,11.8148286357,68.84,-19.73,71.6115807674,132.08,48.3200334091,-15.3960626019,50.7135521561,-10.4899665909,-5.4360626019,11.8148286357,58.81,-9.96,59.6474450417,130.56,56.0000334091,-25.5160626019,61.539200454,-10.4899665909,-5.4360626019,11.8148286357,66.49,-20.08,69.4559320721,132.29,47.2700334091,6.0339373981,47.6535881022,-10.4899665909,-5.4360626019,11.8148286357,57.76,11.47,58.8878467937,131.7,-10.4899665909,-5.4360626019,11.8148286357,-10.4899665909,-5.4360626019,11.8148286357,0.0,0.0,0.0,132.29,44.4700334091,-25.7960626019,51.4103172249,-10.4899665909,-5.4360626019,11.8148286357,54.96,-20.36,58.6099923221,130.56
2021-10-17 10:30:00,60.3280667018,-24.8475677872,65.2447488839,-10.1919332982,-5.3775677872,11.523616605,70.52,-19.47,73.1583986976,131.77,50.0680667018,-13.7575677872,51.9238093236,-10.1919332982,-5.3775677872,11.523616605,60.26,-8.38,60.8398882313,130.14,57.8980667018,-25.1875677872,63.1395256463,-10.1919332982,-5.3775677872,11.523616605,68.09,-19.81,70.9132159756,131.97,48.9780667018,7.6924322128,49.5784684233,-10.1919332982,-5.3775677872,11.523616605,59.17,13.07,60.59631837,131.26,-10.1919332982,-5.3775677872,11.523616605,-10.1919332982,-5.3775677872,11.523616605,0.0,0.0,0.0,131.97,46.1280667018,-29.3775677872,54.6885730911,-10.1919332982,-5.3775677872,11.523616605,56.32,-24.0,61.2204410308,130.14
2021-10-17 11:00:00,60.7637333713,-23.9611386321,65.317436093,-9.7862666287,-5.3411386321,11.1489361114,70.55,-18.62,72.9657926703,131.77,50.7337333713,-13.6911386321,52.5486344146,-9.7862666287,-5.3411386321,11.1489361114,60.52,-8.35,61.0933130547,130.14,58.3437333713,-24.3211386321,63.2100388235,-9.7862666287,-5.3411386321,11.1489361114,68.13,-18.98,70.7243755717,131.97,49.6237333713,7.7588613679,50.226634801,-9.7862666287,-5.3411386321,11.1489361114,59.41,13.1,60.8371440816,131.26,-9.7862666287,-5.3411386321,11.1489361114,-9.7862666287,-5.3411386321,11.1489361114,0.0,0.0,0.0,131.97,46.7337333713,-31.7011386321,56.4712672551,-9.7862666287,-5.3411386321,11.1489361114,56.52,-26.36,62.3647336241,130.14
2021-10-17 11:30:00,61.1935333638,-23.3346053518,65.4916203225,-9.3564666362,-5.1746053518,10.6920535194,70.55,-18.16,72.849763898,131.69,51.0135333638,-13.1046053518,52.6698326149,-9.3564666362,-5.1746053518,10.6920535194,60.37,-7.93,60.8886015606,130.14,58.7635333638,-23.7146053518,63.3682519909,-9.3564666362,-5.1746053518,10.6920535194,68.12,-18.54,70.5979178163,131.89,49.9235333638,8.3153946482,50.6113126848,-9.3564666362,-5.1746053518,10.6920535194,59.28,13.49,60.7955467119,131.26,-9.3564666362,-5.1746053518,10.6920535194,-9.3564666362,-5.1746053518,10.6920535194,0.0,0.0,0.0,131.89,47.0035333638,-30.1346053518,55.8339196939,-9.3564666362,-5.1746053518,10.6920535194,56.36,-24.96,61.6396885132,130.14
2021-10-17 12:00:00,61.7788000546,-22.7665668862,65.8402362083,-8.6711999454,-5.0665668862,10.0428984116,70.45,-17.7,72.6394692987,131.6,51.9188000546,-12.5465668862,53.4132768115,-8.6711999454,-5.0665668862,10.0428984116,60.59,-7.48,61.04996724,130.04,59.3388000546,-23.1665668862,63.7007300838,-8.6711999454,-5.0665668862,10.0428984116,68.01,-18.1,70.3773408136,131.81,50.8088000546,8.9534331138,51.5916478464,-8.6711999454,-5.0665668862,10.0428984116,59.48,14.02,61.1099893634,131.18,-8.6711999454,-5.0665668862,10.0428984116,-8.6711999454,-5.0665668862,10.0428984116,0.0,0.0,0.0,131.81,47.9288000546,-30.0665668862,56.5788681311,-8.6711999454,-5.0665668862,10.0428984116,56.6,-25.0,61.8753585848,130.04
2021-10-17 12:30:00,60.6896834434,-21.6336762699,64.4302229191,-5.1303165566,-4.1236762699,6.5821617992,65.82,-17.51,68.1092688259,132.2,50.7396834434,-11.4536762699,52.0163645022,-5.1303165566,-4.1236762699,6.5821617992,55.87,-7.33,56.3487870322,130.61,58.4096834434,-22.1036762699,62.4520906343,-5.1303165566,-4.1236762699,6.5821617992,63.54,-17.98,66.0349301506,132.38,49.7596834434,10.0663237301,50.7676764273,-5.1303165566,-4.1236762699,6.5821617992,54.89,14.19,56.6945164897,131.75,-5.1303165566,-4.1236762699,6.5821617992,-5.1303165566,-4.1236762699,6.5821617992,0.0,0.0,0.0,132.38,46.9896834434,-28.6036762699,55.0109138831,-5.1303165566,-4.1236762699,6.5821617992,52.12,-24.48,57.5826779509,130.61
2021-10-17 13:00:00,59.8165334841,-21.6431718598,63.6116700473,-4.5534665159,-4.1031718598,6.1294434186,64.37,-17.54,66.7169281367,132.2,50.1065334841,-11.6131718598,51.4347203592,-4.5534665159,-4.1031718598,6.1294434186,54.66,-7.51,55.173505417,130.61,57.5965334841,-22.1231718598,61.699233403,-4.5534665159,-4.1031718598,6.1294434186,62.15,-18.02,64.7096816558,132.38,49.1465334841,9.8568281402,50.125231316,-4.5534665159,-4.1031718598,6.1294434186,53.7,13.96,55.4848772189,131.75,-4.5534665159,-4.1031718598,6.1294434186,-4.5534665159,-4.1031718598,6.1294434186,0.0,0.0,0.0,132.38,46.3665334841,-27.2631718598,53.7878793706,-4.5534665159,-4.1031718598,6.1294434186,50.92,-23.16,55.9395387897,130.61
2021-10-17 13:30:00,58.413550193,-21.3650771623,62.1981460198,-2.596449807,-3.4150771623000002,4.2900237324,61.01,-17.95,63.5957750169,132.08,48.703550193,-11.4650771623,50.034825829,-2.596449807,-3.4150771623000002,4.2900237324,51.3,-8.05,51.9277623242,130.51,56.303550193,-21.8750771623,60.4037148294,-2.596449807,-3.4150771623000002,4.2900237324,58.9,-18.46,61.7250484001,132.27,47.823550193,10.0349228377,48.865034835,-2.596449807,-3.4150771623000002,4.2900237324,50.42,13.45,52.1831284995,131.64,-2.596449807,-3.4150771623000002,4.2900237324,-2.596449807,-3.4150771623000002,4.2900237324,0.0,0.0,0.0,132.27,45.203550193,-29.2950771623,53.8661535289,-2.596449807,-3.4150771623000002,4.2900237324,47.8,-25.88,54.3563648527,130.51
2021-10-17 14:00:00,57.8711169514,-22.1785359626,61.9754276682,-2.6788830486,-3.5185359626,4.4222742688,60.55,-18.66,63.360067077,132.24,48.0011169514,-12.2385359626,49.5367438483,-2.6788830486,-3.5185359626,4.4222742688,50.68,-8.72,51.4247100138,130.67,55.7911169514,-22.6685359626,60.2205218624,-2.6788830486,-3.5185359626,4.4222742688,58.47,-19.15,61.5261196566,132.43,47.1511169514,9.4114640374,48.0812175916,-2.6788830486,-3.5185359626,4.4222742688,49.83,12.93,51.4802272722,131.81,-2.6788830486,-3.5185359626,4.4222742688,-2.6788830486,-3.5185359626,4.4222742688,0.0,0.0,0.0,132.43,44.6011169514,-24.3185359626,50.800106542,-2.6788830486,-3.5185359626,4.4222742688,47.28,-20.8,51.6530579927,130.67
2021-10-17 14:30:00,57.4445835317,-22.876382268,61.8321036583,-3.2954164683,-3.606382268,4.8852597436,60.74,-19.27,63.7234689891,132.6,47.5245835317,-12.846382268,49.2302303188,-3.2954164683,-3.606382268,4.8852597436,50.82,-9.24,51.6531702802,131.04,55.3645835317,-23.346382268,60.0856944259,-3.2954164683,-3.606382268,4.8852597436,58.66,-19.74,61.8923517084,132.8,46.6845835317,8.803617732,47.5074102083,-3.2954164683,-3.606382268,4.8852597436,49.98,12.41,51.4976552864,132.19,-3.2954164683,-3.606382268,4.8852597436,-3.2954164683,-3.606382268,4.8852597436,0.0,0.0,0.0,132.8,44.1045835317,-23.086382268,49.7814758191,-3.2954164683,-3.606382268,4.8852597436,47.4,-19.48,51.2467598976,131.04
2021-10-17 15:00:00,57.0988335222,-23.8888322062,61.8946935833,-3.4611664778,-3.5388322062,4.9500511887,60.56,-20.35,63.8876834766,132.6,47.1888335222,-12.7388322062,48.8780508528,-3.4611664778,-3.5388322062,4.9500511887,50.65,-9.2,51.478757755,131.04,55.0488335222,-24.3288322062,60.1852652123,-3.4611664778,-3.5388322062,4.9500511887,58.51,-20.79,62.0938338324,132.8,46.3488335222,9.0311677938,47.2205078392,-3.4611664778,-3.5388322062,4.9500511887,49.81,12.57,51.3715972109,132.19,-3.4611664778,-3.5388322062,4.9500511887,-3.4611664778,-3.5388322062,4.9500511887,0.0,0.0,0.0,132.8,43.7788335222,-24.7388322062,50.2851477426,-3.4611664778,-3.5388322062,4.9500511887,47.24,-21.2,51.7789300778,131.04
2021-10-17 15:30:00,61.9246334714,-23.4021388622,66.1990961713,-3.7053665286,-3.5721388622,5.1468356456,65.63,-19.83,68.5603806874,132.66,49.2846334714,-12.3321388622,50.8041016585,-3.7053665286,-3.5721388622,5.1468356456,52.99,-8.76,53.7091956745,131.02,59.6846334714,-23.8121388622,64.2594228873,-3.7053665286,-3.5721388622,5.1468356456,63.39,-20.24,66.5428410875,132.88,48.3846334714,9.3178611378,49.2736774794,-3.7053665286,-3.5721388622,5.1468356456,52.09,12.89,53.6611610012,132.16,-3.7053665286,-3.5721388622,5.1468356456,-3.7053665286,-3.5721388622,5.1468356456,0.0,0.0,0.0,132.88,45.7746334714,-23.3721388622,51.3962444585,-3.7053665286,-3.5721388622,5.1468356456,49.48,-19.8,53.2945625744,131.02
2021-10-17 16:00:00,60.8120001542,-24.1818347413,65.4435672485,-5.0279998458,-3.9518347413,6.3951372364,65.84,-20.23,68.8778520281,132.66,49.3420001542,-12.7218347413,50.9556479539,-5.0279998458,-3.9518347413,6.3951372364,54.37,-8.77,55.0727682253,131.02,58.5620001542,-24.5618347413,63.5042643286,-5.0279998458,-3.9518347413,6.3951372364,63.59,-20.61,66.8465421694,132.88,48.3920001542,8.9981652587,49.2214654083,-5.0279998458,-3.9518347413,6.3951372364,53.42,12.95,54.9672529785,132.16,-5.0279998458,-3.9518347413,6.3951372364,-5.0279998458,-3.9518347413,6.3951372364,0.0,0.0,0.0,132.88,45.7320001542,-25.3518347413,52.2889219898,-5.0279998458,-3.9518347413,6.3951372364,50.76,-21.4,55.0866372181,131.02
2021-10-17 16:30:00,60.289000095,-24.5635883607,65.1009478088,-7.260999905,-4.6235883607,8.6081176194,67.55,-19.94,70.431570336,132.96,50.189000095,-12.8935883607,51.8187258754,-7.260999905,-4.6235883607,8.6081176194,57.45,-8.27,58.042186382,131.26,57.979000095,-24.9335883607,63.1129802858,-7.260999905,-4.6235883607,8.6081176194,65.24,-20.31,68.3282789188,133.16,49.169000095,8.7264116393,49.9373690781,-7.260999905,-4.6235883607,8.6081176194,56.43,13.35,57.9876486849,132.39,-7.260999905,-4.6235883607,8.6081176194,-7.260999905,-4.6235883607,8.6081176194,0.0,0.0,0.0,133.16,46.379000095,-30.4635883607,55.489114839,-7.260999905,-4.6235883607,8.6081176194,53.64,-25.84,59.5395263669,131.26
2021-10-17 17:00:00,62.9226000906,-23.7888728091,67.2693397595,-9.6673999094,-5.3088728091,11.029177281700001,72.59,-18.48,74.9053970018,132.5,52.5226000906,-13.0288728091,54.1144624564,-9.6673999094,-5.3088728091,11.029177281700001,62.19,-7.72,62.667332,130.8,60.4226000906,-24.1588728091,65.073356584,-9.6673999094,-5.3088728091,11.029177281700001,70.09,-18.85,72.5805111583,132.71,51.3726000906,8.4311271909,52.0598496519,-9.6673999094,-5.3088728091,11.029177281700001,61.04,13.74,62.567317347,131.92,-9.6673999094,-5.3088728091,11.029177281700001,-9.6673999094,-5.3088728091,11.029177281700001,0.0,0.0,0.0,132.71,48.4526000906,-29.1888728091,56.5654024241,-9.6673999094,-5.3088728091,11.029177281700001,58.12,-23.88,62.834614664200004,130.8
2021-10-17 17:30:00,65.1982500773,-23.552371835,69.3219015333,-12.3217499227,-6.012371835,13.7103660141,77.52,-17.54,79.4795697019,131.32,54.8082500773,-12.732371835,56.2677311527,-12.3217499227,-6.012371835,13.7103660141,67.13,-6.72,67.4655119302,129.7,62.4982500773,-23.872371835,66.9023273119,-12.3217499227,-6.012371835,13.7103660141,74.82,-17.86,76.9221164555,131.53,53.5382500773,8.577628165,54.2210284509,-12.3217499227,-6.012371835,13.7103660141,65.86,14.59,67.4567098219,130.78,-12.3217499227,-6.012371835,13.7103660141,-12.3217499227,-6.012371835,13.7103660141,0.0,0.0,0.0,131.53,50.3982500773,-27.532371835,57.4283476143,-12.3217499227,-6.012371835,13.7103660141,62.72,-21.52,66.3091909165,129.7
