Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-17 18:00:00,66.7153000878,-25.3616914387,71.3732909318,-14.0446999122,-6.4716914387,15.4640352335,80.76,-18.89,82.9397956351,131.32,56.1153000878,-14.3416914387,57.9190039388,-14.0446999122,-6.4716914387,15.4640352335,70.16,-7.87,70.6000177054,129.7,63.9153000878,-25.5816914387,68.8446695262,-14.0446999122,-6.4716914387,15.4640352335,77.96,-19.11,80.2680116859,131.53,54.7553000878,6.9183085613,55.1906321857,-14.0446999122,-6.4716914387,15.4640352335,68.8,13.39,70.0908845714,130.78,-14.0446999122,-6.4716914387,15.4640352335,-14.0446999122,-6.4716914387,15.4640352335,0.0,0.0,0.0,131.53,51.9153000878,-21.3916914387,56.1498249847,-14.0446999122,-6.4716914387,15.4640352335,65.96,-14.92,67.6263853832,129.7
2021-10-17 18:30:00,66.9301667573,-25.8283448506,71.7408573957,-13.0498332427,-6.7483448506,14.6914364814,79.98,-19.08,82.2243686507,130.51,57.9801667573,-19.0683448506,61.0352481156,-13.0498332427,-6.7483448506,14.6914364814,71.03,-12.32,72.0905215684,128.95,64.2601667573,-25.5583448506,69.1563303189,-13.0498332427,-6.7483448506,14.6914364814,77.31,-18.81,79.5653957446,130.7,56.6601667573,2.2516551494,56.7048891002,-13.0498332427,-6.7483448506,14.6914364814,69.71,9.0,70.2885773081,130.0,-13.0498332427,-6.7483448506,14.6914364814,-13.0498332427,-6.7483448506,14.6914364814,0.0,0.0,0.0,130.7,54.4301667573,-9.5483448506,55.261324112,-13.0498332427,-6.7483448506,14.6914364814,67.48,-2.8,67.5380663034,128.95
2021-10-17 19:00:00,69.7358000955,-25.0532608171,74.0995795706,-14.5641999045,-6.8532608171,16.0960586071,84.3,-18.2,86.2422750164,130.51,58.3758000955,-31.6632608171,66.4100604003,-14.5641999045,-6.8532608171,16.0960586071,72.94,-24.81,77.044011448,128.95,67.3858000955,-24.1532608171,71.5836996992,-14.5641999045,-6.8532608171,16.0960586071,81.95,-17.3,83.756149028,130.7,57.1358000955,-9.7332608171,57.9589166453,-14.5641999045,-6.8532608171,16.0960586071,71.7,-2.88,71.7578176926,130.0,-14.5641999045,-6.8532608171,16.0960586071,-14.5641999045,-6.8532608171,16.0960586071,0.0,0.0,0.0,130.7,55.8358000955,10.8667391829,56.8834122814,-14.5641999045,-6.8532608171,16.0960586071,70.4,17.72,72.5958566311,128.95
2021-10-17 19:30:00,69.0294667977,-25.3252623675,73.5284720388,-14.610533202300001,-6.6952623675,16.0715344204,83.64,-18.63,85.6897105842,131.86,57.1394667977,-32.7952623675,65.8820757086,-14.610533202300001,-6.6952623675,16.0715344204,71.75,-26.1,76.3496725599,129.87,66.6894667977,-24.4252623675,71.0216757299,-14.610533202300001,-6.6952623675,16.0715344204,81.3,-17.73,83.2108340302,132.05,55.9694667977,-10.6752623675,56.9784383801,-14.610533202300001,-6.6952623675,16.0715344204,70.58,-3.98,70.6921268601,130.93,-14.610533202300001,-6.6952623675,16.0715344204,-14.610533202300001,-6.6952623675,16.0715344204,0.0,0.0,0.0,132.05,54.7094667977,10.6647376325,55.739235607,-14.610533202300001,-6.6952623675,16.0715344204,69.32,17.36,71.4607024875,129.87
2021-10-17 20:00:00,66.2834334941,-26.4580564844,71.3689169646,-13.3465665059,-6.3280564844,14.7707527353,79.63,-20.13,82.1349730626,132.17,54.6134334941,-34.8680564844,64.7951269851,-13.3465665059,-6.3280564844,14.7707527353,67.96,-28.54,73.7095190596,130.26,64.0834334941,-25.5680564844,68.9957387146,-13.3465665059,-6.3280564844,14.7707527353,77.43,-19.24,79.7846006445,132.36,53.5434334941,-12.4680564844,54.9759192996,-13.3465665059,-6.3280564844,14.7707527353,66.89,-6.14,67.1712118396,131.35,-13.3465665059,-6.3280564844,14.7707527353,-13.3465665059,-6.3280564844,14.7707527353,0.0,0.0,0.0,132.36,52.3734334941,8.9919435156,53.1397363951,-13.3465665059,-6.3280564844,14.7707527353,65.72,15.32,67.4820035269,130.26
2021-10-17 20:30:00,63.6692500911,-27.0424358604,69.1741768613,-12.1707499089,-5.9324358604,13.5396066628,75.84,-21.11,78.723171303,133.0,52.2592500911,-36.2324358604,63.5910263203,-12.1707499089,-5.9324358604,13.5396066628,64.43,-30.3,71.1991214833,131.17,61.5892500911,-26.1624358604,66.9156840878,-12.1707499089,-5.9324358604,13.5396066628,73.76,-20.23,76.4839231473,133.2,51.2992500911,-13.6924358604,53.0951585336,-12.1707499089,-5.9324358604,13.5396066628,63.47,-7.76,63.9426188078,132.28,-12.1707499089,-5.9324358604,13.5396066628,-12.1707499089,-5.9324358604,13.5396066628,0.0,0.0,0.0,133.2,50.1892500911,7.5075641396,50.7476535814,-12.1707499089,-5.9324358604,13.5396066628,62.36,13.44,63.7918740907,131.17
2021-10-17 21:00:00,60.8178334394,-27.5360626857,66.7610935538,-11.3121665606,-5.6960626857,12.6653165146,72.13,-21.84,75.3639336818,133.29,49.8078334394,-38.0660626857,62.6884790079,-11.3121665606,-5.6960626857,12.6653165146,61.12,-32.37,69.1626438188,131.53,58.8578334394,-26.6860626857,64.6249990239,-11.3121665606,-5.6960626857,12.6653165146,70.17,-20.99,73.2421258566,133.48,48.9778334394,-15.0960626857,51.2515295091,-11.3121665606,-5.6960626857,12.6653165146,60.29,-9.4,61.0183914898,132.66,-11.3121665606,-5.6960626857,12.6653165146,-11.3121665606,-5.6960626857,12.6653165146,0.0,0.0,0.0,133.48,47.8878334394,5.5839373143,48.212290419,-11.3121665606,-5.6960626857,12.6653165146,59.2,11.28,60.2650678254,131.53
2021-10-17 21:30:00,58.1662001209,-27.1989849375,64.2113044419,-10.6737998791,-5.4289849375,11.9751359621,68.84,-21.77,72.20026662,134.49,47.3862001209,-39.7089849375,61.824392004,-10.6737998791,-5.4289849375,11.9751359621,58.06,-34.28,67.4246394132,132.81,56.3062001209,-26.3889849375,62.1833313524,-10.6737998791,-5.4289849375,11.9751359621,66.98,-20.96,70.1829181496,134.69,46.6362001209,-16.6989849375,49.5357573845,-10.6737998791,-5.4289849375,11.9751359621,57.31,-11.27,58.4076108054,133.95,-10.6737998791,-5.4289849375,11.9751359621,-10.6737998791,-5.4289849375,11.9751359621,0.0,0.0,0.0,134.69,45.6462001209,7.1710150625,46.2060498475,-10.6737998791,-5.4289849375,11.9751359621,56.32,12.6,57.7122378703,132.81
2021-10-17 22:00:00,55.269716789,-28.1274556168,62.0152832245,-9.740283211,-5.1274556168,11.0074483025,65.01,-23.0,68.9586840072,134.29,44.799716789,-40.6074556168,60.4647010747,-9.740283211,-5.1274556168,11.0074483025,54.54,-35.48,65.0649060554,132.81,53.529716789,-27.3174556168,60.0972042685,-9.740283211,-5.1274556168,11.0074483025,63.27,-22.19,67.0484078856,134.49,44.149716789,-17.5474556168,47.5090590433,-9.740283211,-5.1274556168,11.0074483025,53.89,-12.42,55.3026988492,133.95,-9.740283211,-5.1274556168,11.0074483025,-9.740283211,-5.1274556168,11.0074483025,0.0,0.0,0.0,134.49,43.139716789,7.1925443832,43.735201604,-9.740283211,-5.1274556168,11.0074483025,52.88,12.32,54.2961950785,132.81
2021-10-17 22:30:00,52.6651167662,-28.6664467127,59.9614850644,-8.7948832338,-4.8264467127,10.032176183,61.46,-23.84,65.9217505836,134.53,42.5151167662,-41.5264467127,59.4304713949,-8.7948832338,-4.8264467127,10.032176183,51.31,-36.7,63.0841192377,133.05,51.0651167662,-27.8764467127,58.1785392707,-8.7948832338,-4.8264467127,10.032176183,59.86,-23.05,64.1445406874,134.74,41.9551167662,-18.2564467127,45.755105392,-8.7948832338,-4.8264467127,10.032176183,50.75,-13.43,52.4969275291,134.23,-8.7948832338,-4.8264467127,10.032176183,-8.7948832338,-4.8264467127,10.032176183,0.0,0.0,0.0,134.74,41.0051167662,5.0935532873,41.3202599955,-8.7948832338,-4.8264467127,10.032176183,49.8,9.92,50.7784048588,133.05
2021-10-17 23:00:00,49.6089167305,-29.2021471589,57.5657017491,-7.8410832695,-4.4721471589,9.0267761161,57.45,-24.73,62.5465858381,135.18,39.8789167305,-40.3421471589,56.7258039783,-7.8410832695,-4.4721471589,9.0267761161,47.72,-35.87,59.698034306,133.7,48.0789167305,-29.0521471589,56.174811869,-7.8410832695,-4.4721471589,9.0267761161,55.92,-24.58,61.0837359696,135.39,39.3989167305,-17.0021471589,42.9109269015,-7.8410832695,-4.4721471589,9.0267761161,47.24,-12.53,48.8734948617,134.91,-7.8410832695,-4.4721471589,9.0267761161,-7.8410832695,-4.4721471589,9.0267761161,0.0,0.0,0.0,135.39,38.3989167305,2.7278528411,38.495687904,-7.8410832695,-4.4721471589,9.0267761161,46.24,7.2,46.7971964972,133.7
2021-10-17 23:30:00,46.7454500568,-31.1363824357,56.1659275023,-6.7645499432000005,-4.1263824357,7.9237723301,53.51,-27.01,59.9404721369,135.59,38.0554500568,-25.6163824357,45.8739177324,-6.7645499432000005,-4.1263824357,7.9237723301,44.82,-21.49,49.7056586316,134.14,45.0454500568,-31.4363824357,54.9303077678,-6.7645499432000005,-4.1263824357,7.9237723301,51.81,-27.31,58.5671597399,135.81,37.5054500568,-3.0163824357,37.6265510904,-6.7645499432000005,-4.1263824357,7.9237723301,44.27,1.11,44.2839135579,135.38,-6.7645499432000005,-4.1263824357,7.9237723301,-6.7645499432000005,-4.1263824357,7.9237723301,0.0,0.0,0.0,135.81,35.8354500568,-22.9263824357,42.5417264854,-6.7645499432000005,-4.1263824357,7.9237723301,42.6,-18.8,46.5639345417,134.14
2021-10-18 00:00:00,44.6175500686,-31.7844688365,54.7811850304,-6.0824499314,-3.9144688365,7.2332056131,50.7,-27.87,57.855223619,134.19,36.2575500686,-26.0544688365,44.6480154467,-6.0824499314,-3.9144688365,7.2332056131,42.34,-22.14,47.779233983,133.12,43.0275500686,-32.1144688365,53.6908667611,-6.0824499314,-3.9144688365,7.2332056131,49.11,-28.2,56.6306639551,134.42,35.7575500686,-3.2544688365,35.9053471549,-6.0824499314,-3.9144688365,7.2332056131,41.84,0.66,41.8452052211,134.33,-6.0824499314,-3.9144688365,7.2332056131,-6.0824499314,-3.9144688365,7.2332056131,0.0,0.0,0.0,134.42,34.1975500686,-19.1944688365,39.2160689591,-6.0824499314,-3.9144688365,7.2332056131,40.28,-15.28,43.0808170767,133.12
2021-10-18 00:30:00,43.5346000524,-31.9419707954,53.9958415067,-5.7553999476,-3.7819707954,6.886794004,49.29,-28.16,56.7669771963,134.89,35.3846000524,-26.1219707954,43.9821245406,-5.7553999476,-3.7819707954,6.886794004,41.14,-22.34,46.8142627839,133.79,42.0046000524,-32.2719707954,52.9704306626,-5.7553999476,-3.7819707954,6.886794004,47.76,-28.49,55.6120283752,135.13,34.9246000524,-3.3419707954,35.084133987,-5.7553999476,-3.7819707954,6.886794004,40.68,0.44,40.6823794781,135.02,-5.7553999476,-3.7819707954,6.886794004,-5.7553999476,-3.7819707954,6.886794004,0.0,0.0,0.0,135.13,33.3646000524,-20.9019707954,39.3711686363,-5.7553999476,-3.7819707954,6.886794004,39.12,-17.12,42.7020936255,133.79
2021-10-18 01:00:00,42.5606667142,-32.2149091373,53.3779984814,-5.6093332858,-3.7549091373,6.7501083355,48.17,-28.46,55.9492671981,134.89,34.6506667142,-26.2749091373,43.4860846009,-5.6093332858,-3.7549091373,6.7501083355,40.26,-22.52,46.130445478,133.79,41.0706667142,-32.5649091373,52.4144347625,-5.6093332858,-3.7549091373,6.7501083355,46.68,-28.81,54.8547035358,135.13,34.2206667142,-3.4049091372999998,34.3896414142,-5.6093332858,-3.7549091373,6.7501083355,39.83,0.35000000000000003,39.8315377559,135.02,-5.6093332858,-3.7549091373,6.7501083355,-5.6093332858,-3.7549091373,6.7501083355,0.0,0.0,0.0,135.13,32.6706667142,-23.3949091373,40.1832581692,-5.6093332858,-3.7549091373,6.7501083355,38.28,-19.64,43.0242722193,133.79
2021-10-18 01:30:00,43.3544833901,-31.9745008493,53.8700281658,-5.9855166099,-3.8745008493,7.1300887735,49.34,-28.1,56.7806798128,134.93,35.3344833901,-26.0645008493,43.9076749665,-5.9855166099,-3.8745008493,7.1300887735,41.32,-22.19,46.901369916,133.78,41.8144833901,-32.3045008493,52.8396801306,-5.9855166099,-3.8745008493,7.1300887735,47.8,-28.43,55.6156893331,135.15,34.8644833901,-3.2745008493,35.017917669,-5.9855166099,-3.8745008493,7.1300887735,40.85,0.6000000000000001,40.8544061271,134.99,-5.9855166099,-3.8745008493,7.1300887735,-5.9855166099,-3.8745008493,7.1300887735,0.0,0.0,0.0,135.15,33.3344833901,-19.8345008493,38.7891119623,-5.9855166099,-3.8745008493,7.1300887735,39.32,-15.96,42.4356453939,133.78
2021-10-18 02:00:00,43.1068334775,-32.1741486673,53.7901007149,-6.8331665225,-4.1841486673,8.0124443707,49.94,-27.99,57.248962436,134.93,35.2368334775,-26.2541486673,43.9421751369,-6.8331665225,-4.1841486673,8.0124443707,42.07,-22.07,47.5075762379,133.78,41.5668334775,-32.5241486673,52.7789910085,-6.8331665225,-4.1841486673,8.0124443707,48.4,-28.34,56.0866793455,135.15,34.7468334775,-3.3441486673,34.9073884303,-6.8331665225,-4.1841486673,8.0124443707,41.58,0.84,41.5884839829,134.99,-6.8331665225,-4.1841486673,8.0124443707,-6.8331665225,-4.1841486673,8.0124443707,0.0,0.0,0.0,135.15,33.1668334775,-18.9841486673,38.2156609723,-6.8331665225,-4.1841486673,8.0124443707,40.0,-14.8,42.6502051578,133.78
2021-10-18 02:30:00,42.2415168486,-32.5385281272,53.3207422899,-6.3484831514,-4.0485281272,7.5295297543,48.59,-28.49,56.3264431684,135.2,34.4415168486,-26.5485281272,43.4861176532,-6.3484831514,-4.0485281272,7.5295297543,40.79,-22.5,46.5840541387,134.05,40.7415168486,-32.8685281272,52.3470279612,-6.3484831514,-4.0485281272,7.5295297543,47.09,-28.82,55.2092428856,135.43,33.9915168486,-3.6785281272,34.1899807963,-6.3484831514,-4.0485281272,7.5295297543,40.34,0.37,40.3416967913,135.26,-6.3484831514,-4.0485281272,7.5295297543,-6.3484831514,-4.0485281272,7.5295297543,0.0,0.0,0.0,135.43,32.4515168486,-23.1685281272,39.8733199189,-6.3484831514,-4.0485281272,7.5295297543,38.8,-19.12,43.255223962,134.05
2021-10-18 03:00:00,41.1633335009,-32.6541245739,52.5424768791,-6.1466664991,-3.9541245739,7.3086667866,47.31,-28.7,55.3346735781,135.3,33.4933335009,-26.6241245739,42.7860654691,-6.1466664991,-3.9541245739,7.3086667866,39.64,-22.67,45.6646307332,134.14,39.7033335009,-33.0041245739,51.6297097607,-6.1466664991,-3.9541245739,7.3086667866,45.85,-29.05,54.2782184674,135.52,33.0633335009,-3.7441245738999998,33.2746523801,-6.1466664991,-3.9541245739,7.3086667866,39.21,0.21,39.2105623525,135.26,-6.1466664991,-3.9541245739,7.3086667866,-6.1466664991,-3.9541245739,7.3086667866,0.0,0.0,0.0,135.52,31.5333335009,-24.6741245739,40.0395247869,-6.1466664991,-3.9541245739,7.3086667866,37.68,-20.72,43.001172077,134.14
2021-10-18 03:30:00,40.4841001404,-32.6391685914,52.0026700325,-6.1458998596,-3.8991685914,7.2784339517,46.63,-28.74,54.7754005006,135.45,32.9241001404,-26.9491685914,42.5470804853,-6.1458998596,-3.8991685914,7.2784339517,39.07,-23.05,45.3626211765,134.27,39.0641001404,-32.9991685914,51.1365725044,-6.1458998596,-3.8991685914,7.2784339517,45.21,-29.1,53.7657335112,135.67,32.5241001404,-3.9991685914,32.7690469706,-6.1458998596,-3.8991685914,7.2784339517,38.67,-0.1,38.670129299,135.47,-6.1458998596,-3.8991685914,7.2784339517,-6.1458998596,-3.8991685914,7.2784339517,0.0,0.0,0.0,135.67,31.0541001404,-24.8591685914,39.7785796451,-6.1458998596,-3.8991685914,7.2784339517,37.2,-20.96,42.6984964606,134.27
2021-10-18 04:00:00,40.2127500657,-32.0593206938,51.4282540166,-5.8972499342999996,-3.8393206938,7.0368984771,46.11,-28.22,54.0601563076,135.58,32.6127500657,-27.4293206938,42.6140716263,-5.8972499342999996,-3.8393206938,7.0368984771,38.51,-23.59,45.1609145169,134.45,38.7927500657,-32.4293206938,50.5622220469,-5.8972499342999996,-3.8393206938,7.0368984771,44.69,-28.59,53.052654976,135.81,32.2327500657,-4.4193206938,32.5342983971,-5.8972499342999996,-3.8393206938,7.0368984771,38.13,-0.58,38.1344109696,135.67,-5.8972499342999996,-3.8393206938,7.0368984771,-5.8972499342999996,-3.8393206938,7.0368984771,0.0,0.0,0.0,135.81,30.7427500657,-23.1593206938,38.4898794049,-5.8972499342999996,-3.8393206938,7.0368984771,36.64,-19.32,41.421636858,134.45
2021-10-18 04:30:00,40.2589667243,-31.9708739401,51.4093491712,-6.1410332757,-3.8508739401,7.2485529449,46.4,-28.12,54.2558236506,135.58,32.6289667243,-27.3808739401,42.5953251804,-6.1410332757,-3.8508739401,7.2485529449,38.77,-23.53,45.351668106,134.45,38.8189667243,-32.3408739401,50.5256796565,-6.1410332757,-3.8508739401,7.2485529449,44.96,-28.49,53.2267010062,135.81,32.2289667243,-4.3508739401,32.5213222388,-6.1410332757,-3.8508739401,7.2485529449,38.37,-0.5,38.373257615200004,135.67,-6.1410332757,-3.8508739401,7.2485529449,-6.1410332757,-3.8508739401,7.2485529449,0.0,0.0,0.0,135.81,30.6989667243,-22.2108739401,37.8912850023,-6.1410332757,-3.8508739401,7.2485529449,36.84,-18.36,41.1615743139,134.45
2021-10-18 05:00:00,40.2897166658,-31.9839083622,51.4415363605,-6.2202833342,-3.8339083622,7.3068993484,46.51,-28.15,54.3654541046,135.58,32.6397166658,-27.4039083622,42.618368077,-6.2202833342,-3.8339083622,7.3068993484,38.86,-23.57,45.4493619317,134.45,38.8497166658,-32.3639083622,50.5640489824,-6.2202833342,-3.8339083622,7.3068993484,45.07,-28.53,53.3410329859,135.81,32.2597166658,-4.3439083622,32.5508657215,-6.2202833342,-3.8339083622,7.3068993484,38.48,-0.51,38.4833795294,135.67,-6.2202833342,-3.8339083622,7.3068993484,-6.2202833342,-3.8339083622,7.3068993484,0.0,0.0,0.0,135.81,30.7797166658,-24.0739083622,39.0761311015,-6.2202833342,-3.8339083622,7.3068993484,37.0,-20.24,42.1741342531,134.45
2021-10-18 05:30:00,41.6887333234,-31.2057739003,52.0744736971,-6.5512666766,-3.9757739003,7.6632808362,48.24,-27.23,55.3946793474,135.67,33.9987333234,-26.6957739003,43.2270541644,-6.5512666766,-3.9757739003,7.6632808362,40.55,-22.72,46.4811886681,134.64,40.1787333234,-31.5857739003,51.1076483939,-6.5512666766,-3.9757739003,7.6632808362,46.73,-27.61,54.2771130404,135.81,33.5387333234,-3.8757739003,33.7619350196,-6.5512666766,-3.9757739003,7.6632808362,40.09,0.1,40.0901247192,135.83,-6.5512666766,-3.9757739003,7.6632808362,-6.5512666766,-3.9757739003,7.6632808362,0.0,0.0,0.0,135.81,31.9687333234,-24.6957739003,40.3965488481,-6.5512666766,-3.9757739003,7.6632808362,38.52,-20.72,43.7390992134,134.64
2021-10-18 06:00:00,43.2970334512,-30.650153486,53.0477616341,-7.0029665488,-4.230153486,8.1814264648,50.3,-26.42,56.816427202,134.9,35.6270334512,-26.110153486,44.1704157507,-7.0029665488,-4.230153486,8.1814264648,42.63,-21.88,47.917129505,133.86,41.7070334512,-31.030153486,51.9841039613,-7.0029665488,-4.230153486,8.1814264648,48.71,-26.8,55.5959000287,135.1,35.1270334512,-3.350153486,35.2864280916,-7.0029665488,-4.230153486,8.1814264648,42.13,0.88,42.1391895983,135.04,-7.0029665488,-4.230153486,8.1814264648,-7.0029665488,-4.230153486,8.1814264648,0.0,0.0,0.0,135.1,33.5170334512,-20.310153486,39.190481829,-7.0029665488,-4.230153486,8.1814264648,40.52,-16.08,43.5939995871,133.86
2021-10-18 06:30:00,48.5806837212,-29.3612665573,56.764133083,-8.6693162788,-4.7912665573,9.9052147864,57.25,-24.57,62.299658105,134.66,40.1606837212,-23.9412665573,46.755371470200004,-8.6693162788,-4.7912665573,9.9052147864,48.83,-19.15,52.4508474669,133.57,46.7006837212,-29.7112665573,55.3508195103,-8.6693162788,-4.7912665573,9.9052147864,55.37,-24.92,60.7193815845,134.85,39.4606837212,-1.6612665573,39.4956373074,-8.6693162788,-4.7912665573,9.9052147864,48.13,3.13,48.2316680201,134.76,-8.6693162788,-4.7912665573,9.9052147864,-8.6693162788,-4.7912665573,9.9052147864,0.0,0.0,0.0,134.85,37.6906837212,-22.2312665573,43.7586203177,-8.6693162788,-4.7912665573,9.9052147864,46.36,-17.44,49.5318402646,133.57
2021-10-18 07:00:00,53.3940670565,-27.7571834667,60.1779663235,-10.4859329435,-5.3371834667,11.7660663373,63.88,-22.42,67.7001536187,133.32,44.2340670565,-22.4671834667,49.6127707479,-10.4859329435,-5.3371834667,11.7660663373,54.72,-17.13,57.3386021804,132.19,51.2440670565,-28.1071834667,58.446284492,-10.4859329435,-5.3371834667,11.7660663373,61.73,-22.77,65.7956366334,133.5,43.3640670565,-0.2271834667,43.3646621572,-10.4859329435,-5.3371834667,11.7660663373,53.85,5.11,54.0919088219,133.32,-10.4859329435,-5.3371834667,11.7660663373,-10.4859329435,-5.3371834667,11.7660663373,0.0,0.0,0.0,133.5,41.4340670565,-19.6571834667,45.8605143308,-10.4859329435,-5.3371834667,11.7660663373,51.92,-14.32,53.8586000561,132.19
2021-10-18 07:30:00,60.5776835689,-25.8115551749,65.8474914262,-12.6823164311,-5.9915551749,14.0263995192,73.26,-19.82,75.8937415075,133.12,50.4076835689,-19.2815551749,53.9695556101,-12.6823164311,-5.9915551749,14.0263995192,63.09,-13.29,64.4745856908,132.0,58.0576835689,-26.1215551749,63.6634138744,-12.6823164311,-5.9915551749,14.0263995192,70.74,-20.13,73.5483820352,133.31,49.3076835689,2.6084448251,49.3766305385,-12.6823164311,-5.9915551749,14.0263995192,61.99,8.6,62.5837047481,133.12,-12.6823164311,-5.9915551749,14.0263995192,-12.6823164311,-5.9915551749,14.0263995192,0.0,0.0,0.0,133.31,47.1576835689,-17.7515551749,50.3881417668,-12.6823164311,-5.9915551749,14.0263995192,59.84,-11.76,60.9846144532,132.0
2021-10-18 08:00:00,64.5771335683,-24.7656386009,69.1631624148,-13.9828664317,-6.4856386009,15.4137620881,78.56,-18.28,80.6587379024,132.14,54.3371335683,-16.1856386009,56.6965517588,-13.9828664317,-6.4856386009,15.4137620881,68.32,-9.7,69.0051621257,130.9,61.8371335683,-25.0556386009,66.7204325049,-13.9828664317,-6.4856386009,15.4137620881,75.82,-18.57,78.0609844929,132.3,53.0471335683,5.2143613991,53.3027949043,-13.9828664317,-6.4856386009,15.4137620881,67.03,11.7,68.0434486192,131.99,-13.9828664317,-6.4856386009,15.4137620881,-13.9828664317,-6.4856386009,15.4137620881,0.0,0.0,0.0,132.3,50.6971335683,-17.9256386009,53.7729287959,-13.9828664317,-6.4856386009,15.4137620881,64.68,-11.44,65.6839097496,130.9
2021-10-18 08:30:00,67.3915501857,-27.8357347649,72.9139847103,-14.6484498143,-6.7557347649,16.1312440368,82.04,-21.08,84.7049467269,131.0,56.8315501857,-18.1057347649,59.6459783044,-14.6484498143,-6.7557347649,16.1312440368,71.48,-11.35,72.3754993074,129.57,65.1315501857,-17.2157347649,67.3683928344,-14.6484498143,-6.7557347649,16.1312440368,79.78,-10.46,80.4627864295,131.17,55.4915501857,3.2842652351,55.5886547791,-14.6484498143,-6.7557347649,16.1312440368,70.14,10.04,70.8549306682,130.61,-14.6484498143,-6.7557347649,16.1312440368,-14.6484498143,-6.7557347649,16.1312440368,0.0,0.0,0.0,131.17,53.1115501857,-4.5557347649,53.306580103900004,-14.6484498143,-6.7557347649,16.1312440368,67.76,2.2,67.7957048787,129.57
2021-10-18 09:00:00,68.4877001596,-32.1560630211,75.660937492,-14.5222998404,-6.7360630211,16.0084895502,83.01,-25.42,86.8149555088,130.72,57.6277001596,-21.5860630211,61.5378740487,-14.5222998404,-6.7360630211,16.0084895502,72.15,-14.85,73.6623716697,129.18,66.7977001596,-10.3660630211,67.5972485325,-14.5222998404,-6.7360630211,16.0084895502,81.32,-3.63,81.4009784953,130.89,56.3077001596,-0.0560630211,56.3077280693,-14.5222998404,-6.7360630211,16.0084895502,70.83,6.68,71.1442991391,130.23,-14.5222998404,-6.7360630211,16.0084895502,-14.5222998404,-6.7360630211,16.0084895502,0.0,0.0,0.0,130.89,53.9577001596,6.2239369789,54.3154747565,-14.5222998404,-6.7360630211,16.0084895502,68.48,12.96,69.6955665735,129.18
2021-10-18 09:30:00,70.549716791,-31.3554625728,77.2038054272,-14.760283209,-6.8354625728,16.2662075787,85.31,-24.52,88.7638806047,130.9,59.489716791,-20.8154625728,63.0262634621,-14.760283209,-6.8354625728,16.2662075787,74.25,-13.98,75.5546351986,129.32,68.789716791,-9.5954625728,69.4557271805,-14.760283209,-6.8354625728,16.2662075787,83.55,-2.76,83.5955746436,131.08,58.099716791,0.6745374272,58.1036323472,-14.760283209,-6.8354625728,16.2662075787,72.86,7.51,73.246021735,130.34,-14.760283209,-6.8354625728,16.2662075787,-14.760283209,-6.8354625728,16.2662075787,0.0,0.0,0.0,131.08,55.719716791,5.8045374272,56.0212414537,-14.760283209,-6.8354625728,16.2662075787,70.48,12.64,71.6044691343,129.32
2021-10-18 10:00:00,71.3781501441,-30.7927163911,77.7369391006,-15.0618498559,-6.8827163911,16.559924698,86.44,-23.91,89.6859058046,130.9,60.0881501441,-20.3927163911,63.4543037906,-15.0618498559,-6.8827163911,16.559924698,75.15,-13.51,76.354715637,129.32,69.5781501441,-9.0027163911,70.1581633161,-15.0618498559,-6.8827163911,16.559924698,84.64,-2.12,84.6665459317,131.08,58.6881501441,1.1372836089,58.6991684894,-15.0618498559,-6.8827163911,16.559924698,73.75,8.02,74.1847888721,130.34,-15.0618498559,-6.8827163911,16.559924698,-15.0618498559,-6.8827163911,16.559924698,0.0,0.0,0.0,131.08,56.2581501441,5.9172836089,56.5684868363,-15.0618498559,-6.8827163911,16.559924698,71.32,12.8,72.4595224936,129.32
2021-10-18 10:30:00,72.3227667961,-30.2995138183,78.4132841722,-14.9972332039,-6.8495138183,16.4873540424,87.32,-23.45,90.4139640764,130.9,60.6827667961,-20.1595138183,63.9437579708,-14.9972332039,-6.8495138183,16.4873540424,75.68,-13.31,76.8415154718,129.32,70.4927667961,-8.4995138183,71.0033232019,-14.9972332039,-6.8495138183,16.4873540424,85.49,-1.65,85.5059214324,131.08,59.2527667961,1.4104861817,59.2695524217,-14.9972332039,-6.8495138183,16.4873540424,74.25,8.26,74.708032366,130.41,-14.9972332039,-6.8495138183,16.4873540424,-14.9972332039,-6.8495138183,16.4873540424,0.0,0.0,0.0,131.08,56.8427667961,5.5904861817,57.117017366,-14.9972332039,-6.8495138183,16.4873540424,71.84,12.44,72.9091160281,129.32
2021-10-18 11:00:00,72.7954168061,-29.7302263951,78.6324301385,-14.9845831939,-6.8702263950999996,16.4844697887,87.78,-22.86,90.7078166422,130.9,61.1554168061,-19.6402263951,64.2317950674,-14.9845831939,-6.8702263950999996,16.4844697887,76.14,-12.77,77.2034487572,129.32,70.9654168061,-7.9802263951,71.4127047225,-14.9845831939,-6.8702263950999996,16.4844697887,85.95,-1.11,85.9571672404,131.08,59.7154168061,1.8597736049,59.7443701297,-14.9845831939,-6.8702263950999996,16.4844697887,74.7,8.73,75.2083964727,130.41,-14.9845831939,-6.8702263950999996,16.4844697887,-14.9845831939,-6.8702263950999996,16.4844697887,0.0,0.0,0.0,131.08,57.2954168061,5.0097736049,57.5140210606,-14.9845831939,-6.8702263950999996,16.4844697887,72.28,11.88,73.2497972693,129.32
2021-10-18 11:30:00,73.4013334792,-29.4217396255,79.0784074139,-15.1786665208,-6.9317396255,16.6865494212,88.58,-22.49,91.3904617561,130.82,61.5513334792,-19.4517396255,64.5518150599,-15.1786665208,-6.9317396255,16.6865494212,76.73,-12.52,77.7447316543,129.32,71.5313334792,-7.6617396255,71.9404887626,-15.1786665208,-6.9317396255,16.6865494212,86.71,-0.73,86.7130728322,131.01,60.1013334792,2.0782603745,60.13725511,-15.1786665208,-6.9317396255,16.6865494212,75.28,9.01,75.81727046,130.33,-15.1786665208,-6.9317396255,16.6865494212,-15.1786665208,-6.9317396255,16.6865494212,0.0,0.0,0.0,131.01,57.6613334792,5.3082603745,57.9051552697,-15.1786665208,-6.9317396255,16.6865494212,72.84,12.24,73.8612428815,129.32
2021-10-18 12:00:00,73.1426834823,-29.235246403,78.7689772642,-14.8073165177,-6.845246403,16.3130015868,87.95,-22.39,90.7552455784,130.91,61.4126834823,-19.385246403,64.3995766338,-14.8073165177,-6.845246403,16.3130015868,76.22,-12.54,77.244676192,129.39,71.2926834823,-7.545246403,71.6908464268,-14.8073165177,-6.845246403,16.3130015868,86.1,-0.7000000000000001,86.1028454814,131.1,59.9726834823,2.064753597,60.0082158666,-14.8073165177,-6.845246403,16.3130015868,74.78,8.91,75.3089403723,130.43,-14.8073165177,-6.845246403,16.3130015868,-14.8073165177,-6.845246403,16.3130015868,0.0,0.0,0.0,131.1,57.5526834823,3.594753597,57.6648387619,-14.8073165177,-6.845246403,16.3130015868,72.36,10.44,73.109255228,129.39
2021-10-18 12:30:00,73.8339334249,-28.6552383579,79.1995732964,-14.3660665751,-6.7252383579,15.8623043664,88.2,-21.93,90.8854493305,130.7,61.8639334249,-18.6952383579,64.6270701491,-14.3660665751,-6.7252383579,15.8623043664,76.23,-11.97,77.1640706547,129.19,71.9639334249,-6.9552383579,72.2992604014,-14.3660665751,-6.7252383579,15.8623043664,86.33,-0.23,86.3303063819,130.88,60.4139334249,2.7347616421,60.4757990696,-14.3660665751,-6.7252383579,15.8623043664,74.78,9.46,75.3759908724,130.22,-14.3660665751,-6.7252383579,15.8623043664,-14.3660665751,-6.7252383579,15.8623043664,0.0,0.0,0.0,130.88,57.9939334249,7.6747616421,58.4995579501,-14.3660665751,-6.7252383579,15.8623043664,72.36,14.4,73.7789238197,129.19
2021-10-18 13:00:00,74.6755001067,-26.2720678398,79.1621870893,-14.5944998933,-6.7820678398,16.0933486671,89.27,-19.49,91.3728241875,130.55,62.4855001067,-19.9920678398,65.6057962385,-14.5944998933,-6.7820678398,16.0933486671,77.08,-13.21,78.2037754843,129.04,72.6555001067,-9.0420678398,73.2159865506,-14.5944998933,-6.7820678398,16.0933486671,87.25,-2.26,87.2792650061,130.75,61.0355001067,1.3879321602,61.051278684,-14.5944998933,-6.7820678398,16.0933486671,75.63,8.17,76.0700059156,130.05,-14.5944998933,-6.7820678398,16.0933486671,-14.5944998933,-6.7820678398,16.0933486671,0.0,0.0,0.0,130.75,58.8055001067,7.9379321602,59.3388372803,-14.5944998933,-6.7820678398,16.0933486671,73.4,14.72,74.8614613803,129.04
2021-10-18 13:30:00,75.0276501666,-17.4607147569,77.0326219815,-14.8023498334,-6.7807147569,16.2815126203,89.83,-10.68,90.4626514093,130.35,61.9676501666,-26.5407147569,67.4121591924,-14.8023498334,-6.7807147569,16.2815126203,76.77,-19.76,79.2722555501,128.75,72.4276501666,-16.7407147569,74.3371780419,-14.8023498334,-6.7807147569,16.2815126203,87.23,-9.96,87.7967795537,130.55,60.5976501666,-4.6507147569,60.775853375,-14.8023498334,-6.7807147569,16.2815126203,75.4,2.13,75.4300795439,129.78,-14.8023498334,-6.7807147569,16.2815126203,-14.8023498334,-6.7807147569,16.2815126203,0.0,0.0,0.0,130.55,59.1976501666,14.3392852431,60.9095795957,-14.8023498334,-6.7807147569,16.2815126203,74.0,21.12,76.9548854849,128.75
2021-10-18 14:00:00,72.7030167979,-19.1638291689,75.1863085936,-13.8969832021,-6.5338291689,15.3563363381,86.6,-12.63,87.5161522235,131.59,60.4830167979,-26.7538291689,66.1359410319,-13.8969832021,-6.5338291689,15.3563363381,74.38,-20.22,77.0793928362,129.81,70.2330167979,-18.4338291689,72.6118633996,-13.8969832021,-6.5338291689,15.3563363381,84.13,-11.9,84.9674461191,131.78,59.1630167979,-4.8838291689,59.3642513975,-13.8969832021,-6.5338291689,15.3563363381,73.06,1.65,73.0786295712,130.88,-13.8969832021,-6.5338291689,15.3563363381,-13.8969832021,-6.5338291689,15.3563363381,0.0,0.0,0.0,131.78,57.7430167979,15.1061708311,59.6862830649,-13.8969832021,-6.5338291689,15.3563363381,71.64,21.64,74.8370175782,129.81
2021-10-18 14:30:00,72.2337500955,-19.49210773,74.8174907131,-13.4062499045,-6.34210773,14.8307068935,85.64,-13.15,86.6437077923,132.13,60.0737500955,-26.62210773,65.7083866072,-13.4062499045,-6.34210773,14.8307068935,73.48,-20.28,76.227218236,130.14,69.7937500955,-18.75210773,72.26900509,-13.4062499045,-6.34210773,14.8307068935,83.2,-12.41,84.1204380635,132.36,58.7837500955,-4.65210773,58.9675451551,-13.4062499045,-6.34210773,14.8307068935,72.19,1.69,72.2097791161,131.25,-13.4062499045,-6.34210773,14.8307068935,-13.4062499045,-6.34210773,14.8307068935,0.0,0.0,0.0,132.36,57.4337500955,16.05789227,59.6363274706,-13.4062499045,-6.34210773,14.8307068935,70.84,22.4,74.2971439559,130.14
2021-10-18 15:00:00,71.4726501506,-19.7931245534,74.1627096264,-13.4273498494,-6.3731245534,14.8630562319,84.9,-13.42,85.954094725,132.13,59.3526501506,-27.2231245534,65.2980519644,-13.4273498494,-6.3731245534,14.8630562319,72.78,-20.85,75.7076673792,130.14,69.0526501506,-19.0531245534,71.6330234463,-13.4273498494,-6.3731245534,14.8630562319,82.48,-12.68,83.4489832173,132.36,58.0826501506,-5.1131245534,58.3072747709,-13.4273498494,-6.3731245534,14.8630562319,71.51,1.26,71.5210996839,131.25,-13.4273498494,-6.3731245534,14.8630562319,-13.4273498494,-6.3731245534,14.8630562319,0.0,0.0,0.0,132.36,56.7326501506,15.7468754466,58.8774802402,-13.4273498494,-6.3731245534,14.8630562319,70.16,22.12,73.564393561,130.14
2021-10-18 15:30:00,71.4192669067,-19.8627082621,74.1298783555,-13.8607330933,-6.5027082621,15.3102951189,85.28,-13.36,86.3201482853,132.47,59.0192669067,-28.6527082621,65.6067950517,-13.8607330933,-6.5027082621,15.3102951189,72.88,-22.15,76.1716279201,130.52,68.9792669067,-19.1227082621,71.5808440455,-13.8607330933,-6.5027082621,15.3102951189,82.84,-12.62,83.7957636161,132.71,57.7792669067,-6.4927082621,58.1429182691,-13.8607330933,-6.5027082621,15.3102951189,71.64,0.01,71.6400006979,131.62,-13.8607330933,-6.5027082621,15.3102951189,-13.8607330933,-6.5027082621,15.3102951189,0.0,0.0,0.0,132.71,56.4592669067,15.3372917379,58.5053957981,-13.8607330933,-6.5027082621,15.3102951189,70.32,21.84,73.6334706502,130.52
2021-10-18 16:00:00,72.2189669663,-19.3321558748,74.761697683,-14.4210330337,-6.6721558748,15.8897406454,86.64,-12.66,87.5600662403,132.58,60.2289669663,-28.0621558748,66.4455645937,-14.4210330337,-6.6721558748,15.8897406454,74.65,-21.39,77.6540700801,130.75,69.7389669663,-18.5921558748,72.1747308523,-14.4210330337,-6.6721558748,15.8897406454,84.16,-11.92,84.9999529412,132.8,58.9289669663,-5.9821558748,59.231827058,-14.4210330337,-6.6721558748,15.8897406454,73.35,0.6900000000000001,73.353245327,131.84,-14.4210330337,-6.6721558748,15.8897406454,-14.4210330337,-6.6721558748,15.8897406454,0.0,0.0,0.0,132.8,57.6189669663,14.7278441252,59.4714616168,-14.4210330337,-6.6721558748,15.8897406454,72.04,21.4,75.1513246723,130.75
2021-10-18 16:30:00,73.9161669567,-19.3880246394,76.4165900639,-15.0138330433,-6.8880246394,16.5184765062,88.93,-12.5,89.804203131,132.22,61.6461669567,-28.1680246394,67.7767475801,-15.0138330433,-6.8880246394,16.5184765062,76.66,-21.28,79.5587455909,130.42,71.3761669567,-18.6380246394,73.769459615,-15.0138330433,-6.8880246394,16.5184765062,86.39,-11.75,87.1854035949,132.44,60.2861669567,-6.1180246394,60.5958096886,-15.0138330433,-6.8880246394,16.5184765062,75.3,0.77,75.3039368161,131.48,-15.0138330433,-6.8880246394,16.5184765062,-15.0138330433,-6.8880246394,16.5184765062,0.0,0.0,0.0,132.44,58.9061669567,14.5519753606,60.676984866,-15.0138330433,-6.8880246394,16.5184765062,73.92,21.44,76.9664862132,130.42
2021-10-18 17:00:00,74.7650835697,-19.5847020189,77.2876333856,-15.3049164303,-7.0047020189,16.8317057161,90.07,-12.58,90.9442757957,132.12,62.6550835697,-28.3747020189,68.780689236,-15.3049164303,-7.0047020189,16.8317057161,77.96,-21.37,80.8358738432,130.31,72.1850835697,-18.8047020189,74.5942565348,-15.3049164303,-7.0047020189,16.8317057161,87.49,-11.8,88.2821618448,132.33,61.2650835697,-6.2647020189,61.5845512786,-15.3049164303,-7.0047020189,16.8317057161,76.57,0.74,76.5735757295,131.38,-15.3049164303,-7.0047020189,16.8317057161,-15.3049164303,-7.0047020189,16.8317057161,0.0,0.0,0.0,132.33,59.9350835697,14.6352979811,61.6960792068,-15.3049164303,-7.0047020189,16.8317057161,75.24,21.64,78.2901475283,130.31
2021-10-18 17:30:00,75.7777001509,-19.6346059388,78.2801225761,-15.4722998491,-6.9946059388,16.979887363,91.25,-12.64,92.121290156,132.25,63.7877001509,-28.4246059388,69.834296111,-15.4722998491,-6.9946059388,16.979887363,79.26,-21.43,82.1059833386,130.44,73.1477001509,-18.8446059388,75.5361185814,-15.4722998491,-6.9946059388,16.979887363,88.62,-11.85,89.4087629933,132.46,62.3577001509,-6.2846059388,62.6735912479,-15.4722998491,-6.9946059388,16.979887363,77.83,0.71,77.8332384011,131.48,-15.4722998491,-6.9946059388,16.979887363,-15.4722998491,-6.9946059388,16.979887363,0.0,0.0,0.0,132.46,61.0477001509,13.7253940612,62.5716240467,-15.4722998491,-6.9946059388,16.979887363,76.52,20.72,79.2756507384,130.44
2021-10-18 18:00:00,75.7992834269,-19.3417635931,78.2280971706,-14.7407165731,-6.7717635931,16.2217603006,90.54,-12.57,91.4084049746,132.25,64.0592834269,-27.4817635931,69.705373705,-14.7407165731,-6.7717635931,16.2217603006,78.8,-20.71,81.4760338995,130.44,73.1992834269,-18.5517635931,75.5135949789,-14.7407165731,-6.7717635931,16.2217603006,87.94,-11.78,88.7254867555,132.46,62.6492834269,-5.5917635931,62.8983349063,-14.7407165731,-6.7717635931,16.2217603006,77.39,1.18,77.3989954715,131.48,-14.7407165731,-6.7717635931,16.2217603006,-14.7407165731,-6.7717635931,16.2217603006,0.0,0.0,0.0,132.46,61.2592834269,15.0282364069,63.075729845,-14.7407165731,-6.7717635931,16.2217603006,76.0,21.8,79.0647835639,130.44
2021-10-18 18:30:00,76.5702000621,-19.5405786609,79.024235219,-15.0997999379,-6.8205786609,16.5687733835,91.67,-12.72,92.548297121,131.37,64.7102000621,-27.4205786609,70.2801403398,-15.0997999379,-6.8205786609,16.5687733835,79.81,-20.6,82.4257004823,129.5,73.9402000621,-18.7505786609,76.2806488262,-15.0997999379,-6.8205786609,16.5687733835,89.04,-11.93,89.8356638535,131.58,63.2602000621,-5.5905786609,63.5067514652,-15.0997999379,-6.8205786609,16.5687733835,78.36,1.23,78.3696529276,130.54,-15.0997999379,-6.8205786609,16.5687733835,-15.0997999379,-6.8205786609,16.5687733835,0.0,0.0,0.0,131.58,61.9002000621,15.0194213391,63.6962933387,-15.0997999379,-6.8205786609,16.5687733835,77.0,21.84,80.0374012572,129.5
2021-10-18 19:00:00,76.8896333558,-19.6954305182,79.3720712901,-14.7403666442,-6.7454305182,16.2104670408,91.63,-12.95,92.540582449,131.37,65.1596333558,-27.4654305182,70.711581036,-14.7403666442,-6.7454305182,16.2104670408,79.9,-20.72,82.5428882461,129.5,74.2496333558,-18.8854305182,76.613755549,-14.7403666442,-6.7454305182,16.2104670408,88.99,-12.14,89.8142510964,131.58,63.7196333558,-5.4754305182,63.9544526547,-14.7403666442,-6.7454305182,16.2104670408,78.46,1.27,78.4702778127,130.54,-14.7403666442,-6.7454305182,16.2104670408,-14.7403666442,-6.7454305182,16.2104670408,0.0,0.0,0.0,131.58,62.3396333558,14.1745694818,63.9308087461,-14.7403666442,-6.7454305182,16.2104670408,77.08,20.92,79.8684718772,129.5
2021-10-18 19:30:00,74.5602667665,-20.4477762892,77.3132908073,-13.6297332335,-6.4177762892,15.0651080486,88.19,-14.03,89.2990313497,131.96,63.0902667665,-28.1577762892,69.0886541063,-13.6297332335,-6.4177762892,15.0651080486,76.72,-21.74,79.7407424094,130.06,72.0502667665,-19.6377762892,74.6785323818,-13.6297332335,-6.4177762892,15.0651080486,85.68,-13.22,86.693891365,132.17,61.7502667665,-6.1377762892,62.054554575,-13.6297332335,-6.4177762892,15.0651080486,75.38,0.28,75.38052003,131.11,-13.6297332335,-6.4177762892,15.0651080486,-13.6297332335,-6.4177762892,15.0651080486,0.0,0.0,0.0,132.17,60.4102667665,13.7022237108,61.9447436464,-13.6297332335,-6.4177762892,15.0651080486,74.04,20.12,76.7250676116,130.06
2021-10-18 20:00:00,71.1776667348,-22.0016112392,74.5005445546,-12.6923332652,-6.0516112392,14.0611991773,83.87,-15.95,85.3731772865,131.96,60.1576667348,-29.4716112392,66.9889598069,-12.6923332652,-6.0516112392,14.0611991773,72.85,-23.42,76.5220157863,130.06,68.8276667348,-21.1816112392,72.0132513003,-12.6923332652,-6.0516112392,14.0611991773,81.52,-15.13,82.912166176,132.17,58.9176667348,-7.5316112392,59.3971095368,-12.6923332652,-6.0516112392,14.0611991773,71.61,-1.48,71.6252923205,131.11,-12.6923332652,-6.0516112392,14.0611991773,-12.6923332652,-6.0516112392,14.0611991773,0.0,0.0,0.0,132.17,57.6276667348,13.4283887608,59.1715269197,-12.6923332652,-6.0516112392,14.0611991773,70.32,19.48,72.9682999665,130.06
2021-10-18 20:30:00,67.4978833607,-22.9847015996,71.3040024528,-11.7121166393,-5.7047015996,13.0275591158,79.21,-17.28,81.0729455491,132.93,56.9278833607,-32.1147015996,65.3615939429,-11.7121166393,-5.7047015996,13.0275591158,68.64,-26.41,73.5454804866,131.13,65.3078833607,-22.1847015996,68.9730426624,-11.7121166393,-5.7047015996,13.0275591158,77.02,-16.48,78.7633848943,133.15,55.8378833607,-9.7547015996,56.6835374822,-11.7121166393,-5.7047015996,13.0275591158,67.55,-4.05,67.6713011549,132.24,-11.7121166393,-5.7047015996,13.0275591158,-11.7121166393,-5.7047015996,13.0275591158,0.0,0.0,0.0,133.15,54.6078833607,12.4152984004,56.0014335486,-11.7121166393,-5.7047015996,13.0275591158,66.32,18.12,68.7508312677,131.13
2021-10-18 21:00:00,63.9522333702,-23.9710666035,68.2971462592,-10.9377666298,-5.4310666035,12.2119295486,74.89,-18.54,77.1507854788,132.93,53.6622333702,-34.0710666035,63.5647140305,-10.9377666298,-5.4310666035,12.2119295486,64.6,-28.64,70.6640615872,131.13,61.8822333702,-23.1910666035,66.0850692448,-10.9377666298,-5.4310666035,12.2119295486,72.82,-17.76,74.9544528364,133.15,52.6922333702,-11.4810666035,53.9285299994,-10.9377666298,-5.4310666035,12.2119295486,63.63,-6.05,63.9169727068,132.24,-10.9377666298,-5.4310666035,12.2119295486,-10.9377666298,-5.4310666035,12.2119295486,0.0,0.0,0.0,133.15,51.5422333702,11.5689333965,52.8246347902,-10.9377666298,-5.4310666035,12.2119295486,62.48,17.0,64.751450949,131.13
2021-10-18 21:30:00,60.7708834167,-25.52787195,65.9148884361,-9.8491165833,-5.12787195,11.1040608881,70.62,-20.4,73.5074445209,133.55,50.8608834167,-35.38787195,61.9607209697,-9.8491165833,-5.12787195,11.1040608881,60.71,-30.26,67.8334113841,131.84,58.8708834167,-24.74787195,63.8610842401,-9.8491165833,-5.12787195,11.1040608881,68.72,-19.62,71.4659555313,133.78,50.0008834167,-12.58787195,51.5610595574,-9.8491165833,-5.12787195,11.1040608881,59.85,-7.46,60.3131337272,132.96,-9.8491165833,-5.12787195,11.1040608881,-9.8491165833,-5.12787195,11.1040608881,0.0,0.0,0.0,133.78,48.9108834167,10.27212805,49.9779064315,-9.8491165833,-5.12787195,11.1040608881,58.76,15.4,60.7445273255,131.84
2021-10-18 22:00:00,57.1634001152,-25.5745731714,62.6235826636,-8.3365998848,-4.6945731714,9.5675448732,65.5,-20.88,68.7475410469,134.3,47.8834001152,-37.2145731714,60.6444099891,-8.3365998848,-4.6945731714,9.5675448732,56.22,-32.52,64.9479699452,132.52,55.4134001152,-24.8345731714,60.7239733296,-8.3365998848,-4.6945731714,9.5675448732,63.75,-20.14,66.8556811348,134.52,47.1634001152,-14.1345731714,49.2358859894,-8.3365998848,-4.6945731714,9.5675448732,55.5,-9.44,56.2971011687,133.66,-8.3365998848,-4.6945731714,9.5675448732,-8.3365998848,-4.6945731714,9.5675448732,0.0,0.0,0.0,134.52,46.1034001152,7.5854268286,46.7232511963,-8.3365998848,-4.6945731714,9.5675448732,54.44,12.28,55.8078130731,132.52
2021-10-18 22:30:00,53.7884334244,-25.9663504649,59.7281083471,-7.2115665756,-4.2963504649,8.3943623815,61.0,-21.67,64.7347580516,134.86,44.7984334244,-38.7263504649,59.2168038449,-7.2115665756,-4.2963504649,8.3943623815,52.01,-34.43,62.3735921685,133.24,52.1884334244,-25.2563504649,57.9785807182,-7.2115665756,-4.2963504649,8.3943623815,59.4,-20.96,62.9895356389,135.09,44.2184334244,-15.5163504649,46.8617859909,-7.2115665756,-4.2963504649,8.3943623815,51.43,-11.22,52.639655204,134.43,-7.2115665756,-4.2963504649,8.3943623815,-7.2115665756,-4.2963504649,8.3943623815,0.0,0.0,0.0,135.09,43.2284334244,9.5836495351,44.278028352,-7.2115665756,-4.2963504649,8.3943623815,50.44,13.88,52.3148927171,133.24
2021-10-18 23:00:00,53.9416000024,-26.436254259000002,60.0713887809,-5.9983999976,-3.896254259,7.1527337279,59.94,-22.54,64.0379200162,135.2,43.2816000024,-39.306254259,58.4660458954,-5.9983999976,-3.896254259,7.1527337279,49.28,-35.41,60.6826705081,133.69,52.3916000024,-25.726254259,58.3671132489,-5.9983999976,-3.896254259,7.1527337279,58.39,-21.83,62.337316272,135.44,42.7716000024,-15.876254259,45.6230776698,-5.9983999976,-3.896254259,7.1527337279,48.77,-11.98,50.2198496613,134.88,-5.9983999976,-3.896254259,7.1527337279,-5.9983999976,-3.896254259,7.1527337279,0.0,0.0,0.0,135.44,41.8416000024,8.703745741,42.7372750732,-5.9983999976,-3.896254259,7.1527337279,47.84,12.6,49.4714624809,133.69
2021-10-18 23:30:00,47.4944,-26.4850852074,54.3799390382,-4.9956,-3.5350852074,6.1198731019,52.49,-22.95,57.2878922635,136.05,39.0344,-40.7550852074,56.4328038788,-4.9956,-3.5350852074,6.1198731019,44.03,-37.22,57.6538749782,134.63,46.1944,-25.8350852074,52.9280097777,-4.9956,-3.5350852074,6.1198731019,51.19,-22.3,55.8364227006,136.29,38.6644,-17.2250852074,42.327761431,-4.9956,-3.5350852074,6.1198731019,43.66,-13.69,45.7560017921,135.86,-4.9956,-3.5350852074,6.1198731019,-4.9956,-3.5350852074,6.1198731019,0.0,0.0,0.0,136.29,37.7244,6.4649147926,38.2743449145,-4.9956,-3.5350852074,6.1198731019,42.72,10.0,43.8748037033,134.63
2021-10-19 00:00:00,44.9567500334,-26.9426992108,52.4120063948,-4.0832499666,-3.2626992108,5.2266754663,49.04,-23.68,54.4579103529,136.05,36.8967500334,-41.5426992108,55.5622715585,-4.0832499666,-3.2626992108,5.2266754663,40.98,-38.28,56.0777923959,134.63,43.7667500334,-26.3226992108,51.072623804,-4.0832499666,-3.2626992108,5.2266754663,47.85,-23.06,53.1167214726,136.29,36.6167500334,-17.8726992108,40.7457943853,-4.0832499666,-3.2626992108,5.2266754663,40.7,-14.61,43.2428271509,135.86,-4.0832499666,-3.2626992108,5.2266754663,-4.0832499666,-3.2626992108,5.2266754663,0.0,0.0,0.0,136.29,35.7167500334,6.8173007892,36.3615431878,-4.0832499666,-3.2626992108,5.2266754663,39.8,10.08,41.0566243133,134.63
2021-10-19 00:30:00,43.4194667197,-26.8347968412,51.0426920502,-3.6505332803,-3.1147968412,4.798786575,47.07,-23.72,52.7088540949,136.55,35.6694667197,-41.6947968412,54.8704559822,-3.6505332803,-3.1147968412,4.798786575,39.32,-38.58,55.0861035108,135.14,42.2994667197,-26.2247968412,49.7693163921,-3.6505332803,-3.1147968412,4.798786575,45.95,-23.11,51.4341773532,136.79,35.4394667197,-18.0247968412,39.7598931405,-3.6505332803,-3.1147968412,4.798786575,39.09,-14.91,41.8370194923,136.39,-3.6505332803,-3.1147968412,4.798786575,-3.6505332803,-3.1147968412,4.798786575,0.0,0.0,0.0,136.79,34.5094667197,7.1252031588,35.2373638817,-3.6505332803,-3.1147968412,4.798786575,38.16,10.24,39.5100392306,135.14
2021-10-19 01:00:00,42.1810168164,-27.2111859385,50.1964821461,-3.4689831836,-3.0711859385,4.6331444395,45.65,-24.14,51.6397337329,136.46,34.7010168164,-41.9011859385,54.404686849,-3.4689831836,-3.0711859385,4.6331444395,38.17,-38.83,54.4492222167,135.14,41.1010168164,-26.6211859385,48.9691854548,-3.4689831836,-3.0711859385,4.6331444395,44.57,-23.55,50.4091995572,136.71,34.4810168164,-18.3111859385,39.0415170192,-3.4689831836,-3.0711859385,4.6331444395,37.95,-15.24,40.8957222702,136.39,-3.4689831836,-3.0711859385,4.6331444395,-3.4689831836,-3.0711859385,4.6331444395,0.0,0.0,0.0,136.71,33.5310168164,5.5288140615,33.983773682,-3.4689831836,-3.0711859385,4.6331444395,37.0,8.6,37.9863133247,135.14
2021-10-19 01:30:00,42.8178833846,-27.1552932482,50.7028706183,-3.7421166154,-3.1452932482,4.8883848437,46.56,-24.01,52.3861976097,136.36,35.2878833846,-41.8852932482,54.7687183002,-3.7421166154,-3.1452932482,4.8883848437,39.03,-38.74,54.992076702,134.97,41.6978833846,-26.5452932482,49.4304164699,-3.7421166154,-3.1452932482,4.8883848437,45.44,-23.4,51.111188599,136.61,35.0578833846,-18.2652932482,39.530698512,-3.7421166154,-3.1452932482,4.8883848437,38.8,-15.12,41.6419788195,136.22,-3.7421166154,-3.1452932482,4.8883848437,-3.7421166154,-3.1452932482,4.8883848437,0.0,0.0,0.0,136.61,34.1378833846,7.4947067518,34.9509042984,-3.7421166154,-3.1452932482,4.8883848437,37.88,10.64,39.3459527779,134.97
2021-10-19 02:00:00,42.4168834263,-27.0772068474,50.3226303988,-4.2731165737,-3.3572068474,5.4341846738,46.69,-23.72,52.3697861367,136.46,35.1268834263,-41.8372068474,54.6282876908,-4.2731165737,-3.3572068474,5.4341846738,39.4,-38.48,55.0733184037,135.07,41.2968834263,-26.4772068474,49.0558361784,-4.2731165737,-3.3572068474,5.4341846738,45.57,-23.12,51.0995039115,136.7,34.8868834263,-18.2272068474,39.3614748791,-4.2731165737,-3.3572068474,5.4341846738,39.16,-14.87,41.8882143329,136.3,-4.2731165737,-3.3572068474,5.4341846738,-4.2731165737,-3.3572068474,5.4341846738,0.0,0.0,0.0,136.7,33.9668834263,7.9227931526,34.8786441972,-4.2731165737,-3.3572068474,5.4341846738,38.24,11.28,39.8689854398,135.07
2021-10-19 02:30:00,41.7304834459,-27.3668145237,49.9036650538,-4.2395165541,-3.3268145237,5.3889883547,45.97,-24.04,51.8764156433,136.63,34.4704834459,-42.1668145237,54.4633314816,-4.2395165541,-3.3268145237,5.3889883547,38.71,-38.84,54.8362079287,135.23,40.6304834459,-26.7668145237,48.6548923007,-4.2395165541,-3.3268145237,5.3889883547,44.87,-23.44,50.6236160305,136.87,34.2404834459,-18.4468145237,38.8933885472,-4.2395165541,-3.3268145237,5.3889883547,38.48,-15.12,41.3439814241,136.51,-4.2395165541,-3.3268145237,5.3889883547,-4.2395165541,-3.3268145237,5.3889883547,0.0,0.0,0.0,136.87,33.3204834459,7.8731854763,34.2380149339,-4.2395165541,-3.3268145237,5.3889883547,37.56,11.2,39.1943057089,135.23
2021-10-19 03:00:00,40.4905335179,-30.8057656456,50.87709211,-3.8294664821,-3.2057656456,4.9941712938,44.32,-27.6,52.2113244421,136.63,33.6005335179,-39.8157656456,52.0988584005,-3.8294664821,-3.2057656456,4.9941712938,37.43,-36.61,52.3573968031,135.23,39.6005335179,-24.1557656456,46.3864556614,-3.8294664821,-3.2057656456,4.9941712938,43.43,-20.95,48.2189527053,136.87,33.3905335179,-16.1657656456,37.0979744395,-3.8294664821,-3.2057656456,4.9941712938,37.22,-12.96,39.4118002634,136.51,-3.8294664821,-3.2057656456,4.9941712938,-3.8294664821,-3.2057656456,4.9941712938,0.0,0.0,0.0,136.87,32.3305335179,2.3542343544,32.4161351328,-3.8294664821,-3.2057656456,4.9941712938,36.16,5.5600000000000005,36.5849586579,135.23
