Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-19 03:30:00,39.553966786,-40.2722828357,56.447967663200004,-3.646033214,-3.1322828357,4.8067404714,43.2,-37.14,56.9703396514,136.63,33.263966786,-33.8222828357,47.4387847922,-3.646033214,-3.1322828357,4.8067404714,36.91,-30.69,48.0023353599,135.23,39.103966786,-17.0022828357,42.6403311435,-3.646033214,-3.1322828357,4.8067404714,42.75,-13.87,44.9437359373,136.87,33.003966786,-10.5022828357,34.6346613723,-3.646033214,-3.1322828357,4.8067404714,36.65,-7.37,37.3836782567,136.51,-3.646033214,-3.1322828357,4.8067404714,-3.646033214,-3.1322828357,4.8067404714,0.0,0.0,0.0,136.87,31.593966786,-10.2522828357,33.2157799942,-3.646033214,-3.1322828357,4.8067404714,35.24,-7.12,35.9520792166,135.23
2021-10-19 04:00:00,39.1473334699,-40.2202571919,56.1264893467,-3.4626665301,-3.0602571919,4.6211723166,42.61,-37.16,56.5374008953,135.99,32.7573334699,-33.8702571919,47.1193932294,-3.4626665301,-3.0602571919,4.6211723166,36.22,-30.81,47.5514931416,134.75,38.7073334699,-17.0202571919,42.284120178,-3.4626665301,-3.0602571919,4.6211723166,42.17,-13.96,44.4206089558,136.22,32.4973334699,-10.6302571919,34.1917980021,-3.4626665301,-3.0602571919,4.6211723166,35.96,-7.57,36.7481496133,135.99,-3.4626665301,-3.0602571919,4.6211723166,-3.4626665301,-3.0602571919,4.6211723166,0.0,0.0,0.0,136.22,31.0973334699,-8.0602571919,32.1249419445,-3.4626665301,-3.0602571919,4.6211723166,34.56,-5.0,34.9198167235,134.75
2021-10-19 04:30:00,39.1830502703,-40.0641242804,56.0396777546,-3.3069497297,-3.0441242804,4.4947312655000005,42.49,-37.02,56.3549509804,135.76,32.6430502703,-33.7141242804,46.9277200271,-3.3069497297,-3.0441242804,4.4947312655000005,35.95,-30.67,47.2551732618,134.55,38.7430502703,-17.0241242804,42.31837369,-3.3069497297,-3.0441242804,4.4947312655000005,42.05,-13.98,44.3130105048,136.0,32.3930502703,-10.6441242804,34.0970246138,-3.3069497297,-3.0441242804,4.4947312655000005,35.7,-7.6,36.5,135.77,-3.3069497297,-3.0441242804,4.4947312655000005,-3.3069497297,-3.0441242804,4.4947312655000005,0.0,0.0,0.0,136.0,31.0130502703,-8.2441242804,32.090105519,-3.3069497297,-3.0441242804,4.4947312655000005,34.32,-5.2,34.711704078,134.55
2021-10-19 05:00:00,39.0783003055,-39.8796567017,55.8345822355,-3.1016996945,-3.0296567017,4.3358229582,42.18,-36.85,56.0095964992,135.25,32.6183003055,-33.4196567017,46.6993251437,-3.1016996945,-3.0296567017,4.3358229582,35.72,-30.39,46.8985127696,134.03,38.6583003055,-16.9096567017,42.1947943742,-3.1016996945,-3.0296567017,4.3358229582,41.76,-13.88,44.0062722802,135.49,32.3683003055,-10.4196567017,34.0040602053,-3.1016996945,-3.0296567017,4.3358229582,35.47,-7.39,36.2316574283,135.26,-3.1016996945,-3.0296567017,4.3358229582,-3.1016996945,-3.0296567017,4.3358229582,0.0,0.0,0.0,135.49,30.9383003055,-9.7096567017,32.4261601035,-3.1016996945,-3.0296567017,4.3358229582,34.04,-6.68,34.689249055,134.03
2021-10-19 05:30:00,40.564017156,-39.3940282422,56.5449285876,-3.305982844,-3.1640282422,4.5760897372,43.87,-36.23,56.8963074373,135.17,33.834017156,-33.0540282422,47.3002061301,-3.305982844,-3.1640282422,4.5760897372,37.14,-29.89,47.6738051764,133.93,40.084017156,-16.4140282422,43.3145328325,-3.305982844,-3.1640282422,4.5760897372,43.39,-13.25,45.3679909187,135.4,33.544017156,-10.0240282422,35.0097447743,-3.305982844,-3.1640282422,4.5760897372,36.85,-6.86,37.4830908544,135.15,-3.305982844,-3.1640282422,4.5760897372,-3.305982844,-3.1640282422,4.5760897372,0.0,0.0,0.0,135.4,32.094017156,-12.7240282422,34.5242933587,-3.305982844,-3.1640282422,4.5760897372,35.4,-9.56,36.6681551213,133.93
2021-10-19 06:00:00,42.3407004538,-38.8254454344,57.4469331479,-3.8492995462,-3.3454454344,5.0999129552,46.19,-35.48,58.243853753,135.17,35.5207004538,-32.4554454344,48.1152377016,-3.8492995462,-3.3454454344,5.0999129552,39.37,-29.11,48.9631391967,133.93,41.7707004538,-15.8854454344,44.6893588347,-3.8492995462,-3.3454454344,5.0999129552,45.62,-12.54,47.312112614,135.4,35.1807004538,-9.4854454344,36.4370053587,-3.8492995462,-3.3454454344,5.0999129552,39.03,-6.14,39.510005062,135.15,-3.8492995462,-3.3454454344,5.0999129552,-3.8492995462,-3.3454454344,5.0999129552,0.0,0.0,0.0,135.4,33.6707004538,-11.3854454344,35.5435568956,-3.8492995462,-3.3454454344,5.0999129552,37.52,-8.04,38.3717604496,133.93
2021-10-19 06:30:00,47.2699341846,-37.6673351079,60.442326328,-5.1600658154,-3.8473351079,6.4364793678,52.43,-33.82,62.3914841946,134.27,39.6599341846,-30.1973351079,49.8476622034,-5.1600658154,-3.8473351079,6.4364793678,44.82,-26.35,51.9918734034,132.92,46.5099341846,-14.9473351079,48.8528075414,-5.1600658154,-3.8473351079,6.4364793678,51.67,-11.1,52.8488306399,134.48,39.1399341846,-7.5173351079,39.8552979552,-5.1600658154,-3.8473351079,6.4364793678,44.3,-3.67,44.4517592453,134.07,-5.1600658154,-3.8473351079,6.4364793678,-5.1600658154,-3.8473351079,6.4364793678,0.0,0.0,0.0,134.48,37.4799341846,-8.687335107900001,38.4735657011,-5.1600658154,-3.8473351079,6.4364793678,42.64,-4.84,42.9138112966,132.92
2021-10-19 07:00:00,51.8929509802,-36.0922431971,63.2101920613,-6.6070490198,-4.3522431971,7.9117076284,58.5,-31.74,66.5558231863,134.27,43.6429509802,-28.9522431971,52.3730804555,-6.6070490198,-4.3522431971,7.9117076284,50.25,-24.6,55.9483913978,132.92,50.9529509802,-13.4622431971,52.7013776432,-6.6070490198,-4.3522431971,7.9117076284,57.56,-9.11,58.2764592267,134.48,42.9729509802,-6.3422431971,43.4384456987,-6.6070490198,-4.3522431971,7.9117076284,49.58,-1.99,49.6199203949,134.07,-6.6070490198,-4.3522431971,7.9117076284,-6.6070490198,-4.3522431971,7.9117076284,0.0,0.0,0.0,134.48,41.2729509802,-5.0722431971,41.5834598568,-6.6070490198,-4.3522431971,7.9117076284,47.88,-0.72,47.8854132278,132.92
2021-10-19 07:30:00,57.1917011632,-34.6590648854,66.8740716621,-8.8182988368,-5.0690648853999996,10.1714213947,66.01,-29.59,72.3387047161,132.42,49.0317011632,-25.5990648854,55.3120225807,-8.8182988368,-5.0690648853999996,10.1714213947,57.85,-20.53,61.3848792456,130.9,56.0117011632,-12.4890648854,57.3871711178,-8.8182988368,-5.0690648853999996,10.1714213947,64.83,-7.42,65.2532397663,132.6,48.1317011632,-3.5790648854000002,48.2645870418,-8.8182988368,-5.0690648853999996,10.1714213947,56.95,1.49,56.9694883249,132.0,-8.8182988368,-5.0690648853999996,10.1714213947,-8.8182988368,-5.0690648853999996,10.1714213947,0.0,0.0,0.0,132.6,46.1417011632,-0.3890648854,46.1433414234,-8.8182988368,-5.0690648853999996,10.1714213947,54.96,4.68,55.158897741,130.9
2021-10-19 08:00:00,61.2586677011,-33.5645574166,69.8512983637,-10.2413322989,-5.4945574166,11.6221791614,71.5,-28.07,76.8125959723,132.42,52.7386677011,-22.3645574166,57.2847318169,-10.2413322989,-5.4945574166,11.6221791614,62.98,-16.87,65.2002860423,130.9,59.9186677011,-11.6945574166,61.0492376058,-10.2413322989,-5.4945574166,11.6221791614,70.16,-6.2,70.4334125256,132.6,51.6586677011,-0.7645574166,51.6643251838,-10.2413322989,-5.4945574166,11.6221791614,61.9,4.73,62.0804550563,132.0,-10.2413322989,-5.4945574166,11.6221791614,-10.2413322989,-5.4945574166,11.6221791614,0.0,0.0,0.0,132.6,49.5186677011,2.1054425834,49.5634072615,-10.2413322989,-5.4945574166,11.6221791614,59.76,7.6,60.2413280066,130.9
2021-10-19 08:30:00,63.5403348969,-33.206118708,71.6939361345,-10.0096651031,-5.626118708,11.4824477875,73.55,-27.58,78.5509955379,131.37,54.4803348969,-21.296118708,58.4947139706,-10.0096651031,-5.626118708,11.4824477875,64.49,-15.67,66.3664749704,129.65,62.1303348969,-11.096118708,63.1134087559,-10.0096651031,-5.626118708,11.4824477875,72.14,-5.47,72.3470835625,131.56,53.3603348969,0.473881292,53.3624390727,-10.0096651031,-5.626118708,11.4824477875,63.37,6.1,63.6629162072,130.74,-10.0096651031,-5.626118708,11.4824477875,-10.0096651031,-5.626118708,11.4824477875,0.0,0.0,0.0,131.56,51.1903348969,3.653881292,51.3205732173,-10.0096651031,-5.626118708,11.4824477875,61.2,9.28,61.8995831973,129.65
2021-10-19 09:00:00,64.9649851054,-32.0001299376,72.4186274779,-10.0450148946,-5.6901299376,11.544691548,75.01,-26.31,79.4903528738,132.24,55.5549851054,-20.1701299376,59.103219132,-10.0450148946,-5.6901299376,11.544691548,65.6,-14.48,67.1790919855,130.44,63.5049851054,-10.0801299376,64.3000167403,-10.0450148946,-5.6901299376,11.544691548,73.55,-4.39,73.6808971172,132.41,54.3949851054,1.4298700624,54.4137752138,-10.0450148946,-5.6901299376,11.544691548,64.44,7.12,64.8321525171,131.53,-10.0450148946,-5.6901299376,11.544691548,-10.0450148946,-5.6901299376,11.544691548,0.0,0.0,0.0,132.41,52.1549851054,7.1098700624,52.6373700298,-10.0450148946,-5.6901299376,11.544691548,62.2,12.8,63.5033857365,130.44
2021-10-19 09:30:00,68.1012510344,-30.6678080923,74.6879832747,-10.6487489656,-5.7278080923,12.0914697235,78.75,-24.94,82.6048793958,131.37,57.7912510344,-18.6978080923,60.7407336438,-10.6487489656,-5.7278080923,12.0914697235,68.44,-12.97,69.658125872,129.59,66.5112510344,-8.7778080923,67.0879752942,-10.6487489656,-5.7278080923,12.0914697235,77.16,-3.05,77.2202570573,131.56,56.5412510344,2.8421919077,56.6126410211,-10.6487489656,-5.7278080923,12.0914697235,67.19,8.57,67.7343413639,130.67,-10.6487489656,-5.7278080923,12.0914697235,-10.6487489656,-5.7278080923,12.0914697235,0.0,0.0,0.0,131.56,54.2712510344,6.2321919077,54.6279132387,-10.6487489656,-5.7278080923,12.0914697235,64.92,11.96,66.0124836679,129.59
2021-10-19 10:00:00,69.239917883,-30.2601859599,75.5635168767,-10.030082117,-5.6201859599,11.4973491509,79.27,-24.64,83.0112191213,131.37,58.469917883,-18.2501859599,61.2519435187,-10.030082117,-5.6201859599,11.4973491509,68.5,-12.63,69.6546258335,129.59,67.649917883,-8.2401859599,68.1499233619,-10.030082117,-5.6201859599,11.4973491509,77.68,-2.62,77.7241712725,131.56,57.219917883,3.4398140401,57.3232180112,-10.030082117,-5.6201859599,11.4973491509,67.25,9.06,67.8575426906,130.67,-10.030082117,-5.6201859599,11.4973491509,-10.030082117,-5.6201859599,11.4973491509,0.0,0.0,0.0,131.56,54.929917883,4.2598140401,55.0948445345,-10.030082117,-5.6201859599,11.4973491509,64.96,9.88,65.7070468063,129.59
2021-10-19 10:30:00,69.4022345378,-30.3542852245,75.7499359098,-9.9477654622,-5.5742852245,11.4031001686,79.35,-24.78,83.1292421474,131.9,58.5122345378,-18.4342852245,61.3474079513,-9.9477654622,-5.5742852245,11.4031001686,68.46,-12.86,69.6573843896,130.14,67.8022345378,-8.2742852245,68.3052472677,-9.9477654622,-5.5742852245,11.4031001686,77.75,-2.7,77.7968669035,132.11,57.2622345378,3.2957147755,57.3569981793,-9.9477654622,-5.5742852245,11.4031001686,67.21,8.87,67.7927798515,131.23,-9.9477654622,-5.5742852245,11.4031001686,-9.9477654622,-5.5742852245,11.4031001686,0.0,0.0,0.0,132.11,54.9722345378,6.0257147755,55.3014991536,-9.9477654622,-5.5742852245,11.4031001686,64.92,11.6,65.9482099833,130.14
2021-10-19 11:00:00,69.9727014546,-29.9404261812,76.10918518,-10.7472985454,-5.7104261812,12.1701845998,80.72,-24.23,84.2781780771,132.03,59.0727014546,-17.9904261812,61.7514331115,-10.7472985454,-5.7104261812,12.1701845998,69.82,-12.28,70.8916835743,130.28,68.3527014546,-7.9504261812,68.8135239078,-10.7472985454,-5.7104261812,12.1701845998,79.1,-2.24,79.1317104579,132.25,57.7927014546,3.6695738188,57.9090848955,-10.7472985454,-5.7104261812,12.1701845998,68.54,9.38,69.1788696063,131.37,-10.7472985454,-5.7104261812,12.1701845998,-10.7472985454,-5.7104261812,12.1701845998,0.0,0.0,0.0,132.25,55.4527014546,8.6095738188,56.1170817128,-10.7472985454,-5.7104261812,12.1701845998,66.2,14.32,67.7311036378,130.28
2021-10-19 11:30:00,69.9689516041,-29.7028761193,76.0125978923,-10.3310483959,-5.6428761193,11.7716868739,80.3,-24.06,83.8270457549,131.73,58.9189516041,-17.7828761193,61.5440780352,-10.3310483959,-5.6428761193,11.7716868739,69.25,-12.14,70.306060194,130.03,68.3389516041,-7.7028761193,68.7716991709,-10.3310483959,-5.6428761193,11.7716868739,78.67,-2.06,78.6969662694,131.92,57.6489516041,3.8771238807,57.7791805985,-10.3310483959,-5.6428761193,11.7716868739,67.98,9.52,68.6433594749,131.13,-10.3310483959,-5.6428761193,11.7716868739,-10.3310483959,-5.6428761193,11.7716868739,0.0,0.0,0.0,131.92,55.3489516041,9.0371238807,56.0818691888,-10.3310483959,-5.6428761193,11.7716868739,65.68,14.68,67.3005557184,130.03
2021-10-19 12:00:00,69.0368678944,-29.8348616214,75.2077661989,-8.7231321056,-5.3748616214,10.2460807717,77.76,-24.46,81.5163124779,131.73,58.3068678944,-17.9248616214,60.9999303917,-8.7231321056,-5.3748616214,10.2460807717,67.03,-12.55,68.1947461319,130.03,67.4868678944,-7.9248616214,67.9505759351,-8.7231321056,-5.3748616214,10.2460807717,76.21,-2.55,76.25264979,131.92,57.0868678944,3.6351383785999998,57.202488731,-8.7231321056,-5.3748616214,10.2460807717,65.81,9.01,66.4239128628,131.13,-8.7231321056,-5.3748616214,10.2460807717,-8.7231321056,-5.3748616214,10.2460807717,0.0,0.0,0.0,131.92,54.7968678944,6.2651383786,55.1538637807,-8.7231321056,-5.3748616214,10.2460807717,63.52,11.64,64.5777051311,130.03
2021-10-19 12:30:00,71.3127347521,-29.3601218925,77.1201847467,-9.7072652479,-5.5701218925,11.1918388342,81.02,-23.79,84.4405382503,131.65,59.8427347521,-17.6001218925,62.3772169405,-9.7072652479,-5.5701218925,11.1918388342,69.55,-12.03,70.5827415166,129.88,69.6627347521,-7.4601218925,70.0610450378,-9.7072652479,-5.5701218925,11.1918388342,79.37,-1.8900000000000001,79.3924996457,131.85,58.5527347521,3.9698781075,58.6871594059,-9.7072652479,-5.5701218925,11.1918388342,68.26,9.54,68.9234299785,130.95,-9.7072652479,-5.5701218925,11.1918388342,-9.7072652479,-5.5701218925,11.1918388342,0.0,0.0,0.0,131.85,56.2127347521,9.1498781075,56.952540046,-9.7072652479,-5.5701218925,11.1918388342,65.92,14.72,67.5435030184,129.88
2021-10-19 13:00:00,71.6892345369,-29.1198016814,77.3777047892,-10.2207654631,-5.7098016814,11.7075139074,81.91,-23.41,85.1896484322,131.65,60.1792345369,-17.5598016814,62.6888100424,-10.2207654631,-5.7098016814,11.7075139074,70.4,-11.85,71.3903529897,129.88,70.0292345369,-7.2298016814,70.4014468756,-10.2207654631,-5.7098016814,11.7075139074,80.25,-1.52,80.2643937247,131.85,58.8892345369,4.0001983186,59.0249399062,-10.2207654631,-5.7098016814,11.7075139074,69.11,9.71,69.7887970952,130.95,-10.2207654631,-5.7098016814,11.7075139074,-10.2207654631,-5.7098016814,11.7075139074,0.0,0.0,0.0,131.85,56.5392345369,9.4101983186,57.3169859153,-10.2207654631,-5.7098016814,11.7075139074,66.76,15.12,68.4507998492,129.88
2021-10-19 13:30:00,71.1480177864,-29.5903861233,77.0560275764,-10.1719822136,-5.6303861233,11.6262835873,81.32,-23.96,84.7763174477,131.48,59.9480177864,-17.8603861233,62.5520441632,-10.1719822136,-5.6303861233,11.6262835873,70.12,-12.23,71.1785592717,129.76,69.4980177864,-7.6003861233,69.9123761966,-10.1719822136,-5.6303861233,11.6262835873,79.67,-1.97,79.694352372,131.68,58.6380177864,3.8096138767000003,58.7616395943,-10.1719822136,-5.6303861233,11.6262835873,68.81,9.44,69.454515332,130.85,-10.1719822136,-5.6303861233,11.6262835873,-10.1719822136,-5.6303861233,11.6262835873,0.0,0.0,0.0,131.68,56.3480177864,9.1696138767,57.0892365258,-10.1719822136,-5.6303861233,11.6262835873,66.52,14.8,68.1465362289,129.76
2021-10-19 14:00:00,70.1532845419,-30.0023076418,76.2995530515,-10.0867154581,-5.5723076418,11.5235602653,80.24,-24.43,83.876590894,131.75,59.1932845419,-18.1823076418,61.9228652926,-10.0867154581,-5.5723076418,11.5235602653,69.28,-12.61,70.4182540255,130.01,68.5532845419,-7.9823076418,69.0164477264,-10.0867154581,-5.5723076418,11.5235602653,78.64,-2.41,78.6769197414,131.95,57.9232845419,3.5076923582,58.02939598,-10.0867154581,-5.5723076418,11.5235602653,68.01,9.08,68.6134571349,131.1,-10.0867154581,-5.5723076418,11.5235602653,-10.0867154581,-5.5723076418,11.5235602653,0.0,0.0,0.0,131.95,55.6332845419,6.9476923582,56.0654330049,-10.0867154581,-5.5723076418,11.5235602653,65.72,12.52,66.9019342022,130.01
2021-10-19 14:30:00,69.7784341223,-30.8474237299,76.2928136808,-10.3315658777,-5.5574237299,11.7314198629,80.11,-25.29,84.0071199363,131.84,59.0684341223,-18.8774237299,62.0115879198,-10.3315658777,-5.5574237299,11.7314198629,69.4,-13.32,70.6666993711,130.09,68.1984341223,-8.5874237299,68.7369643136,-10.3315658777,-5.5574237299,11.7314198629,78.53,-3.03,78.5884329911,132.03,57.8084341223,3.0425762701,57.8884472587,-10.3315658777,-5.5574237299,11.7314198629,68.14,8.6,68.6805620245,131.17,-10.3315658777,-5.5574237299,11.7314198629,-10.3315658777,-5.5574237299,11.7314198629,0.0,0.0,0.0,132.03,55.5884341223,6.5225762701,55.9697955094,-10.3315658777,-5.5574237299,11.7314198629,65.92,12.08,67.0177051233,130.09
2021-10-19 15:00:00,68.983250523,-30.9856383074,75.622738869,-10.806749477,-5.5756383074,12.1603279887,79.79,-25.41,83.7383556084,132.69,58.673250523,-19.6756383074,61.8844170187,-10.806749477,-5.5756383074,12.1603279887,69.48,-14.1,70.8962650638,130.95,67.403250523,-8.6756383074,67.9592884094,-10.806749477,-5.5756383074,12.1603279887,78.21,-3.1,78.2714130446,132.88,57.423250523,2.3443616926,57.4710860553,-10.806749477,-5.5756383074,12.1603279887,68.23,7.92,68.6881307068,132.0,-10.806749477,-5.5756383074,12.1603279887,-10.806749477,-5.5756383074,12.1603279887,0.0,0.0,0.0,132.88,55.193250523,6.3043616926,55.5521365894,-10.806749477,-5.5756383074,12.1603279887,66.0,11.88,67.0606770022,130.95
2021-10-19 15:30:00,68.5273337996,-30.5580722392,75.0319349121,-10.4226662004,-5.5280722392,11.7979469997,78.95,-25.03,82.8227227275,132.2,58.2873337996,-20.1080722392,61.6583153406,-10.4226662004,-5.5280722392,11.7979469997,68.71,-14.58,70.2398782744,130.6,66.9673337996,-8.4080722392,67.4931068703,-10.4226662004,-5.5280722392,11.7979469997,77.39,-2.88,77.4435697783,132.41,57.0373337996,1.7919277608000002,57.0654751322,-10.4226662004,-5.5280722392,11.7979469997,67.46,7.32,67.8559798397,131.7,-10.4226662004,-5.5280722392,11.7979469997,-10.4226662004,-5.5280722392,11.7979469997,0.0,0.0,0.0,132.41,54.8173337996,6.8719277608,55.2463888055,-10.4226662004,-5.5280722392,11.7979469997,65.24,12.4,66.4079633779,130.6
2021-10-19 16:00:00,70.1235008785,-30.0952060098,76.3087596559,-10.7064991215,-5.7252060098,12.141132867,80.83,-24.37,84.4238461574,132.2,59.6135008785,-19.6052060098,62.7545503504,-10.7064991215,-5.7252060098,12.141132867,70.32,-13.88,71.6767521586,130.6,68.4935008785,-7.9652060098,68.9550880601,-10.7064991215,-5.7252060098,12.141132867,79.2,-2.24,79.2316704355,132.41,58.3335008785,2.2647939902,58.3774495551,-10.7064991215,-5.7252060098,12.141132867,69.04,7.99,69.5008035925,131.7,-10.7064991215,-5.7252060098,12.141132867,-10.7064991215,-5.7252060098,12.141132867,0.0,0.0,0.0,132.41,56.0935008785,5.9147939902,56.4044823463,-10.7064991215,-5.7252060098,12.141132867,66.8,11.64,67.8065601546,130.6
2021-10-19 16:30:00,71.9712840571,-30.0568073591,77.9953677948,-11.5287159429,-5.9368073591,12.9675353445,83.5,-24.12,86.9138907195,132.02,61.5912840571,-19.4868073591,64.6004793547,-11.5287159429,-5.9368073591,12.9675353445,73.12,-13.55,74.3648902373,130.4,70.2612840571,-7.9368073591,70.7081391949,-11.5287159429,-5.9368073591,12.9675353445,81.79,-2.0,81.8144492128,132.22,60.2312840571,2.3831926409,60.2784139335,-11.5287159429,-5.9368073591,12.9675353445,71.76,8.32,72.2407087451,131.48,-11.5287159429,-5.9368073591,12.9675353445,-11.5287159429,-5.9368073591,12.9675353445,0.0,0.0,0.0,132.22,57.9512840571,7.8231926409,58.4769498774,-11.5287159429,-5.9368073591,12.9675353445,69.48,13.76,70.829428912,130.4
2021-10-19 17:00:00,73.2438675506,-30.288889067,79.2595794506,-11.9861324494,-6.068889067,13.4349836473,85.23,-24.22,88.6045218936,132.02,62.7238675506,-19.748889067,65.7594265477,-11.9861324494,-6.068889067,13.4349836473,74.71,-13.68,75.9521329523,130.4,71.4738675506,-8.118889067,71.9335116779,-11.9861324494,-6.068889067,13.4349836473,83.46,-2.05,83.4851729351,132.22,61.3338675506,2.161110933,61.3719293259,-11.9861324494,-6.068889067,13.4349836473,73.32,8.23,73.7804533735,131.48,-11.9861324494,-6.068889067,13.4349836473,-11.9861324494,-6.068889067,13.4349836473,0.0,0.0,0.0,132.22,59.0138675506,7.091110933,59.4383749571,-11.9861324494,-6.068889067,13.4349836473,71.0,13.16,72.2093179583,130.4
2021-10-19 17:30:00,74.2243674363,-30.1939251652,80.1307047155,-12.5756325637,-6.2839251652,14.0582449067,86.8,-23.91,90.0329278653,131.56,63.7443674363,-19.7039251652,66.7202296667,-12.5756325637,-6.2839251652,14.0582449067,76.32,-13.42,77.490894949,129.89,72.4343674363,-8.2039251652,72.8974757726,-12.5756325637,-6.2839251652,14.0582449067,85.01,-1.92,85.0316793907,131.71,62.3043674363,2.0360748348,62.337627500400004,-12.5756325637,-6.2839251652,14.0582449067,74.88,8.32,75.3408043493,130.95,-12.5756325637,-6.2839251652,14.0582449067,-12.5756325637,-6.2839251652,14.0582449067,0.0,0.0,0.0,131.71,59.9443674363,6.1960748348,60.2637414263,-12.5756325637,-6.2839251652,14.0582449067,72.52,12.48,73.5860095399,129.89
2021-10-19 18:00:00,75.7054839453,-30.1615393363,81.4925687074,-13.2945160547,-6.5315393363,14.8123314583,89.0,-23.63,92.0835321868,131.56,65.1454839453,-18.6715393363,67.7684326191,-13.2945160547,-6.5315393363,14.8123314583,78.44,-12.14,79.3738823543,129.89,73.8454839453,-8.2515393363,74.3050698172,-13.2945160547,-6.5315393363,14.8123314583,87.14,-1.72,87.1569733297,131.71,63.6354839453,2.9084606637,63.7019148879,-13.2945160547,-6.5315393363,14.8123314583,76.93,9.44,77.5070222625,130.95,-13.2945160547,-6.5315393363,14.8123314583,-13.2945160547,-6.5315393363,14.8123314583,0.0,0.0,0.0,131.71,61.2254839453,5.5084606637,61.4727827841,-13.2945160547,-6.5315393363,14.8123314583,74.52,12.04,75.4863696305,129.89
2021-10-19 18:30:00,77.04741768,-29.8471038122,82.6265948538,-13.43258232,-6.6071038122,14.9695720904,90.48,-23.24,93.4169577753,130.62,65.92741768,-18.4271038122,68.4542369533,-13.43258232,-6.6071038122,14.9695720904,79.36,-11.82,80.2354161203,128.86,75.13741768,-8.1171038122,75.5745916953,-13.43258232,-6.6071038122,14.9695720904,88.57,-1.51,88.5828708047,130.74,64.39741768,2.9928961878,64.4669281992,-13.43258232,-6.6071038122,14.9695720904,77.83,9.6,78.4198246619,129.9,-13.43258232,-6.6071038122,14.9695720904,-13.43258232,-6.6071038122,14.9695720904,0.0,0.0,0.0,130.74,61.92741768,7.3528961878,62.3624096941,-13.43258232,-6.6071038122,14.9695720904,75.36,13.96,76.6420980924,128.86
2021-10-19 19:00:00,76.3880175277,-31.7394496671,82.7195375168,-13.2219824723,-6.5394496670999995,14.7507702323,89.61,-25.2,93.0859393249,130.62,65.3880175277,-23.2794496671,69.4083972802,-13.2219824723,-6.5394496670999995,14.7507702323,78.61,-16.74,80.3726302917,128.86,74.5380175277,-9.9794496671,75.2030948341,-13.2219824723,-6.5394496670999995,14.7507702323,87.76,-3.44,87.8273943596,130.74,63.9180175277,-1.6594496671,63.9395553462,-13.2219824723,-6.5394496670999995,14.7507702323,77.14,4.88,77.2942041812,129.9,-13.2219824723,-6.5394496670999995,14.7507702323,-13.2219824723,-6.5394496670999995,14.7507702323,0.0,0.0,0.0,130.74,62.2980175277,16.5005503329,64.4461880112,-13.2219824723,-6.5394496670999995,14.7507702323,75.52,23.04,78.9563930281,128.86
2021-10-19 19:30:00,73.810334257,-33.0545976841,80.8738021314,-12.269665743000001,-6.2245976841,13.7582816431,86.08,-26.83,90.1643793302,130.53,63.280334257,-23.9545976841,67.6625705534,-12.269665743000001,-6.2245976841,13.7582816431,75.55,-17.73,77.6025476386,129.1,72.060334257,-11.5245976841,72.9760791288,-12.269665743000001,-6.2245976841,13.7582816431,84.33,-5.3,84.4963839463,130.67,61.900334257,-2.6145976841,61.9555284231,-12.269665743000001,-6.2245976841,13.7582816431,74.17,3.61,74.257800937,130.15,-12.269665743000001,-6.2245976841,13.7582816431,-12.269665743000001,-6.2245976841,13.7582816431,0.0,0.0,0.0,130.67,60.410334257,17.7354023159,62.959931546600004,-12.269665743000001,-6.2245976841,13.7582816431,72.68,23.96,76.5275375274,129.1
2021-10-19 20:00:00,71.0931841427,-24.5520035209,75.2133080541,-11.4968158573,-5.9520035209,12.9461623954,82.59,-18.6,84.6585382581,129.69,60.3831841427,-32.5020035209,68.574843493,-11.4968158573,-5.9520035209,12.9461623954,71.88,-26.55,76.6266069978,128.21,68.8231841427,-22.2320035209,72.3249103428,-11.4968158573,-5.9520035209,12.9461623954,80.32,-16.28,81.9532842539,129.84,59.2031841427,-10.6820035209,60.1591407174,-11.4968158573,-5.9520035209,12.9461623954,70.7,-4.73,70.8580475317,129.28,-11.4968158573,-5.9520035209,12.9461623954,-11.4968158573,-5.9520035209,12.9461623954,0.0,0.0,0.0,129.84,57.8231841427,23.9679964791,62.5938134293,-11.4968158573,-5.9520035209,12.9461623954,69.32,29.92,75.5014489927,128.21
2021-10-19 20:30:00,66.9472674163,-25.1995053959,71.5328713719,-10.0127325837,-5.5595053959000005,11.4526378638,76.96,-19.64,79.4265144646,130.94,56.6572674163,-36.3795053959,67.3313772615,-10.0127325837,-5.5595053959000005,11.4526378638,66.67,-30.82,73.4490387956,129.19,64.8372674163,-24.3595053959,69.2622317655,-10.0127325837,-5.5595053959000005,11.4526378638,74.85,-18.8,77.174882572,131.09,55.6472674163,-13.9695053959,57.3739091565,-10.0127325837,-5.5595053959000005,11.4526378638,65.66,-8.41,66.1964024702,130.3,-10.0127325837,-5.5595053959000005,11.4526378638,-10.0127325837,-5.5595053959000005,11.4526378638,0.0,0.0,0.0,131.09,54.4272674163,21.5204946041,58.5274220038,-10.0127325837,-5.5595053959000005,11.4526378638,64.44,27.08,69.8987839665,129.19
2021-10-19 21:00:00,63.6750339745,-25.8447815057,68.7201766785,-9.0949660255,-5.2147815057,10.4839092498,72.77,-20.63,75.6377538006,132.53,53.6750339745,-38.9447815057,66.3151964386,-9.0949660255,-5.2147815057,10.4839092498,62.77,-33.73,71.2585840443,130.89,61.7150339745,-25.0347815057,66.5994422162,-9.0949660255,-5.2147815057,10.4839092498,70.81,-19.82,73.5315476513,132.66,52.7850339745,-16.3747815057,55.2665656708,-9.0949660255,-5.2147815057,10.4839092498,61.88,-11.16,62.8782951423,132.03,-9.0949660255,-5.2147815057,10.4839092498,-9.0949660255,-5.2147815057,10.4839092498,0.0,0.0,0.0,132.66,51.5850339745,20.3452184943,55.4521744004,-9.0949660255,-5.2147815057,10.4839092498,60.68,25.56,65.8435721996,130.89
2021-10-19 21:30:00,60.471367458,-27.2118750926,66.3119327746,-8.108632542,-4.9418750926,9.4958965417,68.58,-22.27,72.1052654111,132.83,50.821367458,-40.0818750926,64.7253281278,-8.108632542,-4.9418750926,9.4958965417,58.93,-35.14,68.6116936098,131.38,58.661367458,-26.3918750926,64.3248560274,-8.108632542,-4.9418750926,9.4958965417,66.77,-21.45,70.1308448545,132.98,50.051367458,-17.3018750926,52.9574760175,-8.108632542,-4.9418750926,9.4958965417,58.16,-12.36,59.4588529994,132.52,-8.108632542,-4.9418750926,9.4958965417,-8.108632542,-4.9418750926,9.4958965417,0.0,0.0,0.0,132.98,48.931367458,21.5781249074,53.4779786065,-8.108632542,-4.9418750926,9.4958965417,57.04,26.52,62.9036723888,131.38
2021-10-19 22:00:00,57.0610838317,-27.4603537752,63.3248633438,-7.3489161683,-4.6303537752,8.6860085731,64.41,-22.83,68.3363519658,133.48,47.9410838317,-41.7103537752,63.5460551963,-7.3489161683,-4.6303537752,8.6860085731,55.29,-37.08,66.5725957133,131.95,55.4010838317,-26.6903537752,61.4951630161,-7.3489161683,-4.6303537752,8.6860085731,62.75,-22.06,66.5147058928,133.6,47.2810838317,-18.8503537752,50.9002625313,-7.3489161683,-4.6303537752,8.6860085731,54.63,-14.22,56.4503790953,133.12,-7.3489161683,-4.6303537752,8.6860085731,-7.3489161683,-4.6303537752,8.6860085731,0.0,0.0,0.0,133.6,46.2110838317,20.2496462248,50.4530716719,-7.3489161683,-4.6303537752,8.6860085731,53.56,24.88,59.0566507686,131.95
2021-10-19 22:30:00,53.7757670499,-28.3809301301,60.8055122242,-6.5942329501,-4.3009301301,7.8728589588,60.37,-24.08,64.9952559807,133.48,45.0357670499,-43.6209301301,62.6977340833,-6.5942329501,-4.3009301301,7.8728589588,51.63,-39.32,64.897760362,132.05,52.2457670499,-27.6109301301,59.0930083621,-6.5942329501,-4.3009301301,7.8728589588,58.84,-23.31,63.2890330152,133.6,44.4957670499,-20.2809301301,48.8997894914,-6.5942329501,-4.3009301301,7.8728589588,51.09,-15.98,53.5308182265,133.26,-6.5942329501,-4.3009301301,7.8728589588,-6.5942329501,-4.3009301301,7.8728589588,0.0,0.0,0.0,133.6,43.4457670499,19.2990698699,47.5393392087,-6.5942329501,-4.3009301301,7.8728589588,50.04,23.6,55.3259577414,132.05
2021-10-19 23:00:00,50.5239002093,-28.4884880693,58.0022279299,-5.8260997907,-3.9684880693,7.0492791353,56.35,-24.52,61.4536646588,134.79,42.0939002093,-44.5984880693,61.3263530051,-5.8260997907,-3.9684880693,7.0492791353,47.92,-40.63,62.8261354852,133.44,49.1139002093,-27.7484880693,56.4105821979,-5.8260997907,-3.9684880693,7.0492791353,54.94,-23.78,59.8656161749,134.94,41.6539002093,-21.1484880693,46.7151576072,-5.8260997907,-3.9684880693,7.0492791353,47.48,-17.18,50.4926014382,134.68,-5.8260997907,-3.9684880693,7.0492791353,-5.8260997907,-3.9684880693,7.0492791353,0.0,0.0,0.0,134.94,40.6539002093,16.9115119307,44.0311121596,-5.8260997907,-3.9684880693,7.0492791353,46.48,20.88,50.9545365988,133.44
2021-10-19 23:30:00,47.5773668126,-28.6602253469,55.5429054854,-4.9626331874,-3.6202253469,6.1427811059,52.54,-25.04,58.2018315863,135.11,39.5473668126,-44.6002253469,59.6085088121,-4.9626331874,-3.6202253469,6.1427811059,44.51,-40.98,60.5020702125,133.84,46.2873668126,-27.9602253469,54.0767466467,-4.9626331874,-3.6202253469,6.1427811059,51.25,-24.34,56.7362150659,135.26,39.1973668126,-21.3602253469,44.6395877211,-4.9626331874,-3.6202253469,6.1427811059,44.16,-17.74,47.5900535827,135.09,-4.9626331874,-3.6202253469,6.1427811059,-4.9626331874,-3.6202253469,6.1427811059,0.0,0.0,0.0,135.26,38.1973668126,21.4997746531,43.8323983093,-4.9626331874,-3.6202253469,6.1427811059,43.16,25.12,49.9379615123,133.84
2021-10-20 00:00:00,45.2431334297,-29.2991844301,53.9016078684,-4.1868665703,-3.3591844301,5.3678647257,49.43,-25.94,55.8230104885,134.41,37.4831334297,-45.3891844301,58.8656381511,-4.1868665703,-3.3591844301,5.3678647257,41.67,-42.03,59.1853850203,133.15,44.0531334297,-28.5991844301,52.522299217,-4.1868665703,-3.3591844301,5.3678647257,48.24,-25.24,54.4440556902,134.57,37.2231334297,-21.8291844301,43.1517665363,-4.1868665703,-3.3591844301,5.3678647257,41.41,-18.47,45.3423532693,134.38,-4.1868665703,-3.3591844301,5.3678647257,-4.1868665703,-3.3591844301,5.3678647257,0.0,0.0,0.0,134.57,36.1731334297,20.3208155699,41.4901328938,-4.1868665703,-3.3591844301,5.3678647257,40.36,23.68,46.7939312304,133.15
2021-10-20 00:30:00,43.9899167459,-28.7808897368,52.5685494318,-3.7200832541,-3.1808897368,4.8945969124,47.71,-25.6,54.1442896343,136.12,36.2699167459,-46.8208897368,59.2258607072,-3.7200832541,-3.1808897368,4.8945969124,39.99,-43.64,59.1916353888,134.99,42.8399167459,-28.1108897368,51.2394436796,-3.7200832541,-3.1808897368,4.8945969124,46.56,-24.93,52.8141884345,136.28,36.0599167459,-23.0008897368,42.7710009751,-3.7200832541,-3.1808897368,4.8945969124,39.78,-19.82,44.4441312211,136.25,-3.7200832541,-3.1808897368,4.8945969124,-3.7200832541,-3.1808897368,4.8945969124,0.0,0.0,0.0,136.28,35.0799167459,19.3391102632,40.0574805083,-3.7200832541,-3.1808897368,4.8945969124,38.8,22.52,44.86190366,134.99
2021-10-20 01:00:00,42.5331503035,-28.8051250975,51.3692914748,-3.2968496965,-3.0951250975,4.5220589658,45.83,-25.71,52.5489581248,136.12,34.9931503035,-46.5651250975,58.2480166487,-3.2968496965,-3.0951250975,4.5220589658,38.29,-43.47,57.9289651211,134.99,41.4531503035,-28.1551250975,50.1106250145,-3.2968496965,-3.0951250975,4.5220589658,44.75,-25.06,51.2890446392,136.28,34.8131503035,-22.9251250975,41.6835314578,-3.2968496965,-3.0951250975,4.5220589658,38.11,-19.83,42.9604585637,136.25,-3.2968496965,-3.0951250975,4.5220589658,-3.2968496965,-3.0951250975,4.5220589658,0.0,0.0,0.0,136.28,33.8231503035,19.2648749025,38.9248108725,-3.2968496965,-3.0951250975,4.5220589658,37.12,22.36,43.3343281937,134.99
2021-10-20 01:30:00,43.0804670131,-28.6337239955,51.7282977481,-3.4295329869,-3.1537239955,4.6591492301,46.51,-25.48,53.0321647682,135.64,35.4704670131,-46.3937239955,58.3997573308,-3.4295329869,-3.1537239955,4.6591492301,38.9,-43.24,58.1627681597,134.49,41.9804670131,-27.9937239955,50.4579844402,-3.4295329869,-3.1537239955,4.6591492301,45.41,-24.84,51.7599623261,135.78,35.2804670131,-22.7537239955,41.9814638659,-3.4295329869,-3.1537239955,4.6591492301,38.71,-19.6,43.3892164022,135.73,-3.4295329869,-3.1537239955,4.6591492301,-3.4295329869,-3.1537239955,4.6591492301,0.0,0.0,0.0,135.78,34.2504670131,18.8062760045,39.0739108328,-3.4295329869,-3.1537239955,4.6591492301,37.68,21.96,43.6122001279,134.49
2021-10-20 02:00:00,42.762266793,-28.9050130949,51.6150292385,-4.347733207,-3.3650130949,5.4978265858,47.11,-25.54,53.5877196753,135.64,35.422266793,-46.6350130949,58.5624575228,-4.347733207,-3.3650130949,5.4978265858,39.77,-43.27,58.770279904,134.49,41.642266793,-28.2450130949,50.317582895,-4.347733207,-3.3650130949,5.4978265858,45.99,-24.88,52.2885694966,135.78,35.212266793,-22.9650130949,42.0392145401,-4.347733207,-3.3650130949,5.4978265858,39.56,-19.6,44.1492196987,135.73,-4.347733207,-3.3650130949,5.4978265858,-4.347733207,-3.3650130949,5.4978265858,0.0,0.0,0.0,135.78,34.212266793,17.9549869051,38.6375562618,-4.347733207,-3.3650130949,5.4978265858,38.56,21.32,44.061502471,134.49
2021-10-20 02:30:00,46.0688000432,-28.2033797748,54.0163398255,-4.1511999568,-3.3233797748000002,5.3176417902,50.22,-24.88,56.0451853418,135.22,36.5188000432,-46.3733797748,59.0263763782,-4.1511999568,-3.3233797748000002,5.3176417902,40.67,-43.05,59.2228959103,134.14,44.8488000432,-27.5233797748,52.6208257209,-4.1511999568,-3.3233797748000002,5.3176417902,49.0,-24.2,54.6501601096,135.37,36.2788000432,-22.8033797748,42.8502679307,-4.1511999568,-3.3233797748000002,5.3176417902,40.43,-19.48,44.8782274605,135.37,-4.1511999568,-3.3233797748000002,5.3176417902,-4.1511999568,-3.3233797748000002,5.3176417902,0.0,0.0,0.0,135.37,35.4088000432,19.0366202252,40.2016918811,-4.1511999568,-3.3233797748000002,5.3176417902,39.56,22.36,45.4418661589,134.14
2021-10-20 03:00:00,42.7155666658,-29.5324189736,51.930563313,-3.8544333342,-3.2224189736,5.0240064062,46.57,-26.31,53.4881388721,135.22,34.6255666658,-46.4824189736,57.9615833166,-3.8544333342,-3.2224189736,5.0240064062,38.48,-43.26,57.897651075,134.14,41.5955666658,-28.8824189736,50.6397599917,-3.8544333342,-3.2224189736,5.0240064062,45.45,-25.66,52.1932763869,135.37,34.4455666658,-22.6624189736,41.2320542377,-3.8544333342,-3.2224189736,5.0240064062,38.3,-19.44,42.9511769338,135.37,-3.8544333342,-3.2224189736,5.0240064062,-3.8544333342,-3.2224189736,5.0240064062,0.0,0.0,0.0,135.37,33.4655666658,18.3375810264,38.1603332029,-3.8544333342,-3.2224189736,5.0240064062,37.32,21.56,43.1000696055,134.14
2021-10-20 03:30:00,39.1626666978,-34.2650050078,52.0365739752,-3.5973333022,-3.1150050078,4.7585778428,42.76,-31.15,52.9031199458,136.17,33.3226666978,-36.5150050078,49.4342564076,-3.5973333022,-3.1150050078,4.7585778428,36.92,-33.4,49.786006066,135.09,37.9126666978,-34.5650050078,51.304092111,-3.5973333022,-3.1150050078,4.7585778428,41.51,-31.45,52.0786194133,136.32,33.0926666978,-13.1450050078,35.6078045635,-3.5973333022,-3.1150050078,4.7585778428,36.69,-10.03,38.0362590169,136.34,-3.5973333022,-3.1150050078,4.7585778428,-3.5973333022,-3.1150050078,4.7585778428,0.0,0.0,0.0,136.32,32.0026666978,10.8449949922,33.7903032267,-3.5973333022,-3.1150050078,4.7585778428,35.6,13.96,38.2392677754,135.09
2021-10-20 04:00:00,38.7373333765,-34.2442123573,51.7034532415,-3.4126666235,-3.0642123573,4.5864682332,42.15,-31.18,52.4291417057,134.96,32.9373333765,-36.4342123573,49.1153719323,-3.4126666235,-3.0642123573,4.5864682332,36.35,-33.37,49.3444971603,134.48,37.5173333765,-34.5342123573,50.9917848954,-3.4126666235,-3.0642123573,4.5864682332,40.93,-31.47,51.6296988176,135.12,32.6973333765,-13.1042123573,35.2255020041,-3.4126666235,-3.0642123573,4.5864682332,36.11,-10.04,37.4797772139,135.73,-3.4126666235,-3.0642123573,4.5864682332,-3.4126666235,-3.0642123573,4.5864682332,0.0,0.0,0.0,135.12,31.5873333765,12.0957876427,33.8240699581,-3.4126666235,-3.0642123573,4.5864682332,35.0,15.16,38.1421761309,134.48
2021-10-20 04:30:00,38.7151500728,-34.2257896132,51.6746312982,-3.1648499272,-3.0457896132,4.3923922218,41.88,-31.18,52.2123242156,134.86,32.8251500728,-36.4257896132,49.0339538101,-3.1648499272,-3.0457896132,4.3923922218,35.99,-33.38,49.0867039024,134.37,37.5051500728,-34.5257896132,50.9771167329,-3.1648499272,-3.0457896132,4.3923922218,40.67,-31.48,51.429945557,135.01,32.6051500728,-13.1757896132,35.1667064594,-3.1648499272,-3.0457896132,4.3923922218,35.77,-10.13,37.1767373501,135.6,-3.1648499272,-3.0457896132,4.3923922218,-3.1648499272,-3.0457896132,4.3923922218,0.0,0.0,0.0,135.01,31.5151500728,12.7542103868,33.9981553426,-3.1648499272,-3.0457896132,4.3923922218,34.68,15.8,38.1096103365,134.37
2021-10-20 05:00:00,38.6439334989,-34.1011218711,51.5387243646,-3.1160665011,-3.0211218711,4.3401667939,41.76,-31.08,52.056354079,134.66,32.7739334989,-36.3011218711,48.9070768508,-3.1160665011,-3.0211218711,4.3401667939,35.89,-33.28,48.9453828262,134.16,37.4439334989,-34.4111218711,50.8544340672,-3.1160665011,-3.0211218711,4.3401667939,40.56,-31.39,51.2878708858,134.79,32.5539334989,-13.0611218711,35.0763665562,-3.1160665011,-3.0211218711,4.3401667939,35.67,-10.04,37.0560453907,135.38,-3.1160665011,-3.0211218711,4.3401667939,-3.1160665011,-3.0211218711,4.3401667939,0.0,0.0,0.0,134.79,31.4439334989,12.5788781289,33.8666374012,-3.1160665011,-3.0211218711,4.3401667939,34.56,15.6,37.9177214505,134.16
2021-10-20 05:30:00,40.1460502298,-33.8142284056,52.4891168884,-3.5739497702,-3.1742284056,4.7800463315,43.72,-30.64,53.3877139424,134.66,34.0560502298,-36.0142284056,49.5665129388,-3.5739497702,-3.1742284056,4.7800463315,37.63,-32.84,49.9447945236,134.16,38.8660502298,-34.1242284056,51.7207194918,-3.5739497702,-3.1742284056,4.7800463315,42.44,-30.95,52.5267179633,134.79,33.7960502298,-12.7342284056,36.1155587555,-3.5739497702,-3.1742284056,4.7800463315,37.37,-9.56,38.5734429368,135.38,-3.5739497702,-3.1742284056,4.7800463315,-3.5739497702,-3.1742284056,4.7800463315,0.0,0.0,0.0,134.79,32.7060502298,8.5057715944,33.7939916561,-3.5739497702,-3.1742284056,4.7800463315,36.28,11.68,38.1137875315,134.16
2021-10-20 06:00:00,41.9728170566,-33.101986676,53.4552045507,-4.0471829434,-3.371986676,5.2678253502,46.02,-29.73,54.7878937358,134.77,35.6828170566,-35.331986676,50.2156620544,-4.0471829434,-3.371986676,5.2678253502,39.73,-31.96,50.9893567326,134.27,40.6028170566,-33.411986676,52.5827881209,-4.0471829434,-3.371986676,5.2678253502,44.65,-30.04,53.8147201052,134.9,35.3328170566,-12.121986676,37.354390935,-4.0471829434,-3.371986676,5.2678253502,39.38,-8.75,40.3403879505,135.49,-4.0471829434,-3.371986676,5.2678253502,-4.0471829434,-3.371986676,5.2678253502,0.0,0.0,0.0,134.9,34.2728170566,7.468013324,35.0770182883,-4.0471829434,-3.371986676,5.2678253502,38.32,10.84,39.8237115297,134.27
2021-10-20 06:30:00,46.8567338134,-30.8233799425,56.0859541663,-5.5032661866,-3.8433799425,6.7124889648,52.36,-26.98,58.9023768621,134.48,39.8567338134,-33.9033799425,52.3258865362,-5.5032661866,-3.8433799425,6.7124889648,45.36,-30.06,54.4162953535,133.99,45.2067338134,-31.1533799425,54.9015652229,-5.5032661866,-3.8433799425,6.7124889648,50.71,-27.31,57.5963557875,134.6,39.3667338134,-10.8533799425,40.8354697207,-5.5032661866,-3.8433799425,6.7124889648,44.87,-7.01,45.4142818946,135.2,-5.5032661866,-3.8433799425,6.7124889648,-5.5032661866,-3.8433799425,6.7124889648,0.0,0.0,0.0,134.6,38.2167338134,12.5566200575,40.2267007177,-5.5032661866,-3.8433799425,6.7124889648,43.72,16.4,46.6947363201,133.99
2021-10-20 07:00:00,51.7414842829,-29.4369990162,59.5291366213,-7.1185157171,-4.3969990162,8.3670105989,58.86,-25.04,63.9648434689,134.0,43.9214842829,-32.6869990162,54.7497642579,-7.1185157171,-4.3969990162,8.3670105989,51.04,-28.29,58.3558540337,133.58,49.8314842829,-29.7669990162,58.045250075,-7.1185157171,-4.3969990162,8.3670105989,56.95,-25.37,62.3453238022,134.12,43.2714842829,-9.6769990162,44.3403389929,-7.1185157171,-4.3969990162,8.3670105989,50.39,-5.28,50.665871156,134.74,-7.1185157171,-4.3969990162,8.3670105989,-7.1185157171,-4.3969990162,8.3670105989,0.0,0.0,0.0,134.12,42.1614842829,12.9230009838,44.0975590183,-7.1185157171,-4.3969990162,8.3670105989,49.28,17.32,52.2350533646,133.58
2021-10-20 07:30:00,58.2766510242,-27.5137406308,64.4451237728,-8.9833489758,-5.0837406308,10.3220626632,67.26,-22.43,70.9014280533,133.81,49.7166510242,-29.2137406308,57.6644433833,-8.9833489758,-5.0837406308,10.3220626632,58.7,-24.13,63.4661082784,133.43,56.0166510242,-27.8137406308,62.5417409403,-8.9833489758,-5.0837406308,10.3220626632,65.0,-22.73,68.8596609054,133.95,48.8366510242,-6.7537406308,49.3014350275,-8.9833489758,-5.0837406308,10.3220626632,57.82,-1.67,57.8441120599,134.6,-8.9833489758,-5.0837406308,10.3220626632,-8.9833489758,-5.0837406308,10.3220626632,0.0,0.0,0.0,133.95,47.5766510242,14.0362593692,49.6039746367,-8.9833489758,-5.0837406308,10.3220626632,56.56,19.12,59.7043382008,133.43
2021-10-20 08:00:00,61.4971505699,-26.7929961671,67.0802815426,-10.1328494301,-5.4929961671,11.5259552517,71.63,-21.3,74.7298260402,132.38,53.1271505699,-25.8129961671,59.0661061761,-10.1328494301,-5.4929961671,11.5259552517,63.26,-20.32,66.4434345891,131.89,59.0671505699,-27.0529961671,64.9676294632,-10.1328494301,-5.4929961671,11.5259552517,69.2,-21.56,72.4808498846,132.51,52.0771505699,-4.0129961671,52.2315397985,-10.1328494301,-5.4929961671,11.5259552517,62.21,1.48,62.2276023964,133.0,-10.1328494301,-5.4929961671,11.5259552517,-10.1328494301,-5.4929961671,11.5259552517,0.0,0.0,0.0,132.51,50.6671505699,16.0270038329,53.1415562318,-10.1328494301,-5.4929961671,11.5259552517,60.8,21.52,64.4961270155,131.89
2021-10-20 08:30:00,63.4639003963,-26.1386327136,68.6359583138,-10.426099603699999,-5.6086327136000005,11.838932125,73.89,-20.53,76.6890670174,130.76,55.0039003963,-23.9186327136,59.9794135491,-10.426099603699999,-5.6086327136000005,11.838932125,65.43,-18.31,67.9436604843,129.99,60.9439003963,-26.3786327136,66.4077650532,-10.426099603699999,-5.6086327136000005,11.838932125,71.37,-20.77,74.3308132607,130.86,53.8839003963,-2.3186327136,53.933762891,-10.426099603699999,-5.6086327136000005,11.838932125,64.31,3.29,64.3941006615,131.06,-10.426099603699999,-5.6086327136000005,11.838932125,-10.426099603699999,-5.6086327136000005,11.838932125,0.0,0.0,0.0,130.86,52.4139003963,17.1913672864,55.1612188402,-10.426099603699999,-5.6086327136000005,11.838932125,62.84,22.8,66.8483776916,129.99
2021-10-20 09:00:00,63.9803506113,-25.9767190725,69.0526987026,-9.0596493887,-5.2667190725,10.4792927641,73.04,-20.71,75.919336799,130.31,55.2703506113,-22.4067190725,59.6395231058,-9.0596493887,-5.2667190725,10.4792927641,64.33,-17.14,66.5742330035,129.43,61.4903506113,-26.2267190725,66.8498617171,-9.0596493887,-5.2667190725,10.4792927641,70.55,-20.96,73.5977180353,130.43,54.1803506113,-0.9267190725000001,54.1882754902,-9.0596493887,-5.2667190725,10.4792927641,63.24,4.34,63.3887466353,130.5,-9.0596493887,-5.2667190725,10.4792927641,-9.0596493887,-5.2667190725,10.4792927641,0.0,0.0,0.0,130.43,52.6603506113,18.4132809275,55.7867496904,-9.0596493887,-5.2667190725,10.4792927641,61.72,23.68,66.1067379319,129.43
2021-10-20 09:30:00,65.736100555,-25.1312026576,70.3762194437,-9.033899445,-5.2612026576,10.4542619341,74.77,-19.87,77.3651717506,130.31,56.876100555,-21.7012026576,60.8755534769,-9.033899445,-5.2612026576,10.4542619341,65.91,-16.44,67.9293876021,129.3,63.176100555,-25.4012026576,68.0914148611,-9.033899445,-5.2612026576,10.4542619341,72.21,-20.14,74.9660169677,130.43,55.706100555,-0.22120265760000002,55.7065397387,-9.033899445,-5.2612026576,10.4542619341,64.74,5.04,64.9358853024,130.36,-9.033899445,-5.2612026576,10.4542619341,-9.033899445,-5.2612026576,10.4542619341,0.0,0.0,0.0,130.43,54.166100555,20.9387973424,58.0723659194,-9.033899445,-5.2612026576,10.4542619341,63.2,26.2,68.4154953209,129.3
2021-10-20 10:00:00,67.1044506603,-24.5491690526,71.4539641979,-9.1155493397,-5.3291690526,10.559037956000001,76.22,-19.22,78.6059590616,130.31,57.8944506603,-21.2691690526,61.6777510083,-9.1155493397,-5.3291690526,10.559037956000001,67.01,-15.94,68.8797771483,129.3,64.4844506603,-24.8091690526,69.0922517077,-9.1155493397,-5.3291690526,10.559037956000001,73.6,-19.48,76.1342918795,130.43,56.7144506603,0.14083094740000002,56.7146255128,-9.1155493397,-5.3291690526,10.559037956000001,65.83,5.47,66.0568679245,130.36,-9.1155493397,-5.3291690526,10.559037956000001,-9.1155493397,-5.3291690526,10.559037956000001,0.0,0.0,0.0,130.43,55.1644506603,20.5108309474,58.8541485607,-9.1155493397,-5.3291690526,10.559037956000001,64.28,25.84,69.2793187033,129.3
2021-10-20 10:30:00,63.8366841349,-24.6265025673,68.4221226654,-4.6233158651,-4.2365025673,6.2708056573,68.46,-20.39,71.4319515343,131.27,55.2266841349,-21.4465025673,59.2447391158,-4.6233158651,-4.2365025673,6.2708056573,59.85,-17.21,62.2752486948,130.3,61.4966841349,-24.9665025673,66.3714427297,-4.6233158651,-4.2365025673,6.2708056573,66.12,-20.73,69.2934867069,131.4,54.2466841349,0.2934974327,54.2474781015,-4.6233158651,-4.2365025673,6.2708056573,58.87,4.53,59.0440327214,131.4,-4.6233158651,-4.2365025673,6.2708056573,-4.6233158651,-4.2365025673,6.2708056573,0.0,0.0,0.0,131.4,52.7366841349,21.0834974327,56.7949972932,-4.6233158651,-4.2365025673,6.2708056573,57.36,25.32,62.6998564592,130.3
2021-10-20 11:00:00,62.8018511049,-23.4632516819,67.0417532714,-1.3781488951,-3.3532516819,3.6254091106,64.18,-20.11,67.2568546692,131.27,53.9118511049,-20.4232516819,57.6506452594,-1.3781488951,-3.3532516819,3.6254091106,55.29,-17.07,57.8650931046,130.3,60.6218511049,-23.8532516819,65.1458858808,-1.3781488951,-3.3532516819,3.6254091106,62.0,-20.5,65.3012251034,131.4,53.0418511049,1.2967483181000001,53.057699958,-1.3781488951,-3.3532516819,3.6254091106,54.42,4.65,54.6183018777,131.4,-1.3781488951,-3.3532516819,3.6254091106,-1.3781488951,-3.3532516819,3.6254091106,0.0,0.0,0.0,131.4,51.5018511049,20.6867483181,55.5011911873,-1.3781488951,-3.3532516819,3.6254091106,52.88,24.04,58.0880022036,130.3
2021-10-20 11:30:00,62.7568013856,-23.1344926364,66.8851319031,-0.7231986144,-3.2344926364,3.3143564762,63.48,-19.9,66.5260881159,131.45,53.8068013856,-20.0944926364,57.4365781507,-0.7231986144,-3.2344926364,3.3143564762,54.53,-16.86,57.0769699616,130.5,60.6068013856,-23.5544926364,65.0230612748,-0.7231986144,-3.2344926364,3.3143564762,61.33,-20.32,64.6086008206,131.57,52.9468013856,1.5855073636,52.9705353056,-0.7231986144,-3.2344926364,3.3143564762,53.67,4.82,53.8860028208,131.56,-0.7231986144,-3.2344926364,3.3143564762,-0.7231986144,-3.2344926364,3.3143564762,0.0,0.0,0.0,131.57,51.3968013856,21.6455073636,55.7688011499,-0.7231986144,-3.2344926364,3.3143564762,52.12,24.88,57.75386394,130.5
2021-10-20 12:00:00,65.5678851991,-23.4227474814,69.6259482453,-3.9821148009,-3.9827474814,5.6320081488,69.55,-19.44,72.2157607451,131.45,55.4178851991,-20.4127474814,59.0577874601,-3.9821148009,-3.9827474814,5.6320081488,59.4,-16.43,61.6303894195,130.5,63.1878851991,-23.7827474814,67.5153901988,-3.9821148009,-3.9827474814,5.6320081488,67.17,-19.8,70.0274867463,131.57,54.4278851991,1.1872525186,54.4408326148,-3.9821148009,-3.9827474814,5.6320081488,58.41,5.17,58.6383577533,131.56,-3.9821148009,-3.9827474814,5.6320081488,-3.9821148009,-3.9827474814,5.6320081488,0.0,0.0,0.0,131.57,52.8978851991,23.3372525186,57.8170702617,-3.9821148009,-3.9827474814,5.6320081488,56.88,27.32,63.1008462701,130.5
2021-10-20 12:30:00,65.7865684435,-23.5115627169,69.8617647141,-5.0834315565,-4.5515627169,6.823342257,70.87,-18.96,73.3623779604,130.89,56.8165684435,-20.5415627169,60.4158774541,-5.0834315565,-4.5515627169,6.823342257,61.9,-15.99,63.9319176937,129.95,63.3565684435,-23.8615627169,67.7010261387,-5.0834315565,-4.5515627169,6.823342257,68.44,-19.31,71.1119518787,131.01,55.7665684435,0.9484372831000001,55.7746330265,-5.0834315565,-4.5515627169,6.823342257,60.85,5.5,61.0980564339,131.02,-5.0834315565,-4.5515627169,6.823342257,-5.0834315565,-4.5515627169,6.823342257,0.0,0.0,0.0,131.01,54.1965684435,20.6884372831,58.0110288503,-5.0834315565,-4.5515627169,6.823342257,59.28,25.24,64.4296205173,129.95
