Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-20 13:00:00,64.7393018957,-23.9658857772,69.0328971653,-1.1906981043,-3.3158857772,3.5231889621,65.93,-20.65,69.0882580472,130.45,54.6993018957,-19.7758857772,58.1644159788,-1.1906981043,-3.3158857772,3.5231889621,55.89,-16.46,58.2633993172,129.51,62.5093018957,-24.3258857772,67.0757895394,-1.1906981043,-3.3158857772,3.5231889621,63.7,-21.01,67.0754060741,130.58,53.7993018957,1.8941142228,53.8326346481,-1.1906981043,-3.3158857772,3.5231889621,54.99,5.21,55.2362580195,130.59,-1.1906981043,-3.3158857772,3.5231889621,-1.1906981043,-3.3158857772,3.5231889621,0.0,0.0,0.0,130.58,52.2893018957,23.3241142228,57.2554398902,-1.1906981043,-3.3158857772,3.5231889621,53.48,26.64,59.7478033069,129.51
2021-10-20 13:30:00,63.57243505,-24.4992405362,68.129782658,-1.42756495,-3.5492405362,3.8255783968,65.0,-20.95,68.2927704812,131.41,54.56243505,-20.7592405362,58.3781242095,-1.42756495,-3.5492405362,3.8255783968,55.99,-17.21,58.5752865977,130.33,61.37243505,-24.8892405362,66.2272608405,-1.42756495,-3.5492405362,3.8255783968,62.8,-21.34,66.326733675,131.53,53.67243505,1.1207594638,53.6841353285,-1.42756495,-3.5492405362,3.8255783968,55.1,4.67,55.2975487703,131.42,-1.42756495,-3.5492405362,3.8255783968,-1.42756495,-3.5492405362,3.8255783968,0.0,0.0,0.0,131.53,52.13243505,20.7707594638,56.1178691055,-1.42756495,-3.5492405362,3.8255783968,53.56,24.32,58.8229207027,130.33
2021-10-20 14:00:00,60.7380018077,-23.3484395471,65.0711494664,2.3680018077,-2.4684395471,3.420617833,58.37,-20.88,61.992187411,131.87,51.8380018077,-21.4184395471,56.088572669,2.3680018077,-2.4684395471,3.420617833,49.47,-18.95,52.9753093431,130.83,58.7980018077,-23.7884395471,63.4278714184,2.3680018077,-2.4684395471,3.420617833,56.43,-21.32,60.3231903997,132.0,51.1180018077,0.5515604529,51.1209773747,2.3680018077,-2.4684395471,3.420617833,48.75,3.02,48.8434529901,131.92,2.3680018077,-2.4684395471,3.420617833,2.3680018077,-2.4684395471,3.420617833,0.0,0.0,0.0,132.0,49.6480018077,20.6915604529,53.7872174171,2.3680018077,-2.4684395471,3.420617833,47.28,23.16,52.647734994,130.83
2021-10-20 14:30:00,62.3890014838,-23.9113300377,66.8142141338,-0.5709985162,-3.0213300377,3.0748129215,62.96,-20.89,66.3351618676,132.08,52.8190014838,-22.3613300377,57.3574406577,-0.5709985162,-3.0213300377,3.0748129215,53.39,-19.34,56.7849249361,131.21,60.2790014838,-24.3413300377,65.0081407816,-0.5709985162,-3.0213300377,3.0748129215,60.85,-21.32,64.4768555375,132.21,52.0190014838,-0.1213300377,52.0191429797,-0.5709985162,-3.0213300377,3.0748129215,52.59,2.9,52.6698974747,132.31,-0.5709985162,-3.0213300377,3.0748129215,-0.5709985162,-3.0213300377,3.0748129215,0.0,0.0,0.0,132.21,50.5890014838,21.6186699623,55.0146704259,-0.5709985162,-3.0213300377,3.0748129215,51.16,24.64,56.7844626637,131.21
2021-10-20 15:00:00,60.5474348674,-24.6609538042,65.3770182217,-0.5925651326,-3.2309538042,3.2848433633,61.14,-21.43,64.7869161174,132.71,51.9774348674,-23.3609538042,56.9858570001,-0.5925651326,-3.2309538042,3.2848433633,52.57,-20.13,56.2922889924,131.88,58.4974348674,-25.0709538042,63.643559067,-0.5925651326,-3.2309538042,3.2848433633,59.09,-21.84,62.9969340524,132.82,51.1874348674,-1.1109538042,51.1994893203,-0.5925651326,-3.2309538042,3.2848433633,51.78,2.12,51.8233808237,132.97,-0.5925651326,-3.2309538042,3.2848433633,-0.5925651326,-3.2309538042,3.2848433633,0.0,0.0,0.0,132.82,49.8074348674,19.0490461958,53.325854227,-0.5925651326,-3.2309538042,3.2848433633,50.4,22.28,55.1049761818,131.88
2021-10-20 15:30:00,62.0635843689,-24.664468585,66.7849123328,-0.6864156311,-3.134468585,3.2087473769,62.75,-21.53,66.3408124762,132.71,52.7435843689,-23.334468585,57.6748048651,-0.6864156311,-3.134468585,3.2087473769,53.43,-20.2,57.1209672537,131.88,59.9635843689,-25.074468585,64.9950800075,-0.6864156311,-3.134468585,3.2087473769,60.65,-21.94,64.4964037757,132.82,51.9535843689,-1.054468585,51.9642842034,-0.6864156311,-3.134468585,3.2087473769,52.64,2.08,52.681078197,132.97,-0.6864156311,-3.134468585,3.2087473769,-0.6864156311,-3.134468585,3.2087473769,0.0,0.0,0.0,132.82,50.5535843689,19.025531415,54.0151436004,-0.6864156311,-3.134468585,3.2087473769,51.24,22.16,55.8265456571,131.88
2021-10-20 16:00:00,61.7775843083,-25.365029227,66.7821430523,-3.0024156917,-3.735029227,4.7921752172000005,64.78,-21.63,68.2957194852,132.71,53.3375843083,-23.745029227,58.384281385,-3.0024156917,-3.735029227,4.7921752172000005,56.34,-20.01,59.7879226935,131.88,59.6175843083,-25.725029227,64.9309901934,-3.0024156917,-3.735029227,4.7921752172000005,62.62,-21.99,66.368851881,132.82,52.4575843083,-1.615029227,52.4824396429,-3.0024156917,-3.735029227,4.7921752172000005,55.46,2.12,55.5005045022,132.97,-3.0024156917,-3.735029227,4.7921752172000005,-3.0024156917,-3.735029227,4.7921752172000005,0.0,0.0,0.0,132.82,51.0775843083,18.984970773,54.4917308775,-3.0024156917,-3.735029227,4.7921752172000005,54.08,22.72,58.6587146126,131.88
2021-10-20 16:30:00,65.9576005232,-25.7457581455,70.8043016296,-7.3523994768,-4.7757581455,8.7673053974,73.31,-20.97,76.2502262292,132.12,56.9676005232,-23.8757581455,61.7685950657,-7.3523994768,-4.7757581455,8.7673053974,64.32,-19.1,67.0959939192,131.3,63.4476005232,-26.0357581455,68.5817666319,-7.3523994768,-4.7757581455,8.7673053974,70.8,-21.26,73.9231195229,132.27,55.8776005232,-1.8157581455,55.9070945218,-7.3523994768,-4.7757581455,8.7673053974,63.23,2.96,63.2992456511,132.39,-7.3523994768,-4.7757581455,8.7673053974,-7.3523994768,-4.7757581455,8.7673053974,0.0,0.0,0.0,132.27,54.4876005232,19.1842418545,57.7661989948,-7.3523994768,-4.7757581455,8.7673053974,61.84,23.96,66.3194330494,131.3
2021-10-20 17:00:00,68.3618834957,-25.7737647242,73.0591134845,-9.7081165043,-5.3137647242,11.0672318854,78.07,-20.46,80.7064836305,131.8,59.2518834957,-24.0037647242,63.9293861907,-9.7081165043,-5.3137647242,11.0672318854,68.96,-18.69,71.447867008,130.96,65.6818834957,-26.0537647242,70.6605156778,-9.7081165043,-5.3137647242,11.0672318854,75.39,-20.74,78.1907903784,131.92,58.0418834957,-1.8637647242000002,58.0717991686,-9.7081165043,-5.3137647242,11.0672318854,67.75,3.45,67.8377844567,132.03,-9.7081165043,-5.3137647242,11.0672318854,-9.7081165043,-5.3137647242,11.0672318854,0.0,0.0,0.0,131.92,56.6518834957,18.1662352758,59.4932601873,-9.7081165043,-5.3137647242,11.0672318854,66.36,23.48,70.3914767568,130.96
2021-10-20 17:30:00,71.1432833525,-25.7971435766,75.6760159025,-11.6167166475,-5.7771435766,12.9739544308,82.76,-20.02,85.1470375292,131.8,61.6532833525,-23.9771435766,66.1515741478,-11.6167166475,-5.7771435766,12.9739544308,73.27,-18.2,75.496575419,131.04,68.2832833525,-26.0071435766,73.068312574,-11.6167166475,-5.7771435766,12.9739544308,79.9,-20.23,82.4212527204,131.99,60.3132833525,-1.9871435766,60.3460097135,-11.6167166475,-5.7771435766,12.9739544308,71.93,3.79,72.0297785641,132.1,-11.6167166475,-5.7771435766,12.9739544308,-11.6167166475,-5.7771435766,12.9739544308,0.0,0.0,0.0,131.99,58.9032833525,16.7828564234,61.2475392112,-11.6167166475,-5.7771435766,12.9739544308,70.52,22.56,74.0406915149,131.04
2021-10-20 18:00:00,73.3042833218,-25.0275760838,77.4590054026,-13.1457166782,-6.2775760838,14.567698118500001,86.45,-18.75,88.459962695,131.35,63.6642833218,-22.4575760838,67.5091378588,-13.1457166782,-6.2775760838,14.567698118500001,76.81,-16.18,78.4956591156,130.54,70.3042833218,-25.2175760838,74.6901492631,-13.1457166782,-6.2775760838,14.567698118500001,83.45,-18.94,85.5723442474,131.48,62.2442833218,-0.8275760838,62.2497846456,-13.1457166782,-6.2775760838,14.567698118500001,75.39,5.45,75.5867356088,131.58,-13.1457166782,-6.2775760838,14.567698118500001,-13.1457166782,-6.2775760838,14.567698118500001,0.0,0.0,0.0,131.48,60.7742833218,16.2424239162,62.907311562,-13.1457166782,-6.2775760838,14.567698118500001,73.92,22.52,77.2742958557,130.54
2021-10-20 18:30:00,73.6065833245,-25.1761029951,77.7930926929,-12.0034166755,-6.5561029951,13.6771524218,85.61,-18.62,87.6115089472,130.19,65.7065833245,-21.6661029951,69.1865240576,-12.0034166755,-6.5561029951,13.6771524218,77.71,-15.11,79.1653724806,129.21,70.6165833245,-25.3661029951,75.0342656497,-12.0034166755,-6.5561029951,13.6771524218,82.62,-18.81,84.7341755138,130.3,64.2365833245,-0.08610299510000001,64.2366410309,-12.0034166755,-6.5561029951,13.6771524218,76.24,6.47,76.5140411951,130.23,-12.0034166755,-6.5561029951,13.6771524218,-12.0034166755,-6.5561029951,13.6771524218,0.0,0.0,0.0,130.3,62.7165833245,13.2038970049,64.0914403022,-12.0034166755,-6.5561029951,13.6771524218,74.72,19.76,77.2886537598,129.21
2021-10-20 19:00:00,72.7419833575,-25.9139252071,77.2199952242,-11.4780166425,-6.4139252071,13.1485095204,84.22,-19.5,86.4480098094,130.19,65.3219833575,-22.2839252071,69.0183659064,-11.4780166425,-6.4139252071,13.1485095204,76.8,-15.87,78.4225535162,129.21,69.8219833575,-26.1039252071,74.5420973088,-11.4780166425,-6.4139252071,13.1485095204,81.3,-19.69,83.6503801545,130.3,63.9019833575,-0.6139252071,63.9049323698,-11.4780166425,-6.4139252071,13.1485095204,75.38,5.8,75.6028068262,130.23,-11.4780166425,-6.4139252071,13.1485095204,-11.4780166425,-6.4139252071,13.1485095204,0.0,0.0,0.0,130.3,62.4019833575,14.0260747929,63.958879767,-11.4780166425,-6.4139252071,13.1485095204,73.88,20.44,76.6553846771,129.21
2021-10-20 19:30:00,73.0520833525,-26.7803702847,77.8061380273,-12.6179166475,-6.1703702847,14.0458282054,85.67,-20.61,88.1142496989,130.5,63.3020833525,-23.3803702847,67.4818158574,-12.6179166475,-6.1703702847,14.0458282054,75.92,-17.21,77.8461977235,129.51,70.1120833525,-26.9203702847,75.102666852,-12.6179166475,-6.1703702847,14.0458282054,82.73,-20.75,85.2925283949,130.63,61.9120833525,-1.5503702847,61.9314920946,-12.6179166475,-6.1703702847,14.0458282054,74.53,4.62,74.673056051,130.54,-12.6179166475,-6.1703702847,14.0458282054,-12.6179166475,-6.1703702847,14.0458282054,0.0,0.0,0.0,130.63,60.4620833525,19.3096297153,63.4706650592,-12.6179166475,-6.1703702847,14.0458282054,73.08,25.48,77.3945527799,129.51
2021-10-20 20:00:00,69.532700091,-28.4238929847,75.1180010008,-11.437299909,-5.8038929847,12.8256385021,80.97,-22.62,84.0702402756,130.87,60.422700091,-24.7138929847,65.2815379165,-11.437299909,-5.8038929847,12.8256385021,71.86,-18.91,74.3064445388,129.93,66.772700091,-28.5438929847,72.617816713,-11.437299909,-5.8038929847,12.8256385021,78.21,-22.74,81.4488287209,130.99,59.162700091,-2.7438929847,59.2262950958,-11.437299909,-5.8038929847,12.8256385021,70.6,3.06,70.6662833323,130.96,-11.437299909,-5.8038929847,12.8256385021,-11.437299909,-5.8038929847,12.8256385021,0.0,0.0,0.0,130.99,57.762700091,16.6361070153,60.1106444686,-11.437299909,-5.8038929847,12.8256385021,69.2,22.44,72.7474645606,129.93
2021-10-20 20:30:00,65.8902671171,-29.8141330802,72.3215723839,-9.9597328829,-5.5041330802,11.379444629,75.85,-24.31,79.6504777136,131.43,57.2002671171,-25.9641330802,62.8172489438,-9.9597328829,-5.5041330802,11.379444629,67.16,-20.46,70.2073870757,130.46,63.3302671171,-29.9341330802,70.0483765435,-9.9597328829,-5.5041330802,11.379444629,73.29,-24.43,77.2544432379,131.56,56.0602671171,-4.0341330802,56.2052291068,-9.9597328829,-5.5041330802,11.379444629,66.02,1.47,66.0363634674,131.51,-9.9597328829,-5.5041330802,11.379444629,-9.9597328829,-5.5041330802,11.379444629,0.0,0.0,0.0,131.56,54.6802671171,15.8958669198,56.9439215117,-9.9597328829,-5.5041330802,11.379444629,64.64,21.4,68.090304743,130.46
2021-10-20 21:00:00,62.3758006578,-30.6801538214,69.5126775934,-9.1741993422,-5.2701538214,10.5801916274,71.55,-25.41,75.9280620061,131.3,53.9358006578,-28.3801538214,60.9467285711,-9.1741993422,-5.2701538214,10.5801916274,63.11,-23.11,67.2082152716,130.31,59.9958006578,-30.8101538214,67.4445081164,-9.1741993422,-5.2701538214,10.5801916274,69.17,-25.54,73.7345271905,131.45,52.9358006578,-6.1601538214,53.2930247442,-9.1741993422,-5.2701538214,10.5801916274,62.11,-0.89,62.1163762626,131.4,-9.1741993422,-5.2701538214,10.5801916274,-9.1741993422,-5.2701538214,10.5801916274,0.0,0.0,0.0,131.45,51.6258006578,13.5298461786,53.369279845,-9.1741993422,-5.2701538214,10.5801916274,60.8,18.8,63.640238843,130.31
2021-10-20 21:30:00,59.7873173628,-31.3202258081,67.4942950338,-8.3926826372,-5.0502258081,9.79499375,68.18,-26.27,73.0658969698,131.98,51.6373173628,-29.1002258081,59.2725542431,-8.3926826372,-5.0502258081,9.79499375,60.03,-24.05,64.6684111449,131.15,57.5273173628,-31.4502258081,65.5630150797,-8.3926826372,-5.0502258081,9.79499375,65.92,-26.4,71.0099035346,132.14,50.7073173628,-6.9202258081,51.1773539699,-8.3926826372,-5.0502258081,9.79499375,59.1,-1.87,59.1295772013,132.25,-8.3926826372,-5.0502258081,9.79499375,-8.3926826372,-5.0502258081,9.79499375,0.0,0.0,0.0,132.14,49.4073173628,13.3097741919,51.1686730141,-8.3926826372,-5.0502258081,9.79499375,57.8,18.36,60.6459363849,131.15
2021-10-20 22:00:00,56.6089510753,-32.6183121251,65.333969937,-6.8110489247,-4.5783121251,8.2067855686,63.42,-28.04,69.3421805253,131.81,48.7289510753,-31.2683121251,57.8983420838,-6.8110489247,-4.5783121251,8.2067855686,55.54,-26.69,61.6201890617,130.97,54.5389510753,-32.7583121251,63.6207843215,-6.8110489247,-4.5783121251,8.2067855686,61.35,-28.18,67.5124795871,131.96,47.9589510753,-8.7383121251,48.7485290756,-6.8110489247,-4.5783121251,8.2067855686,54.77,-4.16,54.9277570997,132.11,-6.8110489247,-4.5783121251,8.2067855686,-6.8110489247,-4.5783121251,8.2067855686,0.0,0.0,0.0,131.96,46.7089510753,12.5816878749,48.3738046915,-6.8110489247,-4.5783121251,8.2067855686,53.52,17.16,56.2037009458,130.97
2021-10-20 22:30:00,53.2905513718,-33.1129477287,62.7403392786,-5.5894486281999995,-4.2529477287,7.0234963053,58.88,-28.86,65.5725094838,133.34,45.6405513718,-32.7529477287,56.1766456318,-5.5894486281999995,-4.2529477287,7.0234963053,51.23,-28.5,58.6239106509,132.69,51.4005513718,-33.3029477287,61.2462489362,-5.5894486281999995,-4.2529477287,7.0234963053,56.99,-29.05,63.9668867462,133.5,44.9905513718,-10.0029477287,46.0891383734,-5.5894486281999995,-4.2529477287,7.0234963053,50.58,-5.75,50.9057845436,133.86,-5.5894486281999995,-4.2529477287,7.0234963053,-5.5894486281999995,-4.2529477287,7.0234963053,0.0,0.0,0.0,133.5,43.8105513718,12.1870522713,45.4740437455,-5.5894486281999995,-4.2529477287,7.0234963053,49.4,16.44,52.0637455433,132.69
2021-10-20 23:00:00,49.8842848583,-33.6565985216,60.1764779616,-4.1657151417,-3.8565985216,5.6768419741,54.05,-29.8,61.7206812989,133.34,42.5242848583,-34.2265985216,54.5873139939,-4.1657151417,-3.8565985216,5.6768419741,46.69,-30.37,55.6982315698,132.69,48.1942848583,-33.8665985216,58.9036126942,-4.1657151417,-3.8565985216,5.6768419741,52.36,-30.01,60.3503910509,133.5,42.0042848583,-11.3065985216,43.4994151292,-4.1657151417,-3.8565985216,5.6768419741,46.17,-7.45,46.767204321,133.86,-4.1657151417,-3.8565985216,5.6768419741,-4.1657151417,-3.8565985216,5.6768419741,0.0,0.0,0.0,133.5,40.8342848583,11.2634014784,42.3592142603,-4.1657151417,-3.8565985216,5.6768419741,45.0,15.12,47.4722487354,132.69
2021-10-20 23:30:00,47.0294844131,-33.996061973,58.0302044959,-3.1805155869,-3.486061973,4.7189307558,50.21,-30.51,58.7529080131,133.9,40.1194844131,-34.786061973,53.1003120251,-3.1805155869,-3.486061973,4.7189307558,43.3,-31.3,53.4282696707,133.32,45.4894844131,-34.236061973,56.9333042391,-3.1805155869,-3.486061973,4.7189307558,48.67,-30.75,57.5702301541,134.08,39.6894844131,-11.786061973,41.4024930386,-3.1805155869,-3.486061973,4.7189307558,42.87,-8.3,43.6660840928,134.48,-3.1805155869,-3.486061973,4.7189307558,-3.1805155869,-3.486061973,4.7189307558,0.0,0.0,0.0,134.08,38.5394844131,10.833938027,40.0333120289,-3.1805155869,-3.486061973,4.7189307558,41.72,14.32,44.1091917858,133.32
2021-10-21 00:00:00,44.4197841078,-33.7027152172,55.7583198562,-2.6002158922,-3.2427152171999998,4.1564798407,47.02,-30.46,56.0240305583,134.13,37.9097841078,-36.3527152172,52.5230581246,-2.6002158922,-3.2427152171999998,4.1564798407,40.51,-33.11,52.3195202577,133.55,42.9997841078,-33.9927152172,54.8131929479,-2.6002158922,-3.2427152171999998,4.1564798407,45.6,-30.75,54.99929545,134.27,37.5597841078,-13.0927152172,39.7763318316,-2.6002158922,-3.2427152171999998,4.1564798407,40.16,-9.85,41.3503095514,134.7,-2.6002158922,-3.2427152171999998,4.1564798407,-2.6002158922,-3.2427152171999998,4.1564798407,0.0,0.0,0.0,134.27,36.4797841078,9.5572847828,37.7109578368,-2.6002158922,-3.2427152171999998,4.1564798407,39.08,12.8,41.1228209149,133.55
2021-10-21 00:30:00,42.973233889,-34.1195926762,54.8711712584,-2.6667661110000003,-3.1095926762,4.0964872882,45.64,-31.01,55.1781632532,133.86,36.653233889,-35.6095926762,51.1028633747,-2.6667661110000003,-3.1095926762,4.0964872882,39.32,-32.5,51.012865044,133.33,41.593233889,-34.3795926762,53.9625193809,-2.6667661110000003,-3.1095926762,4.0964872882,44.26,-31.27,54.191885924,134.0,36.323233889,-12.6895926762,38.4760065813,-2.6667661110000003,-3.1095926762,4.0964872882,38.99,-9.58,40.1496762129,134.48,-2.6667661110000003,-3.1095926762,4.0964872882,-2.6667661110000003,-3.1095926762,4.0964872882,0.0,0.0,0.0,134.0,35.173233889,11.2504073238,36.9286886738,-2.6667661110000003,-3.1095926762,4.0964872882,37.84,14.36,40.4731417115,133.33
2021-10-21 01:00:00,41.4820670352,-34.4050370206,53.8931206918,-2.5579329648,-3.0750370206,3.9998592138,44.04,-31.33,54.0471137065,133.86,35.5920670352,-35.7650370206,50.4572404013,-2.5579329648,-3.0750370206,3.9998592138,38.15,-32.69,50.2400099522,133.33,40.1720670352,-34.6550370206,53.0543736253,-2.5579329648,-3.0750370206,3.9998592138,42.73,-31.58,53.1333162903,134.0,35.2920670352,-12.8850370206,37.5706557653,-2.5579329648,-3.0750370206,3.9998592138,37.85,-9.81,39.1006214784,134.48,-2.5579329648,-3.0750370206,3.9998592138,-2.5579329648,-3.0750370206,3.9998592138,0.0,0.0,0.0,134.0,34.1220670352,12.7249629794,36.417580117,-2.5579329648,-3.0750370206,3.9998592138,36.68,15.8,39.9382323094,133.33
2021-10-21 01:30:00,42.2609836707,-34.3321787524,54.4489599414,-2.7590163293,-3.1321787524,4.1740525682,45.02,-31.2,54.7744502483,133.77,36.2509836707,-35.6921787524,50.8730325534,-2.7590163293,-3.1321787524,4.1740525682,39.01,-32.56,50.8127316723,133.24,40.9009836707,-34.5921787524,53.5678009262,-2.7590163293,-3.1321787524,4.1740525682,43.66,-31.46,53.8138197864,133.91,35.9409836707,-12.7921787524,38.1496283658,-2.7590163293,-3.1321787524,4.1740525682,38.7,-9.66,39.887411548,134.38,-2.7590163293,-3.1321787524,4.1740525682,-2.7590163293,-3.1321787524,4.1740525682,0.0,0.0,0.0,133.91,34.8009836707,12.7478212476,37.062317939,-2.7590163293,-3.1321787524,4.1740525682,37.56,15.88,40.7790142107,133.24
2021-10-21 02:00:00,41.816783674,-34.3413781825,54.1107535737,-3.283216326,-3.3513781825,4.6916143454,45.1,-30.99,54.7210206411,133.77,36.136783674,-35.7213781825,50.8122425559,-3.283216326,-3.3513781825,4.6916143454,39.42,-32.37,51.0073847595,133.24,40.476783674,-34.6113781825,53.257088883,-3.283216326,-3.3513781825,4.6916143454,43.76,-31.26,53.7784826859,133.91,35.796783674,-12.7613781825,38.0034537183,-3.283216326,-3.3513781825,4.6916143454,39.08,-9.41,40.1969464014,134.38,-3.283216326,-3.3513781825,4.6916143454,-3.283216326,-3.3513781825,4.6916143454,0.0,0.0,0.0,133.91,34.676783674,9.0886218175,35.8480455885,-3.283216326,-3.3513781825,4.6916143454,37.96,12.44,39.9464040935,133.24
2021-10-21 02:30:00,44.6855504438,-33.9386880231,56.1126809482,-3.0544495562,-3.3286880231,4.5177235469,47.74,-30.61,56.7104902112,133.68,37.0055504438,-35.7786880231,51.4735396131,-3.0544495562,-3.3286880231,4.5177235469,40.06,-32.45,51.5539144973,133.24,43.2255504438,-34.1986880231,55.1180412721,-3.0544495562,-3.3286880231,4.5177235469,46.28,-30.87,55.6308844079,133.81,36.6555504438,-12.8186880231,38.8323079532,-3.0544495562,-3.3286880231,4.5177235469,39.71,-9.49,40.8282279802,134.38,-3.0544495562,-3.3286880231,4.5177235469,-3.0544495562,-3.3286880231,4.5177235469,0.0,0.0,0.0,133.81,35.5455504438,9.9513119769,36.9122576716,-3.0544495562,-3.3286880231,4.5177235469,38.6,13.28,40.8205634454,133.24
2021-10-21 03:00:00,43.3825009969,-34.0757576424,55.1651942048,-2.4274990031,-3.2157576424,4.0291250445,45.81,-30.86,55.2349137774,133.68,35.8325009969,-35.8757576424,50.7054051765,-2.4274990031,-3.2157576424,4.0291250445,38.26,-32.66,50.3041071882,133.24,42.0025009969,-34.3457576424,54.2571760971,-2.4274990031,-3.2157576424,4.0291250445,44.43,-31.13,54.2503622108,133.81,35.5325009969,-12.8657576424,37.7900297276,-2.4274990031,-3.2157576424,4.0291250445,37.96,-9.65,39.1673856672,134.38,-2.4274990031,-3.2157576424,4.0291250445,-2.4274990031,-3.2157576424,4.0291250445,0.0,0.0,0.0,133.81,34.3725009969,10.5442423576,35.9534403316,-2.4274990031,-3.2157576424,4.0291250445,36.8,13.76,39.2883901426,133.24
2021-10-21 03:30:00,39.4916843118,-34.1394645834,52.2024536954,-2.0983156882,-3.1394645834,3.776131168,41.59,-31.0,51.8722286007,133.94,33.8316843118,-37.0794645834,50.1943179768,-2.0983156882,-3.1394645834,3.776131168,35.93,-33.94,49.4255854796,133.44,38.2716843118,-34.4594645834,51.4992865915,-2.0983156882,-3.1394645834,3.776131168,40.37,-31.32,51.0948069768,134.08,33.6016843118,-13.9094645834,36.3668309533,-2.0983156882,-3.1394645834,3.776131168,35.7,-10.77,37.2891793956,134.58,-2.0983156882,-3.1394645834,3.776131168,-2.0983156882,-3.1394645834,3.776131168,0.0,0.0,0.0,134.08,32.5016843118,11.0605354166,34.3321267445,-2.0983156882,-3.1394645834,3.776131168,34.6,14.2,37.4005347555,133.44
2021-10-21 04:00:00,39.1470849811,-34.5857255877,52.2366411339,-1.6829150189000002,-3.1257255877,3.549980762,40.83,-31.46,51.544354686,134.3,33.2670849811,-37.1957255877,49.902113634,-1.6829150189000002,-3.1257255877,3.549980762,34.95,-34.07,48.8084767228,133.89,37.9470849811,-34.9157255877,51.5663567831,-1.6829150189000002,-3.1257255877,3.549980762,39.63,-31.79,50.8049308631,134.43,33.0670849811,-13.8357255877,35.8449356491,-1.6829150189000002,-3.1257255877,3.549980762,34.75,-10.71,36.362983926,135.04,-1.6829150189000002,-3.1257255877,3.549980762,-1.6829150189000002,-3.1257255877,3.549980762,0.0,0.0,0.0,134.43,31.9570849811,10.7542744123,33.7180915626,-1.6829150189000002,-3.1257255877,3.549980762,33.64,13.88,36.3909878954,133.89
2021-10-21 04:30:00,39.1845517027,-34.9500970864,52.5065555763,-1.7854482972999999,-3.1300970864,3.6035168089000003,40.97,-31.82,51.8753631313,134.51,33.1045517027,-36.8400970864,49.52882087,-1.7854482972999999,-3.1300970864,3.6035168089000003,34.89,-33.71,48.5147008648,134.0,37.9945517027,-35.2400970864,51.821331532,-1.7854482972999999,-3.1300970864,3.6035168089000003,39.78,-32.11,51.1224070247,134.64,32.8945517027,-13.6700970864,35.6219466912,-1.7854482972999999,-3.1300970864,3.6035168089000003,34.68,-10.54,36.2462963625,135.14,-1.7854482972999999,-3.1300970864,3.6035168089000003,-1.7854482972999999,-3.1300970864,3.6035168089000003,0.0,0.0,0.0,134.64,31.7345517027,10.9499029136,33.5705547406,-1.7854482972999999,-3.1300970864,3.6035168089000003,33.52,14.08,36.3570735896,134.0
2021-10-21 05:00:00,39.1396684405,-34.7510418392,52.3406969245,-1.6003315595,-3.1210418392,3.5074154676,40.74,-31.63,51.5771703373,134.51,33.0896684405,-36.6610418392,49.3858091585,-1.6003315595,-3.1210418392,3.5074154676,34.69,-33.54,48.2527481083,134.0,37.9496684405,-35.0610418392,51.666759039,-1.6003315595,-3.1210418392,3.5074154676,39.55,-31.94,50.836660984,134.64,32.8796684405,-13.4910418392,35.539848152,-1.6003315595,-3.1210418392,3.5074154676,34.48,-10.37,36.0056565001,135.14,-1.6003315595,-3.1210418392,3.5074154676,-1.6003315595,-3.1210418392,3.5074154676,0.0,0.0,0.0,134.64,31.7596684405,12.1589581608,34.007599195,-1.6003315595,-3.1210418392,3.5074154676,33.36,15.28,36.6928875942,134.0
2021-10-21 05:30:00,40.4087846229,-34.2633157074,52.9796628714,-2.3512153771,-3.2733157074,4.0302368999,42.76,-30.99,52.80906835,134.51,34.4087846229,-36.2033157074,49.9464165625,-2.3512153771,-3.2733157074,4.0302368999,36.76,-32.93,49.3526341749,133.53,39.1187846229,-34.5633157074,52.2005948536,-2.3512153771,-3.2733157074,4.0302368999,41.47,-31.29,51.9502165539,134.17,34.1487846229,-13.2033157074,36.6123891175,-2.3512153771,-3.2733157074,4.0302368999,36.5,-9.93,37.8266427271,134.66,-2.3512153771,-3.2733157074,4.0302368999,-2.3512153771,-3.2733157074,4.0302368999,0.0,0.0,0.0,134.17,33.0087846229,13.2466842926,35.5676047413,-2.3512153771,-3.2733157074,4.0302368999,35.36,16.52,39.0287073832,133.53
2021-10-21 06:00:00,42.2596676209,-32.6563422101,53.4070799986,-3.4203323791,-3.5263422101,4.9126126416,45.68,-29.13,54.1776642169,134.04,36.2196676209,-36.2263422101,51.2270650388,-3.4203323791,-3.5263422101,4.9126126416,39.64,-32.7,51.3869594352,133.53,40.8696676209,-33.0163422101,52.5395906377,-3.4203323791,-3.5263422101,4.9126126416,44.29,-29.49,53.2096250692,134.17,35.8696676209,-13.0763422101,38.1788394379,-3.4203323791,-3.5263422101,4.9126126416,39.29,-9.55,40.4339782856,134.66,-3.4203323791,-3.5263422101,4.9126126416,-3.4203323791,-3.5263422101,4.9126126416,0.0,0.0,0.0,134.17,34.7396676209,8.3936577899,35.7393060579,-3.4203323791,-3.5263422101,4.9126126416,38.16,11.92,39.9783941648,133.53
2021-10-21 06:30:00,47.0317016922,-31.3197130594,56.5057996155,-4.4582983078,-3.9997130594,5.9895015117,51.49,-27.32,58.2889569301,134.15,40.0517016922,-34.8797130594,53.1105751385,-4.4582983078,-3.9997130594,5.9895015117,44.51,-30.88,54.1730052702,133.78,45.4017016922,-31.6797130594,55.3617082113,-4.4582983078,-3.9997130594,5.9895015117,49.86,-27.68,57.0280808024,134.28,39.5817016922,-11.8697130594,41.3231314999,-4.4582983078,-3.9997130594,5.9895015117,44.04,-7.87,44.7376631039,134.92,-4.4582983078,-3.9997130594,5.9895015117,-4.4582983078,-3.9997130594,5.9895015117,0.0,0.0,0.0,134.28,38.4617016922,11.2002869406,40.0593175754,-4.4582983078,-3.9997130594,5.9895015117,42.92,15.2,45.5320370728,133.78
2021-10-21 07:00:00,51.8870012609,-30.8427957102,60.361734129,-6.5229987391,-4.5727957102,7.9661768218999995,58.41,-26.27,64.0456165557,133.93,44.5170012609,-32.3027957102,55.0021273403,-6.5229987391,-4.5727957102,7.9661768218999995,51.04,-27.73,58.0864398978,133.57,49.9870012609,-31.1427957102,58.8946009385,-6.5229987391,-4.5727957102,7.9661768218999995,56.51,-26.57,62.4447355667,134.05,43.8370012609,-9.5527957102,44.8657841281,-6.5229987391,-4.5727957102,7.9661768218999995,50.36,-4.98,50.6056320976,134.68,-6.5229987391,-4.5727957102,7.9661768218999995,-6.5229987391,-4.5727957102,7.9661768218999995,0.0,0.0,0.0,134.05,42.6370012609,13.1872042898,44.6297684679,-6.5229987391,-4.5727957102,7.9661768218999995,49.16,17.76,52.2697158974,133.57
2021-10-21 07:30:00,58.5271340486,-29.4086486361,65.5003361407,-9.1828659514,-5.3286486361,10.6169451052,67.71,-24.08,71.8643896516,131.15,50.5871340486,-28.4286486361,58.0279776877,-9.1828659514,-5.3286486361,10.6169451052,59.77,-23.1,64.07856818,130.39,56.2571340486,-29.6586486361,63.5963880286,-9.1828659514,-5.3286486361,10.6169451052,65.44,-24.33,69.8164916048,131.28,49.6371340486,-6.4486486361,50.0542720034,-9.1828659514,-5.3286486361,10.6169451052,58.82,-1.12,58.8306620734,131.45,-9.1828659514,-5.3286486361,10.6169451052,-9.1828659514,-5.3286486361,10.6169451052,0.0,0.0,0.0,131.28,48.3371340486,12.1513513639,49.8410861439,-9.1828659514,-5.3286486361,10.6169451052,57.52,17.48,60.1173918263,130.39
2021-10-21 08:00:00,62.6491172914,-28.192323732,68.70021117,-10.7008827086,-5.812323732,12.1775201872,73.35,-22.38,76.6882448619,131.15,54.3991172914,-25.072323732,59.8989597523,-10.7008827086,-5.812323732,12.1775201872,65.1,-19.26,67.8893040176,130.39,60.1491172914,-28.422323732,66.5262714818,-10.7008827086,-5.812323732,12.1775201872,70.85,-22.61,74.370253462,131.28,53.2791172914,-3.512323732,53.3947633889,-10.7008827086,-5.812323732,12.1775201872,63.98,2.3,64.0213276963,131.45,-10.7008827086,-5.812323732,12.1775201872,-10.7008827086,-5.812323732,12.1775201872,0.0,0.0,0.0,131.28,51.7791172914,16.307676268,54.2864374659,-10.7008827086,-5.812323732,12.1775201872,62.48,22.12,66.28004828,130.39
2021-10-21 08:30:00,66.2904338746,-26.4489851052,71.3720564112,-11.1095661254,-5.9489851052,12.602098368,77.4,-20.5,80.0687829307,130.2,57.1704338746,-23.5589851052,61.8343293696,-11.1095661254,-5.9489851052,12.602098368,68.28,-17.61,70.5143283312,129.24,63.6104338746,-26.6989851052,68.986397959,-11.1095661254,-5.9489851052,12.602098368,74.72,-20.75,77.5476685659,130.31,55.9604338746,-2.0489851052,55.9979329921,-11.1095661254,-5.9489851052,12.602098368,67.07,3.9,67.1832933102,130.25,-11.1095661254,-5.9489851052,12.602098368,-11.1095661254,-5.9489851052,12.602098368,0.0,0.0,0.0,130.31,54.4904338746,18.1310148948,57.427703114,-11.1095661254,-5.9489851052,12.602098368,65.6,24.08,69.879942759,129.24
2021-10-21 09:00:00,67.1160502898,-25.5080482716,71.7998936847,-10.3539497102,-5.6880482716,11.8134739913,77.47,-19.82,79.9652005562,130.1,57.7560502898,-22.8680482716,62.1185075225,-10.3539497102,-5.6880482716,11.8134739913,68.11,-17.18,70.2433235262,129.24,64.4260502898,-25.7980482716,69.399245317,-10.3539497102,-5.6880482716,11.8134739913,74.78,-20.11,77.4368161794,130.22,56.5460502898,-1.1480482716,56.5577034382,-10.3539497102,-5.6880482716,11.8134739913,66.9,4.54,67.0538708801,130.25,-10.3539497102,-5.6880482716,11.8134739913,-10.3539497102,-5.6880482716,11.8134739913,0.0,0.0,0.0,130.22,55.0060502898,20.9119517284,58.8470499989,-10.3539497102,-5.6880482716,11.8134739913,65.36,26.6,70.565498652,129.24
2021-10-21 09:30:00,67.2156002347,-24.6345013104,71.5876774992,-8.7243997653,-5.3045013104,10.2104302268,75.94,-19.33,78.3615498826,130.93,58.2556002347,-22.0345013104,62.283498671,-8.7243997653,-5.3045013104,10.2104302268,66.98,-16.73,69.0377672003,130.04,64.5656002347,-24.9745013104,69.2274688933,-8.7243997653,-5.3045013104,10.2104302268,73.29,-19.67,75.8836807225,131.07,57.0756002347,-0.2845013104,57.0763092986,-8.7243997653,-5.3045013104,10.2104302268,65.8,5.02,65.9912145668,131.08,-8.7243997653,-5.3045013104,10.2104302268,-8.7243997653,-5.3045013104,10.2104302268,0.0,0.0,0.0,131.07,55.5556002347,22.0154986896,59.7587391098,-8.7243997653,-5.3045013104,10.2104302268,64.28,27.32,69.8448337388,130.04
2021-10-21 10:00:00,65.7250170013,-24.7423794189,70.2279374546,-6.6949829987000005,-4.7023794189,8.1813916635,72.42,-20.04,75.1415863554,130.93,57.2450170013,-21.8123794189,61.2598715914,-6.6949829987000005,-4.7023794189,8.1813916635,63.94,-17.11,66.1896948172,130.04,63.2450170013,-25.1023794189,68.0445561966,-6.6949829987000005,-4.7023794189,8.1813916635,69.94,-20.4,72.8544000044,131.07,56.1350170013,0.1776205811,56.1352980112,-6.6949829987000005,-4.7023794189,8.1813916635,62.83,4.88,63.0192296049,131.08,-6.6949829987000005,-4.7023794189,8.1813916635,-6.6949829987000005,-4.7023794189,8.1813916635,0.0,0.0,0.0,131.07,54.6650170013,20.5776205811,58.4097813087,-6.6949829987000005,-4.7023794189,8.1813916635,61.36,25.28,66.3636044832,130.04
2021-10-21 10:30:00,64.8106836695,-24.9145009331,69.4345524538,-4.5393163305,-4.1345009331,6.1399911005,69.35,-20.78,72.3963459023,131.84,56.2306836695,-21.9145009331,60.3501046982,-4.5393163305,-4.1345009331,6.1399911005,60.77,-17.78,63.3176223495,130.88,62.4406836695,-25.2945009331,67.3695090866,-4.5393163305,-4.1345009331,6.1399911005,66.98,-21.16,70.2429071152,131.96,55.2306836695,0.19549906690000002,55.2310296707,-4.5393163305,-4.1345009331,6.1399911005,59.77,4.33,59.9266368154,131.95,-4.5393163305,-4.1345009331,6.1399911005,-4.5393163305,-4.1345009331,6.1399911005,0.0,0.0,0.0,131.96,53.7406836695,17.1454990669,56.4094781,-4.5393163305,-4.1345009331,6.1399911005,58.28,21.28,62.0435073154,130.88
2021-10-21 11:00:00,64.3424168264,-23.8533718974,68.6216434803,-3.2275831736000002,-3.7233718974,4.927554305,67.57,-20.13,70.504764378,132.3,55.8224168264,-21.6633718974,59.8785763217,-3.2275831736000002,-3.7233718974,4.927554305,59.05,-17.94,61.7150394961,131.34,62.0324168264,-24.2733718974,66.6124411848,-3.2275831736000002,-3.7233718974,4.927554305,65.26,-20.55,68.419077018,132.44,54.8524168264,0.5266281026,54.8549447986,-3.2275831736000002,-3.7233718974,4.927554305,58.08,4.25,58.2352891295,132.44,-3.2275831736000002,-3.7233718974,4.927554305,-3.2275831736000002,-3.7233718974,4.927554305,0.0,0.0,0.0,132.44,53.4124168264,16.1566281026,55.8025349145,-3.2275831736000002,-3.7233718974,4.927554305,56.64,19.88,60.0275270189,131.34
2021-10-21 11:30:00,63.6671335043,-23.3374870845,67.8096025064,-2.0328664957,-3.3974870845,3.9592252625,65.7,-19.94,68.6592572054,132.67,55.3071335043,-21.2174870845,59.2373258566,-2.0328664957,-3.3974870845,3.9592252625,57.34,-17.82,60.0452162957,131.78,61.4271335043,-23.7874870845,65.8721281905,-2.0328664957,-3.3974870845,3.9592252625,63.46,-20.39,66.6552601075,132.78,54.3871335043,0.9825129155000001,54.3960074127,-2.0328664957,-3.3974870845,3.9592252625,56.42,4.38,56.5897587908,132.86,-2.0328664957,-3.3974870845,3.9592252625,-2.0328664957,-3.3974870845,3.9592252625,0.0,0.0,0.0,132.78,52.9271335043,16.2025129155,55.351629477,-2.0328664957,-3.3974870845,3.9592252625,54.96,19.6,58.3503350462,131.78
2021-10-21 12:00:00,63.0934337409,-23.3029873673,67.2592789246,-0.6165662591000001,-3.0329873673,3.0950228306,63.71,-20.27,66.8568395903,132.67,54.6134337409,-21.2429873673,58.5994168679,-0.6165662591000001,-3.0329873673,3.0950228306,55.23,-18.21,58.1545956911,131.78,60.9234337409,-23.7629873673,65.3937638265,-0.6165662591000001,-3.0329873673,3.0950228306,61.54,-20.73,64.9376970642,132.78,53.7434337409,1.0070126327,53.7528673161,-0.6165662591000001,-3.0329873673,3.0950228306,54.36,4.04,54.5099183635,132.86,-0.6165662591000001,-3.0329873673,3.0950228306,-0.6165662591000001,-3.0329873673,3.0950228306,0.0,0.0,0.0,132.78,52.2634337409,16.8870126327,54.9239264988,-0.6165662591000001,-3.0329873673,3.0950228306,52.88,19.92,56.5075287019,131.78
2021-10-21 12:30:00,63.3173671904,-23.0671586186,67.3882986479,0.5373671904,-2.7671586186,2.8188526599,62.78,-20.3,65.9804395257,132.95,54.3573671904,-21.3571586186,58.4024964546,0.5373671904,-2.7671586186,2.8188526599,53.82,-18.59,56.9401484016,132.06,61.1873671904,-23.5371586186,65.5583079368,0.5373671904,-2.7671586186,2.8188526599,60.65,-20.77,64.107841954,133.07,53.5373671904,0.9328413814000001,53.5454935426,0.5373671904,-2.7671586186,2.8188526599,53.0,3.7,53.1289939675,133.15,0.5373671904,-2.7671586186,2.8188526599,0.5373671904,-2.7671586186,2.8188526599,0.0,0.0,0.0,133.07,52.0573671904,18.2328413814,55.1580092429,0.5373671904,-2.7671586186,2.8188526599,51.52,21.0,55.6355138378,132.06
2021-10-21 13:00:00,63.2180839455,-23.2029392224,67.3416849084,0.7980839455000001,-2.7029392224,2.818300627,62.42,-20.5,65.7001248096,132.95,54.1580839455,-21.9329392224,58.4307443011,0.7980839455000001,-2.7029392224,2.818300627,53.36,-19.23,56.7193309199,132.06,61.1080839455,-23.6829392224,65.5368563001,0.7980839455000001,-2.7029392224,2.818300627,60.31,-20.98,63.8549645682,133.07,53.3380839455,0.46706077760000003,53.3401288408,0.7980839455000001,-2.7029392224,2.818300627,52.54,3.17,52.6355440743,133.15,0.7980839455000001,-2.7029392224,2.818300627,0.7980839455000001,-2.7029392224,2.818300627,0.0,0.0,0.0,133.07,51.9180839455,22.6970607776,56.6625450233,0.7980839455000001,-2.7029392224,2.818300627,51.12,25.4,57.0825227193,132.06
2021-10-21 13:30:00,63.2483503345,-23.4164140292,67.4439194147,0.41835033450000003,-2.7864140292,2.8176444318,62.83,-20.63,66.1302185086,133.31,54.4083503345,-22.0664140292,58.7128198457,0.41835033450000003,-2.7864140292,2.8176444318,53.99,-19.28,57.3292115766,132.49,61.1183503345,-23.8864140292,65.6202219044,0.41835033450000003,-2.7864140292,2.8176444318,60.7,-21.1,64.2627419272,133.41,53.5783503345,0.35358597080000004,53.5795170527,0.41835033450000003,-2.7864140292,2.8176444318,53.16,3.14,53.2526543939,133.58,0.41835033450000003,-2.7864140292,2.8176444318,0.41835033450000003,-2.7864140292,2.8176444318,0.0,0.0,0.0,133.41,52.1783503345,22.8535859708,56.9637308764,0.41835033450000003,-2.7864140292,2.8176444318,51.76,25.64,57.7625068708,132.49
2021-10-21 14:00:00,62.2623669119,-24.1928673195,66.7974338026,-1.4676330881,-3.1828673195,3.5049381243,63.73,-21.01,67.1038970552,133.31,53.8623669119,-22.6728673195,58.4398278731,-1.4676330881,-3.1828673195,3.5049381243,55.33,-19.49,58.6623303322,132.49,60.1223669119,-24.6328673195,64.9728955448,-1.4676330881,-3.1828673195,3.5049381243,61.59,-21.45,65.2183302454,133.41,52.9923669119,-0.2728673195,52.9930694289,-1.4676330881,-3.1828673195,3.5049381243,54.46,2.91,54.5376906368,133.58,-1.4676330881,-3.1828673195,3.5049381243,-1.4676330881,-3.1828673195,3.5049381243,0.0,0.0,0.0,133.41,51.6123669119,22.6971326805,56.3825881825,-1.4676330881,-3.1828673195,3.5049381243,53.08,25.88,59.0530337917,132.49
2021-10-21 14:30:00,61.9821167609,-24.4518744637,66.6309009616,-1.0278832391,-2.9918744637,3.1635196791,63.01,-21.46,66.5641923259,133.09,53.8021167609,-22.8918744637,58.4696988569,-1.0278832391,-2.9918744637,3.1635196791,54.83,-19.9,58.3295714025,132.37,59.8621167609,-24.8918744637,64.8311532939,-1.0278832391,-2.9918744637,3.1635196791,60.89,-21.9,64.7085937106,133.33,52.9621167609,-0.4718744637,52.9642188398,-1.0278832391,-2.9918744637,3.1635196791,53.99,2.52,54.0487788946,133.34,-1.0278832391,-2.9918744637,3.1635196791,-1.0278832391,-2.9918744637,3.1635196791,0.0,0.0,0.0,133.33,51.5321167609,21.7681255363,55.941132874,-1.0278832391,-2.9918744637,3.1635196791,52.56,24.76,58.100010327,132.37
2021-10-21 15:00:00,61.6863667519,-25.236822485,66.6491189153,-1.7636332481,-3.186822485,3.6422849675,63.45,-22.05,67.1722040728,133.21,53.4963667519,-23.516822485,58.4371645055,-1.7636332481,-3.186822485,3.6422849675,55.26,-20.33,58.8810368455,132.37,59.5663667519,-25.646822485,64.8529995574,-1.7636332481,-3.186822485,3.6422849675,61.33,-22.46,65.3132490388,133.33,52.6563667519,-1.166822485,52.6692930864,-1.7636332481,-3.186822485,3.6422849675,54.42,2.02,54.4574769889,133.44,-1.7636332481,-3.186822485,3.6422849675,-1.7636332481,-3.186822485,3.6422849675,0.0,0.0,0.0,133.33,51.2763667519,20.413177515,55.1902491708,-1.7636332481,-3.186822485,3.6422849675,53.04,23.6,58.0534374521,132.37
2021-10-21 15:30:00,64.9688834271,-25.1794727543,69.6775549367,-4.0411165729,-3.6494727543,5.4451147407,69.01,-21.53,72.2905318835,132.98,54.8688834271,-23.8094727543,59.8120837405,-4.0411165729,-3.6494727543,5.4451147407,58.91,-20.16,62.2640642747,132.15,62.6288834271,-25.5194727543,67.6285481804,-4.0411165729,-3.6494727543,5.4451147407,66.67,-21.87,70.1654174077,133.12,53.9088834271,-1.6594727543,53.9344190864,-4.0411165729,-3.6494727543,5.4451147407,57.95,1.99,57.9841581814,133.21,-4.0411165729,-3.6494727543,5.4451147407,-4.0411165729,-3.6494727543,5.4451147407,0.0,0.0,0.0,133.12,52.5188834271,18.6305272457,55.7254848511,-4.0411165729,-3.6494727543,5.4451147407,56.56,22.28,60.7900649778,132.15
2021-10-21 16:00:00,63.5465833669,-25.7865825991,68.5792687315,-5.3834166331,-4.1365825991,6.7891450305,68.93,-21.65,72.25003391,132.12,54.7865833669,-24.0265825991,59.8234601842,-5.3834166331,-4.1365825991,6.7891450305,60.17,-19.89,63.3722415573,131.34,61.2065833669,-26.1165825991,66.5456364768,-5.3834166331,-4.1365825991,6.7891450305,66.59,-21.98,70.1238083678,132.24,53.8165833669,-2.0065825991,53.853978674,-5.3834166331,-4.1365825991,6.7891450305,59.2,2.13,59.238306019,132.41,-5.3834166331,-4.1365825991,6.7891450305,-5.3834166331,-4.1365825991,6.7891450305,0.0,0.0,0.0,132.24,52.4165833669,17.6634174009,55.3126976936,-5.3834166331,-4.1365825991,6.7891450305,57.8,21.8,61.7744283664,131.34
2021-10-21 16:30:00,66.1282334112,-25.8528918322,71.0022201778,-7.4217665888,-4.7128918322,8.7916988529,73.55,-21.14,76.5277864569,131.02,57.0582334112,-23.9628918322,61.8858803361,-7.4217665888,-4.7128918322,8.7916988529,64.48,-19.25,67.2921459013,130.19,63.6082334112,-26.1328918322,68.7672552397,-7.4217665888,-4.7128918322,8.7916988529,71.03,-21.42,74.1894689292,131.16,55.9682334112,-2.1428918322,56.0092415283,-7.4217665888,-4.7128918322,8.7916988529,63.39,2.5700000000000003,63.4420759433,131.22,-7.4217665888,-4.7128918322,8.7916988529,-7.4217665888,-4.7128918322,8.7916988529,0.0,0.0,0.0,131.16,54.5382334112,17.8871081678,57.3965812764,-7.4217665888,-4.7128918322,8.7916988529,61.96,22.6,65.9530257077,130.19
2021-10-21 17:00:00,69.2932834127,-26.1775597421,74.0730974117,-9.6467165873,-5.2575597421,10.986404114,78.94,-20.92,81.6649863773,131.02,59.9732834127,-22.7075597421,64.1282152624,-9.6467165873,-5.2575597421,10.986404114,69.62,-17.45,71.773580794,130.19,66.5932834127,-26.3975597421,71.6344648617,-9.6467165873,-5.2575597421,10.986404114,76.24,-21.14,79.1166050839,131.16,58.7232834127,-1.0875597421,58.7333533945,-9.6467165873,-5.2575597421,10.986404114,68.37,4.17,68.4970495715,131.22,-9.6467165873,-5.2575597421,10.986404114,-9.6467165873,-5.2575597421,10.986404114,0.0,0.0,0.0,131.16,57.2732834127,17.1024402579,59.7722548985,-9.6467165873,-5.2575597421,10.986404114,66.92,22.36,70.5567572951,130.19
2021-10-21 17:30:00,69.7246000416,-26.356759298,74.5399128766,-10.1853999584,-5.866759298,11.7542008224,79.91,-20.49,82.4951404629,130.45,62.1146000416,-22.966759298,66.2245843398,-10.1853999584,-5.866759298,11.7542008224,72.3,-17.1,74.2946835245,129.48,66.9846000416,-26.576759298,72.0642822591,-10.1853999584,-5.866759298,11.7542008224,77.17,-20.71,79.9006445531,130.6,60.7946000416,-1.366759298,60.8099615622,-10.1853999584,-5.866759298,11.7542008224,70.98,4.5,71.1225027681,130.49,-10.1853999584,-5.866759298,11.7542008224,-10.1853999584,-5.866759298,11.7542008224,0.0,0.0,0.0,130.6,59.3346000416,19.653240702,62.5047568764,-10.1853999584,-5.866759298,11.7542008224,69.52,25.52,74.0560652479,129.48
2021-10-21 18:00:00,71.8369168753,-25.4878162632,76.224480346,-11.9630831247,-6.2378162632,13.4916903901,83.8,-19.25,85.9825709083,130.33,63.0769168753,-24.9778162632,67.8423816487,-11.9630831247,-6.2378162632,13.4916903901,75.04,-18.74,77.3446132578,129.35,69.0569168753,-25.2578162632,73.531048209,-11.9630831247,-6.2378162632,13.4916903901,81.02,-19.02,83.2225978926,130.44,61.7069168753,-3.4178162632,61.801497217,-11.9630831247,-6.2378162632,13.4916903901,73.67,2.8200000000000003,73.7239533666,130.33,-11.9630831247,-6.2378162632,13.4916903901,-11.9630831247,-6.2378162632,13.4916903901,0.0,0.0,0.0,130.44,60.1969168753,19.2021837368,63.1853832904,-11.9630831247,-6.2378162632,13.4916903901,72.16,25.44,76.5131308992,129.35
2021-10-21 18:30:00,73.4388168934,-21.7631406436,76.5956533844,-11.7011831066,-6.6131406435999995,13.4406590339,85.14,-15.15,86.4774080324,130.17,64.6988168934,-32.5531406436,72.4268173619,-11.7011831066,-6.6131406435999995,13.4406590339,76.4,-25.94,80.6836018036,129.13,71.0188168934,-21.0131406436,74.0623010218,-11.7011831066,-6.6131406435999995,13.4406590339,82.72,-14.4,83.964030394,130.3,63.3788168934,-10.7731406436,64.2879070287,-11.7011831066,-6.6131406435999995,13.4406590339,75.08,-4.16,75.1951594187,130.1,-11.7011831066,-6.6131406435999995,13.4406590339,-11.7011831066,-6.6131406435999995,13.4406590339,0.0,0.0,0.0,130.3,61.9788168934,23.2268593564,66.1880709726,-11.7011831066,-6.6131406435999995,13.4406590339,73.68,29.84,79.4931946773,129.13
2021-10-21 19:00:00,75.4965501072,-21.4326682882,78.4798595057,-13.1434498928,-6.6826682882,14.7447729903,88.64,-14.75,89.8588454188,130.74,65.5365501072,-32.1226682882,72.9856507671,-13.1434498928,-6.6826682882,14.7447729903,78.68,-25.44,82.6906040612,129.13,72.9765501072,-20.6426682882,75.8399407938,-13.1434498928,-6.6826682882,14.7447729903,86.12,-13.96,87.2441172802,130.85,64.1465501072,-10.3626682882,64.9781869915,-13.1434498928,-6.6826682882,14.7447729903,77.29,-3.68,77.377558116,130.1,-13.1434498928,-6.6826682882,14.7447729903,-13.1434498928,-6.6826682882,14.7447729903,0.0,0.0,0.0,130.85,62.7365501072,23.9973317118,67.1695366118,-13.1434498928,-6.6826682882,14.7447729903,75.88,30.68,81.8476438268,129.13
2021-10-21 19:30:00,74.3456168803,-22.0534608548,77.5475717543,-13.2443831197,-6.4734608548,14.7417563288,87.59,-15.58,88.9648498004,130.6,63.7256168803,-32.8034608548,71.6730164764,-13.2443831197,-6.4734608548,14.7417563288,76.97,-26.33,81.3489385303,128.97,71.8556168803,-21.2534608548,74.9328984863,-13.2443831197,-6.4734608548,14.7417563288,85.1,-14.78,86.3739451455,130.71,62.3956168803,-10.9834608548,63.3549478591,-13.2443831197,-6.4734608548,14.7417563288,75.64,-4.51,75.7743340452,129.93,-13.2443831197,-6.4734608548,14.7417563288,-13.2443831197,-6.4734608548,14.7417563288,0.0,0.0,0.0,130.71,60.9956168803,24.7265391452,65.8169204439,-13.2443831197,-6.4734608548,14.7417563288,74.24,31.2,80.5296069778,128.97
2021-10-21 20:00:00,71.7425001293,-24.0858466837,75.6777003831,-12.6574998707,-6.2258466837,14.105795614,84.4,-17.86,86.2689955894,130.6,61.5125001293,-34.3358466837,70.4467035399,-12.6574998707,-6.2258466837,14.105795614,74.17,-28.11,79.3181000781,128.97,69.3825001293,-23.2558466837,73.1762647938,-12.6574998707,-6.2258466837,14.105795614,82.04,-17.03,83.7889163315,130.71,60.2925001293,-12.2558466837,61.5255341283,-12.6574998707,-6.2258466837,14.105795614,72.95,-6.03,73.1987937059,130.02,-12.6574998707,-6.2258466837,14.105795614,-12.6574998707,-6.2258466837,14.105795614,0.0,0.0,0.0,130.71,58.9025001293,21.2941533163,62.6334214852,-12.6574998707,-6.2258466837,14.105795614,71.56,27.52,76.6693158963,128.97
2021-10-21 20:30:00,68.3450167956,-25.89245987,73.0852981037,-11.6749832044,-5.90245987,13.0822117909,80.02,-19.99,82.4790912899,132.6,58.3150167956,-36.56245987,68.8291700924,-11.6749832044,-5.90245987,13.0822117909,69.99,-30.66,76.4109658361,130.91,66.1450167956,-25.04245987,70.726855177,-11.6749832044,-5.90245987,13.0822117909,77.82,-19.14,80.1392038892,132.71,57.2050167956,-14.10245987,58.9176825831,-11.6749832044,-5.90245987,13.0822117909,68.88,-8.2,69.3663780228,131.95,-11.6749832044,-5.90245987,13.0822117909,-11.6749832044,-5.90245987,13.0822117909,0.0,0.0,0.0,132.71,55.9650167956,22.05754013,60.1549514297,-11.6749832044,-5.90245987,13.0822117909,67.64,27.96,73.1910595633,130.91
2021-10-21 21:00:00,65.2230334735,-26.5713388794,70.427836438,-10.8169665265,-5.6113388794,12.185806861,76.04,-20.96,78.8758721029,132.6,55.4730334735,-39.3713388794,68.02469969,-10.8169665265,-5.6113388794,12.185806861,66.29,-33.76,74.3915432022,130.91,63.1630334735,-25.7513388794,68.2107048172,-10.8169665265,-5.6113388794,12.185806861,73.98,-20.14,76.672420074,132.71,54.4930334735,-16.6113388794,56.9686517,-10.8169665265,-5.6113388794,12.185806861,65.31,-11.0,66.2298731691,131.95,-10.8169665265,-5.6113388794,12.185806861,-10.8169665265,-5.6113388794,12.185806861,0.0,0.0,0.0,132.71,53.3030334735,21.5486611206,57.4939838033,-10.8169665265,-5.6113388794,12.185806861,64.12,27.16,69.6350486465,130.91
2021-10-21 21:30:00,61.998016812,-27.8348295667,67.9597809416,-9.861983188,-5.2848295667,11.1887504195,71.86,-22.55,75.3150854743,133.32,52.528016812,-41.5148295667,66.9527715943,-9.861983188,-5.2848295667,11.1887504195,62.39,-36.23,72.1465522392,131.81,60.078016812,-27.0248295667,65.8764716509,-9.861983188,-5.2848295667,11.1887504195,69.94,-21.74,73.2409120642,133.44,51.678016812,-18.3148295667,54.8274603066,-9.861983188,-5.2848295667,11.1887504195,61.54,-13.03,62.9043122528,132.86,-9.861983188,-5.2848295667,11.1887504195,-9.861983188,-5.2848295667,11.1887504195,0.0,0.0,0.0,133.44,50.578016812,20.6351704333,54.6255072603,-9.861983188,-5.2848295667,11.1887504195,60.44,25.92,65.7635157211,131.81
2021-10-21 22:00:00,58.2792835055,-28.1993450388,64.7431691109,-8.4307164945,-4.8493450388,9.7258998512,66.71,-23.35,70.6784733848,134.55,49.1692835055,-43.6693450388,65.76192011,-8.4307164945,-4.8493450388,9.7258998512,57.6,-38.82,69.4604376606,133.07,56.5292835055,-27.4093450388,62.8238178488,-8.4307164945,-4.8493450388,9.7258998512,64.96,-22.56,68.76594506,134.66,48.4792835055,-20.2693450388,52.5460491141,-8.4307164945,-4.8493450388,9.7258998512,56.91,-15.42,58.9620598351,134.16,-8.4307164945,-4.8493450388,9.7258998512,-8.4307164945,-4.8493450388,9.7258998512,0.0,0.0,0.0,134.66,47.4492835055,19.7106549612,51.3803894904,-8.4307164945,-4.8493450388,9.7258998512,55.88,24.56,61.0390694556,133.07
