Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-21 22:30:00,54.7232167612,-29.2823073064,62.0651590982,-7.4767832388,-4.5323073064,8.7432315033,62.2,-24.75,66.9432782287,134.96,46.1732167612,-44.3823073064,64.0449463105,-7.4767832388,-4.5323073064,8.7432315033,53.65,-39.85,66.8307189846,133.63,53.1232167612,-28.5023073064,60.2864634959,-7.4767832388,-4.5323073064,8.7432315033,60.6,-23.97,65.1684041542,135.08,45.5632167612,-20.9423073064,50.1456574086,-7.4767832388,-4.5323073064,8.7432315033,53.04,-16.41,55.5205340392,134.74,-7.4767832388,-4.5323073064,8.7432315033,-7.4767832388,-4.5323073064,8.7432315033,0.0,0.0,0.0,135.08,44.5632167612,17.9476926936,48.0416481933,-7.4767832388,-4.5323073064,8.7432315033,52.04,22.48,56.6878470221,133.63
2021-10-21 23:00:00,54.6047000957,-28.7704096717,61.7204159514,-6.4852999043,-4.1704096717,7.7104754508,61.09,-24.6,65.8570277191,135.06,44.6047000957,-45.3304096717,63.5957963362,-6.4852999043,-4.1704096717,7.7104754508,51.09,-41.16,65.6074210741,133.63,53.0447000957,-28.0104096717,59.9860255244,-6.4852999043,-4.1704096717,7.7104754508,59.53,-23.84,64.1261764025,135.18,44.0847000957,-21.7204096717,49.1450605741,-6.4852999043,-4.1704096717,7.7104754508,50.57,-17.55,53.528753021200004,134.74,-6.4852999043,-4.1704096717,7.7104754508,-6.4852999043,-4.1704096717,7.7104754508,0.0,0.0,0.0,135.18,43.0747000957,17.0295903283,46.3188593889,-6.4852999043,-4.1704096717,7.7104754508,49.56,21.2,53.9039293558,133.63
2021-10-21 23:30:00,48.1832335153,-29.4624111381,56.477054297,-5.1167664847,-3.7524111381000003,6.3452256547,53.3,-25.71,59.1768037325,135.79,40.3832335153,-46.8824111381,61.8770233873,-5.1167664847,-3.7524111381000003,6.3452256547,45.5,-43.13,62.693276354,134.61,46.8632335153,-28.7624111381,54.9858068049,-5.1167664847,-3.7524111381000003,6.3452256547,51.98,-25.01,57.6837975518,135.93,40.0332335153,-23.1124111381,46.226002794,-5.1167664847,-3.7524111381000003,6.3452256547,45.15,-19.36,49.1256765857,135.77,-5.1167664847,-3.7524111381000003,6.3452256547,-5.1167664847,-3.7524111381000003,6.3452256547,0.0,0.0,0.0,135.93,39.0432335153,18.2075888619,43.0800461408,-5.1167664847,-3.7524111381000003,6.3452256547,44.16,21.96,49.318832103,134.61
2021-10-22 00:00:00,45.7290168733,-29.8444126465,54.6061530454,-4.1909831267,-3.4644126465,5.4375081199,49.92,-26.38,56.4615869419,135.79,38.1590168733,-47.4644126465,60.9014042253,-4.1909831267,-3.4644126465,5.4375081199,42.35,-44.0,61.0698166036,134.61,44.5090168733,-29.1444126465,53.2019677412,-4.1909831267,-3.4644126465,5.4375081199,48.7,-25.68,55.0559024992,135.93,37.8790168733,-23.6644126465,44.663456485,-4.1909831267,-3.4644126465,5.4375081199,42.07,-20.2,46.6682429496,135.77,-4.1909831267,-3.4644126465,5.4375081199,-4.1909831267,-3.4644126465,5.4375081199,0.0,0.0,0.0,135.93,36.8890168733,18.4955873535,41.266043152,-4.1909831267,-3.4644126465,5.4375081199,41.08,21.96,46.5811979236,134.61
2021-10-22 00:30:00,44.5556002453,-29.7652612774,53.5833210255,-3.6443997547,-3.3152612774,4.9267237501,48.2,-26.45,54.9803828652,136.05,37.1656002453,-47.3052612774,60.158703328,-3.6443997547,-3.3152612774,4.9267237501,40.81,-43.99,60.0048014745,134.89,43.4056002453,-29.0952612774,52.254955377,-3.6443997547,-3.3152612774,4.9267237501,47.05,-25.78,53.6498918918,136.19,36.9356002453,-23.5752612774,43.8181641534,-3.6443997547,-3.3152612774,4.9267237501,40.58,-20.26,45.3564107927,136.05,-3.6443997547,-3.3152612774,4.9267237501,-3.6443997547,-3.3152612774,4.9267237501,0.0,0.0,0.0,136.19,35.9156002453,17.2847387226,39.8584060605,-3.6443997547,-3.3152612774,4.9267237501,39.56,20.6,44.6021703508,134.89
2021-10-22 01:00:00,43.4397167952,-29.9295687086,52.7521381398,-3.6902832048,-3.2695687086,4.9303417399,47.13,-26.66,54.147876228,135.83,36.2897167952,-47.5995687086,59.855346347,-3.6902832048,-3.2695687086,4.9303417399,39.98,-44.33,59.6954713525,134.68,42.3197167952,-29.2595687086,51.4497890242,-3.6902832048,-3.2695687086,4.9303417399,46.01,-25.99,52.8431660671,135.97,36.0697167952,-23.7395687086,43.1809169906,-3.6902832048,-3.2695687086,4.9303417399,39.76,-20.47,44.7200011181,135.83,-3.6902832048,-3.2695687086,4.9303417399,-3.6902832048,-3.2695687086,4.9303417399,0.0,0.0,0.0,135.97,35.1097167952,18.0104312914,39.4596990452,-3.6902832048,-3.2695687086,4.9303417399,38.8,21.28,44.2524394808,134.68
2021-10-22 01:30:00,47.8120834853,-29.3695126863,56.1120628977,-3.9479165147,-3.3395126863,5.1709176931,51.76,-26.03,57.9366766392,136.12,38.5120834853,-47.2895126863,60.9875281061,-3.9479165147,-3.3395126863,5.1709176931,42.46,-43.95,61.110180003,134.95,46.5320834853,-28.6695126863,54.6550615328,-3.9479165147,-3.3395126863,5.1709176931,50.48,-25.33,56.4786623425,136.27,38.2420834853,-23.5695126863,44.9219197894,-3.9479165147,-3.3395126863,5.1709176931,42.19,-20.23,46.7894111953,136.12,-3.9479165147,-3.3395126863,5.1709176931,-3.9479165147,-3.3395126863,5.1709176931,0.0,0.0,0.0,136.27,37.2120834853,17.7804873137,41.2417856843,-3.9479165147,-3.3395126863,5.1709176931,41.16,21.12,46.2622956629,134.95
2021-10-22 02:00:00,46.8280668075,-29.7894326964,55.5002535246,-4.5319331925,-3.5694326964,5.768818617,51.36,-26.22,57.6657437306,135.74,38.0980668075,-47.7294326964,61.0701354181,-4.5319331925,-3.5694326964,5.768818617,42.63,-44.16,61.3793328409,134.63,45.5580668075,-29.0894326964,54.0530530667,-4.5319331925,-3.5694326964,5.768818617,50.09,-25.52,56.216354382,135.87,37.8080668075,-23.8594326964,44.7070737615,-4.5319331925,-3.5694326964,5.768818617,42.34,-20.29,46.9506091547,135.76,-4.5319331925,-3.5694326964,5.768818617,-4.5319331925,-3.5694326964,5.768818617,0.0,0.0,0.0,135.87,36.8280668075,18.7505673036,41.3266291751,-4.5319331925,-3.5694326964,5.768818617,41.36,22.32,46.998212732,134.63
2021-10-22 02:30:00,43.1222834646,-30.4624591153,52.7967115126,-4.3177165354,-3.5624591153000003,5.5976594241,47.44,-26.9,54.535892768,136.12,36.1722834646,-48.0724591153,60.1614113567,-4.3177165354,-3.5624591153000003,5.5976594241,40.49,-44.51,60.1712572579,134.98,41.9922834646,-29.7824591153,51.4815184462,-4.3177165354,-3.5624591153000003,5.5976594241,46.31,-26.22,53.2175206112,136.25,35.9522834646,-24.2424591153,43.3620053765,-4.3177165354,-3.5624591153000003,5.5976594241,40.27,-20.68,45.269584712,136.13,-4.3177165354,-3.5624591153000003,5.5976594241,-4.3177165354,-3.5624591153000003,5.5976594241,0.0,0.0,0.0,136.25,34.9622834646,16.1975408847,38.5320852767,-4.3177165354,-3.5624591153000003,5.5976594241,39.28,19.76,43.9701717076,134.98
2021-10-22 03:00:00,42.1167002149,-31.6065583799,52.6572974014,-4.0332997851,-3.5165583799,5.3510456918,46.15,-28.09,54.0265730914,136.12,35.3167002149,-48.2865583799,59.8235825929,-4.0332997851,-3.5165583799,5.3510456918,39.35,-44.77,59.6051625281,134.98,41.0267002149,-30.9065583799,51.3654113331,-4.0332997851,-3.5165583799,5.3510456918,45.06,-27.39,52.7315436907,136.25,35.1267002149,-24.2465583799,42.6823225851,-4.0332997851,-3.5165583799,5.3510456918,39.16,-20.73,44.3084472759,136.13,-4.0332997851,-3.5165583799,5.3510456918,-4.0332997851,-3.5165583799,5.3510456918,0.0,0.0,0.0,136.25,34.1267002149,16.9634416201,38.1102350971,-4.0332997851,-3.5165583799,5.3510456918,38.16,20.48,43.3083825604,134.98
2021-10-22 03:30:00,41.2101669281,-31.4847569092,51.8610429501,-3.7398330719,-3.4247569092,5.0710266507,44.95,-28.06,52.9893017504,136.96,34.5301669281,-47.7247569092,58.9065773078,-3.7398330719,-3.4247569092,5.0710266507,38.27,-44.3,58.5412922645,135.68,40.1501669281,-30.7947569092,50.5999304095,-3.7398330719,-3.4247569092,5.0710266507,43.89,-27.37,51.7247426286,137.12,34.3601669281,-23.8947569092,41.8518874016,-3.7398330719,-3.4247569092,5.0710266507,38.1,-20.47,43.2507907442,136.81,-3.7398330719,-3.4247569092,5.0710266507,-3.7398330719,-3.4247569092,5.0710266507,0.0,0.0,0.0,137.12,33.3401669281,18.0152430908,37.8961174056,-3.7398330719,-3.4247569092,5.0710266507,37.08,21.44,42.8322308548,135.68
2021-10-22 04:00:00,40.9398337673,-31.7052212615,51.7811842674,-3.5901662327,-3.3652212615,4.9207730812,44.53,-28.34,52.7832975476,136.27,34.1198337673,-47.9952212615,58.8872169511,-3.5901662327,-3.3652212615,4.9207730812,37.71,-44.63,58.4284263009,134.93,39.8998337673,-31.0152212615,50.5365282203,-3.5901662327,-3.3652212615,4.9207730812,43.49,-27.65,51.535449935,136.39,33.9598337673,-24.0852212615,41.6337386349,-3.5901662327,-3.3652212615,4.9207730812,37.55,-20.72,42.8873046483,136.08,-3.5901662327,-3.3652212615,4.9207730812,-3.5901662327,-3.3652212615,4.9207730812,0.0,0.0,0.0,136.39,32.9298337673,17.2347787385,37.167345212,-3.5901662327,-3.3652212615,4.9207730812,36.52,20.6,41.9293501023,134.93
2021-10-22 04:30:00,40.7338002315,-31.600449436,51.5541548846,-3.5061997685,-3.340449436,4.8427305573,44.24,-28.26,52.4957636386,136.55,33.9438002315,-47.930449436,58.7325255484,-3.5061997685,-3.340449436,4.8427305573,37.45,-44.59,58.2303237154,135.23,39.7038002315,-30.910449436,50.3174685091,-3.5061997685,-3.340449436,4.8427305573,43.21,-27.57,51.256306929,136.69,33.7938002315,-24.050449436,41.4782479399,-3.5061997685,-3.340449436,4.8427305573,37.3,-20.71,42.6637328418,136.36,-3.5061997685,-3.340449436,4.8427305573,-3.5061997685,-3.340449436,4.8427305573,0.0,0.0,0.0,136.69,32.7738002315,17.019550564,36.9294879875,-3.5061997685,-3.340449436,4.8427305573,36.28,20.36,41.6024999249,135.23
2021-10-22 05:00:00,40.6336001775,-31.6673429434,51.5161146873,-3.5563998225,-3.3173429434,4.863408671,44.19,-28.35,52.5021770977,136.41,33.8736001775,-47.9873429434,58.7384530929,-3.5563998225,-3.3173429434,4.863408671,37.43,-44.67,58.278759424,135.09,39.5936001775,-30.9873429434,50.2779136173,-3.5563998225,-3.3173429434,4.863408671,43.15,-27.67,51.259646897,136.55,33.7336001775,-24.0473429434,41.4274122239,-3.5563998225,-3.3173429434,4.863408671,37.29,-20.73,42.664704382,136.22,-3.5563998225,-3.3173429434,4.863408671,-3.5563998225,-3.3173429434,4.863408671,0.0,0.0,0.0,136.55,32.7236001775,18.0426570566,37.368054301,-3.5563998225,-3.3173429434,4.863408671,36.28,21.36,42.1009263556,135.09
2021-10-22 05:30:00,42.0012337466,-30.7388882284,52.0478903104,-3.7387662534,-3.4688882284,5.1001528054,45.74,-27.27,53.2522346949,136.63,35.0712337466,-47.2688882284,58.8586376912,-3.7387662534,-3.4688882284,5.1001528054,38.81,-43.8,58.5205613439,135.29,40.9212337466,-30.0588882284,50.7748375958,-3.7387662534,-3.4688882284,5.1001528054,44.66,-26.59,51.9763763647,136.76,34.8712337466,-23.6688882284,42.1452157781,-3.7387662534,-3.4688882284,5.1001528054,38.61,-20.2,43.57490218,136.44,-3.7387662534,-3.4688882284,5.1001528054,-3.7387662534,-3.4688882284,5.1001528054,0.0,0.0,0.0,136.76,33.8212337466,16.6111117716,37.6802983856,-3.7387662534,-3.4688882284,5.1001528054,37.56,20.08,42.5906092936,135.29
2021-10-22 06:00:00,43.6755002652,-29.5851573199,52.7525436075,-4.4644997348,-3.7051573199,5.8017194561,48.14,-25.88,54.6555944072,135.64,36.6955002652,-46.9451573199,59.5852963029,-4.4644997348,-3.7051573199,5.8017194561,41.16,-43.24,59.6979329625,134.36,42.4955002652,-28.9251573199,51.4055665154,-4.4644997348,-3.7051573199,5.8017194561,46.96,-25.22,53.3037522131,135.76,36.4355002652,-23.3251573199,43.2620924548,-4.4644997348,-3.7051573199,5.8017194561,40.9,-19.62,45.3624778865,135.47,-4.4644997348,-3.7051573199,5.8017194561,-4.4644997348,-3.7051573199,5.8017194561,0.0,0.0,0.0,135.76,35.3755002652,17.9748426801,39.680234228,-4.4644997348,-3.7051573199,5.8017194561,39.84,21.68,45.3568958373,134.36
2021-10-22 06:30:00,48.348366933,-28.0254136733,55.8837042137,-5.911633067,-4.1654136733,7.23174091,54.26,-23.86,59.2743384611,135.49,40.758366933,-45.1754136733,60.844576386,-5.911633067,-4.1654136733,7.23174091,46.67,-41.01,62.1281659153,134.29,46.968366933,-27.3654136733,54.3589308013,-5.911633067,-4.1654136733,7.23174091,52.88,-23.2,57.7454275246,135.61,40.338366933,-21.7554136733,45.8310142907,-5.911633067,-4.1654136733,7.23174091,46.25,-17.59,49.4820229983,135.47,-5.911633067,-4.1654136733,7.23174091,-5.911633067,-4.1654136733,7.23174091,0.0,0.0,0.0,135.61,39.288366933,18.7545863267,43.5351614738,-5.911633067,-4.1654136733,7.23174091,45.2,22.92,50.679052872,134.29
2021-10-22 07:00:00,52.7814671276,-26.7639486716,59.1793225767,-7.3185328724,-4.6939486716,8.694485467,60.1,-22.07,64.0241743406,135.04,44.5214671276,-43.5039486716,62.2475267397,-7.3185328724,-4.6939486716,8.694485467,51.84,-38.81,64.7580242132,133.84,51.2014671276,-26.1039486716,57.4717876202,-7.3185328724,-4.6939486716,8.694485467,58.52,-21.41,62.3135498909,135.17,43.9514671276,-20.0539486716,48.310374869,-7.3185328724,-4.6939486716,8.694485467,51.27,-15.36,53.5214209453,134.94,-7.3185328724,-4.6939486716,8.694485467,-7.3185328724,-4.6939486716,8.694485467,0.0,0.0,0.0,135.17,42.8814671276,20.9460513284,47.7237602172,-7.3185328724,-4.6939486716,8.694485467,50.2,25.64,56.368870842,133.84
2021-10-22 07:30:00,58.7883506158,-24.890634222,63.8405344597,-9.0016493842,-5.320634222,10.4565214178,67.79,-19.57,70.5582667021,133.27,50.0283506158,-39.720634222,63.879297494,-9.0016493842,-5.320634222,10.4565214178,59.03,-34.4,68.3220381722,131.92,56.9283506158,-24.220634222,61.8666002456,-9.0016493842,-5.320634222,10.4565214178,65.93,-18.9,68.585529815,133.4,49.2283506158,-16.950634222,52.0649066539,-9.0016493842,-5.320634222,10.4565214178,58.23,-11.63,59.3800454698,132.97,-9.0016493842,-5.320634222,10.4565214178,-9.0016493842,-5.320634222,10.4565214178,0.0,0.0,0.0,133.4,47.9983506158,21.719365778,52.683702524,-9.0016493842,-5.320634222,10.4565214178,57.0,27.04,63.0885219355,131.92
2021-10-22 08:00:00,62.9904009007,-24.0056543557,67.4096584079,-9.9995990993,-5.6856543557,11.502984291,72.99,-18.32,75.2539866054,133.27,53.8304009007,-37.1856543557,65.4254151763,-9.9995990993,-5.6856543557,11.502984291,63.83,-31.5,71.1794837014,131.92,60.9704009007,-23.3156543557,65.276408633,-9.9995990993,-5.6856543557,11.502984291,70.97,-17.63,73.1269977505,133.4,52.8904009007,-14.5356543557,54.8514334816,-9.9995990993,-5.6856543557,11.502984291,62.89,-8.85,63.5096417877,132.97,-9.9995990993,-5.6856543557,11.502984291,-9.9995990993,-5.6856543557,11.502984291,0.0,0.0,0.0,133.4,51.6404009007,23.5943456443,56.7752071909,-9.9995990993,-5.6856543557,11.502984291,61.64,29.28,68.2408089049,131.92
2021-10-22 08:30:00,66.2119007712,-22.7428041326,70.0089347408,-10.6280992288,-5.8628041326,12.1379143808,76.84,-16.88,78.6722314416,133.13,56.6119007712,-35.4328041326,66.7861581289,-10.6280992288,-5.8628041326,12.1379143808,67.24,-29.57,73.4547649918,131.63,64.0619007712,-22.0428041326,67.7481538084,-10.6280992288,-5.8628041326,12.1379143808,74.69,-16.18,76.4224345333,133.25,55.5519007712,-13.0328041326,57.0602108553,-10.6280992288,-5.8628041326,12.1379143808,66.18,-7.17,66.5672689841,132.65,-10.6280992288,-5.8628041326,12.1379143808,-10.6280992288,-5.8628041326,12.1379143808,0.0,0.0,0.0,133.25,54.2119007712,22.0171958674,58.5122816089,-10.6280992288,-5.8628041326,12.1379143808,64.84,27.88,70.5798838197,131.63
2021-10-22 09:00:00,67.383333847,-21.2324278153,70.6493430349,-10.516666153,-5.8124278153,12.0160136519,77.9,-15.42,79.4115004266,132.57,57.843333847,-34.3224278153,67.259797217,-10.516666153,-5.8124278153,12.0160136519,68.36,-28.51,74.0669271673,131.04,65.183333847,-20.5624278153,68.3496923846,-10.516666153,-5.8124278153,12.0160136519,75.7,-14.75,77.123618302,132.69,56.753333847,-12.0024278153,58.0086129485,-10.516666153,-5.8124278153,12.0160136519,67.27,-6.19,67.5541930601,132.06,-10.516666153,-5.8124278153,12.0160136519,-10.516666153,-5.8124278153,12.0160136519,0.0,0.0,0.0,132.69,55.403333847,24.3875721847,60.5333220501,-10.516666153,-5.8124278153,12.0160136519,65.92,30.2,72.5085263952,131.04
2021-10-22 09:30:00,68.1992337381,-21.0568394137,71.3759481097,-11.4007662619,-6.0268394137,12.8957459915,79.6,-15.03,81.0065485007,132.2,58.4492337381,-34.2968394137,67.7686219304,-11.4007662619,-6.0268394137,12.8957459915,69.85,-28.27,75.3539342039,130.75,65.9392337381,-20.3868394137,69.0188797884,-11.4007662619,-6.0268394137,12.8957459915,77.34,-14.36,78.6618408124,132.35,57.3292337381,-11.9768394137,58.5669337027,-11.4007662619,-6.0268394137,12.8957459915,68.73,-5.95,68.9870669039,131.76,-11.4007662619,-6.0268394137,12.8957459915,-11.4007662619,-6.0268394137,12.8957459915,0.0,0.0,0.0,132.35,55.9992337381,24.3331605863,61.0574883481,-11.4007662619,-6.0268394137,12.8957459915,67.4,30.36,73.9221861149,130.75
2021-10-22 10:00:00,68.8040670324,-20.8382004579,71.8904043564,-11.1159329676,-5.8882004579,12.5791442623,79.92,-14.95,81.3062660562,132.29,58.1240670324,-34.4782004579,67.5807182205,-11.1159329676,-5.8882004579,12.5791442623,69.24,-28.59,74.9103844604,130.85,66.5240670324,-20.1582004579,69.511182843,-11.1159329676,-5.8882004579,12.5791442623,77.64,-14.27,78.9404997451,132.42,57.0040670324,-12.0282004579,58.2592590452,-11.1159329676,-5.8882004579,12.5791442623,68.12,-6.14,68.3961548627,131.86,-11.1159329676,-5.8882004579,12.5791442623,-11.1159329676,-5.8882004579,12.5791442623,0.0,0.0,0.0,132.42,55.6440670324,24.9517995421,60.9824113684,-11.1159329676,-5.8882004579,12.5791442623,66.76,30.84,73.5391270005,130.85
2021-10-22 10:30:00,69.6233336722,-20.4563109521,72.5663093274,-10.8066663278,-5.9063109521,12.3153784426,80.43,-14.55,81.7354721036,132.82,58.9133336722,-34.3163109521,68.1791029695,-10.8066663278,-5.9063109521,12.3153784426,69.72,-28.41,75.2861640675,131.41,67.3333336722,-19.7963109521,70.1831301006,-10.8066663278,-5.9063109521,12.3153784426,78.14,-13.89,79.3649273924,132.94,57.8033336722,-11.8363109521,59.0027426529,-10.8066663278,-5.9063109521,12.3153784426,68.61,-5.93,68.8657897653,132.44,-10.8066663278,-5.9063109521,12.3153784426,-10.8066663278,-5.9063109521,12.3153784426,0.0,0.0,0.0,132.94,56.4333336722,25.4136890479,61.8916532367,-10.8066663278,-5.9063109521,12.3153784426,67.24,31.32,74.1765461585,131.41
2021-10-22 11:00:00,67.483317376,-20.0647894669,70.4030816117,-7.186682624,-5.0747894669,8.7978346923,74.67,-14.99,76.159759716,132.82,56.583317376,-34.1347894669,66.0821886534,-7.186682624,-5.0747894669,8.7978346923,63.77,-29.06,70.0792158917,131.41,65.363317376,-19.4447894669,68.1943039836,-7.186682624,-5.0747894669,8.7978346923,72.55,-14.37,73.9594442921,132.94,55.623317376,-11.5447894669,56.8087634062,-7.186682624,-5.0747894669,8.7978346923,62.81,-6.47,63.14235504,132.44,-7.186682624,-5.0747894669,8.7978346923,-7.186682624,-5.0747894669,8.7978346923,0.0,0.0,0.0,132.94,54.293317376,25.5252105331,59.9941720873,-7.186682624,-5.0747894669,8.7978346923,61.48,30.6,68.6742338872,131.41
2021-10-22 11:30:00,67.1496340723,-19.9351658262,70.0463003488,-6.9603659277,-5.2551658262,8.7214369062,74.11,-14.68,75.5499470549,133.35,55.9996340723,-34.0551658262,65.5416915839,-6.9603659277,-5.2551658262,8.7214369062,62.96,-28.8,69.2343960759,131.81,65.0696340723,-19.3251658262,67.8787103038,-6.9603659277,-5.2551658262,8.7214369062,72.03,-14.07,73.3913196502,133.32,55.0496340723,-11.4951658262,56.2370078228,-6.9603659277,-5.2551658262,8.7214369062,62.01,-6.24,62.3231714533,132.86,-6.9603659277,-5.2551658262,8.7214369062,-6.9603659277,-5.2551658262,8.7214369062,0.0,0.0,0.0,133.32,53.7196340723,25.6648341738,59.5355591057,-6.9603659277,-5.2551658262,8.7214369062,60.68,30.92,68.1036621629,131.81
2021-10-22 12:00:00,68.0333838078,-20.1362628072,70.95076033550001,-8.2966161922,-5.5762628072,9.9964267183,76.33,-14.56,77.7062577918,133.21,57.0133838078,-34.2862628072,66.5287437917,-8.2966161922,-5.5762628072,9.9964267183,65.31,-28.71,71.3418544755,131.81,65.8733838078,-19.5162628072,68.7036185965,-8.2966161922,-5.5762628072,9.9964267183,74.17,-13.94,75.4686193063,133.32,56.0033838078,-11.6762628072,57.2076403208,-8.2966161922,-5.5762628072,9.9964267183,64.3,-6.1,64.5886987019,132.86,-8.2966161922,-5.5762628072,9.9964267183,-8.2966161922,-5.5762628072,9.9964267183,0.0,0.0,0.0,133.32,54.7033838078,25.1437371928,60.2052133959,-8.2966161922,-5.5762628072,9.9964267183,63.0,30.72,70.0907868411,131.81
2021-10-22 12:30:00,70.5616670788,-20.4876800833,73.4758048349,-11.1283329212,-6.0176800833,12.6511765141,81.69,-14.47,82.9616598195,133.29,59.1416670788,-34.5776800833,68.5080487592,-11.1283329212,-6.0176800833,12.6511765141,70.27,-28.56,75.8521357643,131.89,68.2316670788,-19.8176800833,71.0513957374,-11.1283329212,-6.0176800833,12.6511765141,79.36,-13.8,80.5509130923,133.41,58.0216670788,-12.0476800833,59.2592646427,-11.1283329212,-6.0176800833,12.6511765141,69.15,-6.03,69.412415316,132.93,-11.1283329212,-6.0176800833,12.6511765141,-11.1283329212,-6.0176800833,12.6511765141,0.0,0.0,0.0,133.41,56.7116670788,25.1823199167,62.0512886187,-11.1283329212,-6.0176800833,12.6511765141,67.84,31.2,74.6706475129,131.89
2021-10-22 13:00:00,70.4213337091,-20.6789290829,73.3947024613,-11.1086662909,-6.0189290829,12.634475615,81.53,-14.66,82.8375307454,132.99,59.6313337091,-34.7189290829,69.0021738541,-11.1086662909,-6.0189290829,12.634475615,70.74,-28.7,76.3402750846,131.62,68.0913337091,-19.9989290829,70.9675058794,-11.1086662909,-6.0189290829,12.634475615,79.2,-13.98,80.4243769015,133.12,58.4813337091,-12.0889290829,59.7177410722,-11.1086662909,-6.0189290829,12.634475615,69.59,-6.07,69.8542267869,132.66,-11.1086662909,-6.0189290829,12.634475615,-11.1086662909,-6.0189290829,12.634475615,0.0,0.0,0.0,133.12,57.1713337091,25.6210709171,62.649825802,-11.1086662909,-6.0189290829,12.634475615,68.28,31.64,75.2545546794,131.62
2021-10-22 13:30:00,70.1022002964,-21.2558465998,73.2538702122,-11.0577997036,-5.9658465998,12.5644840697,81.16,-15.29,82.587709134,133.2,59.1622002964,-35.1958465998,68.839767299,-11.0577997036,-5.9658465998,12.5644840697,70.22,-29.23,76.0607737273,131.81,67.8122002964,-20.5558465998,70.8592784219,-11.0577997036,-5.9658465998,12.5644840697,78.87,-14.59,80.2081354976,133.31,58.0322002964,-12.5658465998,59.3770727807,-11.0577997036,-5.9658465998,12.5644840697,69.09,-6.6,69.4045250686,132.86,-11.0577997036,-5.9658465998,12.5644840697,-11.0577997036,-5.9658465998,12.5644840697,0.0,0.0,0.0,133.31,56.7822002964,25.1541534002,62.104345289,-11.0577997036,-5.9658465998,12.5644840697,67.84,31.12,74.6372561125,131.81
2021-10-22 14:00:00,67.8401171255,-20.8999136001,70.9865330897,-8.3398828745,-5.1799136001,9.8175939652,76.18,-15.72,77.785029408,133.2,57.3301171255,-34.7999136001,67.0654629165,-8.3398828745,-5.1799136001,9.8175939652,65.67,-29.62,72.0409140697,131.81,65.6901171255,-20.2399136001,68.7375122513,-8.3398828745,-5.1799136001,9.8175939652,74.03,-15.06,75.5463069911,133.31,56.3301171255,-12.2499136001,57.6467039698,-8.3398828745,-5.1799136001,9.8175939652,64.67,-7.07,65.0553133879,132.86,-8.3398828745,-5.1799136001,9.8175939652,-8.3398828745,-5.1799136001,9.8175939652,0.0,0.0,0.0,133.31,55.0201171255,23.9800863999,60.0188123196,-8.3398828745,-5.1799136001,9.8175939652,63.36,29.16,69.7480838446,131.81
2021-10-22 14:30:00,64.9657004138,-22.0414187435,68.60296182,-6.5042995862,-4.9914187435,8.1987910194,71.47,-17.05,73.4755973096,133.02,55.2857004138,-35.4714187435,65.686606077,-6.5042995862,-4.9914187435,8.1987910194,61.79,-30.48,68.8987264033,131.62,62.9657004138,-21.3914187435,66.500167101,-6.5042995862,-4.9914187435,8.1987910194,69.47,-16.4,71.3795551961,133.15,54.3957004138,-12.6914187435,55.8566409053,-6.5042995862,-4.9914187435,8.1987910194,60.9,-7.7,61.3848515515,132.67,-6.5042995862,-4.9914187435,8.1987910194,-6.5042995862,-4.9914187435,8.1987910194,0.0,0.0,0.0,133.15,53.0957004138,24.9685812565,58.6735328099,-6.5042995862,-4.9914187435,8.1987910194,59.6,29.96,66.7065334132,131.62
2021-10-22 15:00:00,63.7393837793,-23.2226036757,67.8380303816,-6.3706162207,-4.9426036757,8.0631310374,70.11,-18.28,72.4539198387,133.94,53.7993837793,-35.8826036757,64.6678818393,-6.3706162207,-4.9426036757,8.0631310374,60.17,-30.94,67.6587946981,132.41,61.8093837793,-22.5626036757,65.7987158523,-6.3706162207,-4.9426036757,8.0631310374,68.18,-17.62,70.4200028401,134.03,52.9393837793,-13.0226036757,54.5175802969,-6.3706162207,-4.9426036757,8.0631310374,59.31,-8.08,59.8578524506,133.5,-6.3706162207,-4.9426036757,8.0631310374,-6.3706162207,-4.9426036757,8.0631310374,0.0,0.0,0.0,134.03,51.7093837793,25.7773963243,57.7783223372,-6.3706162207,-4.9426036757,8.0631310374,58.08,30.72,65.7039176914,132.41
2021-10-22 15:30:00,63.8661170216,-24.0706182156,68.2515608957,-7.9638829784,-5.3406182156,9.5888286573,71.83,-18.73,74.2318112402,134.22,53.9461170216,-36.6306182156,65.207252147,-7.9638829784,-5.3406182156,9.5888286573,61.91,-31.29,69.3679479299,132.63,61.8861170216,-23.3806182156,66.1554592468,-7.9638829784,-5.3406182156,9.5888286573,69.85,-18.04,72.1419718333,134.33,53.0561170216,-13.7106182156,54.7990201122,-7.9638829784,-5.3406182156,9.5888286573,61.02,-8.37,61.5913735843,133.7,-7.9638829784,-5.3406182156,9.5888286573,-7.9638829784,-5.3406182156,9.5888286573,0.0,0.0,0.0,134.33,51.8361170216,24.4193817844,57.2999933212,-7.9638829784,-5.3406182156,9.5888286573,59.8,29.76,66.7959399964,132.63
2021-10-22 16:00:00,66.0128670474,-27.6073597883,71.5532314455,-10.6471329526,-5.8973597883,12.1712896845,76.66,-21.71,79.6748373076,134.36,55.2328670474,-38.6573597883,67.4170680768,-10.6471329526,-5.8973597883,12.1712896845,65.88,-32.76,73.5757568768,132.77,63.9028670474,-26.7873597883,69.290252282,-10.6471329526,-5.8973597883,12.1712896845,74.55,-20.89,77.4215383469,134.48,54.2628670474,-15.5573597883,56.449005162,-10.6471329526,-5.8973597883,12.1712896845,64.91,-9.66,65.6248710475,133.85,-10.6471329526,-5.8973597883,12.1712896845,-10.6471329526,-5.8973597883,12.1712896845,0.0,0.0,0.0,134.48,53.0728670474,20.7826402117,56.996906502,-10.6471329526,-5.8973597883,12.1712896845,63.72,26.68,69.0801042269,132.77
2021-10-22 16:30:00,67.4900836991,-26.3274559523,72.4434009046,-11.9199163009,-6.1674559523,13.4209506945,79.41,-20.16,81.9290772559,134.93,56.3700836991,-39.9674559523,69.1012581039,-11.9199163009,-6.1674559523,13.4209506945,68.29,-33.8,76.1968772326,133.2,65.2900836991,-25.5174559523,70.0994692399,-11.9199163009,-6.1674559523,13.4209506945,77.21,-19.35,79.5977801198,135.06,55.3500836991,-16.7874559523,57.8398689733,-11.9199163009,-6.1674559523,13.4209506945,67.27,-10.62,68.1031372258,134.28,-11.9199163009,-6.1674559523,13.4209506945,-11.9199163009,-6.1674559523,13.4209506945,0.0,0.0,0.0,135.06,54.2400836991,21.5525440477,58.3652193915,-11.9199163009,-6.1674559523,13.4209506945,66.16,27.72,71.7324473303,133.2
2021-10-22 17:00:00,69.0902502584,-27.305094091,74.2901799977,-12.4597497416,-6.255094091,13.9417203282,81.55,-21.05,84.2229481792,134.93,58.0802502584,-39.695094091,70.3492428173,-12.4597497416,-6.255094091,13.9417203282,70.54,-33.44,78.0648781463,133.43,66.8202502584,-26.435094091,71.85930729,-12.4597497416,-6.255094091,13.9417203282,79.28,-20.18,81.8080118326,135.06,56.9802502584,-16.625094091,59.3560668596,-12.4597497416,-6.255094091,13.9417203282,69.44,-10.37,70.2100455775,134.44,-12.4597497416,-6.255094091,13.9417203282,-12.4597497416,-6.255094091,13.9417203282,0.0,0.0,0.0,135.06,55.8602502584,21.544905909,59.8711159872,-12.4597497416,-6.255094091,13.9417203282,68.32,27.8,73.7594902369,133.43
2021-10-22 17:30:00,70.4581834517,-28.1904104683,75.8884369168,-12.9618165483,-6.6404104683,14.5637817692,83.42,-21.55,86.1585683493,134.44,60.0981834517,-39.6704104683,72.0106458859,-12.9618165483,-6.6404104683,14.5637817692,73.06,-33.03,80.1794518564,132.88,68.1381834517,-27.2804104683,73.3964089,-12.9618165483,-6.6404104683,14.5637817692,81.1,-20.64,83.6852412317,134.57,58.9381834517,-16.6704104683,61.2504045192,-12.9618165483,-6.6404104683,14.5637817692,71.9,-10.03,72.5962182211,133.92,-12.9618165483,-6.6404104683,14.5637817692,-12.9618165483,-6.6404104683,14.5637817692,0.0,0.0,0.0,134.57,57.7981834517,18.1995895317,60.595833763,-12.9618165483,-6.6404104683,14.5637817692,70.76,24.84,74.9933543722,132.88
2021-10-22 18:00:00,71.4067667747,-27.6420919332,76.5703048685,-13.5232332253,-7.0120919332,15.2330978513,84.93,-20.63,87.3996670474,134.34,61.5867667747,-39.0320919332,72.9138809997,-13.5232332253,-7.0120919332,15.2330978513,75.11,-32.02,81.6504286578,132.69,69.0267667747,-26.7320919332,74.0222890114,-13.5232332253,-7.0120919332,15.2330978513,82.55,-19.72,84.8727335485,134.46,60.3867667747,-16.1520919332,62.5096126633,-13.5232332253,-7.0120919332,15.2330978513,73.91,-9.14,74.4729998053,133.7,-13.5232332253,-7.0120919332,15.2330978513,-13.5232332253,-7.0120919332,15.2330978513,0.0,0.0,0.0,134.46,59.1567667747,21.9479080668,63.0970183427,-13.5232332253,-7.0120919332,15.2330978513,72.68,28.96,78.2372289898,132.69
2021-10-22 18:30:00,73.8802834652,-28.0672961402,79.0320782817,-14.7697165348,-7.1472961402,16.4081799305,88.65,-20.92,91.0849543009,133.96,62.9302834652,-37.8672961402,73.4448956292,-14.7697165348,-7.1472961402,16.4081799305,77.7,-30.72,83.5524290491,132.31,71.3802834652,-27.1072961402,76.3541116876,-14.7697165348,-7.1472961402,16.4081799305,86.15,-19.96,88.4320309616,134.11,61.6302834652,-15.1372961402,63.4620325426,-14.7697165348,-7.1472961402,16.4081799305,76.4,-7.99,76.8166655095,133.31,-14.7697165348,-7.1472961402,16.4081799305,-14.7697165348,-7.1472961402,16.4081799305,0.0,0.0,0.0,134.11,60.4302834652,21.9327038598,64.2873444645,-14.7697165348,-7.1472961402,16.4081799305,75.2,29.08,80.6268342427,132.31
2021-10-22 19:00:00,72.9311000384,-28.630946975,78.3497063013,-13.3788999616,-6.8809469750000005,15.0446799719,86.31,-21.75,89.008306354,133.66,62.6711000384,-38.280946975,73.4377129364,-13.3788999616,-6.8809469750000005,15.0446799719,76.05,-31.4,82.2773510755,131.9,70.5611000384,-27.670946975,75.7928106427,-13.3788999616,-6.8809469750000005,15.0446799719,83.94,-20.79,86.4762840321,133.8,61.4311000384,-15.470946975,63.3492719155,-13.3788999616,-6.8809469750000005,15.0446799719,74.81,-8.59,75.3015550968,132.88,-13.3788999616,-6.8809469750000005,15.0446799719,-13.3788999616,-6.8809469750000005,15.0446799719,0.0,0.0,0.0,133.8,60.1811000384,23.799053025,64.7159928203,-13.3788999616,-6.8809469750000005,15.0446799719,73.56,30.68,79.7015432724,131.9
2021-10-22 19:30:00,71.5753833452,-29.1514592206,77.2841709259,-12.8346166548,-6.3714592206,14.3290919906,84.41,-22.78,87.4298375842,133.87,60.1853833452,-38.5514592206,71.4737390686,-12.8346166548,-6.3714592206,14.3290919906,73.02,-32.18,79.7964460361,132.08,69.2653833452,-28.1614592206,74.7713923596,-12.8346166548,-6.3714592206,14.3290919906,82.1,-21.79,84.9424163772,134.01,59.0253833452,-15.9114592206,61.1324006856,-12.8346166548,-6.3714592206,14.3290919906,71.86,-9.54,72.4904904108,133.08,-12.8346166548,-6.3714592206,14.3290919906,-12.8346166548,-6.3714592206,14.3290919906,0.0,0.0,0.0,134.01,57.8053833452,20.5885407794,61.3624506935,-12.8346166548,-6.3714592206,14.3290919906,70.64,26.96,75.6098617906,132.08
2021-10-22 20:00:00,68.7829167472,-30.4035167094,75.2028155361,-11.4770832528,-5.8835167094,12.8972558655,80.26,-24.52,83.9219756679,133.33,57.7629167472,-39.6735167094,70.0752629623,-11.4770832528,-5.8835167094,12.8972558655,69.24,-33.79,77.045062788,131.56,66.6129167472,-29.4035167094,72.8137862801,-11.4770832528,-5.8835167094,12.8972558655,78.09,-23.52,81.5551255287,133.49,56.7329167472,-16.9035167094,59.1975735971,-11.4770832528,-5.8835167094,12.8972558655,68.21,-11.02,69.0944607042,132.58,-11.4770832528,-5.8835167094,12.8972558655,-11.4770832528,-5.8835167094,12.8972558655,0.0,0.0,0.0,133.49,55.5229167472,20.3564832906,59.1369655637,-11.4770832528,-5.8835167094,12.8972558655,67.0,26.24,71.9551082273,131.56
2021-10-22 20:30:00,64.5384834058,-31.582908132100002,71.8519027333,-10.5315165942,-5.6029081321,11.9291835978,75.07,-25.98,79.4384371699,133.84,55.7784834058,-41.0329081321,69.2454963216,-10.5315165942,-5.6029081321,11.9291835978,66.31,-35.43,75.1817863581,132.03,62.5684834058,-30.6029081321,69.6516554135,-10.5315165942,-5.6029081321,11.9291835978,73.1,-25.0,77.2567796378,133.98,54.8284834058,-17.9929081321,57.7053492809,-10.5315165942,-5.6029081321,11.9291835978,65.36,-12.39,66.5239934159,133.07,-10.5315165942,-5.6029081321,11.9291835978,-10.5315165942,-5.6029081321,11.9291835978,0.0,0.0,0.0,133.98,53.7084834058,20.9170918679,57.6378861684,-10.5315165942,-5.6029081321,11.9291835978,64.24,26.52,69.4988345226,132.03
2021-10-22 21:00:00,67.8548166868,-32.8131482275,75.3722684029,-9.7251833132,-5.3031482275,11.0771192825,77.58,-27.51,82.3131611591,134.6,50.2248166868,-42.8331482275,66.0091720771,-9.7251833132,-5.3031482275,11.0771192825,59.95,-37.53,70.7283776146,132.77,65.8348166868,-31.7331482275,73.083621863,-9.7251833132,-5.3031482275,11.0771192825,75.56,-26.43,80.0491005571,134.75,49.4548166868,-19.7831482275,53.2649213584,-9.7251833132,-5.3031482275,11.0771192825,59.18,-14.48,60.9257154246,133.86,-9.7251833132,-5.3031482275,11.0771192825,-9.7251833132,-5.3031482275,11.0771192825,0.0,0.0,0.0,134.75,48.3548166868,17.9368517725,51.5744020646,-9.7251833132,-5.3031482275,11.0771192825,58.08,23.24,62.5570459661,132.77
2021-10-22 21:30:00,62.8833500272,-33.1783603119,71.0993621887,-8.7566499728,-5.0383603119,10.1026725859,71.64,-28.14,76.9684948534,134.4,47.1833500272,-45.5983603119,65.6161487968,-8.7566499728,-5.0383603119,10.1026725859,55.94,-40.56,69.09701296,132.77,61.0433500272,-32.1683603119,69.000681067,-8.7566499728,-5.0383603119,10.1026725859,69.8,-27.13,74.8870943488,134.56,46.5433500272,-22.2583603119,51.5918407845,-8.7566499728,-5.0383603119,10.1026725859,55.3,-17.22,57.9190676721,133.86,-8.7566499728,-5.0383603119,10.1026725859,-8.7566499728,-5.0383603119,10.1026725859,0.0,0.0,0.0,134.56,45.5233500272,16.6816396881,48.4835281347,-8.7566499728,-5.0383603119,10.1026725859,54.28,21.72,58.4643207435,132.77
2021-10-22 22:00:00,59.900516684,-35.8132120853,69.7901000062,-7.739483316,-4.7032120853,9.056478671,67.64,-31.11,74.4513377986,135.02,44.830516684,-45.7732120853,64.0699787011,-7.739483316,-4.7032120853,9.056478671,52.57,-41.07,66.710942131,133.53,58.200516684,-34.7532120853,67.7870628699,-7.739483316,-4.7032120853,9.056478671,65.94,-30.05,72.4643781454,135.18,44.280516684,-22.2832120853,49.5712184502,-7.739483316,-4.7032120853,9.056478671,52.02,-17.58,54.9102613361,134.69,-7.739483316,-4.7032120853,9.056478671,-7.739483316,-4.7032120853,9.056478671,0.0,0.0,0.0,135.18,43.220516684,18.0167879147,46.8253959854,-7.739483316,-4.7032120853,9.056478671,50.96,22.72,55.7953403072,133.53
2021-10-22 22:30:00,56.5451666777,-38.1046131034,68.1859033405,-6.8948333223,-4.3846131033999995,8.1708970505,63.44,-33.72,71.844777124,135.89,42.3251666777,-45.8546131034,62.4024460831,-6.8948333223,-4.3846131033999995,8.1708970505,49.22,-41.47,64.3612406655,134.13,55.0151666777,-37.0246131034,66.313577343,-6.8948333223,-4.3846131033999995,8.1708970505,61.91,-32.64,69.9872681279,136.04,41.8651666777,-22.2746131034,47.4220472972,-6.8948333223,-4.3846131033999995,8.1708970505,48.76,-17.89,51.938325926,135.3,-6.8948333223,-4.3846131033999995,8.1708970505,-6.8948333223,-4.3846131033999995,8.1708970505,0.0,0.0,0.0,136.04,40.8651666777,19.3753868966,45.2257389656,-6.8948333223,-4.3846131033999995,8.1708970505,47.76,23.76,53.3437456503,134.13
2021-10-22 23:00:00,53.1989833341,-39.4149972981,66.2093183758,-5.8110166659,-4.0349972981,7.0745401184,59.01,-35.38,68.8035209855,136.49,39.8289833341,-46.5349972981,61.2523786229,-5.8110166659,-4.0349972981,7.0745401184,45.64,-42.5,62.3639286768,134.52,51.8089833341,-38.3349972981,64.4495366311,-5.8110166659,-4.0349972981,7.0745401184,57.62,-34.3,67.0563524209,136.66,39.4689833341,-22.7249972981,45.5436729703,-5.8110166659,-4.0349972981,7.0745401184,45.28,-18.69,48.9856560638,135.7,-5.8110166659,-4.0349972981,7.0745401184,-5.8110166659,-4.0349972981,7.0745401184,0.0,0.0,0.0,136.66,38.4289833341,19.4050027019,43.050445874,-5.8110166659,-4.0349972981,7.0745401184,44.24,23.44,50.0660683497,134.52
2021-10-22 23:30:00,50.6247167098,-40.9979755721,65.1436561989,-4.8252832902,-3.6979755721,6.0793406027,55.45,-37.3,66.8280816723,137.28,37.8047167098,-46.1979755721,59.6946358769,-4.8252832902,-3.6979755721,6.0793406027,42.63,-42.5,60.1960704698,135.23,49.3647167098,-39.8879755721,63.4659424501,-4.8252832902,-3.6979755721,6.0793406027,54.19,-36.19,65.1634268589,137.48,37.5147167098,-22.4279755721,43.7077574131,-4.8252832902,-3.6979755721,6.0793406027,42.34,-18.73,46.2978239229,136.45,-4.8252832902,-3.6979755721,6.0793406027,-4.8252832902,-3.6979755721,6.0793406027,0.0,0.0,0.0,137.48,36.4547167098,19.1020244279,41.1562110456,-4.8252832902,-3.6979755721,6.0793406027,41.28,22.8,47.1580152254,135.23
2021-10-23 00:00:00,48.2382167434,-41.6719066442,63.7453791105,-4.1917832566,-3.4719066442,5.4429020399,52.43,-38.2,64.8702158159,137.46,35.9582167434,-46.4419066442,58.7353730226,-4.1917832566,-3.4719066442,5.4429020399,40.15,-42.97,58.808531694,135.23,47.0682167434,-40.5619066442,62.1344131542,-4.1917832566,-3.4719066442,5.4429020399,51.26,-37.09,63.2712865366,137.64,35.7282167434,-22.501906644199998,42.2237051227,-4.1917832566,-3.4719066442,5.4429020399,39.92,-19.03,44.2238318105,136.45,-4.1917832566,-3.4719066442,5.4429020399,-4.1917832566,-3.4719066442,5.4429020399,0.0,0.0,0.0,137.64,34.6882167434,19.5680933558,39.8269087229,-4.1917832566,-3.4719066442,5.4429020399,38.88,23.04,45.1939819002,135.23
2021-10-23 00:30:00,46.3345666683,-48.5555254663,67.1158038143,-3.3754333317,-3.2455254663,4.6826259437,49.71,-45.31,67.2612830683,138.0,35.4645666683,-39.0155254663,52.7252000127,-3.3754333317,-3.2455254663,4.6826259437,38.84,-35.77,52.8018797014,135.71,45.0545666683,-46.8555254663,65.0027248997,-3.3754333317,-3.2455254663,4.6826259437,48.43,-43.61,65.1712896911,138.18,35.2045666683,-15.295525466299999,38.3837806058,-3.3754333317,-3.2455254663,4.6826259437,38.58,-12.05,40.4180516601,136.96,-3.3754333317,-3.2455254663,4.6826259437,-3.3754333317,-3.2455254663,4.6826259437,0.0,0.0,0.0,138.18,34.0645666683,18.2344745337,38.6379446118,-3.3754333317,-3.2455254663,4.6826259437,37.44,21.48,43.1641517929,135.71
2021-10-23 01:00:00,44.4529666601,-54.1297608269,70.0435382606,-3.2670333399,-3.1597608269,4.5450627418,47.72,-50.97,69.8221977597,137.21,35.0629666601,-30.0697608269,46.1909314389,-3.2670333399,-3.1597608269,4.5450627418,38.33,-26.91,46.8330759186,135.71,42.9929666601,-52.0597608269,67.5175079486,-3.2670333399,-3.1597608269,4.5450627418,46.26,-48.9,67.3141708706,137.4,34.7129666601,-6.9497608269,35.401825234,-3.2670333399,-3.1597608269,4.5450627418,37.98,-3.79,38.1686324093,136.96,-3.2670333399,-3.1597608269,4.5450627418,-3.2670333399,-3.1597608269,4.5450627418,0.0,0.0,0.0,137.4,33.4129666601,16.1602391731,37.1157604147,-3.2670333399,-3.1597608269,4.5450627418,36.68,19.32,41.4570235304,135.71
2021-10-23 01:30:00,45.2544333283,-54.2889281605,70.6770928709,-3.1355666717,-3.1589281605,4.4509106345,48.39,-51.13,70.3979332083,135.21,35.5144333283,-30.3489281605,46.715440864,-3.1355666717,-3.1589281605,4.4509106345,38.65,-27.19,47.2558842897,134.57,43.7544333283,-52.1989281605,68.1115154506,-3.1355666717,-3.1589281605,4.4509106345,46.89,-49.04,67.8497877668,135.4,35.1544333283,-7.1589281605,35.8759590121,-3.1355666717,-3.1589281605,4.4509106345,38.29,-4.0,38.4983649003,135.78,-3.1355666717,-3.1589281605,4.4509106345,-3.1355666717,-3.1589281605,4.4509106345,0.0,0.0,0.0,135.4,33.8644333283,15.2410718395,37.1361025885,-3.1355666717,-3.1589281605,4.4509106345,37.0,18.4,41.3226330236,134.57
2021-10-23 02:00:00,44.8085333408,-54.6512740992,70.6722464679,-3.6714666592,-3.3512740992,4.9709863727,48.48,-51.3,70.5832869736,135.4,35.2385333408,-30.6912740992,46.7301673209,-3.6714666592,-3.3512740992,4.9709863727,38.91,-27.34,47.5548493847,134.76,43.3285333408,-52.5612740992,68.1179076044,-3.6714666592,-3.3512740992,4.9709863727,47.0,-49.21,68.0486891865,135.59,34.8785333408,-7.5212740992,35.6802697871,-3.6714666592,-3.3512740992,4.9709863727,38.55,-4.17,38.7748810443,135.97,-3.6714666592,-3.3512740992,4.9709863727,-3.6714666592,-3.3512740992,4.9709863727,0.0,0.0,0.0,135.59,33.6085333408,14.6087259008,36.6462601879,-3.6714666592,-3.3512740992,4.9709863727,37.28,17.96,41.3806718167,134.76
2021-10-23 02:30:00,43.8807666815,-54.8808817756,70.2668689285,-3.5892333185,-3.3208817756,4.8898723483,47.47,-51.56,70.0844811638,135.68,34.5407666815,-30.8108817756,46.2857969439,-3.5892333185,-3.3208817756,4.8898723483,38.13,-27.49,47.0063506348,135.01,42.4407666815,-52.7908817756,67.7354846085,-3.5892333185,-3.3208817756,4.8898723483,46.03,-49.47,67.5724929243,135.87,34.2107666815,-7.5308817756,35.0298549419,-3.5892333185,-3.3208817756,4.8898723483,37.8,-4.21,38.033723194,136.24,-3.5892333185,-3.3208817756,4.8898723483,-3.5892333185,-3.3208817756,4.8898723483,0.0,0.0,0.0,135.87,32.9307666815,14.7591182244,36.0869362095,-3.5892333185,-3.3208817756,4.8898723483,36.52,18.08,40.7504208567,135.01
2021-10-23 03:00:00,45.2680333492,-54.7988881446,71.0782173749,-3.2519666508,-3.2088881446,4.5686157884,48.52,-51.59,70.8217374822,135.68,34.4380333492,-30.9888881446,46.3280620078,-3.2519666508,-3.2088881446,4.5686157884,37.69,-27.78,46.8216242777,135.01,43.7780333492,-52.6788881446,68.4951199727,-3.2519666508,-3.2088881446,4.5686157884,47.03,-49.47,68.2576134948,135.87,34.1180333492,-7.6688881446,34.9693014656,-3.2519666508,-3.2088881446,4.5686157884,37.37,-4.46,37.6352029355,136.24,-3.2519666508,-3.2088881446,4.5686157884,-3.2519666508,-3.2088881446,4.5686157884,0.0,0.0,0.0,135.87,32.8680333492,14.0311118554,35.7376512399,-3.2519666508,-3.2088881446,4.5686157884,36.12,17.24,40.0233931595,135.01
2021-10-23 03:30:00,41.5202666882,-55.5864541709,69.3814559746,-2.9997333118,-3.1264541708999998,4.3327953591,44.52,-52.46,68.8046655395,135.98,32.6702666882,-31.2864541709,45.2348155746,-2.9997333118,-3.1264541708999998,4.3327953591,35.67,-28.16,45.4459514148,135.31,40.2102666882,-53.4864541709,66.9153668966,-2.9997333118,-3.1264541708999998,4.3327953591,43.21,-50.36,66.3568662611,136.16,32.4002666882,-7.9164541709,33.3533735641,-2.9997333118,-3.1264541708999998,4.3327953591,35.4,-4.79,35.7225992895,136.52,-2.9997333118,-3.1264541708999998,4.3327953591,-2.9997333118,-3.1264541708999998,4.3327953591,0.0,0.0,0.0,136.16,31.1202666882,13.2335458291,33.8171219053,-2.9997333118,-3.1264541708999998,4.3327953591,34.12,16.36,37.8394503131,135.31
2021-10-23 04:00:00,40.7866833713,-55.9988881027,69.2779114088,-3.0133166287,-3.0788881027,4.3080887936,43.8,-52.92,68.6947334226,135.98,32.0566833713,-31.4588881027,44.914280462,-3.0133166287,-3.0788881027,4.3080887936,35.07,-28.38,45.1146240148,135.31,39.5066833713,-53.8888881027,66.8190862848,-3.0133166287,-3.0788881027,4.3080887936,42.52,-50.81,66.2541055332,136.16,31.8066833713,-7.9588881027,32.7873299753,-3.0133166287,-3.0788881027,4.3080887936,34.82,-4.88,35.1603014777,136.52,-3.0133166287,-3.0788881027,4.3080887936,-3.0133166287,-3.0788881027,4.3080887936,0.0,0.0,0.0,136.16,30.5066833713,15.0011118973,33.9954568799,-3.0133166287,-3.0788881027,4.3080887936,33.52,18.08,38.0851257055,135.31
2021-10-23 04:30:00,40.2318167878,-56.1270786287,69.0568464197,-2.7881832122,-2.9970786287,4.0934638061,43.02,-53.13,68.3631282198,136.45,31.5418167878,-31.5870786287,44.6388815112,-2.7881832122,-2.9970786287,4.0934638061,34.33,-28.59,44.675910735,135.75,38.9918167878,-54.0070786287,66.6117581094,-2.7881832122,-2.9970786287,4.0934638061,41.78,-51.01,65.9362457227,136.63,31.3118167878,-8.1170786287,32.3468211114,-2.7881832122,-2.9970786287,4.0934638061,34.1,-5.12,34.4822331063,136.99,-2.7881832122,-2.9970786287,4.0934638061,-2.7881832122,-2.9970786287,4.0934638061,0.0,0.0,0.0,136.63,30.0518167878,14.9229213713,33.5530218386,-2.7881832122,-2.9970786287,4.0934638061,32.84,17.92,37.4111213411,135.75
2021-10-23 05:00:00,39.2881500014,-60.0029793222,71.721100508,-2.4818499986,-2.9129793222,3.826882275,41.77,-57.09,70.7389638036,136.33,31.6481500014,-21.8529793222,38.4598245416,-2.4818499986,-2.9129793222,3.826882275,34.13,-18.94,39.0330693131,135.62,37.8481500014,-58.3729793222,69.5692976354,-2.4818499986,-2.9129793222,3.826882275,40.33,-55.46,68.5734679012,136.5,31.3181500014,1.1470206778,31.3391476583,-2.4818499986,-2.9129793222,3.826882275,33.8,4.06,34.0429669682,136.84,-2.4818499986,-2.9129793222,3.826882275,-2.4818499986,-2.9129793222,3.826882275,0.0,0.0,0.0,136.5,29.6381500014,4.9270206778,30.0448908846,-2.4818499986,-2.9129793222,3.826882275,32.12,7.84,33.0629702235,135.62
2021-10-23 05:30:00,39.863533359,-59.5859417156,71.690904179,-2.5464666410000003,-2.9859417156,3.9243267299,42.41,-56.6,70.7260072392,135.12,32.223533359,-19.9259417156,37.8866632919,-2.5464666410000003,-2.9859417156,3.9243267299,34.77,-16.94,38.677079776,135.02,38.343533359,-58.2659417156,69.7506022516,-2.5464666410000003,-2.9859417156,3.9243267299,40.89,-55.28,68.7595120692,135.3,31.853533359,2.8940582844,31.9847332458,-2.5464666410000003,-2.9859417156,3.9243267299,34.4,5.88,34.8989168886,136.23,-2.5464666410000003,-2.9859417156,3.9243267299,-2.5464666410000003,-2.9859417156,3.9243267299,0.0,0.0,0.0,135.3,30.053533359,3.2540582844,30.2291872646,-2.5464666410000003,-2.9859417156,3.9243267299,32.6,6.24,33.1918303201,135.02
2021-10-23 06:00:00,40.529633334,-58.4842043542,71.1551357045,-2.860366666,-3.0742043542,4.1990986979,43.39,-55.41,70.3772704785,134.35,32.629633334,-20.2042043542,38.3784163964,-2.860366666,-3.0742043542,4.1990986979,35.49,-17.13,39.4078291714,134.39,38.959633334,-57.2142043542,69.219348519,-2.860366666,-3.0742043542,4.1990986979,41.82,-54.14,68.4109055634,134.52,32.249633334,2.4557956458,32.3430020628,-2.860366666,-3.0742043542,4.1990986979,35.11,5.53,35.5428333142,135.6,-2.860366666,-3.0742043542,4.1990986979,-2.860366666,-3.0742043542,4.1990986979,0.0,0.0,0.0,134.52,30.459633334,4.5257956458,30.7940268408,-2.860366666,-3.0742043542,4.1990986979,33.32,7.6,34.1757574898,134.39
2021-10-23 06:30:00,43.0364833588,-56.3811860223,70.9293806344,-3.6535166412,-3.3311860223,4.9441869061,46.69,-53.05,70.6700686288,133.78,34.5264833588,-19.8011860223,39.8015705848,-3.6535166412,-3.3311860223,4.9441869061,38.18,-16.47,41.5809247131,133.93,41.2764833588,-55.1611860223,68.8948802296,-3.6535166412,-3.3311860223,4.9441869061,44.93,-51.83,68.5933947257,133.95,34.0664833588,2.4888139777,34.157275703,-3.6535166412,-3.3311860223,4.9441869061,37.72,5.82,38.1663569129,135.12,-3.6535166412,-3.3311860223,4.9441869061,-3.6535166412,-3.3311860223,4.9441869061,0.0,0.0,0.0,133.95,32.2264833588,2.8688139777,32.3539228427,-3.6535166412,-3.3311860223,4.9441869061,35.88,6.2,36.4117343723,133.93
2021-10-23 07:00:00,45.2242833921,-54.396606441,70.740558385,-4.3957166079,-3.586606441,5.6732768538,49.62,-50.81,71.0197190927,132.47,36.2942833921,-19.566606441,41.2325974753,-4.3957166079,-3.586606441,5.6732768538,40.69,-15.98,43.7154034638,132.73,43.2942833921,-53.226606441,68.6109802266,-4.3957166079,-3.586606441,5.6732768538,47.69,-49.64,68.8365142929,132.64,35.7542833921,2.483393559,35.8404244457,-4.3957166079,-3.586606441,5.6732768538,40.15,6.07,40.6062482877,133.89,-4.3957166079,-3.586606441,5.6732768538,-4.3957166079,-3.586606441,5.6732768538,0.0,0.0,0.0,132.64,33.8842833921,3.053393559,34.0215795227,-4.3957166079,-3.586606441,5.6732768538,38.28,6.64,38.851615153,132.73
2021-10-23 07:30:00,48.3580668133,-52.5176874156,71.3905464148,-5.4119331867,-3.9276874156,6.686983569,53.77,-48.59,72.4720704824,131.55,38.7380668133,-19.1076874156,43.1942303879,-5.4119331867,-3.9276874156,6.686983569,44.15,-15.18,46.6867743585,131.92,46.2180668133,-51.4076874156,69.1292993266,-5.4119331867,-3.9276874156,6.686983569,51.63,-47.48,70.1427637037,131.73,38.1180668133,2.7723125844,38.2187484704,-5.4119331867,-3.9276874156,6.686983569,43.53,6.7,44.0426032382,133.07,-5.4119331867,-3.9276874156,6.686983569,-5.4119331867,-3.9276874156,6.686983569,0.0,0.0,0.0,131.73,36.1480668133,6.1523125844,36.667883556,-5.4119331867,-3.9276874156,6.686983569,41.56,10.08,42.7649389103,131.92
