Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-23 08:00:00,50.972516838,-52.743003751,73.3486326899,-6.437483162,-4.183003751,7.6771550617,57.41,-48.56,75.1929631016,130.77,40.782516838,-18.483003751,44.7753850603,-6.437483162,-4.183003751,7.6771550617,47.22,-14.3,49.337798897,131.26,48.652516838,-51.603003751,70.9220515129,-6.437483162,-4.183003751,7.6771550617,55.09,-47.42,72.6881317685,130.93,40.062516838,3.516996249,40.2165950574,-6.437483162,-4.183003751,7.6771550617,46.5,7.7,47.1332154643,132.38,-6.437483162,-4.183003751,7.6771550617,-6.437483162,-4.183003751,7.6771550617,0.0,0.0,0.0,130.93,38.082516838,8.376996249,38.992975712,-6.437483162,-4.183003751,7.6771550617,44.52,12.56,46.2577993424,131.26
2021-10-23 08:30:00,54.1945667759,-51.381834909,74.6802786995,-7.3254332241,-4.471834909,8.5824984343,61.52,-46.91,77.3644524313,131.33,43.3145667759,-17.681834909,46.7846019619,-7.3254332241,-4.471834909,8.5824984343,50.64,-13.21,52.3346319372,131.77,51.6345667759,-50.271834909,72.0651501854,-7.3254332241,-4.471834909,8.5824984343,58.96,-45.8,74.6587007656,131.5,42.5045667759,4.218165091,42.7133598953,-7.3254332241,-4.471834909,8.5824984343,49.83,8.69,50.5820620378,132.89,-7.3254332241,-4.471834909,8.5824984343,-7.3254332241,-4.471834909,8.5824984343,0.0,0.0,0.0,131.5,40.4345667759,8.048165091,41.2277473516,-7.3254332241,-4.471834909,8.5824984343,47.76,12.52,49.3737582122,131.77
2021-10-23 09:00:00,56.9416500629,-49.4553337672,75.4200341415,-7.7283499371,-4.6553337672,9.0221685439,64.67,-44.8,78.6717795655,130.85,45.5716500629,-17.0453337672,48.6550993493,-7.7283499371,-4.6553337672,9.0221685439,53.3,-12.39,54.721130288,131.32,54.2316500629,-48.4253337672,72.7054662251,-7.7283499371,-4.6553337672,9.0221685439,61.96,-43.77,75.8607573123,131.02,44.6916500629,4.7746662328,44.9459789411,-7.7283499371,-4.6553337672,9.0221685439,52.42,9.43,53.261442902,132.44,-7.7283499371,-4.6553337672,9.0221685439,-7.7283499371,-4.6553337672,9.0221685439,0.0,0.0,0.0,131.02,42.5516500629,8.4246662328,43.3776200846,-7.7283499371,-4.6553337672,9.0221685439,50.28,13.08,51.9534868897,131.32
2021-10-23 09:30:00,59.815000099,-47.2195371571,76.2070792392,-7.864999901,-4.7395371571,9.1826704126,67.68,-42.48,79.9070259739,130.51,47.835000099,-16.5695371571,50.6234806791,-7.864999901,-4.7395371571,9.1826704126,55.7,-11.83,56.9424174057,131.09,56.945000099,-46.2595371571,73.3667350661,-7.864999901,-4.7395371571,9.1826704126,64.81,-41.52,76.9691269276,130.66,46.895000099,5.1204628429,47.1737233426,-7.864999901,-4.7395371571,9.1826704126,54.76,9.86,55.6406074733,132.19,-7.864999901,-4.7395371571,9.1826704126,-7.864999901,-4.7395371571,9.1826704126,0.0,0.0,0.0,130.66,44.735000099,9.4204628429,45.7161388793,-7.864999901,-4.7395371571,9.1826704126,52.6,14.16,54.4726133025,131.09
2021-10-23 10:00:00,61.0745500875,-42.9397052658,74.658683063,-7.5954499125,-4.6597052657999996,8.9108760814,68.67,-38.28,78.6188736882,129.95,48.6945500875,-18.7297052658,52.1724167312,-7.5954499125,-4.6597052657999996,8.9108760814,56.29,-14.07,58.0217976281,130.7,58.0945500875,-42.1597052658,71.7803420023,-7.5954499125,-4.6597052657999996,8.9108760814,65.69,-37.5,75.6401090692,130.13,47.7445500875,3.0602947342,47.8425278065,-7.5954499125,-4.6597052657999996,8.9108760814,55.34,7.72,55.8758803063,131.78,-7.5954499125,-4.6597052657999996,8.9108760814,-7.5954499125,-4.6597052657999996,8.9108760814,0.0,0.0,0.0,130.13,45.6045500875,9.0602947342,46.4958485174,-7.5954499125,-4.6597052657999996,8.9108760814,53.2,13.72,54.9406807384,130.7
2021-10-23 10:30:00,63.770166734200004,-24.3711543869,68.2684944279,-7.1998332658,-4.5411543869,8.5123253122,70.97,-19.83,73.6883287909,129.43,48.8701667342,-25.4111543869,55.081938636,-7.1998332658,-4.5411543869,8.5123253122,56.07,-20.87,59.8281020926,130.79,60.5101667342,-39.651154386900004,72.3442763625,-7.1998332658,-4.5411543869,8.5123253122,67.71,-35.11,76.2715949748,129.59,48.0201667342,-3.3411543869,48.1362620673,-7.1998332658,-4.5411543869,8.5123253122,55.22,1.2,55.2330372151,131.86,-7.1998332658,-4.5411543869,8.5123253122,-7.1998332658,-4.5411543869,8.5123253122,0.0,0.0,0.0,129.59,46.0801667342,-0.9011543869,46.0889774836,-7.1998332658,-4.5411543869,8.5123253122,53.28,3.64,53.4041945918,130.79
2021-10-23 11:00:00,64.534783446,-20.9886803553,67.8620879246,-6.395216554,-4.3786803553,7.7505894245,70.93,-16.61,72.8488640955,130.72,49.094783446,-25.6986803553,55.4140770348,-6.395216554,-4.3786803553,7.7505894245,55.49,-21.32,59.4447853054,131.15,61.204783446,-41.3386803553,73.8573761394,-6.395216554,-4.3786803553,7.7505894245,67.6,-36.96,77.0441535744,130.88,48.254783446,-3.4986803553,48.3814519176,-6.395216554,-4.3786803553,7.7505894245,54.65,0.88,54.6570846277,132.22,-6.395216554,-4.3786803553,7.7505894245,-6.395216554,-4.3786803553,7.7505894245,0.0,0.0,0.0,130.88,46.324783446,-0.1386803553,46.324991026,-6.395216554,-4.3786803553,7.7505894245,52.72,4.24,52.8902259401,131.15
2021-10-23 11:30:00,65.1389167647,-20.6766867243,68.3418162707,-6.1410832353,-4.2666867243,7.4778017429,71.28,-16.41,73.1445589227,131.65,49.4389167647,-25.5166867243,55.6354904018,-6.1410832353,-4.2666867243,7.4778017429,55.58,-21.25,59.5037721493,131.51,61.7889167647,-41.0166867243,74.1635950099,-6.1410832353,-4.2666867243,7.4778017429,67.93,-36.75,77.23371932,131.78,48.5989167647,-3.3066867243,48.711280909,-6.1410832353,-4.2666867243,7.4778017429,54.74,0.96,54.7484173287,132.61,-6.1410832353,-4.2666867243,7.4778017429,-6.1410832353,-4.2666867243,7.4778017429,0.0,0.0,0.0,131.78,46.6589167647,1.1733132757,46.673666855,-6.1410832353,-4.2666867243,7.4778017429,52.8,5.44,53.0795026352,131.51
2021-10-23 12:00:00,65.2921834532,-20.4964945641,68.4337307876,-6.1878165468,-4.2464945641,7.5047844539,71.48,-16.25,73.3038395993,131.65,49.6121834532,-25.4164945641,55.7437614709,-6.1878165468,-4.2464945641,7.5047844539,55.8,-21.17,59.680892252,131.51,61.9421834532,-40.6864945641,74.1095468268,-6.1878165468,-4.2464945641,7.5047844539,68.13,-36.44,77.2629956706,131.78,48.7621834532,-3.3564945641,48.8775673585,-6.1878165468,-4.2464945641,7.5047844539,54.95,0.89,54.9572069887,132.61,-6.1878165468,-4.2464945641,7.5047844539,-6.1878165468,-4.2464945641,7.5047844539,0.0,0.0,0.0,131.78,46.8121834532,0.0735054359,46.812241163,-6.1878165468,-4.2464945641,7.5047844539,53.0,4.32,53.1757689178,131.51
2021-10-23 12:30:00,65.5414668128,-22.8377916247,69.4064017095,-6.2785331872,-4.3177916247,7.6199280507000005,71.82,-18.52,74.1694195744,131.2,49.9314668128,-24.5677916247,55.6482503174,-6.2785331872,-4.3177916247,7.6199280507000005,56.21,-20.25,59.7463521899,131.13,62.1714668128,-43.0977916247,75.64860163,-6.2785331872,-4.3177916247,7.6199280507000005,68.45,-38.78,78.6720464968,131.34,49.0714668128,-2.4677916247000002,49.1334799364,-6.2785331872,-4.3177916247,7.6199280507000005,55.35,1.85,55.3809082627,132.19,-6.2785331872,-4.3177916247,7.6199280507000005,-6.2785331872,-4.3177916247,7.6199280507000005,0.0,0.0,0.0,131.34,47.0814668128,3.3622083753,47.2013661073,-6.2785331872,-4.3177916247,7.6199280507000005,53.36,7.68,53.9098506768,131.13
2021-10-23 13:00:00,65.3963167955,-22.8251014234,69.2651680529,-5.7236832045,-4.1651014234,7.078744189,71.12,-18.66,73.5272058493,131.75,49.6863167955,-24.5351014234,55.4139087103,-5.7236832045,-4.1651014234,7.078744189,55.41,-20.37,59.0356248379,131.37,62.0963167955,-43.0851014234,75.5796171215,-5.7236832045,-4.1651014234,7.078744189,67.82,-38.92,78.1941097526,131.91,48.8363167955,-2.4351014234,48.8969892436,-5.7236832045,-4.1651014234,7.078744189,54.56,1.73,54.5874207121,132.43,-5.7236832045,-4.1651014234,7.078744189,-5.7236832045,-4.1651014234,7.078744189,0.0,0.0,0.0,131.91,46.8763167955,3.1148985766,46.9796942248,-5.7236832045,-4.1651014234,7.078744189,52.6,7.28,53.1013973451,131.37
2021-10-23 13:30:00,65.2635501081,-23.4622191037,69.3527699373,-5.6964498919,-4.1222191037,7.0315170276,70.96,-19.34,73.548332408,132.17,49.4735501081,-25.1022191037,55.4775050289,-5.6964498919,-4.1222191037,7.0315170276,55.17,-20.98,59.0244805144,131.78,61.9435501081,-43.8322191037,75.8832447352,-5.6964498919,-4.1222191037,7.0315170276,67.64,-39.71,78.4350285268,132.33,48.6335501081,-2.8722191037,48.718290597,-5.6964498919,-4.1222191037,7.0315170276,54.33,1.25,54.3443778141,132.87,-5.6964498919,-4.1222191037,7.0315170276,-5.6964498919,-4.1222191037,7.0315170276,0.0,0.0,0.0,132.33,46.7035501081,1.4377808963,46.7256760957,-5.6964498919,-4.1222191037,7.0315170276,52.4,5.5600000000000005,52.6941514781,131.78
2021-10-23 14:00:00,64.888633511,-24.0805938287,69.212786088,-6.071366489,-4.2005938287,7.3828503681,70.96,-19.88,73.6921705475,132.17,48.988633511,-25.7005938287,55.3209430182,-6.071366489,-4.2005938287,7.3828503681,55.06,-21.5,59.1088284438,131.78,61.598633511,-44.4905938287,75.9855551382,-6.071366489,-4.2005938287,7.3828503681,67.67,-40.29,78.7560346894,132.33,48.168633511,-3.3805938287,48.2871170081,-6.071366489,-4.2005938287,7.3828503681,54.24,0.8200000000000001,54.2461980235,132.87,-6.071366489,-4.2005938287,7.3828503681,-6.071366489,-4.2005938287,7.3828503681,0.0,0.0,0.0,132.33,46.248633511,1.0394061713,46.2603120053,-6.071366489,-4.2005938287,7.3828503681,52.32,5.24,52.581745882,131.78
2021-10-23 14:30:00,63.9091502198,-24.48653458,68.4395343172,-5.9708497802,-4.19653458,7.2980784854,69.88,-20.29,72.7660532116,132.44,48.3291502198,-26.27653458,55.0105719885,-5.9708497802,-4.19653458,7.2980784854,54.3,-22.08,58.617543449,132.05,60.6591502198,-45.10653458,75.5918776537,-5.9708497802,-4.19653458,7.2980784854,66.63,-40.91,78.1868595098,132.6,47.5291502198,-3.76653458,47.6781596054,-5.9708497802,-4.19653458,7.2980784854,53.5,0.43,53.5017280095,133.16,-5.9708497802,-4.19653458,7.2980784854,-5.9708497802,-4.19653458,7.2980784854,0.0,0.0,0.0,132.6,45.6691502198,-0.55653458,45.672541122,-5.9708497802,-4.19653458,7.2980784854,51.64,3.64,51.7681291916,132.05
2021-10-23 15:00:00,62.8976335983,-25.2754857019,67.78615264,-5.5823664017,-4.0754857019,6.9117579782,68.48,-21.2,71.68647292200001,133.01,47.4376335983,-26.3154857019,54.2478927621,-5.5823664017,-4.0754857019,6.9117579782,53.02,-22.24,57.4955476537,132.63,59.7176335983,-45.8354857019,75.2800605214,-5.5823664017,-4.0754857019,6.9117579782,65.3,-41.76,77.5112095119,133.16,46.6776335983,-3.9354857019000002,46.8432441879,-5.5823664017,-4.0754857019,6.9117579782,52.26,0.14,52.2601875236,133.75,-5.5823664017,-4.0754857019,6.9117579782,-5.5823664017,-4.0754857019,6.9117579782,0.0,0.0,0.0,133.16,44.8176335983,-1.2754857019,44.8357797426,-5.5823664017,-4.0754857019,6.9117579782,50.4,2.8,50.4777178565,132.63
2021-10-23 15:30:00,61.9648168956,-25.2701854568,66.919509905,-5.4051831044,-4.0601854568,6.7602596352,67.37,-21.21,70.6298874415,132.93,47.0248168956,-26.1101854568,53.7873143841,-5.4051831044,-4.0601854568,6.7602596352,52.43,-22.05,56.878004536,132.05,58.8348168956,-45.7301854568,74.517015111,-5.4051831044,-4.0601854568,6.7602596352,64.24,-41.67,76.5713164312,132.69,46.2748168956,-3.7801854568,46.4289616598,-5.4051831044,-4.0601854568,6.7602596352,51.68,0.28,51.6807585084,133.61,-5.4051831044,-4.0601854568,6.7602596352,-5.4051831044,-4.0601854568,6.7602596352,0.0,0.0,0.0,132.69,44.3948168956,-1.1401854568,44.4094560884,-5.4051831044,-4.0601854568,6.7602596352,49.8,2.92,49.885532973,132.05
2021-10-23 16:00:00,62.5709173195,-25.1377835796,67.4316532312,-5.6590826805,-4.1977835796,7.0460346129,68.23,-20.94,71.3709779953,132.52,47.2509173195,-25.9977835796,53.9308254951,-5.6590826805,-4.1977835796,7.0460346129,52.91,-21.8,57.2250653123,132.05,59.3909173195,-45.5277835796,74.8335495465,-5.6590826805,-4.1977835796,7.0460346129,65.05,-41.33,77.0692636529,132.69,46.4709173195,-3.7177835796,46.6193958697,-5.6590826805,-4.1977835796,7.0460346129,52.13,0.48,52.1322098131,133.17,-5.6590826805,-4.1977835796,7.0460346129,-5.6590826805,-4.1977835796,7.0460346129,0.0,0.0,0.0,132.69,44.5809173195,-0.5577835796,44.5844065966,-5.6590826805,-4.1977835796,7.0460346129,50.24,3.64,50.371690462,132.05
2021-10-23 16:30:00,64.433134078,-24.7784242116,69.0333185753,-6.886865922,-4.5684242116,8.2643464354,71.32,-20.21,74.1281761546,132.3,48.763134078,-25.6284242116,55.0877424903,-6.886865922,-4.5684242116,8.2643464354,55.65,-21.06,59.5016478763,131.84,61.123134078,-45.0784242116,75.9480207044,-6.886865922,-4.5684242116,8.2643464354,68.01,-40.51,79.1607238471,132.47,47.923134078,-3.4184242116,48.0448998745,-6.886865922,-4.5684242116,8.2643464354,54.81,1.15,54.8220630768,132.95,-6.886865922,-4.5684242116,8.2643464354,-6.886865922,-4.5684242116,8.2643464354,0.0,0.0,0.0,132.47,45.993134078,0.2315757884,45.9937170673,-6.886865922,-4.5684242116,8.2643464354,52.88,4.8,53.097404833,131.84
2021-10-23 17:00:00,67.0500506445,-24.0744771751,71.2410678098,-8.2199493555,-4.9444771751,9.5924669373,75.27,-19.13,77.6629242303,131.97,50.7900506445,-24.6744771751,56.4664419663,-8.2199493555,-4.9444771751,9.5924669373,59.01,-19.73,62.2210012777,131.51,63.5500506445,-44.0744771751,77.3380144249,-8.2199493555,-4.9444771751,9.5924669373,71.77,-39.13,81.744050548,132.12,49.8400506445,-2.7844771751,49.9177719994,-8.2199493555,-4.9444771751,9.5924669373,58.06,2.16,58.1001652321,132.6,-8.2199493555,-4.9444771751,9.5924669373,-8.2199493555,-4.9444771751,9.5924669373,0.0,0.0,0.0,132.12,47.8200506445,1.3355228249,47.8386963123,-8.2199493555,-4.9444771751,9.5924669373,56.04,6.28,56.3907793881,131.51
2021-10-23 17:30:00,70.4387672876,-22.3275117649,73.8927446953,-10.0312327124,-5.4475117649,11.4149469626,80.47,-16.88,82.221379823,130.91,53.5087672876,-24.7875117649,58.9712549988,-10.0312327124,-5.4475117649,11.4149469626,63.54,-19.34,66.4181240325,130.44,66.6787672876,-42.1875117649,78.9040186296,-10.0312327124,-5.4475117649,11.4149469626,76.71,-36.74,85.0544043539,131.07,52.4487672876,-2.9575117649,52.5320860601,-10.0312327124,-5.4475117649,11.4149469626,62.48,2.49,62.5295969921,131.53,-10.0312327124,-5.4475117649,11.4149469626,-10.0312327124,-5.4475117649,11.4149469626,0.0,0.0,0.0,131.07,50.3687672876,1.5924882351,50.3939355166,-10.0312327124,-5.4475117649,11.4149469626,60.4,7.04,60.8088940863,130.44
2021-10-23 18:00:00,72.794633786,-20.1536848181,75.5329710775,-11.215366214,-5.8036848181,12.6280321817,84.01,-14.35,85.2267716155,130.43,55.424633786,-25.1936848181,60.881949583,-11.215366214,-5.8036848181,12.6280321817,66.64,-19.39,69.4036144592,130.17,68.854633786,-39.8136848181,79.5367216612,-11.215366214,-5.8036848181,12.6280321817,80.07,-34.01,86.993591718,130.6,54.274633786,-3.5336848181000002,54.389546799,-11.215366214,-5.8036848181,12.6280321817,65.49,2.27,65.5293293114,131.23,-11.215366214,-5.8036848181,12.6280321817,-11.215366214,-5.8036848181,12.6280321817,0.0,0.0,0.0,130.6,52.104633786,-0.3236848181,52.105639175,-11.215366214,-5.8036848181,12.6280321817,63.32,5.48,63.5566896558,130.17
2021-10-23 18:30:00,74.4430002915,-20.0341652606,77.0916861282,-11.6969997085,-5.9841652606,13.1388749917,86.14,-14.05,87.2783025729,129.92,56.7330002915,-25.1741652606,62.0674787521,-11.6969997085,-5.9841652606,13.1388749917,68.43,-19.19,71.0698318557,129.94,70.3830002915,-39.7841652606,80.848911777,-11.6969997085,-5.9841652606,13.1388749917,82.08,-33.8,88.7669217671,130.08,55.5430002915,-3.3941652606,55.6466103118,-11.6969997085,-5.9841652606,13.1388749917,67.24,2.59,67.2898632782,130.98,-11.6969997085,-5.9841652606,13.1388749917,-11.6969997085,-5.9841652606,13.1388749917,0.0,0.0,0.0,130.08,53.3830002915,3.4958347394000002,53.4973418092,-11.6969997085,-5.9841652606,13.1388749917,65.08,9.48,65.7668366276,129.94
2021-10-23 19:00:00,73.9324670535,-20.3844614622,76.6911725932,-11.1875329465,-5.8744614622,12.6360670662,85.12,-14.51,86.3478691109,129.92,56.1724670535,-25.4944614622,61.687224124,-11.1875329465,-5.8744614622,12.6360670662,67.36,-19.62,70.1592046705,129.94,69.9424670535,-40.0844614622,80.6145938912,-11.1875329465,-5.8744614622,12.6360670662,81.13,-34.21,88.0477200159,130.08,55.0124670535,-3.7344614622,55.1390762865,-11.1875329465,-5.8744614622,12.6360670662,66.2,2.14,66.2345800923,130.98,-11.1875329465,-5.8744614622,12.6360670662,-11.1875329465,-5.8744614622,12.6360670662,0.0,0.0,0.0,130.08,52.8124670535,0.6455385378,52.8164121867,-11.1875329465,-5.8744614622,12.6360670662,64.0,6.52,64.3312552341,129.94
2021-10-23 19:30:00,71.8221002495,-22.3488728929,75.218921847,-10.3378997505,-5.5688728929,11.7424237937,82.16,-16.78,83.8560313871,131.46,54.4721002495,-26.4288728929,60.5449835079,-10.3378997505,-5.5688728929,11.7424237937,64.81,-20.86,68.0843278589,131.34,67.9721002495,-42.4988728929,80.1645845089,-10.3378997505,-5.5688728929,11.7424237937,78.31,-36.93,86.5810660595,131.61,53.4021002495,-4.2088728929,53.5677040957,-10.3378997505,-5.5688728929,11.7424237937,63.74,1.3599999999999999,63.7545072916,132.43,-10.3378997505,-5.5688728929,11.7424237937,-10.3378997505,-5.5688728929,11.7424237937,0.0,0.0,0.0,131.61,51.3421002495,0.9511271071,51.3509094447,-10.3378997505,-5.5688728929,11.7424237937,61.68,6.52,62.0236471033,131.34
2021-10-23 20:00:00,68.5878002629,-24.6110425101,72.8696765351,-9.2321997371,-5.2010425101,10.5964312473,77.82,-19.41,80.2041177247,131.46,51.9378002629,-26.5310425101,58.3217910632,-9.2321997371,-5.2010425101,10.5964312473,61.17,-21.33,64.7822336756,131.34,64.9878002629,-44.7610425101,78.9111215837,-9.2321997371,-5.2010425101,10.5964312473,74.22,-39.56,84.1047085483,131.61,50.9678002629,-4.3310425101,51.1514867121,-9.2321997371,-5.2010425101,10.5964312473,60.2,0.87,60.2062862166,132.43,-9.2321997371,-5.2010425101,10.5964312473,-9.2321997371,-5.2010425101,10.5964312473,0.0,0.0,0.0,131.61,48.9678002629,-0.28104251010000003,48.9686067545,-9.2321997371,-5.2010425101,10.5964312473,58.2,4.92,58.4075885481,131.34
2021-10-23 20:30:00,65.5086502034,-26.4269911807,70.6382977876,-8.4013497966,-4.9269911807,9.7395030931,73.91,-21.5,76.9736195069,132.57,49.6686502034,-27.2569911807,56.6561416022,-8.4013497966,-4.9269911807,9.7395030931,58.07,-22.33,62.2153823423,132.11,62.0886502034,-46.8569911807,77.7854620516,-8.4013497966,-4.9269911807,9.7395030931,70.49,-41.93,82.0180772757,132.73,48.7686502034,-4.8169911807,49.0059654195,-8.4013497966,-4.9269911807,9.7395030931,57.17,0.11,57.1701058246,133.25,-8.4013497966,-4.9269911807,9.7395030931,-8.4013497966,-4.9269911807,9.7395030931,0.0,0.0,0.0,132.73,46.8786502034,-2.2869911807,46.9344028784,-8.4013497966,-4.9269911807,9.7395030931,55.28,2.64,55.3430031711,132.11
2021-10-23 21:00:00,62.6995834886,-27.5509542654,68.4857127478,-7.6904165114000005,-4.6609542654,8.9926081191,70.39,-22.89,74.0182693664,132.57,47.5595834886,-27.7809542654,55.0789923792,-7.6904165114000005,-4.6609542654,8.9926081191,55.25,-23.12,59.8923776452,132.11,59.4595834886,-47.8609542654,76.328978847,-7.6904165114000005,-4.6609542654,8.9926081191,67.15,-43.2,79.8458671441,132.73,46.7595834886,-5.4109542654,47.071616438,-7.6904165114000005,-4.6609542654,8.9926081191,54.45,-0.75,54.4551650443,133.25,-7.6904165114000005,-4.6609542654,8.9926081191,-7.6904165114000005,-4.6609542654,8.9926081191,0.0,0.0,0.0,132.73,44.8695834886,-4.2209542654,45.067682183,-7.6904165114000005,-4.6609542654,8.9926081191,52.56,0.44,52.5618416725,132.11
2021-10-23 21:30:00,60.3474500813,-28.2752936675,66.6431314038,-7.0825499187,-4.4452936675,8.3620062868,67.43,-23.83,71.5169476418,132.81,45.8274500813,-28.2852936675,53.853625865,-7.0825499187,-4.4452936675,8.3620062868,52.91,-23.84,58.0328674115,132.25,57.2574500813,-48.7452936675,75.1965374505,-7.0825499187,-4.4452936675,8.3620062868,64.34,-44.3,78.1161033334,132.96,45.0874500813,-5.7752936675,45.4558265988,-7.0825499187,-4.4452936675,8.3620062868,52.17,-1.33,52.1869504761,133.43,-7.0825499187,-4.4452936675,8.3620062868,-7.0825499187,-4.4452936675,8.3620062868,0.0,0.0,0.0,132.96,43.2774500813,-4.4452936675,43.5051528136,-7.0825499187,-4.4452936675,8.3620062868,50.36,0.0,50.36,132.25
2021-10-23 22:00:00,57.9022000805,-29.857711509,65.1471235798,-6.3077999195,-4.157711509,7.5547934993,64.21,-25.7,69.1622302995,132.81,43.8622000805,-28.407711509,52.2579244621,-6.3077999195,-4.157711509,7.5547934993,50.17,-24.25,55.7233469921,132.25,54.9922000805,-50.467711509,74.6400159074,-6.3077999195,-4.157711509,7.5547934993,61.3,-46.31,76.8264674445,132.96,43.1922000805,-5.787711509,43.5782486145,-6.3077999195,-4.157711509,7.5547934993,49.5,-1.63,49.5268301025,133.43,-6.3077999195,-4.157711509,7.5547934993,-6.3077999195,-4.157711509,7.5547934993,0.0,0.0,0.0,132.96,41.4522000805,-4.277711509,41.6723374347,-6.3077999195,-4.157711509,7.5547934993,47.76,-0.12,47.7601507535,132.25
2021-10-23 22:30:00,54.8831834372,-31.7165665089,63.3885195861,-5.3968165628,-3.8965665089,6.6564900338,60.28,-27.82,66.3899902094,133.3,41.6331834372,-28.4465665089,50.4234975905,-5.3968165628,-3.8965665089,6.6564900338,47.03,-24.55,53.0520819573,132.6,52.1531834372,-52.3065665089,73.864277175,-5.3968165628,-3.8965665089,6.6564900338,57.55,-48.41,75.2032618973,133.45,41.0331834372,-5.8565665089,41.4490230798,-5.3968165628,-3.8965665089,6.6564900338,46.43,-1.96,46.4713513899,133.78,-5.3968165628,-3.8965665089,6.6564900338,-5.3968165628,-3.8965665089,6.6564900338,0.0,0.0,0.0,133.45,39.3231834372,-4.4565665089,39.5749130218,-5.3968165628,-3.8965665089,6.6564900338,44.72,-0.56,44.7235061237,132.6
2021-10-23 23:00:00,55.8216834526,-32.331994763,64.5090554019,-4.4783165474,-3.621994763,5.7597018292,60.3,-28.71,66.7858824902,133.42,40.8716834526,-28.571994763,49.8683606407,-4.4783165474,-3.621994763,5.7597018292,45.35,-24.95,51.7602646825,132.6,53.1116834526,-53.141994763,75.1326994495,-4.4783165474,-3.621994763,5.7597018292,57.59,-49.52,75.9528702552,133.58,40.3216834526,-5.791994763,40.7355540013,-4.4783165474,-3.621994763,5.7597018292,44.8,-2.17,44.8525238978,133.78,-4.4783165474,-3.621994763,5.7597018292,-4.4783165474,-3.621994763,5.7597018292,0.0,0.0,0.0,133.58,38.6416834526,-4.661994763,38.9218948052,-4.4783165474,-3.621994763,5.7597018292,43.12,-1.04,43.1325399206,132.6
2021-10-23 23:30:00,49.4722001338,-34.9385999462,60.5657027721,-3.4477998662,-3.3085999462,4.7785099687,52.92,-31.63,61.65211513,134.17,37.4422001338,-27.9485999462,46.7230413159,-3.4477998662,-3.3085999462,4.7785099687,40.89,-24.64,47.7401476747,133.24,47.1122001338,-55.9285999462,73.1270653957,-3.4477998662,-3.3085999462,4.7785099687,50.56,-52.62,72.9738172223,134.33,37.0122001338,-5.0585999462,37.3562898607,-3.4477998662,-3.3085999462,4.7785099687,40.46,-1.75,40.4978283368,134.43,-3.4477998662,-3.3085999462,4.7785099687,-3.4477998662,-3.3085999462,4.7785099687,0.0,0.0,0.0,134.33,35.3922001338,-3.7885999462,35.5944001194,-3.4477998662,-3.3085999462,4.7785099687,38.84,-0.48,38.8429659012,133.24
2021-10-24 00:00:00,47.3544333879,-36.3102411856,59.6730758085,-2.8655666121000003,-3.0802411856,4.2070604666,50.22,-33.23,60.2186125712,134.82,35.8344333879,-27.9102411856,45.4212304905,-2.8655666121000003,-3.0802411856,4.2070604666,38.7,-24.83,45.9806361417,133.56,45.1444333879,-57.3902411856,73.0182145033,-2.8655666121000003,-3.0802411856,4.2070604666,48.01,-54.31,72.4881797261,134.99,35.4444333879,-4.9802411856,35.7926062261,-2.8655666121000003,-3.0802411856,4.2070604666,38.31,-1.9,38.3570866985,134.77,-2.8655666121000003,-3.0802411856,4.2070604666,-2.8655666121000003,-3.0802411856,4.2070604666,0.0,0.0,0.0,134.99,33.8144333879,-3.9202411856,34.0409194397,-2.8655666121000003,-3.0802411856,4.2070604666,36.68,-0.84,36.6896170599,133.56
2021-10-24 00:30:00,46.0706500614,-36.5644524947,58.8172082245,-2.2593499385999998,-2.8944524947,3.6718547615,48.33,-33.67,58.9021035278,135.31,34.8306500614,-27.8344524947,44.5862190523,-2.2593499385999998,-2.8944524947,3.6718547615,37.09,-24.94,44.6953207842,133.91,43.9306500614,-57.5744524947,72.4204363069,-2.2593499385999998,-2.8944524947,3.6718547615,46.19,-54.68,71.578058789,135.47,34.4906500614,-4.9744524947,34.8475267312,-2.2593499385999998,-2.8944524947,3.6718547615,36.75,-2.08,36.8088155202,135.13,-2.2593499385999998,-2.8944524947,3.6718547615,-2.2593499385999998,-2.8944524947,3.6718547615,0.0,0.0,0.0,135.47,32.9006500614,-4.0144524947,33.1446617617,-2.2593499385999998,-2.8944524947,3.6718547615,35.16,-1.12,35.1778339299,133.91
2021-10-24 01:00:00,44.8222000781,-36.7652531065,57.9716607992,-1.9277999219000002,-2.8052531065,3.403800454,46.75,-33.96,57.7827318496,135.09,33.9222000781,-28.0952531065,44.0460997735,-1.9277999219000002,-2.8052531065,3.403800454,35.85,-25.29,43.8726178841,133.66,42.7522000781,-57.9252531065,71.993649435,-1.9277999219000002,-2.8052531065,3.403800454,44.68,-55.12,70.9543289729,135.25,33.6222000781,-5.1052531065,34.0075866149,-1.9277999219000002,-2.8052531065,3.403800454,35.55,-2.3,35.624324555,134.85,-1.9277999219000002,-2.8052531065,3.403800454,-1.9277999219000002,-2.8052531065,3.403800454,0.0,0.0,0.0,135.25,32.0322000781,-4.5652531065,32.3558862924,-1.9277999219000002,-2.8052531065,3.403800454,33.96,-1.76,34.0055760134,133.66
2021-10-24 01:30:00,45.8628333877,-36.5287359164,58.6323122007,-1.9671666123,-2.8787359164,3.4866696082,47.83,-33.65,58.4810345326,135.55,34.7428333877,-28.3487359164,44.8410002104,-1.9671666123,-2.8787359164,3.4866696082,36.71,-25.47,44.6804767208,134.13,43.7428333877,-57.8887359164,72.5571582877,-1.9671666123,-2.8787359164,3.4866696082,45.71,-55.01,71.5227530231,135.7,34.4128333877,-5.1387359164,34.7943919129,-1.9671666123,-2.8787359164,3.4866696082,36.38,-2.26,36.4501303153,135.31,-1.9671666123,-2.8787359164,3.4866696082,-1.9671666123,-2.8787359164,3.4866696082,0.0,0.0,0.0,135.7,32.8328333877,-4.3987359164,33.1261803704,-1.9671666123,-2.8787359164,3.4866696082,34.8,-1.52,34.833179585,134.13
2021-10-24 02:00:00,45.1517001265,-36.4664461677,58.0385882014,-2.5082998735,-3.1364461677,4.0160755494,47.66,-33.33,58.158099178,136.13,34.4917001265,-28.2964461677,44.6135208578,-2.5082998735,-3.1364461677,4.0160755494,37.0,-25.16,44.7440007152,134.75,43.0417001265,-57.7664461677,72.0385331098,-2.5082998735,-3.1364461677,4.0160755494,45.55,-54.63,71.128330502,136.3,34.1517001265,-5.1564461677,34.5387833979,-2.5082998735,-3.1364461677,4.0160755494,36.66,-2.02,36.7156097593,135.97,-2.5082998735,-3.1364461677,4.0160755494,-2.5082998735,-3.1364461677,4.0160755494,0.0,0.0,0.0,136.3,32.5717001265,-4.1764461677,32.8383670684,-2.5082998735,-3.1364461677,4.0160755494,35.08,-1.04,35.0954128057,134.75
2021-10-24 02:30:00,44.366016959,-36.8515462494,57.6747771714,-2.503983041,-3.1415462494,4.0173677834,46.87,-33.71,57.7335344492,136.2,33.836016959,-28.5215462494,44.2533009402,-2.503983041,-3.1415462494,4.0173677834,36.34,-25.38,44.3253877592,134.8,42.306016959,-58.2615462494,72.0014363905,-2.503983041,-3.1415462494,4.0173677834,44.81,-55.12,71.0362618667,136.37,33.526016959,-5.2915462494,33.9410411573,-2.503983041,-3.1415462494,4.0173677834,36.03,-2.15,36.0940909291,136.03,-2.503983041,-3.1415462494,4.0173677834,-2.503983041,-3.1415462494,4.0173677834,0.0,0.0,0.0,136.37,31.936016959,-4.5015462494000005,32.2517146496,-2.503983041,-3.1415462494,4.0173677834,34.44,-1.3599999999999999,34.4668420369,134.8
2021-10-24 03:00:00,43.0342005516,-37.7350450237,57.2352691971,-2.3057994484,-3.0650450237,3.8355197945,45.34,-34.67,57.0764793939,136.2,32.7342005516,-28.4050450237,43.3402176801,-2.3057994484,-3.0650450237,3.8355197945,35.04,-25.34,43.2425392409,134.8,41.0342005516,-59.2950450237,72.1090006815,-2.3057994484,-3.0650450237,3.8355197945,43.34,-56.23,70.9941441247,136.37,32.4442005516,-5.0150450237,32.8295115106,-2.3057994484,-3.0650450237,3.8355197945,34.75,-1.9500000000000002,34.804669227,136.03,-2.3057994484,-3.0650450237,3.8355197945,-2.3057994484,-3.0650450237,3.8355197945,0.0,0.0,0.0,136.37,30.9342005516,-4.0250450237,31.1949635552,-2.3057994484,-3.0650450237,3.8355197945,33.24,-0.96,33.2538599263,134.8
2021-10-24 03:30:00,41.9332508405,-37.9070866319,56.5273804715,-1.9167491595000001,-2.9870866319,3.5491708732,43.85,-34.92,56.0555875895,136.79,31.7132508405,-28.507086631900002,42.6425171292,-1.9167491595000001,-2.9870866319,3.5491708732,33.63,-25.52,42.2166708777,135.33,40.0132508405,-59.4070866319,71.6258485808,-1.9167491595000001,-2.9870866319,3.5491708732,41.93,-56.42,70.2946747627,136.98,31.4632508405,-5.1970866319,31.8895886288,-1.9167491595000001,-2.9870866319,3.5491708732,33.38,-2.21,33.453079081,136.52,-1.9167491595000001,-2.9870866319,3.5491708732,-1.9167491595000001,-2.9870866319,3.5491708732,0.0,0.0,0.0,136.98,29.9232508405,-4.5070866319,30.2607794145,-1.9167491595000001,-2.9870866319,3.5491708732,31.84,-1.52,31.8762607594,135.33
2021-10-24 04:00:00,41.1648172767,-37.9569424908,55.9934966284,-1.6851827233,-2.9069424908,3.3600826561,42.85,-35.05,55.3590552665,136.55,31.1948172767,-28.5069424908,42.2582819705,-1.6851827233,-2.9069424908,3.3600826561,32.88,-25.6,41.6707859297,135.05,39.2848172767,-59.5069424908,71.3047899728,-1.6851827233,-2.9069424908,3.3600826561,40.97,-56.6,69.8720323162,136.71,30.9648172767,-5.1569424908,31.3913039683,-1.6851827233,-2.9069424908,3.3600826561,32.65,-2.25,32.7274349743,136.26,-1.6851827233,-2.9069424908,3.3600826561,-1.6851827233,-2.9069424908,3.3600826561,0.0,0.0,0.0,136.71,29.3948172767,-4.6269424908,29.75674511,-1.6851827233,-2.9069424908,3.3600826561,31.08,-1.72,31.1275569231,135.05
2021-10-24 04:30:00,40.5533174914,-37.7836518411,55.4272126848,-1.4066825085999999,-2.8536518411,3.1815223573,41.96,-34.93,54.5962132386,136.65,30.5733174914,-28.3736518411,41.7108122821,-1.4066825085999999,-2.8536518411,3.1815223573,31.98,-25.52,40.9144326613,135.18,38.7133174914,-59.1136518411,70.6621878035,-1.4066825085999999,-2.8536518411,3.1815223573,40.12,-56.26,69.0999421129,136.84,30.3733174914,-5.2736518411,30.8277443089,-1.4066825085999999,-2.8536518411,3.1815223573,31.78,-2.42,31.8720065261,136.38,-1.4066825085999999,-2.8536518411,3.1815223573,-1.4066825085999999,-2.8536518411,3.1815223573,0.0,0.0,0.0,136.84,28.8333174914,-4.9736518411,29.2591423353,-1.4066825085999999,-2.8536518411,3.1815223573,30.24,-2.12,30.3142210852,135.18
2021-10-24 05:00:00,40.0777007619,-38.0348527797,55.2528019591,-1.2622992381,-2.7848527797,3.0575814578,41.34,-35.25,54.3282440357,135.94,30.1177007619,-28.5948527797,41.53000728,-1.2622992381,-2.7848527797,3.0575814578,31.38,-25.81,40.6307826654,134.44,38.2777007619,-59.3648527797,70.6354593754,-1.2622992381,-2.7848527797,3.0575814578,39.54,-56.58,69.0268643356,136.11,30.0477007619,-5.5048527797,30.5477941135,-1.2622992381,-2.7848527797,3.0575814578,31.31,-2.7199999999999998,31.4279254804,135.64,-1.2622992381,-2.7848527797,3.0575814578,-1.2622992381,-2.7848527797,3.0575814578,0.0,0.0,0.0,136.11,28.3777007619,-4.9848527797,28.8121963371,-1.2622992381,-2.7848527797,3.0575814578,29.64,-2.2,29.7215342807,134.44
2021-10-24 05:30:00,41.9014172499,-37.3558055357,56.1354164033,-1.2885827501,-2.7658055357,3.0512498694,43.19,-34.59,55.3339335309,135.75,30.9514172499,-28.2458055357,41.9024552997,-1.2885827501,-2.7658055357,3.0512498694,32.24,-25.48,41.0931624483,134.28,40.0014172499,-58.6158055357,70.9642588956,-1.2885827501,-2.7658055357,3.0512498694,41.29,-55.85,69.455644839,135.92,30.7514172499,-5.1958055357,31.1872739758,-1.2885827501,-2.7658055357,3.0512498694,32.04,-2.43,32.1320167434,135.48,-1.2885827501,-2.7658055357,3.0512498694,-1.2885827501,-2.7658055357,3.0512498694,0.0,0.0,0.0,135.92,29.2314172499,-5.3658055357,29.7198186987,-1.2885827501,-2.7658055357,3.0512498694,30.52,-2.6,30.6305468446,134.28
2021-10-24 06:00:00,40.5975171375,-37.6161658466,55.3455899845,-1.5224828625,-2.8361658466,3.2189735594,42.12,-34.78,54.623646894,135.75,30.6775171375,-28.2961658466,41.7346745446,-1.5224828625,-2.8361658466,3.2189735594,32.2,-25.46,41.0493800197,134.28,38.7575171375,-58.8961658466,70.5046345009,-1.5224828625,-2.8361658466,3.2189735594,40.28,-56.06,69.0304425598,135.92,30.4575171375,-5.2361658466,30.9043327538,-1.5224828625,-2.8361658466,3.2189735594,31.98,-2.4,32.0699298409,135.48,-1.5224828625,-2.8361658466,3.2189735594,-1.5224828625,-2.8361658466,3.2189735594,0.0,0.0,0.0,135.92,28.8775171375,-5.3561658466,29.3700444093,-1.5224828625,-2.8361658466,3.2189735594,30.4,-2.52,30.5042685538,134.28
2021-10-24 06:30:00,42.2887171674,-37.1041562931,56.2588127665,-2.3612828326,-3.0041562931,3.821074672,44.65,-34.1,56.1821368408,135.75,31.7887171674,-27.9341562931,42.3183131394,-2.3612828326,-3.0041562931,3.821074672,34.15,-24.93,42.2815255165,134.28,40.3187171674,-58.2741562931,70.8623753885,-2.3612828326,-3.0041562931,3.821074672,42.68,-55.27,69.8309050493,135.92,31.5187171674,-4.9841562931,31.9103642385,-2.3612828326,-3.0041562931,3.821074672,33.88,-1.98,33.9378078255,135.48,-2.3612828326,-3.0041562931,3.821074672,-2.3612828326,-3.0041562931,3.821074672,0.0,0.0,0.0,135.92,29.9587171674,-4.0841562931,30.2358242313,-2.3612828326,-3.0041562931,3.821074672,32.32,-1.08,32.33803952,134.28
2021-10-24 07:00:00,43.8220172059,-36.6415462494,57.1224308266,-2.8879827941,-3.1415462494,4.2672892398,46.71,-33.5,57.4810760164,135.47,32.9020172059,-27.6115462494,42.9527673439,-2.8879827941,-3.1415462494,4.2672892398,35.79,-24.47,43.3555648101,133.98,41.7520172059,-57.7915462494,71.2958186618,-2.8879827941,-3.1415462494,4.2672892398,44.64,-54.65,70.5645243731,135.61,32.5920172059,-4.6715462494,32.9251109324,-2.8879827941,-3.1415462494,4.2672892398,35.48,-1.53,35.5129736857,135.18,-2.8879827941,-3.1415462494,4.2672892398,-2.8879827941,-3.1415462494,4.2672892398,0.0,0.0,0.0,135.61,30.9920172059,-3.4215462494,31.180316054,-2.8879827941,-3.1415462494,4.2672892398,33.88,-0.28,33.881157005,133.98
2021-10-24 07:30:00,46.3040505059,-36.2227713233,58.7890657826,-4.0159494941,-3.4327713233,5.2831590263,50.32,-32.79,60.0606901392,135.35,34.7340505059,-27.4027713233,44.2421308341,-4.0159494941,-3.4327713233,5.2831590263,38.75,-23.97,45.5644971442,133.88,44.0640505059,-57.4027713233,72.365176035,-4.0159494941,-3.4327713233,5.2831590263,48.08,-53.97,72.2803382671,135.51,34.3440505059,-4.4027713233,34.625109393,-4.0159494941,-3.4327713233,5.2831590263,38.36,-0.97,38.3722621173,135.08,-4.0159494941,-3.4327713233,5.2831590263,-4.0159494941,-3.4327713233,5.2831590263,0.0,0.0,0.0,135.51,32.7040505059,-3.4327713233,32.8837169196,-4.0159494941,-3.4327713233,5.2831590263,36.72,0.0,36.72,133.88
2021-10-24 08:00:00,48.1642005711,-35.2812181608,59.7038907574,-4.5357994289,-3.6812181608,5.8416473367,52.7,-31.6,61.4479454498,135.48,36.2042005711,-26.5412181608,44.8907607471,-4.5357994289,-3.6812181608,5.8416473367,40.74,-22.86,46.715385046,134.05,45.8042005711,-56.2512181608,72.541190606,-4.5357994289,-3.6812181608,5.8416473367,50.34,-52.57,72.7854415388,135.64,35.7642005711,-3.8012181608,35.9656405754,-4.5357994289,-3.6812181608,5.8416473367,40.3,-0.12,40.3001786597,135.24,-4.5357994289,-3.6812181608,5.8416473367,-4.5357994289,-3.6812181608,5.8416473367,0.0,0.0,0.0,135.64,34.0642005711,-2.7612181608,34.1759284626,-4.5357994289,-3.6812181608,5.8416473367,38.6,0.92,38.610962174,134.05
2021-10-24 08:30:00,51.2398338477,-34.8693127325,61.9789443535,-5.3701661523,-3.9793127325,6.6838323083999995,56.61,-30.89,64.489411534,134.68,38.6498338477,-25.8693127325,46.5083970666,-5.3701661523,-3.9793127325,6.6838323083999995,44.02,-21.89,49.1623077164,133.24,48.7198338477,-55.7993127325,74.0755392256,-5.3701661523,-3.9793127325,6.6838323083999995,54.09,-51.82,74.9068788564,134.84,38.1098338477,-3.1493127325,38.2397385789,-5.3701661523,-3.9793127325,6.6838323083999995,43.48,0.8300000000000001,43.4879213116,134.42,-5.3701661523,-3.9793127325,6.6838323083999995,-5.3701661523,-3.9793127325,6.6838323083999995,0.0,0.0,0.0,134.84,36.3898338477,-0.2193127325,36.3904947141,-5.3701661523,-3.9793127325,6.6838323083999995,41.76,3.76,41.9289303465,133.24
2021-10-24 09:00:00,52.061917237,-33.2605375968,61.7794997359,-3.568082763,-3.6205375968,5.0832575278,55.63,-29.64,63.0335347256,134.75,39.581917237,-24.8305375968,46.7256221949,-3.568082763,-3.6205375968,5.0832575278,43.15,-21.21,48.081042002,133.24,49.561917237,-54.0805375968,73.3559008326,-3.568082763,-3.6205375968,5.0832575278,53.13,-50.46,73.2735184088,134.91,39.031917237,-2.3005375968,39.0996551958,-3.568082763,-3.6205375968,5.0832575278,42.6,1.32,42.6204457978,134.42,-3.568082763,-3.6205375968,5.0832575278,-3.568082763,-3.6205375968,5.0832575278,0.0,0.0,0.0,134.91,37.271917237,1.1394624032,37.2893307675,-3.568082763,-3.6205375968,5.0832575278,40.84,4.76,41.1164589915,133.24
2021-10-24 09:30:00,55.3618503951,-31.9636119929,63.9265748402,-3.0681496049,-3.4236119929,4.5972449441,58.43,-28.54,65.0276594996,134.22,42.0918503951,-23.8736119929,48.3908381749,-3.0681496049,-3.4236119929,4.5972449441,45.16,-20.45,49.5744702443,132.8,52.7318503951,-52.8836119929,74.6814867521,-3.0681496049,-3.4236119929,4.5972449441,55.8,-49.46,74.5649488701,134.36,41.5218503951,-1.2436119929,41.5404697978,-3.0681496049,-3.4236119929,4.5972449441,44.59,2.18,44.6432581696,133.93,-3.0681496049,-3.4236119929,4.5972449441,-3.0681496049,-3.4236119929,4.5972449441,0.0,0.0,0.0,134.36,39.7318503951,3.5363880071000002,39.888920466100004,-3.0681496049,-3.4236119929,4.5972449441,42.8,6.96,43.3622139656,132.8
2021-10-24 10:00:00,59.2099843098,-29.6703215109,66.228016885,-4.4900156902,-3.8903215109,5.9409462509,63.7,-25.78,68.7189813661,134.55,44.6499843098,-24.0703215109,50.7247619659,-4.4900156902,-3.8903215109,5.9409462509,49.14,-20.18,53.1222363987,133.16,56.3099843098,-50.4303215109,75.5912141764,-4.4900156902,-3.8903215109,5.9409462509,60.8,-46.54,76.5676929259,134.72,43.9699843098,-1.5603215109000002,43.9976604312,-4.4900156902,-3.8903215109,5.9409462509,48.46,2.33,48.5159819029,134.3,-4.4900156902,-3.8903215109,5.9409462509,-4.4900156902,-3.8903215109,5.9409462509,0.0,0.0,0.0,134.72,42.1499843098,1.3096784891,42.1703264756,-4.4900156902,-3.8903215109,5.9409462509,46.64,5.2,46.928984647,133.16
2021-10-24 10:30:00,62.1158007386,-27.9682719834,68.1219270069,-6.1341992614,-4.2382719834,7.4559607016000005,68.25,-23.73,72.2577013197,133.86,46.8158007386,-23.9482719834,52.5855391699,-6.1341992614,-4.2382719834,7.4559607016000005,52.95,-19.71,56.4994389353,132.7,58.9758007386,-48.6782719834,76.47038143,-6.1341992614,-4.2382719834,7.4559607016000005,65.11,-44.44,78.8303602681,134.0,46.0358007386,-1.4682719834,46.0592094185,-6.1341992614,-4.2382719834,7.4559607016000005,52.17,2.77,52.2434857183,133.82,-6.1341992614,-4.2382719834,7.4559607016000005,-6.1341992614,-4.2382719834,7.4559607016000005,0.0,0.0,0.0,134.0,44.1458007386,5.3217280166,44.4654080374,-6.1341992614,-4.2382719834,7.4559607016000005,50.28,9.56,51.1807776416,132.7
2021-10-24 11:00:00,64.3495503786,-26.7019229859,69.6696298618,-7.1004496214,-4.4919229859,8.4020091013,71.45,-22.21,74.8223669767,133.53,48.4595503786,-24.2819229859,54.2027656747,-7.1004496214,-4.4919229859,8.4020091013,55.56,-19.79,58.9792989107,132.55,61.0695503786,-47.2619229859,77.2216248714,-7.1004496214,-4.4919229859,8.4020091013,68.17,-42.77,80.4762188476,133.67,47.5995503786,-1.8719229859,47.6363442333,-7.1004496214,-4.4919229859,8.4020091013,54.7,2.62,54.7627099403,133.69,-7.1004496214,-4.4919229859,8.4020091013,-7.1004496214,-4.4919229859,8.4020091013,0.0,0.0,0.0,133.67,45.6995503786,3.5080770141,45.8339994888,-7.1004496214,-4.4919229859,8.4020091013,52.8,8.0,53.4026216585,132.55
2021-10-24 11:30:00,65.585866928,-26.405910206,70.7020369897,-7.414133072,-4.585910206,8.7177945392,73.0,-21.82,76.1912882159,133.35,49.745866928,-24.105910206,55.278804105,-7.414133072,-4.585910206,8.7177945392,57.16,-19.52,60.4011258173,132.56,62.235866928,-47.075910206,78.0348925417,-7.414133072,-4.585910206,8.7177945392,69.65,-42.49,81.5875149763,133.5,48.855866928,-1.605910206,48.8822532303,-7.414133072,-4.585910206,8.7177945392,56.27,2.98,56.3488535819,133.69,-7.414133072,-4.585910206,8.7177945392,-7.414133072,-4.585910206,8.7177945392,0.0,0.0,0.0,133.5,46.905866928,5.054089794,47.1773693195,-7.414133072,-4.585910206,8.7177945392,54.32,9.64,55.1687592755,132.56
2021-10-24 12:00:00,66.5553336538,-26.0005138808,71.4537553935,-7.0046663462,-4.5605138808,8.3584470734,73.56,-21.44,76.6208013532,133.35,50.635333653800004,-23.7605138808,55.9329869943,-7.0046663462,-4.5605138808,8.3584470734,57.64,-19.2,60.7536797239,132.56,63.1553336538,-46.6805138808,78.5344927092,-7.0046663462,-4.5605138808,8.3584470734,70.16,-42.12,81.8322674744,133.5,49.7353336538,-1.2505138808,49.7510522363,-7.0046663462,-4.5605138808,8.3584470734,56.74,3.31,56.8364645276,133.69,-7.0046663462,-4.5605138808,8.3584470734,-7.0046663462,-4.5605138808,8.3584470734,0.0,0.0,0.0,133.5,47.7953336538,4.4394861192,48.0010724472,-7.0046663462,-4.5605138808,8.3584470734,54.8,9.0,55.5341336477,132.56
2021-10-24 12:30:00,67.5076002783,-25.1167189467,72.0286447602,-7.8923997217,-4.8767189467000005,9.2775191216,75.4,-20.24,78.0693127932,132.8,51.8476002783,-23.6067189467,56.9688584584,-7.8923997217,-4.8767189467000005,9.2775191216,59.74,-18.73,62.6073518047,132.09,64.0176002783,-45.6467189467,78.6249076056,-7.8923997217,-4.8767189467000005,9.2775191216,71.91,-40.77,82.6634199631,132.96,50.8776002783,-1.2367189467,50.8926289735,-7.8923997217,-4.8767189467000005,9.2775191216,58.77,3.64,58.8826162802,133.22,-7.8923997217,-4.8767189467000005,9.2775191216,-7.8923997217,-4.8767189467000005,9.2775191216,0.0,0.0,0.0,132.96,48.9076002783,3.7232810533,49.0491201428,-7.8923997217,-4.8767189467000005,9.2775191216,56.8,8.6,57.4473672156,132.09
2021-10-24 13:00:00,69.0241336398,-24.6497294012,73.2935207524,-8.5958663602,-5.0197294012,9.954225321100001,77.62,-19.63,80.0637327384,132.8,52.4241336398,-23.6197294012,57.4994035175,-8.5958663602,-5.0197294012,9.954225321100001,61.02,-18.6,63.7918521443,132.09,65.4241336398,-45.1397294012,79.4852969607,-8.5958663602,-5.0197294012,9.954225321100001,74.02,-40.12,84.1936743467,132.96,51.4241336398,-1.2897294012,51.4403044561,-8.5958663602,-5.0197294012,9.954225321100001,60.02,3.73,60.1357905078,133.22,-8.5958663602,-5.0197294012,9.954225321100001,-8.5958663602,-5.0197294012,9.954225321100001,0.0,0.0,0.0,132.96,49.4441336398,4.1802705988,49.6205301631,-8.5958663602,-5.0197294012,9.954225321100001,58.04,9.2,58.764628817,132.09
2021-10-24 13:30:00,67.9593006522,-24.9268630878,72.3865667685,-7.9706993478,-4.9568630878,9.3862953163,75.93,-19.97,78.5122015995,132.8,51.4593006522,-23.8768630878,56.7288657962,-7.9706993478,-4.9568630878,9.3862953163,59.43,-18.92,62.3689930975,132.09,64.4293006522,-45.5568630878,78.9085708712,-7.9706993478,-4.9568630878,9.3862953163,72.4,-40.6,83.0067467137,132.96,50.4893006522,-1.3868630878000001,50.5083445539,-7.9706993478,-4.9568630878,9.3862953163,58.46,3.5700000000000003,58.5689038654,133.22,-7.9706993478,-4.9568630878,9.3862953163,-7.9706993478,-4.9568630878,9.3862953163,0.0,0.0,0.0,132.96,48.5093006522,4.0031369122,48.6741959862,-7.9706993478,-4.9568630878,9.3862953163,56.48,8.96,57.1862920637,132.09
2021-10-24 14:00:00,66.4410339707,-25.3269590422,71.1046120123,-6.7889660293,-4.5769590422,8.1877111466,73.23,-20.75,76.1130435602,133.09,50.0210339707,-24.2069590422,55.5705021173,-6.7889660293,-4.5769590422,8.1877111466,56.81,-19.63,60.1058483011,132.44,63.0510339707,-46.0769590422,78.0930153045,-6.7889660293,-4.5769590422,8.1877111466,69.84,-41.5,81.2396184137,133.24,49.1210339707,-1.6369590422,49.1483022419,-6.7889660293,-4.5769590422,8.1877111466,55.91,2.94,55.987245869,133.56,-6.7889660293,-4.5769590422,8.1877111466,-6.7889660293,-4.5769590422,8.1877111466,0.0,0.0,0.0,133.24,47.2510339707,5.0230409578,47.5172721414,-6.7889660293,-4.5769590422,8.1877111466,54.04,9.6,54.8860783806,132.44
2021-10-24 14:30:00,66.4729505758,-25.5585122885,71.2172079532,-7.0170494242,-4.5885122885000005,8.3841175829,73.49,-20.97,76.4233014204,133.12,50.2029505758,-24.3385122885,55.7915712893,-7.0170494242,-4.5885122885000005,8.3841175829,57.22,-19.75,60.5325606595,132.44,63.0829505758,-46.1585122885,78.1669169792,-7.0170494242,-4.5885122885000005,8.3841175829,70.1,-41.57,81.4989257598,133.29,49.3229505758,-1.8685122885,49.3583305195,-7.0170494242,-4.5885122885000005,8.3841175829,56.34,2.7199999999999998,56.4056202873,133.57,-7.0170494242,-4.5885122885000005,8.3841175829,-7.0170494242,-4.5885122885000005,8.3841175829,0.0,0.0,0.0,133.29,47.3829505758,4.3714877115,47.5841770978,-7.0170494242,-4.5885122885000005,8.3841175829,54.4,8.96,55.132944779,132.44
2021-10-24 15:00:00,65.2699172734,-26.0201135958,70.265271738,-6.9400827266,-4.6701135958,8.3650887174,72.21,-21.35,75.3001102257,133.12,49.9799172734,-24.6201135958,55.7148285838,-6.9400827266,-4.6701135958,8.3650887174,56.92,-19.95,60.3149144076,132.44,61.9199172734,-46.7001135958,77.5562812737,-6.9400827266,-4.6701135958,8.3650887174,68.86,-42.03,80.673542751,133.29,49.0899172734,-2.0901135958,49.1343927687,-6.9400827266,-4.6701135958,8.3650887174,56.03,2.58,56.0893688679,133.57,-6.9400827266,-4.6701135958,8.3650887174,-6.9400827266,-4.6701135958,8.3650887174,0.0,0.0,0.0,133.29,47.1799172734,4.5698864042,47.4007221007,-6.9400827266,-4.6701135958,8.3650887174,54.12,9.24,54.9031146657,132.44
2021-10-24 15:30:00,65.5653004446,-26.2679998752,70.6315541372,-6.8746995554,-4.5779998752,8.2595143219,72.44,-21.69,75.6175224402,133.4,49.9153004446,-24.8679998752,55.76696725,-6.8746995554,-4.5779998752,8.2595143219,56.79,-20.29,60.3057891085,133.21,62.2053004446,-47.1179998752,78.0359232382,-6.8746995554,-4.5779998752,8.2595143219,69.08,-42.54,81.1276648253,133.57,49.0453004446,-2.1379998752000002,49.0918785459,-6.8746995554,-4.5779998752,8.2595143219,55.92,2.44,55.9732078766,133.84,-6.8746995554,-4.5779998752,8.2595143219,-6.8746995554,-4.5779998752,8.2595143219,0.0,0.0,0.0,133.57,47.1653004446,3.3420001248,47.2835545498,-6.8746995554,-4.5779998752,8.2595143219,54.04,7.92,54.6172866408,133.21
2021-10-24 16:00:00,64.9288835575,-26.3257661068,70.062870917,-7.2211164425,-4.6357661068,8.5810751118,72.15,-21.69,75.3397544461,133.92,49.8888835575,-24.7757661068,55.7022377359,-7.2211164425,-4.6357661068,8.5810751118,57.11,-20.14,60.5571771139,133.21,61.5888835575,-46.9357661068,77.4348546708,-7.2211164425,-4.6357661068,8.5810751118,68.81,-42.3,80.7719388154,134.08,48.9988835575,-2.2857661068,49.052169336,-7.2211164425,-4.6357661068,8.5810751118,56.22,2.35,56.2690936483,134.36,-7.2211164425,-4.6357661068,8.5810751118,-7.2211164425,-4.6357661068,8.5810751118,0.0,0.0,0.0,134.08,47.0988835575,2.0442338932,47.1432256487,-7.2211164425,-4.6357661068,8.5810751118,54.32,6.68,54.7291951339,133.21
2021-10-24 16:30:00,65.7304168076,-25.8851015911,70.6436563187,-7.6595831924,-4.6851015911000005,8.9788301911,73.39,-21.2,76.3906545331,133.21,50.2604168076,-24.4051015911,55.8723409331,-7.6595831924,-4.6851015911000005,8.9788301911,57.92,-19.72,61.1850046989,132.5,62.3204168076,-46.3051015911,77.640175067,-7.6595831924,-4.6851015911000005,8.9788301911,69.98,-41.62,81.4212797738,133.37,49.3504168076,-2.1051015911,49.3952942272,-7.6595831924,-4.6851015911000005,8.9788301911,57.01,2.58,57.0683493716,133.64,-7.6595831924,-4.6851015911000005,8.9788301911,-7.6595831924,-4.6851015911000005,8.9788301911,0.0,0.0,0.0,133.37,47.4204168076,3.0748984089,47.5200055811,-7.6595831924,-4.6851015911000005,8.9788301911,55.08,7.76,55.6239516755,132.5
2021-10-24 17:00:00,67.3704167697,-25.067679706,71.8829717079,-8.4195832303,-4.847679706,9.7154197183,75.79,-20.22,78.4408853851,132.69,51.0804167697,-24.267679706,56.5520048776,-8.4195832303,-4.847679706,9.7154197183,59.5,-19.42,62.5890277924,131.99,63.8504167697,-45.297679706,78.2863685989,-8.4195832303,-4.847679706,9.7154197183,72.27,-40.45,82.8200181116,132.85,50.1404167697,-2.137679706,50.1859648544,-8.4195832303,-4.847679706,9.7154197183,58.56,2.71,58.6226722352,133.1,-8.4195832303,-4.847679706,9.7154197183,-8.4195832303,-4.847679706,9.7154197183,0.0,0.0,0.0,132.85,48.1404167697,3.072320294,48.2383548512,-8.4195832303,-4.847679706,9.7154197183,56.56,7.92,57.1118201426,131.99
