Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-24 17:30:00,69.0798167594,-23.7810345488,73.0585976304,-9.9701832406,-5.3410345488,11.3106677037,79.05,-18.44,81.1722618879,131.51,52.4698167594,-24.5110345488,57.9126280307,-9.9701832406,-5.3410345488,11.3106677037,62.44,-19.17,65.3164795438,131.04,65.4098167594,-43.9410345488,78.7988492665,-9.9701832406,-5.3410345488,11.3106677037,75.38,-38.6,84.6882778193,131.68,51.4398167594,-2.4210345488,51.4967586992,-9.9701832406,-5.3410345488,11.3106677037,61.41,2.92,61.479382723,132.14,-9.9701832406,-5.3410345488,11.3106677037,-9.9701832406,-5.3410345488,11.3106677037,0.0,0.0,0.0,131.68,49.3898167594,4.7389654512,49.6166483459,-9.9701832406,-5.3410345488,11.3106677037,59.36,10.08,60.2097666496,131.04
2021-10-24 18:00:00,70.337600141,-22.7527640329,73.9260864968,-11.032399859,-5.6527640329,12.396273144,81.37,-17.1,83.1473805961,131.51,53.357600141,-24.6927640329,58.7942691798,-11.032399859,-5.6527640329,12.396273144,64.39,-19.04,67.1460624311,131.04,66.537600141,-42.6327640329,79.0240773537,-11.032399859,-5.6527640329,12.396273144,77.57,-36.98,85.9338425767,131.68,52.277600141,-2.8427640329,52.3548353435,-11.032399859,-5.6527640329,12.396273144,63.31,2.81,63.372329924,132.14,-11.032399859,-5.6527640329,12.396273144,-11.032399859,-5.6527640329,12.396273144,0.0,0.0,0.0,131.68,50.207600141,4.1872359671,50.3819020776,-11.032399859,-5.6527640329,12.396273144,61.24,9.84,62.0255044316,131.04
2021-10-24 18:30:00,73.1634667675,-17.626126795,75.2567154162,-11.6965332325,-5.876126795,13.0896048745,84.86,-11.75,85.669610131,130.52,54.8334667675,-31.876126795,63.4255196053,-11.6965332325,-5.876126795,13.0896048745,66.53,-26.0,71.4299720006,130.2,69.4734667675,-38.086126795,79.228250258,-11.6965332325,-5.876126795,13.0896048745,81.17,-32.21,87.3272752352,130.69,53.7634667675,-9.816126795,54.6522342098,-11.6965332325,-5.876126795,13.0896048745,65.46,-3.94,65.5784659778,131.29,-11.6965332325,-5.876126795,13.0896048745,-11.6965332325,-5.876126795,13.0896048745,0.0,0.0,0.0,130.69,52.2634667675,3.003873205,52.3497202743,-11.6965332325,-5.876126795,13.0896048745,63.96,8.88,64.5734930138,130.2
2021-10-24 19:00:00,72.1070502112,-15.6693613805,73.7899422431,-11.4629497888,-5.8693613805,12.8782227374,83.57,-9.8,84.1426461433,130.85,56.7970502112,-35.1993613805,66.8199068713,-11.4629497888,-5.8693613805,12.8782227374,68.26,-29.33,74.2945253703,130.39,68.5770502112,-37.0093613805,77.9262769897,-11.4629497888,-5.8693613805,12.8782227374,80.04,-31.14,85.8842313816,131.02,55.7470502112,-12.8393613805,57.2064927077,-11.4629497888,-5.8693613805,12.8782227374,67.21,-6.97,67.5704447225,131.45,-11.4629497888,-5.8693613805,12.8782227374,-11.4629497888,-5.8693613805,12.8782227374,0.0,0.0,0.0,131.02,54.5370502112,9.3706386195,55.3362332824,-11.4629497888,-5.8693613805,12.8782227374,66.0,15.24,67.7366783951,130.39
2021-10-24 19:30:00,68.3584501671,-16.9841811412,70.4367810046,-10.5415498329,-5.5741811412,11.9245867129,78.9,-11.41,79.7207507491,132.36,56.5484501671,-35.6241811412,66.8341940797,-10.5415498329,-5.5741811412,11.9245867129,67.09,-30.05,73.5123839907,131.49,65.0184501671,-38.5441811412,75.584738949,-10.5415498329,-5.5741811412,11.9245867129,75.56,-32.97,82.4398841581,132.52,55.4984501671,-13.0741811412,57.0176480001,-10.5415498329,-5.5741811412,11.9245867129,66.04,-7.5,66.4645138401,132.58,-10.5415498329,-5.5741811412,11.9245867129,-10.5415498329,-5.5741811412,11.9245867129,0.0,0.0,0.0,132.52,54.3784501671,6.5058188588,54.7662443628,-10.5415498329,-5.5741811412,11.9245867129,64.92,12.08,66.0343304653,131.49
2021-10-24 20:00:00,65.2880668531,-21.0016430003,68.5828016497,-9.7019331469,-5.2316430003,11.0225947612,74.99,-15.77,76.6302355471,132.36,54.0880668531,-35.9516430003,64.9464364713,-9.7019331469,-5.2316430003,11.0225947612,63.79,-30.72,70.8017125499,131.49,62.1280668531,-43.0416430003,75.5809481488,-9.7019331469,-5.2316430003,11.0225947612,71.83,-37.81,81.1735486473,132.52,53.1380668531,-12.9616430003,54.6960541369,-9.7019331469,-5.2316430003,11.0225947612,62.84,-7.73,63.3136517664,132.58,-9.7019331469,-5.2316430003,11.0225947612,-9.7019331469,-5.2316430003,11.0225947612,0.0,0.0,0.0,132.52,52.0580668531,10.7683569997,53.1601339064,-9.7019331469,-5.2316430003,11.0225947612,61.76,16.0,63.7988840028,131.49
2021-10-24 20:30:00,62.3860168436,-22.1607301763,66.2050833363,-8.6139831564,-4.9407301763,9.9303333526,71.0,-17.22,73.0583903464,134.28,51.8360168436,-36.0707301763,63.1511695669,-8.6139831564,-4.9407301763,9.9303333526,60.45,-31.13,67.9947012641,132.97,59.4360168436,-44.0307301763,73.9685426252,-8.6139831564,-4.9407301763,9.9303333526,68.05,-39.09,78.47821736,134.43,50.9760168436,-13.2907301763,52.680146183,-8.6139831564,-4.9407301763,9.9303333526,59.59,-8.35,60.1721746325,134.1,-8.6139831564,-4.9407301763,9.9303333526,-8.6139831564,-4.9407301763,9.9303333526,0.0,0.0,0.0,134.43,49.8660168436,7.6992698237,50.4568963737,-8.6139831564,-4.9407301763,9.9303333526,58.48,12.64,59.8304270418,132.97
2021-10-24 21:00:00,59.7512001604,-24.6121231913,64.6216877572,-7.5287998395999995,-4.6321231913,8.8396488779,67.28,-19.98,70.1840352217,133.67,49.6912001604,-36.4721231913,61.6395258212,-7.5287998395999995,-4.6321231913,8.8396488779,57.22,-31.84,65.4821655109,132.3,56.9612001604,-46.9321231913,73.8051658825,-7.5287998395999995,-4.6321231913,8.8396488779,64.49,-42.3,77.1248993516,133.84,48.9212001604,-13.2921231913,50.6948159486,-7.5287998395999995,-4.6321231913,8.8396488779,56.45,-8.66,57.1104027302,133.42,-7.5287998395999995,-4.6321231913,8.8396488779,-7.5287998395999995,-4.6321231913,8.8396488779,0.0,0.0,0.0,133.84,47.8712001604,9.0078768087,48.7113297847,-7.5287998395999995,-4.6321231913,8.8396488779,55.4,13.64,57.054444174,132.3
2021-10-24 21:30:00,57.2365668368,-26.1404497714,62.9233477933,-6.6634331632,-4.3804497714,7.9743138715,63.9,-21.76,67.5033895445,135.15,47.5965668368,-36.0204497714,59.6900827306,-6.6634331632,-4.3804497714,7.9743138715,54.26,-31.64,62.8111232187,133.51,54.5965668368,-48.2804497714,72.8820069736,-6.6634331632,-4.3804497714,7.9743138715,61.26,-43.9,75.3657588033,135.32,46.8865668368,-13.0604497714,48.6716087465,-6.6634331632,-4.3804497714,7.9743138715,53.55,-8.68,54.2489161182,134.68,-6.6634331632,-4.3804497714,7.9743138715,-6.6634331632,-4.3804497714,7.9743138715,0.0,0.0,0.0,135.32,45.8165668368,7.7395502286,46.4656694178,-6.6634331632,-4.3804497714,7.9743138715,52.48,12.12,53.8613479222,133.51
2021-10-24 22:00:00,54.6924335669,-26.8595930116,60.9319294477,-5.8975664331,-4.1495930116,7.2111311176,60.59,-22.71,64.7061990848,134.72,45.3224335669,-36.6195930116,58.2676374737,-5.8975664331,-4.1495930116,7.2111311176,51.22,-32.47,60.6447796599,132.93,52.2024335669,-49.1295930116,71.6855004851,-5.8975664331,-4.1495930116,7.2111311176,58.1,-44.98,73.4765976349,134.9,44.7024335669,-13.5495930116,46.7108021509,-5.8975664331,-4.1495930116,7.2111311176,50.6,-9.4,51.4657167443,134.1,-5.8975664331,-4.1495930116,7.2111311176,-5.8975664331,-4.1495930116,7.2111311176,0.0,0.0,0.0,134.9,43.6224335669,6.2504069884,44.0679509147,-5.8975664331,-4.1495930116,7.2111311176,49.52,10.4,50.6003003944,132.93
2021-10-24 22:30:00,51.953333585,-27.9822830872,59.0098045868,-5.226666415,-3.9122830872,6.5287059030000005,57.18,-24.07,62.0396429712,135.12,43.073333585,-36.5322830872,56.4793747636,-5.226666415,-3.9122830872,6.5287059030000005,48.3,-32.62,58.2833972929,133.32,49.603333585,-50.1222830872,70.5176145699,-5.226666415,-3.9122830872,6.5287059030000005,54.83,-46.21,71.7055995024,135.29,42.533333585,-13.6522830872,44.6706760565,-5.226666415,-3.9122830872,6.5287059030000005,47.76,-9.74,48.7430528383,134.49,-5.226666415,-3.9122830872,6.5287059030000005,-5.226666415,-3.9122830872,6.5287059030000005,0.0,0.0,0.0,135.29,41.413333585,11.1277169128,42.8822840147,-5.226666415,-3.9122830872,6.5287059030000005,46.64,15.04,49.0050119886,133.32
2021-10-24 23:00:00,48.7072335613,-28.6996328598,56.5337379578,-4.1127664387,-3.5796328598000002,5.4523957295,52.82,-25.12,58.4890314503,134.77,40.4072335613,-37.3396328598,55.0181125284,-4.1127664387,-3.5796328598000002,5.4523957295,44.52,-33.76,55.8727840724,132.84,46.5572335613,-51.1196328598,69.1432777687,-4.1127664387,-3.5796328598000002,5.4523957295,50.67,-47.54,69.4802166088,134.93,39.9672335613,-14.1996328598,42.4147301288,-4.1127664387,-3.5796328598000002,5.4523957295,44.08,-10.62,45.3412703836,134.0,-4.1127664387,-3.5796328598000002,5.4523957295,-4.1127664387,-3.5796328598000002,5.4523957295,0.0,0.0,0.0,134.93,38.8872335613,11.5003671402,40.5521316136,-4.1127664387,-3.5796328598000002,5.4523957295,43.0,15.08,45.5676025264,132.84
2021-10-24 23:30:00,46.2010002958,-28.9469906356,54.5202778349,-2.9289997041999998,-3.2369906355999998,4.3654493059,49.13,-25.71,55.4505274997,135.51,38.0710002958,-38.7369906356,54.3134928635,-2.9289997041999998,-3.2369906355999998,4.3654493059,41.0,-35.5,54.2332923581,133.56,44.2110002958,-51.6869906356,68.0158624743,-2.9289997041999998,-3.2369906355999998,4.3654493059,47.14,-48.45,67.5986841588,135.68,37.7410002958,-15.2869906356,40.7194693731,-2.9289997041999998,-3.2369906355999998,4.3654493059,40.67,-12.05,42.4175836181,134.75,-2.9289997041999998,-3.2369906355999998,4.3654493059,-2.9289997041999998,-3.2369906355999998,4.3654493059,0.0,0.0,0.0,135.68,36.7110002958,10.6830093644,38.2338100613,-2.9289997041999998,-3.2369906355999998,4.3654493059,39.64,13.92,42.013045593,133.56
2021-10-25 00:00:00,43.2068335674,-49.0034437164,65.3312173696,-2.4331664326,-2.9834437164,3.8498357494,45.64,-46.02,64.8139645447,136.46,36.5368335674,-31.4634437164,48.2170975654,-2.4331664326,-2.9834437164,3.8498357494,38.97,-28.48,48.2677045238,134.6,42.1568335674,-40.9034437164,58.7391719749,-2.4331664326,-2.9834437164,3.8498357494,44.59,-37.92,58.5337039662,136.63,36.1868335674,-8.1034437164,37.0830517043,-2.4331664326,-2.9834437164,3.8498357494,38.62,-5.12,38.9579106216,135.81,-2.4331664326,-2.9834437164,3.8498357494,-2.4331664326,-2.9834437164,3.8498357494,0.0,0.0,0.0,136.63,34.7668335674,-0.0234437164,34.7668414716,-2.4331664326,-2.9834437164,3.8498357494,37.2,2.96,37.3175776277,134.6
2021-10-25 00:30:00,41.8018168335,-56.4038680109,70.2053289798,-2.1181831665,-2.8438680109,3.5460238564,43.92,-53.56,69.2649983758,136.35,35.9018168335,-28.0738680109,45.5750207574,-2.1181831665,-2.8438680109,3.5460238564,38.02,-25.23,45.6297413975,134.85,41.1818168335,-33.5838680109,53.1396107275,-2.1181831665,-2.8438680109,3.5460238564,43.3,-30.74,53.1021430829,136.53,35.5318168335,-5.3238680109,35.9284508166,-2.1181831665,-2.8438680109,3.5460238564,37.65,-2.48,37.731590213,136.05,-2.1181831665,-2.8438680109,3.5460238564,-2.1181831665,-2.8438680109,3.5460238564,0.0,0.0,0.0,136.53,33.9218168335,-5.4038680109,34.3495479848,-2.1181831665,-2.8438680109,3.5460238564,36.04,-2.56,36.1308067997,134.85
2021-10-25 01:00:00,40.673933501,-56.5239800973,69.6371251021,-1.886066499,-2.8339800973,3.4042165076,42.56,-53.69,68.5125514048,134.5,35.073933501,-27.6039800973,44.6336255355,-1.886066499,-2.8339800973,3.4042165076,36.96,-24.77,44.4926342219,133.38,40.113933501,-33.7439800973,52.4193080242,-1.886066499,-2.8339800973,3.4042165076,42.0,-30.91,52.1481361124,134.68,34.733933501,-4.9239800973,35.0812160059,-1.886066499,-2.8339800973,3.4042165076,36.62,-2.09,36.6795924187,134.56,-1.886066499,-2.8339800973,3.4042165076,-1.886066499,-2.8339800973,3.4042165076,0.0,0.0,0.0,134.68,33.153933501,-4.3139800973,33.433422362499996,-1.886066499,-2.8339800973,3.4042165076,35.04,-1.48,35.0712417801,133.38
2021-10-25 01:30:00,41.8829835327,-56.5571266478,70.3767922277,-2.2270164673,-2.9371266478,3.6859619221,44.11,-53.62,69.4319558993,134.27,36.1029835327,-27.4471266478,45.3516282087,-2.2270164673,-2.9371266478,3.6859619221,38.33,-24.51,45.4964723907,133.08,41.2629835327,-33.6871266478,53.2677793024,-2.2270164673,-2.9371266478,3.6859619221,43.49,-30.75,53.262957109,134.44,35.7229835327,-4.6971266478,36.0304669859,-2.2270164673,-2.9371266478,3.6859619221,37.95,-1.76,37.9907896733,134.26,-2.2270164673,-2.9371266478,3.6859619221,-2.2270164673,-2.9371266478,3.6859619221,0.0,0.0,0.0,134.44,34.0929835327,-3.5771266478,34.2801307059,-2.2270164673,-2.9371266478,3.6859619221,36.32,-0.64,36.3256383289,133.08
2021-10-25 02:00:00,41.505433555,-57.0428193005,70.5449094431,-3.064566445,-3.2428193005,4.4617759369,44.57,-53.8,69.8636164251,134.54,36.045433555,-27.7728193005,45.5038764509,-3.064566445,-3.2428193005,4.4617759369,39.11,-24.53,46.1661456048,133.34,40.875433555,-34.1028193005,53.2334796209,-3.064566445,-3.2428193005,4.4617759369,43.94,-30.86,53.6941635562,134.7,35.655433555,-4.9528193005,35.9977827236,-3.064566445,-3.2428193005,4.4617759369,38.72,-1.71,38.7577411623,134.52,-3.064566445,-3.2428193005,4.4617759369,-3.064566445,-3.2428193005,4.4617759369,0.0,0.0,0.0,134.7,34.055433555,-3.6828193005000003,34.2539882732,-3.064566445,-3.2428193005,4.4617759369,37.12,-0.44,37.122607667,133.34
2021-10-25 02:30:00,40.9370669512,-57.1299289776,70.2828018477,-2.9629330487,-3.2099289776,4.3683654028,43.9,-53.92,69.5311182134,134.74,35.4170669512,-27.9599289776,45.1234557615,-2.9629330487,-3.2099289776,4.3683654028,38.38,-24.75,45.6682263724,133.53,40.3370669512,-34.2999289776,52.9486930726,-2.9629330487,-3.2099289776,4.3683654028,43.3,-31.09,53.3055166001,134.91,35.0370669512,-5.2499289776,35.428206486,-2.9629330487,-3.2099289776,4.3683654028,38.0,-2.04,38.0547184985,134.7,-2.9629330487,-3.2099289776,4.3683654028,-2.9629330487,-3.2099289776,4.3683654028,0.0,0.0,0.0,134.91,33.3970669512,-4.3699289776,33.6817511453,-2.9629330487,-3.2099289776,4.3683654028,36.36,-1.16,36.3784991444,133.53
2021-10-25 03:00:00,39.9724336903,-57.7045646651,70.1969531982,-2.7575663097,-3.1445646651,4.1823987,42.73,-54.56,69.3011291394,134.47,34.5624336903,-28.2645646651,44.6480395796,-2.7575663097,-3.1445646651,4.1823987,37.32,-25.12,44.9866291247,133.26,39.4124336903,-34.7145646651,52.5208618482,-2.7575663097,-3.1445646651,4.1823987,42.17,-31.57,52.6780200843,134.64,34.2124336903,-5.4045646651,34.636684862,-2.7575663097,-3.1445646651,4.1823987,36.97,-2.26,37.0390132158,134.42,-2.7575663097,-3.1445646651,4.1823987,-2.7575663097,-3.1445646651,4.1823987,0.0,0.0,0.0,134.64,32.6024336903,-4.9045646651,32.9692802027,-2.7575663097,-3.1445646651,4.1823987,35.36,-1.76,35.4037738101,133.26
2021-10-25 03:30:00,39.1318837519,-57.3734837742,69.4479730904,-2.4981162481,-3.0634837742,3.9529125495,41.63,-54.31,68.4297669147,135.04,33.7118837519,-28.1634837742,43.9280425742,-2.4981162481,-3.0634837742,3.9529125495,36.21,-25.1,44.0587573588,133.78,38.6018837519,-34.5334837742,51.7944681485,-2.4981162481,-3.0634837742,3.9529125495,41.1,-31.47,51.7645718615,135.19,33.3918837519,-5.4534837742,33.8342782659,-2.4981162481,-3.0634837742,3.9529125495,35.89,-2.39,35.969489849,134.96,-2.4981162481,-3.0634837742,3.9529125495,-2.4981162481,-3.0634837742,3.9529125495,0.0,0.0,0.0,135.19,31.8218837519,-5.2234837742,32.2477451655,-2.4981162481,-3.0634837742,3.9529125495,34.32,-2.16,34.3879048504,133.78
2021-10-25 04:00:00,38.3619836961,-57.4385197886,69.0711614829,-2.2480163039,-3.0185197886,3.7636470367,40.61,-54.42,67.9021980498,134.49,33.1419836961,-28.1885197886,43.5084328743,-2.2480163039,-3.0185197886,3.7636470367,35.39,-25.17,43.4278827483,133.27,37.8819836961,-34.5985197886,51.3040179743,-2.2480163039,-3.0185197886,3.7636470367,40.13,-31.58,51.0657742524,134.66,32.8319836961,-5.4785197886,33.2859329521,-2.2480163039,-3.0185197886,3.7636470367,35.08,-2.46,35.1661484954,134.43,-2.2480163039,-3.0185197886,3.7636470367,-2.2480163039,-3.0185197886,3.7636470367,0.0,0.0,0.0,134.66,31.2319836961,-5.4185197886,31.698535649,-2.2480163039,-3.0185197886,3.7636470367,33.48,-2.4,33.5659112792,133.27
2021-10-25 04:30:00,38.5040170696,-57.6651971261,69.3385483702,-2.1459829304,-3.0051971261,3.6927567622,40.65,-54.66,68.1185591451,134.49,33.1940170696,-28.2551971261,43.5912713035,-2.1459829304,-3.0051971261,3.6927567622,35.34,-25.25,43.4336056528,133.27,38.0040170696,-34.6751971261,51.4458415147,-2.1459829304,-3.0051971261,3.6927567622,40.15,-31.67,51.1371821672,134.66,32.8940170696,-5.3951971261,33.3335343311,-2.1459829304,-3.0051971261,3.6927567622,35.04,-2.39,35.1214136959,134.43,-2.1459829304,-3.0051971261,3.6927567622,-2.1459829304,-3.0051971261,3.6927567622,0.0,0.0,0.0,134.66,31.3340170696,-5.0051971261,31.7312562624,-2.1459829304,-3.0051971261,3.6927567622,33.48,-2.0,33.539683958,133.27
2021-10-25 05:00:00,38.4272169319,-57.5299929611,69.1834596651,-2.2627830681,-2.9999929611000002,3.7576781369,40.69,-54.53,68.0382025042,135.01,33.1272169319,-28.5799929611,43.7518970938,-2.2627830681,-2.9999929611000002,3.7576781369,35.39,-25.58,43.66678944,133.76,37.9372169319,-34.4999929611,51.2784744591,-2.2627830681,-2.9999929611000002,3.7576781369,40.2,-31.5,51.0714205794,135.17,32.8372169319,-5.6499929611,33.3197424404,-2.2627830681,-2.9999929611000002,3.7576781369,35.1,-2.65,35.1998934657,134.93,-2.2627830681,-2.9999929611000002,3.7576781369,-2.2627830681,-2.9999929611000002,3.7576781369,0.0,0.0,0.0,135.17,31.2572169319,-6.1999929611,31.8661814946,-2.2627830681,-2.9999929611000002,3.7576781369,33.52,-3.2,33.672398192,133.76
2021-10-25 05:30:00,39.8265669769,-57.1581195037,69.6649557695,-2.7034330231,-3.1281195037,4.134450597,42.53,-54.03,68.7607577038,135.2,34.3865669769,-28.3381195037,44.558781463,-2.7034330231,-3.1281195037,4.134450597,37.09,-25.21,44.8465405578,134.01,39.2665669769,-34.0381195037,51.9659201929,-2.7034330231,-3.1281195037,4.134450597,41.97,-30.91,52.1239772082,135.36,34.0465669769,-5.2881195037,34.4547954689,-2.7034330231,-3.1281195037,4.134450597,36.75,-2.16,36.8134228237,135.18,-2.7034330231,-3.1281195037,4.134450597,-2.7034330231,-3.1281195037,4.134450597,0.0,0.0,0.0,135.36,32.4565669769,-4.5681195037,32.776461916,-2.7034330231,-3.1281195037,4.134450597,35.16,-1.44,35.1894756994,134.01
2021-10-25 06:00:00,41.4327002991,-56.6531796114,70.1872596285,-3.2972997009,-3.3131796114,4.6743282357,44.73,-53.34,69.612703582,135.5,35.8027002991,-27.8831796114,45.3795664804,-3.2972997009,-3.3131796114,4.6743282357,39.1,-24.57,46.1789443361,134.32,40.7927002991,-33.5431796114,52.8127758798,-3.2972997009,-3.3131796114,4.6743282357,44.09,-30.23,53.4582173291,135.66,35.4227002991,-4.8431796114,35.7522598618,-3.2972997009,-3.3131796114,4.6743282357,38.72,-1.53,38.7502167736,135.48,-3.2972997009,-3.3131796114,4.6743282357,-3.2972997009,-3.3131796114,4.6743282357,0.0,0.0,0.0,135.66,33.7827002991,-3.5931796114,33.9732509369,-3.2972997009,-3.3131796114,4.6743282357,37.08,-0.28,37.0810571586,134.32
2021-10-25 06:30:00,45.6017836267,-54.9108178759,71.3773114494,-4.7482163733,-3.7908178759,6.0758422376,50.35,-51.12,71.7521909073,135.5,39.4017836267,-26.4008178759,47.4289335478,-4.7482163733,-3.7908178759,6.0758422376,44.15,-22.61,49.6027680679,134.32,44.7317836267,-32.0208178759,55.0115010145,-4.7482163733,-3.7908178759,6.0758422376,49.48,-28.23,56.9666858787,135.66,38.8717836267,-3.6008178759,39.0382050266,-4.7482163733,-3.7908178759,6.0758422376,43.62,0.19,43.620413799,135.48,-4.7482163733,-3.7908178759,6.0758422376,-4.7482163733,-3.7908178759,6.0758422376,0.0,0.0,0.0,135.66,37.1317836267,-1.1908178759,37.1508735095,-4.7482163733,-3.7908178759,6.0758422376,41.88,2.6,41.9606291659,134.32
2021-10-25 07:00:00,49.4620002426,-53.447623474,72.8226470476,-6.3679997574,-4.267623474,7.665770087,55.83,-49.18,74.402024838,134.89,42.722000242600004,-24.687623474,49.3421529478,-6.3679997574,-4.267623474,7.665770087,49.09,-20.42,53.1677016618,133.73,48.4120002426,-30.857623474,57.4100574286,-6.3679997574,-4.267623474,7.665770087,54.78,-26.59,60.8923353141,135.04,42.0620002426,-2.177623474,42.118332213,-6.3679997574,-4.267623474,7.665770087,48.43,2.09,48.4750760701,134.85,-6.3679997574,-4.267623474,7.665770087,-6.3679997574,-4.267623474,7.665770087,0.0,0.0,0.0,135.04,40.1920002426,3.092376526,40.3107885817,-6.3679997574,-4.267623474,7.665770087,46.56,7.36,47.1381289404,133.73
2021-10-25 07:30:00,55.0713502173,-48.9022833807,73.6497585509,-8.2086497827,-4.8222833807,9.5203124034,63.28,-44.08,77.1194190849,134.06,47.6413502173,-22.9122833807,52.864647736,-8.2086497827,-4.8222833807,9.5203124034,55.85,-18.09,58.7066486865,132.85,53.7113502173,-26.9222833807,60.0809327874,-8.2086497827,-4.8222833807,9.5203124034,61.92,-22.1,65.7456949161,134.22,46.7813502173,-0.8622833807,46.789296434,-8.2086497827,-4.8222833807,9.5203124034,54.99,3.96,55.1324015439,133.92,-8.2086497827,-4.8222833807,9.5203124034,-8.2086497827,-4.8222833807,9.5203124034,0.0,0.0,0.0,134.22,44.7513502173,5.2177166193,45.0544993646,-8.2086497827,-4.8222833807,9.5203124034,52.96,10.04,53.9032763383,132.85
2021-10-25 08:00:00,59.0042836102,-44.6973195627,74.0226712599,-9.6157163898,-5.2973195627,10.9783239267,68.62,-39.4,79.1268879712,132.17,50.9842836102,-22.4773195627,55.7191804496,-9.6157163898,-5.2973195627,10.9783239267,60.6,-17.18,62.9881925443,131.18,57.4242836102,-23.1673195627,61.9215071188,-9.6157163898,-5.2973195627,10.9783239267,67.04,-17.87,69.3808222782,132.33,49.9842836102,-0.6573195627,49.988605472,-9.6157163898,-5.2973195627,10.9783239267,59.6,4.64,59.7803445959,132.22,-9.6157163898,-5.2973195627,10.9783239267,-9.6157163898,-5.2973195627,10.9783239267,0.0,0.0,0.0,132.33,47.8242836102,7.0226804373,48.3371507575,-9.6157163898,-5.2973195627,10.9783239267,57.44,12.32,58.7463701006,131.18
2021-10-25 08:30:00,63.7542835212,-20.0189049476,66.8233882903,-10.7557164788,-5.6589049476,12.1535444286,74.51,-14.36,75.8811551045,130.54,54.1542835212,-24.3789049476,59.3886978316,-10.7557164788,-5.6589049476,12.1535444286,64.91,-18.72,67.5555068074,129.82,61.0142835212,-25.6889049476,66.2016814818,-10.7557164788,-5.6589049476,12.1535444286,71.77,-20.03,74.5126418804,130.69,53.0542835212,-2.6989049476,53.1228866673,-10.7557164788,-5.6589049476,12.1535444286,63.81,2.96,63.878616923,130.81,-10.7557164788,-5.6589049476,12.1535444286,-10.7557164788,-5.6589049476,12.1535444286,0.0,0.0,0.0,130.69,50.9242835212,2.1010950524,50.9676098377,-10.7557164788,-5.6589049476,12.1535444286,61.68,7.76,62.1662287742,129.82
2021-10-25 09:00:00,66.4256834789,-10.3570394513,67.2282655721,-10.7443165211,-5.6470394513,12.137931952,77.17,-4.71,77.3136016494,130.54,55.1556834789,-26.4670394513,61.1772310369,-10.7443165211,-5.6470394513,12.137931952,65.9,-20.82,69.1106533032,129.82,63.1056834789,-31.8670394513,70.69537107,-10.7443165211,-5.6470394513,12.137931952,73.85,-26.22,78.3665164468,130.69,54.0556834789,-4.5570394513,54.2474287403,-10.7443165211,-5.6470394513,12.137931952,64.8,1.09,64.8091667899,130.81,-10.7443165211,-5.6470394513,12.137931952,-10.7443165211,-5.6470394513,12.137931952,0.0,0.0,0.0,130.69,51.9356834789,1.5529605487,51.9588963016,-10.7443165211,-5.6470394513,12.137931952,62.68,7.2,63.0921738411,129.82
2021-10-25 09:30:00,67.4094167884,-10.339281181,68.1977287532,-10.0505832116,-5.449281181,11.4327987948,77.46,-4.89,77.6141977991,131.48,55.9194167884,-25.499281181,61.4588847499,-10.0505832116,-5.449281181,11.4327987948,65.97,-20.05,68.9495714272,130.35,64.0594167884,-32.149281181,71.6741596374,-10.0505832116,-5.449281181,11.4327987948,74.11,-26.7,78.7729782349,131.62,54.7994167884,-3.379281181,54.9035119246,-10.0505832116,-5.449281181,11.4327987948,64.85,2.07,64.8830285976,131.34,-10.0505832116,-5.449281181,11.4327987948,-10.0505832116,-5.449281181,11.4327987948,0.0,0.0,0.0,131.62,52.7494167884,0.6707188190000001,52.7536807745,-10.0505832116,-5.449281181,11.4327987948,62.8,6.12,63.097499158,130.35
2021-10-25 10:00:00,67.9898500786,-10.0316190327,68.7259273792,-9.6301499214,-5.3916190327,11.0367270194,77.62,-4.64,77.7585622295,132.39,56.5898500786,-25.0616190327,61.8909999957,-9.6301499214,-5.3916190327,11.0367270194,66.22,-19.67,69.079644614,131.15,64.6498500786,-31.8916190327,72.087991231,-9.6301499214,-5.3916190327,11.0367270194,74.28,-26.5,78.8655083037,132.56,55.4798500786,-2.9016190327,55.5556761975,-9.6301499214,-5.3916190327,11.0367270194,65.11,2.49,65.157595106,132.17,-9.6301499214,-5.3916190327,11.0367270194,-9.6301499214,-5.3916190327,11.0367270194,0.0,0.0,0.0,132.56,53.3298500786,3.4083809673,53.4386561417,-9.6301499214,-5.3916190327,11.0367270194,62.96,8.8,63.5720190021,131.15
2021-10-25 10:30:00,67.8443335147,-9.7256221753,68.537882348,-8.835666485299999,-5.2056221753,10.2551208902,76.68,-4.52,76.8131030489,132.32,56.3943335147,-24.7956221753,61.6047378991,-8.835666485299999,-5.2056221753,10.2551208902,65.23,-19.59,68.1081566334,131.06,64.5343335147,-31.5156221753,71.8186232343,-8.835666485299999,-5.2056221753,10.2551208902,73.37,-26.31,77.9446791,132.47,55.2743335147,-2.7256221753,55.3414940323,-8.835666485299999,-5.2056221753,10.2551208902,64.11,2.48,64.1579496243,132.06,-8.835666485299999,-5.2056221753,10.2551208902,-8.835666485299999,-5.2056221753,10.2551208902,0.0,0.0,0.0,132.47,53.2043335147,3.4343778247,53.3150640606,-8.835666485299999,-5.2056221753,10.2551208902,62.04,8.64,62.6387356194,131.06
2021-10-25 11:00:00,66.7153502623,-9.1022913839,67.3334216348,-7.3346497377,-4.8122913839,8.7724133019,74.05,-4.29,74.1741639656,132.32,55.2053502623,-24.3922913839,60.3540767184,-7.3346497377,-4.8122913839,8.7724133019,62.54,-19.58,65.5334113258,131.06,63.5053502623,-30.9522913839,70.6468247966,-7.3346497377,-4.8122913839,8.7724133019,70.84,-26.14,75.5089743011,132.47,54.1853502623,-2.3422913839,54.2359522086,-7.3346497377,-4.8122913839,8.7724133019,61.52,2.47,61.5695647215,132.06,-7.3346497377,-4.8122913839,8.7724133019,-7.3346497377,-4.8122913839,8.7724133019,0.0,0.0,0.0,132.47,52.1453502623,2.6277086161,52.2115160338,-7.3346497377,-4.8122913839,8.7724133019,59.48,7.44,59.9435067376,131.06
2021-10-25 11:30:00,65.5786502568,-6.9856299688,65.9496656213,-6.0613497432,-4.5456299688,7.576457782,71.64,-2.44,71.681540162,132.32,55.2986502568,-23.2056299688,59.9703425242,-6.0613497432,-4.5456299688,7.576457782,61.36,-18.66,64.1345866128,131.06,62.4386502568,-28.8456299688,68.7797602074,-6.0613497432,-4.5456299688,7.576457782,68.5,-24.3,72.6824600574,132.47,54.2686502568,-1.2156299688,54.2822637416,-6.0613497432,-4.5456299688,7.576457782,60.33,3.33,60.421832147,132.06,-6.0613497432,-4.5456299688,7.576457782,-6.0613497432,-4.5456299688,7.576457782,0.0,0.0,0.0,132.47,52.2186502568,4.7743700312,52.4364572014,-6.0613497432,-4.5456299688,7.576457782,58.28,9.32,59.0205116887,131.06
2021-10-25 12:00:00,72.8883834987,-7.6050614074,73.2840597133,-5.8116165013,-4.2150614074,7.179249893,78.7,-3.39,78.7729782349,132.06,55.0483834987,-23.5250614074,59.8644555646,-5.8116165013,-4.2150614074,7.179249893,60.86,-19.31,63.8499467502,130.88,69.4883834987,-29.3350614074,75.4266615266,-5.8116165013,-4.2150614074,7.179249893,75.3,-25.12,79.3794960931,132.21,54.0583834987,-1.5550614074,54.0807455799,-5.8116165013,-4.2150614074,7.179249893,59.87,2.66,59.9290622319,131.91,-5.8116165013,-4.2150614074,7.179249893,-5.8116165013,-4.2150614074,7.179249893,0.0,0.0,0.0,132.21,52.0283834987,3.3049385926,52.1332457132,-5.8116165013,-4.2150614074,7.179249893,57.84,7.52,58.326803444,130.88
2021-10-25 12:30:00,72.2508502136,-8.3199854611,72.7283130195,-6.4691497864,-4.5699854611,7.9205218308,78.72,-3.75,78.8092691249,131.93,54.8308502136,-23.7499854611,59.7535266286,-6.4691497864,-4.5699854611,7.9205218308,61.3,-19.18,64.2305410222,130.77,68.8708502136,-30.0299854611,75.1331753351,-6.4691497864,-4.5699854611,7.9205218308,75.34,-25.46,79.5256386331,132.09,53.8108502136,-1.7799854610999999,53.8402818432,-6.4691497864,-4.5699854611,7.9205218308,60.28,2.79,60.3445316495,131.79,-6.4691497864,-4.5699854611,7.9205218308,-6.4691497864,-4.5699854611,7.9205218308,0.0,0.0,0.0,132.09,51.8108502136,4.2300145389,51.9832398265,-6.4691497864,-4.5699854611,7.9205218308,58.28,8.8,58.9406345402,130.77
2021-10-25 13:00:00,68.883616776,-7.2541724672,69.2645340584,-2.266383224,-3.5041724672,4.1732143005,71.15,-3.75,71.2487543751,131.93,52.293616776,-24.2641724672,57.6486983464,-2.266383224,-3.5041724672,4.1732143005,54.56,-20.76,58.3761184047,130.77,65.803616776,-29.2841724672,72.0255422603,-2.266383224,-3.5041724672,4.1732143005,68.07,-25.78,72.7882772155,132.09,51.473616776,-2.0741724672,51.5153900832,-2.266383224,-3.5041724672,4.1732143005,53.74,1.43,53.7590224986,131.79,-2.266383224,-3.5041724672,4.1732143005,-2.266383224,-3.5041724672,4.1732143005,0.0,0.0,0.0,132.09,49.573616776,3.6958275328,49.7111921141,-2.266383224,-3.5041724672,4.1732143005,51.84,7.2,52.3376117147,130.77
2021-10-25 13:30:00,70.1855169082,-7.2728115069,70.5613248946,-3.5144830918,-3.9028115069,5.2520023859,73.7,-3.37,73.7770079361,132.99,52.6155169082,-25.3428115069,58.4007766608,-3.5144830918,-3.9028115069,5.2520023859,56.13,-21.44,60.0853601138,132.03,66.9955169082,-29.4128115069,73.167703029,-3.5144830918,-3.9028115069,5.2520023859,70.51,-25.51,74.9827993609,133.15,51.7755169082,-2.9728115069000003,51.8607921205,-3.5144830918,-3.9028115069,5.2520023859,55.29,0.93,55.2978209336,133.1,-3.5144830918,-3.9028115069,5.2520023859,-3.5144830918,-3.9028115069,5.2520023859,0.0,0.0,0.0,133.15,49.8855169082,0.3371884931,49.8866564652,-3.5144830918,-3.9028115069,5.2520023859,53.4,4.24,53.5680651135,132.03
2021-10-25 14:00:00,70.9756170954,-8.4620591239,71.4782810838,-5.7943829046,-4.5820591239,7.3871604192,76.77,-3.88,76.8679861841,132.99,53.3456170954,-25.692059123900002,59.2101069524,-5.7943829046,-4.5820591239,7.3871604192,59.14,-21.11,62.7946789147,132.03,67.6656170954,-30.6020591239,74.2638657729,-5.7943829046,-4.5820591239,7.3871604192,73.46,-26.02,77.93209865,133.15,52.4256170954,-3.2820591239,52.5282518263,-5.7943829046,-4.5820591239,7.3871604192,58.22,1.3,58.2345121041,133.1,-5.7943829046,-4.5820591239,7.3871604192,-5.7943829046,-4.5820591239,7.3871604192,0.0,0.0,0.0,133.15,50.4856170954,2.9779408761,50.5733691321,-5.7943829046,-4.5820591239,7.3871604192,56.28,7.5600000000000005,56.7854911047,132.03
2021-10-25 14:30:00,68.5166003746,-8.5463824776,69.0475573815,-4.6933996254,-4.2563824776,6.3359917802,73.21,-4.29,73.3355861775,133.19,51.3466003746,-25.7563824776,57.4444480204,-4.6933996254,-4.2563824776,6.3359917802,56.04,-21.5,60.0227590169,132.17,65.3466003746,-30.7463824776,72.2185448204,-4.6933996254,-4.2563824776,6.3359917802,70.04,-26.49,74.8820519217,133.34,50.4866003746,-3.3363824776,50.5967218842,-4.6933996254,-4.2563824776,6.3359917802,55.18,0.92,55.1876689125,133.2,-4.6933996254,-4.2563824776,6.3359917802,-4.6933996254,-4.2563824776,6.3359917802,0.0,0.0,0.0,133.34,48.5866003746,0.4236175224,48.5884470607,-4.6933996254,-4.2563824776,6.3359917802,53.28,4.68,53.4851456014,132.17
2021-10-25 15:00:00,68.5328671433,-8.6253654865,69.0735174191,-3.6571328567,-3.7053654865,5.2061842188,72.19,-4.92,72.3574633331,133.26,50.7728671433,-25.8453654865,56.9725105211,-3.6571328567,-3.7053654865,5.2061842188,54.43,-22.14,58.760569262,132.17,65.4028671433,-30.8753654865,72.3244303433,-3.6571328567,-3.7053654865,5.2061842188,69.06,-27.17,74.2124821038,133.34,49.9728671433,-3.3653654865,50.0860572952,-3.6571328567,-3.7053654865,5.2061842188,53.63,0.34,53.6310777442,133.2,-3.6571328567,-3.7053654865,5.2061842188,-3.6571328567,-3.7053654865,5.2061842188,0.0,0.0,0.0,133.34,48.1028671433,-0.46536548650000004,48.1051181522,-3.6571328567,-3.7053654865,5.2061842188,51.76,3.24,51.8613073495,132.17
2021-10-25 15:30:00,69.5562003301,-9.1659740637,70.15753762,-4.3737996699,-3.9859740637,5.9176103952,73.93,-5.18,74.1112494835,133.51,51.8062003301,-26.3659740637,58.1295706244,-4.3737996699,-3.9859740637,5.9176103952,56.18,-22.38,60.4736041592,132.47,66.3562003301,-31.3759740637,73.4002525248,-4.3737996699,-3.9859740637,5.9176103952,70.73,-27.39,75.8481707096,133.64,50.9762003301,-3.8959740636999998,51.1248629729,-4.3737996699,-3.9859740637,5.9176103952,55.35,0.09,55.3500731707,133.48,-4.3737996699,-3.9859740637,5.9176103952,-4.3737996699,-3.9859740637,5.9176103952,0.0,0.0,0.0,133.64,49.1062003301,-1.1459740637,49.1195701062,-4.3737996699,-3.9859740637,5.9176103952,53.48,2.84,53.5553545409,132.47
2021-10-25 16:00:00,69.2610840003,-9.9835723124,69.9769210027,-6.1689159997,-4.5135723124,7.6438118521,75.43,-5.47,75.6280754747,133.51,51.7410840003,-26.8835723124,58.3083719015,-6.1689159997,-4.5135723124,7.6438118521,57.91,-22.37,62.0804719699,132.38,66.0110840003,-32.1235723124,73.4124451916,-6.1689159997,-4.5135723124,7.6438118521,72.18,-27.61,77.2804276644,133.64,50.8510840003,-4.4835723124,51.0483610382,-6.1689159997,-4.5135723124,7.6438118521,57.02,0.03,57.020007892,133.48,-6.1689159997,-4.5135723124,7.6438118521,-6.1689159997,-4.5135723124,7.6438118521,0.0,0.0,0.0,133.64,48.9510840003,-2.0335723124,48.9933060852,-6.1689159997,-4.5135723124,7.6438118521,55.12,2.48,55.1757627949,132.38
2021-10-25 16:30:00,71.6340505985,-9.6930360153,72.2868739976,-7.8459494015,-4.9230360153,9.2625701411,79.48,-4.77,79.6230073534,133.26,53.3940505985,-26.6830360153,59.6901084796,-7.8459494015,-4.9230360153,9.2625701411,61.24,-21.76,64.9910393824,132.2,68.2140505985,-31.6530360153,75.2002086968,-7.8459494015,-4.9230360153,9.2625701411,76.06,-26.73,80.6201990819,133.43,52.4540505985,-4.3630360153,52.6351926705,-7.8459494015,-4.9230360153,9.2625701411,60.3,0.56,60.3026002756,133.21,-7.8459494015,-4.9230360153,9.2625701411,-7.8459494015,-4.9230360153,9.2625701411,0.0,0.0,0.0,133.43,50.5140505985,-1.0430360153,50.5248179808,-7.8459494015,-4.9230360153,9.2625701411,58.36,3.88,58.4888365417,132.2
2021-10-25 17:00:00,74.2134337088,-9.6291210754,74.8355110595,-10.0765662912,-5.5191210754,11.4890332782,84.29,-4.11,84.3901427893,132.65,55.5734337088,-26.6091210754,61.6153540815,-10.0765662912,-5.5191210754,11.4890332782,65.65,-21.09,68.9544095762,131.59,70.5934337088,-31.3091210754,77.2249567518,-10.0765662912,-5.5191210754,11.4890332782,80.67,-25.79,84.6922251449,132.77,54.4834337088,-4.4791210754,54.6672394978,-10.0765662912,-5.5191210754,11.4890332782,64.56,1.04,64.5683761605,132.62,-10.0765662912,-5.5191210754,11.4890332782,-10.0765662912,-5.5191210754,11.4890332782,0.0,0.0,0.0,132.77,52.4834337088,1.7608789246,52.5129651463,-10.0765662912,-5.5191210754,11.4890332782,62.56,7.28,62.9821562032,131.59
2021-10-25 17:30:00,76.3509501928,-9.8172957209,76.9795225408,-11.2890498072,-5.8472957209,12.7135169327,87.64,-3.9699999999999998,87.7298723355,132.19,57.2209501928,-26.8372957209,63.2018795811,-11.2890498072,-5.8472957209,12.7135169327,68.51,-20.99,71.6533334884,131.18,72.6109501928,-31.5172957209,79.1561116874,-11.2890498072,-5.8472957209,12.7135169327,83.9,-25.67,87.7391526059,132.31,56.0709501928,-4.6172957209,56.2607400884,-11.2890498072,-5.8472957209,12.7135169327,67.36,1.23,67.3712290225,132.17,-11.2890498072,-5.8472957209,12.7135169327,-11.2890498072,-5.8472957209,12.7135169327,0.0,0.0,0.0,132.31,53.9909501928,2.3927042791,54.0439426438,-11.2890498072,-5.8472957209,12.7135169327,65.28,8.24,65.7979938904,131.18
2021-10-25 18:00:00,78.9283668581,-9.2411709803,79.4675174897,-12.9716331419,-6.3411709803,14.438618901,91.9,-2.9,91.9457448716,132.19,59.3183668581,-26.3111709803,64.89180506860001,-12.9716331419,-6.3411709803,14.438618901,72.29,-19.97,74.997633296,131.18,74.9783668581,-30.6911709803,81.0166863853,-12.9716331419,-6.3411709803,14.438618901,87.95,-24.35,91.2585612422,132.31,58.0483668581,-4.3011709803,58.2074992307,-12.9716331419,-6.3411709803,14.438618901,71.02,2.04,71.0492927481,132.17,-12.9716331419,-6.3411709803,14.438618901,-12.9716331419,-6.3411709803,14.438618901,0.0,0.0,0.0,132.31,55.9083668581,0.8588290197,55.9149628635,-12.9716331419,-6.3411709803,14.438618901,68.88,7.2,69.2552842749,131.18
2021-10-25 18:30:00,81.6743167982,-7.5726842945,82.0246278375,-13.7456832018,-6.6626842945,15.2753123926,95.42,-0.91,95.4243391384,131.42,61.5943167982,-26.2726842945,66.9635259069,-13.7456832018,-6.6626842945,15.2753123926,75.34,-19.61,77.8502903013,130.48,77.5943167982,-28.8626842945,82.788480745,-13.7456832018,-6.6626842945,15.2753123926,91.34,-22.2,93.9991255278,131.55,60.2543167982,-4.3726842945,60.4127723313,-13.7456832018,-6.6626842945,15.2753123926,74.0,2.29,74.035424629,131.45,-13.7456832018,-6.6626842945,15.2753123926,-13.7456832018,-6.6626842945,15.2753123926,0.0,0.0,0.0,131.55,58.0543167982,1.5373157055000002,58.0746677863,-13.7456832018,-6.6626842945,15.2753123926,71.8,8.2,72.2667281673,130.48
2021-10-25 19:00:00,83.1725168299,-6.2504104683,83.4070451871,-12.4974831701,-6.6404104683,14.1521071496,95.67,0.39,95.6707949167,130.74,62.7725168299,-29.6004104683,69.4015357831,-12.4974831701,-6.6404104683,14.1521071496,75.27,-22.96,78.6939292449,130.0,79.3025168299,-27.2204104683,83.8441406517,-12.4974831701,-6.6404104683,14.1521071496,91.8,-20.58,94.0785650401,130.89,61.4525168299,-7.6304104683,61.9244296594,-12.4974831701,-6.6404104683,14.1521071496,73.95,-0.99,73.956626478,130.96,-12.4974831701,-6.6404104683,14.1521071496,-12.4974831701,-6.6404104683,14.1521071496,0.0,0.0,0.0,130.89,59.5825168299,1.3995895317,59.5989526975,-12.4974831701,-6.6404104683,14.1521071496,72.08,8.04,72.5270156562,130.0
2021-10-25 19:30:00,80.3145502122,-6.2206985829,80.5550995694,-12.8054497878,-6.2806985829,14.2627738872,93.12,0.06,93.1200193299,131.07,59.0945502122,-38.2706985829,70.404632197,-12.8054497878,-6.2806985829,14.2627738872,71.9,-31.99,78.6954261695,130.13,77.0045502122,-26.5706985829,81.459823082,-12.8054497878,-6.2806985829,14.2627738872,89.81,-20.29,92.0734500277,131.2,57.9345502122,-15.6106985829,60.0008834812,-12.8054497878,-6.2806985829,14.2627738872,70.74,-9.33,71.3526208348,131.1,-12.8054497878,-6.2806985829,14.2627738872,-12.8054497878,-6.2806985829,14.2627738872,0.0,0.0,0.0,131.2,56.8745502122,7.1193014171,57.3183994412,-12.8054497878,-6.2806985829,14.2627738872,69.68,13.4,70.9567643005,130.13
2021-10-25 20:00:00,76.5641000505,-8.8073517851,77.0690006553,-11.7358999495,-5.9073517851,13.1388033222,88.3,-2.9,88.3476089094,133.11,56.2241000505,-39.3073517851,68.6018755636,-11.7358999495,-5.9073517851,13.1388033222,67.96,-33.4,75.7239829909,131.56,73.4541000505,-29.4273517851,79.1294752119,-11.7358999495,-5.9073517851,13.1388033222,85.19,-23.52,88.3771831414,133.26,55.2041000505,-16.4273517851,57.5964456286,-11.7358999495,-5.9073517851,13.1388033222,66.94,-10.52,67.7615967935,132.55,-11.7358999495,-5.9073517851,13.1388033222,-11.7358999495,-5.9073517851,13.1388033222,0.0,0.0,0.0,133.26,54.1841000505,8.2126482149,54.8029587612,-11.7358999495,-5.9073517851,13.1388033222,65.92,14.12,67.4152861004,131.56
2021-10-25 20:30:00,72.69241671,-9.351458969,73.2914540174,-10.69758329,-5.591458969,12.0707374111,83.39,-3.76,83.4747249172,134.82,53.38241671,-41.611458969,67.6845324379,-10.69758329,-5.591458969,12.0707374111,64.08,-36.02,73.5097734999,133.15,69.74241671,-30.251458969,76.0207567596,-10.69758329,-5.591458969,12.0707374111,80.44,-24.66,84.1350652225,134.97,52.47241671,-18.431458969,55.615404297,-10.69758329,-5.591458969,12.0707374111,63.17,-12.84,64.461728956,134.25,-10.69758329,-5.591458969,12.0707374111,-10.69758329,-5.591458969,12.0707374111,0.0,0.0,0.0,134.97,51.54241671,6.048541031,51.8961036005,-10.69758329,-5.591458969,12.0707374111,62.24,11.64,63.3190903283,133.15
2021-10-25 21:00:00,69.1254499902,-10.1661025759,69.869002268,-9.6945500098,-5.2561025759,11.0277338642,78.82,-4.91,78.9727832864,134.82,50.6554499902,-42.4361025759,66.0817479758,-9.6945500098,-5.2561025759,11.0277338642,60.35,-37.18,70.8835305272,133.15,66.3454499902,-31.1561025759,73.2968039011,-9.6945500098,-5.2561025759,11.0277338642,76.04,-25.9,80.3298923191,134.97,49.8654499902,-19.1861025759,53.4291084969,-9.6945500098,-5.2561025759,11.0277338642,59.56,-13.93,61.1672992701,134.25,-9.6945500098,-5.2561025759,11.0277338642,-9.6945500098,-5.2561025759,11.0277338642,0.0,0.0,0.0,134.97,48.9454499902,5.7838974241,49.2860075899,-9.6945500098,-5.2561025759,11.0277338642,58.64,11.04,59.6701868608,133.15
2021-10-25 21:30:00,65.7691500055,-11.3500656606,66.7413296462,-8.8508499945,-4.9900656606,10.1606250262,74.62,-6.36,74.8905468,134.99,48.0591500055,-43.1600656606,64.5946837369,-8.8508499945,-4.9900656606,10.1606250262,56.91,-38.17,68.5251559648,133.32,63.1291500055,-32.3400656606,70.9307368307,-8.8508499945,-4.9900656606,10.1606250262,71.98,-27.35,77.0009279165,135.15,47.3591500055,-19.9400656606,51.385750046,-8.8508499945,-4.9900656606,10.1606250262,56.21,-14.95,58.1641349974,134.39,-8.8508499945,-4.9900656606,10.1606250262,-8.8508499945,-4.9900656606,10.1606250262,0.0,0.0,0.0,135.15,46.4691500055,5.5299343394000005,46.7970306326,-8.8508499945,-4.9900656606,10.1606250262,55.32,10.52,56.3113913875,133.32
2021-10-25 22:00:00,62.0657000254,-13.3223553674,63.4794161298,-7.6942999746,-4.6023553674,8.9657083952,69.76,-8.72,70.3028875652,134.99,45.2057000254,-43.9623553674,63.0574658882,-7.6942999746,-4.6023553674,8.9657083952,52.9,-39.36,65.9364815561,133.21,59.645700025400004,-34.4723553674,68.8908761455,-7.6942999746,-4.6023553674,8.9657083952,67.34,-29.87,73.6674453202,135.15,44.6157000254,-20.6223553674,49.1512179875,-7.6942999746,-4.6023553674,8.9657083952,52.31,-16.02,54.7081026906,134.39,-7.6942999746,-4.6023553674,8.9657083952,-7.6942999746,-4.6023553674,8.9657083952,0.0,0.0,0.0,135.15,43.7457000254,2.5176446326,43.8180876489,-7.6942999746,-4.6023553674,8.9657083952,51.44,7.12,51.93041498,133.21
2021-10-25 22:30:00,58.7260834564,-14.4691767204,60.482311076,-6.6139165436,-4.2791767204,7.8775151825,65.34,-10.19,66.1298094659,135.53,42.6260834564,-44.3191767204,61.4912385304,-6.6139165436,-4.2791767204,7.8775151825,49.24,-40.04,63.464787087,133.66,56.4460834564,-35.4491767204,66.6543657063,-6.6139165436,-4.2791767204,7.8775151825,63.06,-31.17,70.3429634008,135.72,42.1360834564,-21.1891767204,47.1638711211,-6.6139165436,-4.2791767204,7.8775151825,48.75,-16.91,51.5995213156,134.8,-6.6139165436,-4.2791767204,7.8775151825,-6.6139165436,-4.2791767204,7.8775151825,0.0,0.0,0.0,135.72,41.1860834564,4.6808232796,41.4512192468,-6.6139165436,-4.2791767204,7.8775151825,47.8,8.96,48.6325158716,133.66
2021-10-25 23:00:00,56.5796168456,-14.7051013395,58.4593281504,-5.2503831544,-3.9051013395,6.5434195754,61.83,-10.8,62.7661445367,135.13,40.4296168456,-44.8651013395,60.3939668881,-5.2503831544,-3.9051013395,6.5434195754,45.68,-40.96,61.3545760315,133.19,54.4196168456,-35.9251013395,65.2081866323,-5.2503831544,-3.9051013395,6.5434195754,59.67,-32.02,67.7184561253,135.31,40.0296168456,-21.5251013395,45.4499748348,-5.2503831544,-3.9051013395,6.5434195754,45.28,-17.62,48.5874757525,134.3,-5.2503831544,-3.9051013395,6.5434195754,-5.2503831544,-3.9051013395,6.5434195754,0.0,0.0,0.0,135.31,39.1496168456,3.6148986604999997,39.3161543323,-5.2503831544,-3.9051013395,6.5434195754,44.4,7.52,45.0323261669,133.19
2021-10-25 23:30:00,51.0696669189,-20.761946702,55.1286614209,-4.1603330811,-3.551946702,5.4703470383,55.23,-17.21,57.8492610152,135.7,37.4096669189,-41.071946702,55.5552696409,-4.1603330811,-3.551946702,5.4703470383,41.57,-37.52,55.9983508686,133.75,49.1896669189,-37.641946702,61.9398053202,-4.1603330811,-3.551946702,5.4703470383,53.35,-34.09,63.3115360736,135.86,37.0896669189,-17.641946702,41.0716651183,-4.1603330811,-3.551946702,5.4703470383,41.25,-14.09,43.5900286763,134.9,-4.1603330811,-3.551946702,5.4703470383,-4.1603330811,-3.551946702,5.4703470383,0.0,0.0,0.0,135.86,36.0396669189,0.008053298,36.0396678187,-4.1603330811,-3.551946702,5.4703470383,40.2,3.56,40.3573239945,133.75
2021-10-26 00:00:00,46.8744667691,-45.3336039478,65.2100550665,-3.5255332309,-3.3036039478,4.8314784079,50.4,-42.03,65.6253068564,136.03,36.6244667691,-18.7436039478,41.1421226369,-3.5255332309,-3.3036039478,4.8314784079,40.15,-15.44,43.0164631275,134.18,45.2344667691,-43.6236039478,62.8424681666,-3.5255332309,-3.3036039478,4.8314784079,48.76,-40.32,63.2711624676,136.19,36.1044667691,3.5163960522,36.2753023678,-3.5255332309,-3.3036039478,4.8314784079,39.63,6.82,40.2125515231,135.35,-3.5255332309,-3.3036039478,4.8314784079,-3.5255332309,-3.3036039478,4.8314784079,0.0,0.0,0.0,136.19,34.3944667691,-15.2236039478,37.6129959122,-3.5255332309,-3.3036039478,4.8314784079,37.92,-11.92,39.7493748379,134.18
2021-10-26 00:30:00,45.7584333749,-45.8691283239,64.7905175016,-2.9815666251,-3.1691283239,4.3512198144,48.74,-42.7,64.7987469015,134.25,35.7584333749,-18.9891283239,40.4876839537,-2.9815666251,-3.1691283239,4.3512198144,38.74,-15.82,41.845668832,133.29,44.1984333749,-44.1491283239,62.471169707,-2.9815666251,-3.1691283239,4.3512198144,47.18,-40.98,62.4925019502,134.42,35.2784333749,3.4508716761000002,35.4468105295,-2.9815666251,-3.1691283239,4.3512198144,38.26,6.62,38.8284946914,134.46,-2.9815666251,-3.1691283239,4.3512198144,-2.9815666251,-3.1691283239,4.3512198144,0.0,0.0,0.0,134.42,33.6184333749,-16.5291283239,37.4621294874,-2.9815666251,-3.1691283239,4.3512198144,36.6,-13.36,38.9621559978,133.29
2021-10-26 01:00:00,44.7488167949,-46.1782315901,64.303076733,-2.8311832051,-3.1182315901,4.2117652583,47.58,-43.06,64.1718006604,134.25,34.9288167949,-19.0682315901,39.7947194822,-2.8311832051,-3.1182315901,4.2117652583,37.76,-15.95,40.990487921,133.29,43.2288167949,-44.4482315901,62.0030313209,-2.8311832051,-3.1182315901,4.2117652583,46.06,-41.33,61.8845093703,134.42,34.4688167949,3.3717684099,34.6333387569,-2.8311832051,-3.1182315901,4.2117652583,37.3,6.49,37.8604027976,134.46,-2.8311832051,-3.1182315901,4.2117652583,-2.8311832051,-3.1182315901,4.2117652583,0.0,0.0,0.0,134.42,32.8088167949,-17.6782315901,37.2684629631,-2.8311832051,-3.1182315901,4.2117652583,35.64,-14.56,38.499392203,133.29
2021-10-26 01:30:00,45.9326501436,-46.9079033758,65.6518068931,-3.3373498564,-3.2679033758,4.6708774912,49.27,-43.64,65.81779774500001,134.25,35.8626501436,-18.4279033758,40.3201847484,-3.3373498564,-3.2679033758,4.6708774912,39.2,-15.16,42.0293421314,133.29,44.3626501436,-45.1579033758,63.3030881163,-3.3373498564,-3.2679033758,4.6708774912,47.7,-41.89,63.4827701034,134.42,35.3726501436,4.1120966242,35.6108651513,-3.3373498564,-3.2679033758,4.6708774912,38.71,7.38,39.4072138066,134.46,-3.3373498564,-3.2679033758,4.6708774912,-3.3373498564,-3.2679033758,4.6708774912,0.0,0.0,0.0,134.42,33.7026501436,-13.0279033758,36.1330166616,-3.3373498564,-3.2679033758,4.6708774912,37.04,-9.76,38.304297409,133.29
2021-10-26 02:00:00,45.3348668656,-46.6238442109,65.0310156981,-4.0251331344,-3.5238442109,5.3496892221,49.36,-43.1,65.5287692544,134.74,35.6448668656,-18.7238442109,40.263368909,-4.0251331344,-3.5238442109,5.3496892221,39.67,-15.2,42.4823363293,133.61,43.7448668656,-44.8738442109,62.6679764422,-4.0251331344,-3.5238442109,5.3496892221,47.77,-41.35,63.18065685,134.9,35.1348668656,3.5961557891,35.3184258727,-4.0251331344,-3.5238442109,5.3496892221,39.16,7.12,39.8020099995,134.77,-4.0251331344,-3.5238442109,5.3496892221,-4.0251331344,-3.5238442109,5.3496892221,0.0,0.0,0.0,134.9,33.4148668656,-13.6438442109,36.0930438242,-4.0251331344,-3.5238442109,5.3496892221,37.44,-10.12,38.7836047835,133.61
2021-10-26 02:30:00,44.7878502227,-46.4760059507,64.5443309416,-4.1421497773,-3.5560059507,5.459174214,48.93,-42.92,65.0866445594,133.97,35.1978502227,-18.9860059507,39.9919627208,-4.1421497773,-3.5560059507,5.459174214,39.34,-15.43,42.2577862648,132.89,43.2278502227,-44.7560059507,62.2233646112,-4.1421497773,-3.5560059507,5.459174214,47.37,-41.2,62.7802269827,134.14,34.6978502227,3.4439940493,34.868351052,-4.1421497773,-3.5560059507,5.459174214,38.84,7.0,39.4657522417,134.02,-4.1421497773,-3.5560059507,5.459174214,-4.1421497773,-3.5560059507,5.459174214,0.0,0.0,0.0,134.14,33.0178502227,-13.3160059507,35.6018882618,-4.1421497773,-3.5560059507,5.459174214,37.16,-9.76,38.4203487751,132.89
