Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-26 03:00:00,43.7658501295,-46.6794086449,63.9876302812,-3.9741498705,-3.4694086449,5.275477565,47.74,-43.21,64.3910840101,134.3,34.3358501295,-19.0794086449,39.2807133127,-3.9741498705,-3.4694086449,5.275477565,38.31,-15.61,41.3682027649,133.27,42.2558501295,-44.9494086449,61.6928375721,-3.9741498705,-3.4694086449,5.275477565,46.23,-41.48,62.1112171834,134.48,33.8558501295,3.3705913551,34.0232196312,-3.9741498705,-3.4694086449,5.275477565,37.83,6.84,38.4433934506,134.41,-3.9741498705,-3.4694086449,5.275477565,-3.9741498705,-3.4694086449,5.275477565,0.0,0.0,0.0,134.48,32.1858501295,-14.6294086449,35.3546113804,-3.9741498705,-3.4694086449,5.275477565,36.16,-11.16,37.8429808551,133.27
2021-10-26 03:30:00,43.0425667705,-46.8074550718,63.5893104577,-3.8474332295,-3.4374550718,5.1593449028,46.89,-43.37,63.8719735095,134.41,33.7925667705,-19.1274550718,38.8303632028,-3.8474332295,-3.4374550718,5.1593449028,37.64,-15.69,40.7792312336,133.37,41.5625667705,-45.0874550718,61.3214934701,-3.8474332295,-3.4374550718,5.1593449028,45.41,-41.65,61.6181028595,134.58,33.3325667705,3.3725449282,33.502747153,-3.8474332295,-3.4374550718,5.1593449028,37.18,6.8100000000000005,37.7985251035,134.5,-3.8474332295,-3.4374550718,5.1593449028,-3.8474332295,-3.4374550718,5.1593449028,0.0,0.0,0.0,134.58,31.6725667705,-15.3174550718,35.1820396752,-3.8474332295,-3.4374550718,5.1593449028,35.52,-11.88,37.4540358306,133.37
2021-10-26 04:00:00,42.2633333952,-47.010857766,63.2155842935,-3.6366666048000003,-3.350857766,4.9450573063,45.9,-43.66,63.348288059,134.55,33.1233333952,-19.280857766,38.3263185214,-3.6366666048000003,-3.350857766,4.9450573063,36.76,-15.93,40.0632312726,133.48,40.8233333952,-45.280857766,60.966389343,-3.6366666048000003,-3.350857766,4.9450573063,44.46,-41.93,61.1131450672,134.71,32.6833333952,3.2291422340000002,32.8424670417,-3.6366666048000003,-3.350857766,4.9450573063,36.32,6.58,36.9112286439,134.61,-3.6366666048000003,-3.350857766,4.9450573063,-3.6366666048000003,-3.350857766,4.9450573063,0.0,0.0,0.0,134.71,31.0433333952,-18.310857766,36.0413104703,-3.6366666048000003,-3.350857766,4.9450573063,34.68,-14.96,37.7690878894,133.48
2021-10-26 04:30:00,41.8658166923,-47.0464141969,62.9770727812,-3.3841833077,-3.3064141969,4.7312864531,45.25,-43.74,62.9344905437,134.55,32.8758166923,-19.3364141969,38.1407424833,-3.3841833077,-3.3064141969,4.7312864531,36.26,-16.03,39.6452834521,133.56,40.4658166923,-45.3164141969,60.7540921769,-3.3841833077,-3.3064141969,4.7312864531,43.85,-42.01,60.7261278199,134.79,32.4658166923,3.1735858031,32.6205594732,-3.3841833077,-3.3064141969,4.7312864531,35.85,6.48,36.4309332848,134.7,-3.3841833077,-3.3064141969,4.7312864531,-3.3841833077,-3.3064141969,4.7312864531,0.0,0.0,0.0,134.79,30.8158166923,-19.7064141969,36.5780988969,-3.3841833077,-3.3064141969,4.7312864531,34.2,-16.4,37.9288808166,133.56
2021-10-26 05:00:00,41.6852834261,-46.676238043,62.5806204201,-3.1647165739,-3.266238043,4.5479382083,44.85,-43.41,62.4175504165,134.55,32.7052834261,-19.106238043,37.877221336,-3.1647165739,-3.266238043,4.5479382083,35.87,-15.84,39.2117648162,133.56,40.2652834261,-44.976238043,60.3668372361,-3.1647165739,-3.266238043,4.5479382083,43.43,-41.71,60.2153551845,134.79,32.2952834261,3.313761957,32.4648479109,-3.1647165739,-3.266238043,4.5479382083,35.46,6.58,36.0653296117,134.7,-3.1647165739,-3.266238043,4.5479382083,-3.1647165739,-3.266238043,4.5479382083,0.0,0.0,0.0,134.79,30.6352834261,-17.906238043000002,35.4845593385,-3.1647165739,-3.266238043,4.5479382083,33.8,-14.64,36.8343535304,133.56
2021-10-26 05:30:00,43.0753668446,-46.4803694042,63.3712235068,-3.7246331554000003,-3.4403694042,5.0704076542,46.8,-43.04,63.5820855273,134.3,33.7653668446,-19.1203694042,38.8032025006,-3.7246331554000003,-3.4403694042,5.0704076542,37.49,-15.68,40.636959778,133.26,41.5953668446,-44.7703694042,61.1110507153,-3.7246331554000003,-3.4403694042,5.0704076542,45.32,-41.33,61.3357261309,134.48,33.3153668446,3.2996305958,33.4783695849,-3.7246331554000003,-3.4403694042,5.0704076542,37.04,6.74,37.6482297061,134.38,-3.7246331554000003,-3.4403694042,5.0704076542,-3.7246331554000003,-3.4403694042,5.0704076542,0.0,0.0,0.0,134.48,31.6353668446,-15.3603694042,35.1672771711,-3.7246331554000003,-3.4403694042,5.0704076542,35.36,-11.92,37.3150907811,133.26
2021-10-26 06:00:00,44.5953834776,-44.9295287765,63.3041134809,-3.9846165224,-3.5795287765,5.3563229078,48.58,-41.35,63.795289011,134.3,35.0053834776,-18.9195287765,39.7910221223,-3.9846165224,-3.5795287765,5.3563229078,38.99,-15.34,41.8991133558,133.26,43.0253834776,-43.2695287765,61.0199618481,-3.9846165224,-3.5795287765,5.3563229078,47.01,-39.69,61.5242732586,134.48,34.5253834776,3.3404712235,34.6866091204,-3.9846165224,-3.5795287765,5.3563229078,38.51,6.92,39.1268002781,134.38,-3.9846165224,-3.5795287765,5.3563229078,-3.9846165224,-3.5795287765,5.3563229078,0.0,0.0,0.0,134.48,32.8153834776,-13.8995287765,35.6377088628,-3.9846165224,-3.5795287765,5.3563229078,36.8,-10.32,38.2196598624,133.26
2021-10-26 06:30:00,49.3156334779,-43.215533721,65.571442413,-5.4343665221,-4.015533721,6.756985316,54.75,-39.2,67.3364871374,133.64,38.6256334779,-17.535533721,42.4197419187,-5.4343665221,-4.015533721,6.756985316,44.06,-13.52,46.0876773118,132.71,47.4456334779,-41.575533721,63.0841750386,-5.4343665221,-4.015533721,6.756985316,52.88,-37.56,64.8617606915,133.81,37.9956334779,4.454466279,38.255854888100004,-5.4343665221,-4.015533721,6.756985316,43.43,8.47,44.2482293431,133.83,-5.4343665221,-4.015533721,6.756985316,-5.4343665221,-4.015533721,6.756985316,0.0,0.0,0.0,133.81,36.1256334779,-18.415533721,40.5486532009,-5.4343665221,-4.015533721,6.756985316,41.56,-14.4,43.9840152783,132.71
2021-10-26 07:00:00,53.3036336021,-41.570794076,67.5973984358,-6.8863663979,-4.470794076,8.2103618578,60.19,-37.1,70.7053470397,132.74,41.7136336021,-16.670794076,44.9215160409,-6.8863663979,-4.470794076,8.2103618578,48.6,-12.2,50.1078836113,131.81,51.1736336021,-39.950794076,64.9215428293,-6.8863663979,-4.470794076,8.2103618578,58.06,-35.48,68.0425896039,132.92,40.9736336021,5.219205924,41.3047062819,-6.8863663979,-4.470794076,8.2103618578,47.86,9.69,48.8310935778,132.9,-6.8863663979,-4.470794076,8.2103618578,-6.8863663979,-4.470794076,8.2103618578,0.0,0.0,0.0,132.92,38.9936336021,-16.670794076,42.407768588,-6.8863663979,-4.470794076,8.2103618578,45.88,-12.2,47.4743551826,131.81
2021-10-26 07:30:00,60.1485670169,-38.3064147419,71.3108093108,-8.7114329831,-4.9964147419,10.0425706317,68.86,-33.31,76.4935010311,132.41,46.6485670169,-14.8464147419,48.9541094845,-8.7114329831,-4.9964147419,10.0425706317,55.36,-9.85,56.2294593607,131.54,57.6285670169,-36.7464147419,68.3472803614,-8.7114329831,-4.9964147419,10.0425706317,66.34,-31.75,73.5462990231,132.56,45.7085670169,6.6135852581,46.1845494587,-8.7114329831,-4.9964147419,10.0425706317,54.42,11.61,55.6446628168,132.6,-8.7114329831,-4.9964147419,10.0425706317,-8.7114329831,-4.9964147419,10.0425706317,0.0,0.0,0.0,132.56,43.5285670169,-16.2364147419,46.4581242649,-8.7114329831,-4.9964147419,10.0425706317,52.24,-11.24,53.4355237646,131.54
2021-10-26 08:00:00,61.2324336828,-34.2644212786,70.1673820253,-7.2775663172,-5.4044212786,9.0648078224,68.51,-28.86,74.3405656422,130.86,50.1324336828,-14.1544212786,52.0923079609,-7.2775663172,-5.4044212786,9.0648078224,57.41,-8.75,58.0729765037,130.12,58.7624336828,-33.0644212786,67.4261044909,-7.2775663172,-5.4044212786,9.0648078224,66.04,-27.66,71.5985837849,131.01,49.1124336828,7.0255787214,49.6123966224,-7.2775663172,-5.4044212786,9.0648078224,56.39,12.43,57.7437182731,131.13,-7.2775663172,-5.4044212786,9.0648078224,-7.2775663172,-5.4044212786,9.0648078224,0.0,0.0,0.0,131.01,46.8824336828,-16.4444212786,49.6828096952,-7.2775663172,-5.4044212786,9.0648078224,54.16,-11.04,55.2737478375,130.12
2021-10-26 08:30:00,68.628083719,-25.8723797543,73.3429881386,-9.341916281,-5.7423797543,10.9656885348,77.97,-20.13,80.5266278941,130.25,53.158083719,-16.2223797543,55.578300348,-9.341916281,-5.7423797543,10.9656885348,62.5,-10.48,63.3725524182,129.3,65.978083719,-26.0723797543,70.9427693094,-9.341916281,-5.7423797543,10.9656885348,75.32,-20.33,78.01545552,130.39,52.028083719,5.0576202457,52.2733298923,-9.341916281,-5.7423797543,10.9656885348,61.37,10.8,62.3130556144,130.29,-9.341916281,-5.7423797543,10.9656885348,-9.341916281,-5.7423797543,10.9656885348,0.0,0.0,0.0,130.39,49.778083719,-15.1023797543,52.0186456281,-9.341916281,-5.7423797543,10.9656885348,59.12,-9.36,59.8563613996,129.3
2021-10-26 09:00:00,69.1478170496,-26.8486808585,74.177302907,-9.5321829504,-5.9386808585,11.230781012,78.68,-20.91,81.4111202478,130.62,54.4778170496,-16.8586808585,57.0267276878,-9.5321829504,-5.9386808585,11.230781012,64.01,-10.92,64.9347865169,129.11,66.6278170496,-24.2286808585,70.8963678966,-9.5321829504,-5.9386808585,11.230781012,76.16,-18.29,78.3254090318,130.77,53.3278170496,4.3813191415,53.5074950703,-9.5321829504,-5.9386808585,11.230781012,62.86,10.32,63.7015070465,130.1,-9.5321829504,-5.9386808585,11.230781012,-9.5321829504,-5.9386808585,11.230781012,0.0,0.0,0.0,130.77,51.0278170496,-10.0586808585,52.0097603673,-9.5321829504,-5.9386808585,11.230781012,60.56,-4.12,60.6999835255,129.11
2021-10-26 09:30:00,71.0661336039,-35.8136207927,79.5802160068,-9.5838663961,-5.8836207927,11.2457764841,80.65,-29.93,86.0245743959,131.62,55.5661336039,-23.6836207927,60.4028898111,-9.5838663961,-5.8836207927,11.2457764841,65.15,-17.8,67.5378597529,129.88,69.5361336039,-13.7236207927,70.8774410108,-9.5838663961,-5.8836207927,11.2457764841,79.12,-7.84,79.5074839245,131.78,54.4461336039,-2.0036207927,54.4829878099,-9.5838663961,-5.8836207927,11.2457764841,64.03,3.88,64.1474496765,130.88,-9.5838663961,-5.8836207927,11.2457764841,-9.5838663961,-5.8836207927,11.2457764841,0.0,0.0,0.0,131.78,52.2961336039,4.1963792073,52.464227702,-9.5838663961,-5.8836207927,11.2457764841,61.88,10.08,62.6956202617,129.88
2021-10-26 10:00:00,72.4979502136,-36.0803861233,80.9799175598,-10.2720497864,-5.6303861233,11.7139342115,82.77,-30.45,88.1933977121,131.62,55.4179502136,-22.9803861233,59.9937276076,-10.2720497864,-5.6303861233,11.7139342115,65.69,-17.35,67.9426125491,129.88,70.9079502136,-13.9703861233,72.2710806058,-10.2720497864,-5.6303861233,11.7139342115,81.18,-8.34,81.6072790871,131.78,54.2679502136,-1.3403861233,54.2845010601,-10.2720497864,-5.6303861233,11.7139342115,64.54,4.29,64.682421878,130.88,-10.2720497864,-5.6303861233,11.7139342115,-10.2720497864,-5.6303861233,11.7139342115,0.0,0.0,0.0,131.78,52.0879502136,6.4096138767,52.4808318103,-10.2720497864,-5.6303861233,11.7139342115,62.36,12.04,63.5116619213,129.88
2021-10-26 10:30:00,73.155533784,-35.8425958822,81.4642486174,-9.824466216,-5.6025958822,11.3096957098,82.98,-30.24,88.318389931,131.79,55.625533784,-22.9125958822,60.1596796768,-9.824466216,-5.6025958822,11.3096957098,65.45,-17.31,67.7003589355,130.0,71.565533784,-13.6625958822,72.8580273685,-9.824466216,-5.6025958822,11.3096957098,81.39,-8.06,81.7881146622,131.96,54.505533784,-1.1725958822,54.5181455497,-9.824466216,-5.6025958822,11.3096957098,64.33,4.43,64.4823526246,131.02,-9.824466216,-5.6025958822,11.3096957098,-9.824466216,-5.6025958822,11.3096957098,0.0,0.0,0.0,131.96,52.335533784,6.4774041178,52.7348543239,-9.824466216,-5.6025958822,11.3096957098,62.16,12.08,63.3229184419,130.0
2021-10-26 11:00:00,73.3793336682,-35.499145085,81.5151268867,-9.6006663318,-5.489145085,11.0590916344,82.98,-30.01,88.2399031051,131.79,55.8093336682,-22.649145085,60.2301045787,-9.6006663318,-5.489145085,11.0590916344,65.41,-17.16,67.6234700381,130.0,71.7893336682,-13.049145085,72.9656673784,-9.6006663318,-5.489145085,11.0590916344,81.39,-7.5600000000000005,81.7403553944,131.96,54.6793336682,-0.649145085,54.6831868104,-9.6006663318,-5.489145085,11.0590916344,64.28,4.84,64.4619577736,131.02,-9.6006663318,-5.489145085,11.0590916344,-9.6006663318,-5.489145085,11.0590916344,0.0,0.0,0.0,131.96,52.5193336682,4.190854915,52.6862759537,-9.6006663318,-5.489145085,11.0590916344,62.12,9.68,62.8696810872,130.0
2021-10-26 11:30:00,73.7161004618,-35.220770318,81.6980179019,-8.8438995382,-5.280770318,10.300538539,82.56,-29.94,87.8211660137,132.22,56.1661004618,-22.390770318,60.4646792477,-8.8438995382,-5.280770318,10.300538539,65.01,-17.11,67.2238960489,130.44,72.1161004618,-12.920770318,73.2644405659,-8.8438995382,-5.280770318,10.300538539,80.96,-7.64,81.3196851937,132.38,55.0461004618,-0.5407703180000001,55.0487566489,-8.8438995382,-5.280770318,10.300538539,63.89,4.74,64.0655890475,131.44,-8.8438995382,-5.280770318,10.300538539,-8.8438995382,-5.280770318,10.300538539,0.0,0.0,0.0,132.38,52.8761004618,6.879229682,53.3217197872,-8.8438995382,-5.280770318,10.300538539,61.72,12.16,62.9064702555,130.44
2021-10-26 12:00:00,76.1396172254,-34.6750057206,83.6635962229,-8.9603827746,-5.3250057206,10.4232502317,85.1,-29.35,90.0190674246,132.22,57.0796172254,-22.2750057206,61.2720048835,-8.9603827746,-5.3250057206,10.4232502317,66.04,-16.95,68.180525812,130.44,74.4796172254,-12.3950057206,75.5039704178,-8.9603827746,-5.3250057206,10.4232502317,83.44,-7.07,83.7389903211,132.38,55.9296172254,-0.43500572060000003,55.9313088793,-8.9603827746,-5.3250057206,10.4232502317,64.89,4.89,65.0739901958,131.44,-8.9603827746,-5.3250057206,10.4232502317,-8.9603827746,-5.3250057206,10.4232502317,0.0,0.0,0.0,132.38,53.7996172254,6.3549942794,54.1736537986,-8.9603827746,-5.3250057206,10.4232502317,62.76,11.68,63.8376064714,130.44
2021-10-26 12:30:00,78.1000501731,-34.1214188693,85.2284521899,-9.3699498269,-5.3814188693,10.8053518594,87.47,-28.74,92.0705626137,131.87,58.1000501731,-22.0614188693,62.1475826774,-9.3699498269,-5.3814188693,10.8053518594,67.47,-16.68,69.5012467514,130.16,76.3700501731,-11.9114188693,77.2933791661,-9.3699498269,-5.3814188693,10.8053518594,85.74,-6.53,85.9883044373,132.01,56.9300501731,-0.2614188693,56.9306503786,-9.3699498269,-5.3814188693,10.8053518594,66.3,5.12,66.497401453,131.17,-9.3699498269,-5.3814188693,10.8053518594,-9.3699498269,-5.3814188693,10.8053518594,0.0,0.0,0.0,132.01,54.7100501731,2.2185811307,54.7550152239,-9.3699498269,-5.3814188693,10.8053518594,64.08,7.6,64.5291128096,130.16
2021-10-26 13:00:00,74.4059004092,-34.6554220119,82.0806694083,-7.9940995908,-5.1954220119,9.5340462632,82.4,-29.46,87.5080087763,131.87,56.6559004092,-22.1654220119,60.8374636564,-7.9940995908,-5.1954220119,9.5340462632,64.65,-16.97,66.8401331537,130.16,72.8259004092,-12.3754220119,73.8699048353,-7.9940995908,-5.1954220119,9.5340462632,80.82,-7.18,81.1383066128,132.01,55.5259004092,-0.33542201190000004,55.5269135121,-7.9940995908,-5.1954220119,9.5340462632,63.52,4.86,63.7056512407,131.17,-7.9940995908,-5.1954220119,9.5340462632,-7.9940995908,-5.1954220119,9.5340462632,0.0,0.0,0.0,132.01,53.4059004092,4.2445779881,53.5743095225,-7.9940995908,-5.1954220119,9.5340462632,61.4,9.44,62.1214423529,130.16
2021-10-26 13:30:00,70.930817407,-35.1535644769,79.1640951029,-4.649182593,-5.0435644769,6.8594782174,75.58,-30.11,81.3569204186,132.33,56.610817407,-22.4535644769,60.9011264691,-4.649182593,-5.0435644769,6.8594782174,61.26,-17.41,63.6859144552,130.53,69.530817407,-12.8935644769,70.7161832554,-4.649182593,-5.0435644769,6.8594782174,74.18,-7.85,74.5942015173,132.47,55.590817407,-0.6135644769,55.5942033071,-4.649182593,-5.0435644769,6.8594782174,60.24,4.43,60.402669643,131.52,-4.649182593,-5.0435644769,6.8594782174,-4.649182593,-5.0435644769,6.8594782174,0.0,0.0,0.0,132.47,53.470817407,6.8764355231,53.9111647034,-4.649182593,-5.0435644769,6.8594782174,58.12,11.92,59.3297631885,130.53
2021-10-26 14:00:00,72.3859845506,-35.3990168244,80.5780438549,-6.7740154494,-4.9990168244,8.4188748963,79.16,-30.4,84.7966131399,132.33,54.8259845506,-22.7790168244,59.3697918931,-6.7740154494,-4.9990168244,8.4188748963,61.6,-17.78,64.1146504319,130.53,70.8959845506,-13.1990168244,72.1141780132,-6.7740154494,-4.9990168244,8.4188748963,77.67,-8.2,78.1016574728,132.47,53.7859845506,-1.0190168244,53.795636713,-6.7740154494,-4.9990168244,8.4188748963,60.56,3.98,60.6906417827,131.52,-6.7740154494,-4.9990168244,8.4188748963,-6.7740154494,-4.9990168244,8.4188748963,0.0,0.0,0.0,132.47,51.7059845506,5.6009831756,52.0084594165,-6.7740154494,-4.9990168244,8.4188748963,58.48,10.6,59.43290671,130.53
2021-10-26 14:30:00,72.3246177183,-35.7043651306,80.6576221909,-7.4253822817,-5.0843651306,8.999281683,79.75,-30.62,85.4262658671,131.97,54.6446177183,-22.9643651306,59.2739091965,-7.4253822817,-5.0843651306,8.999281683,62.07,-17.88,64.5939571477,130.19,70.8146177183,-13.3943651306,72.0702372679,-7.4253822817,-5.0843651306,8.999281683,78.24,-8.31,78.6800718098,132.12,53.6146177183,-1.1043651306,53.6259904843,-7.4253822817,-5.0843651306,8.999281683,61.04,3.98,61.1696166409,131.2,-7.4253822817,-5.0843651306,8.999281683,-7.4253822817,-5.0843651306,8.999281683,0.0,0.0,0.0,132.12,51.5346177183,5.4356348694,51.8204877419,-7.4253822817,-5.0843651306,8.999281683,58.96,10.52,59.8911679632,130.19
2021-10-26 15:00:00,76.5144674804,-35.2964788512,84.2633084628,-8.1155325196,-5.1764788512,9.6258922378,84.63,-30.12,89.8301246799,132.29,56.0144674804,-22.9864788512,60.5474919141,-8.1155325196,-5.1764788512,9.6258922378,64.13,-17.81,66.5571408641,130.5,74.8844674804,-12.9564788512,75.9970645094,-8.1155325196,-5.1764788512,9.6258922378,83.0,-7.78,83.3638314858,132.44,54.9344674804,-1.0964788512,54.9454091188,-8.1155325196,-5.1764788512,9.6258922378,63.05,4.08,63.1818716089,131.51,-8.1155325196,-5.1764788512,9.6258922378,-8.1155325196,-5.1764788512,9.6258922378,0.0,0.0,0.0,132.44,52.8044674804,5.6235211488,53.103067482,-8.1155325196,-5.1764788512,9.6258922378,60.92,10.8,61.8699151446,130.5
2021-10-26 15:30:00,72.2977174438,-36.5347655413,81.0046235763,-9.0322825562,-5.3647655413,10.5053718396,81.33,-31.17,87.0984374142,131.86,54.7277174438,-23.5447655413,59.5775044879,-9.0322825562,-5.3647655413,10.5053718396,63.76,-18.18,66.3012066255,130.06,70.7477174438,-14.3147655413,72.1813828907,-9.0322825562,-5.3647655413,10.5053718396,79.78,-8.95,80.2804515433,132.02,53.6377174438,-1.7947655412999999,53.6677362661,-9.0322825562,-5.3647655413,10.5053718396,62.67,3.5700000000000003,62.7716002664,131.08,-9.0322825562,-5.3647655413,10.5053718396,-9.0322825562,-5.3647655413,10.5053718396,0.0,0.0,0.0,132.02,51.5677174438,2.9952344587,51.6546310782,-9.0322825562,-5.3647655413,10.5053718396,60.6,8.36,61.1739290875,130.06
2021-10-26 16:00:00,72.3003006766,-36.6652059259,81.0658423969,-9.3296993234,-5.4652059259,10.8125744056,81.63,-31.2,87.3893408832,131.86,54.7903006766,-23.6752059259,59.6866184657,-9.3296993234,-5.4652059259,10.8125744056,64.12,-18.21,66.6556711766,130.06,70.7503006766,-14.4852059259,72.2179080045,-9.3296993234,-5.4652059259,10.8125744056,80.08,-9.02,80.5863933924,132.02,53.7003006766,-1.9652059258999999,53.7362477951,-9.3296993234,-5.4652059259,10.8125744056,63.03,3.5,63.1271011531,131.08,-9.3296993234,-5.4652059259,10.8125744056,-9.3296993234,-5.4652059259,10.8125744056,0.0,0.0,0.0,132.02,51.5903006766,3.4547940741,51.7058480832,-9.3296993234,-5.4652059259,10.8125744056,60.92,8.92,61.5695769029,130.06
2021-10-26 16:30:00,73.7424341399,-36.8982163804,82.4586257764,-9.6875658601,-5.6082163804,11.1937939619,83.43,-31.29,89.1045958411,131.68,55.8524341399,-23.8882163804,60.7465330796,-9.6875658601,-5.6082163804,11.1937939619,65.54,-18.28,68.0415314349,129.87,72.1424341399,-14.6082163804,73.6065947416,-9.6875658601,-5.6082163804,11.1937939619,81.83,-9.0,82.3234407687,131.84,54.7424341399,-2.0582163804,54.7811130795,-9.6875658601,-5.6082163804,11.1937939619,64.43,3.55,64.5277258239,130.88,-9.6875658601,-5.6082163804,11.1937939619,-9.6875658601,-5.6082163804,11.1937939619,0.0,0.0,0.0,131.84,52.5924341399,3.7517836196000003,52.7260847123,-9.6875658601,-5.6082163804,11.1937939619,62.28,9.36,62.9794252117,129.87
2021-10-26 17:00:00,75.851600654,-36.6477521119,84.2408633422,-11.038399346,-5.9277521119,12.5293457619,86.89,-30.72,92.1606776234,132.03,57.731600654,-23.8077521119,62.4479525261,-11.038399346,-5.9277521119,12.5293457619,68.77,-17.88,71.0563670617,130.21,74.171600654,-14.4677521119,75.5694527885,-11.038399346,-5.9277521119,12.5293457619,85.21,-8.54,85.6368828251,132.18,56.531600654,-2.0977521119,56.5705085396,-11.038399346,-5.9277521119,12.5293457619,67.57,3.83,67.6784589068,131.24,-11.038399346,-5.9277521119,12.5293457619,-11.038399346,-5.9277521119,12.5293457619,0.0,0.0,0.0,132.18,54.361600654,5.1122478881,54.6014533153,-11.038399346,-5.9277521119,12.5293457619,65.4,11.04,66.3252712019,130.21
2021-10-26 17:30:00,78.4712838651,-36.3390252469,86.4769746657,-12.2487161349,-6.2890252469,13.7689101061,90.72,-30.05,95.5673631529,131.18,59.8312838651,-23.6590252469,64.3391949326,-12.2487161349,-6.2890252469,13.7689101061,72.08,-17.37,74.1433968739,129.43,76.6612838651,-14.2490252469,77.9742724514,-12.2487161349,-6.2890252469,13.7689101061,88.91,-7.96,89.2656132002,131.33,58.5312838651,-2.0190252469,58.5660964539,-12.2487161349,-6.2890252469,13.7689101061,70.78,4.27,70.9086828252,130.41,-12.2487161349,-6.2890252469,13.7689101061,-12.2487161349,-6.2890252469,13.7689101061,0.0,0.0,0.0,131.33,56.2712838651,6.2709747531,56.6196300957,-12.2487161349,-6.2890252469,13.7689101061,68.52,12.56,69.661639372,129.43
2021-10-26 18:00:00,80.1153002501,-37.5948059345,88.4976314226,-13.2046997499,-6.4848059345,14.7111115655,93.32,-31.11,98.3689712257,131.18,61.1953002501,-27.5348059345,67.1046221251,-13.2046997499,-6.4848059345,14.7111115655,74.4,-21.05,77.3205179755,129.43,78.2553002501,-15.5548059345,79.7862394458,-13.2046997499,-6.4848059345,14.7111115655,91.46,-9.07,91.9086312595,131.33,59.9053002501,-5.8348059345,60.188785985,-13.2046997499,-6.4848059345,14.7111115655,73.11,0.65,73.1128894245,130.41,-13.2046997499,-6.4848059345,14.7111115655,-13.2046997499,-6.4848059345,14.7111115655,0.0,0.0,0.0,131.33,58.3553002501,12.0351940655,59.583445381,-13.2046997499,-6.4848059345,14.7111115655,71.56,18.52,73.9176839464,129.43
2021-10-26 18:30:00,81.8423172186,-37.1593536289,89.8831599902,-13.5576827814,-6.6593536289,15.1048916963,95.4,-30.5,100.1569268698,130.74,62.2823172186,-28.5593536289,68.5180539553,-13.5576827814,-6.6593536289,15.1048916963,75.84,-21.9,78.9386825327,129.26,79.9323172186,-15.2093536289,81.3664536141,-13.5576827814,-6.6593536289,15.1048916963,93.49,-8.55,93.8801501916,130.88,60.9323172186,-6.7693536289,61.3071890579,-13.5576827814,-6.6593536289,15.1048916963,74.49,-0.11,74.4900812189,130.22,-13.5576827814,-6.6593536289,15.1048916963,-13.5576827814,-6.6593536289,15.1048916963,0.0,0.0,0.0,130.88,59.5623172186,12.0606463711,60.7711183321,-13.5576827814,-6.6593536289,15.1048916963,73.12,18.72,75.4782935684,129.26
2021-10-26 19:00:00,80.9461672651,-37.6928924192,89.2918592809,-12.8538327349,-6.5328924191999995,14.4187273827,93.8,-31.16,98.840202347,130.5,61.6561672651,-28.8928924192,68.0902503606,-12.8538327349,-6.5328924191999995,14.4187273827,74.51,-22.36,77.792735522,129.17,79.0761672651,-15.632892419200001,80.6066222759,-12.8538327349,-6.5328924191999995,14.4187273827,91.93,-9.1,92.3792990881,130.65,60.3461672651,-7.0428924192,60.7557588811,-12.8538327349,-6.5328924191999995,14.4187273827,73.2,-0.51,73.2017766178,130.14,-12.8538327349,-6.5328924191999995,14.4187273827,-12.8538327349,-6.5328924191999995,14.4187273827,0.0,0.0,0.0,130.65,58.9861672651,10.2671075808,59.8730442412,-12.8538327349,-6.5328924191999995,14.4187273827,71.84,16.8,73.7782190081,129.17
2021-10-26 19:30:00,78.6822170534,-39.2075760838,87.9097565849,-12.4177829466,-6.2775760838,13.914355709,91.1,-32.93,96.8689573599,130.82,59.9122170534,-29.7375760838,66.8864499252,-12.4177829466,-6.2775760838,13.914355709,72.33,-23.46,76.0394667262,129.47,76.9122170534,-16.9375760838,78.755130726,-12.4177829466,-6.2775760838,13.914355709,89.33,-10.66,89.9637954957,130.96,58.6722170534,-7.7475760838,59.1815341905,-12.4177829466,-6.2775760838,13.914355709,71.09,-1.47,71.1051967159,130.45,-12.4177829466,-6.2775760838,13.914355709,-12.4177829466,-6.2775760838,13.914355709,0.0,0.0,0.0,130.96,57.3422170534,13.4424239162,58.8967623672,-12.4177829466,-6.2775760838,13.914355709,69.76,19.72,72.4936962777,129.47
2021-10-26 20:00:00,75.8886003197,-40.5583606054,86.0468492943,-11.5713996803,-5.9483606054,13.0107757053,87.46,-34.61,94.0590436907,131.42,57.4886003197,-31.0483606054,65.3371246919,-11.5713996803,-5.9483606054,13.0107757053,69.06,-25.1,73.4798856831,129.99,74.2386003197,-18.0683606054,76.4057290548,-11.5713996803,-5.9483606054,13.0107757053,85.81,-12.12,86.6617014603,131.56,56.3486003197,-8.8383606054,57.0375435672,-11.5713996803,-5.9483606054,13.0107757053,67.92,-2.89,67.9814570306,130.99,-11.5713996803,-5.9483606054,13.0107757053,-11.5713996803,-5.9483606054,13.0107757053,0.0,0.0,0.0,131.56,55.0686003197,14.611639394600001,56.9741234858,-11.5713996803,-5.9483606054,13.0107757053,66.64,20.56,69.7395382835,129.99
2021-10-26 20:30:00,71.3127005827,-42.0930362249,82.8089666826,-10.1372994173,-5.5730362249,11.5682138742,81.45,-36.52,89.2626063926,132.17,53.9427005827,-33.0330362249,63.253430171,-10.1372994173,-5.5730362249,11.5682138742,64.08,-27.46,69.715837512,130.74,69.8327005827,-19.4130362249,72.4808391656,-10.1372994173,-5.5730362249,11.5682138742,79.97,-13.84,81.1587734013,132.31,52.9427005827,-10.5830362249,53.9900935425,-10.1372994173,-5.5730362249,11.5682138742,63.08,-5.01,63.2786417364,131.75,-10.1372994173,-5.5730362249,11.5682138742,-10.1372994173,-5.5730362249,11.5682138742,0.0,0.0,0.0,132.31,51.7427005827,10.8669637751,52.8715231981,-10.1372994173,-5.5730362249,11.5682138742,61.88,16.44,64.0266194641,130.74
2021-10-26 21:00:00,68.0352339525,-43.7680481458,80.897682893,-9.314766047500001,-5.2980481458,10.7160711399,77.35,-38.47,86.3884448292,132.75,51.5252339525,-33.9180481458,61.6869818023,-9.314766047500001,-5.2980481458,10.7160711399,60.84,-28.62,67.2354817042,131.37,66.6852339525,-20.8380481458,69.8651893136,-9.314766047500001,-5.2980481458,10.7160711399,76.0,-15.54,77.5724925473,132.91,50.6152339525,-11.2580481458,51.8521509305,-9.314766047500001,-5.2980481458,10.7160711399,59.93,-5.96,60.2256299261,132.42,-9.314766047500001,-5.2980481458,10.7160711399,-9.314766047500001,-5.2980481458,10.7160711399,0.0,0.0,0.0,132.91,49.4452339525,11.9019518542,50.8575227331,-9.314766047500001,-5.2980481458,10.7160711399,58.76,17.2,61.2256286207,131.37
2021-10-26 21:30:00,64.3935503873,-44.749040834,78.4155978555,-8.3664496127,-4.969040834,9.7308193865,72.76,-39.78,82.9244596003,134.32,48.7535503873,-35.539040834,60.3318497873,-8.3664496127,-4.969040834,9.7308193865,57.12,-30.57,64.7859498657,132.9,63.1935503873,-21.609040834,66.7860423765,-8.3664496127,-4.969040834,9.7308193865,71.56,-16.64,73.4691989884,134.48,47.9735503873,-12.609040834,49.6029177318,-8.3664496127,-4.969040834,9.7308193865,56.34,-7.64,56.8556523136,134.0,-8.3664496127,-4.969040834,9.7308193865,-8.3664496127,-4.969040834,9.7308193865,0.0,0.0,0.0,134.48,46.8735503873,12.070959166,48.4028695543,-8.3664496127,-4.969040834,9.7308193865,55.24,17.04,57.8084699676,132.9
2021-10-26 22:00:00,60.5045003278,-46.2229878704,76.1403911704,-7.1354996722,-4.5929878704,8.485923235,67.64,-41.63,79.4243445047,134.32,45.7445003278,-36.3929878704,58.4551869074,-7.1354996722,-4.5929878704,8.485923235,52.88,-31.8,61.7052218212,132.9,59.4645003278,-23.1929878704,63.8274352108,-7.1354996722,-4.5929878704,8.485923235,66.6,-18.6,69.1485357763,134.48,45.0645003278,-13.5829878704,47.0670452576,-7.1354996722,-4.5929878704,8.485923235,52.2,-8.99,52.968482138,134.0,-7.1354996722,-4.5929878704,8.485923235,-7.1354996722,-4.5929878704,8.485923235,0.0,0.0,0.0,134.48,43.9845003278,8.5670121296,44.8110473646,-7.1354996722,-4.5929878704,8.485923235,51.12,13.16,52.7867407594,132.9
2021-10-26 22:30:00,57.2222335418,-46.8482319675,73.9536398698,-6.0777664582,-4.2882319675,7.4382913715,63.3,-42.56,76.2774121218,134.09,43.2122335418,-36.7982319675,56.7574400726,-6.0777664582,-4.2882319675,7.4382913715,49.29,-32.51,59.0457805436,132.6,56.3122335418,-23.8182319675,61.1422588765,-6.0777664582,-4.2882319675,7.4382913715,62.39,-19.53,65.375324091,134.25,42.6322335418,-14.0082319675,44.874691081,-6.0777664582,-4.2882319675,7.4382913715,48.71,-9.72,49.6703382312,133.7,-6.0777664582,-4.2882319675,7.4382913715,-6.0777664582,-4.2882319675,7.4382913715,0.0,0.0,0.0,134.25,41.5622335418,10.5517680325,42.8807540231,-6.0777664582,-4.2882319675,7.4382913715,47.64,14.84,49.897847649,132.6
2021-10-26 23:00:00,58.2980838692,-46.5242286572,74.5866639217,-5.2119161308,-3.9542286572,6.5421704371,63.51,-42.57,76.4573410471,134.09,41.9280838692,-37.0742286572,55.9684075838,-5.2119161308,-3.9542286572,6.5421704371,47.14,-33.12,57.6117522733,132.6,57.3780838692,-23.5142286572,62.0093820147,-5.2119161308,-3.9542286572,6.5421704371,62.59,-19.56,65.5751606937,134.25,41.4080838692,-14.2742286572,43.799349464,-5.2119161308,-3.9542286572,6.5421704371,46.62,-10.32,47.7485790364,133.7,-5.2119161308,-3.9542286572,6.5421704371,-5.2119161308,-3.9542286572,6.5421704371,0.0,0.0,0.0,134.25,40.3480838692,11.0057713428,41.8221816117,-5.2119161308,-3.9542286572,6.5421704371,45.56,14.96,47.9532605774,132.6
2021-10-26 23:30:00,51.4849673256,-48.6131556857,70.8091856064,-4.1750326744,-3.6031556857,5.5148552771,55.66,-45.01,71.5816715368,133.95,38.1849673256,-37.3831556857,53.4377400222,-4.1750326744,-3.6031556857,5.5148552771,42.36,-33.78,54.1798671095,132.51,50.7949673256,-25.1731556857,56.6905324793,-4.1750326744,-3.6031556857,5.5148552771,54.97,-21.57,59.050535984,134.12,37.8049673256,-14.2331556857,40.3955229607,-4.1750326744,-3.6031556857,5.5148552771,41.98,-10.63,43.304933899,133.7,-4.1750326744,-3.6031556857,5.5148552771,-4.1750326744,-3.6031556857,5.5148552771,0.0,0.0,0.0,134.12,36.7049673256,11.0768443143,38.3399413972,-4.1750326744,-3.6031556857,5.5148552771,40.88,14.68,43.4358929919,132.51
2021-10-27 00:00:00,48.6039336144,-49.370265279,69.2803396102,-3.5160663856000003,-3.3102652790000002,4.8291385407,52.12,-46.06,69.5558624416,135.34,36.2139336144,-37.460265279,52.1029794023,-3.5160663856000003,-3.3102652790000002,4.8291385407,39.73,-34.15,52.3898406182,133.71,48.0139336144,-26.070265279,54.6351219715,-3.5160663856000003,-3.3102652790000002,4.8291385407,51.53,-22.76,56.3325705077,135.5,35.8939336144,-14.490265279,38.7084261908,-3.5160663856000003,-3.3102652790000002,4.8291385407,39.41,-11.18,40.9651132062,134.87,-3.5160663856000003,-3.3102652790000002,4.8291385407,-3.5160663856000003,-3.3102652790000002,4.8291385407,0.0,0.0,0.0,135.5,34.8439336144,9.089734721,36.0100400864,-3.5160663856000003,-3.3102652790000002,4.8291385407,38.36,12.4,40.3143845296,133.71
2021-10-27 00:30:00,47.3853335359,-49.6001611537,68.5969811346,-3.2346664641,-3.1801611537,4.5361318431,50.62,-46.42,68.6818811624,134.89,35.2753335359,-37.6201611537,51.5715588411,-3.2346664641,-3.1801611537,4.5361318431,38.51,-34.44,51.6636593748,133.19,46.8453335359,-26.3201611537,53.7330080792,-3.2346664641,-3.1801611537,4.5361318431,50.08,-23.14,55.1676173131,135.06,34.9953335359,-14.650161153700001,37.9381152816,-3.2346664641,-3.1801611537,4.5361318431,38.23,-11.47,39.9135791429,134.34,-3.2346664641,-3.1801611537,4.5361318431,-3.2346664641,-3.1801611537,4.5361318431,0.0,0.0,0.0,135.06,33.8853335359,10.6998388463,35.5345237786,-3.2346664641,-3.1801611537,4.5361318431,37.12,13.88,39.6301501385,133.19
2021-10-27 01:00:00,46.2374169784,-49.687591084,67.8730832994,-2.9525830216,-3.137591084,4.3083899904,49.19,-46.55,67.7241360225,134.89,34.4074169784,-37.777591084,51.0981088812,-2.9525830216,-3.137591084,4.3083899904,37.36,-34.64,50.9480048677,133.19,45.7174169784,-26.317591084,52.7512825971,-2.9525830216,-3.137591084,4.3083899904,48.67,-23.18,53.908081954400004,135.06,34.1474169784,-14.707591084,37.1800930848,-2.9525830216,-3.137591084,4.3083899904,37.1,-11.57,38.8622554672,134.34,-2.9525830216,-3.137591084,4.3083899904,-2.9525830216,-3.137591084,4.3083899904,0.0,0.0,0.0,135.06,33.0474169784,10.582408916,34.700419989,-2.9525830216,-3.137591084,4.3083899904,36.0,13.72,38.5258147221,133.19
2021-10-27 01:30:00,47.6046336986,-49.727823302,68.8408131847,-3.1853663014,-3.237823302,4.5420323875,50.79,-46.49,68.8545147394,135.27,35.3246336986,-37.847823302,51.7714928763,-3.1853663014,-3.237823302,4.5420323875,38.51,-34.61,51.7771397433,133.58,47.0546336986,-26.237823302,53.8754296887,-3.1853663014,-3.237823302,4.5420323875,50.24,-23.0,55.2544803613,135.46,35.0546336986,-14.647823302,37.9919211311,-3.1853663014,-3.237823302,4.5420323875,38.24,-11.41,39.9059607076,134.72,-3.1853663014,-3.237823302,4.5420323875,-3.1853663014,-3.237823302,4.5420323875,0.0,0.0,0.0,135.46,33.9746336986,8.642176698,35.0565679015,-3.1853663014,-3.237823302,4.5420323875,37.16,11.88,39.0128184063,133.58
2021-10-27 02:00:00,47.2293837678,-49.7985679754,68.6331702859,-3.7206162322000003,-3.4785679754,5.0934683965,50.95,-46.32,68.8581505706,135.67,35.1693837678,-37.8985679754,51.7028723495,-3.7206162322000003,-3.4785679754,5.0934683965,38.89,-34.42,51.9342709586,133.96,46.6693837678,-26.3785679754,53.6083970074,-3.7206162322000003,-3.4785679754,5.0934683965,50.39,-22.9,55.3494543785,135.84,34.8893837678,-14.7785679754,37.8903044472,-3.7206162322000003,-3.4785679754,5.0934683965,38.61,-11.3,40.2296171993,135.11,-3.7206162322000003,-3.4785679754,5.0934683965,-3.7206162322000003,-3.4785679754,5.0934683965,0.0,0.0,0.0,135.84,33.7993837678,7.2014320246,34.5580521195,-3.7206162322000003,-3.4785679754,5.0934683965,37.52,10.68,39.0104191211,133.96
2021-10-27 02:30:00,46.319017018,-50.2489843086,68.3404108969,-3.750982982,-3.4789843086,5.1159754838,50.07,-46.77,68.515967482,135.37,34.589017018,-38.1889843086,51.5247379498,-3.750982982,-3.4789843086,5.1159754838,38.34,-34.71,51.7178856876,133.65,45.789017018,-26.6789843086,52.9943608624,-3.750982982,-3.4789843086,5.1159754838,49.54,-23.2,54.7033052018,135.53,34.309017018,-14.9289843086,37.4163496513,-3.750982982,-3.4789843086,5.1159754838,38.06,-11.45,39.7450135237,134.77,-3.750982982,-3.4789843086,5.1159754838,-3.750982982,-3.4789843086,5.1159754838,0.0,0.0,0.0,135.53,33.249017018,7.7210156914,34.1337254921,-3.750982982,-3.4789843086,5.1159754838,37.0,11.2,38.6579875317,133.65
2021-10-27 03:00:00,44.6659672114,-50.1908257533,67.1875555198,-3.3740327886,-3.3908257533,4.7834920872,48.04,-46.8,67.0677388914,135.92,33.5159672114,-38.5208257533,51.0604942674,-3.3740327886,-3.3908257533,4.7834920872,36.89,-35.13,50.9410345399,134.17,44.1759672114,-26.5208257533,51.5254333092,-3.3740327886,-3.3908257533,4.7834920872,47.55,-23.13,52.8772105921,136.08,33.2859672114,-15.1308257533,36.5636089736,-3.3740327886,-3.3908257533,4.7834920872,36.66,-11.74,38.493937185,135.31,-3.3740327886,-3.3908257533,4.7834920872,-3.3740327886,-3.3908257533,4.7834920872,0.0,0.0,0.0,136.08,32.1859672114,7.5691742467,33.0640119179,-3.3740327886,-3.3908257533,4.7834920872,35.56,10.96,37.210686637,134.17
2021-10-27 03:30:00,43.3240173734,-49.9516343682,66.1221313739,-2.8859826266,-3.2916343682,4.3776423489,46.21,-46.66,65.6697776759,136.28,32.6640173734,-39.0416343682,50.9037056128,-2.8859826266,-3.2916343682,4.3776423489,35.55,-35.75,50.4169118451,134.57,42.9040173734,-26.2516343682,50.2981412557,-2.8859826266,-3.2916343682,4.3776423489,45.79,-22.96,51.223878221,136.44,32.4740173734,-15.5616343682,36.0100856508,-2.8859826266,-3.2916343682,4.3776423489,35.36,-12.27,37.4283649122,135.72,-2.8859826266,-3.2916343682,4.3776423489,-2.8859826266,-3.2916343682,4.3776423489,0.0,0.0,0.0,136.44,31.4340173734,8.9483656318,32.6828807743,-2.8859826266,-3.2916343682,4.3776423489,34.32,12.24,36.4373434817,134.57
2021-10-27 04:00:00,42.6760838409,-47.4956775687,63.8520752967,-2.7739161591,-3.1856775687,4.2241155795,45.45,-44.31,63.4750234344,136.41,32.3560838409,-31.1456775687,44.9106823899,-2.7739161591,-3.1856775687,4.2241155795,35.13,-27.96,44.8985356109,134.76,41.8060838409,-33.4856775687,53.5634133373,-2.7739161591,-3.1856775687,4.2241155795,44.58,-30.3,53.9023784262,136.57,32.0960838409,-7.8956775687,33.0529926359,-2.7739161591,-3.1856775687,4.2241155795,34.87,-4.71,35.1866594038,135.92,-2.7739161591,-3.1856775687,4.2241155795,-2.7739161591,-3.1856775687,4.2241155795,0.0,0.0,0.0,136.57,30.7860838409,-4.8656775687,31.1682174091,-2.7739161591,-3.1856775687,4.2241155795,33.56,-1.6800000000000002,33.6020237486,134.76
2021-10-27 04:30:00,42.5610670798,-44.8220666659,61.8098866782,-2.8289329201999998,-3.1420666659,4.2279361868,45.39,-41.68,61.6236521151,135.85,32.6410670798,-20.6820666659,38.6417797426,-2.8289329201999998,-3.1420666659,4.2279361868,35.47,-17.54,39.5698433153,134.61,41.1210670798,-43.1920666659,59.6363712901,-2.8289329201999998,-3.1420666659,4.2279361868,43.95,-40.05,59.4609535746,136.01,32.2510670798,1.9479333341,32.3098401738,-2.8289329201999998,-3.1420666659,4.2279361868,35.08,5.09,35.4473482788,135.76,-2.8289329201999998,-3.1420666659,4.2279361868,-2.8289329201999998,-3.1420666659,4.2279361868,0.0,0.0,0.0,136.01,30.6510670798,-19.5020666659,36.3293065908,-2.8289329201999998,-3.1420666659,4.2279361868,33.48,-16.36,37.2633868563,134.61
2021-10-27 05:00:00,41.8544002307,-45.0401931665,61.4850373599,-2.9355997693,-3.1401931665,4.2986694602,44.79,-41.9,61.3331403077,134.55,32.5444002307,-20.1901931665,38.2985885703,-2.9355997693,-3.1401931665,4.2986694602,35.48,-17.05,39.3641067471,133.83,40.4344002307,-43.4001931665,59.3170927213,-2.9355997693,-3.1401931665,4.2986694602,43.37,-40.26,59.1762156614,134.73,32.1744002307,2.2598068335,32.2536626932,-2.9355997693,-3.1401931665,4.2986694602,35.11,5.4,35.522839132,134.97,-2.9355997693,-3.1401931665,4.2986694602,-2.9355997693,-3.1401931665,4.2986694602,0.0,0.0,0.0,134.73,30.5844002307,-19.620193166500002,36.3367240868,-2.9355997693,-3.1401931665,4.2986694602,33.52,-16.48,37.3521190831,133.83
2021-10-27 05:30:00,43.3293669074,-44.8275271004,62.3453384187,-3.5006330926,-3.3475271004,4.8435905831,46.83,-41.48,62.5590864703,133.69,33.7993669074,-19.4375271004,38.9899302785,-3.5006330926,-3.3475271004,4.8435905831,37.3,-16.09,40.6223842235,132.8,41.8193669074,-43.1775271004,60.1095524442,-3.5006330926,-3.3475271004,4.8435905831,45.32,-39.83,60.3351580755,133.83,33.3593669074,2.8824728996,33.483667817,-3.5006330926,-3.3475271004,4.8435905831,36.86,6.23,37.3827834705,133.91,-3.5006330926,-3.3475271004,4.8435905831,-3.5006330926,-3.3475271004,4.8435905831,0.0,0.0,0.0,133.83,31.6593669074,-18.3875271004,36.6117012149,-3.5006330926,-3.3475271004,4.8435905831,35.16,-15.04,38.2416945231,132.8
2021-10-27 06:00:00,44.8414836629,-44.073347804,62.8746263905,-3.6585163371,-3.493347804,5.0584800749,48.5,-40.58,63.2375394841,133.69,35.0014836629,-19.333347804,39.9860250077,-3.6585163371,-3.493347804,5.0584800749,38.66,-15.84,41.7791957797,132.8,43.2414836629,-42.453347804,60.5979591169,-3.6585163371,-3.493347804,5.0584800749,46.9,-38.96,60.9712358412,133.83,34.5214836629,3.086652196,34.6592016074,-3.6585163371,-3.493347804,5.0584800749,38.18,6.58,38.7428548251,133.91,-3.6585163371,-3.493347804,5.0584800749,-3.6585163371,-3.493347804,5.0584800749,0.0,0.0,0.0,133.83,32.8614836629,-16.813347804,36.9129485805,-3.6585163371,-3.493347804,5.0584800749,36.52,-13.32,38.8732916023,132.8
2021-10-27 06:30:00,49.042533643,-42.664580923,65.0033581553,-4.807466357,-3.904580923,6.1933419862,53.85,-38.76,66.3487761756,133.93,38.222533643,-18.354580923,42.4010933697,-4.807466357,-3.904580923,6.1933419862,43.03,-14.45,45.3914463308,133.09,47.212533643,-41.054580923,62.5659807544,-4.807466357,-3.904580923,6.1933419862,52.02,-37.15,63.9234143331,134.06,37.642533643,3.885419077,37.8425266132,-4.807466357,-3.904580923,6.1933419862,42.45,7.79,43.1588530895,134.22,-4.807466357,-3.904580923,6.1933419862,-4.807466357,-3.904580923,6.1933419862,0.0,0.0,0.0,134.06,35.872533643,-18.624580923,40.419224195,-4.807466357,-3.904580923,6.1933419862,40.68,-14.72,43.2613083482,133.09
2021-10-27 07:00:00,52.9734502811,-41.2287203712,67.1266997411,-6.1065497189,-4.3287203712,7.4851699728,59.08,-36.9,69.6567039128,133.35,41.3834502811,-17.4887203712,44.9271109397,-6.1065497189,-4.3287203712,7.4851699728,47.49,-13.16,49.2796682213,132.56,50.9134502811,-39.6387203712,64.5244726611,-6.1065497189,-4.3287203712,7.4851699728,57.02,-35.31,67.0677008701,133.51,40.6734502811,4.4912796288,40.9206689886,-6.1065497189,-4.3287203712,7.4851699728,46.78,8.82,47.6042098979,133.65,-6.1065497189,-4.3287203712,7.4851699728,-6.1065497189,-4.3287203712,7.4851699728,0.0,0.0,0.0,133.51,38.7334502811,-16.6087203712,42.1441545537,-6.1065497189,-4.3287203712,7.4851699728,44.84,-12.28,46.4911174312,132.56
2021-10-27 07:30:00,58.9011169294,-39.1453498574,70.7226978486,-7.9088830706,-4.8953498574,9.301337627,66.81,-34.25,75.0775505727,132.44,45.9911169294,-15.9653498574,48.6834184552,-7.9088830706,-4.8953498574,9.301337627,53.9,-11.07,55.025038846,131.7,56.4711169294,-37.5653498574,67.8243507685,-7.9088830706,-4.8953498574,9.301337627,64.38,-32.67,72.1949672761,132.6,45.1111169294,5.5746501426,45.4542582695,-7.9088830706,-4.8953498574,9.301337627,53.02,10.47,54.0438830951,132.77,-7.9088830706,-4.8953498574,9.301337627,-7.9088830706,-4.8953498574,9.301337627,0.0,0.0,0.0,132.6,43.0511169294,-18.5353498574,46.8717170925,-7.9088830706,-4.8953498574,9.301337627,50.96,-13.64,52.7538737914,131.7
2021-10-27 08:00:00,62.6616169815,-35.1327318943,71.8386183963,-8.4383830185,-5.3027318943,9.9662065758,71.1,-29.83,77.1040783617,131.03,49.4316169815,-15.4127318943,51.778731752,-8.4383830185,-5.3027318943,9.9662065758,57.87,-10.11,58.7464807457,130.3,60.1116169815,-33.7027318943,68.915024728,-8.4383830185,-5.3027318943,9.9662065758,68.55,-28.4,74.2001516171,131.16,48.4016169815,5.8972681057,48.7595559612,-8.4383830185,-5.3027318943,9.9662065758,56.84,11.2,57.9329405434,131.34,-8.4383830185,-5.3027318943,9.9662065758,-8.4383830185,-5.3027318943,9.9662065758,0.0,0.0,0.0,131.16,46.2416169815,-15.2227318943,48.6828379143,-8.4383830185,-5.3027318943,9.9662065758,54.68,-9.92,55.5725543771,130.3
2021-10-27 08:30:00,66.4203170093,-26.2701779567,71.4267510215,-9.0996829907,-5.6301779567,10.7006137373,75.52,-20.64,78.2897183543,130.37,51.9903170093,-16.2301779567,54.4647752151,-9.0996829907,-5.6301779567,10.7006137373,61.09,-10.6,62.0028071945,129.46,63.8803170093,-26.4701779567,69.1474165987,-9.0996829907,-5.6301779567,10.7006137373,72.98,-20.84,75.8972067997,130.5,50.9103170093,4.9898220433,51.1542637716,-9.0996829907,-5.6301779567,10.7006137373,60.01,10.62,60.9424687718,130.46,-9.0996829907,-5.6301779567,10.7006137373,-9.0996829907,-5.6301779567,10.7006137373,0.0,0.0,0.0,130.5,48.7003170093,-16.1501779567,51.3083728532,-9.0996829907,-5.6301779567,10.7006137373,57.8,-10.52,58.7495565941,129.46
2021-10-27 09:00:00,69.4114669428,-24.9124198122,73.7467314804,-9.598533057200001,-5.8224198122,11.2264156933,79.01,-19.09,81.2835050917,130.49,54.3514669428,-15.1824198122,56.4321524504,-9.598533057200001,-5.8224198122,11.2264156933,63.95,-9.36,64.6313553935,128.92,66.7014669428,-25.1624198122,71.2897823192,-9.598533057200001,-5.8224198122,11.2264156933,76.3,-19.34,78.7129315932,130.63,53.1814669428,6.2175801878,53.5436899137,-9.598533057200001,-5.8224198122,11.2264156933,62.78,12.04,63.9240956135,129.93,-9.598533057200001,-5.8224198122,11.2264156933,-9.598533057200001,-5.8224198122,11.2264156933,0.0,0.0,0.0,130.63,50.8814669428,-14.1824198122,52.821063128,-9.598533057200001,-5.8224198122,11.2264156933,60.48,-8.36,61.0550571206,128.92
2021-10-27 09:30:00,72.1521170363,-23.7557985388,75.962266666,-10.1978829637,-5.8957985388,11.7795270428,82.35,-17.86,84.2644770944,131.64,55.9221170363,-14.2957985388,57.7204732281,-10.1978829637,-5.8957985388,11.7795270428,66.12,-8.4,66.6514395944,130.13,69.3421170363,-24.0357985388,73.3897050442,-10.1978829637,-5.8957985388,11.7795270428,79.54,-18.14,81.5822970993,131.76,54.6821170363,7.2742014612,55.1638280984,-10.1978829637,-5.8957985388,11.7795270428,64.88,13.17,66.2031970527,131.17,-10.1978829637,-5.8957985388,11.7795270428,-10.1978829637,-5.8957985388,11.7795270428,0.0,0.0,0.0,131.76,52.4021170363,-16.2957985388,54.8774536572,-10.1978829637,-5.8957985388,11.7795270428,62.6,-10.4,63.4580176179,130.13
2021-10-27 10:00:00,73.4650338441,-23.4653341446,77.1215476,-10.7649661559,-5.8253341446,12.2400577709,84.23,-17.64,86.0573210134,131.64,55.9450338441,-14.2053341446,57.7203458927,-10.7649661559,-5.8253341446,12.2400577709,66.71,-8.38,67.2342806907,130.13,70.5650338441,-23.7053341446,74.4403577928,-10.7649661559,-5.8253341446,12.2400577709,81.33,-17.88,83.2722240606,131.76,54.6950338441,7.2146658554,55.1688148378,-10.7649661559,-5.8253341446,12.2400577709,65.46,13.04,66.7461849097,131.17,-10.7649661559,-5.8253341446,12.2400577709,-10.7649661559,-5.8253341446,12.2400577709,0.0,0.0,0.0,131.76,52.3950338441,-15.8253341446,54.7328125744,-10.7649661559,-5.8253341446,12.2400577709,63.16,-10.0,63.9467403391,130.13
2021-10-27 10:30:00,75.8346005299,-22.85028204,79.2024117489,-9.9553994701,-5.63028204,11.4372223227,85.79,-17.22,87.5011571352,131.15,56.8846005299,-13.86028204,58.5488274492,-9.9553994701,-5.63028204,11.4372223227,66.84,-8.23,67.3447733681,129.7,72.8746005299,-23.09028204,76.4451995032,-9.9553994701,-5.63028204,11.4372223227,82.83,-17.46,84.6502244533,131.3,55.6146005299,7.57971796,56.1287441197,-9.9553994701,-5.63028204,11.4372223227,65.57,13.21,66.8874352924,130.72,-9.9553994701,-5.63028204,11.4372223227,-9.9553994701,-5.63028204,11.4372223227,0.0,0.0,0.0,131.3,53.3246005299,-16.51028204,55.8220604664,-9.9553994701,-5.63028204,11.4372223227,63.28,-10.88,64.2085103394,129.7
2021-10-27 11:00:00,78.6259672981,-22.8523957188,81.8796355857,-9.7440327019,-5.5923957188,11.2348147813,88.37,-17.26,90.0397939802,131.15,58.0759672981,-12.7123957188,59.4510133011,-9.7440327019,-5.5923957188,11.2348147813,67.82,-7.12,68.1927180863,129.7,75.5759672981,-23.0923957188,79.0252211201,-9.7440327019,-5.5923957188,11.2348147813,85.32,-17.5,87.0962249469,131.3,56.7859672981,8.9976042812,57.4943733315,-9.7440327019,-5.5923957188,11.2348147813,66.53,14.59,68.1110049845,130.72,-9.7440327019,-5.5923957188,11.2348147813,-9.7440327019,-5.5923957188,11.2348147813,0.0,0.0,0.0,131.3,54.4959672981,-15.8723957188,56.7604034307,-9.7440327019,-5.5923957188,11.2348147813,64.24,-10.28,65.0573285649,129.7
2021-10-27 11:30:00,74.4781506719,-23.3397776299,78.0496005584,-9.8818493281,-5.6097776299,11.363122423,84.36,-17.73,86.2030306892,132.17,56.7781506719,-12.6397776299,58.1680528491,-9.8818493281,-5.6097776299,11.363122423,66.66,-7.03,67.0296688042,130.64,71.5781506719,-23.5997776299,75.3683034027,-9.8818493281,-5.6097776299,11.363122423,81.46,-17.99,83.4228487886,132.3,55.5081506719,9.0102223701,56.2346770079,-9.8818493281,-5.6097776299,11.363122423,65.39,14.62,67.0044513447,131.65,-9.8818493281,-5.6097776299,11.363122423,-9.8818493281,-5.6097776299,11.363122423,0.0,0.0,0.0,132.3,53.1981506719,-16.2097776299,55.612949263,-9.8818493281,-5.6097776299,11.363122423,63.08,-10.6,63.9644151072,130.64
2021-10-27 12:00:00,73.9790005002,-23.7182083772,77.6881324504,-9.8609994998,-5.6182083772,11.3491663353,83.84,-18.1,85.7715314076,132.09,56.4590005002,-12.9782083772,57.9314476788,-9.8609994998,-5.6182083772,11.3491663353,66.32,-7.36,66.7271459003,130.48,71.1090005002,-23.9782083772,75.0429505624,-9.8609994998,-5.6182083772,11.3491663353,80.97,-18.36,83.0254810284,132.23,55.1990005002,8.8117916228,55.8979188147,-9.8609994998,-5.6182083772,11.3491663353,65.06,14.43,66.6410421587,131.51,-9.8609994998,-5.6182083772,11.3491663353,-9.8609994998,-5.6182083772,11.3491663353,0.0,0.0,0.0,132.23,52.9390005002,-14.3382083772,54.8463489525,-9.8609994998,-5.6182083772,11.3491663353,62.8,-8.72,63.4025109913,130.48
