Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-27 12:30:00,74.6648338825,-23.462772036,78.2645455511,-9.7151661175,-5.642772036,11.2350046258,84.38,-17.82,86.2411549088,132.28,56.9048338825,-12.952772036,58.360384017,-9.7151661175,-5.642772036,11.2350046258,66.62,-7.31,67.0198515367,130.69,71.7648338825,-23.732772036,75.5872730736,-9.7151661175,-5.642772036,11.2350046258,81.48,-18.09,83.4639952315,132.42,55.6548338825,8.767227964,56.3411467816,-9.7151661175,-5.642772036,11.2350046258,65.37,14.41,66.9394129045,131.72,-9.7151661175,-5.642772036,11.2350046258,-9.7151661175,-5.642772036,11.2350046258,0.0,0.0,0.0,132.42,53.3648338825,-15.482772036,55.5654724198,-9.7151661175,-5.642772036,11.2350046258,63.08,-9.84,63.8428696097,130.69
2021-10-27 13:00:00,74.4878503745,-23.203356478,78.0181748393,-9.5421496255,-5.563356478,11.0455219332,84.03,-17.64,85.8615775536,132.28,56.8978503745,-13.563356478,58.492136362,-9.5421496255,-5.563356478,11.0455219332,66.44,-8.0,66.9199043634,130.69,71.6078503745,-23.473356478,75.3570348382,-9.5421496255,-5.563356478,11.0455219332,81.15,-17.91,83.1028916464,132.42,55.6378503745,8.286643522,56.2515675796,-9.5421496255,-5.563356478,11.0455219332,65.18,13.85,66.635237675,131.72,-9.5421496255,-5.563356478,11.0455219332,-9.5421496255,-5.563356478,11.0455219332,0.0,0.0,0.0,132.42,53.4178503745,-15.123356478,55.5174085292,-9.5421496255,-5.563356478,11.0455219332,62.96,-9.56,63.6816708324,130.69
2021-10-27 13:30:00,77.2495172411,-22.2243492081,80.3828937754,-8.6804827589,-5.3643492081,10.204264959,85.93,-16.86,87.5683989805,132.68,57.6595172411,-13.4843492081,59.2152649411,-8.6804827589,-5.3643492081,10.204264959,66.34,-8.12,66.8350955711,131.16,74.2895172411,-22.5043492081,77.6233090328,-8.6804827589,-5.3643492081,10.204264959,82.97,-17.14,84.7219009466,132.81,56.4295172411,8.4456507919,57.0580356599,-8.6804827589,-5.3643492081,10.204264959,65.11,13.81,66.5584570134,132.2,-8.6804827589,-5.3643492081,10.204264959,-8.6804827589,-5.3643492081,10.204264959,0.0,0.0,0.0,132.81,54.1995172411,-15.5643492081,56.3900402149,-8.6804827589,-5.3643492081,10.204264959,62.88,-10.2,63.7019183385,131.16
2021-10-27 14:00:00,74.382250522,-23.3391530462,77.9579069603,-8.937749478,-5.3491530462,10.4161799161,83.32,-17.99,85.2400287424,132.68,56.312250522,-13.4491530462,57.8960212494,-8.937749478,-5.3491530462,10.4161799161,65.25,-8.1,65.7508364966,131.34,71.522250522,-23.6291530462,75.3244262734,-8.937749478,-5.3491530462,10.4161799161,80.46,-18.28,82.5104235839,132.81,55.092250522,8.5708469538,55.7549592869,-8.937749478,-5.3491530462,10.4161799161,64.03,13.92,65.5256232324,132.38,-8.937749478,-5.3491530462,10.4161799161,-8.937749478,-5.3491530462,10.4161799161,0.0,0.0,0.0,132.81,52.862250522,-15.3891530462,55.0567303945,-8.937749478,-5.3491530462,10.4161799161,61.8,-10.04,62.6102355849,131.34
2021-10-27 14:30:00,72.3616672576,-23.3312026576,76.0299671561,-8.4083327424,-5.2612026576,9.9186850394,80.77,-18.07,82.766646664,133.18,55.3316672576,-14.1212026576,57.1051816038,-8.4083327424,-5.2612026576,9.9186850394,63.74,-8.86,64.3528336594,131.65,69.5916672576,-23.6412026576,73.4976640091,-8.4083327424,-5.2612026576,9.9186850394,78.0,-18.38,80.1362864126,133.33,54.1516672576,7.8687973424,54.7203896039,-8.4083327424,-5.2612026576,9.9186850394,62.56,13.13,63.9230044663,132.72,-8.4083327424,-5.2612026576,9.9186850394,-8.4083327424,-5.2612026576,9.9186850394,0.0,0.0,0.0,133.33,51.9916672576,-15.7812026576,54.3339656343,-8.4083327424,-5.2612026576,9.9186850394,60.4,-10.52,61.3093010888,131.65
2021-10-27 15:00:00,71.9350838139,-23.9123235643,75.8053791071,-8.2449161861,-5.2923235643,9.7973124695,80.18,-18.62,82.313648929,133.02,55.2050838139,-14.5723235643,57.0960059283,-8.2449161861,-5.2923235643,9.7973124695,63.45,-9.28,64.1250411306,131.55,69.2050838139,-24.1823235643,73.3084469803,-8.2449161861,-5.2923235643,9.7973124695,77.45,-18.89,79.7203524829,133.16,54.0450838139,7.1776764357,54.5196306249,-8.2449161861,-5.2923235643,9.7973124695,62.29,12.47,63.5259395838,132.61,-8.2449161861,-5.2923235643,9.7973124695,-8.2449161861,-5.2923235643,9.7973124695,0.0,0.0,0.0,133.16,51.8750838139,-13.2123235643,53.5312041213,-8.2449161861,-5.2923235643,9.7973124695,60.12,-7.92,60.639432715,131.55
2021-10-27 15:30:00,71.3792002682,-24.2924356508,75.3996860787,-8.7807997318,-5.2824356508,10.2472713605,80.16,-19.01,82.3832853193,132.29,54.8292002682,-14.8724356508,56.8104791762,-8.7807997318,-5.2824356508,10.2472713605,63.61,-9.59,64.3288442303,130.82,68.6492002682,-24.5624356508,72.9110824399,-8.7807997318,-5.2824356508,10.2472713605,77.43,-19.28,79.7942560589,132.44,53.6592002682,6.9475643492,54.1071014175,-8.7807997318,-5.2824356508,10.2472713605,62.44,12.23,63.6264606905,131.85,-8.7807997318,-5.2824356508,10.2472713605,-8.7807997318,-5.2824356508,10.2472713605,0.0,0.0,0.0,132.44,51.4592002682,-11.0824356508,52.6390508291,-8.7807997318,-5.2824356508,10.2472713605,60.24,-5.8,60.5185723559,130.82
2021-10-27 16:00:00,70.937116894,-24.7402098856,75.1275750868,-8.792883106,-5.3302098856,10.2823115465,79.73,-19.41,82.0586436642,132.54,54.607116894,-15.2802098856,56.7046914252,-8.792883106,-5.3302098856,10.2823115465,63.4,-9.95,64.1760274557,131.07,68.227116894,-25.0002098856,72.6632642674,-8.792883106,-5.3302098856,10.2823115465,77.02,-19.67,79.4920706737,132.71,53.457116894,6.6097901144,53.8642058512,-8.792883106,-5.3302098856,10.2823115465,62.25,11.94,63.3847465878,132.08,-8.792883106,-5.3302098856,10.2823115465,-8.792883106,-5.3302098856,10.2823115465,0.0,0.0,0.0,132.71,51.287116894,-12.0502098856,52.6837348485,-8.792883106,-5.3302098856,10.2823115465,60.08,-6.72,60.4546507723,131.07
2021-10-27 16:30:00,71.7630835968,-25.0596735047,76.0126792284,-8.9169164032,-5.4796735047,10.4660508244,80.68,-19.58,83.0219175881,132.7,55.5230835968,-15.5496735047,57.6593891591,-8.9169164032,-5.4796735047,10.4660508244,64.44,-10.07,65.222070651,131.18,69.0230835968,-25.3096735047,73.5171112199,-8.9169164032,-5.4796735047,10.4660508244,77.94,-19.83,80.4230843726,132.82,54.3530835968,6.3803264953,54.7262849339,-8.9169164032,-5.4796735047,10.4660508244,63.27,11.86,64.3719853663,132.24,-8.9169164032,-5.4796735047,10.4660508244,-8.9169164032,-5.4796735047,10.4660508244,0.0,0.0,0.0,132.82,52.1630835968,-12.9196735047,53.7392338408,-8.9169164032,-5.4796735047,10.4660508244,61.08,-7.44,61.5314553704,131.18
2021-10-27 17:00:00,74.0833171108,-24.5349897981,78.0403972218,-9.4966828892,-5.6049897981,11.0273703363,83.58,-18.93,85.6969153471,132.82,56.9133171108,-15.3349897981,58.9430876071,-9.4966828892,-5.6049897981,11.0273703363,66.41,-9.73,67.1190062501,131.31,71.2333171108,-24.7549897981,75.4121673638,-9.4966828892,-5.6049897981,11.0273703363,80.73,-19.15,82.9702079062,132.96,55.6933171108,6.3150102019,56.0502000412,-9.4966828892,-5.6049897981,11.0273703363,65.19,11.92,66.270826915,132.34,-9.4966828892,-5.6049897981,11.0273703363,-9.4966828892,-5.6049897981,11.0273703363,0.0,0.0,0.0,132.96,53.4633171108,-11.5249897981,54.6914222373,-9.4966828892,-5.6049897981,11.0273703363,62.96,-5.92,63.2377102685,131.31
2021-10-27 17:30:00,76.5515007406,-24.9372637501,80.5108650369,-11.0984992594,-6.0172637501,12.6247435161,87.65,-18.92,89.6687732714,131.78,58.4115007406,-15.3972637501,60.4067806605,-11.0984992594,-6.0172637501,12.6247435161,69.51,-9.38,70.1400349301,130.33,73.5515007406,-25.0972637501,77.7154804974,-11.0984992594,-6.0172637501,12.6247435161,84.65,-19.08,86.7736647837,131.94,57.1215007406,6.1427362499000004,57.4508403376,-11.0984992594,-6.0172637501,12.6247435161,68.22,12.16,69.2952667936,131.34,-11.0984992594,-6.0172637501,12.6247435161,-11.0984992594,-6.0172637501,12.6247435161,0.0,0.0,0.0,131.94,54.7815007406,-14.5372637501,56.6775516473,-11.0984992594,-6.0172637501,12.6247435161,65.88,-8.52,66.4286444239,130.33
2021-10-27 18:00:00,79.0221839497,-25.001475227,82.882925381,-12.2778160503,-6.351475227,13.8233861453,91.3,-18.65,93.1853663404,131.42,60.1921839497,-14.491475227,61.912049416,-12.2778160503,-6.351475227,13.8233861453,72.47,-8.14,72.9257190571,129.94,75.8821839497,-25.111475227,79.9292939357,-12.2778160503,-6.351475227,13.8233861453,88.16,-18.76,90.1339181441,131.57,58.792183949700004,6.858524773,59.190879835,-12.2778160503,-6.351475227,13.8233861453,71.07,13.21,72.2872672052,130.93,-12.2778160503,-6.351475227,13.8233861453,-12.2778160503,-6.351475227,13.8233861453,0.0,0.0,0.0,131.57,56.4021839497,-15.151475227,58.4018283605,-12.2778160503,-6.351475227,13.8233861453,68.68,-8.8,69.2414788981,129.94
2021-10-27 18:30:00,81.3898672635,-25.2953183898,85.2300629215,-13.0801327365,-6.6253183898,14.6623571151,94.47,-18.67,96.2971951824,130.82,62.0698672635,-18.7653183898,64.8444723656,-13.0801327365,-6.6253183898,14.6623571151,75.15,-12.14,76.1242543477,129.26,78.1398672635,-25.3553183898,82.1506605366,-13.0801327365,-6.6253183898,14.6623571151,91.22,-18.73,93.1230438721,130.96,60.6398672635,2.6746816102,60.6988255525,-13.0801327365,-6.6253183898,14.6623571151,73.72,9.3,74.3042959727,130.24,-13.0801327365,-6.6253183898,14.6623571151,-13.0801327365,-6.6253183898,14.6623571151,0.0,0.0,0.0,130.96,58.2398672635,2.4146816102,58.2899032951,-13.0801327365,-6.6253183898,14.6623571151,71.32,9.04,71.8906391681,129.26
2021-10-27 19:00:00,80.8091341537,-26.1916674291,84.9477463232,-12.5908658463,-6.5016674291,14.1704474918,93.4,-19.69,95.4528999036,130.33,61.5891341537,-20.2416674291,64.8301360951,-12.5908658463,-6.5016674291,14.1704474918,74.18,-13.74,75.4417656209,129.26,77.6091341537,-26.2416674291,81.9255931535,-12.5908658463,-6.5016674291,14.1704474918,90.2,-19.74,92.3347583524,130.47,60.1991341537,1.4083325709,60.2156055644,-12.5908658463,-6.5016674291,14.1704474918,72.79,7.91,73.2185236125,130.24,-12.5908658463,-6.5016674291,14.1704474918,-12.5908658463,-6.5016674291,14.1704474918,0.0,0.0,0.0,130.47,57.8891341537,6.7383325709,58.279987808,-12.5908658463,-6.5016674291,14.1704474918,70.48,13.24,71.7128161489,129.26
2021-10-27 19:30:00,78.2997343732,-27.837944356,83.1011404789,-11.5202656268,-6.207944356,13.0864469295,89.82,-21.63,92.3877118452,130.77,59.619734373200004,-21.077944356,63.2360060805,-11.5202656268,-6.207944356,13.0864469295,71.14,-14.87,72.6774827577,129.69,75.2497343732,-27.867944356,80.2442823251,-11.5202656268,-6.207944356,13.0864469295,86.77,-21.66,89.4325919338,130.93,58.3097343732,0.732055644,58.3143295266,-11.5202656268,-6.207944356,13.0864469295,69.83,6.94,70.1740158463,130.71,-11.5202656268,-6.207944356,13.0864469295,-11.5202656268,-6.207944356,13.0864469295,0.0,0.0,0.0,130.93,56.0797343732,6.9120556440000005,56.5040982637,-11.5202656268,-6.207944356,13.0864469295,67.6,13.12,68.8614144496,129.69
2021-10-27 20:00:00,74.9953347366,-29.1390811434,80.4573569174,-10.2346652634,-5.8290811434,11.778223976,85.23,-23.31,88.3601097781,131.37,56.8553347366,-22.8390811434,61.2711409677,-10.2346652634,-5.8290811434,11.778223976,67.09,-17.01,69.2127748324,130.21,72.1253347366,-29.1790811434,77.80413027110001,-10.2346652634,-5.8290811434,11.778223976,82.36,-23.35,85.6060284092,131.52,55.6753347366,-0.7190811434000001,55.6799782303,-10.2346652634,-5.8290811434,11.778223976,65.91,5.11,66.107792279,131.22,-10.2346652634,-5.8290811434,11.778223976,-10.2346652634,-5.8290811434,11.778223976,0.0,0.0,0.0,131.52,53.6053347366,4.7709188566,53.8172238132,-10.2346652634,-5.8290811434,11.778223976,63.84,10.6,64.7140293909,130.21
2021-10-27 20:30:00,71.4237677844,-30.281859254,77.5779969089,-9.3762322156,-5.481859254,10.8611468751,80.8,-24.8,84.5202934212,132.37,54.1037677844,-24.351859254,59.3315324055,-9.3762322156,-5.481859254,10.8611468751,63.48,-18.87,66.2252768964,131.25,68.7437677844,-30.321859254,75.1340186454,-9.3762322156,-5.481859254,10.8611468751,78.12,-24.84,81.9741422645,132.53,53.0237677844,-2.211859254,53.0698810194,-9.3762322156,-5.481859254,10.8611468751,62.4,3.27,62.4856215461,132.3,-9.3762322156,-5.481859254,10.8611468751,-9.3762322156,-5.481859254,10.8611468751,0.0,0.0,0.0,132.53,50.9837677844,3.678140746,51.1162723293,-9.3762322156,-5.481859254,10.8611468751,60.36,9.16,61.0510868044,131.25
2021-10-27 21:00:00,67.7235838824,-33.2032682753,75.4250677032,-8.5864161176,-5.1532682753,10.0141258062,76.31,-28.05,81.3020208851,132.37,51.3935838824,-24.6732682753,57.0093907322,-8.5864161176,-5.1532682753,10.0141258062,59.98,-19.52,63.0763886094,131.25,65.2335838824,-33.2032682753,73.197523799,-8.5864161176,-5.1532682753,10.0141258062,73.82,-28.05,78.9695821187,132.53,50.4235838824,-2.3532682753,50.4784675195,-8.5864161176,-5.1532682753,10.0141258062,59.01,2.8,59.0763920699,132.3,-8.5864161176,-5.1532682753,10.0141258062,-8.5864161176,-5.1532682753,10.0141258062,0.0,0.0,0.0,132.53,48.4935838824,3.2867317247,48.6048380636,-8.5864161176,-5.1532682753,10.0141258062,57.08,8.44,57.7006065826,131.25
2021-10-27 21:30:00,64.3512837071,-34.1274635362,72.8407268097,-7.6987162929,-4.8574635362,9.1030316139,72.05,-29.27,77.7684730466,133.22,48.8512837071,-25.3874635362,55.0542570982,-7.6987162929,-4.8574635362,9.1030316139,56.55,-20.53,60.1613114884,131.85,62.0212837071,-34.1274635362,70.7907013674,-7.6987162929,-4.8574635362,9.1030316139,69.72,-29.27,75.6148880843,133.37,47.9812837071,-3.2074635362,48.0883708242,-7.6987162929,-4.8574635362,9.1030316139,55.68,1.65,55.7044423722,132.93,-7.6987162929,-4.8574635362,9.1030316139,-7.6987162929,-4.8574635362,9.1030316139,0.0,0.0,0.0,133.37,46.0612837071,1.4225364638,46.0832449676,-7.6987162929,-4.8574635362,9.1030316139,53.76,6.28,54.1255577338,131.85
2021-10-27 22:00:00,61.3394837493,-35.322107143,70.782649849,-7.0205162507,-4.522107143,8.3508742919,68.36,-30.8,74.9781941634,132.77,46.3794837493,-26.312107143,53.3233860061,-7.0205162507,-4.522107143,8.3508742919,53.4,-21.79,57.6746400075,131.37,59.1494837493,-35.292107143,68.8781115769,-7.0205162507,-4.522107143,8.3508742919,66.17,-30.77,72.9743913986,132.93,45.5794837493,-4.112107143,45.764601648,-7.0205162507,-4.522107143,8.3508742919,52.6,0.41000000000000003,52.6015978845,132.46,-7.0205162507,-4.522107143,8.3508742919,-7.0205162507,-4.522107143,8.3508742919,0.0,0.0,0.0,132.93,43.7394837493,-0.8021071430000001,43.746837766,-7.0205162507,-4.522107143,8.3508742919,50.76,3.7199999999999998,50.8961295189,131.37
2021-10-27 22:30:00,57.7364670127,-36.1451574876,68.1173401779,-6.1835329873,-4.2251574876,7.4891946162,63.92,-31.92,71.4468529748,133.04,43.7064670127,-26.8651574876,51.3029428548,-6.1835329873,-4.2251574876,7.4891946162,49.89,-22.64,54.7866927273,131.62,55.7364670127,-36.1351574876,66.4251711455,-6.1835329873,-4.2251574876,7.4891946162,61.92,-31.91,69.6587001027,133.19,42.9964670127,-4.7051574876,43.2531465047,-6.1835329873,-4.2251574876,7.4891946162,49.18,-0.48,49.1823423598,132.71,-6.1835329873,-4.2251574876,7.4891946162,-6.1835329873,-4.2251574876,7.4891946162,0.0,0.0,0.0,133.19,41.2164670127,-3.5051574876,41.3652424389,-6.1835329873,-4.2251574876,7.4891946162,47.4,0.72,47.405468039,131.62
2021-10-27 23:00:00,54.4433838025,-36.9105376807,65.7759061643,-5.1866161975,-3.8805376807,6.4776199542,59.63,-33.03,68.1668379786,132.69,41.0633838025,-27.5305376807,49.4381633386,-5.1866161975,-3.8805376807,6.4776199542,46.25,-23.65,51.9459815578,131.24,52.6033838025,-36.9205376807,64.2669595523,-5.1866161975,-3.8805376807,6.4776199542,57.79,-33.04,66.5682033707,132.85,40.4733838025,-5.2505376807,40.812534133,-5.1866161975,-3.8805376807,6.4776199542,45.66,-1.37,45.6805483767,132.34,-5.1866161975,-3.8805376807,6.4776199542,-5.1866161975,-3.8805376807,6.4776199542,0.0,0.0,0.0,132.85,38.7333838025,-4.0805376807,38.9477317511,-5.1866161975,-3.8805376807,6.4776199542,43.92,-0.2,43.920455371,131.24
2021-10-27 23:30:00,51.0354670498,-37.151770548100004,63.125850108,-4.0345329502,-3.5117705481,5.348830574,55.07,-33.64,64.5318099855,133.26,38.4154670498,-28.8517705481,48.0434467167,-4.0345329502,-3.5117705481,5.348830574,42.45,-25.34,49.4380228165,131.79,49.3954670498,-37.2217705481,61.8495947263,-4.0345329502,-3.5117705481,5.348830574,53.43,-33.71,63.1753828639,133.43,37.9354670498,-6.1317705481,38.4278319756,-4.0345329502,-3.5117705481,5.348830574,41.97,-2.62,42.0516979443,132.92,-4.0345329502,-3.5117705481,5.348830574,-4.0345329502,-3.5117705481,5.348830574,0.0,0.0,0.0,133.43,36.3254670498,-6.4717705481,36.8974710572,-4.0345329502,-3.5117705481,5.348830574,40.36,-2.96,40.4683975467,131.79
2021-10-28 00:00:00,48.0262502571,-38.8204333877,61.7539210267,-3.1037497429,-3.2304333877,4.4798395439,51.13,-35.59,62.2970705571,134.41,36.1762502571,-28.9904333877,46.3591017026,-3.1037497429,-3.2304333877,4.4798395439,39.28,-25.76,46.9733541489,133.04,46.5262502571,-38.8604333877,60.6203369017,-3.1037497429,-3.2304333877,4.4798395439,49.63,-35.63,61.0952845971,134.58,35.7762502571,-6.4304333877,36.3495606028,-3.1037497429,-3.2304333877,4.4798395439,38.88,-3.2,39.0114649815,134.19,-3.1037497429,-3.2304333877,4.4798395439,-3.1037497429,-3.2304333877,4.4798395439,0.0,0.0,0.0,134.58,34.1762502571,-8.2304333877,35.1533229637,-3.1037497429,-3.2304333877,4.4798395439,37.28,-5.0,37.613805976,133.04
2021-10-28 00:30:00,46.939417063,-38.7809617655,60.8873703626,-2.450582937,-3.0909617655,3.9445407042,49.39,-35.69,60.9356069962,134.21,35.299417063,-28.8709617655,45.602426232,-2.450582937,-3.0909617655,3.9445407042,37.75,-25.78,45.7129183054,132.66,45.519417063,-38.8209617655,59.8254494521,-2.450582937,-3.0909617655,3.9445407042,47.97,-35.73,59.814327715,134.36,34.939417063,-6.3409617655,35.5101487016,-2.450582937,-3.0909617655,3.9445407042,37.39,-3.25,37.5309818683,133.83,-2.450582937,-3.0909617655,3.9445407042,-2.450582937,-3.0909617655,3.9445407042,0.0,0.0,0.0,134.36,33.389417063,-8.1309617655,34.3651816674,-2.450582937,-3.0909617655,3.9445407042,35.84,-5.04,36.1926401358,132.66
2021-10-28 01:00:00,45.8300507078,-38.9849409404,60.1682571462,-2.3399492922,-3.0649409404,3.8560634925,48.17,-35.92,60.0882292966,134.21,34.4000507078,-28.9849409404,44.983222317,-2.3399492922,-3.0649409404,3.8560634925,36.74,-25.92,44.9630292574,132.66,44.4500507078,-39.0549409404,59.1700550937,-2.3399492922,-3.0649409404,3.8560634925,46.79,-35.99,59.0303667615,134.36,34.0700507078,-6.3549409404,34.6576633602,-2.3399492922,-3.0649409404,3.8560634925,36.41,-3.29,36.5583396778,133.83,-2.3399492922,-3.0649409404,3.8560634925,-2.3399492922,-3.0649409404,3.8560634925,0.0,0.0,0.0,134.36,32.5000507078,-7.7849409404,33.4194344874,-2.3399492922,-3.0649409404,3.8560634925,34.84,-4.72,35.1582707197,132.66
2021-10-28 01:30:00,46.9380506181,-39.1246447388,61.1057969572,-2.8219493819,-3.1746447388,4.2475601858,49.76,-35.95,61.3877846155,134.55,35.1880506181,-29.1246447388,45.6776076154,-2.8219493819,-3.1746447388,4.2475601858,38.01,-25.95,46.0235005188,132.99,45.4880506181,-39.1846447388,60.0383138699,-2.8219493819,-3.1746447388,4.2475601858,48.31,-36.01,60.2542629197,134.71,34.8280506181,-6.3946447388,35.4102328599,-2.8219493819,-3.1746447388,4.2475601858,37.65,-3.22,37.7874436817,134.14,-2.8219493819,-3.1746447388,4.2475601858,-2.8219493819,-3.1746447388,4.2475601858,0.0,0.0,0.0,134.71,33.2580506181,-8.0146447388,34.2101222039,-2.8219493819,-3.1746447388,4.2475601858,36.08,-4.84,36.4031866737,132.99
2021-10-28 02:00:00,46.3799505158,-39.3415223237,60.8182142831,-3.6600494842,-3.4315223237,5.0171015223,50.04,-35.91,61.5916366076,134.92,35.0599505158,-29.2015223237,45.6281605611,-3.6600494842,-3.4315223237,5.0171015223,38.72,-25.77,46.5116254285,133.37,44.9399505158,-39.3915223237,59.7602809844,-3.6600494842,-3.4315223237,5.0171015223,48.6,-35.96,60.4572708613,135.08,34.6899505158,-6.4715223237,35.2884296615,-3.6600494842,-3.4315223237,5.0171015223,38.35,-3.04,38.4703015325,134.5,-3.6600494842,-3.4315223237,5.0171015223,-3.6600494842,-3.4315223237,5.0171015223,0.0,0.0,0.0,135.08,33.0999505158,-8.6315223237,34.2068692191,-3.6600494842,-3.4315223237,5.0171015223,36.76,-5.2,37.1259693476,133.37
2021-10-28 02:30:00,45.648184264,-39.2780155042,60.2205880787,-3.211815736,-3.3880155042,4.6684482838,48.86,-35.89,60.625008866,134.92,34.498184264,-29.3180155042,45.2732895935,-3.211815736,-3.3880155042,4.6684482838,37.71,-25.93,45.764713481,133.37,44.238184264,-39.3480155042,59.2054327836,-3.211815736,-3.3880155042,4.6684482838,47.45,-35.96,59.5367457962,135.08,33.978184264,-6.3880155042,34.5734543828,-3.211815736,-3.3880155042,4.6684482838,37.19,-3.0,37.3108040653,134.5,-3.211815736,-3.3880155042,4.6684482838,-3.211815736,-3.3880155042,4.6684482838,0.0,0.0,0.0,135.08,32.428184264,-8.5880155042,33.5461047658,-3.211815736,-3.3880155042,4.6684482838,35.64,-5.2,36.017351374,133.37
2021-10-28 03:00:00,44.2777840471,-39.3970386967,59.2676034456,-3.1722159529,-3.3070386967,4.5825166659,47.45,-36.09,59.6153554045,135.09,33.4177840471,-29.5470386967,44.6069029003,-3.1722159529,-3.3070386967,4.5825166659,36.59,-26.24,45.026277883,133.51,42.9277840471,-39.5070386967,58.3403869525,-3.1722159529,-3.3070386967,4.5825166659,46.1,-36.2,58.6144180215,135.23,33.1077840471,-6.5570386967,33.7508536333,-3.1722159529,-3.3070386967,4.5825166659,36.28,-3.25,36.4252783105,134.66,-3.1722159529,-3.3070386967,4.5825166659,-3.1722159529,-3.3070386967,4.5825166659,0.0,0.0,0.0,135.23,31.5877840471,-9.1070386967,32.8744012086,-3.1722159529,-3.3070386967,4.5825166659,34.76,-5.8,35.2405675323,133.51
2021-10-28 03:30:00,43.2602506701,-38.9010738939,58.178542764,-3.0197493299,-3.2110738939,4.4079339341,46.28,-35.69,58.4432588072,135.7,32.6502506701,-30.1610738939,44.449176002,-3.0197493299,-3.2110738939,4.4079339341,35.67,-26.95,44.706279201,134.3,41.9402506701,-39.0210738939,57.2855028267,-3.0197493299,-3.2110738939,4.4079339341,44.96,-35.81,57.4783237403,135.86,32.3602506701,-7.0910738939,33.1280719692,-3.0197493299,-3.2110738939,4.4079339341,35.38,-3.88,35.5921171048,135.47,-3.0197493299,-3.2110738939,4.4079339341,-3.0197493299,-3.2110738939,4.4079339341,0.0,0.0,0.0,135.86,30.820250670100002,-10.6910738939,32.621877818,-3.0197493299,-3.2110738939,4.4079339341,33.84,-7.48,34.6568319383,134.3
2021-10-28 04:00:00,42.4252171244,-39.1684237504,57.7413583763,-2.8847828756,-3.1384237504,4.2628248704,45.31,-36.03,57.8891786088,135.7,32.0652171244,-30.3484237504,44.14980151,-2.8847828756,-3.1384237504,4.2628248704,34.95,-27.21,44.2931890927,134.3,41.1452171244,-39.3084237504,56.9041393042,-2.8847828756,-3.1384237504,4.2628248704,44.03,-36.17,56.9816619624,135.86,31.7952171244,-7.1584237504,32.5910856306,-2.8847828756,-3.1384237504,4.2628248704,34.68,-4.02,34.9122156272,135.47,-2.8847828756,-3.1384237504,4.2628248704,-2.8847828756,-3.1384237504,4.2628248704,0.0,0.0,0.0,135.86,30.3152171244,-9.9784237504,31.9152209744,-2.8847828756,-3.1384237504,4.2628248704,33.2,-6.84,33.8972801269,134.3
2021-10-28 04:30:00,42.2543837903,-39.7536599281,58.0153981903,-2.6956162097,-3.1036599281,4.1108456185,44.95,-36.65,57.9976292619,136.0,31.7743837903,-30.8736599281,44.303434885,-2.6956162097,-3.1036599281,4.1108456185,34.47,-27.77,44.2645885556,134.52,40.9843837903,-39.8736599281,57.1806651827,-2.6956162097,-3.1036599281,4.1108456185,43.68,-36.77,57.0961933933,136.15,31.5343837903,-7.7336599281,32.4688598031,-2.6956162097,-3.1036599281,4.1108456185,34.23,-4.63,34.5417110173,135.7,-2.6956162097,-3.1036599281,4.1108456185,-2.6956162097,-3.1036599281,4.1108456185,0.0,0.0,0.0,136.15,30.0643837903,-9.2236599281,31.4474653217,-2.6956162097,-3.1036599281,4.1108456185,32.76,-6.12,33.3267460158,134.52
2021-10-28 05:00:00,42.129983715,-39.6076471062,57.8247458889,-2.590016285,-3.0676471062,4.0148029996,44.72,-36.54,57.7498917748,136.0,31.819983715,-30.6576471062,44.1860010604,-2.590016285,-3.0676471062,4.0148029996,34.41,-27.59,44.1050586668,134.52,40.879983715,-39.7276471062,57.0040262888,-2.590016285,-3.0676471062,4.0148029996,43.47,-36.66,56.8647210492,136.15,31.559983715,-7.4576471062,32.4291392493,-2.590016285,-3.0676471062,4.0148029996,34.15,-4.39,34.4310121838,135.7,-2.590016285,-3.0676471062,4.0148029996,-2.590016285,-3.0676471062,4.0148029996,0.0,0.0,0.0,136.15,30.089983715,-8.0676471062,31.1527534866,-2.590016285,-3.0676471062,4.0148029996,32.68,-5.0,33.0602843303,134.52
2021-10-28 05:30:00,43.3335504925,-39.2746047229,58.4832555047,-2.7164495075,-3.2246047229,4.2162985599,46.05,-36.05,58.4825187556,135.86,32.8035504925,-30.4446047229,44.7542945609,-2.7164495075,-3.2246047229,4.2162985599,35.52,-27.22,44.7504055848,134.38,42.0235504925,-39.3946047229,57.6013339886,-2.7164495075,-3.2246047229,4.2162985599,44.74,-36.17,57.5320475909,136.0,32.5235504925,-7.3746047229,33.3491548837,-2.7164495075,-3.2246047229,4.2162985599,35.24,-4.15,35.4835187094,135.52,-2.7164495075,-3.2246047229,4.2162985599,-2.7164495075,-3.2246047229,4.2162985599,0.0,0.0,0.0,136.0,31.0035504925,-10.5046047229,32.7347959139,-2.7164495075,-3.2246047229,4.2162985599,33.72,-7.28,34.4969100065,134.38
2021-10-28 06:00:00,45.0148011027,-38.7406095835,59.3899583197,-2.7051988973,-3.4006095835,4.3453707107,47.72,-35.34,59.3810912665,135.86,33.9148011027,-29.9706095835,45.259818522,-2.7051988973,-3.4006095835,4.3453707107,36.62,-26.57,45.243665855,134.38,43.6248011027,-38.8906095835,58.4431585819,-2.7051988973,-3.4006095835,4.3453707107,46.33,-35.49,58.361022952,136.0,33.5948011027,-6.8306095835,34.2821803334,-2.7051988973,-3.4006095835,4.3453707107,36.3,-3.43,36.4616908549,135.52,-2.7051988973,-3.4006095835,4.3453707107,-2.7051988973,-3.4006095835,4.3453707107,0.0,0.0,0.0,136.0,32.0548011027,-8.5606095835,33.178220419,-2.7051988973,-3.4006095835,4.3453707107,34.76,-5.16,35.14090494,134.38
2021-10-28 06:30:00,49.1673676834,-37.1297049723,61.6120526865,-3.7326323166,-3.7497049723,5.2908252089,52.9,-33.38,62.5510543476,134.72,37.1273676834,-28.4597049723,46.780297543,-3.7326323166,-3.7497049723,5.2908252089,40.86,-24.71,47.7506408334,133.25,47.5673676834,-37.2597049723,60.4230095489,-3.7326323166,-3.7497049723,5.2908252089,51.3,-33.51,61.2748733169,134.85,36.6873676834,-5.7097049723,37.1290139703,-3.7326323166,-3.7497049723,5.2908252089,40.42,-1.96,40.4674931272,134.38,-3.7326323166,-3.7497049723,5.2908252089,-3.7326323166,-3.7497049723,5.2908252089,0.0,0.0,0.0,134.85,35.0273676834,-4.9097049723,35.369784983,-3.7326323166,-3.7497049723,5.2908252089,38.76,-1.16,38.7773542161,133.25
2021-10-28 07:00:00,52.9424007263,-36.5185281691,64.3156333585,-5.2675992737,-4.1785281691,6.7236671369,58.21,-32.34,66.5903874444,134.72,40.2524007263,-27.1085281691,48.5296616898,-5.2675992737,-4.1785281691,6.7236671369,45.52,-22.93,50.9691602834,133.25,51.1324007263,-36.6385281691,62.9039279412,-5.2675992737,-4.1785281691,6.7236671369,56.4,-32.46,65.0738933828,134.85,39.6824007263,-4.3185281691,39.9166959173,-5.2675992737,-4.1785281691,6.7236671369,44.95,-0.14,44.9502180195,134.38,-5.2675992737,-4.1785281691,6.7236671369,-5.2675992737,-4.1785281691,6.7236671369,0.0,0.0,0.0,134.85,37.9724007263,-2.9785281691,38.0890384097,-5.2675992737,-4.1785281691,6.7236671369,43.24,1.2,43.256648044,133.25
2021-10-28 07:30:00,61.1199005689,-33.4318590024,69.665855639,-7.2500994311,-4.7018590024,8.6412626299,68.37,-28.73,74.1611070575,134.95,45.7699005689,-25.7218590024,52.5023602196,-7.2500994311,-4.7018590024,8.6412626299,53.02,-21.02,57.0347332772,133.39,58.9099005689,-33.5318590024,67.7846734387,-7.2500994311,-4.7018590024,8.6412626299,66.16,-28.83,72.1686531674,135.07,44.9799005689,-3.2918590024,45.1001972377,-7.2500994311,-4.7018590024,8.6412626299,52.23,1.4100000000000001,52.2490286991,134.5,-7.2500994311,-4.7018590024,8.6412626299,-7.2500994311,-4.7018590024,8.6412626299,0.0,0.0,0.0,135.07,43.1099005689,2.6981409976,43.1942529963,-7.2500994311,-4.7018590024,8.6412626299,50.36,7.4,50.9007819193,133.39
2021-10-28 08:00:00,60.7754338059,-32.1433403459,68.7520740261,-6.4645661941,-5.1933403459,8.2922493948,67.24,-26.95,72.4397687738,133.55,49.1554338059,-24.1733403459,54.7777971091,-6.4645661941,-5.1933403459,8.2922493948,55.62,-18.98,58.7692504631,132.22,58.5854338059,-32.3133403459,66.9059415787,-6.4645661941,-5.1933403459,8.2922493948,65.05,-27.12,70.4769245924,133.68,48.2854338059,-1.9733403459,48.325740449,-6.4645661941,-5.1933403459,8.2922493948,54.75,3.22,54.8446068452,133.27,-6.4645661941,-5.1933403459,8.2922493948,-6.4645661941,-5.1933403459,8.2922493948,0.0,0.0,0.0,133.68,46.3354338059,3.9266596541,46.5015169862,-6.4645661941,-5.1933403459,8.2922493948,52.8,9.12,53.5818476725,132.22
2021-10-28 08:30:00,69.9178001945,-30.3849097243,76.2347789594,-10.2521998055,-5.5749097243,11.6699279898,80.17,-24.81,83.9211832614,132.96,52.8478001945,-22.2549097243,57.3425757377,-10.2521998055,-5.5749097243,11.6699279898,63.1,-16.68,65.267391552,131.58,67.2278001945,-30.4849097243,73.8167111154,-10.2521998055,-5.5749097243,11.6699279898,77.48,-24.91,81.3858617943,133.1,51.7578001945,-0.0849097243,51.7578698425,-10.2521998055,-5.5749097243,11.6699279898,62.01,5.49,62.2525517549,132.6,-10.2521998055,-5.5749097243,11.6699279898,-10.2521998055,-5.5749097243,11.6699279898,0.0,0.0,0.0,133.1,49.6678001945,3.5850902757,49.7970204776,-10.2521998055,-5.5749097243,11.6699279898,59.92,9.16,60.6161034709,131.58
2021-10-28 09:00:00,67.6318169741,-29.8694974346,73.934089189,-8.1281830259,-5.6994974346,9.9273173773,75.76,-24.17,79.5221132767,132.85,54.4618169741,-21.4894974346,58.5481682729,-8.1281830259,-5.6994974346,9.9273173773,62.59,-15.79,64.5510046397,131.49,65.1118169741,-30.0494974346,71.7113729177,-8.1281830259,-5.6994974346,9.9273173773,73.24,-24.35,77.1817342381,132.99,53.3918169741,0.8405025654,53.3984322275,-8.1281830259,-5.6994974346,9.9273173773,61.52,6.54,61.8666469109,132.6,-8.1281830259,-5.6994974346,9.9273173773,-8.1281830259,-5.6994974346,9.9273173773,0.0,0.0,0.0,132.99,51.3118169741,6.4605025654,51.716928124,-8.1281830259,-5.6994974346,9.9273173773,59.44,12.16,60.6710738326,131.49
2021-10-28 09:30:00,70.4592003298,-29.2266551728,76.2803794151,-9.5207996702,-5.7366551728,11.1155224318,79.98,-23.49,83.3581459727,133.46,55.2292003298,-20.9466551728,59.0679856775,-9.5207996702,-5.7366551728,11.1155224318,64.75,-15.21,66.5124544728,132.03,67.7792003298,-29.3866551728,73.8755406044,-9.5207996702,-5.7366551728,11.1155224318,77.3,-23.65,80.8369500909,133.59,54.0992003298,1.3433448272000001,54.1158761515,-9.5207996702,-5.7366551728,11.1155224318,63.62,7.08,64.0127393571,133.09,-9.5207996702,-5.7366551728,11.1155224318,-9.5207996702,-5.7366551728,11.1155224318,0.0,0.0,0.0,133.59,51.9992003298,6.6633448271999995,52.4243931698,-9.5207996702,-5.7366551728,11.1155224318,61.52,12.4,62.757233846,132.03
2021-10-28 10:00:00,71.8127505351,-28.738248435,77.3495834671,-9.9572494649,-5.698248435,11.4724388049,81.77,-23.04,84.9539551757,133.46,55.4627505351,-20.868248435,59.2587587591,-9.9572494649,-5.698248435,11.4724388049,65.42,-15.17,67.1558284887,132.03,69.0627505351,-28.878248435,74.8573092233,-9.9572494649,-5.698248435,11.4724388049,79.02,-23.18,82.3496982387,133.59,54.3227505351,1.301751565,54.3383454187,-9.9572494649,-5.698248435,11.4724388049,64.28,7.0,64.6600216517,133.09,-9.9572494649,-5.698248435,11.4724388049,-9.9572494649,-5.698248435,11.4724388049,0.0,0.0,0.0,133.59,52.2027505351,6.8617515650000005,52.6517881745,-9.9572494649,-5.698248435,11.4724388049,62.16,12.56,63.4162376683,132.03
2021-10-28 10:30:00,72.8618343294,-28.2212828571,78.1363405078,-10.0381656706,-5.6812828571,11.534372325,82.9,-22.54,85.9096129662,133.03,55.7218343294,-20.5912828571,59.4047451871,-10.0381656706,-5.6812828571,11.534372325,65.76,-14.91,67.4291161146,131.7,70.0818343294,-28.3812828571,75.6105860286,-10.0381656706,-5.6812828571,11.534372325,80.12,-22.7,83.2736717096,133.16,54.5518343294,1.6487171429,54.5767431872,-10.0381656706,-5.6812828571,11.534372325,64.59,7.33,65.0045921455,132.73,-10.0381656706,-5.6812828571,11.534372325,-10.0381656706,-5.6812828571,11.534372325,0.0,0.0,0.0,133.16,52.4418343294,3.9187171429000003,52.588043621,-10.0381656706,-5.6812828571,11.534372325,62.48,9.6,63.2132138085,131.7
2021-10-28 11:00:00,77.2109681285,-27.225710378,81.8704641792,-9.7490318715,-5.615710378,11.250769995,86.96,-21.61,89.6048754254,133.03,57.2309681285,-20.155710378,60.6764894647,-9.7490318715,-5.615710378,11.250769995,66.98,-14.54,68.540002918,131.78,74.2609681285,-27.345710378,79.1358279382,-9.7490318715,-5.615710378,11.250769995,84.01,-21.73,86.7748408238,133.23,56.0409681285,2.034289622,56.077878375,-9.7490318715,-5.615710378,11.250769995,65.79,7.65,66.2332741151,132.82,-9.7490318715,-5.615710378,11.250769995,-9.7490318715,-5.615710378,11.250769995,0.0,0.0,0.0,133.23,53.8909681285,7.264289622,54.3783628803,-9.7490318715,-5.615710378,11.250769995,63.64,12.88,64.9303010928,131.78
2021-10-28 11:30:00,73.9654178544,-27.6118512927,78.9512341271,-9.7245821456,-5.6218512927,11.2326626346,83.69,-21.99,86.5307818062,133.21,56.2654178544,-20.1318512927,59.7585866868,-9.7245821456,-5.6218512927,11.2326626346,65.99,-14.51,67.5664132539,131.95,71.1354178544,-27.7718512927,76.3644118523,-9.7245821456,-5.6218512927,11.2326626346,80.86,-22.15,83.8389056465,133.37,55.0954178544,2.1081487073,55.1357357757,-9.7245821456,-5.6218512927,11.2326626346,64.82,7.73,65.279286914,132.96,-9.7245821456,-5.6218512927,11.2326626346,-9.7245821456,-5.6218512927,11.2326626346,0.0,0.0,0.0,133.37,52.9554178544,7.0981487073,53.4290182879,-9.7245821456,-5.6218512927,11.2326626346,62.68,12.72,63.9576484871,131.95
2021-10-28 12:00:00,74.2533014995,-27.5484485565,79.1989255069,-9.6866985005,-5.5784485565,11.1781579939,83.94,-21.97,86.7675313697,133.21,56.1933014995,-20.1784485565,59.7064227664,-9.6866985005,-5.5784485565,11.1781579939,65.88,-14.6,67.4783995068,131.95,71.4133014995,-27.7084485565,76.6003769734,-9.6866985005,-5.5784485565,11.1781579939,81.1,-22.13,84.0651348658,133.37,55.0333014995,2.0315514435,55.0707860413,-9.6866985005,-5.5784485565,11.1781579939,64.72,7.61,65.1658691341,132.96,-9.6866985005,-5.5784485565,11.1781579939,-9.6866985005,-5.5784485565,11.1781579939,0.0,0.0,0.0,133.37,52.8733014995,6.2615514435,53.2427745139,-9.6866985005,-5.5784485565,11.1781579939,62.56,11.84,63.6705520629,131.95
2021-10-28 12:30:00,74.6417348758,-26.8167111951,79.3128273647,-9.9882651242,-5.6667111950999995,11.4837735941,84.63,-21.15,87.2327885603,133.21,56.5117348758,-20.6667111951,60.1721624199,-9.9882651242,-5.6667111950999995,11.4837735941,66.5,-15.0,68.1707415245,131.95,71.7717348758,-26.976711195100002,76.6741473639,-9.9882651242,-5.6667111950999995,11.4837735941,81.76,-21.31,84.491500756,133.37,55.3217348758,1.4632888049,55.341083869,-9.9882651242,-5.6667111950999995,11.4837735941,65.31,7.13,65.6980441109,132.96,-9.9882651242,-5.6667111950999995,11.4837735941,-9.9882651242,-5.6667111950999995,11.4837735941,0.0,0.0,0.0,133.37,53.1717348758,6.2532888049,53.5381827351,-9.9882651242,-5.6667111950999995,11.4837735941,63.16,11.92,64.2749718008,131.95
2021-10-28 13:00:00,74.1739346066,-26.7503220559,78.8501889986,-9.9260653934,-5.5803220559,11.3871317039,84.1,-21.17,86.7235775323,132.68,56.1839346066,-20.9603220559,59.966403999,-9.9260653934,-5.5803220559,11.3871317039,66.11,-15.38,67.8754484331,131.53,71.3339346066,-26.9203220559,76.2445667969,-9.9260653934,-5.5803220559,11.3871317039,81.26,-21.34,84.0153747834,132.8,55.0339346066,1.1896779441,55.0467918401,-9.9260653934,-5.5803220559,11.3871317039,64.96,6.77,65.3118251161,132.55,-9.9260653934,-5.5803220559,11.3871317039,-9.9260653934,-5.5803220559,11.3871317039,0.0,0.0,0.0,132.8,52.9139346066,5.6596779441,53.2157535884,-9.9260653934,-5.5803220559,11.3871317039,62.84,11.24,63.8373182394,131.53
2021-10-28 13:30:00,73.33518505320001,-26.9753900411,78.139113347,-8.4048149468,-5.3653900411,9.9713752604,81.74,-21.61,84.5483276003,132.68,55.3051850532,-21.1353900411,59.2061500687,-8.4048149468,-5.3653900411,9.9713752604,63.71,-15.77,65.6327433527,131.53,70.5751850532,-27.1653900411,75.6228481438,-8.4048149468,-5.3653900411,9.9713752604,78.98,-21.8,81.933390019,132.8,54.2051850532,1.1246099589,54.2168500949,-8.4048149468,-5.3653900411,9.9713752604,62.61,6.49,62.9454700515,132.55,-8.4048149468,-5.3653900411,9.9713752604,-8.4048149468,-5.3653900411,9.9713752604,0.0,0.0,0.0,132.8,52.1151850532,6.5946099589,52.5307661627,-8.4048149468,-5.3653900411,9.9713752604,60.52,11.96,61.6904530701,131.53
2021-10-28 14:00:00,75.1060184194,-26.4667750948,79.6329340583,-7.9439815806,-5.1967750947999996,9.4928033129,83.05,-21.27,85.7304811604,133.21,55.5660184194,-20.9567750948,59.3866047637,-7.9439815806,-5.1967750947999996,9.4928033129,63.51,-15.76,65.4362109233,132.07,72.2860184194,-26.6467750948,77.0410220719,-7.9439815806,-5.1967750947999996,9.4928033129,80.23,-21.45,83.0479102687,133.34,54.4760184194,1.3232249052,54.4920866455,-7.9439815806,-5.1967750947999996,9.4928033129,62.42,6.52,62.7595952823,133.1,-7.9439815806,-5.1967750947999996,9.4928033129,-7.9439815806,-5.1967750947999996,9.4928033129,0.0,0.0,0.0,133.34,52.4160184194,7.3632249052,52.9306722794,-7.9439815806,-5.1967750947999996,9.4928033129,60.36,12.56,61.6529253158,132.07
2021-10-28 14:30:00,72.4099848017,-27.1772315277,77.3421477106,-8.8700151983,-5.4072315277000005,10.3882299942,81.28,-21.77,84.1449422128,133.08,54.7499848017,-21.1972315277,58.7101648799,-8.8700151983,-5.4072315277000005,10.3882299942,63.62,-15.79,65.5501983216,132.0,69.6799848017,-27.3772315277,74.865299626,-8.8700151983,-5.4072315277000005,10.3882299942,78.55,-21.97,81.5645964865,133.22,53.6599848017,1.1427684723,53.6721518918,-8.8700151983,-5.4072315277000005,10.3882299942,62.53,6.55,62.8721194171,133.02,-8.8700151983,-5.4072315277000005,10.3882299942,-8.8700151983,-5.4072315277000005,10.3882299942,0.0,0.0,0.0,133.22,51.5699848017,6.7527684723,52.0102222115,-8.8700151983,-5.4072315277000005,10.3882299942,60.44,12.16,61.6511086681,132.0
2021-10-28 15:00:00,71.7255852329,-27.2915069043,76.7423346408,-8.0344147671,-5.2715069043,9.6094019424,79.76,-22.02,82.7438094361,133.34,53.9155852329,-21.2815069043,57.9637202665,-8.0344147671,-5.2715069043,9.6094019424,61.95,-16.01,63.9853311314,132.19,69.0355852329,-27.5115069043,74.3155100945,-8.0344147671,-5.2715069043,9.6094019424,77.07,-22.24,80.2147274508,133.45,52.8655852329,1.1084930957,52.8772054761,-8.0344147671,-5.2715069043,9.6094019424,60.9,6.38,61.2332785338,133.18,-8.0344147671,-5.2715069043,9.6094019424,-8.0344147671,-5.2715069043,9.6094019424,0.0,0.0,0.0,133.45,50.8455852329,7.3684930957,51.376728469,-8.0344147671,-5.2715069043,9.6094019424,58.88,12.64,60.2214579697,132.19
2021-10-28 15:30:00,73.8228186204,-27.3533003719,78.7274513134,-8.5371813796,-5.3733003719,10.087409122,82.36,-21.98,85.2425363302,133.56,54.9328186204,-21.4033003719,58.9552018773,-8.5371813796,-5.3733003719,10.087409122,63.47,-16.03,65.4629803782,132.41,71.0328186204,-27.5333003719,76.1823073327,-8.5371813796,-5.3733003719,10.087409122,79.57,-22.16,82.5981264921,133.67,53.8428186204,1.0166996281,53.8524167993,-8.5371813796,-5.3733003719,10.087409122,62.38,6.39,62.7064310896,133.41,-8.5371813796,-5.3733003719,10.087409122,-8.5371813796,-5.3733003719,10.087409122,0.0,0.0,0.0,133.67,51.7828186204,7.2666996281,52.2902020245,-8.5371813796,-5.3733003719,10.087409122,60.32,12.64,61.6301225052,132.41
2021-10-28 16:00:00,74.900268645,-27.542892083799998,79.8038918063,-9.009731355,-5.4928920838,10.5521146,83.91,-22.05,86.7588070457,133.56,55.650268645,-21.6128920838,59.6998283456,-9.009731355,-5.4928920838,10.5521146,64.66,-16.12,66.639102635,132.41,72.080268645,-27.7028920838,77.2205630499,-9.009731355,-5.4928920838,10.5521146,81.09,-22.21,84.0765853255,133.67,54.530268645,0.8071079162,54.5362413601,-9.009731355,-5.4928920838,10.5521146,63.54,6.3,63.8515591039,133.51,-9.009731355,-5.4928920838,10.5521146,-9.009731355,-5.4928920838,10.5521146,0.0,0.0,0.0,133.67,52.470268645,7.2271079162,52.9656509496,-9.009731355,-5.4928920838,10.5521146,61.48,12.72,62.7820738746,132.41
2021-10-28 16:30:00,74.7739019697,-27.5971115219,79.7040587431,-9.5760980303,-5.6871115219,11.1375442064,84.35,-21.91,87.1491285097,133.56,56.4239019697,-21.6571115219,60.4374651434,-9.5760980303,-5.6871115219,11.1375442064,66.0,-15.97,67.9046456437,132.41,71.9239019697,-27.7571115219,77.0941302213,-9.5760980303,-5.6871115219,11.1375442064,81.5,-22.07,84.4353889077,133.67,55.2739019697,0.6828884781,55.2781202251,-9.5760980303,-5.6871115219,11.1375442064,64.85,6.37,65.1621009483,133.51,-9.5760980303,-5.6871115219,11.1375442064,-9.5760980303,-5.6871115219,11.1375442064,0.0,0.0,0.0,133.67,53.1839019697,6.7128884781,53.6058793458,-9.5760980303,-5.6871115219,11.1375442064,62.76,12.4,63.9732569126,132.41
2021-10-28 17:00:00,77.4793849748,-27.5565671797,82.2339315052,-10.630615025200001,-5.9765671797,12.1954635446,88.11,-21.58,90.7142133296,133.15,58.5993849748,-21.8165671797,62.5287975491,-10.630615025200001,-5.9765671797,12.1954635446,69.23,-15.84,71.0190009786,132.03,74.4793849748,-27.6765671797,79.4554665022,-10.630615025200001,-5.9765671797,12.1954635446,85.11,-21.7,87.8328076518,133.3,57.3593849748,0.5634328203,57.362152167,-10.630615025200001,-5.9765671797,12.1954635446,67.99,6.54,68.3038190733,133.07,-10.630615025200001,-5.9765671797,12.1954635446,-10.630615025200001,-5.9765671797,12.1954635446,0.0,0.0,0.0,133.3,55.2493849748,5.7034328203,55.5429895309,-10.630615025200001,-5.9765671797,12.1954635446,65.88,11.68,66.9073747804,132.03
2021-10-28 17:30:00,79.5841182215,-27.3698979292,84.1590350809,-11.3858817785,-6.2398979292,12.9836293093,90.97,-21.13,93.3917437464,133.15,60.3941182215,-21.7298979292,64.1844060483,-11.3858817785,-6.2398979292,12.9836293093,71.78,-15.49,73.4323396059,132.1,76.4941182215,-27.4698979292,81.2769673076,-11.3858817785,-6.2398979292,12.9836293093,87.88,-21.23,90.4080046235,133.3,59.0941182215,0.6201020708,59.0973716417,-11.3858817785,-6.2398979292,12.9836293093,70.48,6.86,70.8130637665,133.07,-11.3858817785,-6.2398979292,12.9836293093,-11.3858817785,-6.2398979292,12.9836293093,0.0,0.0,0.0,133.3,56.9341182215,6.6801020708,57.3246681747,-11.3858817785,-6.2398979292,12.9836293093,68.32,12.92,69.5309197408,132.1
2021-10-28 18:00:00,81.2017012601,-26.5773359464,85.4404533786,-12.1082987399,-6.4473359464,13.7178365343,93.31,-20.13,95.4566550849,133.07,61.8617012601,-21.1173359464,65.3667496535,-12.1082987399,-6.4473359464,13.7178365343,73.97,-14.67,75.4106743107,131.97,78.0117012601,-26.6773359464,82.4469877357,-12.1082987399,-6.4473359464,13.7178365343,90.12,-20.23,92.3626943089,133.21,60.4917012601,1.0026640536,60.5000103847,-12.1082987399,-6.4473359464,13.7178365343,72.6,7.45,72.9812475914,132.98,-12.1082987399,-6.4473359464,13.7178365343,-12.1082987399,-6.4473359464,13.7178365343,0.0,0.0,0.0,133.21,58.2917012601,4.9926640536,58.5051205464,-12.1082987399,-6.4473359464,13.7178365343,70.4,11.44,71.3234435512,131.97
2021-10-28 18:30:00,80.4997178581,-26.558993318,84.767828221,-10.4802821419,-6.588993318,12.3794647186,90.98,-19.97,93.1459140274,132.17,63.3797178581,-20.938993318,66.7490080596,-10.4802821419,-6.588993318,12.3794647186,73.86,-14.35,75.2410931606,131.13,77.3797178581,-26.678993318,81.8497979244,-10.4802821419,-6.588993318,12.3794647186,87.86,-20.09,90.1276189633,132.32,62.0097178581,1.191006682,62.021154502,-10.4802821419,-6.588993318,12.3794647186,72.49,7.78,72.9062994535,132.12,-10.4802821419,-6.588993318,12.3794647186,-10.4802821419,-6.588993318,12.3794647186,0.0,0.0,0.0,132.32,59.7597178581,5.091006682,59.9761805012,-10.4802821419,-6.588993318,12.3794647186,70.24,11.68,71.2044942402,131.13
2021-10-28 19:00:00,78.9875681247,-27.4992654681,83.6375843717,-9.6524318753,-6.3792654681,11.5699813751,88.64,-21.12,91.1213696122,132.38,62.2375681247,-21.6092654681,65.8822832038,-9.6524318753,-6.3792654681,11.5699813751,71.89,-15.23,73.4855427958,131.3,75.9875681247,-27.6192654681,80.8513100358,-9.6524318753,-6.3792654681,11.5699813751,85.64,-21.24,88.2346145229,132.53,60.9275681247,0.6707345319,60.9312599771,-9.6524318753,-6.3792654681,11.5699813751,70.58,7.05,70.9312265508,132.3,-9.6524318753,-6.3792654681,11.5699813751,-9.6524318753,-6.3792654681,11.5699813751,0.0,0.0,0.0,132.53,58.7475681247,4.5007345319,58.9197197201,-9.6524318753,-6.3792654681,11.5699813751,68.4,10.88,69.2599047068,131.3
2021-10-28 19:30:00,78.3857013381,-28.3820035628,83.3657981459,-11.0742986619,-6.0820035628,12.6345106035,89.46,-22.3,92.1975140663,132.96,59.4257013381,-22.4320035628,63.5185702245,-11.0742986619,-6.0820035628,12.6345106035,70.5,-16.35,72.3710750231,131.85,75.3657013381,-28.4320035628,80.5504051186,-11.0742986619,-6.0820035628,12.6345106035,86.44,-22.35,89.2826752511,133.1,58.1557013381,-0.26200356280000003,58.1562915254,-11.0742986619,-6.0820035628,12.6345106035,69.23,5.82,69.4742060048,132.84,-11.0742986619,-6.0820035628,12.6345106035,-11.0742986619,-6.0820035628,12.6345106035,0.0,0.0,0.0,133.1,56.0057013381,2.4779964372,56.0604945458,-11.0742986619,-6.0820035628,12.6345106035,67.08,8.56,67.6239602508,131.85
2021-10-28 20:00:00,75.5294677858,-29.4391051529,81.0639341274,-10.0605322142,-5.7991051529,11.6122318702,85.59,-23.64,88.7946940982,132.52,57.2794677858,-23.2291051529,61.8104259493,-10.0605322142,-5.7991051529,11.6122318702,67.34,-17.43,69.559187028,131.43,72.6594677858,-29.4791051529,78.4118352006,-10.0605322142,-5.7991051529,11.6122318702,82.72,-23.68,86.0426684849,132.66,56.1094677858,-1.0391051529,56.119088684,-10.0605322142,-5.7991051529,11.6122318702,66.17,4.76,66.3409865769,132.42,-10.0605322142,-5.7991051529,11.6122318702,-10.0605322142,-5.7991051529,11.6122318702,0.0,0.0,0.0,132.66,54.0194677858,3.5608948471,54.1367054038,-10.0605322142,-5.7991051529,11.6122318702,64.08,9.36,64.7599876467,131.43
2021-10-28 20:30:00,72.0752844864,-30.8417471675,78.3968111732,-9.3047155136,-5.4917471675,10.8044906285,81.38,-25.35,85.236886968,132.64,54.5452844864,-24.2617471675,59.6977422966,-9.3047155136,-5.4917471675,10.8044906285,63.85,-18.77,66.5517497892,131.51,69.3852844864,-30.8817471675,75.947350259,-9.3047155136,-5.4917471675,10.8044906285,78.69,-25.39,82.6847519196,132.79,53.4752844864,-1.9417471675,53.5105263753,-9.3047155136,-5.4917471675,10.8044906285,62.78,3.55,62.8802902347,132.54,-9.3047155136,-5.4917471675,10.8044906285,-9.3047155136,-5.4917471675,10.8044906285,0.0,0.0,0.0,132.79,51.4952844864,2.5882528325000003,51.5602887604,-9.3047155136,-5.4917471675,10.8044906285,60.8,8.08,61.3345449156,131.51
2021-10-28 21:00:00,68.6791011492,-32.3429000031,75.913649071,-8.4008988508,-5.2229000031,9.8921072549,77.08,-27.12,81.7118155471,133.14,51.8791011492,-25.1529000031,57.6550909688,-8.4008988508,-5.2229000031,9.8921072549,60.28,-19.93,63.4892376706,131.98,66.1591011492,-32.3829000031,73.6592076898,-8.4008988508,-5.2229000031,9.8921072549,74.56,-27.16,79.3527516851,133.29,50.9191011492,-2.7529000031,50.9934635054,-8.4008988508,-5.2229000031,9.8921072549,59.32,2.47,59.3714013646,133.06,-8.4008988508,-5.2229000031,9.8921072549,-8.4008988508,-5.2229000031,9.8921072549,0.0,0.0,0.0,133.29,48.9991011492,1.9370999969,49.0373762535,-8.4008988508,-5.2229000031,9.8921072549,57.4,7.16,57.844840738,131.98
2021-10-28 21:30:00,64.9880675576,-34.422931932,73.5417375894,-7.6919324424,-4.922931932,9.1324193676,72.68,-29.5,78.4387174806,133.44,49.1580675576,-25.792931932,55.5138806394,-7.6919324424,-4.922931932,9.1324193676,56.85,-20.87,60.5597176347,132.22,62.6580675576,-34.402931932,71.4814322434,-7.6919324424,-4.922931932,9.1324193676,70.35,-29.48,76.2770797815,133.61,48.2880675576,-3.6629319320000002,48.4267956692,-7.6919324424,-4.922931932,9.1324193676,55.98,1.26,55.9941782688,133.31,-7.6919324424,-4.922931932,9.1324193676,-7.6919324424,-4.922931932,9.1324193676,0.0,0.0,0.0,133.61,46.3880675576,0.7970680680000001,46.394914907,-7.6919324424,-4.922931932,9.1324193676,54.08,5.72,54.3816586728,132.22
