Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-28 22:00:00,61.8054508665,-35.3832841139,71.2172068499,-6.7045491335000005,-4.6132841139,8.1383886243,68.51,-30.77,75.1026830413,132.93,46.6454508665,-26.5332841139,53.6638915139,-6.7045491335000005,-4.6132841139,8.1383886243,53.35,-21.92,57.6776291122,131.56,59.6454508665,-35.3832841139,69.3509668552,-6.7045491335000005,-4.6132841139,8.1383886243,66.35,-30.77,73.1376469405,133.09,45.8654508665,-4.2032841139,46.0576506189,-6.7045491335000005,-4.6132841139,8.1383886243,52.57,0.41000000000000003,52.5715987963,132.66,-6.7045491335000005,-4.6132841139,8.1383886243,-6.7045491335000005,-4.6132841139,8.1383886243,0.0,0.0,0.0,133.09,44.0154508665,-0.6532841139000001,44.0202986714,-6.7045491335000005,-4.6132841139,8.1383886243,50.72,3.96,50.8743550328,131.56
2021-10-28 22:30:00,63.2070674842,-36.0827876231,72.7811853613,-6.0429325158,-4.3227876231,7.4299075516,69.25,-31.76,76.1856948515,133.55,45.8670674842,-26.7527876231,53.0989597375,-6.0429325158,-4.3227876231,7.4299075516,51.91,-22.43,56.5486781455,132.16,61.0270674842,-36.0427876231,70.8758457118,-6.0429325158,-4.3227876231,7.4299075516,67.07,-31.72,74.1926094702,133.71,45.1270674842,-4.3627876231,45.3374694438,-6.0429325158,-4.3227876231,7.4299075516,51.17,-0.04,51.1700156342,133.27,-6.0429325158,-4.3227876231,7.4299075516,-6.0429325158,-4.3227876231,7.4299075516,0.0,0.0,0.0,133.71,43.3570674842,-2.2827876231,43.417121279,-6.0429325158,-4.3227876231,7.4299075516,49.4,2.04,49.4421035151,132.16
2021-10-28 23:00:00,59.6047340469,-36.5519228602,69.9197210062,-5.2452659531,-4.1019228602,6.6587225554,64.85,-32.45,72.5156879578,133.63,43.1947340469,-27.6119228602,51.2660056316,-5.2452659531,-4.1019228602,6.6587225554,48.44,-23.51,53.8437897998,132.16,57.6047340469,-36.5519228602,68.2227854121,-5.2452659531,-4.1019228602,6.6587225554,62.85,-32.45,70.732771754,133.79,42.5547340469,-5.1319228601999995,42.8630612771,-5.2452659531,-4.1019228602,6.6587225554,47.8,-1.03,47.8110959925,133.35,-5.2452659531,-4.1019228602,6.6587225554,-5.2452659531,-4.1019228602,6.6587225554,0.0,0.0,0.0,133.79,40.8347340469,-3.8619228602,41.0169471421,-5.2452659531,-4.1019228602,6.6587225554,46.08,0.24,46.0806249958,132.16
2021-10-28 23:30:00,52.0141172647,-37.7150212238,64.2486670736,-4.2958827353,-3.7450212238000002,5.6991045299,56.31,-33.97,65.7630367304,135.54,39.0441172647,-28.7050212238,48.4605131673,-4.2958827353,-3.7450212238000002,5.6991045299,43.34,-24.96,50.0135701585,134.1,50.3241172647,-37.7950212238,62.9363202593,-4.2958827353,-3.7450212238000002,5.6991045299,54.62,-34.05,64.3641740412,135.71,38.5541172647,-5.7350212238000005,38.9783327824,-4.2958827353,-3.7450212238000002,5.6991045299,42.85,-1.99,42.8961839795,135.29,-4.2958827353,-3.7450212238000002,5.6991045299,-4.2958827353,-3.7450212238000002,5.6991045299,0.0,0.0,0.0,135.71,36.984117264700004,-4.9450212238,37.3132438251,-4.2958827353,-3.7450212238000002,5.6991045299,41.28,-1.2,41.2974381772,134.1
2021-10-29 00:00:00,48.9949841147,-38.762170833,62.4741094862,-3.1150158853,-3.402170833,4.6128180479,52.11,-35.36,62.9744527567,135.54,36.7149841147,-28.532170833,46.4981164241,-3.1150158853,-3.402170833,4.6128180479,39.83,-25.13,47.095071929,134.1,47.4749841147,-38.822170833,61.3272783098,-3.1150158853,-3.402170833,4.6128180479,50.59,-35.42,61.7569793627,135.71,36.3049841147,-5.842170833,36.7720387198,-3.1150158853,-3.402170833,4.6128180479,39.42,-2.44,39.4954427751,135.29,-3.1150158853,-3.402170833,4.6128180479,-3.1150158853,-3.402170833,4.6128180479,0.0,0.0,0.0,135.71,34.7249841147,-6.402170833,35.3102295821,-3.1150158853,-3.402170833,4.6128180479,37.84,-3.0,37.95873549,134.1
2021-10-29 00:30:00,47.6781343447,-39.0883997828,61.6531223229,-2.6118656553,-3.2983997828,4.2072893088,50.29,-35.79,61.7252638714,134.95,35.5981343447,-28.6983997828,45.7255433966,-2.6118656553,-3.2983997828,4.2072893088,38.21,-25.4,45.882067303,133.41,46.2281343447,-39.1483997828,60.5775338764,-2.6118656553,-3.2983997828,4.2072893088,48.84,-35.85,60.5852135426,135.12,35.2381343447,-6.0283997828,35.7500729515,-2.6118656553,-3.2983997828,4.2072893088,37.85,-2.73,37.9483253912,134.58,-2.6118656553,-3.2983997828,4.2072893088,-2.6118656553,-3.2983997828,4.2072893088,0.0,0.0,0.0,135.12,33.6281343447,-6.8983997828,34.3284042604,-2.6118656553,-3.2983997828,4.2072893088,36.24,-3.6,36.4183689915,133.41
2021-10-29 01:00:00,46.5208507095,-39.2684878597,60.8785979595,-2.7091492905,-3.3184878597,4.2839061093,49.23,-35.95,60.9589648862,134.95,34.9008507095,-28.7984878597,45.2484506171,-2.7091492905,-3.3184878597,4.2839061093,37.61,-25.48,45.4284327267,133.41,45.1108507095,-39.3384878597,59.8540347748,-2.7091492905,-3.3184878597,4.2839061093,47.82,-36.02,59.8681284157,135.12,34.5408507095,-6.1084878597,35.0768298406,-2.7091492905,-3.3184878597,4.2839061093,37.25,-2.79,37.3543384361,134.58,-2.7091492905,-3.3184878597,4.2839061093,-2.7091492905,-3.3184878597,4.2839061093,0.0,0.0,0.0,135.12,32.9708507095,-7.5584878597,33.8261398216,-2.7091492905,-3.3184878597,4.2839061093,35.68,-4.24,35.9310450725,133.41
2021-10-29 01:30:00,47.5600839503,-38.85031334,61.4109797347,-2.9999160497,-3.38031334,4.5195148613,50.56,-35.47,61.7611083126,135.07,35.7900839503,-28.49031334,45.7452518124,-2.9999160497,-3.38031334,4.5195148613,38.79,-25.11,46.2079668456,133.48,46.1100839503,-38.92031334,60.3401245639,-2.9999160497,-3.38031334,4.5195148613,49.11,-35.54,60.6208190311,135.25,35.4100839503,-5.92031334,35.901589873,-2.9999160497,-3.38031334,4.5195148613,38.41,-2.54,38.4938917232,134.68,-2.9999160497,-3.38031334,4.5195148613,-2.9999160497,-3.38031334,4.5195148613,0.0,0.0,0.0,135.25,33.8000839503,-6.74031334,34.4655987757,-2.9999160497,-3.38031334,4.5195148613,36.8,-3.36,36.9530729439,133.48
2021-10-29 02:00:00,47.206800661,-39.3416505004,61.4511797506,-3.983199339,-3.6616505004,5.4105047234,51.19,-35.68,62.3977443503,134.57,35.766800661,-28.8216505004,45.9342091157,-3.983199339,-3.6616505004,5.4105047234,39.75,-25.16,47.0434703227,132.99,45.726800661,-39.3916505004,60.3543074505,-3.983199339,-3.6616505004,5.4105047234,49.71,-35.73,61.2186001147,134.75,35.346800661,-6.2516505004,35.8953959575,-3.983199339,-3.6616505004,5.4105047234,39.33,-2.59,39.4151874282,134.18,-3.983199339,-3.6616505004,5.4105047234,-3.983199339,-3.6616505004,5.4105047234,0.0,0.0,0.0,134.75,33.736800661,-6.9816505004,34.4516351215,-3.983199339,-3.6616505004,5.4105047234,37.72,-3.32,37.8658262818,132.99
2021-10-29 02:30:00,46.3169340682,-39.5210580133,60.8865535892,-3.8030659318,-3.6210580133,5.2512257252,50.12,-35.9,61.650826434,134.69,35.0069340682,-28.991058013299998,45.4529083512,-3.8030659318,-3.6210580133,5.2512257252,38.81,-25.37,46.3665073086,133.1,44.8769340682,-39.5810580133,59.838109636,-3.8030659318,-3.6210580133,5.2512257252,48.68,-35.96,60.5215994501,134.88,34.6169340682,-6.4310580133,35.2092407111,-3.8030659318,-3.6210580133,5.2512257252,38.42,-2.81,38.5226232232,134.28,-3.8030659318,-3.6210580133,5.2512257252,-3.8030659318,-3.6210580133,5.2512257252,0.0,0.0,0.0,134.88,33.0369340682,-8.0210580133,33.9967113745,-3.8030659318,-3.6210580133,5.2512257252,36.84,-4.4,37.1018274483,133.1
2021-10-29 03:00:00,45.0157344879,-39.5905375549,59.9485363906,-2.9142655121,-3.4905375549,4.547174496,47.93,-36.1,60.0041240249,134.69,33.8657344879,-28.9405375549,44.5470839267,-2.9142655121,-3.4905375549,4.547174496,36.78,-25.45,44.7266240622,133.1,43.6457344879,-39.6605375549,58.9737939947,-2.9142655121,-3.4905375549,4.547174496,46.56,-36.17,58.9584811541,134.88,33.5257344879,-6.2605375549,34.1052665058,-2.9142655121,-3.4905375549,4.547174496,36.44,-2.77,36.5451296345,134.28,-2.9142655121,-3.4905375549,4.547174496,-2.9142655121,-3.4905375549,4.547174496,0.0,0.0,0.0,134.88,31.9657344879,-8.2905375549,33.0233431727,-2.9142655121,-3.4905375549,4.547174496,34.88,-4.8,35.2087261911,133.1
2021-10-29 03:30:00,44.053218485,-39.4186480072,59.1144302992,-2.136781515,-3.3786480072,3.9976365017,46.19,-36.04,58.5866682787,134.93,32.873218485,-28.7886480072,43.6970793949,-2.136781515,-3.3786480072,3.9976365017,35.01,-25.41,43.2593134481,133.3,42.753218485,-39.5186480072,58.219938433,-2.136781515,-3.3786480072,3.9976365017,44.89,-36.14,57.6299548846,135.09,32.583218485,-6.1886480072,33.1657276567,-2.136781515,-3.3786480072,3.9976365017,34.72,-2.81,34.8335255178,134.47,-2.136781515,-3.3786480072,3.9976365017,-2.136781515,-3.3786480072,3.9976365017,0.0,0.0,0.0,135.09,31.023218485,-8.2986480072,32.1139789486,-2.136781515,-3.3786480072,3.9976365017,33.16,-4.92,33.523007025,133.3
2021-10-29 04:00:00,43.4444852387,-39.8284638501,58.9383561895,-2.1755147613,-3.3484638501,3.9931284267000002,45.62,-36.48,58.4121117578,134.93,32.3344852387,-29.0184638501,43.4464058338,-2.1755147613,-3.3484638501,3.9931284267000002,34.51,-25.67,43.0103359671,133.3,42.1644852387,-39.9284638501,58.0700098233,-2.1755147613,-3.3484638501,3.9931284267000002,44.34,-36.58,57.4815796582,135.09,32.0644852387,-6.3584638501,32.6888555345,-2.1755147613,-3.3484638501,3.9931284267000002,34.24,-3.01,34.3720482369,134.47,-2.1755147613,-3.3484638501,3.9931284267000002,-2.1755147613,-3.3484638501,3.9931284267000002,0.0,0.0,0.0,135.09,30.5044852387,-8.2684638501,31.6052387132,-2.1755147613,-3.3484638501,3.9931284267000002,32.68,-4.92,33.0482798342,133.3
2021-10-29 04:30:00,43.2762516747,-40.0241163611,58.9471275763,-2.2037483253,-3.3141163611,3.979933911,45.48,-36.71,58.4470230209,135.49,32.2262516747,-29.2041163611,43.4903634088,-2.2037483253,-3.3141163611,3.979933911,34.43,-25.89,43.0780338456,133.85,42.0062516747,-40.1041163611,58.0763749632,-2.2037483253,-3.3141163611,3.979933911,44.21,-36.79,57.5154605302,135.65,31.9462516747,-6.4641163611,32.5936772456,-2.2037483253,-3.3141163611,3.979933911,34.15,-3.15,34.2949704767,135.01,-2.2037483253,-3.3141163611,3.979933911,-2.2037483253,-3.3141163611,3.979933911,0.0,0.0,0.0,135.65,30.3962516747,-8.0341163611,31.4400881293,-2.2037483253,-3.3141163611,3.979933911,32.6,-4.72,32.9399210685,133.85
2021-10-29 05:00:00,43.0574179773,-39.3339562136,58.3189622189,-2.2125820227,-3.2539562136,3.9349396751,45.27,-36.08,57.8890257303,135.49,32.1474179773,-29.5439562136,43.6612165584,-2.2125820227,-3.2539562136,3.9349396751,34.36,-26.29,43.2640000462,133.85,41.7874179773,-39.4539562136,57.4700179408,-2.2125820227,-3.2539562136,3.9349396751,44.0,-36.2,56.9775394344,135.65,31.8774179773,-6.7439562136,32.5829820967,-2.2125820227,-3.2539562136,3.9349396751,34.09,-3.49,34.2681805762,135.01,-2.2125820227,-3.2539562136,3.9349396751,-2.2125820227,-3.2539562136,3.9349396751,0.0,0.0,0.0,135.65,30.3474179773,-9.0139562136,31.6578139566,-2.2125820227,-3.2539562136,3.9349396751,32.56,-5.76,33.0655591212,133.85
2021-10-29 05:30:00,44.262468239,-38.8135319191,58.8698255021,-2.437531761,-3.3935319191,4.17823168,46.7,-35.42,58.612851833,135.49,33.102468239,-29.1235319191,44.0902882159,-2.437531761,-3.3935319191,4.17823168,35.54,-25.73,43.8762407232,133.85,42.932468239,-38.9535319191,57.9704621171,-2.437531761,-3.3935319191,4.17823168,45.37,-35.56,57.6450388151,135.65,32.802468239,-6.3435319191,33.4102128066,-2.437531761,-3.3935319191,4.17823168,35.24,-2.95,35.3632591824,135.01,-2.437531761,-3.3935319191,4.17823168,-2.437531761,-3.3935319191,4.17823168,0.0,0.0,0.0,135.65,31.242468239,-8.9535319191,32.5001162381,-2.437531761,-3.3935319191,4.17823168,33.68,-5.5600000000000005,34.1358462617,133.85
2021-10-29 06:00:00,45.7254847155,-38.2655896175,59.6244522091,-3.0445152845,-3.5555896175,4.6809497803,48.77,-34.71,59.860646505,135.33,34.2954847155,-28.6855896175,44.710662303,-3.0445152845,-3.5555896175,4.6809497803,37.34,-25.13,45.0088046942,133.78,44.3054847155,-38.4055896175,58.6341648678,-3.0445152845,-3.5555896175,4.6809497803,47.35,-34.85,58.7923889632,135.48,33.9354847155,-5.8855896175,34.4420859998,-3.0445152845,-3.5555896175,4.6809497803,36.98,-2.33,37.0533304846,134.93,-3.0445152845,-3.5555896175,4.6809497803,-3.0445152845,-3.5555896175,4.6809497803,0.0,0.0,0.0,135.48,32.3554847155,-6.1555896175,32.9358266134,-3.0445152845,-3.5555896175,4.6809497803,35.4,-2.6,35.4953518084,133.78
2021-10-29 06:30:00,50.0039843858,-36.2665024834,61.7710098414,-4.6560156142,-3.9765024834,6.1229938266,54.66,-32.29,63.4851140032,135.33,37.7439843858,-28.0765024834,47.0414535172,-4.6560156142,-3.9765024834,6.1229938266,42.4,-24.1,48.7705853973,133.78,48.3339843858,-36.4065024834,60.5112177177,-4.6560156142,-3.9765024834,6.1229938266,52.99,-32.43,62.1260412388,135.48,37.2539843858,-5.4365024834,37.6485711796,-4.6560156142,-3.9765024834,6.1229938266,41.91,-1.46,41.9354229739,134.93,-4.6560156142,-3.9765024834,6.1229938266,-4.6560156142,-3.9765024834,6.1229938266,0.0,0.0,0.0,135.48,35.5439843858,-4.3365024834,35.8075422195,-4.6560156142,-3.9765024834,6.1229938266,40.2,-0.36,40.201611908,133.78
2021-10-29 07:00:00,53.512118051,-35.0784801919,63.9847368587,-5.737881949,-4.3684801919,7.2115815497,59.25,-30.71,66.7357969908,134.63,40.372118051,-27.4784801919,48.836203677,-5.737881949,-4.3684801919,7.2115815497,46.11,-23.11,51.577167429,133.23,51.672118051,-35.2384801919,62.5440506372,-5.737881949,-4.3684801919,7.2115815497,57.41,-30.87,65.1833184181,134.79,39.782118051,-4.7584801919,40.0656966788,-5.737881949,-4.3684801919,7.2115815497,45.52,-0.39,45.5216706635,134.36,-5.737881949,-4.3684801919,7.2115815497,-5.737881949,-4.3684801919,7.2115815497,0.0,0.0,0.0,134.79,38.062118051,-3.5284801919,38.2253188737,-5.737881949,-4.3684801919,7.2115815497,43.8,0.84,43.808054054,133.23
2021-10-29 07:30:00,60.2386512876,-33.3378318503,68.8484287506,-7.5613487124,-4.9178318503,9.0199259675,67.8,-28.42,73.5155520961,133.28,45.2286512876,-25.0378318503,51.6964594634,-7.5613487124,-4.9178318503,9.0199259675,52.79,-20.12,56.4942342191,131.88,58.0386512876,-33.4478318503,66.9868830351,-7.5613487124,-4.9178318503,9.0199259675,65.6,-28.53,71.53545205,133.4,44.4286512876,-2.8278318503,44.5185544263,-7.5613487124,-4.9178318503,9.0199259675,51.99,2.09,52.0319920818,132.95,-7.5613487124,-4.9178318503,9.0199259675,-7.5613487124,-4.9178318503,9.0199259675,0.0,0.0,0.0,133.4,42.5186512876,0.5221681497,42.5218575193,-7.5613487124,-4.9178318503,9.0199259675,50.08,5.44,50.3745967726,131.88
2021-10-29 08:00:00,63.1335011175,-32.0569993097,70.8060037574,-8.8964988825,-5.3069993097,10.3591473606,72.03,-26.75,76.8367321013,133.28,48.0635011175,-23.6869993097,53.583337671,-8.8964988825,-5.3069993097,10.3591473606,56.96,-18.38,59.8520342177,131.88,60.7835011175,-32.1769993097,68.7749466933,-8.8964988825,-5.3069993097,10.3591473606,69.68,-26.87,74.6813182797,133.4,47.1535011175,-1.5869993097,47.1801996016,-8.8964988825,-5.3069993097,10.3591473606,56.05,3.7199999999999998,56.1733112786,132.95,-8.8964988825,-5.3069993097,10.3591473606,-8.8964988825,-5.3069993097,10.3591473606,0.0,0.0,0.0,133.4,45.1435011175,3.4130006903,45.2723344533,-8.8964988825,-5.3069993097,10.3591473606,54.04,8.72,54.7390171633,131.88
2021-10-29 08:30:00,66.8324515561,-29.9101539472,73.2201740653,-9.7375484439,-5.6601539471999995,11.2630898248,76.57,-24.25,80.3182880794,131.95,50.8724515561,-22.1901539472,55.501434752,-9.7375484439,-5.6601539471999995,11.2630898248,60.61,-16.53,62.823665923,130.63,64.2924515561,-30.0301539472,70.9600554762,-9.7375484439,-5.6601539471999995,11.2630898248,74.03,-24.37,77.9380382098,132.08,49.8424515561,-0.41015394720000004,49.8441391077,-9.7375484439,-5.6601539471999995,11.2630898248,59.58,5.25,59.8108593819,131.65,-9.7375484439,-5.6601539471999995,11.2630898248,-9.7375484439,-5.6601539471999995,11.2630898248,0.0,0.0,0.0,132.08,47.7424515561,2.6598460528,47.8164873408,-9.7375484439,-5.6601539471999995,11.2630898248,57.48,8.32,58.0790220303,130.63
2021-10-29 09:00:00,68.8231348614,-29.0613068667,74.7073185769,-9.3768651386,-5.6513068667,10.9481902216,78.2,-23.41,81.6288435542,131.95,52.3931348614,-20.9313068667,56.4195018389,-9.3768651386,-5.6513068667,10.9481902216,61.77,-15.28,63.6318418718,130.63,66.2031348614,-29.1913068667,72.3532132117,-9.3768651386,-5.6513068667,10.9481902216,75.58,-23.54,79.1610257639,132.08,51.3331348614,0.7186931333000001,51.3381656716,-9.3768651386,-5.6513068667,10.9481902216,60.71,6.37,61.0432715375,131.65,-9.3768651386,-5.6513068667,10.9481902216,-9.3768651386,-5.6513068667,10.9481902216,0.0,0.0,0.0,132.08,49.1831348614,4.6286931333,49.40046108,-9.3768651386,-5.6513068667,10.9481902216,58.56,10.28,59.4554623226,130.63
2021-10-29 09:30:00,71.9984684446,-27.9453821637,77.2316246278,-9.7215315554,-5.7653821637,11.3025575546,81.72,-22.18,84.6765067773,131.76,54.8284684446,-19.9553821637,58.3470498764,-9.7215315554,-5.7653821637,11.3025575546,64.55,-14.19,66.0912898951,130.39,69.2484684446,-28.0653821637,74.7195828275,-9.7215315554,-5.7653821637,11.3025575546,78.97,-22.3,82.0582165295,131.9,53.6784684446,1.5746178363,53.7015585983,-9.7215315554,-5.7653821637,11.3025575546,63.4,7.34,63.8234721713,131.4,-9.7215315554,-5.7653821637,11.3025575546,-9.7215315554,-5.7653821637,11.3025575546,0.0,0.0,0.0,131.9,51.4384684446,6.7946178363000005,51.8852856547,-9.7215315554,-5.7653821637,11.3025575546,61.16,12.56,62.4363612008,130.39
2021-10-29 10:00:00,72.6539511534,-27.1141812251,77.5485360385,-10.1060488466,-5.8341812251,11.6691856552,82.76,-21.28,85.4520684361,131.26,55.4939511534,-20.0741812251,59.013145709,-10.1060488466,-5.8341812251,11.6691856552,65.6,-14.24,67.1277707063,129.94,69.8539511534,-27.2641812251,74.9860658364,-10.1060488466,-5.8341812251,11.6691856552,79.96,-21.43,82.7819213355,131.4,54.3239511534,1.5358187749,54.3456567559,-10.1060488466,-5.8341812251,11.6691856552,64.43,7.37,64.8501488048,130.94,-10.1060488466,-5.8341812251,11.6691856552,-10.1060488466,-5.8341812251,11.6691856552,0.0,0.0,0.0,131.4,52.0939511534,6.7258187749000005,52.526339916,-10.1060488466,-5.8341812251,11.6691856552,62.2,12.56,63.4554457868,129.94
2021-10-29 10:30:00,72.7386345982,-26.9822035585,77.5818810811,-9.1313654018,-5.5722035585,10.6972560313,81.87,-21.41,84.62319422,131.83,55.3186345982,-20.3222035585,58.9333801108,-9.1313654018,-5.5722035585,10.6972560313,64.45,-14.75,66.1162990495,130.63,69.9686345982,-27.1322035585,75.0450950927,-9.1313654018,-5.5722035585,10.6972560313,79.1,-21.56,81.9856304483,132.0,54.1786345982,1.4477964415,54.1979756214,-9.1313654018,-5.5722035585,10.6972560313,63.31,7.02,63.698010173,131.67,-9.1313654018,-5.5722035585,10.6972560313,-9.1313654018,-5.5722035585,10.6972560313,0.0,0.0,0.0,132.0,52.0286345982,6.6277964415,52.4490848712,-9.1313654018,-5.5722035585,10.6972560313,61.16,12.2,62.3649388679,130.63
2021-10-29 11:00:00,69.2233174354,-27.2894490801,74.4082099493,-5.8466825646,-4.7194490801,7.5137804487,75.07,-22.57,78.3894750588,131.83,53.4833174354,-19.3894490801,56.8895067611,-5.8466825646,-4.7194490801,7.5137804487,59.33,-14.67,61.1167554767,130.63,66.7233174354,-27.4894490801,72.1641940322,-5.8466825646,-4.7194490801,7.5137804487,72.57,-22.77,76.0583841532,132.0,52.4833174354,2.3705509199,52.5368263287,-5.8466825646,-4.7194490801,7.5137804487,58.33,7.09,58.7593141553,131.67,-5.8466825646,-4.7194490801,7.5137804487,-5.8466825646,-4.7194490801,7.5137804487,0.0,0.0,0.0,132.0,50.3933174354,7.7605509199,50.9873767978,-5.8466825646,-4.7194490801,7.5137804487,56.24,12.48,57.6080549923,130.63
2021-10-29 11:30:00,70.6793174521,-26.6228516905,75.5270954534,-5.4806825479,-4.3728516905,7.0113987975,76.16,-22.25,79.3436078081,131.9,53.9393174521,-18.9128516905,57.1589531593,-5.4806825479,-4.3728516905,7.0113987975,59.42,-14.54,61.1730986627,130.63,68.1293174521,-26.8228516905,73.2193230596,-5.4806825479,-4.3728516905,7.0113987975,73.61,-22.45,76.9573557238,132.04,52.9293174521,2.7671483095,53.0016014448,-5.4806825479,-4.3728516905,7.0113987975,58.41,7.14,58.8447763187,131.67,-5.4806825479,-4.3728516905,7.0113987975,-5.4806825479,-4.3728516905,7.0113987975,0.0,0.0,0.0,132.04,50.7993174521,8.2671483095,51.4676247244,-5.4806825479,-4.3728516905,7.0113987975,56.28,12.64,57.681955584,130.63
2021-10-29 12:00:00,71.8695673099,-27.1198174362,76.8161389493,-7.2704326901,-4.9098174362,8.7729982764,79.14,-22.21,82.1974677226,131.9,55.0895673099,-19.3198174362,58.3790696411,-7.2704326901,-4.9098174362,8.7729982764,62.36,-14.41,64.0032631981,130.63,69.2095673099,-27.2798174362,74.3918856232,-7.2704326901,-4.9098174362,8.7729982764,76.48,-22.37,79.6844231955,132.04,53.9895673099,2.4301825638,54.0442334167,-7.2704326901,-4.9098174362,8.7729982764,61.26,7.34,61.6981620472,131.67,-7.2704326901,-4.9098174362,8.7729982764,-7.2704326901,-4.9098174362,8.7729982764,0.0,0.0,0.0,132.04,51.8095673099,7.1701825638,52.3033725761,-7.2704326901,-4.9098174362,8.7729982764,59.08,12.08,60.3023448964,130.63
2021-10-29 12:30:00,72.9687171718,-26.6843090244,77.6948263001,-7.1912828282,-4.8943090244,8.6987820724,80.16,-21.79,83.068825079,132.03,55.9887171718,-19.2343090244,59.2004653207,-7.1912828282,-4.8943090244,8.6987820724,63.18,-14.34,64.786943129,130.63,70.2587171718,-26.8443090244,75.2123943617,-7.1912828282,-4.8943090244,8.6987820724,77.45,-21.95,80.5003416142,132.17,54.8787171718,2.3856909756,54.9305481481,-7.1912828282,-4.8943090244,8.6987820724,62.07,7.28,62.4954662356,131.67,-7.1912828282,-4.8943090244,8.6987820724,-7.1912828282,-4.8943090244,8.6987820724,0.0,0.0,0.0,132.17,52.7287171718,7.8656909756,53.3121628627,-7.1912828282,-4.8943090244,8.6987820724,59.92,12.76,61.2635617639,130.63
2021-10-29 13:00:00,73.7607505291,-27.2425877532,78.6308266909,-7.9992494709,-5.2225877532,9.5531887314,81.76,-22.02,84.6733606278,131.51,56.6007505291,-19.6225877532,59.9056834581,-7.9992494709,-5.2225877532,9.5531887314,64.6,-14.4,66.1854969008,130.22,71.0107505291,-27.3925877532,76.1109752566,-7.9992494709,-5.2225877532,9.5531887314,79.01,-22.17,82.0614952338,131.65,55.4607505291,2.1874122468,55.5038703298,-7.9992494709,-5.2225877532,9.5531887314,63.46,7.41,63.8911550999,131.24,-7.9992494709,-5.2225877532,9.5531887314,-7.9992494709,-5.2225877532,9.5531887314,0.0,0.0,0.0,131.65,53.2807505291,5.9374122468,53.6105515839,-7.9992494709,-5.2225877532,9.5531887314,61.28,11.16,62.28791215,130.22
2021-10-29 13:30:00,72.3641342816,-27.0075996322,77.2397460394,-6.5658657183999996,-4.8175996322,8.1437005623,78.93,-22.19,81.9898835223,132.14,55.0841342816,-20.5675996322,58.7987075044,-6.5658657183999996,-4.8175996322,8.1437005623,61.65,-15.75,63.6300636492,130.85,69.7041342816,-27.1975996322,74.8222945499,-6.5658657183999996,-4.8175996322,8.1437005623,76.27,-22.38,79.4857050041,132.3,54.0241342816,1.5924003678,54.0475977617,-6.5658657183999996,-4.8175996322,8.1437005623,60.59,6.41,60.9281232273,131.87,-6.5658657183999996,-4.8175996322,8.1437005623,-6.5658657183999996,-4.8175996322,8.1437005623,0.0,0.0,0.0,132.3,51.9541342816,6.1024003678,52.3112928458,-6.5658657183999996,-4.8175996322,8.1437005623,58.52,10.92,59.530133546,130.85
2021-10-29 14:00:00,69.9118010456,-27.7075114295,75.202168287,-4.8481989544,-4.4075114295,6.5521897181,74.76,-23.3,78.3067532209,133.12,53.1118010456,-20.7575114295,57.0240097771,-4.8481989544,-4.4075114295,6.5521897181,57.96,-16.35,60.2219569592,131.94,67.4318010456,-27.9275114295,72.9862568358,-4.8481989544,-4.4075114295,6.5521897181,72.28,-23.52,76.0104519129,133.29,52.1618010456,1.5624885705,52.1851976988,-4.8481989544,-4.4075114295,6.5521897181,57.01,5.97,57.3217323534,132.99,-4.8481989544,-4.4075114295,6.5521897181,-4.8481989544,-4.4075114295,6.5521897181,0.0,0.0,0.0,133.29,50.1518010456,5.6324885705,50.467098942,-4.8481989544,-4.4075114295,6.5521897181,55.0,10.04,55.9088687061,131.94
2021-10-29 14:30:00,67.3158509721,-28.3685680592,73.0492946293,-2.6441490279,-3.7385680592,4.5791282156,69.96,-24.63,74.1689861061,133.68,51.2258509721,-20.5885680592,55.2084861461,-2.6441490279,-3.7385680592,4.5791282156,53.87,-16.85,56.4437720214,132.42,65.0158509721,-28.6285680592,71.0398183187,-2.6441490279,-3.7385680592,4.5791282156,67.66,-24.89,72.0929101923,133.83,50.4058509721,1.9814319408,50.4447805502,-2.6441490279,-3.7385680592,4.5791282156,53.05,5.72,53.357482137,133.48,-2.6441490279,-3.7385680592,4.5791282156,-2.6441490279,-3.7385680592,4.5791282156,0.0,0.0,0.0,133.83,48.4758509721,2.7014319408,48.5510644786,-2.6441490279,-3.7385680592,4.5791282156,51.12,6.44,51.5240526356,132.42
2021-10-29 15:00:00,66.6598173795,-28.2812181189,72.4110388778,-2.2001826205,-3.5512181189,4.1775535534,68.86,-24.73,73.1660611213,134.59,50.6598173795,-21.1312181189,54.8903040265,-2.2001826205,-3.5512181189,4.1775535534,52.86,-17.58,55.7066961864,133.23,64.3998173795,-28.5612181189,70.4491281632,-2.2001826205,-3.5512181189,4.1775535534,66.6,-25.01,71.1411280484,134.74,49.8498173795,1.5387818811,49.8735615577,-2.2001826205,-3.5512181189,4.1775535534,52.05,5.09,52.2982848667,134.31,-2.2001826205,-3.5512181189,4.1775535534,-2.2001826205,-3.5512181189,4.1775535534,0.0,0.0,0.0,134.74,47.9998173795,4.4087818811,48.2018653803,-2.2001826205,-3.5512181189,4.1775535534,50.2,7.96,50.8271738345,133.23
2021-10-29 15:30:00,65.4472341235,-28.3594246932,71.3273960225,-1.9227658765000002,-3.5794246932,4.0631649918,67.37,-24.78,71.7827646444,134.78,50.3572341235,-21.9594246932,54.9369398622,-1.9227658765000002,-3.5794246932,4.0631649918,52.28,-18.38,55.4168097241,133.5,63.2372341235,-28.6194246932,69.4119532167,-1.9227658765000002,-3.5794246932,4.0631649918,65.16,-25.04,69.8056387407,134.93,49.5672341235,0.4305753068,49.5691042258,-1.9227658765000002,-3.5794246932,4.0631649918,51.49,4.01,51.6459117453,134.56,-1.9227658765000002,-3.5794246932,4.0631649918,-1.9227658765000002,-3.5794246932,4.0631649918,0.0,0.0,0.0,134.93,47.6772341235,5.7005753068,48.0168221824,-1.9227658765000002,-3.5794246932,4.0631649918,49.6,9.28,50.4606619061,133.5
2021-10-29 16:00:00,69.2662173606,-28.7602414791,74.9997357154,-4.2637826394000005,-3.9902414791,5.8396805955,73.53,-24.77,77.5900367315,133.71,52.1562173606,-22.4202414791,56.7709277478,-4.2637826394000005,-3.9902414791,5.8396805955,56.42,-18.43,59.3538650805,132.5,66.8262173606,-28.9402414791,72.8236287451,-4.2637826394000005,-3.9902414791,5.8396805955,71.09,-24.95,75.3411613927,133.87,51.2462173606,-0.0302414791,51.2462262837,-4.2637826394000005,-3.9902414791,5.8396805955,55.51,3.96,55.651070969,133.56,-4.2637826394000005,-3.9902414791,5.8396805955,-4.2637826394000005,-3.9902414791,5.8396805955,0.0,0.0,0.0,133.87,49.2562173606,5.9697585209,49.6166601604,-4.2637826394000005,-3.9902414791,5.8396805955,53.52,9.96,54.4388831627,132.5
2021-10-29 16:30:00,69.9029836257,-30.64193916,76.3240168968,-8.4470163743,-4.99193916,9.8118062661,78.35,-25.65,82.441767327,133.71,53.3329836257,-22.82193916,58.0107580492,-8.4470163743,-4.99193916,9.8118062661,61.78,-17.83,64.3014564376,132.5,67.3029836257,-30.74193916,73.9916105261,-8.4470163743,-4.99193916,9.8118062661,75.75,-25.75,80.007030941,133.87,52.3029836257,-0.53193916,52.305688557,-8.4470163743,-4.99193916,9.8118062661,60.75,4.46,60.9134968624,133.56,-8.4470163743,-4.99193916,9.8118062661,-8.4470163743,-4.99193916,9.8118062661,0.0,0.0,0.0,133.87,50.2729836257,5.68806084,50.5937438697,-8.4470163743,-4.99193916,9.8118062661,58.72,10.68,59.6833377083,132.5
2021-10-29 17:00:00,71.5573669124,-30.5000977991,77.7863273666,-9.6026330876,-5.3400977991,10.9875933088,81.16,-25.16,84.9704136744,133.23,54.7373669124,-22.7100977991,59.2615210617,-9.6026330876,-5.3400977991,10.9875933088,64.34,-17.37,66.6434730488,131.9,68.8473669124,-30.5800977991,75.3332749333,-9.6026330876,-5.3400977991,10.9875933088,78.45,-25.24,82.4103154951,133.36,53.6273669124,-0.4800977991,53.6295159017,-9.6026330876,-5.3400977991,10.9875933088,63.23,4.86,63.4165002188,132.92,-9.6026330876,-5.3400977991,10.9875933088,-9.6026330876,-5.3400977991,10.9875933088,0.0,0.0,0.0,133.36,51.5973669124,1.9799022009,51.6353394975,-9.6026330876,-5.3400977991,10.9875933088,61.2,7.32,61.6362101366,131.9
2021-10-29 17:30:00,72.6852669253,-30.1200818766,78.67888764,-10.5247330747,-5.6200818766000005,11.9312751453,83.21,-24.5,86.7418820409,132.94,55.6552669253,-23.2000818766,60.2972017229,-10.5247330747,-5.6200818766000005,11.9312751453,66.18,-17.58,68.4751692221,131.64,69.9052669253,-30.1800818766,76.1418655273,-10.5247330747,-5.6200818766000005,11.9312751453,80.43,-24.56,84.0962454572,133.1,54.5052669253,-1.0900818766,54.5161664197,-10.5247330747,-5.6200818766000005,11.9312751453,65.03,4.53,65.1875893096,132.67,-10.5247330747,-5.6200818766000005,11.9312751453,-10.5247330747,-5.6200818766000005,11.9312751453,0.0,0.0,0.0,133.1,52.3952669253,4.6999181234,52.6056387334,-10.5247330747,-5.6200818766000005,11.9312751453,62.92,10.32,63.7607151779,131.64
2021-10-29 18:00:00,75.2069335301,-29.0416352487,80.6194730132,-11.6930664699,-6.0216352487,13.1524862493,86.9,-23.02,89.8973325522,132.38,57.8369335301,-23.0216352487,62.2503539724,-11.6930664699,-6.0216352487,13.1524862493,69.53,-17.0,71.5780755539,131.17,72.2669335301,-29.1016352487,77.9064493864,-11.6930664699,-6.0216352487,13.1524862493,83.96,-23.08,87.0744968403,132.52,56.5969335301,-1.0516352487,56.6067029751,-11.6930664699,-6.0216352487,13.1524862493,68.29,4.97,68.4706141348,132.17,-11.6930664699,-6.0216352487,13.1524862493,-11.6930664699,-6.0216352487,13.1524862493,0.0,0.0,0.0,132.52,54.4269335301,2.7783647513,54.4978018289,-11.6930664699,-6.0216352487,13.1524862493,66.12,8.8,66.7030314154,131.17
2021-10-29 18:30:00,76.9212170562,-28.7829644059,82.1299742688,-11.0387829438,-6.3129644059,12.7164558141,87.96,-22.47,90.7847041081,131.78,60.4412170562,-22.5029644059,64.4943728265,-11.0387829438,-6.3129644059,12.7164558141,71.48,-16.19,73.2905621482,130.69,73.9512170562,-28.8329644059,79.373310001,-11.0387829438,-6.3129644059,12.7164558141,84.99,-22.52,87.9229805,131.94,59.1412170562,-0.6729644059000001,59.1450457433,-11.0387829438,-6.3129644059,12.7164558141,70.18,5.64,70.4062639259,131.67,-11.0387829438,-6.3129644059,12.7164558141,-11.0387829438,-6.3129644059,12.7164558141,0.0,0.0,0.0,131.94,56.9212170562,-0.2329644059,56.9216937869,-11.0387829438,-6.3129644059,12.7164558141,67.96,6.08,68.231429708,130.69
2021-10-29 19:00:00,79.8310169137,-28.577175757,84.791781652,-11.7489830863,-6.257175757,13.3113054212,91.58,-22.32,94.2606959448,131.44,60.9610169137,-22.537175757,64.9936141037,-11.7489830863,-6.257175757,13.3113054212,72.71,-16.28,74.510284525,130.32,76.7210169137,-28.587175757,81.8739339108,-11.7489830863,-6.257175757,13.3113054212,88.47,-22.33,91.2445603858,131.59,59.6410169137,-0.677175757,59.6448611827,-11.7489830863,-6.257175757,13.3113054212,71.39,5.58,71.6077405034,131.29,-11.7489830863,-6.257175757,13.3113054212,-11.7489830863,-6.257175757,13.3113054212,0.0,0.0,0.0,131.59,57.4110169137,-0.49717575700000005,57.4131696286,-11.7489830863,-6.257175757,13.3113054212,69.16,5.76,69.3994466837,130.32
2021-10-29 19:30:00,75.8150836503,-30.0357345133,81.5479751843,-11.5249163497,-5.9757345133,12.9820298813,87.34,-24.06,90.5933728261,131.44,58.0350836503,-23.4657345133,62.5996136614,-11.5249163497,-5.9757345133,12.9820298813,69.56,-17.49,71.725126002,130.32,72.8750836503,-30.0157345133,78.8144792244,-11.5249163497,-5.9757345133,12.9820298813,84.4,-24.04,87.7569461638,131.59,56.7950836503,-1.5457345133,56.8161141054,-11.5249163497,-5.9757345133,12.9820298813,68.32,4.43,68.4634742034,131.29,-11.5249163497,-5.9757345133,12.9820298813,-11.5249163497,-5.9757345133,12.9820298813,0.0,0.0,0.0,131.59,54.6750836503,4.7042654867,54.8770888982,-11.5249163497,-5.9757345133,12.9820298813,66.2,10.68,67.0559646862,130.32
2021-10-29 20:00:00,72.9550004204,-31.2898256909,79.3818951531,-10.5949995796,-5.6798256909,12.0214157224,83.55,-25.61,87.3869246512,131.67,55.9050004204,-24.3298256909,60.969742415,-10.5949995796,-5.6798256909,12.0214157224,66.5,-18.65,69.0657114638,130.52,70.2050004204,-31.2598256909,76.8499758377,-10.5949995796,-5.6798256909,12.0214157224,80.8,-25.58,84.7524418527,131.81,54.7650004204,-2.2498256909,54.8111939907,-10.5949995796,-5.6798256909,12.0214157224,65.36,3.43,65.4499388846,131.51,-10.5949995796,-5.6798256909,12.0214157224,-10.5949995796,-5.6798256909,12.0214157224,0.0,0.0,0.0,131.81,52.6850004204,3.8401743091,52.8247688875,-10.5949995796,-5.6798256909,12.0214157224,63.28,9.52,63.9920995124,130.52
2021-10-29 20:30:00,69.1819003414,-33.1248616214,76.7032710664,-9.5080996586,-5.3748616214,10.9221379119,78.69,-27.75,83.4396704212,132.23,53.0319003414,-25.7448616214,58.9506603332,-9.5080996586,-5.3748616214,10.9221379119,62.54,-20.37,65.7737675673,131.04,66.6019003414,-33.1048616214,74.375701624,-9.5080996586,-5.3748616214,10.9221379119,76.11,-27.73,81.0042282847,132.38,52.0119003414,-3.5348616214,52.1318810692,-9.5080996586,-5.3748616214,10.9221379119,61.52,1.8399999999999999,61.547510104,132.05,-9.5080996586,-5.3748616214,10.9221379119,-9.5080996586,-5.3748616214,10.9221379119,0.0,0.0,0.0,132.38,50.0519003414,1.2651383786000001,50.0678869427,-9.5080996586,-5.3748616214,10.9221379119,59.56,6.64,59.9289846402,131.04
2021-10-29 21:00:00,65.9941005145,-34.0784163761,74.2735468752,-8.6758994855,-5.0984163761,10.0630552729,74.67,-28.98,80.0964999235,132.71,50.5341005145,-26.488416376099998,57.0555125901,-8.6758994855,-5.0984163761,10.0630552729,59.21,-21.39,62.9551920019,131.48,63.5741005145,-34.0484163761,72.117687941,-8.6758994855,-5.0984163761,10.0630552729,72.25,-28.95,77.8342148415,132.86,49.6041005145,-4.2484163761,49.7856990466,-8.6758994855,-5.0984163761,10.0630552729,58.28,0.85,58.2861981948,132.53,-8.6758994855,-5.0984163761,10.0630552729,-8.6758994855,-5.0984163761,10.0630552729,0.0,0.0,0.0,132.86,47.7241005145,0.4615836239,47.726332662,-8.6758994855,-5.0984163761,10.0630552729,56.4,5.5600000000000005,56.6733941105,131.48
2021-10-29 21:30:00,62.9951004667,-36.208448305,72.6597165661,-7.8148995333,-4.798448305,9.1704831307,70.81,-31.41,77.4638251057,132.71,48.1251004667,-26.968448305,55.166316706,-7.8148995333,-4.798448305,9.1704831307,55.94,-22.17,60.1730213634,131.48,60.7351004667,-36.158448305,70.6837025949,-7.8148995333,-4.798448305,9.1704831307,68.55,-31.36,75.3827042497,132.86,47.2851004667,-4.618448305,47.5101125119,-7.8148995333,-4.798448305,9.1704831307,55.1,0.18,55.1002940101,132.53,-7.8148995333,-4.798448305,9.1704831307,-7.8148995333,-4.798448305,9.1704831307,0.0,0.0,0.0,132.86,45.4251004667,-1.9984483050000001,45.4690394448,-7.8148995333,-4.798448305,9.1704831307,53.24,2.8,53.3135780079,131.48
2021-10-29 22:00:00,60.0572505227,-37.2187844806,70.6548742732,-6.9627494773,-4.5087844806,8.2951201182,67.02,-32.71,74.5762998546,133.48,45.8472505227,-27.6487844806,53.5390106721,-6.9627494773,-4.5087844806,8.2951201182,52.81,-23.14,57.6572259131,132.07,57.9472505227,-37.1787844806,68.8487171892,-6.9627494773,-4.5087844806,8.2951201182,64.91,-32.67,72.6679915781,133.64,45.1072505227,-5.1487844806,45.40015453,-6.9627494773,-4.5087844806,8.2951201182,52.07,-0.64,52.0739330184,133.13,-6.9627494773,-4.5087844806,8.2951201182,-6.9627494773,-4.5087844806,8.2951201182,0.0,0.0,0.0,133.64,43.3172505227,-3.9087844806,43.4932499242,-6.9627494773,-4.5087844806,8.2951201182,50.28,0.6000000000000001,50.2835798248,132.07
2021-10-29 22:30:00,56.8029837564,-37.5406578961,68.0872966045,-6.2270162436,-4.2506578961,7.5394843224,63.03,-33.29,71.2811686212,133.9,43.4229837564,-28.9706578961,52.2001392455,-6.2270162436,-4.2506578961,7.5394843224,49.65,-24.72,55.4635096257,132.44,54.8529837564,-37.5506578961,66.4748203113,-6.2270162436,-4.2506578961,7.5394843224,61.08,-33.3,69.5676390285,134.07,42.7629837564,-6.1706578961,43.2059000441,-6.2270162436,-4.2506578961,7.5394843224,48.99,-1.92,49.0276095685,133.54,-6.2270162436,-4.2506578961,7.5394843224,-6.2270162436,-4.2506578961,7.5394843224,0.0,0.0,0.0,134.07,41.0929837564,-5.2106578961,41.4220263835,-6.2270162436,-4.2506578961,7.5394843224,47.32,-0.96,47.3297369526,132.44
2021-10-29 23:00:00,47.1842668377,-37.1547730832,60.0569080113,-5.1957331623,-3.9247730832,6.511488835,52.38,-33.23,62.0314218763,134.79,38.8042668377,-28.6647730832,48.2435523228,-5.1957331623,-3.9247730832,6.511488835,44.0,-24.74,50.4783874544,133.42,45.6242668377,-37.2847730832,58.9213715756,-5.1957331623,-3.9247730832,6.511488835,50.82,-33.36,60.791134222,134.96,38.3042668377,-5.7347730832,38.7311822733,-5.1957331623,-3.9247730832,6.511488835,43.5,-1.81,43.5376400371,134.55,13.9242668377,-7.4047730832,15.7707283085,-5.1957331623,-3.9247730832,6.511488835,19.12,-3.48,19.4341143354,134.96,36.6842668377,-5.0447730832,37.0295175351,-5.1957331623,-3.9247730832,6.511488835,41.88,-1.12,41.8949734455,133.42
2021-10-29 23:30:00,37.6049834528,-36.466382268,52.3825525934,-4.1950165472,-3.606382268,5.5321023937,41.8,-32.86,53.169724468,135.34,34.4249834528,-28.166382268,44.4794848868,-4.1950165472,-3.606382268,5.5321023937,38.62,-24.56,45.7678708266,133.91,36.4349834528,-36.756382268,51.7546100037,-4.1950165472,-3.606382268,5.5321023937,40.63,-33.15,52.4377669242,135.5,34.0549834528,-5.216382268,34.4521776081,-4.1950165472,-3.606382268,5.5321023937,38.25,-1.6099999999999999,38.2838686655,135.05,36.0049834528,-11.766382268000001,37.8788408629,-4.1950165472,-3.606382268,5.5321023937,40.2,-8.16,41.0198195998,135.5,32.4849834528,-4.1663822679999996,32.7510746561,-4.1950165472,-3.606382268,5.5321023937,36.68,-0.56,36.6842745601,133.91
2021-10-30 00:00:00,35.9958336894,-36.314204438,51.1314138956,-3.3741663106,-3.334204438,4.7436186109000005,39.37,-32.98,51.3583225972,135.67,32.6458336894,-29.954204438,44.3058102374,-3.3741663106,-3.334204438,4.7436186109000005,36.02,-26.62,44.789114749,134.19,34.9258336894,-36.634204438,50.615005618,-3.3741663106,-3.334204438,4.7436186109000005,38.3,-33.3,50.7521428119,135.83,32.3558336894,-6.694204438,33.0410706061,-3.3741663106,-3.334204438,4.7436186109000005,35.73,-3.36,35.8876371471,135.34,34.4658336894,-11.454204438,36.3193129232,-3.3741663106,-3.334204438,4.7436186109000005,37.84,-8.12,38.7014211625,135.83,30.8658336894,-8.494204438,32.0132972119,-3.3741663106,-3.334204438,4.7436186109000005,34.24,-5.16,34.6266255936,134.19
2021-10-30 00:30:00,35.3509840778,-36.8619625826,51.0734408544,-2.6090159222000002,-3.1419625826,4.0839800382,37.96,-33.72,50.7740090991,136.38,31.7509840778,-29.8919625826,43.6079627699,-2.6090159222000002,-3.1419625826,4.0839800382,34.36,-26.75,43.545058273,135.07,34.3309840778,-37.1919625826,50.6148056253,-2.6090159222000002,-3.1419625826,4.0839800382,36.94,-34.05,50.2390893628,136.53,31.5109840778,-6.4619625826,32.1667386903,-2.6090159222000002,-3.1419625826,4.0839800382,34.12,-3.32,34.2811435048,136.23,33.9109840778,-11.8219625826,35.912583316,-2.6090159222000002,-3.1419625826,4.0839800382,36.52,-8.68,37.5373520643,136.53,30.0309840778,-7.5019625826,30.9538276675,-2.6090159222000002,-3.1419625826,4.0839800382,32.64,-4.36,32.9299134527,135.07
2021-10-30 01:00:00,34.2262507355,-39.3931154601,52.1848041585,-2.1037492645,-3.0031154601,3.6666692563,36.33,-36.39,51.4208226305,137.04,30.8962507355,-25.5531154601,40.0941394624,-2.1037492645,-3.0031154601,3.6666692563,33.0,-22.55,39.9687690579,135.67,33.2462507355,-39.1331154601,51.3489426725,-2.1037492645,-3.0031154601,3.6666692563,35.35,-36.13,50.5470018893,137.2,30.6462507355,-2.5231154601,30.7499397685,-2.1037492645,-3.0031154601,3.6666692563,32.75,0.48,32.7535173684,136.83,32.8562507355,-7.8031154601,33.7701321181,-2.1037492645,-3.0031154601,3.6666692563,34.96,-4.8,35.2879809567,137.2,29.0162507355,-13.5231154601,32.0127702408,-2.1037492645,-3.0031154601,3.6666692563,31.12,-10.52,32.8500350076,135.67
2021-10-30 01:30:00,34.8363171651,-44.1216422876,56.2164416499,-2.3436828349,-3.0216422876,3.8240255419,37.18,-41.1,55.4216780691,136.24,31.8363171651,-15.3116422876,35.3270078011,-2.3436828349,-3.0216422876,3.8240255419,34.18,-12.29,36.322396671999996,134.87,33.7263171651,-42.5916422876,54.3278240156,-2.3436828349,-3.0216422876,3.8240255419,36.07,-39.57,53.5427847613,136.38,31.4463171651,7.1683577124,32.2530032019,-2.3436828349,-3.0216422876,3.8240255419,33.79,10.19,35.2930616411,136.02,33.5763171651,3.1783577124,33.7264144569,-2.3436828349,-3.0216422876,3.8240255419,35.92,6.2,36.4511508735,136.38,29.5363171651,-28.7416422876,41.2125712988,-2.3436828349,-3.0216422876,3.8240255419,31.88,-25.72,40.9616015312,134.87
2021-10-30 02:00:00,34.3883836103,-44.3770787126,56.1416604884,-3.3816163897,-3.2570787126000003,4.6950922405,37.77,-41.12,55.8339260665,135.11,31.6983836103,-15.6070787126,35.332257633,-3.3816163897,-3.2570787126000003,4.6950922405,35.08,-12.35,37.1904409761,133.85,33.2683836103,-42.8470787126,54.2462671734,-3.3816163897,-3.2570787126000003,4.6950922405,36.65,-39.59,53.9498897126,135.26,31.2883836103,6.8329212874,32.0257983861,-3.3816163897,-3.2570787126000003,4.6950922405,34.67,10.09,36.1084062235,134.97,33.2583836103,2.8629212874,33.3813780223,-3.3816163897,-3.2570787126000003,4.6950922405,36.64,6.12,37.1475974997,135.26,29.4183836103,-29.8170787126,41.8867458415,-3.3816163897,-3.2570787126000003,4.6950922405,32.8,-26.56,42.2051371281,133.85
2021-10-30 02:30:00,33.6289170287,-44.5125470665,55.7877307915,-2.9910829713,-3.1925470665,4.3748067515,36.62,-41.32,55.2120168079,135.0,30.9289170287,-15.7325470665,34.7003018109,-2.9910829713,-3.1925470665,4.3748067515,33.92,-12.54,36.1637663968,133.75,32.548917028700004,-42.9825470665,53.9159656508,-2.9910829713,-3.1925470665,4.3748067515,35.54,-39.79,53.3510609079,135.15,30.5489170287,6.7074529335,31.2766087753,-2.9910829713,-3.1925470665,4.3748067515,33.54,9.9,34.9705819225,134.85,32.4089170287,2.6474529335,32.5168711596,-2.9910829713,-3.1925470665,4.3748067515,35.4,5.84,35.878483803,135.15,28.6089170287,-27.8725470665,39.9418203582,-2.9910829713,-3.1925470665,4.3748067515,31.6,-24.68,40.0956656012,133.75
2021-10-30 03:00:00,32.6488670709,-44.793339675,55.429160198,-2.6711329291,-3.113339675,4.1021744303,35.32,-41.68,54.6326349355,135.0,29.9988670709,-15.783339675,33.8975786279,-2.6711329291,-3.113339675,4.1021744303,32.67,-12.67,35.0408019315,133.75,31.6288670709,-43.263339675,53.5919937307,-2.6711329291,-3.113339675,4.1021744303,34.3,-40.15,52.8063679872,135.15,29.6388670709,6.786660325,30.4059402028,-2.6711329291,-3.113339675,4.1021744303,32.31,9.9,33.7926929972,134.85,31.4088670709,2.726660325,31.5269980684,-2.6711329291,-3.113339675,4.1021744303,34.08,5.84,34.5767551977,135.15,27.7688670709,-28.353339675,39.6865449382,-2.6711329291,-3.113339675,4.1021744303,30.44,-25.24,39.5430297271,133.75
2021-10-30 03:30:00,31.8864505088,-44.7912259544,54.9818119795,-2.3235494912,-3.0212259544,3.8113893143,34.21,-41.77,53.9912678125,135.2,29.2464505088,-15.8712259544,33.2753764916,-2.3235494912,-3.0212259544,3.8113893143,31.57,-12.85,34.0850025671,133.95,30.9064505088,-43.2712259544,53.1752543826,-2.3235494912,-3.0212259544,3.8113893143,33.23,-40.25,52.1947832642,135.36,28.9264505088,6.6287740456,29.6762562394,-2.3235494912,-3.0212259544,3.8113893143,31.25,9.65,32.7060391977,135.06,30.7164505088,2.4587740456000002,30.8147026867,-2.3235494912,-3.0212259544,3.8113893143,33.04,5.48,33.4913720233,135.36,27.0364505088,-29.3412259544,39.8983357626,-2.3235494912,-3.0212259544,3.8113893143,29.36,-26.32,39.4303436455,133.95
2021-10-30 04:00:00,31.2973339282,-45.0003372238,54.8138072138,-2.0526660718,-2.9603372238,3.6023651232000002,33.35,-42.04,53.6617564006,135.2,28.6173339282,-15.8203372238,32.6991570386,-2.0526660718,-2.9603372238,3.6023651232000002,30.67,-12.86,33.2570067805,133.95,30.4973339282,-43.6503372238,53.2488433346,-2.0526660718,-2.9603372238,3.6023651232000002,32.55,-40.69,52.1073756775,135.36,28.3173339282,6.8096627762,29.1246100048,-2.0526660718,-2.9603372238,3.6023651232000002,30.37,9.77,31.9028180573,135.06,30.1473339282,2.5996627761999997,30.2592132999,-2.0526660718,-2.9603372238,3.6023651232000002,32.2,5.5600000000000005,32.6764992005,135.36,26.4673339282,-31.3603372238,41.0364535024,-2.0526660718,-2.9603372238,3.6023651232000002,28.52,-28.4,40.2486074293,133.95
2021-10-30 04:30:00,30.8951840455,-45.0159176641,54.5980333011,-1.9748159545,-2.8859176641,3.496915615,32.87,-42.13,53.4356978059,135.75,28.0951840455,-16.0759176641,32.3693449933,-1.9748159545,-2.8859176641,3.496915615,30.07,-13.19,32.8356665838,134.47,29.9751840455,-43.4859176641,52.8160647308,-1.9748159545,-2.8859176641,3.496915615,31.95,-40.6,51.6639381,135.9,27.8051840455,6.4240823359,28.5376434497,-1.9748159545,-2.8859176641,3.496915615,29.78,9.31,31.2013541373,135.59,29.7851840455,2.2740823359,29.8718703648,-1.9748159545,-2.8859176641,3.496915615,31.76,5.16,32.1764385848,135.9,25.9851840455,-33.0059176641,42.0073849547,-1.9748159545,-2.8859176641,3.496915615,27.96,-30.12,41.0971531861,134.47
2021-10-30 05:00:00,30.6181839153,-44.9242923472,54.3660301031,-1.7318160847000001,-2.8342923472,3.3215056918,32.35,-42.09,53.0856911041,135.29,27.8681839153,-15.8642923472,32.0672955894,-1.7318160847000001,-2.8342923472,3.3215056918,29.6,-13.03,32.3410095699,134.02,29.7181839153,-43.4042923472,52.6032608247,-1.7318160847000001,-2.8342923472,3.3215056918,31.45,-40.57,51.3325179589,135.43,27.6081839153,6.7357076528,28.4179798136,-1.7318160847000001,-2.8342923472,3.3215056918,29.34,9.57,30.8613107304,135.12,29.4681839153,2.6057076528,29.5831637192,-1.7318160847000001,-2.8342923472,3.3215056918,31.2,5.44,31.6707057073,135.43,25.7881839153,-32.8342923472,41.7507027916,-1.7318160847000001,-2.8342923472,3.3215056918,27.52,-30.0,40.7105686524,134.02
2021-10-30 05:30:00,31.0122169354,-44.6340201552,54.350283849,-2.0877830646,-2.9140201552000002,3.5847387059,33.1,-41.72,53.255688898,135.51,28.3822169354,-15.7940201552,32.4807837164,-2.0877830646,-2.9140201552000002,3.5847387059,30.47,-12.88,33.0804368169,134.22,30.0822169354,-43.1240201552,52.5796623239,-2.0877830646,-2.9140201552000002,3.5847387059,32.17,-40.21,51.4951745312,135.66,28.0822169354,6.6359798448,28.8556257341,-2.0877830646,-2.9140201552000002,3.5847387059,30.17,9.55,31.6454009297,135.34,29.8722169354,2.5259798448,29.9788245069,-2.0877830646,-2.9140201552000002,3.5847387059,31.96,5.44,32.4196730397,135.66,26.2722169354,-29.3940201552,39.4238227926,-2.0877830646,-2.9140201552000002,3.5847387059,28.36,-26.48,38.8005154605,134.22
2021-10-30 06:00:00,31.4671167824,-44.4870706255,54.4910900188,-2.6728832176,-3.0070706255,4.023279563,34.14,-41.48,53.7227140044,135.01,28.9171167824,-15.5870706255,32.8505161861,-2.6728832176,-3.0070706255,4.023279563,31.59,-12.58,34.002713127,133.74,30.5071167824,-42.9670706255,52.6958568819,-2.6728832176,-3.0070706255,4.023279563,33.18,-39.96,51.9395225238,135.15,28.5971167824,6.9029293745,29.4184554696,-2.6728832176,-3.0070706255,4.023279563,31.27,9.91,32.8027590303,134.88,30.2871167824,2.7929293745,30.4156193013,-2.6728832176,-3.0070706255,4.023279563,32.96,5.8,33.4664249659,135.15,26.7271167824,-27.6070706255,38.4251105402,-2.6728832176,-3.0070706255,4.023279563,29.4,-24.6,38.3343188279,133.74
2021-10-30 06:30:00,32.9920503396,-44.5384958629,55.427006047,-3.6479496604,-3.3084958629,4.9248026965000005,36.64,-41.23,55.1579776642,135.01,30.4620503396,-14.6884958629,33.8184627327,-3.6479496604,-3.3084958629,4.9248026965000005,34.11,-11.38,35.958260525200004,133.74,31.9220503396,-43.0084958629,53.5606946769,-3.6479496604,-3.3084958629,4.9248026965000005,35.57,-39.7,53.3039857797,135.23,30.0520503396,7.5215041371,30.9790050534,-3.6479496604,-3.3084958629,4.9248026965000005,33.7,10.83,35.397441998,134.97,31.7120503396,2.3315041371,31.7976421811,-3.6479496604,-3.3084958629,4.9248026965000005,35.36,5.64,35.8069713883,135.23,28.0720503396,-30.4684958629,41.4290870092,-3.6479496604,-3.3084958629,4.9248026965000005,31.72,-27.16,41.7591187646,133.74
