Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-30 07:00:00,33.966699992,-43.940049193,55.5379566732,-4.613300008,-3.580049193,5.8394596658,38.58,-40.36,55.8331980098,134.41,31.706699992,-14.360049193,34.8069797197,-4.613300008,-3.580049193,5.8394596658,36.32,-10.78,37.8860238083,133.02,32.816699992,-42.420049193,53.6320461283,-4.613300008,-3.580049193,5.8394596658,37.43,-38.84,53.9402493506,134.58,31.256699992,7.749950807,32.2031525149,-4.613300008,-3.580049193,5.8394596658,35.87,11.33,37.6168286808,134.18,32.666699992,2.739950807,32.7814066018,-4.613300008,-3.580049193,5.8394596658,37.28,6.32,37.8119134665,134.58,29.226699992,-29.740049193,41.6973682434,-4.613300008,-3.580049193,5.8394596658,33.84,-26.16,42.7725519463,133.02
2021-10-30 07:30:00,37.9454333263,-43.010825921,57.3566653209,-5.7145666737,-3.910825921,6.9246539013,43.66,-39.1,58.6089208227,134.05,34.4354333263,-14.020825921,37.180406505,-5.7145666737,-3.910825921,6.9246539013,40.15,-10.11,41.4033162923,132.67,36.5854333263,-41.490825921,55.3171091732,-5.7145666737,-3.910825921,6.9246539013,42.3,-37.58,56.5822092181,134.22,33.8654333263,8.019174079,34.801935683,-5.7145666737,-3.910825921,6.9246539013,39.58,11.93,41.3388594424,133.81,36.4854333263,3.529174079,36.6557214455,-5.7145666737,-3.910825921,6.9246539013,42.2,7.44,42.8508296302,134.22,31.7254333263,-30.350825921,43.9053043929,-5.7145666737,-3.910825921,6.9246539013,37.44,-26.44,45.8347815529,132.67
2021-10-30 08:00:00,39.3563000211,-42.6347331512,58.0227440081,-6.6136999789,-4.2347331512,7.8532790777,45.97,-38.4,59.8982545656,133.71,36.1663000211,-13.4547331512,38.5879657586,-6.6136999789,-4.2347331512,7.8532790777,42.78,-9.22,43.762275992,132.39,37.8763000211,-41.1047331512,55.8946615583,-6.6136999789,-4.2347331512,7.8532790777,44.49,-36.87,57.7819781593,133.86,35.5163000211,8.5952668488,36.5415678289,-6.6136999789,-4.2347331512,7.8532790777,42.13,12.83,44.0402747494,133.49,37.8263000211,3.9652668488,38.0335682585,-6.6136999789,-4.2347331512,7.8532790777,44.44,8.2,45.1901936265,133.86,33.2663000211,-30.3947331512,45.0609201019,-6.6136999789,-4.2347331512,7.8532790777,39.88,-26.16,47.6944441209,132.39
2021-10-30 08:30:00,38.7456000961,-42.3447172287,57.3959633074,-4.9143999039,-4.5147172287,6.6733798087,43.66,-37.83,57.7694079942,133.71,38.7756000961,-12.8647172287,40.8539852668,-4.9143999039,-4.5147172287,6.6733798087,43.69,-8.35,44.4807666301,132.39,37.3456000961,-40.8747172287,55.3663828967,-4.9143999039,-4.5147172287,6.6733798087,42.26,-36.36,55.7490555974,133.86,38.1056000961,8.8852827713,39.1278035239,-4.9143999039,-4.5147172287,6.6733798087,43.02,13.4,45.0586329131,133.49,37.2056000961,3.6852827713,37.3876715992,-4.9143999039,-4.5147172287,6.6733798087,42.12,8.2,42.9107725402,133.86,35.7656000961,-28.6747172287,45.8412211702,-4.9143999039,-4.5147172287,6.6733798087,40.68,-24.16,47.313507585,132.39
2021-10-30 09:00:00,44.4784668678,-41.1089686795,60.5663381823,-7.3115331322,-4.6689686795,8.6751245105,51.79,-36.44,63.325174299,133.04,40.3584668678,-12.0389686795,42.1158238052,-7.3115331322,-4.6689686795,8.6751245105,47.67,-7.37,48.2363535106,131.63,42.7384668678,-39.5989686795,58.2636668147,-7.3115331322,-4.6689686795,8.6751245105,50.05,-34.93,61.0336579274,133.2,39.5684668678,9.6110313205,40.7189819779,-7.3115331322,-4.6689686795,8.6751245105,46.88,14.28,49.0066607718,132.72,42.7684668678,4.7710313205,43.0337599808,-7.3115331322,-4.6689686795,8.6751245105,50.08,9.44,50.9619465876,133.2,37.0884668678,-25.8289686795,45.1961281268,-7.3115331322,-4.6689686795,8.6751245105,44.4,-21.16,49.1844040322,131.63
2021-10-30 09:30:00,43.5108668537,-40.5011063678,59.4435459186,-5.9691331463,-4.6011063678,7.5366259245,49.48,-35.9,61.1316644629,132.6,41.8508668537,-11.7011063678,43.4558505456,-5.9691331463,-4.6011063678,7.5366259245,47.82,-7.1,48.3442075124,131.27,41.8408668537,-39.0311063678,57.2196242854,-5.9691331463,-4.6011063678,7.5366259245,47.81,-34.43,58.9170688341,132.75,41.0508668537,10.0388936322,42.2605377959,-5.9691331463,-4.6011063678,7.5366259245,47.02,14.64,49.2464211898,132.32,41.7908668537,5.5188936322,42.1537037437,-5.9691331463,-4.6011063678,7.5366259245,47.76,10.12,48.8204055698,132.75,38.5508668537,-24.9611063678,45.9263123523,-5.9691331463,-4.6011063678,7.5366259245,44.52,-20.36,48.9546729128,131.27
2021-10-30 10:00:00,48.9799835901,-48.4660541375,68.9057123622,-2.8700164099,-4.0160541375,4.9361609605000005,51.85,-44.45,68.2951315981,132.94,-2.5200164099,-4.0860541375,4.8006584049,-2.8700164099,-4.0160541375,4.9361609605000005,0.35000000000000003,-0.07,0.356931366,131.62,47.5499835901,-34.8360541375,58.9453272728,-2.8700164099,-4.0160541375,4.9361609605000005,50.42,-30.82,59.0935597168,133.08,56.2899835901,13.9839458625,58.000974082,-2.8700164099,-4.0160541375,4.9361609605000005,59.16,18.0,61.8377360517,132.66,45.7699835901,10.1839458625,46.8892754388,-2.8700164099,-4.0160541375,4.9361609605000005,48.64,14.2,50.6704016167,133.08,53.4099835901,-32.0160541375,62.2708123412,-2.8700164099,-4.0160541375,4.9361609605000005,56.28,-28.0,62.8604677043,131.62
2021-10-30 10:30:00,49.7702668204,-53.7753173835,73.2725338655,-2.8697331796,-3.5053173835,4.5301896739,52.64,-50.27,72.787653486,132.82,-2.8697331796,-3.5053173835,4.5301896739,-2.8697331796,-3.5053173835,4.5301896739,0.0,0.0,0.0,131.94,48.6102668204,-29.7753173835,57.0046275809,-2.8697331796,-3.5053173835,4.5301896739,51.48,-26.27,57.79535708,132.95,55.4702668204,18.9746826165,58.6258397084,-2.8697331796,-3.5053173835,4.5301896739,58.34,22.48,62.5212443894,132.49,48.5302668204,14.3746826165,50.6144080078,-2.8697331796,-3.5053173835,4.5301896739,51.4,17.88,54.4210841494,132.95,52.4502668204,-34.1453173835,62.5854071549,-2.8697331796,-3.5053173835,4.5301896739,55.32,-30.64,63.2385325573,131.94
2021-10-30 11:00:00,54.8987168012,-52.4297128497,75.9127386934,-2.6412831988,-3.3497128497,4.2657886858000005,57.54,-49.08,75.6286850342,132.19,-2.6412831988,-3.3497128497,4.2657886858000005,-2.6412831988,-3.3497128497,4.2657886858000005,0.0,0.0,0.0,0.0,53.5687168012,-28.3997128497,60.6312717142,-2.6412831988,-3.3497128497,4.2657886858000005,56.21,-25.05,61.5391468904,132.33,58.2887168012,20.0102871503,61.627802964,-2.6412831988,-3.3497128497,4.2657886858000005,60.93,23.36,65.2545362408,131.84,53.5587168012,15.9302871503,55.8776359028,-2.6412831988,-3.3497128497,4.2657886858000005,56.2,19.28,59.4151361187,132.33,55.1587168012,-34.0697128497,64.8323173489,-2.6412831988,-3.3497128497,4.2657886858000005,57.8,-30.72,65.4565382525,0.0
2021-10-30 11:30:00,52.1730501534,-53.8215705105,74.9585793257,-4.6069498466,-3.8915705105000002,6.0306142247,56.78,-49.93,75.6106692207,132.32,-4.6069498466,-3.8915705105000002,6.0306142247,-4.6069498466,-3.8915705105000002,6.0306142247,0.0,0.0,0.0,0.0,50.8230501534,-29.5815705105,58.8052016472,-4.6069498466,-3.8915705105000002,6.0306142247,55.43,-25.69,61.0938703963,132.44,58.5330501534,19.6384294895,61.7396620745,-4.6069498466,-3.8915705105000002,6.0306142247,63.14,23.53,67.3819003888,132.03,50.7930501534,15.0284294895,52.9696860177,-4.6069498466,-3.8915705105000002,6.0306142247,55.4,18.92,58.541663796,132.44,55.3530501534,-34.8915705105,65.43226921,-4.6069498466,-3.8915705105000002,6.0306142247,59.96,-31.0,67.4996414805,0.0
2021-10-30 12:00:00,50.951283455,-53.2907775246,73.7288291979,-0.8887165450000001,-2.8007775246,2.9383961339,51.84,-50.49,72.3645334401,132.97,-0.8887165450000001,-2.8007775246,2.9383961339,-0.8887165450000001,-2.8007775246,2.9383961339,0.0,0.0,0.0,0.0,49.821283455,-28.8407775246,57.5669239523,-0.8887165450000001,-2.8007775246,2.9383961339,50.71,-26.04,57.0051374878,133.08,55.521283455,20.8392224754,59.3033397868,-0.8887165450000001,-2.8007775246,2.9383961339,56.41,23.64,61.1632054425,132.6,49.751283455,16.2392224754,52.3345254304,-0.8887165450000001,-2.8007775246,2.9383961339,50.64,19.04,54.1011201363,133.08,52.631283455,-32.2007775246,61.7004219703,-0.8887165450000001,-2.8007775246,2.9383961339,53.52,-29.4,61.063494823,0.0
2021-10-30 12:30:00,52.5346335041,-57.5521146011,77.9238962865,-0.9253664959000001,-2.8221146011,2.9699552141,53.46,-54.73,76.5071532603,133.62,-0.9253664959000001,-2.8221146011,2.9699552141,-0.9253664959000001,-2.8221146011,2.9699552141,0.0,0.0,0.0,0.0,51.5246335041,-27.7221146011,58.5090035438,-0.9253664959000001,-2.8221146011,2.9699552141,52.45,-24.9,58.0604211146,133.73,57.4446335041,22.7278853989,61.7773639218,-0.9253664959000001,-2.8221146011,2.9699552141,58.37,25.55,63.7170259821,133.3,51.4746335041,17.4578853989,54.3545366734,-0.9253664959000001,-2.8221146011,2.9699552141,52.4,20.28,56.1875288654,133.73,54.3946335041,-35.0221146011,64.6940852411,-0.9253664959000001,-2.8221146011,2.9699552141,55.32,-32.2,64.0089243778,0.0
2021-10-30 13:00:00,51.7606002689,-70.8547969251,87.7471480306,-2.5893997311,-3.3747969251,4.2537330961,54.35,-67.48,86.6456744448,133.7,-2.5893997311,-3.3747969251,4.2537330961,-2.5893997311,-3.3747969251,4.2537330961,0.0,0.0,0.0,0.0,51.2806002689,-23.3647969251,56.3525837854,-2.5893997311,-3.3747969251,4.2537330961,53.87,-19.99,57.4593508491,133.84,58.8206002689,23.6952030749,63.4139232721,-2.5893997311,-3.3747969251,4.2537330961,61.41,27.07,67.1116457852,133.3,51.1306002689,21.2252030749,55.3610651039,-2.5893997311,-3.3747969251,4.2537330961,53.72,24.6,59.084671447,133.84,55.6506002689,-32.0547969251,64.222264957,-2.5893997311,-3.3747969251,4.2537330961,58.24,-28.68,64.91871841,0.0
2021-10-30 13:30:00,50.3742337368,-68.8126749916,85.280406097,0.5342337368,-2.6426749916,2.6961336756,49.84,-66.17,82.8401744325,132.59,0.5342337368,-2.6426749916,2.6961336756,0.5342337368,-2.6426749916,2.6961336756,0.0,0.0,0.0,0.0,50.0342337368,-22.0126749916,54.6624405412,0.5342337368,-2.6426749916,2.6961336756,49.5,-19.37,53.154932979,132.71,56.1042337368,23.2873250084,60.7452430174,0.5342337368,-2.6426749916,2.6961336756,55.57,25.93,61.3220172532,132.42,49.7742337368,21.8373250084,54.3538692975,0.5342337368,-2.6426749916,2.6961336756,49.24,24.48,54.9895262755,132.71,53.0942337368,-32.3226749916,62.1590940628,0.5342337368,-2.6426749916,2.6961336756,52.56,-29.68,60.3610470419,0.0
2021-10-30 14:00:00,52.3959837058,-69.1781193779,86.7810538606,0.2159837058,-2.7381193779,2.7466245992,52.18,-66.44,84.480920923,131.67,0.2159837058,-2.7381193779,2.7466245992,0.2159837058,-2.7381193779,2.7466245992,0.0,0.0,0.0,0.0,51.9759837058,-22.1381193779,56.4942405186,0.2159837058,-2.7381193779,2.7466245992,51.76,-19.4,55.2761937908,131.79,56.8159837058,23.0518806221,61.3143148431,0.2159837058,-2.7381193779,2.7466245992,56.6,25.79,62.1987467719,131.64,51.8159837058,21.9818806221,56.2858707233,0.2159837058,-2.7381193779,2.7466245992,51.6,24.72,57.2157181201,131.79,53.7759837058,-32.7781193779,62.9782623885,0.2159837058,-2.7381193779,2.7466245992,53.56,-30.04,61.4090807617,0.0
2021-10-30 14:30:00,48.7227002496,-69.7356212529,85.0703143943,1.3327002496,-2.3456212529,2.6977822405,47.39,-67.39,82.3846114271,131.99,1.3327002496,-2.3456212529,2.6977822405,1.3327002496,-2.3456212529,2.6977822405,0.0,0.0,0.0,0.0,48.4727002496,-22.5756212529,53.4720613446,1.3327002496,-2.3456212529,2.6977822405,47.14,-20.23,51.297490192,132.1,53.0327002496,22.8643787471,57.7515983437,1.3327002496,-2.3456212529,2.6977822405,51.7,25.21,57.5189890384,132.01,48.2127002496,21.5743787471,52.8196770502,1.3327002496,-2.3456212529,2.6977822405,46.88,23.92,52.6298470452,132.1,50.1727002496,-32.7856212529,59.9349381519,1.3327002496,-2.3456212529,2.6977822405,48.84,-30.44,57.5494500408,0.0
2021-10-30 15:00:00,49.3440004379,-70.6105533935,86.1433725237,-1.0059995621,-2.9505533935,3.1173386802,50.35,-67.66,84.3385919968,131.99,-1.0059995621,-2.9505533935,3.1173386802,-1.0059995621,-2.9505533935,3.1173386802,0.0,0.0,0.0,0.0,49.0240004379,-23.3105533935,54.2838329381,-1.0059995621,-2.9505533935,3.1173386802,50.03,-20.36,54.0141694373,132.1,54.9140004379,22.2994466065,59.2689865195,-1.0059995621,-2.9505533935,3.1173386802,55.92,25.25,61.3564087932,132.01,48.7940004379,21.0094466065,53.1248654158,-1.0059995621,-2.9505533935,3.1173386802,49.8,23.96,55.2641077011,132.1,51.9540004379,-32.2305533935,61.1394040988,-1.0059995621,-2.9505533935,3.1173386802,52.96,-29.28,60.515122077,0.0
2021-10-30 15:30:00,50.0195004515,-71.8378795759,87.5364573613,-5.0304995485,-3.9478795759,6.3946601828,55.05,-67.89,87.4045456484,132.21,-5.0304995485,-3.9478795759,6.3946601828,-5.0304995485,-3.9478795759,6.3946601828,0.0,0.0,0.0,0.0,49.5595004515,-24.5278795759,55.2970248882,-5.0304995485,-3.9478795759,6.3946601828,54.59,-20.58,58.3404190935,132.33,56.8095004515,21.1121204241,60.6056183068,-5.0304995485,-3.9478795759,6.3946601828,61.84,25.06,66.7247270508,132.22,49.4495004515,19.8121204241,53.2707538017,-5.0304995485,-3.9478795759,6.3946601828,54.48,23.76,59.4357468196,132.33,53.6495004515,-34.0278795759,63.5308231264,-5.0304995485,-3.9478795759,6.3946601828,58.68,-30.08,65.940494387,0.0
2021-10-30 16:00:00,50.4165667075,-72.1418988506,88.0129749999,-6.1634332925,-4.1318988506,7.4202761447,56.58,-68.01,88.4683926609,132.21,-6.1634332925,-4.1318988506,7.4202761447,-6.1634332925,-4.1318988506,7.4202761447,0.0,0.0,0.0,0.0,49.8865667075,-24.7618988506,55.6939958393,-6.1634332925,-4.1318988506,7.4202761447,56.05,-20.63,59.7260361986,132.33,57.6065667075,20.9381011494,61.2937240471,-6.1634332925,-4.1318988506,7.4202761447,63.77,25.07,68.5209296493,132.22,49.7965667075,19.6681011494,53.5400061513,-6.1634332925,-4.1318988506,7.4202761447,55.96,23.8,60.8108674498,132.33,54.3965667075,-33.4918988506,63.8803080627,-6.1634332925,-4.1318988506,7.4202761447,60.56,-29.36,67.3017325186,0.0
2021-10-30 16:30:00,50.9181166705,-71.6270950544,87.8811433198,-6.4818833295000005,-4.2770950544,7.7658453243,57.4,-67.35,88.4917086511,132.21,-6.4818833295000005,-4.2770950544,7.7658453243,-6.4818833295000005,-4.2770950544,7.7658453243,0.0,0.0,0.0,0.0,50.3781166705,-24.6770950544,56.0973587577,-6.4818833295000005,-4.2770950544,7.7658453243,56.86,-20.4,60.4087708864,132.33,58.5581166705,20.6329049456,62.086792432,-6.4818833295000005,-4.2770950544,7.7658453243,65.04,24.91,69.6470365486,132.22,50.2781166705,19.3629049456,53.8777421935,-6.4818833295000005,-4.2770950544,7.7658453243,56.76,23.64,61.4861545391,132.33,55.2781166705,-33.7570950544,64.7704535197,-6.4818833295000005,-4.2770950544,7.7658453243,61.76,-29.48,68.4351371738,0.0
2021-10-30 17:00:00,52.2021000392,-71.0327556943,88.1516399735,-7.5778999608,-4.6227556943,8.8766231206,59.78,-66.41,89.3528762827,131.58,-7.5778999608,-4.6227556943,8.8766231206,-7.5778999608,-4.6227556943,8.8766231206,0.0,0.0,0.0,0.0,51.5721000392,-24.4127556943,57.0584274498,-7.5778999608,-4.6227556943,8.8766231206,59.15,-19.79,62.3728033681,131.71,60.2121000392,20.6572443057,63.6570399362,-7.5778999608,-4.6227556943,8.8766231206,67.79,25.28,72.3502764335,131.56,51.5021000392,19.3372443057,55.0126833175,-7.5778999608,-4.6227556943,8.8766231206,59.08,23.96,63.7536508759,131.71,56.7821000392,-34.6627556943,66.5260363856,-7.5778999608,-4.6227556943,8.8766231206,64.36,-30.04,71.0254264331,0.0
2021-10-30 17:30:00,54.3289333268,-70.3593771773,88.8936159305,-9.4610666732,-5.1993771773,10.7956151111,63.79,-65.16,91.1865653482,131.1,-9.4610666732,-5.1993771773,10.7956151111,-9.4610666732,-5.1993771773,10.7956151111,0.0,0.0,0.0,0.0,53.5489333268,-24.3093771773,58.8084524468,-9.4610666732,-5.1993771773,10.7956151111,63.01,-19.11,65.8441508412,131.21,63.4089333268,21.0206228227,66.8023907469,-9.4610666732,-5.1993771773,10.7956151111,72.87,26.22,77.4436911569,131.03,53.5389333268,18.8806228227,56.7705495829,-9.4610666732,-5.1993771773,10.7956151111,63.0,24.08,67.445136222,131.21,59.7389333268,-33.2793771773,68.383163866,-9.4610666732,-5.1993771773,10.7956151111,69.2,-28.08,74.6801606854,0.0
2021-10-30 18:00:00,57.3186333201,-57.3385686881,81.0748862774,-10.9913666799,-5.6885686881,12.3761850023,68.31,-51.65,85.6386513205,130.24,-10.9913666799,-5.6885686881,12.3761850023,-10.9913666799,-5.6885686881,12.3761850023,0.0,0.0,0.0,0.0,55.6986333201,-30.7885686881,63.6417607833,-10.9913666799,-5.6885686881,12.3761850023,66.69,-25.1,71.257042459,130.36,66.5386333201,13.2514313119,67.8453399721,-10.9913666799,-5.6885686881,12.3761850023,77.53,18.94,79.8099273274,130.06,55.8486333201,12.5514313119,57.2416655218,-10.9913666799,-5.6885686881,12.3761850023,66.84,18.24,69.2840760926,130.36,62.9286333201,-23.1285686881,67.0443404107,-10.9913666799,-5.6885686881,12.3761850023,73.92,-17.44,75.9494568776,0.0
2021-10-30 18:30:00,59.1202833258,-55.7671836763,81.2722995596,-11.1797166742,-5.9871836763,12.6819727681,70.3,-49.78,86.1402252145,130.48,-11.1797166742,-5.9871836763,12.6819727681,-11.1797166742,-5.9871836763,12.6819727681,0.0,0.0,0.0,0.0,57.2902833258,-32.2171836763,65.7276462958,-11.1797166742,-5.9871836763,12.6819727681,68.47,-26.23,73.3222599215,130.61,69.2902833258,10.3528163237,70.0594331207,-11.1797166742,-5.9871836763,12.6819727681,80.47,16.34,82.1122189446,130.43,57.5002833258,10.9728163237,58.5378961068,-11.1797166742,-5.9871836763,12.6819727681,68.68,16.96,70.7430844677,130.61,65.9802833258,-23.1471836763,69.9227423654,-11.1797166742,-5.9871836763,12.6819727681,77.16,-17.16,79.0451212916,0.0
2021-10-30 19:00:00,57.795199984999996,-57.9115151171,81.8170442174,-9.094800015,-5.9115151171,10.8471838877,66.89,-52.0,84.7246841245,130.25,-9.094800015,-5.9115151171,10.8471838877,-9.094800015,-5.9115151171,10.8471838877,0.0,0.0,0.0,0.0,56.105199985,-34.1015151171,65.6559730614,-9.094800015,-5.9115151171,10.8471838877,65.2,-28.19,71.0332042076,130.37,69.305199985,5.6684848829,69.53662679359999,-9.094800015,-5.9115151171,10.8471838877,78.4,11.58,79.2505924268,130.33,56.305199985,9.3684848829,57.0792786776,-9.094800015,-5.9115151171,10.8471838877,65.4,15.28,67.1612864677,130.37,66.825199985,-13.8315151171,68.2416160673,-9.094800015,-5.9115151171,10.8471838877,75.92,-7.92,76.3319906723,0.0
2021-10-30 19:30:00,57.2976666542,-58.3151018846,81.7537382131,-10.6523333458,-5.5951018846,12.0323468538,67.95,-52.72,86.0034935337,131.26,-10.6523333458,-5.5951018846,12.0323468538,-10.6523333458,-5.5951018846,12.0323468538,0.0,0.0,0.0,0.0,55.6176666542,-34.3551018846,65.3727609142,-10.6523333458,-5.5951018846,12.0323468538,66.27,-28.76,72.2416119698,131.38,66.3876666542,4.1848981154,66.5194381818,-10.6523333458,-5.5951018846,12.0323468538,77.04,9.78,77.6582899631,131.85,55.8676666542,9.4048981154,56.6537579154,-10.6523333458,-5.5951018846,12.0323468538,66.52,15.0,68.1902515027,131.38,63.9876666542,-16.3951018846,66.054680755,-10.6523333458,-5.5951018846,12.0323468538,74.64,-10.8,75.4173030544,0.0
2021-10-30 20:00:00,57.8209167402,-58.4989848955,82.2519887084,-9.5890832598,-5.2989848955,10.9558093579,67.41,-53.2,85.8740245942,131.26,-9.5890832598,-5.2989848955,10.9558093579,-9.5890832598,-5.2989848955,10.9558093579,0.0,0.0,0.0,0.0,56.1309167402,-34.6189848955,65.948115434,-9.5890832598,-5.2989848955,10.9558093579,65.72,-29.32,71.9637464283,131.38,64.8209167402,3.3010151045000002,64.9049146657,-9.5890832598,-5.2989848955,10.9558093579,74.41,8.6,74.9053275809,131.85,56.4109167402,8.9410151045,57.1150880116,-9.5890832598,-5.2989848955,10.9558093579,66.0,14.24,67.518720367,131.38,62.5309167402,-16.8989848955,64.77415564,-9.5890832598,-5.2989848955,10.9558093579,72.12,-11.6,73.0469328583,0.0
2021-10-30 20:30:00,52.4401168847,-61.434429156,80.7722411761,-8.4598831153,-5.004429156,9.8292387041,60.9,-56.43,83.0250257453,132.19,-8.4598831153,-5.004429156,9.8292387041,-8.4598831153,-5.004429156,9.8292387041,0.0,0.0,0.0,0.0,51.0501168847,-37.084429156,63.0980928378,-8.4598831153,-5.004429156,9.8292387041,59.51,-32.08,67.6059649735,132.32,60.4801168847,3.015570844,60.5552492019,-8.4598831153,-5.004429156,9.8292387041,68.94,8.02,69.4049277789,132.72,51.2201168847,7.155570844,51.7175266983,-8.4598831153,-5.004429156,9.8292387041,59.68,12.16,60.906222999,132.32,58.3001168847,-17.484429156,60.8654983688,-8.4598831153,-5.004429156,9.8292387041,66.76,-12.48,67.9164781183,0.0
2021-10-30 21:00:00,50.4682501919,-62.2375595744,80.128385103,-7.7317498081,-4.7375595744,9.0677685135,58.2,-57.5,81.8137519003,132.19,-7.7317498081,-4.7375595744,9.0677685135,-7.7317498081,-4.7375595744,9.0677685135,0.0,0.0,0.0,0.0,49.1782501919,-37.7475595744,61.9949880697,-7.7317498081,-4.7375595744,9.0677685135,56.91,-33.01,65.7906391518,132.32,58.0982501919,2.3124404256,58.1442521328,-7.7317498081,-4.7375595744,9.0677685135,65.83,7.05,66.2064302013,132.72,49.3882501919,6.7024404256,49.840966731,-7.7317498081,-4.7375595744,9.0677685135,57.12,11.44,58.2543388942,132.32,56.0282501919,-18.7375595744,59.0784305679,-7.7317498081,-4.7375595744,9.0677685135,63.76,-14.0,65.2789215597,0.0
2021-10-30 21:30:00,48.5618336391,-62.4247252319,79.0891775571,-6.9481663609,-4.5047252319,8.2806741992,55.51,-57.92,80.2252235896,132.59,-6.9481663609,-4.5047252319,8.2806741992,-6.9481663609,-4.5047252319,8.2806741992,0.0,0.0,0.0,0.0,47.3818336391,-37.8647252319,60.6529106959,-6.9481663609,-4.5047252319,8.2806741992,54.33,-33.36,63.754517487,132.73,55.8618336391,0.7852747681000001,55.8673528457,-6.9481663609,-4.5047252319,8.2806741992,62.81,5.29,63.0323742215,133.18,47.5318336391,6.6552747681,47.995498657,-6.9481663609,-4.5047252319,8.2806741992,54.48,11.16,55.611293817,132.73,53.8518336391,-18.9047252319,57.0737121833,-6.9481663609,-4.5047252319,8.2806741992,60.8,-14.4,62.4819974073,0.0
2021-10-30 22:00:00,46.8125169655,-63.1539725554,78.6119328993,-6.2174830345,-4.2739725554,7.5447953377,53.03,-58.88,79.240364083,132.77,-6.2174830345,-4.2739725554,7.5447953377,-6.2174830345,-4.2739725554,7.5447953377,0.0,0.0,0.0,0.0,45.7325169655,-38.4539725554,59.7509088909,-6.2174830345,-4.2739725554,7.5447953377,51.95,-34.18,62.1858094745,132.92,53.6725169655,0.5760274446,53.6756079149,-6.2174830345,-4.2739725554,7.5447953377,59.89,4.85,60.0860599474,133.54,45.8625169655,6.3660274446,46.3022328602,-6.2174830345,-4.2739725554,7.5447953377,52.08,10.64,53.1557710884,132.92,51.7825169655,-19.1539725554,55.2114456244,-6.2174830345,-4.2739725554,7.5447953377,58.0,-14.88,59.87832997,0.0
2021-10-30 22:30:00,44.6233501574,-64.6504496457,78.5552290981,-5.4166498426,-3.9904496457,6.7278364941,50.04,-60.66,78.6361062108,133.21,-5.4166498426,-3.9904496457,6.7278364941,-5.4166498426,-3.9904496457,6.7278364941,0.0,0.0,0.0,0.0,43.663350157400004,-39.6204496457,58.9598861693,-5.4166498426,-3.9904496457,6.7278364941,49.08,-35.63,60.6493470699,133.34,51.1633501574,0.7095503543,51.168270061,-5.4166498426,-3.9904496457,6.7278364941,56.58,4.7,56.7748747247,134.0,43.7833501574,5.6095503543,44.141237026,-5.4166498426,-3.9904496457,6.7278364941,49.2,9.6,50.1278365781,133.34,49.3433501574,-18.8704496457,52.8285914499,-5.4166498426,-3.9904496457,6.7278364941,54.76,-14.88,56.7456782495,0.0
2021-10-30 23:00:00,42.3447835501,-64.5136040735,77.169202435,-4.5152164499000005,-3.6936040735,5.8335144331,46.86,-60.82,76.7784605212,134.05,-4.5152164499000005,-3.6936040735,5.8335144331,-4.5152164499000005,-3.6936040735,5.8335144331,0.0,0.0,0.0,0.0,41.5047835501,-39.7636040735,57.4786157319,-4.5152164499000005,-3.6936040735,5.8335144331,46.02,-36.07,58.4712348082,134.19,48.3947835501,-0.1036040735,48.3948944483,-4.5152164499000005,-3.6936040735,5.8335144331,52.91,3.59,53.0316528123,134.77,41.5247835501,4.9463959265,41.8183510141,-4.5152164499000005,-3.6936040735,5.8335144331,46.04,8.64,46.8436890093,134.19,46.5647835501,-17.9336040735,49.8988298674,-4.5152164499000005,-3.6936040735,5.8335144331,51.08,-14.24,53.0277663116,0.0
2021-10-30 23:30:00,40.6282334534,-64.8160059088,76.4968494483,-3.7017665466,-3.4260059088,5.0438667758,44.33,-61.39,75.7223943097,133.26,-3.7017665466,-3.4260059088,5.0438667758,-3.7017665466,-3.4260059088,5.0438667758,0.0,0.0,0.0,0.0,39.8982334534,-39.9960059088,56.4938007339,-3.7017665466,-3.4260059088,5.0438667758,43.6,-36.57,56.9062817271,133.41,46.2882334534,-0.3260059088,46.2893814615,-3.7017665466,-3.4260059088,5.0438667758,49.99,3.1,50.0860269936,133.98,39.8982334534,4.8539940912,40.1924158435,-3.7017665466,-3.4260059088,5.0438667758,43.6,8.28,44.3792564156,133.41,44.5782334534,-19.2260059088,48.5474839825,-3.7017665466,-3.4260059088,5.0438667758,48.28,-15.8,50.7995905495,0.0
2021-10-31 00:00:00,38.9531502799,-65.7854533957,76.4530823133,-3.0868497201,-3.2054533957,4.4501205227,42.04,-62.58,75.3897738423,133.44,-3.0868497201,-3.2054533957,4.4501205227,-3.0868497201,-3.2054533957,4.4501205227,0.0,0.0,0.0,0.0,38.3231502799,-40.7254533957,55.9216094338,-3.0868497201,-3.2054533957,4.4501205227,41.41,-37.52,55.879678775,133.57,44.2431502799,-0.44545339570000003,44.2453927028,-3.0868497201,-3.2054533957,4.4501205227,47.33,2.76,47.4104049761,134.21,38.2731502799,4.4745466043,38.5338240986,-3.0868497201,-3.2054533957,4.4501205227,41.36,7.68,42.0669941878,133.57,42.5531502799,-19.2454533957,46.7028700955,-3.0868497201,-3.2054533957,4.4501205227,45.64,-16.04,48.3765563057,0.0
2021-10-31 00:30:00,47.2316002862,-63.49,79.1315623857,6.6616002862,0.0,6.6616002862,40.57,-63.49,75.3452387348,134.22,6.6616002862,0.0,6.6616002862,6.6616002862,0.0,6.6616002862,0.0,0.0,0.0,0.0,46.6716002862,-38.19,60.3051770023,6.6616002862,0.0,6.6616002862,40.01,-38.19,55.3107240958,134.36,52.2916002863,2.8,52.3665108681,6.6616002862,0.0,6.6616002862,45.63,2.8,45.7158276749,134.98,46.6216002863,7.4,47.2052286643,6.6616002862,0.0,6.6616002862,39.96,7.4,40.639409444500004,134.36,50.6616002862,-16.36,53.2376496811,6.6616002862,0.0,6.6616002862,44.0,-16.36,46.9430463434,0.0
2021-10-31 01:00:00,45.9507669273,-63.29,78.2118730194,6.8307669273,0.0,6.8307669273,39.12,-63.29,74.4042908709,134.84,6.8307669273,0.0,6.8307669273,6.8307669273,0.0,6.8307669273,0.0,0.0,0.0,0.0,45.4507669273,-38.04,59.2689953878,6.8307669273,0.0,6.8307669273,38.62,-38.04,54.2083572893,134.98,50.9107669273,2.16,50.9565676741,6.8307669273,0.0,6.8307669273,44.08,2.16,44.1328902294,135.55,45.3907669273,7.52,46.0094786131,6.8307669273,0.0,6.8307669273,38.56,7.52,39.2864353181,134.98,49.3107669273,-17.16,52.2112759369,6.8307669273,0.0,6.8307669273,42.48,-17.16,45.8150193714,0.0
2021-10-31 01:30:00,46.8822002819,-63.1,78.6101183263,6.8822002819,0.0,6.8822002819,40.0,-63.1,74.7101733367,134.49,6.8822002819,0.0,6.8822002819,6.8822002819,0.0,6.8822002819,0.0,0.0,0.0,0.0,46.3422002819,-37.93,59.8855944862,6.8822002819,0.0,6.8822002819,39.46,-37.93,54.7336870675,134.71,51.8122002819,2.08,51.8539342582,6.8822002819,0.0,6.8822002819,44.93,2.08,44.9781202364,135.26,46.2822002819,7.4,46.8700550771,6.8822002819,0.0,6.8822002819,39.4,7.4,40.0889012072,134.71,50.2022002819,-17.36,53.1190221403,6.8822002819,0.0,6.8822002819,43.32,-17.36,46.6689618483,0.0
2021-10-31 02:00:00,47.3386673401,-63.11,78.8912005584,7.0586673401,0.0,7.0586673401,40.28,-63.11,74.8688887322,133.92,7.0586673401,0.0,7.0586673401,7.0586673401,0.0,7.0586673401,0.0,0.0,0.0,0.0,46.7986673401,-37.91,60.2269322215,7.0586673401,0.0,7.0586673401,39.74,-37.91,54.9220875423,134.05,52.5386673401,2.2,52.5847084795,7.0586673401,0.0,7.0586673401,45.48,2.2,45.5331791115,134.8,46.7386673401,7.52,47.3397657866,7.0586673401,0.0,7.0586673401,39.68,7.52,40.386294705,134.05,50.9386673401,-17.76,53.9459491564,7.0586673401,0.0,7.0586673401,43.88,-17.76,47.3378495498,0.0
2021-10-31 02:30:00,46.2465005036,-62.4,77.6691625346,7.0365005036,0.0,7.0365005036,39.21,-62.4,73.6965677627,134.49,7.0365005036,0.0,7.0365005036,7.0365005036,0.0,7.0365005036,0.0,0.0,0.0,0.0,45.7165005036,-37.44,59.0910485462,7.0365005036,0.0,7.0365005036,38.68,-37.44,53.8321093772,134.62,51.4565005036,1.19,51.4702588305,7.0365005036,0.0,7.0365005036,44.42,1.19,44.435937033,135.4,45.5965005036,7.5600000000000005,46.2189837423,7.0365005036,0.0,7.0365005036,38.56,7.5600000000000005,39.2941115181,134.62,49.8365005036,-17.24,52.7341860888,7.0365005036,0.0,7.0365005036,42.8,-17.24,46.1417121486,0.0
2021-10-31 03:00:00,44.8866338107,-62.97,77.3306588285,7.0966338107,0.0,7.0966338107,37.79,-62.97,73.4391244501,134.49,7.0966338107,0.0,7.0966338107,7.0966338107,0.0,7.0966338107,0.0,0.0,0.0,0.0,44.4166338107,-37.79,58.3174198595,7.0966338107,0.0,7.0966338107,37.32,-37.79,53.1118301323,134.62,50.0166338107,0.97,50.0260387973,7.0966338107,0.0,7.0966338107,42.92,0.97,42.9309596911,135.4,44.3366338107,7.6,44.9832979856,7.0966338107,0.0,7.0966338107,37.24,7.6,38.0075992402,134.62,48.4166338107,-14.48,50.5355402618,7.0966338107,0.0,7.0966338107,41.32,-14.48,43.7837047313,0.0
2021-10-31 03:30:00,43.6641671986,-62.97,76.6275433323,7.2341671986,0.0,7.2341671986,36.43,-62.97,72.7486480974,135.09,7.2341671986,0.0,7.2341671986,7.2341671986,0.0,7.2341671986,0.0,0.0,0.0,0.0,43.2441671986,-37.88,57.4887153857,7.2341671986,0.0,7.2341671986,36.01,-37.88,52.2648495645,135.23,48.5541671986,0.76,48.5601148305,7.2341671986,0.0,7.2341671986,41.32,0.76,41.3269887604,135.91,43.0741671986,7.36,43.6984379567,7.2341671986,0.0,7.2341671986,35.84,7.36,36.5879105717,135.23,47.0341671986,-15.24,49.4415865853,7.2341671986,0.0,7.2341671986,39.8,-15.24,42.6180431273,0.0
2021-10-31 04:00:00,42.6008338476,-63.88,76.7820646018,7.3708338476,0.0,7.3708338476,35.23,-63.88,72.9507182967,134.36,7.3708338476,0.0,7.3708338476,7.3708338476,0.0,7.3708338476,0.0,0.0,0.0,0.0,42.2508338476,-38.57,57.2081974966,7.3708338476,0.0,7.3708338476,34.88,-38.57,52.0024932095,134.5,47.2408338476,1.19,47.2558195635,7.3708338476,0.0,7.3708338476,39.87,1.19,39.8877550133,135.15,42.0908338476,7.04,42.6755186727,7.3708338476,0.0,7.3708338476,34.72,7.04,35.4265437208,134.5,45.6908338476,-16.12,48.4510752996,7.3708338476,0.0,7.3708338476,38.32,-16.12,41.5725486349,0.0
2021-10-31 04:30:00,41.4380338056,-63.97,76.2185774314,7.1380338056,0.0,7.1380338056,34.3,-63.97,72.5854730645,134.94,7.1380338056,0.0,7.1380338056,7.1380338056,0.0,7.1380338056,0.0,0.0,0.0,0.0,41.1080338056,-38.86,56.5682777125,7.1380338056,0.0,7.1380338056,33.97,-38.86,51.6145376808,135.1,45.8080338056,0.96,45.8180920721,7.1380338056,0.0,7.1380338056,38.67,0.96,38.6819143787,135.72,40.9780338056,6.28,41.4564549204,7.1380338056,0.0,7.1380338056,33.84,6.28,34.4177860996,135.1,44.2580338056,-14.92,46.7052454906,7.1380338056,0.0,7.1380338056,37.12,-14.92,40.0062595102,0.0
2021-10-31 05:00:00,40.9117010735,-64.5,76.3807389643,7.0717010735,0.0,7.0717010735,33.84,-64.5,72.8381465992,134.55,7.0717010735,0.0,7.0717010735,7.0717010735,0.0,7.0717010735,0.0,0.0,0.0,0.0,40.5917010735,-39.21,56.4367814111,7.0717010735,0.0,7.0717010735,33.52,-39.21,51.585022051,134.68,44.8717010735,0.9,44.8807258991,7.0717010735,0.0,7.0717010735,37.8,0.9,37.8107127677,135.33,40.4317010735,6.28,40.9165107468,7.0717010735,0.0,7.0717010735,33.36,6.28,33.9459570494,134.68,43.3517010735,-15.76,46.1275144135,7.0717010735,0.0,7.0717010735,36.28,-15.76,39.5552272146,0.0
2021-10-31 05:30:00,40.5769008217,-64.24,75.9819878675,6.8769008217,0.0,6.8769008217,33.7,-64.24,72.5428673268,134.49,6.8769008217,0.0,6.8769008217,6.8769008217,0.0,6.8769008217,0.0,0.0,0.0,0.0,40.2769008217,-39.07,56.1132216131,6.8769008217,0.0,6.8769008217,33.4,-39.07,51.4006313191,134.63,44.6969008217,0.84,44.7047932896,6.8769008217,0.0,6.8769008217,37.82,0.84,37.8293272475,135.29,40.0769008217,6.2,40.5536432331,6.8769008217,0.0,6.8769008217,33.2,6.2,33.773954462,134.63,43.1569008217,-15.56,45.8762649802,6.8769008217,0.0,6.8769008217,36.28,-15.56,39.4759673726,0.0
2021-10-31 06:00:00,40.3966344566,-64.21,75.8604783495,7.3766344566,0.0,7.3766344566,33.02,-64.21,72.2028011922,134.49,7.3766344566,0.0,7.3766344566,7.3766344566,0.0,7.3766344566,0.0,0.0,0.0,0.0,40.1166344566,-38.99,55.942510313,7.3766344566,0.0,7.3766344566,32.74,-38.99,50.9129423624,134.63,44.1366344566,1.01,44.1481891039,7.3766344566,0.0,7.3766344566,36.76,1.01,36.7738725184,135.29,39.9366344566,6.4,40.4461960105,7.3766344566,0.0,7.3766344566,32.56,6.4,33.1830318084,134.63,42.6166344566,-14.72,45.0872036437,7.3766344566,0.0,7.3766344566,35.24,-14.72,38.1907842287,0.0
2021-10-31 06:30:00,41.1643345715,-63.93,76.0364869041,7.6743345715,0.0,7.6743345715,33.49,-63.93,72.1708043464,134.49,7.6743345715,0.0,7.6743345715,7.6743345715,0.0,7.6743345715,0.0,0.0,0.0,0.0,40.8643345715,-38.83,56.3707613925,7.6743345715,0.0,7.6743345715,33.19,-38.83,51.0817482081,134.7,44.7743345715,0.9400000000000001,44.7842007444,7.6743345715,0.0,7.6743345715,37.1,0.9400000000000001,37.1119064452,135.39,40.6743345715,6.32,41.1624087346,7.6743345715,0.0,7.6743345715,33.0,6.32,33.5997380942,134.7,43.1943345715,-14.8,45.6595065575,7.6743345715,0.0,7.6743345715,35.52,-14.8,38.48,0.0
2021-10-31 07:00:00,42.1278343916,-63.54,76.2370384428,7.6478343916,0.0,7.6478343916,34.48,-63.54,72.2924754037,134.02,7.6478343916,0.0,7.6478343916,7.6478343916,0.0,7.6478343916,0.0,0.0,0.0,0.0,41.7978343916,-38.36,56.7322532589,7.6478343916,0.0,7.6478343916,34.15,-38.36,51.3586613922,134.17,45.9678343916,1.62,45.9963715814,7.6478343916,0.0,7.6478343916,38.32,1.62,38.3542279286,134.98,41.6478343916,7.0,42.2320033802,7.6478343916,0.0,7.6478343916,34.0,7.0,34.7131099154,134.17,44.4478343916,-18.84,48.2758281348,7.6478343916,0.0,7.6478343916,36.8,-18.84,41.3422979526,0.0
2021-10-31 07:30:00,47.1601015611,-61.92,77.8341928669,7.7001015611,0.0,7.7001015611,39.46,-61.92,73.4246416403,133.5,7.7001015611,0.0,7.7001015611,7.7001015611,0.0,7.7001015611,0.0,0.0,0.0,0.0,46.6301015611,-36.91,59.4702822559,7.7001015611,0.0,7.7001015611,38.93,-36.91,53.6459970548,133.64,49.8701015611,1.9300000000000002,49.9074336117,7.7001015611,0.0,7.7001015611,42.17,1.9300000000000002,42.2141421801,134.38,46.5001015611,8.2,47.2175755963,7.7001015611,0.0,7.7001015611,38.8,8.2,39.6570296417,133.64,48.2601015611,-18.52,51.6916608621,7.7001015611,0.0,7.7001015611,40.56,-18.52,44.5881598634,0.0
2021-10-31 08:00:00,46.410001038,-61.69,77.1980847971,7.490001038,0.0,7.490001038,38.92,-61.69,72.9412263401,133.5,7.490001038,0.0,7.490001038,7.490001038,0.0,7.490001038,0.0,0.0,0.0,0.0,45.900001038,-36.56,58.6808631096,7.490001038,0.0,7.490001038,38.41,-36.56,53.0279332051,133.64,51.220001038,2.43,51.2776111605,7.490001038,0.0,7.490001038,43.73,2.43,43.7974633969,134.38,45.810001038,8.84,46.6551368565,7.490001038,0.0,7.490001038,38.32,8.84,39.3264287725,133.64,49.610001038,-17.12,52.4809165601,7.490001038,0.0,7.490001038,42.12,-17.12,45.466347995,0.0
2021-10-31 08:30:00,49.3393010934,-60.65,78.1843279206,7.4593010934,0.0,7.4593010934,41.88,-60.65,73.7045242845,132.38,7.4593010934,0.0,7.4593010934,7.4593010934,0.0,7.4593010934,0.0,0.0,0.0,0.0,48.7193010934,-35.83,60.4761043639,7.4593010934,0.0,7.4593010934,41.26,-35.83,54.6459193353,132.53,54.3093010934,3.03,54.3937596169,7.4593010934,0.0,7.4593010934,46.85,3.03,46.9478796113,133.12,46.8993010934,8.96,47.7475239468,7.4593010934,0.0,7.4593010934,39.44,8.96,40.444965076,132.53,52.6193010934,-16.96,55.2850110569,7.4593010934,0.0,7.4593010934,45.16,-16.96,48.2396849078,0.0
2021-10-31 09:00:00,56.9549342323,-60.15,82.8365078538,7.3349342323,0.0,7.3349342323,49.62,-60.15,77.9754249748,132.38,7.3349342323,0.0,7.3349342323,7.3349342323,0.0,7.3349342323,0.0,0.0,0.0,0.0,56.0749342323,-35.33,66.27674667,7.3349342323,0.0,7.3349342323,48.74,-35.33,60.1979775408,132.53,60.0449342323,4.49,60.2125753225,7.3349342323,0.0,7.3349342323,52.71,4.49,52.9008903517,133.12,37.8149342323,10.12,39.1456721873,7.3349342323,0.0,7.3349342323,30.48,10.12,32.1161143353,132.53,58.2949342323,-15.6,60.3461627376,7.3349342323,0.0,7.3349342323,50.96,-15.6,53.2942923773,0.0
2021-10-31 09:30:00,61.9127673953,-58.33,85.062210567,7.0827673953,0.0,7.0827673953,54.83,-58.33,80.0544677079,131.59,7.0827673953,0.0,7.0827673953,7.0827673953,0.0,7.0827673953,0.0,0.0,0.0,0.0,60.8227673953,-33.82,69.5931134066,7.0827673953,0.0,7.0827673953,53.74,-33.82,63.4962991048,131.74,65.5727673953,5.52,65.8046975822,7.0827673953,0.0,7.0827673953,58.49,5.52,58.7498978723,132.31,40.8427673953,10.6,42.1958724108,7.0827673953,0.0,7.0827673953,33.76,10.6,35.3849911686,131.74,63.6427673953,-14.32,65.2339194111,7.0827673953,0.0,7.0827673953,56.56,-14.32,58.3446312869,0.0
2021-10-31 10:00:00,66.2808339163,-56.46,87.06825222,6.7908339163,0.0,6.7908339163,59.49,-56.46,82.0170207945,131.59,6.7908339163,0.0,6.7908339163,6.7908339163,0.0,6.7908339163,0.0,0.0,0.0,0.0,64.9908339163,-32.27,72.561431857,6.7908339163,0.0,6.7908339163,58.2,-32.27,66.5476738887,131.74,70.4108339163,6.63,70.7222909187,6.7908339163,0.0,6.7908339163,63.62,6.63,63.9645315781,132.31,43.5508339163,10.64,44.8317380302,6.7908339163,0.0,6.7908339163,36.76,10.64,38.2688803076,131.74,68.3908339163,-12.76,69.5709980076,6.7908339163,0.0,6.7908339163,61.6,-12.76,62.9076911037,0.0
2021-10-31 10:30:00,67.4482671615,-55.79,87.5316676586,7.0582671615,0.0,7.0582671615,60.39,-55.79,82.2160337161,132.14,7.0582671615,0.0,7.0582671615,7.0582671615,0.0,7.0582671615,0.0,0.0,0.0,0.0,66.0682671615,-31.62,73.2450703169,7.0582671615,0.0,7.0582671615,59.01,-31.62,66.9477744216,132.26,72.0982671615,7.83,72.5221967931,7.0582671615,0.0,7.0582671615,65.04,7.83,65.5096214307,132.74,46.9382671615,11.68,48.3696529254,7.0582671615,0.0,7.0582671615,39.88,11.68,41.5552259048,132.26,70.0182671615,-13.36,71.2814655875,7.0582671615,0.0,7.0582671615,62.96,-13.36,64.3618769148,0.0
2021-10-31 11:00:00,63.1939008178,-55.17,83.8880086817,8.9139008178,0.0,8.9139008178,54.28,-55.17,77.3953958579,132.14,8.9139008178,0.0,8.9139008178,8.9139008178,0.0,8.9139008178,0.0,0.0,0.0,0.0,62.0539008178,-31.07,69.3976332933,8.9139008178,0.0,8.9139008178,53.14,-31.07,61.5565146837,132.26,66.2939008178,8.08,66.7844868637,8.9139008178,0.0,8.9139008178,57.38,8.08,57.9461025437,132.74,42.9939008178,10.84,44.3393855115,8.9139008178,0.0,8.9139008178,34.08,10.84,35.7624383956,132.26,64.2739008178,-12.6,65.4972848776,8.9139008178,0.0,8.9139008178,55.36,-12.6,56.7757835701,0.0
2021-10-31 11:30:00,64.9125344502,-54.85,84.9832902914,8.7925344502,0.0,8.7925344502,56.12,-54.85,78.4727780826,132.61,8.7925344502,0.0,8.7925344502,8.7925344502,0.0,8.7925344502,0.0,0.0,0.0,0.0,63.7025344502,-30.62,70.6795394395,8.7925344502,0.0,8.7925344502,54.91,-30.62,62.8704421807,132.74,68.9125344502,9.12,69.5133929855,8.7925344502,0.0,8.7925344502,60.12,9.12,60.807802131,133.23,49.1925344502,13.36,50.9744548341,8.7925344502,0.0,8.7925344502,40.4,13.36,42.5517285195,132.74,66.8325344502,-11.12,67.7513251608,8.7925344502,0.0,8.7925344502,58.04,-11.12,59.0956512782,0.0
2021-10-31 12:00:00,67.9326346327,-54.49,87.0861811549,8.5326346327,0.0,8.5326346327,59.4,-54.49,80.6071963289,132.76,8.5326346327,0.0,8.5326346327,8.5326346327,0.0,8.5326346327,0.0,0.0,0.0,0.0,66.5926346327,-30.1,73.0793335173,8.5326346327,0.0,8.5326346327,58.06,-30.1,65.398574908,132.89,72.8826346327,10.04,73.5709183782,8.5326346327,0.0,8.5326346327,64.35,10.04,65.1285198665,133.5,53.2926346327,13.48,54.9710406132,8.5326346327,0.0,8.5326346327,44.76,13.48,46.7457805582,132.89,70.7326346327,-11.44,71.651791339,8.5326346327,0.0,8.5326346327,62.2,-11.44,63.243288972,0.0
2021-10-31 12:30:00,65.6436681967,-53.81,84.879958025,9.7836681967,0.0,9.7836681967,55.86,-53.81,77.5619475,132.11,9.7836681967,0.0,9.7836681967,9.7836681967,0.0,9.7836681967,0.0,0.0,0.0,0.0,64.4236681967,-29.47,70.8441241312,9.7836681967,0.0,9.7836681967,54.64,-29.47,62.0806773481,132.24,69.0536681967,9.69,69.7302315457,9.7836681967,0.0,9.7836681967,59.27,9.69,60.0568813709,132.81,49.8236681967,12.64,51.4020185652,9.7836681967,0.0,9.7836681967,40.04,12.64,41.9877505947,132.24,66.9836681967,-10.28,67.7679142743,9.7836681967,0.0,9.7836681967,57.2,-10.28,58.1164210873,0.0
2021-10-31 13:00:00,68.5502347512,-52.65,86.4358558958,8.2202347512,0.0,8.2202347512,60.33,-52.65,80.0732876807,131.48,8.2202347512,0.0,8.2202347512,8.2202347512,0.0,8.2202347512,0.0,0.0,0.0,0.0,67.1502347512,-28.47,72.9362387784,8.2202347512,0.0,8.2202347512,58.93,-28.47,65.4468165765,131.62,73.8802347512,10.61,74.6382019269,8.2202347512,0.0,8.2202347512,65.66,10.61,66.5117109989,132.11,60.5802347512,12.68,61.8930306457,8.2202347512,0.0,8.2202347512,52.36,12.68,53.8734814171,131.62,71.7002347512,-9.64,72.3453748582,8.2202347512,0.0,8.2202347512,63.48,-9.64,64.2077876897,0.0
2021-10-31 13:30:00,68.4540684323,-51.66,85.7596355224,9.2840684323,0.0,9.2840684323,59.17,-51.66,78.5483577168,132.07,9.2840684323,0.0,9.2840684323,9.2840684323,0.0,9.2840684323,0.0,0.0,0.0,0.0,67.0640684323,-27.77,72.5862395685,9.2840684323,0.0,9.2840684323,57.78,-27.77,64.1069520411,132.19,73.7740684323,11.44,74.6557886105,9.2840684323,0.0,9.2840684323,64.49,11.44,65.4968220603,132.69,59.6840684323,11.4,60.7630481842,9.2840684323,0.0,9.2840684323,50.4,11.4,51.6732038875,132.19,71.5240684323,-9.08,72.0981190123,9.2840684323,0.0,9.2840684323,62.24,-9.08,62.898839417,0.0
2021-10-31 14:00:00,67.4504015659,-52.69,85.5908451378,9.3104015659,0.0,9.3104015659,58.14,-52.69,78.4633398473,132.17,9.3104015659,0.0,9.3104015659,9.3104015659,0.0,9.3104015659,0.0,0.0,0.0,0.0,66.1204015659,-28.58,72.0327974136,9.3104015659,0.0,9.3104015659,56.81,-28.58,63.5939659087,132.3,71.9004015659,11.01,72.7384894353,9.3104015659,0.0,9.3104015659,62.59,11.01,63.5509889774,132.83,56.6704015659,12.48,58.0283104496,9.3104015659,0.0,9.3104015659,47.36,12.48,48.976729168,132.3,69.7104015659,-10.72,70.5298411063,9.3104015659,0.0,9.3104015659,60.4,-10.72,61.3439353156,0.0
2021-10-31 14:30:00,67.5980684747,-53.27,86.0650437838,9.5180684747,0.0,9.5180684747,58.08,-53.27,78.8097665267,132.58,9.5180684747,0.0,9.5180684747,9.5180684747,0.0,9.5180684747,0.0,0.0,0.0,0.0,66.2580684747,-29.1,72.3667163688,9.5180684747,0.0,9.5180684747,56.74,-29.1,63.7670573259,132.71,70.9280684747,10.4,71.6864763924,9.5180684747,0.0,9.5180684747,61.41,10.4,62.2844129779,133.25,53.5180684747,11.92,54.8294633684,9.5180684747,0.0,9.5180684747,44.0,11.92,45.5860329487,132.71,68.7980684747,-10.4,69.579696937,9.5180684747,0.0,9.5180684747,59.28,-10.4,60.1853669923,0.0
2021-10-31 15:00:00,66.5580353442,-54.2,85.8347952108,9.2480353442,0.0,9.2480353442,57.31,-54.2,78.8801375506,132.71,9.2480353442,0.0,9.2480353442,9.2480353442,0.0,9.2480353442,0.0,0.0,0.0,0.0,65.2980353442,-29.86,71.8014834096,9.2480353442,0.0,9.2480353442,56.05,-29.86,63.5076538694,132.84,69.3880353442,9.95,70.0978027397,9.2480353442,0.0,9.2480353442,60.14,9.95,60.9575434216,133.47,52.0880353442,12.28,53.5159959827,9.2480353442,0.0,9.2480353442,42.84,12.28,44.5652779639,132.84,67.2880353442,-9.76,67.992185584,9.2480353442,0.0,9.2480353442,58.04,-9.76,58.8548995412,0.0
2021-10-31 15:30:00,66.1702015165,-54.32,85.6105015096,8.7902015165,0.0,8.7902015165,57.38,-54.32,79.0134596129,132.56,8.7902015165,0.0,8.7902015165,8.7902015165,0.0,8.7902015165,0.0,0.0,0.0,0.0,64.8802015165,-29.93,71.4510003346,8.7902015165,0.0,8.7902015165,56.09,-29.93,63.5758837925,132.68,69.7902015165,9.14,70.3861621891,8.7902015165,0.0,8.7902015165,61.0,9.14,61.6809500575,133.47,53.9902015165,11.72,55.2476267345,8.7902015165,0.0,8.7902015165,45.2,11.72,46.6947363201,132.68,67.7502015165,-12.08,68.8187198771,8.7902015165,0.0,8.7902015165,58.96,-12.08,60.1847821297,0.0
2021-10-31 16:00:00,66.5953685621,-54.11,85.8069648334,8.4453685621,0.0,8.4453685621,58.15,-54.11,79.4311941242,132.25,8.4453685621,0.0,8.4453685621,8.4453685621,0.0,8.4453685621,0.0,0.0,0.0,0.0,65.3053685621,-29.76,71.7666270841,8.4453685621,0.0,8.4453685621,56.86,-29.76,64.1772327231,132.36,70.7453685621,8.33,71.2340934734,8.4453685621,0.0,8.4453685621,62.3,8.33,62.8544262562,133.04,56.9653685621,11.4,58.0948639332,8.4453685621,0.0,8.4453685621,48.52,11.4,49.8412519907,132.36,68.6853685621,-12.12,69.7464999445,8.4453685621,0.0,8.4453685621,60.24,-12.12,61.4471480217,0.0
2021-10-31 16:30:00,69.9525018829,-53.21,87.8900257121,8.3725018829,0.0,8.3725018829,61.58,-53.21,81.384276737,131.35,8.3725018829,0.0,8.3725018829,8.3725018829,0.0,8.3725018829,0.0,0.0,0.0,0.0,68.4825018829,-28.98,74.36190869079999,8.3725018829,0.0,8.3725018829,60.11,-28.98,66.7311958532,131.48,74.9425018829,8.94,75.4738510245,8.3725018829,0.0,8.3725018829,66.57,8.94,67.1676149644,131.88,64.7325018829,12.32,65.894455002,8.3725018829,0.0,8.3725018829,56.36,12.32,57.6908311606,131.48,72.7725018829,-12.36,73.8146776075,8.3725018829,0.0,8.3725018829,64.4,-12.36,65.5753734263,0.0
2021-10-31 17:00:00,69.4355019325,-52.5,87.0490604695,8.2255019325,0.0,8.2255019325,61.21,-52.5,80.6406479389,131.35,8.2255019325,0.0,8.2255019325,8.2255019325,0.0,8.2255019325,0.0,0.0,0.0,0.0,67.9555019325,-28.53,73.7015002758,8.2255019325,0.0,8.2255019325,59.73,-28.53,66.1939105961,131.48,76.4455019325,9.93,77.0877400481,8.2255019325,0.0,8.2255019325,68.22,9.93,68.9389099131,131.88,70.4655019325,11.24,71.3563211118,8.2255019325,0.0,8.2255019325,62.24,11.24,63.2467801552,131.48,74.1855019325,-11.48,75.0684960352,8.2255019325,0.0,8.2255019325,65.96,-11.48,66.9515645822,0.0
2021-10-31 17:30:00,72.3861683848,-52.42,89.3734511666,7.8961683848,0.0,7.8961683848,64.49,-52.42,83.1072590091,131.35,7.8961683848,0.0,7.8961683848,7.8961683848,0.0,7.8961683848,0.0,0.0,0.0,0.0,70.7861683848,-28.49,76.3044018035,7.8961683848,0.0,7.8961683848,62.89,-28.49,69.042249384,131.48,80.8261683848,11.01,81.572603218,7.8961683848,0.0,7.8961683848,72.93,11.01,73.7563895537,131.88,74.7761683848,12.68,75.8436401968,7.8961683848,0.0,7.8961683848,66.88,12.68,68.0714095638,131.48,78.4561683848,-10.48,79.1530211528,7.8961683848,0.0,7.8961683848,70.56,-10.48,71.3340311492,0.0
2021-10-31 18:00:00,76.6859683603,-51.63,92.446712453,7.8759683603,0.0,7.8759683603,68.81,-51.63,86.0260018832,131.14,7.8759683603,0.0,7.8759683603,7.8759683603,0.0,7.8759683603,0.0,0.0,0.0,0.0,74.9159683603,-27.67,79.8625770644,7.8759683603,0.0,7.8759683603,67.04,-27.67,72.525791964,131.26,85.7359683603,12.34,86.6194658878,7.8759683603,0.0,7.8759683603,77.86,12.34,78.8318159121,131.54,78.3159683603,15.2,79.7773833879,7.8759683603,0.0,7.8759683603,70.44,15.2,72.0613183338,131.26,83.2759683603,-8.12,83.6709107537,7.8759683603,0.0,7.8759683603,75.4,-8.12,75.8359703571,0.0
2021-10-31 18:30:00,80.069068179,-51.03,94.9479677458,8.509068179,0.0,8.509068179,71.56,-51.03,87.8913789857,37.5,8.509068179,0.0,8.509068179,8.509068179,0.0,8.509068179,0.0,0.0,0.0,0.0,78.169068179,-27.16,82.7530592786,8.509068179,0.0,8.509068179,69.66,-27.16,74.7675143361,134.12,90.149068179,13.06,91.0901646367,8.509068179,0.0,8.509068179,81.64,13.06,82.6780091681,133.5,79.589068179,16.48,81.2773656906,8.509068179,0.0,8.509068179,71.08,16.48,72.9654493579,134.12,87.589068179,-7.2,87.8844972931,8.509068179,0.0,8.509068179,79.08,-7.2,79.4070928822,0.0
2021-10-31 19:00:00,78.2966351797,-51.82,93.8918286139,10.2866351797,0.0,10.2866351797,68.01,-51.82,85.5024707245,37.5,10.2866351797,0.0,10.2866351797,10.2866351797,0.0,10.2866351797,0.0,0.0,0.0,0.0,76.5466351797,-27.76,81.4248423844,10.2866351797,0.0,10.2866351797,66.26,-27.76,71.8401364141,134.12,89.5366351797,12.89,90.4597210879,10.2866351797,0.0,10.2866351797,79.25,12.89,80.2914354088,133.5,79.0066351797,16.96,80.8064972785,10.2866351797,0.0,10.2866351797,68.72,16.96,70.7819185951,134.12,87.0466351797,-9.48,87.561333339,10.2866351797,0.0,10.2866351797,76.76,-9.48,77.3431832808,0.0
2021-10-31 19:30:00,20.8395338149,-13.44,24.797575882,2.8095338149,0.0,2.8095338149,18.03,-13.44,22.4880968514,4.46,2.8095338149,0.0,2.8095338149,2.8095338149,0.0,2.8095338149,0.0,0.0,0.0,0.0,93.4795338149,-52.66,107.2916531807,2.8095338149,0.0,2.8095338149,90.67,-52.66,104.8528707285,134.66,95.0795338149,-0.23,95.0798120026,2.8095338149,0.0,2.8095338149,92.27,-0.23,92.2702866583,133.97,100.0095338149,10.76,100.586701178,2.8095338149,0.0,2.8095338149,97.2,10.76,97.7937503116,134.66,92.9695338149,-18.2,94.7342293881,2.8095338149,0.0,2.8095338149,90.16,-18.2,91.9786149059,0.0
