Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-10-31 20:00:00,0.41316666750000003,0.0,0.41316666750000003,0.41316666750000003,0.0,0.41316666750000003,0.0,0.0,0.0,4.46,0.41316666750000003,0.0,0.41316666750000003,0.41316666750000003,0.0,0.41316666750000003,0.0,0.0,0.0,0.0,103.7531666675,-58.91,119.3109705498,0.41316666750000003,0.0,0.41316666750000003,103.34,-58.91,118.9518545463,134.66,99.1331666675,-3.5700000000000003,99.197427555,0.41316666750000003,0.0,0.41316666750000003,98.72,-3.5700000000000003,98.7845296593,133.97,107.8931666675,8.64,108.2385560396,0.41316666750000003,0.0,0.41316666750000003,107.48,8.64,107.8267128313,134.66,97.0531666675,-20.4,99.1739742079,0.41316666750000003,0.0,0.41316666750000003,96.64,-20.4,98.7696795581,0.0
2021-10-31 20:30:00,0.32983333400000003,0.0,0.32983333400000003,0.32983333400000003,0.0,0.32983333400000003,0.0,0.0,0.0,3.99,0.32983333400000003,0.0,0.32983333400000003,0.32983333400000003,0.0,0.32983333400000003,0.0,0.0,0.0,0.0,101.979833334,-58.91,117.7721295843,0.32983333400000003,0.0,0.32983333400000003,101.65,-58.91,117.4866400915,132.21,97.249833334,-4.49,97.3534292333,0.32983333400000003,0.0,0.32983333400000003,96.92,-4.49,97.0239480747,131.47,97.729833334,5.52,97.8856001846,0.32983333400000003,0.0,0.32983333400000003,97.4,5.52,97.5562934925,132.21,95.169833334,-21.64,97.5991125821,0.32983333400000003,0.0,0.32983333400000003,94.84,-21.64,97.2775164157,0.0
2021-10-31 21:00:00,0.3441666674,0.0,0.3441666674,0.3441666674,0.0,0.3441666674,0.0,0.0,0.0,3.99,0.3441666674,0.0,0.3441666674,0.3441666674,0.0,0.3441666674,0.0,0.0,0.0,0.0,100.8541666674,-57.03,115.8619171003,0.3441666674,0.0,0.3441666674,100.51,-57.03,115.5624549757,132.21,94.9741666674,-4.01,95.0587840978,0.3441666674,0.0,0.3441666674,94.63,-4.01,94.7149249063,131.47,89.6241666674,0.28,89.6246040483,0.3441666674,0.0,0.3441666674,89.28,0.28,89.280439067,132.21,92.7441666674,-19.6,94.7926181241,0.3441666674,0.0,0.3441666674,92.4,-19.6,94.4559156432,0.0
2021-10-31 21:30:00,0.36866666740000004,0.0,0.36866666740000004,0.36866666740000004,0.0,0.36866666740000004,0.0,0.0,0.0,4.11,0.36866666740000004,0.0,0.36866666740000004,0.36866666740000004,0.0,0.36866666740000004,0.0,0.0,0.0,0.0,96.3486666674,-56.77,111.8297745173,0.36866666740000004,0.0,0.36866666740000004,95.98,-56.77,111.5123011152,133.86,91.6886666674,-3.93,91.7728527139,0.36866666740000004,0.0,0.36866666740000004,91.32,-3.93,91.4045255991,133.31,91.3286666674,-3.32,91.3889914336,0.36866666740000004,0.0,0.36866666740000004,90.96,-3.32,91.0205691039,133.86,89.4886666674,-19.68,91.6270913099,0.36866666740000004,0.0,0.36866666740000004,89.12,-19.68,91.2670630622,0.0
2021-10-31 22:00:00,0.32783333400000003,0.0,0.32783333400000003,0.32783333400000003,0.0,0.32783333400000003,0.0,0.0,0.0,4.11,0.32783333400000003,0.0,0.32783333400000003,0.32783333400000003,0.0,0.32783333400000003,0.0,0.0,0.0,0.0,93.397833334,-58.1,109.9943874545,0.32783333400000003,0.0,0.32783333400000003,93.07,-58.1,109.7161560573,133.86,88.737833334,-4.96,88.8763447989,0.32783333400000003,0.0,0.32783333400000003,88.41,-4.96,88.5490242747,133.31,88.847833334,-5.6,89.024139918,0.32783333400000003,0.0,0.32783333400000003,88.52,-5.6,88.6969582342,133.86,86.607833334,-20.04,88.8961101219,0.32783333400000003,0.0,0.32783333400000003,86.28,-20.04,88.5767463841,0.0
2021-10-31 22:30:00,0.3246666673,0.0,0.3246666673,0.3246666673,0.0,0.3246666673,0.0,0.0,0.0,4.11,0.3246666673,0.0,0.3246666673,0.3246666673,0.0,0.3246666673,0.0,0.0,0.0,0.0,88.5646666673,-56.91,105.2732078066,0.3246666673,0.0,0.3246666673,88.24,-56.91,105.0002176188,133.86,85.1346666673,-4.9,85.2755619656,0.3246666673,0.0,0.3246666673,84.81,-4.9,84.9514337725,133.43,89.7646666673,-11.56,90.5059610296,0.3246666673,0.0,0.3246666673,89.44,-11.56,90.1839630977,133.86,83.1246666673,-20.72,85.668130647,0.3246666673,0.0,0.3246666673,82.8,-20.72,85.3531393682,0.0
2021-10-31 23:00:00,0.3246666673,0.0,0.3246666673,0.3246666673,0.0,0.3246666673,0.0,0.0,0.0,4.02,0.3246666673,0.0,0.3246666673,0.3246666673,0.0,0.3246666673,0.0,0.0,0.0,0.0,83.6446666673,-57.59,101.553130734,0.3246666673,0.0,0.3246666673,83.32,-57.59,101.2858849988,133.86,80.3046666673,-6.92,80.6022697481,0.3246666673,0.0,0.3246666673,79.98,-6.92,80.2788066678,133.43,84.7646666673,-12.36,85.6610665076,0.3246666673,0.0,0.3246666673,84.44,-12.36,85.3398101709,133.86,78.4046666673,-22.0,81.4327437534,0.3246666673,0.0,0.3246666673,78.08,-22.0,81.1201972384,0.0
2021-10-31 23:30:00,0.3251666673,0.0,0.3251666673,0.3251666673,0.0,0.3251666673,0.0,0.0,0.0,4.2,0.3251666673,0.0,0.3251666673,0.3251666673,0.0,0.3251666673,0.0,0.0,0.0,0.0,79.4651666673,-58.76,98.8304118855,0.3251666673,0.0,0.3251666673,79.14,-58.76,98.5691493318,135.39,76.3051666673,-7.89,76.711997498,0.3251666673,0.0,0.3251666673,75.98,-7.89,76.3885626256,134.87,80.5251666673,-13.56,81.65890072,0.3251666673,0.0,0.3251666673,80.2,-13.56,81.3382665171,135.39,74.4851666673,-23.76,78.1829754707,0.3251666673,0.0,0.3251666673,74.16,-23.76,77.8732508632,0.0
2021-11-01 00:00:00,0.3275000007,0.0,0.3275000007,0.3275000007,0.0,0.3275000007,0.0,0.0,0.0,4.28,0.3275000007,0.0,0.3275000007,0.3275000007,0.0,0.3275000007,0.0,0.0,0.0,0.0,74.9675000007,-61.13,96.7316026764,0.3275000007,0.0,0.3275000007,74.64,-61.13,96.478010448,136.05,71.6775000007,-8.12,72.1359716531,0.3275000007,0.0,0.3275000007,71.35,-8.12,71.8105625935,135.64,76.0875000007,-15.04,77.5597141327,0.3275000007,0.0,0.3275000007,75.76,-15.04,77.2384567427,136.05,70.0075000007,-22.72,73.6019595958,0.3275000007,0.0,0.3275000007,69.68,-22.72,73.2905232619,0.0
2021-11-01 00:30:00,22.6530333099,-32.2620269015,39.4207851004,-11.7069666901,-3.9720269015,12.3624458255,34.36,-28.29,44.5076813595,134.17,-11.7069666901,-3.9720269015,12.3624458255,-11.7069666901,-3.9720269015,12.3624458255,0.0,0.0,0.0,0.0,47.2330333099,-55.4220269015,72.8186823661,-11.7069666901,-3.9720269015,12.3624458255,58.94,-51.45,78.2369867774,135.37,50.4030333099,-9.0620269015,51.2111911442,-11.7069666901,-3.9720269015,12.3624458255,62.11,-5.09,62.3182172402,135.48,47.8530333099,-9.4120269015,48.7698579797,-11.7069666901,-3.9720269015,12.3624458255,59.56,-5.44,59.8079192081,135.37,48.8130333099,-26.8520269015,55.7112517328,-11.7069666901,-3.9720269015,12.3624458255,60.52,-22.88,64.70057805,0.0
2021-11-01 01:00:00,41.5174666415,-50.0446771289,65.0243780844,-12.5825333585,-4.3046771289,13.2985108528,54.1,-45.74,70.8446017704,134.17,-12.5825333585,-4.3046771289,13.2985108528,-12.5825333585,-4.3046771289,13.2985108528,0.0,0.0,0.0,0.0,39.6674666415,-48.1546771289,62.3889480529,-12.5825333585,-4.3046771289,13.2985108528,52.25,-43.85,68.2120590512,135.37,47.8274666415,-6.2546771289,48.2347131362,-12.5825333585,-4.3046771289,13.2985108528,60.41,-1.9500000000000002,60.4414642443,135.48,39.9774666415,-2.7046771289000002,40.0688547059,-12.5825333585,-4.3046771289,13.2985108528,52.56,1.6,52.584347481,135.37,46.1774666415,-24.3046771289,52.1830983726,-12.5825333585,-4.3046771289,13.2985108528,58.76,-20.0,62.0704245193,0.0
2021-11-01 01:30:00,39.999849977,-50.6304337231,64.5246372882,-11.680150023,-4.2704337231,12.4363382369,51.68,-46.36,69.426738365,134.36,-11.680150023,-4.2704337231,12.4363382369,-11.680150023,-4.2704337231,12.4363382369,0.0,0.0,0.0,0.0,38.029849977,-48.5404337231,61.6639537762,-11.680150023,-4.2704337231,12.4363382369,49.71,-44.27,66.565133516,134.41,45.859849977,-6.6804337231,46.3438672819,-11.680150023,-4.2704337231,12.4363382369,57.54,-2.41,57.5904479927,134.9,38.319849977,-2.9504337231,38.4332663381,-11.680150023,-4.2704337231,12.4363382369,50.0,1.32,50.0174209651,134.41,44.279849977,-23.6304337231,50.1906616009,-11.680150023,-4.2704337231,12.4363382369,55.96,-19.36,59.214282061,0.0
2021-11-01 02:00:00,38.5447666478,-51.6384881532,64.4378188231,-10.4452333522,-4.2284881532,11.2686739168,48.99,-47.41,68.1742488041,134.55,-10.4452333522,-4.2284881532,11.2686739168,-10.4452333522,-4.2284881532,11.2686739168,0.0,0.0,0.0,0.0,36.9247666478,-49.7384881532,61.9463929197,-10.4452333522,-4.2284881532,11.2686739168,47.37,-45.51,65.6892456952,134.64,43.9747666478,-6.9484881532,44.5203502832,-10.4452333522,-4.2284881532,11.2686739168,54.42,-2.7199999999999998,54.487932609,135.15,37.1947666478,-3.7484881532000003,37.3831757535,-10.4452333522,-4.2284881532,11.2686739168,47.64,0.48,47.6424180747,134.64,42.4747666478,-25.4284881532,49.5046847434,-10.4452333522,-4.2284881532,11.2686739168,52.92,-21.2,57.0084765627,0.0
2021-11-01 02:30:00,37.5223333143,-51.6286962359,63.8235675309,-9.5376666857,-3.9686962359,10.3304228191,47.06,-47.66,66.9784980423,135.0,-9.5376666857,-3.9686962359,10.3304228191,-9.5376666857,-3.9686962359,10.3304228191,0.0,0.0,0.0,0.0,35.9923333143,-49.7186962359,61.379123591,-9.5376666857,-3.9686962359,10.3304228191,45.53,-45.75,64.5448944534,135.12,42.9523333143,-6.2886962359,43.4102595879,-9.5376666857,-3.9686962359,10.3304228191,52.49,-2.32,52.5412457028,135.5,36.1823333143,-3.9686962359,36.399337822,-9.5376666857,-3.9686962359,10.3304228191,45.72,0.0,45.72,135.12,41.3823333143,-24.4486962359,48.0649171243,-9.5376666857,-3.9686962359,10.3304228191,50.92,-20.48,54.8842126663,0.0
2021-11-01 03:00:00,37.0116833176,-51.355381367,63.3027637419,-7.8683166824,-3.295381367,8.5305302162,44.88,-48.06,65.7569616086,135.0,-7.8683166824,-3.295381367,8.5305302162,-7.8683166824,-3.295381367,8.5305302162,0.0,0.0,0.0,0.0,35.5816833176,-49.445381367,60.9171726711,-7.8683166824,-3.295381367,8.5305302162,43.45,-46.15,63.3855267392,135.12,41.6516833176,-6.075381367,42.092433785,-7.8683166824,-3.295381367,8.5305302162,49.52,-2.7800000000000002,49.5979717327,135.5,35.7716833176,-3.295381367,35.9231522243,-7.8683166824,-3.295381367,8.5305302162,43.64,0.0,43.64,135.12,40.1716833176,-22.655381367,46.1197403013,-7.8683166824,-3.295381367,8.5305302162,48.04,-19.36,51.7943162905,0.0
2021-11-01 03:30:00,36.173133319,-50.4058616838,62.0422957844,-7.156866681,-3.0858616838,7.7937977277,43.33,-47.32,64.16129129,135.67,-7.156866681,-3.0858616838,7.7937977277,-7.156866681,-3.0858616838,7.7937977277,0.0,0.0,0.0,0.0,34.793133319,-48.5458616838,59.72656706,-7.156866681,-3.0858616838,7.7937977277,41.95,-45.46,61.8580156487,135.81,40.613133319,-6.2258616838,41.087564441,-7.156866681,-3.0858616838,7.7937977277,47.77,-3.14,47.8730874292,136.21,34.963133319,-2.9658616838,35.0887022703,-7.156866681,-3.0858616838,7.7937977277,42.12,0.12,42.1201709398,135.81,39.163133319,-25.0858616838,46.5086171347,-7.156866681,-3.0858616838,7.7937977277,46.32,-22.0,51.279063954,0.0
2021-11-01 04:00:00,35.6260166531,-50.4946206454,61.7974091422,-6.7739833469,-2.9446206454,7.3863144483,42.4,-47.55,63.7084178111,134.88,-6.7739833469,-2.9446206454,7.3863144483,-6.7739833469,-2.9446206454,7.3863144483,0.0,0.0,0.0,0.0,34.2860166531,-48.6346206454,59.5051028338,-6.7739833469,-2.9446206454,7.3863144483,41.06,-45.69,61.4288181557,135.02,39.8160166531,-6.1546206454,40.2888885105,-6.7739833469,-2.9446206454,7.3863144483,46.59,-3.21,46.7004518179,135.48,34.3860166531,-2.9046206454,34.508476674,-6.7739833469,-2.9446206454,7.3863144483,41.16,0.04,41.1600194363,135.02,38.3460166531,-25.2246206454,45.8987851677,-6.7739833469,-2.9446206454,7.3863144483,45.12,-22.28,50.3210969674,0.0
2021-11-01 04:30:00,35.5834166533,-49.9369344876,61.3178356332,-6.7065833467000004,-2.9169344876,7.3134647734,42.29,-47.02,63.2402126815,135.18,-6.7065833467000004,-2.9169344876,7.3134647734,-6.7065833467000004,-2.9169344876,7.3134647734,0.0,0.0,0.0,0.0,34.2634166533,-48.0969344876,59.0533388375,-6.7065833467000004,-2.9169344876,7.3134647734,40.97,-45.18,60.9899442531,135.31,39.7634166533,-5.9869344876,40.2115989299,-6.7065833467000004,-2.9169344876,7.3134647734,46.47,-3.07,46.5712980279,135.77,34.3734166533,-2.7569344876,34.4837999673,-6.7065833467000004,-2.9169344876,7.3134647734,41.08,0.16,41.080311586,135.31,38.2534166533,-25.4369344876,45.9386713105,-6.7065833467000004,-2.9169344876,7.3134647734,44.96,-22.52,50.2847094055,0.0
2021-11-01 05:00:00,35.8484666528,-49.8172067216,61.3748046587,-6.9415333472,-2.9672067216,7.5491192161,42.79,-46.85,63.4500323089,134.5,-6.9415333472,-2.9672067216,7.5491192161,-6.9415333472,-2.9672067216,7.5491192161,0.0,0.0,0.0,0.0,34.4884666528,-47.9672067216,59.0788223709,-6.9415333472,-2.9672067216,7.5491192161,41.43,-45.0,61.1673515856,134.64,40.0184666528,-6.0372067216,40.4712927671,-6.9415333472,-2.9672067216,7.5491192161,46.96,-3.07,47.0602433058,135.08,34.5784666528,-2.7672067216,34.6890153953,-6.9415333472,-2.9672067216,7.5491192161,41.52,0.2,41.5204816928,134.64,38.5384666528,-25.5672067216,46.2481942511,-6.9415333472,-2.9672067216,7.5491192161,45.48,-22.6,50.7857302793,0.0
2021-11-01 05:30:00,37.3036333223,-49.3368625009,61.8521386896,-5.5063666777,-3.1368625009,6.3371902558,42.81,-46.2,62.9852054057,134.36,-5.5063666777,-3.1368625009,6.3371902558,-5.5063666777,-3.1368625009,6.3371902558,0.0,0.0,0.0,0.0,35.9436333223,-47.5268625009,59.588148449,-5.5063666777,-3.1368625009,6.3371902558,41.45,-44.39,60.7336364793,134.49,41.3436333223,-5.3368625009,41.6866659454,-5.5063666777,-3.1368625009,6.3371902558,46.85,-2.2,46.9016257714,134.93,36.0536333223,-2.1368625009,36.1169026508,-5.5063666777,-3.1368625009,6.3371902558,41.56,1.0,41.572029058,134.49,39.7736333223,-24.1368625009,46.5245100892,-5.5063666777,-3.1368625009,6.3371902558,45.28,-21.0,49.9127078007,0.0
2021-11-01 06:00:00,39.254233321,-48.153932246,62.1264518894,-6.545766679,-3.413932246,7.3825466335,45.8,-44.74,64.0258354104,134.55,-6.545766679,-3.413932246,7.3825466335,-6.545766679,-3.413932246,7.3825466335,0.0,0.0,0.0,0.0,37.754233321,-46.373932246,59.7990277982,-6.545766679,-3.413932246,7.3825466335,44.3,-42.96,61.7094125722,134.68,43.744233321,-4.753932246,44.0017933799,-6.545766679,-3.413932246,7.3825466335,50.29,-1.34,50.3078492882,135.12,37.854233321,-1.6939322460000001,37.8921151003,-6.545766679,-3.413932246,7.3825466335,44.4,1.72,44.4333028257,134.68,42.134233321,-22.893932246,47.9523279021,-6.545766679,-3.413932246,7.3825466335,48.68,-19.48,52.4329362138,0.0
2021-11-01 06:30:00,44.7498666428,-46.6171910506,64.6197575514,-11.9401333572,-4.0271910506,12.6009941015,56.69,-42.59,70.9060237215,133.38,-11.9401333572,-4.0271910506,12.6009941015,-11.9401333572,-4.0271910506,12.6009941015,0.0,0.0,0.0,0.0,42.7798666428,-44.8171910506,61.9572239827,-11.9401333572,-4.0271910506,12.6009941015,54.72,-40.79,68.2502930397,133.52,51.1598666428,-2.4771910506,51.2198050602,-11.9401333572,-4.0271910506,12.6009941015,63.1,1.55,63.1190343716,133.91,43.0198666428,-0.4671910506,43.0224033899,-11.9401333572,-4.0271910506,12.6009941015,54.96,3.56,55.0751777119,133.52,49.2598666428,-21.1871910506,53.6230503261,-11.9401333572,-4.0271910506,12.6009941015,61.2,-17.16,63.5602517301,0.0
2021-11-01 07:00:00,48.1890499753,-45.1542769278,66.0385740488,-12.7709500247,-4.6742769278,13.5994863628,60.96,-40.48,73.1761709848,132.55,-12.7709500247,-4.6742769278,13.5994863628,-12.7709500247,-4.6742769278,13.5994863628,0.0,0.0,0.0,0.0,46.0090499753,-43.4042769278,63.2515923535,-12.7709500247,-4.6742769278,13.5994863628,58.78,-38.73,70.3924804223,132.68,55.7190499753,-0.36427692780000004,55.7202407373,-12.7709500247,-4.6742769278,13.5994863628,68.49,4.31,68.6254777761,132.92,46.3090499753,1.3657230722,46.3291842052,-12.7709500247,-4.6742769278,13.5994863628,59.08,6.04,59.3879449047,132.68,53.7490499753,-19.9142769278,57.3196196673,-12.7709500247,-4.6742769278,13.5994863628,66.52,-15.24,68.2434465718,0.0
2021-11-01 07:30:00,51.9973166508,-42.6302499015,67.2388217145,-11.7326833492,-5.2802499015,12.8661143161,63.73,-37.35,73.8683653535,132.86,-11.7326833492,-5.2802499015,12.8661143161,-11.7326833492,-5.2802499015,12.8661143161,0.0,0.0,0.0,0.0,49.6873166508,-40.9902499015,64.4129647116,-11.7326833492,-5.2802499015,12.8661143161,61.42,-35.71,71.0466079415,132.99,59.4373166508,2.0397500985,59.4723060854,-11.7326833492,-5.2802499015,12.8661143161,71.17,7.32,71.5454491914,133.16,49.9473166508,2.8397500985,50.0279783845,-11.7326833492,-5.2802499015,12.8661143161,61.68,8.12,62.2121917312,132.99,57.2273166508,-17.2402499015,59.7678173243,-11.7326833492,-5.2802499015,12.8661143161,68.96,-11.96,69.9894506336,0.0
2021-11-01 08:00:00,55.5276999846,-40.7808344273,68.8941356152,-11.2923000154,-5.4608344273,12.543394767,66.82,-35.32,75.5805186539,131.41,-11.2923000154,-5.4608344273,12.543394767,-11.2923000154,-5.4608344273,12.543394767,0.0,0.0,0.0,0.0,53.0676999846,-39.1908344273,65.9704652459,-11.2923000154,-5.4608344273,12.543394767,64.36,-33.73,72.6630752171,131.54,63.0076999846,4.8791655727,63.1963330743,-11.2923000154,-5.4608344273,12.543394767,74.3,10.34,75.0160356191,131.59,53.3076999846,4.1391655727,53.4681547212,-11.2923000154,-5.4608344273,12.543394767,64.6,9.6,65.3094173914,131.54,60.5876999846,-15.8208344273,62.6192318014,-11.2923000154,-5.4608344273,12.543394767,71.88,-10.36,72.6227512561,0.0
2021-11-01 08:30:00,57.7585333203,-38.7699857546,69.564070947,-10.711466679699999,-5.4799857546,12.0318644565,68.47,-33.29,76.1338623741,130.61,-10.711466679699999,-5.4799857546,12.0318644565,-10.711466679699999,-5.4799857546,12.0318644565,0.0,0.0,0.0,0.0,55.2185333203,-37.2399857546,66.6025747328,-10.711466679699999,-5.4799857546,12.0318644565,65.93,-31.76,73.1810255462,130.74,65.3085333203,6.1300142454,65.5955913084,-10.711466679699999,-5.4799857546,12.0318644565,76.02,11.61,76.9014466704,130.58,55.4885333203,5.8800142454,55.7992105461,-10.711466679699999,-5.4799857546,12.0318644565,66.2,11.36,67.1676231528,130.74,62.8485333203,-15.1999857546,64.66048026,-10.711466679699999,-5.4799857546,12.0318644565,73.56,-9.72,74.1994070057,0.0
2021-11-01 09:00:00,59.5039833184,-28.4799216033,65.9684012637,-9.2760166816,-5.1699216033,10.6194432463,68.78,-23.31,72.6226170005,130.33,-9.2760166816,-5.1699216033,10.6194432463,-9.2760166816,-5.1699216033,10.6194432463,0.0,0.0,0.0,0.0,57.1339833184,-28.1899216033,63.7099970948,-9.2760166816,-5.1699216033,10.6194432463,66.41,-23.02,70.2866167915,130.47,65.7239833184,3.9500783967,65.842578189,-9.2760166816,-5.1699216033,10.6194432463,75.0,9.12,75.5524612438,130.33,56.7639833184,-0.6899216033000001,56.768175891,-9.2760166816,-5.1699216033,10.6194432463,66.04,4.48,66.1917819673,130.47,63.3239833184,-16.7699216033,65.5069243202,-9.2760166816,-5.1699216033,10.6194432463,72.6,-11.6,73.5208813875,0.0
2021-11-01 09:30:00,60.4445333182,-25.1963586358,65.4858618067,-7.9454666818,-4.8063586358,9.2860930496,68.39,-20.39,71.3648667062,130.88,-7.9454666818,-4.8063586358,9.2860930496,-7.9454666818,-4.8063586358,9.2860930496,0.0,0.0,0.0,0.0,58.1245333182,-25.5663586358,63.498819417,-7.9454666818,-4.8063586358,9.2860930496,66.07,-20.76,69.254765179,131.0,65.9945333182,4.0236413642,66.1170788656,-7.9454666818,-4.8063586358,9.2860930496,73.94,8.83,74.4653778611,130.44,57.6545333182,-1.6463586358,57.6780348911,-7.9454666818,-4.8063586358,9.2860930496,65.6,3.16,65.6760656556,131.0,63.6545333182,-15.3263586358,65.4736350067,-7.9454666818,-4.8063586358,9.2860930496,71.6,-10.52,72.3687114712,0.0
2021-11-01 10:00:00,62.5921166527,-24.3717469159,67.1695996325,-7.7978833473,-4.7117469159,9.110847584,70.39,-19.66,73.0839770401,131.14,-7.7978833473,-4.7117469159,9.110847584,-7.7978833473,-4.7117469159,9.110847584,0.0,0.0,0.0,0.0,60.2021166527,-24.7517469159,65.0918107357,-7.7978833473,-4.7117469159,9.110847584,68.0,-20.04,70.891477626,131.28,67.8021166527,4.6582530841,67.9619477677,-7.7978833473,-4.7117469159,9.110847584,75.6,9.37,76.178454303,130.64,59.7221166527,-0.8717469159000001,59.7284786359,-7.7978833473,-4.7117469159,9.110847584,67.52,3.84,67.62910616,131.28,65.4021166527,-16.0717469159,67.3478872095,-7.7978833473,-4.7117469159,9.110847584,73.2,-11.36,74.0762418053,0.0
2021-11-01 10:30:00,63.829466651,-25.0487845225,68.5685235295,-7.810533349,-4.6387845225,9.0842034896,71.64,-20.41,74.4906551186,131.14,-7.810533349,-4.6387845225,9.0842034896,-7.810533349,-4.6387845225,9.0842034896,0.0,0.0,0.0,0.0,61.399466651,-25.4187845225,66.4530594603,-7.810533349,-4.6387845225,9.0842034896,69.21,-20.78,72.2622480968,131.28,69.339466651,4.8712154775,69.5103616426,-7.810533349,-4.6387845225,9.0842034896,77.15,9.51,77.7339218102,130.64,60.989466651,-1.0387845225,60.9983124001,-7.810533349,-4.6387845225,9.0842034896,68.8,3.6,68.8941216651,131.28,66.949466651,-15.1187845225,68.6353315013,-7.810533349,-4.6387845225,9.0842034896,74.76,-10.48,75.4909795936,0.0
2021-11-01 11:00:00,64.2836833201,-24.2723233128,68.7134457017,-7.4063166799,-4.5123233127999995,8.672634458,71.69,-19.76,74.3633895139,132.45,-7.4063166799,-4.5123233127999995,8.672634458,-7.4063166799,-4.5123233127999995,8.672634458,0.0,0.0,0.0,0.0,61.8436833201,-24.6523233128,66.5761084122,-7.4063166799,-4.5123233127999995,8.672634458,69.25,-20.14,72.1192214323,132.57,69.6936833201,5.3576766872,69.8993146906,-7.4063166799,-4.5123233127999995,8.672634458,77.1,9.87,77.7291894979,131.95,61.4336833201,-0.2723233128,61.4342868947,-7.4063166799,-4.5123233127999995,8.672634458,68.84,4.24,68.9704516442,132.57,67.3536833201,-14.7923233128,68.9589115762,-7.4063166799,-4.5123233127999995,8.672634458,74.76,-10.28,75.4634746086,0.0
2021-11-01 11:30:00,64.1805166569,-23.6251335199,68.3906839576,-5.8594833431,-4.3851335199,7.318670715,70.04,-19.24,72.6345592676,132.45,-5.8594833431,-4.3851335199,7.318670715,-5.8594833431,-4.3851335199,7.318670715,0.0,0.0,0.0,0.0,61.8105166569,-24.0451335199,66.3227594072,-5.8594833431,-4.3851335199,7.318670715,67.67,-19.66,70.4680388545,132.57,69.8405166569,5.9648664801,70.094774406,-5.8594833431,-4.3851335199,7.318670715,75.7,10.35,76.4042701686,131.95,61.4205166569,0.2948664801,61.4212244476,-5.8594833431,-4.3851335199,7.318670715,67.28,4.68,67.4425740909,132.57,67.5005166569,-15.6251335199,69.285384797,-5.8594833431,-4.3851335199,7.318670715,73.36,-11.24,74.21608451,0.0
2021-11-01 12:00:00,64.4020499884,-23.6664466289,68.6128613216,-6.8179500116,-4.5664466289,8.2059050187,71.22,-19.1,73.7366828655,132.25,-6.8179500116,-4.5664466289,8.2059050187,-6.8179500116,-4.5664466289,8.2059050187,0.0,0.0,0.0,0.0,61.9720499884,-24.0864466289,66.4882838624,-6.8179500116,-4.5664466289,8.2059050187,68.79,-19.52,71.5059053505,132.39,70.1120499884,5.8635533711,70.3568106988,-6.8179500116,-4.5664466289,8.2059050187,76.93,10.43,77.6338186617,131.79,61.5820499884,0.23355337110000002,61.5824928689,-6.8179500116,-4.5664466289,8.2059050187,68.4,4.8,68.5682142104,132.39,67.7420499884,-16.3664466289,69.6910748366,-6.8179500116,-4.5664466289,8.2059050187,74.56,-11.8,75.4879699025,0.0
2021-11-01 12:30:00,65.9368166532,-23.5352936675,70.0112408001,-6.7231833468,-4.4452936675,8.0598902042,72.66,-19.09,75.1259189628,132.62,-6.7231833468,-4.4452936675,8.0598902042,-6.7231833468,-4.4452936675,8.0598902042,0.0,0.0,0.0,0.0,63.4668166532,-23.9352936675,67.8301931225,-6.7231833468,-4.4452936675,8.0598902042,70.19,-19.49,72.8457013145,132.72,71.1068166532,6.1447063325,71.371820703,-6.7231833468,-4.4452936675,8.0598902042,77.83,10.59,78.5471641754,132.17,63.1168166532,0.5947063325,63.1196183453,-6.7231833468,-4.4452936675,8.0598902042,69.84,5.04,70.0216195185,132.72,68.7568166532,-15.805293667499999,70.5500329142,-6.7231833468,-4.4452936675,8.0598902042,75.48,-11.36,76.3300727106,0.0
2021-11-01 13:00:00,63.8017499919,-23.7344768397,68.0734066496,-4.2382500081,-3.9044768397,5.7626124738,68.04,-19.83,70.8708014629,132.62,-4.2382500081,-3.9044768397,5.7626124738,-4.2382500081,-3.9044768397,5.7626124738,0.0,0.0,0.0,0.0,61.5117499919,-24.1744768397,66.0916085259,-4.2382500081,-3.9044768397,5.7626124738,65.75,-20.27,68.8036001965,132.72,68.6517499919,6.0855231603,68.9209428918,-4.2382500081,-3.9044768397,5.7626124738,72.89,9.99,73.5714088488,132.17,61.1217499919,0.4555231603,61.1234474112,-4.2382500081,-3.9044768397,5.7626124738,65.36,4.36,65.5052608574,132.72,66.4017499919,-14.6244768397,67.9931446899,-4.2382500081,-3.9044768397,5.7626124738,70.64,-10.72,71.4487788559,0.0
2021-11-01 13:30:00,62.9603333251,-24.5963743906,67.594269029,-4.9096666749,-4.0063743906,6.336865362,67.87,-20.59,70.9245021132,133.16,-4.9096666749,-4.0063743906,6.336865362,-4.9096666749,-4.0063743906,6.336865362,0.0,0.0,0.0,0.0,60.6803333251,-25.0163743906,65.6347609129,-4.9096666749,-4.0063743906,6.336865362,65.59,-21.01,68.872840801,133.26,67.6003333251,5.0836256094,67.7912111929,-4.9096666749,-4.0063743906,6.336865362,72.51,9.09,73.07754922,132.71,60.3303333251,-0.4463743906,60.3319846285,-4.9096666749,-4.0063743906,6.336865362,65.24,3.56,65.3370583972,133.26,65.3703333251,-15.3663743906,67.1521104728,-4.9096666749,-4.0063743906,6.336865362,70.28,-11.36,71.192190583,0.0
2021-11-01 14:00:00,64.7815999913,-24.5304096717,69.2704604871,-5.1384000087,-4.1704096717,6.6178147057,69.92,-20.36,72.8240070306,132.98,-5.1384000087,-4.1704096717,6.6178147057,-5.1384000087,-4.1704096717,6.6178147057,0.0,0.0,0.0,0.0,62.4115999913,-24.9104096717,67.1992285929,-5.1384000087,-4.1704096717,6.6178147057,67.55,-20.74,70.6622254108,133.1,68.0615999913,4.6295903283,68.2188720222,-5.1384000087,-4.1704096717,6.6178147057,73.2,8.8,73.7270642302,132.54,62.0215999913,-0.4904096717,62.0235388149,-5.1384000087,-4.1704096717,6.6178147057,67.16,3.68,67.2607463533,133.1,65.8215999913,-15.2904096717,67.5742528878,-5.1384000087,-4.1704096717,6.6178147057,70.96,-11.12,71.8260120012,0.0
2021-11-01 14:30:00,62.7494333222,-25.8564385838,67.8678627813,-6.1505666778,-4.4464385838,7.5894852616,68.9,-21.41,72.1498309076,132.66,-6.1505666778,-4.4464385838,7.5894852616,-6.1505666778,-4.4464385838,7.5894852616,0.0,0.0,0.0,0.0,60.4394333222,-26.2264385838,65.8843773675,-6.1505666778,-4.4464385838,7.5894852616,66.59,-21.78,70.0613766636,132.78,66.9494333222,3.8935614162,67.0625561895,-6.1505666778,-4.4464385838,7.5894852616,73.1,8.34,73.5742183105,132.28,60.0894333222,-1.5664385838000001,60.1098471702,-6.1505666778,-4.4464385838,7.5894852616,66.24,2.88,66.3025791354,132.78,64.7694333222,-17.4464385838,67.0779972281,-6.1505666778,-4.4464385838,7.5894852616,70.92,-13.0,72.1016393711,0.0
2021-11-01 15:00:00,60.7030833217,-27.1472153537,66.4968843347,-7.5969166783,-4.9072153537,9.0439983162,68.3,-22.24,71.8297125151,133.21,-7.5969166783,-4.9072153537,9.0439983162,-7.5969166783,-4.9072153537,9.0439983162,0.0,0.0,0.0,0.0,58.4330833217,-27.4772153537,64.571066199,-7.5969166783,-4.9072153537,9.0439983162,66.03,-22.57,69.7808412102,133.33,66.2730833217,3.0827846463,66.3447445857,-7.5969166783,-4.9072153537,9.0439983162,73.87,7.99,74.3008546384,132.79,58.0830833217,-2.9072153537,58.1557948039,-7.5969166783,-4.9072153537,9.0439983162,65.68,2.0,65.7104436144,133.33,64.0430833217,-16.6272153537,66.1663117589,-7.5969166783,-4.9072153537,9.0439983162,71.64,-11.72,72.5923411938,0.0
2021-11-01 15:30:00,60.9676333188,-27.7526917527,66.98704510580001,-8.0723666812,-4.9626917527,9.4758331173,69.04,-22.79,72.7042344021,133.04,-8.0723666812,-4.9626917527,9.4758331173,-8.0723666812,-4.9626917527,9.4758331173,0.0,0.0,0.0,0.0,58.6676333188,-28.0826917527,65.0425151367,-8.0723666812,-4.9626917527,9.4758331173,66.74,-23.12,70.6311687571,133.16,66.4076333188,3.1273082473000002,66.4812290792,-8.0723666812,-4.9626917527,9.4758331173,74.48,8.09,74.9180785926,132.55,58.3676333188,-3.4026917527,58.4667335363,-8.0723666812,-4.9626917527,9.4758331173,66.44,1.56,66.458311745,133.16,64.1676333188,-16.5626917527,66.2707169406,-8.0723666812,-4.9626917527,9.4758331173,72.24,-11.6,73.1654125937,0.0
2021-11-01 16:00:00,62.4670166497,-27.1874717071,68.1269901503,-9.6629833503,-5.3674717071,11.0536419226,72.13,-21.82,75.3581402371,133.41,-9.6629833503,-5.3674717071,11.0536419226,-9.6629833503,-5.3674717071,11.0536419226,0.0,0.0,0.0,0.0,60.0370166497,-27.4874717071,66.0303299178,-9.6629833503,-5.3674717071,11.0536419226,69.7,-22.12,73.1258121322,133.53,68.7070166497,3.1825282929,68.7806849576,-9.6629833503,-5.3674717071,11.0536419226,78.37,8.55,78.8350137946,132.86,59.6970166497,-2.9674717071,59.7707259887,-9.6629833503,-5.3674717071,11.0536419226,69.36,2.4,69.40151007,133.53,66.4170166497,-15.8074717071,68.2722217481,-9.6629833503,-5.3674717071,11.0536419226,76.08,-10.44,76.7929684281,0.0
2021-11-01 16:30:00,65.5116333095,-26.5080644038,70.6714339554,-12.3383666905,-6.0580644038,13.7453787474,77.85,-20.45,80.4911485817,132.39,-12.3383666905,-6.0580644038,13.7453787474,-12.3383666905,-6.0580644038,13.7453787474,0.0,0.0,0.0,0.0,62.8516333095,-26.8080644038,68.3300821509,-12.3383666905,-6.0580644038,13.7453787474,75.19,-20.75,78.0006320487,132.5,72.8116333095,3.0319355962,72.8747321,-12.3383666905,-6.0580644038,13.7453787474,85.15,9.09,85.6338169183,131.89,62.5416333095,-2.2980644037999998,62.5838397433,-12.3383666905,-6.0580644038,13.7453787474,74.88,3.76,74.9743422779,132.5,70.3816333095,-16.9380644038,72.3911067263,-12.3383666905,-6.0580644038,13.7453787474,82.72,-10.88,83.4324445285,0.0
2021-11-01 17:00:00,69.4405499717,-25.109537786,73.8409024064,-14.3694500283,-6.689537786,15.850268449,83.81,-18.42,85.8103286324,132.39,-14.3694500283,-6.689537786,15.850268449,-14.3694500283,-6.689537786,15.850268449,0.0,0.0,0.0,0.0,66.5505499717,-25.379537786,71.2256740211,-14.3694500283,-6.689537786,15.850268449,80.92,-18.69,83.0503612274,132.5,77.4805499717,4.410462214,77.605977868,-14.3694500283,-6.689537786,15.850268449,91.85,11.1,92.5182819771,131.89,66.1905499717,-1.169537786,66.2008815967,-14.3694500283,-6.689537786,15.850268449,80.56,5.52,80.7488947293,132.5,74.7905499717,-16.729537786,76.638787827,-14.3694500283,-6.689537786,15.850268449,89.16,-10.04,89.723504167,0.0
2021-11-01 17:30:00,72.471899977,-21.4185611881,75.5707023233,-15.108100023,-7.2585611881,16.761306537,87.58,-14.16,88.7173151082,131.26,-15.108100023,-7.2585611881,16.761306537,-15.108100023,-7.2585611881,16.761306537,0.0,0.0,0.0,0.0,69.181899977,-30.0585611881,75.4297844695,-15.108100023,-7.2585611881,16.761306537,84.29,-22.8,87.3192080816,131.37,82.271899977,-5.9985611881,82.4902919267,-15.108100023,-7.2585611881,16.761306537,97.38,1.26,97.38815123,130.68,68.931899977,-6.0585611881,69.1976372292,-15.108100023,-7.2585611881,16.761306537,84.04,1.2,84.0485669122,131.37,80.691899977,8.4614388119,81.1343248488,-15.108100023,-7.2585611881,16.761306537,95.8,15.72,97.0811948835,0.0
2021-11-01 18:00:00,72.8297999777,-13.2713554727,74.029106714,-14.3402000223,-7.4113554727,16.1421661069,87.17,-5.86,87.3667471067,130.58,-14.3402000223,-7.4113554727,16.1421661069,-14.3402000223,-7.4113554727,16.1421661069,0.0,0.0,0.0,0.0,69.1197999777,-34.6513554727,77.319229077,-14.3402000223,-7.4113554727,16.1421661069,83.46,-27.24,87.7928767042,130.71,83.0597999777,-10.0313554727,83.6633639352,-14.3402000223,-7.4113554727,16.1421661069,97.4,-2.62,97.4352318209,130.55,68.9797999777,-10.4113554727,69.7610860562,-14.3402000223,-7.4113554727,16.1421661069,83.32,-3.0,83.37399114830001,130.71,81.8597999777,11.7086445273,82.6929211545,-14.3402000223,-7.4113554727,16.1421661069,96.2,19.12,98.0816720902,0.0
2021-11-01 18:30:00,27.1887833079,-10.5776244384,29.1738937498,-14.5012166921,-7.2576244384,16.2159920461,41.69,-3.32,41.8219858448,131.31,-14.5012166921,-7.2576244384,16.2159920461,-14.5012166921,-7.2576244384,16.2159920461,0.0,0.0,0.0,0.0,83.6587833079,-37.0576244384,91.4989593032,-14.5012166921,-7.2576244384,16.2159920461,98.16,-29.8,102.5837492003,131.43,88.6587833079,-12.1676244384,89.4898370884,-14.5012166921,-7.2576244384,16.2159920461,103.16,-4.91,103.2767819987,131.24,83.6587833079,-12.4576244384,84.5812297807,-14.5012166921,-7.2576244384,16.2159920461,98.16,-5.2,98.297637815,131.43,87.5387833079,9.5023755616,88.0530165545,-14.5012166921,-7.2576244384,16.2159920461,102.04,16.76,103.4072492623,0.0
2021-11-01 19:00:00,71.9602666476,-15.2381927901,73.5559820511,-15.1497333524,-6.9381927901000005,16.6629211077,87.11,-8.3,87.5045261687,112.96,-15.1497333524,-6.9381927901000005,16.6629211077,-15.1497333524,-6.9381927901000005,16.6629211077,0.0,0.0,0.0,0.0,68.2502666476,-37.0181927901,77.6430646929,-15.1497333524,-6.9381927901000005,16.6629211077,83.4,-30.08,88.6587074122,131.93,79.2302666476,-12.9481927901,80.2813231678,-15.1497333524,-6.9381927901000005,16.6629211077,94.38,-6.01,94.5711610376,131.81,68.2502666476,-12.2981927901,69.3494372246,-15.1497333524,-6.9381927901000005,16.6629211077,83.4,-5.36,83.5720623175,131.93,78.2102666476,9.6218072099,78.7999047148,-15.1497333524,-6.9381927901000005,16.6629211077,93.36,16.56,94.8173148744,0.0
2021-11-01 19:30:00,68.2860166481,-16.7595778019,70.3126127929,-14.2539833519,-6.6395778019,15.7245042778,82.54,-10.12,83.1580783809,132.93,-14.2539833519,-6.6395778019,15.7245042778,-14.2539833519,-6.6395778019,15.7245042778,0.0,0.0,0.0,0.0,64.7860166481,-38.6895778019,75.4593359606,-14.2539833519,-6.6395778019,15.7245042778,79.04,-32.05,85.2908207253,133.02,75.8960166481,-14.6495778019,77.2969305524,-14.2539833519,-6.6395778019,15.7245042778,90.15,-8.01,90.5051523395,132.96,64.7460166481,-13.8795778019,66.2169868822,-14.2539833519,-6.6395778019,15.7245042778,79.0,-7.24,79.3310632728,133.02,74.9460166481,8.1204221981,75.3846580419,-14.2539833519,-6.6395778019,15.7245042778,89.2,14.76,90.4129282791,0.0
2021-11-01 20:00:00,65.5611833154,-18.323012425,68.0735010268,-13.3588166846,-6.253012425,14.7498524603,78.92,-12.07,79.8376559025,133.43,-13.3588166846,-6.253012425,14.7498524603,-13.3588166846,-6.253012425,14.7498524603,0.0,0.0,0.0,0.0,62.2211833154,-40.563012425,74.2753904746,-13.3588166846,-6.253012425,14.7498524603,75.58,-34.31,83.003087292,133.53,72.6911833154,-16.263012425,74.4882118521,-13.3588166846,-6.253012425,14.7498524603,86.05,-10.01,86.630263765,133.47,62.2811833154,-15.453012425,64.1696297961,-13.3588166846,-6.253012425,14.7498524603,75.64,-9.2,76.1974382771,133.53,71.8811833154,6.186987575,72.1469564852,-13.3588166846,-6.253012425,14.7498524603,85.24,12.44,86.1429695332,0.0
2021-11-01 20:30:00,62.3239333172,-19.5748377795,65.3256989111,-12.2460666828,-5.9248377795,13.6040380738,74.57,-13.65,75.8090192523,134.48,-12.2460666828,-5.9248377795,13.6040380738,-12.2460666828,-5.9248377795,13.6040380738,0.0,0.0,0.0,0.0,59.1839333172,-42.0548377795,72.6040449532,-12.2460666828,-5.9248377795,13.6040380738,71.43,-36.13,80.0476220759,134.59,68.9839333172,-18.0448377795,71.3049733638,-12.2460666828,-5.9248377795,13.6040380738,81.23,-12.12,82.1292110032,134.55,59.2739333172,-16.7648377795,61.5991798376,-12.2460666828,-5.9248377795,13.6040380738,71.52,-10.84,72.3368232645,134.59,68.2339333172,6.1551622205,68.51098946810001,-12.2460666828,-5.9248377795,13.6040380738,80.48,12.08,81.3815507348,0.0
2021-11-01 21:00:00,59.195749986,-20.8918512927,62.7742484371,-11.214250014,-5.6218512927,12.5445053842,70.41,-15.27,72.0467972918,135.2,-11.214250014,-5.6218512927,12.5445053842,-11.214250014,-5.6218512927,12.5445053842,0.0,0.0,0.0,0.0,56.235749986,-43.3518512927,71.0059334633,-11.214250014,-5.6218512927,12.5445053842,67.45,-37.73,77.2855445734,135.32,65.455749986,-19.3618512927,68.2593326345,-11.214250014,-5.6218512927,12.5445053842,76.67,-13.74,77.8914404797,135.34,56.265749986,-18.1818512927,59.1304856898,-11.214250014,-5.6218512927,12.5445053842,67.48,-12.56,68.6389393857,135.32,64.705749986,4.2981487073,64.8483474235,-11.214250014,-5.6218512927,12.5445053842,75.92,9.92,76.56534986529999,0.0
2021-11-01 21:30:00,55.9911999937,-22.0678399792,60.1830876416,-10.3488000063,-5.2978399792,11.6260384489,66.34,-16.77,68.4268112658,135.2,-10.3488000063,-5.2978399792,11.6260384489,-10.3488000063,-5.2978399792,11.6260384489,0.0,0.0,0.0,0.0,53.2211999937,-44.5778399792,69.4239147987,-10.3488000063,-5.2978399792,11.6260384489,63.57,-39.28,74.7265903143,135.32,61.9411999937,-21.1078399792,65.4389269873,-10.3488000063,-5.2978399792,11.6260384489,72.29,-15.81,73.9986499877,135.44,53.2511999937,-19.3778399792,56.6673714145,-10.3488000063,-5.2978399792,11.6260384489,63.6,-14.08,65.1398986797,135.32,61.2111999937,3.2621600208,61.2980643468,-10.3488000063,-5.2978399792,11.6260384489,71.56,8.56,72.0701547105,0.0
2021-11-01 22:00:00,52.5816333329,-23.5923394449,57.6318197218,-9.1883666671,-4.8823394449,10.4049661443,61.77,-18.71,64.5414363026,135.51,-9.1883666671,-4.8823394449,10.4049661443,-9.1883666671,-4.8823394449,10.4049661443,0.0,0.0,0.0,0.0,50.0016333329,-45.7123394449,67.747924791,-9.1883666671,-4.8823394449,10.4049661443,59.19,-40.83,71.9065017923,135.65,57.9816333329,-21.1223394449,61.7091810639,-9.1883666671,-4.8823394449,10.4049661443,67.17,-16.24,69.1053290275,135.78,49.9716333329,-21.0023394449,54.2057413944,-9.1883666671,-4.8823394449,10.4049661443,59.16,-16.12,61.3168818516,135.65,57.1316333329,2.8776605551000003,57.2040597996,-9.1883666671,-4.8823394449,10.4049661443,66.32,7.76,66.7724494084,0.0
2021-11-01 22:30:00,49.4372833536,-24.6429157998,55.2387389836,-8.2527166464,-4.5529157998,9.4253049991,57.69,-20.09,61.0880037323,134.53,-8.2527166464,-4.5529157998,9.4253049991,-8.2527166464,-4.5529157998,9.4253049991,0.0,0.0,0.0,0.0,47.0372833536,-46.9429157998,66.4540696201,-8.2527166464,-4.5529157998,9.4253049991,55.29,-42.39,69.669908856,134.66,54.4572833536,-22.2129157998,58.8133432019,-8.2527166464,-4.5529157998,9.4253049991,62.71,-17.66,65.1492110466,134.66,46.9872833536,-22.0729157998,51.9135667129,-8.2527166464,-4.5529157998,9.4253049991,55.24,-17.52,57.9517730531,134.66,53.6272833536,2.7270842002,53.6965781789,-8.2527166464,-4.5529157998,9.4253049991,61.88,7.28,62.3067636778,0.0
2021-11-01 23:00:00,49.4484000337,-24.1833480136,55.0452412752,-6.7115999663,-4.1433480136,7.8875158871,56.16,-20.04,59.6284093365,135.01,-6.7115999663,-4.1433480136,7.8875158871,-6.7115999663,-4.1433480136,7.8875158871,0.0,0.0,0.0,0.0,47.1284000337,-46.6133480136,66.2864262333,-6.7115999663,-4.1433480136,7.8875158871,53.84,-42.47,68.5743866177,135.15,52.1484000337,-23.1933480136,57.073522917,-6.7115999663,-4.1433480136,7.8875158871,58.86,-19.05,61.8660011638,135.16,47.0884000337,-21.7033480136,51.8493272159,-6.7115999663,-4.1433480136,7.8875158871,53.8,-17.56,56.593229277,135.15,51.3684000337,1.2966519864000001,51.3847626092,-6.7115999663,-4.1433480136,7.8875158871,58.08,5.44,58.3342095172,0.0
2021-11-01 23:30:00,43.6545501223,-24.8433638942,50.2286021701,-5.1754498777,-3.7333638942,6.3814800323,48.83,-21.11,53.197753712,135.33,-5.1754498777,-3.7333638942,6.3814800323,-5.1754498777,-3.7333638942,6.3814800323,0.0,0.0,0.0,0.0,41.6445501223,-47.1433638942,62.9028243734,-5.1754498777,-3.7333638942,6.3814800323,46.82,-43.41,63.8477916611,135.45,47.4545501223,-24.2333638942,53.2840525199,-5.1754498777,-3.7333638942,6.3814800323,52.63,-20.5,56.4815624784,135.64,41.5045501223,-22.4933638942,47.2078288013,-5.1754498777,-3.7333638942,6.3814800323,46.68,-18.76,50.308647368,135.45,46.6645501223,0.2666361058,46.6653118808,-5.1754498777,-3.7333638942,6.3814800323,51.84,4.0,51.9940919721,0.0
2021-11-02 00:00:00,42.0016333887,-25.2536120348,49.0090004807,-4.8983666113,-3.5536120348,6.0516240756,46.9,-21.7,51.6768807108,134.86,-4.8983666113,-3.5536120348,6.0516240756,-4.8983666113,-3.5536120348,6.0516240756,0.0,0.0,0.0,0.0,40.0816333887,-47.6136120348,62.2381987698,-4.8983666113,-3.5536120348,6.0516240756,44.98,-44.06,62.9641485291,134.99,45.5616333887,-24.7336120348,51.8422028981,-4.8983666113,-3.5536120348,6.0516240756,50.46,-21.18,54.7248024208,135.22,39.8616333887,-22.9936120348,46.0179965972,-4.8983666113,-3.5536120348,6.0516240756,44.76,-19.44,48.7992950769,134.99,44.7816333887,-1.1536120348,44.7964899259,-4.8983666113,-3.5536120348,6.0516240756,49.68,2.4,49.7379372311,0.0
2021-11-02 00:30:00,43.4380166633,-25.0853574414,50.161104948,-5.0819833367,-3.5853574414000002,6.2194326604,48.52,-21.5,53.0701460333,135.09,-5.0819833367,-3.5853574414000002,6.2194326604,-5.0819833367,-3.5853574414000002,6.2194326604,0.0,0.0,0.0,0.0,41.4580166633,-47.3653574414,62.946359952,-5.0819833367,-3.5853574414000002,6.2194326604,46.54,-43.78,63.8956962557,135.22,47.0480166633,-24.5953574414,53.0890523519,-5.0819833367,-3.5853574414000002,6.2194326604,52.13,-21.01,56.2045994559,135.48,41.2780166633,-22.7453574414,47.1298837765,-5.0819833367,-3.5853574414000002,6.2194326604,46.36,-19.16,50.1632853789,135.22,46.2780166633,-0.3053574414,46.2790240763,-5.0819833367,-3.5853574414000002,6.2194326604,51.36,3.2800000000000002,51.4646286298,0.0
2021-11-02 01:00:00,42.7835833309,-25.0575753292,49.5814187374,-5.5964166691,-3.9375753292,6.8428341356,48.38,-21.12,52.7890026426,134.96,-5.5964166691,-3.9375753292,6.8428341356,-5.5964166691,-3.9375753292,6.8428341356,0.0,0.0,0.0,0.0,40.8035833309,-47.3375753292,62.4962274917,-5.5964166691,-3.9375753292,6.8428341356,46.4,-43.4,63.5336131508,135.09,47.4435833309,-24.3075753292,53.3080839804,-5.5964166691,-3.9375753292,6.8428341356,53.04,-20.37,56.817061698,135.32,40.6435833309,-22.7375753292,46.5714311336,-5.5964166691,-3.9375753292,6.8428341356,46.24,-18.8,49.9157049434,135.09,46.6835833309,0.2224246708,46.6841132009,-5.5964166691,-3.9375753292,6.8428341356,52.28,4.16,52.4452476398,0.0
2021-11-02 01:30:00,41.7275500281,-25.7211461741,49.0180149726,-6.1224499719,-3.9011461741,7.2597062702,47.85,-21.82,52.5902548007,135.03,-6.1224499719,-3.9011461741,7.2597062702,-6.1224499719,-3.9011461741,7.2597062702,0.0,0.0,0.0,0.0,39.7675500281,-48.0111461741,62.342025891,-6.1224499719,-3.9011461741,7.2597062702,45.89,-44.11,63.6520557406,135.16,45.9175500281,-25.1211461741,52.340169905,-6.1224499719,-3.9011461741,7.2597062702,52.04,-21.22,56.2000889679,135.37,39.5575500281,-23.3811461741,45.9508189333,-6.1224499719,-3.9011461741,7.2597062702,45.68,-19.48,49.6601731773,135.16,45.1575500281,-1.4611461741,45.1811827278,-6.1224499719,-3.9011461741,7.2597062702,51.28,2.44,51.3380171023,0.0
2021-11-02 02:00:00,40.4497333687,-26.1781757775,48.1817166219,-6.1002666313,-3.8381757775,7.2072773134,46.55,-22.34,51.6331105009,135.03,-6.1002666313,-3.8381757775,7.2072773134,-6.1002666313,-3.8381757775,7.2072773134,0.0,0.0,0.0,0.0,38.5397333687,-48.7081757775,62.1111699753,-6.1002666313,-3.8381757775,7.2072773134,44.64,-44.87,63.2933369321,135.16,44.5597333687,-25.5481757775,51.3641813275,-6.1002666313,-3.8381757775,7.2072773134,50.66,-21.71,55.1158752085,135.37,38.3797333687,-23.8781757775,45.2014514359,-6.1002666313,-3.8381757775,7.2072773134,44.48,-20.04,48.7859815931,135.16,43.8197333687,-2.4381757775,43.8875122743,-6.1002666313,-3.8381757775,7.2072773134,49.92,1.4,49.9396275517,0.0
2021-11-02 02:30:00,40.1351167121,-26.2583118735,47.9617194848,-5.6548832879,-3.7983118735,6.812112601,45.79,-22.46,51.0017225199,135.72,-5.6548832879,-3.7983118735,6.812112601,-5.6548832879,-3.7983118735,6.812112601,0.0,0.0,0.0,0.0,38.2851167121,-48.6883118735,61.9378872319,-5.6548832879,-3.7983118735,6.812112601,43.94,-44.89,62.8158873216,135.86,43.9451167121,-25.6783118735,50.8974359228,-5.6548832879,-3.7983118735,6.812112601,49.6,-21.88,54.2115707206,136.08,38.1051167121,-23.9983118735,45.0324204593,-5.6548832879,-3.7983118735,6.812112601,43.76,-20.2,48.1972779314,135.86,43.1851167121,-3.1583118735,43.3004531077,-5.6548832879,-3.7983118735,6.812112601,48.84,0.64,48.8441931042,0.0
2021-11-02 03:00:00,39.2812833872,-26.4833959069,47.3749879505,-5.2287166127999996,-3.6933959069,6.4016131359,44.51,-22.79,50.0052417252,135.51,-5.2287166127999996,-3.6933959069,6.4016131359,-5.2287166127999996,-3.6933959069,6.4016131359,0.0,0.0,0.0,0.0,37.4612833872,-49.1933959069,61.8331460778,-5.2287166127999996,-3.6933959069,6.4016131359,42.69,-45.5,62.3913944387,135.64,43.0112833872,-25.8833959069,50.1988115625,-5.2287166127999996,-3.6933959069,6.4016131359,48.24,-22.19,53.0989048851,135.86,37.2912833872,-24.2133959069,44.462662516,-5.2287166127999996,-3.6933959069,6.4016131359,42.52,-20.52,47.2125068176,135.64,42.2912833872,-3.3333959069,42.4224489959,-5.2287166127999996,-3.6933959069,6.4016131359,47.52,0.36,47.5213636168,0.0
2021-11-02 03:30:00,38.4472833759,-26.6082477642,46.7567369271,-5.0827166241,-3.6182477642,6.2390484181,43.53,-22.99,49.2280509466,136.41,-5.0827166241,-3.6182477642,6.2390484181,-5.0827166241,-3.6182477642,6.2390484181,0.0,0.0,0.0,0.0,36.6672833759,-49.3682477642,61.495638524,-5.0827166241,-3.6182477642,6.2390484181,41.75,-45.75,61.9364593757,136.53,42.2272833759,-26.0482477642,49.6150649793,-5.0827166241,-3.6182477642,6.2390484181,47.31,-22.43,52.3578169904,136.76,36.4772833759,-24.3782477642,43.873581647,-5.0827166241,-3.6182477642,6.2390484181,41.56,-20.76,46.4565517446,136.53,41.5172833759,-3.5382477642,41.6677815123,-5.0827166241,-3.6182477642,6.2390484181,46.6,0.08,46.6000686695,0.0
2021-11-02 04:00:00,38.0552167124,-26.5877193026,46.4231228672,-4.8847832876,-3.4977193026,6.007923775,42.94,-23.09,48.7544018526,136.41,-4.8847832876,-3.4977193026,6.007923775,-4.8847832876,-3.4977193026,6.007923775,0.0,0.0,0.0,0.0,36.3052167124,-49.4077193026,61.3122458178,-4.8847832876,-3.4977193026,6.007923775,41.19,-45.91,61.6793660798,136.53,41.4252167124,-26.4377193026,49.1426655931,-4.8847832876,-3.4977193026,6.007923775,46.31,-22.94,51.6803608734,136.76,36.1552167124,-24.4177193026,43.6282558838,-4.8847832876,-3.4977193026,6.007923775,41.04,-20.92,46.064389717,136.53,40.7152167124,-3.4977193026,40.8651797043,-4.8847832876,-3.4977193026,6.007923775,45.6,0.0,45.6,0.0
2021-11-02 04:30:00,37.6791166641,-48.5010579714,61.4171674447,-4.9008833359,-3.4910579714,6.0171540808,42.58,-45.01,61.9593132628,136.59,-4.9008833359,-3.4910579714,6.0171540808,-4.9008833359,-3.4910579714,6.0171540808,0.0,0.0,0.0,0.0,36.8191166641,-35.7410579714,51.3134541503,-4.9008833359,-3.4910579714,6.0171540808,41.72,-32.25,52.731592997,136.72,41.7691166641,-11.5310579714,43.3315636094,-4.9008833359,-3.4910579714,6.0171540808,46.67,-8.04,47.3574756506,137.0,36.3791166641,-10.8910579714,37.9744028655,-4.9008833359,-3.4910579714,6.0171540808,41.28,-7.4,41.9380304735,136.72,40.4191166641,-19.2910579714,44.7867157711,-4.9008833359,-3.4910579714,6.0171540808,45.32,-15.8,47.9952330966,0.0
2021-11-02 05:00:00,37.493916669,-54.4637401276,66.1218025758,-4.846083331,-3.5237401276,5.9917666959,42.34,-50.94,66.238653368,135.6,-4.846083331,-3.5237401276,5.9917666959,-4.846083331,-3.5237401276,5.9917666959,0.0,0.0,0.0,0.0,36.893916669,-31.9137401276,48.7816348241,-4.846083331,-3.5237401276,5.9917666959,41.74,-28.39,50.4798940173,135.72,41.933916669,-6.1037401276,42.3758069038,-4.846083331,-3.5237401276,5.9917666959,46.78,-2.58,46.8510917696,135.81,36.353916669,-7.4437401276,37.1081732811,-4.846083331,-3.5237401276,5.9917666959,41.2,-3.92,41.3860652877,135.72,40.353916669,-23.6037401276,46.7501351713,-4.846083331,-3.5237401276,5.9917666959,45.2,-20.08,49.459543063,0.0
2021-11-02 05:30:00,38.818133332,-53.7057338006,66.265777883,-5.451866668,-3.7657338006,6.6259792651,44.27,-49.94,66.7370699087,133.93,-5.451866668,-3.7657338006,6.6259792651,-5.451866668,-3.7657338006,6.6259792651,0.0,0.0,0.0,0.0,38.158133332,-31.2857338006,49.34410075,-5.451866668,-3.7657338006,6.6259792651,43.61,-27.52,51.5672619013,134.03,43.668133332,-5.8057338006,44.0523826105,-5.451866668,-3.7657338006,6.6259792651,49.12,-2.04,49.1623433127,133.91,37.588133332,-6.9657338006,38.2281207329,-5.451866668,-3.7657338006,6.6259792651,43.04,-3.2,43.1587951639,134.03,42.028133332,-21.7657338006,47.3298125842,-5.451866668,-3.7657338006,6.6259792651,47.48,-18.0,50.7774595662,0.0
2021-11-02 06:00:00,41.0808833254,-53.0596810047,67.1041632323,-5.9891166746,-3.9096810047,7.1522810418,47.07,-49.15,68.0537096711,133.93,-5.9891166746,-3.9096810047,7.1522810418,-5.9891166746,-3.9096810047,7.1522810418,0.0,0.0,0.0,0.0,40.3108833254,-30.7496810047,50.7001991748,-5.9891166746,-3.9096810047,7.1522810418,46.3,-26.84,53.5170589625,134.03,46.1408833254,-5.4496810047,46.4615985207,-5.9891166746,-3.9096810047,7.1522810418,52.13,-1.54,52.152742018,133.91,39.8108833254,-6.4296810047,40.3267557456,-5.9891166746,-3.9096810047,7.1522810418,45.8,-2.52,45.8692751196,134.03,44.4508833254,-23.2696810047,50.1732905286,-5.9891166746,-3.9096810047,7.1522810418,50.44,-19.36,54.0278002514,0.0
