Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-02 06:30:00,45.4882499859,-51.2067428305,68.4931485485,-7.6517500141,-4.4567428305,8.8550457331,53.14,-46.75,70.7772710692,133.65,-7.6517500141,-4.4567428305,8.8550457331,-7.6517500141,-4.4567428305,8.8550457331,0.0,0.0,0.0,0.0,44.4782499859,-29.0567428305,53.1282319085,-7.6517500141,-4.4567428305,8.8550457331,52.13,-24.6,57.6428391043,133.76,51.7382499859,-3.4767428305,51.8549346959,-7.6517500141,-4.4567428305,8.8550457331,59.39,0.98,59.398084986,133.63,43.9882499859,-4.8567428305,44.2555543152,-7.6517500141,-4.4567428305,8.8550457331,51.64,-0.4,51.6415491634,133.76,49.8682499859,-21.5367428305,54.3201035382,-7.6517500141,-4.4567428305,8.8550457331,57.52,-17.08,60.0023066223,0.0
2021-11-02 07:00:00,50.1943833171,-49.0143011051,70.1560961671,-9.6956166829,-5.1643011051,10.9852168283,59.89,-43.85,74.226912909,132.9,-9.6956166829,-5.1643011051,10.9852168283,-9.6956166829,-5.1643011051,10.9852168283,0.0,0.0,0.0,0.0,48.9143833171,-27.1443011051,55.941308331,-9.6956166829,-5.1643011051,10.9852168283,58.61,-21.98,62.5959463544,133.03,57.3043833171,-1.2043011051,57.3170366341,-9.6956166829,-5.1643011051,10.9852168283,67.0,3.96,67.1169248402,132.81,48.4643833171,-3.0443011051,48.5599034135,-9.6956166829,-5.1643011051,10.9852168283,58.16,2.12,58.1986254133,133.03,55.1843833171,-19.6443011051,58.5765714941,-9.6956166829,-5.1643011051,10.9852168283,64.88,-14.48,66.4761972438,0.0
2021-11-02 07:30:00,55.3809333165,-46.6864710157,72.4339309365,-11.4090666835,-5.7064710157,12.7565910039,66.79,-40.98,78.3598398416,132.17,-11.4090666835,-5.7064710157,12.7565910039,-11.4090666835,-5.7064710157,12.7565910039,0.0,0.0,0.0,0.0,53.8609333165,-24.9664710157,59.3660240601,-11.4090666835,-5.7064710157,12.7565910039,65.27,-19.26,68.0523364772,132.3,63.1909333165,1.3135289843,63.2045837879,-11.4090666835,-5.7064710157,12.7565910039,74.6,7.02,74.9295695971,131.97,53.3909333165,-0.8664710157000001,53.397963748,-11.4090666835,-5.7064710157,12.7565910039,64.8,4.84,64.9805016909,132.3,60.8709333165,-17.8264710157,63.4275460009,-11.4090666835,-5.7064710157,12.7565910039,72.28,-12.12,73.2891042379,0.0
2021-11-02 08:00:00,56.6298499874,-45.6243653821,72.7222292433,-10.1101500126,-5.8643653821,11.6878532936,66.74,-39.76,77.6858108022,131.84,-10.1101500126,-5.8643653821,11.6878532936,-10.1101500126,-5.8643653821,11.6878532936,0.0,0.0,0.0,0.0,55.0898499874,-23.8543653821,60.0326770969,-10.1101500126,-5.8643653821,11.6878532936,65.2,-17.99,67.6363814822,131.95,66.6698499874,3.1756346179,66.7454384401,-10.1101500126,-5.8643653821,11.6878532936,76.78,9.04,77.3103485958,131.54,54.6098499874,0.3356346179,54.6108813904,-10.1101500126,-5.8643653821,11.6878532936,64.72,6.2,65.0162933425,131.95,64.2498499874,-17.1043653821,66.4876119177,-10.1101500126,-5.8643653821,11.6878532936,74.36,-11.24,75.2047019807,0.0
2021-11-02 08:30:00,59.4510499894,-43.81693541,73.8535792874,-11.2789500106,-5.77693541,12.6723200746,70.73,-38.04,80.3104881071,132.06,-11.2789500106,-5.77693541,12.6723200746,-11.2789500106,-5.77693541,12.6723200746,0.0,0.0,0.0,0.0,57.7910499894,-22.12693541,61.8822004256,-11.2789500106,-5.77693541,12.6723200746,69.07,-16.35,70.9787813364,132.19,67.9610499894,4.79306459,68.129859708,-11.2789500106,-5.77693541,12.6723200746,79.24,10.57,79.9418695053,131.68,57.2810499894,2.10306459,57.3196438279,-11.2789500106,-5.77693541,12.6723200746,68.56,7.88,69.0113613835,132.19,65.4810499894,-15.736935410000001,67.3455198496,-11.2789500106,-5.77693541,12.6723200746,76.76,-9.96,77.4034831258,0.0
2021-11-02 09:00:00,62.3590666503,-42.2559905732,75.3274314763,-10.3809333497,-5.5259905732,11.7601168798,72.74,-36.73,81.4874254103,131.97,-10.3809333497,-5.5259905732,11.7601168798,-10.3809333497,-5.5259905732,11.7601168798,0.0,0.0,0.0,0.0,60.5990666503,-20.5859905732,64.00023349,-10.3809333497,-5.5259905732,11.7601168798,70.98,-15.06,72.5600716648,132.09,69.3190666503,6.0040094268,69.5785967843,-10.3809333497,-5.5259905732,11.7601168798,79.7,11.53,80.5296895561,131.68,60.0990666503,3.6340094268,60.2088352051,-10.3809333497,-5.5259905732,11.7601168798,70.48,9.16,71.0727514593,132.09,66.8190666503,-12.9659905732,68.0654433583,-10.3809333497,-5.5259905732,11.7601168798,77.2,-7.44,77.5576791814,0.0
2021-11-02 09:30:00,63.0283333204,-41.1825076795,75.2899046348,-8.6516666796,-5.1925076795,10.0902662173,71.68,-35.99,80.2078705614,131.97,-8.6516666796,-5.1925076795,10.0902662173,-8.6516666796,-5.1925076795,10.0902662173,0.0,0.0,0.0,0.0,61.3183333204,-19.6325076795,64.3845739209,-8.6516666796,-5.1925076795,10.0902662173,69.97,-14.44,71.4444854415,132.09,70.0183333204,7.0474923205,70.3721120116,-8.6516666796,-5.1925076795,10.0902662173,78.67,12.24,79.6164964062,131.68,60.7883333204,4.4874923205,60.9537452106,-8.6516666796,-5.1925076795,10.0902662173,69.44,9.68,70.1114541284,132.09,67.5083333204,-14.9525076795,69.1444325568,-8.6516666796,-5.1925076795,10.0902662173,76.16,-9.76,76.7828314143,0.0
2021-11-02 10:00:00,64.7269666551,-40.5249254791,76.366548943,-7.9830333449,-4.7749254791,9.3020822786,72.71,-35.75,81.0234941236,131.65,-7.9830333449,-4.7749254791,9.3020822786,-7.9830333449,-4.7749254791,9.3020822786,0.0,0.0,0.0,0.0,62.9769666551,-18.9449254791,65.7647970459,-7.9830333449,-4.7749254791,9.3020822786,70.96,-14.17,72.3609735977,131.77,69.8969666551,6.5750745209,70.2055379051,-7.9830333449,-4.7749254791,9.3020822786,77.88,11.35,78.7027121515,131.41,62.4169666551,5.2650745209,62.6386361293,-7.9830333449,-4.7749254791,9.3020822786,70.4,10.04,71.1123167953,131.77,67.4169666551,-12.4949254791,68.5650826274,-7.9830333449,-4.7749254791,9.3020822786,75.4,-7.72,75.7941844735,0.0
2021-11-02 10:30:00,61.3960999891,-41.3212425058,74.006257682,-7.8239000109,-4.6912425058,9.1225636544,69.22,-36.63,78.3145280264,131.89,-7.8239000109,-4.6912425058,9.1225636544,-7.8239000109,-4.6912425058,9.1225636544,0.0,0.0,0.0,0.0,59.7560999891,-19.5912425058,62.8856761817,-7.8239000109,-4.6912425058,9.1225636544,67.58,-14.9,69.2030808563,132.0,68.2560999891,6.2187574942,68.538807478,-7.8239000109,-4.6912425058,9.1225636544,76.08,10.91,76.8582754165,131.81,59.2560999891,4.7087574942,59.4428951437,-7.8239000109,-4.6912425058,9.1225636544,67.08,9.4,67.7354146662,132.0,65.8960999891,-15.0112425058,67.5842688452,-7.8239000109,-4.6912425058,9.1225636544,73.72,-10.32,74.4388393246,0.0
2021-11-02 11:00:00,63.6332333242,-40.8608982851,75.6227571036,-7.7767666758,-4.8608982851,9.1709558972,71.41,-36.0,79.9711704303,132.29,-7.7767666758,-4.8608982851,9.1709558972,-7.7767666758,-4.8608982851,9.1709558972,0.0,0.0,0.0,0.0,61.9232333242,-19.1008982851,64.8022464164,-7.7767666758,-4.8608982851,9.1709558972,69.7,-14.24,71.139775091,132.38,69.5932333242,6.6191017149,69.907300277,-7.7767666758,-4.8608982851,9.1709558972,77.37,11.48,78.2170524886,132.19,61.4232333242,5.2591017149,61.6479662507,-7.7767666758,-4.8608982851,9.1709558972,69.2,10.12,69.9360736673,132.38,67.1832333242,-12.4608982851,68.3290628207,-7.7767666758,-4.8608982851,9.1709558972,74.96,-7.6,75.3442871092,0.0
2021-11-02 11:30:00,62.0859833517,-40.6866868082,74.2298848993,-6.6240166483,-4.5266868082,8.0229975705,68.71,-36.16,77.6441221214,132.52,-6.6240166483,-4.5266868082,8.0229975705,-6.6240166483,-4.5266868082,8.0229975705,0.0,0.0,0.0,0.0,60.4859833517,-18.9066868082,63.3720521056,-6.6240166483,-4.5266868082,8.0229975705,67.11,-14.38,68.6333483082,132.6,68.3559833517,6.9533131918,68.7087259692,-6.6240166483,-4.5266868082,8.0229975705,74.98,11.48,75.8537461171,132.43,59.9359833517,5.4733131918,60.1853741172,-6.6240166483,-4.5266868082,8.0229975705,66.56,10.0,67.3070100361,132.6,65.9759833517,-14.1266868082,67.4714284671,-6.6240166483,-4.5266868082,8.0229975705,72.6,-9.6,73.231960236,0.0
2021-11-02 12:00:00,62.1524333704,-40.4994248609,74.1830734598,-6.4175666296,-4.0994248609,7.6151458053,68.57,-36.4,77.6324989937,132.52,-6.4175666296,-4.0994248609,7.6151458053,-6.4175666296,-4.0994248609,7.6151458053,0.0,0.0,0.0,0.0,60.5424333704,-18.6894248609,63.3615091364,-6.4175666296,-4.0994248609,7.6151458053,66.96,-14.59,68.5310856473,132.6,68.1624333704,7.0905751391,68.5302384264,-6.4175666296,-4.0994248609,7.6151458053,74.58,11.19,75.4148029236,132.43,60.0224333704,5.7005751391,60.2925290946,-6.4175666296,-4.0994248609,7.6151458053,66.44,9.8,67.1588683645,132.6,65.8224333704,-15.0994248609,67.5321061862,-6.4175666296,-4.0994248609,7.6151458053,72.24,-11.0,73.0726870999,0.0
2021-11-02 12:30:00,62.7092833555,-40.5730117542,74.6901834364,-6.3107166445,-4.1730117542,7.565657385,69.02,-36.4,78.0302531074,132.69,-6.3107166445,-4.1730117542,7.565657385,-6.3107166445,-4.1730117542,7.565657385,0.0,0.0,0.0,0.0,61.0892833555,-18.7530117542,63.9028637131,-6.3107166445,-4.1730117542,7.565657385,67.4,-14.58,68.9589472077,132.78,68.6092833555,6.8469882458,68.9500907221,-6.3107166445,-4.1730117542,7.565657385,74.92,11.02,75.7261302326,132.61,60.5692833555,5.6669882458,60.8338133111,-6.3107166445,-4.1730117542,7.565657385,66.88,9.84,67.6,132.78,66.2492833555,-15.0130117542,67.9290664373,-6.3107166445,-4.1730117542,7.565657385,72.56,-10.84,73.3652451778,0.0
2021-11-02 13:00:00,61.6130166787,-41.1131799049,74.0706243132,-5.5569833213,-4.2231799049,6.9796355307,67.17,-36.89,76.6334196027,132.69,-5.5569833213,-4.2231799049,6.9796355307,-5.5569833213,-4.2231799049,6.9796355307,0.0,0.0,0.0,0.0,60.0630166787,-19.1631799049,63.0459628891,-5.5569833213,-4.2231799049,6.9796355307,65.62,-14.94,67.2992421948,132.78,67.6430166787,6.5568200951,67.9600588225,-5.5569833213,-4.2231799049,6.9796355307,73.2,10.78,73.9895154735,132.61,59.5630166787,5.3768200951,59.805210059,-5.5569833213,-4.2231799049,6.9796355307,65.12,9.6,65.8238133201,132.78,65.3630166787,-15.1031799049,67.0852442239,-5.5569833213,-4.2231799049,6.9796355307,70.92,-10.88,71.7497094071,0.0
2021-11-02 13:30:00,61.5527500213,-41.8815466686,74.4500166994,-6.5472499787,-4.4415466686,7.9116255658,68.1,-37.44,77.7133424838,133.08,-6.5472499787,-4.4415466686,7.9116255658,-6.5472499787,-4.4415466686,7.9116255658,0.0,0.0,0.0,0.0,59.9827500213,-19.901546668599998,63.1981159523,-6.5472499787,-4.4415466686,7.9116255658,66.53,-15.46,68.302653682,133.18,67.3727500213,5.7284533314,67.615845946,-6.5472499787,-4.4415466686,7.9116255658,73.92,10.17,74.6163206008,132.99,59.4527500213,4.6384533314,59.6334196101,-6.5472499787,-4.4415466686,7.9116255658,66.0,9.08,66.6216661455,133.18,65.0927500213,-15.2815466686,66.8624840543,-6.5472499787,-4.4415466686,7.9116255658,71.64,-10.84,72.4554704629,0.0
2021-11-02 14:00:00,60.6328666883,-43.1892170298,74.4422795895,-8.7571333117,-5.1392170298,10.1537645983,69.39,-38.05,79.1376939265,133.08,-8.7571333117,-5.1392170298,10.1537645983,-8.7571333117,-5.1392170298,10.1537645983,0.0,0.0,0.0,0.0,59.0028666883,-21.1892170298,62.6922738124,-8.7571333117,-5.1392170298,10.1537645983,67.76,-16.05,69.6349057585,133.18,66.9228666883,5.3307829702,67.1348444018,-8.7571333117,-5.1392170298,10.1537645983,75.68,10.47,76.4008069329,132.99,58.5628666883,3.3407829702000003,58.6580786048,-8.7571333117,-5.1392170298,10.1537645983,67.32,8.48,67.8519918646,133.18,64.6028666883,-15.0992170298,66.3439276744,-8.7571333117,-5.1392170298,10.1537645983,73.36,-9.96,74.0330412721,0.0
2021-11-02 14:30:00,60.3399333271,-43.7704260973,74.5436634105,-10.1000666729,-5.4504260973,11.4768676667,70.44,-38.32,80.1886276226,132.98,-10.1000666729,-5.4504260973,11.4768676667,-10.1000666729,-5.4504260973,11.4768676667,0.0,0.0,0.0,0.0,58.6899333271,-21.7904260973,62.6045600851,-10.1000666729,-5.4504260973,11.4768676667,68.79,-16.34,70.704028881,133.08,67.1099333271,4.8295739027,67.2834893213,-10.1000666729,-5.4504260973,11.4768676667,77.21,10.28,77.89135061100001,132.81,58.1799333271,2.6695739027,58.2411475399,-10.1000666729,-5.4504260973,11.4768676667,68.28,8.12,68.7611285539,133.08,64.7399333271,-16.2504260973,66.7482982221,-10.1000666729,-5.4504260973,11.4768676667,74.84,-10.8,75.6152471397,0.0
2021-11-02 15:00:00,60.3201666513,-43.938961011800004,74.6267699933,-11.0898333487,-5.7189610118,12.4776167098,71.41,-38.22,80.9947930425,132.98,-11.0898333487,-5.7189610118,12.4776167098,-11.0898333487,-5.7189610118,12.4776167098,0.0,0.0,0.0,0.0,58.6501666513,-21.9289610118,62.6156640089,-11.0898333487,-5.7189610118,12.4776167098,69.74,-16.21,71.5991040447,133.08,67.4101666513,4.8310389881999996,67.5830563504,-11.0898333487,-5.7189610118,12.4776167098,78.5,10.55,79.2057605228,132.81,58.1901666513,2.6410389882,58.250069372,-11.0898333487,-5.7189610118,12.4776167098,69.28,8.36,69.782576622,133.08,65.0301666513,-15.8389610118,66.9312726655,-11.0898333487,-5.7189610118,12.4776167098,76.12,-10.12,76.789770152,0.0
2021-11-02 15:30:00,60.7516166483,-44.3875119745,75.2396846396,-12.5783833517,-6.0975119745,13.9783897507,73.33,-38.29,82.7249236929,132.98,-12.5783833517,-6.0975119745,13.9783897507,-12.5783833517,-6.0975119745,13.9783897507,0.0,0.0,0.0,0.0,59.0116166483,-22.4075119745,63.122638509,-12.5783833517,-6.0975119745,13.9783897507,71.59,-16.31,73.4244114719,133.08,68.4916166483,4.3624880255,68.6304076403,-12.5783833517,-6.0975119745,13.9783897507,81.07,10.46,81.7420118421,132.81,58.5816166483,2.1024880255,58.619333543,-12.5783833517,-6.0975119745,13.9783897507,71.16,8.2,71.630898361,133.08,66.1016166483,-16.2975119745,68.0810738758,-12.5783833517,-6.0975119745,13.9783897507,78.68,-10.2,79.3384043197,0.0
2021-11-02 16:00:00,62.5795166447,-43.9264633061,76.4573742818,-14.5804833553,-6.6264633061,16.0156333256,77.16,-37.3,85.7027164097,132.71,-14.5804833553,-6.6264633061,16.0156333256,-14.5804833553,-6.6264633061,16.0156333256,0.0,0.0,0.0,0.0,60.6995166447,-22.1164633061,64.6031676473,-14.5804833553,-6.6264633061,16.0156333256,75.28,-15.49,76.8571304434,132.81,71.1595166447,4.6335366939,71.310212953,-14.5804833553,-6.6264633061,16.0156333256,85.74,11.26,86.4762117579,132.48,60.2595166447,2.2535366939,60.3016398938,-14.5804833553,-6.6264633061,16.0156333256,74.84,8.88,75.3649786041,132.81,68.6195166447,-16.3864633061,70.548949278,-14.5804833553,-6.6264633061,16.0156333256,83.2,-9.76,83.7705055494,0.0
2021-11-02 16:30:00,65.5304999744,-43.7118357475,78.7716383689,-16.3895000256,-7.0718357475,17.8501140593,81.92,-36.64,89.740603965,132.12,-16.3895000256,-7.0718357475,17.8501140593,-16.3895000256,-7.0718357475,17.8501140593,0.0,0.0,0.0,0.0,63.4804999744,-21.8918357475,67.1492840572,-16.3895000256,-7.0718357475,17.8501140593,79.87,-14.82,81.2333016687,132.22,74.9604999744,5.5281642525,75.1640682535,-16.3895000256,-7.0718357475,17.8501140593,91.35,12.6,92.2148713603,131.85,63.0904999744,2.5281642525,63.1411339897,-16.3895000256,-7.0718357475,17.8501140593,79.48,9.6,80.0576692141,132.22,72.2904999744,-15.6318357475,73.9612782163,-16.3895000256,-7.0718357475,17.8501140593,88.68,-8.56,89.0921769854,0.0
2021-11-02 17:00:00,68.8614333081,-42.2584810724,80.7940357934,-16.2285666919,-7.0984810724,17.713125371,85.09,-35.16,92.0680927358,132.2,-16.2285666919,-7.0984810724,17.713125371,-16.2285666919,-7.0984810724,17.713125371,0.0,0.0,0.0,0.0,66.6914333081,-20.6284810724,69.8088927576,-16.2285666919,-7.0984810724,17.713125371,82.92,-13.53,84.0165894333,132.3,79.0914333081,6.9315189276,79.3945890938,-16.2285666919,-7.0984810724,17.713125371,95.32,14.03,96.3469942448,131.85,66.2514333081,3.6215189276,66.3503414815,-16.2285666919,-7.0984810724,17.713125371,82.48,10.72,83.1737266209,132.3,76.2914333081,-13.2184810724,77.4281023793,-16.2285666919,-7.0984810724,17.713125371,92.52,-6.12,92.7221915185,0.0
2021-11-02 17:30:00,71.7727666448,-40.3375524516,82.3313316402,-15.3072333552,-7.4775524516,17.0359967028,87.08,-32.86,93.0736590019,131.5,-15.3072333552,-7.4775524516,17.0359967028,-15.3072333552,-7.4775524516,17.0359967028,0.0,0.0,0.0,0.0,69.5227666448,-19.0175524516,72.0769199065,-15.3072333552,-7.4775524516,17.0359967028,84.83,-11.54,85.6113339459,131.59,84.1827666448,7.8524475484,84.5482059684,-15.3072333552,-7.4775524516,17.0359967028,99.49,15.33,100.664139593,131.03,69.0127666448,5.0024475484,69.1938323946,-15.3072333552,-7.4775524516,17.0359967028,84.32,12.48,85.2385640423,131.59,81.2127666448,-12.5975524516,82.1840117899,-15.3072333552,-7.4775524516,17.0359967028,96.52,-5.12,96.6557023667,0.0
2021-11-02 18:00:00,72.5607166446,-39.9372562081,82.825370711,-15.6192833554,-7.4572562081000004,17.3081680917,88.18,-32.48,93.97160635,130.69,-15.6192833554,-7.4572562081000004,17.3081680917,-15.6192833554,-7.4572562081000004,17.3081680917,0.0,0.0,0.0,0.0,70.2507166446,-18.6472562081,72.6834462115,-15.6192833554,-7.4572562081000004,17.3081680917,85.87,-11.19,86.5960333965,130.78,84.6607166446,8.0227437919,85.0399985932,-15.6192833554,-7.4572562081000004,17.3081680917,100.28,15.48,101.4677722235,130.22,69.8207166446,5.3427437919,70.0248340519,-15.6192833554,-7.4572562081000004,17.3081680917,85.44,12.8,86.3934812356,130.78,81.6607166446,-11.4972562081,82.4661114836,-15.6192833554,-7.4572562081000004,17.3081680917,97.28,-4.04,97.3638536624,0.0
2021-11-02 18:30:00,72.4660833098,-40.9454787469,83.2337999858,-16.5739166902,-7.3354787469,18.1246782841,89.04,-33.61,95.1722317696,130.52,-16.5739166902,-7.3354787469,18.1246782841,-16.5739166902,-7.3354787469,18.1246782841,0.0,0.0,0.0,0.0,70.1660833098,-19.5154787469,72.8294800047,-16.5739166902,-7.3354787469,18.1246782841,86.74,-12.18,87.5909812709,130.62,83.1160833098,7.0545212531,83.4149241735,-16.5739166902,-7.3354787469,18.1246782841,99.69,14.39,100.7232257228,130.06,69.7060833098,4.5845212531,69.856681037,-16.5739166902,-7.3354787469,18.1246782841,86.28,11.92,87.0995109056,130.62,80.2260833098,-13.4554787469,81.3466308555,-16.5739166902,-7.3354787469,18.1246782841,96.8,-6.12,96.9932698696,0.0
2021-11-02 19:00:00,72.9920166418,-41.4480647811,83.9391241766,-17.0479833582,-7.2280647811,18.5169829363,90.04,-34.22,96.3234654692,130.82,-17.0479833582,-7.2280647811,18.5169829363,-17.0479833582,-7.2280647811,18.5169829363,0.0,0.0,0.0,0.0,70.6620166418,-19.8880647811,73.4074636302,-17.0479833582,-7.2280647811,18.5169829363,87.71,-12.66,88.6189579041,130.95,81.8620166418,6.4419352189,82.1150917799,-17.0479833582,-7.2280647811,18.5169829363,98.91,13.67,99.850172759,130.42,70.2720166418,4.3719352189,70.4078840788,-17.0479833582,-7.2280647811,18.5169829363,87.32,11.6,88.0871295934,130.95,79.0320166418,-13.4680647811,80.1713691003,-17.0479833582,-7.2280647811,18.5169829363,96.08,-6.24,96.2824179173,0.0
2021-11-02 19:30:00,68.8386499756,-43.7024361959,81.539331981,-16.2013500244,-6.9724361959,17.637987672,85.04,-36.73,92.6331177279,131.92,-16.2013500244,-6.9724361959,17.637987672,-16.2013500244,-6.9724361959,17.637987672,0.0,0.0,0.0,0.0,66.6986499756,-21.8524361959,70.187170311,-16.2013500244,-6.9724361959,17.637987672,82.9,-14.88,84.2248443157,132.01,78.2686499756,5.1575638041,78.4383964229,-16.2013500244,-6.9724361959,17.637987672,94.47,12.13,95.2455657761,131.53,66.3586499756,2.6275638041000002,66.4106506377,-16.2013500244,-6.9724361959,17.637987672,82.56,9.6,83.1162655561,132.01,75.5586499756,-15.0124361959,77.0355945435,-16.2013500244,-6.9724361959,17.637987672,91.76,-8.04,92.1115584495,0.0
2021-11-02 20:00:00,68.125383309,-45.0826842945,81.6915924327,-15.164616691,-6.6626842945,16.563724261,83.29,-38.42,91.7241543978,131.92,-15.164616691,-6.6626842945,16.563724261,-15.164616691,-6.6626842945,16.563724261,0.0,0.0,0.0,0.0,66.065383309,-23.2126842945,70.0247355148,-15.164616691,-6.6626842945,16.563724261,81.23,-16.55,82.8988262884,132.01,76.145383309,4.5073157055,76.2786686705,-15.164616691,-6.6626842945,16.563724261,91.31,11.17,91.9906788756,131.53,65.715383309,1.1773157055,65.7259284888,-15.164616691,-6.6626842945,16.563724261,80.88,7.84,81.259091799,132.01,73.475383309,-14.0626842945,74.8090304841,-15.164616691,-6.6626842945,16.563724261,88.64,-7.4,88.9483535542,0.0
2021-11-02 20:30:00,62.6265333126,-46.9391453365,78.2647177193,-13.3634666874,-6.2691453365,14.7609086833,75.99,-40.67,86.1889146004,131.92,-13.3634666874,-6.2691453365,14.7609086833,-13.3634666874,-6.2691453365,14.7609086833,0.0,0.0,0.0,0.0,60.8365333126,-24.9291453365,65.7460726789,-13.3634666874,-6.2691453365,14.7609086833,74.2,-18.66,76.5103626968,132.11,71.4865333126,1.7808546635,71.5087119754,-13.3634666874,-6.2691453365,14.7609086833,84.85,8.05,85.231009615,131.53,60.4765333126,-0.4691453365,60.4783529774,-13.3634666874,-6.2691453365,14.7609086833,73.84,5.8,74.0674395399,132.11,69.0365333126,-17.2291453365,71.1539625098,-13.3634666874,-6.2691453365,14.7609086833,82.4,-10.96,83.1256975911,0.0
2021-11-02 21:00:00,59.7452666472,-48.3810827775,76.8779946244,-12.9447333528,-5.9310827775,14.2388154174,72.69,-42.45,84.177423339,132.46,-12.9447333528,-5.9310827775,14.2388154174,-12.9447333528,-5.9310827775,14.2388154174,0.0,0.0,0.0,0.0,58.0952666472,-26.1210827775,63.6974958085,-12.9447333528,-5.9310827775,14.2388154174,71.04,-20.19,73.8533526659,132.57,67.8652666472,-0.2510827775,67.8657311141,-12.9447333528,-5.9310827775,14.2388154174,80.81,5.68,81.0093729145,132.17,57.7352666472,-1.4910827775,57.7545179416,-12.9447333528,-5.9310827775,14.2388154174,70.68,4.44,70.819319398,132.57,65.5752666472,-16.4510827775,67.6073496034,-12.9447333528,-5.9310827775,14.2388154174,78.52,-10.52,79.221593016,0.0
2021-11-02 21:30:00,56.5387666499,-49.4717952285,75.1271632462,-11.3712333501,-5.5617952285,12.6585352259,67.91,-43.91,80.8693773934,133.21,-11.3712333501,-5.5617952285,12.6585352259,-11.3712333501,-5.5617952285,12.6585352259,0.0,0.0,0.0,0.0,55.0387666499,-27.2717952285,61.4248862378,-11.3712333501,-5.5617952285,12.6585352259,66.41,-21.71,69.8685351213,133.32,64.1087666499,-1.3017952285,64.1219824412,-11.3712333501,-5.5617952285,12.6585352259,75.48,4.26,75.6001190475,133.07,54.7087666499,-2.8017952285,54.7804637152,-11.3712333501,-5.5617952285,12.6585352259,66.08,2.76,66.1376141088,133.32,61.9087666499,-20.0817952285,65.084359778,-11.3712333501,-5.5617952285,12.6585352259,73.28,-14.52,74.7046772297,0.0
2021-11-02 22:00:00,57.0292333188,-49.1958623546,75.3164412711,-10.4507666812,-5.1658623546,11.6578153224,67.48,-44.03,80.5741354282,132.92,-10.4507666812,-5.1658623546,11.6578153224,-10.4507666812,-5.1658623546,11.6578153224,0.0,0.0,0.0,0.0,55.5492333188,-27.2358623546,61.8668693285,-10.4507666812,-5.1658623546,11.6578153224,66.0,-22.07,69.5922761519,133.04,62.0492333188,-2.2158623546,62.0887864387,-10.4507666812,-5.1658623546,11.6578153224,72.5,2.95,72.5599924201,132.8,55.1492333188,-3.0458623546,55.2332799419,-10.4507666812,-5.1658623546,11.6578153224,65.6,2.12,65.634247158,133.04,59.9092333188,-20.1258623546,63.1994190825,-10.4507666812,-5.1658623546,11.6578153224,70.36,-14.96,71.9328242182,0.0
2021-11-02 22:30:00,50.1431166528,-51.7929398932,72.0891168655,-9.3168833472,-4.7829398932,10.4728615634,59.46,-47.01,75.798625977,132.14,-9.3168833472,-4.7829398932,10.4728615634,-9.3168833472,-4.7829398932,10.4728615634,0.0,0.0,0.0,0.0,48.9731166528,-29.4629398932,57.1526988151,-9.3168833472,-4.7829398932,10.4728615634,58.29,-24.68,63.2994984182,132.28,56.5131166528,-3.8529398932000003,56.6443068599,-9.3168833472,-4.7829398932,10.4728615634,65.83,0.93,65.8365688656,132.13,48.5631166528,-4.9829398932,48.8180907965,-9.3168833472,-4.7829398932,10.4728615634,57.88,-0.2,57.8803455415,132.28,54.5631166528,-22.6629398932,59.0825062389,-9.3168833472,-4.7829398932,10.4728615634,63.88,-17.88,66.3351249339,0.0
2021-11-02 23:00:00,46.6189833215,-53.3407780277,70.8418534945,-8.0910166785,-4.3607780277,9.1913511465,54.71,-48.98,73.4317676486,133.34,-8.0910166785,-4.3607780277,9.1913511465,-8.0910166785,-4.3607780277,9.1913511465,0.0,0.0,0.0,0.0,45.6189833215,-30.6107780277,54.9373404048,-8.0910166785,-4.3607780277,9.1913511465,53.71,-26.25,59.7814904465,133.45,52.5089833215,-4.8007780277,52.7279887644,-8.0910166785,-4.3607780277,9.1913511465,60.6,-0.44,60.6015973387,133.33,45.2689833215,-5.8007780277,45.6391265987,-8.0910166785,-4.3607780277,9.1913511465,53.36,-1.44,53.3794267485,133.45,50.7089833215,-22.4007780277,55.4364126342,-8.0910166785,-4.3607780277,9.1913511465,58.8,-18.04,61.505134745,0.0
2021-11-02 23:30:00,43.9559833214,-54.407751483,69.9452063489,-7.1440166786,-3.977751483,8.1767647125,51.1,-50.43,71.7941146613,134.59,-7.1440166786,-3.977751483,8.1767647125,-7.1440166786,-3.977751483,8.1767647125,0.0,0.0,0.0,0.0,43.0759833214,-31.637751483,53.4461192044,-7.1440166786,-3.977751483,8.1767647125,50.22,-27.66,57.3334457363,134.71,49.6859833214,-4.737751483,49.9113536957,-7.1440166786,-3.977751483,8.1767647125,56.83,-0.76,56.8350815958,134.63,42.6959833214,-6.857751483,43.2432161985,-7.1440166786,-3.977751483,8.1767647125,49.84,-2.88,49.9231409268,134.71,47.9359833214,-23.377751483,53.3327081761,-7.1440166786,-3.977751483,8.1767647125,55.08,-19.4,58.3966300398,0.0
2021-11-03 00:00:00,42.563066653999996,-55.062403135,69.5951354765,-6.926933346,-3.762403135,7.8827712722,49.49,-51.3,71.2807835254,134.59,-6.926933346,-3.762403135,7.8827712722,-6.926933346,-3.762403135,7.8827712722,0.0,0.0,0.0,0.0,41.753066654,-32.122403135,52.6798572339,-6.926933346,-3.762403135,7.8827712722,48.68,-28.36,56.3385480821,134.71,47.773066654,-5.062403135,48.0405435339,-6.926933346,-3.762403135,7.8827712722,54.7,-1.3,54.7154457169,134.63,41.393066654,-7.202403135,42.0150042002,-6.926933346,-3.762403135,7.8827712722,48.32,-3.44,48.4422955691,134.71,46.113066654,-23.522403135,51.765996228,-6.926933346,-3.762403135,7.8827712722,53.04,-19.76,56.6012296686,0.0
2021-11-03 00:30:00,43.9711833232,-54.3943647113,69.9443484149,-6.2888166768,-3.7843647113000003,7.339661536,50.26,-50.61,71.3262903844,135.19,-6.2888166768,-3.7843647113000003,7.339661536,-6.2888166768,-3.7843647113000003,7.339661536,0.0,0.0,0.0,0.0,43.1111833232,-31.6243647113,53.4665743331,-6.2888166768,-3.7843647113000003,7.339661536,49.4,-27.84,56.7047229074,135.32,49.2311833232,-4.7843647113,49.4631130954,-6.2888166768,-3.7843647113000003,7.339661536,55.52,-1.0,55.5290050334,135.13,42.7111833232,-6.9043647113,43.265638016,-6.2888166768,-3.7843647113000003,7.339661536,49.0,-3.12,49.0992301365,135.32,47.5111833232,-23.1043647113,52.8310913145,-6.2888166768,-3.7843647113000003,7.339661536,53.8,-19.32,57.1638207261,0.0
2021-11-03 01:00:00,43.7654833212,-54.5694649188,69.9517264394,-7.4745166788,-4.1794649188,8.5636631525,51.24,-50.39,71.865775582,134.71,-7.4745166788,-4.1794649188,8.5636631525,-7.4745166788,-4.1794649188,8.5636631525,0.0,0.0,0.0,0.0,42.8854833212,-31.8694649188,53.4305855658,-7.4745166788,-4.1794649188,8.5636631525,50.36,-27.69,57.4705637696,134.83,49.8554833212,-4.8394649188,50.0898157103,-7.4745166788,-4.1794649188,8.5636631525,57.33,-0.66,57.3337989322,134.62,42.5254833212,-7.1794649188,43.1272703544,-7.4745166788,-4.1794649188,8.5636631525,50.0,-3.0,50.0899191455,134.83,48.0854833212,-23.4594649188,53.5028989916,-7.4745166788,-4.1794649188,8.5636631525,55.56,-19.28,58.8101351809,0.0
2021-11-03 01:30:00,42.3751666539,-55.0418988506,69.4641301538,-7.5848333461,-4.1318988506,8.6372614294,49.96,-50.91,71.3290242468,134.6,-7.5848333461,-4.1318988506,8.6372614294,-7.5848333461,-4.1318988506,8.6372614294,0.0,0.0,0.0,0.0,41.5451666539,-32.3118988506,52.6313564297,-7.5848333461,-4.1318988506,8.6372614294,49.13,-28.18,56.6380552279,134.72,48.3251666539,-5.3518988506,48.620618604,-7.5848333461,-4.1318988506,8.6372614294,55.91,-1.22,55.9233090938,134.47,41.1351666539,-7.6118988506,41.8335145518,-7.5848333461,-4.1318988506,8.6372614294,48.72,-3.48,48.8441275897,134.72,46.5751666539,-23.3718988506,52.1103809689,-7.5848333461,-4.1318988506,8.6372614294,54.16,-19.24,57.4759358341,0.0
2021-11-03 02:00:00,40.8353999875,-55.5308900303,68.9290188505,-7.2546000125,-4.0908900303,8.3285414438,48.09,-51.44,70.4181915417,134.68,-7.2546000125,-4.0908900303,8.3285414438,-7.2546000125,-4.0908900303,8.3285414438,0.0,0.0,0.0,0.0,40.0653999875,-32.7108900303,51.7227087722,-7.2546000125,-4.0908900303,8.3285414438,47.32,-28.62,55.3017793565,134.8,46.7853999875,-5.6108900303,47.1206508754,-7.2546000125,-4.0908900303,8.3285414438,54.04,-1.52,54.0613725316,134.56,39.6653999875,-7.9708900303,40.4583618557,-7.2546000125,-4.0908900303,8.3285414438,46.92,-3.88,47.0801529309,134.8,45.1053999875,-23.4108900303,50.8189618159,-7.2546000125,-4.0908900303,8.3285414438,52.36,-19.32,55.8106799815,0.0
2021-11-03 02:30:00,40.6010833204,-55.7333239621,68.9539800639,-7.2689166796,-4.0433239621,8.3177892711,47.87,-51.69,70.4513520097,135.07,-7.2689166796,-4.0433239621,8.3177892711,-7.2689166796,-4.0433239621,8.3177892711,0.0,0.0,0.0,0.0,39.8410833204,-32.8933239621,51.6651011943,-7.2689166796,-4.0433239621,8.3177892711,47.11,-28.85,55.2419641215,135.19,46.1910833204,-5.8633239621,46.5617304897,-7.2689166796,-4.0433239621,8.3177892711,53.46,-1.82,53.4909712008,134.96,39.4510833204,-8.1233239621,40.2787334377,-7.2689166796,-4.0433239621,8.3177892711,46.72,-4.08,46.8978123157,135.19,44.4910833204,-22.6433239621,49.9217048495,-7.2689166796,-4.0433239621,8.3177892711,51.76,-18.6,55.0005236339,0.0
2021-11-03 03:00:00,39.7809333215,-55.8347730832,68.5568708532,-6.7290666785,-3.9247730832,7.7900052708,46.51,-51.91,69.6981219259,135.07,-6.7290666785,-3.9247730832,7.7900052708,-6.7290666785,-3.9247730832,7.7900052708,0.0,0.0,0.0,0.0,39.0609333215,-32.914773083200004,51.0797298257,-6.7290666785,-3.9247730832,7.7900052708,45.79,-28.99,54.1954260063,135.19,45.3009333215,-5.7547730832,45.6649972412,-6.7290666785,-3.9247730832,7.7900052708,52.03,-1.83,52.0621724479,134.96,38.6309333215,-8.0447730832,39.4596931469,-6.7290666785,-3.9247730832,7.7900052708,45.36,-4.12,45.546723263,135.19,43.6709333215,-23.3647730832,49.5284063786,-6.7290666785,-3.9247730832,7.7900052708,50.4,-19.44,54.0191965879,0.0
2021-11-03 03:30:00,39.0053166549,-56.2072310246,68.4154043093,-6.4746833451,-3.8472310246,7.5314481327,45.48,-52.36,69.3541635376,135.34,-6.4746833451,-3.8472310246,7.5314481327,-6.4746833451,-3.8472310246,7.5314481327,0.0,0.0,0.0,0.0,38.3253166549,-33.2372310246,50.7301037145,-6.4746833451,-3.8472310246,7.5314481327,44.8,-29.39,53.5799598731,135.46,44.4853166549,-5.3872310246,44.8103297913,-6.4746833451,-3.8472310246,7.5314481327,50.96,-1.54,50.9832639206,135.23,37.9253166549,-8.3672310246,38.8373557081,-6.4746833451,-3.8472310246,7.5314481327,44.4,-4.52,44.6294790469,135.46,42.8453166549,-23.7272310246,48.9765520566,-6.4746833451,-3.8472310246,7.5314481327,49.32,-19.88,53.1759043177,0.0
2021-11-03 04:00:00,38.6958166562,-55.843139721200004,67.9398445731,-6.2241833438,-3.7531397212,7.2681851974,44.92,-52.09,68.78353364,135.34,-6.2241833438,-3.7531397212,7.2681851974,-6.2241833438,-3.7531397212,7.2681851974,0.0,0.0,0.0,0.0,38.0358166562,-32.9131397212,50.2990866221,-6.2241833438,-3.7531397212,7.2681851974,44.26,-29.16,53.0023886254,135.46,43.7658166562,-6.0431397212,44.181062066,-6.2241833438,-3.7531397212,7.2681851974,49.99,-2.29,50.042424002,135.23,37.6558166562,-8.0731397212,38.5115062417,-6.2241833438,-3.7531397212,7.2681851974,43.88,-4.32,44.0921398891,135.46,42.1358166562,-23.6331397212,48.3109960399,-6.2241833438,-3.7531397212,7.2681851974,48.36,-19.88,52.286747843,0.0
2021-11-03 04:30:00,38.8461666569,-55.4253174674,67.6830147105,-6.2738333431,-3.7653174674,7.3170076156,45.12,-51.66,68.5898680564,135.3,-6.2738333431,-3.7653174674,7.3170076156,-6.2738333431,-3.7653174674,7.3170076156,0.0,0.0,0.0,0.0,38.1661666569,-32.5353174674,50.1518011639,-6.2738333431,-3.7653174674,7.3170076156,44.44,-28.77,52.9398384962,135.41,43.8961666569,-6.2453174674,44.3382164441,-6.2738333431,-3.7653174674,7.3170076156,50.17,-2.48,50.2312581965,135.33,37.7261666569,-7.6853174674,38.5010097945,-6.2738333431,-3.7653174674,7.3170076156,44.0,-3.92,44.1742730557,135.41,42.2861666569,-24.0453174674,48.6446007553,-6.2738333431,-3.7653174674,7.3170076156,48.56,-20.28,52.6246330153,0.0
2021-11-03 05:00:00,38.8905333231,-55.2387762677,67.555873066,-6.3394666769,-3.8687762677,7.4267265708,45.23,-51.37,68.4443555014,135.3,-6.3394666769,-3.8687762677,7.4267265708,-6.3394666769,-3.8687762677,7.4267265708,0.0,0.0,0.0,0.0,38.2005333231,-32.3187762677,50.0378261479,-6.3394666769,-3.8687762677,7.4267265708,44.54,-28.45,52.8508665965,135.41,44.0105333231,-5.9387762677,44.4094146205,-6.3394666769,-3.8687762677,7.4267265708,50.35,-2.07,50.392533177,135.33,37.7805333231,-7.4687762677,38.5117036381,-6.3394666769,-3.8687762677,7.4267265708,44.12,-3.6,44.266628514,135.41,42.3805333231,-24.0287762677,48.7184943699,-6.3394666769,-3.8687762677,7.4267265708,48.72,-20.16,52.726312217,0.0
2021-11-03 05:30:00,39.9766333204,-54.4498732069,67.549388627,-6.6533666796,-4.0598732069,7.7942195651,46.63,-50.39,68.6549998179,134.26,-6.6533666796,-4.0598732069,7.7942195651,-6.6533666796,-4.0598732069,7.7942195651,0.0,0.0,0.0,0.0,39.2266333204,-31.8398732069,50.5223345411,-6.6533666796,-4.0598732069,7.7942195651,45.88,-27.78,53.6349028152,134.38,45.5166333204,-5.0398732069,45.7948057182,-6.6533666796,-4.0598732069,7.7942195651,52.17,-0.98,52.1792037118,134.09,38.8266333204,-7.2598732069,39.4995343514,-6.6533666796,-4.0598732069,7.7942195651,45.48,-3.2,45.5924379695,134.38,43.7866333204,-24.2998732069,50.0774709366,-6.6533666796,-4.0598732069,7.7942195651,50.44,-20.24,54.3493440623,0.0
2021-11-03 06:00:00,41.8605499853,-53.1987283744,67.6935029802,-7.3494500147,-4.3187283744,8.5244255109,49.21,-48.88,69.3604966822,134.26,-7.3494500147,-4.3187283744,8.5244255109,-7.3494500147,-4.3187283744,8.5244255109,0.0,0.0,0.0,0.0,41.0005499853,-30.7287283744,51.2376799495,-7.3494500147,-4.3187283744,8.5244255109,48.35,-26.41,55.0927454389,134.38,47.7405499853,-4.6387283744,47.9653824527,-7.3494500147,-4.3187283744,8.5244255109,55.09,-0.32,55.0909293804,134.09,40.5705499853,-6.2387283744,41.0474269332,-7.3494500147,-4.3187283744,8.5244255109,47.92,-1.92,47.9584486822,134.38,45.9705499853,-21.2787283744,50.6564482291,-7.3494500147,-4.3187283744,8.5244255109,53.32,-16.96,55.9523368592,0.0
2021-11-03 06:30:00,47.1061833147,-50.8838766849,69.3409072118,-9.3338166853,-4.9138766849,10.5482850734,56.44,-45.97,72.7922695071,133.87,-9.3338166853,-4.9138766849,10.5482850734,-9.3338166853,-4.9138766849,10.5482850734,0.0,0.0,0.0,0.0,45.9761833147,-28.7138766849,54.2060526736,-9.3338166853,-4.9138766849,10.5482850734,55.31,-23.8,60.2132551852,133.98,53.7461833147,-2.8438766849,53.8213698775,-9.3338166853,-4.9138766849,10.5482850734,63.08,2.07,63.1139548753,133.75,45.5461833147,-4.4338766849,45.7614912016,-9.3338166853,-4.9138766849,10.5482850734,54.88,0.48,54.8820990852,133.98,51.7461833147,-21.3538766849,55.9790633818,-9.3338166853,-4.9138766849,10.5482850734,61.08,-16.44,63.2537745909,0.0
2021-11-03 07:00:00,51.9040666439,-48.745934551,71.2053247266,-11.3859333561,-5.595934551,12.686763255,63.29,-43.15,76.5999125326,132.98,-11.3859333561,-5.595934551,12.686763255,-11.3859333561,-5.595934551,12.686763255,0.0,0.0,0.0,0.0,50.5240666439,-26.805934551,57.1947500859,-11.3859333561,-5.595934551,12.686763255,61.91,-21.21,65.4424342457,133.09,59.5440666439,-0.35593455100000004,59.5451304633,-11.3859333561,-5.595934551,12.686763255,70.93,5.24,71.1232908406,132.82,50.0940666439,-2.595934551,50.1612837666,-11.3859333561,-5.595934551,12.686763255,61.48,3.0,61.553151016,133.09,57.3340666439,-18.315934551,60.1886090253,-11.3859333561,-5.595934551,12.686763255,68.72,-12.72,69.887315015,0.0
2021-11-03 07:30:00,57.0791499731,-46.3807305956,73.5472741319,-13.4308500269,-6.2407305956,14.8099443217,70.51,-40.14,81.1349474641,132.3,-13.4308500269,-6.2407305956,14.8099443217,-13.4308500269,-6.2407305956,14.8099443217,0.0,0.0,0.0,0.0,55.4391499731,-24.6407305956,60.6684840261,-13.4308500269,-6.2407305956,14.8099443217,68.87,-18.4,71.2856009303,132.41,65.5091499731,2.6192694044,65.5614925274,-13.4308500269,-6.2407305956,14.8099443217,78.94,8.86,79.4356544632,132.02,55.0091499731,-0.5207305956,55.011614602,-13.4308500269,-6.2407305956,14.8099443217,68.44,5.72,68.6786138474,132.41,63.0491499731,-18.2407305956,65.6347435814,-13.4308500269,-6.2407305956,14.8099443217,76.48,-12.0,77.4156986664,0.0
2021-11-03 08:00:00,59.8732666413,-44.9121077719,74.8458781952,-13.0767333587,-6.4721077719,14.5907208302,72.95,-38.44,82.4580869291,131.7,-13.0767333587,-6.4721077719,14.5907208302,-13.0767333587,-6.4721077719,14.5907208302,0.0,0.0,0.0,0.0,58.1332666413,-23.2821077719,62.6221465034,-13.0767333587,-6.4721077719,14.5907208302,71.21,-16.81,73.1672071354,131.8,69.4632666413,4.6978922281,69.6219477167,-13.0767333587,-6.4721077719,14.5907208302,82.54,11.17,83.2923796034,131.3,57.6832666413,0.8078922281,57.6889238959,-13.0767333587,-6.4721077719,14.5907208302,70.76,7.28,71.1335082784,131.8,66.8432666413,-14.5521077719,68.4089623945,-13.0767333587,-6.4721077719,14.5907208302,79.92,-8.08,80.3274100168,0.0
2021-11-03 08:30:00,62.5492166471,-43.2111470126,76.0237313562,-12.9607833529,-6.5011470126,14.4998902616,75.51,-36.71,83.960611003,131.47,-12.9607833529,-6.5011470126,14.4998902616,-12.9607833529,-6.5011470126,14.4998902616,0.0,0.0,0.0,0.0,60.6992166471,-21.5011470126,64.3948307276,-12.9607833529,-6.5011470126,14.4998902616,73.66,-15.0,75.171773958,131.59,72.2992166471,6.7988529874,72.6181873206,-12.9607833529,-6.5011470126,14.4998902616,85.26,13.3,86.2911212119,130.95,60.2392166471,2.8188529874,60.3051337319,-12.9607833529,-6.5011470126,14.4998902616,73.2,9.32,73.7909371129,131.59,69.6392166471,-14.821147012600001,71.1989248093,-12.9607833529,-6.5011470126,14.4998902616,82.6,-8.32,83.017964321,0.0
2021-11-03 09:00:00,64.205350015,-42.0748379053,76.7633959339,-13.494649985,-6.3148379053,14.8990857434,77.7,-35.76,85.5340142867,131.9,-13.494649985,-6.3148379053,14.8990857434,-13.494649985,-6.3148379053,14.8990857434,0.0,0.0,0.0,0.0,62.285350015,-20.5048379053,65.5737234265,-13.494649985,-6.3148379053,14.8990857434,75.78,-14.19,77.0971108408,132.03,72.695350015,7.6351620947,73.0952092412,-13.494649985,-6.3148379053,14.8990857434,86.19,13.95,87.3116177837,131.37,61.825350015,3.6851620947,61.9350815301,-13.494649985,-6.3148379053,14.8990857434,75.32,10.0,75.9809344507,132.03,69.985350015,-13.4348379053,71.2632028908,-13.494649985,-6.3148379053,14.8990857434,83.48,-7.12,83.7830818244,0.0
2021-11-03 09:30:00,65.5646833663,-41.6507385988,77.6756830079,-13.2953166337,-6.2307385988,14.6828998456,78.86,-35.42,86.4492683601,131.44,-13.2953166337,-6.2307385988,14.6828998456,-13.2953166337,-6.2307385988,14.6828998456,0.0,0.0,0.0,0.0,63.5946833663,-20.0607385988,66.683708547,-13.2953166337,-6.2307385988,14.6828998456,76.89,-13.83,78.123882392,131.56,73.8746833663,8.2192614012,74.3305125803,-13.2953166337,-6.2307385988,14.6828998456,87.17,14.45,88.359557491,130.93,63.1446833663,4.1292614012,63.2795530732,-13.2953166337,-6.2307385988,14.6828998456,76.44,10.36,77.1388566158,131.56,71.1446833663,-10.5507385988,71.9227645205,-13.2953166337,-6.2307385988,14.6828998456,84.44,-4.32,84.5504346529,0.0
2021-11-03 10:00:00,64.9862833145,-41.761739332,77.2480413413,-12.6237166855,-6.021739332,13.986406527,77.61,-35.74,85.4438979682,131.56,-12.6237166855,-6.021739332,13.986406527,-12.6237166855,-6.021739332,13.986406527,0.0,0.0,0.0,0.0,63.0762833145,-20.211739332,66.2354280094,-12.6237166855,-6.021739332,13.986406527,75.7,-14.19,77.0184789515,131.65,72.9562833145,7.978260668,73.3912250773,-12.6237166855,-6.021739332,13.986406527,85.58,14.0,86.7175668478,131.05,62.5762833145,3.938260668,62.7000887602,-12.6237166855,-6.021739332,13.986406527,75.2,9.96,75.8567175667,131.65,70.2562833145,-13.901739332,71.618459224,-12.6237166855,-6.021739332,13.986406527,82.88,-7.88,83.2537614766,0.0
2021-11-03 10:30:00,65.2994500124,-41.2220835527,77.2222658586,-12.0005499876,-5.8520835527,13.3514074881,77.3,-35.37,85.0078049358,131.56,-12.0005499876,-5.8520835527,13.3514074881,-12.0005499876,-5.8520835527,13.3514074881,0.0,0.0,0.0,0.0,63.3994500124,-19.6920835527,66.3872609506,-12.0005499876,-5.8520835527,13.3514074881,75.4,-13.84,76.659673884,131.65,72.8894500124,8.2579164473,73.3557435185,-12.0005499876,-5.8520835527,13.3514074881,84.89,14.11,86.0546582121,131.05,62.9594500124,4.4279164473,63.1149648651,-12.0005499876,-5.8520835527,13.3514074881,74.96,10.28,75.661615103,131.65,70.1594500124,-13.0920835527,71.3705196688,-12.0005499876,-5.8520835527,13.3514074881,82.16,-7.24,82.4783801975,0.0
2021-11-03 11:00:00,65.8364833713,-40.9125237277,77.5130772223,-10.3835166287,-5.3025237277,11.6590812443,76.22,-35.61,84.1282384221,131.33,-10.3835166287,-5.3025237277,11.6590812443,-10.3835166287,-5.3025237277,11.6590812443,0.0,0.0,0.0,0.0,63.9764833713,-19.1925237277,66.7932885221,-10.3835166287,-5.3025237277,11.6590812443,74.36,-13.89,75.6461611716,131.46,72.2664833713,8.8674762723,72.8084936961,-10.3835166287,-5.3025237277,11.6590812443,82.65,14.17,83.8558966323,130.9,63.4964833713,5.1774762723,63.7072182808,-10.3835166287,-5.3025237277,11.6590812443,73.88,10.48,74.6196006422,131.46,69.6564833713,-12.9825237277,70.8559919696,-10.3835166287,-5.3025237277,11.6590812443,80.04,-7.68,80.40761158,0.0
2021-11-03 11:30:00,63.9738500276,-40.7763025716,75.864091234,-8.1861499724,-4.7463025716,9.4625810153,72.16,-36.03,80.6549843469,131.94,-8.1861499724,-4.7463025716,9.4625810153,-8.1861499724,-4.7463025716,9.4625810153,0.0,0.0,0.0,0.0,62.2338500276,-19.1363025716,65.1095243829,-8.1861499724,-4.7463025716,9.4625810153,70.42,-14.39,71.8752286953,132.04,69.9338500276,8.8236974284,70.4883041078,-8.1861499724,-4.7463025716,9.4625810153,78.12,13.57,79.2898436119,131.53,61.7738500276,5.0536974284,61.9802259187,-8.1861499724,-4.7463025716,9.4625810153,69.96,9.8,70.6430576915,132.04,67.3338500276,-11.8663025716,68.3714596616,-8.1861499724,-4.7463025716,9.4625810153,75.52,-7.12,75.8548930525,0.0
2021-11-03 12:00:00,63.6491666792,-40.7661583885,75.5850255587,-7.5408333208,-4.5361583885,8.800051141800001,71.19,-36.23,79.8788395008,131.94,-7.5408333208,-4.5361583885,8.800051141800001,-7.5408333208,-4.5361583885,8.800051141800001,0.0,0.0,0.0,0.0,61.9391666792,-19.2061583885,64.8485689044,-7.5408333208,-4.5361583885,8.800051141800001,69.48,-14.67,71.0118250716,132.04,68.3291666792,8.7138416115,68.8825526146,-7.5408333208,-4.5361583885,8.800051141800001,75.87,13.25,77.0183056163,131.53,61.4191666792,4.9038416115,61.6146224375,-7.5408333208,-4.5361583885,8.800051141800001,68.96,9.44,69.6031263666,132.04,65.8191666792,-13.2561583885,67.1408105221,-7.5408333208,-4.5361583885,8.800051141800001,73.36,-8.72,73.8764373803,0.0
2021-11-03 12:30:00,63.519200056,-41.3837886079,75.810993499,-8.360799944,-4.8937886079,9.687731553,71.88,-36.49,80.6117516247,131.62,-8.360799944,-4.8937886079,9.687731553,-8.360799944,-4.8937886079,9.687731553,0.0,0.0,0.0,0.0,61.789200056,-19.8037886079,64.8852470658,-8.360799944,-4.8937886079,9.687731553,70.15,-14.91,71.7170175063,131.72,69.049200056,8.0562113921,69.5175846126,-8.360799944,-4.8937886079,9.687731553,77.41,12.95,78.4857350096,131.23,61.319200056,4.2662113921,61.4674292219,-8.360799944,-4.8937886079,9.687731553,69.68,9.16,70.2794991445,131.72,66.519200056,-13.7337886079,67.9221681457,-8.360799944,-4.8937886079,9.687731553,74.88,-8.84,75.4,0.0
2021-11-03 13:00:00,64.5472333923,-41.7487927772,76.8720172557,-10.2827666077,-5.4087927772,11.6185338324,74.83,-36.34,83.1872856872,131.62,-10.2827666077,-5.4087927772,11.6185338324,-10.2827666077,-5.4087927772,11.6185338324,0.0,0.0,0.0,0.0,62.7172333923,-20.1587927772,65.8773731308,-10.2827666077,-5.4087927772,11.6185338324,73.0,-14.75,74.4752475659,131.72,71.0172333923,7.7212072228,71.4357367126,-10.2827666077,-5.4087927772,11.6185338324,81.3,13.13,82.3534267654,131.23,62.2372333923,3.9912072228,62.3650780118,-10.2827666077,-5.4087927772,11.6185338324,72.52,9.4,73.1266736561,131.72,68.3972333923,-14.3687927772,69.8902263667,-10.2827666077,-5.4087927772,11.6185338324,78.68,-8.96,79.1885345236,0.0
2021-11-03 13:30:00,65.3536335833,-41.4312026576,77.3798551057,-9.9063664167,-5.2612026576,11.216788711,75.26,-36.17,83.5005179625,131.19,-9.9063664167,-5.2612026576,11.216788711,-9.9063664167,-5.2612026576,11.216788711,0.0,0.0,0.0,0.0,63.5236335833,-19.9812026576,66.5920451951,-9.9063664167,-5.2612026576,11.216788711,73.43,-14.72,74.8908759463,131.29,72.2936335833,7.7087973424000005,72.7034731848,-9.9063664167,-5.2612026576,11.216788711,82.2,12.97,83.2169507973,130.8,63.0136335833,4.0187973424,63.141656214,-9.9063664167,-5.2612026576,11.216788711,72.92,9.28,73.5081274418,131.29,69.6536335833,-14.1412026576,71.0746247542,-9.9063664167,-5.2612026576,11.216788711,79.56,-8.88,80.0540317536,0.0
2021-11-03 14:00:00,66.9667666989,-40.5010983646,78.2616560702,-8.2432333011,-4.6110983646,9.445269894700001,75.21,-35.89,83.3344838587,131.19,-8.2432333011,-4.6110983646,9.445269894700001,-8.2432333011,-4.6110983646,9.445269894700001,0.0,0.0,0.0,0.0,65.1167666989,-19.0010983646,67.8324040882,-8.2432333011,-4.6110983646,9.445269894700001,73.36,-14.39,74.7580209743,131.29,72.0267666989,8.4789016354,72.5241125009,-8.2432333011,-4.6110983646,9.445269894700001,80.27,13.09,81.3303202994,130.8,64.6367666989,5.0289016354,64.8321020865,-8.2432333011,-4.6110983646,9.445269894700001,72.88,9.64,73.5147876281,131.29,69.4367666989,-13.6910983646,70.7736585463,-8.2432333011,-4.6110983646,9.445269894700001,77.68,-9.08,78.2088792913,0.0
2021-11-03 14:30:00,66.9905333301,-41.4378960015,78.7707482565,-9.9994666699,-5.2278960015,11.2836266459,76.99,-36.21,85.0801046074,131.29,-9.9994666699,-5.2278960015,11.2836266459,-9.9994666699,-5.2278960015,11.2836266459,0.0,0.0,0.0,0.0,65.0905333301,-19.9378960015,68.0756727926,-9.9994666699,-5.2278960015,11.2836266459,75.09,-14.71,76.5172673323,131.38,72.2605333301,7.5921039985,72.6582735845,-9.9994666699,-5.2278960015,11.2836266459,82.26,12.82,83.2529879344,130.93,64.6405333301,4.1321039985,64.7724697125,-9.9994666699,-5.2278960015,11.2836266459,74.64,9.36,75.2245917237,131.38,69.6405333301,-14.0278960015,71.0393253679,-9.9994666699,-5.2278960015,11.2836266459,79.64,-8.8,80.124712792,0.0
2021-11-03 15:00:00,66.2684000652,-41.9418273251,78.4258740886,-11.7715999348,-5.7818273251,13.1148805653,78.04,-36.16,86.01039007,131.21,-11.7715999348,-5.7818273251,13.1148805653,-11.7715999348,-5.7818273251,13.1148805653,0.0,0.0,0.0,0.0,64.3384000652,-20.4118273251,67.4986845627,-11.7715999348,-5.7818273251,13.1148805653,76.11,-14.63,77.5033483148,131.3,72.6784000652,7.3581726749,73.0499318353,-11.7715999348,-5.7818273251,13.1148805653,84.45,13.14,85.4661459293,130.84,63.9084000652,3.6181726749000003,64.0107395083,-11.7715999348,-5.7818273251,13.1148805653,75.68,9.4,76.2615394547,131.3,70.0284000652,-14.4618273251,71.5060925045,-11.7715999348,-5.7818273251,13.1148805653,81.8,-8.68,82.2592389948,0.0
2021-11-03 15:30:00,63.9522834367,-42.9360707308,77.028570846,-12.0377165633,-5.8160707308,13.3691173532,75.99,-37.12,84.5717121738,131.7,-12.0377165633,-5.8160707308,13.3691173532,-12.0377165633,-5.8160707308,13.3691173532,0.0,0.0,0.0,0.0,62.1022834367,-21.2860707308,65.6489940153,-12.0377165633,-5.8160707308,13.3691173532,74.14,-15.47,75.7367843257,131.81,71.9622834367,6.9339292692,72.295571182,-12.0377165633,-5.8160707308,13.3691173532,84.0,12.75,84.9621239141,131.27,61.6422834367,2.9039292692,61.7106466705,-12.0377165633,-5.8160707308,13.3691173532,73.68,8.72,74.1942100167,131.81,69.3622834367,-14.2560707308,70.8121593813,-12.0377165633,-5.8160707308,13.3691173532,81.4,-8.44,81.8363831068,0.0
2021-11-03 16:00:00,65.3557334698,-42.4838610558,77.9503069114,-12.6942665302,-6.1038610558,14.0855075354,78.05,-36.38,86.1121762586,131.7,-12.6942665302,-6.1038610558,14.0855075354,-12.6942665302,-6.1038610558,14.0855075354,0.0,0.0,0.0,0.0,63.4057334698,-20.9238610558,66.7689673301,-12.6942665302,-6.1038610558,14.0855075354,76.1,-14.82,77.5296227258,131.81,73.6857334698,7.2461389442,74.0411631903,-12.6942665302,-6.1038610558,14.0855075354,86.38,13.35,87.4055312895,131.27,62.9457334698,3.1761389442,63.0258139229,-12.6942665302,-6.1038610558,14.0855075354,75.64,9.28,76.2071387732,131.81,70.9857334698,-14.2238610558,72.3967718865,-12.6942665302,-6.1038610558,14.0855075354,83.68,-8.12,84.0730444316,0.0
