Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-03 16:30:00,67.2153835345,-42.250938846,79.3917477895,-13.6846164655,-6.500938846,15.1502783369,80.9,-35.75,88.4470039063,131.24,-13.6846164655,-6.500938846,15.1502783369,-13.6846164655,-6.500938846,15.1502783369,0.0,0.0,0.0,0.0,65.2053835345,-20.770938846,68.433719338,-13.6846164655,-6.500938846,15.1502783369,78.89,-14.27,80.1702251462,131.34,76.6753835345,7.519061154,77.0431743947,-13.6846164655,-6.500938846,15.1502783369,90.36,14.02,91.4411832819,130.8,64.7153835345,3.259061154,64.7973945898,-13.6846164655,-6.500938846,15.1502783369,78.4,9.76,79.0051745141,131.34,73.9153835345,-13.220938846,75.0884621432,-13.6846164655,-6.500938846,15.1502783369,87.6,-6.72,87.8573753307,0.0
2021-11-03 17:00:00,70.2245668352,-37.7466876048,79.726421043,-13.8254331648,-6.9966876048,15.4950391943,84.05,-30.75,89.4984078071,131.02,-13.8254331648,-6.9966876048,15.4950391943,-13.8254331648,-6.9966876048,15.4950391943,0.0,0.0,0.0,0.0,67.9345668352,-20.0366876048,70.8277785989,-13.8254331648,-6.9966876048,15.4950391943,81.76,-13.04,82.7933523902,131.11,81.4345668352,6.6433123952,81.7050933248,-13.8254331648,-6.9966876048,15.4950391943,95.26,13.64,96.2315810948,130.51,67.4545668352,3.8833123952,67.5662541665,-13.8254331648,-6.9966876048,15.4950391943,81.28,10.88,82.0049559478,131.11,78.5745668352,-10.4766876048,79.2699409392,-13.8254331648,-6.9966876048,15.4950391943,92.4,-3.48,92.4655092453,0.0
2021-11-03 17:30:00,74.662083479,-25.8061593528,78.9961047772,-16.657916521,-7.5261593528,18.2792028662,91.32,-18.28,93.131631576,130.38,-16.657916521,-7.5261593528,18.2792028662,-16.657916521,-7.5261593528,18.2792028662,0.0,0.0,0.0,0.0,71.472083479,-25.9761593528,76.0461673693,-16.657916521,-7.5261593528,18.2792028662,88.13,-18.45,90.0405430903,130.48,84.812083479,-0.8661593528,84.8165062714,-16.657916521,-7.5261593528,18.2792028662,101.47,6.66,101.6883302056,130.0,71.182083479,-1.6861593528,71.2020515279,-16.657916521,-7.5261593528,18.2792028662,87.84,5.84,88.0339207351,130.48,82.102083479,3.7138406472,82.186037281,-16.657916521,-7.5261593528,18.2792028662,98.76,11.24,99.3975613383,0.0
2021-11-03 18:00:00,74.7677167213,-25.8533971647,79.1113747111,-16.4422832787,-7.5933971647,18.1110010744,91.21,-18.26,93.019845732,131.32,-16.4422832787,-7.5933971647,18.1110010744,-16.4422832787,-7.5933971647,18.1110010744,0.0,0.0,0.0,0.0,71.5877167213,-26.0333971647,76.1743982799,-16.4422832787,-7.5933971647,18.1110010744,88.03,-18.44,89.94061652,131.41,85.4677167213,-0.9533971647,85.4730341553,-16.4422832787,-7.5933971647,18.1110010744,101.91,6.64,102.1260872647,131.12,71.2777167213,-1.8333971647,71.3012920371,-16.4422832787,-7.5933971647,18.1110010744,87.72,5.76,87.9089073985,131.41,82.7577167213,3.9266028352999998,82.8508170554,-16.4422832787,-7.5933971647,18.1110010744,99.2,11.52,99.8666631064,0.0
2021-11-03 18:30:00,73.8229999807,-27.0856709491,78.6350360647,-16.6670000193,-7.4856709491,18.270855459,90.49,-19.6,92.5883367385,131.07,-16.6670000193,-7.4856709491,18.270855459,-16.6670000193,-7.4856709491,18.270855459,0.0,0.0,0.0,0.0,70.6729999807,-27.2156709491,75.7321970596,-16.6670000193,-7.4856709491,18.270855459,87.34,-19.73,89.5407644595,131.18,83.8929999807,-1.5756709491,83.9077957325,-16.6670000193,-7.4856709491,18.270855459,100.56,5.91,100.7335182548,130.85,70.4129999807,-2.8856709491,70.4721055674,-16.6670000193,-7.4856709491,18.270855459,87.08,4.6,87.2014128326,131.18,81.2129999807,4.2743290509000005,81.3254035016,-16.6670000193,-7.4856709491,18.270855459,97.88,11.76,98.5839337823,0.0
2021-11-03 19:00:00,72.911516686,-28.7080887907,78.3597066576,-15.708483314,-7.1980887907,17.2791472667,88.62,-21.51,91.1931165165,131.45,-15.708483314,-7.1980887907,17.2791472667,-15.708483314,-7.1980887907,17.2791472667,0.0,0.0,0.0,0.0,69.851516686,-28.7980887907,75.5550415348,-15.708483314,-7.1980887907,17.2791472667,85.56,-21.6,88.2443969893,131.56,81.901516686,-1.5280887907,81.9157707088,-15.708483314,-7.1980887907,17.2791472667,97.61,5.67,97.7745416762,131.21,69.651516686,-4.3980887907,69.7902354321,-15.708483314,-7.1980887907,17.2791472667,85.36,2.8,85.4059108025,131.56,79.251516686,3.0019112093,79.3083499257,-15.708483314,-7.1980887907,17.2791472667,94.96,10.2,95.5062385397,0.0
2021-11-03 19:30:00,69.7116501002,-30.3661112499,76.0382461143,-16.0183498998,-7.3261112499,17.6141829091,85.73,-23.04,88.7720367008,132.32,-16.0183498998,-7.3261112499,17.6141829091,-16.0183498998,-7.3261112499,17.6141829091,0.0,0.0,0.0,0.0,66.7916501002,-30.4461112499,73.4036117187,-16.0183498998,-7.3261112499,17.6141829091,82.81,-23.12,85.9769184142,132.44,79.2516501002,-3.8961112499,79.3473611816,-16.0183498998,-7.3261112499,17.6141829091,95.27,3.43,95.3317250447,132.05,66.5816501002,-5.9261112499,66.8448571291,-16.0183498998,-7.3261112499,17.6141829091,82.6,1.4,82.6118635548,132.44,76.7416501002,-0.20611124990000002,76.7419268845,-16.0183498998,-7.3261112499,17.6141829091,92.76,7.12,93.0328544118,0.0
2021-11-03 20:00:00,66.9173334332,-31.7832528978,74.0817432204,-15.2226665668,-7.1232528978,16.8068530443,82.14,-24.66,85.7618516591,132.32,-15.2226665668,-7.1232528978,16.8068530443,-15.2226665668,-7.1232528978,16.8068530443,0.0,0.0,0.0,0.0,64.1473334332,-31.8432528978,71.6161514025,-15.2226665668,-7.1232528978,16.8068530443,79.37,-24.72,83.1304715492,132.44,75.9373334332,-6.1632528978,76.1870349549,-15.2226665668,-7.1232528978,16.8068530443,91.16,0.96,91.1650547085,132.05,63.9373334332,-7.2832528978,64.3508226779,-15.2226665668,-7.1232528978,16.8068530443,79.16,-0.16,79.1601616977,132.44,73.5373334332,-1.5232528978,73.5531080774,-15.2226665668,-7.1232528978,16.8068530443,88.76,5.6,88.9364807039,0.0
2021-11-03 20:30:00,63.4721334514,-32.4943014824,71.3063205733,-12.9178665486,-6.3343014824,14.3873086934,76.39,-26.16,80.745140411,132.75,-12.9178665486,-6.3343014824,14.3873086934,-12.9178665486,-6.3343014824,14.3873086934,0.0,0.0,0.0,0.0,60.9221334514,-32.5543014824,69.0745169312,-12.9178665486,-6.3343014824,14.3873086934,73.84,-26.22,78.3570928506,132.86,71.7521334514,-7.8043014824,72.1753127908,-12.9178665486,-6.3343014824,14.3873086934,84.67,-1.47,84.6827597566,132.72,60.7221334514,-8.0543014824,61.2539734487,-12.9178665486,-6.3343014824,14.3873086934,73.64,-1.72,73.6600841705,132.86,69.5221334514,-5.2543014824,69.7204039267,-12.9178665486,-6.3343014824,14.3873086934,82.44,1.08,82.4470739323,0.0
2021-11-03 21:00:00,60.3486501713,-33.9331323889,69.2345076621,-11.2713498287,-5.8431323889,12.695886069,71.62,-28.09,76.9316092383,132.75,-11.2713498287,-5.8431323889,12.695886069,-11.2713498287,-5.8431323889,12.695886069,0.0,0.0,0.0,0.0,57.9986501713,-33.9831323889,67.2212519122,-11.2713498287,-5.8431323889,12.695886069,69.27,-28.14,74.7675899036,132.86,67.9786501713,-8.6831323889,68.5309686725,-11.2713498287,-5.8431323889,12.695886069,79.25,-2.84,79.3008707392,132.72,57.8086501713,-9.3631323889,58.5620037461,-11.2713498287,-5.8431323889,12.695886069,69.08,-3.52,69.1696233906,132.86,65.8886501713,-6.6031323889,66.2186950848,-11.2713498287,-5.8431323889,12.695886069,77.16,-0.76,77.1637427812,0.0
2021-11-03 21:30:00,57.3812001654,-35.5804180941,67.5171702915,-10.2187998346,-5.4604180941,11.5862002323,67.6,-30.12,74.0065834909,133.35,-10.2187998346,-5.4604180941,11.5862002323,-10.2187998346,-5.4604180941,11.5862002323,0.0,0.0,0.0,0.0,55.2012001654,-35.6304180941,65.7015920147,-10.2187998346,-5.4604180941,11.5862002323,65.42,-30.17,72.0416914016,133.47,64.5112001654,-9.7604180941,65.2453884052,-10.2187998346,-5.4604180941,11.5862002323,74.73,-4.3,74.8536097994,133.32,55.0212001654,-10.8604180941,56.0828061782,-10.2187998346,-5.4604180941,11.5862002323,65.24,-5.4,65.463101057,133.47,62.5412001654,-9.9804180941,63.3325387416,-10.2187998346,-5.4604180941,11.5862002323,72.76,-4.52,72.9002606305,0.0
2021-11-03 22:00:00,53.9244001668,-36.5576557383,65.1483163745,-8.6955998332,-5.0076557383,10.0344443021,62.62,-31.55,70.1189482237,133.96,-8.6955998332,-5.0076557383,10.0344443021,-8.6955998332,-5.0076557383,10.0344443021,0.0,0.0,0.0,0.0,51.9344001668,-36.5876557383,63.5282494101,-8.6955998332,-5.0076557383,10.0344443021,60.63,-31.58,68.3614898901,134.08,60.4144001668,-11.7676557383,61.5497966617,-8.6955998332,-5.0076557383,10.0344443021,69.11,-6.76,69.4398279088,133.92,51.7444001668,-11.8876557383,53.0923658126,-8.6955998332,-5.0076557383,10.0344443021,60.44,-6.88,60.8303213866,134.08,58.5844001668,-12.8876557383,59.9851949512,-8.6955998332,-5.0076557383,10.0344443021,67.28,-7.88,67.7398907587,0.0
2021-11-03 22:30:00,50.1434335402,-37.8196572048,62.8067703221,-7.4465664598,-4.5896572048,8.7473599044,57.59,-33.23,66.489405171,134.28,-7.4465664598,-4.5896572048,8.7473599044,-7.4465664598,-4.5896572048,8.7473599044,0.0,0.0,0.0,0.0,48.3534335402,-37.8596572048,61.4117918546,-7.4465664598,-4.5896572048,8.7473599044,55.8,-33.27,64.9656286047,134.4,56.1534335402,-13.2096572048,57.6862474237,-7.4465664598,-4.5896572048,8.7473599044,63.6,-8.62,64.1814957757,134.44,48.1134335402,-13.1896572048,49.8885712785,-7.4465664598,-4.5896572048,8.7473599044,55.56,-8.6,56.2216470765,134.4,54.4334335402,-12.1096572048,55.764168465,-7.4465664598,-4.5896572048,8.7473599044,61.88,-7.52,62.3352612893,0.0
2021-11-03 23:00:00,46.9576835434,-38.981554588,61.0293834301,-6.0423164566,-4.171554588,7.3424420898000005,53.0,-34.81,63.4092745582,134.28,-6.0423164566,-4.171554588,7.3424420898000005,-6.0423164566,-4.171554588,7.3424420898000005,0.0,0.0,0.0,0.0,45.3776835434,-39.031554588,59.8547944389,-6.0423164566,-4.171554588,7.3424420898000005,51.42,-34.86,62.1227494562,134.4,52.3076835434,-13.371554588,53.989741894,-6.0423164566,-4.171554588,7.3424420898000005,58.35,-9.2,59.0708261327,134.44,45.1576835434,-14.091554588,47.3052670822,-6.0423164566,-4.171554588,7.3424420898000005,51.2,-9.92,52.1521466481,134.4,50.7176835434,-14.371554588,52.7145616057,-6.0423164566,-4.171554588,7.3424420898000005,56.76,-10.2,57.6692084218,0.0
2021-11-03 23:30:00,44.5093168161,-39.5693687129,59.5551359982,-5.0206831839,-3.7793687129,6.2841775517,49.53,-35.79,61.1076509121,135.23,-5.0206831839,-3.7793687129,6.2841775517,-5.0206831839,-3.7793687129,6.2841775517,0.0,0.0,0.0,0.0,43.0693168161,-39.6493687129,58.5409129612,-5.0206831839,-3.7793687129,6.2841775517,48.09,-35.87,59.9942080538,135.36,49.3093168161,-14.7293687129,51.4622485668,-5.0206831839,-3.7793687129,6.2841775517,54.33,-10.95,55.4224809982,135.35,42.8193168161,-14.5393687129,45.2204282948,-5.0206831839,-3.7793687129,6.2841775517,47.84,-10.76,49.0351221065,135.36,47.8593168161,-14.4193687129,49.9843215436,-5.0206831839,-3.7793687129,6.2841775517,52.88,-10.64,53.9398183163,0.0
2021-11-04 00:00:00,42.8006001099,-39.7383438443,58.4040010723,-4.6093998901,-3.6283438443,5.8661270358,47.41,-36.11,59.5956391022,135.97,-4.6093998901,-3.6283438443,5.8661270358,-4.6093998901,-3.6283438443,5.8661270358,0.0,0.0,0.0,0.0,41.4306001099,-39.8183438443,57.4629892363,-4.6093998901,-3.6283438443,5.8661270358,46.04,-36.19,58.5610595874,136.08,47.3806001099,-15.1883438443,49.7554726186,-4.6093998901,-3.6283438443,5.8661270358,51.99,-11.56,53.259681749,136.19,41.1506001099,-14.7883438443,43.7271883736,-4.6093998901,-3.6283438443,5.8661270358,45.76,-11.16,47.1012016832,136.08,45.9106001099,-13.4683438443,47.8453706053,-4.6093998901,-3.6283438443,5.8661270358,50.52,-9.84,51.4693695318,0.0
2021-11-04 00:30:00,44.6998168051,-39.3804175491,59.572568425,-5.1001831949,-3.7704175491000003,6.3425481564,49.8,-35.61,61.2218269901,135.82,-5.1001831949,-3.7704175491000003,6.3425481564,-5.1001831949,-3.7704175491000003,6.3425481564,0.0,0.0,0.0,0.0,43.2398168051,-39.4504175491,58.5321894528,-5.1001831949,-3.7704175491000003,6.3425481564,48.34,-35.68,60.0817609595,135.94,49.3598168051,-14.8504175491,51.5453821056,-5.1001831949,-3.7704175491000003,6.3425481564,54.46,-11.08,55.575696127,136.05,42.9398168051,-14.4904175491,45.3188709922,-5.1001831949,-3.7704175491000003,6.3425481564,48.04,-10.72,49.2215400003,135.94,47.8598168051,-15.6904175491,50.3661718566,-5.1001831949,-3.7704175491000003,6.3425481564,52.96,-11.92,54.2848781891,0.0
2021-11-04 01:00:00,43.6403001937,-39.2660221667,58.7051641493,-6.0496998063,-4.1860221667,7.3567417602,49.69,-35.08,60.8251798189,135.66,-6.0496998063,-4.1860221667,7.3567417602,-6.0496998063,-4.1860221667,7.3567417602,0.0,0.0,0.0,0.0,42.1703001937,-39.3260221667,57.6616877821,-6.0496998063,-4.1860221667,7.3567417602,48.22,-35.14,59.6656350004,135.76,49.5803001937,-14.6360221667,51.6954476928,-6.0496998063,-4.1860221667,7.3567417602,55.63,-10.45,56.6029981538,135.84,41.8703001937,-14.5460221667,44.3250358058,-6.0496998063,-4.1860221667,7.3567417602,47.92,-10.36,49.0270945499,135.76,48.0303001937,-12.9860221667,49.7548641683,-6.0496998063,-4.1860221667,7.3567417602,54.08,-8.8,54.7912985792,0.0
2021-11-04 01:30:00,42.4150168725,-39.7959180834,58.1614026,-6.3649831275,-4.1859180834,7.6180653984,48.78,-35.61,60.3950370478,135.02,-6.3649831275,-4.1859180834,7.6180653984,-6.3649831275,-4.1859180834,7.6180653984,0.0,0.0,0.0,0.0,40.9950168725,-39.8659180834,57.1828893377,-6.3649831275,-4.1859180834,7.6180653984,47.36,-35.68,59.2961381542,135.12,48.1050168725,-15.2859180834,50.4752606725,-6.3649831275,-4.1859180834,7.6180653984,54.47,-11.1,55.5894855166,135.18,40.6750168725,-15.1059180834,43.389465988,-6.3649831275,-4.1859180834,7.6180653984,47.04,-10.92,48.2908687021,135.12,46.5950168725,-15.3059180834,49.0445381844,-6.3649831275,-4.1859180834,7.6180653984,52.96,-11.12,54.114840848,0.0
2021-11-04 02:00:00,41.3261669193,-40.3300573639,57.7439659118,-5.9338330807,-4.0900573639,7.2068678543,47.26,-36.24,59.5553960611,135.02,-5.9338330807,-4.0900573639,7.2068678543,-5.9338330807,-4.0900573639,7.2068678543,0.0,0.0,0.0,0.0,39.9761669193,-40.3900573639,56.8282557838,-5.9338330807,-4.0900573639,7.2068678543,45.91,-36.3,58.527071514,135.12,46.6561669193,-15.620057363899999,49.2014644463,-5.9338330807,-4.0900573639,7.2068678543,52.59,-11.53,53.83910289,135.18,39.6261669193,-15.4900573639,42.5461511991,-5.9338330807,-4.0900573639,7.2068678543,45.56,-11.4,46.964599434,135.12,45.1861669193,-14.2900573639,47.3919341273,-5.9338330807,-4.0900573639,7.2068678543,51.12,-10.2,52.1276740321,0.0
2021-11-04 02:30:00,40.5787836073,-40.2777114671,57.1745723209,-5.8912163927000005,-4.0277114671,7.1364480134,46.47,-36.25,58.9366049243,135.71,-5.8912163927000005,-4.0277114671,7.1364480134,-5.8912163927000005,-4.0277114671,7.1364480134,0.0,0.0,0.0,0.0,39.2487836073,-40.3477114671,56.2885853019,-5.8912163927000005,-4.0277114671,7.1364480134,45.14,-36.32,57.9375698489,135.82,45.9287836073,-15.6677114671,48.5276245685,-5.8912163927000005,-4.0277114671,7.1364480134,51.82,-11.64,53.1112229195,135.89,38.9487836073,-15.4677114671,41.9077301045,-5.8912163927000005,-4.0277114671,7.1364480134,44.84,-11.44,46.2763352049,135.82,44.4687836073,-14.2277114671,46.6894044629,-5.8912163927000005,-4.0277114671,7.1364480134,50.36,-10.2,51.3825807059,0.0
2021-11-04 03:00:00,39.7306334923,-40.3597530753,56.6342026164,-5.4293665077,-3.9497530753000003,6.7140576428,45.16,-36.41,58.0096000676,135.59,-5.4293665077,-3.9497530753000003,6.7140576428,-5.4293665077,-3.9497530753000003,6.7140576428,0.0,0.0,0.0,0.0,38.4406334923,-40.4497530753,55.8020145438,-5.4293665077,-3.9497530753000003,6.7140576428,43.87,-36.5,57.0686157183,135.68,45.1206334923,-15.5597530753,47.7281623626,-5.4293665077,-3.9497530753000003,6.7140576428,50.55,-11.61,51.8661218909,135.78,38.1306334923,-15.4697530753,41.1492219943,-5.4293665077,-3.9497530753000003,6.7140576428,43.56,-11.52,45.0575631831,135.68,43.6906334923,-14.1097530753,45.9124883534,-5.4293665077,-3.9497530753000003,6.7140576428,49.12,-10.16,50.1597448159,0.0
2021-11-04 03:30:00,39.0400001387,-40.6052294324,56.3285564175,-5.3899998613,-3.8752294324000003,6.6384863981999995,44.43,-36.73,57.6464899192,135.85,-5.3899998613,-3.8752294324000003,6.6384863981999995,-5.3899998613,-3.8752294324000003,6.6384863981999995,0.0,0.0,0.0,0.0,37.7900001387,-40.7052294324,55.5427746302,-5.3899998613,-3.8752294324000003,6.6384863981999995,43.18,-36.83,56.7535135476,135.95,44.2900001387,-15.805229432400001,47.0256248198,-5.3899998613,-3.8752294324000003,6.6384863981999995,49.68,-11.93,51.0923409133,136.03,37.4500001387,-15.7552294324,40.6291738145,-5.3899998613,-3.8752294324000003,6.6384863981999995,42.84,-11.88,44.4567205268,135.95,42.8900001387,-15.555229432400001,45.6236481946,-5.3899998613,-3.8752294324000003,6.6384863981999995,48.28,-11.68,49.6727369892,0.0
2021-11-04 04:00:00,38.6580000981,-46.9830116284,60.8427839046,-5.2919999019,-3.7830116284,6.5051087571,43.95,-43.2,61.6266379093,135.85,-5.2919999019,-3.7830116284,6.5051087571,-5.2919999019,-3.7830116284,6.5051087571,0.0,0.0,0.0,0.0,37.3480000981,-45.4330116284,58.8135329406,-5.2919999019,-3.7830116284,6.5051087571,42.64,-41.65,59.6061414621,136.03,43.8580000981,-8.0430116284,44.5893956974,-5.2919999019,-3.7830116284,6.5051087571,49.15,-4.26,49.3342690227,136.1,37.2680000981,-6.2230116284,37.7839874158,-5.2919999019,-3.7830116284,6.5051087571,42.56,-2.44,42.6298862302,136.03,42.3480000981,-20.6230116284,47.102672121,-5.2919999019,-3.7830116284,6.5051087571,47.64,-16.84,50.5287561691,0.0
2021-11-04 04:30:00,38.2997668358,-48.8684879855,62.0886564331,-4.9402331642,-3.7084879855,6.1772798913,43.24,-45.16,62.5229813749,134.92,-4.9402331642,-3.7084879855,6.1772798913,-4.9402331642,-3.7084879855,6.1772798913,0.0,0.0,0.0,0.0,36.9497668358,-47.0884879855,59.8549160051,-4.9402331642,-3.7084879855,6.1772798913,41.89,-43.38,60.3041996879,135.01,43.6397668358,-4.2684879855,43.8480243473,-4.9402331642,-3.7084879855,6.1772798913,48.58,-0.56,48.5832275585,135.33,37.0197668358,-1.5484879855,37.0521382867,-4.9402331642,-3.7084879855,6.1772798913,41.96,2.16,42.0155590228,135.01,42.0197668358,-23.0684879855,47.9355394553,-4.9402331642,-3.7084879855,6.1772798913,46.96,-19.36,50.7942043938,0.0
2021-11-04 05:00:00,38.567983574,-48.866926736,62.2532399605,-4.932016426,-3.706926736,6.1697724311,43.5,-45.16,62.7030748847,134.92,-4.932016426,-3.706926736,6.1697724311,-4.932016426,-3.706926736,6.1697724311,0.0,0.0,0.0,0.0,37.217983574,-47.076926736,60.0117932761,-4.932016426,-3.706926736,6.1697724311,42.15,-43.37,60.4779248983,135.01,43.687983574,-4.286926736,43.8978091663,-4.932016426,-3.706926736,6.1697724311,48.62,-0.58,48.6234593586,135.33,37.267983574,-1.506926736,37.2984373381,-4.932016426,-3.706926736,6.1697724311,42.2,2.2,42.2573070604,135.01,42.107983574,-23.346926736,48.1472872412,-4.932016426,-3.706926736,6.1697724311,47.04,-19.64,50.9753979877,0.0
2021-11-04 05:30:00,39.8852501216,-48.0440445001,62.4424806457,-5.5447498784,-3.9240445001,6.7928180053,45.43,-44.12,63.3281872471,133.89,-5.5447498784,-3.9240445001,6.7928180053,-5.5447498784,-3.9240445001,6.7928180053,0.0,0.0,0.0,0.0,38.4252501216,-46.2740445001,60.1480427055,-5.5447498784,-3.9240445001,6.7928180053,43.97,-42.35,61.0482055428,133.99,45.5952501216,-3.2640445001,45.711933017,-5.5447498784,-3.9240445001,6.7928180053,51.14,0.66,51.1442587198,134.18,38.4952501216,-1.3240445001,38.5180136529,-5.5447498784,-3.9240445001,6.7928180053,44.04,2.6,44.1166816522,133.99,43.8552501216,-23.0040445001,49.5224093375,-5.5447498784,-3.9240445001,6.7928180053,49.4,-19.08,52.9566464195,0.0
2021-11-04 06:00:00,41.7790001146,-47.6895850085,63.4017457871,-6.2509998854,-4.1595850085,7.5084716827,48.03,-43.53,64.8208438699,133.89,-6.2509998854,-4.1595850085,7.5084716827,-6.2509998854,-4.1595850085,7.5084716827,0.0,0.0,0.0,0.0,40.2090001146,-45.9195850085,61.0358253615,-6.2509998854,-4.1595850085,7.5084716827,46.46,-41.76,62.4694261219,133.99,47.8690001146,-2.4095850085,47.9296074664,-6.2509998854,-4.1595850085,7.5084716827,54.12,1.75,54.1482862148,134.18,40.3490001146,-0.7995850085,40.3569219147,-6.2509998854,-4.1595850085,7.5084716827,46.6,3.36,46.7209760172,133.99,46.1090001146,-21.8395850085,51.0196762525,-6.2509998854,-4.1595850085,7.5084716827,52.36,-17.68,55.2643827433,0.0
2021-11-04 06:30:00,46.8670835349,-45.5671272348,65.3673206082,-8.1029164651,-4.7571272348,9.3961436115,54.97,-40.81,68.4628147245,132.96,-8.1029164651,-4.7571272348,9.3961436115,-8.1029164651,-4.7571272348,9.3961436115,0.0,0.0,0.0,0.0,44.9670835349,-43.8371272348,62.7991427158,-8.1029164651,-4.7571272348,9.3961436115,53.07,-39.08,65.9065345774,133.06,53.6970835349,-0.4471272348,53.698945082,-8.1029164651,-4.7571272348,9.3961436115,61.8,4.31,61.9501097658,133.1,45.1370835349,0.6828727652000001,45.1422487837,-8.1029164651,-4.7571272348,9.3961436115,53.24,5.44,53.5172047103,133.06,51.6970835349,-19.0771272348,55.1046752059,-8.1029164651,-4.7571272348,9.3961436115,59.8,-14.32,61.4906692109,0.0
2021-11-04 07:00:00,51.1720335031,-43.4975357744,67.1610946255,-10.2179664969,-5.4175357744,11.5653159576,61.39,-38.08,72.2413904905,132.96,-10.2179664969,-5.4175357744,11.5653159576,-10.2179664969,-5.4175357744,11.5653159576,0.0,0.0,0.0,0.0,48.9520335031,-41.8275357744,64.3882313241,-10.2179664969,-5.4175357744,11.5653159576,59.17,-36.41,69.4750098956,133.06,59.0020335031,1.7224642256,59.0271703583,-10.2179664969,-5.4175357744,11.5653159576,69.22,7.14,69.5872689506,133.1,49.2620335031,2.3424642256,49.31769544,-10.2179664969,-5.4175357744,11.5653159576,59.48,7.76,59.9840645505,133.06,56.7820335031,-18.3375357744,59.6696283466,-10.2179664969,-5.4175357744,11.5653159576,67.0,-12.92,68.2343491212,0.0
2021-11-04 07:30:00,55.9580335182,-41.1303942523,69.4479002316,-12.0419664818,-6.0103942523,13.4585956108,68.0,-35.12,76.5337468049,132.17,-12.0419664818,-6.0103942523,13.4585956108,-12.0419664818,-6.0103942523,13.4585956108,0.0,0.0,0.0,0.0,53.4480335182,-39.5003942523,66.4603147228,-12.0419664818,-6.0103942523,13.4585956108,65.49,-33.49,73.5562383486,132.24,64.6880335182,4.2596057477,64.828126007,-12.0419664818,-6.0103942523,13.4585956108,76.73,10.27,77.4142480426,132.21,53.7580335182,4.3896057477,53.936952142,-12.0419664818,-6.0103942523,13.4585956108,65.8,10.4,66.6168146942,132.24,62.2380335182,-16.0503942523,64.2743181362,-12.0419664818,-6.0103942523,13.4585956108,74.28,-10.04,74.9554534374,0.0
2021-11-04 08:00:00,59.2372168325,-39.2561028274,71.0639815044,-11.9827831675,-6.0361028274,13.4172139352,71.22,-33.22,78.5866197263,131.49,-11.9827831675,-6.0361028274,13.4172139352,-11.9827831675,-6.0361028274,13.4172139352,0.0,0.0,0.0,0.0,56.5872168325,-37.6861028274,67.9879066832,-11.9827831675,-6.0361028274,13.4172139352,68.57,-31.65,75.5219663409,131.57,67.9872168325,6.1438971726,68.2642595001,-11.9827831675,-6.0361028274,13.4172139352,79.97,12.18,80.8922326308,131.43,56.9372168325,6.1638971726,57.2698898985,-11.9827831675,-6.0361028274,13.4172139352,68.92,12.2,69.9914737665,131.57,65.4172168325,-15.5561028274,67.2413904771,-11.9827831675,-6.0361028274,13.4172139352,77.4,-9.52,77.9832700007,0.0
2021-11-04 08:30:00,61.4282336422,-38.035446273,72.2504191101,-11.6017663578,-5.945446273,13.0364609464,73.03,-32.09,79.76934875,131.33,-11.6017663578,-5.945446273,13.0364609464,-11.6017663578,-5.945446273,13.0364609464,0.0,0.0,0.0,0.0,58.6682336422,-36.495446273,69.0932647757,-11.6017663578,-5.945446273,13.0364609464,70.27,-30.55,76.6235955826,131.41,69.9082336422,7.574553727,70.3173875733,-11.6017663578,-5.945446273,13.0364609464,81.51,13.52,82.6236679166,131.24,59.0382336422,7.5345537270000005,59.5170776455,-11.6017663578,-5.945446273,13.0364609464,70.64,13.48,71.9146716602,131.41,67.27823364220001,-13.985446273,68.7164713112,-11.6017663578,-5.945446273,13.0364609464,78.88,-8.04,79.2886877177,0.0
2021-11-04 09:00:00,62.1668502985,-37.154933775800004,72.4237970554,-10.3731497015,-5.6749337758,11.8240055856,72.54,-31.48,79.076178461,131.67,-10.3731497015,-5.6749337758,11.8240055856,-10.3731497015,-5.6749337758,11.8240055856,0.0,0.0,0.0,0.0,59.4368502985,-35.6449337758,69.3058473528,-10.3731497015,-5.6749337758,11.8240055856,69.81,-29.97,75.9712906301,131.75,70.3668502985,8.4250662242,70.8694247318,-10.3731497015,-5.6749337758,11.8240055856,80.74,14.1,81.961927747,131.61,59.7868502985,8.4450662242,60.3803495531,-10.3731497015,-5.6749337758,11.8240055856,70.16,14.12,71.5667520571,131.75,67.7468502985,-13.8349337758,69.1450729839,-10.3731497015,-5.6749337758,11.8240055856,78.12,-8.16,78.5450189382,0.0
2021-11-04 09:30:00,62.0239167803,-36.8717390804,72.1560212012,-8.5160832197,-5.2417390804,9.9999750996,70.54,-31.63,77.306846398,131.92,-8.5160832197,-5.2417390804,9.9999750996,-8.5160832197,-5.2417390804,9.9999750996,0.0,0.0,0.0,0.0,59.3639167803,-35.3817390804,69.1081910909,-8.5160832197,-5.2417390804,9.9999750996,67.88,-30.14,74.2705459789,131.98,70.0139167803,8.7782609196,70.5620748539,-8.5160832197,-5.2417390804,9.9999750996,78.53,14.02,79.771682319,131.92,59.6439167803,8.6782609196,60.2719588323,-8.5160832197,-5.2417390804,9.9999750996,68.16,13.92,69.5668886756,131.98,67.4439167803,-13.7617390804,68.8336209507,-8.5160832197,-5.2417390804,9.9999750996,75.96,-8.52,76.4363264423,0.0
2021-11-04 10:00:00,61.5090333996,-36.196550796,71.3691213291,-6.8209666004,-4.826550796,8.3559067701,68.33,-31.37,75.1868725244,131.92,-6.8209666004,-4.826550796,8.3559067701,-6.8209666004,-4.826550796,8.3559067701,0.0,0.0,0.0,0.0,58.9290333996,-34.736550796,68.4051090096,-6.8209666004,-4.826550796,8.3559067701,65.75,-29.91,72.2334451622,131.98,68.9790333996,9.353449204,69.6103013983,-6.8209666004,-4.826550796,8.3559067701,75.8,14.18,77.1149298126,131.92,59.2190333996,9.373449204,59.9562796274,-6.8209666004,-4.826550796,8.3559067701,66.04,14.2,67.5494011817,131.98,66.4190333996,-11.906550796,67.4778033845,-6.8209666004,-4.826550796,8.3559067701,73.24,-7.08,73.5814106959,0.0
2021-11-04 10:30:00,61.3737834663,-36.436726908,71.3749001031,-6.2462165337,-4.736726908,7.8391200263,67.62,-31.7,74.6816871797,131.92,-6.2462165337,-4.736726908,7.8391200263,-6.2462165337,-4.736726908,7.8391200263,0.0,0.0,0.0,0.0,58.8537834663,-34.986726908,68.4677945317,-6.2462165337,-4.736726908,7.8391200263,65.1,-30.25,71.784904402,131.98,68.4337834663,9.103273092,69.0366011656,-6.2462165337,-4.736726908,7.8391200263,74.68,13.84,75.9516161777,131.92,59.1137834663,9.303273092,59.8413760364,-6.2462165337,-4.736726908,7.8391200263,65.36,14.04,66.8509625959,131.98,65.9537834663,-12.496726908,67.1272652276,-6.2462165337,-4.736726908,7.8391200263,72.2,-7.76,72.6158219674,0.0
2021-11-04 11:00:00,60.8305835724,-35.7746531613,70.5704308232,-5.3194164276,-4.4646531613,6.9447331828,66.15,-31.31,73.1856447673,132.14,-5.3194164276,-4.4646531613,6.9447331828,-5.3194164276,-4.4646531613,6.9447331828,0.0,0.0,0.0,0.0,58.3505835724,-34.3546531613,67.7128702469,-5.3194164276,-4.4646531613,6.9447331828,63.67,-29.89,70.3369106515,132.25,68.0005835724,9.6353468387,68.6798316458,-5.3194164276,-4.4646531613,6.9447331828,73.32,14.1,74.6634609431,132.23,58.6005835724,9.7353468387,59.4037488135,-5.3194164276,-4.4646531613,6.9447331828,63.92,14.2,65.4782895317,132.25,65.5205835724,-11.3046531613,66.4886610992,-5.3194164276,-4.4646531613,6.9447331828,70.84,-6.84,71.1694541218,0.0
2021-11-04 11:30:00,61.2032836709,-36.103011838,71.0582113191,-5.6667163291,-4.433011838,7.1946694094,66.87,-31.67,73.9904439776,131.87,-5.6667163291,-4.433011838,7.1946694094,-5.6667163291,-4.433011838,7.1946694094,0.0,0.0,0.0,0.0,58.7032836709,-34.653011838,68.1682238524,-5.6667163291,-4.433011838,7.1946694094,64.37,-30.22,71.1107959455,131.97,68.0732836709,9.336988162,68.7106345311,-5.6667163291,-4.433011838,7.1946694094,73.74,13.77,75.0146685656,131.96,58.9332836709,9.686988162,59.7241129183,-5.6667163291,-4.433011838,7.1946694094,64.6,14.12,66.1251419658,131.97,65.6132836709,-12.233011838,66.7439103792,-5.6667163291,-4.433011838,7.1946694094,71.28,-7.8,71.7054976972,0.0
2021-11-04 12:00:00,61.097433777,-36.1647252319,70.9984772036,-5.562566223,-4.5047252319,7.1578413227,66.66,-31.66,73.7964172572,132.33,-5.562566223,-4.5047252319,7.1578413227,-5.562566223,-4.5047252319,7.1578413227,0.0,0.0,0.0,0.0,58.597433777,-34.7247252319,68.1136240973,-5.562566223,-4.5047252319,7.1578413227,64.16,-30.22,70.9207585972,132.41,68.137433777,9.2852747681,68.7671884639,-5.562566223,-4.5047252319,7.1578413227,73.7,13.79,74.9790244002,132.41,58.877433777,9.4952747681,59.6381794749,-5.562566223,-4.5047252319,7.1578413227,64.44,14.0,65.9432604593,132.41,65.677433777,-11.8247252319,66.7334206701,-5.562566223,-4.5047252319,7.1578413227,71.24,-7.32,71.6150822104,0.0
2021-11-04 12:30:00,61.4488003244,-35.6690085277,71.0509199846,-4.2311996756,-4.0990085277,5.891088321,65.68,-31.57,72.8733648187,132.17,-4.2311996756,-4.0990085277,5.891088321,-4.2311996756,-4.0990085277,5.891088321,0.0,0.0,0.0,0.0,58.9888003244,-34.2390085277,68.2054856201,-4.2311996756,-4.0990085277,5.891088321,63.22,-30.14,70.0370473392,132.25,67.8588003244,9.6309914723,68.5388413836,-4.2311996756,-4.0990085277,5.891088321,72.09,13.73,73.3858365081,132.25,59.2088003244,9.9809914723,60.0441689644,-4.2311996756,-4.0990085277,5.891088321,63.44,14.08,64.9836902615,132.25,65.4488003244,-11.6590085277,66.4791542046,-4.2311996756,-4.0990085277,5.891088321,69.68,-7.5600000000000005,70.0889149581,0.0
2021-11-04 13:00:00,61.4823669743,-36.0205938287,71.2570321339,-4.4476330257,-4.2005938287,6.1177142828,65.93,-31.82,73.2070850396,132.17,-4.4476330257,-4.2005938287,6.1177142828,-4.4476330257,-4.2005938287,6.1177142828,0.0,0.0,0.0,0.0,59.0123669743,-34.5805938287,68.3979307103,-4.4476330257,-4.2005938287,6.1177142828,63.46,-30.38,70.3570607686,132.25,68.0823669743,9.3694061713,68.7240457542,-4.4476330257,-4.2005938287,6.1177142828,72.53,13.57,73.7885207875,132.25,59.2323669743,9.7594061713,60.030986217,-4.4476330257,-4.2005938287,6.1177142828,63.68,13.96,65.1922081234,132.25,65.6323669743,-12.3205938287,66.7787737753,-4.4476330257,-4.2005938287,6.1177142828,70.08,-8.12,70.5488539949,0.0
2021-11-04 13:30:00,61.8776670227,-36.2500573639,71.7141013683,-4.2023329773,-4.0900573639,5.8641428779,66.08,-32.16,73.4903531084,132.3,-4.2023329773,-4.0900573639,5.8641428779,-4.2023329773,-4.0900573639,5.8641428779,0.0,0.0,0.0,0.0,59.4176670227,-34.8000573639,68.8585735181,-4.2023329773,-4.0900573639,5.8641428779,63.62,-30.71,70.6442389725,132.39,68.0176670227,9.2799426361,68.6477994006,-4.2023329773,-4.0900573639,5.8641428779,72.22,13.37,73.4471599179,132.41,59.6776670227,9.7099426361,60.4624422867,-4.2023329773,-4.0900573639,5.8641428779,63.88,13.8,65.3536104588,132.39,65.6376670227,-13.3300573639,66.9775616271,-4.2023329773,-4.0900573639,5.8641428779,69.84,-9.24,70.4485855074,0.0
2021-11-04 14:00:00,61.3491838637,-37.2072151859,71.7502559065,-5.5208161363,-4.3872151859,7.0517421889,66.87,-32.82,74.489927507,132.65,-5.5208161363,-4.3872151859,7.0517421889,-5.5208161363,-4.3872151859,7.0517421889,0.0,0.0,0.0,0.0,58.8591838637,-35.7172151859,68.8485510795,-5.5208161363,-4.3872151859,7.0517421889,64.38,-31.33,71.5985565497,132.71,67.7691838637,8.4527848141,68.2943032227,-5.5208161363,-4.3872151859,7.0517421889,73.29,12.84,74.4062477215,132.72,59.1191838637,8.8527848141,59.7783380472,-5.5208161363,-4.3872151859,7.0517421889,64.64,13.24,65.9820217938,132.71,65.3591838637,-13.8672151859,66.8140896245,-5.5208161363,-4.3872151859,7.0517421889,70.88,-9.48,71.5111515779,0.0
2021-11-04 14:30:00,61.19823384,-37.3754779503,71.7087873077,-7.21176616,-4.8654779503,8.699565899,68.41,-32.51,75.7418523671,132.51,-7.21176616,-4.8654779503,8.699565899,-7.21176616,-4.8654779503,8.699565899,0.0,0.0,0.0,0.0,58.64823384,-35.8854779503,68.7559659977,-7.21176616,-4.8654779503,8.699565899,65.86,-31.02,72.7995879109,132.64,68.36823384,8.4245220497,68.8853247809,-7.21176616,-4.8654779503,8.699565899,75.58,13.29,76.7395628082,132.61,58.94823384,8.6145220497,59.5743591069,-7.21176616,-4.8654779503,8.699565899,66.16,13.48,67.5193009442,132.64,65.94823384,-13.8654779503,67.390066222,-7.21176616,-4.8654779503,8.699565899,73.16,-9.0,73.7115024945,0.0
2021-11-04 15:00:00,61.1806671758,-37.7161185403,71.8719669539,-8.3593328242,-5.1061185403,9.7954526089,69.54,-32.61,76.8064040299,132.51,-8.3593328242,-5.1061185403,9.7954526089,-8.3593328242,-5.1061185403,9.7954526089,0.0,0.0,0.0,0.0,58.5806671758,-36.1961185403,68.8611179415,-8.3593328242,-5.1061185403,9.7954526089,66.94,-31.09,73.8075314585,132.64,68.7006671758,8.2138814597,69.1899524428,-8.3593328242,-5.1061185403,9.7954526089,77.06,13.32,78.2027237377,132.61,58.9206671758,8.2938814597,59.5015419137,-8.3593328242,-5.1061185403,9.7954526089,67.28,13.4,68.6014460489,132.64,66.2406671758,-14.0661185403,67.7176614975,-8.3593328242,-5.1061185403,9.7954526089,74.6,-8.96,75.1361537477,0.0
2021-11-04 15:30:00,64.453300233,-37.3961826496,74.51645716,-9.396699767,-5.2861826496,10.7815441156,73.85,-32.11,80.5287191007,132.51,-9.396699767,-5.2861826496,10.7815441156,-9.396699767,-5.2861826496,10.7815441156,0.0,0.0,0.0,0.0,61.663300233,-35.8661826496,71.3354445803,-9.396699767,-5.2861826496,10.7815441156,71.06,-30.58,77.3605842791,132.64,70.563300233,8.1338173504,71.0305450103,-9.396699767,-5.2861826496,10.7815441156,79.96,13.42,81.0783448277,132.54,62.043300233,8.6738173504,62.646677575300004,-9.396699767,-5.2861826496,10.7815441156,71.44,13.96,72.7911752893,132.64,68.043300233,-13.8061826496,69.4298306634,-9.396699767,-5.2861826496,10.7815441156,77.44,-8.52,77.9072782223,0.0
2021-11-04 16:00:00,63.7156334981,-37.5372556631,73.9508452607,-11.3443665019,-5.7672556631,12.726189108,75.06,-31.77,81.5066653716,132.31,-11.3443665019,-5.7672556631,12.726189108,-11.3443665019,-5.7672556631,12.726189108,0.0,0.0,0.0,0.0,60.8656334981,-36.0072556631,70.7187938352,-11.3443665019,-5.7672556631,12.726189108,72.21,-30.24,78.2862804072,132.41,72.1056334981,8.0927443369,72.5583550879,-11.3443665019,-5.7672556631,12.726189108,83.45,13.86,84.5931563426,132.41,61.2556334981,8.2727443369,61.8117378344,-11.3443665019,-5.7672556631,12.726189108,72.6,14.04,73.9451256,132.41,69.5356334981,-12.8072556631,70.7052340608,-11.3443665019,-5.7672556631,12.726189108,80.88,-7.04,81.1858115683,0.0
2021-11-04 16:30:00,69.3000168202,-36.5302022178,78.3386750293,-13.3599831798,-6.3802022178,14.8052737532,82.66,-30.15,87.9869200507,131.87,-13.3599831798,-6.3802022178,14.8052737532,-13.3599831798,-6.3802022178,14.8052737532,0.0,0.0,0.0,0.0,66.1200168202,-34.9702022178,74.7982063117,-13.3599831798,-6.3802022178,14.8052737532,79.48,-28.59,84.4657238174,131.95,77.0600168202,9.1397977822,77.6001423699,-13.3599831798,-6.3802022178,14.8052737532,90.42,15.52,91.7422846892,131.9,66.6000168202,8.8997977822,67.1920281061,-13.3599831798,-6.3802022178,14.8052737532,79.96,15.28,81.4068793162,131.95,74.2800168202,-11.5802022178,75.1772703828,-13.3599831798,-6.3802022178,14.8052737532,87.64,-5.2,87.7941319224,0.0
2021-11-04 17:00:00,70.3656500826,-35.6976723736,78.9027789399,-15.0243499174,-6.9376723736,16.5487881249,85.39,-28.76,90.1032169237,131.04,-15.0243499174,-6.9376723736,16.5487881249,-15.0243499174,-6.9376723736,16.5487881249,0.0,0.0,0.0,0.0,67.0656500826,-34.1776723736,75.2722705243,-15.0243499174,-6.9376723736,16.5487881249,82.09,-27.24,86.491535424,131.13,80.3256500826,9.7623276264,80.9167047147,-15.0243499174,-6.9376723736,16.5487881249,95.35,16.7,96.8014075311,131.0,67.4956500826,9.3423276264,68.1391360787,-15.0243499174,-6.9376723736,16.5487881249,82.52,16.28,84.1105748405,131.13,77.3756500826,-8.5376723736,77.8452508203,-15.0243499174,-6.9376723736,16.5487881249,92.4,-1.6,92.4138517756,0.0
2021-11-04 17:30:00,73.6175333462,-31.1571201121,79.9393979816,-15.752466653799999,-7.4971201121,17.4455442923,89.37,-23.66,92.448864244,129.98,-15.752466653799999,-7.4971201121,17.4455442923,-15.752466653799999,-7.4971201121,17.4455442923,0.0,0.0,0.0,0.0,69.9575333462,-34.3071201121,77.91684646,-15.752466653799999,-7.4971201121,17.4455442923,85.71,-26.81,89.805234814,130.09,85.3175333462,8.4328798879,85.7332780167,-15.752466653799999,-7.4971201121,17.4455442923,101.07,15.93,102.3176905525,129.96,70.4475333462,9.0228798879,71.0230055407,-15.752466653799999,-7.4971201121,17.4455442923,86.2,16.52,87.7687324735,130.09,82.2475333462,-4.4971201121,82.3703880702,-15.752466653799999,-7.4971201121,17.4455442923,98.0,3.0,98.0459076147,0.0
2021-11-04 18:00:00,73.9698167151,-21.0248383246,76.8997894109,-15.5401832849,-7.6148383246,17.3055788472,89.51,-13.41,90.5089398899,129.98,-15.5401832849,-7.6148383246,17.3055788472,-15.5401832849,-7.6148383246,17.3055788472,0.0,0.0,0.0,0.0,69.7298167151,-40.9948383246,80.8877253258,-15.5401832849,-7.6148383246,17.3055788472,85.27,-33.38,91.5707229413,130.09,86.2098167151,0.8851616754,86.2143608063,-15.5401832849,-7.6148383246,17.3055788472,101.75,8.5,102.1044195909,129.96,70.3398167151,2.6651616754000003,70.3902898294,-15.5401832849,-7.6148383246,17.3055788472,85.88,10.28,86.4930794919,130.09,83.3798167151,4.0251616754,83.4769175399,-15.5401832849,-7.6148383246,17.3055788472,98.92,11.64,99.6024899287,0.0
2021-11-04 18:30:00,73.2246667303,-21.8313074536,76.4098017463,-15.9253332697,-7.4713074536,17.5908122273,89.15,-14.36,90.2991256879,131.09,-15.9253332697,-7.4713074536,17.5908122273,-15.9253332697,-7.4713074536,17.5908122273,0.0,0.0,0.0,0.0,68.9946667303,-41.8713074536,80.7060742764,-15.9253332697,-7.4713074536,17.5908122273,84.92,-34.4,91.6229578217,131.18,84.4646667303,0.0086925464,84.4646671776,-15.9253332697,-7.4713074536,17.5908122273,100.39,7.48,100.6682795125,131.18,69.6746667303,2.0086925464,69.7036156145,-15.9253332697,-7.4713074536,17.5908122273,85.6,9.48,86.123344106,131.18,81.7546667303,3.4486925464000002,81.8273732468,-15.9253332697,-7.4713074536,17.5908122273,97.68,10.92,98.2884978011,0.0
2021-11-04 19:00:00,75.0484500281,-22.4968077783,78.347790089,-16.7115499719,-7.2368077783,18.2111858286,91.76,-15.26,93.0202408081,131.09,-16.7115499719,-7.2368077783,18.2111858286,-16.7115499719,-7.2368077783,18.2111858286,0.0,0.0,0.0,0.0,70.7284500281,-42.5868077783,82.5599772294,-16.7115499719,-7.2368077783,18.2111858286,87.44,-35.35,94.3153015157,131.18,83.4684500281,-0.8868077783,83.4731608251,-16.7115499719,-7.2368077783,18.2111858286,100.18,6.35,100.3810485102,131.18,71.4484500281,1.5231922217,71.464684467,-16.7115499719,-7.2368077783,18.2111858286,88.16,8.76,88.594148791,131.18,80.7684500281,3.4031922217,80.8401152723,-16.7115499719,-7.2368077783,18.2111858286,97.48,10.64,98.0589618546,0.0
2021-11-04 19:30:00,69.5752667011,-25.0132047949,73.9349589209,-15.7447332989,-6.9232047949,17.1996334637,85.32,-18.09,87.2166870501,131.45,-15.7447332989,-6.9232047949,17.1996334637,-15.7447332989,-6.9232047949,17.1996334637,0.0,0.0,0.0,0.0,65.5552667011,-45.2332047949,79.6463169787,-15.7447332989,-6.9232047949,17.1996334637,81.3,-38.31,89.8740568796,131.58,79.2352667011,-2.0232047949,79.2610928945,-15.7447332989,-6.9232047949,17.1996334637,94.98,4.9,95.1063110419,131.61,66.2952667011,-0.8432047949,66.3006288152,-15.7447332989,-6.9232047949,17.1996334637,82.04,6.08,82.2649864766,131.58,76.6552667011,2.9567952051,76.7122711885,-15.7447332989,-6.9232047949,17.1996334637,92.4,9.88,92.9267152115,0.0
2021-11-04 20:00:00,67.1533166608,-26.3104104683,72.1235442665,-14.896683339199999,-6.6404104683,16.3096972901,82.05,-19.67,84.3748268146,132.09,-14.896683339199999,-6.6404104683,16.3096972901,-14.896683339199999,-6.6404104683,16.3096972901,0.0,0.0,0.0,0.0,63.3033166608,-46.7604104683,78.700990384,-14.896683339199999,-6.6404104683,16.3096972901,78.2,-40.12,87.8911508629,132.2,76.4833166608,-3.6704104683,76.5713369378,-14.896683339199999,-6.6404104683,16.3096972901,91.38,2.9699999999999998,91.4282521981,132.11,64.0633166608,-1.8804104683,64.0909079754,-14.896683339199999,-6.6404104683,16.3096972901,78.96,4.76,79.103345062,132.2,74.1033166608,1.5595895317,74.1197265217,-14.896683339199999,-6.6404104683,16.3096972901,89.0,8.2,89.3769545241,0.0
2021-11-04 20:30:00,64.03023334,-27.2295776761,69.5795996108,-13.62976666,-6.2495776761,14.9942575786,77.66,-20.98,80.4439929392,132.74,-13.62976666,-6.2495776761,14.9942575786,-13.62976666,-6.2495776761,14.9942575786,0.0,0.0,0.0,0.0,60.41023334,-47.6295776761,76.9283625317,-13.62976666,-6.2495776761,14.9942575786,74.04,-41.38,84.8187832971,132.85,72.75023334,-5.8895776761,72.988242726,-13.62976666,-6.2495776761,14.9942575786,86.38,0.36,86.3807501704,132.98,61.05023334,-2.9295776761,61.120482788,-13.62976666,-6.2495776761,14.9942575786,74.68,3.32,74.7537611094,132.85,70.49023334,-0.9695776761,70.4969011887,-13.62976666,-6.2495776761,14.9942575786,84.12,5.28,84.2855432444,0.0
2021-11-04 21:00:00,60.8386499819,-28.7099618708,67.2726039502,-12.4713500181,-5.8999618708,13.7965256986,73.31,-22.81,76.7766383739,132.74,-12.4713500181,-5.8999618708,13.7965256986,-12.4713500181,-5.8999618708,13.7965256986,0.0,0.0,0.0,0.0,57.4486499819,-49.0899618708,75.5656783283,-12.4713500181,-5.8999618708,13.7965256986,69.92,-43.19,82.1838335684,132.85,69.1586499819,-6.5799618708,69.4709634706,-12.4713500181,-5.8999618708,13.7965256986,81.63,-0.68,81.6328322429,132.98,58.0486499819,-4.4599618708,58.2197305439,-12.4713500181,-5.8999618708,13.7965256986,70.52,1.44,70.5347006799,132.85,67.0086499819,-3.5399618708,67.1020901495,-12.4713500181,-5.8999618708,13.7965256986,79.48,2.36,79.5150300258,0.0
2021-11-04 21:30:00,57.9551999936,-30.3047015577,65.4001539967,-11.4048000064,-5.5747015577,12.6943594027,69.36,-24.73,73.6368284217,132.83,-11.4048000064,-5.5747015577,12.6943594027,-11.4048000064,-5.5747015577,12.6943594027,0.0,0.0,0.0,0.0,54.7651999936,-51.0147015577,74.8446852179,-11.4048000064,-5.5747015577,12.6943594027,66.17,-45.44,80.2699352186,132.93,65.9251999936,-8.1047015577,66.4215189644,-11.4048000064,-5.5747015577,12.6943594027,77.33,-2.5300000000000002,77.371375844,133.05,55.3951999936,-5.7347015577,55.691246927,-11.4048000064,-5.5747015577,12.6943594027,66.8,-0.16,66.8001916165,132.93,63.9151999936,-6.2147015577,64.2166279531,-11.4048000064,-5.5747015577,12.6943594027,75.32,-0.64,75.3227190162,0.0
2021-11-04 22:00:00,54.7836666885,-31.3179360174,63.1035914369,-10.2563333115,-5.1779360174,11.4892730143,65.04,-26.14,70.0963708048,134.01,-10.2563333115,-5.1779360174,11.4892730143,-10.2563333115,-5.1779360174,11.4892730143,0.0,0.0,0.0,0.0,51.8036666885,-51.8779360174,73.3139831669,-10.2563333115,-5.1779360174,11.4892730143,62.06,-46.7,77.6680989854,134.12,62.1736666885,-9.5279360174,62.8994943878,-10.2563333115,-5.1779360174,11.4892730143,72.43,-4.35,72.5605085429,134.29,52.3436666885,-6.8979360174,52.7962211119,-10.2563333115,-5.1779360174,11.4892730143,62.6,-1.72,62.623624935,134.12,60.2636666885,-9.9379360174,61.0775907762,-10.2563333115,-5.1779360174,11.4892730143,70.52,-4.76,70.6804640619,0.0
2021-11-04 22:30:00,51.3150500247,-32.2371032252,60.6008678436,-8.6249499753,-4.7871032252,9.8643864161,59.94,-27.45,65.9265204603,133.66,-8.6249499753,-4.7871032252,9.8643864161,-8.6249499753,-4.7871032252,9.8643864161,0.0,0.0,0.0,0.0,48.5850500247,-52.8171032252,71.764569803,-8.6249499753,-4.7871032252,9.8643864161,57.21,-48.03,74.6984939607,133.77,58.0150500247,-10.7271032252,58.9984472082,-8.6249499753,-4.7871032252,9.8643864161,66.64,-5.94,66.9042091352,133.99,49.0550500247,-7.9071032252,49.688230139,-8.6249499753,-4.7871032252,9.8643864161,57.68,-3.12,57.764321168,133.77,56.1750500247,-11.6271032252,57.3657195082,-8.6249499753,-4.7871032252,9.8643864161,64.8,-6.84,65.16,0.0
2021-11-04 23:00:00,48.2180000286,-32.8631639404,58.3520614111,-7.1019999714,-4.3731639404,8.3404416217,55.32,-28.49,62.2252561264,133.78,-7.1019999714,-4.3731639404,8.3404416217,-7.1019999714,-4.3731639404,8.3404416217,0.0,0.0,0.0,0.0,45.6980000286,-53.6631639404,70.4843413157,-7.1019999714,-4.3731639404,8.3404416217,52.8,-49.29,72.2311850934,133.89,54.2580000286,-11.5031639404,55.4639824367,-7.1019999714,-4.3731639404,8.3404416217,61.36,-7.13,61.7728621645,134.14,46.1380000286,-8.4131639404,46.8987886211,-7.1019999714,-4.3731639404,8.3404416217,53.24,-4.04,53.3930632199,133.89,52.5380000286,-12.2131639404,53.9388804151,-7.1019999714,-4.3731639404,8.3404416217,59.64,-7.84,60.1530980083,0.0
2021-11-04 23:30:00,45.641699997,-33.1851173878,56.4306370215,-6.118300003,-4.0151173878,7.3181119536,51.76,-29.17,59.4136895,134.38,-6.118300003,-4.0151173878,7.3181119536,-6.118300003,-4.0151173878,7.3181119536,0.0,0.0,0.0,0.0,43.281699997,-54.1951173878,69.3571647583,-6.118300003,-4.0151173878,7.3181119536,49.4,-50.18,70.4158533286,134.51,51.321699997,-13.1251173878,52.9734423747,-6.118300003,-4.0151173878,7.3181119536,57.44,-9.11,58.1579375494,134.82,43.681699997,-8.6151173878,44.523153103,-6.118300003,-4.0151173878,7.3181119536,49.8,-4.6,50.0119985603,134.51,49.721699997,-13.5751173878,51.5415488968,-6.118300003,-4.0151173878,7.3181119536,55.84,-9.56,56.6524421362,0.0
2021-11-05 00:00:00,44.1061666608,-34.1657017878,55.7911204061,-5.5238333392,-3.8057017878,6.7079133012,49.63,-30.36,58.1796055332,135.01,-5.5238333392,-3.8057017878,6.7079133012,-5.5238333392,-3.8057017878,6.7079133012,0.0,0.0,0.0,0.0,41.8661666608,-55.2757017878,69.3410348856,-5.5238333392,-3.8057017878,6.7079133012,47.39,-51.47,69.964083643,135.13,49.2961666608,-12.8457017878,50.942360584,-5.5238333392,-3.8057017878,6.7079133012,54.82,-9.04,55.5603635697,135.61,42.2361666608,-9.4857017878,43.2882468184,-5.5238333392,-3.8057017878,6.7079133012,47.76,-5.68,48.0965695242,135.13,47.7161666608,-13.6057017878,49.6180177148,-5.5238333392,-3.8057017878,6.7079133012,53.24,-9.8,54.1344400544,0.0
2021-11-05 00:30:00,45.823800011,-33.5894007675,56.8160935948,-5.666199989,-3.8694007675,6.8613471429,51.49,-29.72,59.4516484212,135.48,-5.666199989,-3.8694007675,6.8613471429,-5.666199989,-3.8694007675,6.8613471429,0.0,0.0,0.0,0.0,43.493800011,-54.4994007675,69.727292529,-5.666199989,-3.8694007675,6.8613471429,49.16,-50.63,70.5698412922,135.59,51.133800011,-12.4394007675,52.6251289312,-5.666199989,-3.8694007675,6.8613471429,56.8,-8.57,57.4428838064,135.94,43.893800011,-9.0694007675,44.8209739931,-5.666199989,-3.8694007675,6.8613471429,49.56,-5.2,49.8320539412,135.59,49.493800011,-10.7494007675,50.6476638789,-5.666199989,-3.8694007675,6.8613471429,55.16,-6.88,55.5874086462,0.0
2021-11-05 01:00:00,45.3917166608,-33.0617628384,56.1559266988,-7.3282833392,-4.4317628384,8.5641262576,52.72,-28.63,59.9922936718,134.81,-7.3282833392,-4.4317628384,8.5641262576,-7.3282833392,-4.4317628384,8.5641262576,0.0,0.0,0.0,0.0,42.981716660800004,-53.8917628384,68.9329389258,-7.3282833392,-4.4317628384,8.5641262576,50.31,-49.46,70.5506038245,134.93,51.8517166608,-12.8217628384,53.4134638734,-7.3282833392,-4.4317628384,8.5641262576,59.18,-8.39,59.7717700926,135.26,43.3517166608,-8.7117628384,44.2183915265,-7.3282833392,-4.4317628384,8.5641262576,50.68,-4.28,50.8604050318,134.93,50.1917166608,-9.9517628384,51.1687991353,-7.3282833392,-4.4317628384,8.5641262576,57.52,-5.52,57.7842608329,0.0
2021-11-05 01:30:00,44.611499994,-33.534324905,55.8098277954,-7.608500006,-4.484324905,8.8316726726,52.22,-29.05,59.7564297796,134.4,-7.608500006,-4.484324905,8.8316726726,-7.608500006,-4.484324905,8.8316726726,0.0,0.0,0.0,0.0,42.231499994,-54.424324905,68.8876384637,-7.608500006,-4.484324905,8.8316726726,49.84,-49.94,70.5551500601,134.51,50.741499994,-13.494324905,52.5052057065,-7.608500006,-4.484324905,8.8316726726,58.35,-9.01,59.0415328392,134.9,42.631499994,-9.044324905,43.5803235959,-7.608500006,-4.484324905,8.8316726726,50.24,-4.5600000000000005,50.4465182148,134.51,49.071499994,-14.164324905,51.0748491106,-7.608500006,-4.484324905,8.8316726726,56.68,-9.68,57.5006504311,0.0
