Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-05 02:00:00,42.8972499912,-34.0540606742,54.7709147743,-7.3927500088,-4.4240606742,8.6153970043,50.29,-29.63,58.3696924782,134.8,-7.3927500088,-4.4240606742,8.6153970043,-7.3927500088,-4.4240606742,8.6153970043,0.0,0.0,0.0,0.0,40.6172499912,-55.1540606742,68.4962145356,-7.3927500088,-4.4240606742,8.6153970043,48.01,-50.73,69.8462096323,134.91,49.0472499912,-13.8640606742,50.9690583597,-7.3927500088,-4.4240606742,8.6153970043,56.44,-9.44,57.2240089473,135.34,40.9672499912,-9.4240606742,42.037227447,-7.3927500088,-4.4240606742,8.6153970043,48.36,-5.0,48.6177909823,134.91,47.4472499912,-14.5840606742,49.6380535222,-7.3927500088,-4.4240606742,8.6153970043,54.84,-10.16,55.773212208,0.0
2021-11-05 02:30:00,42.1383833241,-34.0935162062,54.2034242136,-6.9916166759,-4.3235162062,8.2204316266,49.13,-29.77,57.4457117634,135.38,-6.9916166759,-4.3235162062,8.2204316266,-6.9916166759,-4.3235162062,8.2204316266,0.0,0.0,0.0,0.0,39.8983833241,-55.2535162062,68.1530046662,-6.9916166759,-4.3235162062,8.2204316266,46.89,-50.93,69.2281517881,135.5,48.3383833241,-13.8835162062,50.2926567666,-6.9916166759,-4.3235162062,8.2204316266,55.33,-9.56,56.1498219053,135.92,40.2883833241,-9.4035162062,41.3712454238,-6.9916166759,-4.3235162062,8.2204316266,47.28,-5.08,47.5521271869,135.5,46.8083833241,-14.0435162062,48.8696746138,-6.9916166759,-4.3235162062,8.2204316266,53.8,-9.72,54.6710014542,0.0
2021-11-05 03:00:00,41.7126999913,-34.2833079977,53.9934676403,-6.7673000087,-4.1933079977,7.961167086,48.48,-30.09,57.058903775,135.45,-6.7673000087,-4.1933079977,7.961167086,-6.7673000087,-4.1933079977,7.961167086,0.0,0.0,0.0,0.0,39.5126999913,-55.5033079977,68.131275192,-6.7673000087,-4.1933079977,7.961167086,46.28,-51.31,69.0981512054,135.5,47.6026999913,-13.9733079977,49.6111921128,-6.7673000087,-4.1933079977,7.961167086,54.37,-9.78,55.2426040299,136.0,39.8726999913,-9.5933079977,41.0105323415,-6.7673000087,-4.1933079977,7.961167086,46.64,-5.4,46.951566534,135.5,46.0726999913,-14.2333079977,48.2211648661,-6.7673000087,-4.1933079977,7.961167086,52.84,-10.04,53.7853809134,0.0
2021-11-05 03:30:00,40.7424999909,-35.0369028522,53.7357968861,-6.5475000091,-4.1269028522,7.7395790274,47.29,-30.91,56.4957715232,135.7,-6.5475000091,-4.1269028522,7.7395790274,-6.5475000091,-4.1269028522,7.7395790274,0.0,0.0,0.0,0.0,38.6024999909,-56.3469028522,68.3017310658,-6.5475000091,-4.1269028522,7.7395790274,45.15,-52.22,69.032245364,135.82,46.7724999909,-13.2469028522,48.6122123604,-6.5475000091,-4.1269028522,7.7395790274,53.32,-9.12,54.0943324203,136.24,38.9724999909,-10.2069028522,40.2869286664,-6.5475000091,-4.1269028522,7.7395790274,45.52,-6.08,45.9242506743,135.82,45.2124999909,-14.446902852200001,47.4645463209,-6.5475000091,-4.1269028522,7.7395790274,51.76,-10.32,52.7787836161,0.0
2021-11-05 04:00:00,40.0037999869,-35.2188163675,53.2979271616,-6.5262000131,-4.0788163675,7.6959748941,46.53,-31.14,55.9887533349,135.99,-6.5262000131,-4.0788163675,7.6959748941,-6.5262000131,-4.0788163675,7.6959748941,0.0,0.0,0.0,0.0,37.9037999869,-56.578816367499996,68.1018392923,-6.5262000131,-4.0788163675,7.6959748941,44.43,-52.5,68.7769939733,136.08,45.8737999869,-13.4088163675,47.7933246554,-6.5262000131,-4.0788163675,7.6959748941,52.4,-9.33,53.2241383209,136.36,38.3137999869,-10.3588163675,39.6894487991,-6.5262000131,-4.0788163675,7.6959748941,44.84,-6.28,45.2776324469,136.08,44.3937999869,-13.2388163675,46.3257567245,-6.5262000131,-4.0788163675,7.6959748941,50.92,-9.16,51.7373366149,0.0
2021-11-05 04:30:00,39.9935666541,-35.2388483802,53.3034877741,-6.2664333459,-4.0388483802,7.4552319291,46.26,-31.2,55.7980967417,136.18,-6.2664333459,-4.0388483802,7.4552319291,-6.2664333459,-4.0388483802,7.4552319291,0.0,0.0,0.0,0.0,37.8935666541,-56.6288483802,68.1377198228,-6.2664333459,-4.0388483802,7.4552319291,44.16,-52.59,68.6717824146,136.26,45.5435666541,-13.5288483802,47.5104851804,-6.2664333459,-4.0388483802,7.4552319291,51.81,-9.49,52.6719678767,136.57,38.2535666541,-10.3188483802,39.6208782545,-6.2664333459,-4.0388483802,7.4552319291,44.52,-6.28,44.9607473247,136.26,44.0535666541,-14.3188483802,46.3221993637,-6.2664333459,-4.0388483802,7.4552319291,50.32,-10.28,51.3593302137,0.0
2021-11-05 05:00:00,39.8368666541,-35.2157418876,53.1707101844,-6.2631333459,-4.0157418876,7.4399611703,46.1,-31.2,55.6655189502,136.18,-6.2631333459,-4.0157418876,7.4399611703,-6.2631333459,-4.0157418876,7.4399611703,0.0,0.0,0.0,0.0,37.7468666541,-56.5757418876,68.012061521,-6.2631333459,-4.0157418876,7.4399611703,44.01,-52.56,68.5524157124,136.26,45.2968666541,-13.5457418876,47.2788880154,-6.2631333459,-4.0157418876,7.4399611703,51.56,-9.53,52.4333338631,136.57,38.0968666541,-10.3757418876,39.4845193536,-6.2631333459,-4.0157418876,7.4399611703,44.36,-6.36,44.813605077,136.26,43.7768666541,-13.9757418876,45.9536224401,-6.2631333459,-4.0157418876,7.4399611703,50.04,-9.96,51.0215954278,0.0
2021-11-05 05:30:00,41.198916656,-34.8097050981,53.9357608887,-6.5410833440000005,-4.1397050981,7.7409902217,47.74,-30.67,56.7428982341,136.18,-6.5410833440000005,-4.1397050981,7.7409902217,-6.5410833440000005,-4.1397050981,7.7409902217,0.0,0.0,0.0,0.0,39.028916656,-56.0497050981,68.2995298441,-6.5410833440000005,-4.1397050981,7.7409902217,45.57,-51.91,69.0744019156,136.26,46.748916656,-13.1897050981,48.5739593721,-6.5410833440000005,-4.1397050981,7.7409902217,53.29,-9.05,54.0529980667,136.57,39.418916656,-10.0197050981,40.6724167045,-6.5410833440000005,-4.1397050981,7.7409902217,45.96,-5.88,46.3346090951,136.26,45.218916656,-14.6597050981,47.535853596,-6.5410833440000005,-4.1397050981,7.7409902217,51.76,-10.52,52.8182544202,0.0
2021-11-05 06:00:00,42.9249499873,-34.1807780277,54.8714581362,-7.3450500127,-4.3607780277,8.5420222837,50.27,-29.82,58.4491685142,135.73,-7.3450500127,-4.3607780277,8.5420222837,-7.3450500127,-4.3607780277,8.5420222837,0.0,0.0,0.0,0.0,40.6149499873,-55.2607780277,68.5808118259,-7.3450500127,-4.3607780277,8.5420222837,47.96,-50.9,69.9354816956,135.85,48.7949499873,-12.5407780277,50.3807330019,-7.3450500127,-4.3607780277,8.5420222837,56.14,-8.18,56.7328123752,136.12,41.0149499873,-9.5607780277,42.1145414193,-7.3450500127,-4.3607780277,8.5420222837,48.36,-5.2,48.6387664317,135.85,47.1749499873,-11.4807780277,48.5518709261,-7.3450500127,-4.3607780277,8.5420222837,54.52,-7.12,54.9829500845,0.0
2021-11-05 06:30:00,47.3365166501,-31.6251096781,56.928844804,-8.8734833499,-4.9351096781,10.1535222606,56.21,-26.69,62.2247555238,135.23,-8.8734833499,-4.9351096781,10.1535222606,-8.8734833499,-4.9351096781,10.1535222606,0.0,0.0,0.0,0.0,44.7465166501,-52.3651096781,68.8792818191,-8.8734833499,-4.9351096781,10.1535222606,53.62,-47.43,71.5870749507,135.34,54.1065166501,-10.4351096781,55.1035993199,-8.8734833499,-4.9351096781,10.1535222606,62.98,-5.5,63.2196994615,135.6,45.1665166501,-7.3351096781,45.7582567445,-8.8734833499,-4.9351096781,10.1535222606,54.04,-2.4,54.0932676033,135.34,52.2865166501,-11.4551096781,53.5266229193,-8.8734833499,-4.9351096781,10.1535222606,61.16,-6.52,61.5065524965,0.0
2021-11-05 07:00:00,51.7019999932,-29.9492812229,59.7499476909,-10.9780000068,-5.5792812229,12.3144168808,62.68,-24.37,67.2508683959,133.77,-10.9780000068,-5.5792812229,12.3144168808,-10.9780000068,-5.5792812229,12.3144168808,0.0,0.0,0.0,0.0,48.7919999932,-50.5092812229,70.2271083912,-10.9780000068,-5.5792812229,12.3144168808,59.77,-44.93,74.7740449621,133.89,59.3619999932,-8.0492812229,59.9052416021,-10.9780000068,-5.5792812229,12.3144168808,70.34,-2.47,70.3833538559,134.08,49.2619999932,-5.7792812229,49.5998461166,-10.9780000068,-5.5792812229,12.3144168808,60.24,-0.2,60.2403320044,133.89,57.3419999932,-6.3792812228999995,57.6957554084,-10.9780000068,-5.5792812229,12.3144168808,68.32,-0.8,68.3246836802,0.0
2021-11-05 07:30:00,56.4881499945,-27.6005384353,62.8705082827,-13.1218500055,-6.2205384353,14.5216406095,69.61,-21.38,72.8193415241,132.02,-13.1218500055,-6.2205384353,14.5216406095,-13.1218500055,-6.2205384353,14.5216406095,0.0,0.0,0.0,0.0,53.2281499945,-47.8605384353,71.5811923005,-13.1218500055,-6.2205384353,14.5216406095,66.35,-41.64,78.3339779406,132.14,65.2381499945,-5.5605384353,65.4746958939,-13.1218500055,-6.2205384353,14.5216406095,78.36,0.66,78.36277943,132.11,53.7181499945,-3.7405384353,53.848224359,-13.1218500055,-6.2205384353,14.5216406095,66.84,2.48,66.8859925545,132.14,62.9981499945,-1.1005384353,63.0077621217,-13.1218500055,-6.2205384353,14.5216406095,76.12,5.12,76.2919969591,0.0
2021-11-05 08:00:00,59.9097833393,-25.800394378100002,65.2291536801,-13.4202166607,-6.4003943781,14.868330888700001,73.33,-19.4,75.8528107587,132.02,-13.4202166607,-6.4003943781,14.868330888700001,-13.4202166607,-6.4003943781,14.868330888700001,0.0,0.0,0.0,0.0,56.4597833393,-46.1103943781,72.8963346432,-13.4202166607,-6.4003943781,14.868330888700001,69.88,-39.71,80.3747379467,132.14,68.8997833393,-3.4503943781,68.9861244422,-13.4202166607,-6.4003943781,14.868330888700001,82.32,2.95,82.3728407911,132.11,57.0197833393,-1.8803943781,57.0507806701,-13.4202166607,-6.4003943781,14.868330888700001,70.44,4.52,70.5848709002,132.14,66.5797833393,2.5996056219,66.6305147728,-13.4202166607,-6.4003943781,14.868330888700001,80.0,9.0,80.5046582503,0.0
2021-11-05 08:30:00,62.4759000046,-23.8021798005,66.8564271005,-13.2740999954,-6.3821798005,14.7286777986,75.75,-17.42,77.727208235,132.02,-13.2740999954,-6.3821798005,14.7286777986,-13.2740999954,-6.3821798005,14.7286777986,0.0,0.0,0.0,0.0,58.8959000046,-43.9421798005,73.4822577428,-13.2740999954,-6.3821798005,14.7286777986,72.17,-37.56,81.3588501639,132.14,71.2759000046,-1.7421798005,71.2971886678,-13.2740999954,-6.3821798005,14.7286777986,84.55,4.64,84.6772230296,132.11,59.3659000046,-0.1421798005,59.3660702629,-13.2740999954,-6.3821798005,14.7286777986,72.64,6.24,72.9075249889,132.14,68.8059000046,1.2178201995,68.816676478,-13.2740999954,-6.3821798005,14.7286777986,82.08,7.6,82.4311009268,0.0
2021-11-05 09:00:00,63.2649000148,-23.2349820045,67.3966761987,-12.7950999852,-6.2649820045,14.2465639067,76.06,-16.97,77.9301257538,131.35,-12.7950999852,-6.2649820045,14.2465639067,-12.7950999852,-6.2649820045,14.2465639067,0.0,0.0,0.0,0.0,59.6749000148,-43.2249820045,73.6850918508,-12.7950999852,-6.2649820045,14.2465639067,72.47,-36.96,81.3507375504,131.48,71.9249000148,-0.5249820045,71.926815919,-12.7950999852,-6.2649820045,14.2465639067,84.72,5.74,84.914227312,131.42,60.1649000148,0.2550179955,60.1654404784,-12.7950999852,-6.2649820045,14.2465639067,72.96,6.52,73.2507474365,131.48,69.4049000148,4.3350179955,69.5401504678,-12.7950999852,-6.2649820045,14.2465639067,82.2,10.6,82.8806370632,0.0
2021-11-05 09:30:00,63.5041166508,-22.3560467213,67.3243318319,-10.9158833492,-5.8460467213000005,12.3827610637,74.42,-16.51,76.2293677004,130.91,-10.9158833492,-5.8460467213000005,12.3827610637,-10.9158833492,-5.8460467213000005,12.3827610637,0.0,0.0,0.0,0.0,60.0041166508,-42.5060467213,73.5340602913,-10.9158833492,-5.8460467213000005,12.3827610637,70.92,-36.66,79.8348420178,131.02,71.8941166508,0.35395327870000004,71.8949879472,-10.9158833492,-5.8460467213000005,12.3827610637,82.81,6.2,83.0417732229,130.9,60.4041166508,1.1939532787,60.4159153932,-10.9158833492,-5.8460467213000005,12.3827610637,71.32,7.04,71.6666170542,131.02,69.4441166508,5.2339532787,69.6410769901,-10.9158833492,-5.8460467213000005,12.3827610637,80.36,11.08,81.1202564099,0.0
2021-11-05 10:00:00,63.4333666533,-22.0666630921,67.161965613,-9.6666333467,-5.4666630921,11.1053233011,73.1,-16.6,74.9611232573,131.21,-9.6666333467,-5.4666630921,11.1053233011,-9.6666333467,-5.4666630921,11.1053233011,0.0,0.0,0.0,0.0,59.9933666533,-42.1966630921,73.3468637265,-9.6666333467,-5.4666630921,11.1053233011,69.66,-36.73,78.750292063,131.31,71.1333666533,0.4133369079,71.1345675381,-9.6666333467,-5.4666630921,11.1053233011,80.8,5.88,81.0136679826,131.29,60.4133666533,1.4133369079,60.429896505,-9.6666333467,-5.4666630921,11.1053233011,70.08,6.88,70.4169070607,131.31,68.6533666533,4.3733369079,68.7925201497,-9.6666333467,-5.4666630921,11.1053233011,78.32,9.84,78.9357206846,0.0
2021-11-05 10:30:00,64.0936499846,-22.4977039671,67.9274808317,-10.496350015400001,-5.5977039671,11.8956989433,74.59,-16.9,76.4805733504,131.21,-10.496350015400001,-5.5977039671,11.8956989433,-10.496350015400001,-5.5977039671,11.8956989433,0.0,0.0,0.0,0.0,60.5836499846,-42.7077039671,74.123725106,-10.496350015400001,-5.5977039671,11.8956989433,71.08,-37.11,80.1842783842,131.31,71.6036499846,-0.1577039671,71.6038236525,-10.496350015400001,-5.5977039671,11.8956989433,82.1,5.44,82.2800315994,131.4,60.9836499846,1.1222960329,60.9939760454,-10.496350015400001,-5.5977039671,11.8956989433,71.48,6.72,71.7951864682,131.31,69.1436499846,1.9622960328999999,69.1714893501,-10.496350015400001,-5.5977039671,11.8956989433,79.64,7.5600000000000005,79.9980199755,0.0
2021-11-05 11:00:00,62.5366833265,-21.7858623127,66.2228099539,-8.2133166735,-5.0358623127,9.6342347912,70.75,-16.75,72.7057425517,131.64,-8.2133166735,-5.0358623127,9.6342347912,-8.2133166735,-5.0358623127,9.6342347912,0.0,0.0,0.0,0.0,59.1966833265,-41.9758623127,72.568728346,-8.2133166735,-5.0358623127,9.6342347912,67.41,-36.94,76.8678847114,131.76,69.7766833265,0.45413768730000004,69.7781611759,-8.2133166735,-5.0358623127,9.6342347912,77.99,5.49,78.1829917565,131.84,59.5866833265,1.6841376873,59.6104785218,-8.2133166735,-5.0358623127,9.6342347912,67.8,6.72,68.1322126457,131.76,67.3866833265,2.0841376873,67.4189047645,-8.2133166735,-5.0358623127,9.6342347912,75.6,7.12,75.9345402304,0.0
2021-11-05 11:30:00,63.9423000227,-21.2529398513,67.3817867418,-7.0476999773,-4.6529398513,8.4451124463,70.99,-16.6,72.9050073726,131.33,-7.0476999773,-4.6529398513,8.4451124463,-7.0476999773,-4.6529398513,8.4451124463,0.0,0.0,0.0,0.0,60.5723000227,-41.5329398513,73.4437786523,-7.0476999773,-4.6529398513,8.4451124463,67.62,-36.88,77.0233652861,131.43,69.6423000227,0.8070601487,69.6469762339,-7.0476999773,-4.6529398513,8.4451124463,76.69,5.46,76.8841186462,131.52,60.9923000227,2.3070601487,61.0359172011,-7.0476999773,-4.6529398513,8.4451124463,68.04,6.96,68.3950524526,131.43,67.3123000227,2.9470601487,67.3767830774,-7.0476999773,-4.6529398513,8.4451124463,74.36,7.6,74.7473718602,0.0
2021-11-05 12:00:00,61.7539500625,-22.0190967724,65.562115364,-6.2960499375,-4.6390967724,7.8205794976,68.05,-17.38,70.2343712152,131.53,-6.2960499375,-4.6390967724,7.8205794976,-6.2960499375,-4.6390967724,7.8205794976,0.0,0.0,0.0,0.0,58.5439500625,-42.3590967724,72.2612425045,-6.2960499375,-4.6390967724,7.8205794976,64.84,-37.72,75.0134921198,131.64,68.7539500625,0.14090322760000001,68.7540944448,-6.2960499375,-4.6390967724,7.8205794976,75.05,4.78,75.2020671258,131.77,58.9039500625,1.5609032275999999,58.9246277193,-6.2960499375,-4.6390967724,7.8205794976,65.2,6.2,65.4941218736,131.64,66.3839500625,4.2009032276,66.5167378472,-6.2960499375,-4.6390967724,7.8205794976,72.68,8.84,73.2156267473,0.0
2021-11-05 12:30:00,63.4124667391,-22.2302579466,67.1961703247,-8.1375332609,-5.4002579466,9.7663828239,71.55,-16.83,73.5027305615,131.72,-8.1375332609,-5.4002579466,9.7663828239,-8.1375332609,-5.4002579466,9.7663828239,0.0,0.0,0.0,0.0,60.0324667391,-42.5302579466,73.5711893596,-8.1375332609,-5.4002579466,9.7663828239,68.17,-37.13,77.625935099,131.81,72.0024667391,-0.0702579466,72.0025010169,-8.1375332609,-5.4002579466,9.7663828239,80.14,5.33,80.3170498711,131.91,60.4224667391,1.3597420534,60.4377645623,-8.1375332609,-5.4002579466,9.7663828239,68.56,6.76,68.892461126,131.81,69.6224667391,2.1997420534,69.6572088153,-8.1375332609,-5.4002579466,9.7663828239,77.76,7.6,78.1305164452,0.0
2021-11-05 13:00:00,65.0414166928,-22.287023445,68.7538893405,-10.7085833072,-5.667023445,12.1156473691,75.75,-16.62,77.551833634,131.72,-10.7085833072,-5.667023445,12.1156473691,-10.7085833072,-5.667023445,12.1156473691,0.0,0.0,0.0,0.0,61.4614166928,-42.557023445,74.7569795162,-10.7085833072,-5.667023445,12.1156473691,72.17,-36.89,81.0517180571,131.81,72.5614166928,-0.19702344500000002,72.5616841777,-10.7085833072,-5.667023445,12.1156473691,83.27,5.47,83.4494685423,131.91,61.9314166928,1.412976555,61.9475332545,-10.7085833072,-5.667023445,12.1156473691,72.64,7.08,72.984217472,131.81,70.1314166928,3.4529765550000002,70.2163702738,-10.7085833072,-5.667023445,12.1156473691,80.84,9.12,81.3528118752,0.0
2021-11-05 13:30:00,67.8790499908,-22.2397616235,71.4294926814,-10.9809500092,-5.6297616235,12.3399950989,78.86,-16.61,80.5902705046,131.72,-10.9809500092,-5.6297616235,12.3399950989,-10.9809500092,-5.6297616235,12.3399950989,0.0,0.0,0.0,0.0,64.1590499908,-42.4397616235,76.925399332,-10.9809500092,-5.6297616235,12.3399950989,75.14,-36.81,83.6719528875,131.81,73.6790499908,-0.5697616235,73.6812529471,-10.9809500092,-5.6297616235,12.3399950989,84.66,5.06,84.8110794649,131.98,64.6990499908,1.5302383765,64.7171437813,-10.9809500092,-5.6297616235,12.3399950989,75.68,7.16,76.0179452498,131.81,71.2190499908,0.8502383765,71.2241250342,-10.9809500092,-5.6297616235,12.3399950989,82.2,6.48,82.4550204657,0.0
2021-11-05 14:00:00,66.3928499918,-22.9864628868,70.2594335736,-9.6771500082,-5.3264628868,11.0461956874,76.07,-17.66,78.0930246565,131.72,-9.6771500082,-5.3264628868,11.0461956874,-9.6771500082,-5.3264628868,11.0461956874,0.0,0.0,0.0,0.0,62.8128499918,-43.3464628868,76.3175600297,-9.6771500082,-5.3264628868,11.0461956874,72.49,-38.02,81.8554854607,131.81,72.2628499918,-1.0264628868,72.2701398573,-9.6771500082,-5.3264628868,11.0461956874,81.94,4.3,82.0527488875,131.98,63.3628499918,0.9535371132,63.3700243973,-9.6771500082,-5.3264628868,11.0461956874,73.04,6.28,73.3094809694,131.81,69.9228499918,2.5135371132,69.968012833,-9.6771500082,-5.3264628868,11.0461956874,79.6,7.84,79.9851586233,0.0
2021-11-05 14:30:00,62.6222333374,-24.3163347101,67.177587348,-8.9577666626,-5.0963347101,10.3060278992,71.58,-19.22,74.1154828629,132.19,-8.9577666626,-5.0963347101,10.3060278992,-8.9577666626,-5.0963347101,10.3060278992,0.0,0.0,0.0,0.0,59.2522333374,-44.6963347101,74.2198726217,-8.9577666626,-5.0963347101,10.3060278992,68.21,-39.6,78.8718206966,132.3,69.7322333374,-1.9963347101000002,69.760803597,-8.9577666626,-5.0963347101,10.3060278992,78.69,3.1,78.7510387233,132.46,59.7222333374,-0.45633471010000004,59.7239767277,-8.9577666626,-5.0963347101,10.3060278992,68.68,4.64,68.8365600535,132.3,67.4422333374,2.7036652899,67.4964046712,-8.9577666626,-5.0963347101,10.3060278992,76.4,7.8,76.7971353632,0.0
2021-11-05 15:00:00,61.8591666978,-25.0853579864,66.7520163729,-10.0108333022,-5.2753579864,11.3157494356,71.87,-19.81,74.5502045604,132.33,-10.0108333022,-5.2753579864,11.3157494356,-10.0108333022,-5.2753579864,11.3157494356,0.0,0.0,0.0,0.0,58.4891666978,-45.5453579864,74.1307106071,-10.0108333022,-5.2753579864,11.3157494356,68.5,-40.27,79.4601969542,132.44,68.9791666978,-2.6953579864,69.0318071109,-10.0108333022,-5.2753579864,11.3157494356,78.99,2.58,79.0321232158,132.56,59.0291666978,-1.0353579864,59.0382459698,-10.0108333022,-5.2753579864,11.3157494356,69.04,4.24,69.1700744542,132.44,66.7091666978,3.0846420136,66.7804457747,-10.0108333022,-5.2753579864,11.3157494356,76.72,8.36,77.1741407468,0.0
2021-11-05 15:30:00,61.8049000324,-25.5134205454,66.8638938138,-10.9550999676,-5.6134205454,12.3095371773,72.76,-19.9,75.4322716084,132.69,-10.9550999676,-5.6134205454,12.3095371773,-10.9550999676,-5.6134205454,12.3095371773,0.0,0.0,0.0,0.0,58.4049000324,-45.9534205454,74.3158745331,-10.9550999676,-5.6134205454,12.3095371773,69.36,-40.34,80.2379286871,132.8,69.5549000324,-3.2434205454000002,69.6304810795,-10.9550999676,-5.6134205454,12.3095371773,80.51,2.37,80.5448756905,132.93,58.924900032400004,-1.4534205454,58.9428220831,-10.9550999676,-5.6134205454,12.3095371773,69.88,4.16,70.0037141872,132.8,67.3249000324,1.8265794546,67.3496737697,-10.9550999676,-5.6134205454,12.3095371773,78.28,7.44,78.632766707,0.0
2021-11-05 16:00:00,62.7747666742,-25.2308425982,67.6555005097,-11.2052333258,-5.9708425982,12.6967797184,73.98,-19.26,76.4459809277,132.55,-11.2052333258,-5.9708425982,12.6967797184,-11.2052333258,-5.9708425982,12.6967797184,0.0,0.0,0.0,0.0,59.2947666742,-45.5008425982,74.7408591876,-11.2052333258,-5.9708425982,12.6967797184,70.5,-39.53,80.8261770715,132.66,71.8847666742,-3.1308425982,71.9529141535,-11.2052333258,-5.9708425982,12.6967797184,83.09,2.84,83.138521156,132.79,59.8347666742,-1.3708425982,59.8504679379,-11.2052333258,-5.9708425982,12.6967797184,71.04,4.6,71.188774396,132.66,69.5547666742,2.1491574018,69.5879619233,-11.2052333258,-5.9708425982,12.6967797184,80.76,8.12,81.1671854877,0.0
2021-11-05 16:30:00,67.2467999807,-24.1309147946,71.4453158469,-13.6432000193,-6.4009147946,15.0701233231,80.89,-17.73,82.8102952537,132.0,-13.6432000193,-6.4009147946,15.0701233231,-13.6432000193,-6.4009147946,15.0701233231,0.0,0.0,0.0,0.0,63.4467999807,-44.1609147946,77.3025408592,-13.6432000193,-6.4009147946,15.0701233231,77.09,-37.76,85.8410490383,132.11,75.6067999807,-2.3809147945999998,75.6442790869,-13.6432000193,-6.4009147946,15.0701233231,89.25,4.02,89.3404885816,132.22,64.0367999807,-0.36091479460000003,64.0378170401,-13.6432000193,-6.4009147946,15.0701233231,77.68,6.04,77.9144659226,132.11,73.1167999807,2.9990852054,73.1782819659,-13.6432000193,-6.4009147946,15.0701233231,86.76,9.4,87.2677351603,0.0
2021-11-05 17:00:00,69.1477166473,-22.4927083879,72.7140196121,-14.7022833527,-6.8927083879,16.2378128055,83.85,-15.6,85.2888181417,131.32,-14.7022833527,-6.8927083879,16.2378128055,-14.7022833527,-6.8927083879,16.2378128055,0.0,0.0,0.0,0.0,65.1777166473,-42.4827083879,77.8004836702,-14.7022833527,-6.8927083879,16.2378128055,79.88,-35.59,87.4497712976,131.42,79.3477166473,-1.7827083879,79.3677402118,-14.7022833527,-6.8927083879,16.2378128055,94.05,5.11,94.1887180081,131.54,65.7777166473,1.1872916121000001,65.788431116,-14.7022833527,-6.8927083879,16.2378128055,80.48,8.08,80.8845893851,131.42,76.7777166473,0.5872916121,76.7799627833,-14.7022833527,-6.8927083879,16.2378128055,91.48,7.48,91.7852972976,0.0
2021-11-05 17:30:00,70.724449978,-22.518513127,74.2228486259,-16.175550022,-7.188513127,17.700936119,86.9,-15.33,88.2418205841,130.25,-16.175550022,-7.188513127,17.700936119,-16.175550022,-7.188513127,17.700936119,0.0,0.0,0.0,0.0,66.614449978,-42.288513127,78.9037596593,-16.175550022,-7.188513127,17.700936119,82.79,-35.1,89.9232678454,130.36,80.964449978,-0.988513127,80.9704842424,-16.175550022,-7.188513127,17.700936119,97.14,6.2,97.3376576665,130.44,67.224449978,1.051486873,67.232672857,-16.175550022,-7.188513127,17.700936119,83.4,8.24,83.8060713791,130.36,78.304449978,3.571486873,78.3858558979,-16.175550022,-7.188513127,17.700936119,94.48,10.76,95.090735616,0.0
2021-11-05 18:00:00,71.8133166482,-22.9946139839,75.4049383017,-15.6366833518,-7.1146139839,17.1791617486,87.45,-15.88,88.8801265751,130.25,-15.6366833518,-7.1146139839,17.1791617486,-15.6366833518,-7.1146139839,17.1791617486,0.0,0.0,0.0,0.0,67.6833166482,-42.8346139839,80.0989107769,-15.6366833518,-7.1146139839,17.1791617486,83.32,-35.72,90.653961855,130.36,80.9433166482,-0.7046139839000001,80.9463834329,-15.6366833518,-7.1146139839,17.1791617486,96.58,6.41,96.7924816295,130.44,68.3633166482,0.7253860161,68.3671649845,-15.6366833518,-7.1146139839,17.1791617486,84.0,7.84,84.365073342,130.36,78.2433166482,4.3253860161,78.3627817545,-15.6366833518,-7.1146139839,17.1791617486,93.88,11.44,94.5744574396,0.0
2021-11-05 18:30:00,67.8926166736,-24.7212112058,72.2533437446,-14.3073833264,-6.9412112058,15.9022523767,82.2,-17.78,84.1009417308,130.63,-14.3073833264,-6.9412112058,15.9022523767,-14.3073833264,-6.9412112058,15.9022523767,0.0,0.0,0.0,0.0,64.0326166736,-44.7412112058,78.1149920197,-14.3073833264,-6.9412112058,15.9022523767,78.34,-37.8,86.9827316196,130.74,78.3226166736,-2.0012112058,78.3481788486,-14.3073833264,-6.9412112058,15.9022523767,92.63,4.94,92.7616326937,130.77,64.6526166736,-0.9012112058,64.6588974881,-14.3073833264,-6.9412112058,15.9022523767,78.96,6.04,79.1906762189,130.74,75.8126166736,-0.2212112058,75.8129394055,-14.3073833264,-6.9412112058,15.9022523767,90.12,6.72,90.3701986276,0.0
2021-11-05 19:00:00,65.801049997,-26.27397331,70.8526630001,-14.298950003,-6.61397331,15.7545109139,80.1,-19.66,82.4774247901,131.26,-14.298950003,-6.61397331,15.7545109139,-14.298950003,-6.61397331,15.7545109139,0.0,0.0,0.0,0.0,62.051049997,-46.43397331,77.5012689127,-14.298950003,-6.61397331,15.7545109139,76.35,-39.82,86.1101323887,131.36,75.051049997,-3.26397331,75.1219916364,-14.298950003,-6.61397331,15.7545109139,89.35,3.35,89.4127787288,131.37,62.741049997,-2.21397331,62.7801006095,-14.298950003,-6.61397331,15.7545109139,77.04,4.4,77.1655467161,131.36,72.621049997,2.18602669,72.6539442519,-14.298950003,-6.61397331,15.7545109139,86.92,8.8,87.3643313945,0.0
2021-11-05 19:30:00,62.909233382,-27.3300020125,68.5893625478,-12.840766618,-6.2400020125,14.276656207,75.75,-21.09,78.6311045325,131.92,-12.840766618,-6.2400020125,14.276656207,-12.840766618,-6.2400020125,14.276656207,0.0,0.0,0.0,0.0,59.379233382,-47.5800020125,76.0904064159,-12.840766618,-6.2400020125,14.276656207,72.22,-41.34,83.2149265457,132.03,71.699233382,-4.9900020125,71.8726664849,-12.840766618,-6.2400020125,14.276656207,84.54,1.25,84.5492406826,132.06,59.999233382,-3.2000020125,60.0845073152,-12.840766618,-6.2400020125,14.276656207,72.84,3.04,72.9034100711,132.03,69.399233382,0.2799979875,69.3997982193,-12.840766618,-6.2400020125,14.276656207,82.24,6.52,82.4980484618,0.0
2021-11-05 20:00:00,60.5585001314,-28.5877361056,66.9670858991,-11.8014998686,-5.9477361056,13.2155576473,72.36,-22.64,75.8191215987,132.2,-11.8014998686,-5.9477361056,13.2155576473,-11.8014998686,-5.9477361056,13.2155576473,0.0,0.0,0.0,0.0,57.1985001314,-48.9177361056,75.2636254972,-11.8014998686,-5.9477361056,13.2155576473,69.0,-42.97,81.2860436975,132.32,68.8185001314,-6.4177361056,69.1170984422,-11.8014998686,-5.9477361056,13.2155576473,80.62,-0.47000000000000003,80.6213699958,132.48,57.7985001314,-4.4277361056,57.9678485409,-11.8014998686,-5.9477361056,13.2155576473,69.6,1.52,69.6165957226,132.32,66.6385001314,-2.9877361056,66.7054440567,-11.8014998686,-5.9477361056,13.2155576473,78.44,2.96,78.4958291886,0.0
2021-11-05 20:30:00,57.6993668129,-29.6617472094,64.8770851544,-10.7906331871,-5.6217472094000005,12.1672431662,68.49,-24.04,72.5865118324,132.64,-10.7906331871,-5.6217472094000005,12.1672431662,-10.7906331871,-5.6217472094000005,12.1672431662,0.0,0.0,0.0,0.0,54.5193668129,-50.0917472094,74.0374533339,-10.7906331871,-5.6217472094000005,12.1672431662,65.31,-44.47,79.0125116675,132.76,65.6393668129,-7.8817472094,66.1108796997,-10.7906331871,-5.6217472094000005,12.1672431662,76.43,-2.26,76.4634062804,132.95,55.1293668129,-5.4217472094,55.3953285756,-10.7906331871,-5.6217472094000005,12.1672431662,65.92,0.2,65.9203033974,132.76,63.5693668129,-6.1817472094,63.869228863000004,-10.7906331871,-5.6217472094000005,12.1672431662,74.36,-0.56,74.3621086307,0.0
2021-11-05 21:00:00,55.4215500875,-30.0868712168,63.0616209252,-9.9984499125,-5.3368712168,11.3336311497,65.42,-24.75,69.945256451,132.96,-9.9984499125,-5.3368712168,11.3336311497,-9.9984499125,-5.3368712168,11.3336311497,0.0,0.0,0.0,0.0,52.3915500875,-50.4768712168,72.7515570171,-9.9984499125,-5.3368712168,11.3336311497,62.39,-45.14,77.0073483507,133.07,63.0215500875,-9.1168712168,63.677571532,-9.9984499125,-5.3368712168,11.3336311497,73.02,-3.7800000000000002,73.1177734891,133.36,52.9215500875,-5.9768712168,53.2579895716,-9.9984499125,-5.3368712168,11.3336311497,62.92,-0.64,62.9232548427,133.07,61.0415500875,-8.9768712168,61.6980960316,-9.9984499125,-5.3368712168,11.3336311497,71.04,-3.64,71.1331933769,0.0
2021-11-05 21:30:00,53.5159000936,-30.8067430401,61.7495504402,-9.1540999064,-5.1067430401,10.4821929754,62.67,-25.7,67.7349164021,132.83,-9.1540999064,-5.1067430401,10.4821929754,-9.1540999064,-5.1067430401,10.4821929754,0.0,0.0,0.0,0.0,50.6259000936,-51.2567430401,72.0432888433,-9.1540999064,-5.1067430401,10.4821929754,59.78,-46.15,75.5213274513,132.95,60.6759000936,-9.8767430401,61.4745061407,-9.1540999064,-5.1067430401,10.4821929754,69.83,-4.77,69.992726765,133.36,51.1259000936,-6.6267430401,51.5535777973,-9.1540999064,-5.1067430401,10.4821929754,60.28,-1.52,60.2991608565,132.95,58.7659000936,-11.8667430401,59.9520692236,-9.1540999064,-5.1067430401,10.4821929754,67.92,-6.76,68.2555785266,0.0
2021-11-05 22:00:00,51.2526500348,-32.1172393632,60.4843054015,-8.5673499652,-4.8772393632,9.8583441425,59.82,-27.24,65.7301300775,133.03,-8.5673499652,-4.8772393632,9.8583441425,-8.5673499652,-4.8772393632,9.8583441425,0.0,0.0,0.0,0.0,48.5226500348,-52.7272393632,71.6561884087,-8.5673499652,-4.8772393632,9.8583441425,57.09,-47.85,74.4908759514,133.15,58.0926500348,-10.6272393632,59.056703299,-8.5673499652,-4.8772393632,9.8583441425,66.66,-5.75,66.9075339555,133.54,49.0326500348,-7.7972393632,49.6487432985,-8.5673499652,-4.8772393632,9.8583441425,57.6,-2.92,57.6739663973,133.15,56.2726500348,-11.4372393632,57.4231798683,-8.5673499652,-4.8772393632,9.8583441425,64.84,-6.5600000000000005,65.1709996854,0.0
2021-11-05 22:30:00,48.4790833231,-33.0852376452,58.6928826169,-7.5109166769,-4.5152376452,8.7636316855,55.99,-28.57,62.8579748322,133.64,-7.5109166769,-4.5152376452,8.7636316855,-7.5109166769,-4.5152376452,8.7636316855,0.0,0.0,0.0,0.0,45.9190833231,-53.6852376452,70.644652694,-7.5109166769,-4.5152376452,8.7636316855,53.43,-49.17,72.6116643522,133.77,54.7590833231,-11.7352376452,56.0024375271,-7.5109166769,-4.5152376452,8.7636316855,62.27,-7.22,62.6871701387,134.14,46.3690833231,-8.7952376452,47.1958482651,-7.5109166769,-4.5152376452,8.7636316855,53.88,-4.28,54.0497252537,133.77,52.9690833231,-14.2752376452,54.8589664314,-7.5109166769,-4.5152376452,8.7636316855,60.48,-9.76,61.2624517955,0.0
2021-11-05 23:00:00,46.0457666865,-33.4601935019,56.9192162537,-6.4442333135,-4.1801935019,7.6812863969,52.49,-29.28,60.1042303004,133.73,-6.4442333135,-4.1801935019,7.6812863969,-6.4442333135,-4.1801935019,7.6812863969,0.0,0.0,0.0,0.0,43.6457666865,-54.3601935019,69.713582516,-6.4442333135,-4.1801935019,7.6812863969,50.09,-50.18,70.9016255103,133.85,51.9557666865,-12.5301935019,53.4453687533,-6.4442333135,-4.1801935019,7.6812863969,58.4,-8.35,58.9939191782,134.25,44.0757666865,-8.9401935019,44.9733284165,-6.4442333135,-4.1801935019,7.6812863969,50.52,-4.76,50.7437483834,133.85,50.3157666865,-11.3801935019,51.5866763942,-6.4442333135,-4.1801935019,7.6812863969,56.76,-7.2,57.2148372365,0.0
2021-11-05 23:30:00,43.9648833633,-34.0543246954,55.6112218856,-5.3851166367,-3.8343246954,6.6107130523,49.35,-30.22,57.8677016997,135.2,-5.3851166367,-3.8343246954,6.6107130523,-5.3851166367,-3.8343246954,6.6107130523,0.0,0.0,0.0,0.0,41.7348833633,-55.1243246954,69.141099662,-5.3851166367,-3.8343246954,6.6107130523,47.12,-51.29,69.6488226749,135.31,49.5448833633,-13.0043246954,51.2231190798,-5.3851166367,-3.8343246954,6.6107130523,54.93,-9.17,55.6901589152,135.84,42.0948833633,-9.3943246954,43.130413189,-5.3851166367,-3.8343246954,6.6107130523,47.48,-5.5600000000000005,47.8044349407,135.31,47.9748833633,-14.3143246954,50.0648511953,-5.3851166367,-3.8343246954,6.6107130523,53.36,-10.48,54.3794078673,0.0
2021-11-06 00:00:00,42.3581334532,-34.2423470288,54.4678786046,-4.5818665468,-3.5723470288,5.8099194785,46.94,-30.67,56.0714945405,135.2,-4.5818665468,-3.5723470288,5.8099194785,-4.5818665468,-3.5723470288,5.8099194785,0.0,0.0,0.0,0.0,40.2381334532,-55.2223470288,68.3272639228,-4.5818665468,-3.5723470288,5.8099194785,44.82,-51.65,68.3853412655,135.31,47.5181334532,-13.1123470288,49.2940833314,-4.5818665468,-3.5723470288,5.8099194785,52.1,-9.54,52.9662307513,135.84,40.5781334532,-9.7723470288,41.7382759706,-4.5818665468,-3.5723470288,5.8099194785,45.16,-6.2,45.58361109,135.31,45.9781334532,-13.6123470288,47.9508576303,-4.5818665468,-3.5723470288,5.8099194785,50.56,-10.04,51.5472133097,0.0
2021-11-06 00:30:00,44.9373500575,-34.0157657714,56.3598948828,-5.6126499425,-3.5957657714,6.6656860757,50.55,-30.42,58.9972787508,134.86,-5.6126499425,-3.5957657714,6.6656860757,-5.6126499425,-3.5957657714,6.6656860757,0.0,0.0,0.0,0.0,42.6573500575,-54.8057657714,69.4501366141,-5.6126499425,-3.5957657714,6.6656860757,48.27,-51.21,70.3736953698,134.99,49.8973500575,-13.1057657714,51.5897920059,-5.6126499425,-3.5957657714,6.6656860757,55.51,-9.51,56.3187375569,135.48,42.9873500575,-9.5957657714,44.0453287615,-5.6126499425,-3.5957657714,6.6656860757,48.6,-6.0,48.9689697666,134.99,48.3073500575,-14.1557657714,50.3387104935,-5.6126499425,-3.5957657714,6.6656860757,53.92,-10.56,54.9443354678,0.0
2021-11-06 01:00:00,43.9224167169,-34.144036497,55.6326695257,-5.6675832831,-3.934036497,6.8991407748,49.59,-30.21,58.0673074974,134.53,-5.6675832831,-3.934036497,6.8991407748,-5.6675832831,-3.934036497,6.8991407748,0.0,0.0,0.0,0.0,41.6924167169,-54.954036497,68.9797342631,-5.6675832831,-3.934036497,6.8991407748,47.36,-51.02,69.6132889612,134.64,49.8624167169,-13.024036497,51.5352901178,-5.6675832831,-3.934036497,6.8991407748,55.53,-9.09,56.2690767651,135.11,42.0124167169,-9.774036497,43.1343824325,-5.6675832831,-3.934036497,6.8991407748,47.68,-5.84,48.0363195926,134.64,48.2524167169,-14.534036497,50.393788664,-5.6675832831,-3.934036497,6.8991407748,53.92,-10.6,54.9520372689,0.0
2021-11-06 01:30:00,42.0576167972,-34.4964143646,54.3952730913,-5.0523832028,-3.8264143646,6.337824778,47.11,-30.67,56.2138861848,134.35,-5.0523832028,-3.8264143646,6.337824778,-5.0523832028,-3.8264143646,6.337824778,0.0,0.0,0.0,0.0,39.9476167972,-55.2864143646,68.2085016773,-5.0523832028,-3.8264143646,6.337824778,45.0,-51.46,68.3603071965,134.47,47.7176167972,-13.5164143646,49.5950038823,-5.0523832028,-3.8264143646,6.337824778,52.77,-9.69,53.6522972481,135.0,40.2276167972,-10.1864143646,41.4972793179,-5.0523832028,-3.8264143646,6.337824778,45.28,-6.36,45.7244792207,134.47,46.1476167972,-13.9864143646,48.2205591303,-5.0523832028,-3.8264143646,6.337824778,51.2,-10.16,52.1983294752,0.0
2021-11-06 02:00:00,40.7774168521,-34.9521629137,53.7070890803,-4.5725831479,-3.6721629137000003,5.8645798749,45.35,-31.28,55.0913868041,134.35,-4.5725831479,-3.6721629137000003,5.8645798749,-4.5725831479,-3.6721629137000003,5.8645798749,0.0,0.0,0.0,0.0,38.7474168521,-55.9221629137,68.0341871243,-4.5725831479,-3.6721629137000003,5.8645798749,43.32,-52.25,67.8725636763,134.47,45.8174168521,-13.8921629137,47.8772166842,-4.5725831479,-3.6721629137000003,5.8645798749,50.39,-10.22,51.4159556947,135.0,38.9874168521,-10.4721629137,40.369355567,-4.5725831479,-3.6721629137000003,5.8645798749,43.56,-6.8,44.0875674085,134.47,44.3474168521,-14.6321629137,46.6989675795,-4.5725831479,-3.6721629137000003,5.8645798749,48.92,-10.96,50.1327038968,0.0
2021-11-06 02:30:00,39.9055169044,-35.0643166083,53.1220912485,-4.4144830956,-3.5843166083,5.6863860712,44.32,-31.48,54.3622368929,135.01,-4.4144830956,-3.5843166083,5.6863860712,-4.4144830956,-3.5843166083,5.6863860712,0.0,0.0,0.0,0.0,37.935516904400004,-55.9343166083,67.5851405062,-4.4144830956,-3.5843166083,5.6863860712,42.35,-52.35,67.3353176275,135.14,44.7355169044,-14.1843166083,46.9303879203,-4.4144830956,-3.5843166083,5.6863860712,49.15,-10.6,50.2800407717,135.64,38.185516904400004,-10.7443166083,39.6683001985,-4.4144830956,-3.5843166083,5.6863860712,42.6,-7.16,43.1975184472,135.14,43.2255169044,-14.4243166083,45.5686978228,-4.4144830956,-3.5843166083,5.6863860712,47.64,-10.84,48.8577035891,0.0
2021-11-06 03:00:00,38.9589001327,-35.278055562,52.5579404447,-3.9810998673,-3.468055562,5.2798262789,42.94,-31.81,53.4389343082,134.68,-3.9810998673,-3.468055562,5.2798262789,-3.9810998673,-3.468055562,5.2798262789,0.0,0.0,0.0,0.0,37.0389001327,-56.388055562,67.464753265,-3.9810998673,-3.468055562,5.2798262789,41.02,-52.92,66.9564545059,134.8,43.7389001327,-14.198055562,45.9856082548,-3.9810998673,-3.468055562,5.2798262789,47.72,-10.73,48.9114638914,135.3,37.2589001327,-10.708055562,38.7671006527,-3.9810998673,-3.468055562,5.2798262789,41.24,-7.24,41.8706961967,134.8,42.2989001327,-13.348055562,44.355017075,-3.9810998673,-3.468055562,5.2798262789,46.28,-9.88,47.3228570566,0.0
2021-11-06 03:30:00,38.3367168333,-35.6141163611,52.3265624873,-3.7832831667,-3.3141163611,5.0295724246,42.12,-32.3,53.0790391774,135.4,-3.7832831667,-3.3141163611,5.0295724246,-3.7832831667,-3.3141163611,5.0295724246,0.0,0.0,0.0,0.0,36.4667168333,-56.7341163611,67.443171603,-3.7832831667,-3.3141163611,5.0295724246,40.25,-53.42,66.8861637411,135.51,42.6167168333,-14.6341163611,45.0593155221,-3.7832831667,-3.3141163611,5.0295724246,46.4,-11.32,47.7608877639,136.0,36.6967168333,-11.0741163611,38.3312546041,-3.7832831667,-3.3141163611,5.0295724246,40.48,-7.76,41.2170838367,135.51,41.1767168333,-12.9941163611,43.1783402782,-3.7832831667,-3.3141163611,5.0295724246,44.96,-9.68,45.9902598384,0.0
2021-11-06 04:00:00,36.9279169295,-45.7608817337,58.8024603719,-3.2520830705,-3.1908817337,4.5560696368,40.18,-42.57,58.5374862802,135.55,-3.2520830705,-3.1908817337,4.5560696368,-3.2520830705,-3.1908817337,4.5560696368,0.0,0.0,0.0,0.0,35.5479169295,-50.7908817337,61.994903543,-3.2520830705,-3.1908817337,4.5560696368,38.8,-47.6,61.4100968897,135.65,41.3679169295,-8.3408817337,42.2004130214,-3.2520830705,-3.1908817337,4.5560696368,44.62,-5.15,44.9162209007,136.16,35.6279169295,-4.9908817337,35.9757885975,-3.2520830705,-3.1908817337,4.5560696368,38.88,-1.8,38.921644364,135.65,39.8679169295,-18.7108817337,44.0402985406,-3.2520830705,-3.1908817337,4.5560696368,43.12,-15.52,45.8279914463,0.0
2021-11-06 04:30:00,35.8529336461,-49.7729553546,61.3415025554,-2.6770663539,-3.0729553546,4.0755047386,38.53,-46.7,60.5429673868,135.55,-2.6770663539,-3.0729553546,4.0755047386,-2.6770663539,-3.0729553546,4.0755047386,0.0,0.0,0.0,0.0,34.7129336461,-47.9629553546,59.2066959782,-2.6770663539,-3.0729553546,4.0755047386,37.39,-44.89,58.4219496422,135.65,40.4429336461,-5.5829553546,40.8264653428,-2.6770663539,-3.0729553546,4.0755047386,43.12,-2.51,43.1929913296,136.16,34.7229336461,-2.4329553546,34.808065053199996,-2.6770663539,-3.0729553546,4.0755047386,37.4,0.64,37.405475535,135.65,38.9629336461,-21.9529553546,44.7218341206,-2.6770663539,-3.0729553546,4.0755047386,41.64,-18.88,45.7202799641,0.0
2021-11-06 05:00:00,35.8396169931,-49.9565902669,61.482835469,-2.8003830069,-3.0865902669,4.167635356,38.64,-46.87,60.74410671,134.99,-2.8003830069,-3.0865902669,4.167635356,-2.8003830069,-3.0865902669,4.167635356,0.0,0.0,0.0,0.0,34.6996169931,-48.1265902669,59.3315439727,-2.8003830069,-3.0865902669,4.167635356,37.5,-45.04,58.6076070148,135.09,40.1096169931,-5.7465902669,40.519188973,-2.8003830069,-3.0865902669,4.167635356,42.91,-2.66,42.9923679273,135.58,34.7196169931,-2.5665902669,34.8143532146,-2.8003830069,-3.0865902669,4.167635356,37.52,0.52,37.5236032385,135.09,38.6396169931,-24.9265902669,45.9821150417,-2.8003830069,-3.0865902669,4.167635356,41.44,-21.84,46.8429204897,0.0
2021-11-06 05:30:00,36.3371503406,-49.6524269349,61.5284649199,-2.9028496594,-3.0824269349,4.2341341445,39.24,-46.57,60.8978037371,134.49,-2.9028496594,-3.0824269349,4.2341341445,-2.9028496594,-3.0824269349,4.2341341445,0.0,0.0,0.0,0.0,35.1671503406,-47.8424269349,59.376984414,-2.9028496594,-3.0824269349,4.2341341445,38.07,-44.76,58.7603820614,134.6,40.5471503406,-5.8724269349,40.97019403,-2.9028496594,-3.0824269349,4.2341341445,43.45,-2.79,43.5394832307,135.07,35.1771503406,-2.6824269349,35.2792760746,-2.9028496594,-3.0824269349,4.2341341445,38.08,0.4,38.0821007824,134.6,39.0171503406,-23.3224269349,45.4562825013,-2.9028496594,-3.0824269349,4.2341341445,41.92,-20.24,46.5504457551,0.0
2021-11-06 06:00:00,36.7861004935,-49.2147568253,61.4435470891,-2.9838995065000002,-3.1647568253,4.3496369996,39.77,-46.05,60.8461617524,134.49,-2.9838995065000002,-3.1647568253,4.3496369996,-2.9838995065000002,-3.1647568253,4.3496369996,0.0,0.0,0.0,0.0,35.5761004935,-47.4147568253,59.2774669763,-2.9838995065000002,-3.1647568253,4.3496369996,38.56,-44.25,58.6935780133,134.6,41.0761004935,-5.7947568253,41.4828306462,-2.9838995065000002,-3.1647568253,4.3496369996,44.06,-2.63,44.1384243035,135.07,35.5761004935,-2.5647568253,35.6684300734,-2.9838995065000002,-3.1647568253,4.3496369996,38.56,0.6000000000000001,38.5646677673,134.6,39.4961004935,-22.4447568253,45.4280647083,-2.9838995065000002,-3.1647568253,4.3496369996,42.48,-19.28,46.650496246,0.0
2021-11-06 06:30:00,38.613050393,-48.3687521324,61.8910643268,-3.486949607,-3.5087521324,4.9467321626,42.1,-44.86,61.520968783,133.39,-3.486949607,-3.5087521324,4.9467321626,-3.486949607,-3.5087521324,4.9467321626,0.0,0.0,0.0,0.0,37.303050393,-46.5887521324,59.6827394971,-3.486949607,-3.5087521324,4.9467321626,40.79,-43.08,59.3271480858,133.5,44.103050393,-4.1587521324,44.29869381,-3.486949607,-3.5087521324,4.9467321626,47.59,-0.65,47.5944387508,133.86,37.353050393,-1.9887521324000001,37.4059555246,-3.486949607,-3.5087521324,4.9467321626,40.84,1.52,40.8682762054,133.5,42.473050393,-21.2287521324,47.4828382343,-3.486949607,-3.5087521324,4.9467321626,45.96,-17.72,49.257689755,0.0
2021-11-06 07:00:00,40.5838336698,-48.0571749604,62.9010303613,-4.9861663302,-3.7871749604,6.2613535959,45.57,-44.27,63.5331236443,133.39,-4.9861663302,-3.7871749604,6.2613535959,-4.9861663302,-3.7871749604,6.2613535959,0.0,0.0,0.0,0.0,39.1138336698,-46.2971749604,60.6079235221,-4.9861663302,-3.7871749604,6.2613535959,44.1,-42.51,61.2528374853,133.5,46.2438336698,-3.0671749604,46.3454389851,-4.9861663302,-3.7871749604,6.2613535959,51.23,0.72,51.2350592856,133.86,39.2138336698,-1.1871749604,39.2318000539,-4.9861663302,-3.7871749604,6.2613535959,44.2,2.6,44.2764045514,133.5,44.5338336698,-21.8271749604,49.5952407806,-4.9861663302,-3.7871749604,6.2613535959,49.52,-18.04,52.7036241638,0.0
2021-11-06 07:30:00,42.5922502368,-47.458071778,63.7680825894,-5.6877497632,-4.098071778,7.0103273581,48.28,-43.36,64.8925881746,133.93,-5.6877497632,-4.098071778,7.0103273581,-5.6877497632,-4.098071778,7.0103273581,0.0,0.0,0.0,0.0,41.0022502368,-45.698071778,61.396240021,-5.6877497632,-4.098071778,7.0103273581,46.69,-41.6,62.5341194869,134.05,48.3022502368,-2.288071778,48.3564127123,-5.6877497632,-4.098071778,7.0103273581,53.99,1.81,54.0203313577,134.39,41.1522502368,-0.498071778,41.1552642446,-5.6877497632,-4.098071778,7.0103273581,46.84,3.6,46.9781395971,134.05,46.5122502368,-21.978071778,51.443416111,-5.6877497632,-4.098071778,7.0103273581,52.2,-17.88,55.1772996802,0.0
2021-11-06 08:00:00,44.8105503097,-46.1745570392,64.3434156447,-6.3694496903,-4.3245570392,7.6988104888,51.18,-41.85,66.1121388249,134.11,-6.3694496903,-4.3245570392,7.6988104888,-6.3694496903,-4.3245570392,7.6988104888,0.0,0.0,0.0,0.0,43.0805503097,-44.4345570392,61.8899319297,-6.3694496903,-4.3245570392,7.6988104888,49.45,-40.11,63.6719294509,134.23,50.8505503097,-1.5245570391999999,50.873399149,-6.3694496903,-4.3245570392,7.6988104888,57.22,2.8,57.2884665531,134.52,43.2305503097,0.23544296080000002,43.2311914417,-6.3694496903,-4.3245570392,7.6988104888,49.6,4.5600000000000005,49.8091718462,134.23,48.9905503097,-20.0845570392,52.9477426442,-6.3694496903,-4.3245570392,7.6988104888,55.36,-15.76,57.5595969409,0.0
2021-11-06 08:30:00,48.1377170126,-45.1039086137,65.9666762193,-7.2722829874,-4.6139086137,8.6124475351,55.41,-40.49,68.6273138043,133.15,-7.2722829874,-4.6139086137,8.6124475351,-7.2722829874,-4.6139086137,8.6124475351,0.0,0.0,0.0,0.0,46.1977170126,-43.3839086137,63.3750154539,-7.2722829874,-4.6139086137,8.6124475351,53.47,-38.77,66.0466032435,133.26,54.5477170126,-0.5539086137,54.550529292,-7.2722829874,-4.6139086137,8.6124475351,61.82,4.06,61.9531758669,133.56,46.4477170126,0.9860913863,46.4581832609,-7.2722829874,-4.6139086137,8.6124475351,53.72,5.6,54.0110951565,133.26,52.5277170126,-19.8139086137,56.1404669477,-7.2722829874,-4.6139086137,8.6124475351,59.8,-15.2,61.7015396891,0.0
2021-11-06 09:00:00,51.0544670586,-43.3860704374,66.9993262252,-8.0155329414,-4.9060704374,9.3977814121,59.07,-38.48,70.4980517461,132.65,-8.0155329414,-4.9060704374,9.3977814121,-8.0155329414,-4.9060704374,9.3977814121,0.0,0.0,0.0,0.0,48.9544670586,-41.7060704374,64.3112444003,-8.0155329414,-4.9060704374,9.3977814121,56.97,-36.8,67.8219794757,132.77,57.9044670586,0.3839295626,57.9057398472,-8.0155329414,-4.9060704374,9.3977814121,65.92,5.29,66.1319174076,133.01,49.1844670586,2.0939295626,49.2290192961,-8.0155329414,-4.9060704374,9.3977814121,57.2,7.0,57.626729909,132.77,55.7844670586,-17.7460704374,58.5391303402,-8.0155329414,-4.9060704374,9.3977814121,63.8,-12.84,65.0792255639,0.0
2021-11-06 09:30:00,53.3659171678,-42.5832521851,68.2733804774,-8.1940828322,-4.9132521851,9.5542158493,61.56,-37.67,72.1710641462,131.61,-8.1940828322,-4.9132521851,9.5542158493,-8.1940828322,-4.9132521851,9.5542158493,0.0,0.0,0.0,0.0,51.1659171678,-40.9232521851,65.518422211,-8.1940828322,-4.9132521851,9.5542158493,59.36,-36.01,69.42859425340001,131.73,60.5159171678,1.2967478149,60.5298090659,-8.1940828322,-4.9132521851,9.5542158493,68.71,6.21,68.9900587041,131.97,51.4059171678,3.3667478149,51.5160490596,-8.1940828322,-4.9132521851,9.5542158493,59.6,8.28,60.1724056358,131.73,58.3259171678,-19.3932521851,61.4655256528,-8.1940828322,-4.9132521851,9.5542158493,66.52,-14.48,68.0777555447,0.0
2021-11-06 10:00:00,53.7845504516,-41.8006499768,68.1180754702,-5.9854495484,-4.5206499768,7.5007921255,59.77,-37.28,70.4432487894,132.34,-5.9854495484,-4.5206499768,7.5007921255,-5.9854495484,-4.5206499768,7.5007921255,0.0,0.0,0.0,0.0,51.6445504516,-40.1806499768,65.4342740764,-5.9854495484,-4.5206499768,7.5007921255,57.63,-35.66,67.770587278,132.44,60.6645504516,2.2993500232,60.708110595,-5.9854495484,-4.5206499768,7.5007921255,66.65,6.82,66.9980216126,132.71,51.8945504516,4.3993500232,52.0806936129,-5.9854495484,-4.5206499768,7.5007921255,57.88,8.92,58.5633059176,132.44,58.5345504516,-19.7606499768,61.7800686635,-5.9854495484,-4.5206499768,7.5007921255,64.52,-15.24,66.2954598747,0.0
2021-11-06 10:30:00,54.8082503831,-41.0999053454,68.5065436981,-5.8417496169,-4.4099053454,7.3193786445,60.65,-36.69,70.884262005,132.75,-5.8417496169,-4.4099053454,7.3193786445,-5.8417496169,-4.4099053454,7.3193786445,0.0,0.0,0.0,0.0,52.6282503831,-39.4999053454,65.8025475243,-5.8417496169,-4.4099053454,7.3193786445,58.47,-35.09,68.1912677694,132.86,61.2282503831,2.5200946546000003,61.2800907477,-5.8417496169,-4.4099053454,7.3193786445,67.07,6.93,67.4270702315,133.13,52.8782503831,4.7100946546,53.0876101858,-5.8417496169,-4.4099053454,7.3193786445,58.72,9.12,59.424008616,132.86,59.0782503831,-18.9699053454,62.0491496891,-5.8417496169,-4.4099053454,7.3193786445,64.92,-14.56,66.5326987278,0.0
2021-11-06 11:00:00,55.938617265,-40.9617789286,69.3325048914,-6.711382735,-4.6717789286,8.1772964098,62.65,-36.29,72.4015649002,132.14,-6.711382735,-4.6717789286,8.1772964098,-6.711382735,-4.6717789286,8.1772964098,0.0,0.0,0.0,0.0,53.668617265,-39.3517789286,66.5498533732,-6.711382735,-4.6717789286,8.1772964098,60.38,-34.68,69.6307891669,132.27,62.558617265,2.8482210714000002,62.6234217956,-6.711382735,-4.6717789286,8.1772964098,69.27,7.52,69.6769926159,132.56,53.928617265,5.0082210714,54.1606687405,-6.711382735,-4.6717789286,8.1772964098,60.64,9.68,61.4077519536,132.27,60.328617265,-18.0317789286,62.9657614299,-6.711382735,-4.6717789286,8.1772964098,67.04,-13.36,68.358256268,0.0
