Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-06 11:30:00,56.8003172172,-40.6985283787,69.8759346855,-7.2496827828,-4.8285283787,8.710487171,64.05,-35.87,73.4102131859,131.56,-7.2496827828,-4.8285283787,8.710487171,-7.2496827828,-4.8285283787,8.710487171,0.0,0.0,0.0,0.0,54.4603172172,-39.0785283787,67.0302732476,-7.2496827828,-4.8285283787,8.710487171,61.71,-34.25,70.5775219174,131.67,63.5503172172,3.2714716213,63.6344666433,-7.2496827828,-4.8285283787,8.710487171,70.8,8.1,71.2618411213,131.88,54.7503172172,4.8114716213,54.9613272633,-7.2496827828,-4.8285283787,8.710487171,62.0,9.64,62.7449567694,131.67,61.2703172172,-15.3085283787,63.1538028389,-7.2496827828,-4.8285283787,8.710487171,68.52,-10.48,69.3168146989,0.0
2021-11-06 12:00:00,57.2219678011,-40.5373674561,70.1258280471,-6.8280321989,-4.8473674561,8.373708555,64.05,-35.69,73.3224290378,131.56,-6.8280321989,-4.8473674561,8.373708555,-6.8280321989,-4.8473674561,8.373708555,0.0,0.0,0.0,0.0,54.881967801100004,-38.9373674561,67.291522305,-6.8280321989,-4.8473674561,8.373708555,61.71,-34.09,70.5000156028,131.67,63.7219678011,3.7126325439,63.8300307132,-6.8280321989,-4.8473674561,8.373708555,70.55,8.56,71.0674053276,131.88,55.1719678011,4.9126325439,55.3902517556,-6.8280321989,-4.8473674561,8.373708555,62.0,9.76,62.7635053196,131.67,61.4119678011,-17.4073674561,63.8313890727,-6.8280321989,-4.8473674561,8.373708555,68.24,-12.56,69.3862464758,0.0
2021-11-06 12:30:00,57.7582845066,-39.998039933,70.2556946277,-6.1817154934,-4.658039933,7.7402159181,63.94,-35.34,73.0564110808,131.56,-6.1817154934,-4.658039933,7.7402159181,-6.1817154934,-4.658039933,7.7402159181,0.0,0.0,0.0,0.0,55.4182845066,-38.398039933,67.4210332786,-6.1817154934,-4.658039933,7.7402159181,61.6,-33.74,70.2349457179,131.67,63.6582845066,4.011960067,63.7845828543,-6.1817154934,-4.658039933,7.7402159181,69.84,8.67,70.376093242,131.88,55.6982845066,5.261960067,55.946287819,-6.1817154934,-4.658039933,7.7402159181,61.88,9.92,62.6700949417,131.67,61.3782845066,-17.538039933,63.8347605436,-6.1817154934,-4.658039933,7.7402159181,67.56,-12.88,68.7767984134,0.0
2021-11-06 13:00:00,56.7800345999,-40.4755739046,69.7297957266,-5.6799654001,-4.4855739046,7.2375672847,62.46,-35.99,72.0869731644,131.25,-5.6799654001,-4.4855739046,7.2375672847,-5.6799654001,-4.4855739046,7.2375672847,0.0,0.0,0.0,0.0,54.5200345999,-38.8955739046,66.9723811891,-5.6799654001,-4.4855739046,7.2375672847,60.2,-34.41,69.3403785683,131.36,62.1400345999,3.5644260954,62.2421805006,-5.6799654001,-4.4855739046,7.2375672847,67.82,8.05,68.2960826109,131.55,54.7600345999,4.8744260954000005,54.9765533581,-5.6799654001,-4.4855739046,7.2375672847,60.44,9.36,61.1604708942,131.36,59.8400345999,-16.0455739046,61.9539359754,-5.6799654001,-4.4855739046,7.2375672847,65.52,-11.56,66.5319772741,0.0
2021-11-06 13:30:00,56.4062517651,-40.7020110209,69.5580257004,-4.9837482349,-4.3820110209,6.6362464584000005,61.39,-36.32,71.3293382838,131.48,-4.9837482349,-4.3820110209,6.6362464584000005,-4.9837482349,-4.3820110209,6.6362464584000005,0.0,0.0,0.0,0.0,54.1762517651,-39.0920110209,66.8075712848,-4.9837482349,-4.3820110209,6.6362464584000005,59.16,-34.71,68.5907406287,131.59,61.2762517651,3.5479889791,61.3788828195,-4.9837482349,-4.3820110209,6.6362464584000005,66.26,7.93,66.7328442373,131.79,54.4162517651,4.8979889791,54.6362402824,-4.9837482349,-4.3820110209,6.6362464584000005,59.4,9.28,60.1205322664,131.59,59.0562517651,-18.0620110209,61.7565957179,-4.9837482349,-4.3820110209,6.6362464584000005,64.04,-13.68,65.4848379398,0.0
2021-11-06 14:00:00,55.4913185668,-41.4209221688,69.2457885333,-5.1986814332,-4.4409221688,6.8372566395,60.69,-36.98,71.0689559512,131.8,-5.1986814332,-4.4409221688,6.8372566395,-5.1986814332,-4.4409221688,6.8372566395,0.0,0.0,0.0,0.0,53.3113185668,-39.8009221688,66.5297684711,-5.1986814332,-4.4409221688,6.8372566395,58.51,-35.36,68.3648279454,131.91,61.0513185668,2.7890778312,61.1149936913,-5.1986814332,-4.4409221688,6.8372566395,66.25,7.23,66.643344754,132.13,53.5613185668,4.2390778312,53.7288063097,-5.1986814332,-4.4409221688,6.8372566395,58.76,8.68,59.3976430509,131.91,58.8813185668,-17.8809221688,61.5364692988,-5.1986814332,-4.4409221688,6.8372566395,64.08,-13.44,65.4742697554,0.0
2021-11-06 14:30:00,55.3164854224,-41.8298172265,69.3516197986,-4.6135145776,-4.2598172265,6.2793757302,59.93,-37.57,70.7326643072,131.9,-4.6135145776,-4.2598172265,6.2793757302,-4.6135145776,-4.2598172265,6.2793757302,0.0,0.0,0.0,0.0,53.1564854224,-40.1898172265,66.6395779636,-4.6135145776,-4.2598172265,6.2793757302,57.77,-35.93,68.0318881114,132.02,59.8764854224,2.5201827735,59.9294988111,-4.6135145776,-4.2598172265,6.2793757302,64.49,6.78,64.8454200387,132.25,53.4264854224,3.9801827735,53.5745387241,-4.6135145776,-4.2598172265,6.2793757302,58.04,8.24,58.6220026952,132.02,57.7464854224,-18.6998172265,60.6987622851,-4.6135145776,-4.2598172265,6.2793757302,62.36,-14.44,64.010024215,0.0
2021-11-06 15:00:00,55.3792011503,-42.0349895046,69.5255080003,-6.6707988497,-4.6949895046,8.1573576446,62.05,-37.34,72.418768976,132.17,-6.6707988497,-4.6949895046,8.1573576446,-6.6707988497,-4.6949895046,8.1573576446,0.0,0.0,0.0,0.0,53.1392011503,-40.3849895046,66.7437043936,-6.6707988497,-4.6949895046,8.1573576446,59.81,-35.69,69.6492081793,132.29,61.1592011503,2.0850104954,61.1947314244,-6.6707988497,-4.6949895046,8.1573576446,67.83,6.78,68.1680078923,132.55,53.4492011503,3.6250104953999998,53.5719871266,-6.6707988497,-4.6949895046,8.1573576446,60.12,8.32,60.6929715865,132.29,58.9692011503,-18.6149895046,61.8375655937,-6.6707988497,-4.6949895046,8.1573576446,65.64,-13.92,67.0997466463,0.0
2021-11-06 15:30:00,55.7778679644,-42.3681681097,70.0445017373,-7.2621320356,-4.8881681097000005,8.754013318,63.04,-37.48,73.3402481588,131.73,-7.2621320356,-4.8881681097000005,8.754013318,-7.2621320356,-4.8881681097000005,8.754013318,0.0,0.0,0.0,0.0,53.4878679644,-40.6981681097,67.2108094496,-7.2621320356,-4.8881681097000005,8.754013318,60.75,-35.81,70.5189237014,131.84,61.8078679644,1.8718318903000002,61.8362053892,-7.2621320356,-4.8881681097000005,8.754013318,69.07,6.76,69.4000180115,132.08,53.7778679644,3.3518318903,53.8822221129,-7.2621320356,-4.8881681097000005,8.754013318,61.04,8.24,61.5936620116,131.84,59.5778679644,-19.0481681097,62.5488214079,-7.2621320356,-4.8881681097000005,8.754013318,66.84,-14.16,68.3234308272,0.0
2021-11-06 16:00:00,56.4426348535,-42.436510864,70.6160639197,-7.9273651465,-5.136510864,9.4459971427,64.37,-37.3,74.3961484218,131.73,-7.9273651465,-5.136510864,9.4459971427,-7.9273651465,-5.136510864,9.4459971427,0.0,0.0,0.0,0.0,54.1026348535,-40.776510864,67.7482024583,-7.9273651465,-5.136510864,9.4459971427,62.03,-35.64,71.5397127475,131.91,62.6126348535,1.893489136,62.6412591222,-7.9273651465,-5.136510864,9.4459971427,70.54,7.03,70.8894385646,132.08,54.4326348535,3.263489136,54.5303777581,-7.9273651465,-5.136510864,9.4459971427,62.36,8.4,62.9232039871,131.91,60.3526348535,-18.096510864,63.0073348049,-7.9273651465,-5.136510864,9.4459971427,68.28,-12.96,69.4990647419,0.0
2021-11-06 16:30:00,58.4335017419,-41.8041971057,71.8475122845,-8.7764982581,-5.4241971057,10.3174045145,67.21,-36.38,76.4243972825,131.29,-8.7764982581,-5.4241971057,10.3174045145,-8.7764982581,-5.4241971057,10.3174045145,0.0,0.0,0.0,0.0,55.963501741900004,-40.1441971057,68.8728545108,-8.7764982581,-5.4241971057,10.3174045145,64.74,-34.72,73.4625482814,131.4,64.9735017419,2.2758028943,65.0133463792,-8.7764982581,-5.4241971057,10.3174045145,73.75,7.7,74.1508765963,131.57,56.3035017419,3.5758028942999998,56.416936063,-8.7764982581,-5.4241971057,10.3174045145,65.08,9.0,65.6993637717,131.4,62.6235017419,-17.9441971057,65.143665695,-8.7764982581,-5.4241971057,10.3174045145,71.4,-12.52,72.4893812913,0.0
2021-11-06 17:00:00,61.4667684645,-40.365085962,73.535731384,-10.1932315355,-5.875085962,11.7651436115,71.66,-34.49,79.5280812041,131.29,-10.1932315355,-5.875085962,11.7651436115,-10.1932315355,-5.875085962,11.7651436115,0.0,0.0,0.0,0.0,58.7867684645,-38.735085962,70.4009306116,-10.1932315355,-5.875085962,11.7651436115,68.98,-32.86,76.4069368579,131.4,68.8167684645,2.804914038,68.8739077202,-10.1932315355,-5.875085962,11.7651436115,79.01,8.68,79.4853602873,131.57,59.1667684645,4.6849140380000005,59.3519579295,-10.1932315355,-5.875085962,11.7651436115,69.36,10.56,70.1592702357,131.4,66.3667684645,-17.435085962,68.6187305254,-10.1932315355,-5.875085962,11.7651436115,76.56,-11.56,77.42781929,0.0
2021-11-06 17:30:00,64.0119516179,-36.4113791049,73.6431835152,-11.2080483821,-6.2113791049,12.8141163925,75.22,-30.2,81.0560818199,130.65,-11.2080483821,-6.2113791049,12.8141163925,-11.2080483821,-6.2113791049,12.8141163925,0.0,0.0,0.0,0.0,61.2419516179,-35.0313791049,70.5533426562,-11.2080483821,-6.2113791049,12.8141163925,72.45,-28.82,77.9717570663,130.75,71.6219516179,2.5586208951,71.667639102,-11.2080483821,-6.2113791049,12.8141163925,82.83,8.77,83.2929877,130.96,61.4319516179,2.9886208951,61.5046057986,-11.2080483821,-6.2113791049,12.8141163925,72.64,9.2,73.2202813434,130.75,69.0719516179,-17.7313791049,71.3115439832,-11.2080483821,-6.2113791049,12.8141163925,80.28,-11.52,81.1023353548,0.0
2021-11-06 18:00:00,65.0238183178,-28.3278162632,70.9264557332,-11.3861816822,-6.2378162632,12.9828920134,76.41,-22.09,79.539023127,130.28,-11.3861816822,-6.2378162632,12.9828920134,-11.3861816822,-6.2378162632,12.9828920134,0.0,0.0,0.0,0.0,62.4138183178,-28.5278162632,68.6244928415,-11.3861816822,-6.2378162632,12.9828920134,73.8,-22.29,77.0926980978,130.39,71.7338183178,-0.5278162632,71.7357601233,-11.3861816822,-6.2378162632,12.9828920134,83.12,5.71,83.3158958423,130.44,62.0938183178,-4.5578162632,62.2608702346,-11.3861816822,-6.2378162632,12.9828920134,73.48,1.6800000000000002,73.4992027168,130.39,69.2938183178,-19.8778162632,72.0885624524,-11.3861816822,-6.2378162632,12.9828920134,80.68,-13.64,81.82488619,0.0
2021-11-06 18:30:00,64.228651797,-28.9950299817,70.470075034,-10.811348203,-6.0750299817,12.401259583,75.04,-22.92,78.4622711881,131.1,-10.811348203,-6.0750299817,12.401259583,-10.811348203,-6.0750299817,12.401259583,0.0,0.0,0.0,0.0,61.668651797,-29.1850299817,68.2260110917,-10.811348203,-6.0750299817,12.401259583,72.48,-23.11,76.0751109102,131.21,70.468651797,-1.2650299817000001,70.4800055827,-10.811348203,-6.0750299817,12.401259583,81.28,4.8100000000000005,81.4221990614,130.82,61.348651797,-5.2350299817,61.5716056004,-10.811348203,-6.0750299817,12.401259583,72.16,0.84,72.1648889696,131.21,68.028651797,-18.3550299817,70.4613694938,-10.811348203,-6.0750299817,12.401259583,78.84,-12.28,79.7906260158,0.0
2021-11-06 19:00:00,62.5961183684,-29.9446615837,69.389889697,-10.0638816316,-5.7546615837,11.593008386,72.66,-24.19,76.5808833848,131.1,-10.0638816316,-5.7546615837,11.593008386,-10.0638816316,-5.7546615837,11.593008386,0.0,0.0,0.0,0.0,60.1461183684,-30.1146615837,67.2640200783,-10.0638816316,-5.7546615837,11.593008386,70.21,-24.36,74.315904758,131.21,68.2361183684,-1.6946615836999999,68.2571588031,-10.0638816316,-5.7546615837,11.593008386,78.3,4.06,78.4051886038,130.82,59.8161183684,-6.1946615837,60.1360278768,-10.0638816316,-5.7546615837,11.593008386,69.88,-0.44,69.8813852181,131.21,65.8961183684,-15.9546615837,67.8000711082,-10.0638816316,-5.7546615837,11.593008386,75.96,-10.2,76.6417745097,0.0
2021-11-06 19:30:00,60.1384015737,-31.3187767709,67.8048163648,-8.9615984263,-5.4287767709,10.477684075300001,69.1,-25.89,73.7909350801,131.0,-8.9615984263,-5.4287767709,10.477684075300001,-8.9615984263,-5.4287767709,10.477684075300001,0.0,0.0,0.0,0.0,57.8284015737,-31.4687767709,65.8362205782,-8.9615984263,-5.4287767709,10.477684075300001,66.79,-26.04,71.6867191326,131.13,65.4584015737,-2.2087767709,65.4956565843,-8.9615984263,-5.4287767709,10.477684075300001,74.42,3.22,74.4896288083,130.69,57.5184015737,-7.4687767709,58.0012857275,-8.9615984263,-5.4287767709,10.477684075300001,66.48,-2.04,66.5112922743,131.13,63.1984015737,-20.9887767709,66.5925424639,-8.9615984263,-5.4287767709,10.477684075300001,72.16,-15.56,73.8185559328,0.0
2021-11-06 20:00:00,57.7657513975,-32.4584644371,66.2603497435,-8.3542486025,-5.1684644371,9.8237719004,66.12,-27.29,71.5304026271,131.52,-8.3542486025,-5.1684644371,9.8237719004,-8.3542486025,-5.1684644371,9.8237719004,0.0,0.0,0.0,0.0,55.5857513975,-32.5884644371,64.4343369081,-8.3542486025,-5.1684644371,9.8237719004,63.94,-27.42,69.5714021707,131.65,62.9257513975,-2.9184644371,62.9933934918,-8.3542486025,-5.1684644371,9.8237719004,71.28,2.25,71.3155025222,131.16,55.2857513975,-8.5284644371,55.9396908576,-8.3542486025,-5.1684644371,9.8237719004,63.64,-3.36,63.7286372049,131.65,60.7257513975,-20.6084644371,64.1274176093,-8.3542486025,-5.1684644371,9.8237719004,69.08,-15.44,70.7844615717,0.0
2021-11-06 20:30:00,55.4863682129,-32.8587285841,64.4859139783,-7.5036317871,-4.9687285841,8.9995974209,62.99,-27.89,68.8882587964,132.36,-7.5036317871,-4.9687285841,8.9995974209,-7.5036317871,-4.9687285841,8.9995974209,0.0,0.0,0.0,0.0,53.4363682129,-33.0187285841,62.8146629784,-7.5036317871,-4.9687285841,8.9995974209,60.94,-28.05,67.0856624026,132.47,60.3963682129,-4.3387285841,60.5520095375,-7.5036317871,-4.9687285841,8.9995974209,67.9,0.63,67.9029226175,132.12,53.0963682129,-8.8487285841,53.8286570049,-7.5036317871,-4.9687285841,8.9995974209,60.6,-3.88,60.7240841841,132.47,58.3763682129,-22.8487285841,62.6886334485,-7.5036317871,-4.9687285841,8.9995974209,65.88,-17.88,68.2632316844,0.0
2021-11-06 21:00:00,53.2482183028,-33.4475595744,62.8817302076,-6.7017816972,-4.7375595744,8.2072132077,59.95,-28.71,66.4700428765,132.36,-6.7017816972,-4.7375595744,8.2072132077,-6.7017816972,-4.7375595744,8.2072132077,0.0,0.0,0.0,0.0,51.3182183028,-33.6075595744,61.3435211764,-6.7017816972,-4.7375595744,8.2072132077,58.02,-28.87,64.8058431008,132.47,57.8882183028,-5.1075595744,58.113105089,-6.7017816972,-4.7375595744,8.2072132077,64.59,-0.37,64.5910597529,132.12,50.9782183028,-9.5375595744,51.8627398424,-6.7017816972,-4.7375595744,8.2072132077,57.68,-4.8,57.8793780202,132.47,55.9382183028,-22.2575595744,60.203681159,-6.7017816972,-4.7375595744,8.2072132077,62.64,-17.52,65.0439851178,0.0
2021-11-06 21:30:00,51.1342011592,-34.9320270692,61.9269976937,-6.1957988408,-4.4920270692,7.6528576666,57.33,-30.44,64.9101109227,132.11,-6.1957988408,-4.4920270692,7.6528576666,-6.1957988408,-4.4920270692,7.6528576666,0.0,0.0,0.0,0.0,49.3342011592,-35.0620270692,60.5244508131,-6.1957988408,-4.4920270692,7.6528576666,55.53,-30.57,63.3885305083,132.24,55.6942011592,-5.2620270692,55.9422288762,-6.1957988408,-4.4920270692,7.6528576666,61.89,-0.77,61.8947897646,131.9,49.0042011592,-10.7320270692,50.1656071056,-6.1957988408,-4.4920270692,7.6528576666,55.2,-6.24,55.5515760352,132.24,53.8042011592,-23.1320270692,58.5660544916,-6.1957988408,-4.4920270692,7.6528576666,60.0,-18.64,62.8287322807,0.0
2021-11-06 22:00:00,49.0276840659,-35.5256779041,60.5457479548,-5.5423159341,-4.2256779041,6.969477718,54.57,-31.3,62.9092592549,133.26,-5.5423159341,-4.2256779041,6.969477718,-5.5423159341,-4.2256779041,6.969477718,0.0,0.0,0.0,0.0,47.3276840659,-35.6656779041,59.2617098926,-5.5423159341,-4.2256779041,6.969477718,52.87,-31.44,61.5118728377,133.38,53.4476840659,-5.8456779041,53.7664103523,-5.5423159341,-4.2256779041,6.969477718,58.99,-1.62,59.0122402557,132.95,46.9776840659,-11.4256779041,48.3471707111,-5.5423159341,-4.2256779041,6.969477718,52.52,-7.2,53.0112289991,133.38,51.6176840659,-21.1456779041,55.7810451888,-5.5423159341,-4.2256779041,6.969477718,57.16,-16.92,59.6116767085,0.0
2021-11-06 22:30:00,46.6435840677,-36.1433719812,59.0081966582,-4.8264159323,-3.9833719812,6.2579184313,51.47,-32.16,60.6912390712,133.02,-4.8264159323,-3.9833719812,6.2579184313,-4.8264159323,-3.9833719812,6.2579184313,0.0,0.0,0.0,0.0,45.0635840677,-36.2733719812,57.8488039973,-4.8264159323,-3.9833719812,6.2579184313,49.89,-32.29,59.4277393142,133.13,50.8635840677,-6.4633719812,51.2725985453,-4.8264159323,-3.9833719812,6.2579184313,55.69,-2.48,55.7451926178,132.71,44.6935840677,-12.1033719812,46.3034347553,-4.8264159323,-3.9833719812,6.2579184313,49.52,-8.12,50.181319233400004,133.13,49.0935840677,-24.4233719812,54.8332116108,-4.8264159323,-3.9833719812,6.2579184313,53.92,-20.44,57.6642003326,0.0
2021-11-06 23:00:00,44.4016674642,-36.4437081568,57.4425968931,-4.0283325358,-3.6937081568,5.4654316359,48.43,-32.75,58.4638982621,133.02,-4.0283325358,-3.6937081568,5.4654316359,-4.0283325358,-3.6937081568,5.4654316359,0.0,0.0,0.0,0.0,42.9316674642,-36.6037081568,56.4177234749,-4.0283325358,-3.6937081568,5.4654316359,46.96,-32.91,57.3437851907,133.13,48.2216674642,-7.4237081568,48.7897597435,-4.0283325358,-3.6937081568,5.4654316359,52.25,-3.73,52.3829686062,132.71,42.5716674642,-12.2537081568,44.3001155109,-4.0283325358,-3.6937081568,5.4654316359,46.6,-8.56,47.3796749672,133.13,46.5716674642,-24.4537081568,52.6013693074,-4.0283325358,-3.6937081568,5.4654316359,50.6,-20.76,54.6931220539,0.0
2021-11-06 23:30:00,42.557450287,-36.8617464966,56.3020863709,-3.162549713,-3.4117464966,4.6520678031,45.72,-33.45,56.6499858782,134.61,-3.162549713,-3.4117464966,4.6520678031,-3.162549713,-3.4117464966,4.6520678031,0.0,0.0,0.0,0.0,41.187450287,-37.0417464966,55.3940163255,-3.162549713,-3.4117464966,4.6520678031,44.35,-33.63,55.6587764867,134.75,46.357450287,-8.0617464966,47.0532140633,-3.162549713,-3.4117464966,4.6520678031,49.52,-4.65,49.7378417304,134.51,40.877450287,-12.3717464966,42.7086180219,-3.162549713,-3.4117464966,4.6520678031,44.04,-8.96,44.9422206839,134.75,44.797450287,-26.1717464966,51.8822885665,-3.162549713,-3.4117464966,4.6520678031,47.96,-22.76,53.0865255974,0.0
2021-11-07 00:00:00,41.4978502641,-37.1014982303,55.665004693,-3.0121497359,-3.2014982303,4.3957521484,44.51,-33.9,55.9495317228,134.61,-3.0121497359,-3.2014982303,4.3957521484,-3.0121497359,-3.2014982303,4.3957521484,0.0,0.0,0.0,0.0,40.1878502641,-37.2714982303,54.8108373333,-3.0121497359,-3.2014982303,4.3957521484,43.2,-34.07,55.0182233446,134.75,44.8378502641,-8.7414982303,45.6820162385,-3.0121497359,-3.2014982303,4.3957521484,47.85,-5.54,48.169638778,134.51,39.8278502641,-12.6814982303,41.7980628023,-3.0121497359,-3.2014982303,4.3957521484,42.84,-9.48,43.8763717734,134.75,43.3078502641,-26.0814982303,50.5550634896,-3.0121497359,-3.2014982303,4.3957521484,46.32,-22.88,51.6627215698,0.0
2021-11-07 00:30:00,43.2715502322,-36.60601387,56.6782790048,-2.9784497678,-3.28601387,4.4349802901,46.25,-33.32,57.002499068,134.79,-2.9784497678,-3.28601387,4.4349802901,-2.9784497678,-3.28601387,4.4349802901,0.0,0.0,0.0,0.0,41.8915502322,-36.78601387,55.7504510951,-2.9784497678,-3.28601387,4.4349802901,44.87,-33.5,55.9961329022,134.85,46.8315502322,-8.10601387,47.5279029415,-2.9784497678,-3.28601387,4.4349802901,49.81,-4.82,50.0426667954,134.62,41.5415502322,-12.08601387,43.2639818667,-2.9784497678,-3.28601387,4.4349802901,44.52,-8.8,45.3813882555,134.85,45.3015502322,-26.48601387,52.4760839256,-2.9784497678,-3.28601387,4.4349802901,48.28,-23.2,53.5648989544,0.0
2021-11-07 01:00:00,43.3222335994,-37.1179195079,57.0487149078,-4.0477664006,-3.6379195079,5.4423222231,47.37,-33.48,58.0071314581,134.79,-4.0477664006,-3.6379195079,5.4423222231,-4.0477664006,-3.6379195079,5.4423222231,0.0,0.0,0.0,0.0,41.9022335994,-37.2879195079,56.0908737839,-4.0477664006,-3.6379195079,5.4423222231,45.95,-33.65,56.9537092734,134.85,47.4822335994,-8.4779195079,48.2331589964,-4.0477664006,-3.6379195079,5.4423222231,51.53,-4.84,51.7568014854,134.62,41.5922335994,-12.5579195079,43.4466942143,-4.0477664006,-3.6379195079,5.4423222231,45.64,-8.92,46.5035052442,134.85,45.8722335994,-25.5179195079,52.4921520935,-4.0477664006,-3.6379195079,5.4423222231,49.92,-21.88,54.5045025663,0.0
2021-11-07 01:30:00,41.3851336196,-37.5902493565,55.9084620733,-4.0948663804,-3.5902493565,5.4458994771,45.48,-34.0,56.7840681882,134.79,-4.0948663804,-3.5902493565,5.4458994771,-4.0948663804,-3.5902493565,5.4458994771,0.0,0.0,0.0,0.0,40.0451336196,-37.7702493565,55.0472929676,-4.0948663804,-3.5902493565,5.4458994771,44.14,-34.18,55.8266244726,134.85,45.6951336196,-8.6002493565,46.4974141809,-4.0948663804,-3.5902493565,5.4458994771,49.79,-5.01,50.0414248398,134.62,39.7451336196,-12.9902493565,41.8141390535,-4.0948663804,-3.5902493565,5.4458994771,43.84,-9.4,44.8364316154,134.85,44.1851336196,-27.8702493565,52.2405669205,-4.0948663804,-3.5902493565,5.4458994771,48.28,-24.28,54.0414359543,0.0
2021-11-07 02:00:00,40.3666669193,-38.7222108909,55.9363693356,-3.9433330807,-3.4822108909000002,5.2607669093,44.31,-35.24,56.614783405,135.1,-3.9433330807,-3.4822108909000002,5.2607669093,-3.9433330807,-3.4822108909000002,5.2607669093,0.0,0.0,0.0,0.0,39.0666669193,-38.8722108909,55.1112805488,-3.9433330807,-3.4822108909000002,5.2607669093,43.01,-35.39,55.6984039269,135.2,44.1366669193,-8.4122108909,44.9311769134,-3.9433330807,-3.4822108909000002,5.2607669093,48.08,-4.93,48.3320938922,134.94,38.7366669193,-13.8822108909,41.1490600529,-3.9433330807,-3.4822108909000002,5.2607669093,42.68,-10.4,43.9288333558,135.2,42.6166669193,-26.8822108909,50.3868391715,-3.9433330807,-3.4822108909000002,5.2607669093,46.56,-23.4,52.1094386844,0.0
2021-11-07 02:30:00,38.7104667402,-38.2337560921,54.4088259399,-3.5795332598,-3.3737560921,4.9188706556,42.29,-34.86,54.805690398,135.83,-3.5795332598,-3.3737560921,4.9188706556,-3.5795332598,-3.3737560921,4.9188706556,0.0,0.0,0.0,0.0,37.4904667402,-38.4237560921,53.6835182214,-3.5795332598,-3.3737560921,4.9188706556,41.07,-35.05,53.9930310318,135.89,42.9304667402,-9.2737560921,43.9206958801,-3.5795332598,-3.3737560921,4.9188706556,46.51,-5.9,46.882727096400004,135.55,37.1804667402,-13.4537560921,39.539735204,-3.5795332598,-3.3737560921,4.9188706556,40.76,-10.08,41.9879030198,135.89,41.5004667402,-22.5737560921,47.2425994602,-3.5795332598,-3.3737560921,4.9188706556,45.08,-19.2,48.998432628,0.0
2021-11-07 03:00:00,37.6967167736,-38.4958377162,53.8792351187,-3.2932832264,-3.2458377162,4.6239784698,40.99,-35.25,54.0623954334,135.83,-3.2932832264,-3.2458377162,4.6239784698,-3.2932832264,-3.2458377162,4.6239784698,0.0,0.0,0.0,0.0,36.5267167736,-38.6858377162,53.2052166433,-3.2932832264,-3.2458377162,4.6239784698,39.82,-35.44,53.3069038681,135.98,41.6367167736,-9.3858377162,42.6814963809,-3.2932832264,-3.2458377162,4.6239784698,44.93,-6.14,45.3475964082,135.75,36.1867167736,-13.6058377162,38.6600218677,-3.2932832264,-3.2458377162,4.6239784698,39.48,-10.36,40.8166632639,135.98,40.2267167736,-25.3658377162,47.5564345323,-3.2932832264,-3.2458377162,4.6239784698,43.52,-22.12,48.8188979802,0.0
2021-11-07 03:30:00,36.3702000474,-38.4996006794,52.9623517601,-2.4897999526,-3.0996006794,3.9757550448,38.86,-35.4,52.5667157049,136.3,-2.4897999526,-3.0996006794,3.9757550448,-2.4897999526,-3.0996006794,3.9757550448,0.0,0.0,0.0,0.0,35.2802000474,-38.6996006794,52.3674670776,-2.4897999526,-3.0996006794,3.9757550448,37.77,-35.6,51.9031106968,136.44,40.3402000474,-9.6396006794,41.4759405092,-2.4897999526,-3.0996006794,3.9757550448,42.83,-6.54,43.3264411186,136.21,34.9102000474,-13.7396006794,37.5166455614,-2.4897999526,-3.0996006794,3.9757550448,37.4,-10.64,38.8840532867,136.44,38.9502000474,-27.6596006794,47.7720796436,-2.4897999526,-3.0996006794,3.9757550448,41.44,-24.56,48.1712279271,0.0
2021-11-07 04:00:00,35.6501333635,-38.7476070484,52.6527213049,-2.3098666365,-2.9876070484,3.776410962,37.96,-35.76,52.1511188758,135.83,-2.3098666365,-2.9876070484,3.776410962,-2.3098666365,-2.9876070484,3.776410962,0.0,0.0,0.0,0.0,34.6001333635,-38.9576070484,52.1043604289,-2.3098666365,-2.9876070484,3.776410962,36.91,-35.97,51.5382285299,135.95,39.2701333635,-9.9876070484,40.520311807,-2.3098666365,-2.9876070484,3.776410962,41.58,-7.0,42.1651087986,135.75,34.2501333635,-13.8676070484,36.9510779364,-2.3098666365,-2.9876070484,3.776410962,36.56,-10.88,38.1445671099,135.95,37.9301333635,-26.8676070484,46.4818601766,-2.3098666365,-2.9876070484,3.776410962,40.24,-23.88,46.7922215758,0.0
2021-11-07 04:30:00,35.165616697,-38.5681994936,52.1931663137,-2.034383303,-2.8981994936,3.5409427739,37.2,-35.67,51.5382275597,136.02,-2.034383303,-2.8981994936,3.5409427739,-2.034383303,-2.8981994936,3.5409427739,0.0,0.0,0.0,0.0,34.145616697,-38.7781994936,51.6688677598,-2.034383303,-2.8981994936,3.5409427739,36.18,-35.88,50.9545562241,136.12,38.575616697,-10.7281994936,40.0396362112,-2.034383303,-2.8981994936,3.5409427739,40.61,-7.83,41.3579617486,136.03,33.765616697,-13.8181994936,36.4836882479,-2.034383303,-2.8981994936,3.5409427739,35.8,-10.92,37.4284170117,136.12,37.285616697,-27.4181994936,46.2814744357,-2.034383303,-2.8981994936,3.5409427739,39.32,-24.52,46.3388907938,0.0
2021-11-07 05:00:00,35.0002168984,-38.4857495134,52.0208429242,-1.8197831016000001,-2.8357495134,3.3694340534,36.82,-35.65,51.2507063366,136.02,-1.8197831016000001,-2.8357495134,3.3694340534,-1.8197831016000001,-2.8357495134,3.3694340534,0.0,0.0,0.0,0.0,34.0002168984,-38.6857495134,51.5034170182,-1.8197831016000001,-2.8357495134,3.3694340534,35.82,-35.85,50.6783474474,136.12,38.0302168984,-10.8557495134,39.5492692074,-1.8197831016000001,-2.8357495134,3.3694340534,39.85,-8.02,40.6490208984,136.03,33.6202168984,-13.8757495134,36.3710792919,-1.8197831016000001,-2.8357495134,3.3694340534,35.44,-11.04,37.1197413784,136.12,36.7002168984,-28.0757495134,46.2077226352,-1.8197831016000001,-2.8357495134,3.3694340534,38.52,-25.24,46.0526655037,0.0
2021-11-07 05:30:00,35.6142169178,-38.4775669906,52.4299113883,-2.1157830822,-2.9075669906,3.5958981987,37.73,-35.57,51.8534261163,135.65,-2.1157830822,-2.9075669906,3.5958981987,-2.1157830822,-2.9075669906,3.5958981987,0.0,0.0,0.0,0.0,34.5642169178,-38.6775669906,51.8713724462,-2.1157830822,-2.9075669906,3.5958981987,36.68,-35.77,51.2339272358,135.76,38.4242169178,-10.7775669906,39.9070970628,-2.1157830822,-2.9075669906,3.5958981987,40.54,-7.87,41.2968340191,135.67,34.1642169178,-13.7875669906,36.8414266977,-2.1157830822,-2.9075669906,3.5958981987,36.28,-10.88,37.8762828166,135.76,37.0842169178,-26.3075669906,45.4678702533,-2.1157830822,-2.9075669906,3.5958981987,39.2,-23.4,45.6530393293,0.0
2021-11-07 06:00:00,36.161733543,-38.4120105597,52.7556018644,-2.238266457,-2.9520105597,3.7046191541,38.4,-35.46,52.2682657068,135.86,-2.238266457,-2.9520105597,3.7046191541,-2.238266457,-2.9520105597,3.7046191541,0.0,0.0,0.0,0.0,35.091733543,-38.6020105597,52.1684289807,-2.238266457,-2.9520105597,3.7046191541,37.33,-35.65,51.6183242657,135.95,38.891733543,-10.8820105597,40.3854564392,-2.238266457,-2.9520105597,3.7046191541,41.13,-7.93,41.8874897792,135.86,34.721733543,-13.8320105597,37.3754370725,-2.238266457,-2.9520105597,3.7046191541,36.96,-10.88,38.5281196011,135.95,37.561733543,-25.7520105597,45.5417377208,-2.238266457,-2.9520105597,3.7046191541,39.8,-22.8,45.8680716839,0.0
2021-11-07 06:30:00,38.4633502335,-37.5129553965,53.7275640036,-2.9466497665,-3.2029553965,4.3522026743,41.41,-34.31,53.7769857839,135.59,-2.9466497665,-3.2029553965,4.3522026743,-2.9466497665,-3.2029553965,4.3522026743,0.0,0.0,0.0,0.0,37.2733502335,-37.7129553965,53.0242363676,-2.9466497665,-3.2029553965,4.3522026743,40.22,-34.51,52.9961177823,135.68,41.0933502335,-10.1029553965,42.3170549679,-2.9466497665,-3.2029553965,4.3522026743,44.04,-6.9,44.5772542896,135.6,36.8933502335,-13.0029553965,39.1177215657,-2.9466497665,-3.2029553965,4.3522026743,39.84,-9.8,41.0276199651,135.68,39.6533502335,-27.2829553965,48.1326068264,-2.9466497665,-3.2029553965,4.3522026743,42.6,-24.08,48.9347156935,0.0
2021-11-07 07:00:00,38.5694667816,-37.2078874114,53.5913300211,-3.4905332184,-3.4178874114,4.8852611502,42.06,-33.79,53.9519017274,135.07,-3.4905332184,-3.4178874114,4.8852611502,-3.4905332184,-3.4178874114,4.8852611502,0.0,0.0,0.0,0.0,37.3594667816,-37.4078874114,52.8685142479,-3.4905332184,-3.4178874114,4.8852611502,40.85,-33.99,53.1417218389,135.15,42.3094667816,-9.6878874114,43.4044484107,-3.4905332184,-3.4178874114,4.8852611502,45.8,-6.27,46.2271878876,135.07,36.9494667816,-12.7778874114,39.0965152173,-3.4905332184,-3.4178874114,4.8852611502,40.44,-9.36,41.5090737068,135.15,40.8694667816,-23.777887411400002,47.2832025645,-3.4905332184,-3.4178874114,4.8852611502,44.36,-20.36,48.8092122452,0.0
2021-11-07 07:30:00,39.9170168324,-36.9311060743,54.3808314452,-4.8629831676,-3.6911060743,6.1051510498,44.78,-33.24,55.7686829681,134.74,-4.8629831676,-3.6911060743,6.1051510498,-4.8629831676,-3.6911060743,6.1051510498,0.0,0.0,0.0,0.0,38.5770168324,-37.1511060743,53.5573609342,-4.8629831676,-3.6911060743,6.1051510498,43.44,-33.46,54.8325195482,134.85,43.9370168324,-9.0811060743,44.8656654432,-4.8629831676,-3.6911060743,6.1051510498,48.8,-5.39,49.0967626224,134.71,38.2570168324,-12.2511060743,40.170747279,-4.8629831676,-3.6911060743,6.1051510498,43.12,-8.56,43.9614376471,134.85,42.4570168324,-25.9711060743,49.7704393092,-4.8629831676,-3.6911060743,6.1051510498,47.32,-22.28,52.3027800408,0.0
2021-11-07 08:00:00,41.5705001299,-36.6907057894,55.4465000913,-5.3594998701,-3.8007057894000003,6.570357932,46.93,-32.89,57.3077394424,135.27,-5.3594998701,-3.8007057894000003,6.570357932,-5.3594998701,-3.8007057894000003,6.570357932,0.0,0.0,0.0,0.0,40.1705001299,-36.8707057894,54.5263058175,-5.3594998701,-3.8007057894000003,6.570357932,45.53,-33.07,56.27260257,135.37,45.8405001299,-8.3807057894,46.6002970129,-5.3594998701,-3.8007057894000003,6.570357932,51.2,-4.58,51.404439497,135.24,39.8005001299,-12.2807057894,41.6520773225,-5.3594998701,-3.8007057894000003,6.570357932,45.16,-8.48,45.9492763817,135.37,44.2405001299,-27.0807057894,51.8708634765,-5.3594998701,-3.8007057894000003,6.570357932,49.6,-23.28,54.7915905956,0.0
2021-11-07 08:30:00,44.4601834834,-35.8770869673,57.1303184363,-5.8898165166,-4.0270869673,7.1349399466,50.35,-31.85,59.5780580415,134.44,-5.8898165166,-4.0270869673,7.1349399466,-5.8898165166,-4.0270869673,7.1349399466,0.0,0.0,0.0,0.0,42.9101834834,-36.0370869673,56.0353056891,-5.8898165166,-4.0270869673,7.1349399466,48.8,-32.01,58.3616320882,134.55,49.1101834834,-6.9370869673,49.5977146385,-5.8898165166,-4.0270869673,7.1349399466,55.0,-2.91,55.0769289267,134.3,42.5501834834,-11.5470869673,44.0891520887,-5.8898165166,-4.0270869673,7.1349399466,48.44,-7.52,49.0202407175,134.55,47.4301834834,-25.0270869673,53.6281398833,-5.8898165166,-4.0270869673,7.1349399466,53.32,-21.0,57.3063905686,0.0
2021-11-07 09:00:00,46.8401168541,-34.2883599765,58.0490152955,-5.3898831459,-3.9983599765,6.7110150371,52.23,-30.29,60.377620026,133.85,-5.3898831459,-3.9983599765,6.7110150371,-5.3898831459,-3.9983599765,6.7110150371,0.0,0.0,0.0,0.0,45.2001168541,-34.4983599765,56.861123843,-5.3898831459,-3.9983599765,6.7110150371,50.59,-30.5,59.0728203153,133.96,51.4801168541,-6.0183599765,51.8307156821,-5.3898831459,-3.9983599765,6.7110150371,56.87,-2.02,56.905863494,133.61,44.8501168541,-10.1183599765,45.9773225671,-5.3898831459,-3.9983599765,6.7110150371,50.24,-6.12,50.611382119,133.96,49.6901168541,-24.3583599765,55.339293578,-5.3898831459,-3.9983599765,6.7110150371,55.08,-20.36,58.7225340053,0.0
2021-11-07 09:30:00,49.3977168172,-33.3282319256,59.5894744904,-5.8422831828,-4.1582319256,7.1709947381,55.24,-29.17,62.4687641946,133.53,-5.8422831828,-4.1582319256,7.1709947381,-5.8422831828,-4.1582319256,7.1709947381,0.0,0.0,0.0,0.0,47.6577168172,-33.5582319256,58.2873305462,-5.8422831828,-4.1582319256,7.1709947381,53.5,-29.4,61.0459662877,133.64,54.3477168172,-4.8182319256,54.560880511,-5.8422831828,-4.1582319256,7.1709947381,60.19,-0.66,60.1936184325,133.33,47.2777168172,-8.9982319256,48.1264032028,-5.8422831828,-4.1582319256,7.1709947381,53.12,-4.84,53.3400412448,133.64,52.5577168172,-21.7182319256,56.8682265858,-5.8422831828,-4.1582319256,7.1709947381,58.4,-17.56,60.9828959627,0.0
2021-11-07 10:00:00,50.3231667456,-32.5342286153,59.9240948442,-4.3068332544,-3.8242286153,5.7596473141,54.63,-28.71,61.7146741059,133.8,-4.3068332544,-3.8242286153,5.7596473141,-4.3068332544,-3.8242286153,5.7596473141,0.0,0.0,0.0,0.0,48.5931667456,-32.7942286153,58.6238627594,-4.3068332544,-3.8242286153,5.7596473141,52.9,-28.97,60.313107199,133.89,55.0831667456,-3.9942286153,55.2277930118,-4.3068332544,-3.8242286153,5.7596473141,59.39,-0.17,59.3902433065,133.59,48.2131667456,-8.1842286153,48.9028735931,-4.3068332544,-3.8242286153,5.7596473141,52.52,-4.36,52.7006641324,133.89,53.2531667456,-18.8242286153,56.4823100748,-4.3068332544,-3.8242286153,5.7596473141,57.56,-15.0,59.4823805845,0.0
2021-11-07 10:30:00,51.0861001656,-31.541130042,60.038591876,-3.1138998344,-3.531130042,4.707998678,54.2,-28.01,61.0098360922,134.05,-3.1138998344,-3.531130042,4.707998678,-3.1138998344,-3.531130042,4.707998678,0.0,0.0,0.0,0.0,49.3661001656,-31.821130042,58.7332628304,-3.1138998344,-3.531130042,4.707998678,52.48,-28.29,59.6194137844,134.16,55.4661001656,-3.441130042,55.5727419114,-3.1138998344,-3.531130042,4.707998678,58.58,0.09,58.5800691362,133.83,48.9261001656,-7.371130042,49.4782460836,-3.1138998344,-3.531130042,4.707998678,52.04,-3.84,52.1814833059,134.16,53.6061001656,-20.931130042,57.5475992531,-3.1138998344,-3.531130042,4.707998678,56.72,-17.4,59.3289002089,0.0
2021-11-07 11:00:00,51.6086335156,-30.8818745895,60.1426739638,-2.3613664844,-3.3818745895,4.124697251,53.97,-27.5,60.5723608587,133.77,-2.3613664844,-3.3818745895,4.124697251,-2.3613664844,-3.3818745895,4.124697251,0.0,0.0,0.0,0.0,49.8986335156,-31.1718745895,58.8350184172,-2.3613664844,-3.3818745895,4.124697251,52.26,-27.79,59.1894559867,133.87,55.6886335156,-3.3218745895,55.7876218675,-2.3613664844,-3.3818745895,4.124697251,58.05,0.06,58.0500310077,133.56,49.4786335156,-6.7418745895,49.9358393096,-2.3613664844,-3.3818745895,4.124697251,51.84,-3.36,51.948774769,133.87,53.8386335156,-19.6618745895,57.3165575659,-2.3613664844,-3.3818745895,4.124697251,56.2,-16.28,58.5104982033,0.0
2021-11-07 11:30:00,52.3561002272,-30.5339882682,60.6092869993,-2.0638997728,-3.3439882682,3.9296233675,54.42,-27.19,60.8344680259,133.26,-2.0638997728,-3.3439882682,3.9296233675,-2.0638997728,-3.3439882682,3.9296233675,0.0,0.0,0.0,0.0,50.6161002272,-30.8339882682,59.268241367,-2.0638997728,-3.3439882682,3.9296233675,52.68,-27.49,59.4212293713,133.35,56.5461002272,-2.2839882682,56.5922084153,-2.0638997728,-3.3439882682,3.9296233675,58.61,1.06,58.6195846113,133.02,50.1761002272,-6.5039882682,50.595878265,-2.0638997728,-3.3439882682,3.9296233675,52.24,-3.16,52.3354870045,133.35,54.6961002272,-20.8639882682,58.5403227402,-2.0638997728,-3.3439882682,3.9296233675,56.76,-17.52,59.402424193,0.0
2021-11-07 12:00:00,52.5172335461,-30.3368384913,60.6496792158,-1.3327664539000001,-3.1668384913,3.4358597834,53.85,-27.17,60.3160956959,133.26,-1.3327664539000001,-3.1668384913,3.4358597834,-1.3327664539000001,-3.1668384913,3.4358597834,0.0,0.0,0.0,0.0,50.8072335461,-30.6368384913,59.3295108133,-1.3327664539000001,-3.1668384913,3.4358597834,52.14,-27.47,58.9336957945,133.35,56.5472335461,-1.9868384913,56.5821274689,-1.3327664539000001,-3.1668384913,3.4358597834,57.88,1.18,57.8920270849,133.02,50.3472335461,-6.2468384913,50.7332919972,-1.3327664539000001,-3.1668384913,3.4358597834,51.68,-3.08,51.7716988325,133.35,54.7072335461,-21.0068384913,58.6017803967,-1.3327664539000001,-3.1668384913,3.4358597834,56.04,-17.84,58.8111145958,0.0
2021-11-07 12:30:00,53.7452836431,-29.8395206895,61.4731852832,-1.7547163569,-3.3295206895,3.763606982,55.5,-26.51,61.5063419494,133.43,-1.7547163569,-3.3295206895,3.763606982,-1.7547163569,-3.3295206895,3.763606982,0.0,0.0,0.0,0.0,51.9552836431,-30.1395206895,60.0644837306,-1.7547163569,-3.3295206895,3.763606982,53.71,-26.81,60.0294944173,133.51,57.8152836431,-1.8895206895,57.8461520861,-1.7547163569,-3.3295206895,3.763606982,59.57,1.44,59.5874021921,133.18,51.5252836431,-5.8895206895,51.8607877732,-1.7547163569,-3.3295206895,3.763606982,53.28,-2.56,53.3414660466,133.51,55.8852836431,-20.3695206895,59.4817812527,-1.7547163569,-3.3295206895,3.763606982,57.64,-17.04,60.1059997005,0.0
2021-11-07 13:00:00,54.6707836257,-29.7944607495,62.2623840982,-2.6892163743,-3.6644607495,4.5453445735999995,57.36,-26.13,63.0313136465,132.96,-2.6892163743,-3.6644607495,4.5453445735999995,-2.6892163743,-3.6644607495,4.5453445735999995,0.0,0.0,0.0,0.0,52.8207836257,-30.1044607495,60.7973168803,-2.6892163743,-3.6644607495,4.5453445735999995,55.51,-26.44,61.4852315601,133.04,59.0907836257,-2.3444607495,59.1372742498,-2.6892163743,-3.6644607495,4.5453445735999995,61.78,1.32,61.794100042,132.74,52.3907836257,-5.7844607495,52.709147167,-2.6892163743,-3.6644607495,4.5453445735999995,55.08,-2.12,55.120783739,133.04,57.1907836257,-20.9044607495,60.8915610815,-2.6892163743,-3.6644607495,4.5453445735999995,59.88,-17.24,62.312374373,0.0
2021-11-07 13:30:00,54.1726003083,-30.11860003,61.982261107,-2.6973996917000003,-3.56860003,4.4733512349,56.87,-26.55,62.7622450204,133.28,-2.6973996917000003,-3.56860003,4.4733512349,-2.6973996917000003,-3.56860003,4.4733512349,0.0,0.0,0.0,0.0,52.3526003083,-30.41860003,60.5482120861,-2.6973996917000003,-3.56860003,4.4733512349,55.05,-26.85,61.2488775407,133.37,58.6026003083,-2.64860003,58.662422768,-2.6973996917000003,-3.56860003,4.4733512349,61.3,0.92,61.3069033633,133.12,51.9026003083,-6.00860003,52.2492410766,-2.6973996917000003,-3.56860003,4.4733512349,54.6,-2.44,54.6544929535,133.37,56.7026003083,-21.44860003,60.6236531807,-2.6973996917000003,-3.56860003,4.4733512349,59.4,-17.88,62.0326881571,0.0
2021-11-07 14:00:00,54.1814503664,-30.724933105,62.286845145,-3.4085496336,-3.594933105,4.9539635277,57.59,-27.13,63.6603879976,133.28,-3.4085496336,-3.594933105,4.9539635277,-3.4085496336,-3.594933105,4.9539635277,0.0,0.0,0.0,0.0,52.3414503664,-30.994933105,60.8302005967,-3.4085496336,-3.594933105,4.9539635277,55.75,-27.4,62.1194212787,133.37,58.2814503664,-3.374933105,58.3790855553,-3.4085496336,-3.594933105,4.9539635277,61.69,0.22,61.6903922828,133.12,51.9114503664,-6.554933105,52.323664122,-3.4085496336,-3.594933105,4.9539635277,55.32,-2.96,55.3991335672,133.37,56.4314503664,-22.994933105,60.9366518522,-3.4085496336,-3.594933105,4.9539635277,59.84,-19.4,62.9061650397,0.0
2021-11-07 14:30:00,54.757050138,-31.2352615709,63.0394805278,-5.712949862,-4.2252615709,7.1056760036,60.47,-27.01,66.2280982665,133.47,-5.712949862,-4.2252615709,7.1056760036,-5.712949862,-4.2252615709,7.1056760036,0.0,0.0,0.0,0.0,52.797050138,-31.4852615709,61.472353131,-5.712949862,-4.2252615709,7.1056760036,58.51,-27.26,64.5486459966,133.57,59.667050138,-3.6152615709,59.7764752089,-5.712949862,-4.2252615709,7.1056760036,65.38,0.61,65.3828456095,133.34,52.447050138,-6.8652615708999996,52.8944693197,-5.712949862,-4.2252615709,7.1056760036,58.16,-2.64,58.2198866368,133.57,57.807050138,-22.9852615709,62.2091415721,-5.712949862,-4.2252615709,7.1056760036,63.52,-18.76,66.2323787886,0.0
2021-11-07 15:00:00,55.1333001291,-31.5604257619,63.5274842678,-6.7666998709,-4.4104257619,8.0771333122,61.9,-27.15,67.5923997207,133.62,-6.7666998709,-4.4104257619,8.0771333122,-6.7666998709,-4.4104257619,8.0771333122,0.0,0.0,0.0,0.0,53.1033001291,-31.7904257619,61.8917737242,-6.7666998709,-4.4104257619,8.0771333122,59.87,-27.38,65.83373983,133.74,60.4733001291,-4.0004257619,60.6054736372,-6.7666998709,-4.4104257619,8.0771333122,67.24,0.41000000000000003,67.2412499884,133.53,52.7533001291,-7.2504257619,53.2492192266,-6.7666998709,-4.4104257619,8.0771333122,59.52,-2.84,59.5877168551,133.74,58.5133001291,-23.1304257619,62.9191774257,-6.7666998709,-4.4104257619,8.0771333122,65.28,-18.72,67.9110948226,0.0
2021-11-07 15:30:00,55.8338001808,-31.8330439765,64.270957138,-7.9161998192,-4.7830439765,9.2489853097,63.75,-27.05,69.2514620784,133.37,-7.9161998192,-4.7830439765,9.2489853097,-7.9161998192,-4.7830439765,9.2489853097,0.0,0.0,0.0,0.0,53.7438001808,-32.0330439765,62.566060802,-7.9161998192,-4.7830439765,9.2489853097,61.66,-27.25,67.4130410232,133.48,61.6238001808,-4.1630439765,61.7642589518,-7.9161998192,-4.7830439765,9.2489853097,69.54,0.62,69.542763822,133.25,53.4038001808,-7.6230439765,53.9451265011,-7.9161998192,-4.7830439765,9.2489853097,61.32,-2.84,61.3857312411,133.48,59.6038001808,-22.5830439765,63.7385822813,-7.9161998192,-4.7830439765,9.2489853097,67.52,-17.8,69.8268601614,0.0
2021-11-07 16:00:00,56.8737499904,-32.4015949393,65.4559912657,-9.2162500096,-5.1615949393000005,10.5632062631,66.09,-27.24,71.4836044139,133.07,-9.2162500096,-5.1615949393000005,10.5632062631,-9.2162500096,-5.1615949393000005,10.5632062631,0.0,0.0,0.0,0.0,54.6937499904,-32.5515949393,63.6475657123,-9.2162500096,-5.1615949393000005,10.5632062631,63.91,-27.39,69.5320084565,133.19,63.4037499904,-2.7915949393,63.4651756095,-9.2162500096,-5.1615949393000005,10.5632062631,72.62,2.37,72.6586629384,132.9,54.3837499904,-8.3215949393,55.0167356842,-9.2162500096,-5.1615949393000005,10.5632062631,63.6,-3.16,63.6784547551,133.19,61.2637499904,-20.6415949393,64.6476798077,-9.2162500096,-5.1615949393000005,10.5632062631,70.48,-15.48,72.1599667406,0.0
2021-11-07 16:30:00,59.9066667722,-30.7518913505,67.3386036786,-10.9733332278,-5.7018913505,12.3663093565,70.88,-25.05,75.1763054426,132.39,-10.9733332278,-5.7018913505,12.3663093565,-10.9733332278,-5.7018913505,12.3663093565,0.0,0.0,0.0,0.0,57.5366667722,-30.9218913505,65.3194564272,-10.9733332278,-5.7018913505,12.3663093565,68.51,-25.22,73.0045786235,132.5,67.2066667722,-2.1918913505,67.2424006585,-10.9733332278,-5.7018913505,12.3663093565,78.18,3.51,78.258753504,131.96,57.1866667722,-6.8218913505,57.5921267025,-10.9733332278,-5.7018913505,12.3663093565,68.16,-1.12,68.1692012569,132.5,64.8666667722,-18.2218913505,67.3774575249,-10.9733332278,-5.7018913505,12.3663093565,75.84,-12.52,76.8664816419,0.0
2021-11-07 17:00:00,63.9299500317,-29.4578723693,70.3903740265,-13.1000499683,-6.4278723693,14.592081838,77.03,-23.03,80.3990161631,131.69,-13.1000499683,-6.4278723693,14.592081838,-13.1000499683,-6.4278723693,14.592081838,0.0,0.0,0.0,0.0,61.3099500317,-29.6378723693,68.0978226632,-13.1000499683,-6.4278723693,14.592081838,74.41,-23.21,77.9458286248,131.78,72.3699500317,-0.1878723693,72.3701938896,-13.1000499683,-6.4278723693,14.592081838,85.47,6.24,85.6974824601,131.32,60.9399500317,-5.5878723693,61.1956030078,-13.1000499683,-6.4278723693,14.592081838,74.04,0.84,74.0447648386,131.78,69.8999500317,-17.7078723693,72.1080561261,-13.1000499683,-6.4278723693,14.592081838,83.0,-11.28,83.7629894404,0.0
2021-11-07 17:30:00,66.4410833114,-28.5995538762,72.3349986764,-14.7589166886,-6.9295538762,16.30473363,81.2,-21.67,84.0418282762,131.21,-14.7589166886,-6.9295538762,16.30473363,-14.7589166886,-6.9295538762,16.30473363,0.0,0.0,0.0,0.0,63.6510833114,-28.7695538762,69.8508957491,-14.7589166886,-6.9295538762,16.30473363,78.41,-21.84,81.394801431,131.31,75.6310833114,0.8404461238000001,75.6357528722,-14.7589166886,-6.9295538762,16.30473363,90.39,7.77,90.7233431924,130.72,63.3210833114,-4.7295538762,63.497466655,-14.7589166886,-6.9295538762,16.30473363,78.08,2.2,78.1109877034,131.31,73.0010833114,-17.9295538762,75.1706529627,-14.7589166886,-6.9295538762,16.30473363,87.76,-11.0,88.4466935504,0.0
2021-11-07 18:00:00,66.5554833579,-28.4253505283,72.3714924377,-14.9045166421,-6.9753505283,16.4560059348,81.46,-21.45,84.236774036,130.91,-14.9045166421,-6.9753505283,16.4560059348,-14.9045166421,-6.9753505283,16.4560059348,0.0,0.0,0.0,0.0,63.7454833579,-28.6053505283,69.8695407697,-14.9045166421,-6.9753505283,16.4560059348,78.65,-21.63,81.5700888807,131.03,75.5454833579,-0.22535052830000002,75.545819465,-14.9045166421,-6.9753505283,16.4560059348,90.45,6.75,90.7015159741,130.37,63.4154833579,-4.5753505282999996,63.5803221285,-14.9045166421,-6.9753505283,16.4560059348,78.32,2.4,78.3567635881,131.03,72.8954833579,-19.1353505283,75.3651984262,-14.9045166421,-6.9753505283,16.4560059348,87.8,-12.16,88.6380595455,0.0
2021-11-07 18:30:00,64.9471500684,-29.5253664508,71.3433918878,-13.9628499316,-6.6953664508,15.4851254474,78.91,-22.83,82.1461928515,131.22,-13.9628499316,-6.6953664508,15.4851254474,-13.9628499316,-6.6953664508,15.4851254474,0.0,0.0,0.0,0.0,62.2571500684,-29.6853664508,68.972267731,-13.9628499316,-6.6953664508,15.4851254474,76.22,-22.99,79.6117359439,131.34,73.4371500684,-0.9153664508,73.442854696,-13.9628499316,-6.6953664508,15.4851254474,87.4,5.78,87.590915054,130.8,61.9571500684,-5.4553664508,62.1968605937,-13.9628499316,-6.6953664508,15.4851254474,75.92,1.24,75.9301257736,131.34,70.9571500684,-20.4153664508,73.8356575995,-13.9628499316,-6.6953664508,15.4851254474,84.92,-13.72,86.0211880876,0.0
2021-11-07 19:00:00,63.2837500627,-30.6975520743,70.3361409615,-12.9962499373,-6.3075520743,14.4460280216,76.28,-24.39,80.0843961081,131.81,-12.9962499373,-6.3075520743,14.4460280216,-12.9962499373,-6.3075520743,14.4460280216,0.0,0.0,0.0,0.0,60.7037500627,-30.8375520743,68.0874429657,-12.9962499373,-6.3075520743,14.4460280216,73.7,-24.53,77.6750339556,131.92,71.1637500627,-1.6075520743,71.1819046293,-12.9962499373,-6.3075520743,14.4460280216,84.16,4.7,84.2911359515,131.4,60.4037500627,-6.5875520743,60.7619030641,-12.9962499373,-6.3075520743,14.4460280216,73.4,-0.28,73.400534058,131.92,68.7637500627,-18.2275520743,71.1385758735,-12.9962499373,-6.3075520743,14.4460280216,81.76,-11.92,82.624354763,0.0
2021-11-07 19:30:00,61.2314834389,-31.3888730187,68.8081093587,-11.9485165611,-5.9588730187,13.3519742234,73.18,-25.43,77.4725583675,131.96,-11.9485165611,-5.9588730187,13.3519742234,-11.9485165611,-5.9588730187,13.3519742234,0.0,0.0,0.0,0.0,58.7914834389,-31.5088730187,66.7026806347,-11.9485165611,-5.9588730187,13.3519742234,70.74,-25.55,75.2126990607,132.07,68.5214834389,-2.6188730187,68.5715114939,-11.9485165611,-5.9588730187,13.3519742234,80.47,3.34,80.5392854451,131.53,58.4914834389,-7.3988730187,58.9575860838,-11.9485165611,-5.9588730187,13.3519742234,70.44,-1.44,70.4547173722,132.07,66.1714834389,-19.4388730187,68.9676373725,-11.9485165611,-5.9588730187,13.3519742234,78.12,-13.48,79.2744902223,0.0
2021-11-07 20:00:00,58.9802000508,-32.4995935148,67.3415739098,-11.1797999492,-5.7095935148,12.5533814173,70.16,-26.79,75.1007969332,131.71,-11.1797999492,-5.7095935148,12.5533814173,-11.1797999492,-5.7095935148,12.5533814173,0.0,0.0,0.0,0.0,56.6602000508,-32.6295935148,65.3840090751,-11.1797999492,-5.7095935148,12.5533814173,67.84,-26.92,72.9859712548,131.82,66.0802000508,-3.5895935147999998,66.1776247711,-11.1797999492,-5.7095935148,12.5533814173,77.26,2.12,77.2890807294,131.32,56.3802000508,-8.3895935148,57.0009845275,-11.1797999492,-5.7095935148,12.5533814173,67.56,-2.68,67.6131348186,131.82,63.8602000508,-21.7095935148,67.4494744316,-11.1797999492,-5.7095935148,12.5533814173,75.04,-16.0,76.7267984475,0.0
2021-11-07 20:30:00,56.9874834081,-33.1878240148,65.9469857388,-10.3525165919,-5.4478240148,11.6984352065,67.34,-27.74,72.8298235615,132.18,-10.3525165919,-5.4478240148,11.6984352065,-10.3525165919,-5.4478240148,11.6984352065,0.0,0.0,0.0,0.0,54.7874834081,-33.2878240148,64.1073128889,-10.3525165919,-5.4478240148,11.6984352065,65.14,-27.84,70.8398560134,132.29,63.7374834081,-4.5878240148,63.902385874,-10.3525165919,-5.4478240148,11.6984352065,74.09,0.86,74.0949910588,131.82,54.4474834081,-9.1678240148,55.2139243909,-10.3525165919,-5.4478240148,11.6984352065,64.8,-3.7199999999999998,64.906689948,132.29,61.5674834081,-21.8078240148,65.3156658197,-10.3525165919,-5.4478240148,11.6984352065,71.92,-16.36,73.757277607,0.0
