Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-07 21:00:00,54.751533388,-34.1448215216,64.5259579168,-9.638466612,-5.1648215216,10.9350546401,64.39,-28.98,70.6109941865,132.05,-9.638466612,-5.1648215216,10.9350546401,-9.638466612,-5.1648215216,10.9350546401,0.0,0.0,0.0,0.0,52.661533388,-34.2448215216,62.816756521,-9.638466612,-5.1648215216,10.9350546401,62.3,-29.08,68.752719219,132.15,61.181533388,-5.4648215216,61.4251113305,-9.638466612,-5.1648215216,10.9350546401,70.82,-0.30000000000000004,70.8206354109,131.71,52.361533388,-9.9648215216,53.3012931053,-9.638466612,-5.1648215216,10.9350546401,62.0,-4.8,62.1855288632,132.15,59.161533388,-22.7648215216,63.3902526555,-9.638466612,-5.1648215216,10.9350546401,68.8,-17.6,71.0154912678,0.0
2021-11-07 21:30:00,52.6253001614,-34.9992249491,63.2010123662,-8.7946998386,-4.8692249491,10.0526661566,61.42,-30.13,68.4122306317,133.85,-8.7946998386,-4.8692249491,10.0526661566,-8.7946998386,-4.8692249491,10.0526661566,0.0,0.0,0.0,0.0,50.6753001614,-35.1192249491,61.6550566254,-8.7946998386,-4.8692249491,10.0526661566,59.47,-30.25,66.7213863765,133.95,58.8053001614,-5.9592249491,59.1064775559,-8.7946998386,-4.8692249491,10.0526661566,67.6,-1.09,67.6087871508,133.53,50.4053001614,-10.5092249491,51.4892036586,-8.7946998386,-4.8692249491,10.0526661566,59.2,-5.64,59.4680552902,133.95,56.8853001614,-23.9092249491,61.7056594821,-8.7946998386,-4.8692249491,10.0526661566,65.68,-19.04,68.3840917173,0.0
2021-11-07 22:00:00,49.7180667222,-35.8669910549,61.3051972179,-7.6219332778,-4.5369910549,8.8700707283,57.34,-31.33,65.3409863715,133.85,-7.6219332778,-4.5369910549,8.8700707283,-7.6219332778,-4.5369910549,8.8700707283,0.0,0.0,0.0,0.0,47.9180667222,-35.9869910549,59.9266605408,-7.6219332778,-4.5369910549,8.8700707283,55.54,-31.45,63.826280637400004,133.95,55.4480667222,-6.8869910549,55.8741330941,-7.6219332778,-4.5369910549,8.8700707283,63.07,-2.35,63.1137655349,133.53,47.6580667222,-11.2569910549,48.9694922508,-7.6219332778,-4.5369910549,8.8700707283,55.28,-6.72,55.6869535888,133.95,53.6580667222,-23.7769910549,58.6901476228,-7.6219332778,-4.5369910549,8.8700707283,61.28,-19.24,64.2294013673,0.0
2021-11-07 22:30:00,47.005866685,-36.8799533226,59.7468196633,-6.634133315,-4.2199533226,7.8625524409,53.64,-32.66,62.8006783403,134.44,-6.634133315,-4.2199533226,7.8625524409,-6.634133315,-4.2199533226,7.8625524409,0.0,0.0,0.0,0.0,45.355866685,-37.0099533226,58.5396556847,-6.634133315,-4.2199533226,7.8625524409,51.99,-32.79,61.4666104483,134.57,52.335866685,-6.8599533226,52.7835381654,-6.634133315,-4.2199533226,7.8625524409,58.97,-2.64,59.0290648749,134.21,45.125866685,-12.0199533226,46.6992839554,-6.634133315,-4.2199533226,7.8625524409,51.76,-7.8,52.3444132645,134.57,50.685866685,-25.4999533226,56.7389169888,-6.634133315,-4.2199533226,7.8625524409,57.32,-21.28,61.1426267018,0.0
2021-11-07 23:00:00,44.1579334476,-37.7331397632,58.0836717395,-5.6220665524,-3.8831397632,6.8327451833,49.78,-33.85,60.1985954986,135.25,-5.6220665524,-3.8831397632,6.8327451833,-5.6220665524,-3.8831397632,6.8327451833,0.0,0.0,0.0,0.0,42.6779334476,-37.8631397632,57.052811991,-5.6220665524,-3.8831397632,6.8327451833,48.3,-33.98,59.0553164415,135.37,48.9679334476,-7.5331397632,49.5439875345,-5.6220665524,-3.8831397632,6.8327451833,54.59,-3.65,54.711887191,134.96,42.3779334476,-13.0831397632,44.3515252201,-5.6220665524,-3.8831397632,6.8327451833,48.0,-9.2,48.8737148169,135.37,47.3379334476,-25.0031397632,53.5353802742,-5.6220665524,-3.8831397632,6.8327451833,52.96,-21.12,57.0159275992,0.0
2021-11-07 23:30:00,42.4476167141,-38.1010019491,57.039341811,-4.6723832859000005,-3.5610019491,5.8746830087,47.12,-34.54,58.4235055436,134.95,-4.6723832859000005,-3.5610019491,5.8746830087,-4.6723832859000005,-3.5610019491,5.8746830087,0.0,0.0,0.0,0.0,41.0476167141,-38.2310019491,56.0938173771,-4.6723832859000005,-3.5610019491,5.8746830087,45.72,-34.67,57.3788053204,135.07,46.6176167141,-7.8610019491,47.275760594,-4.6723832859000005,-3.5610019491,5.8746830087,51.29,-4.3,51.4699339421,134.63,40.7676167141,-13.4010019491,42.9136974145,-4.6723832859000005,-3.5610019491,5.8746830087,45.44,-9.84,46.4932167095,135.07,45.0476167141,-25.5210019491,51.7746010328,-4.6723832859000005,-3.5610019491,5.8746830087,49.72,-21.96,54.3536567307,0.0
2021-11-08 00:00:00,40.7783666636,-38.3864542547,56.0035271925,-4.1316333364,-3.3864542547,5.3421406239,44.91,-35.0,56.9377563661,135.32,-4.1316333364,-3.3864542547,5.3421406239,-4.1316333364,-3.3864542547,5.3421406239,0.0,0.0,0.0,0.0,39.4583666636,-38.5264542547,55.1475328297,-4.1316333364,-3.3864542547,5.3421406239,43.59,-35.14,55.990246472,135.45,45.0183666636,-7.4764542547,45.6349723927,-4.1316333364,-3.3864542547,5.3421406239,49.15,-4.09,49.3198803729,135.01,39.1883666636,-13.5464542547,41.4636528135,-4.1316333364,-3.3864542547,5.3421406239,43.32,-10.16,44.4954829168,135.45,43.4683666636,-25.1864542547,50.2379973558,-4.1316333364,-3.3864542547,5.3421406239,47.6,-21.8,52.3545604508,0.0
2021-11-08 00:30:00,42.7002499913,-37.1514743046,56.5998532889,-4.3697500087,-3.4914743046,5.5933092135999996,47.07,-33.66,57.8669206024,135.79,-4.3697500087,-3.4914743046,5.5933092135999996,-4.3697500087,-3.4914743046,5.5933092135999996,0.0,0.0,0.0,0.0,41.3002499913,-37.3214743046,55.6650976251,-4.3697500087,-3.4914743046,5.5933092135999996,45.67,-33.83,56.8350050585,135.93,47.2302499913,-8.1514743046,47.9285201897,-4.3697500087,-3.4914743046,5.5933092135999996,51.6,-4.66,51.8099951747,135.42,40.9902499913,-12.3714743046,42.8165151643,-4.3697500087,-3.4914743046,5.5933092135999996,45.36,-8.88,46.2210341728,135.93,45.7102499913,-25.931474304600002,52.5534805115,-4.3697500087,-3.4914743046,5.5933092135999996,50.08,-22.44,54.8776821668,0.0
2021-11-08 01:00:00,42.4362833228,-37.5057658552,56.6349769546,-5.4437166772,-3.8557658552,6.670905605,47.88,-33.65,58.5219352038,135.62,-5.4437166772,-3.8557658552,6.670905605,-5.4437166772,-3.8557658552,6.670905605,0.0,0.0,0.0,0.0,41.0062833228,-37.6457658552,55.6661383498,-5.4437166772,-3.8557658552,6.670905605,46.45,-33.79,57.4401131614,135.75,47.9362833228,-7.8457658552,48.5741011308,-5.4437166772,-3.8557658552,6.670905605,53.38,-3.99,53.5289127482,135.42,40.7162833228,-12.9357658552,42.7217715678,-5.4437166772,-3.8557658552,6.670905605,46.16,-9.08,47.0445746075,135.75,46.3162833228,-25.8557658552,53.0444976298,-5.4437166772,-3.8557658552,6.670905605,51.76,-22.0,56.2414224571,0.0
2021-11-08 01:30:00,41.2199499912,-38.1903135077,56.1923867005,-5.8000500087999995,-3.9003135077,6.9894939418,47.02,-34.29,58.1952274676,134.77,-5.8000500087999995,-3.9003135077,6.9894939418,-5.8000500087999995,-3.9003135077,6.9894939418,0.0,0.0,0.0,0.0,39.8199499912,-38.3303135077,55.2706192375,-5.8000500087999995,-3.9003135077,6.9894939418,45.62,-34.43,57.1542588089,134.9,46.6899499912,-7.8203135077,47.3403499516,-5.8000500087999995,-3.9003135077,6.9894939418,52.49,-3.92,52.6361710234,134.41,39.5199499912,-13.5003135077,41.7622426614,-5.8000500087999995,-3.9003135077,6.9894939418,45.32,-9.6,46.325612786,134.9,45.1199499912,-24.3403135077,51.2665656043,-5.8000500087999995,-3.9003135077,6.9894939418,50.92,-20.44,54.8692992483,0.0
2021-11-08 02:00:00,39.8677000627,-38.4375592809,55.3794137904,-5.3922999373,-3.8275592809,6.6126476287,45.26,-34.61,56.9764837455,135.28,-5.3922999373,-3.8275592809,6.6126476287,-5.3922999373,-3.8275592809,6.6126476287,0.0,0.0,0.0,0.0,38.5477000627,-38.5975592809,54.5499474112,-5.3922999373,-3.8275592809,6.6126476287,43.94,-34.77,56.0328162776,135.4,45.0577000627,-7.9075592809,45.7463203845,-5.3922999373,-3.8275592809,6.6126476287,50.45,-4.08,50.6147103123,134.85,38.2477000627,-13.6675592809,40.6163604572,-5.3922999373,-3.8275592809,6.6126476287,43.64,-9.84,44.7356144476,135.4,43.4877000627,-26.0675592809,50.7020483177,-5.3922999373,-3.8275592809,6.6126476287,48.88,-22.24,53.7016945729,0.0
2021-11-08 02:30:00,39.6502833534,-38.6056377204,55.3402225674,-5.3497166466,-3.7556377204,6.5363814826,45.0,-34.85,56.9168033185,135.66,-5.3497166466,-3.7556377204,6.5363814826,-5.3497166466,-3.7556377204,6.5363814826,0.0,0.0,0.0,0.0,38.3402833534,-38.7556377204,54.5158397417,-5.3497166466,-3.7556377204,6.5363814826,43.69,-35.0,55.9804974969,135.78,44.4302833534,-8.1956377204,45.179846796,-5.3497166466,-3.7556377204,6.5363814826,49.78,-4.44,49.9776149891,135.24,38.0102833534,-13.7956377204,40.4363853568,-5.3497166466,-3.7556377204,6.5363814826,43.36,-10.04,44.5072039113,135.78,42.8902833534,-26.1156377204,50.2155647153,-5.3497166466,-3.7556377204,6.5363814826,48.24,-22.36,53.1701720892,0.0
2021-11-08 03:00:00,38.7128833232,-38.3144527463,54.4672803107,-5.0471166768,-3.6744527463,6.2429952534,43.76,-34.64,55.8109953325,135.93,-5.0471166768,-3.6744527463,6.2429952534,-5.0471166768,-3.6744527463,6.2429952534,0.0,0.0,0.0,0.0,37.4328833232,-38.5044527463,53.7011511532,-5.0471166768,-3.6744527463,6.2429952534,42.48,-34.83,54.9334078681,136.03,43.4628833232,-8.8644527463,44.357645894,-5.0471166768,-3.6744527463,6.2429952534,48.51,-5.19,48.7868445383,135.53,37.1528833232,-13.2744527463,39.4531093191,-5.0471166768,-3.6744527463,6.2429952534,42.2,-9.6,43.2781700168,136.03,42.0328833232,-24.0344527463,48.4191924683,-5.0471166768,-3.6744527463,6.2429952534,47.08,-20.36,51.2938202906,0.0
2021-11-08 03:30:00,38.0871666713,-38.5789923537,54.2122764333,-4.8528333287,-3.5989923537,6.0417495212,42.94,-34.98,55.38451047,136.55,-4.8528333287,-3.5989923537,6.0417495212,-4.8528333287,-3.5989923537,6.0417495212,0.0,0.0,0.0,0.0,36.8471666713,-38.7689923537,53.4859650733,-4.8528333287,-3.5989923537,6.0417495212,41.7,-35.17,54.5510669007,136.69,42.6171666713,-9.3789923537,43.637007146,-4.8528333287,-3.5989923537,6.0417495212,47.47,-5.78,47.8205949357,136.28,36.5471666713,-13.5589923537,38.9812989182,-4.8528333287,-3.5989923537,6.0417495212,41.4,-9.96,42.5812353038,136.69,41.1871666713,-24.1589923537,47.7497603131,-4.8528333287,-3.5989923537,6.0417495212,46.04,-20.56,50.4221697272,0.0
2021-11-08 04:00:00,37.736850058,-38.3660699762,53.8147301184,-4.363149942,-3.4760699762,5.5785428111,42.1,-34.89,54.6783512919,136.78,-4.363149942,-3.4760699762,5.5785428111,-4.363149942,-3.4760699762,5.5785428111,0.0,0.0,0.0,0.0,36.516850058,-38.5660699762,53.1114120653,-4.363149942,-3.4760699762,5.5785428111,40.88,-35.09,53.8746925745,136.9,41.766850058,-9.9360699762,42.9324498525,-4.363149942,-3.4760699762,5.5785428111,46.13,-6.46,46.5801298839,136.53,36.196850058,-13.3560699762,38.5823348092,-4.363149942,-3.4760699762,5.5785428111,40.56,-9.88,41.7459938198,136.9,40.356850058,-26.9160699762,48.509279211,-4.363149942,-3.4760699762,5.5785428111,44.72,-23.44,50.4907120172,0.0
2021-11-08 04:30:00,37.8067500656,-38.3448369829,53.8486478361,-4.3432499344,-3.4548369829,5.5497494151,42.15,-34.89,54.7168584625,136.78,-4.3432499344,-3.4548369829,5.5497494151,-4.3432499344,-3.4548369829,5.5497494151,0.0,0.0,0.0,0.0,36.5967500656,-38.5648369829,53.1654847329,-4.3432499344,-3.4548369829,5.5497494151,40.94,-35.11,53.9332522661,136.9,41.7967500656,-9.8548369829,42.9428239408,-4.3432499344,-3.4548369829,5.5497494151,46.14,-6.4,46.5817517919,136.69,36.2967500656,-13.2548369829,38.6412314603,-4.3432499344,-3.4548369829,5.5497494151,40.64,-9.8,41.8048992344,136.9,40.4167500656,-27.1748369829,48.7030332825,-4.3432499344,-3.4548369829,5.5497494151,44.76,-23.72,50.6566481323,0.0
2021-11-08 05:00:00,37.9385499914,-38.2919386569,53.9036746572,-4.2914500086,-3.4319386569,5.4949746242,42.23,-34.86,54.7594055848,137.0,-4.2914500086,-3.4319386569,5.4949746242,-4.2914500086,-3.4319386569,5.4949746242,0.0,0.0,0.0,0.0,36.7185499914,-38.5019386569,53.2038644631,-4.2914500086,-3.4319386569,5.4949746242,41.01,-35.07,53.960402148200004,137.12,41.8385499914,-9.7319386569,42.9554990124,-4.2914500086,-3.4319386569,5.4949746242,46.13,-6.3,46.5582098024,136.83,36.3885499914,-13.1919386569,38.705991991,-4.2914500086,-3.4319386569,5.4949746242,40.68,-9.76,41.8344355764,137.12,40.4285499914,-27.1919386569,48.7223683982,-4.2914500086,-3.4319386569,5.4949746242,44.72,-23.76,50.6400631911,0.0
2021-11-08 05:30:00,39.1123166569,-37.78972894,54.3859993714,-4.9076833431,-3.58972894,6.0804201877,44.02,-34.2,55.7440615671,137.15,-4.9076833431,-3.58972894,6.0804201877,-4.9076833431,-3.58972894,6.0804201877,0.0,0.0,0.0,0.0,37.8223166569,-37.99972894,53.6144293712,-4.9076833431,-3.58972894,6.0804201877,42.73,-34.41,54.8625646502,137.3,43.4823166569,-9.37972894,44.4824816847,-4.9076833431,-3.58972894,6.0804201877,48.39,-5.79,48.7351638963,136.93,37.5323166569,-12.78972894,39.6516325009,-4.9076833431,-3.58972894,6.0804201877,42.44,-9.2,43.4257250947,137.3,42.0123166569,-22.86972894,47.833662338,-4.9076833431,-3.58972894,6.0804201877,46.92,-19.28,50.7267661102,0.0
2021-11-08 06:00:00,41.1370999885,-37.3625632825,55.571774584799996,-5.7329000115,-3.8225632825,6.8904377648,46.87,-33.54,57.6344384895,136.52,-5.7329000115,-3.8225632825,6.8904377648,-5.7329000115,-3.8225632825,6.8904377648,0.0,0.0,0.0,0.0,39.7170999885,-37.5525632825,54.6593362618,-5.7329000115,-3.8225632825,6.8904377648,45.45,-33.73,56.5987226004,136.61,45.6870999885,-9.0625632825,46.577260102,-5.7329000115,-3.8225632825,6.8904377648,51.42,-5.24,51.6863037951,136.3,39.4270999885,-12.5025632825,41.3619426785,-5.7329000115,-3.8225632825,6.8904377648,45.16,-8.68,45.9866067459,136.61,44.1470999885,-24.7825632825,50.6274814725,-5.7329000115,-3.8225632825,6.8904377648,49.88,-20.96,54.1048611494,0.0
2021-11-08 06:30:00,45.5497999852,-35.7579037531,57.9086518536,-7.4202000148,-4.4379037531,8.6460602578,52.97,-31.32,61.536682556,136.05,-7.4202000148,-4.4379037531,8.6460602578,-7.4202000148,-4.4379037531,8.6460602578,0.0,0.0,0.0,0.0,43.8997999852,-35.9479037531,56.7401464836,-7.4202000148,-4.4379037531,8.6460602578,51.32,-31.51,60.2214455157,136.19,51.4997999852,-6.1579037531,51.866648023,-7.4202000148,-4.4379037531,8.6460602578,58.92,-1.72,58.9450998812,135.81,43.6197999852,-11.1179037531,45.0143836413,-7.4202000148,-4.4379037531,8.6460602578,51.04,-6.68,51.4752756185,136.19,49.7397999852,-23.0779037531,54.83281266,-7.4202000148,-4.4379037531,8.6460602578,57.16,-18.64,60.1225016113,0.0
2021-11-08 07:00:00,50.3355833195,-33.903524461,60.6887132752,-9.6944166805,-5.093524461,10.951059593,60.03,-28.81,66.5854113151,134.85,-9.6944166805,-5.093524461,10.951059593,-9.6944166805,-5.093524461,10.951059593,0.0,0.0,0.0,0.0,48.3955833195,-34.083524461,59.1930665241,-9.6944166805,-5.093524461,10.951059593,58.09,-28.99,64.9220162965,134.94,57.0955833195,-4.513524461,57.2737072107,-9.6944166805,-5.093524461,10.951059593,66.79,0.58,66.7925182936,134.37,48.1055833195,-9.493524461,49.0333983444,-9.6944166805,-5.093524461,10.951059593,57.8,-4.4,57.967232123,134.94,55.1455833195,-23.093524461,59.7858363802,-9.6944166805,-5.093524461,10.951059593,64.84,-18.0,67.2920916602,0.0
2021-11-08 07:30:00,55.2279499783,-31.8669274068,63.7622734943,-11.6320500217,-5.7869274068,12.9920405063,66.86,-26.08,71.7664684933,133.8,-11.6320500217,-5.7869274068,12.9920405063,-11.6320500217,-5.7869274068,12.9920405063,0.0,0.0,0.0,0.0,53.0079499783,-32.0669274068,61.952647999999996,-11.6320500217,-5.7869274068,12.9920405063,64.64,-26.28,69.7779907994,133.91,63.4879499783,-1.8069274068,63.5136582091,-11.6320500217,-5.7869274068,12.9920405063,75.12,3.98,75.2253600855,133.29,52.6879499783,-7.6269274068,53.2371120046,-11.6320500217,-5.7869274068,12.9920405063,64.32,-1.8399999999999999,64.3463130257,133.91,61.2879499783,-20.6269274068,64.6659334332,-11.6320500217,-5.7869274068,12.9920405063,72.92,-14.84,74.4147297247,0.0
2021-11-08 08:00:00,57.635300002,-29.9123878833,64.9351888825,-10.584699998,-6.1223878833,12.2278169532,68.22,-23.79,72.2491003404,132.93,-10.584699998,-6.1223878833,12.2278169532,-10.584699998,-6.1223878833,12.2278169532,0.0,0.0,0.0,0.0,55.345300002,-30.1923878833,63.0450832215,-10.584699998,-6.1223878833,12.2278169532,65.93,-24.07,70.1863932682,133.03,67.975300002,-0.0323878833,67.9753077179,-10.584699998,-6.1223878833,12.2278169532,78.56,6.09,78.7956959484,132.26,55.015300002,-5.6823878833,55.3079810368,-10.584699998,-6.1223878833,12.2278169532,65.6,0.44,65.6014755932,133.03,65.655300002,-19.2423878833,68.4170147683,-10.584699998,-6.1223878833,12.2278169532,76.24,-13.12,77.3606618379,0.0
2021-11-08 08:30:00,61.7291666514,-28.4878163051,67.9856285792,-13.650833348599999,-6.3678163051,15.0630121692,75.38,-22.12,78.5585055866,132.79,-13.650833348599999,-6.3678163051,15.0630121692,-13.650833348599999,-6.3678163051,15.0630121692,0.0,0.0,0.0,0.0,59.1691666514,-28.7578163051,65.7875541486,-13.650833348599999,-6.3678163051,15.0630121692,72.82,-22.39,76.1844111351,132.89,70.4291666514,1.5421836949,70.4460491848,-13.650833348599999,-6.3678163051,15.0630121692,84.08,7.91,84.4512551713,132.11,58.8691666514,-4.2078163051,59.0193569965,-13.650833348599999,-6.3678163051,15.0630121692,72.52,2.16,72.5521605467,132.89,67.9891666514,-17.3678163051,70.1724149873,-13.650833348599999,-6.3678163051,15.0630121692,81.64,-11.0,82.3777251446,0.0
2021-11-08 09:00:00,63.3604000061,-27.3934608129,69.0285591928,-13.7395999939,-6.3434608129,15.1332780017,77.1,-21.05,79.9219150171,132.91,-13.7395999939,-6.3434608129,15.1332780017,-13.7395999939,-6.3434608129,15.1332780017,0.0,0.0,0.0,0.0,60.7004000061,-27.6534608129,66.7027170048,-13.7395999939,-6.3434608129,15.1332780017,74.44,-21.31,77.4301601445,133.04,71.9004000061,2.5265391871,71.9447768869,-13.7395999939,-6.3434608129,15.1332780017,85.64,8.87,86.09812135,132.21,60.3804000061,-3.1834608129,60.4642632275,-13.7395999939,-6.3434608129,15.1332780017,74.12,3.16,74.1873304547,133.04,69.3804000061,-17.0634608129,71.4478943001,-13.7395999939,-6.3434608129,15.1332780017,83.12,-10.72,83.8084291703,0.0
2021-11-08 09:30:00,64.3910499922,-26.9179524011,69.790998564,-13.5089500078,-6.3279524011,14.9175973905,77.9,-20.59,80.5751704931,132.41,-13.5089500078,-6.3279524011,14.9175973905,-13.5089500078,-6.3279524011,14.9175973905,0.0,0.0,0.0,0.0,61.7210499922,-27.1979524011,67.4478808188,-13.5089500078,-6.3279524011,14.9175973905,75.23,-20.87,78.0711841847,132.52,73.1310499922,4.2620475989,73.2551399063,-13.5089500078,-6.3279524011,14.9175973905,86.64,10.59,87.2848079565,131.72,61.3710499922,-2.8479524011,61.4370947394,-13.5089500078,-6.3279524011,14.9175973905,74.88,3.48,74.9608217671,132.52,70.5310499922,-14.0479524011,71.9164374789,-13.5089500078,-6.3279524011,14.9175973905,84.04,-7.72,84.3938386377,0.0
2021-11-08 10:00:00,64.5595666484,-26.772235739,69.8905591071,-12.7104333516,-6.052235739,14.0778078345,77.27,-20.72,79.9998206248,132.21,-12.7104333516,-6.052235739,14.0778078345,-12.7104333516,-6.052235739,14.0778078345,0.0,0.0,0.0,0.0,61.9095666484,-27.042235739,67.5579525767,-12.7104333516,-6.052235739,14.0778078345,74.62,-20.99,77.5159628722,132.32,73.0395666484,4.487764261,73.1773074406,-12.7104333516,-6.052235739,14.0778078345,85.75,10.54,86.395336101,131.38,61.5695666484,-2.732235739,61.6301602254,-12.7104333516,-6.052235739,14.0778078345,74.28,3.32,74.3541579201,132.32,70.4495666484,-14.452235739,71.9166778905,-12.7104333516,-6.052235739,14.0778078345,83.16,-8.4,83.5831657692,0.0
2021-11-08 10:30:00,65.799799981,-26.4837329211,70.929555102,-13.120200019,-6.0037329211,14.4285985989,78.92,-20.48,81.5340223465,131.89,-13.120200019,-6.0037329211,14.4285985989,-13.120200019,-6.0037329211,14.4285985989,0.0,0.0,0.0,0.0,63.089799981,-26.7437329211,68.5240841762,-13.120200019,-6.0037329211,14.4285985989,76.21,-20.74,78.9817175047,132.0,74.039799981,4.8362670789,74.1975839262,-13.120200019,-6.0037329211,14.4285985989,87.16,10.84,87.8314932129,131.09,62.719799981,-2.4437329211,62.7673891463,-13.120200019,-6.0037329211,14.4285985989,75.84,3.56,75.9235088757,132.0,71.399799981,-12.1637329211,72.4285015439,-13.120200019,-6.0037329211,14.4285985989,84.52,-6.16,84.7441797411,0.0
2021-11-08 11:00:00,66.6351999756,-26.3647497445,71.6613557287,-14.3948000244,-6.0347497445,15.608602507,81.03,-20.33,83.5414256522,131.89,-14.3948000244,-6.0347497445,15.608602507,-14.3948000244,-6.0347497445,15.608602507,0.0,0.0,0.0,0.0,63.8451999756,-26.5947497445,69.1627809873,-14.3948000244,-6.0347497445,15.608602507,78.24,-20.56,80.8962990501,132.0,74.7451999756,4.7552502555,74.8963104858,-14.3948000244,-6.0347497445,15.608602507,89.14,10.79,89.790665996,131.09,63.5251999756,-2.3547497445,63.5688278821,-14.3948000244,-6.0347497445,15.608602507,77.92,3.68,78.0068509812,132.0,72.0851999756,-11.4747497445,72.9927800349,-14.3948000244,-6.0347497445,15.608602507,86.48,-5.44,86.650931905,0.0
2021-11-08 11:30:00,67.1469333101,-26.1524038058,72.0601060072,-14.0330666899,-5.8424038058,15.2006790294,81.18,-20.31,83.6820679716,131.77,-14.0330666899,-5.8424038058,15.2006790294,-14.0330666899,-5.8424038058,15.2006790294,0.0,0.0,0.0,0.0,64.3469333101,-26.3824038058,69.5453740876,-14.0330666899,-5.8424038058,15.2006790294,78.38,-20.54,81.0266375953,131.88,75.1069333101,4.9575961942,75.270373928,-14.0330666899,-5.8424038058,15.2006790294,89.14,10.8,89.7918682287,130.99,64.0069333101,-2.1224038058,64.042112002,-14.0330666899,-5.8424038058,15.2006790294,78.04,3.7199999999999998,78.1286119165,131.88,72.4069333101,-11.4424038058,73.3054745311,-14.0330666899,-5.8424038058,15.2006790294,86.44,-5.6,86.6212075649,0.0
2021-11-08 12:00:00,68.8528166386,-25.7714349595,73.5178700653,-14.0171833614,-5.6214349595,15.1023826064,82.87,-20.15,85.2845789108,131.86,-14.0171833614,-5.6214349595,15.1023826064,-14.0171833614,-5.6214349595,15.1023826064,0.0,0.0,0.0,0.0,65.9828166386,-25.9814349595,70.913800167,-14.0171833614,-5.6214349595,15.1023826064,80.0,-20.36,82.5501641428,131.97,75.4528166386,4.8885650405,75.6110151159,-14.0171833614,-5.6214349595,15.1023826064,89.47,10.51,90.0851874616,131.08,65.6628166386,-1.7814349595,65.6869773961,-14.0171833614,-5.6214349595,15.1023826064,79.68,3.84,79.7724764565,131.97,72.7828166386,-12.4214349595,73.8351572376,-14.0171833614,-5.6214349595,15.1023826064,86.8,-6.8,87.0659520134,0.0
2021-11-08 12:30:00,67.9801499725,-14.2419474147,69.4559850298,-13.7298500275,-5.7619474147,14.8898898514,81.71,-8.48,82.1488557437,131.48,-13.7298500275,-5.7619474147,14.8898898514,-13.7298500275,-5.7619474147,14.8898898514,0.0,0.0,0.0,0.0,64.5801499725,-32.6719474147,72.3743871708,-13.7298500275,-5.7619474147,14.8898898514,78.31,-26.91,82.8046146057,131.6,75.6601499725,-2.1919474147,75.6918947268,-13.7298500275,-5.7619474147,14.8898898514,89.39,3.5700000000000003,89.461259772,130.78,64.3901499725,-8.2419474147,64.9154920699,-13.7298500275,-5.7619474147,14.8898898514,78.12,-2.48,78.1593551662,131.6,73.1901499725,-1.1219474147,73.198748753,-13.7298500275,-5.7619474147,14.8898898514,86.92,4.64,87.04375911,0.0
2021-11-08 13:00:00,69.8400999728,-12.1409386364,70.8875303222,-14.8099000272,-5.8509386364000004,15.9237753609,84.65,-6.29,84.883370574,132.23,-14.8099000272,-5.8509386364000004,15.9237753609,-14.8099000272,-5.8509386364000004,15.9237753609,0.0,0.0,0.0,0.0,66.2100999728,-33.8109386364,74.3435061716,-14.8099000272,-5.8509386364000004,15.9237753609,81.02,-27.96,85.7088210163,132.33,76.1000999728,-3.6709386364,76.188588426,-14.8099000272,-5.8509386364000004,15.9237753609,90.91,2.18,90.93613418219999,131.59,66.0700999728,-9.2909386364,66.7201592561,-14.8099000272,-5.8509386364000004,15.9237753609,80.88,-3.44,80.9531222375,132.33,73.7100999728,2.5090613636,73.7527913161,-14.8099000272,-5.8509386364000004,15.9237753609,88.52,8.36,88.9138909282,0.0
2021-11-08 13:30:00,67.5510499701,-12.5786648521,68.7122053316,-15.3389500299,-5.9586648521,16.4556699906,82.89,-6.62,83.1539325588,132.28,-15.3389500299,-5.9586648521,16.4556699906,-15.3389500299,-5.9586648521,16.4556699906,0.0,0.0,0.0,0.0,64.0010499701,-34.4086648521,72.664232014,-15.3389500299,-5.9586648521,16.4556699906,79.34,-28.45,84.2866424767,132.38,75.3310499701,-4.5286648521,75.4670517176,-15.3389500299,-5.9586648521,16.4556699906,90.67,1.43,90.6812759063,131.7,63.9010499701,-9.7986648521,64.6479544933,-15.3389500299,-5.9586648521,16.4556699906,79.24,-3.84,79.332989355,132.38,72.9810499701,0.8813351479,72.9863713743,-15.3389500299,-5.9586648521,16.4556699906,88.32,6.84,88.5844681646,0.0
2021-11-08 14:00:00,68.9256333184,-12.3113229569,70.0165094909,-16.0443666816,-5.8913229569,17.0917930129,84.97,-6.42,85.2121898557,132.77,-16.0443666816,-5.8913229569,17.0917930129,-16.0443666816,-5.8913229569,17.0917930129,0.0,0.0,0.0,0.0,65.2856333184,-34.1013229569,73.6553741773,-16.0443666816,-5.8913229569,17.0917930129,81.33,-28.21,86.0835233944,132.89,75.8156333184,-5.2013229569,75.9938419609,-16.0443666816,-5.8913229569,17.0917930129,91.86,0.6900000000000001,91.8625914069,132.22,65.1556333184,-9.4913229569,65.8433122238,-16.0443666816,-5.8913229569,17.0917930129,81.2,-3.6,81.2797637792,132.89,73.4356333184,0.8286770431,73.4403087311,-16.0443666816,-5.8913229569,17.0917930129,89.48,6.72,89.7319831498,0.0
2021-11-08 14:30:00,67.2979666593,-12.3041732638,68.4135147188,-17.6620333407,-5.9741732638,18.6450574661,84.96,-6.33,85.1954840352,132.77,-17.6620333407,-5.9741732638,18.6450574661,-17.6620333407,-5.9741732638,18.6450574661,0.0,0.0,0.0,0.0,63.6579666593,-34.0741732638,72.2037810839,-17.6620333407,-5.9741732638,18.6450574661,81.32,-28.1,86.038086915,132.89,75.4779666593,-4.9241732638,75.6384223352,-17.6620333407,-5.9741732638,18.6450574661,93.14,1.05,93.1459183217,132.36,63.5379666593,-9.4941732638,64.2433851316,-17.6620333407,-5.9741732638,18.6450574661,81.2,-3.52,81.2762597565,132.89,73.0979666593,0.6658267362,73.1009990012,-17.6620333407,-5.9741732638,18.6450574661,90.76,6.64,91.0025669968,0.0
2021-11-08 15:00:00,68.6271333494,-12.3590652209,69.7311259402,-16.3328666506,-6.1090652209,17.4379818471,84.96,-6.25,85.1895774141,132.58,-16.3328666506,-6.1090652209,17.4379818471,-16.3328666506,-6.1090652209,17.4379818471,0.0,0.0,0.0,0.0,64.9671333494,-34.0990652209,73.372165462,-16.3328666506,-6.1090652209,17.4379818471,81.3,-27.99,85.9833129159,132.71,75.4871333494,-5.1390652209,75.6618615463,-16.3328666506,-6.1090652209,17.4379818471,91.82,0.97,91.8251234685,132.11,64.8671333494,-9.5090652209,65.5604096261,-16.3328666506,-6.1090652209,17.4379818471,81.2,-3.4,81.2711510931,132.71,73.1071333494,-0.3890652209,73.1081686155,-16.3328666506,-6.1090652209,17.4379818471,89.44,5.72,89.6227203336,0.0
2021-11-08 15:30:00,66.0816833742,-13.2622437841,67.3993767609,-16.5183166258,-6.1722437841,17.6338134696,82.6,-7.09,82.9037279017,132.58,-16.5183166258,-6.1722437841,17.6338134696,-16.5183166258,-6.1722437841,17.6338134696,0.0,0.0,0.0,0.0,62.5416833742,-35.0422437841,71.6897552563,-16.5183166258,-6.1722437841,17.6338134696,79.06,-28.87,84.1662669958,132.71,74.2016833742,-5.8422437841,74.4313215522,-16.5183166258,-6.1722437841,17.6338134696,90.72,0.33,90.7206001964,132.11,62.4416833742,-10.4922437841,63.317067227,-16.5183166258,-6.1722437841,17.6338134696,78.96,-4.32,79.078087989,132.71,71.8416833742,0.3077562159,71.842342556,-16.5183166258,-6.1722437841,17.6338134696,88.36,6.48,88.597291155,0.0
2021-11-08 16:00:00,67.6930000209,-12.5291854363,68.8427391925,-17.5269999791,-6.4791854363,18.6862401832,85.22,-6.05,85.434483085,132.75,-17.5269999791,-6.4791854363,18.6862401832,-17.5269999791,-6.4791854363,18.6862401832,0.0,0.0,0.0,0.0,64.0330000209,-34.1191854363,72.5557985726,-17.5269999791,-6.4791854363,18.6862401832,81.56,-27.64,86.116219146,132.88,76.2430000209,-4.9891854363,76.4060666669,-17.5269999791,-6.4791854363,18.6862401832,93.77,1.49,93.7818372607,132.28,63.9130000209,-9.6791854363,64.6417682492,-17.5269999791,-6.4791854363,18.6862401832,81.44,-3.2,81.5028441222,132.88,73.7930000209,0.5608145637,73.795131039,-17.5269999791,-6.4791854363,18.6862401832,91.32,7.04,91.5909602526,0.0
2021-11-08 16:30:00,69.9929500338,-12.2875442388,71.0633294876,-18.4570499662,-6.8375442388,19.6828530623,88.45,-5.45,88.6177465297,132.01,-18.4570499662,-6.8375442388,19.6828530623,-18.4570499662,-6.8375442388,19.6828530623,0.0,0.0,0.0,0.0,66.1929500338,-33.7875442388,74.3175940129,-18.4570499662,-6.8375442388,19.6828530623,84.65,-26.95,88.8365071353,132.13,79.1229500338,-4.4975442388,79.2506727179,-18.4570499662,-6.8375442388,19.6828530623,97.58,2.34,97.6080529465,131.53,66.0629500338,-9.3975442388,66.7280091483,-18.4570499662,-6.8375442388,19.6828530623,84.52,-2.56,84.5587606342,132.13,76.6229500338,1.7224557612,76.6423076749,-18.4570499662,-6.8375442388,19.6828530623,95.08,8.56,95.4645483936,0.0
2021-11-08 17:00:00,73.4982166742,-11.1632129238,74.3411405419,-19.8217833258,-7.3032129238,21.1243937955,93.32,-3.86,93.3997965737,131.78,-19.8217833258,-7.3032129238,21.1243937955,-19.8217833258,-7.3032129238,21.1243937955,0.0,0.0,0.0,0.0,69.4982166742,-32.2232129238,76.6050753673,-19.8217833258,-7.3032129238,21.1243937955,89.32,-24.92,92.7311641251,131.89,83.3082166742,-4.0032129238,83.404344486,-19.8217833258,-7.3032129238,21.1243937955,103.13,3.3,103.1827839322,131.25,69.2982166742,-8.2232129238,69.7844113324,-19.8217833258,-7.3032129238,21.1243937955,89.12,-0.92,89.124748527,131.89,80.5382166742,3.1367870762,80.599279018,-19.8217833258,-7.3032129238,21.1243937955,100.36,10.44,100.9015520198,0.0
2021-11-08 17:30:00,74.1292500201,-10.4723483286,74.8653176581,-18.3407499799,-7.6023483286,19.8539368876,92.47,-2.87,92.5145275078,130.55,-18.3407499799,-7.6023483286,19.8539368876,-18.3407499799,-7.6023483286,19.8539368876,0.0,0.0,0.0,0.0,70.1392500201,-31.5023483286,76.8889611296,-18.3407499799,-7.6023483286,19.8539368876,88.48,-23.9,91.6510796445,130.66,86.3592500201,-3.8223483286,86.4437991459,-18.3407499799,-7.6023483286,19.8539368876,104.7,3.7800000000000002,104.7682127365,130.03,69.8992500201,-7.5623483286,70.3071423513,-18.3407499799,-7.6023483286,19.8539368876,88.24,0.04,88.2400090662,130.66,83.5792500201,2.1576516714,83.6070959587,-18.3407499799,-7.6023483286,19.8539368876,101.92,9.76,102.3862490767,0.0
2021-11-08 18:00:00,79.0674833924,-14.8138054948,80.4432456036,-20.8025166076,-7.6038054948,22.1486468031,99.87,-7.21,100.1299206032,130.25,-20.8025166076,-7.6038054948,22.1486468031,-20.8025166076,-7.6038054948,22.1486468031,0.0,0.0,0.0,0.0,76.0474833924,-15.0238054948,77.5173171741,-20.8025166076,-7.6038054948,22.1486468031,96.85,-7.42,97.1338195481,130.37,86.4274833924,-5.7838054948,86.6207959531,-20.8025166076,-7.6038054948,22.1486468031,107.23,1.82,107.2454441923,129.76,74.7574833924,-11.5238054948,75.6404615021,-20.8025166076,-7.6038054948,22.1486468031,95.56,-3.92,95.6403680461,130.37,83.6774833924,0.6361945052,83.6799018304,-20.8025166076,-7.6038054948,22.1486468031,104.48,8.24,104.8044273874,0.0
2021-11-08 18:30:00,74.9905166809,-16.6452385676,76.8156335588,-20.0494833191,-7.3752385676,21.362956848,95.04,-9.27,95.4910179022,130.52,-20.0494833191,-7.3752385676,21.362956848,-20.0494833191,-7.3752385676,21.362956848,0.0,0.0,0.0,0.0,72.2105166809,-15.9052385676,73.9414317769,-20.0494833191,-7.3752385676,21.362956848,92.26,-8.53,92.6534861729,130.65,83.5005166809,-7.2652385676,83.8159887934,-20.0494833191,-7.3752385676,21.362956848,103.55,0.11,103.5500584259,129.85,70.9105166809,-13.4152385676,72.1683448735,-20.0494833191,-7.3752385676,21.362956848,90.96,-6.04,91.1603159275,130.65,80.8305166809,-1.8952385675999999,80.8527325211,-20.0494833191,-7.3752385676,21.362956848,100.88,5.48,101.0287325467,0.0
2021-11-08 19:00:00,70.9166000438,-18.2033089201,73.2156036471,-17.0733999562,-7.0533089201,18.4729573373,87.99,-11.15,88.6936446427,130.52,-17.0733999562,-7.0533089201,18.4729573373,-17.0733999562,-7.0533089201,18.4729573373,0.0,0.0,0.0,0.0,68.3666000438,-17.5033089201,70.5716502903,-17.0733999562,-7.0533089201,18.4729573373,85.44,-10.45,86.0766873201,130.65,81.2466000438,-8.0733089201,81.6467288726,-17.0733999562,-7.0533089201,18.4729573373,98.32,-1.02,98.3252907445,129.85,67.1666000438,-15.0933089201,68.8415582014,-17.0733999562,-7.0533089201,18.4729573373,84.24,-8.04,84.6228054368,130.65,78.7666000438,-4.8933089201,78.9184500269,-17.0733999562,-7.0533089201,18.4729573373,95.84,2.16,95.8643374775,0.0
2021-11-08 19:30:00,69.3860500734,-19.5112031188,72.0771183659,-17.8539499266,-6.6912031188,19.0666128916,87.24,-12.82,88.176924419,131.96,-17.8539499266,-6.6912031188,19.0666128916,-17.8539499266,-6.6912031188,19.0666128916,0.0,0.0,0.0,0.0,66.8860500734,-18.7712031188,69.4701501434,-17.8539499266,-6.6912031188,19.0666128916,84.74,-12.08,85.5966938614,132.08,77.6260500734,-8.8812031188,78.1324479255,-17.8539499266,-6.6912031188,19.0666128916,95.48,-2.19,95.5051124286,131.24,65.7060500734,-16.4112031188,67.7245347275,-17.8539499266,-6.6912031188,19.0666128916,83.56,-9.72,84.1234331206,132.08,75.2260500734,-6.4912031188,75.5055913663,-17.8539499266,-6.6912031188,19.0666128916,93.08,0.2,93.0802148687,0.0
2021-11-08 20:00:00,66.6153834559,-21.0016353745,69.8475339677,-16.8546165441,-6.4116353745,18.0329467094,83.47,-14.59,84.7355238374,131.75,-16.8546165441,-6.4116353745,18.0329467094,-16.8546165441,-6.4116353745,18.0329467094,0.0,0.0,0.0,0.0,64.2553834559,-20.2516353745,67.3712330183,-16.8546165441,-6.4116353745,18.0329467094,81.11,-13.84,82.2823049021,131.87,74.4953834559,-10.5316353745,75.2361449032,-16.8546165441,-6.4116353745,18.0329467094,91.35,-4.12,91.4428613944,130.99,63.1853834559,-17.9316353745,65.6805620383,-16.8546165441,-6.4116353745,18.0329467094,80.04,-11.52,80.8647760153,131.87,72.2253834559,-8.6516353745,72.7417129988,-16.8546165441,-6.4116353745,18.0329467094,89.08,-2.24,89.1081589979,0.0
2021-11-08 20:30:00,62.9299335524,-22.7951740809,66.9312819113,-15.1500664476,-6.0251740809,16.304209152,78.08,-16.77,79.8606242149,132.94,-15.1500664476,-6.0251740809,16.304209152,-15.1500664476,-6.0251740809,16.304209152,0.0,0.0,0.0,0.0,60.7499335524,-22.0451740809,64.6261876245,-15.1500664476,-6.0251740809,16.304209152,75.9,-16.02,77.5722269888,133.04,70.3899335524,-12.7651740809,71.5380487211,-15.1500664476,-6.0251740809,16.304209152,85.54,-6.74,85.8051233902,132.23,59.7699335524,-19.7851740809,62.9594954734,-15.1500664476,-6.0251740809,16.304209152,74.92,-13.76,76.1731186181,133.04,68.3299335524,-13.4651740809,69.6440286909,-15.1500664476,-6.0251740809,16.304209152,83.48,-7.44,83.8108823483,0.0
2021-11-08 21:00:00,59.7542002912,-24.451731203,64.5635470778,-14.0157997088,-5.641731203,15.1086654753,73.77,-18.81,76.1303421771,133.37,-14.0157997088,-5.641731203,15.1086654753,-14.0157997088,-5.641731203,15.1086654753,0.0,0.0,0.0,0.0,57.7242002912,-23.681731203,62.3931702355,-14.0157997088,-5.641731203,15.1086654753,71.74,-18.04,73.9734357726,133.49,66.6742002912,-13.731731203,68.0735589367,-14.0157997088,-5.641731203,15.1086654753,80.69,-8.09,81.0945386571,132.77,56.7842002912,-21.481731203,60.7116972106,-14.0157997088,-5.641731203,15.1086654753,70.8,-15.84,72.5502970359,133.49,64.7442002912,-14.801731203,66.4146272892,-14.0157997088,-5.641731203,15.1086654753,78.76,-9.16,79.2908771549,0.0
2021-11-08 21:30:00,56.5407668274,-25.4163508003,61.9907186717,-13.139233172600001,-5.3363508003,14.1815404039,69.68,-20.08,72.5155762578,133.97,-13.139233172600001,-5.3363508003,14.1815404039,-13.139233172600001,-5.3363508003,14.1815404039,0.0,0.0,0.0,0.0,54.6407668274,-24.666350800300002,59.9503316195,-13.139233172600001,-5.3363508003,14.1815404039,67.78,-19.33,70.4824609389,134.08,63.1707668274,-16.0063508003,65.1670856146,-13.139233172600001,-5.3363508003,14.1815404039,76.31,-10.67,77.0523523327,133.32,53.7807668274,-22.5363508003,58.3117311348,-13.139233172600001,-5.3363508003,14.1815404039,66.92,-17.2,69.0950533685,134.08,61.3807668274,-15.8563508003,63.3957600871,-13.139233172600001,-5.3363508003,14.1815404039,74.52,-10.52,75.2588918335,0.0
2021-11-08 22:00:00,53.1856668561,-26.3560224183,59.3578560651,-11.9643331439,-4.9660224183,12.9540204661,65.15,-21.39,68.5715290773,134.6,-11.9643331439,-4.9660224183,12.9540204661,-11.9643331439,-4.9660224183,12.9540204661,0.0,0.0,0.0,0.0,51.4456668561,-25.6160224183,57.4703161885,-11.9643331439,-4.9660224183,12.9540204661,63.41,-20.65,66.6877095123,134.71,59.1956668561,-17.1460224183,61.6288330192,-11.9643331439,-4.9660224183,12.9540204661,71.16,-12.18,72.194861313,134.09,50.5556668561,-23.5660224183,55.7784265096,-11.9643331439,-4.9660224183,12.9540204661,62.52,-18.6,65.2281411662,134.71,57.4756668561,-16.1660224183,59.7058838087,-11.9643331439,-4.9660224183,12.9540204661,69.44,-11.2,70.3374267371,0.0
2021-11-08 22:30:00,49.8251668155,-27.6810983646,56.9981618551,-11.3048331845,-4.6110983646,12.2090737346,61.13,-23.07,65.338363922,134.08,-11.3048331845,-4.6110983646,12.2090737346,-11.3048331845,-4.6110983646,12.2090737346,0.0,0.0,0.0,0.0,48.2251668155,-26.9210983646,55.2305373099,-11.3048331845,-4.6110983646,12.2090737346,59.53,-22.31,63.5732412262,134.19,55.4151668155,-18.4810983646,58.4156803431,-11.3048331845,-4.6110983646,12.2090737346,66.72,-13.87,68.1464254382,133.61,47.4151668155,-24.9310983646,53.5701195613,-11.3048331845,-4.6110983646,12.2090737346,58.72,-20.32,62.1364691626,134.19,53.8151668155,-18.6910983646,56.9686697884,-11.3048331845,-4.6110983646,12.2090737346,65.12,-14.08,66.6247761722,0.0
2021-11-08 23:00:00,46.7842501337,-28.7671590798,54.920993273,-10.0857498663,-4.1971590798,10.9242159768,56.87,-24.57,61.950640029,134.98,-10.0857498663,-4.1971590798,10.9242159768,-10.0857498663,-4.1971590798,10.9242159768,0.0,0.0,0.0,0.0,45.3242501337,-28.0271590798,53.289861102,-10.0857498663,-4.1971590798,10.9242159768,55.41,-23.83,60.3169710778,135.09,51.8542501337,-18.3071590798,54.9910477305,-10.0857498663,-4.1971590798,10.9242159768,61.94,-14.11,63.5268108754,134.54,44.5542501337,-26.1571590798,51.6650575931,-10.0857498663,-4.1971590798,10.9242159768,54.64,-21.96,58.8877848115,135.09,50.3142501337,-18.3171590798,53.5447670951,-10.0857498663,-4.1971590798,10.9242159768,60.4,-14.12,62.0284966769,0.0
2021-11-08 23:30:00,44.5338834106,-28.9766065248,53.1310690399,-8.8961165894,-3.8466065248,9.692124232,53.43,-25.13,59.0447440506,135.43,-8.8961165894,-3.8466065248,9.692124232,-8.8961165894,-3.8466065248,9.692124232,0.0,0.0,0.0,0.0,43.183883410600004,-28.2466065248,51.6015364751,-8.8961165894,-3.8466065248,9.692124232,52.08,-24.4,57.5124890785,135.54,49.1338834106,-19.1566065248,52.736269042800004,-8.8961165894,-3.8466065248,9.692124232,58.03,-15.31,60.0156396284,134.89,42.4238834106,-26.4066065248,49.9709390726,-8.8961165894,-3.8466065248,9.692124232,51.32,-22.56,56.0597538346,135.54,47.7038834106,-15.4066065248,50.1300709861,-8.8961165894,-3.8466065248,9.692124232,56.6,-11.56,57.7684481356,0.0
2021-11-09 00:00:00,42.3351334746,-35.8046288582,55.4457840957,-8.0948665254,-3.5846288582,8.8530462619,50.43,-32.22,59.8440748947,136.25,-8.0948665254,-3.5846288582,8.8530462619,-8.0948665254,-3.5846288582,8.8530462619,0.0,0.0,0.0,0.0,40.8151334746,-36.1746288582,54.5387833893,-8.0948665254,-3.5846288582,8.8530462619,48.91,-32.59,58.7732609271,136.37,47.2151334746,-9.7146288582,48.2041786869,-8.0948665254,-3.5846288582,8.8530462619,55.31,-6.13,55.6486567673,135.8,40.5051334746,-13.1846288582,42.5969514863,-8.0948665254,-3.5846288582,8.8530462619,48.6,-9.6,49.5390754859,136.37,45.6251334746,-26.1446288582,52.5851159808,-8.0948665254,-3.5846288582,8.8530462619,53.72,-22.56,58.2648436023,0.0
2021-11-09 00:30:00,44.157466847,-36.157695335,57.0724172458,-8.322533153,-3.657695335,9.0908356737,52.48,-32.5,61.7284407708,134.96,-8.322533153,-3.657695335,9.0908356737,-8.322533153,-3.657695335,9.0908356737,0.0,0.0,0.0,0.0,42.527466847,-36.287695335,55.9051184521,-8.322533153,-3.657695335,9.0908356737,50.85,-32.63,60.4188662588,135.05,49.227466847,-8.117695335,49.89228868,-8.322533153,-3.657695335,9.0908356737,57.55,-4.46,57.722561447,134.84,42.277466847,-11.457695335,43.8025454214,-8.322533153,-3.657695335,9.0908356737,50.6,-7.8,51.1976561964,135.05,47.597466847,-26.297695335,54.3791102372,-8.322533153,-3.657695335,9.0908356737,55.92,-22.64,60.329230063,0.0
2021-11-09 01:00:00,43.7128835276,-37.1801774536,57.3862508078,-9.5571164724,-4.0701774536,10.3877244751,53.27,-33.11,62.721328110900004,134.96,-9.5571164724,-4.0701774536,10.3877244751,-9.5571164724,-4.0701774536,10.3877244751,0.0,0.0,0.0,0.0,42.0628835276,-37.2601774536,56.1925884306,-9.5571164724,-4.0701774536,10.3877244751,51.62,-33.19,61.3693775429,135.05,49.7728835276,-7.1901774536,50.2895474872,-9.5571164724,-4.0701774536,10.3877244751,59.33,-3.12,59.4119794318,134.84,41.8428835276,-12.670177453600001,43.7191067911,-9.5571164724,-4.0701774536,10.3877244751,51.4,-8.6,52.114489348,135.05,48.0428835276,-25.1101774536,54.209221258,-9.5571164724,-4.0701774536,10.3877244751,57.6,-21.04,61.3224396123,0.0
2021-11-09 01:30:00,42.3691001595,-37.7328035456,56.7353955811,-9.5708998405,-4.0428035456,10.389724937,51.94,-33.69,61.9094475827,134.58,-9.5708998405,-4.0428035456,10.389724937,-9.5708998405,-4.0428035456,10.389724937,0.0,0.0,0.0,0.0,40.7891001595,-37.8228035456,55.6265688307,-9.5708998405,-4.0428035456,10.389724937,50.36,-33.78,60.6400692612,134.69,48.2591001595,-7.4728035456,48.8342455766,-9.5708998405,-4.0428035456,10.389724937,57.83,-3.43,57.9316303931,134.22,40.5491001595,-13.1628035456,42.6320175563,-9.5708998405,-4.0428035456,10.389724937,50.12,-9.12,50.9429955931,134.69,46.5091001595,-24.3228035456,52.485190006,-9.5708998405,-4.0428035456,10.389724937,56.08,-20.28,59.6342586103,0.0
2021-11-09 02:00:00,40.7541334303,-38.0634920709,55.7649425741,-9.2358665697,-3.9634920709,10.0503980363,49.99,-34.1,60.5128920148,134.58,-9.2358665697,-3.9634920709,10.0503980363,-9.2358665697,-3.9634920709,10.0503980363,0.0,0.0,0.0,0.0,39.2441334303,-38.1734920709,54.7477625624,-9.2358665697,-3.9634920709,10.0503980363,48.48,-34.21,59.3349349035,134.69,46.5941334303,-7.5434920709,47.2008214203,-9.2358665697,-3.9634920709,10.0503980363,55.83,-3.58,55.9446628375,134.22,39.0041334303,-13.3234920709,41.2169608974,-9.2358665697,-3.9634920709,10.0503980363,48.24,-9.36,49.1396703286,134.69,44.9641334303,-25.6034920709,51.7427492637,-9.2358665697,-3.9634920709,10.0503980363,54.2,-21.64,58.3603426995,0.0
2021-11-09 02:30:00,40.2169334247,-38.3285921107,55.5561221403,-8.883066575299999,-3.8385921107,9.6769654941,49.1,-34.49,60.0030840874,136.03,-8.883066575299999,-3.8385921107,9.6769654941,-8.883066575299999,-3.8385921107,9.6769654941,0.0,0.0,0.0,0.0,38.7369334247,-38.4485921107,54.5787893457,-8.883066575299999,-3.8385921107,9.6769654941,47.62,-34.61,58.8686376605,136.12,45.7669334247,-7.5085921107,46.3787790976,-8.883066575299999,-3.8385921107,9.6769654941,54.65,-3.67,54.7730901082,135.66,38.5169334247,-13.3185921107,40.7546200602,-8.883066575299999,-3.8385921107,9.6769654941,47.4,-9.48,48.3387049889,136.12,44.1569334247,-25.6385921107,51.0604756626,-8.883066575299999,-3.8385921107,9.6769654941,53.04,-21.8,57.3452840258,0.0
2021-11-09 03:00:00,39.3670001312,-38.1262221624,54.8030064477,-8.3429998688,-3.6762221624,9.1170311066,47.71,-34.45,58.8476558582,136.03,-8.3429998688,-3.6762221624,9.1170311066,-8.3429998688,-3.6762221624,9.1170311066,0.0,0.0,0.0,0.0,37.9470001312,-38.2762221624,53.898460107700004,-8.3429998688,-3.6762221624,9.1170311066,46.29,-34.6,57.7920764465,136.12,44.6570001312,-8.4062221624,45.4413053483,-8.3429998688,-3.6762221624,9.1170311066,53.0,-4.73,53.2106464911,135.66,37.6970001312,-12.9962221624,39.87437284,-8.3429998688,-3.6762221624,9.1170311066,46.04,-9.32,46.9738650741,136.12,43.1770001312,-27.3962221624,51.1351770223,-8.3429998688,-3.6762221624,9.1170311066,51.52,-23.72,56.7181522971,0.0
2021-11-09 03:30:00,38.5598501799,-38.1076712835,54.2130672122,-7.9401498201,-3.5576712835,8.7007473315,46.5,-34.55,57.9305834599,136.63,-7.9401498201,-3.5576712835,8.7007473315,-7.9401498201,-3.5576712835,8.7007473315,0.0,0.0,0.0,0.0,37.1798501799,-38.2776712835,53.3621717913,-7.9401498201,-3.5576712835,8.7007473315,45.12,-34.72,56.9323528409,136.74,43.6698501799,-8.4376712835,44.4775236656,-7.9401498201,-3.5576712835,8.7007473315,51.61,-4.88,51.8402015814,136.41,36.9398501799,-12.9576712835,39.1465678752,-7.9401498201,-3.5576712835,8.7007473315,44.88,-9.4,45.8538373531,136.74,42.1798501799,-27.5176712835,50.3623072751,-7.9401498201,-3.5576712835,8.7007473315,50.12,-23.96,55.5526417014,0.0
2021-11-09 04:00:00,37.6486334441,-37.9074150559,53.4265076196,-7.7313665559,-3.4874150559,8.4815147582,45.38,-34.42,56.9568327771,136.63,-7.7313665559,-3.4874150559,8.4815147582,-7.7313665559,-3.4874150559,8.4815147582,0.0,0.0,0.0,0.0,36.3186334441,-38.0874150559,52.6278853925,-7.7313665559,-3.4874150559,8.4815147582,44.05,-34.6,56.0139491555,136.74,42.6186334441,-8.9374150559,43.5456691822,-7.7313665559,-3.4874150559,8.4815147582,50.35,-5.45,50.6441013347,136.41,36.0686334441,-12.7274150559,38.2483125449,-7.7313665559,-3.4874150559,8.4815147582,43.8,-9.24,44.7640212671,136.74,41.1886334441,-22.6874150559,47.0236358326,-7.7313665559,-3.4874150559,8.4815147582,48.92,-19.2,52.5528914523,0.0
2021-11-09 04:30:00,38.1518834325,-43.7184238342,58.0247084611,-7.5781165675,-3.3984238342,8.3052474538,45.73,-40.32,60.9666736833,136.19,-7.5781165675,-3.3984238342,8.3052474538,-7.5781165675,-3.3984238342,8.3052474538,0.0,0.0,0.0,0.0,36.7018834325,-42.9384238342,56.4866045081,-7.5781165675,-3.3984238342,8.3052474538,44.28,-39.54,59.3643832613,136.3,42.9318834325,-1.8084238342,42.969954757000004,-7.5781165675,-3.3984238342,8.3052474538,50.51,1.5899999999999999,50.5350195409,136.17,36.7018834325,-4.1184238342,36.9322306714,-7.5781165675,-3.3984238342,8.3052474538,44.28,-0.72,44.2858532717,136.3,40.9818834325,-30.4384238342,51.0491176729,-7.5781165675,-3.3984238342,8.3052474538,48.56,-27.04,55.5808888018,0.0
2021-11-09 05:00:00,38.0131500335,-46.8709218334,60.3480147891,-7.6268499665,-3.4009218334,8.3507550394,45.64,-43.47,63.0289655635,136.19,-7.6268499665,-3.4009218334,8.3507550394,-7.6268499665,-3.4009218334,8.3507550394,0.0,0.0,0.0,0.0,36.5531500335,-45.1409218334,58.0847277806,-7.6268499665,-3.4009218334,8.3507550394,44.18,-41.74,60.7791082528,136.3,43.1531500335,2.6190781666,43.2325563465,-7.6268499665,-3.4009218334,8.3507550394,50.78,6.02,51.1355923013,136.17,36.6931500335,0.8790781666,36.7036788048,-7.6268499665,-3.4009218334,8.3507550394,44.32,4.28,44.5261810624,136.3,40.8531500335,-34.5209218334,53.4852681763,-7.6268499665,-3.4009218334,8.3507550394,48.48,-31.12,57.6087215619,0.0
2021-11-09 05:30:00,38.8235833596,-46.0880876167,60.2609529052,-7.8264166404,-3.5580876167,8.5972544988,46.65,-42.53,63.1270417492,135.59,-7.8264166404,-3.5580876167,8.5972544988,-7.8264166404,-3.5580876167,8.5972544988,0.0,0.0,0.0,0.0,37.2835833596,-44.3580876167,57.9457118788,-7.8264166404,-3.5580876167,8.5972544988,45.11,-40.8,60.8239434762,135.67,44.6635833596,2.7319123833,44.7470560349,-7.8264166404,-3.5580876167,8.5972544988,52.49,6.29,52.8655294119,135.59,37.4135833596,0.9619123833000001,37.4259468182,-7.8264166404,-3.5580876167,8.5972544988,45.24,4.52,45.4652394693,135.67,42.2535833596,-33.7580876167,54.0830267854,-7.8264166404,-3.5580876167,8.5972544988,50.08,-30.2,58.4811627791,0.0
2021-11-09 06:00:00,40.9109167717,-45.977655361000004,61.5438697483,-8.8090832283,-3.837655361,9.6087223913,49.72,-42.14,65.1755935915,134.38,-8.8090832283,-3.837655361,9.6087223913,-8.8090832283,-3.837655361,9.6087223913,0.0,0.0,0.0,0.0,39.2509167717,-44.237655361,59.1405497037,-8.8090832283,-3.837655361,9.6087223913,48.06,-40.4,62.7847401842,134.47,47.0209167717,4.012344639,47.1917950872,-8.8090832283,-3.837655361,9.6087223913,55.83,7.85,56.3791752334,134.38,39.4309167717,0.9623446390000001,39.4426584381,-8.8090832283,-3.837655361,9.6087223913,48.24,4.8,48.478217789,134.47,44.4309167717,-32.277655361,54.9176966085,-8.8090832283,-3.837655361,9.6087223913,53.24,-28.44,60.3600132538,0.0
