Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-09 06:30:00,45.5157169845,-44.3413705148,63.5439818688,-10.5342830155,-4.4013705148,11.416793817,56.05,-39.94,68.8244585885,134.15,-10.5342830155,-4.4013705148,11.416793817,-10.5342830155,-4.4013705148,11.416793817,0.0,0.0,0.0,0.0,43.5357169845,-42.6313705148,60.9326874946,-10.5342830155,-4.4013705148,11.416793817,54.07,-38.23,66.2200709755,134.23,52.5657169845,6.0086294852,52.9080166929,-10.5342830155,-4.4013705148,11.416793817,63.1,10.41,63.9529366018,134.0,43.7857169845,1.7186294852000001,43.819432894,-10.5342830155,-4.4013705148,11.416793817,54.32,6.12,54.6636698366,134.23,49.6257169845,-30.2413705148,58.1141314728,-10.5342830155,-4.4013705148,11.416793817,60.16,-25.84,65.4746607475,0.0
2021-11-09 07:00:00,50.0231003616,-42.9110264198,65.9065001209,-12.2268996384,-4.9610264198,13.1950315614,62.25,-37.95,72.9058639617,132.49,-12.2268996384,-4.9610264198,13.1950315614,-12.2268996384,-4.9610264198,13.1950315614,0.0,0.0,0.0,0.0,47.7731003616,-41.2210264198,63.0986698533,-12.2268996384,-4.9610264198,13.1950315614,60.0,-36.26,70.1055461429,132.61,57.6731003616,7.7889735802,58.1966890359,-12.2268996384,-4.9610264198,13.1950315614,69.9,12.75,71.0533074529,132.17,48.0931003616,3.1189735802,48.1941313707,-12.2268996384,-4.9610264198,13.1950315614,60.32,8.08,60.8587610784,132.61,54.4931003616,-28.0410264198,61.2845588194,-12.2268996384,-4.9610264198,13.1950315614,66.72,-23.08,70.5991841313,0.0
2021-11-09 07:30:00,54.660266845,-40.0523957188,67.76384858,-14.349733155,-5.5923957188,15.4009652781,69.01,-34.46,77.1354114528,132.49,-14.349733155,-5.5923957188,15.4009652781,-14.349733155,-5.5923957188,15.4009652781,0.0,0.0,0.0,0.0,52.100266845,-38.4423957188,64.7476300255,-14.349733155,-5.5923957188,15.4009652781,66.45,-32.85,74.1264122968,132.54,63.440266845,9.2676042812,64.1136174808,-14.349733155,-5.5923957188,15.4009652781,77.79,14.86,79.1966141953,132.0,52.450266845,5.3276042812,52.7201466186,-14.349733155,-5.5923957188,15.4009652781,66.8,10.92,67.6866781575,132.54,59.930266845,-27.5523957188,65.9603774546,-14.349733155,-5.5923957188,15.4009652781,74.28,-21.96,77.4581177153,0.0
2021-11-09 08:00:00,57.8224667798,-38.4905223032,69.4619174201,-15.1475332202,-5.8505223032,16.2381148498,72.97,-32.64,79.9374161454,131.24,-15.1475332202,-5.8505223032,16.2381148498,-15.1475332202,-5.8505223032,16.2381148498,0.0,0.0,0.0,0.0,55.0724667798,-36.9105223032,66.2975358057,-15.1475332202,-5.8505223032,16.2381148498,70.22,-31.06,76.7826282436,131.34,67.1524667798,11.9194776968,68.2021095215,-15.1475332202,-5.8505223032,16.2381148498,82.3,17.77,84.1965729706,130.84,55.4924667798,7.1494776968,55.9511295744,-15.1475332202,-5.8505223032,16.2381148498,70.64,13.0,71.8262458994,131.34,63.4124667798,-22.9705223032,67.444687248,-15.1475332202,-5.8505223032,16.2381148498,78.56,-17.12,80.4037810056,0.0
2021-11-09 08:30:00,59.6558835972,-37.2509225881,70.3310435115,-14.5441164028,-5.7409225881,15.6361604655,74.2,-31.51,80.6133990103,131.53,-14.5441164028,-5.7409225881,15.6361604655,-14.5441164028,-5.7409225881,15.6361604655,0.0,0.0,0.0,0.0,56.8558835972,-35.7209225881,67.1459292151,-14.5441164028,-5.7409225881,15.6361604655,71.4,-29.98,77.4387525726,131.6,68.6858835972,13.3290774119,69.9672416933,-14.5441164028,-5.7409225881,15.6361604655,83.23,19.07,85.3867542421,131.02,57.2558835972,8.6190774119,57.900990509,-14.5441164028,-5.7409225881,15.6361604655,71.8,14.36,73.2219202152,131.6,64.8958835972,-25.2609225881,69.6389971055,-14.5441164028,-5.7409225881,15.6361604655,79.44,-19.52,81.8030806266,0.0
2021-11-09 09:00:00,60.5723670013,-36.5221635426,70.7310403852,-14.0976329987,-5.6221635426,15.177350858,74.67,-30.9,80.8110072948,131.86,-14.0976329987,-5.6221635426,15.177350858,-14.0976329987,-5.6221635426,15.177350858,0.0,0.0,0.0,0.0,57.7423670013,-35.0021635426,67.5228287291,-14.0976329987,-5.6221635426,15.177350858,71.84,-29.38,77.6155267972,131.98,69.2823670013,14.1078364574,70.7041542401,-14.0976329987,-5.6221635426,15.177350858,83.38,19.73,85.6825378943,131.37,58.1823670013,9.3378364574,58.9269294939,-14.0976329987,-5.6221635426,15.177350858,72.28,14.96,73.8119231561,131.98,65.5023670013,-24.5021635426,69.9350849077,-14.0976329987,-5.6221635426,15.177350858,79.6,-18.88,81.8084005466,0.0
2021-11-09 09:30:00,61.903816783,-35.8099137678,71.5152603041,-14.356183217,-5.6999137678,15.4463268618,76.26,-30.11,81.9890218261,131.86,-14.356183217,-5.6999137678,15.4463268618,-14.356183217,-5.6999137678,15.4463268618,0.0,0.0,0.0,0.0,58.993816783,-34.2999137678,68.2404169324,-14.356183217,-5.6999137678,15.4463268618,73.35,-28.6,78.7285367576,131.98,71.033816783,15.1000862322,72.6210419299,-14.356183217,-5.6999137678,15.4463268618,85.39,20.8,87.8868141418,131.37,59.403816783,10.2200862322,60.2765593824,-14.356183217,-5.6999137678,15.4463268618,73.76,15.92,75.4584919012,131.98,67.243816783,-24.3399137678,71.5133714614,-14.356183217,-5.6999137678,15.4463268618,81.6,-18.64,83.7019091777,0.0
2021-11-09 10:00:00,61.4713000702,-35.8063989033,71.1394330504,-13.4686999298,-5.5363989033,14.5621973141,74.94,-30.27,80.8224999613,132.08,-13.4686999298,-5.5363989033,14.5621973141,-13.4686999298,-5.5363989033,14.5621973141,0.0,0.0,0.0,0.0,58.6413000702,-34.3263989033,67.9492732528,-13.4686999298,-5.5363989033,14.5621973141,72.11,-28.79,77.6448079397,132.17,70.6413000702,15.0836010967,72.2337061049,-13.4686999298,-5.5363989033,14.5621973141,84.11,20.62,86.6006726302,131.54,59.0513000702,10.2636010967,59.9366127459,-13.4686999298,-5.5363989033,14.5621973141,72.52,15.8,74.2212260745,132.17,66.8113000702,-23.0563989033,70.67777124,-13.4686999298,-5.5363989033,14.5621973141,80.28,-17.52,82.1695125944,0.0
2021-11-09 10:30:00,61.8167001573,-35.5683443474,71.3190825653,-12.653299842700001,-5.1883443474,13.675705246,74.47,-30.38,80.4283861581,132.28,-12.653299842700001,-5.1883443474,13.675705246,-12.653299842700001,-5.1883443474,13.675705246,0.0,0.0,0.0,0.0,58.9867001573,-34.0783443474,68.1231557469,-12.653299842700001,-5.1883443474,13.675705246,71.64,-28.89,77.2458523158,132.38,69.8967001573,15.1916556526,71.5285613888,-12.653299842700001,-5.1883443474,13.675705246,82.55,20.38,85.0285063964,131.77,59.4267001573,10.5716556526,60.359693462,-12.653299842700001,-5.1883443474,13.675705246,72.08,15.76,73.7828164277,132.38,66.1867001573,-23.3883443474,70.1975350638,-12.653299842700001,-5.1883443474,13.675705246,78.84,-18.2,80.9134451127,0.0
2021-11-09 11:00:00,61.0000169299,-35.0733082073,70.3643305521,-11.0599830701,-4.8433082073,12.0739744866,72.06,-30.23,78.1440752713,132.38,-11.0599830701,-4.8433082073,12.0739744866,-11.0599830701,-4.8433082073,12.0739744866,0.0,0.0,0.0,0.0,58.2800169299,-33.6033082073,67.2736404234,-11.0599830701,-4.8433082073,12.0739744866,69.34,-28.76,75.0677906961,132.38,68.6600169299,15.6266917927,70.4158463784,-11.0599830701,-4.8433082073,12.0739744866,79.72,20.47,82.3061316063,131.92,58.6200169299,10.9966917927,59.6425486984,-11.0599830701,-4.8433082073,12.0739744866,69.68,15.84,71.4577357604,132.38,65.0200169299,-23.8033082073,69.2401623566,-11.0599830701,-4.8433082073,12.0739744866,76.08,-18.96,78.4069384685,0.0
2021-11-09 11:30:00,60.1546838939,-34.5190646758,69.3552580593,-8.8353161061,-4.4190646758,9.8788128489,68.99,-30.1,75.2703799645,132.3,-8.8353161061,-4.4190646758,9.8788128489,-8.8353161061,-4.4190646758,9.8788128489,0.0,0.0,0.0,0.0,57.5646838939,-33.0990646758,66.4021152842,-8.8353161061,-4.4190646758,9.8788128489,66.4,-28.68,72.3291255305,132.38,67.5946838939,16.1109353242,69.4881538662,-8.8353161061,-4.4190646758,9.8788128489,76.43,20.53,79.1392810177,131.92,57.8846838939,11.4209353242,59.0006304473,-8.8353161061,-4.4190646758,9.8788128489,66.72,15.84,68.5745142163,132.38,64.0446838939,-23.1790646758,68.110135621,-8.8353161061,-4.4190646758,9.8788128489,72.88,-18.76,75.2557771869,0.0
2021-11-09 12:00:00,61.2665004997,-34.5456059174,70.3347920426,-9.7134995003,-4.4456059174,10.682484941,70.98,-30.1,77.0984461581,132.3,-9.7134995003,-4.4456059174,10.682484941,-9.7134995003,-4.4456059174,10.682484941,0.0,0.0,0.0,0.0,58.5865004997,-33.1056059174,67.2930842208,-9.7134995003,-4.4456059174,10.682484941,68.3,-28.66,74.0694646936,132.38,68.0465004997,15.8943940826,69.8781653559,-9.7134995003,-4.4456059174,10.682484941,77.76,20.34,80.3761979693,131.8,58.9265004997,11.3143940826,60.0028997182,-9.7134995003,-4.4456059174,10.682484941,68.64,15.76,70.4260406384,132.38,64.4465004997,-23.6856059174,68.6611924913,-9.7134995003,-4.4456059174,10.682484941,74.16,-19.24,76.6151629901,0.0
2021-11-09 12:30:00,62.1006836377,-34.5443970594,71.0620171152,-11.0293163623,-4.7843970594,12.0223240116,73.13,-29.76,78.9534958061,132.15,-11.0293163623,-4.7843970594,12.0223240116,-11.0293163623,-4.7843970594,12.0223240116,0.0,0.0,0.0,0.0,59.3306836377,-33.0943970594,67.9365081355,-11.0293163623,-4.7843970594,12.0223240116,70.36,-28.31,75.8418466284,132.25,69.7206836377,15.7756029406,71.4831684738,-11.0293163623,-4.7843970594,12.0223240116,80.75,20.56,83.3263229718,131.68,59.6906836377,11.3756029406,60.7649739192,-11.0293163623,-4.7843970594,12.0223240116,70.72,16.16,72.5428425139,132.25,66.0506836377,-22.9443970594,69.9223724242,-11.0293163623,-4.7843970594,12.0223240116,77.08,-18.16,79.1903529478,0.0
2021-11-09 13:00:00,62.7314004165,-34.9754380182,71.8227670226,-12.5385995835,-5.1754380182,13.5647203508,75.27,-29.8,80.9543877748,132.06,-12.5385995835,-5.1754380182,13.5647203508,-12.5385995835,-5.1754380182,13.5647203508,0.0,0.0,0.0,0.0,59.8714004165,-33.4954380182,68.6041467833,-12.5385995835,-5.1754380182,13.5647203508,72.41,-28.32,77.7510803783,132.17,70.7414004165,15.2545619818,72.3674470611,-12.5385995835,-5.1754380182,13.5647203508,83.28,20.43,85.7493049535,131.6,60.2614004165,10.9045619818,61.2400673756,-12.5385995835,-5.1754380182,13.5647203508,72.8,16.08,74.5547208431,132.17,66.9814004165,-23.6954380182,71.0491504849,-12.5385995835,-5.1754380182,13.5647203508,79.52,-18.52,81.6481524592,0.0
2021-11-09 13:30:00,63.0220169515,-35.3441490446,72.2563733682,-13.4379830485,-5.3541490446,14.4653482642,76.46,-29.99,82.1311859162,131.95,-13.4379830485,-5.3541490446,14.4653482642,-13.4379830485,-5.3541490446,14.4653482642,0.0,0.0,0.0,0.0,60.1120169515,-33.8541490446,68.9895498573,-13.4379830485,-5.3541490446,14.4653482642,73.55,-28.5,78.8787201975,132.07,71.2420169515,15.0758509554,72.8196832,-13.4379830485,-5.3541490446,14.4653482642,84.68,20.43,87.1096280557,131.5,60.5220169515,10.7258509554,61.4650991587,-13.4379830485,-5.3541490446,14.4653482642,73.96,16.08,75.6878325757,132.07,67.4820169515,-24.4341490446,71.7694242096,-13.4379830485,-5.3541490446,14.4653482642,80.92,-19.08,83.1389968667,0.0
2021-11-09 14:00:00,62.3590668806,-35.7585686043,71.8841321214,-13.7309331194,-5.4285686043,14.7650899564,76.09,-30.33,81.9121297489,132.17,-13.7309331194,-5.4285686043,14.7650899564,-13.7309331194,-5.4285686043,14.7650899564,0.0,0.0,0.0,0.0,59.4790668806,-34.2485686043,68.6347131445,-13.7309331194,-5.4285686043,14.7650899564,73.21,-28.82,78.6784373256,132.27,70.9690668806,15.0214313957,72.5413802948,-13.7309331194,-5.4285686043,14.7650899564,84.7,20.45,87.1337621132,131.7,59.9490668806,10.4914313957,60.8601737804,-13.7309331194,-5.4285686043,14.7650899564,73.68,15.92,75.3802945073,132.27,67.2290668806,-24.5085686043,71.5570916727,-13.7309331194,-5.4285686043,14.7650899564,80.96,-19.08,83.1779297651,0.0
2021-11-09 14:30:00,62.0279002656,-35.7950857943,71.6152817378,-13.4620997344,-5.3550857943,14.4881010876,75.49,-30.44,81.3961528575,132.47,-13.4620997344,-5.3550857943,14.4881010876,-13.4620997344,-5.3550857943,14.4881010876,0.0,0.0,0.0,0.0,59.1579002656,-34.2950857943,68.3798952432,-13.4620997344,-5.3550857943,14.4881010876,72.62,-28.94,78.1740877785,132.59,70.3179002656,14.9849142057,71.8968340855,-13.4620997344,-5.3550857943,14.4881010876,83.78,20.34,86.2137112065,132.0,59.5779002656,10.4449142057,60.486547536,-13.4620997344,-5.3550857943,14.4881010876,73.04,15.8,74.7293891317,132.59,66.6179002656,-23.7550857943,70.7265773023,-13.4620997344,-5.3550857943,14.4881010876,80.08,-18.4,82.1666988506,0.0
2021-11-09 15:00:00,61.7018335073,-36.2306422671,71.5526078997,-13.7381664927,-5.4406422671,14.7762582158,75.44,-30.79,81.4813948089,132.47,-13.7381664927,-5.4406422671,14.7762582158,-13.7381664927,-5.4406422671,14.7762582158,0.0,0.0,0.0,0.0,58.8518335073,-34.7206422671,68.3305298282,-13.7381664927,-5.4406422671,14.7762582158,72.59,-29.28,78.2727698501,132.59,70.1518335073,14.3193577329,71.5983501927,-13.7381664927,-5.4406422671,14.7762582158,83.89,19.76,86.185785951,132.0,59.3018335073,10.1193577329,60.1590297316,-13.7381664927,-5.4406422671,14.7762582158,73.04,15.56,74.6790144552,132.59,66.4218335073,-23.1606422671,70.343978539,-13.7381664927,-5.4406422671,14.7762582158,80.16,-17.72,82.0952130151,0.0
2021-11-09 15:30:00,63.0548835385,-36.1434044971,72.6791856496,-14.1051164615,-5.5034044971,15.1407321967,77.16,-30.64,83.0209323002,132.74,-14.1051164615,-5.5034044971,15.1407321967,-14.1051164615,-5.5034044971,15.1407321967,0.0,0.0,0.0,0.0,60.1248835385,-34.6034044971,69.3714438606,-14.1051164615,-5.5034044971,15.1407321967,74.23,-29.1,79.7301881347,132.88,70.6848835385,13.8065955029,72.0206556498,-14.1051164615,-5.5034044971,15.1407321967,84.79,19.31,86.9610269029,132.31,60.6148835385,10.5365955029,61.5238486376,-14.1051164615,-5.5034044971,15.1407321967,74.72,16.04,76.4222480695,132.88,67.0148835385,-24.8634044971,71.4785527194,-14.1051164615,-5.5034044971,15.1407321967,81.12,-19.36,83.3982254008,0.0
2021-11-09 16:00:00,65.8562667926,-35.5324999278,74.8305180189,-15.7437332074,-5.9824999278,16.8420735271,81.6,-29.55,86.7857275132,133.08,-15.7437332074,-5.9824999278,16.8420735271,-15.7437332074,-5.9824999278,16.8420735271,0.0,0.0,0.0,0.0,62.7362667926,-33.9924999278,71.3535508746,-15.7437332074,-5.9824999278,16.8420735271,78.48,-28.01,83.3286895373,133.18,73.9162667926,14.3675000722,75.2996650383,-15.7437332074,-5.9824999278,16.8420735271,89.66,20.35,91.9404051546,132.77,63.2562667926,10.6975000722,64.1544370744,-15.7437332074,-5.9824999278,16.8420735271,79.0,16.68,80.7417017408,133.18,70.0562667926,-23.9424999278,74.0346123088,-15.7437332074,-5.9824999278,16.8420735271,85.8,-17.96,87.6595779137,0.0
2021-11-09 16:30:00,66.3144001343,-35.2796978077,75.11495685,-16.9655998657,-6.3596978077,18.1184252905,83.28,-28.92,88.1585208587,132.25,-16.9655998657,-6.3596978077,18.1184252905,-16.9655998657,-6.3596978077,18.1184252905,0.0,0.0,0.0,0.0,63.1144001343,-33.7496978077,71.571430099,-16.9655998657,-6.3596978077,18.1184252905,80.08,-27.39,84.6346176219,132.36,76.2544001343,14.4703021923,77.6152252163,-16.9655998657,-6.3596978077,18.1184252905,93.22,20.83,95.5188845203,131.89,63.6344001343,10.7603021923,64.5377485176,-16.9655998657,-6.3596978077,18.1184252905,80.6,17.12,82.3981456102,132.36,72.2344001343,-24.3196978077,76.2184771838,-16.9655998657,-6.3596978077,18.1184252905,89.2,-17.96,90.9901181448,0.0
2021-11-09 17:00:00,70.2212168029,-34.615062246,78.2893468077,-18.3887831971,-6.815062246,19.6110280426,88.61,-27.8,92.8685743403,131.79,-18.3887831971,-6.815062246,19.6110280426,-18.3887831971,-6.815062246,19.6110280426,0.0,0.0,0.0,0.0,66.7812168029,-33.065062246,74.5186504105,-18.3887831971,-6.815062246,19.6110280426,85.17,-26.25,89.1234615575,131.92,80.7612168029,15.574937754,82.2493332832,-18.3887831971,-6.815062246,19.6110280426,99.15,22.39,101.6466162742,131.37,67.3312168029,10.904937754,68.2085802783,-18.3887831971,-6.815062246,19.6110280426,85.72,17.72,87.5323757246,131.92,76.4112168029,-22.095062246,79.5415981041,-18.3887831971,-6.815062246,19.6110280426,94.8,-15.28,96.0235304496,0.0
2021-11-09 17:30:00,71.5006334631,-33.8196820529,79.0955844519,-18.0093665369,-7.1596820529,19.3803593918,89.51,-26.66,93.3959083686,130.86,-18.0093665369,-7.1596820529,19.3803593918,-18.0093665369,-7.1596820529,19.3803593918,0.0,0.0,0.0,0.0,68.0206334631,-32.2896820529,75.2956183573,-18.0093665369,-7.1596820529,19.3803593918,86.03,-25.13,89.6252073917,130.97,83.8906334631,15.3903179471,85.290681023,-18.0093665369,-7.1596820529,19.3803593918,101.9,22.55,104.3652839789,130.4,68.5906334631,11.6803179471,69.5780484508,-18.0093665369,-7.1596820529,19.3803593918,86.6,18.84,88.6256486577,130.97,79.5106334631,-21.6396820529,82.4027710278,-18.0093665369,-7.1596820529,19.3803593918,97.52,-14.48,98.589151533,0.0
2021-11-09 18:00:00,71.4495834845,-34.10792064,79.173185047,-17.3104165155,-7.14792064,18.7281416434,88.76,-26.96,92.7641051269,130.86,-17.3104165155,-7.14792064,18.7281416434,-17.3104165155,-7.14792064,18.7281416434,0.0,0.0,0.0,0.0,67.9895834845,-32.58792064,75.3959948143,-17.3104165155,-7.14792064,18.7281416434,85.3,-25.44,89.012828289,130.97,84.1195834845,15.52207936,85.5396941383,-17.3104165155,-7.14792064,18.7281416434,101.43,22.67,103.93254447,130.4,68.5695834845,11.49207936,69.5259352131,-17.3104165155,-7.14792064,18.7281416434,85.88,18.64,87.8795994529,130.97,79.7295834845,-22.30792064,82.7916046824,-17.3104165155,-7.14792064,18.7281416434,97.04,-15.16,98.2170412912,0.0
2021-11-09 18:30:00,71.4212168294,-34.9488653509,79.5136051422,-18.9087831706,-7.0088653509,20.1659682262,90.33,-27.94,94.5523796633,131.01,-18.9087831706,-7.0088653509,20.1659682262,-18.9087831706,-7.0088653509,20.1659682262,0.0,0.0,0.0,0.0,67.9112168294,-33.3588653509,75.6620596386,-18.9087831706,-7.0088653509,20.1659682262,86.82,-26.35,90.7305621056,131.13,81.9512168294,14.331134649100001,83.1948517647,-18.9087831706,-7.0088653509,20.1659682262,100.86,21.34,103.0928474726,130.48,68.4912168294,10.5111346491,69.2930785461,-18.9087831706,-7.0088653509,20.1659682262,87.4,17.52,89.1387143726,131.13,77.5712168294,-23.2488653509,80.9802656238,-18.9087831706,-7.0088653509,20.1659682262,96.48,-16.24,97.8372526188,0.0
2021-11-09 19:00:00,69.767416776,-35.7332447689,78.3859504332,-18.052583224,-6.7432447689,19.2708876566,87.82,-28.99,92.4812007924,130.77,-18.052583224,-6.7432447689,19.2708876566,-18.052583224,-6.7432447689,19.2708876566,0.0,0.0,0.0,0.0,66.377416776,-34.1332447689,74.6393988206,-18.052583224,-6.7432447689,19.2708876566,84.43,-27.39,88.7616865545,130.87,79.977416776,13.6967552311,81.1417789922,-18.052583224,-6.7432447689,19.2708876566,98.03,20.44,100.1382768975,130.26,66.987416776,9.8967552311,67.7145462248,-18.052583224,-6.7432447689,19.2708876566,85.04,16.64,86.65270451640001,130.87,75.787416776,-23.8632447689,79.4555661517,-18.052583224,-6.7432447689,19.2708876566,93.84,-17.12,95.3888882418,0.0
2021-11-09 19:30:00,67.6105000822,-37.0491774331,77.0961819407,-17.2294999178,-6.4891774331,18.4110046216,84.84,-30.56,90.1761564938,131.47,-17.2294999178,-6.4891774331,18.4110046216,-17.2294999178,-6.4891774331,18.4110046216,0.0,0.0,0.0,0.0,64.3705000822,-35.4091774331,73.466802893,-17.2294999178,-6.4891774331,18.4110046216,81.6,-28.92,86.5732429796,131.56,77.5205000822,12.9708225669,78.5981562828,-17.2294999178,-6.4891774331,18.4110046216,94.75,19.46,96.7277318043,130.98,64.9305000822,8.8308225669,65.5282631247,-17.2294999178,-6.4891774331,18.4110046216,82.16,15.32,83.5761209916,131.56,73.4105000822,-24.4491774331,77.3748266523,-17.2294999178,-6.4891774331,18.4110046216,90.64,-17.96,92.4022250814,0.0
2021-11-09 20:00:00,65.0345167329,-38.5768474588,75.6152202043,-16.2354832671,-6.1468474588,17.3601454659,81.27,-32.43,87.5015302723,131.47,-16.2354832671,-6.1468474588,17.3601454659,-16.2354832671,-6.1468474588,17.3601454659,0.0,0.0,0.0,0.0,61.9645167329,-36.9068474588,72.1229278613,-16.2354832671,-6.1468474588,17.3601454659,78.2,-30.76,84.0322414315,131.56,74.4945167329,12.313152541200001,75.5052762976,-16.2354832671,-6.1468474588,17.3601454659,90.73,18.46,92.5889005227,130.98,62.5245167329,7.3331525412,62.953080297,-16.2354832671,-6.1468474588,17.3601454659,78.76,13.48,79.905243883,131.56,70.6045167329,-25.1868474588,74.9624910739,-16.2354832671,-6.1468474588,17.3601454659,86.84,-19.04,88.9027963565,0.0
2021-11-09 20:30:00,61.7882501219,-39.8467913527,73.5224770681,-15.3917498781,-5.9567913527,16.5042215063,77.18,-33.89,84.2928496374,131.67,-15.3917498781,-5.9567913527,16.5042215063,-15.3917498781,-5.9567913527,16.5042215063,0.0,0.0,0.0,0.0,58.9182501219,-38.1567913527,70.1947357268,-15.3917498781,-5.9567913527,16.5042215063,74.31,-32.2,80.9865180138,131.76,70.8882501219,10.1932086473,71.6173547952,-15.3917498781,-5.9567913527,16.5042215063,86.28,16.15,87.7784762912,131.1,59.4482501219,6.3632086473000005,59.7878320968,-15.3917498781,-5.9567913527,16.5042215063,74.84,12.32,75.8472675843,131.76,67.1682501219,-26.3167913527,72.139776348,-15.3917498781,-5.9567913527,16.5042215063,82.56,-20.36,85.0334240167,0.0
2021-11-09 21:00:00,58.8689835134,-41.2628281002,71.8900424449,-14.6610164866,-5.7028281002,15.7311046262,73.53,-35.56,81.6772581567,132.06,-14.6610164866,-5.7028281002,15.7311046262,-14.6610164866,-5.7028281002,15.7311046262,0.0,0.0,0.0,0.0,56.1689835134,-39.5428281002,68.6919934424,-14.6610164866,-5.7028281002,15.7311046262,70.83,-33.84,78.4986273765,132.18,67.3689835134,8.0171718998,67.8443437944,-14.6610164866,-5.7028281002,15.7311046262,82.03,13.72,83.1694613425,131.66,56.6589835134,5.2571718998,56.9023573251,-14.6610164866,-5.7028281002,15.7311046262,71.32,10.96,72.1572172412,132.18,63.9389835134,-27.7028281002,69.6824245953,-14.6610164866,-5.7028281002,15.7311046262,78.6,-22.0,81.6208306745,0.0
2021-11-09 21:30:00,55.8420835711,-43.2970233611,70.6609547734,-13.5879164289,-5.4070233611,14.6242050897,69.43,-37.89,79.0959986346,132.75,-13.5879164289,-5.4070233611,14.6242050897,-13.5879164289,-5.4070233611,14.6242050897,0.0,0.0,0.0,0.0,53.3120835711,-41.5170233611,67.5710106737,-13.5879164289,-5.4070233611,14.6242050897,66.9,-36.11,76.0232997179,132.87,63.9320835711,8.0929766389,64.4422810011,-13.5879164289,-5.4070233611,14.6242050897,77.52,13.5,78.6867231495,132.5,53.8120835711,3.7529766389,53.9427953661,-13.5879164289,-5.4070233611,14.6242050897,67.4,9.16,68.0195971761,132.87,60.6520835711,-28.7270233611,67.1112294084,-13.5879164289,-5.4070233611,14.6242050897,74.24,-23.32,77.8164507029,0.0
2021-11-09 22:00:00,52.4530502161,-43.4862786459,68.135005008,-12.4269497839,-5.0362786459,13.408698055,64.88,-38.45,75.4176166423,133.48,-12.4269497839,-5.0362786459,13.408698055,-12.4269497839,-5.0362786459,13.408698055,0.0,0.0,0.0,0.0,50.1430502161,-41.7362786459,65.2398838149,-12.4269497839,-5.0362786459,13.408698055,62.57,-36.7,72.5389198982,133.62,59.9930502161,5.0237213541,60.2030219381,-12.4269497839,-5.0362786459,13.408698055,72.42,10.06,73.1153882572,133.11,50.5330502161,3.1237213541,50.6295052241,-12.4269497839,-5.0362786459,13.408698055,62.96,8.16,63.4865907102,133.62,56.8930502161,-30.9562786459,64.769671533,-12.4269497839,-5.0362786459,13.408698055,69.32,-25.92,74.0074915127,0.0
2021-11-09 22:30:00,48.988716958,-44.339713269,66.0749919559,-11.171283042,-4.649713269,12.1003057105,60.16,-39.69,72.0730303234,133.13,-11.171283042,-4.649713269,12.1003057105,-11.171283042,-4.649713269,12.1003057105,0.0,0.0,0.0,0.0,46.878716958,-42.579713269,63.3296619737,-11.171283042,-4.649713269,12.1003057105,58.05,-37.93,69.3432577833,133.23,55.818716958,4.030286731,55.9640274996,-11.171283042,-4.649713269,12.1003057105,66.99,8.68,67.55,133.0,47.148716958,1.190286731,47.1637391784,-11.171283042,-4.649713269,12.1003057105,58.32,5.84,58.6116711927,133.23,52.828716958,-30.729713269,61.1161894511,-11.171283042,-4.649713269,12.1003057105,64.0,-26.08,69.1098140643,0.0
2021-11-09 23:00:00,46.0224169631,-45.2019068957,64.5079471859,-10.0075830369,-4.2519068957,10.8733817412,56.03,-40.95,69.3993040311,131.51,-10.0075830369,-4.2519068957,10.8733817412,-10.0075830369,-4.2519068957,10.8733817412,0.0,0.0,0.0,0.0,44.0924169631,-43.4219068957,61.8837881202,-10.0075830369,-4.2519068957,10.8733817412,54.1,-39.17,66.7914582862,131.63,52.2024169631,3.8580931043,52.3447917103,-10.0075830369,-4.2519068957,10.8733817412,62.21,8.11,62.7364025108,131.33,44.3524169631,0.7480931043,44.3587255652,-10.0075830369,-4.2519068957,10.8733817412,54.36,5.0,54.589464185,131.63,49.3924169631,-32.2519068957,58.9897987102,-10.0075830369,-4.2519068957,10.8733817412,59.4,-28.0,65.6685617324,0.0
2021-11-09 23:30:00,43.8886835935,-46.1344688365,63.6757863116,-8.9713164065,-3.9144688365,9.7881348753,52.86,-42.22,67.6513710135,132.35,-8.9713164065,-3.9144688365,9.7881348753,-8.9713164065,-3.9144688365,9.7881348753,0.0,0.0,0.0,0.0,42.1186835935,-44.3644688365,61.1734387034,-8.9713164065,-3.9144688365,9.7881348753,51.09,-40.45,65.1643353377,132.47,49.4886835935,4.1455311635,49.6620099517,-8.9713164065,-3.9144688365,9.7881348753,58.46,8.06,59.0130087354,132.16,42.3886835935,0.4455311635,42.3910249323,-8.9713164065,-3.9144688365,9.7881348753,51.36,4.36,51.5447300895,132.47,46.8286835935,-30.3544688365,55.8060873512,-8.9713164065,-3.9144688365,9.7881348753,55.8,-26.44,61.7471748342,0.0
2021-11-10 00:00:00,42.4586835919,-46.3830035833,62.8818164,-8.3813164081,-3.6630035833,9.146805999,50.84,-42.72,66.4056021733,133.37,-8.3813164081,-3.6630035833,9.146805999,-8.3813164081,-3.6630035833,9.146805999,0.0,0.0,0.0,0.0,40.7686835919,-44.5930035833,60.4203734712,-8.3813164081,-3.6630035833,9.146805999,49.15,-40.93,63.9608270741,133.48,47.5786835919,3.4269964166999998,47.7019437421,-8.3813164081,-3.6630035833,9.146805999,55.96,7.09,56.4073550169,133.16,40.9786835919,0.4569964167,40.9812317366,-8.3813164081,-3.6630035833,9.146805999,49.36,4.12,49.5316464495,133.48,45.0586835919,-32.9830035833,55.8405183752,-8.3813164081,-3.6630035833,9.146805999,53.44,-29.32,60.9548685504,0.0
2021-11-10 00:30:00,43.927883539,-45.9856217141,63.5950969545,-8.842116461,-3.7756217141,9.6144860932,52.77,-42.21,67.574825194,133.92,-8.842116461,-3.7756217141,9.6144860932,-8.842116461,-3.7756217141,9.6144860932,0.0,0.0,0.0,0.0,42.137883539,-44.1956217141,61.0643448163,-8.842116461,-3.7756217141,9.6144860932,50.98,-40.42,65.0594866257,134.05,49.347883539,3.5743782859,49.4771643277,-8.842116461,-3.7756217141,9.6144860932,58.19,7.35,58.6523537465,133.8,42.357883539,0.3843782859,42.3596275311,-8.842116461,-3.7756217141,9.6144860932,51.2,4.16,51.3687220008,134.05,46.677883539,-30.8556217141,55.9543939566,-8.842116461,-3.7756217141,9.6144860932,55.52,-27.08,61.7721361133,0.0
2021-11-10 01:00:00,43.5368168163,-46.3969109812,63.6248989554,-10.9031831837,-4.5069109812,11.7979510988,54.44,-41.89,68.6912345209,133.08,-10.9031831837,-4.5069109812,11.7979510988,-10.9031831837,-4.5069109812,11.7979510988,0.0,0.0,0.0,0.0,41.6768168163,-44.6069109812,61.0469783627,-10.9031831837,-4.5069109812,11.7979510988,52.58,-40.1,66.1261400658,133.21,50.1468168163,3.3730890188,50.2601329717,-10.9031831837,-4.5069109812,11.7979510988,61.05,7.88,61.5564529517,132.89,41.9368168163,-0.1069109812,41.936953092,-10.9031831837,-4.5069109812,11.7979510988,52.84,4.4,53.0228780811,133.21,47.4168168163,-30.5869109812,56.4261786794,-10.9031831837,-4.5069109812,11.7979510988,58.32,-26.08,63.8857480194,0.0
2021-11-10 01:30:00,42.1332834619,-46.9484002439,63.0822150907,-11.4567165381,-4.7284002439,12.3941164551,53.59,-42.22,68.2232841484,132.96,-11.4567165381,-4.7284002439,12.3941164551,-11.4567165381,-4.7284002439,12.3941164551,0.0,0.0,0.0,0.0,40.3232834619,-45.1584002439,60.5412941862,-11.4567165381,-4.7284002439,12.3941164551,51.78,-40.43,65.6943932159,133.07,48.8232834619,2.8715997561,48.9076588395,-11.4567165381,-4.7284002439,12.3941164551,60.28,7.6,60.7572086258,132.73,40.5432834619,-0.5284002439000001,40.5467266334,-11.4567165381,-4.7284002439,12.3941164551,52.0,4.2,52.1693396546,133.07,46.1032834619,-30.4084002439,55.2284668569,-11.4567165381,-4.7284002439,12.3941164551,57.56,-25.68,63.0286918792,0.0
2021-11-10 02:00:00,40.6135667496,-47.4002496919,62.4199124878,-11.2664332504,-4.6302496919,12.1807935043,51.88,-42.77,67.2369489195,133.07,-11.2664332504,-4.6302496919,12.1807935043,-11.2664332504,-4.6302496919,12.1807935043,0.0,0.0,0.0,0.0,38.8735667496,-45.6002496919,59.9210894744,-11.2664332504,-4.6302496919,12.1807935043,50.14,-40.97,64.749984556,133.2,47.0935667496,2.7397503081,47.1731943052,-11.2664332504,-4.6302496919,12.1807935043,58.36,7.37,58.8235199559,132.85,39.0935667496,-0.7902496919,39.1015531122,-11.2664332504,-4.6302496919,12.1807935043,50.36,3.84,50.506189719700004,133.2,44.4935667496,-33.5502496919,55.7251894253,-11.2664332504,-4.6302496919,12.1807935043,55.76,-28.92,62.8135654138,0.0
2021-11-10 02:30:00,40.0072667237,-47.5859502219,62.1691567357,-11.0227332763,-4.5359502219,11.9195424952,51.03,-43.05,66.7634885248,133.99,-11.0227332763,-4.5359502219,11.9195424952,-11.0227332763,-4.5359502219,11.9195424952,0.0,0.0,0.0,0.0,38.3072667237,-45.7959502219,59.7052404783,-11.0227332763,-4.5359502219,11.9195424952,49.33,-41.26,64.3104695987,134.11,46.2872667237,2.8740497781,46.376408042,-11.0227332763,-4.5359502219,11.9195424952,57.31,7.41,57.787059105,133.78,38.5372667237,-0.6559502219000001,38.5428488468,-11.0227332763,-4.5359502219,11.9195424952,49.56,3.88,49.7116485343,134.11,43.6972667237,-34.6559502219,55.7717312346,-11.0227332763,-4.5359502219,11.9195424952,54.72,-30.12,62.4619308059,0.0
2021-11-10 03:00:00,39.3005833939,-47.7980398492,61.8804368805,-10.6794166061,-4.3980398492,11.5495754711,49.98,-43.4,66.1933561621,133.99,-10.6794166061,-4.3980398492,11.5495754711,-10.6794166061,-4.3980398492,11.5495754711,0.0,0.0,0.0,0.0,37.6405833939,-45.9980398492,59.4359587135,-10.6794166061,-4.3980398492,11.5495754711,48.32,-41.6,63.7603513165,134.11,45.2905833939,2.7019601508,45.3711090102,-10.6794166061,-4.3980398492,11.5495754711,55.97,7.1,56.4185333025,133.78,37.8805833939,-0.7980398492,37.8889887152,-10.6794166061,-4.3980398492,11.5495754711,48.56,3.6,48.6932603139,134.11,42.8005833939,-34.4380398492,54.9351301765,-10.6794166061,-4.3980398492,11.5495754711,53.48,-30.04,61.3393185485,0.0
2021-11-10 03:30:00,38.387000037,-47.8184401341,61.3201841868,-10.262999963,-4.2884401341,11.1229441707,48.65,-43.53,65.2815701404,134.16,-10.262999963,-4.2884401341,11.1229441707,-10.262999963,-4.2884401341,11.1229441707,0.0,0.0,0.0,0.0,36.787000037,-46.0184401341,58.915025283,-10.262999963,-4.2884401341,11.1229441707,47.05,-41.73,62.8895492113,134.26,44.367000037,2.7415598659000002,44.4516236237,-10.262999963,-4.2884401341,11.1229441707,54.63,7.03,55.0804665921,133.95,36.977000037,-0.4084401341,36.97925574,-10.262999963,-4.2884401341,11.1229441707,47.24,3.88,47.3990717209,134.26,41.897000037,-33.6884401341,53.7612277647,-10.262999963,-4.2884401341,11.1229441707,52.16,-29.4,59.8750832985,0.0
2021-11-10 04:00:00,37.5608000358,-48.5998011782,61.4227512726,-9.8591999642,-4.1498011782,10.696946936,47.42,-44.45,64.995837559,134.81,-9.8591999642,-4.1498011782,10.696946936,-9.8591999642,-4.1498011782,10.696946936,0.0,0.0,0.0,0.0,36.0208000358,-46.7898011782,59.0489926207,-9.8591999642,-4.1498011782,10.696946936,45.88,-42.64,62.6350061866,134.92,43.3108000358,3.1301988218,43.4237670453,-9.8591999642,-4.1498011782,10.696946936,53.17,7.28,53.6660721499,134.64,36.2208000358,-1.1898011782,36.2403363958,-9.8591999642,-4.1498011782,10.696946936,46.08,2.96,46.1749715755,134.92,40.9408000358,-33.9098011782,53.1603585722,-9.8591999642,-4.1498011782,10.696946936,50.8,-29.76,58.8752715493,0.0
2021-11-10 04:30:00,37.4469499924,-48.7055497693,61.4369973392,-9.8030500076,-4.1255497693,10.6357863062,47.25,-44.58,64.9610567956,134.96,-9.8030500076,-4.1255497693,10.6357863062,-9.8030500076,-4.1255497693,10.6357863062,0.0,0.0,0.0,0.0,35.9169499924,-46.8755497693,59.0537421586,-9.8030500076,-4.1255497693,10.6357863062,45.72,-42.75,62.5929780407,135.07,43.1569499924,3.5444502307,43.302256986,-9.8030500076,-4.1255497693,10.6357863062,52.96,7.67,53.5125265709,134.64,36.1169499924,-1.2055497693000001,36.1370644491,-9.8030500076,-4.1255497693,10.6357863062,45.92,2.92,46.0127460602,135.07,40.716949992400004,-33.7255497693,52.8704333624,-9.8030500076,-4.1255497693,10.6357863062,50.52,-29.6,58.5528001038,0.0
2021-11-10 05:00:00,37.8776166923,-48.6940845999,61.6913909821,-9.9623833077,-4.1340845999,10.7860899611,47.84,-44.56,65.3778188685,134.96,-9.9623833077,-4.1340845999,10.7860899611,-9.9623833077,-4.1340845999,10.7860899611,0.0,0.0,0.0,0.0,36.3376166923,-46.8840845999,59.317280582,-9.9623833077,-4.1340845999,10.7860899611,46.3,-42.75,63.0178744484,135.07,43.2976166923,3.5459154001,43.4425727514,-9.9623833077,-4.1340845999,10.7860899611,53.26,7.68,53.8108725073,134.64,36.5576166923,-1.2140845999,36.5777711136,-9.9623833077,-4.1340845999,10.7860899611,46.52,2.92,46.6115522162,135.07,40.8776166923,-33.4540845999,52.8219208555,-9.9623833077,-4.1340845999,10.7860899611,50.84,-29.32,58.6887382723,0.0
2021-11-10 05:30:00,39.2410667049,-48.1515306204,62.1162717589,-10.6289332951,-4.3315306204,11.4776469934,49.87,-43.82,66.3868157091,134.44,-10.6289332951,-4.3315306204,11.4776469934,-10.6289332951,-4.3315306204,11.4776469934,0.0,0.0,0.0,0.0,37.5910667049,-46.3415306204,59.6709791796,-10.6289332951,-4.3315306204,11.4776469934,48.22,-42.01,63.9531742762,134.56,45.0610667049,3.7584693796,45.2175389054,-10.6289332951,-4.3315306204,11.4776469934,55.69,8.09,56.2745430901,134.08,37.8110667049,-0.9715306204,37.8235460674,-10.6289332951,-4.3315306204,11.4776469934,48.44,3.36,48.5563919582,134.56,42.5310667049,-32.0915306204,53.2799959893,-10.6289332951,-4.3315306204,11.4776469934,53.16,-27.76,59.971686653,0.0
2021-11-10 06:00:00,40.7674166678,-46.818039933,62.0798769726,-11.6425833322,-4.658039933,12.5398198817,52.41,-42.16,67.2627214733,134.44,-11.6425833322,-4.658039933,12.5398198817,-11.6425833322,-4.658039933,12.5398198817,0.0,0.0,0.0,0.0,38.9874166678,-45.048039933,59.5763758568,-11.6425833322,-4.658039933,12.5398198817,50.63,-40.39,64.7668819691,134.56,47.1274166678,3.631960067,47.2671612825,-11.6425833322,-4.658039933,12.5398198817,58.77,8.29,59.3518070492,134.08,39.1974166678,0.021960067,39.1974228192,-11.6425833322,-4.658039933,12.5398198817,50.84,4.68,51.0549507883,134.56,44.4774166678,-29.858039933,53.5699835923,-11.6425833322,-4.658039933,12.5398198817,56.12,-25.2,61.5182444483,0.0
2021-11-10 06:30:00,45.3240833112,-44.6078479405,63.5934951538,-13.0659166888,-5.1578479405,14.0471197865,58.39,-39.45,70.4676847924,132.97,-13.0659166888,-5.1578479405,14.0471197865,-13.0659166888,-5.1578479405,14.0471197865,0.0,0.0,0.0,0.0,43.2640833112,-42.8778479405,60.9121560016,-13.0659166888,-5.1578479405,14.0471197865,56.33,-37.72,67.7928263167,133.07,52.4740833112,4.5021520595,52.6668661733,-13.0659166888,-5.1578479405,14.0471197865,65.54,9.66,66.2480731795,132.74,43.5740833112,1.7621520595,43.6096997959,-13.0659166888,-5.1578479405,14.0471197865,56.64,6.92,57.0611601705,133.07,49.5340833112,-31.6378479405,58.7756653028,-13.0659166888,-5.1578479405,14.0471197865,62.6,-26.48,67.9702170072,0.0
2021-11-10 07:00:00,49.6188999724,-43.2516271617,65.8235405201,-14.9811000276,-5.7716271617,16.0544398261,64.6,-37.48,74.6854095523,132.97,-14.9811000276,-5.7716271617,16.0544398261,-14.9811000276,-5.7716271617,16.0544398261,0.0,0.0,0.0,0.0,47.2788999724,-41.5416271617,62.9364852041,-14.9811000276,-5.7716271617,16.0544398261,62.26,-35.77,71.8039030973,133.07,57.7188999724,6.7083728383,58.1074322283,-14.9811000276,-5.7716271617,16.0544398261,72.7,12.48,73.7634082727,132.74,47.6188999724,3.0683728383,47.7176544526,-14.9811000276,-5.7716271617,16.0544398261,62.6,8.84,63.2210850903,133.07,54.5388999724,-29.2916271617,61.9071161659,-14.9811000276,-5.7716271617,16.0544398261,69.52,-23.52,73.3908768172,0.0
2021-11-10 07:30:00,58.1717333078,-40.3821637942,70.8143326505,-17.1782666922,-6.4021637942,18.332499769400002,75.35,-33.98,82.6575035916,132.69,-17.1782666922,-6.4021637942,18.332499769400002,-17.1782666922,-6.4021637942,18.332499769400002,0.0,0.0,0.0,0.0,55.3617333078,-38.7121637942,67.5540756762,-17.1782666922,-6.4021637942,18.332499769400002,72.54,-32.31,79.4102493385,132.8,65.2317333078,9.0078362058,65.8507414039,-17.1782666922,-6.4021637942,18.332499769400002,82.41,15.41,83.8383933529,132.32,55.8217333078,5.3178362058,56.074462025,-17.1782666922,-6.4021637942,18.332499769400002,73.0,11.72,73.9348253531,132.8,61.6217333078,-27.8821637942,67.6361816907,-17.1782666922,-6.4021637942,18.332499769400002,78.8,-21.48,81.6751516681,0.0
2021-11-10 08:00:00,57.8058166316,-39.4743176146,69.9981013141,-18.1341833684,-6.7043176146,19.3338170343,75.94,-32.77,82.7088659093,131.56,-18.1341833684,-6.7043176146,19.3338170343,-18.1341833684,-6.7043176146,19.3338170343,0.0,0.0,0.0,0.0,54.9558166316,-37.8543176146,66.7314854002,-18.1341833684,-6.7043176146,19.3338170343,73.09,-31.15,79.451057891,131.68,67.1758166316,10.9556823854,68.0633331292,-18.1341833684,-6.7043176146,19.3338170343,85.31,17.66,87.1187218685,131.15,55.3858166316,6.0156823854,55.711552828,-18.1341833684,-6.7043176146,19.3338170343,73.52,12.72,74.6122563658,131.68,63.3858166316,-25.3443176146,68.2648971683,-18.1341833684,-6.7043176146,19.3338170343,81.52,-18.64,83.6239200229,0.0
2021-11-10 08:30:00,60.0597666428,-37.6907628179,70.9067639297,-18.5202333572,-6.8507628179,19.7466957943,78.58,-30.84,84.4151763607,131.21,-18.5202333572,-6.8507628179,19.7466957943,-18.5202333572,-6.8507628179,19.7466957943,0.0,0.0,0.0,0.0,57.0797666428,-36.1107628179,67.5432228376,-18.5202333572,-6.8507628179,19.7466957943,75.6,-29.26,81.0648357798,131.3,69.5997666428,11.5392371821,70.5498512506,-18.5202333572,-6.8507628179,19.7466957943,88.12,18.39,90.0184786586,130.61,57.4797666428,7.5092371821,57.9682000442,-18.5202333572,-6.8507628179,19.7466957943,76.0,14.36,77.344745135,131.3,65.7197666428,-26.1307628179,70.7241436359,-18.5202333572,-6.8507628179,19.7466957943,84.24,-19.28,86.4181462426,0.0
2021-11-10 09:00:00,60.6318999829,-38.8545258231,72.0132034593,-18.5381000171,-6.8345258231,19.7578312441,79.17,-32.02,85.4000544496,130.86,-18.5381000171,-6.8345258231,19.7578312441,-18.5381000171,-6.8345258231,19.7578312441,0.0,0.0,0.0,0.0,57.6418999829,-37.2145258231,68.6112932824,-18.5381000171,-6.8345258231,19.7578312441,76.18,-30.38,82.0142475427,130.98,70.3018999829,7.8854741769,70.7427582456,-18.5381000171,-6.8345258231,19.7578312441,88.84,14.72,90.0512298639,130.35,58.1018999829,6.5654741769000005,58.4716703438,-18.5381000171,-6.8345258231,19.7578312441,76.64,13.4,77.8026323462,130.98,67.1818999829,-19.1145258231,69.8482124521,-18.5381000171,-6.8345258231,19.7578312441,85.72,-12.28,86.5951315029,0.0
2021-11-10 09:30:00,61.7840499634,-39.1042535891,73.1191594498,-18.4859500366,-6.7842535891,19.6915323303,80.27,-32.32,86.5323945121,131.4,-18.4859500366,-6.7842535891,19.6915323303,-18.4859500366,-6.7842535891,19.6915323303,0.0,0.0,0.0,0.0,58.7540499634,-37.4442535891,69.6714469058,-18.4859500366,-6.7842535891,19.6915323303,77.24,-30.66,83.1026666239,131.5,71.4540499634,6.3257464109,71.7335090723,-18.4859500366,-6.7842535891,19.6915323303,89.94,13.11,90.8904598954,131.33,59.1940499634,6.4957464109,59.5493935528,-18.4859500366,-6.7842535891,19.6915323303,77.68,13.28,78.806984462,131.5,68.7540499634,-14.9442535891,70.3594350582,-18.4859500366,-6.7842535891,19.6915323303,87.24,-8.16,87.620792053,0.0
2021-11-10 10:00:00,61.8113499646,-38.664926108,72.9082951068,-17.7086500354,-6.724926108,18.9425689186,79.52,-31.94,85.6947723026,131.4,-17.7086500354,-6.724926108,18.9425689186,-17.7086500354,-6.724926108,18.9425689186,0.0,0.0,0.0,0.0,58.8013499646,-37.024926108,69.4870053389,-17.7086500354,-6.724926108,18.9425689186,76.51,-30.3,82.2913731809,131.5,71.3913499646,6.645073892,71.6999432133,-17.7086500354,-6.724926108,18.9425689186,89.1,13.37,90.0975410319,131.33,59.2913499646,6.795073892,59.6794538331,-17.7086500354,-6.724926108,18.9425689186,77.0,13.52,78.1779406227,131.5,68.7313499646,-14.444926108,70.2328581094,-17.7086500354,-6.724926108,18.9425689186,86.44,-7.72,86.7840538348,0.0
2021-11-10 10:30:00,62.4995666316,-38.4695217377,73.3900533578,-17.5404333684,-6.5795217377,18.7338439475,80.04,-31.89,86.1590024316,131.2,-17.5404333684,-6.5795217377,18.7338439475,-17.5404333684,-6.5795217377,18.7338439475,0.0,0.0,0.0,0.0,59.4695666316,-36.8195217377,69.9450251007,-17.5404333684,-6.5795217377,18.7338439475,77.01,-30.24,82.7345012676,131.3,71.8895666316,6.8504782623,72.2152258385,-17.5404333684,-6.5795217377,18.7338439475,89.43,13.43,90.432791619,131.17,59.9395666316,7.1404782623,60.3633835847,-17.5404333684,-6.5795217377,18.7338439475,77.48,13.72,78.6853785655,131.3,69.2595666316,-13.5395217377,70.5705761552,-17.5404333684,-6.5795217377,18.7338439475,86.8,-6.96,87.0785943846,0.0
2021-11-10 11:00:00,62.974333298,-38.0320037305,73.5676556789,-17.655666702,-6.6020037305,18.8496424356,80.63,-31.43,86.5392500545,131.37,-17.655666702,-6.6020037305,18.8496424356,-17.655666702,-6.6020037305,18.8496424356,0.0,0.0,0.0,0.0,59.914333298,-36.4020037305,70.1058714384,-17.655666702,-6.6020037305,18.8496424356,77.57,-29.8,83.0972015173,131.48,72.424333298,7.1279962695,72.7742563307,-17.655666702,-6.6020037305,18.8496424356,90.08,13.73,91.1203561231,131.35,60.384333298,7.4379962695,60.840705916,-17.655666702,-6.6020037305,18.8496424356,78.04,14.04,79.2928950159,131.48,69.704333298,-15.2020037305,71.3427992018,-17.655666702,-6.6020037305,18.8496424356,87.36,-8.6,87.7822852289,0.0
2021-11-10 11:30:00,62.2667332993,-38.2096658788,73.0556270409,-16.9932667007,-6.6596658788,18.2516372629,79.26,-31.55,85.3085581873,131.16,-16.9932667007,-6.6596658788,18.2516372629,-16.9932667007,-6.6596658788,18.2516372629,0.0,0.0,0.0,0.0,59.2867332993,-36.5896658788,69.6686471408,-16.9932667007,-6.6596658788,18.2516372629,76.28,-29.93,81.9417067189,131.29,72.6767332993,7.2003341212,73.0325432566,-16.9932667007,-6.6596658788,18.2516372629,89.67,13.86,90.7348251775,131.15,59.7667332993,7.4203341212,60.2256072426,-16.9932667007,-6.6596658788,18.2516372629,76.76,14.08,78.0406560711,131.29,70.0467332993,-14.6196658788,71.5561281535,-16.9932667007,-6.6596658788,18.2516372629,87.04,-7.96,87.4032219086,0.0
2021-11-10 12:00:00,61.841533299299996,-38.360618593,72.7730190362,-16.9984667007,-6.510618593,18.2026378483,78.84,-31.85,85.0303951537,131.43,-16.9984667007,-6.510618593,18.2026378483,-16.9984667007,-6.510618593,18.2026378483,0.0,0.0,0.0,0.0,58.8715332993,-36.730618593,69.3901705952,-16.9984667007,-6.510618593,18.2026378483,75.87,-30.22,81.6670392509,131.55,71.3815332993,6.879381407,71.7122666265,-16.9984667007,-6.510618593,18.2026378483,88.38,13.39,89.3885702984,131.4,59.3215332993,7.129381407,59.7484091188,-16.9984667007,-6.510618593,18.2026378483,76.32,13.64,77.529297688,131.55,68.7215332993,-13.670618593,70.0680736978,-16.9984667007,-6.510618593,18.2026378483,85.72,-7.16,86.018509636,0.0
2021-11-10 12:30:00,66.5864499641,-37.5285289657,76.4339309806,-17.9535500359,-6.6485289657,19.1450488717,84.54,-30.88,90.0032554967,131.29,-17.9535500359,-6.6485289657,19.1450488717,-17.9535500359,-6.6485289657,19.1450488717,0.0,0.0,0.0,0.0,63.3564499641,-35.8785289657,72.8100857903,-17.9535500359,-6.6485289657,19.1450488717,81.31,-29.23,86.404334382,131.41,73.9064499641,7.4514710343,74.2811400483,-17.9535500359,-6.6485289657,19.1450488717,91.86,14.1,92.93583593,131.27,63.8864499641,8.2314710343,64.4145605,-17.9535500359,-6.6485289657,19.1450488717,81.84,14.88,83.181728763,131.41,71.2064499641,-13.7285289657,72.5177979813,-17.9535500359,-6.6485289657,19.1450488717,89.16,-7.08,89.4406618938,0.0
2021-11-10 13:00:00,65.4493999628,-37.8685049981,75.6151282897,-18.6206000372,-6.8085049981,19.826307928,84.07,-31.06,89.6241513209,131.51,-18.6206000372,-6.8085049981,19.826307928,-18.6206000372,-6.8085049981,19.826307928,0.0,0.0,0.0,0.0,62.2393999628,-36.2085049981,72.0055466052,-18.6206000372,-6.8085049981,19.826307928,80.86,-29.4,86.0389423459,131.61,74.2693999628,7.3314950019000005,74.6303865044,-18.6206000372,-6.8085049981,19.826307928,92.89,14.14,93.9600537463,131.54,62.7793999628,7.8714950019,63.2709529978,-18.6206000372,-6.8085049981,19.826307928,81.4,14.68,82.7131331773,131.61,71.5393999628,-13.5685049981,72.8147655006,-18.6206000372,-6.8085049981,19.826307928,90.16,-6.76,90.4130698517,0.0
2021-11-10 13:30:00,64.6805332958,-38.1728284776,75.1048348737,-18.7694667042,-6.8728284776,19.9882128176,83.45,-31.3,89.126833782,131.51,-18.7694667042,-6.8728284776,19.9882128176,-18.7694667042,-6.8728284776,19.9882128176,0.0,0.0,0.0,0.0,61.5105332958,-36.5128284776,71.5313382355,-18.7694667042,-6.8728284776,19.9882128176,80.28,-29.64,85.5769127744,131.61,74.2505332958,6.9471715224,74.5748274344,-18.7694667042,-6.8728284776,19.9882128176,93.02,13.82,94.0410165832,131.45,62.0305332958,7.3671715224,62.4664892338,-18.7694667042,-6.8728284776,19.9882128176,80.8,14.24,82.0452168015,131.61,71.5105332958,-15.2728284776,73.123290831,-18.7694667042,-6.8728284776,19.9882128176,90.28,-8.4,90.6699420977,0.0
2021-11-10 14:00:00,64.2135499639,-38.3383608989,74.7877658135,-18.0464500361,-6.8583608989,19.3057367931,82.26,-31.48,88.0777951586,131.24,-18.0464500361,-6.8583608989,19.3057367931,-18.0464500361,-6.8583608989,19.3057367931,0.0,0.0,0.0,0.0,61.0935499639,-36.6883608989,71.2632982161,-18.0464500361,-6.8583608989,19.3057367931,79.14,-29.83,84.5752239134,131.35,74.2635499639,7.2316391011,74.6148206279,-18.0464500361,-6.8583608989,19.3057367931,92.31,14.09,93.3791422107,131.24,61.6335499639,7.5416391011,62.0932428005,-18.0464500361,-6.8583608989,19.3057367931,79.68,14.4,80.9707502744,131.35,71.5935499639,-14.7383608989,73.0948402996,-18.0464500361,-6.8583608989,19.3057367931,89.64,-7.88,89.9856877509,0.0
2021-11-10 14:30:00,63.7389332973,-38.4556706975,74.4411863599,-18.0210667027,-6.7056706975,19.2282309276,81.76,-31.75,87.7083810134,131.65,-18.0210667027,-6.7056706975,19.2282309276,-18.0210667027,-6.7056706975,19.2282309276,0.0,0.0,0.0,0.0,60.6489332973,-36.7956706975,70.9381032463,-18.0210667027,-6.7056706975,19.2282309276,78.67,-30.09,84.2281247565,131.78,73.5289332973,7.0643293025,73.8675082857,-18.0210667027,-6.7056706975,19.2282309276,91.55,13.77,92.5797785696,131.65,61.1789332973,7.2943293025,61.6122481279,-18.0210667027,-6.7056706975,19.2282309276,79.2,14.0,80.427855871,131.78,70.8589332973,-15.1056706975,72.4511539953,-18.0210667027,-6.7056706975,19.2282309276,88.88,-8.4,89.2760572606,0.0
2021-11-10 15:00:00,63.4858499639,-38.995782784,74.5058670211,-18.0541500361,-6.695782784,19.2558001812,81.54,-32.3,87.7043989775,131.46,-18.0541500361,-6.695782784,19.2558001812,-18.0541500361,-6.695782784,19.2558001812,0.0,0.0,0.0,0.0,60.4058499639,-37.325782784,71.0076106505,-18.0541500361,-6.695782784,19.2558001812,78.46,-30.63,84.2268870373,131.56,73.0258499639,6.644217216,73.3274872429,-18.0541500361,-6.695782784,19.2558001812,91.08,13.34,92.0517354535,131.43,60.9058499639,6.864217216,61.2914352729,-18.0541500361,-6.695782784,19.2558001812,78.96,13.56,80.1158860651,131.56,70.3458499639,-13.655782784,71.6590469556,-18.0541500361,-6.695782784,19.2558001812,88.4,-6.96,88.6735676512,0.0
2021-11-10 15:30:00,63.372349963,-39.6550702492,74.7568012712,-18.497650037,-6.8050702492,19.7096940105,81.87,-32.85,88.2146212371,131.76,-18.497650037,-6.8050702492,19.7096940105,-18.497650037,-6.8050702492,19.7096940105,0.0,0.0,0.0,0.0,60.272349963,-37.9550702492,71.2274071386,-18.497650037,-6.8050702492,19.7096940105,78.77,-31.15,84.7055806898,131.86,73.292349963,6.7349297508,73.6011402211,-18.497650037,-6.8050702492,19.7096940105,91.79,13.54,92.7832727381,131.73,60.822349963,6.2749297508,61.1451796825,-18.497650037,-6.8050702492,19.7096940105,79.32,13.08,80.3912234016,131.86,70.622349963,-14.9650702492,72.1905093614,-18.497650037,-6.8050702492,19.7096940105,89.12,-8.16,89.4927930059,0.0
