Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-10 16:00:00,63.6019999653,-39.6413793984,74.9443350774,-17.3480000347,-7.1213793984,18.7527904521,80.95,-32.52,87.237909764,131.76,-17.3480000347,-7.1213793984,18.7527904521,-17.3480000347,-7.1213793984,18.7527904521,0.0,0.0,0.0,0.0,60.5419999653,-37.9513793984,71.4537679765,-17.3480000347,-7.1213793984,18.7527904521,77.89,-30.83,83.7695708477,131.86,75.9319999653,7.5186206016,76.3033306906,-17.3480000347,-7.1213793984,18.7527904521,93.28,14.64,94.4218618753,131.73,61.0519999653,6.1586206016,61.3618391794,-17.3480000347,-7.1213793984,18.7527904521,78.4,13.28,79.5167806189,131.86,73.1719999653,-13.4813793984,74.403556161,-17.3480000347,-7.1213793984,18.7527904521,90.52,-6.36,90.7431540117,0.0
2021-11-10 16:30:00,69.9152999594,-37.9163194584,79.5348756816,-20.2847000406,-7.4563194584,21.6117041346,90.2,-30.46,95.2042625096,131.59,-20.2847000406,-7.4563194584,21.6117041346,-20.2847000406,-7.4563194584,21.6117041346,0.0,0.0,0.0,0.0,66.4552999594,-36.2263194584,75.6878663605,-20.2847000406,-7.4563194584,21.6117041346,86.74,-28.77,91.3867632647,131.67,79.4952999594,7.3736805416,79.8365447672,-20.2847000406,-7.4563194584,21.6117041346,99.78,14.83,100.8760491891,131.34,67.0352999594,7.6636805416,67.4719455781,-20.2847000406,-7.4563194584,21.6117041346,87.32,15.12,88.6193929115,131.67,76.6752999594,-13.4963194584,77.8540446142,-20.2847000406,-7.4563194584,21.6117041346,96.96,-6.04,97.1479449088,0.0
2021-11-10 17:00:00,70.6304999569,-37.2852066806,79.8677291612,-21.5695000431,-7.8052066806,22.9382776912,92.2,-29.48,96.7982975057,131.0,-21.5695000431,-7.8052066806,22.9382776912,-21.5695000431,-7.8052066806,22.9382776912,0.0,0.0,0.0,0.0,67.0704999569,-35.5852066806,75.9260093707,-21.5695000431,-7.8052066806,22.9382776912,88.64,-27.78,92.8912159464,131.11,81.9804999569,7.0747933194,82.2852056793,-21.5695000431,-7.8052066806,22.9382776912,103.55,14.88,104.6136554184,130.93,67.6704999569,8.1547933194,68.1600852295,-21.5695000431,-7.8052066806,22.9382776912,89.24,15.96,90.655938581,131.11,79.0304999569,-14.1652066806,80.2899308988,-21.5695000431,-7.8052066806,22.9382776912,100.6,-6.36,100.8008412663,0.0
2021-11-10 17:30:00,72.8872332884,-36.9901787533,81.7362961031,-22.4427667116,-8.1001787533,23.8598129394,95.33,-28.89,99.6114501451,130.63,-22.4427667116,-8.1001787533,23.8598129394,-22.4427667116,-8.1001787533,23.8598129394,0.0,0.0,0.0,0.0,69.1972332884,-35.3101787533,77.6856860584,-22.4427667116,-8.1001787533,23.8598129394,91.64,-27.21,95.5943183458,130.73,84.4072332884,7.5798212467,84.7468862056,-22.4427667116,-8.1001787533,23.8598129394,106.85,15.68,107.9943743905,130.62,69.8772332884,8.4598212467,70.3874726608,-22.4427667116,-8.1001787533,23.8598129394,92.32,16.56,93.7934752528,130.73,81.3972332884,-11.1801787533,82.1614628885,-22.4427667116,-8.1001787533,23.8598129394,103.84,-3.08,103.8856679239,0.0
2021-11-10 18:00:00,73.3715666225,-29.7790979044,79.184477397,-22.0884333775,-8.1490979044,23.5437186045,95.46,-21.63,97.879867695,130.63,-22.0884333775,-8.1490979044,23.5437186045,-22.0884333775,-8.1490979044,23.5437186045,0.0,0.0,0.0,0.0,70.0215666225,-29.3190979044,75.9119838642,-22.0884333775,-8.1490979044,23.5437186045,92.11,-21.17,94.5114860744,130.73,84.4615666225,-0.9190979044,84.4665672162,-22.0884333775,-8.1490979044,23.5437186045,106.55,7.23,106.7950158013,130.5,69.9115666225,-2.3890979044,69.9523762027,-22.0884333775,-8.1490979044,23.5437186045,92.0,5.76,92.180136689,130.73,81.7515666225,-1.1890979044,81.7602140351,-22.0884333775,-8.1490979044,23.5437186045,103.84,6.96,104.0729897716,0.0
2021-11-10 18:30:00,71.4281332895,-30.1517159514,77.5313110945,-21.9318667105,-8.0017159514,23.3459682938,93.36,-22.15,95.9516133267,131.4,-21.9318667105,-8.0017159514,23.3459682938,-21.9318667105,-8.0017159514,23.3459682938,0.0,0.0,0.0,0.0,68.2181332895,-30.1417159514,74.5804045979,-21.9318667105,-8.0017159514,23.3459682938,90.15,-22.14,92.8288861293,131.52,82.1981332895,-3.7617159514000003,82.2841638663,-21.9318667105,-8.0017159514,23.3459682938,104.13,4.24,104.2162871148,131.13,68.0681332895,-5.6417159514,68.3015353297,-21.9318667105,-8.0017159514,23.3459682938,90.0,2.36,90.030936905,131.52,79.5881332895,0.7982840486,79.5921366589,-21.9318667105,-8.0017159514,23.3459682938,101.52,8.8,101.9006889084,0.0
2021-11-10 19:00:00,69.4327166245,-30.8397622943,75.973634086,-21.0772833755,-7.7097622943,22.443090454,90.51,-23.13,93.418718681,132.0,-21.0772833755,-7.7097622943,22.443090454,-21.0772833755,-7.7097622943,22.443090454,0.0,0.0,0.0,0.0,66.3327166245,-30.8197622943,73.1429220271,-21.0772833755,-7.7097622943,22.443090454,87.41,-23.11,90.413385071,132.11,79.7727166245,-4.8897622943,79.9224379818,-21.0772833755,-7.7097622943,22.443090454,100.85,2.8200000000000003,100.8894191677,131.72,66.1227166245,-6.3897622943,66.4307362294,-21.0772833755,-7.7097622943,22.443090454,87.2,1.32,87.2099902534,132.11,77.2827166245,0.8102377057,77.2869638038,-21.0772833755,-7.7097622943,22.443090454,98.36,8.52,98.7283140745,0.0
2021-11-10 19:30:00,67.1076499595,-32.0508110467,74.3686168476,-20.2723500405,-7.4408110467,21.5947643006,87.38,-24.61,90.7794938298,131.73,-20.2723500405,-7.4408110467,21.5947643006,-20.2723500405,-7.4408110467,21.5947643006,0.0,0.0,0.0,0.0,64.1476499595,-32.0108110467,71.6910944203,-20.2723500405,-7.4408110467,21.5947643006,84.42,-24.57,87.9228144454,131.84,77.2776499595,-5.9908110467,77.5095155465,-20.2723500405,-7.4408110467,21.5947643006,97.55,1.45,97.5607759297,131.5,63.9676499595,-7.5608110467,64.4129342991,-20.2723500405,-7.4408110467,21.5947643006,84.24,-0.12,84.24008547,131.84,74.8476499595,-0.7608110467,74.8515166039,-20.2723500405,-7.4408110467,21.5947643006,95.12,6.68,95.3542699621,0.0
2021-11-10 20:00:00,64.6602999706,-32.9734450581,72.5823840286,-19.3097000294,-7.1434450581,20.5886697609,83.97,-25.83,87.853001087,132.07,-19.3097000294,-7.1434450581,20.5886697609,-19.3097000294,-7.1434450581,20.5886697609,0.0,0.0,0.0,0.0,61.8302999706,-32.9434450581,70.058950654,-19.3097000294,-7.1434450581,20.5886697609,81.14,-25.8,85.143053739,132.19,74.2902999706,-7.4334450581,74.6612669002,-19.3097000294,-7.1434450581,20.5886697609,93.6,-0.29,93.6004492511,131.84,61.6902999706,-8.4234450581,62.2627299201,-19.3097000294,-7.1434450581,20.5886697609,81.0,-1.28,81.0101129489,132.19,71.9702999706,-3.1034450581,72.0371810184,-19.3097000294,-7.1434450581,20.5886697609,91.28,4.04,91.3693602911,0.0
2021-11-10 20:30:00,60.5954500272,-33.9294337446,69.44793041,-16.1745499728,-6.8194337446,17.5533684351,76.77,-27.11,81.416122482,133.23,-16.1745499728,-6.8194337446,17.5533684351,-16.1745499728,-6.8194337446,17.5533684351,0.0,0.0,0.0,0.0,58.0554500272,-33.9594337446,67.2582962772,-16.1745499728,-6.8194337446,17.5533684351,74.23,-27.14,79.0358937446,133.34,71.3754500272,-8.7594337446,71.910934816,-16.1745499728,-6.8194337446,17.5533684351,87.55,-1.94,87.5714913656,133.18,57.8654500272,-9.2594337446,58.601599125999996,-16.1745499728,-6.8194337446,17.5533684351,74.04,-2.44,74.0801943842,133.34,69.2654500272,-6.6594337446,69.5848447959,-16.1745499728,-6.8194337446,17.5533684351,85.44,0.16,85.4401498126,0.0
2021-11-10 21:00:00,58.5632499923,-35.1053743701,68.2791443951,-17.0367500077,-6.4253743701,18.2081379229,75.6,-28.68,80.8572965168,133.23,-17.0367500077,-6.4253743701,18.2081379229,-17.0367500077,-6.4253743701,18.2081379229,0.0,0.0,0.0,0.0,56.0832499923,-35.0553743701,66.1378121949,-17.0367500077,-6.4253743701,18.2081379229,73.12,-28.63,78.5252271566,133.34,67.1432499923,-10.3953743701,67.9432103144,-17.0367500077,-6.4253743701,18.2081379229,84.18,-3.9699999999999998,84.2735622838,133.18,55.9632499923,-10.5053743701,56.9407432368,-17.0367500077,-6.4253743701,18.2081379229,73.0,-4.08,73.1139275378,133.34,65.0832499923,-9.9053743701,65.8327112534,-17.0367500077,-6.4253743701,18.2081379229,82.12,-3.48,82.1937029218,0.0
2021-11-10 21:30:00,55.7489166393,-36.4483446409,66.6064826688,-16.1010833607,-6.0983446409,17.2172789008,71.85,-30.35,77.9970832788,133.03,-16.1010833607,-6.0983446409,17.2172789008,-16.1010833607,-6.0983446409,17.2172789008,0.0,0.0,0.0,0.0,53.4189166393,-36.3883446409,64.6350700519,-16.1010833607,-6.0983446409,17.2172789008,69.52,-30.29,75.8321468772,133.15,63.9089166393,-11.0783446409,64.8620023279,-16.1010833607,-6.0983446409,17.2172789008,80.01,-4.98,80.1648333124,133.07,53.2189166393,-11.9783446409,54.5502871541,-16.1010833607,-6.0983446409,17.2172789008,69.32,-5.88,69.5689355963,133.15,61.8989166393,-11.7383446409,63.0021000922,-16.1010833607,-6.0983446409,17.2172789008,78.0,-5.64,78.2036418589,0.0
2021-11-10 22:00:00,55.075600011,-37.281459011,66.5073597623,-15.094399989,-5.721459011,16.1423667485,70.17,-31.56,76.9406427059,132.69,-15.094399989,-5.721459011,16.1423667485,-15.094399989,-5.721459011,16.1423667485,0.0,0.0,0.0,0.0,52.815600011,-37.211459011,64.6078964697,-15.094399989,-5.721459011,16.1423667485,67.91,-31.49,74.8557826758,132.82,61.485600011,-11.921459011,62.6306649626,-15.094399989,-5.721459011,16.1423667485,76.58,-6.2,76.8305694369,132.66,52.705600011,-12.641459011,54.2004313492,-15.094399989,-5.721459011,16.1423667485,67.8,-6.92,68.152229604,132.82,59.545600011,-12.441459011,60.8314752656,-15.094399989,-5.721459011,16.1423667485,74.64,-6.72,74.941897494,0.0
2021-11-10 22:30:00,48.4131000418,-38.7792811391,62.0295163718,-12.0468999582,-5.3192811391,13.168999599,60.46,-33.46,69.1012532448,133.24,-12.0468999582,-5.3192811391,13.168999599,-12.0468999582,-5.3192811391,13.168999599,0.0,0.0,0.0,0.0,46.5231000418,-38.7492811391,60.5467226718,-12.0468999582,-5.3192811391,13.168999599,58.57,-33.43,67.4389338587,133.38,56.9831000418,-13.8092811391,58.6324989742,-12.0468999582,-5.3192811391,13.168999599,69.03,-8.49,69.5501329977,133.26,46.3131000418,-14.1992811391,48.440920928,-12.0468999582,-5.3192811391,13.168999599,58.36,-8.88,59.0317202866,133.38,55.2331000418,-13.1992811391,56.7883470689,-12.0468999582,-5.3192811391,13.168999599,67.28,-7.88,67.7398907587,0.0
2021-11-10 23:00:00,47.7794500062,-39.2140768483,61.8111613381,-12.6705499938,-4.9240768483,13.593725389,60.45,-34.29,69.4982488988,133.81,-12.6705499938,-4.9240768483,13.593725389,-12.6705499938,-4.9240768483,13.593725389,0.0,0.0,0.0,0.0,45.9194500062,-39.1740768483,60.358961106,-12.6705499938,-4.9240768483,13.593725389,58.59,-34.25,67.8664173211,133.93,53.5894500062,-14.7740768483,55.5886903847,-12.6705499938,-4.9240768483,13.593725389,66.26,-9.85,66.9881340239,133.88,45.8094500062,-14.4040768483,48.0206532622,-12.6705499938,-4.9240768483,13.593725389,58.48,-9.48,59.2434030083,133.93,51.9294500062,-15.2840768483,54.1319756064,-12.6705499938,-4.9240768483,13.593725389,64.6,-10.36,65.4254507054,0.0
2021-11-10 23:30:00,43.7965333502,-39.7359422187,59.1361263316,-11.1634666498,-4.5459422187000005,12.0535711844,54.96,-35.19,65.2605370802,134.33,-11.1634666498,-4.5459422187000005,12.0535711844,-11.1634666498,-4.5459422187000005,12.0535711844,0.0,0.0,0.0,0.0,42.1265333502,-39.7259422187,57.9033271692,-11.1634666498,-4.5459422187000005,12.0535711844,53.29,-35.18,63.8549645682,134.45,49.9665333502,-15.4059422187,52.2876420455,-11.1634666498,-4.5459422187000005,12.0535711844,61.13,-10.86,62.0871685616,134.51,41.9165333502,-15.0659422187,44.5418722444,-11.1634666498,-4.5459422187000005,12.0535711844,53.08,-10.52,54.1124458882,134.45,48.3565333502,-14.9459422187,50.613590136,-11.1634666498,-4.5459422187000005,12.0535711844,59.52,-10.4,60.4217709108,0.0
2021-11-11 00:00:00,42.1838667088,-40.5027956263,58.4803818733,-10.5061332912,-4.3127956263,11.3568940669,52.69,-36.19,63.9214533627,134.24,-10.5061332912,-4.3127956263,11.3568940669,-10.5061332912,-4.3127956263,11.3568940669,0.0,0.0,0.0,0.0,40.6138667088,-40.4927956263,57.3511348334,-10.5061332912,-4.3127956263,11.3568940669,51.12,-36.18,62.627843648,134.36,47.9838667088,-15.2727956263,50.3558313462,-10.5061332912,-4.3127956263,11.3568940669,58.49,-10.96,59.5079969416,134.51,40.4138667088,-15.6727956263,43.3464778858,-10.5061332912,-4.3127956263,11.3568940669,50.92,-11.36,52.1717931453,134.36,46.4138667088,-14.8727956263,48.7385583763,-10.5061332912,-4.3127956263,11.3568940669,56.92,-10.56,57.8912774086,0.0
2021-11-11 00:30:00,44.0719500367,-40.6373193112,59.9477147257,-11.1980499633,-4.5173193112,12.0748704647,55.27,-36.12,66.0259592888,135.4,-11.1980499633,-4.5173193112,12.0748704647,-11.1980499633,-4.5173193112,12.0748704647,0.0,0.0,0.0,0.0,42.4219500367,-40.5973193112,58.7176649755,-11.1980499633,-4.5173193112,12.0748704647,53.62,-36.08,64.6287149803,135.51,49.9419500367,-14.5873193112,52.0287253175,-11.1980499633,-4.5173193112,12.0748704647,61.14,-10.07,61.9637353619,135.45,42.2419500367,-15.6373193112,45.043402382,-11.1980499633,-4.5173193112,12.0748704647,53.44,-11.12,54.5846864972,135.51,48.4019500367,-13.6373193112,50.2864320205,-11.1980499633,-4.5173193112,12.0748704647,59.6,-9.12,60.2937343345,0.0
2021-11-11 01:00:00,43.4481167184,-40.7461745207,59.5650030173,-12.0818832816,-4.9061745207000005,13.0400326708,55.53,-35.84,66.0915009665,135.4,-12.0818832816,-4.9061745207000005,13.0400326708,-12.0818832816,-4.9061745207000005,13.0400326708,0.0,0.0,0.0,0.0,41.7581167184,-40.7261745207,58.3297660115,-12.0818832816,-4.9061745207000005,13.0400326708,53.84,-35.82,64.6669776625,135.51,50.3781167184,-14.5561745207,52.4388869139,-12.0818832816,-4.9061745207000005,13.0400326708,62.46,-9.65,63.2010609088,135.45,41.6381167184,-15.7061745207,44.5018727913,-12.0818832816,-4.9061745207000005,13.0400326708,53.72,-10.8,54.7948756728,135.51,48.7581167184,-14.8261745207,50.9624312297,-12.0818832816,-4.9061745207000005,13.0400326708,60.84,-9.92,61.6434262513,0.0
2021-11-11 01:30:00,42.1050167236,-41.0855980399,58.829064242,-12.0949832764,-4.8455980399000005,13.0295218953,54.2,-36.24,65.1995214706,135.4,-12.0949832764,-4.8455980399000005,13.0295218953,-12.0949832764,-4.8455980399000005,13.0295218953,0.0,0.0,0.0,0.0,40.4850167236,-41.0555980399,57.6593332387,-12.0949832764,-4.8455980399000005,13.0295218953,52.58,-36.21,63.8421530025,135.51,48.6750167236,-15.1255980399,50.9709816377,-12.0949832764,-4.8455980399000005,13.0295218953,60.77,-10.28,61.6333619073,135.45,40.3050167236,-16.2455980399,43.4558837071,-12.0949832764,-4.8455980399000005,13.0295218953,52.4,-11.4,53.6257400881,135.51,47.1050167236,-15.2855980399,49.5230462307,-12.0949832764,-4.8455980399000005,13.0295218953,59.2,-10.44,60.11350597,0.0
2021-11-11 02:00:00,40.3246500945,-41.4384002439,57.8205709071,-11.6953499055,-4.7284002439,12.6150298565,52.02,-36.71,63.668708955,135.08,-11.6953499055,-4.7284002439,12.6150298565,-11.6953499055,-4.7284002439,12.6150298565,0.0,0.0,0.0,0.0,38.7746500945,-41.4084002439,56.7285563073,-11.6953499055,-4.7284002439,12.6150298565,50.47,-36.68,62.3910514417,135.22,46.7346500945,-15.3684002439,49.1966995388,-11.6953499055,-4.7284002439,12.6150298565,58.43,-10.64,59.3908620917,135.11,38.5846500945,-16.5284002439,41.9757458247,-11.6953499055,-4.7284002439,12.6150298565,50.28,-11.8,51.6460879448,135.22,45.1846500945,-14.9684002439,47.5994286733,-11.6953499055,-4.7284002439,12.6150298565,56.88,-10.24,57.7943941918,0.0
2021-11-11 02:30:00,39.9257500568,-41.5720271112,57.6393871908,-11.3742499432,-4.6220271111999995,12.2774873809,51.3,-36.95,63.2217723573,135.28,-11.3742499432,-4.6220271111999995,12.2774873809,-11.3742499432,-4.6220271111999995,12.2774873809,0.0,0.0,0.0,0.0,38.4157500568,-41.5520271112,56.5892287407,-11.3742499432,-4.6220271111999995,12.2774873809,49.79,-36.93,61.9908783613,135.42,45.9457500568,-15.4620271112,48.4776879674,-11.3742499432,-4.6220271111999995,12.2774873809,57.32,-10.84,58.3359923204,135.32,38.1857500568,-16.6220271112,41.6466480366,-11.3742499432,-4.6220271111999995,12.2774873809,49.56,-12.0,50.9920935048,135.42,44.4257500568,-14.6220271112,46.7701929112,-11.3742499432,-4.6220271111999995,12.2774873809,55.8,-10.0,56.6889760006,0.0
2021-11-11 03:00:00,38.7790167133,-41.6804738229,56.9304315402,-11.0309832867,-4.4804738229,11.9061848612,49.81,-37.2,62.1681276861,135.61,-11.0309832867,-4.4804738229,11.9061848612,-11.0309832867,-4.4804738229,11.9061848612,0.0,0.0,0.0,0.0,37.3290167133,-41.6804738229,55.9528139318,-11.0309832867,-4.4804738229,11.9061848612,48.36,-37.2,61.0125364167,135.75,44.7290167133,-15.6604738229,47.3913006416,-11.0309832867,-4.4804738229,11.9061848612,55.76,-11.18,56.8697634952,135.67,37.1290167133,-16.7204738229,40.7202422262,-11.0309832867,-4.4804738229,11.9061848612,48.16,-12.24,49.6910776699,135.75,43.2090167133,-15.0804738229,45.765050159,-11.0309832867,-4.4804738229,11.9061848612,54.24,-10.6,55.2660619187,0.0
2021-11-11 03:30:00,38.2937666877,-41.5525474438,56.5068736191,-10.6562333123,-4.3625474438000005,11.514648436,48.95,-37.19,61.4751868643,135.68,-10.6562333123,-4.3625474438000005,11.514648436,-10.6562333123,-4.3625474438000005,11.514648436,0.0,0.0,0.0,0.0,36.8737666877,-41.5625474438,55.5618575982,-10.6562333123,-4.3625474438000005,11.514648436,47.53,-37.2,60.3567800665,135.75,43.8737666877,-16.5525474438,46.8923685715,-10.6562333123,-4.3625474438000005,11.514648436,54.53,-12.19,55.8759071515,135.75,36.6637666877,-16.6025474438,40.2476877517,-10.6562333123,-4.3625474438000005,11.514648436,47.32,-12.24,48.8773976394,135.75,42.4237666877,-15.0825474438,45.0250954176,-10.6562333123,-4.3625474438000005,11.514648436,53.08,-10.72,54.151683261,0.0
2021-11-11 04:00:00,37.7197666555,-41.5192888068,56.0948494924,-10.3802333445,-4.2692888068,11.2239062364,48.1,-37.25,60.8372624302,135.92,-10.3802333445,-4.2692888068,11.2239062364,-10.3802333445,-4.2692888068,11.2239062364,0.0,0.0,0.0,0.0,36.3197666555,-41.5292888068,55.1707103336,-10.3802333445,-4.2692888068,11.2239062364,46.7,-37.26,59.742761904700004,136.03,43.1097666555,-16.8292888068,46.2782556157,-10.3802333445,-4.2692888068,11.2239062364,53.49,-12.56,54.944824142,136.1,36.0997666555,-16.5092888068,39.6957147497,-10.3802333445,-4.2692888068,11.2239062364,46.48,-12.24,48.0646231651,136.03,41.6597666555,-15.3892888068,44.4113315244,-10.3802333445,-4.2692888068,11.2239062364,52.04,-11.12,53.2148099687,0.0
2021-11-11 04:30:00,37.1995499794,-41.1510742293,55.4726728119,-10.3104500206,-4.2510742293,11.1524442043,47.51,-36.9,60.1565466097,136.02,-10.3104500206,-4.2510742293,11.1524442043,-10.3104500206,-4.2510742293,11.1524442043,0.0,0.0,0.0,0.0,35.8295499794,-41.1910742293,54.5936007962,-10.3104500206,-4.2510742293,11.1524442043,46.14,-36.94,59.1055259684,136.16,42.9795499794,-17.0210742293,46.227250452,-10.3104500206,-4.2510742293,11.1524442043,53.29,-12.77,54.7986952399,136.26,35.6095499794,-16.1710742293,39.1093811184,-10.3104500206,-4.2510742293,11.1524442043,45.92,-11.92,47.4418886639,136.16,41.6095499794,-16.1710742293,44.6414414106,-10.3104500206,-4.2510742293,11.1524442043,51.92,-11.92,53.2707499478,0.0
2021-11-11 05:00:00,37.474499981,-41.0161903174,55.5577718864,-10.485500019,-4.2361903174,11.3088911505,47.96,-36.78,60.4394738561,136.02,-10.485500019,-4.2361903174,11.3088911505,-10.485500019,-4.2361903174,11.3088911505,0.0,0.0,0.0,0.0,36.074499981,-41.0561903174,54.6532735731,-10.485500019,-4.2361903174,11.3088911505,46.56,-36.82,59.3594642833,136.16,42.984499981,-17.1961903174,46.2966111076,-10.485500019,-4.2361903174,11.3088911505,53.47,-12.96,55.0182015337,136.26,35.874499981,-16.0361903174,39.2955359905,-10.485500019,-4.2361903174,11.3088911505,46.36,-11.8,47.8381604998,136.16,41.554499981,-15.8361903174,44.4697806655,-10.485500019,-4.2361903174,11.3088911505,52.04,-11.6,53.3171792202,0.0
2021-11-11 05:30:00,38.91805,-40.6640766806,56.286603629,-10.98195,-4.4040766806,11.8321222615,49.9,-36.26,61.6830414296,135.48,-10.98195,-4.4040766806,11.8321222615,-10.98195,-4.4040766806,11.8321222615,0.0,0.0,0.0,0.0,37.43805,-40.6840766806,55.2883503385,-10.98195,-4.4040766806,11.8321222615,48.42,-36.28,60.5040064789,135.6,44.71805,-16.9440766806,47.8205576124,-10.98195,-4.4040766806,11.8321222615,55.7,-12.54,57.0941468103,135.75,37.17805,-15.7640766806,40.3820939947,-10.98195,-4.4040766806,11.8321222615,48.16,-11.36,49.4816652913,135.6,43.25805,-15.9240766806,46.0959337462,-10.98195,-4.4040766806,11.8321222615,54.24,-11.52,55.4498692514,0.0
2021-11-11 06:00:00,40.3853333589,-40.2204738648,56.9970321019,-11.6046666411,-4.6104738648,12.4869835072,51.99,-35.61,63.0161265074,135.48,-11.6046666411,-4.6104738648,12.4869835072,-11.6046666411,-4.6104738648,12.4869835072,0.0,0.0,0.0,0.0,38.8353333589,-40.2404738648,55.9238665863,-11.6046666411,-4.6104738648,12.4869835072,50.44,-35.63,61.7550848109,135.6,46.5053333589,-16.4804738648,49.3391533129,-11.6046666411,-4.6104738648,12.4869835072,58.11,-11.87,59.309940145,135.75,38.6353333589,-15.4504738648,41.6101685457,-11.6046666411,-4.6104738648,12.4869835072,50.24,-10.84,51.3961399329,135.6,44.9953333589,-15.3704738648,47.5482017631,-11.6046666411,-4.6104738648,12.4869835072,56.6,-10.76,57.6136928169,0.0
2021-11-11 06:30:00,44.8950500317,-38.4161906109,59.0878093891,-13.1349499683,-5.1461906109,14.1070970959,58.03,-33.27,66.890760199,135.09,-13.1349499683,-5.1461906109,14.1070970959,-13.1349499683,-5.1461906109,14.1070970959,0.0,0.0,0.0,0.0,43.0850500317,-38.4761906109,57.7645114249,-13.1349499683,-5.1461906109,14.1070970959,56.22,-33.33,65.357304871,135.21,51.9450500317,-14.2861906109,53.8737734428,-13.1349499683,-5.1461906109,14.1070970959,65.08,-9.14,65.7186883618,135.34,42.9050500317,-13.4661906109,44.9686736272,-13.1349499683,-5.1461906109,14.1070970959,56.04,-8.32,56.65424962,135.21,50.3050500317,-13.6261906109,52.1178580647,-13.1349499683,-5.1461906109,14.1070970959,63.44,-8.48,64.0042498589,0.0
2021-11-11 07:00:00,49.5403666908,-37.1582324706,61.9272328802,-15.2996333092,-5.8482324706,16.3792735622,64.84,-31.31,72.0037617073,135.09,-15.2996333092,-5.8482324706,16.3792735622,-15.2996333092,-5.8482324706,16.3792735622,0.0,0.0,0.0,0.0,47.4403666908,-37.1982324706,60.2851299302,-15.2996333092,-5.8482324706,16.3792735622,62.74,-31.35,70.1365104635,135.21,57.3603666908,-11.8882324706,58.5793627328,-15.2996333092,-5.8482324706,16.3792735622,72.66,-6.04,72.9106110247,135.34,47.2603666908,-12.2482324706,48.8217314155,-15.2996333092,-5.8482324706,16.3792735622,62.56,-6.4,62.8865136575,135.21,55.5403666908,-13.0882324706,57.0616698087,-15.2996333092,-5.8482324706,16.3792735622,70.84,-7.24,71.2090106658,0.0
2021-11-11 07:30:00,54.002699982,-35.3838131206,64.5624181417,-17.377300018,-6.4238131206,18.5266276187,71.38,-28.96,77.0310716529,134.43,-17.377300018,-6.4238131206,18.5266276187,-17.377300018,-6.4238131206,18.5266276187,0.0,0.0,0.0,0.0,51.652699982,-35.4438131206,62.6439566436,-17.377300018,-6.4238131206,18.5266276187,69.03,-29.02,74.8819157073,134.52,62.692699982,-9.7438131206,63.445382221,-17.377300018,-6.4238131206,18.5266276187,80.07,-3.32,80.1388002156,134.34,51.542699982,-10.4638131206,52.5941185539,-17.377300018,-6.4238131206,18.5266276187,68.92,-4.04,69.0383082064,134.52,60.742699982,-8.0238131206,61.2703613348,-17.377300018,-6.4238131206,18.5266276187,78.12,-1.6,78.1363833307,0.0
2021-11-11 08:00:00,56.8777666436,-33.9957667357,66.2630552745,-17.7322333564,-6.5857667357,18.9157189476,74.61,-27.41,79.4855974375,134.43,-17.7322333564,-6.5857667357,18.9157189476,-17.7322333564,-6.5857667357,18.9157189476,0.0,0.0,0.0,0.0,54.3977666436,-34.0657667357,64.1840593847,-17.7322333564,-6.5857667357,18.9157189476,72.13,-27.48,77.1873519432,134.52,65.9077666436,-8.4557667357,66.4479773585,-17.7322333564,-6.5857667357,18.9157189476,83.64,-1.87,83.6609018598,134.34,54.2677666436,-9.1457667357,55.0330404908,-17.7322333564,-6.5857667357,18.9157189476,72.0,-2.56,72.0454967364,134.52,63.8677666436,-6.3857667357,64.1862106129,-17.7322333564,-6.5857667357,18.9157189476,81.6,0.2,81.6002450977,0.0
2021-11-11 08:30:00,59.545950005,-32.2560469729,67.7212871135,-19.074049995,-6.6260469729,20.1921737735,78.62,-25.63,82.6922082182,133.38,-19.074049995,-6.6260469729,20.1921737735,-19.074049995,-6.6260469729,20.1921737735,0.0,0.0,0.0,0.0,56.895950005,-32.3360469729,65.442868678,-19.074049995,-6.6260469729,20.1921737735,75.97,-25.71,80.2025248979,133.5,68.865950005,-6.0060469729,69.1273583347,-19.074049995,-6.6260469729,20.1921737735,87.94,0.62,87.9421855539,133.17,56.725950005,-7.5860469729,57.2309489057,-19.074049995,-6.6260469729,20.1921737735,75.8,-0.96,75.8060789119,133.5,66.645950005,-0.9460469729000001,66.6526642899,-19.074049995,-6.6260469729,20.1921737735,85.72,5.68,85.9079786749,0.0
2021-11-11 09:00:00,59.7803333321,-31.692604136900002,67.6617278103,-18.0196666679,-6.3726041369,19.1133061062,77.8,-25.32,81.8165166699,133.38,-18.0196666679,-6.3726041369,19.1133061062,-18.0196666679,-6.3726041369,19.1133061062,0.0,0.0,0.0,0.0,57.1803333321,-31.7826041369,65.419602916,-18.0196666679,-6.3726041369,19.1133061062,75.2,-25.41,79.3769998173,133.5,68.7403333321,-5.5526041369,68.9642286936,-18.0196666679,-6.3726041369,19.1133061062,86.76,0.8200000000000001,86.7638749711,133.17,56.9803333321,-7.0526041369,57.4151339957,-18.0196666679,-6.3726041369,19.1133061062,75.0,-0.68,75.0030826033,133.5,66.5403333321,0.4273958631,66.5417059232,-18.0196666679,-6.3726041369,19.1133061062,84.56,6.8,84.8329747209,0.0
2021-11-11 09:30:00,60.0351666666,-31.1688810638,67.6440713105,-16.6248333334,-6.0788810638,17.7013524441,76.66,-25.09,80.6614139474,133.38,-16.6248333334,-6.0788810638,17.7013524441,-16.6248333334,-6.0788810638,17.7013524441,0.0,0.0,0.0,0.0,57.4651666666,-31.2788810638,65.4263997223,-16.6248333334,-6.0788810638,17.7013524441,74.09,-25.2,78.2583420473,133.5,68.7651666666,-4.2888810638,68.8987855297,-16.6248333334,-6.0788810638,17.7013524441,85.39,1.79,85.4087595039,133.24,57.2151666666,-6.5588810638,57.5898794711,-16.6248333334,-6.0788810638,17.7013524441,73.84,-0.48,73.8415601135,133.5,66.5351666666,1.0411189362,66.5433116999,-16.6248333334,-6.0788810638,17.7013524441,83.16,7.12,83.4642438413,0.0
2021-11-11 10:00:00,60.6503333402,-31.0680724069,68.1446113597,-16.7496666598,-6.0480724069,17.8081586093,77.4,-25.02,81.3434717725,133.29,-16.7496666598,-6.0480724069,17.8081586093,-16.7496666598,-6.0480724069,17.8081586093,0.0,0.0,0.0,0.0,58.0303333402,-31.1780724069,65.875578074,-16.7496666598,-6.0480724069,17.8081586093,74.78,-25.13,78.8895766245,133.38,69.2803333402,-3.8780724069,69.3887889599,-16.7496666598,-6.0480724069,17.8081586093,86.03,2.17,86.057363427,132.99,57.8503333402,-6.5280724069,58.2174956256,-16.7496666598,-6.0480724069,17.8081586093,74.6,-0.48,74.6015442199,133.38,67.0103333402,1.7519275931,67.033230749,-16.7496666598,-6.0480724069,17.8081586093,83.76,7.8,84.1223965422,0.0
2021-11-11 10:30:00,59.926300024,-30.9692253684,67.4555731907,-13.573699976,-6.1692253684,14.9098850661,73.5,-24.8,77.5711931067,133.61,-13.573699976,-6.1692253684,14.9098850661,-13.573699976,-6.1692253684,14.9098850661,0.0,0.0,0.0,0.0,57.476300024,-31.1292253684,65.3647744315,-13.573699976,-6.1692253684,14.9098850661,71.05,-24.96,75.3067334307,133.67,67.866300024,-3.7292253684,67.9686825001,-13.573699976,-6.1692253684,14.9098850661,81.44,2.44,81.4765438639,133.31,57.226300024,-6.3692253684,57.5796530576,-13.573699976,-6.1692253684,14.9098850661,70.8,-0.2,70.8002824853,133.67,65.626300024,-0.0092253684,65.6263006724,-13.573699976,-6.1692253684,14.9098850661,79.2,6.16,79.4391943564,0.0
2021-11-11 11:00:00,59.7492500001,-30.6535247964,67.1536406907,-12.5607499999,-6.1335247964,13.9782891295,72.31,-24.52,76.3542173033,133.61,-12.5607499999,-6.1335247964,13.9782891295,-12.5607499999,-6.1335247964,13.9782891295,0.0,0.0,0.0,0.0,57.3292500001,-30.8335247964,65.0949242026,-12.5607499999,-6.1335247964,13.9782891295,69.89,-24.7,74.1262578308,133.67,67.5192500001,-3.4735247964,67.6085386255,-12.5607499999,-6.1335247964,13.9782891295,80.08,2.66,80.1241661423,133.31,57.0792500001,-6.1735247964,57.4121345099,-12.5607499999,-6.1335247964,13.9782891295,69.64,-0.04,69.6400114876,133.67,65.3192500001,0.4664752036,65.3209156372,-12.5607499999,-6.1335247964,13.9782891295,77.88,6.6,78.1591606915,0.0
2021-11-11 11:30:00,59.9096167538,-30.4461588497,67.2021634197,-12.0003832462,-5.9661588497,13.4016509982,71.91,-24.48,75.9626125143,133.37,-12.0003832462,-5.9661588497,13.4016509982,-12.0003832462,-5.9661588497,13.4016509982,0.0,0.0,0.0,0.0,57.5096167538,-30.6361588497,65.1608030048,-12.0003832462,-5.9661588497,13.4016509982,69.51,-24.67,73.7580436292,133.51,67.1496167538,-3.2861588497,67.2299774666,-12.0003832462,-5.9661588497,13.4016509982,79.15,2.68,79.1953590812,133.12,57.2796167538,-5.9261588497,57.5853614573,-12.0003832462,-5.9661588497,13.4016509982,69.28,0.04,69.2800115473,133.51,64.9596167538,0.9138411503,64.9660443189,-12.0003832462,-5.9661588497,13.4016509982,76.96,6.88,77.2669140059,0.0
2021-11-11 12:00:00,60.0676668229,-30.251234838,67.2551991058,-10.8123331771,-5.7412348380000005,12.2420719733,70.88,-24.51,74.9980966425,133.56,-10.8123331771,-5.7412348380000005,12.2420719733,-10.8123331771,-5.7412348380000005,12.2420719733,0.0,0.0,0.0,0.0,57.7076668229,-30.461234838,65.2538247001,-10.8123331771,-5.7412348380000005,12.2420719733,68.52,-24.72,72.8427676575,133.63,67.2076668229,-3.051234838,67.2768943532,-10.8123331771,-5.7412348380000005,12.2420719733,78.02,2.69,78.0663595923,133.24,57.4276668229,-5.781234838,57.717931295,-10.8123331771,-5.7412348380000005,12.2420719733,68.24,-0.04,68.2400117233,133.63,65.0276668229,2.098765162,65.0615267853,-10.8123331771,-5.7412348380000005,12.2420719733,75.84,7.84,76.2441551858,0.0
2021-11-11 12:30:00,61.2031834595,-29.6406983313,68.0029459887,-10.0368165405,-5.5006983313,11.4453208081,71.24,-24.14,75.2188619962,133.64,-10.0368165405,-5.5006983313,11.4453208081,-10.0368165405,-5.5006983313,11.4453208081,0.0,0.0,0.0,0.0,58.8231834595,-29.8506983313,65.9638621002,-10.0368165405,-5.5006983313,11.4453208081,68.86,-24.35,73.0384973832,133.71,68.5231834595,-2.7106983313,68.5767785542,-10.0368165405,-5.5006983313,11.4453208081,78.56,2.79,78.6095267763,133.37,58.5231834595,-5.3806983313,58.7700171581,-10.0368165405,-5.5006983313,11.4453208081,68.56,0.12,68.5601050174,133.71,66.3231834595,1.7393016687,66.3459858205,-10.0368165405,-5.5006983313,11.4453208081,76.36,7.24,76.7024588915,0.0
2021-11-11 13:00:00,62.2851836567,-29.6971115638,69.0026270397,-11.3348163433,-5.8171115638,12.7403629651,73.62,-23.88,77.3961161816,133.21,-11.3348163433,-5.8171115638,12.7403629651,-11.3348163433,-5.8171115638,12.7403629651,0.0,0.0,0.0,0.0,59.8051836567,-29.8771115638,66.8528367955,-11.3348163433,-5.8171115638,12.7403629651,71.14,-24.06,75.0984899981,133.32,69.5151836567,-2.8571115638,69.5738732953,-11.3348163433,-5.8171115638,12.7403629651,80.85,2.96,80.9041661474,132.96,59.5451836567,-5.3771115638,59.7874754901,-11.3348163433,-5.8171115638,12.7403629651,70.88,0.44,70.8813656753,133.32,67.2251836567,1.8228884362,67.2498939771,-11.3348163433,-5.8171115638,12.7403629651,78.56,7.64,78.9306227012,0.0
2021-11-11 13:30:00,62.9240502158,-30.0000900894,69.7096944544,-12.7859497842,-6.2600900894,14.2361947097,75.71,-23.74,79.3447647926,132.9,-12.7859497842,-6.2600900894,14.2361947097,-12.7859497842,-6.2600900894,14.2361947097,0.0,0.0,0.0,0.0,60.3740502158,-30.1600900894,67.4881987733,-12.7859497842,-6.2600900894,14.2361947097,73.16,-23.9,76.9648984928,133.02,70.4840502158,-3.6700900894,70.5795359583,-12.7859497842,-6.2600900894,14.2361947097,83.27,2.59,83.310269475,132.67,60.0940502158,-5.6200900894,60.3562779166,-12.7859497842,-6.2600900894,14.2361947097,72.88,0.64,72.8828100446,133.02,68.2140502158,-0.30009008940000004,68.214710297,-12.7859497842,-6.2600900894,14.2361947097,81.0,5.96,81.2189731528,0.0
2021-11-11 14:00:00,62.420683625,-30.0659907829,69.2842373557,-12.409316375,-6.1759907829,13.861240747,74.83,-23.89,78.551008905,132.9,-12.409316375,-6.1759907829,13.861240747,-12.409316375,-6.1759907829,13.861240747,0.0,0.0,0.0,0.0,59.900683625,-30.2359907829,67.0992327629,-12.409316375,-6.1759907829,13.861240747,72.31,-24.06,76.2077404205,133.02,70.090683625,-3.8359907829,70.1955750479,-12.409316375,-6.1759907829,13.861240747,82.5,2.34,82.5331787828,132.67,59.630683625,-5.6959907829,59.9021096505,-12.409316375,-6.1759907829,13.861240747,72.04,0.48,72.0415990939,133.02,67.830683625,1.2640092171,67.8424598635,-12.409316375,-6.1759907829,13.861240747,80.24,7.44,80.5841870344,0.0
2021-11-11 14:30:00,61.9768835329,-29.7913389213,68.7652380726,-11.2931164671,-5.7413389213,12.6687589032,73.27,-24.05,77.1161163441,132.9,-11.2931164671,-5.7413389213,12.6687589032,-11.2931164671,-5.7413389213,12.6687589032,0.0,0.0,0.0,0.0,59.5168835329,-29.9813389213,66.6418795427,-11.2931164671,-5.7413389213,12.6687589032,70.81,-24.24,74.8440625568,133.02,69.6468835329,-3.5313389213,69.7363516426,-11.2931164671,-5.7413389213,12.6687589032,80.94,2.21,80.9701654932,132.75,59.2268835329,-5.5413389213,59.485545892,-11.2931164671,-5.7413389213,12.6687589032,70.52,0.2,70.5202836069,133.02,67.3868835329,2.1386610787,67.4208123912,-11.2931164671,-5.7413389213,12.6687589032,78.68,7.88,79.0736163331,0.0
2021-11-11 15:00:00,61.4519001938,-29.877159541,68.3299399946,-10.9980998062,-5.627159541,12.3540731683,72.45,-24.25,76.4006871697,132.9,-10.9980998062,-5.627159541,12.3540731683,-10.9980998062,-5.627159541,12.3540731683,0.0,0.0,0.0,0.0,59.0319001938,-30.057159541,66.2434757555,-10.9980998062,-5.627159541,12.3540731683,70.03,-24.43,74.1689004907,133.02,69.0819001938,-3.507159541,69.1708688859,-10.9980998062,-5.627159541,12.3540731683,80.08,2.12,80.108057023,132.75,58.7619001938,-5.547159541,59.0231470981,-10.9980998062,-5.627159541,12.3540731683,69.76,0.08,69.7600458715,133.02,66.8419001938,2.532840459,66.8898714478,-10.9980998062,-5.627159541,12.3540731683,77.84,8.16,78.2665394661,0.0
2021-11-11 15:30:00,61.5726501452,-30.0251739551,68.5033015039,-11.1173498548,-5.6351739551,12.4639742177,72.69,-24.39,76.6727343976,133.02,-11.1173498548,-5.6351739551,12.4639742177,-11.1173498548,-5.6351739551,12.4639742177,0.0,0.0,0.0,0.0,59.1326501452,-30.2051739551,66.4004732427,-11.1173498548,-5.6351739551,12.4639742177,70.25,-24.57,74.4227613032,133.12,69.3326501452,-3.7051739551000002,69.4315828006,-11.1173498548,-5.6351739551,12.4639742177,80.45,1.9300000000000002,80.473147074,132.75,58.8826501452,-5.6351739551,59.1516836077,-11.1173498548,-5.6351739551,12.4639742177,70.0,0.0,70.0,133.12,67.1226501452,2.6848260449,67.1763236074,-11.1173498548,-5.6351739551,12.4639742177,78.24,8.32,78.6811286142,0.0
2021-11-11 16:00:00,63.3089501582,-29.4292893519,69.8147995907,-12.0010498418,-5.9592893519,13.3991912773,75.31,-23.47,78.8824251656,133.02,-12.0010498418,-5.9592893519,13.3991912773,-12.0010498418,-5.9592893519,13.3991912773,0.0,0.0,0.0,0.0,60.7589501582,-29.6092893519,67.589644475,-12.0010498418,-5.9592893519,13.3991912773,72.76,-23.65,76.5071245048,133.12,71.5089501582,-3.4992893519,71.5945177978,-12.0010498418,-5.9592893519,13.3991912773,83.51,2.46,83.5462249297,132.75,60.4789501582,-5.1592893519,60.6986134838,-12.0010498418,-5.9592893519,13.3991912773,72.48,0.8,72.4844148766,133.12,69.2389501582,1.2407106481,69.2500655734,-12.0010498418,-5.9592893519,13.3991912773,81.24,7.2,81.5584305881,0.0
2021-11-11 16:30:00,66.6090001988,-28.5393535031,72.4655339169,-13.1009998012,-6.2693535031,14.5238076667,79.71,-22.27,82.762533794,132.64,-13.1009998012,-6.2693535031,14.5238076667,-13.1009998012,-6.2693535031,14.5238076667,0.0,0.0,0.0,0.0,63.8890001988,-28.6993535031,70.0389694234,-13.1009998012,-6.2693535031,14.5238076667,76.99,-22.43,80.1908037121,132.74,75.2090001988,-3.0093535031,75.2691830659,-13.1009998012,-6.2693535031,14.5238076667,88.31,3.26,88.370151635,132.46,63.6190001988,-4.3893535031,63.7702407904,-13.1009998012,-6.2693535031,14.5238076667,76.72,1.88,76.743030954,132.74,72.8190001988,2.7306464969,72.870180597,-13.1009998012,-6.2693535031,14.5238076667,85.92,9.0,86.3900827642,0.0
2021-11-11 17:00:00,70.0992835696,-27.5861671044,75.3319731089,-14.5407164304,-6.7361671044,16.0252420128,84.64,-20.85,87.1702477913,132.08,-14.5407164304,-6.7361671044,16.0252420128,-14.5407164304,-6.7361671044,16.0252420128,0.0,0.0,0.0,0.0,67.1792835696,-27.726167104399998,72.6759690904,-14.5407164304,-6.7361671044,16.0252420128,81.72,-20.99,84.3726170034,132.17,79.2592835696,-2.5761671044,79.3011391401,-14.5407164304,-6.7361671044,16.0252420128,93.8,4.16,93.8922020191,131.87,66.8992835696,-3.5361671044,66.9926758677,-14.5407164304,-6.7361671044,16.0252420128,81.44,3.2,81.5028441222,132.17,76.6992835696,3.4238328956,76.7756649713,-14.5407164304,-6.7361671044,16.0252420128,91.24,10.16,91.8039389133,0.0
2021-11-11 17:30:00,71.4473335184,-27.6485370947,76.6104631912,-15.5426664816,-7.0285370947,17.0579839092,86.99,-20.62,89.4004725938,131.46,-15.5426664816,-7.0285370947,17.0579839092,-15.5426664816,-7.0285370947,17.0579839092,0.0,0.0,0.0,0.0,68.4273335184,-27.7785370947,73.850843567,-15.5426664816,-7.0285370947,17.0579839092,83.97,-20.75,86.495799898,131.56,81.1073335184,-1.2885370947,81.117568247,-15.5426664816,-7.0285370947,17.0579839092,96.65,5.74,96.8202979752,131.24,68.1773335184,-3.5085370947,68.2675518693,-15.5426664816,-7.0285370947,17.0579839092,83.72,3.52,83.7939663699,131.56,78.5373335184,4.4514629053,78.6633858805,-15.5426664816,-7.0285370947,17.0579839092,94.08,11.48,94.777828631,0.0
2021-11-11 18:00:00,71.2763834693,-28.0746539998,76.6061945124,-15.7236165307,-7.0646539998,17.2377914171,87.0,-21.01,89.5009502743,131.46,-15.7236165307,-7.0646539998,17.2377914171,-15.7236165307,-7.0646539998,17.2377914171,0.0,0.0,0.0,0.0,68.2763834693,-28.1946539998,73.8688232871,-15.7236165307,-7.0646539998,17.2377914171,84.0,-21.13,86.6168395868,131.56,80.8663834693,-1.6546539998,80.8833101157,-15.7236165307,-7.0646539998,17.2377914171,96.59,5.41,96.7413882472,131.07,68.0763834693,-3.7846539998,68.181504766,-15.7236165307,-7.0646539998,17.2377914171,83.8,3.2800000000000002,83.8641663644,131.56,78.2763834693,2.9353460002,78.331401527,-15.7236165307,-7.0646539998,17.2377914171,94.0,10.0,94.5304183848,0.0
2021-11-11 18:30:00,69.876816786,-28.4422520388,75.4435631793,-15.263183214,-6.9422520388,16.7678151587,85.14,-21.5,87.8126961208,131.8,-15.263183214,-6.9422520388,16.7678151587,-15.263183214,-6.9422520388,16.7678151587,0.0,0.0,0.0,0.0,66.946816786,-28.5522520388,72.7812295463,-15.263183214,-6.9422520388,16.7678151587,82.21,-21.61,85.0028011303,131.9,79.166816786,-2.8622520388,79.2185418116,-15.263183214,-6.9422520388,16.7678151587,94.43,4.08,94.5181003829,131.46,66.696816786,-4.3822520388,66.8406276326,-15.263183214,-6.9422520388,16.7678151587,81.96,2.56,81.9999707317,131.9,76.656816786,2.4977479612,76.6974986857,-15.263183214,-6.9422520388,16.7678151587,91.92,9.44,92.4034631386,0.0
2021-11-11 19:00:00,68.4947168226,-29.1545097748,74.4413304073,-14.5552831774,-6.7245097748,16.0335679151,83.05,-22.43,86.0256206022,131.22,-14.5552831774,-6.7245097748,16.0335679151,-14.5552831774,-6.7245097748,16.0335679151,0.0,0.0,0.0,0.0,65.6447168226,-29.2445097748,71.8642484041,-14.5552831774,-6.7245097748,16.0335679151,80.2,-22.52,83.3018031017,131.31,77.2947168226,-3.8445097748,77.3902675024,-14.5552831774,-6.7245097748,16.0335679151,91.85,2.88,91.8951407856,130.96,65.4047168226,-5.0045097748,65.5959000299,-14.5552831774,-6.7245097748,16.0335679151,79.96,1.72,79.9784971102,131.31,74.8047168226,1.7554902252,74.8253125943,-14.5552831774,-6.7245097748,16.0335679151,89.36,8.48,89.7614616637,0.0
2021-11-11 19:30:00,66.1514000839,-29.9610349262,72.6200478305,-13.8185999161,-6.5110349262,15.2757088036,79.97,-23.45,83.3372869729,131.69,-13.8185999161,-6.5110349262,15.2757088036,-13.8185999161,-6.5110349262,15.2757088036,0.0,0.0,0.0,0.0,63.4314000839,-30.0710349262,70.1983593692,-13.8185999161,-6.5110349262,15.2757088036,77.25,-23.56,80.7628386079,131.8,74.9514000839,-4.5110349262,75.0870282448,-13.8185999161,-6.5110349262,15.2757088036,88.77,2.0,88.7925272757,131.49,63.2214000839,-5.7910349262,63.4860733868,-13.8185999161,-6.5110349262,15.2757088036,77.04,0.72,77.0433644125,131.8,72.6214000839,1.2089650738,72.6314625124,-13.8185999161,-6.5110349262,15.2757088036,86.44,7.72,86.7840538348,0.0
2021-11-11 20:00:00,63.8390668343,-31.4887690192,71.1826455579,-12.6709331657,-6.2187690192,14.1147311488,76.51,-25.27,80.5751388457,131.69,-12.6709331657,-6.2187690192,14.1147311488,-12.6709331657,-6.2187690192,14.1147311488,0.0,0.0,0.0,0.0,61.2690668343,-31.5787690192,68.9283483301,-12.6709331657,-6.2187690192,14.1147311488,73.94,-25.36,78.1681085866,131.8,72.1690668343,-5.4487690192,72.3744657429,-12.6709331657,-6.2187690192,14.1147311488,84.84,0.77,84.8434941525,131.49,61.0890668343,-7.1387690192,61.5047649357,-12.6709331657,-6.2187690192,14.1147311488,73.76,-0.92,73.765737304,131.8,69.8890668343,-1.2987690191999999,69.9011334954,-12.6709331657,-6.2187690192,14.1147311488,82.56,4.92,82.7064689127,0.0
2021-11-11 20:30:00,60.8420001176,-32.6399218129,69.044286326,-11.5379998824,-5.8199218129,12.9227292472,72.38,-26.82,77.1892272276,132.4,-11.5379998824,-5.8199218129,12.9227292472,-11.5379998824,-5.8199218129,12.9227292472,0.0,0.0,0.0,0.0,58.4420001176,-32.7199218129,66.9780610438,-11.5379998824,-5.8199218129,12.9227292472,69.98,-26.9,74.9720641306,132.51,68.4620001176,-7.9099218129,68.9174311999,-11.5379998824,-5.8199218129,12.9227292472,80.0,-2.09,80.0272959683,132.2,58.2220001176,-8.219921812900001,58.7993912579,-11.5379998824,-5.8199218129,12.9227292472,69.76,-2.4,69.8012721947,132.51,66.3420001176,-5.8199218129,66.5967902343,-11.5379998824,-5.8199218129,12.9227292472,77.88,0.0,77.88,0.0
2021-11-11 21:00:00,57.9223667281,-33.5395133991,66.932051563,-10.6176332719,-5.5495133991,11.9804522144,68.54,-27.99,74.0349356723,132.92,-10.6176332719,-5.5495133991,11.9804522144,-10.6176332719,-5.5495133991,11.9804522144,0.0,0.0,0.0,0.0,55.6723667281,-33.6095133991,65.0308527396,-10.6176332719,-5.5495133991,11.9804522144,66.29,-28.06,71.9842184093,133.04,65.1923667281,-8.7295133991,65.7742281126,-10.6176332719,-5.5495133991,11.9804522144,75.81,-3.18,75.8766663738,132.9,55.4623667281,-9.3895133991,56.2515518449,-10.6176332719,-5.5495133991,11.9804522144,66.08,-3.84,66.1914798142,133.04,63.1023667281,-6.9495133991,63.4838910526,-10.6176332719,-5.5495133991,11.9804522144,73.72,-1.4,73.7332923448,0.0
2021-11-11 21:30:00,54.9861667161,-34.6628759936,64.9999500175,-9.4438332839,-5.2528759936,10.8064190784,64.43,-29.41,70.8249461701,132.92,-9.4438332839,-5.2528759936,10.8064190784,-9.4438332839,-5.2528759936,10.8064190784,0.0,0.0,0.0,0.0,52.9161667161,-34.7328759936,63.2968670213,-9.4438332839,-5.2528759936,10.8064190784,62.36,-29.48,68.9770976484,133.03,61.9161667161,-9.6028759936,62.6564196884,-9.4438332839,-5.2528759936,10.8064190784,71.36,-4.35,71.4924618404,132.92,52.7161667161,-10.3728759936,53.7270024254,-9.4438332839,-5.2528759936,10.8064190784,62.16,-5.12,62.3705058501,133.03,59.9561667161,-9.8928759936,60.7668571074,-9.4438332839,-5.2528759936,10.8064190784,69.4,-4.64,69.5549394364,0.0
2021-11-11 22:00:00,52.2033000816,-35.6896012664,63.2371107655,-8.3466999184,-4.9196012664,9.6886467656,60.55,-30.77,67.91977179,132.92,-8.3466999184,-4.9196012664,9.6886467656,-8.3466999184,-4.9196012664,9.6886467656,0.0,0.0,0.0,0.0,50.2633000816,-35.7696012664,61.6916826635,-8.3466999184,-4.9196012664,9.6886467656,58.61,-30.85,66.2333345076,133.03,58.6033000816,-10.4896012664,59.5346832962,-8.3466999184,-4.9196012664,9.6886467656,66.95,-5.57,67.1813024583,132.92,50.0533000816,-11.3196012664,51.317309184,-8.3466999184,-4.9196012664,9.6886467656,58.4,-6.4,58.7496382968,133.03,56.7333000816,-12.7996012664,58.159239427,-8.3466999184,-4.9196012664,9.6886467656,65.08,-7.88,65.555326252,0.0
2021-11-11 22:30:00,48.8548501352,-36.7608741497,61.1404796349,-7.1051498648,-4.5008741496999995,8.4107682594,55.96,-32.26,64.5927952639,133.25,-7.1051498648,-4.5008741496999995,8.4107682594,-7.1051498648,-4.5008741496999995,8.4107682594,0.0,0.0,0.0,0.0,47.1048501352,-36.8408741497,59.8006430934,-7.1051498648,-4.5008741496999995,8.4107682594,54.21,-32.34,63.1236857289,133.37,54.5948501352,-11.4208741497,55.7766441052,-7.1051498648,-4.5008741496999995,8.4107682594,61.7,-6.92,62.0868456277,133.26,46.8948501352,-12.3408741497,48.4914852731,-7.1051498648,-4.5008741496999995,8.4107682594,54.0,-7.84,54.5661580103,133.37,52.8148501352,-13.6208741497,54.5429794512,-7.1051498648,-4.5008741496999995,8.4107682594,59.92,-9.12,60.6100717703,0.0
2021-11-11 23:00:00,45.8371835596,-37.1163904389,58.9802834504,-5.9428164404,-4.1163904389,7.2292280009,51.78,-33.0,61.401697045,133.61,-5.9428164404,-4.1163904389,7.2292280009,-5.9428164404,-4.1163904389,7.2292280009,0.0,0.0,0.0,0.0,44.2571835596,-37.2363904389,57.8381108746,-5.9428164404,-4.1163904389,7.2292280009,50.2,-33.12,60.1412869832,133.73,51.0271835596,-12.3863904389,52.50900999,-5.9428164404,-4.1163904389,7.2292280009,56.97,-8.27,57.5671242985,133.64,44.0171835596,-12.6363904389,45.7950959366,-5.9428164404,-4.1163904389,7.2292280009,49.96,-8.52,50.6812785948,133.73,49.3771835596,-12.1963904389,50.8611658932,-5.9428164404,-4.1163904389,7.2292280009,55.32,-8.08,55.9069655768,0.0
2021-11-11 23:30:00,43.317250244,-37.8075032167,57.4960126285,-4.672749756,-3.7675032166999998,6.0023887553,47.99,-34.04,58.836737673,133.98,-4.672749756,-3.7675032166999998,6.0023887553,-4.672749756,-3.7675032166999998,6.0023887553,0.0,0.0,0.0,0.0,41.897250244,-37.9175032167,56.5076687556,-4.672749756,-3.7675032166999998,6.0023887553,46.57,-34.15,57.7493497799,134.1,48.117250244,-13.0375032167,49.8522442942,-4.672749756,-3.7675032166999998,6.0023887553,52.79,-9.27,53.597733161,134.11,41.607250244,-13.3675032167,43.7018696982,-4.672749756,-3.7675032166999998,6.0023887553,46.28,-9.6,47.2651922666,134.1,46.567250244,-15.0075032167,48.9258004338,-4.672749756,-3.7675032166999998,6.0023887553,51.24,-11.24,52.4583186921,0.0
2021-11-12 00:00:00,41.6255335919,-38.292579205,56.5597619247,-4.1844664081,-3.542579205,5.482666007,45.81,-34.75,57.49885738,134.26,-4.1844664081,-3.542579205,5.482666007,-4.1844664081,-3.542579205,5.482666007,0.0,0.0,0.0,0.0,40.3055335919,-38.392579205,55.6644067258,-4.1844664081,-3.542579205,5.482666007,44.49,-34.85,56.5144459408,134.38,46.0055335919,-13.572579205,47.9658631461,-4.1844664081,-3.542579205,5.482666007,50.19,-10.03,51.1823895495,134.41,39.9755335919,-13.902579205,42.3240474731,-4.1844664081,-3.542579205,5.482666007,44.16,-10.36,45.3589594237,134.38,44.4555335919,-14.582579205,46.7861740604,-4.1844664081,-3.542579205,5.482666007,48.64,-11.04,49.8771611061,0.0
2021-11-12 00:30:00,43.4994836703,-37.8532277563,57.6634366922,-4.9405163297,-3.6432277563,6.1385511391,48.44,-34.21,59.302257124,134.16,-4.9405163297,-3.6432277563,6.1385511391,-4.9405163297,-3.6432277563,6.1385511391,0.0,0.0,0.0,0.0,42.0594836703,-37.9632277563,56.6586871387,-4.9405163297,-3.6432277563,6.1385511391,47.0,-34.32,58.1967559233,134.29,48.1794836703,-13.3332277563,49.990375165,-4.9405163297,-3.6432277563,6.1385511391,53.12,-9.69,53.9965785953,134.32,41.7394836703,-13.4032277563,43.8386930844,-4.9405163297,-3.6432277563,6.1385511391,46.68,-9.76,47.6894118228,134.29,46.6194836703,-14.1632277563,48.7234366415,-4.9405163297,-3.6432277563,6.1385511391,51.56,-10.52,52.622276651600004,0.0
2021-11-12 01:00:00,43.0765669628,-38.0563583842,57.4793618159,-5.8034330372,-4.0263583842,7.0633842353,48.88,-34.03,59.559174776,134.3,-5.8034330372,-4.0263583842,7.0633842353,-5.8034330372,-4.0263583842,7.0633842353,0.0,0.0,0.0,0.0,41.6265669628,-38.1563583842,56.4683872822,-5.8034330372,-4.0263583842,7.0633842353,47.43,-34.13,58.433396273,134.41,48.5465669628,-13.4763583842,50.3823520607,-5.8034330372,-4.0263583842,7.0633842353,54.35,-9.45,55.1654330174,134.45,41.2765669628,-13.6663583842,43.480160208,-5.8034330372,-4.0263583842,7.0633842353,47.08,-9.64,48.056799727,134.41,46.9565669628,-14.9463583842,49.2779140171,-5.8034330372,-4.0263583842,7.0633842353,52.76,-10.92,53.8782330816,0.0
