Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-12 01:30:00,41.6980836176,-38.5488083224,56.7868012874,-5.7119163824,-3.9588083224,6.9496871939,47.41,-34.59,58.6871042053,133.82,-5.7119163824,-3.9588083224,6.9496871939,-5.7119163824,-3.9588083224,6.9496871939,0.0,0.0,0.0,0.0,40.3080836176,-38.6288083224,55.8294405966,-5.7119163824,-3.9588083224,6.9496871939,46.02,-34.67,57.6181334304,133.93,46.7780836176,-14.2088083224,48.8884377014,-5.7119163824,-3.9588083224,6.9496871939,52.49,-10.25,53.4814229429,133.96,39.9680836176,-14.3188083224,42.4555765458,-5.7119163824,-3.9588083224,6.9496871939,45.68,-10.36,46.8400683176,133.93,45.2080836176,-14.1588083224,47.3734385229,-5.7119163824,-3.9588083224,6.9496871939,50.92,-10.2,51.9315549546,0.0
2021-11-12 02:00:00,40.44088361,-39.1645248588,56.2967590059,-5.12911639,-3.8445248588,6.4100082942,45.57,-35.32,57.655245208,133.82,-5.12911639,-3.8445248588,6.4100082942,-5.12911639,-3.8445248588,6.4100082942,0.0,0.0,0.0,0.0,39.13088361,-39.2645248588,55.4340054884,-5.12911639,-3.8445248588,6.4100082942,44.26,-35.42,56.6879528648,133.93,45.16088361,-14.2745248588,47.3631446209,-5.12911639,-3.8445248588,6.4100082942,50.29,-10.43,51.3601888626,133.96,38.79088361,-14.6045248588,41.4490626866,-5.12911639,-3.8445248588,6.4100082942,43.92,-10.76,45.2188456288,133.93,43.63088361,-14.0445248588,45.8356049714,-5.12911639,-3.8445248588,6.4100082942,48.76,-10.2,49.8154353589,0.0
2021-11-12 02:30:00,38.7966505046,-39.9020988882,55.6539089918,-4.4433494954,-3.7520988882,5.8156341705,43.24,-36.15,56.3606254401,134.71,-4.4433494954,-3.7520988882,5.8156341705,-4.4433494954,-3.7520988882,5.8156341705,0.0,0.0,0.0,0.0,37.5766505046,-40.0020988882,54.8832631921,-4.4433494954,-3.7520988882,5.8156341705,42.02,-36.25,55.4954313435,134.82,43.6066505046,-13.8520988882,45.7539136232,-4.4433494954,-3.7520988882,5.8156341705,48.05,-10.1,49.1000254582,134.72,37.2766505046,-15.4320988882,40.3447437585,-4.4433494954,-3.7520988882,5.8156341705,41.72,-11.68,43.3241364599,134.82,42.1166505046,-15.1120988882,44.7458130168,-4.4433494954,-3.7520988882,5.8156341705,46.56,-11.36,47.9258093307,0.0
2021-11-12 03:00:00,38.0815175906,-39.8070387805,55.0890399125,-3.5484824094,-3.5670387805,5.0314503944,41.63,-36.24,55.19415277,134.71,-3.5484824094,-3.5670387805,5.0314503944,-3.5484824094,-3.5670387805,5.0314503944,0.0,0.0,0.0,0.0,36.9215175906,-39.9170387805,54.3743362829,-3.5484824094,-3.5670387805,5.0314503944,40.47,-36.35,54.3980091547,134.82,42.3015175906,-13.7970387805,44.4946813629,-3.5484824094,-3.5670387805,5.0314503944,45.85,-10.23,46.9773924351,134.72,36.5715175906,-15.3670387805,39.6689019228,-3.5484824094,-3.5670387805,5.0314503944,40.12,-11.8,41.8193065461,134.82,40.8115175906,-13.6070387805,43.0201286891,-3.5484824094,-3.5670387805,5.0314503944,44.36,-10.04,45.4819876435,0.0
2021-11-12 03:30:00,37.3597844917,-39.7377673217,54.5421272869,-3.0102155083,-3.4377673217,4.5694246426,40.37,-36.3,54.290209983,134.71,-3.0102155083,-3.4377673217,4.5694246426,-3.0102155083,-3.4377673217,4.5694246426,0.0,0.0,0.0,0.0,36.2397844917,-39.8577673217,53.8698765163,-3.0102155083,-3.4377673217,4.5694246426,39.25,-36.42,53.5441770877,134.82,41.2497844917,-13.7977673217,43.4962424087,-3.0102155083,-3.4377673217,4.5694246426,44.26,-10.36,45.4563218926,134.72,35.8697844917,-15.3177673217,39.0035310607,-3.0102155083,-3.4377673217,4.5694246426,38.88,-11.88,40.6545052854,134.82,39.7497844917,-13.4777673217,41.9725574527,-3.0102155083,-3.4377673217,4.5694246426,42.76,-10.04,43.9228778656,0.0
2021-11-12 04:00:00,37.1498513004,-39.7822268553,54.4310299848,-2.7701486996,-3.3322268553,4.3332966242,39.92,-36.45,54.0574592448,134.79,-2.7701486996,-3.3322268553,4.3332966242,-2.7701486996,-3.3322268553,4.3332966242,0.0,0.0,0.0,0.0,36.0398513004,-39.9022268553,53.7685650707,-2.7701486996,-3.3322268553,4.3332966242,38.81,-36.57,53.3252379273,134.9,40.4598513004,-13.7722268553,42.7396045817,-2.7701486996,-3.3322268553,4.3332966242,43.23,-10.44,44.4727613265,134.81,35.7098513004,-15.2122268553,38.81501418,-2.7701486996,-3.3322268553,4.3332966242,38.48,-11.88,40.2721342866,134.9,39.0298513004,-13.8922268553,41.4285319499,-2.7701486996,-3.3322268553,4.3332966242,41.8,-10.56,43.1132647801,0.0
2021-11-12 04:30:00,36.7719173579,-39.6678633599,54.0898630957,-2.8380826421,-3.3178633599,4.3661115834,39.61,-36.35,53.7612741664,135.23,-2.8380826421,-3.3178633599,4.3661115834,-2.8380826421,-3.3178633599,4.3661115834,0.0,0.0,0.0,0.0,35.6719173579,-39.7978633599,53.4448839086,-2.8380826421,-3.3178633599,4.3661115834,38.51,-36.48,53.0453626625,135.35,40.4319173579,-13.8878633599,42.7505870128,-2.8380826421,-3.3178633599,4.3661115834,43.27,-10.57,44.5423147131,135.28,35.3219173579,-15.2778633599,38.4844248324,-2.8380826421,-3.3178633599,4.3661115834,38.16,-11.96,39.9903388333,135.35,38.9619173579,-14.3978633599,41.5370855205,-2.8380826421,-3.3178633599,4.3661115834,41.8,-11.08,43.2435706204,0.0
2021-11-12 05:00:00,36.5527512098,-39.5552052132,53.8583130116,-2.5072487902000002,-3.2552052132,4.1088511139,39.06,-36.3,53.3232932216,134.83,-2.5072487902000002,-3.2552052132,4.1088511139,-2.5072487902000002,-3.2552052132,4.1088511139,0.0,0.0,0.0,0.0,35.4927512098,-39.6752052132,53.2339862977,-2.5072487902000002,-3.2552052132,4.1088511139,38.0,-36.42,52.6347451784,134.94,40.0427512098,-13.8852052132,42.3818457392,-2.5072487902000002,-3.2552052132,4.1088511139,42.55,-10.63,43.8577176789,134.88,35.0927512098,-15.2952052132,38.2811244608,-2.5072487902000002,-3.2552052132,4.1088511139,37.6,-12.04,39.4806484243,134.94,38.5727512098,-15.0152052132,41.3921915762,-2.5072487902000002,-3.2552052132,4.1088511139,41.08,-11.76,42.7301298851,0.0
2021-11-12 05:30:00,37.7527009865,-38.9524590734,54.2453730712,-2.6772990135,-3.4324590734,4.3531259226,40.43,-35.52,53.8168681735,135.37,-2.6772990135,-3.4324590734,4.3531259226,-2.6772990135,-3.4324590734,4.3531259226,0.0,0.0,0.0,0.0,36.6027009865,-39.1224590734,53.57540969,-2.6772990135,-3.4324590734,4.3531259226,39.28,-35.69,53.0725399807,135.46,42.0427009865,-13.1824590734,44.0609343235,-2.6772990135,-3.4324590734,4.3531259226,44.72,-9.75,45.7705243579,135.45,36.2827009865,-14.2724590734,38.9889404687,-2.6772990135,-3.4324590734,4.3531259226,38.96,-10.84,40.4399208703,135.46,40.6027009865,-13.9524590734,42.9330926162,-2.6772990135,-3.4324590734,4.3531259226,43.28,-10.52,44.5401930844,0.0
2021-11-12 06:00:00,39.4990842403,-38.8615784298,55.4111896089,-4.0709157597,-3.6215784298,5.4486865799,43.57,-35.24,56.0375097591,135.37,-4.0709157597,-3.6215784298,5.4486865799,-4.0709157597,-3.6215784298,5.4486865799,0.0,0.0,0.0,0.0,38.2490842403,-39.0115784298,54.6341989674,-4.0709157597,-3.6215784298,5.4486865799,42.32,-35.39,55.1673318187,135.46,43.9690842403,-13.9215784298,46.1203936985,-4.0709157597,-3.6215784298,5.4486865799,48.04,-10.3,49.1317779039,135.45,37.9290842403,-14.1415784298,40.4796204502,-4.0709157597,-3.6215784298,5.4486865799,42.0,-10.52,43.297464129,135.46,42.5290842403,-14.4615784298,44.9205994728,-4.0709157597,-3.6215784298,5.4486865799,46.6,-10.84,47.8441804194,0.0
2021-11-12 06:30:00,43.7598008844,-38.0294168578,57.9754837839,-4.9701991156,-4.1094168578,6.4490453681,48.73,-33.92,59.3732203944,134.56,-4.9701991156,-4.1094168578,6.4490453681,-4.9701991156,-4.1094168578,6.4490453681,0.0,0.0,0.0,0.0,42.2898008844,-38.1594168578,56.9611126451,-4.9701991156,-4.1094168578,6.4490453681,47.26,-34.05,58.2486918308,134.66,48.9098008844,-12.1394168578,50.3937899368,-4.9701991156,-4.1094168578,6.4490453681,53.88,-8.03,54.4750888021,134.55,41.9898008844,-13.4294168578,44.0850611369,-4.9701991156,-4.1094168578,6.4490453681,46.96,-9.32,47.8759229676,134.66,47.3098008844,-13.1894168578,49.1139285414,-4.9701991156,-4.1094168578,6.4490453681,52.28,-9.08,53.0626497642,0.0
2021-11-12 07:00:00,48.2119343986,-36.5056140044,60.4735518412,-7.0280656014,-4.6956140044,8.4523663536,55.24,-31.81,63.7442836653,134.56,-7.0280656014,-4.6956140044,8.4523663536,-7.0280656014,-4.6956140044,8.4523663536,0.0,0.0,0.0,0.0,46.4819343986,-36.6356140044,59.1839373387,-7.0280656014,-4.6956140044,8.4523663536,53.51,-31.94,62.317603452,134.66,53.7419343986,-10.6856140044,54.7939582395,-7.0280656014,-4.6956140044,8.4523663536,60.77,-5.99,61.0644986879,134.55,46.2119343986,-12.0156140044,47.748485429,-7.0280656014,-4.6956140044,8.4523663536,53.24,-7.32,53.740859688,134.66,51.9719343986,-12.7756140044,53.5191393645,-7.0280656014,-4.6956140044,8.4523663536,59.0,-8.08,59.5507044459,0.0
2021-11-12 07:30:00,52.7279340801,-33.4724036381,62.4550785578,-9.2520659199,-5.3224036381,10.6737390016,61.98,-28.15,68.0730702995,134.04,-9.2520659199,-5.3224036381,10.6737390016,-9.2520659199,-5.3224036381,10.6737390016,0.0,0.0,0.0,0.0,50.6979340801,-33.6124036381,60.8282352063,-9.2520659199,-5.3224036381,10.6737390016,59.95,-28.29,66.2897171513,134.14,59.5379340801,-8.2024036381,60.1002913467,-9.2520659199,-5.3224036381,10.6737390016,68.79,-2.88,68.8502614374,133.99,50.4279340801,-9.5224036381,51.3191261289,-9.2520659199,-5.3224036381,10.6737390016,59.68,-4.2,59.8276056683,134.14,57.5079340801,-6.6024036381,57.8856995808,-9.2520659199,-5.3224036381,10.6737390016,66.76,-1.28,66.7722696933,0.0
2021-11-12 08:00:00,56.1326005509,-31.6852460257,64.4579216257,-11.2873994491,-5.6752460257,12.6338356716,67.42,-26.01,72.2632444608,132.05,-11.2873994491,-5.6752460257,12.6338356716,-11.2873994491,-5.6752460257,12.6338356716,0.0,0.0,0.0,0.0,53.8726005509,-31.8552460257,62.5860510774,-11.2873994491,-5.6752460257,12.6338356716,65.16,-26.18,70.2226316795,132.16,63.6926005509,-7.3752460257,64.1181847752,-11.2873994491,-5.6752460257,12.6338356716,74.98,-1.7000000000000002,74.9992693298,131.95,53.5926005509,-7.7552460257,54.1508141649,-11.2873994491,-5.6752460257,12.6338356716,64.88,-2.08,64.913332991,132.16,61.5526005509,-5.2352460257,61.7748365884,-11.2873994491,-5.6752460257,12.6338356716,72.84,0.44,72.841328928,0.0
2021-11-12 08:30:00,58.3490508541,-30.390370117,65.7889529589,-10.0909491459,-5.650370117,11.5652037216,68.44,-24.74,72.7743168982,131.84,-10.0909491459,-5.650370117,11.5652037216,-10.0909491459,-5.650370117,11.5652037216,0.0,0.0,0.0,0.0,56.0490508541,-30.620370117,63.8678570781,-10.0909491459,-5.650370117,11.5652037216,66.14,-24.97,70.6965381048,131.92,65.5090508541,-5.790370117,65.764459474,-10.0909491459,-5.650370117,11.5652037216,75.6,-0.14,75.6001296295,131.81,55.7490508541,-6.290370117,56.102811225,-10.0909491459,-5.650370117,11.5652037216,65.84,-0.64,65.8431104976,131.92,63.3490508541,-2.210370117,63.3876011549,-10.0909491459,-5.650370117,11.5652037216,73.44,3.44,73.520522305,0.0
2021-11-12 09:00:00,59.3449344062,-29.4784325502,66.2631060643,-9.8150655938,-5.5984325502,11.2994672277,69.16,-23.88,73.1666590737,132.41,-9.8150655938,-5.5984325502,11.2994672277,-9.8150655938,-5.5984325502,11.2994672277,0.0,0.0,0.0,0.0,57.0149344062,-29.7084325502,64.2906969159,-9.8150655938,-5.5984325502,11.2994672277,66.83,-24.11,71.0460484475,132.51,66.3849344062,-4.7884325502,66.557408321,-9.8150655938,-5.5984325502,11.2994672277,76.2,0.81,76.2043049965,132.37,56.7049344062,-5.5984325502,56.980628577,-9.8150655938,-5.5984325502,11.2994672277,66.52,0.0,66.52,132.51,64.1449344062,-0.3184325502,64.1457247934,-9.8150655938,-5.5984325502,11.2994672277,73.96,5.28,74.1482299182,0.0
2021-11-12 09:30:00,60.1440510172,-29.1915390009,66.8539663895,-9.0659489828,-5.4915390009,10.5994543046,69.21,-23.7,73.1554105996,131.73,-9.0659489828,-5.4915390009,10.5994543046,-9.0659489828,-5.4915390009,10.5994543046,0.0,0.0,0.0,0.0,57.8040510172,-29.4415390009,64.8699663384,-9.0659489828,-5.4915390009,10.5994543046,66.87,-23.95,71.029567083,131.84,66.9340510172,-3.6715390009,67.034673,-9.0659489828,-5.4915390009,10.5994543046,76.0,1.82,76.0217889818,131.66,57.4940510172,-5.2115390009,57.7297673746,-9.0659489828,-5.4915390009,10.5994543046,66.56,0.28,66.5605889397,131.84,64.6940510172,0.5884609991,64.6967273003,-9.0659489828,-5.4915390009,10.5994543046,73.76,6.08,74.0101614645,0.0
2021-11-12 10:00:00,59.5733346458,-28.5389607602,66.056449209,-6.8966653542,-4.9389607602000005,8.4827664355,66.47,-23.6,70.5352457995,132.12,-6.8966653542,-4.9389607602000005,8.4827664355,-6.8966653542,-4.9389607602000005,8.4827664355,0.0,0.0,0.0,0.0,57.3333346458,-28.8089607602,64.1643786044,-6.8966653542,-4.9389607602000005,8.4827664355,64.23,-23.87,68.5220387905,132.21,65.6333346458,-3.1589607602,65.7093117436,-6.8966653542,-4.9389607602000005,8.4827664355,72.53,1.78,72.5518387086,131.97,57.0233346458,-4.7389607602,57.2199129955,-6.8966653542,-4.9389607602000005,8.4827664355,63.92,0.2,63.9203128903,132.21,63.4233346458,0.7810392398,63.4281435948,-6.8966653542,-4.9389607602000005,8.4827664355,70.32,5.72,70.5522558109,0.0
2021-11-12 10:30:00,60.7775846888,-28.6196334049,67.1788524525,-8.1824153112,-5.2696334049,9.7324691906,68.96,-23.35,72.8059345109,131.97,-8.1824153112,-5.2696334049,9.7324691906,-8.1824153112,-5.2696334049,9.7324691906,0.0,0.0,0.0,0.0,58.4475846888,-28.8896334049,65.1976308942,-8.1824153112,-5.2696334049,9.7324691906,66.63,-23.62,70.6927245196,132.08,67.2875846888,-3.1196334049,67.3598631667,-8.1824153112,-5.2696334049,9.7324691906,75.47,2.15,75.5006185405,131.87,58.0975846888,-4.6296334049,58.2817540242,-8.1824153112,-5.2696334049,9.7324691906,66.28,0.64,66.2830898495,132.08,65.0975846888,3.0103665951,65.1671530708,-8.1824153112,-5.2696334049,9.7324691906,73.28,8.28,73.7463002462,0.0
2021-11-12 11:00:00,62.2381175806,-28.3285927396,68.3819599498,-10.7818824194,-5.7885927396,12.2375158595,73.02,-22.54,76.4197094996,132.25,-10.7818824194,-5.7885927396,12.2375158595,-10.7818824194,-5.7885927396,12.2375158595,0.0,0.0,0.0,0.0,59.7381175806,-28.5685927396,66.2178766134,-10.7818824194,-5.7885927396,12.2375158595,70.52,-22.78,74.1080211583,132.33,69.7181175806,-2.7685927396,69.7730680473,-10.7818824194,-5.7885927396,12.2375158595,80.5,3.02,80.5566285293,132.14,59.4981175806,-4.3085927396,59.6539182873,-10.7818824194,-5.7885927396,12.2375158595,70.28,1.48,70.2955816535,132.33,67.4181175806,3.3714072604,67.5023626625,-10.7818824194,-5.7885927396,12.2375158595,78.2,9.16,78.7346531078,0.0
2021-11-12 11:30:00,62.8237339596,-27.8442692182,68.7177187989,-10.126266040400001,-5.5942692182,11.5687990736,72.95,-22.25,76.2677192526,131.9,-10.126266040400001,-5.5942692182,11.5687990736,-10.126266040400001,-5.5942692182,11.5687990736,0.0,0.0,0.0,0.0,60.3337339596,-28.1042692182,66.5583157975,-10.126266040400001,-5.5942692182,11.5687990736,70.46,-22.51,73.9683155141,132.0,70.3037339596,-2.3342692182,70.3424752298,-10.126266040400001,-5.5942692182,11.5687990736,80.43,3.26,80.4960402753,131.78,60.0337339596,-3.8742692182000003,60.1586167985,-10.126266040400001,-5.5942692182,11.5687990736,70.16,1.72,70.1810800715,132.0,67.9937339596,4.2057307818,68.1236818528,-10.126266040400001,-5.5942692182,11.5687990736,78.12,9.8,78.7322957877,0.0
2021-11-12 12:00:00,61.8441004248,-27.9740288711,67.8766458264,-8.5558995752,-5.1140288711,9.9677835467,70.4,-22.86,74.0185084962,131.78,-8.5558995752,-5.1140288711,9.9677835467,-8.5558995752,-5.1140288711,9.9677835467,0.0,0.0,0.0,0.0,59.4641004248,-28.2440288711,65.8308773009,-8.5558995752,-5.1140288711,9.9677835467,68.02,-23.13,71.8450923863,131.89,68.3641004248,-2.4340288710999998,68.4074171669,-8.5558995752,-5.1140288711,9.9677835467,76.92,2.68,76.9666733073,131.66,59.1641004248,-3.9140288711,59.293426289,-8.5558995752,-5.1140288711,9.9677835467,67.72,1.2,67.7306311797,131.89,66.1241004248,3.8059711289,66.2335419046,-8.5558995752,-5.1140288711,9.9677835467,74.68,8.92,75.2108290075,0.0
2021-11-12 12:30:00,62.7952511401,-27.9978880403,68.7540929724,-8.5747488599,-5.3678880403,10.1163501335,71.37,-22.63,74.8718491825,132.32,-8.5747488599,-5.3678880403,10.1163501335,-8.5747488599,-5.3678880403,10.1163501335,0.0,0.0,0.0,0.0,60.3652511401,-28.2778880403,66.6603517634,-8.5747488599,-5.3678880403,10.1163501335,68.94,-22.91,72.6470350393,132.39,69.6552511401,-2.3078880403,69.6934742899,-8.5747488599,-5.3678880403,10.1163501335,78.23,3.06,78.2898237321,132.17,60.1052511401,-3.8878880403,60.2308632516,-8.5747488599,-5.3678880403,10.1163501335,68.68,1.48,68.6959445673,132.39,67.4252511401,3.2321119597,67.5026743102,-8.5747488599,-5.3678880403,10.1163501335,76.0,8.6,76.4850312153,0.0
2021-11-12 13:00:00,62.4244011594,-28.9730841602,68.8203855399,-8.1355988406,-5.2530841602,9.6841551872,70.56,-23.72,74.4402579254,132.51,-8.1355988406,-5.2530841602,9.6841551872,-8.1355988406,-5.2530841602,9.6841551872,0.0,0.0,0.0,0.0,60.0244011594,-29.2230841602,66.7601481602,-8.1355988406,-5.2530841602,9.6841551872,68.16,-23.97,72.2519653712,132.61,69.2144011594,-2.4030841602,69.2561054444,-8.1355988406,-5.2530841602,9.6841551872,77.35,2.85,77.4024870401,132.38,59.7844011594,-4.5330841602,59.9560128259,-8.1355988406,-5.2530841602,9.6841551872,67.92,0.72,67.9238161472,132.61,67.0244011594,3.9469158398,67.1405130708,-8.1355988406,-5.2530841602,9.6841551872,75.16,9.2,75.7209719959,0.0
2021-11-12 13:30:00,63.2320180139,-29.7219153182,69.8690228377,-9.3079819861,-5.5419153182,10.832882998,72.54,-24.18,76.4638738229,133.47,-9.3079819861,-5.5419153182,10.832882998,-9.3079819861,-5.5419153182,10.832882998,0.0,0.0,0.0,0.0,60.7720180139,-29.9519153182,67.7521616239,-9.3079819861,-5.5419153182,10.832882998,70.08,-24.41,74.209531059,133.54,70.0720180139,-2.3019153182,70.1098175912,-9.3079819861,-5.5419153182,10.832882998,79.38,3.24,79.4460949324,133.26,60.5720180139,-5.1419153182,60.7898730005,-9.3079819861,-5.5419153182,10.832882998,69.88,0.4,69.8811448103,133.54,67.8520180139,4.0580846818,67.9732623893,-9.3079819861,-5.5419153182,10.832882998,77.16,9.6,77.7549072406,0.0
2021-11-12 14:00:00,62.2041513969,-29.731538917,68.9443315827,-8.4558486031,-5.231538917,9.9433583381,70.66,-24.5,74.7869346878,133.59,-8.4558486031,-5.231538917,9.9433583381,-8.4558486031,-5.231538917,9.9433583381,0.0,0.0,0.0,0.0,59.8241513969,-29.961538917,66.9075698605,-8.4558486031,-5.231538917,9.9433583381,68.28,-24.73,72.6204606154,133.71,68.5241513969,-2.621538917,68.5742793688,-8.4558486031,-5.231538917,9.9433583381,76.98,2.61,77.0242331997,133.34,59.6241513969,-5.351538917,59.8638321408,-8.4558486031,-5.231538917,9.9433583381,68.08,-0.12,68.0801057578,133.71,66.3441513969,2.848461083,66.4052720431,-8.4558486031,-5.231538917,9.9433583381,74.8,8.08,75.2351407256,0.0
2021-11-12 14:30:00,61.3794840973,-30.5310105393,68.5535095571,-9.2405159027,-5.3710105393,10.688072247200001,70.62,-25.16,74.9680598655,133.12,-9.2405159027,-5.3710105393,10.688072247200001,-9.2405159027,-5.3710105393,10.688072247200001,0.0,0.0,0.0,0.0,58.9994840973,-30.7310105393,66.5231849246,-9.2405159027,-5.3710105393,10.688072247200001,68.24,-25.36,72.7999120879,133.21,68.1694840973,-3.3310105393000002,68.250818261,-9.2405159027,-5.3710105393,10.688072247200001,77.41,2.04,77.4368755826,132.89,58.7994840973,-6.0910105393,59.1141247038,-9.2405159027,-5.3710105393,10.688072247200001,68.04,-0.72,68.0438094172,133.21,66.0394840973,3.0289894607,66.1089119332,-9.2405159027,-5.3710105393,10.688072247200001,75.28,8.4,75.7472006083,0.0
2021-11-12 15:00:00,61.0236673039,-30.9669112746,68.4312616069,-9.6563326961,-5.4169112746,11.0719324824,70.68,-25.55,75.1562698649,133.36,-9.6563326961,-5.4169112746,11.0719324824,-9.6563326961,-5.4169112746,11.0719324824,0.0,0.0,0.0,0.0,58.6636673039,-31.1569112746,66.4242348975,-9.6563326961,-5.4169112746,11.0719324824,68.32,-25.74,73.0080132588,133.49,68.0336673039,-3.8069112746,68.1400943665,-9.6563326961,-5.4169112746,11.0719324824,77.69,1.6099999999999999,77.7066805365,133.12,58.4236673039,-6.4969112746,58.7837967245,-9.6563326961,-5.4169112746,11.0719324824,68.08,-1.08,68.0885658536,133.49,65.8636673039,0.9030887254000001,65.8698583569,-9.6563326961,-5.4169112746,11.0719324824,75.52,6.32,75.78398775470001,0.0
2021-11-12 15:30:00,63.5287010183,-30.8295934309,70.6141606492,-9.7112989817,-5.4495934309,11.1358608322,73.24,-25.38,77.5128505475,133.36,-9.7112989817,-5.4495934309,11.1358608322,-9.7112989817,-5.4495934309,11.1358608322,0.0,0.0,0.0,0.0,61.0587010183,-31.0195934309,68.4863500755,-9.7112989817,-5.4495934309,11.1358608322,70.77,-25.57,75.2477095997,133.42,69.0687010183,-3.8795934309,69.1775737183,-9.7112989817,-5.4495934309,11.1358608322,78.78,1.57,78.795642646,133.12,60.8887010183,-6.1295934309,61.1964527349,-9.7112989817,-5.4495934309,11.1358608322,70.6,-0.68,70.6032747116,133.42,66.9687010183,0.3504065691,66.9696177445,-9.7112989817,-5.4495934309,11.1358608322,76.68,5.8,76.8990403061,0.0
2021-11-12 16:00:00,63.5193181817,-30.7101619504,70.5536521329,-10.0906818183,-5.6501619504,11.5648687681,73.61,-25.06,77.7588303667,133.81,-10.0906818183,-5.6501619504,11.5648687681,-10.0906818183,-5.6501619504,11.5648687681,0.0,0.0,0.0,0.0,61.0393181817,-30.8701619504,68.4015004436,-10.0906818183,-5.6501619504,11.5648687681,71.13,-25.22,75.4687041097,133.93,69.8793181817,-3.8601619504,69.9858554269,-10.0906818183,-5.6501619504,11.5648687681,79.97,1.79,79.9900306288,133.63,60.8693181817,-6.2101619504,61.1852924105,-10.0906818183,-5.6501619504,11.5648687681,70.96,-0.56,70.9622096612,133.93,67.7093181817,1.6698380496,67.7299057119,-10.0906818183,-5.6501619504,11.5648687681,77.8,7.32,78.1436011456,0.0
2021-11-12 16:30:00,65.1048679867,-30.1670395771,71.7544013453,-11.2951320133,-6.0370395771,12.8072578663,76.4,-24.13,80.1200156016,133.09,-11.2951320133,-6.0370395771,12.8072578663,-11.2951320133,-6.0370395771,12.8072578663,0.0,0.0,0.0,0.0,62.4948679867,-30.3470395771,69.4733858091,-11.2951320133,-6.0370395771,12.8072578663,73.79,-24.31,77.6913135428,133.21,72.6648679867,-3.4170395771,72.7451661556,-11.2951320133,-6.0370395771,12.8072578663,83.96,2.62,84.0008690431,132.87,62.3048679867,-5.7970395771,62.5739741642,-11.2951320133,-6.0370395771,12.8072578663,73.6,0.24,73.6003913033,133.21,70.3848679867,2.1629604229,70.4180945447,-11.2951320133,-6.0370395771,12.8072578663,81.68,8.2,82.0905743676,0.0
2021-11-12 17:00:00,67.2499677636,-28.4014912753,73.0013895133,-10.7600322364,-6.4614912753,12.5510622351,78.01,-21.94,81.0365577996,132.89,-10.7600322364,-6.4614912753,12.5510622351,-10.7600322364,-6.4614912753,12.5510622351,0.0,0.0,0.0,0.0,64.5599677636,-28.6014912753,70.6118597745,-10.7600322364,-6.4614912753,12.5510622351,75.32,-22.14,78.5065729732,133.0,76.9699677636,-3.7214912753,77.0598821362,-10.7600322364,-6.4614912753,12.5510622351,87.73,2.74,87.7727776705,132.65,64.2799677636,-4.3414912753,64.4264138548,-10.7600322364,-6.4614912753,12.5510622351,75.04,2.12,75.069940722,133.0,74.5999677636,1.6585087246999999,74.618401494,-10.7600322364,-6.4614912753,12.5510622351,85.36,8.12,85.7453438969,0.0
2021-11-12 17:30:00,69.7078011184,-27.9582808251,75.105545757,-13.6321988816,-6.8282808251,15.2467132646,83.34,-21.13,85.9769300452,131.59,-13.6321988816,-6.8282808251,15.2467132646,-13.6321988816,-6.8282808251,15.2467132646,0.0,0.0,0.0,0.0,66.8278011184,-28.1482808251,72.5140035836,-13.6321988816,-6.8282808251,15.2467132646,80.46,-21.32,83.2367346789,131.71,78.4078011184,-3.5182808251,78.4866968103,-13.6321988816,-6.8282808251,15.2467132646,92.04,3.31,92.0994989129,131.54,66.5678011184,-3.8282808251000002,66.6777915037,-13.6321988816,-6.8282808251,15.2467132646,80.2,3.0,80.2560901116,131.71,76.0078011184,2.8117191749,76.0597896104,-13.6321988816,-6.8282808251,15.2467132646,89.64,9.64,90.1568588628,0.0
2021-11-12 18:00:00,68.554501066,-28.3199461579,74.1737080561,-12.475498934,-6.8299461579,14.2227366626,81.03,-21.49,83.8312650507,131.59,-12.475498934,-6.8299461579,14.2227366626,-12.475498934,-6.8299461579,14.2227366626,0.0,0.0,0.0,0.0,65.764501066,-28.5199461579,71.6823334533,-12.475498934,-6.8299461579,14.2227366626,78.24,-21.69,81.1908473906,131.71,78.124501066,-3.6699461579,78.2106525456,-12.475498934,-6.8299461579,14.2227366626,90.6,3.16,90.655091418,131.54,65.524501066,-4.1099461579,65.6532702717,-12.475498934,-6.8299461579,14.2227366626,78.0,2.7199999999999998,78.0474112319,131.71,75.724501066,2.2100538420999998,75.7567449121,-12.475498934,-6.8299461579,14.2227366626,88.2,9.04,88.6620640409,0.0
2021-11-12 18:30:00,66.6914676241,-29.2796498724,72.8357724646,-10.9785323759,-6.6796498724,12.8509103003,77.67,-22.6,80.8912164577,132.01,-10.9785323759,-6.6796498724,12.8509103003,-10.9785323759,-6.6796498724,12.8509103003,0.0,0.0,0.0,0.0,64.0414676241,-29.4696498724,70.496594521,-10.9785323759,-6.6796498724,12.8509103003,75.02,-22.79,78.4052581145,132.1,76.8514676241,-4.7196498724,76.9962542654,-10.9785323759,-6.6796498724,12.8509103003,87.83,1.96,87.8518667986,131.93,63.7814676241,-5.1196498724,63.9866113113,-10.9785323759,-6.6796498724,12.8509103003,74.76,1.56,74.7762743121,132.1,74.5414676241,0.7203501276000001,74.5449481847,-10.9785323759,-6.6796498724,12.8509103003,85.52,7.4,85.8395619747,0.0
2021-11-12 19:00:00,69.6247179045,-29.5780725327,75.6469676724,-12.2652820955,-6.4380725327,13.8522894432,81.89,-23.14,85.0966021648,132.01,-12.2652820955,-6.4380725327,13.8522894432,-12.2652820955,-6.4380725327,13.8522894432,0.0,0.0,0.0,0.0,66.8247179045,-29.7280725327,73.1389172707,-12.2652820955,-6.4380725327,13.8522894432,79.09,-23.29,82.4478756549,132.1,75.5847179045,-5.2580725327,75.7673868327,-12.2652820955,-6.4380725327,13.8522894432,87.85,1.18,87.8579245145,131.93,66.6147179045,-5.1180725327,66.8110418115,-12.2652820955,-6.4380725327,13.8522894432,78.88,1.32,78.8910438516,132.1,73.3347179045,-0.15807253270000002,73.3348882665,-12.2652820955,-6.4380725327,13.8522894432,85.6,6.28,85.8300553419,0.0
2021-11-12 19:30:00,63.3455672667,-31.636311036,70.8061937142,-11.6944327333,-6.166311036,13.2205578077,75.04,-25.47,79.2447001382,132.54,-11.6944327333,-6.166311036,13.2205578077,-11.6944327333,-6.166311036,13.2205578077,0.0,0.0,0.0,0.0,60.8255672667,-31.746311036,68.6117912439,-11.6944327333,-6.166311036,13.2205578077,72.52,-25.58,76.8991989555,132.63,71.3255672667,-6.2163110360000005,71.595943103,-11.6944327333,-6.166311036,13.2205578077,83.02,-0.05,83.0200150566,132.59,60.6255672667,-7.246311036,61.0570915622,-11.6944327333,-6.166311036,13.2205578077,72.32,-1.08,72.3280637097,132.63,69.1455672667,-1.6063110360000001,69.1642227439,-11.6944327333,-6.166311036,13.2205578077,80.84,4.5600000000000005,80.9685074581,0.0
2021-11-12 20:00:00,61.0225838171,-32.7931483953,69.2758711052,-10.6574161829,-5.8231483953000005,12.1445286828,71.68,-26.97,76.5859210299,132.54,-10.6574161829,-5.8231483953000005,12.1445286828,-10.6574161829,-5.8231483953000005,12.1445286828,0.0,0.0,0.0,0.0,58.6425838171,-32.9231483953,67.252407667,-10.6574161829,-5.8231483953000005,12.1445286828,69.3,-27.1,74.4103487426,132.63,68.6125838171,-7.5031483953,69.0216190327,-10.6574161829,-5.8231483953000005,12.1445286828,79.27,-1.6800000000000002,79.2878004487,132.5,58.4225838171,-8.3431483953,59.015306701,-10.6574161829,-5.8231483953000005,12.1445286828,69.08,-2.52,69.1259488181,132.63,66.5425838171,-5.3831483953,66.7599711482,-10.6574161829,-5.8231483953000005,12.1445286828,77.2,0.44,77.2012538758,0.0
2021-11-12 20:30:00,57.703867206,-33.6788007804,66.8131567323,-9.246132794,-5.3988007804,10.7069146588,66.95,-28.28,72.6777882162,133.14,-9.246132794,-5.3988007804,10.7069146588,-9.246132794,-5.3988007804,10.7069146588,0.0,0.0,0.0,0.0,55.513867206,-33.7888007804,64.9882490174,-9.246132794,-5.3988007804,10.7069146588,64.76,-28.39,70.7096153292,133.26,64.693867206,-9.0188007804,65.3194857725,-9.246132794,-5.3988007804,10.7069146588,73.94,-3.62,74.0285620555,133.13,55.273867206,-9.3588007804,56.0605703499,-9.246132794,-5.3988007804,10.7069146588,64.52,-3.96,64.6414108757,133.26,62.753867206,-8.1988007804,63.2871881469,-9.246132794,-5.3988007804,10.7069146588,72.0,-2.8,72.0544238753,0.0
2021-11-12 21:00:00,55.1239503706,-34.8855421015,65.2353504794,-8.7260496294,-5.1755421015,10.1454511078,63.85,-29.71,70.4237644549,132.76,-8.7260496294,-5.1755421015,10.1454511078,-8.7260496294,-5.1755421015,10.1454511078,0.0,0.0,0.0,0.0,53.0639503706,-34.9755421015,63.5536889112,-8.7260496294,-5.1755421015,10.1454511078,61.79,-29.8,68.600612971,132.85,61.9239503706,-9.9055421015,62.7112062858,-8.7260496294,-5.1755421015,10.1454511078,70.65,-4.73,70.8081591344,132.82,52.8339503706,-10.5755421015,53.8819858812,-8.7260496294,-5.1755421015,10.1454511078,61.56,-5.4,61.796388244,132.85,59.9939503706,-11.4955421015,61.0853629708,-8.7260496294,-5.1755421015,10.1454511078,68.72,-6.32,69.0100050717,0.0
2021-11-12 21:30:00,52.793250724800004,-36.0638526753,63.9353485318,-7.8067492752,-4.9438526753000005,9.2405093756,60.6,-31.12,68.1235231033,132.88,-7.8067492752,-4.9438526753000005,9.2405093756,-7.8067492752,-4.9438526753000005,9.2405093756,0.0,0.0,0.0,0.0,50.8632507248,-36.1538526753,62.4032958871,-7.8067492752,-4.9438526753000005,9.2405093756,58.67,-31.21,66.4547439992,132.99,59.0832507248,-10.7738526753,60.0575259038,-7.8067492752,-4.9438526753000005,9.2405093756,66.89,-5.83,67.1435849505,132.95,50.6332507248,-11.6238526753,51.9503612113,-7.8067492752,-4.9438526753000005,9.2405093756,58.44,-6.68,58.820540629999996,132.99,57.2332507248,-12.1438526753,58.5074195836,-7.8067492752,-4.9438526753000005,9.2405093756,65.04,-7.2,65.4373104582,0.0
2021-11-12 22:00:00,50.1922841523,-36.7526676173,62.2095166789,-6.6777158477,-4.6026676173,8.1102674517,56.87,-32.15,65.3285496548,133.58,-6.6777158477,-4.6026676173,8.1102674517,-6.6777158477,-4.6026676173,8.1102674517,0.0,0.0,0.0,0.0,48.4022841523,-36.8526676173,60.8350246295,-6.6777158477,-4.6026676173,8.1102674517,55.08,-32.25,63.8268666002,133.7,56.0622841523,-11.8726676173,57.3056711044,-6.6777158477,-4.6026676173,8.1102674517,62.74,-7.27,63.159801298,133.65,48.2022841523,-12.1626676173,49.7130836005,-6.6777158477,-4.6026676173,8.1102674517,54.88,-7.5600000000000005,55.3982671209,133.7,54.3622841523,-13.8426676173,56.0970354388,-6.6777158477,-4.6026676173,8.1102674517,61.04,-9.24,61.7353966538,0.0
2021-11-12 22:30:00,47.5345505295,-37.8020750464,60.7332723625,-5.9954494705,-4.3020750464,7.3792454939,53.53,-33.5,63.1483246017,134.08,-5.9954494705,-4.3020750464,7.3792454939,-5.9954494705,-4.3020750464,7.3792454939,0.0,0.0,0.0,0.0,45.8845505295,-37.9120750464,59.5207309399,-5.9954494705,-4.3020750464,7.3792454939,51.88,-33.61,61.8155846045,134.19,53.1745505295,-11.8220750464,54.4728765755,-5.9954494705,-4.3020750464,7.3792454939,59.17,-7.52,59.6459495691,134.22,45.6845505295,-12.9420750464,47.4823700292,-5.9954494705,-4.3020750464,7.3792454939,51.68,-8.64,52.3972518363,134.19,51.5645505295,-13.5820750464,53.3233122928,-5.9954494705,-4.3020750464,7.3792454939,57.56,-9.28,58.3032760658,0.0
2021-11-12 23:00:00,45.0358506859,-38.228608159,59.073296241,-5.1141493141,-3.948608159,6.4611167456,50.15,-34.28,60.746529942,134.99,-5.1141493141,-3.948608159,6.4611167456,-5.1141493141,-3.948608159,6.4611167456,0.0,0.0,0.0,0.0,43.5258506859,-38.358608159,58.0162261598,-5.1141493141,-3.948608159,6.4611167456,48.64,-34.41,59.5810179504,135.09,50.1558506859,-13.138608159,51.8481666251,-5.1141493141,-3.948608159,6.4611167456,55.27,-9.19,56.0288229396,135.08,43.3258506859,-13.228608159,45.3003908535,-5.1141493141,-3.948608159,6.4611167456,48.44,-9.28,49.3209083452,135.09,48.6858506859,-13.588608159,50.5466351868,-5.1141493141,-3.948608159,6.4611167456,53.8,-9.64,54.6568348882,0.0
2021-11-12 23:30:00,43.4011338103,-38.6447649962,58.1126171983,-4.4488661897,-3.6747649962,5.7702953261,47.85,-34.97,59.2665453692,136.25,-4.4488661897,-3.6747649962,5.7702953261,-4.4488661897,-3.6747649962,5.7702953261,0.0,0.0,0.0,0.0,41.9811338103,-38.7847649962,57.1548212473,-4.4488661897,-3.6747649962,5.7702953261,46.43,-35.11,58.2104543875,136.36,48.2411338103,-13.9247649962,50.2106171194,-4.4488661897,-3.6747649962,5.7702953261,52.69,-10.25,53.6777290876,136.54,41.7111338103,-13.5147649962,43.8459525686,-4.4488661897,-3.6747649962,5.7702953261,46.16,-9.84,47.1971524565,136.36,46.8311338103,-13.2347649962,48.6653274772,-4.4488661897,-3.6747649962,5.7702953261,51.28,-9.56,52.1635121517,0.0
2021-11-13 00:00:00,41.7834170634,-38.8727473137,57.0696453924,-4.0165829366,-3.4627473137,5.3031648518,45.8,-35.41,57.892211047800004,136.25,-4.0165829366,-3.4627473137,5.3031648518,-4.0165829366,-3.4627473137,5.3031648518,0.0,0.0,0.0,0.0,40.4434170634,-39.0027473137,56.1861573858,-4.0165829366,-3.4627473137,5.3031648518,44.46,-35.54,56.9190934573,136.36,46.2034170634,-14.9827473137,48.5719926028,-4.0165829366,-3.4627473137,5.3031648518,50.22,-11.52,51.5243515243,136.54,40.1834170634,-13.8227473137,42.4944155177,-4.0165829366,-3.4627473137,5.3031648518,44.2,-10.36,45.3979030353,136.36,44.8234170634,-14.6227473137,47.1483133977,-4.0165829366,-3.4627473137,5.3031648518,48.84,-11.16,50.0988143572,0.0
2021-11-13 00:30:00,43.4351169472,-38.6607777761,58.1486467811,-3.9748830528,-3.5807777761,5.3499219401,47.41,-35.08,58.9772371343,136.13,-3.9748830528,-3.5807777761,5.3499219401,-3.9748830528,-3.5807777761,5.3499219401,0.0,0.0,0.0,0.0,42.0451169472,-38.4507777761,56.9759086869,-3.9748830528,-3.5807777761,5.3499219401,46.02,-34.87,57.7386984613,136.24,48.2151169472,-14.0307777761,50.2151394227,-3.9748830528,-3.5807777761,5.3499219401,52.19,-10.45,53.2259203772,136.54,41.8251169472,-13.0207777761,43.8050346598,-3.9748830528,-3.5807777761,5.3499219401,45.8,-9.44,46.7627373023,136.24,46.8651169472,-15.1807777761,49.2625131349,-3.9748830528,-3.5807777761,5.3499219401,50.84,-11.6,52.1465780277,0.0
2021-11-13 01:00:00,42.4333501513,-53.2755016663,68.1092378673,-4.8766498487,-3.9255016663,6.2602936896,47.31,-49.35,68.3641616638,136.74,-4.8766498487,-3.9255016663,6.2602936896,-4.8766498487,-3.9255016663,6.2602936896,0.0,0.0,0.0,0.0,41.6533501513,-30.2755016663,51.4937625346,-4.8766498487,-3.9255016663,6.2602936896,46.53,-26.35,53.4730156247,136.85,48.4333501513,-4.8555016663,48.676126626,-4.8766498487,-3.9255016663,6.2602936896,53.31,-0.93,53.3181113694,137.07,41.2433501513,-5.1655016663,41.565566749,-4.8766498487,-3.9255016663,6.2602936896,46.12,-1.24,46.1366665463,136.85,46.8833501513,-23.2455016663,52.3297417262,-4.8766498487,-3.9255016663,6.2602936896,51.76,-19.32,55.2481673904,0.0
2021-11-13 01:30:00,40.6609336523,-53.7698651198,67.412980356,-4.5590663477,-3.8098651198,5.9413936239,45.22,-49.96,67.3858293709,135.56,-4.5590663477,-3.8098651198,5.9413936239,-4.5590663477,-3.8098651198,5.9413936239,0.0,0.0,0.0,0.0,39.940933652300004,-31.0998651198,50.6209422225,-4.5590663477,-3.8098651198,5.9413936239,44.5,-27.29,52.2014760328,135.66,46.2409336523,-5.2098651198,46.5335001864,-4.5590663477,-3.8098651198,5.9413936239,50.8,-1.4,50.819287677,135.72,39.4809336523,-6.4098651198,39.9978811053,-4.5590663477,-3.8098651198,5.9413936239,44.04,-2.6,44.1166816522,135.66,44.6409336523,-22.8898651198,50.1673089028,-4.5590663477,-3.8098651198,5.9413936239,49.2,-19.08,52.7701279134,0.0
2021-11-13 02:00:00,39.1147669043,-54.6969106877,67.2437136746,-3.8752330957,-3.5969106877,5.2872675402,42.99,-51.1,66.7783655086,134.52,-3.8752330957,-3.5969106877,5.2872675402,-3.8752330957,-3.5969106877,5.2872675402,0.0,0.0,0.0,0.0,38.4947669043,-31.9269106877,50.0117456711,-3.8752330957,-3.5969106877,5.2872675402,42.37,-28.33,50.9686746934,134.61,44.1947669043,-5.0169106877,44.4786107536,-3.8752330957,-3.5969106877,5.2872675402,48.07,-1.42,48.0909690067,134.58,38.0047669043,-7.1969106877,38.6801994681,-3.8752330957,-3.5969106877,5.2872675402,41.88,-3.6,42.03444302,134.61,42.6047669043,-24.5569106877,49.175278601,-3.8752330957,-3.5969106877,5.2872675402,46.48,-20.96,50.9873709854,0.0
2021-11-13 02:30:00,38.3712001314,-55.0492965585,67.1027126956,-3.6387998686,-3.4792965585,5.034517755,42.01,-51.57,66.5154493332,134.84,-3.6387998686,-3.4792965585,5.034517755,-3.6387998686,-3.4792965585,5.034517755,0.0,0.0,0.0,0.0,37.7912001314,-32.1692965585,49.6290081347,-3.6387998686,-3.4792965585,5.034517755,41.43,-28.69,50.3940571893,134.96,43.2512001314,-5.1492965585,43.5566478032,-3.6387998686,-3.4792965585,5.034517755,46.89,-1.67,46.9197293257,134.83,37.3212001314,-7.3592965585,38.0398636312,-3.6387998686,-3.4792965585,5.034517755,40.96,-3.88,41.1433591239,134.96,41.7212001314,-22.3192965585,47.3160600565,-3.6387998686,-3.4792965585,5.034517755,45.36,-18.84,49.116954303,0.0
2021-11-13 03:00:00,37.1595000898,-55.1013141152,66.4603886848,-3.2504999102,-3.3013141152,4.6329714604,40.41,-51.8,65.6978546073,135.22,-3.2504999102,-3.3013141152,4.6329714604,-3.2504999102,-3.3013141152,4.6329714604,0.0,0.0,0.0,0.0,36.6195000898,-32.0813141152,48.6846844725,-3.2504999102,-3.3013141152,4.6329714604,39.87,-28.78,49.1722004795,135.33,41.9595000898,-5.4713141152,42.3147128778,-3.2504999102,-3.3013141152,4.6329714604,45.21,-2.17,45.2620481198,135.2,36.1895000898,-7.1413141152,36.887372962,-3.2504999102,-3.3013141152,4.6329714604,39.44,-3.84,39.6264961863,135.33,40.4695000898,-23.9013141152,47.000566528,-3.2504999102,-3.3013141152,4.6329714604,43.72,-20.6,48.3300982825,0.0
2021-11-13 03:30:00,36.4346500524,-55.2259417575,66.1618346741,-2.9553499476000002,-3.1159417575,4.2945531024,39.39,-52.11,65.3224632114,135.69,-2.9553499476000002,-3.1159417575,4.2945531024,-2.9553499476000002,-3.1159417575,4.2945531024,0.0,0.0,0.0,0.0,35.9546500524,-32.0659417575,48.1763581146,-2.9553499476000002,-3.1159417575,4.2945531024,38.91,-28.95,48.4983566732,135.8,40.8346500524,-6.1159417575,41.2901124785,-2.9553499476000002,-3.1159417575,4.2945531024,43.79,-3.0,43.8926428915,135.75,35.4446500524,-6.9559417575,36.1207467126,-2.9553499476000002,-3.1159417575,4.2945531024,38.4,-3.84,38.5915223851,135.8,39.4446500524,-23.7959417575,46.0665525288,-2.9553499476000002,-3.1159417575,4.2945531024,42.4,-20.68,47.1743828788,0.0
2021-11-13 04:00:00,35.251633434,-56.1046527001,66.2601668755,-2.798366566,-3.0346527001,4.1279501508,38.05,-53.07,65.3010520589,136.21,-2.798366566,-3.0346527001,4.1279501508,-2.798366566,-3.0346527001,4.1279501508,0.0,0.0,0.0,0.0,34.781633434,-33.0346527001,47.9692641527,-2.798366566,-3.0346527001,4.1279501508,37.58,-30.0,48.0859272553,136.33,39.731633434,-5.2546527001,40.077600606,-2.798366566,-3.0346527001,4.1279501508,42.53,-2.22,42.587900864,136.36,34.361633434,-5.0746527001,34.7343339116,-2.798366566,-3.0346527001,4.1279501508,37.16,-2.04,37.2159535683,136.33,38.241633434,-24.6746527001,45.5111086832,-2.798366566,-3.0346527001,4.1279501508,41.04,-21.64,46.3958101557,0.0
2021-11-13 04:30:00,34.5237335096,-63.852835223,72.588378832,-2.5862664904,-2.962835223,3.9328319209,37.11,-60.89,71.3073923237,134.6,-2.5862664904,-2.962835223,3.9328319209,-2.5862664904,-2.962835223,3.9328319209,0.0,0.0,0.0,0.0,34.0437335096,-38.742835223,51.5750237265,-2.5862664904,-2.962835223,3.9328319209,36.63,-35.78,51.2051296258,134.72,39.5937335096,4.907164777,39.8966665196,-2.5862664904,-2.962835223,3.9328319209,42.18,7.87,42.907916519,135.02,33.8537335096,6.717164777,34.5137012675,-2.5862664904,-2.962835223,3.9328319209,36.44,9.68,37.7037929127,134.72,37.4937335096,-32.602835223,49.6862648733,-2.5862664904,-2.962835223,3.9328319209,40.08,-29.64,49.8491323896,0.0
2021-11-13 05:00:00,34.1744500497,-63.791522156,72.3688561135,-2.5455499503,-2.911522156,3.8674003948999998,36.72,-60.88,71.096644084,134.6,-2.5455499503,-2.911522156,3.8674003948999998,-2.5455499503,-2.911522156,3.8674003948999998,0.0,0.0,0.0,0.0,33.7044500497,-38.701522156,51.3205394588,-2.5455499503,-2.911522156,3.8674003948999998,36.25,-35.79,50.9410109833,134.72,39.2344500497,4.928477844,39.5427865047,-2.5455499503,-2.911522156,3.8674003948999998,41.78,7.84,42.5092225288,135.02,33.5344500497,6.768477844,34.2106947088,-2.5455499503,-2.911522156,3.8674003948999998,36.08,9.68,37.3559740872,134.72,37.1744500497,-32.231522156,49.2017353046,-2.5455499503,-2.911522156,3.8674003948999998,39.72,-29.32,49.3694318379,0.0
2021-11-13 05:30:00,38.268433425,-63.1836118671,73.8690855864,-3.101566575,-3.0336118671,4.3384923855,41.37,-60.15,73.0034204678,134.6,-3.101566575,-3.0336118671,4.3384923855,-3.101566575,-3.0336118671,4.3384923855,0.0,0.0,0.0,0.0,37.628433425,-38.1336118671,53.5730469178,-3.101566575,-3.0336118671,4.3384923855,40.73,-35.1,53.7674892477,134.72,41.428433425,4.9863881329,41.727438966,-3.101566575,-3.0336118671,4.3384923855,44.53,8.02,45.2464506895,135.02,37.538433425,7.2863881329,38.2390564218,-3.101566575,-3.0336118671,4.3384923855,40.64,10.32,41.9298461719,134.72,39.258433425,-32.1936118671,50.7705942455,-3.101566575,-3.0336118671,4.3384923855,42.36,-29.16,51.4264056687,0.0
2021-11-13 06:00:00,35.8246668119,-63.9016744261,73.2586564622,-3.8853331881,-3.3716744261000002,5.144317488,39.71,-60.53,72.3931281269,134.46,-3.8853331881,-3.3716744261000002,5.144317488,-3.8853331881,-3.3716744261000002,5.144317488,0.0,0.0,0.0,0.0,35.2446668119,-38.8116744261,52.4264495311,-3.8853331881,-3.3716744261000002,5.144317488,39.13,-35.44,52.7934702402,134.57,41.0746668119,5.0083255739,41.3788784136,-3.8853331881,-3.3716744261000002,5.144317488,44.96,8.38,45.7342978518,134.9,35.1146668119,6.6283255739,35.7347803299,-3.8853331881,-3.3716744261000002,5.144317488,39.0,10.0,40.2616442784,134.57,38.8746668119,-31.9316744261,50.3077683007,-3.8853331881,-3.3716744261000002,5.144317488,42.76,-28.56,51.4207273383,0.0
2021-11-13 06:30:00,38.0795166774,-63.9162142012,74.3998120172,-5.2404833226,-3.8162142012,6.4827583854,43.32,-60.1,74.0853048857,134.57,-5.2404833226,-3.8162142012,6.4827583854,-5.2404833226,-3.8162142012,6.4827583854,0.0,0.0,0.0,0.0,37.3695166774,-39.0062142012,54.0181962213,-5.2404833226,-3.8162142012,6.4827583854,42.61,-35.19,55.2625388487,134.68,43.7395166774,6.3637857988,44.2000349419,-5.2404833226,-3.8162142012,6.4827583854,48.98,10.18,50.02672086,134.9,37.2795166774,6.1437857988,37.7823830328,-5.2404833226,-3.8162142012,6.4827583854,42.52,9.96,43.6709514437,134.68,41.3595166774,-29.9362142012,51.0566992713,-5.2404833226,-3.8162142012,6.4827583854,46.6,-26.12,53.4211044438,0.0
2021-11-13 07:00:00,39.6422999903,-63.0406658574,74.4690371917,-6.2377000097,-4.1106658574,7.4703731635,45.88,-58.93,74.684130175,134.05,-6.2377000097,-4.1106658574,7.4703731635,-6.2377000097,-4.1106658574,7.4703731635,0.0,0.0,0.0,0.0,38.8222999903,-38.1806658574,54.4512095536,-6.2377000097,-4.1106658574,7.4703731635,45.06,-34.07,56.4904283928,134.16,45.8822999903,6.6393341426,46.360179144,-6.2377000097,-4.1106658574,7.4703731635,52.12,10.75,53.2170733882,134.21,38.8022999903,6.9293341426,39.4161661783,-6.2377000097,-4.1106658574,7.4703731635,45.04,11.04,46.3733026644,134.16,43.4022999903,-30.8706658574,53.2612209297,-6.2377000097,-4.1106658574,7.4703731635,49.64,-26.76,56.3935031719,0.0
2021-11-13 07:30:00,41.5527333646,-62.1539565909,74.7645903484,-7.3672666354,-4.4239565909,8.5934864634,48.92,-57.73,75.6698044136,133.42,-7.3672666354,-4.4239565909,8.5934864634,-7.3672666354,-4.4239565909,8.5934864634,0.0,0.0,0.0,0.0,40.5927333646,-37.4839565909,55.252303153,-7.3672666354,-4.4239565909,8.5934864634,47.96,-33.06,58.2505381949,133.53,48.1827333646,6.7660434091,48.6554738739,-7.3672666354,-4.4239565909,8.5934864634,55.55,11.19,56.6658503863,133.63,40.5927333646,7.3360434091,41.2503034523,-7.3672666354,-4.4239565909,8.5934864634,47.96,11.76,49.3807573858,133.53,45.5927333646,-29.5439565909,54.3281023661,-7.3672666354,-4.4239565909,8.5934864634,52.96,-25.12,58.6154928325,0.0
2021-11-13 08:00:00,43.6185333772,-61.3558541837,75.2802583457,-8.0414666228,-4.6558541837,9.2920484085,51.66,-56.7,76.7049255263,133.42,-8.0414666228,-4.6558541837,9.2920484085,-8.0414666228,-4.6558541837,9.2920484085,0.0,0.0,0.0,0.0,42.5585333772,-36.7458541837,56.2270981192,-8.0414666228,-4.6558541837,9.2920484085,50.6,-32.09,59.917677692,133.53,50.6385333772,7.5241458163,51.1944707254,-8.0414666228,-4.6558541837,9.2920484085,58.68,12.18,59.930750037,133.63,42.5585333772,8.0641458163,43.3158078646,-8.0414666228,-4.6558541837,9.2920484085,50.6,12.72,52.1743078536,133.53,47.9185333772,-29.7358541837,56.3950961082,-8.0414666228,-4.6558541837,9.2920484085,55.96,-25.08,61.3231440812,0.0
2021-11-13 08:30:00,46.8593167336,-60.1749495306,76.2680805826,-8.7106832664,-4.8749495306,9.9820406678,55.57,-55.3,78.3971613006,132.25,-8.7106832664,-4.8749495306,9.9820406678,-8.7106832664,-4.8749495306,9.9820406678,0.0,0.0,0.0,0.0,45.6393167336,-35.9149495306,58.0760779641,-8.7106832664,-4.8749495306,9.9820406678,54.35,-31.04,62.5891691908,132.36,54.0593167336,9.0350504694,54.8091403206,-8.7106832664,-4.8749495306,9.9820406678,62.77,13.91,64.2927756439,132.27,45.7293167336,8.2850504694,46.4737826113,-8.7106832664,-4.8749495306,9.9820406678,54.44,13.16,56.008027996,132.36,51.0893167336,-27.8349495306,58.1799166352,-8.7106832664,-4.8749495306,9.9820406678,59.8,-22.96,64.0562377915,0.0
2021-11-13 09:00:00,48.8618167018,-58.0713306666,75.8930601359,-8.9881832982,-4.9713306666,10.2713956013,57.85,-53.1,78.525362145,132.25,-8.9881832982,-4.9713306666,10.2713956013,-8.9881832982,-4.9713306666,10.2713956013,0.0,0.0,0.0,0.0,47.5218167018,-34.1113306666,58.4970592636,-8.9881832982,-4.9713306666,10.2713956013,56.51,-29.14,63.5808123572,132.36,56.4518167018,9.4586693334,57.23874592,-8.9881832982,-4.9713306666,10.2713956013,65.44,14.43,67.0120772697,132.27,47.5718167018,9.6686693334,48.5444220379,-8.9881832982,-4.9713306666,10.2713956013,56.56,14.64,58.4239950705,132.36,53.3718167018,-27.4113306666,59.999432222,-8.9881832982,-4.9713306666,10.2713956013,62.36,-22.44,66.2746044877,0.0
2021-11-13 09:30:00,50.6658166836,-57.0179679882,76.2762981124,-8.9041833164,-5.0079679882,10.2158809656,59.57,-52.01,79.0798646939,131.51,-8.9041833164,-5.0079679882,10.2158809656,-8.9041833164,-5.0079679882,10.2158809656,0.0,0.0,0.0,0.0,49.2758166836,-33.0979679882,59.3597641066,-8.9041833164,-5.0079679882,10.2158809656,58.18,-28.09,64.6061955233,131.62,58.9258166836,10.7320320118,59.8951449029,-8.9041833164,-5.0079679882,10.2158809656,67.83,15.74,69.63229495,131.62,49.3758166836,10.6720320118,50.5159731217,-8.9041833164,-5.0079679882,10.2158809656,58.28,15.68,60.3524713661,131.62,55.7358166836,-25.3279679882,61.2208071149,-8.9041833164,-5.0079679882,10.2158809656,64.64,-20.32,67.7586304466,0.0
2021-11-13 10:00:00,52.1308166573,-55.7311944448,76.3124372537,-7.6691833427,-4.6211944448,8.953871299,59.8,-51.11,78.6655712494,131.51,-7.6691833427,-4.6211944448,8.953871299,-7.6691833427,-4.6211944448,8.953871299,0.0,0.0,0.0,0.0,50.7008166573,-32.0111944448,59.9607319794,-7.6691833427,-4.6211944448,8.953871299,58.37,-27.39,64.4768873318,131.62,59.6508166573,11.4588055552,60.74145333,-7.6691833427,-4.6211944448,8.953871299,67.32,16.08,69.2137905334,131.62,50.7708166573,11.4188055552,52.0390713249,-7.6691833427,-4.6211944448,8.953871299,58.44,16.04,60.6012805145,131.62,56.4508166573,-25.6211944448,61.9930665966,-7.6691833427,-4.6211944448,8.953871299,64.12,-21.0,67.4712857444,0.0
2021-11-13 10:30:00,52.3691999868,-55.7174233945,76.4654456403,-6.6208000132,-4.5174233945,8.0151174003,58.99,-51.2,78.1105633061,131.31,-6.6208000132,-4.5174233945,8.0151174003,-6.6208000132,-4.5174233945,8.0151174003,0.0,0.0,0.0,0.0,50.9691999868,-31.9374233945,60.1486355653,-6.6208000132,-4.5174233945,8.0151174003,57.59,-27.42,63.7845161462,131.43,60.3791999868,12.2425766055,61.6078604805,-6.6208000132,-4.5174233945,8.0151174003,67.0,16.76,69.0644452667,131.32,51.0191999868,11.6425766055,52.3307591891,-6.6208000132,-4.5174233945,8.0151174003,57.64,16.16,59.8624690436,131.43,57.1791999868,-23.3974233945,61.7810677524,-6.6208000132,-4.5174233945,8.0151174003,63.8,-18.88,66.5349111369,0.0
