Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-13 11:00:00,52.3038166708,-55.3778797017,76.1734783148,-6.1461833292,-4.3378797017,7.522816615,58.45,-51.04,77.5982222735,131.31,-6.1461833292,-4.3378797017,7.522816615,-6.1461833292,-4.3378797017,7.522816615,0.0,0.0,0.0,0.0,50.9238166708,-31.7578797017,60.0149816918,-6.1461833292,-4.3378797017,7.522816615,57.07,-27.42,63.3154112361,131.43,59.7438166708,12.1721202983,60.9711746889,-6.1461833292,-4.3378797017,7.522816615,65.89,16.51,67.9269622462,131.32,50.9738166708,11.5021202983,52.2554184496,-6.1461833292,-4.3378797017,7.522816615,57.12,15.84,59.2756273691,131.43,56.5338166708,-23.7378797017,61.3152457395,-6.1461833292,-4.3378797017,7.522816615,62.68,-19.4,65.6135839594,0.0
2021-11-13 11:30:00,52.371750087,-55.5269028941,76.3284819198,-6.058249913,-4.2569028941,7.4042970131,58.43,-51.27,77.7346627959,131.32,-6.058249913,-4.2569028941,7.4042970131,-6.058249913,-4.2569028941,7.4042970131,0.0,0.0,0.0,0.0,51.001750087,-31.7669028941,60.0858937807,-6.058249913,-4.2569028941,7.4042970131,57.06,-27.51,63.3454315638,131.4,59.421750087,12.4330971059,60.708535537,-6.058249913,-4.2569028941,7.4042970131,65.48,16.69,67.5735636177,131.35,51.021750087,11.7430971059,52.3556998958,-6.058249913,-4.2569028941,7.4042970131,57.08,16.0,59.2800674763,131.4,56.261750087,-24.1769028941,61.2364855001,-6.058249913,-4.2569028941,7.4042970131,62.32,-19.92,65.4262088157,0.0
2021-11-13 12:00:00,51.8865167431,-55.4066146118,75.9085210136,-4.9434832569000005,-4.0966146118,6.420302017,56.83,-51.31,76.5660825692,131.32,-4.9434832569000005,-4.0966146118,6.420302017,-4.9434832569000005,-4.0966146118,6.420302017,0.0,0.0,0.0,0.0,50.5865167431,-31.6566146118,59.6752622523,-4.9434832569000005,-4.0966146118,6.420302017,55.53,-27.56,61.9930197684,131.4,58.8365167431,12.5633853882,60.1628984913,-4.9434832569000005,-4.0966146118,6.420302017,63.78,16.66,65.9199817961,131.35,50.5765167431,11.8633853882,51.9492440631,-4.9434832569000005,-4.0966146118,6.420302017,55.52,15.96,57.7684342872,131.4,55.6965167431,-24.9366146118,61.0240667738,-4.9434832569000005,-4.0966146118,6.420302017,60.64,-20.84,64.121097932,0.0
2021-11-13 12:30:00,52.006100069,-55.397935682,75.9839833268,-5.463899931,-4.137935682,6.8539560959,57.47,-51.26,77.009015706,131.39,-5.463899931,-4.137935682,6.8539560959,-5.463899931,-4.137935682,6.8539560959,0.0,0.0,0.0,0.0,50.666100069,-31.587935682,59.70637635,-5.463899931,-4.137935682,6.8539560959,56.13,-27.45,62.482632787,131.51,59.256100069,12.722064318,60.6064049082,-5.463899931,-4.137935682,6.8539560959,64.72,16.86,66.8800269139,131.48,50.696100069,12.022064318,52.1020593899,-5.463899931,-4.137935682,6.8539560959,56.16,16.16,58.4387816437,131.51,56.136100069,-24.137935682,61.1056598847,-5.463899931,-4.137935682,6.8539560959,61.6,-20.0,64.7654228736,0.0
2021-11-13 13:00:00,51.4491501477,-55.5886002397,75.743696289,-4.8608498523,-4.2186002397,6.4361828181,56.31,-51.37,76.2213421556,131.39,-4.8608498523,-4.2186002397,6.4361828181,-4.8608498523,-4.2186002397,6.4361828181,0.0,0.0,0.0,0.0,50.1591501477,-31.8386002397,59.4107465764,-4.8608498523,-4.2186002397,6.4361828181,55.02,-27.62,61.5635021746,131.51,59.3991501477,12.4413997603,60.6881163513,-4.8608498523,-4.2186002397,6.4361828181,64.26,16.66,66.3845102415,131.48,50.1391501477,11.6613997603,51.477399137,-4.8608498523,-4.2186002397,6.4361828181,55.0,15.88,57.24661038,131.51,56.2591501477,-23.9786002397,61.1560728366,-4.8608498523,-4.2186002397,6.4361828181,61.12,-19.76,64.2348192182,0.0
2021-11-13 13:30:00,51.1343000975,-56.0855017083,75.8966412191,-4.5756999025,-4.0555017083,6.1142557767,55.71,-52.03,76.2281116124,131.27,-4.5756999025,-4.0555017083,6.1142557767,-4.5756999025,-4.0555017083,6.1142557767,0.0,0.0,0.0,0.0,49.8643000975,-32.1455017083,59.3277481816,-4.5756999025,-4.0555017083,6.1142557767,54.44,-28.09,61.2597886056,131.39,58.8843000975,12.3244982917,60.1602365032,-4.5756999025,-4.0555017083,6.1142557767,63.46,16.38,65.5398809886,131.34,49.8643000975,11.6644982917,51.2104378483,-4.5756999025,-4.0555017083,6.1142557767,54.44,15.72,56.6642038681,131.39,55.8243000975,-24.4555017083,60.9460748956,-4.5756999025,-4.0555017083,6.1142557767,60.4,-20.4,63.7520195759,0.0
2021-11-13 14:00:00,51.3023833845,-56.4378476051,76.2703427501,-5.4076166155,-4.1178476051,6.7969836221,56.71,-52.32,77.158321003,131.7,-5.4076166155,-4.1178476051,6.7969836221,-5.4076166155,-4.1178476051,6.7969836221,0.0,0.0,0.0,0.0,50.0123833845,-32.4578476051,59.6217272724,-5.4076166155,-4.1178476051,6.7969836221,55.42,-28.34,62.24573881,131.82,58.8923833845,11.4721523949,59.9993591739,-5.4076166155,-4.1178476051,6.7969836221,64.3,15.59,66.1629662273,131.78,50.0723833845,11.4421523949,51.3630843041,-5.4076166155,-4.1178476051,6.7969836221,55.48,15.56,57.6206907282,131.82,55.7923833845,-24.6378476051,60.9902744569,-5.4076166155,-4.1178476051,6.7969836221,61.2,-20.52,64.548511989,0.0
2021-11-13 14:30:00,51.4492334013,-56.7345650005,76.5887360085,-5.9607665987,-4.1845650005,7.2829473901,57.41,-52.55,77.8293684929,132.1,-5.9607665987,-4.1845650005,7.2829473901,-5.9607665987,-4.1845650005,7.2829473901,0.0,0.0,0.0,0.0,50.1292334013,-32.6245650005,59.8105532735,-5.9607665987,-4.1845650005,7.2829473901,56.09,-28.44,62.8881682036,132.19,58.9692334013,11.3654349995,60.0545052487,-5.9607665987,-4.1845650005,7.2829473901,64.93,15.55,66.7660647335,132.25,50.1592334013,11.4954349995,51.4596319578,-5.9607665987,-4.1845650005,7.2829473901,56.12,15.68,58.2693470017,132.19,55.9192334013,-26.2245650005,61.7631643754,-5.9607665987,-4.1845650005,7.2829473901,61.88,-22.04,65.6878679818,0.0
2021-11-13 15:00:00,52.0791167597,-56.9410102039,77.1654912866,-7.0208832403,-4.3310102039,8.2492697167,59.1,-52.61,79.1240930438,132.1,-7.0208832403,-4.3310102039,8.2492697167,-7.0208832403,-4.3310102039,8.2492697167,0.0,0.0,0.0,0.0,50.6991167597,-32.8810102039,60.4281496675,-7.0208832403,-4.3310102039,8.2492697167,57.72,-28.55,64.3948825607,132.19,59.1091167597,10.8889897961,60.1037251998,-7.0208832403,-4.3310102039,8.2492697167,66.13,15.22,67.858863091,132.25,50.7791167597,11.1089897961,51.9800765023,-7.0208832403,-4.3310102039,8.2492697167,57.8,15.44,59.8266963821,132.19,56.0191167597,-26.6910102039,62.0528119286,-7.0208832403,-4.3310102039,8.2492697167,63.04,-22.36,66.8880497548,0.0
2021-11-13 15:30:00,55.0167334194,-56.7889045702,79.0684553943,-7.4932665806,-4.4889045702,8.734947526300001,62.51,-52.3,81.5033134296,131.93,-7.4932665806,-4.4889045702,8.734947526300001,-7.4932665806,-4.4889045702,8.734947526300001,0.0,0.0,0.0,0.0,53.5167334194,-32.6989045702,62.7157007135,-7.4932665806,-4.4889045702,8.734947526300001,61.01,-28.21,67.2162495235,132.04,60.6567334194,10.7810954298,61.607396697,-7.4932665806,-4.4889045702,8.734947526300001,68.15,15.27,69.8397837912,132.11,53.6667334194,11.4310954298,54.8706498835,-7.4932665806,-4.4889045702,8.734947526300001,61.16,15.92,63.1980379442,132.04,57.5067334194,-26.2489045702,63.2141548999,-7.4932665806,-4.4889045702,8.734947526300001,65.0,-21.76,68.5455877501,0.0
2021-11-13 16:00:00,53.3051833688,-56.9294410769,77.9897675039,-8.4348166312,-4.7294410769,9.6702504881,61.74,-52.2,80.8496604817,131.93,-8.4348166312,-4.7294410769,9.6702504881,-8.4348166312,-4.7294410769,9.6702504881,0.0,0.0,0.0,0.0,51.8351833688,-32.9494410769,61.4211030686,-8.4348166312,-4.7294410769,9.6702504881,60.27,-28.22,66.5495401938,132.04,60.8351833688,10.6805589231,61.7656366795,-8.4348166312,-4.7294410769,9.6702504881,69.27,15.41,70.963377879,132.21,51.9651833688,10.9105589231,53.0982163407,-8.4348166312,-4.7294410769,9.6702504881,60.4,15.64,62.3920635979,132.04,57.6051833688,-24.6094410769,62.6416933126,-8.4348166312,-4.7294410769,9.6702504881,66.04,-19.88,68.9673545962,0.0
2021-11-13 16:30:00,56.9018166685,-56.2072234407,79.9816773211,-9.0681833315,-5.1572234407,10.4321092091,65.97,-51.05,83.4154865717,131.56,-9.0681833315,-5.1572234407,10.4321092091,-9.0681833315,-5.1572234407,10.4321092091,0.0,0.0,0.0,0.0,55.2618166685,-32.2972234407,64.007648164,-9.0681833315,-5.1572234407,10.4321092091,64.33,-27.14,69.8206881948,131.67,64.7518166685,11.1827765593,65.7103664078,-9.0681833315,-5.1572234407,10.4321092091,73.82,16.34,75.6067986361,131.75,55.4118166685,11.4827765593,56.5890765432,-9.0681833315,-5.1572234407,10.4321092091,64.48,16.64,66.5924920693,131.67,61.3718166685,-25.3172234407,66.3887165408,-9.0681833315,-5.1572234407,10.4321092091,70.44,-20.16,73.2681322268,0.0
2021-11-13 17:00:00,59.0528333159,-52.7902100114,79.2088593257,-10.9371666841,-5.7202100114,12.3427070633,69.99,-47.07,84.345628221,131.43,-10.9371666841,-5.7202100114,12.3427070633,-10.9371666841,-5.7202100114,12.3427070633,0.0,0.0,0.0,0.0,57.1728333159,-31.6602100114,65.3536668239,-10.9371666841,-5.7202100114,12.3427070633,68.11,-25.94,72.88247869,131.56,68.3128333159,9.4297899886,68.9605984231,-10.9371666841,-5.7202100114,12.3427070633,79.25,15.15,80.6850977566,131.59,57.3028333159,9.5997899886,58.1013827189,-10.9371666841,-5.7202100114,12.3427070633,68.24,15.32,69.9385444515,131.56,65.0228333159,-22.3602100114,68.7600744922,-10.9371666841,-5.7202100114,12.3427070633,75.96,-16.64,77.761244846,0.0
2021-11-13 17:30:00,62.5887499758,-29.4353742862,69.1649686106,-12.1012500242,-6.1653742862,13.5813140836,74.69,-23.27,78.2309976927,130.76,-12.1012500242,-6.1653742862,13.5813140836,-12.1012500242,-6.1653742862,13.5813140836,0.0,0.0,0.0,0.0,60.0687499758,-29.6053742862,66.9681484759,-12.1012500242,-6.1653742862,13.5813140836,72.17,-23.44,75.8811076619,130.86,70.8887499758,-0.9453742862000001,70.8950534641,-12.1012500242,-6.1653742862,13.5813140836,82.99,5.22,83.1540047141,130.85,59.6987499758,-5.6053742862,59.9613289509,-12.1012500242,-6.1653742862,13.5813140836,71.8,0.56,71.8021838108,130.86,68.4987499758,-19.4453742862,71.2053462135,-12.1012500242,-6.1653742862,13.5813140836,80.6,-13.28,81.6867088332,0.0
2021-11-13 18:00:00,62.6605333087,-29.5398178554,69.2744056161,-12.2994666913,-6.2098178554,13.778197222,74.96,-23.33,78.5066271088,131.54,-12.2994666913,-6.2098178554,13.778197222,-12.2994666913,-6.2098178554,13.778197222,0.0,0.0,0.0,0.0,60.1505333087,-29.7198178554,67.0921324053,-12.2994666913,-6.2098178554,13.778197222,72.45,-23.51,76.1690396421,131.65,71.1205333087,-0.7898178554,71.1249187723,-12.2994666913,-6.2098178554,13.778197222,83.42,5.42,83.5958898511,131.11,59.8205333087,-5.6498178554,60.0867426904,-12.2994666913,-6.2098178554,13.778197222,72.12,0.56,72.1221741214,131.65,68.7405333087,-20.1298178554,71.6273026608,-12.2994666913,-6.2098178554,13.778197222,81.04,-13.92,82.2268082805,0.0
2021-11-13 18:30:00,61.9664166419,-30.4270876381,69.0336472568,-12.3935833581,-6.1070876381,13.8165635335,74.36,-24.32,78.2360019428,131.9,-12.3935833581,-6.1070876381,13.8165635335,-12.3935833581,-6.1070876381,13.8165635335,0.0,0.0,0.0,0.0,59.4764166419,-30.5670876381,66.8714511824,-12.3935833581,-6.1070876381,13.8165635335,71.87,-24.46,75.9183014826,132.0,69.9564166419,-0.9270876381,69.9625594219,-12.3935833581,-6.1070876381,13.8165635335,82.35,5.18,82.5127559835,131.41,59.1664166419,-6.3870876381,59.5101650707,-12.3935833581,-6.1070876381,13.8165635335,71.56,-0.28,71.56054779,132.0,67.6064166419,-19.9070876381,70.4763769599,-12.3935833581,-6.1070876381,13.8165635335,80.0,-13.8,81.1815249918,0.0
2021-11-13 19:00:00,60.4806499769,-31.4387448839,68.1638005212,-11.5693500231,-5.8587448839,12.968220833,72.05,-25.58,76.4561240189,131.9,-11.5693500231,-5.8587448839,12.968220833,-11.5693500231,-5.8587448839,12.968220833,0.0,0.0,0.0,0.0,58.0906499769,-31.5687448839,66.1143650675,-11.5693500231,-5.8587448839,12.968220833,69.66,-25.71,74.2530787241,132.0,68.0706499769,-1.8387448839,68.0954798134,-11.5693500231,-5.8587448839,12.968220833,79.64,4.02,79.74139452,131.41,57.7906499769,-7.2987448839,58.2497287687,-11.5693500231,-5.8587448839,12.968220833,69.36,-1.44,69.3749464865,132.0,65.7906499769,-16.4987448839,67.8278571615,-11.5693500231,-5.8587448839,12.968220833,77.36,-10.64,78.0882782497,0.0
2021-11-13 19:30:00,58.2089999789,-32.1076799156,66.4769944274,-10.5710000211,-5.4976799156,11.915138517900001,68.78,-26.61,73.7480881108,132.49,-10.5710000211,-5.4976799156,11.915138517900001,-10.5710000211,-5.4976799156,11.915138517900001,0.0,0.0,0.0,0.0,55.9589999789,-32.2676799156,64.5957649213,-10.5710000211,-5.4976799156,11.915138517900001,66.53,-26.77,71.7138326963,132.59,65.1089999789,-2.9676799155999998,65.176598579,-10.5710000211,-5.4976799156,11.915138517900001,75.68,2.5300000000000002,75.7222774354,132.01,55.7089999789,-7.6976799156,56.2383050485,-10.5710000211,-5.4976799156,11.915138517900001,66.28,-2.2,66.3165017171,132.59,62.9889999789,-21.0576799156,66.415660817,-10.5710000211,-5.4976799156,11.915138517900001,73.56,-15.56,75.1876798418,0.0
2021-11-13 20:00:00,55.9789833272,-33.01176309,64.9878686883,-9.6810166728,-5.21176309,10.994751399,65.66,-27.8,71.302704016,133.43,-9.6810166728,-5.21176309,10.994751399,-9.6810166728,-5.21176309,10.994751399,0.0,0.0,0.0,0.0,53.8489833272,-33.15176309,63.2356893008,-9.6810166728,-5.21176309,10.994751399,63.53,-27.94,69.4024819441,133.53,62.4789833272,-3.40176309,62.5715218747,-9.6810166728,-5.21176309,10.994751399,72.16,1.81,72.18269668,133.06,53.558983327199996,-8.69176309,54.2596667945,-9.6810166728,-5.21176309,10.994751399,63.24,-3.48,63.3356771496,133.53,60.4389833272,-21.41176309,64.1196873374,-9.6810166728,-5.21176309,10.994751399,70.12,-16.2,71.9670368988,0.0
2021-11-13 20:30:00,54.1816667404,-34.1235324222,64.0317770778,-8.8683332596,-4.9535324222,10.1579928264,63.05,-29.17,69.4707953028,133.93,-8.8683332596,-4.9535324222,10.1579928264,-8.8683332596,-4.9535324222,10.1579928264,0.0,0.0,0.0,0.0,52.1516667404,-34.2435324222,62.3892286902,-8.8683332596,-4.9535324222,10.1579928264,61.02,-29.29,67.6856299372,134.04,60.2216667404,-3.6535324222,60.3323913346,-8.8683332596,-4.9535324222,10.1579928264,69.09,1.3,69.1022293418,133.48,51.9316667404,-9.5935324222,52.8103576467,-8.8683332596,-4.9535324222,10.1579928264,60.8,-4.64,60.9767955865,134.04,58.2516667404,-21.0335324222,61.9327551801,-8.8683332596,-4.9535324222,10.1579928264,67.12,-16.08,69.0192784662,0.0
2021-11-13 21:00:00,52.0373501522,-34.8230119219,62.6141195752,-8.0126498478,-4.6930119219,9.2858450602,60.05,-30.13,67.1849640917,133.93,-8.0126498478,-4.6930119219,9.2858450602,-8.0126498478,-4.6930119219,9.2858450602,0.0,0.0,0.0,0.0,50.1273501522,-34.9430119219,61.1045441473,-8.0126498478,-4.6930119219,9.2858450602,58.14,-30.25,65.5387068838,134.04,57.6473501522,-4.6930119219,57.8380613478,-8.0126498478,-4.6930119219,9.2858450602,65.66,0.0,65.66,133.48,49.8273501522,-10.4130119219,50.9037880759,-8.0126498478,-4.6930119219,9.2858450602,57.84,-5.72,58.1221472418,134.04,55.7473501522,-22.3330119219,60.0543959298,-8.0126498478,-4.6930119219,9.2858450602,63.76,-17.64,66.1551751566,0.0
2021-11-13 21:30:00,50.1591500199,-35.3032039983,61.3372361887,-7.4208499801,-4.4532039983,8.6544809363,57.58,-30.85,65.3236473262,133.93,-7.4208499801,-4.4532039983,8.6544809363,-7.4208499801,-4.4532039983,8.6544809363,0.0,0.0,0.0,0.0,48.3591500199,-35.423203998299996,59.945064618800004,-7.4208499801,-4.4532039983,8.6544809363,55.78,-30.97,63.8008565773,134.04,55.6191500199,-5.6432039983,55.9047010573,-7.4208499801,-4.4532039983,8.6544809363,63.04,-1.19,63.0512307572,133.56,48.0991500199,-10.8532039983,49.3084198659,-7.4208499801,-4.4532039983,8.6544809363,55.52,-6.4,55.887658745,134.04,53.7791500199,-23.7332039983,58.783177431,-7.4208499801,-4.4532039983,8.6544809363,61.2,-19.28,64.1650870801,0.0
2021-11-13 22:00:00,48.1140500048,-35.3427875812,59.6998696973,-6.6159499952,-4.1927875812,7.8326408089,54.73,-31.15,62.9737675544,134.05,-6.6159499952,-4.1927875812,7.8326408089,-6.6159499952,-4.1927875812,7.8326408089,0.0,0.0,0.0,0.0,46.4240500048,-35.4927875812,58.4374057358,-6.6159499952,-4.1927875812,7.8326408089,53.04,-31.3,61.5867810492,134.18,53.1940500048,-6.6627875812,53.6096977632,-6.6159499952,-4.1927875812,7.8326408089,59.81,-2.47,59.8609806134,133.76,46.1040500048,-10.9127875812,47.3779733593,-6.6159499952,-4.1927875812,7.8326408089,52.72,-6.72,53.1465596252,134.18,51.4640500048,-22.7127875812,56.2531702449,-6.6159499952,-4.1927875812,7.8326408089,58.08,-18.52,60.9612729526,0.0
2021-11-13 22:30:00,48.0055833411,-36.0719788405,60.0476784679,-5.7244166589,-3.9019788405,6.9277979876,53.73,-32.17,62.6244504966,134.05,-5.7244166589,-3.9019788405,6.9277979876,-5.7244166589,-3.9019788405,6.9277979876,0.0,0.0,0.0,0.0,46.3655833411,-36.2119788405,58.8308994501,-5.7244166589,-3.9019788405,6.9277979876,52.09,-32.31,61.2968531003,135.33,51.4355833411,-6.8219788405,51.8860157358,-5.7244166589,-3.9019788405,6.9277979876,57.16,-2.92,57.2345350291,135.04,46.1155833411,-11.2619788405,47.4708246641,-5.7244166589,-3.9019788405,6.9277979876,51.84,-7.36,52.3598624903,135.33,49.7955833411,-22.1019788405,54.4802495308,-5.7244166589,-3.9019788405,6.9277979876,55.52,-18.2,58.4269663768,0.0
2021-11-13 23:00:00,43.8289166623,-37.09095393,57.4170079265,-4.7610833377,-3.6209539299999998,5.9815735314000005,48.59,-33.47,59.001940646,135.19,-4.7610833377,-3.6209539299999998,5.9815735314000005,-4.7610833377,-3.6209539299999998,5.9815735314000005,0.0,0.0,0.0,0.0,42.3889166623,-37.24095393,56.4243644663,-4.7610833377,-3.6209539299999998,5.9815735314000005,47.15,-33.62,57.908780854,135.33,48.1189166623,-6.67095393,48.5791289248,-4.7610833377,-3.6209539299999998,5.9815735314000005,52.88,-3.05,52.9678855534,135.04,42.1189166623,-12.34095393,43.8896603394,-4.7610833377,-3.6209539299999998,5.9815735314000005,46.88,-8.72,47.684093784,135.33,46.5589166623,-24.30095393,52.5192258385,-4.7610833377,-3.6209539299999998,5.9815735314000005,51.32,-20.68,55.3299629496,0.0
2021-11-13 23:30:00,42.0596667082,-37.2292084396,56.1696494972,-3.6203332918,-3.3292084396,4.9183779824,45.68,-33.9,56.884729058,135.32,-3.6203332918,-3.3292084396,4.9183779824,-3.6203332918,-3.3292084396,4.9183779824,0.0,0.0,0.0,0.0,40.7196667082,-37.4092084396,55.2950281029,-3.6203332918,-3.3292084396,4.9183779824,44.34,-34.08,55.9238947142,135.45,46.0496667082,-7.7192084396,46.6921618997,-3.6203332918,-3.3292084396,4.9183779824,49.67,-4.39,49.8636240159,135.04,40.4596667082,-12.2092084396,42.2616776863,-3.6203332918,-3.3292084396,4.9183779824,44.08,-8.88,44.9655512587,135.45,44.6196667082,-25.4092084396,51.3472738388,-3.6203332918,-3.3292084396,4.9183779824,48.24,-22.08,53.0530300737,0.0
2021-11-14 00:00:00,40.9125333777,-37.4229233418,55.4464658822,-3.2074666223,-3.1129233418,4.4696905783,44.12,-34.31,55.8905224524,136.3,-3.2074666223,-3.1129233418,4.4696905783,-3.2074666223,-3.1129233418,4.4696905783,0.0,0.0,0.0,0.0,39.6325333777,-37.6129233418,54.6394519029,-3.2074666223,-3.1129233418,4.4696905783,42.84,-34.5,55.004687073,136.44,44.3825333777,-8.5829233418,45.2048210052,-3.2074666223,-3.1129233418,4.4696905783,47.59,-5.47,47.9033297381,136.18,39.3125333777,-12.5529233418,41.2680404792,-3.2074666223,-3.1129233418,4.4696905783,42.52,-9.44,43.5552981852,136.44,42.9525333777,-22.3529233418,48.4207941435,-3.2074666223,-3.1129233418,4.4696905783,46.16,-19.24,50.0092311479,0.0
2021-11-14 00:30:00,42.6093167091,-36.9970947189,56.4299467309,-3.5806832909,-3.2370947189,4.8270151284,46.19,-33.76,57.2123561829,136.13,-3.5806832909,-3.2370947189,4.8270151284,-3.5806832909,-3.2370947189,4.8270151284,0.0,0.0,0.0,0.0,41.2493167091,-37.1870947189,55.5372500453,-3.5806832909,-3.2370947189,4.8270151284,44.83,-33.95,56.2346103392,136.25,46.3893167091,-7.9570947189000005,47.0668042372,-3.5806832909,-3.2370947189,4.8270151284,49.97,-4.72,50.1924227349,136.05,40.9793167091,-11.9970947189,42.6993522157,-3.5806832909,-3.2370947189,4.8270151284,44.56,-8.76,45.4128968466,136.25,44.9393167091,-26.2770947189,52.0579282448,-3.5806832909,-3.2370947189,4.8270151284,48.52,-23.04,53.7124938911,0.0
2021-11-14 01:00:00,42.5967500588,-37.4284319213,56.704238216,-4.7632499412,-3.6484319213000003,5.9999671238,47.36,-33.78,58.1726568071,136.28,-4.7632499412,-3.6484319213000003,5.9999671238,-4.7632499412,-3.6484319213000003,5.9999671238,0.0,0.0,0.0,0.0,41.1867500588,-37.6084319213,55.774030982,-4.7632499412,-3.6484319213000003,5.9999671238,45.95,-33.96,57.1374141872,136.39,47.0067500588,-8.1484319213,47.7077718393,-4.7632499412,-3.6484319213000003,5.9999671238,51.77,-4.5,51.9652085534,136.16,40.9167500588,-12.368431921300001,42.7452751022,-4.7632499412,-3.6484319213000003,5.9999671238,45.68,-8.72,46.5048470592,136.39,45.4767500588,-25.8084319213,52.2896734943,-4.7632499412,-3.6484319213000003,5.9999671238,50.24,-22.16,54.9101374976,0.0
2021-11-14 01:30:00,40.4994833626,-37.8913542568,55.4613638496,-4.7505166374000005,-3.6413542568,5.9855550408,45.25,-34.25,56.7505506581,136.85,-4.7505166374000005,-3.6413542568,5.9855550408,-4.7505166374000005,-3.6413542568,5.9855550408,0.0,0.0,0.0,0.0,39.1894833626,-38.0813542568,54.6443514763,-4.7505166374000005,-3.6413542568,5.9855550408,43.94,-34.44,55.8286413949,136.99,45.1394833626,-8.4313542568,45.9201556274,-4.7505166374000005,-3.6413542568,5.9855550408,49.89,-4.79,50.1194193901,136.72,38.9294833626,-12.7213542568,40.955311365,-4.7505166374000005,-3.6413542568,5.9855550408,43.68,-9.08,44.6137736579,136.99,43.7294833626,-24.5213542568,50.1354617985,-4.7505166374000005,-3.6413542568,5.9855550408,48.48,-20.88,52.7852706728,0.0
2021-11-14 02:00:00,38.0162000486,-49.5703533978,62.4696038256,-4.2537999514,-3.4603533978,5.4835079706,42.27,-46.11,62.5530574792,136.85,-4.2537999514,-3.4603533978,5.4835079706,-4.2537999514,-3.4603533978,5.4835079706,0.0,0.0,0.0,0.0,36.7162000486,-47.5803533978,60.0996620246,-4.2537999514,-3.4603533978,5.4835079706,40.97,-44.12,60.2089304007,136.99,43.3362000486,-4.8703533978,43.6090194441,-4.2537999514,-3.4603533978,5.4835079706,47.59,-1.4100000000000001,47.6108832096,136.72,36.8262000486,-1.9403533978,36.877282727,-4.2537999514,-3.4603533978,5.4835079706,41.08,1.52,41.1081111218,136.99,41.7862000486,-22.1003533978,47.2706265541,-4.2537999514,-3.4603533978,5.4835079706,46.04,-18.64,49.6702244811,0.0
2021-11-14 02:30:00,36.978233393400004,-49.5575351036,61.8331547832,-3.7217666066,-3.3375351036,4.9990686374,40.7,-46.22,61.5855372632,135.46,-3.7217666066,-3.3375351036,4.9990686374,-3.7217666066,-3.3375351036,4.9990686374,0.0,0.0,0.0,0.0,35.7482333934,-47.7475351036,59.6469890206,-3.7217666066,-3.3375351036,4.9990686374,39.47,-44.41,59.4148887065,135.59,42.1982333934,-4.8175351036,42.4723385982,-3.7217666066,-3.3375351036,4.9990686374,45.92,-1.48,45.9438439837,136.05,35.8382333934,-1.8175351036,35.8842919202,-3.7217666066,-3.3375351036,4.9990686374,39.56,1.52,39.5891904439,135.59,40.7182333934,-23.7775351036,47.1523669213,-3.7217666066,-3.3375351036,4.9990686374,44.44,-20.44,48.9153063979,0.0
2021-11-14 03:00:00,36.0340667055,-49.7372468213,61.418626529,-3.3459332945,-3.1772468213,4.6141268919,39.38,-46.56,60.9804722842,135.56,-3.3459332945,-3.1772468213,4.6141268919,-3.3459332945,-3.1772468213,4.6141268919,0.0,0.0,0.0,0.0,34.8540667055,-47.9272468213,59.2606695354,-3.3459332945,-3.1772468213,4.6141268919,38.2,-44.75,58.8370843941,135.67,40.8940667055,-5.0472468213,41.2043613249,-3.3459332945,-3.1772468213,4.6141268919,44.24,-1.87,44.2795042881,136.13,34.8940667055,-2.0172468213,34.9523271899,-3.3459332945,-3.1772468213,4.6141268919,38.24,1.16,38.2575900966,135.67,39.4140667055,-22.5772468213,45.422469421,-3.3459332945,-3.1772468213,4.6141268919,42.76,-19.4,46.9550593653,0.0
2021-11-14 03:30:00,35.2903167265,-50.09578161,61.2780041269,-3.0496832735,-3.05578161,4.317217775,38.34,-47.04,60.6853952776,136.23,-3.0496832735,-3.05578161,4.317217775,-3.0496832735,-3.05578161,4.317217775,0.0,0.0,0.0,0.0,34.1503167265,-48.26578161,59.1255427624,-3.0496832735,-3.05578161,4.317217775,37.2,-45.21,58.5472808933,136.36,39.8803167265,-5.05578161,40.1995098216,-3.0496832735,-3.05578161,4.317217775,42.93,-2.0,42.9765622171,136.8,34.2303167265,-1.9757816099999999,34.2872905924,-3.0496832735,-3.05578161,4.317217775,37.28,1.08,37.2956404959,136.36,38.4303167265,-22.37578161,44.4698195,-3.0496832735,-3.05578161,4.317217775,41.48,-19.32,45.7586363433,0.0
2021-11-14 04:00:00,34.4430000705,-50.1632915721,60.8496185296,-2.7369999296,-2.9132915721,3.9973036410000002,37.18,-47.25,60.1241623642,136.23,-2.7369999296,-2.9132915721,3.9973036410000002,-2.7369999296,-2.9132915721,3.9973036410000002,0.0,0.0,0.0,0.0,33.3630000705,-48.3432915721,58.7380933784,-2.7369999296,-2.9132915721,3.9973036410000002,36.1,-45.43,58.0266740388,136.36,38.7330000705,-5.3232915721000005,39.0970935955,-2.7369999296,-2.9132915721,3.9973036410000002,41.47,-2.41,41.5399687049,136.8,33.4230000705,-2.1532915721,33.4922916251,-2.7369999296,-2.9132915721,3.9973036410000002,36.16,0.76,36.1679858438,136.36,37.3030000705,-24.4732915721,44.6145247047,-2.7369999296,-2.9132915721,3.9973036410000002,40.04,-21.56,45.4756550255,0.0
2021-11-14 04:30:00,33.8362500766,-50.1809216657,60.5228611226,-2.2837499234,-2.8809216657,3.6763056670000003,36.12,-47.3,59.5142369522,136.1,-2.2837499234,-2.8809216657,3.6763056670000003,-2.2837499234,-2.8809216657,3.6763056670000003,0.0,0.0,0.0,0.0,32.8062500766,-48.3709216657,58.4465234798,-2.2837499234,-2.8809216657,3.6763056670000003,35.09,-45.49,57.4512680452,136.22,38.2562500766,-5.2309216657,38.6122158312,-2.2837499234,-2.8809216657,3.6763056670000003,40.54,-2.35,40.6080546197,136.65,32.8362500766,-2.1209216657,32.9046748624,-2.2837499234,-2.8809216657,3.6763056670000003,35.12,0.76,35.1282222721,136.22,36.8762500766,-24.3209216657,44.1742577796,-2.2837499234,-2.8809216657,3.6763056670000003,39.16,-21.44,44.6450355583,0.0
2021-11-14 05:00:00,33.5607000553,-50.1618904282,60.3534244226,-2.0992999447,-2.8418904282,3.5331857386000003,35.66,-47.32,59.2521560789,136.1,-2.0992999447,-2.8418904282,3.5331857386000003,-2.0992999447,-2.8418904282,3.5331857386000003,0.0,0.0,0.0,0.0,32.5507000553,-48.3618904282,58.2959734448,-2.0992999447,-2.8418904282,3.5331857386000003,34.65,-45.52,57.2074549338,136.22,37.9707000553,-5.1318904282,38.3159283074,-2.0992999447,-2.8418904282,3.5331857386000003,40.07,-2.29,40.1353833917,136.65,32.5807000553,-2.0418904282,32.6446218023,-2.0992999447,-2.8418904282,3.5331857386000003,34.68,0.8,34.6892259931,136.22,36.5807000553,-24.4818904282,44.0171622833,-2.0992999447,-2.8418904282,3.5331857386000003,38.68,-21.64,44.3219133161,0.0
2021-11-14 05:30:00,34.2405000558,-50.0441402448,60.6368519707,-2.4594999442,-2.8941402448,3.7980505173,36.7,-47.15,59.7495815885,136.22,-2.4594999442,-2.8941402448,3.7980505173,-2.4594999442,-2.8941402448,3.7980505173,0.0,0.0,0.0,0.0,33.1705000558,-48.2241402448,58.5307592323,-2.4594999442,-2.8941402448,3.7980505173,35.63,-45.33,57.6567931817,136.35,38.3905000558,-5.1241402448,38.7309605843,-2.4594999442,-2.8941402448,3.7980505173,40.85,-2.23,40.910822529,136.76,33.1805000558,-1.9741402448,33.2391758872,-2.4594999442,-2.8941402448,3.7980505173,35.64,0.92,35.6518723211,136.35,36.9405000558,-24.2541402448,44.1912193019,-2.4594999442,-2.8941402448,3.7980505173,39.4,-21.36,44.8175144335,0.0
2021-11-14 06:00:00,34.9012333813,-60.7541002289,70.0653750876,-2.7687666187,-2.9441002289,4.041508969,37.67,-57.81,69.0001811592,136.13,-2.7687666187,-2.9441002289,4.041508969,-2.7687666187,-2.9441002289,4.041508969,0.0,0.0,0.0,0.0,34.2412333813,-41.9241002289,54.1303264675,-2.7687666187,-2.9441002289,4.041508969,37.01,-38.98,53.7510976632,136.25,39.2512333813,1.9358997710999999,39.2989443863,-2.7687666187,-2.9441002289,4.041508969,42.02,4.88,42.3024207345,136.65,34.1912333813,4.2558997711,34.4550884921,-2.7687666187,-2.9441002289,4.041508969,36.96,7.2,37.6547686223,136.25,37.3912333813,-30.6241002289,48.3315616198,-2.7687666187,-2.9441002289,4.041508969,40.16,-27.68,48.7750756022,0.0
2021-11-14 06:30:00,36.215500078,-64.4237159923,73.9051935127,-3.374499922,-3.1637159923000002,4.6256187266,39.59,-61.26,72.9393974475,135.89,-3.374499922,-3.1637159923000002,4.6256187266,-3.374499922,-3.1637159923000002,4.6256187266,0.0,0.0,0.0,0.0,35.655500078,-39.0437159923,52.8746294956,-3.374499922,-3.1637159923000002,4.6256187266,39.03,-35.88,53.0161796059,136.02,41.115500078,5.0562840077,41.425238136,-3.374499922,-3.1637159923000002,4.6256187266,44.49,8.22,45.2429939328,136.33,35.545500078,6.9162840077,36.2121189696,-3.374499922,-3.1637159923000002,4.6256187266,38.92,10.08,40.2041390904,136.02,38.945500078,-31.0037159923,49.7793368945,-3.374499922,-3.1637159923000002,4.6256187266,42.32,-27.84,50.6561743522,0.0
2021-11-14 07:00:00,37.1163167414,-63.6693125229,73.698048316,-3.7936832585999998,-3.3293125229,5.0474106769,40.91,-60.34,72.9009170038,135.46,-3.7936832585999998,-3.3293125229,5.0474106769,-3.7936832585999998,-3.3293125229,5.0474106769,0.0,0.0,0.0,0.0,36.4863167414,-38.4793125229,53.027434424,-3.7936832585999998,-3.3293125229,5.0474106769,40.28,-35.15,53.460274036,135.59,42.6163167414,5.4106874771,42.9584216607,-3.7936832585999998,-3.3293125229,5.0474106769,46.41,8.74,47.2257948583,135.84,36.4063167414,7.2306874771,37.117418284,-3.7936832585999998,-3.3293125229,5.0474106769,40.2,10.56,41.5638496773,135.59,40.3663167414,-32.7293125229,51.9677537083,-3.7936832585999998,-3.3293125229,5.0474106769,44.16,-29.4,53.0515372068,0.0
2021-11-14 07:30:00,38.2113834543,-63.198055604,73.8519062558,-4.8686165457,-3.598055604,6.053877369,43.08,-59.6,73.5394207211,134.85,-4.8686165457,-3.598055604,6.053877369,-4.8686165457,-3.598055604,6.053877369,0.0,0.0,0.0,0.0,37.5113834543,-38.118055604,53.4798097573,-4.8686165457,-3.598055604,6.053877369,42.38,-34.52,54.6598097326,134.98,44.0613834543,5.651944396,44.422404115,-4.8686165457,-3.598055604,6.053877369,48.93,9.25,49.7966605306,135.23,37.4513834543,7.401944396,38.1758418831,-4.8686165457,-3.598055604,6.053877369,42.32,11.0,43.7262209664,134.98,41.7713834543,-28.438055604,50.5328752617,-4.8686165457,-3.598055604,6.053877369,46.64,-24.84,52.8423617943,0.0
2021-11-14 08:00:00,40.1324668092,-62.9267986431,74.6350914762,-5.2675331908,-3.7367986431,6.4583720871,45.4,-59.19,74.5963544686,134.49,-5.2675331908,-3.7367986431,6.4583720871,-5.2675331908,-3.7367986431,6.4583720871,0.0,0.0,0.0,0.0,39.3324668092,-37.8867986431,54.6118344017,-5.2675331908,-3.7367986431,6.4583720871,44.6,-34.15,56.1727914564,134.62,46.1524668092,6.6632013569,46.6309815991,-5.2675331908,-3.7367986431,6.4583720871,51.42,10.4,52.4611894642,134.83,39.3324668092,7.5432013569,40.0492550743,-5.2675331908,-3.7367986431,6.4583720871,44.6,11.28,46.004330231,134.62,43.6924668092,-30.0567986431,53.0324693046,-5.2675331908,-3.7367986431,6.4583720871,48.96,-26.32,55.5861853341,0.0
2021-11-14 08:30:00,43.2181834637,-61.9621469912,75.5454766459,-5.7318165363,-3.9521469912000002,6.9622687858,48.95,-58.01,75.9029814961,134.34,-5.7318165363,-3.9521469912000002,6.9622687858,-5.7318165363,-3.9521469912000002,6.9622687858,0.0,0.0,0.0,0.0,42.2781834637,-37.0321469912,56.2034225628,-5.7318165363,-3.9521469912000002,6.9622687858,48.01,-33.08,58.3030573812,134.47,49.5181834637,8.0478530088,50.1679024038,-5.7318165363,-3.9521469912000002,6.9622687858,55.25,12.0,56.5381508364,134.6,42.3081834637,8.2878530088,43.1123056156,-5.7318165363,-3.9521469912000002,6.9622687858,48.04,12.24,49.5747839128,134.47,46.9481834637,-29.5521469912,55.4748710889,-5.7318165363,-3.9521469912000002,6.9622687858,52.68,-25.6,58.5708323315,0.0
2021-11-14 09:00:00,44.9365500784,-60.409648992,75.2902332596,-5.3334499216,-3.949648992,6.6366719993,50.27,-56.46,75.5963259689,134.1,-5.3334499216,-3.949648992,6.6366719993,-5.3334499216,-3.949648992,6.6366719993,0.0,0.0,0.0,0.0,43.9265500784,-35.759648992,56.6418069788,-5.3334499216,-3.949648992,6.6366719993,49.26,-31.81,58.6380738087,134.24,51.4565500784,8.500351007999999,52.1539309471,-5.3334499216,-3.949648992,6.6366719993,56.79,12.45,58.1386841956,134.23,43.9465500784,9.170351008,44.8931464859,-5.3334499216,-3.949648992,6.6366719993,49.28,13.12,50.9965959648,134.24,48.7865500784,-29.269648992,56.893231765,-5.3334499216,-3.949648992,6.6366719993,54.12,-25.32,59.7501196652,0.0
2021-11-14 09:30:00,47.0826667489,-59.4916505842,75.8685310088,-5.0173332511,-3.9216505842,6.3681218783,52.1,-55.57,76.1737152829,133.37,-5.0173332511,-3.9216505842,6.3681218783,-5.0173332511,-3.9216505842,6.3681218783,0.0,0.0,0.0,0.0,45.9926667489,-35.0316505842,57.8147207667,-5.0173332511,-3.9216505842,6.3681218783,51.01,-31.11,59.7482401414,133.48,53.6326667489,9.8383494158,54.5275715747,-5.0173332511,-3.9216505842,6.3681218783,58.65,13.76,60.2425107379,133.59,46.0226667489,9.5583494158,47.0047646334,-5.0173332511,-3.9216505842,6.3681218783,51.04,13.48,52.7900748247,133.48,50.8226667489,-25.2016505842,56.7280058493,-5.0173332511,-3.9216505842,6.3681218783,55.84,-21.28,59.7573761137,0.0
2021-11-14 10:00:00,48.425800132,-58.5750452753,76.0006187305,-4.544199868,-3.8450452753,5.952657021,52.97,-54.73,76.1655683364,132.83,-4.544199868,-3.8450452753,5.952657021,-4.544199868,-3.8450452753,5.952657021,0.0,0.0,0.0,0.0,47.305800132,-34.3050452753,58.4352193242,-4.544199868,-3.8450452753,5.952657021,51.85,-30.46,60.1351319945,132.97,54.875800132,10.9149547247,55.9507790541,-4.544199868,-3.8450452753,5.952657021,59.42,14.76,61.2257625514,133.0,47.335800132,9.9549547247,48.3712631394,-4.544199868,-3.8450452753,5.952657021,51.88,13.8,53.6840236942,132.97,52.015800132,-25.8050452753,58.0649965558,-4.544199868,-3.8450452753,5.952657021,56.56,-21.96,60.6735131668,0.0
2021-11-14 10:30:00,49.1642501121,-57.3464383741,75.5363322069,-3.9057498879,-3.7964383741,5.4468180175,53.07,-53.55,75.3924890158,132.36,-3.9057498879,-3.7964383741,5.4468180175,-3.9057498879,-3.7964383741,5.4468180175,0.0,0.0,0.0,0.0,48.0242501121,-33.2564383741,58.4150604909,-3.9057498879,-3.7964383741,5.4468180175,51.93,-29.46,59.7044093849,132.49,55.5242501121,10.8835616259,56.5808648235,-3.9057498879,-3.7964383741,5.4468180175,59.43,14.68,61.216233958,132.47,48.0142501121,10.7635616259,49.2059190819,-3.9057498879,-3.7964383741,5.4468180175,51.92,14.56,53.9229079335,132.49,52.6142501121,-26.5564383741,58.9364380835,-3.9057498879,-3.7964383741,5.4468180175,56.52,-22.76,60.9305178051,0.0
2021-11-14 11:00:00,50.1280501505,-56.8156778202,75.7683486561,-4.8519498495,-3.9656778202,6.2664198643,54.98,-52.85,76.2621983685,131.98,-4.8519498495,-3.9656778202,6.2664198643,-4.8519498495,-3.9656778202,6.2664198643,0.0,0.0,0.0,0.0,48.9080501505,-32.7356778202,58.852544311,-4.8519498495,-3.9656778202,6.2664198643,53.76,-28.77,60.9741789613,132.1,56.5580501505,11.0343221798,57.6243811489,-4.8519498495,-3.9656778202,6.2664198643,61.41,15.0,63.2154103048,132.15,48.9080501505,11.3143221798,50.1997137035,-4.8519498495,-3.9656778202,6.2664198643,53.76,15.28,55.8893191943,132.1,53.6280501505,-26.6056778202,59.865097137,-4.8519498495,-3.9656778202,6.2664198643,58.48,-22.64,62.7094889152,0.0
2021-11-14 11:30:00,54.0236667769,-56.2303616526,77.9769847045,-5.4063332231,-4.2303616526,6.8647213076,59.43,-52.0,78.9678725812,131.75,-5.4063332231,-4.2303616526,6.8647213076,-5.4063332231,-4.2303616526,6.8647213076,0.0,0.0,0.0,0.0,52.6336667769,-32.2103616526,61.7074572169,-5.4063332231,-4.2303616526,6.8647213076,58.04,-27.98,64.4323055617,131.86,59.5536667769,11.0796383474,60.5755529276,-5.4063332231,-4.2303616526,6.8647213076,64.96,15.31,66.739775996,131.97,52.7136667769,11.7696383474,54.0116196008,-5.4063332231,-4.2303616526,6.8647213076,58.12,16.0,60.2821233866,131.86,56.473666776900004,-25.4703616526,61.9517099195,-5.4063332231,-4.2303616526,6.8647213076,61.88,-21.24,65.4237877228,0.0
2021-11-14 12:00:00,52.2066001108,-56.1900815412,76.6997676576,-6.7333998892,-4.5800815412,8.1434526456,58.94,-51.61,78.3422982813,131.75,-6.7333998892,-4.5800815412,8.1434526456,-6.7333998892,-4.5800815412,8.1434526456,0.0,0.0,0.0,0.0,50.8166001108,-32.2900815412,60.2077753513,-6.7333998892,-4.5800815412,8.1434526456,57.55,-27.71,63.8736768943,131.86,60.0866001108,11.3499184588,61.149163215,-6.7333998892,-4.5800815412,8.1434526456,66.82,15.93,68.6926291534,131.97,50.8666001108,11.4999184588,52.1503512106,-6.7333998892,-4.5800815412,8.1434526456,57.6,16.08,59.8023946009,131.86,56.9466001108,-24.9400815412,62.1685043367,-6.7333998892,-4.5800815412,8.1434526456,63.68,-20.36,66.8556055989,0.0
2021-11-14 12:30:00,54.7015167617,-55.612843855,78.006694185,-8.0284832383,-4.902843855,9.4071473346,62.73,-50.71,80.6632320205,131.46,-8.0284832383,-4.902843855,9.4071473346,-8.0284832383,-4.902843855,9.4071473346,0.0,0.0,0.0,0.0,53.1715167617,-31.872843855,61.9926477104,-8.0284832383,-4.902843855,9.4071473346,61.2,-26.97,66.8791514599,131.56,62.9415167617,11.637156145,64.0082645867,-8.0284832383,-4.902843855,9.4071473346,70.97,16.54,72.8718910143,131.61,53.2915167617,11.617156145,54.5430479132,-8.0284832383,-4.902843855,9.4071473346,61.32,16.52,63.5063209452,131.56,59.6115167617,-24.182843855,64.3299531132,-8.0284832383,-4.902843855,9.4071473346,67.64,-19.28,70.3341168993,0.0
2021-11-14 13:00:00,55.7401167277,-55.5955020018,78.7262374031,-8.4598832723,-4.9655020018,9.8094768011,64.2,-50.63,81.7620749492,130.98,-8.4598832723,-4.9655020018,9.8094768011,-8.4598832723,-4.9655020018,9.8094768011,0.0,0.0,0.0,0.0,54.1501167277,-31.8055020018,62.799881363,-8.4598832723,-4.9655020018,9.8094768011,62.61,-26.84,68.1204646197,131.09,63.9301167277,11.8544979982,65.0199119317,-8.4598832723,-4.9655020018,9.8094768011,72.39,16.82,74.3183994715,131.09,54.3001167277,11.8344979982,55.5747966214,-8.4598832723,-4.9655020018,9.8094768011,62.76,16.8,64.9696667684,131.09,60.5801167277,-25.0855020018,65.5685363068,-8.4598832723,-4.9655020018,9.8094768011,69.04,-20.12,71.91200178,0.0
2021-11-14 13:30:00,56.0479667587,-55.6796172727,79.0037616663,-8.3220332413,-4.8996172727000005,9.6572504725,64.37,-50.78,81.9884461372,131.2,-8.3220332413,-4.8996172727000005,9.6572504725,-8.3220332413,-4.8996172727000005,9.6572504725,0.0,0.0,0.0,0.0,54.4579667587,-31.8896172727,63.1079854955,-8.3220332413,-4.8996172727000005,9.6572504725,62.78,-26.99,68.3358507666,131.31,64.0379667587,11.5503827273,65.0712880442,-8.3220332413,-4.8996172727000005,9.6572504725,72.36,16.45,74.2062807315,131.29,54.5979667587,11.7003827273,55.8375942368,-8.3220332413,-4.8996172727000005,9.6572504725,62.92,16.6,65.0729313924,131.31,60.6779667587,-25.6596172727,65.8804341861,-8.3220332413,-4.8996172727000005,9.6572504725,69.0,-20.76,72.0553787028,0.0
2021-11-14 14:00:00,55.9758834583,-56.0365748475,79.2047804717,-8.4541165417,-4.9265748475,9.7848467657,64.43,-51.11,82.2402395425,131.2,-8.4541165417,-4.9265748475,9.7848467657,-8.4541165417,-4.9265748475,9.7848467657,0.0,0.0,0.0,0.0,54.3858834583,-32.1365748475,63.1710674476,-8.4541165417,-4.9265748475,9.7848467657,62.84,-27.21,68.4780964981,131.31,63.8058834583,11.4634251525,64.8274701043,-8.4541165417,-4.9265748475,9.7848467657,72.26,16.39,74.09547692,131.29,54.5058834583,11.6734251525,55.7419069136,-8.4541165417,-4.9265748475,9.7848467657,62.96,16.6,65.111608796,131.31,60.4658834583,-25.3265748475,65.5557660004,-8.4541165417,-4.9265748475,9.7848467657,68.92,-20.4,71.8757706046,0.0
2021-11-14 14:30:00,55.8713834948,-56.1152778288,79.1867154226,-8.7986165052,-4.9852778288,10.1127962224,64.67,-51.13,82.4408017913,131.47,-8.7986165052,-4.9852778288,10.1127962224,-8.7986165052,-4.9852778288,10.1127962224,0.0,0.0,0.0,0.0,54.2713834948,-32.2652778288,63.1381914518,-8.7986165052,-4.9852778288,10.1127962224,63.07,-27.28,68.7169797066,131.59,63.7013834948,11.2447221712,64.6862430185,-8.7986165052,-4.9852778288,10.1127962224,72.5,16.23,74.2944338427,131.62,54.4413834948,11.4147221712,55.6251752273,-8.7986165052,-4.9852778288,10.1127962224,63.24,16.4,65.3319033857,131.59,60.3613834948,-24.8652778288,65.2822997366,-8.7986165052,-4.9852778288,10.1127962224,69.16,-19.88,71.960544745,0.0
2021-11-14 15:00:00,55.876316787,-56.3370712964,79.3475165329,-9.153683213,-5.0870712963999996,10.4722591038,65.03,-51.25,82.7977258142,131.28,-9.153683213,-5.0870712963999996,10.4722591038,-9.153683213,-5.0870712963999996,10.4722591038,0.0,0.0,0.0,0.0,54.266316787,-32.4370712964,63.2218058261,-9.153683213,-5.0870712963999996,10.4722591038,63.42,-27.35,69.066047375,131.39,63.936316787,11.2229287036,64.9138408429,-9.153683213,-5.0870712963999996,10.4722591038,73.09,16.31,74.887677224,131.42,54.406316787,11.3929287036,55.586384401,-9.153683213,-5.0870712963999996,10.4722591038,63.56,16.48,65.6617392398,131.39,60.606316787,-24.4470712964,65.3512427537,-9.153683213,-5.0870712963999996,10.4722591038,69.76,-19.36,72.3965966051,0.0
2021-11-14 15:30:00,58.2846000852,-56.1694492898,80.9450532189,-10.1453999148,-5.3694492898,11.4786813313,68.43,-50.8,85.2250250807,130.99,-10.1453999148,-5.3694492898,11.4786813313,-10.1453999148,-5.3694492898,11.4786813313,0.0,0.0,0.0,0.0,56.5546000852,-32.3894492898,65.1728410927,-10.1453999148,-5.3694492898,11.4786813313,66.7,-27.02,71.9650637462,131.12,65.7846000852,11.1705507102,66.7262677777,-10.1453999148,-5.3694492898,11.4786813313,75.93,16.54,77.7105945158,131.1,56.7746000852,11.1505507102,57.8592256773,-10.1453999148,-5.3694492898,11.4786813313,66.92,16.52,68.9289257134,131.12,62.3346000852,-25.6094492898,67.3902534548,-10.1453999148,-5.3694492898,11.4786813313,72.48,-20.24,75.2529600747,0.0
2021-11-14 16:00:00,58.7816167333,-55.9934205873,81.182150839,-11.2383832667,-5.7434205873,12.6209404757,70.02,-50.25,86.1850503278,130.99,-11.2383832667,-5.7434205873,12.6209404757,-11.2383832667,-5.7434205873,12.6209404757,0.0,0.0,0.0,0.0,56.9916167333,-32.3234205873,65.5198282685,-11.2383832667,-5.7434205873,12.6209404757,68.23,-26.58,73.2245129721,131.12,67.2616167333,12.4065794127,68.3962593882,-11.2383832667,-5.7434205873,12.6209404757,78.5,18.15,80.5709159685,131.1,57.2016167333,11.0965794127,58.2679932001,-11.2383832667,-5.7434205873,12.6209404757,68.44,16.84,70.4813393743,131.12,63.6816167333,-22.7434205873,67.6210876116,-11.2383832667,-5.7434205873,12.6209404757,74.92,-17.0,76.8245169201,0.0
2021-11-14 16:30:00,60.9596334221,-40.9862550137,73.4571304027,-12.7803665779,-6.2362550137,14.2207118831,73.74,-34.75,81.5177900829,130.58,-12.7803665779,-6.2362550137,14.2207118831,-12.7803665779,-6.2362550137,14.2207118831,0.0,0.0,0.0,0.0,58.2396334221,-38.6962550137,69.9232082589,-12.7803665779,-6.2362550137,14.2207118831,71.02,-32.46,78.0864392837,130.71,69.8796334221,3.9737449863,69.9925268612,-12.7803665779,-6.2362550137,14.2207118831,82.66,10.21,83.2881726297,130.54,58.6196334221,4.6437449863,58.803280436,-12.7803665779,-6.2362550137,14.2207118831,71.4,10.88,72.2241953918,130.71,67.2996334221,-16.8762550137,69.3833455667,-12.7803665779,-6.2362550137,14.2207118831,80.08,-10.64,80.7837607443,0.0
2021-11-14 17:00:00,64.6566167765,-38.8396419112,75.4254325594,-14.6333832235,-6.8196419112,16.1444547868,79.29,-32.02,85.5113121172,130.58,-14.6333832235,-6.8196419112,16.1444547868,-14.6333832235,-6.8196419112,16.1444547868,0.0,0.0,0.0,0.0,61.6966167765,-37.0396419112,71.9611533716,-14.6333832235,-6.8196419112,16.1444547868,76.33,-30.22,82.0945631574,130.71,74.4066167765,4.5603580888,74.5462372358,-14.6333832235,-6.8196419112,16.1444547868,89.04,11.38,89.764280201,130.71,62.0466167765,4.9403580888,62.2429898981,-14.6333832235,-6.8196419112,16.1444547868,76.68,11.76,77.5765428464,130.71,71.7266167765,-13.8996419112,73.060985481,-14.6333832235,-6.8196419112,16.1444547868,86.36,-7.08,86.6497316788,0.0
2021-11-14 17:30:00,66.0059667346,-30.7236452215,72.8061125199,-14.7840332654,-7.1536452215,16.4238326692,80.79,-23.57,84.1580002139,130.03,-14.7840332654,-7.1536452215,16.4238326692,-14.7840332654,-7.1536452215,16.4238326692,0.0,0.0,0.0,0.0,63.2759667346,-30.8136452215,70.3798884486,-14.7840332654,-7.1536452215,16.4238326692,78.06,-23.66,81.5669001495,130.14,76.3459667346,-5.2236452215,76.5244608347,-14.7840332654,-7.1536452215,16.4238326692,91.13,1.9300000000000002,91.1504349962,130.1,63.0159667346,-6.6336452215,63.3641642604,-14.7840332654,-7.1536452215,16.4238326692,77.8,0.52,77.8017377698,130.14,73.9359667346,0.5263547785,73.9378402872,-14.7840332654,-7.1536452215,16.4238326692,88.72,7.68,89.0517871803,0.0
2021-11-14 18:00:00,65.9696000606,-30.8160070827,72.8121859628,-15.4403999394,-7.0660070827,16.9804124326,81.41,-23.75,84.8036001594,131.55,-15.4403999394,-7.0660070827,16.9804124326,-15.4403999394,-7.0660070827,16.9804124326,0.0,0.0,0.0,0.0,63.2196000606,-30.8960070827,70.3653400864,-15.4403999394,-7.0660070827,16.9804124326,78.66,-23.83,82.190416108,131.65,75.2296000606,-5.5260070827,75.432284067,-15.4403999394,-7.0660070827,16.9804124326,90.67,1.54,90.6830772526,131.41,62.9196000606,-6.7460070827,63.2802076747,-15.4403999394,-7.0660070827,16.9804124326,78.36,0.32,78.3606533919,131.65,72.8396000606,-1.7060070827,72.8595758782,-15.4403999394,-7.0660070827,16.9804124326,88.28,5.36,88.442568936,0.0
2021-11-14 18:30:00,63.914116759,-32.0451102651,71.4975762735,-13.355883241,-6.7551102651,14.9670014311,77.27,-25.29,81.303364014,131.46,-13.355883241,-6.7551102651,14.9670014311,-13.355883241,-6.7551102651,14.9670014311,0.0,0.0,0.0,0.0,61.324116759,-32.1251102651,69.2291124154,-13.355883241,-6.7551102651,14.9670014311,74.68,-25.37,78.8716634794,131.65,73.484116759,-6.1851102651,73.7439557174,-13.355883241,-6.7551102651,14.9670014311,86.84,0.5700000000000001,86.8418706616,131.41,61.084116759,-7.8351102651,61.5845619705,-13.355883241,-6.7551102651,14.9670014311,74.44,-1.08,74.4478340854,131.65,71.204116759,-1.0351102651,71.211640177,-13.355883241,-6.7551102651,14.9670014311,84.56,5.72,84.7532418259,0.0
2021-11-14 19:00:00,62.0626167537,-32.646679392,70.1254167449,-12.8173832463,-6.356679392,14.3070851739,74.88,-26.29,79.361064131,132.03,-12.8173832463,-6.356679392,14.3070851739,-12.8173832463,-6.356679392,14.3070851739,0.0,0.0,0.0,0.0,59.5926167537,-32.736679392,67.9924271457,-12.8173832463,-6.356679392,14.3070851739,72.41,-26.38,77.0656376085,132.16,70.4126167537,-8.086679392,70.8754610687,-12.8173832463,-6.356679392,14.3070851739,83.23,-1.73,83.2479777532,131.94,59.3026167537,-8.356679392,59.8885167983,-12.8173832463,-6.356679392,14.3070851739,72.12,-2.0,72.1477262289,132.16,68.2626167537,-5.716679392,68.501571291,-12.8173832463,-6.356679392,14.3070851739,81.08,0.64,81.082525861,0.0
2021-11-14 19:30:00,60.3344667336,-33.8963830646,69.2041375995,-12.2855332664,-6.0763830646,13.7060847359,72.62,-27.82,77.7664246317,132.51,-12.2855332664,-6.0763830646,13.7060847359,-12.2855332664,-6.0763830646,13.7060847359,0.0,0.0,0.0,0.0,57.9544667336,-33.9563830646,67.1696074516,-12.2855332664,-6.0763830646,13.7060847359,70.24,-27.88,75.5708409375,132.63,68.0944667336,-8.6563830646,68.6424749517,-12.2855332664,-6.0763830646,13.7060847359,80.38,-2.58,80.4213951632,132.6,57.7544667336,-9.2763830646,58.4946981396,-12.2855332664,-6.0763830646,13.7060847359,70.04,-3.2,70.1130629769,132.63,66.0344667336,-6.5163830646,66.355211137,-12.2855332664,-6.0763830646,13.7060847359,78.32,-0.44,78.3212359453,0.0
2021-11-14 20:00:00,57.9657333843,-35.4452060098,67.9440128036,-11.2742666157,-5.7252060098,12.6446459648,69.24,-29.72,75.3488951478,133.46,-11.2742666157,-5.7252060098,12.6446459648,-11.2742666157,-5.7252060098,12.6446459648,0.0,0.0,0.0,0.0,55.7157333843,-35.4952060098,66.0617332215,-11.2742666157,-5.7252060098,12.6446459648,66.99,-29.77,73.3069778398,133.59,65.2757333843,-9.1552060098,65.9146354457,-11.2742666157,-5.7252060098,12.6446459648,76.55,-3.43,76.6268060146,133.52,55.5657333843,-10.7252060098,56.5913489015,-11.2742666157,-5.7252060098,12.6446459648,66.84,-5.0,67.0267528678,133.59,63.3657333843,-8.2452060098,63.8999185404,-11.2742666157,-5.7252060098,12.6446459648,74.64,-2.52,74.6825280772,0.0
