Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-14 20:30:00,55.7872000527,-36.0352619482,66.4134910496,-10.2127999473,-5.3952619482,11.5503304824,66.0,-30.64,72.7654423473,133.89,-10.2127999473,-5.3952619482,11.5503304824,-10.2127999473,-5.3952619482,11.5503304824,0.0,0.0,0.0,0.0,53.6672000527,-36.0952619482,64.6763967503,-10.2127999473,-5.3952619482,11.5503304824,63.88,-30.7,70.874144792,134.0,62.7472000527,-10.7952619482,63.6690568093,-10.2127999473,-5.3952619482,11.5503304824,72.96,-5.4,73.1595626012,133.89,53.5072000527,-11.1552619482,54.6576648478,-10.2127999473,-5.3952619482,11.5503304824,63.72,-5.76,63.9798093151,134.0,60.9072000527,-12.2752619482,62.1318684264,-10.2127999473,-5.3952619482,11.5503304824,71.12,-6.88,71.4520034709,0.0
2021-11-14 21:00:00,53.2588500644,-36.5642209894,64.6022241625,-8.9711499356,-5.0042209894,10.2724757911,62.23,-31.56,69.775400393,134.52,-8.9711499356,-5.0042209894,10.2724757911,-8.9711499356,-5.0042209894,10.2724757911,0.0,0.0,0.0,0.0,51.2988500644,-36.6242209894,63.0309890531,-8.9711499356,-5.0042209894,10.2724757911,60.27,-31.62,68.0609822145,134.62,59.7188500644,-12.0242209894,60.917345177,-8.9711499356,-5.0042209894,10.2724757911,68.69,-7.02,69.0477841788,134.65,51.1088500644,-11.8442209894,52.4633217186,-8.9711499356,-5.0042209894,10.2724757911,60.08,-6.84,60.4681072963,134.62,57.9488500644,-12.6842209894,59.3208115748,-8.9711499356,-5.0042209894,10.2724757911,66.92,-7.68,67.3592517773,0.0
2021-11-14 21:30:00,51.1002334027,-37.33016966,63.2832949574,-8.0697665973,-4.73016966,9.3539103025,59.17,-32.6,67.5562646984,134.16,-8.0697665973,-4.73016966,9.3539103025,-8.0697665973,-4.73016966,9.3539103025,0.0,0.0,0.0,0.0,49.2502334027,-37.37016966,61.8232567133,-8.0697665973,-4.73016966,9.3539103025,57.32,-32.64,65.9617464899,134.31,57.2402334027,-12.85016966,58.6649058662,-8.0697665973,-4.73016966,9.3539103025,65.31,-8.12,65.812844491,134.38,49.0502334027,-12.65016966,50.6552286471,-8.0697665973,-4.73016966,9.3539103025,57.12,-7.92,57.6664616567,134.31,55.5702334027,-12.45016966,56.9478495204,-8.0697665973,-4.73016966,9.3539103025,63.64,-7.72,64.1065363282,0.0
2021-11-14 22:00:00,48.5595333797,-38.073372107,61.7058339677,-7.2004666203,-4.373372107,8.4245535868,55.76,-33.7,65.1526484496,134.16,-7.2004666203,-4.373372107,8.4245535868,-7.2004666203,-4.373372107,8.4245535868,0.0,0.0,0.0,0.0,46.8595333797,-38.133372107,60.4149810628,-7.2004666203,-4.373372107,8.4245535868,54.06,-33.76,63.7355567952,134.31,54.2195333797,-14.133372107,56.0313305841,-7.2004666203,-4.373372107,8.4245535868,61.42,-9.76,62.1906263033,134.38,46.6395333797,-13.333372107,48.5079878537,-7.2004666203,-4.373372107,8.4245535868,53.84,-8.96,54.5804653699,134.31,52.6395333797,-14.013372107,54.4728838253,-7.2004666203,-4.373372107,8.4245535868,59.84,-9.64,60.611510458,0.0
2021-11-14 22:30:00,45.9976667215,-39.1936202057,60.4311609077,-6.3323332785,-4.0636202057,7.5240583415,52.33,-35.13,63.0281349875,134.69,-6.3323332785,-4.0636202057,7.5240583415,-6.3323332785,-4.0636202057,7.5240583415,0.0,0.0,0.0,0.0,44.4376667215,-39.2436202057,59.2854784117,-6.3323332785,-4.0636202057,7.5240583415,50.77,-35.18,61.767510068,134.83,51.2076667215,-14.3036202057,53.1678350326,-6.3323332785,-4.0636202057,7.5240583415,57.54,-10.24,58.4440689891,135.02,44.2276667215,-14.3836202057,46.5077954095,-6.3323332785,-4.0636202057,7.5240583415,50.56,-10.32,51.6024805605,134.83,49.6676667215,-13.7836202057,51.5447892957,-6.3323332785,-4.0636202057,7.5240583415,56.0,-9.72,56.8372976135,0.0
2021-11-14 23:00:00,43.2325833523,-39.5867505821,58.618828758,-5.0974166477,-3.6667505821,6.2792289584,48.33,-35.92,60.2165699787,135.08,-5.0974166477,-3.6667505821,6.2792289584,-5.0974166477,-3.6667505821,6.2792289584,0.0,0.0,0.0,0.0,41.8225833523,-39.6667505821,57.6418214494,-5.0974166477,-3.6667505821,6.2792289584,46.92,-36.0,59.1395502181,135.2,47.9225833523,-15.0967505821,50.2442620933,-5.0974166477,-3.6667505821,6.2792289584,53.02,-11.43,54.2380429219,135.34,41.5825833523,-14.5467505821,44.053594527,-5.0974166477,-3.6667505821,6.2792289584,46.68,-10.88,47.9311673131,135.2,46.4625833523,-14.7467505821,48.7466748046,-5.0974166477,-3.6667505821,6.2792289584,51.56,-11.08,52.7370837267,0.0
2021-11-14 23:30:00,41.5880333831,-39.7908497629,57.5575906856,-4.2719666169,-3.3608497629,5.4355321638,45.86,-36.43,58.5686306823,136.03,-4.2719666169,-3.3608497629,5.4355321638,-4.2719666169,-3.3608497629,5.4355321638,0.0,0.0,0.0,0.0,40.2580333831,-39.8708497629,56.6603380919,-4.2719666169,-3.3608497629,5.4355321638,44.53,-36.51,57.5838605861,136.16,45.7180333831,-15.5308497629,48.2840125795,-4.2719666169,-3.3608497629,5.4355321638,49.99,-12.17,51.4500631681,136.38,40.0080333831,-14.8808497629,42.6858574337,-4.2719666169,-3.3608497629,5.4355321638,44.28,-11.52,45.7540031036,136.16,44.3280333831,-14.8408497629,46.7463941422,-4.2719666169,-3.3608497629,5.4355321638,48.6,-11.48,49.9374648936,0.0
2021-11-15 00:00:00,39.9573500258,-39.8202892466,56.4113929696,-3.4626499742,-3.1502892466,4.6812676895,43.42,-36.67,56.8329596273,135.81,-3.4626499742,-3.1502892466,4.6812676895,-3.4626499742,-3.1502892466,4.6812676895,0.0,0.0,0.0,0.0,38.7273500258,-39.9302892466,55.6258540549,-3.4626499742,-3.1502892466,4.6812676895,42.19,-36.78,55.9711041521,135.95,43.8773500258,-16.3402892466,46.8212227302,-3.4626499742,-3.1502892466,4.6812676895,47.34,-13.19,49.1431755181,136.18,38.4573500258,-14.8302892466,41.2177783262,-3.4626499742,-3.1502892466,4.6812676895,41.92,-11.68,43.5167645856,135.95,42.5373500258,-15.6702892466,45.3319325894,-3.4626499742,-3.1502892466,4.6812676895,46.0,-12.52,47.6733720225,0.0
2021-11-15 00:30:00,41.1511666648,-52.5411779772,66.7382491612,-3.7288333352,-3.2111779772,4.9209614958,44.88,-49.33,66.6908037139,136.21,-3.7288333352,-3.2111779772,4.9209614958,-3.7288333352,-3.2111779772,4.9209614958,0.0,0.0,0.0,0.0,40.4111666648,-31.8211779772,51.4358800748,-3.7288333352,-3.2111779772,4.9209614958,44.14,-28.61,52.6010617764,136.35,45.7911666648,-7.1711779772,46.349290589,-3.7288333352,-3.2111779772,4.9209614958,49.52,-3.96,49.678083699,136.67,40.0311666648,-6.8511779772,40.6132114492,-3.7288333352,-3.2111779772,4.9209614958,43.76,-3.64,43.91112843,136.35,44.2711666648,-24.0511779772,50.3824906089,-3.7288333352,-3.2111779772,4.9209614958,48.0,-20.84,52.3288218862,0.0
2021-11-15 01:00:00,40.7300166618,-54.1020107694,67.7197299652,-4.8399833382,-3.6020107694,6.0332346463,45.57,-50.5,68.0211356859,135.56,-4.8399833382,-3.6020107694,6.0332346463,-4.8399833382,-3.6020107694,6.0332346463,0.0,0.0,0.0,0.0,40.0200166618,-31.2620107694,50.783019317,-4.8399833382,-3.6020107694,6.0332346463,44.86,-27.66,52.7019468331,135.68,46.3500166618,-6.5020107694,46.8038480105,-4.8399833382,-3.6020107694,6.0332346463,51.19,-2.9,51.2720791465,135.85,39.5600166618,-6.4420107694,40.0810980517,-4.8399833382,-3.6020107694,6.0332346463,44.4,-2.84,44.4907361144,135.68,44.8000166618,-23.5220107694,50.5996688085,-4.8399833382,-3.6020107694,6.0332346463,49.64,-19.92,53.4877182164,0.0
2021-11-15 01:30:00,39.4664166567,-54.6086801038,67.3773403037,-4.9735833433,-3.5986801038,6.1389762796,44.44,-51.01,67.6530391039,135.29,-4.9735833433,-3.5986801038,6.1389762796,-4.9735833433,-3.5986801038,6.1389762796,0.0,0.0,0.0,0.0,38.8064166567,-31.7186801038,50.1199824547,-4.9735833433,-3.5986801038,6.1389762796,43.78,-28.12,52.03290113,135.42,45.0264166567,-6.9086801038,45.5533539679,-4.9735833433,-3.5986801038,6.1389762796,50.0,-3.31,50.1094412262,135.53,38.3864166567,-6.8386801038,38.9908262198,-4.9735833433,-3.5986801038,6.1389762796,43.36,-3.24,43.4808831557,135.42,43.4664166567,-25.4386801038,50.3632387997,-4.9735833433,-3.5986801038,6.1389762796,48.44,-21.84,53.1358560673,0.0
2021-11-15 02:00:00,37.7836833271,-54.7900091352,66.5548783095,-4.5363166729,-3.5000091352,5.7295927345,42.32,-51.29,66.4954622512,135.29,-4.5363166729,-3.5000091352,5.7295927345,-4.5363166729,-3.5000091352,5.7295927345,0.0,0.0,0.0,0.0,37.1936833271,-31.8200091352,48.9477584859,-4.5363166729,-3.5000091352,5.7295927345,41.73,-28.32,50.4322843028,135.42,43.2036833271,-6.8900091352,43.7496340431,-4.5363166729,-3.5000091352,5.7295927345,47.74,-3.39,47.860209987,135.53,36.7436833271,-6.9000091352,37.3859384061,-4.5363166729,-3.5000091352,5.7295927345,41.28,-3.4,41.4197827131,135.42,41.7436833271,-24.3400091352,48.3215391147,-4.5363166729,-3.5000091352,5.7295927345,46.28,-20.84,50.7557287407,0.0
2021-11-15 02:30:00,37.2453166593,-55.0715303269,66.4837353463,-4.2746833407,-3.4215303269,5.4753801184,41.52,-51.65,66.2693964059,135.54,-4.2746833407,-3.4215303269,5.4753801184,-4.2746833407,-3.4215303269,5.4753801184,0.0,0.0,0.0,0.0,36.6853166593,-31.9115303269,48.6226102364,-4.2746833407,-3.4215303269,5.4753801184,40.96,-28.49,49.8939044373,135.67,42.4753166593,-6.6815303269,42.9976205483,-4.2746833407,-3.4215303269,5.4753801184,46.75,-3.26,46.8635263291,135.78,36.2853166593,-6.7815303269000005,36.9135931418,-4.2746833407,-3.4215303269,5.4753801184,40.56,-3.36,40.698933647,135.67,41.0053166593,-23.7015303269,47.3624168953,-4.2746833407,-3.4215303269,5.4753801184,45.28,-20.28,49.6140786471,0.0
2021-11-15 03:00:00,36.4995499973,-55.2464141969,66.2146768595,-3.9704500027,-3.3064141969,5.1668992699,40.47,-51.94,65.8451554786,136.23,-3.9704500027,-3.3064141969,5.1668992699,-3.9704500027,-3.3064141969,5.1668992699,0.0,0.0,0.0,0.0,35.9795499973,-32.1464141969,48.2485229175,-3.9704500027,-3.3064141969,5.1668992699,39.95,-28.84,49.2721838363,136.35,41.3495499973,-7.1564141969,41.9642651447,-3.9704500027,-3.3064141969,5.1668992699,45.32,-3.85,45.4832375717,136.46,35.5095499973,-7.1064141969,36.2136612861,-3.9704500027,-3.3064141969,5.1668992699,39.48,-3.8,39.6624557989,136.35,39.9095499973,-25.0264141969,47.1072562196,-3.9704500027,-3.3064141969,5.1668992699,43.88,-21.72,48.9613398509,0.0
2021-11-15 03:30:00,35.8800500102,-55.4929393901,66.0821028032,-3.6899499898,-3.2229393901,4.8992927285,39.57,-52.27,65.5586592297,136.08,-3.6899499898,-3.2229393901,4.8992927285,-3.6899499898,-3.2229393901,4.8992927285,0.0,0.0,0.0,0.0,35.3800500102,-32.2329393901,47.861365635,-3.6899499898,-3.2229393901,4.8992927285,39.07,-29.01,48.6625626123,136.2,40.5800500102,-7.0229393901,41.1832749609,-3.6899499898,-3.2229393901,4.8992927285,44.27,-3.8,44.4327908194,136.3,34.9500500102,-7.0229393901,35.6486700088,-3.6899499898,-3.2229393901,4.8992927285,38.64,-3.8,38.8264033874,136.2,39.1900500102,-24.3029393901,46.113912031,-3.6899499898,-3.2229393901,4.8992927285,42.88,-21.08,47.7813854969,0.0
2021-11-15 04:00:00,35.1572833285,-55.2822107651,65.514558673,-3.2327166715,-3.0922107651,4.4735024862,38.39,-52.19,64.7887968711,136.6,-3.2327166715,-3.0922107651,4.4735024862,-3.2327166715,-3.0922107651,4.4735024862,0.0,0.0,0.0,0.0,34.6972833285,-32.1422107651,47.2971794428,-3.2327166715,-3.0922107651,4.4735024862,37.93,-29.05,47.7764314281,136.71,39.6472833285,-7.0822107651,40.2748654206,-3.2327166715,-3.0922107651,4.4735024862,42.88,-3.99,43.0652353993,136.82,34.2072833285,-7.0922107651,34.9347632917,-3.2327166715,-3.0922107651,4.4735024862,37.44,-4.0,37.653068932,136.71,38.2072833285,-24.8922107651,45.6006431546,-3.2327166715,-3.0922107651,4.4735024862,41.44,-21.8,46.8242842978,0.0
2021-11-15 04:30:00,35.47351666,-49.6830514347,61.0473257734,-3.35648334,-3.0830514347,4.5575417234,38.83,-46.6,60.6574719223,136.24,-3.35648334,-3.0830514347,4.5575417234,-3.35648334,-3.0830514347,4.5575417234,0.0,0.0,0.0,0.0,34.33351666,-47.4930514347,58.6035860747,-3.35648334,-3.0830514347,4.5575417234,37.69,-44.41,58.2476111098,136.36,39.98351666,-5.0730514347,40.3040625168,-3.35648334,-3.0830514347,4.5575417234,43.34,-1.99,43.3856623783,136.46,34.36351666,-2.1230514347,34.4290375212,-3.35648334,-3.0830514347,4.5575417234,37.72,0.96,37.7322143533,136.36,38.48351666,-24.3630514347,45.5471111019,-3.35648334,-3.0830514347,4.5575417234,41.84,-21.28,46.9406433701,0.0
2021-11-15 05:00:00,35.0415666602,-49.2319145216,60.4292379685,-3.2384333398,-3.0719145216,4.4636430552,38.28,-46.16,59.9675245445,135.59,-3.2384333398,-3.0719145216,4.4636430552,-3.2384333398,-3.0719145216,4.4636430552,0.0,0.0,0.0,0.0,33.9115666602,-47.4419145216,58.3157749397,-3.2384333398,-3.0719145216,4.4636430552,37.15,-44.37,57.8689847846,135.7,39.8515666602,-4.6719145216,40.1244831813,-3.2384333398,-3.0719145216,4.4636430552,43.09,-1.6,43.119695036,136.08,33.9615666602,-1.6719145216,34.0026956017,-3.2384333398,-3.0719145216,4.4636430552,37.2,1.4,37.2263347645,135.7,38.3615666602,-22.6719145216,44.5603579956,-3.2384333398,-3.0719145216,4.4636430552,41.6,-19.6,45.9860848518,0.0
2021-11-15 05:30:00,36.9028999929,-48.6132836528,61.0333955748,-3.5471000071,-3.1832836528,4.7660479723,40.45,-45.43,60.8283437223,134.84,-3.5471000071,-3.1832836528,4.7660479723,-3.5471000071,-3.1832836528,4.7660479723,0.0,0.0,0.0,0.0,35.6628999929,-46.8332836528,58.8659400129,-3.5471000071,-3.1832836528,4.7660479723,39.21,-43.65,58.6749230933,134.96,41.6128999929,-4.4132836528,41.8462724555,-3.5471000071,-3.1832836528,4.7660479723,45.16,-1.23,45.1767473375,135.28,35.7328999929,-1.4232836528,35.7612342944,-3.5471000071,-3.1832836528,4.7660479723,39.28,1.76,39.3194099651,134.96,40.0928999929,-22.1432836528,45.8013716036,-3.5471000071,-3.1832836528,4.7660479723,43.64,-18.96,47.5807860381,0.0
2021-11-15 06:00:00,38.9743166579,-48.1900731607,61.9780647502,-4.3856833421,-3.4200731607,5.5615752087,43.36,-44.77,62.3252958276,134.84,-4.3856833421,-3.4200731607,5.5615752087,-4.3856833421,-3.4200731607,5.5615752087,0.0,0.0,0.0,0.0,37.6143166579,-46.4200731607,59.7466317869,-4.3856833421,-3.4200731607,5.5615752087,42.0,-43.0,60.1082357086,134.96,44.1443166579,-3.8600731607,44.3127617961,-4.3856833421,-3.4200731607,5.5615752087,48.53,-0.44,48.5319946015,135.28,37.6943166579,-1.0600731607,37.7092198728,-4.3856833421,-3.4200731607,5.5615752087,42.08,2.36,42.1461267497,134.96,42.4943166579,-22.5000731607,48.0834715932,-4.3856833421,-3.4200731607,5.5615752087,46.88,-19.08,50.6140375785,0.0
2021-11-15 06:30:00,43.6441999868,-46.8171110188,64.0051410172,-6.5958000132,-4.1271110188,7.7805927265,50.24,-42.69,65.9279432411,134.71,-6.5958000132,-4.1271110188,7.7805927265,-6.5958000132,-4.1271110188,7.7805927265,0.0,0.0,0.0,0.0,41.9641999868,-45.0471110188,61.5648949619,-6.5958000132,-4.1271110188,7.7805927265,48.56,-40.92,63.5021259487,134.82,49.9141999868,-1.4971110188,49.9366468811,-6.5958000132,-4.1271110188,7.7805927265,56.51,2.63,56.5711675679,135.09,42.1241999868,-0.08711101880000001,42.1242900576,-6.5958000132,-4.1271110188,7.7805927265,48.72,4.04,48.8872171431,134.82,48.1241999868,-19.6471110188,51.9802615976,-6.5958000132,-4.1271110188,7.7805927265,54.72,-15.52,56.8783684717,0.0
2021-11-15 07:00:00,48.3769499818,-45.4052137195,66.3472887348,-9.0930500182,-4.8052137195,10.2846311321,57.47,-40.6,70.3644860707,133.83,-9.0930500182,-4.8052137195,10.2846311321,-9.0930500182,-4.8052137195,10.2846311321,0.0,0.0,0.0,0.0,46.3669499818,-43.6552137195,63.6841560791,-9.0930500182,-4.8052137195,10.2846311321,55.46,-38.85,67.7136182758,133.94,55.5169499818,0.1247862805,55.5170902236,-9.0930500182,-4.8052137195,10.2846311321,64.61,4.93,64.7978163212,134.01,46.6269499818,0.8347862805,46.6344221873,-9.0930500182,-4.8052137195,10.2846311321,55.72,5.64,56.0047140873,133.94,53.4669499818,-19.4452137195,56.8931549218,-9.0930500182,-4.8052137195,10.2846311321,62.56,-14.64,64.2501610893,0.0
2021-11-15 07:30:00,54.3139166445,-42.3883844891,68.8968553772,-11.0660833555,-5.5283844891000005,12.370175257,65.38,-36.86,75.0546734055,132.91,-11.0660833555,-5.5283844891000005,12.370175257,-11.0660833555,-5.5283844891000005,12.370175257,0.0,0.0,0.0,0.0,51.9539166445,-40.7383844891,66.0214012688,-11.0660833555,-5.5283844891000005,12.370175257,63.02,-35.21,72.1890885107,133.03,62.0839166445,2.6316155109,62.139666125,-11.0660833555,-5.5283844891000005,12.370175257,73.15,8.16,73.6037234113,132.99,52.2539166445,3.2316155109,52.3537500424,-11.0660833555,-5.5283844891000005,12.370175257,63.32,8.76,63.9230787744,133.03,59.8139166445,-17.0483844891,62.1960773526,-11.0660833555,-5.5283844891000005,12.370175257,70.88,-11.52,71.8100605765,0.0
2021-11-15 08:00:00,53.9316333091,-40.7961508046,67.6235683165,-12.1083666909,-5.8461508046,13.4458180544,66.04,-34.95,74.7180306218,131.78,-12.1083666909,-5.8461508046,13.4458180544,-12.1083666909,-5.8461508046,13.4458180544,0.0,0.0,0.0,0.0,51.5116333091,-39.1861508046,64.7225059856,-12.1083666909,-5.8461508046,13.4458180544,63.62,-33.34,71.8265967452,131.9,64.3116333091,4.6838491954,64.4819712956,-12.1083666909,-5.8461508046,13.4458180544,76.42,10.53,77.1420592155,131.81,51.7316333091,4.2338491954,51.9045986772,-12.1083666909,-5.8461508046,13.4458180544,63.84,10.08,64.6308904472,131.9,61.8516333091,-15.8061508046,63.8393213174,-12.1083666909,-5.8461508046,13.4458180544,73.96,-9.96,74.6276302719,0.0
2021-11-15 08:30:00,59.3783666409,-39.0403062173,71.0629012529,-12.8716333591,-6.1203062173,14.2526170763,72.25,-32.92,79.3964035709,131.01,-12.8716333591,-6.1203062173,14.2526170763,-12.8716333591,-6.1203062173,14.2526170763,0.0,0.0,0.0,0.0,56.6983666409,-37.4703062173,67.9612288571,-12.8716333591,-6.1203062173,14.2526170763,69.57,-31.35,76.3073220602,131.11,68.5883666409,6.5096937827,68.8965902757,-12.8716333591,-6.1203062173,14.2526170763,81.46,12.63,82.4332972773,130.86,57.0083666409,5.7996937827,57.3026204902,-12.8716333591,-6.1203062173,14.2526170763,69.88,11.92,70.8893560417,131.11,66.0083666409,-13.7203062173,67.4192203255,-12.8716333591,-6.1203062173,14.2526170763,78.88,-7.6,79.2452799856,0.0
2021-11-15 09:00:00,60.4651333072,-37.813973184299996,71.3156989297,-13.0648666928,-6.2239731843,14.4716475876,73.53,-31.59,80.0286761105,130.57,-13.0648666928,-6.2239731843,14.4716475876,-13.0648666928,-6.2239731843,14.4716475876,0.0,0.0,0.0,0.0,57.7051333072,-36.2739731843,68.1592513205,-13.0648666928,-6.2239731843,14.4716475876,70.77,-30.05,76.8855994319,130.67,69.9851333072,7.4860268157,70.3843695824,-13.0648666928,-6.2239731843,14.4716475876,83.05,13.71,84.1740256849,130.39,58.0551333072,7.0960268157,58.4871960337,-13.0648666928,-6.2239731843,14.4716475876,71.12,13.32,72.3565947236,130.67,67.3751333072,-12.9839731843,68.6148099743,-13.0648666928,-6.2239731843,14.4716475876,80.44,-6.76,80.7235479894,0.0
2021-11-15 09:30:00,62.0690833069,-37.0119475825,72.2665577318,-13.2109166931,-6.2819475825,14.628437555,75.28,-30.73,81.3105854117,130.5,-13.2109166931,-6.2819475825,14.628437555,-13.2109166931,-6.2819475825,14.628437555,0.0,0.0,0.0,0.0,59.2190833069,-35.4919475825,69.0404096954,-13.2109166931,-6.2819475825,14.628437555,72.43,-29.21,78.0982010036,130.58,71.9690833069,8.2580524175,72.4413168142,-13.2109166931,-6.2819475825,14.628437555,85.18,14.54,86.4120593436,130.39,59.5490833069,7.8780524175,60.0679368098,-13.2109166931,-6.2819475825,14.628437555,72.76,14.16,74.1250510961,130.58,69.3090833069,-13.0819475825,70.5328744728,-13.2109166931,-6.2819475825,14.628437555,82.52,-6.8,82.7997004826,0.0
2021-11-15 10:00:00,62.1430833072,-36.4049259403,72.0213956797,-13.0469166928,-6.2049259403,14.4472537568,75.19,-30.2,81.0282426071,130.5,-13.0469166928,-6.2049259403,14.4472537568,-13.0469166928,-6.2049259403,14.4472537568,0.0,0.0,0.0,0.0,59.3030833072,-34.904925940300004,68.8128588611,-13.0469166928,-6.2049259403,14.4472537568,72.35,-28.7,77.8345199767,130.58,72.4930833072,8.2850740597,72.9649887245,-13.0469166928,-6.2049259403,14.4472537568,85.54,14.49,86.7585828607,130.39,59.6730833072,8.5150740597,60.2775526845,-13.0469166928,-6.2049259403,14.4472537568,72.72,14.72,74.1948569646,130.58,69.7930833072,-11.8849259403,70.7977820425,-13.0469166928,-6.2049259403,14.4472537568,82.84,-5.68,83.0344988544,0.0
2021-11-15 10:30:00,62.2398666417,-36.252507931,72.0280870971,-12.4601333583,-5.972507931,13.8175893083,74.7,-30.28,80.6037741052,130.8,-12.4601333583,-5.972507931,13.8175893083,-12.4601333583,-5.972507931,13.8175893083,0.0,0.0,0.0,0.0,59.4498666417,-34.762507931,68.8673986831,-12.4601333583,-5.972507931,13.8175893083,71.91,-28.79,77.4591001755,130.9,72.2498666417,8.217492069,72.7156819789,-12.4601333583,-5.972507931,13.8175893083,84.71,14.19,85.8902800089,130.77,59.7398666417,8.827492069,60.3885442994,-12.4601333583,-5.972507931,13.8175893083,72.2,14.8,73.7012889982,130.9,69.6198666417,-12.372507931,70.7107119446,-12.4601333583,-5.972507931,13.8175893083,82.08,-6.4,82.3291345758,0.0
2021-11-15 11:00:00,62.5906499757,-35.8610507229,72.136013359,-12.1293500243,-5.8410507229,13.4625036883,74.72,-30.02,80.5250197144,130.8,-12.1293500243,-5.8410507229,13.4625036883,-12.1293500243,-5.8410507229,13.4625036883,0.0,0.0,0.0,0.0,59.7806499757,-34.3910507229,68.9671695907,-12.1293500243,-5.8410507229,13.4625036883,71.91,-28.55,77.3702177844,130.9,72.1606499757,8.8789492771,72.70484953,-12.1293500243,-5.8410507229,13.4625036883,84.29,14.72,85.5656619211,130.77,60.1506499757,9.4389492771,60.8867346469,-12.1293500243,-5.8410507229,13.4625036883,72.28,15.28,73.8774444604,130.9,69.5506499757,-11.1210507229,70.4341584831,-12.1293500243,-5.8410507229,13.4625036883,81.68,-5.28,81.8504783126,0.0
2021-11-15 11:30:00,63.1023166428,-35.7056624008,72.5037701997,-11.9176833572,-5.8056624008,13.2565792161,75.02,-29.9,80.7589648274,131.16,-11.9176833572,-5.8056624008,13.2565792161,-11.9176833572,-5.8056624008,13.2565792161,0.0,0.0,0.0,0.0,60.2723166428,-34.2156624008,69.3070249471,-11.9176833572,-5.8056624008,13.2565792161,72.19,-28.41,77.5791479716,131.26,72.4323166428,8.9143375992,72.9788045194,-11.9176833572,-5.8056624008,13.2565792161,84.35,14.72,85.6247680289,131.14,60.6423166428,9.5943375992,61.3965950341,-11.9176833572,-5.8056624008,13.2565792161,72.56,15.4,74.1762333905,131.26,69.8023166428,-10.4856624008,70.5854979772,-11.9176833572,-5.8056624008,13.2565792161,81.72,-4.68,81.853899113,0.0
2021-11-15 12:00:00,63.3586666424,-35.7027881263,72.7255781599,-12.1313333576,-5.8827881263,13.4824495242,75.49,-29.82,81.1663261458,131.16,-12.1313333576,-5.8827881263,13.4824495242,-12.1313333576,-5.8827881263,13.4824495242,0.0,0.0,0.0,0.0,60.5086666424,-34.2327881263,69.5210940775,-12.1313333576,-5.8827881263,13.4824495242,72.64,-28.35,77.9762277877,131.26,72.9686666424,8.8172118737,73.4994526292,-12.1313333576,-5.8827881263,13.4824495242,85.1,14.7,86.3602918013,131.14,60.8286666424,9.597211873700001,61.5811104255,-12.1313333576,-5.8827881263,13.4824495242,72.96,15.48,74.5841269976,131.26,70.3486666424,-10.7627881263,71.1672151107,-12.1313333576,-5.8827881263,13.4824495242,82.48,-4.88,82.6242385744,0.0
2021-11-15 12:30:00,63.8866666419,-35.5848297763,73.1285599805,-12.4033333581,-5.9348297763,13.7500866494,76.29,-29.65,81.8491698186,131.16,-12.4033333581,-5.9348297763,13.7500866494,-12.4033333581,-5.9348297763,13.7500866494,0.0,0.0,0.0,0.0,61.0066666419,-34.0948297763,69.8875582077,-12.4033333581,-5.9348297763,13.7500866494,73.41,-28.16,78.625782667,131.26,73.5966666419,8.4751702237,74.0830469886,-12.4033333581,-5.9348297763,13.7500866494,86.0,14.41,87.198899649,131.21,61.3566666419,9.3051702237,62.0582527493,-12.4033333581,-5.9348297763,13.7500866494,73.76,15.24,75.3179606734,131.26,70.9166666419,-9.4948297763,71.5494612144,-12.4033333581,-5.9348297763,13.7500866494,83.32,-3.56,83.3960190896,0.0
2021-11-15 13:00:00,63.559149976,-35.6889690569,72.8935392063,-11.980850024,-5.8389690569,13.3279528414,75.54,-29.85,81.2238517924,130.57,-11.980850024,-5.8389690569,13.3279528414,-11.980850024,-5.8389690569,13.3279528414,0.0,0.0,0.0,0.0,60.719149976,-34.1989690569,69.6877654855,-11.980850024,-5.8389690569,13.3279528414,72.7,-28.36,78.0357584701,130.73,73.309149976,8.5310309431,73.8038614109,-11.980850024,-5.8389690569,13.3279528414,85.29,14.37,86.4920863432,130.62,61.099149976,9.4010309431,61.8181648918,-11.980850024,-5.8389690569,13.3279528414,73.08,15.24,74.6521533514,130.73,70.659149976,-10.3189690569,71.4086591229,-11.980850024,-5.8389690569,13.3279528414,82.64,-4.48,82.7613436334,0.0
2021-11-15 13:30:00,63.7865666424,-35.9148777954,73.2024899241,-12.1334333576,-5.8748777954,13.4808899615,75.92,-30.04,81.6470942533,130.77,-12.1334333576,-5.8748777954,13.4808899615,-12.1334333576,-5.8748777954,13.4808899615,0.0,0.0,0.0,0.0,60.9365666424,-34.4148777954,69.9832048983,-12.1334333576,-5.8748777954,13.4808899615,73.07,-28.54,78.4458826198,130.86,73.5265666424,8.4651222046,74.0122577426,-12.1334333576,-5.8748777954,13.4808899615,85.66,14.34,86.852007461,130.81,61.2665666424,9.2851222046,61.9661656269,-12.1334333576,-5.8748777954,13.4808899615,73.4,15.16,74.9492201427,130.86,70.8665666424,-11.9948777954,71.8745251185,-12.1334333576,-5.8748777954,13.4808899615,83.0,-6.12,83.2253230694,0.0
2021-11-15 14:00:00,63.1633499758,-36.2779522334,72.8402265126,-12.1166500242,-5.8079522334,13.4367227014,75.28,-30.47,81.2126794288,131.06,-12.1166500242,-5.8079522334,13.4367227014,-12.1166500242,-5.8079522334,13.4367227014,0.0,0.0,0.0,0.0,60.3433499758,-34.7679522334,69.6428775167,-12.1166500242,-5.8079522334,13.4367227014,72.46,-28.96,78.0328981904,131.16,72.7833499758,7.8820477666,73.2088977563,-12.1166500242,-5.8079522334,13.4367227014,84.9,13.69,85.9966633074,131.1,60.6833499758,8.7520477666,61.3112331012,-12.1166500242,-5.8079522334,13.4367227014,72.8,14.56,74.2417241179,131.16,70.1633499758,-14.4479522334,71.6354591216,-12.1166500242,-5.8079522334,13.4367227014,82.28,-8.64,82.7323878539,0.0
2021-11-15 14:30:00,62.4347499754,-36.5908585626,72.3670431539,-12.2952500246,-5.8208585626,13.603513060000001,74.73,-30.77,80.816865814,130.82,-12.2952500246,-5.8208585626,13.603513060000001,-12.2952500246,-5.8208585626,13.603513060000001,0.0,0.0,0.0,0.0,59.6247499754,-35.0708585626,69.1742432554,-12.2952500246,-5.8208585626,13.603513060000001,71.92,-29.25,77.6405106887,130.93,72.0947499754,7.4091414374,72.4744668891,-12.2952500246,-5.8208585626,13.603513060000001,84.39,13.23,85.4207527478,130.9,59.9447499754,8.2591414374,60.5110441729,-12.2952500246,-5.8208585626,13.603513060000001,72.24,14.08,73.5993478232,130.93,69.4647499754,-13.6608585626,70.7952720583,-12.2952500246,-5.8208585626,13.603513060000001,81.76,-7.84,82.1350302855,0.0
2021-11-15 15:00:00,61.9525166419,-37.1162788974,72.2200282294,-12.3774833581,-5.8162788974,13.6759348672,74.33,-31.3,80.6513415883,130.49,-12.3774833581,-5.8162788974,13.6759348672,-12.3774833581,-5.8162788974,13.6759348672,0.0,0.0,0.0,0.0,59.1825166419,-35.5762788974,69.0524575686,-12.3774833581,-5.8162788974,13.6759348672,71.56,-29.76,77.5015561134,130.61,71.7325166419,6.9937211026,72.0726444543,-12.3774833581,-5.8162788974,13.6759348672,84.11,12.81,85.0798930418,130.57,59.5425166419,7.8637211026,60.0595487631,-12.3774833581,-5.8162788974,13.6759348672,71.92,13.68,73.2094857242,130.61,69.1025166419,-13.3762788974,70.3852445004,-12.3774833581,-5.8162788974,13.6759348672,81.48,-7.5600000000000005,81.8299700599,0.0
2021-11-15 15:30:00,61.9416999745,-37.2346296129,72.2716530746,-12.7583000255,-5.9246296129000005,14.0668210905,74.7,-31.31,80.9963338677,130.73,-12.7583000255,-5.9246296129000005,14.0668210905,-12.7583000255,-5.9246296129000005,14.0668210905,0.0,0.0,0.0,0.0,59.1416999745,-35.6946296129,69.078558606,-12.7583000255,-5.9246296129000005,14.0668210905,71.9,-29.77,77.8194249529,130.82,71.9516999745,7.0453703871,72.2958115876,-12.7583000255,-5.9246296129000005,14.0668210905,84.71,12.97,85.697170315,130.78,59.4816999745,7.7553703871,59.9851515101,-12.7583000255,-5.9246296129000005,14.0668210905,72.24,13.68,73.5238736738,130.82,69.3616999745,-13.7646296129,70.7142874653,-12.7583000255,-5.9246296129000005,14.0668210905,82.12,-7.84,82.4933936749,0.0
2021-11-15 16:00:00,63.5956166389,-37.018849093,73.5853086142,-13.8743833611,-6.2488490930000005,15.2166562896,77.47,-30.77,83.3570260986,130.73,-13.8743833611,-6.2488490930000005,15.2166562896,-13.8743833611,-6.2488490930000005,15.2166562896,0.0,0.0,0.0,0.0,60.6756166389,-35.458849093,70.2770263565,-13.8743833611,-6.2488490930000005,15.2166562896,74.55,-29.21,80.0682621268,130.82,74.0456166389,7.401150907,74.4145844454,-13.8743833611,-6.2488490930000005,15.2166562896,87.92,13.65,88.9733044233,130.78,61.0456166389,8.151150907,61.5874059523,-13.8743833611,-6.2488490930000005,15.2166562896,74.92,14.4,76.2913258503,130.82,71.3656166389,-14.928849093,72.9103680795,-13.8743833611,-6.2488490930000005,15.2166562896,85.24,-8.68,85.6808029841,0.0
2021-11-15 16:30:00,66.5230833034,-36.3099941351,75.7874414813,-14.9769166966,-6.6399941351,16.3828433384,81.5,-29.67,86.7326864567,130.82,-14.9769166966,-6.6399941351,16.3828433384,-14.9769166966,-6.6399941351,16.3828433384,0.0,0.0,0.0,0.0,63.4330833034,-34.7699941351,72.3374629741,-14.9769166966,-6.6399941351,16.3828433384,78.41,-28.13,83.3032112226,130.95,77.3930833034,7.7800058649,77.7831462109,-14.9769166966,-6.6399941351,16.3828433384,92.37,14.42,93.4887870282,130.85,63.8230833034,8.6000058649,64.3998917951,-14.9769166966,-6.6399941351,16.3828433384,78.8,15.24,80.2601868924,130.95,74.5830833034,-13.2799941351,75.7561519566,-14.9769166966,-6.6399941351,16.3828433384,89.56,-6.64,89.8058082754,0.0
2021-11-15 17:00:00,70.2260333,-35.2496900561,78.5763094203,-16.6439667,-7.1496900561,18.11462656,86.87,-28.1,91.3017354709,130.37,-16.6439667,-7.1496900561,18.11462656,-16.6439667,-7.1496900561,18.11462656,0.0,0.0,0.0,0.0,66.8860333,-33.7096900561,74.9004983581,-16.6439667,-7.1496900561,18.11462656,83.53,-26.56,87.6509811696,130.47,81.8460333,9.0103099439,82.3405055379,-16.6439667,-7.1496900561,18.11462656,98.49,16.16,99.8069421433,130.38,67.3560333,9.4503099439,68.015759791,-16.6439667,-7.1496900561,18.11462656,84.0,16.6,85.6245291958,130.47,78.8760333,-9.1096900561,79.4003468636,-16.6439667,-7.1496900561,18.11462656,95.52,-1.96,95.5401067615,0.0
2021-11-15 17:30:00,72.009649965,-34.7095460407,79.9383654727,-17.480350035,-7.4595460407,19.0054588074,89.49,-27.25,93.5469005366,129.87,-17.480350035,-7.4595460407,19.0054588074,-17.480350035,-7.4595460407,19.0054588074,0.0,0.0,0.0,0.0,68.549649965,-33.179546040700004,76.1573160359,-17.480350035,-7.4595460407,19.0054588074,86.03,-25.72,89.7924233998,130.0,84.079649965,9.0904539593,84.5696393006,-17.480350035,-7.4595460407,19.0054588074,101.56,16.55,102.8996409129,129.81,69.039649965,9.9004539593,69.7459121088,-17.480350035,-7.4595460407,19.0054588074,86.52,17.36,88.2444332522,130.0,81.039649965,-8.2995460407,81.4635337494,-17.480350035,-7.4595460407,19.0054588074,98.52,-0.84,98.5235809337,0.0
2021-11-15 18:00:00,72.5639166319,-26.7815796876,77.3484001614,-17.3860833681,-7.5215796876,18.9433380342,89.95,-19.26,91.9888585645,129.67,-17.3860833681,-7.5215796876,18.9433380342,-17.3860833681,-7.5215796876,18.9433380342,0.0,0.0,0.0,0.0,69.4539166319,-26.5115796876,74.341848195,-17.3860833681,-7.5215796876,18.9433380342,86.84,-18.99,88.8921014489,129.76,83.7439166319,-0.6315796876,83.7462982212,-17.3860833681,-7.5215796876,18.9433380342,101.13,6.89,101.3644365643,129.63,69.1739166319,-1.4415796876,69.1889362123,-17.3860833681,-7.5215796876,18.9433380342,86.56,6.08,86.773267773,129.76,81.0939166319,2.3584203124,81.128203857,-17.3860833681,-7.5215796876,18.9433380342,98.48,9.88,98.9743643576,0.0
2021-11-15 18:30:00,71.2674999667,-27.3666476727,76.3412729547,-16.6425000333,-7.3066476727,18.175805555,87.91,-20.06,90.1696828208,131.23,-16.6425000333,-7.3066476727,18.175805555,-16.6425000333,-7.3066476727,18.175805555,0.0,0.0,0.0,0.0,68.2374999667,-27.4966476727,73.5691649738,-16.6425000333,-7.3066476727,18.175805555,84.88,-20.19,87.2482120161,131.31,81.9474999667,-2.6566476727,81.9905514535,-16.6425000333,-7.3066476727,18.175805555,98.59,4.65,98.6995977702,131.07,67.9574999667,-3.3066476727,68.0378991486,-16.6425000333,-7.3066476727,18.175805555,84.6,4.0,84.6945098575,131.31,79.3974999667,-0.18664767270000002,79.3977193521,-16.6425000333,-7.3066476727,18.175805555,96.04,7.12,96.3035617202,0.0
2021-11-15 19:00:00,69.4522499686,-28.3684490177,75.0225561106,-15.6877500314,-7.0084490177,17.1820795796,85.14,-21.36,87.7785235693,131.23,-15.6877500314,-7.0084490177,17.1820795796,-15.6877500314,-7.0084490177,17.1820795796,0.0,0.0,0.0,0.0,66.5522499686,-28.4884490177,72.3933263728,-15.6877500314,-7.0084490177,17.1820795796,82.24,-21.48,84.9988705807,131.31,79.7722499686,-3.4584490177,79.8471836364,-15.6877500314,-7.0084490177,17.1820795796,95.46,3.55,95.5259865168,131.07,66.2722499686,-4.2084490177,66.4057389014,-15.6877500314,-7.0084490177,17.1820795796,81.96,2.8,82.0078142618,131.31,77.2722499686,2.6315509823000003,77.3170464761,-15.6877500314,-7.0084490177,17.1820795796,92.96,9.64,93.458499881,0.0
2021-11-15 19:30:00,66.9324666372,-30.2869196971,73.4659961811,-14.7375333628,-6.7069196971,16.1919011065,81.67,-23.58,85.0059133237,131.56,-14.7375333628,-6.7069196971,16.1919011065,-14.7375333628,-6.7069196971,16.1919011065,0.0,0.0,0.0,0.0,64.1824666372,-30.3869196971,71.012350421,-14.7375333628,-6.7069196971,16.1919011065,78.92,-23.68,82.3960484489,131.67,76.9824666372,-4.1569196971,77.0946181709,-14.7375333628,-6.7069196971,16.1919011065,91.72,2.55,91.7554407106,131.42,63.9424666372,-5.9069196971,64.2147237007,-14.7375333628,-6.7069196971,16.1919011065,78.68,0.8,78.6840670022,131.67,74.5824666372,0.9730803029,74.5888142751,-14.7375333628,-6.7069196971,16.1919011065,89.32,7.68,89.649566647,0.0
2021-11-15 20:00:00,64.365999973,-31.0211629771,71.4513436191,-13.514000027,-6.3511629770999996,14.9320282578,77.88,-24.67,81.6939612211,132.43,-13.514000027,-6.3511629770999996,14.9320282578,-13.514000027,-6.3511629770999996,14.9320282578,0.0,0.0,0.0,0.0,61.775999973,-31.1211629771,69.1722556934,-13.514000027,-6.3511629770999996,14.9320282578,75.29,-24.77,79.2599331314,132.52,73.775999973,-5.4311629771,73.9756426352,-13.514000027,-6.3511629770999996,14.9320282578,87.29,0.92,87.2948480725,132.21,61.565999973,-6.5911629771,61.9178147391,-13.514000027,-6.3511629770999996,14.9320282578,75.08,-0.24,75.0803835899,132.52,71.525999973,-0.6711629771000001,71.5291488267,-13.514000027,-6.3511629770999996,14.9320282578,85.04,5.68,85.2294784684,0.0
2021-11-15 20:30:00,60.8521666407,-32.5644055238,69.0175824843,-12.9978333593,-6.2044055238,14.4027191857,73.85,-26.36,78.4134688686,132.71,-12.9978333593,-6.2044055238,14.4027191857,-12.9978333593,-6.2044055238,14.4027191857,0.0,0.0,0.0,0.0,58.4321666407,-32.6444055238,66.9326176862,-12.9978333593,-6.2044055238,14.4027191857,71.43,-26.44,76.1663869433,132.82,69.8221666407,-7.8744055238,70.2647935794,-12.9978333593,-6.2044055238,14.4027191857,82.82,-1.67,82.8368354055,132.74,58.2021666407,-8.1644055238,58.7720147623,-12.9978333593,-6.2044055238,14.4027191857,71.2,-1.96,71.2269724192,132.82,67.7221666407,-4.9244055238,67.900969244,-12.9978333593,-6.2044055238,14.4027191857,80.72,1.28,80.7301480241,0.0
2021-11-15 21:00:00,58.0608833091,-34.1063270004,67.3372683741,-12.1291166909,-6.0163270004,13.5392637273,70.19,-28.09,75.6021441495,132.71,-12.1291166909,-6.0163270004,13.5392637273,-12.1291166909,-6.0163270004,13.5392637273,0.0,0.0,0.0,0.0,55.7808833091,-34.1663270004,65.4128797978,-12.1291166909,-6.0163270004,13.5392637273,67.91,-28.15,73.5132001752,132.82,66.5808833091,-9.0063270004,67.1872603122,-12.1291166909,-6.0163270004,13.5392637273,78.71,-2.99,78.7667709126,132.74,55.5508833091,-9.6163270004,56.3770731893,-12.1291166909,-6.0163270004,13.5392637273,67.68,-3.6,67.7756770531,132.82,64.5508833091,-7.1363270004,64.9441583134,-12.1291166909,-6.0163270004,13.5392637273,76.68,-1.12,76.6881790108,0.0
2021-11-15 21:30:00,54.6627666442,-36.1214910237,65.5193114355,-11.2172333558,-5.6814910237,12.5740074921,65.88,-30.44,72.5725016794,133.71,-11.2172333558,-5.6814910237,12.5740074921,-11.2172333558,-5.6814910237,12.5740074921,0.0,0.0,0.0,0.0,52.5727666442,-36.1514910237,63.8030257579,-11.2172333558,-5.6814910237,12.5740074921,63.79,-30.47,70.6935994274,133.84,62.9227666442,-10.0314910237,63.7173867506,-11.2172333558,-5.6814910237,12.5740074921,74.14,-4.35,74.2675036608,133.67,52.3427666442,-11.5214910237,53.5958018448,-11.2172333558,-5.6814910237,12.5740074921,63.56,-5.84,63.8277306506,133.84,61.0227666442,-10.4814910237,61.9163928455,-11.2172333558,-5.6814910237,12.5740074921,72.24,-4.8,72.3992928142,0.0
2021-11-15 22:00:00,51.6090333134,-36.6626598238,63.3059471527,-9.9509666866,-5.2626598238,11.2568790709,61.56,-31.4,69.1056698108,133.71,-9.9509666866,-5.2626598238,11.2568790709,-9.9509666866,-5.2626598238,11.2568790709,0.0,0.0,0.0,0.0,49.6790333134,-36.7226598238,61.7783141198,-9.9509666866,-5.2626598238,11.2568790709,59.63,-31.46,67.4200897359,133.84,59.2190333134,-11.9726598238,60.4172035916,-9.9509666866,-5.2626598238,11.2568790709,69.17,-6.71,69.4946976395,133.67,49.4890333134,-12.0226598238,50.9284671626,-9.9509666866,-5.2626598238,11.2568790709,59.44,-6.76,59.8231660814,133.84,57.4490333134,-12.9426598238,58.8889112819,-9.9509666866,-5.2626598238,11.2568790709,67.4,-7.68,67.8361437583,0.0
2021-11-15 22:30:00,48.1025999828,-37.6859262962,61.1071940602,-8.5974000172,-4.8259262962000005,9.8592520848,56.7,-32.86,65.5337287204,134.05,-8.5974000172,-4.8259262962000005,9.8592520848,-8.5974000172,-4.8259262962000005,9.8592520848,0.0,0.0,0.0,0.0,46.3625999828,-37.7259262962,59.7723698047,-8.5974000172,-4.8259262962000005,9.8592520848,54.96,-32.9,64.0547547025,134.18,55.0725999828,-13.0859262962,56.6059425846,-8.5974000172,-4.8259262962000005,9.8592520848,63.67,-8.26,64.2035551975,134.19,46.1225999828,-13.1459262962,47.9594579552,-8.5974000172,-4.8259262962000005,9.8592520848,54.72,-8.32,55.3489006214,134.18,53.3625999828,-12.1459262962,54.7274209379,-8.5974000172,-4.8259262962000005,9.8592520848,61.96,-7.32,62.3908967719,0.0
2021-11-15 23:00:00,45.1673166523,-38.1801295184,59.142275773,-7.2026833477,-4.3901295184,8.4351576509,52.37,-33.79,62.3248024465,133.89,-7.2026833477,-4.3901295184,8.4351576509,-7.2026833477,-4.3901295184,8.4351576509,0.0,0.0,0.0,0.0,43.5973166523,-38.2701295184,58.0114543227,-7.2026833477,-4.3901295184,8.4351576509,50.8,-33.88,61.0613986083,134.0,51.4673166523,-13.4901295184,53.2059045389,-7.2026833477,-4.3901295184,8.4351576509,58.67,-9.1,59.3715327409,134.04,43.3573166523,-13.5501295184,45.4253554444,-7.2026833477,-4.3901295184,8.4351576509,50.56,-9.16,51.3830633575,134.0,49.8773166523,-13.9501295184,51.7914358751,-7.2026833477,-4.3901295184,8.4351576509,57.08,-9.56,57.875037797,0.0
2021-11-15 23:30:00,42.7195666544,-38.9049092212,57.7802157892,-6.1304333456,-4.0149092212,7.3281449944,48.85,-34.89,60.0302806923,135.5,-6.1304333456,-4.0149092212,7.3281449944,-6.1304333456,-4.0149092212,7.3281449944,0.0,0.0,0.0,0.0,41.2895666544,-38.9949092212,56.7928803608,-6.1304333456,-4.0149092212,7.3281449944,47.42,-34.98,58.9258585003,135.64,48.5595666544,-14.0749092212,50.5582296293,-6.1304333456,-4.0149092212,7.3281449944,54.69,-10.06,55.6075507463,135.75,41.0695666544,-14.0149092212,43.3950110688,-6.1304333456,-4.0149092212,7.3281449944,47.2,-10.0,48.2476942454,135.64,47.0295666544,-13.4949092212,48.9274229302,-6.1304333456,-4.0149092212,7.3281449944,53.16,-9.48,53.9986666502,0.0
2021-11-16 00:00:00,40.9067999892,-39.349464793,56.7604322117,-5.3832000107999995,-3.789464793,6.5832276106,46.29,-35.56,58.3718913519,135.5,-5.3832000107999995,-3.789464793,6.5832276106,-5.3832000107999995,-3.789464793,6.5832276106,0.0,0.0,0.0,0.0,39.5767999892,-39.459464793,55.8871403736,-5.3832000107999995,-3.789464793,6.5832276106,44.96,-35.67,57.3912057723,135.64,46.4267999892,-14.519464793000001,48.6442454471,-5.3832000107999995,-3.789464793,6.5832276106,51.81,-10.73,52.9094415015,135.75,39.3367999892,-14.389464793,41.886042191,-5.3832000107999995,-3.789464793,6.5832276106,44.72,-10.6,45.9590948562,135.64,45.0167999892,-14.189464793,47.2001397496,-5.3832000107999995,-3.789464793,6.5832276106,50.4,-10.4,51.4618305154,0.0
2021-11-16 00:30:00,42.844516654,-39.3232919494,58.154740968,-6.315483346,-4.0832919494,7.5205453949,49.16,-35.24,60.4860578977,135.98,-6.315483346,-4.0832919494,7.5205453949,-6.315483346,-4.0832919494,7.5205453949,0.0,0.0,0.0,0.0,41.394516654,-39.4132919494,57.1569207648,-6.315483346,-4.0832919494,7.5205453949,47.71,-35.33,59.3671036855,136.11,48.624516654,-14.4232919494,50.7185860459,-6.315483346,-4.0832919494,7.5205453949,54.94,-10.34,55.9045543762,136.24,41.164516654,-14.2432919494,43.5590265837,-6.315483346,-4.0832919494,7.5205453949,47.48,-10.16,48.5548761712,136.11,47.164516654,-14.0832919494,49.2222586168,-6.315483346,-4.0832919494,7.5205453949,53.48,-10.0,54.4068966217,0.0
2021-11-16 01:00:00,42.6314999832,-39.5532601463,58.1541501445,-8.3785000168,-4.7732601463,9.6427835688,51.01,-34.78,61.7387115188,136.21,-8.3785000168,-4.7732601463,9.6427835688,-8.3785000168,-4.7732601463,9.6427835688,0.0,0.0,0.0,0.0,41.1114999832,-39.6332601463,57.1047348361,-8.3785000168,-4.7732601463,9.6427835688,49.49,-34.86,60.5349461055,136.35,49.4314999832,-14.5932601463,51.5406289474,-8.3785000168,-4.7732601463,9.6427835688,57.81,-9.82,58.6381147378,136.45,40.8614999832,-14.5732601463,43.3825090581,-8.3785000168,-4.7732601463,9.6427835688,49.24,-9.8,50.2057526584,136.35,47.9014999832,-14.2532601463,49.9770860039,-8.3785000168,-4.7732601463,9.6427835688,56.28,-9.48,57.0728376726,0.0
2021-11-16 01:30:00,41.1677666499,-40.0709863201,57.449708055,-8.3822333501,-4.7509863201,9.6350250103,49.55,-35.32,60.8498553819,135.72,-8.3822333501,-4.7509863201,9.6350250103,-8.3822333501,-4.7509863201,9.6350250103,0.0,0.0,0.0,0.0,39.7177666499,-40.1609863201,56.4836773755,-8.3822333501,-4.7509863201,9.6350250103,48.1,-35.41,59.7283693064,135.83,48.0077666499,-15.1709863201,50.3478349548,-8.3822333501,-4.7509863201,9.6350250103,56.39,-10.42,57.3446466551,135.91,39.4977666499,-14.9909863201,42.2469317369,-8.3822333501,-4.7509863201,9.6350250103,47.88,-10.24,48.96276136,135.83,46.5377666499,-14.7909863201,48.8317212586,-8.3822333501,-4.7509863201,9.6350250103,54.92,-10.04,55.8301710547,0.0
2021-11-16 02:00:00,39.4315999839,-43.7058621869,58.8647047626,-8.0484000161,-4.6458621869,9.2930499987,47.48,-39.06,61.4819811002,136.2,-8.0484000161,-4.6458621869,9.2930499987,-8.0484000161,-4.6458621869,9.2930499987,0.0,0.0,0.0,0.0,38.2015999839,-38.4058621869,54.1698485474,-8.0484000161,-4.6458621869,9.2930499987,46.25,-33.76,57.2608077135,136.33,46.0515999839,-13.7558621869,48.0621847775,-8.0484000161,-4.6458621869,9.2930499987,54.1,-9.11,54.861663299599996,136.42,37.9515999839,-13.2058621869,40.1835630257,-8.0484000161,-4.6458621869,9.2930499987,46.0,-8.56,46.7896740745,136.33,44.5915999839,-15.8058621869,47.3099996681,-8.0484000161,-4.6458621869,9.2930499987,52.64,-11.16,53.8099916372,0.0
2021-11-16 02:30:00,38.5651999833,-55.1337325018,67.2830075824,-8.3648000167,-4.7037325018,9.59661288,46.93,-50.43,68.8883865394,136.35,-8.3648000167,-4.7037325018,9.59661288,-8.3648000167,-4.7037325018,9.59661288,0.0,0.0,0.0,0.0,37.8251999833,-32.1237325018,49.6253961558,-8.3648000167,-4.7037325018,9.59661288,46.19,-27.42,53.7156634512,136.48,45.4651999833,-6.8337325018,45.9759100989,-8.3648000167,-4.7037325018,9.59661288,53.83,-2.13,53.8721245172,136.62,37.3951999833,-7.0637325018,38.0565013979,-8.3648000167,-4.7037325018,9.59661288,45.76,-2.36,45.8208162302,136.48,43.8751999833,-24.9037325018,50.4502632906,-8.3648000167,-4.7037325018,9.59661288,52.24,-20.2,56.0094420611,0.0
2021-11-16 03:00:00,37.7715166508,-55.2310342973,66.9115432467,-7.9084833492,-4.5610342973,9.129465633,45.68,-50.67,68.2210473388,135.68,-7.9084833492,-4.5610342973,9.129465633,-7.9084833492,-4.5610342973,9.129465633,0.0,0.0,0.0,0.0,37.0715166508,-32.1610342973,49.0777900263,-7.9084833492,-4.5610342973,9.129465633,44.98,-27.6,52.7727240153,135.81,44.4715166508,-6.7410342973,44.9795213027,-7.9084833492,-4.5610342973,9.129465633,52.38,-2.18,52.4253450156,135.86,36.6515166508,-7.0810342973000004,37.3292742968,-7.9084833492,-4.5610342973,9.129465633,44.56,-2.52,44.6311998494,135.81,42.8915166508,-25.0010342973,49.6460866186,-7.9084833492,-4.5610342973,9.129465633,50.8,-20.44,54.7579546733,0.0
2021-11-16 03:30:00,37.0392833186,-55.2875754969,66.5479114103,-7.3907166814,-4.4575754969,8.6309137625,44.43,-50.83,67.5108420922,135.92,-7.3907166814,-4.4575754969,8.6309137625,-7.3907166814,-4.4575754969,8.6309137625,0.0,0.0,0.0,0.0,36.3892833186,-32.2375754969,48.6152364424,-7.3907166814,-4.4575754969,8.6309137625,43.78,-27.78,51.8499450337,136.04,43.4592833186,-6.9075754969,44.0048168478,-7.3907166814,-4.4575754969,8.6309137625,50.85,-2.45,50.9089874187,136.11,35.9692833186,-7.1775754969,36.6784259813,-7.3907166814,-4.4575754969,8.6309137625,43.36,-2.7199999999999998,43.4452298878,136.04,41.9292833186,-23.0975754969,47.8702704551,-7.3907166814,-4.4575754969,8.6309137625,49.32,-18.64,52.7248707917,0.0
2021-11-16 04:00:00,36.330983319,-55.3372311923,66.1978058923,-7.179016681,-4.3672311923,8.4030344991,43.51,-50.97,67.015378832,135.84,-7.179016681,-4.3672311923,8.4030344991,-7.179016681,-4.3672311923,8.4030344991,0.0,0.0,0.0,0.0,35.700983319,-32.2572311923,48.1153735737,-7.179016681,-4.3672311923,8.4030344991,42.88,-27.89,51.1521895915,136.04,42.590983319,-6.9072311923,43.14744144,-7.179016681,-4.3672311923,8.4030344991,49.77,-2.54,49.8347719971,136.02,35.260983319,-7.2072311923,35.9900142551,-7.179016681,-4.3672311923,8.4030344991,42.44,-2.84,42.5349174209,136.04,41.060983319,-22.8872311923,47.0088257966,-7.179016681,-4.3672311923,8.4030344991,48.24,-18.52,51.6728942483,0.0
2021-11-16 04:30:00,36.2449666527,-55.1657179619,66.0072272248,-7.0050333473,-4.3057179619,8.2225117431,43.25,-50.86,66.76302944,135.92,-7.0050333473,-4.3057179619,8.2225117431,-7.0050333473,-4.3057179619,8.2225117431,0.0,0.0,0.0,0.0,35.6249666527,-32.2657179619,48.064693951,-7.0050333473,-4.3057179619,8.2225117431,42.63,-27.96,50.9811582842,136.04,42.2949666527,-7.2657179619,42.9145064244,-7.0050333473,-4.3057179619,8.2225117431,49.3,-2.96,49.3887801024,136.02,35.1949666527,-7.3857179619,35.9615698697,-7.0050333473,-4.3057179619,8.2225117431,42.2,-3.08,42.3122488176,136.04,40.7549666527,-25.8257179619,48.2486788949,-7.0050333473,-4.3057179619,8.2225117431,47.76,-21.52,52.3844251663,0.0
2021-11-16 05:00:00,36.4273333193,-55.1965586315,66.1332798031,-7.0026666807,-4.2965586315,8.2157018394,43.43,-50.9,66.9102002687,135.36,-7.0026666807,-4.2965586315,8.2157018394,-7.0026666807,-4.2965586315,8.2157018394,0.0,0.0,0.0,0.0,35.8073333193,-32.1565586315,48.1270130224,-7.0026666807,-4.2965586315,8.2157018394,42.81,-27.86,51.0771543843,135.47,42.3873333193,-6.9665586315,42.9560119784,-7.0026666807,-4.2965586315,8.2157018394,49.39,-2.67,49.4621168168,135.53,35.3573333193,-7.0965586315,36.0624758421,-7.0026666807,-4.2965586315,8.2157018394,42.36,-2.8,42.4524392703,135.47,40.8373333193,-25.0965586315,47.9325051273,-7.0026666807,-4.2965586315,8.2157018394,47.84,-20.8,52.1661346086,0.0
2021-11-16 05:30:00,37.8827333188,-54.3249974239,66.2291992161,-7.2672666812,-4.4249974239,8.5084526923,45.15,-49.9,67.2943719786,135.02,-7.2672666812,-4.4249974239,8.5084526923,-7.2672666812,-4.4249974239,8.5084526923,0.0,0.0,0.0,0.0,37.1827333188,-31.4749974239,48.7158200166,-7.2672666812,-4.4249974239,8.5084526923,44.45,-27.05,52.0336910088,135.12,44.0127333188,-6.5049974239,44.4908494601,-7.2672666812,-4.4249974239,8.5084526923,51.28,-2.08,51.3221667508,135.15,36.7727333188,-6.6249974239,37.3647495188,-7.2672666812,-4.4249974239,8.5084526923,44.04,-2.2,44.0949158067,135.12,42.4127333188,-25.2649974239,49.3676011408,-7.2672666812,-4.4249974239,8.5084526923,49.68,-20.84,53.8740011508,0.0
