Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-16 06:00:00,39.6911666506,-53.7377276831,66.8066769615,-8.0288333494,-4.6577276831,9.2820575371,47.72,-49.08,68.454691585,135.02,-8.0288333494,-4.6577276831,9.2820575371,-8.0288333494,-4.6577276831,9.2820575371,0.0,0.0,0.0,0.0,38.8911666506,-30.9877276831,49.7268751322,-8.0288333494,-4.6577276831,9.2820575371,46.92,-26.33,53.8029302176,135.12,46.1811666506,-5.9577276831,46.5638773338,-8.0288333494,-4.6577276831,9.2820575371,54.21,-1.3,54.2255852896,135.15,38.4511666506,-6.1777276831,38.9442747541,-8.0288333494,-4.6577276831,9.2820575371,46.48,-1.52,46.5048470592,135.12,44.5311666506,-24.9777276831,51.0579247862,-8.0288333494,-4.6577276831,9.2820575371,52.56,-20.32,56.3511845483,0.0
2021-11-16 06:30:00,44.3064666466,-52.5091209916,68.7042267551,-10.0435333534,-5.2591209916,11.3371476053,54.35,-47.25,72.0172548769,134.7,-10.0435333534,-5.2591209916,11.3371476053,-10.0435333534,-5.2591209916,11.3371476053,0.0,0.0,0.0,0.0,43.2764666466,-29.9491209916,52.6289123351,-10.0435333534,-5.2591209916,11.3371476053,53.32,-24.69,58.7589865467,134.82,51.7164666466,-3.3891209916,51.8273968428,-10.0435333534,-5.2591209916,11.3371476053,61.76,1.87,61.7883039094,134.82,42.8764666466,-5.2591209916,43.1977979265,-10.0435333534,-5.2591209916,11.3371476053,52.92,0.0,52.92,134.82,49.8764666466,-21.9391209916,54.4884111994,-10.0435333534,-5.2591209916,11.3371476053,59.92,-16.68,62.1983022276,0.0
2021-11-16 07:00:00,48.7836499756,-50.501010707,70.2153586288,-12.1963500244,-5.891010707,13.5445546648,60.98,-44.61,75.5553604981,134.08,-12.1963500244,-5.891010707,13.5445546648,-12.1963500244,-5.891010707,13.5445546648,0.0,0.0,0.0,0.0,47.5036499756,-28.191010707,55.238843631,-12.1963500244,-5.891010707,13.5445546648,59.7,-22.3,63.7289573114,134.17,57.0936499756,-2.071010707,57.13119947,-12.1963500244,-5.891010707,13.5445546648,69.29,3.8200000000000003,69.395219576,133.96,47.0836499756,-3.611010707,47.2219175103,-12.1963500244,-5.891010707,13.5445546648,59.28,2.2800000000000002,59.3238299505,134.17,55.0436499756,-21.371010707,59.0467907788,-12.1963500244,-5.891010707,13.5445546648,67.24,-15.48,68.9988985419,0.0
2021-11-16 07:30:00,53.1664999718,-48.1012030768,71.6966000358,-14.2935000282,-6.5612030768,15.7274768756,67.46,-41.54,79.2238802382,133.32,-14.2935000282,-6.5612030768,15.7274768756,-14.2935000282,-6.5612030768,15.7274768756,0.0,0.0,0.0,0.0,51.6464999718,-26.2712030768,57.9442583044,-14.2935000282,-6.5612030768,15.7274768756,65.94,-19.71,68.8227266243,133.42,62.9764999718,0.1787969232,62.976753783,-14.2935000282,-6.5612030768,15.7274768756,77.27,6.74,77.5633966507,133.19,51.2264999718,-2.1212030768,51.2703988853,-14.2935000282,-6.5612030768,15.7274768756,65.52,4.44,65.6702672448,133.42,60.6664999718,-19.0012030768,63.5725564784,-14.2935000282,-6.5612030768,15.7274768756,74.96,-12.44,75.9852301438,0.0
2021-11-16 08:00:00,56.2899499903,-45.8944937685,72.6282522726,-14.6500500097,-6.7444937685,16.1279931014,70.94,-39.15,81.0259594204,131.84,-14.6500500097,-6.7444937685,16.1279931014,-14.6500500097,-6.7444937685,16.1279931014,0.0,0.0,0.0,0.0,54.6399499903,-24.5544937685,59.9036501322,-14.6500500097,-6.7444937685,16.1279931014,69.29,-17.81,71.5422965804,131.95,66.2899499903,2.4255062315,66.3343089976,-14.6500500097,-6.7444937685,16.1279931014,80.94,9.17,81.4577958209,131.6,54.1499499903,-0.8644937685,54.1568502909,-14.6500500097,-6.7444937685,16.1279931014,68.8,5.88,69.0508102776,131.95,63.7899499903,-18.6244937685,66.4532127733,-14.6500500097,-6.7444937685,16.1279931014,78.44,-11.88,79.3345322038,0.0
2021-11-16 08:30:00,58.6033833149,-44.6989533859,73.7044976222,-15.2266166851,-6.8989533859000005,16.7166208756,73.83,-37.8,82.9440106337,130.38,-15.2266166851,-6.8989533859000005,16.7166208756,-15.2266166851,-6.8989533859000005,16.7166208756,0.0,0.0,0.0,0.0,56.8333833149,-23.2789533859,61.4161471419,-15.2266166851,-6.8989533859000005,16.7166208756,72.06,-16.38,73.898227313,130.48,68.8933833149,3.5310466141,68.9838137157,-15.2266166851,-6.8989533859000005,16.7166208756,84.12,10.43,84.7641392335,130.0,56.3333833149,0.5810466141,56.3363798168,-15.2266166851,-6.8989533859000005,16.7166208756,71.56,7.48,71.9498714384,130.48,66.2933833149,-14.7389533859,67.9120712263,-15.2266166851,-6.8989533859000005,16.7166208756,81.52,-7.84,81.8961293347,0.0
2021-11-16 09:00:00,59.918266638,-40.9869998128,72.5956805227,-15.321733362,-6.8669998128,16.7902114235,75.24,-34.12,82.6149623252,130.69,-15.321733362,-6.8669998128,16.7902114235,-15.321733362,-6.8669998128,16.7902114235,0.0,0.0,0.0,0.0,57.928266638,-24.5869998128,62.9301568048,-15.321733362,-6.8669998128,16.7902114235,73.25,-17.72,75.3628615433,130.81,70.068266638,2.5230001872,70.113675696,-15.321733362,-6.8669998128,16.7902114235,85.39,9.39,85.9047391009,130.33,57.518266638,-0.3869998128,57.5195685476,-15.321733362,-6.8669998128,16.7902114235,72.84,6.48,73.1276691821,130.81,67.558266638,-10.0669998128,68.3042010155,-15.321733362,-6.8669998128,16.7902114235,82.88,-3.2,82.941753056,0.0
2021-11-16 09:30:00,61.4485499704,-30.2436851116,68.487990061,-14.8214500296,-6.7136851116,16.2711077914,76.27,-23.53,79.8171272347,131.5,-14.8214500296,-6.7136851116,16.2711077914,-14.8214500296,-6.7136851116,16.2711077914,0.0,0.0,0.0,0.0,58.8885499704,-30.4036851116,66.2740174275,-14.8214500296,-6.7136851116,16.2711077914,73.71,-23.69,77.4233827729,131.6,70.9185499704,-2.9836851116,70.9812870181,-14.8214500296,-6.7136851116,16.2711077914,85.74,3.73,85.8210958914,131.14,58.6185499704,-6.1536851116,58.9406671245,-14.8214500296,-6.7136851116,16.2711077914,73.44,0.56,73.4421350452,131.6,68.4985499704,3.4463148884,68.5851910718,-14.8214500296,-6.7136851116,16.2711077914,83.32,10.16,83.9371669763,0.0
2021-11-16 10:00:00,61.20416664,-29.817768286,68.0811965204,-13.73583336,-6.427768286,15.1653988814,74.94,-23.39,78.5053864394,131.74,-13.73583336,-6.427768286,15.1653988814,-13.73583336,-6.427768286,15.1653988814,0.0,0.0,0.0,0.0,58.67416664,-29.977768286,65.8887275815,-13.73583336,-6.427768286,15.1653988814,72.41,-23.55,76.1433555867,131.87,70.05416664,-2.767768286,70.1088211633,-13.73583336,-6.427768286,15.1653988814,83.79,3.66,83.8698974603,131.4,58.34416664,-5.827768286,58.6345006298,-13.73583336,-6.427768286,15.1653988814,72.08,0.6000000000000001,72.082497182,131.87,67.70416664,3.052231714,67.7729319039,-13.73583336,-6.427768286,15.1653988814,81.44,9.48,81.9899018172,0.0
2021-11-16 10:30:00,61.965683307,-29.7012589733,68.7161603432,-13.354316693,-6.1012589733,14.6820684985,75.32,-23.6,78.9307443269,131.74,-13.354316693,-6.1012589733,14.6820684985,-13.354316693,-6.1012589733,14.6820684985,0.0,0.0,0.0,0.0,59.445683307,-29.8712589733,66.5288011052,-13.354316693,-6.1012589733,14.6820684985,72.8,-23.77,76.5823275959,131.79,69.765683307,-2.9012589733,69.8259827781,-13.354316693,-6.1012589733,14.6820684985,83.12,3.2,83.1815748829,131.4,59.165683307,-5.5012589733,59.4208880065,-13.354316693,-6.1012589733,14.6820684985,72.52,0.6000000000000001,72.5224820314,131.79,67.445683307,2.6987410267,67.499654813,-13.354316693,-6.1012589733,14.6820684985,80.8,8.8,81.2777952457,0.0
2021-11-16 11:00:00,61.8385666352,-29.8455104661,68.6641305084,-16.1414333648,-6.3855104661,17.3585890839,77.98,-23.46,81.4324996546,132.23,-16.1414333648,-6.3855104661,17.3585890839,-16.1414333648,-6.3855104661,17.3585890839,0.0,0.0,0.0,0.0,59.2185666352,-29.9955104661,66.3819951677,-16.1414333648,-6.3855104661,17.3585890839,75.36,-23.61,78.9719044977,132.36,70.8385666352,-3.3955104661,70.9198985776,-16.1414333648,-6.3855104661,17.3585890839,86.98,2.99,87.0313765259,131.98,58.9385666352,-5.5455104661,59.1988794095,-16.1414333648,-6.3855104661,17.3585890839,75.08,0.84,75.0846988407,132.36,68.4985666352,2.0544895339,68.52937004180001,-16.1414333648,-6.3855104661,17.3585890839,84.64,8.44,85.0597625202,0.0
2021-11-16 11:30:00,61.1582666743,-29.5651821679,67.9296222515,-14.7517333257,-6.2751821679,16.0309559089,75.91,-23.29,79.4024697349,132.23,-14.7517333257,-6.2751821679,16.0309559089,-14.7517333257,-6.2751821679,16.0309559089,0.0,0.0,0.0,0.0,58.6082666743,-29.7351821679,65.7199359489,-14.7517333257,-6.2751821679,16.0309559089,73.36,-23.46,77.0198753569,132.36,70.0682666743,-3.2951821679,70.1457070694,-14.7517333257,-6.2751821679,16.0309559089,84.82,2.98,84.8723323587,131.98,58.3282666743,-5.4751821679,58.5846764351,-14.7517333257,-6.2751821679,16.0309559089,73.08,0.8,73.0843786318,132.36,67.7282666743,2.3248178321,67.7681553878,-14.7517333257,-6.2751821679,16.0309559089,82.48,8.6,82.9271391042,0.0
2021-11-16 12:00:00,62.1772167744,-29.5763190811,68.8532129693,-15.6727832256,-6.2863190811,16.8865017581,77.85,-23.29,81.2591324098,131.82,-15.6727832256,-6.2863190811,16.8865017581,-15.6727832256,-6.2863190811,16.8865017581,0.0,0.0,0.0,0.0,59.5572167744,-29.7063190811,66.5546952758,-15.6727832256,-6.2863190811,16.8865017581,75.23,-23.42,78.7911752673,131.92,71.3372167744,-3.2363190811,71.4105892589,-15.6727832256,-6.2863190811,16.8865017581,87.01,3.05,87.0634400882,131.62,59.2472167744,-5.5263190811000005,59.5043939394,-15.6727832256,-6.2863190811,16.8865017581,74.92,0.76,74.9238546793,131.92,68.9672167744,2.1136809189,68.999598815,-15.6727832256,-6.2863190811,16.8865017581,84.64,8.4,85.0558028591,0.0
2021-11-16 12:30:00,62.3968167222,-29.7645015201,69.1323968036,-15.1731832778,-5.9545015201,16.2997416892,77.57,-23.81,81.1419805033,131.59,-15.1731832778,-5.9545015201,16.2997416892,-15.1731832778,-5.9545015201,16.2997416892,0.0,0.0,0.0,0.0,59.7768167222,-29.8745015201,66.826294664,-15.1731832778,-5.9545015201,16.2997416892,74.95,-23.92,78.6744488382,131.7,71.1268167222,-3.1045015201,71.194536214,-15.1731832778,-5.9545015201,16.2997416892,86.3,2.85,86.3470468516,131.39,59.5068167222,-5.7945015201,59.7882721299,-15.1731832778,-5.9545015201,16.2997416892,74.68,0.16,74.6801713978,131.7,68.7468167222,2.4054984799,68.788888873,-15.1731832778,-5.9545015201,16.2997416892,83.92,8.36,84.3353781043,0.0
2021-11-16 13:00:00,63.6278334523,-29.6811549739,70.2101997605,-16.8521665477,-6.3611549739,18.0127679704,80.48,-23.32,83.7905292978,131.37,-16.8521665477,-6.3611549739,18.0127679704,-16.8521665477,-6.3611549739,18.0127679704,0.0,0.0,0.0,0.0,60.8978334523,-29.7811549739,67.7898466642,-16.8521665477,-6.3611549739,18.0127679704,77.75,-23.42,81.2007321396,131.47,72.6778334523,-3.1011549739,72.7439663305,-16.8521665477,-6.3611549739,18.0127679704,89.53,3.26,89.5893325123,131.11,60.6278334523,-5.6811549739,60.8934291279,-16.8521665477,-6.3611549739,18.0127679704,77.48,0.68,77.4829839384,131.47,70.2678334523,3.4788450261,70.3538966994,-16.8521665477,-6.3611549739,18.0127679704,87.12,9.84,87.6739413965,0.0
2021-11-16 13:30:00,64.4081000754,-29.903020554,71.0112244196,-18.0618999246,-6.633020554,19.2413406642,82.47,-23.27,85.6901032792,130.78,-18.0618999246,-6.633020554,19.2413406642,-18.0618999246,-6.633020554,19.2413406642,0.0,0.0,0.0,0.0,61.5981000754,-29.963020554,68.4989673908,-18.0618999246,-6.633020554,19.2413406642,79.66,-23.33,83.0060509843,130.89,73.6481000754,-3.483020554,73.7304148699,-18.0618999246,-6.633020554,19.2413406642,91.71,3.15,91.7640812083,130.54,61.3381000754,-5.953020554,61.626300997,-18.0618999246,-6.633020554,19.2413406642,79.4,0.68,79.4029117854,130.89,71.1781000754,2.886979446,71.2366238719,-18.0618999246,-6.633020554,19.2413406642,89.24,9.52,89.7463536864,0.0
2021-11-16 14:00:00,63.799266671,-30.0616034037,70.5269198743,-17.990733329,-6.5816034037,19.1568261744,81.79,-23.48,85.0935632113,130.78,-17.990733329,-6.5816034037,19.1568261744,-17.990733329,-6.5816034037,19.1568261744,0.0,0.0,0.0,0.0,61.039266671,-30.1316034037,68.0713272929,-17.990733329,-6.5816034037,19.1568261744,79.03,-23.55,82.4641946544,130.89,73.059266671,-3.4916034037,73.142653362,-17.990733329,-6.5816034037,19.1568261744,91.05,3.09,91.1024181896,130.54,60.769266671,-5.9816034037,61.0629458102,-17.990733329,-6.5816034037,19.1568261744,78.76,0.6000000000000001,78.7622853909,130.89,70.649266671,2.0983965963,70.6804226744,-17.990733329,-6.5816034037,19.1568261744,88.64,8.68,89.0639770053,0.0
2021-11-16 14:30:00,63.3528333538,-30.3807307214,70.2607308041,-18.1271666462,-6.6307307214,19.301833087,81.48,-23.75,84.8708012216,131.04,-18.1271666462,-6.6307307214,19.301833087,-18.1271666462,-6.6307307214,19.301833087,0.0,0.0,0.0,0.0,60.5928333538,-30.4507307214,67.8139989627,-18.1271666462,-6.6307307214,19.301833087,78.72,-23.82,82.2449439175,131.17,72.7528333538,-3.7507307214,72.8494525851,-18.1271666462,-6.6307307214,19.301833087,90.88,2.88,90.9256223515,130.81,60.3528333538,-6.3907307214,60.6902457812,-18.1271666462,-6.6307307214,19.301833087,78.48,0.24,78.4803669716,131.17,70.3128333538,2.3692692786,70.3527396137,-18.1271666462,-6.6307307214,19.301833087,88.44,9.0,88.8967580961,0.0
2021-11-16 15:00:00,63.1971833941,-30.8566634695,70.3279295117,-18.3928166059,-6.6366634695,19.553541999,81.59,-24.22,85.1089683876,131.04,-18.3928166059,-6.6366634695,19.553541999,-18.3928166059,-6.6366634695,19.553541999,0.0,0.0,0.0,0.0,60.4371833941,-30.9066634695,67.8813301536,-18.3928166059,-6.6366634695,19.553541999,78.83,-24.27,82.4815239917,131.17,72.6271833941,-4.2066634695,72.7489091691,-18.3928166059,-6.6366634695,19.553541999,91.02,2.43,91.0524315985,130.81,60.2071833941,-6.7166634695,60.5806776159,-18.3928166059,-6.6366634695,19.553541999,78.6,-0.08,78.6000407125,131.17,70.2071833941,1.3633365305,70.2204192997,-18.3928166059,-6.6366634695,19.553541999,88.6,8.0,88.9604406464,0.0
2021-11-16 15:30:00,63.0716833381,-30.9259829474,70.2456664882,-18.7883166619,-6.7059829474,19.9492117708,81.86,-24.22,85.3678393776,131.07,-18.7883166619,-6.7059829474,19.9492117708,-18.7883166619,-6.7059829474,19.9492117708,0.0,0.0,0.0,0.0,60.3016833381,-30.9759829474,67.7923633824,-18.7883166619,-6.7059829474,19.9492117708,79.09,-24.27,82.7300489544,131.19,72.7516833381,-4.3159829474,72.8795934218,-18.7883166619,-6.7059829474,19.9492117708,91.54,2.39,91.5711947066,130.83,60.0516833381,-6.8659829474,60.4429184733,-18.7883166619,-6.7059829474,19.9492117708,78.84,-0.16,78.840162354,131.19,70.2916833381,1.6140170526,70.3102111898,-18.7883166619,-6.7059829474,19.9492117708,89.08,8.32,89.4676969638,0.0
2021-11-16 16:00:00,64.3672333257,-30.316063105,71.1491701159,-19.6227666743,-6.996063105,20.8326155565,83.99,-23.32,87.1673247266,131.07,-19.6227666743,-6.996063105,20.8326155565,-19.6227666743,-6.996063105,20.8326155565,0.0,0.0,0.0,0.0,61.5072333257,-30.346063105,68.5858826388,-19.6227666743,-6.996063105,20.8326155565,81.13,-23.35,84.423334452,131.19,74.4472333257,-4.256063105,74.5687912132,-19.6227666743,-6.996063105,20.8326155565,94.07,2.74,94.1098958665,130.83,61.2572333257,-6.316063105,61.5819883396,-19.6227666743,-6.996063105,20.8326155565,80.88,0.68,80.8828585054,131.19,72.0172333257,1.083936895,72.0253900724,-19.6227666743,-6.996063105,20.8326155565,91.64,8.08,91.9955216301,0.0
2021-11-16 16:30:00,67.5798833254,-30.8564075353,74.291039273,-21.1701166746,-7.4764075353,22.4515146405,88.75,-23.38,91.777921637,130.69,-21.1701166746,-7.4764075353,22.4515146405,-21.1701166746,-7.4764075353,22.4515146405,0.0,0.0,0.0,0.0,64.8598833254,-25.0664075353,69.5350936701,-21.1701166746,-7.4764075353,22.4515146405,86.03,-17.59,87.8098456894,130.79,78.3298833254,-4.7564075353,78.4741615719,-21.1701166746,-7.4764075353,22.4515146405,99.5,2.7199999999999998,99.5371709463,130.47,64.3098833254,-6.7164075353,64.6596568465,-21.1701166746,-7.4764075353,22.4515146405,85.48,0.76,85.4833785013,130.79,75.7498833254,1.5635924647000001,75.7660190666,-21.1701166746,-7.4764075353,22.4515146405,96.92,9.04,97.340680088,0.0
2021-11-16 17:00:00,71.2131499842,-33.2780490263,78.6049698026,-22.6668500158,-8.0280490263,24.0465311595,93.88,-25.25,97.2163407046,130.69,-22.6668500158,-8.0280490263,24.0465311595,-22.6668500158,-8.0280490263,24.0465311595,0.0,0.0,0.0,0.0,69.2331499842,-12.1780490263,70.2960449444,-22.6668500158,-8.0280490263,24.0465311595,91.9,-4.15,91.9936546725,130.79,82.5831499842,-5.7280490263,82.7815632068,-22.6668500158,-8.0280490263,24.0465311595,105.25,2.3,105.2751276418,130.47,67.8531499842,-9.7080490263,68.5441184835,-22.6668500158,-8.0280490263,24.0465311595,90.52,-1.6800000000000002,90.5355885826,130.79,79.9731499842,0.8119509737,79.9772716638,-22.6668500158,-8.0280490263,24.0465311595,102.64,8.84,103.0199747622,0.0
2021-11-16 17:30:00,73.6210000055,-17.8594181994,75.7562569049,-23.2089999945,-8.2694181994,24.6382011945,96.83,-9.59,97.3037357967,130.91,-23.2089999945,-8.2694181994,24.6382011945,-23.2089999945,-8.2694181994,24.6382011945,0.0,0.0,0.0,0.0,70.8010000055,-17.0994181994,72.8366096447,-23.2089999945,-8.2694181994,24.6382011945,94.01,-8.83,94.4237734895,131.02,84.2710000055,-7.0594181994,84.5661683373,-23.2089999945,-8.2694181994,24.6382011945,107.48,1.21,107.4868108188,130.06,69.5510000055,-14.5894181994,71.0647080144,-23.2089999945,-8.2694181994,24.6382011945,92.76,-6.32,92.9750504168,131.02,81.6310000055,-1.4294181994000001,81.6435141226,-23.2089999945,-8.2694181994,24.6382011945,104.84,6.84,105.0628916411,0.0
2021-11-16 18:00:00,73.367966809,-18.5377768762,75.6736924248,-22.942033191,-8.2377768762,24.3761739163,96.31,-10.3,96.859207616,130.91,-22.942033191,-8.2377768762,24.3761739163,-22.942033191,-8.2377768762,24.3761739163,0.0,0.0,0.0,0.0,70.557966809,-17.7677768762,72.7607076336,-22.942033191,-8.2377768762,24.3761739163,93.5,-9.53,93.9844183894,131.02,83.537966809,-7.9677768762,83.9170862633,-22.942033191,-8.2377768762,24.3761739163,106.48,0.27,106.4803423173,130.06,69.297966809,-15.2377768762,70.9534921479,-22.942033191,-8.2377768762,24.3761739163,92.24,-7.0,92.5052301224,131.02,80.897966809,-1.6777768762,80.9153629979,-22.942033191,-8.2377768762,24.3761739163,103.84,6.5600000000000005,104.0470047623,0.0
2021-11-16 18:30:00,72.1407168437,-19.3577768342,74.6927476445,-21.9792831563,-8.1077768342,23.4270128966,94.12,-11.25,94.7899620213,130.91,-21.9792831563,-8.1077768342,23.4270128966,-21.9792831563,-8.1077768342,23.4270128966,0.0,0.0,0.0,0.0,69.4207168437,-18.5777768342,71.8635493084,-21.9792831563,-8.1077768342,23.4270128966,91.4,-10.47,91.9977222544,131.02,81.9507168437,-8.8577768342,82.4280304365,-21.9792831563,-8.1077768342,23.4270128966,103.93,-0.75,103.9327061131,130.06,68.1807168437,-16.1077768342,70.0576235956,-21.9792831563,-8.1077768342,23.4270128966,90.16,-8.0,90.5142287157,131.02,79.3807168437,-4.6677768342,79.5178366607,-21.9792831563,-8.1077768342,23.4270128966,101.36,3.44,101.4183573127,0.0
2021-11-16 19:00:00,70.6817003802,-19.8414356723,73.4137952852,-20.6682996198,-7.8314356723,22.1022621888,91.35,-12.01,92.1361090995,131.21,-20.6682996198,-7.8314356723,22.1022621888,-20.6682996198,-7.8314356723,22.1022621888,0.0,0.0,0.0,0.0,68.0517003802,-19.0714356723,70.6735706134,-20.6682996198,-7.8314356723,22.1022621888,88.72,-11.24,89.4291675014,131.31,79.9317003802,-9.3114356723,80.4722285012,-20.6682996198,-7.8314356723,22.1022621888,100.6,-1.48,100.6108860909,130.4,66.8517003802,-16.6314356723,68.8894367538,-20.6682996198,-7.8314356723,22.1022621888,87.52,-8.8,87.9613005816,131.31,77.4517003802,-6.4314356723,77.7182684869,-20.6682996198,-7.8314356723,22.1022621888,98.12,1.4,98.1299872618,0.0
2021-11-16 19:30:00,68.3840504716,-21.3290896916,71.6331517244,-19.7459495284,-7.5090896916,21.1255520821,88.13,-13.82,89.2070025278,131.79,-19.7459495284,-7.5090896916,21.1255520821,-19.7459495284,-7.5090896916,21.1255520821,0.0,0.0,0.0,0.0,65.8840504716,-20.5390896916,69.0113201722,-19.7459495284,-7.5090896916,21.1255520821,85.63,-13.03,86.6156902645,131.92,77.1640504716,-9.8290896916,77.7875419932,-19.7459495284,-7.5090896916,21.1255520821,96.91,-2.32,96.9377661183,130.99,64.7740504716,-18.1490896916,67.2686187693,-19.7459495284,-7.5090896916,21.1255520821,84.52,-10.64,85.1870882235,131.92,74.8140504716,-7.3490896916,75.1741396177,-19.7459495284,-7.5090896916,21.1255520821,94.56,0.16,94.5601353637,0.0
2021-11-16 20:00:00,65.4219335683,-22.0178004664,69.027624392,-18.1680664317,-6.9078004664,19.436983952,83.59,-15.11,84.9446890629,131.79,-18.1680664317,-6.9078004664,19.436983952,-18.1680664317,-6.9078004664,19.436983952,0.0,0.0,0.0,0.0,63.0719335683,-21.2578004664,66.5579663505,-18.1680664317,-6.9078004664,19.436983952,81.24,-14.35,82.4976369359,131.92,74.0019335683,-12.2678004664,75.0118997235,-18.1680664317,-6.9078004664,19.436983952,92.17,-5.36,92.3257196019,130.99,61.9919335683,-18.9078004664,64.8113010672,-18.1680664317,-6.9078004664,19.436983952,80.16,-12.0,81.0532269561,131.92,71.8319335683,-12.0678004664,72.8385782965,-18.1680664317,-6.9078004664,19.436983952,90.0,-5.16,90.147798642,0.0
2021-11-16 20:30:00,62.1776000317,-23.3886809842,66.4310495468,-16.3023999683,-6.3286809842,17.4877227713,78.48,-17.06,80.3128507774,132.66,-16.3023999683,-6.3286809842,17.4877227713,-16.3023999683,-6.3286809842,17.4877227713,0.0,0.0,0.0,0.0,60.0076000317,-22.6186809842,64.1289076083,-16.3023999683,-6.3286809842,17.4877227713,76.31,-16.29,78.0293547327,134.16,70.2476000317,-12.9686809842,71.4346694308,-16.3023999683,-6.3286809842,17.4877227713,86.55,-6.64,86.8043322652,133.39,59.0576000317,-20.3286809842,62.4584293116,-16.3023999683,-6.3286809842,17.4877227713,75.36,-14.0,76.6493939963,134.16,68.2576000317,-13.6486809842,69.6088101802,-16.3023999683,-6.3286809842,17.4877227713,84.56,-7.32,84.8762393135,0.0
2021-11-16 21:00:00,58.7858166527,-24.8362788974,63.8170274221,-14.7841833473,-5.8162788974,15.8871387436,73.57,-19.02,75.98884984,134.04,-14.7841833473,-5.8162788974,15.8871387436,-14.7841833473,-5.8162788974,15.8871387436,0.0,0.0,0.0,0.0,56.7658166527,-24.0762788974,61.6605639432,-14.7841833473,-5.8162788974,15.8871387436,71.55,-18.26,73.8432806693,134.16,66.4558166527,-14.8462788974,68.0939612894,-14.7841833473,-5.8162788974,15.8871387436,81.24,-9.03,81.7403113525,133.39,55.8958166527,-21.8562788974,60.0169913151,-14.7841833473,-5.8162788974,15.8871387436,70.68,-16.04,72.4771964138,134.16,64.5758166527,-15.4162788974,66.3904944356,-14.7841833473,-5.8162788974,15.8871387436,79.36,-9.6,79.9385363889,0.0
2021-11-16 21:30:00,56.0197500419,-25.4679280562,61.5372062596,-13.2102499581,-5.3179280562,14.2404727016,69.23,-20.15,72.1028113183,134.25,-13.2102499581,-5.3179280562,14.2404727016,-13.2102499581,-5.3179280562,14.2404727016,0.0,0.0,0.0,0.0,54.1597500419,-24.7179280562,59.5336416826,-13.2102499581,-5.3179280562,14.2404727016,67.37,-19.4,70.1076094301,134.36,63.1697500419,-15.8979280562,65.1395535511,-13.2102499581,-5.3179280562,14.2404727016,76.38,-10.58,77.1092783003,133.64,53.2697500419,-22.5979280562,57.8647787688,-13.2102499581,-5.3179280562,14.2404727016,66.48,-17.28,68.6890733669,134.36,61.3897500419,-15.5579280562,63.3304866207,-13.2102499581,-5.3179280562,14.2404727016,74.6,-10.24,75.2995192548,0.0
2021-11-16 22:00:00,52.8580834073,-26.4118270316,59.0894372003,-11.7519165927,-4.8718270316000005,12.7217232412,64.61,-21.54,68.1059740405,134.16,-11.7519165927,-4.8718270316000005,12.7217232412,-11.7519165927,-4.8718270316000005,12.7217232412,0.0,0.0,0.0,0.0,51.1280834073,-25.6618270316,57.2067328162,-11.7519165927,-4.8718270316000005,12.7217232412,62.88,-20.79,66.227777405,134.28,59.3780834073,-17.1618270316,61.8084548924,-11.7519165927,-4.8718270316000005,12.7217232412,71.13,-12.29,72.1839386567,133.64,50.2480834073,-23.6318270316,55.5277690436,-11.7519165927,-4.8718270316000005,12.7217232412,62.0,-18.76,64.7760573051,134.28,57.6880834073,-16.7518270316,60.0711134915,-11.7519165927,-4.8718270316000005,12.7217232412,69.44,-11.88,70.4489034691,0.0
2021-11-16 22:30:00,49.3309501142,-27.5865186575,56.5204268456,-10.619049885799999,-4.4765186575,11.5240374768,59.95,-23.11,64.25009416340001,134.01,-10.619049885799999,-4.4765186575,11.5240374768,-10.619049885799999,-4.4765186575,11.5240374768,0.0,0.0,0.0,0.0,47.7909501142,-26.8565186575,54.8201377891,-10.619049885799999,-4.4765186575,11.5240374768,58.41,-22.38,62.5507194203,134.14,55.3509501142,-18.1865186575,58.2621415623,-10.619049885799999,-4.4765186575,11.5240374768,65.97,-13.71,67.3795592149,133.51,46.9809501142,-24.8365186575,53.1419074993,-10.619049885799999,-4.4765186575,11.5240374768,57.6,-20.36,61.0924676208,134.14,53.8209501142,-17.8765186575,56.712120314,-10.619049885799999,-4.4765186575,11.5240374768,64.44,-13.4,65.8184898034,0.0
2021-11-16 23:00:00,46.0240500282,-28.6285521367,54.2015422146,-9.2959499718,-4.0185521367,10.1273613125,55.32,-24.61,60.5471262737,134.96,-9.2959499718,-4.0185521367,10.1273613125,-9.2959499718,-4.0185521367,10.1273613125,0.0,0.0,0.0,0.0,44.6440500282,-27.8885521367,52.6389831133,-9.2959499718,-4.0185521367,10.1273613125,53.94,-23.87,58.9855956993,135.09,51.5140500282,-18.5085521367,54.7381389207,-9.2959499718,-4.0185521367,10.1273613125,60.81,-14.49,62.5125283443,134.47,43.7840500282,-26.0185521367,50.9314057548,-9.2959499718,-4.0185521367,10.1273613125,53.08,-22.0,57.4585624603,135.09,50.0240500282,-16.4585521367,52.6620311008,-9.2959499718,-4.0185521367,10.1273613125,59.32,-12.44,60.6103621504,0.0
2021-11-16 23:30:00,43.8838834062,-28.9527874135,52.5743199843,-8.1461165938,-3.6727874135,8.9358034303,52.03,-25.28,57.8463421488,135.19,-8.1461165938,-3.6727874135,8.9358034303,-8.1461165938,-3.6727874135,8.9358034303,0.0,0.0,0.0,0.0,42.6138834062,-28.2327874135,51.1178378268,-8.1461165938,-3.6727874135,8.9358034303,50.76,-24.56,56.3894600081,135.31,48.7538834062,-18.7827874135,52.2468587592,-8.1461165938,-3.6727874135,8.9358034303,56.9,-15.11,58.8720825179,134.65,41.7738834062,-26.3927874135,49.4129189816,-8.1461165938,-3.6727874135,8.9358034303,49.92,-22.72,54.8471038433,135.31,47.3338834062,-14.5527874135,49.5205022169,-8.1461165938,-3.6727874135,8.9358034303,55.48,-10.88,56.5367561857,0.0
2021-11-17 00:00:00,42.0630835313,-29.1181756517,51.1582950209,-7.5069164687,-3.4481756517,8.2609751357,49.57,-25.67,55.8223414056,135.19,-7.5069164687,-3.4481756517,8.2609751357,-7.5069164687,-3.4481756517,8.2609751357,0.0,0.0,0.0,0.0,40.8630835313,-28.4181756517,49.7733292342,-7.5069164687,-3.4481756517,8.2609751357,48.37,-24.97,54.4348950582,135.31,46.6230835313,-19.7181756517,50.621323264,-7.5069164687,-3.4481756517,8.2609751357,54.13,-16.27,56.5222947163,134.65,40.0530835313,-26.6081756517,48.0858036418,-7.5069164687,-3.4481756517,8.2609751357,47.56,-23.16,52.8993308086,135.31,45.2930835313,-17.7681756517,48.6535865252,-7.5069164687,-3.4481756517,8.2609751357,52.8,-14.32,54.7074254558,0.0
2021-11-17 00:30:00,43.5079835163,-28.7053734477,52.1243042584,-7.8420164837,-3.5653734477,8.6144709851,51.35,-25.14,57.1737885748,135.76,-7.8420164837,-3.5653734477,8.6144709851,-7.8420164837,-3.5653734477,8.6144709851,0.0,0.0,0.0,0.0,42.2479835163,-28.0153734477,50.6927338048,-7.8420164837,-3.5653734477,8.6144709851,50.09,-24.45,55.7387710665,135.89,48.2579835163,-20.0953734477,52.2748219228,-7.8420164837,-3.5653734477,8.6144709851,56.1,-16.53,58.4846210555,135.31,41.3979835163,-26.2053734477,48.9950470634,-7.8420164837,-3.5653734477,8.6144709851,49.24,-22.64,54.1954536839,135.89,46.9179835163,-17.6453734477,50.1264040336,-7.8420164837,-3.5653734477,8.6144709851,54.76,-14.08,56.5411708404,0.0
2021-11-17 01:00:00,43.2864668696,-28.7586802296,51.9690283014,-9.0435331304,-3.9886802296,9.8840812145,52.33,-24.77,57.8963021272,135.53,-9.0435331304,-3.9886802296,9.8840812145,-9.0435331304,-3.9886802296,9.8840812145,0.0,0.0,0.0,0.0,41.9964668696,-28.0486802296,50.5017989001,-9.0435331304,-3.9886802296,9.8840812145,51.04,-24.06,56.4266355545,135.65,48.8564668696,-19.9486802296,52.7721915205,-9.0435331304,-3.9886802296,9.8840812145,57.9,-15.96,60.0594005964,135.14,41.1964668696,-26.1886802296,48.8159385314,-9.0435331304,-3.9886802296,9.8840812145,50.24,-22.2,54.926292429,135.65,47.4764668696,-18.5086802296,50.9567085893,-9.0435331304,-3.9886802296,9.8840812145,56.52,-14.52,58.35529796,0.0
2021-11-17 01:30:00,41.6036000214,-29.3376233902,50.907324433,-9.4763999786,-4.0076233902,10.2889844879,51.08,-25.33,57.0155706803,135.97,-9.4763999786,-4.0076233902,10.2889844879,-9.4763999786,-4.0076233902,10.2889844879,0.0,0.0,0.0,0.0,40.3536000214,-28.6376233902,49.4825879287,-9.4763999786,-4.0076233902,10.2889844879,49.83,-24.63,55.5847623005,136.08,47.4236000214,-20.4176233902,51.6321332495,-9.4763999786,-4.0076233902,10.2889844879,56.9,-16.41,59.2190687195,135.53,39.5236000214,-26.8476233902,47.7798057798,-9.4763999786,-4.0076233902,10.2889844879,49.0,-22.84,54.0616832886,136.08,46.0836000214,-18.2076233902,49.5501336068,-9.4763999786,-4.0076233902,10.2889844879,55.56,-14.2,57.3459117985,0.0
2021-11-17 02:00:00,39.9011000166,-29.6752534419,49.7264361218,-8.8788999834,-3.8452534419,9.6757862186,48.78,-25.83,55.1967145761,135.97,-8.8788999834,-3.8452534419,9.6757862186,-8.8788999834,-3.8452534419,9.6757862186,0.0,0.0,0.0,0.0,38.7311000166,-28.9952534419,48.3820507074,-8.8788999834,-3.8452534419,9.6757862186,47.61,-25.15,53.8445410418,136.08,45.4111000166,-20.9452534419,50.008715705,-8.8788999834,-3.8452534419,9.6757862186,54.29,-17.1,56.9193648946,135.53,37.9611000166,-27.2052534419,46.7030077116,-8.8788999834,-3.8452534419,9.6757862186,46.84,-23.36,52.3419067287,136.08,44.2011000166,-18.3252534419,47.8492649514,-8.8788999834,-3.8452534419,9.6757862186,53.08,-14.48,55.019603779,0.0
2021-11-17 02:30:00,38.46030003,-47.6626353111,61.2447669862,-8.55969997,-3.7326353111,9.3381491711,47.02,-43.93,64.3484677362,137.05,-8.55969997,-3.7326353111,9.3381491711,-8.55969997,-3.7326353111,9.3381491711,0.0,0.0,0.0,0.0,37.61030003,-31.8926353111,49.3120153252,-8.55969997,-3.7326353111,9.3381491711,46.17,-28.16,54.080074889,137.17,44.96030003,-16.4526353111,47.8760669591,-8.55969997,-3.7326353111,9.3381491711,53.52,-12.72,55.0108062111,136.67,37.08030003,-15.1326353111,40.0492859084,-8.55969997,-3.7326353111,9.3381491711,45.64,-11.4,47.0422108324,137.17,43.60030003,-15.2926353111,46.2044462954,-8.55969997,-3.7326353111,9.3381491711,52.16,-11.56,53.4256417837,0.0
2021-11-17 03:00:00,37.3644500371,-56.912947561,68.0821983095,-8.6455499629,-3.732947561,9.4170288125,46.01,-53.18,70.3209250508,135.56,-8.6455499629,-3.732947561,9.4170288125,-8.6455499629,-3.732947561,9.4170288125,0.0,0.0,0.0,0.0,36.6844500371,-33.852947561,49.9176415017,-8.6455499629,-3.732947561,9.4170288125,45.33,-30.12,54.4244733553,135.67,44.5644500371,-14.182947561,46.7669349928,-8.6455499629,-3.732947561,9.4170288125,53.21,-10.45,54.2264382013,135.92,36.3144500371,-8.852947561,37.3779876667,-8.6455499629,-3.732947561,9.4170288125,44.96,-5.12,45.2505911564,135.67,43.1544500371,-14.252947561,45.4472559367,-8.6455499629,-3.732947561,9.4170288125,51.8,-10.52,52.8574535898,0.0
2021-11-17 03:30:00,36.6980667367,-57.0793846773,67.8587080436,-8.3619332633,-3.6293846773,9.1156108428,45.06,-53.45,69.9092704868,135.34,-8.3619332633,-3.6293846773,9.1156108428,-8.3619332633,-3.6293846773,9.1156108428,0.0,0.0,0.0,0.0,36.0480667367,-34.0293846773,49.57279634,-8.3619332633,-3.6293846773,9.1156108428,44.41,-30.4,53.818287784,135.45,43.7280667367,-14.4393846773,46.0504033683,-8.3619332633,-3.6293846773,9.1156108428,52.09,-10.81,53.1998515036,136.09,35.6380667367,-9.1093846773,36.7838645322,-8.3619332633,-3.6293846773,9.1156108428,44.0,-5.48,44.3399413622,135.45,42.2780667367,-14.6693846773,44.7507069643,-8.3619332633,-3.6293846773,9.1156108428,50.64,-11.04,51.8294433696,0.0
2021-11-17 04:00:00,35.9796000977,-56.9819707115,67.3904786254,-7.9003999023,-3.5219707115,8.6498899594,43.88,-53.46,69.1623163291,135.34,-7.9003999023,-3.5219707115,8.6498899594,-7.9003999023,-3.5219707115,8.6498899594,0.0,0.0,0.0,0.0,35.3796000977,-33.9619707115,49.0421406311,-7.9003999023,-3.5219707115,8.6498899594,43.28,-30.44,52.9126827897,135.45,42.7096000977,-14.4319707115,45.0820554004,-7.9003999023,-3.5219707115,8.6498899594,50.61,-10.91,51.7725815466,136.09,34.9396000977,-9.0819707115,36.1006626946,-7.9003999023,-3.5219707115,8.6498899594,42.84,-5.5600000000000005,43.1992962906,135.45,41.2996000977,-14.5619707115,43.7916425729,-7.9003999023,-3.5219707115,8.6498899594,49.2,-11.04,50.4234231285,0.0
2021-11-17 04:30:00,36.0275000384,-56.842443067,67.2981730276,-7.7524999616,-3.452443067,8.4864962608,43.78,-53.39,69.0447717065,135.14,-7.7524999616,-3.452443067,8.4864962608,-7.7524999616,-3.452443067,8.4864962608,0.0,0.0,0.0,0.0,35.4175000384,-33.892443067,49.0213933505,-7.7524999616,-3.452443067,8.4864962608,43.17,-30.44,52.8227460475,135.26,42.5975000384,-14.532443066999999,45.0082093736,-7.7524999616,-3.452443067,8.4864962608,50.35,-11.08,51.5547175339,135.89,35.0075000384,-9.052443067,36.1589793056,-7.7524999616,-3.452443067,8.4864962608,42.76,-5.6,43.1251388404,135.26,41.2075000384,-14.332443067,43.6288549436,-7.7524999616,-3.452443067,8.4864962608,48.96,-10.88,50.1543218477,0.0
2021-11-17 05:00:00,36.0626166578,-56.8454694859,67.3195344702,-7.8273833422,-3.4454694859,8.5521453428,43.89,-53.4,69.1222981389,134.97,-7.8273833422,-3.4454694859,8.5521453428,-7.8273833422,-3.4454694859,8.5521453428,0.0,0.0,0.0,0.0,35.4526166578,-33.9354694859,49.0765128867,-7.8273833422,-3.4454694859,8.5521453428,43.28,-30.49,52.9414629567,135.09,42.5526166578,-14.6454694859,45.0023883909,-7.8273833422,-3.4454694859,8.5521453428,50.38,-11.2,51.609925402,135.73,35.0126166578,-9.1654694859,36.1923908595,-7.8273833422,-3.4454694859,8.5521453428,42.84,-5.72,43.2201804716,135.09,41.1326166578,-13.8854694859,43.4131134101,-7.8273833422,-3.4454694859,8.5521453428,48.96,-10.44,50.0607151367,0.0
2021-11-17 05:30:00,37.6425167051,-55.7405375968,67.2604385614,-8.3474832949,-3.6205375968,9.0988334334,45.99,-52.12,69.5095281238,134.97,-8.3474832949,-3.6205375968,9.0988334334,-8.3474832949,-3.6205375968,9.0988334334,0.0,0.0,0.0,0.0,36.9525167051,-33.0205375968,49.5564768121,-8.3474832949,-3.6205375968,9.0988334334,45.3,-29.4,54.0041665059,135.09,44.4025167051,-14.2205375968,46.6241051313,-8.3474832949,-3.6205375968,9.0988334334,52.75,-10.6,53.8044840139,135.73,36.5325167051,-8.4205375968,37.4904018414,-8.3474832949,-3.6205375968,9.0988334334,44.88,-4.8,45.135954626,135.09,42.9325167051,-13.1405375968,44.8984935044,-8.3474832949,-3.6205375968,9.0988334334,51.28,-9.52,52.1561961803,0.0
2021-11-17 06:00:00,39.6061835633,-55.5428355165,68.2177129026,-9.0738164367,-3.8728355165,9.8657488141,48.68,-51.67,70.9896562888,134.21,-9.0738164367,-3.8728355165,9.8657488141,-9.0738164367,-3.8728355165,9.8657488141,0.0,0.0,0.0,0.0,38.8161835633,-32.8428355165,50.8463169874,-9.0738164367,-3.8728355165,9.8657488141,47.89,-28.97,55.9706440913,134.32,46.6361835633,-13.1128355165,48.4446082927,-9.0738164367,-3.8728355165,9.8657488141,55.71,-9.24,56.4710695843,134.98,38.3661835633,-8.1928355165,39.2311941574,-9.0738164367,-3.8728355165,9.8657488141,47.44,-4.32,47.6362886884,134.32,45.1261835633,-13.8728355165,47.210465029,-9.0738164367,-3.8728355165,9.8657488141,54.2,-10.0,55.1147893038,0.0
2021-11-17 06:30:00,44.157933393,-54.3149814175,70.0002877703,-11.132066607,-4.4449814175,11.9866912343,55.29,-49.87,74.4580485911,133.48,-11.132066607,-4.4449814175,11.9866912343,-11.132066607,-4.4449814175,11.9866912343,0.0,0.0,0.0,0.0,43.127933393,-31.8249814175,53.5989559691,-11.132066607,-4.4449814175,11.9866912343,54.26,-27.38,60.7767389714,133.57,52.247933393,-10.8749814175,53.3677033858,-11.132066607,-4.4449814175,11.9866912343,63.38,-6.43,63.705331802,133.9,42.747933393,-7.3249814175,43.3709714226,-11.132066607,-4.4449814175,11.9866912343,53.88,-2.88,53.9569161461,133.57,50.507933393,-11.7649814175,51.8600628942,-11.132066607,-4.4449814175,11.9866912343,61.64,-7.32,62.0731181753,0.0
2021-11-17 07:00:00,48.5023833374,-52.8071033091,71.7012646283,-13.1676166626,-5.0471033091,14.1017509688,61.67,-47.76,78.0013237067,133.48,-13.1676166626,-5.0471033091,14.1017509688,-13.1676166626,-5.0471033091,14.1017509688,0.0,0.0,0.0,0.0,47.2323833374,-30.4971033091,56.2225163611,-13.1676166626,-5.0471033091,14.1017509688,60.4,-25.45,65.5428295087,133.57,57.6123833374,-8.9771033091,58.3075903947,-13.1676166626,-5.0471033091,14.1017509688,70.78,-3.93,70.8890210117,133.9,46.8323833374,-6.0471033091,47.22117732,-13.1676166626,-5.0471033091,14.1017509688,60.0,-1.0,60.0083327547,133.57,55.7123833374,-8.9271033091,56.4230700212,-13.1676166626,-5.0471033091,14.1017509688,68.88,-3.88,68.9891933566,0.0
2021-11-17 07:30:00,53.4036833755,-50.0471275702,73.1892640768,-15.2563166245,-5.7971275702,16.3205969563,68.66,-44.25,81.6838913128,132.85,-15.2563166245,-5.7971275702,16.3205969563,-15.2563166245,-5.7971275702,16.3205969563,0.0,0.0,0.0,0.0,51.8736833755,-28.1171275702,59.0038294498,-15.2563166245,-5.7971275702,16.3205969563,67.13,-22.32,70.7433339616,132.95,63.6336833755,-6.8671275702,64.0031491491,-15.2563166245,-5.7971275702,16.3205969563,78.89,-1.07,78.8972559726,133.18,51.5036833755,-3.9571275702,51.6554765718,-15.2563166245,-5.7971275702,16.3205969563,66.76,1.8399999999999999,66.7853516873,132.95,61.5036833755,-3.9171275702,61.6282967245,-15.2563166245,-5.7971275702,16.3205969563,76.76,1.88,76.783018956,0.0
2021-11-17 08:00:00,56.6521166802,-48.3028121777,74.4488011228,-15.8278833198,-5.9828121777,16.9208726708,72.48,-42.32,83.930523649,131.92,-15.8278833198,-5.9828121777,16.9208726708,-15.8278833198,-5.9828121777,16.9208726708,0.0,0.0,0.0,0.0,54.9821166802,-26.4828121777,61.0276371448,-15.8278833198,-5.9828121777,16.9208726708,70.81,-20.5,73.7177461674,132.03,67.1121166802,-4.4428121777000005,67.25901267,-15.8278833198,-5.9828121777,16.9208726708,82.94,1.54,82.9542958502,132.17,54.5721166802,-2.3028121777,54.6206816406,-15.8278833198,-5.9828121777,16.9208726708,70.4,3.68,70.4961162051,132.03,64.8921166802,1.1771878223,64.902793302,-15.8278833198,-5.9828121777,16.9208726708,80.72,7.16,81.036929853,0.0
2021-11-17 08:30:00,58.8990000037,-47.4413390471,75.6291798978,-16.3409999963,-6.1313390471,17.4534122563,75.24,-41.31,85.8345717063,131.54,-16.3409999963,-6.1313390471,17.4534122563,-16.3409999963,-6.1313390471,17.4534122563,0.0,0.0,0.0,0.0,57.1190000037,-25.7813390471,62.6678354859,-16.3409999963,-6.1313390471,17.4534122563,73.46,-19.65,76.0427123398,131.67,69.7790000037,-2.4113390471000002,69.8206516549,-16.3409999963,-6.1313390471,17.4534122563,86.12,3.7199999999999998,86.200306264,131.71,56.6990000037,-1.7713390471000001,56.7266625445,-16.3409999963,-6.1313390471,17.4534122563,73.04,4.36,73.1700157168,131.67,67.3390000037,3.9086609529,67.4523428203,-16.3409999963,-6.1313390471,17.4534122563,83.68,10.04,84.2801518746,0.0
2021-11-17 09:00:00,59.8287833772,-46.7692333296,75.9397426031,-16.0412166228,-6.0292333296,17.1368691797,75.87,-40.74,86.1162266939,131.14,-16.0412166228,-6.0292333296,17.1368691797,-16.0412166228,-6.0292333296,17.1368691797,0.0,0.0,0.0,0.0,58.0287833772,-25.1692333296,63.2521146416,-16.0412166228,-6.0292333296,17.1368691797,74.07,-19.14,76.5029705306,131.26,70.6687833772,-1.4992333296,70.6846846537,-16.0412166228,-6.0292333296,17.1368691797,86.71,4.53,86.8282500112,131.13,57.6387833772,-1.1892333296,57.6510505118,-16.0412166228,-6.0292333296,17.1368691797,73.68,4.84,73.83879739,131.26,68.2387833772,2.2107666704,68.2745856528,-16.0412166228,-6.0292333296,17.1368691797,84.28,8.24,84.6818516567,0.0
2021-11-17 09:30:00,60.5269167225,-45.9438369205,75.989103159,-15.0330832775,-5.7438369205,16.0930188404,75.56,-40.2,85.5882795714,130.93,-15.0330832775,-5.7438369205,16.0930188404,-15.0330832775,-5.7438369205,16.0930188404,0.0,0.0,0.0,0.0,58.7369167225,-24.3638369205,63.5894797554,-15.0330832775,-5.7438369205,16.0930188404,73.77,-18.62,76.0836204449,131.04,71.1269167225,-0.7838369205,71.1312356336,-15.0330832775,-5.7438369205,16.0930188404,86.16,4.96,86.3026488585,130.88,58.2869167225,-0.3838369205,58.2881805497,-15.0330832775,-5.7438369205,16.0930188404,73.32,5.36,73.5156581961,131.04,68.6869167225,0.4961630795,68.6887087275,-15.0330832775,-5.7438369205,16.0930188404,83.72,6.24,83.9522245089,0.0
2021-11-17 10:00:00,60.9071833854,-45.2358223806,75.8680737491,-14.9128166146,-5.3458223806,15.8420300563,75.82,-39.89,85.6731258914,130.93,-14.9128166146,-5.3458223806,15.8420300563,-14.9128166146,-5.3458223806,15.8420300563,0.0,0.0,0.0,0.0,59.0771833854,-23.6158223806,63.6224855178,-14.9128166146,-5.3458223806,15.8420300563,73.99,-18.27,76.2122890353,131.04,71.2271833854,0.49417761940000005,71.2288976788,-14.9128166146,-5.3458223806,15.8420300563,86.14,5.84,86.3377391411,130.96,58.6471833854,0.41417761940000003,58.6486458679,-14.9128166146,-5.3458223806,15.8420300563,73.56,5.76,73.7851692415,131.04,68.7671833854,5.9341776194,69.0227496901,-14.9128166146,-5.3458223806,15.8420300563,83.68,11.28,84.4368450382,0.0
2021-11-17 10:30:00,62.1382666844,-45.2908345112,76.8922875018,-16.3217333156,-5.7208345112,17.2952862344,78.46,-39.57,87.8735255922,131.13,-16.3217333156,-5.7208345112,17.2952862344,-16.3217333156,-5.7208345112,17.2952862344,0.0,0.0,0.0,0.0,60.2482666844,-23.6008345112,64.7058963936,-16.3217333156,-5.7208345112,17.2952862344,76.57,-17.88,78.6298880833,131.24,73.0382666844,0.6191654888,73.0408910554,-16.3217333156,-5.7208345112,17.2952862344,89.36,6.34,89.5846259132,131.09,59.8382666844,0.5191654888,59.8405188196,-16.3217333156,-5.7208345112,17.2952862344,76.16,6.24,76.4152026759,131.24,70.5582666844,5.8791654888,70.8027794959,-16.3217333156,-5.7208345112,17.2952862344,86.88,11.6,87.6509805992,0.0
2021-11-17 11:00:00,62.4204667173,-44.8315070301,76.851666786,-16.0395332827,-5.6615070301,17.0093882835,78.46,-39.17,87.6941303623,131.34,-16.0395332827,-5.6615070301,17.0093882835,-16.0395332827,-5.6615070301,17.0093882835,0.0,0.0,0.0,0.0,60.5304667173,-23.1715070301,64.8140119037,-16.0395332827,-5.6615070301,17.0093882835,76.57,-17.51,78.5465785378,131.45,73.2504667173,0.9284929699000001,73.2563510796,-16.0395332827,-5.6615070301,17.0093882835,89.29,6.59,89.5328554219,131.32,60.1204667173,0.9384929699000001,60.1277913062,-16.0395332827,-5.6615070301,17.0093882835,76.16,6.6,76.4454419832,131.45,70.7604667173,5.0984929699,70.9439093976,-16.0395332827,-5.6615070301,17.0093882835,86.8,10.76,87.4643790351,0.0
2021-11-17 11:30:00,62.5455167341,-44.6985046207,76.8758608334,-16.0144832659,-5.6385046207,16.9781155795,78.56,-39.06,87.734583831,131.34,-16.0144832659,-5.6385046207,16.9781155795,-16.0144832659,-5.6385046207,16.9781155795,0.0,0.0,0.0,0.0,60.6455167341,-22.9585046207,64.8457526317,-16.0144832659,-5.6385046207,16.9781155795,76.66,-17.32,78.5922260787,131.45,73.3555167341,1.4014953793,73.3689036625,-16.0144832659,-5.6385046207,16.9781155795,89.37,7.04,89.6468543787,131.32,60.2655167341,1.2814953793,60.2791401535,-16.0144832659,-5.6385046207,16.9781155795,76.28,6.92,76.5932425218,131.45,70.8655167341,6.1214953793,71.1294184404,-16.0144832659,-5.6385046207,16.9781155795,86.88,11.76,87.6722989319,0.0
2021-11-17 12:00:00,62.8562334871,-44.5739249136,77.0567379947,-15.4337665129,-5.5039249136,16.3857968445,78.29,-39.07,87.4973656746,131.58,-15.4337665129,-5.5039249136,16.3857968445,-15.4337665129,-5.5039249136,16.3857968445,0.0,0.0,0.0,0.0,60.9462334871,-22.8139249136,65.0762517838,-15.4337665129,-5.5039249136,16.3857968445,76.38,-17.31,78.3169234585,131.67,73.4162334871,1.5360750864,73.4323012448,-15.4337665129,-5.5039249136,16.3857968445,88.85,7.04,89.1284696379,131.54,60.5262334871,1.4160750864,60.5427965061,-15.4337665129,-5.5039249136,16.3857968445,75.96,6.92,76.2745567014,131.67,70.9262334871,6.4960750864,71.2230972943,-15.4337665129,-5.5039249136,16.3857968445,86.36,12.0,87.1897333406,0.0
2021-11-17 12:30:00,63.770616776,-43.9628600291,77.4559528115,-15.039383224,-5.4028600291,15.980423782,78.81,-38.56,87.7376184997,131.7,-15.039383224,-5.4028600291,15.980423782,-15.039383224,-5.4028600291,15.980423782,0.0,0.0,0.0,0.0,61.860616776,-22.2628600291,65.7447400526,-15.039383224,-5.4028600291,15.980423782,76.9,-16.86,78.7265495243,131.81,73.910616776,1.8171399709,73.932951178,-15.039383224,-5.4028600291,15.980423782,88.95,7.22,89.2425397442,131.67,61.480616776,1.9571399709000001,61.5117601441,-15.039383224,-5.4028600291,15.980423782,76.52,7.36,76.873142254,131.81,71.440616776,5.7171399709,71.669012933,-15.039383224,-5.4028600291,15.980423782,86.48,11.12,87.191999633,0.0
2021-11-17 13:00:00,62.5786500606,-44.4341169481,76.7494507626,-13.8513499394,-5.1341169481,14.7722392338,76.43,-39.3,85.9420438435,131.39,-13.8513499394,-5.1341169481,14.7722392338,-13.8513499394,-5.1341169481,14.7722392338,0.0,0.0,0.0,0.0,60.7386500606,-22.6441169481,64.8223699315,-13.8513499394,-5.1341169481,14.7722392338,74.59,-17.51,76.6176755064,131.51,72.4186500606,1.4458830519,72.4330825963,-13.8513499394,-5.1341169481,14.7722392338,86.27,6.58,86.5205715423,131.39,60.3486500606,1.6258830519,60.3705479504,-13.8513499394,-5.1341169481,14.7722392338,74.2,6.76,74.5072989713,131.51,69.9886500606,6.1458830519,70.2579747487,-13.8513499394,-5.1341169481,14.7722392338,83.84,11.28,84.5954135873,0.0
2021-11-17 13:30:00,61.8644334061,-44.4499054712,76.1774390292,-12.5655665939,-4.7999054712,13.451117290300001,74.43,-39.65,84.3323627085,131.74,-12.5655665939,-4.7999054712,13.451117290300001,-12.5655665939,-4.7999054712,13.451117290300001,0.0,0.0,0.0,0.0,60.0944334061,-22.6399054712,64.2176474666,-12.5655665939,-4.7999054712,13.451117290300001,72.66,-17.84,74.818053971,131.85,71.1544334061,0.4400945288,71.1557943989,-12.5655665939,-4.7999054712,13.451117290300001,83.72,5.24,83.883824424,131.76,59.6744334061,1.6000945288000001,59.6958818081,-12.5655665939,-4.7999054712,13.451117290300001,72.24,6.4,72.5229453346,131.85,68.7944334061,3.5200945288,68.88443317,-12.5655665939,-4.7999054712,13.451117290300001,81.36,8.32,81.7843016721,0.0
2021-11-17 14:00:00,60.9392001275,-44.5147013062,75.4661827878,-12.7607998725,-4.7947013062,13.6318441159,73.7,-39.72,83.721970832,131.74,-12.7607998725,-4.7947013062,13.6318441159,-12.7607998725,-4.7947013062,13.6318441159,0.0,0.0,0.0,0.0,59.1992001275,-22.7247013062,63.4110191149,-12.7607998725,-4.7947013062,13.6318441159,71.96,-17.93,74.1601409114,131.93,70.2692001275,-0.14470130620000002,70.2693491149,-12.7607998725,-4.7947013062,13.6318441159,83.03,4.65,83.1601070225,131.97,58.7992001275,1.5252986938,58.8189805398,-12.7607998725,-4.7947013062,13.6318441159,71.56,6.32,71.8385411879,131.93,67.9192001275,1.5652986938,67.937235048,-12.7607998725,-4.7947013062,13.6318441159,80.68,6.36,80.9302909917,0.0
2021-11-17 14:30:00,61.2942167998,-44.4832922848,75.734696841,-14.3357832002,-5.1232922848,15.2237578737,75.63,-39.36,85.2590552376,131.74,-14.3357832002,-5.1232922848,15.2237578737,-14.3357832002,-5.1232922848,15.2237578737,0.0,0.0,0.0,0.0,59.4942167998,-22.7732922848,63.703882724,-14.3357832002,-5.1232922848,15.2237578737,73.83,-17.65,75.91041694,131.84,71.0642167998,-0.30329228480000003,71.0648640017,-14.3357832002,-5.1232922848,15.2237578737,85.4,4.82,85.5359129255,131.97,59.0642167998,1.3567077152,59.0797965636,-14.3357832002,-5.1232922848,15.2237578737,73.4,6.48,73.6854829665,131.84,68.7042167998,1.9167077152,68.7309477204,-14.3357832002,-5.1232922848,15.2237578737,83.04,7.04,83.3378857423,0.0
2021-11-17 15:00:00,61.2994334131,-44.8739889391,75.9690425112,-15.4505665869,-5.4239889391,16.3749706524,76.75,-39.45,86.2952200298,131.37,-15.4505665869,-5.4239889391,16.3749706524,-15.4505665869,-5.4239889391,16.3749706524,0.0,0.0,0.0,0.0,59.4494334131,-23.1839889391,63.8101283204,-15.4505665869,-5.4239889391,16.3749706524,74.9,-17.76,76.9767991021,131.49,71.5494334131,-0.6439889391,71.5523315028,-15.4505665869,-5.4239889391,16.3749706524,87.0,4.78,87.1312136952,131.59,59.0294334131,0.9760110609,59.0375016974,-15.4505665869,-5.4239889391,16.3749706524,74.48,6.4,74.754467425,131.49,69.1494334131,2.8560110609000002,69.2083877903,-15.4505665869,-5.4239889391,16.3749706524,84.6,8.28,85.0042257773,0.0
