Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-17 15:30:00,62.2740333946,-45.3699218129,77.0485888291,-16.8959666054,-5.8199218129,17.8702316,79.17,-39.55,88.4991039503,131.37,-16.8959666054,-5.8199218129,17.8702316,-16.8959666054,-5.8199218129,17.8702316,0.0,0.0,0.0,0.0,60.3440333946,-23.7199218129,64.8385460752,-16.8959666054,-5.8199218129,17.8702316,77.24,-17.9,79.2869951505,131.49,72.9740333946,0.0400781871,72.9740444003,-16.8959666054,-5.8199218129,17.8702316,89.87,5.86,90.0608488745,131.59,59.9440333946,0.34007818710000004,59.9449980632,-16.8959666054,-5.8199218129,17.8702316,76.84,6.16,77.0865176279,131.49,70.5040333946,5.3800781871,70.709009088,-16.8959666054,-5.8199218129,17.8702316,87.4,11.2,88.1146979794,0.0
2021-11-17 16:00:00,63.5332167657,-45.1659427638,77.9514722013,-18.3967832343,-6.2359427638,19.4249482759,81.93,-38.93,90.7087085125,131.03,-18.3967832343,-6.2359427638,19.4249482759,-18.3967832343,-6.2359427638,19.4249482759,0.0,0.0,0.0,0.0,61.5032167657,-23.5959427638,65.874230071,-18.3967832343,-6.2359427638,19.4249482759,79.9,-17.36,81.7641706373,131.14,74.9432167657,0.1940572362,74.9434680103,-18.3967832343,-6.2359427638,19.4249482759,93.34,6.43,93.561212583,131.06,61.1232167657,0.44405723620000004,61.1248297717,-18.3967832343,-6.2359427638,19.4249482759,79.52,6.68,79.8000802005,131.14,72.3632167657,4.9640572362,72.5332820499,-18.3967832343,-6.2359427638,19.4249482759,90.76,11.2,91.4484423049,0.0
2021-11-17 16:30:00,65.7038500625,-43.7286330909,78.9252131137,-20.0861499375,-6.7786330909,21.1991340835,85.79,-36.95,93.4089214155,130.8,-20.0861499375,-6.7786330909,21.1991340835,-20.0861499375,-6.7786330909,21.1991340835,0.0,0.0,0.0,0.0,63.5238500625,-22.3786330909,67.3504472575,-20.0861499375,-6.7786330909,21.1991340835,83.61,-15.6,85.0528782582,130.91,77.3838500625,-0.9886330909000001,77.3901650463,-20.0861499375,-6.7786330909,21.1991340835,97.47,5.79,97.6418199339,130.81,63.0738500625,1.4613669091,63.090777099,-20.0861499375,-6.7786330909,21.1991340835,83.16,8.24,83.5672375994,130.91,74.7538500625,4.7413669091,74.9040630362,-20.0861499375,-6.7786330909,21.1991340835,94.84,11.52,95.5370922731,0.0
2021-11-17 17:00:00,70.6352999943,-42.5238454687,82.447698808,-22.0347000057,-7.4238454687,23.2516985591,92.67,-35.1,99.0945957154,130.12,-22.0347000057,-7.4238454687,23.2516985591,-22.0347000057,-7.4238454687,23.2516985591,0.0,0.0,0.0,0.0,68.2152999943,-21.4338454687,71.5034047084,-22.0347000057,-7.4238454687,23.2516985591,90.25,-14.01,91.3309509422,130.22,83.1852999943,1.3061545313,83.1955538163,-22.0347000057,-7.4238454687,23.2516985591,105.22,8.73,105.5815386325,130.34,67.8052999943,2.2561545313,67.8428252698,-22.0347000057,-7.4238454687,23.2516985591,89.84,9.68,90.3599911465,130.22,80.3252999943,6.1761545313,80.5623901332,-22.0347000057,-7.4238454687,23.2516985591,102.36,13.6,103.2595254686,0.0
2021-11-17 17:30:00,72.6053166522,-32.0904828323,79.3809239967,-22.4346833478,-7.5904828323,23.6839702446,95.04,-24.5,98.1470916533,129.11,-22.4346833478,-7.5904828323,23.6839702446,-22.4346833478,-7.5904828323,23.6839702446,0.0,0.0,0.0,0.0,70.0353166522,-19.7604828323,72.7696520559,-22.4346833478,-7.5904828323,23.6839702446,92.47,-12.17,93.267410171,129.22,84.6053166522,-7.7304828323,84.9577540348,-22.4346833478,-7.5904828323,23.6839702446,107.04,-0.14,107.0400915545,129.12,69.1653166522,-6.1904828323,69.4417965298,-22.4346833478,-7.5904828323,23.6839702446,91.6,1.4,91.6106980652,129.22,82.4853166522,11.9295171677,83.3435111035,-22.4346833478,-7.5904828323,23.6839702446,104.92,19.52,106.7203673157,0.0
2021-11-17 18:00:00,72.0877166503,-21.3803066785,75.1914649779,-22.3522833497,-7.5503066785,23.5930435061,94.44,-13.83,95.4472760219,129.62,-22.3522833497,-7.5503066785,23.5930435061,-22.3522833497,-7.5503066785,23.5930435061,0.0,0.0,0.0,0.0,69.3777166503,-20.5303066785,72.3516486331,-22.3522833497,-7.5503066785,23.5930435061,91.73,-12.98,92.6437979576,129.74,82.8977166503,-19.3403066785,85.1239031545,-22.3522833497,-7.5503066785,23.5930435061,105.25,-11.79,105.9082933485,129.7,68.2077166503,-18.0703066785,70.5608148628,-22.3522833497,-7.5503066785,23.5930435061,90.56,-10.52,91.1689859547,129.74,81.8077166503,17.9696933215,83.758058607,-22.3522833497,-7.5503066785,23.5930435061,104.16,25.52,107.2407385279,0.0
2021-11-17 18:30:00,70.6422166921,-22.3112513894,74.0818109777,-22.0277833079,-7.4112513894,23.2411248569,92.67,-14.9,93.8602093541,131.25,-22.0277833079,-7.4112513894,23.2411248569,-22.0277833079,-7.4112513894,23.2411248569,0.0,0.0,0.0,0.0,68.0122166921,-21.4512513894,71.3149199365,-22.0277833079,-7.4112513894,23.2411248569,90.04,-14.04,91.1280593451,131.35,81.2422166921,-19.8812513894,83.6394759062,-22.0277833079,-7.4112513894,23.2411248569,103.27,-12.47,104.0201605459,131.3,66.8122166921,-18.9712513894,69.4534425252,-22.0277833079,-7.4112513894,23.2411248569,88.84,-11.56,89.5889457467,131.35,80.2122166921,17.9887486106,82.2045910107,-22.0277833079,-7.4112513894,23.2411248569,102.24,25.4,105.3478884459,0.0
2021-11-17 19:00:00,68.7065333118,-23.5690895658,72.636696667,-21.1434666882,-7.1190895658,22.3098099463,89.85,-16.45,91.343445304,131.44,-21.1434666882,-7.1190895658,22.3098099463,-21.1434666882,-7.1190895658,22.3098099463,0.0,0.0,0.0,0.0,66.1765333118,-22.6990895658,69.9612909278,-21.1434666882,-7.1190895658,22.3098099463,87.32,-15.58,88.699034944,131.56,79.0765333118,-21.1990895658,81.8687945376,-21.1434666882,-7.1190895658,22.3098099463,100.22,-14.08,101.204223232,131.47,65.0965333118,-20.2390895658,68.1702236733,-21.1434666882,-7.1190895658,22.3098099463,86.24,-13.12,87.2322876004,131.56,78.1365333118,17.8809104342,80.1563771384,-21.1434666882,-7.1190895658,22.3098099463,99.28,25.0,102.3792869676,0.0
2021-11-17 19:30:00,66.440350016,-24.5746379096,70.8394871427,-20.169649984,-6.8246379096,21.2929674558,86.61,-17.75,88.4101498698,132.43,-20.169649984,-6.8246379096,21.2929674558,-20.169649984,-6.8246379096,21.2929674558,0.0,0.0,0.0,0.0,64.010350016,-23.6946379096,68.2551153749,-20.169649984,-6.8246379096,21.2929674558,84.18,-16.87,85.8537669529,132.53,76.370350016,-22.4046379096,79.5889324054,-20.169649984,-6.8246379096,21.2929674558,96.54,-15.58,97.789099597,132.49,62.990350016,-21.3046379096,66.4956524263,-20.169649984,-6.8246379096,21.2929674558,83.16,-14.48,84.4112314802,132.53,75.470350016,16.6953620904,77.2949470979,-20.169649984,-6.8246379096,21.2929674558,95.64,23.52,98.4895933589,0.0
2021-11-17 20:00:00,63.6849500086,-26.0765353347,68.8168478838,-19.2750499914,-6.5365353347,20.3532269273,82.96,-19.54,85.2301190894,132.86,-19.2750499914,-6.5365353347,20.3532269273,-19.2750499914,-6.5365353347,20.3532269273,0.0,0.0,0.0,0.0,61.3949500086,-25.1865353347,66.3603906613,-19.2750499914,-6.5365353347,20.3532269273,80.67,-18.65,82.7977741247,132.98,73.2449500086,-24.0965353347,77.1068461091,-19.2750499914,-6.5365353347,20.3532269273,92.52,-17.56,94.1716730233,132.99,60.4449500086,-22.8165353347,64.6079427487,-19.2750499914,-6.5365353347,20.3532269273,79.72,-16.28,81.3653292257,132.98,72.4449500086,14.6234646653,73.9061330376,-19.2750499914,-6.5365353347,20.3532269273,91.72,21.16,94.1291878218,0.0
2021-11-17 20:30:00,60.3443667146,-27.5135888638,66.3207370764,-18.1756332854,-6.1835888638,19.1987087212,78.52,-21.33,81.365590393,133.57,-18.1756332854,-6.1835888638,19.1987087212,-18.1756332854,-6.1835888638,19.1987087212,0.0,0.0,0.0,0.0,58.2143667146,-26.6235888638,64.0134983888,-18.1756332854,-6.1835888638,19.1987087212,76.39,-20.44,79.0773399907,133.69,69.3143667146,-25.4635888638,73.8435900459,-18.1756332854,-6.1835888638,19.1987087212,87.49,-19.28,89.5891650815,133.73,57.3443667146,-24.3435888638,62.2975658647,-18.1756332854,-6.1835888638,19.1987087212,75.52,-18.16,77.6727494042,133.69,68.5443667146,16.9764111362,70.615357702,-18.1756332854,-6.1835888638,19.1987087212,86.72,23.16,89.7593671992,0.0
2021-11-17 21:00:00,57.1142500283,-28.3485447205,63.7626657541,-17.2057499717,-5.8485447205,18.1725977074,74.32,-22.5,77.651222785,133.77,-17.2057499717,-5.8485447205,18.1725977074,-17.2057499717,-5.8485447205,18.1725977074,0.0,0.0,0.0,0.0,55.1242500283,-27.4685447205,61.588991632,-17.2057499717,-5.8485447205,18.1725977074,72.33,-21.62,75.4920744184,133.89,65.6642500283,-27.1085447205,71.0398967387,-17.2057499717,-5.8485447205,18.1725977074,82.87,-21.26,85.5536352238,133.95,54.2342500283,-25.2485447205,59.8234309166,-17.2057499717,-5.8485447205,18.1725977074,71.44,-19.4,74.0272490371,133.89,64.9542500283,14.8714552795,66.6349366239,-17.2057499717,-5.8485447205,18.1725977074,82.16,20.72,84.7324259065,0.0
2021-11-17 21:30:00,54.2445500023,-29.591450965900002,61.7909797237,-16.4554499977,-5.6014509659,17.3826950601,70.7,-23.99,74.6592934604,133.69,-16.4554499977,-5.6014509659,17.3826950601,-16.4554499977,-5.6014509659,17.3826950601,0.0,0.0,0.0,0.0,52.3745500023,-28.7114509659,59.7280579335,-16.4554499977,-5.6014509659,17.3826950601,68.83,-23.11,72.6060672396,133.81,62.5345500023,-28.5314509659,68.7358249983,-16.4554499977,-5.6014509659,17.3826950601,78.99,-22.93,82.2508662568,133.95,51.5045500023,-26.5614509659,57.9502316505,-16.4554499977,-5.6014509659,17.3826950601,67.96,-20.96,71.1187963903,133.81,61.8245500023,13.1185490341,63.2010388502,-16.4554499977,-5.6014509659,17.3826950601,78.28,18.72,80.4872461947,0.0
2021-11-17 22:00:00,50.7966333378,-31.0000096802,59.5088107647,-15.1533666622,-5.1900096802,16.017512968,65.95,-25.81,70.8206085825,133.92,-15.1533666622,-5.1900096802,16.017512968,-15.1533666622,-5.1900096802,16.017512968,0.0,0.0,0.0,0.0,49.0966333378,-30.1200096802,57.5994304507,-15.1533666622,-5.1900096802,16.017512968,64.25,-24.93,68.9171052787,134.05,58.5666333378,-30.3800096802,65.9772349276,-15.1533666622,-5.1900096802,16.017512968,73.72,-25.19,77.9049067774,134.22,48.2866333378,-28.0300096802,55.8326105585,-15.1533666622,-5.1900096802,16.017512968,63.44,-22.84,67.4262500811,134.05,57.8866333378,12.3699903198,59.1935721147,-15.1533666622,-5.1900096802,16.017512968,73.04,17.56,75.1212033982,0.0
2021-11-17 22:30:00,47.4319666969,-31.8684803177,57.1436042134,-13.8480333031,-4.7584803177,14.6427852985,61.28,-27.11,67.0088837394,134.41,-13.8480333031,-4.7584803177,14.6427852985,-13.8480333031,-4.7584803177,14.6427852985,0.0,0.0,0.0,0.0,45.8819666969,-30.9884803177,55.3664228606,-13.8480333031,-4.7584803177,14.6427852985,59.73,-26.23,65.235617572,134.55,54.5719666969,-31.4784803177,62.9999545419,-13.8480333031,-4.7584803177,14.6427852985,68.42,-26.72,73.4523981909,134.79,45.1119666969,-28.9584803177,53.6067451127,-13.8480333031,-4.7584803177,14.6427852985,58.96,-24.2,63.7332064155,134.55,53.9119666969,10.8015196823,54.9833882239,-13.8480333031,-4.7584803177,14.6427852985,67.76,15.56,69.5236017479,0.0
2021-11-17 23:00:00,44.4436000466,-32.7905137969,55.2308915387,-12.4763999534,-4.3005137969,13.1967789523,56.92,-28.49,63.6519167033,134.66,-12.4763999534,-4.3005137969,13.1967789523,-12.4763999534,-4.3005137969,13.1967789523,0.0,0.0,0.0,0.0,43.0536000466,-31.9305137969,53.6019606759,-12.4763999534,-4.3005137969,13.1967789523,55.53,-27.63,62.0241710948,134.78,50.9736000466,-32.9705137969,60.7071880566,-12.4763999534,-4.3005137969,13.1967789523,63.45,-28.67,69.6266572514,135.05,42.3236000466,-30.0205137969,51.8894822631,-12.4763999534,-4.3005137969,13.1967789523,54.8,-25.72,60.5355961398,134.78,50.4436000466,10.6194862031,51.5492994412,-12.4763999534,-4.3005137969,13.1967789523,62.92,14.92,64.6647724808,0.0
2021-11-17 23:30:00,42.1475333271,-32.9404095878,53.4928513857,-11.2924666729,-3.9104095878000003,11.9503601076,53.44,-29.03,60.8159066363,136.12,-11.2924666729,-3.9104095878000003,11.9503601076,-11.2924666729,-3.9104095878000003,11.9503601076,0.0,0.0,0.0,0.0,40.8575333271,-32.1104095878,51.9655312056,-11.2924666729,-3.9104095878000003,11.9503601076,52.15,-28.2,59.2862758149,136.25,48.1475333271,-33.8704095878,58.8675599217,-11.2924666729,-3.9104095878000003,11.9503601076,59.44,-29.96,66.5636176901,136.6,40.1875333271,-30.2704095878,50.3123795058,-11.2924666729,-3.9104095878000003,11.9503601076,51.48,-26.36,57.8363207682,136.25,47.6675333271,10.6495904122,48.842681227,-11.2924666729,-3.9104095878000003,11.9503601076,58.96,14.56,60.7311715678,0.0
2021-11-18 00:00:00,39.8332333501,-41.2958458451,57.3762438923,-10.3967666499,-3.6258458451,11.010881657,50.23,-37.67,62.7860000319,136.49,-10.3967666499,-3.6258458451,11.010881657,-10.3967666499,-3.6258458451,11.010881657,0.0,0.0,0.0,0.0,38.9632333501,-29.7558458451,49.0259514446,-10.3967666499,-3.6258458451,11.010881657,49.36,-26.13,55.8496777072,136.6,45.7532333501,-31.1358458451,55.3425628109,-10.3967666499,-3.6258458451,11.010881657,56.15,-27.51,62.5269749788,137.06,38.1632333501,-27.9458458451,47.3011911027,-10.3967666499,-3.6258458451,11.010881657,48.56,-24.32,54.3096308218,136.6,45.1632333501,8.4941541549,45.955068289,-10.3967666499,-3.6258458451,11.010881657,55.56,12.12,56.8665806955,0.0
2021-11-18 00:30:00,40.7677168309,-64.240457565,76.0844473185,-10.5822831691,-3.7204575650000002,11.217242155,51.35,-60.52,79.3693448379,136.31,-10.5822831691,-3.7204575650000002,11.217242155,-10.5822831691,-3.7204575650000002,11.217242155,0.0,0.0,0.0,0.0,40.8177168309,-17.950457565,44.5904130288,-10.5822831691,-3.7204575650000002,11.217242155,51.4,-14.23,53.3334126041,136.45,47.8477168309,-22.040457565,52.6800320388,-10.5822831691,-3.7204575650000002,11.217242155,58.43,-18.32,61.2346903315,136.85,39.8177168309,-16.120457565,42.9571847976,-10.5822831691,-3.7204575650000002,11.217242155,50.4,-12.4,51.9029864266,136.45,47.1377168309,2.679542435,47.21381467,-10.5822831691,-3.7204575650000002,11.217242155,57.72,6.4,58.0737324442,0.0
2021-11-18 01:00:00,40.5594334567,-64.3495770053,76.0653383815,-11.8405665433,-4.1695770053,12.5532620649,52.4,-60.18,79.7959422527,134.88,-11.8405665433,-4.1695770053,12.5532620649,-11.8405665433,-4.1695770053,12.5532620649,0.0,0.0,0.0,0.0,40.5794334567,-18.3495770053,44.5353499587,-11.8405665433,-4.1695770053,12.5532620649,52.42,-14.18,54.3040403653,134.99,48.6194334567,-22.1595770053,53.4312283473,-11.8405665433,-4.1695770053,12.5532620649,60.46,-17.99,63.0797249518,135.64,39.5194334567,-16.4895770053,42.8216273693,-11.8405665433,-4.1695770053,12.5532620649,51.36,-12.32,52.8169669709,134.99,47.9194334567,3.9504229947000002,48.0819918956,-11.8405665433,-4.1695770053,12.5532620649,59.76,8.12,60.3091369529,0.0
2021-11-18 01:30:00,38.9386500067,-65.3251014234,76.0499003307,-11.8413499933,-4.1651014234,12.5525152671,50.78,-61.16,79.4931066194,134.37,-11.8413499933,-4.1651014234,12.5525152671,-11.8413499933,-4.1651014234,12.5525152671,0.0,0.0,0.0,0.0,39.0086500067,-18.7151014234,43.26580401,-11.8413499933,-4.1651014234,12.5525152671,50.85,-14.55,52.8906891617,134.49,47.1086500067,-22.4251014234,52.1738447817,-11.8413499933,-4.1651014234,12.5525152671,58.95,-18.26,61.7132894926,135.1,38.0386500067,-16.8451014234,41.6016386251,-11.8413499933,-4.1651014234,12.5525152671,49.88,-12.68,51.4664628666,134.49,46.3986500067,3.3948985766,46.5226832716,-11.8413499933,-4.1651014234,12.5525152671,58.24,7.5600000000000005,58.728623345,0.0
2021-11-18 02:00:00,37.3953167108,-65.6937002794,75.5914807919,-11.6746832892,-4.0937002794,12.3716050648,49.07,-61.6,78.7554753652,135.45,-11.6746832892,-4.0937002794,12.3716050648,-11.6746832892,-4.0937002794,12.3716050648,0.0,0.0,0.0,0.0,37.5153167108,-19.0737002794,42.0856867624,-11.6746832892,-4.0937002794,12.3716050648,49.19,-14.98,51.4203899246,135.56,45.3453167108,-22.8837002794,50.7923368835,-11.6746832892,-4.0937002794,12.3716050648,57.02,-18.79,60.0361932504,136.18,36.4853167108,-17.2537002794,40.3592431647,-11.6746832892,-4.0937002794,12.3716050648,48.16,-13.16,49.9256567308,135.56,44.6453167108,3.1462997206,44.7560443532,-11.6746832892,-4.0937002794,12.3716050648,56.32,7.24,56.7834482926,0.0
2021-11-18 02:30:00,36.8457500157,-65.7691926429,75.3869749699,-11.3142499843,-3.9991926428999998,12.0002414351,48.16,-61.77,78.3257205521,135.69,-11.3142499843,-3.9991926428999998,12.0002414351,-11.3142499843,-3.9991926428999998,12.0002414351,0.0,0.0,0.0,0.0,36.9757500157,-18.9891926429,41.5667598744,-11.3142499843,-3.9991926428999998,12.0002414351,48.29,-14.99,50.5630715048,135.79,44.5657500157,-22.8491926429,50.0818497951,-11.3142499843,-3.9991926428999998,12.0002414351,55.88,-18.85,58.9736966791,136.45,36.0057500157,-17.1991926429,39.9027099551,-11.3142499843,-3.9991926428999998,12.0002414351,47.32,-13.2,49.1265956484,135.79,43.8857500157,3.6808073571,44.0398387513,-11.3142499843,-3.9991926428999998,12.0002414351,55.2,7.68,55.7317001356,0.0
2021-11-18 03:00:00,35.76698334,-66.2418106898,75.2811701603,-10.85301666,-3.8518106898,11.5162674601,46.62,-62.39,77.8841222586,135.69,-10.85301666,-3.8518106898,11.5162674601,-10.85301666,-3.8518106898,11.5162674601,0.0,0.0,0.0,0.0,35.96698334,-19.2618106898,40.8000152161,-10.85301666,-3.8518106898,11.5162674601,46.82,-15.41,49.290774999,135.79,43.29698334,-23.1618106898,49.1029351544,-10.85301666,-3.8518106898,11.5162674601,54.15,-19.31,57.4899869543,136.45,34.98698334,-17.4918106898,39.1158848096,-10.85301666,-3.8518106898,11.5162674601,45.84,-13.64,47.8263023869,135.79,42.62698334,1.9481893102,42.671479354,-10.85301666,-3.8518106898,11.5162674601,53.48,5.8,53.7935906963,0.0
2021-11-18 03:30:00,35.2515167046,-66.225437557,75.0231831476,-10.5884832954,-3.745437557,11.2313971077,45.84,-62.48,77.4922963913,136.1,-10.5884832954,-3.745437557,11.2313971077,-10.5884832954,-3.745437557,11.2313971077,0.0,0.0,0.0,0.0,35.4515167046,-19.175437557,40.3051788504,-10.5884832954,-3.745437557,11.2313971077,46.04,-15.43,48.5568378295,136.24,42.5415167046,-23.165437557,48.4398404285,-10.5884832954,-3.745437557,11.2313971077,53.13,-19.42,56.5679529416,136.86,34.4915167046,-17.425437557,38.643377164,-10.5884832954,-3.745437557,11.2313971077,45.08,-13.68,47.1099649756,136.24,41.8515167046,2.974562443,41.9570908454,-10.5884832954,-3.745437557,11.2313971077,52.44,6.72,52.8688187876,0.0
2021-11-18 04:00:00,34.4285000616,-66.1293846773,74.5547928325,-10.1814999384,-3.6293846773,10.8090413142,44.61,-62.5,76.7873824271,136.1,-10.1814999384,-3.6293846773,10.8090413142,-10.1814999384,-3.6293846773,10.8090413142,0.0,0.0,0.0,0.0,34.648500061600004,-19.3293846773,39.6754794365,-10.1814999384,-3.6293846773,10.8090413142,44.83,-15.7,47.4996726305,136.24,41.4585000616,-23.3493846773,47.5815194394,-10.1814999384,-3.6293846773,10.8090413142,51.64,-19.72,55.2771924034,136.86,33.6585000616,-17.5893846773,37.977375893,-10.1814999384,-3.6293846773,10.8090413142,43.84,-13.96,46.0089904258,136.24,40.7785000616,1.9306153227,40.8241759598,-10.1814999384,-3.6293846773,10.8090413142,50.96,5.5600000000000005,51.2624150816,0.0
2021-11-18 04:30:00,34.4006167725,-66.0818266123,74.4997331724,-9.999383227500001,-3.5718266122999998,10.6181735849,44.4,-62.51,76.6737249649,135.75,-9.999383227500001,-3.5718266122999998,10.6181735849,-9.999383227500001,-3.5718266122999998,10.6181735849,0.0,0.0,0.0,0.0,34.6306167725,-19.1818266123,39.5881559337,-9.999383227500001,-3.5718266122999998,10.6181735849,44.63,-15.61,47.2811696133,135.85,41.2506167725,-23.2218266123,47.3377926749,-9.999383227500001,-3.5718266122999998,10.6181735849,51.25,-19.65,54.8879312782,136.52,33.6406167725,-17.4518266123,37.8979860803,-9.999383227500001,-3.5718266122999998,10.6181735849,43.64,-13.88,45.7941480978,135.85,40.5606167725,1.9881733877,40.6093150199,-9.999383227500001,-3.5718266122999998,10.6181735849,50.56,5.5600000000000005,50.864793325,0.0
2021-11-18 05:00:00,34.4319501391,-66.0089362895,74.4495726009,-9.9580498609,-3.5389362895,10.5681988575,44.39,-62.47,76.635324753,135.88,-9.9580498609,-3.5389362895,10.5681988575,-9.9580498609,-3.5389362895,10.5681988575,0.0,0.0,0.0,0.0,34.6519501391,-19.1889362895,39.6102628667,-9.9580498609,-3.5389362895,10.5681988575,44.61,-15.65,47.2755179771,136.0,41.1619501391,-23.2989362895,47.2984838179,-9.9580498609,-3.5389362895,10.5681988575,51.12,-19.76,54.8061310439,136.66,33.6819501391,-17.4589362895,37.9379522581,-9.9580498609,-3.5389362895,10.5681988575,43.64,-13.92,45.806287778,136.0,40.4419501391,2.2610637105,40.5051075811,-9.9580498609,-3.5389362895,10.5681988575,50.4,5.8,50.7326324963,0.0
2021-11-18 05:30:00,35.7175167191,-65.0873110564,74.2435119128,-10.5224832809,-3.7473110564,11.1698251799,46.24,-61.34,76.8162300559,135.78,-10.5224832809,-3.7473110564,11.1698251799,-10.5224832809,-3.7473110564,11.1698251799,0.0,0.0,0.0,0.0,35.8975167191,-18.6973110564,40.4749446861,-10.5224832809,-3.7473110564,11.1698251799,46.42,-14.95,48.7680110318,135.88,42.7975167191,-22.6773110564,48.4343666633,-10.5224832809,-3.7473110564,11.1698251799,53.32,-18.93,56.580626543,136.56,34.8775167191,-16.9473110564,38.7769586809,-10.5224832809,-3.7473110564,11.1698251799,45.4,-13.2,47.2800169205,135.88,42.0775167191,2.0526889436,42.1275556513,-10.5224832809,-3.7473110564,11.1698251799,52.6,5.8,52.918805731,0.0
2021-11-18 06:00:00,37.4879667431,-64.9030517282,74.9516762598,-11.1520332569,-3.9930517282,11.8453496304,48.64,-60.91,77.9479165854,135.06,-11.1520332569,-3.9930517282,11.8453496304,-11.1520332569,-3.9930517282,11.8453496304,0.0,0.0,0.0,0.0,37.6079667431,-18.1530517282,41.7599383332,-11.1520332569,-3.9930517282,11.8453496304,48.76,-14.16,50.7744345119,135.18,44.9779667431,-21.9430517282,50.0451297479,-11.1520332569,-3.9930517282,11.8453496304,56.13,-17.95,58.9302927194,135.81,36.6079667431,-16.3130517282,40.0781597101,-11.1520332569,-3.9930517282,11.8453496304,47.76,-12.32,49.3234224279,135.18,44.2479667431,4.0469482718,44.4326496083,-11.1520332569,-3.9930517282,11.8453496304,55.4,8.04,55.9803679874,0.0
2021-11-18 06:30:00,41.8463335101,-62.9132360529,75.5591880507,-12.5336664899,-4.5432360529,13.3316836714,54.38,-58.37,79.776195071,135.67,-12.5336664899,-4.5432360529,13.3316836714,-12.5336664899,-4.5432360529,13.3316836714,0.0,0.0,0.0,0.0,41.8063335101,-17.1132360529,45.173359071,-12.5336664899,-4.5432360529,13.3316836714,54.34,-12.57,55.7749092335,135.8,50.1263335101,-19.7532360529,53.878007069,-12.5336664899,-4.5432360529,13.3316836714,62.66,-15.21,64.4796068536,136.4,40.7063335101,-15.2232360529,43.4597803004,-12.5336664899,-4.5432360529,13.3316836714,53.24,-10.68,54.3006445634,135.8,49.3063335101,5.0967639471,49.5690581607,-12.5336664899,-4.5432360529,13.3316836714,61.84,9.64,62.586861241,0.0
2021-11-18 07:00:00,46.3962502735,-61.0422514518,76.6731276377,-14.3037497265,-5.1222514518,15.1932457419,60.7,-55.92,82.5320325692,134.25,-14.3037497265,-5.1222514518,15.1932457419,-14.3037497265,-5.1222514518,15.1932457419,0.0,0.0,0.0,0.0,46.1662502735,-15.7022514518,48.7635454512,-14.3037497265,-5.1222514518,15.1932457419,60.47,-10.58,61.3885762989,134.37,55.4462502735,-17.9122514518,58.2677906005,-14.3037497265,-5.1222514518,15.1932457419,69.75,-12.79,70.9129508623,134.81,45.0162502735,-13.7222514518,47.0612682956,-14.3037497265,-5.1222514518,15.1932457419,59.32,-8.6,59.9401568233,134.37,54.5362502735,6.1577485482,54.8827883865,-14.3037497265,-5.1222514518,15.1932457419,68.84,11.28,69.7580389633,0.0
2021-11-18 07:30:00,51.4830337619,-57.9605223032,77.5237054777,-16.6969662381,-5.8505223032,17.692294729,68.18,-52.11,85.8135449681,131.95,-16.6969662381,-5.8505223032,17.692294729,-16.6969662381,-5.8505223032,17.692294729,0.0,0.0,0.0,0.0,51.0330337619,-13.6105223032,52.8168235727,-16.6969662381,-5.8505223032,17.692294729,67.73,-7.76,68.1730921992,132.11,61.5630337619,-14.9105223032,63.3429617347,-16.6969662381,-5.8505223032,17.692294729,78.26,-9.06,78.7826833765,132.36,49.7830337619,-11.5305223032,51.1009138384,-16.6969662381,-5.8505223032,17.692294729,66.48,-5.68,66.7222061985,132.11,60.5030337619,7.4294776968,60.957478895,-16.6969662381,-5.8505223032,17.692294729,77.2,13.28,78.3338904945,0.0
2021-11-18 08:00:00,54.7845836672,-56.0920676302,78.407082962,-17.8954163328,-6.1320676302,18.9168755123,72.68,-49.96,88.1951472588,131.95,-17.8954163328,-6.1320676302,18.9168755123,-17.8954163328,-6.1320676302,18.9168755123,0.0,0.0,0.0,0.0,54.2145836672,-11.9320676302,55.5121186781,-17.8954163328,-6.1320676302,18.9168755123,72.11,-5.8,72.3428787097,132.11,65.3945836672,-12.7820676302,66.6320705509,-17.8954163328,-6.1320676302,18.9168755123,83.29,-6.65,83.5550513135,132.36,52.9445836672,-9.7720676302,53.8388544219,-17.8954163328,-6.1320676302,18.9168755123,70.84,-3.64,70.9334561402,132.11,64.2645836672,9.7479323698,64.9996838408,-17.8954163328,-6.1320676302,18.9168755123,82.16,15.88,83.680583172,0.0
2021-11-18 08:30:00,56.4446001037,-54.707223818,78.6058090649,-18.6553998963,-6.327223818,19.6991803518,75.1,-48.38,89.3343965111,131.73,-18.6553998963,-6.327223818,19.6991803518,-18.6553998963,-6.327223818,19.6991803518,0.0,0.0,0.0,0.0,55.8146001037,-10.557223818,56.8042653283,-18.6553998963,-6.327223818,19.6991803518,74.47,-4.23,74.5900382089,131.87,67.2346001037,-11.227223818,68.1655485254,-18.6553998963,-6.327223818,19.6991803518,85.89,-4.9,86.0296582581,132.08,54.5046001037,-8.367223818,55.1431035297,-18.6553998963,-6.327223818,19.6991803518,73.16,-2.04,73.1884362451,131.87,66.0646001037,10.432776182,66.8832879405,-18.6553998963,-6.327223818,19.6991803518,84.72,16.76,86.3618897431,0.0
2021-11-18 09:00:00,55.4305501191,-53.6426441948,77.1367562366,-19.1794498809,-6.4526441948,20.2358077387,74.61,-47.19,88.2810749821,131.73,-19.1794498809,-6.4526441948,20.2358077387,-19.1794498809,-6.4526441948,20.2358077387,0.0,0.0,0.0,0.0,54.8005501191,-9.5126441948,55.6200565707,-19.1794498809,-6.4526441948,20.2358077387,73.98,-3.06,74.0432576269,131.87,65.8205501191,-10.0926441948,66.5898361976,-19.1794498809,-6.4526441948,20.2358077387,85.0,-3.64,85.0779031241,132.08,53.4605501191,-7.3326441948,53.9610793992,-19.1794498809,-6.4526441948,20.2358077387,72.64,-0.88,72.6453302009,131.87,64.6205501191,12.9873558052,65.9127219018,-19.1794498809,-6.4526441948,20.2358077387,83.8,19.44,86.0253079041,0.0
2021-11-18 09:30:00,56.4850001074,-53.1194096093,77.5385511495,-19.2449998926,-6.4594096093,20.3000983586,75.73,-46.66,88.9504834163,131.9,-19.2449998926,-6.4594096093,20.3000983586,-19.2449998926,-6.4594096093,20.3000983586,0.0,0.0,0.0,0.0,55.8350001074,-8.8794096093,56.5366354853,-19.2449998926,-6.4594096093,20.3000983586,75.08,-2.42,75.118990941,132.03,67.0850001074,-9.2794096093,67.7237379513,-19.2449998926,-6.4594096093,20.3000983586,86.33,-2.8200000000000003,86.3760458692,132.2,54.4750001074,-6.6194096093,54.8756979024,-19.2449998926,-6.4594096093,20.3000983586,73.72,-0.16,73.7201736297,132.03,65.9150001074,9.4605903907,66.5904648557,-19.2449998926,-6.4594096093,20.3000983586,85.16,15.92,86.6352814966,0.0
2021-11-18 10:00:00,56.4761667713,-52.6229403544,77.192818738,-18.4238332287,-6.2129403544,19.4432059776,74.9,-46.41,88.1129848547,131.9,-18.4238332287,-6.2129403544,19.4432059776,-18.4238332287,-6.2129403544,19.4432059776,0.0,0.0,0.0,0.0,55.8361667713,-8.4329403544,56.4693899625,-18.4238332287,-6.2129403544,19.4432059776,74.26,-2.22,74.2931759989,132.03,66.4461667713,-9.1429403544,67.0722478893,-18.4238332287,-6.2129403544,19.4432059776,84.87,-2.93,84.9205617033,132.2,54.5361667713,-6.2529403544,54.8934672724,-18.4238332287,-6.2129403544,19.4432059776,72.96,-0.04,72.9600109649,132.03,65.2561667713,9.8670596456,65.9979254805,-18.4238332287,-6.2129403544,19.4432059776,83.68,16.08,85.2109664304,0.0
2021-11-18 10:30:00,56.7194836075,-52.4680163427,77.2657269405,-17.5705163925,-5.9880163427,18.5628496202,74.29,-46.48,87.6321544868,131.9,-17.5705163925,-5.9880163427,18.5628496202,-17.5705163925,-5.9880163427,18.5628496202,0.0,0.0,0.0,0.0,56.0894836075,-8.0580163427,56.6653491892,-17.5705163925,-5.9880163427,18.5628496202,73.66,-2.07,73.6890799237,132.03,66.4094836075,-8.7480163427,66.9831867184,-17.5705163925,-5.9880163427,18.5628496202,83.98,-2.76,84.0253414156,132.2,54.7494836075,-5.9080163427,55.0673279939,-17.5705163925,-5.9880163427,18.5628496202,72.32,0.08,72.3200442478,132.03,65.2294836075,10.4119836573,66.0552415436,-17.5705163925,-5.9880163427,18.5628496202,82.8,16.4,84.4085303746,0.0
2021-11-18 11:00:00,57.6542503003,-51.6297857169,77.3928120103,-17.2957496997,-5.8597857169,18.2614360422,74.95,-45.77,87.8202448186,132.29,-17.2957496997,-5.8597857169,18.2614360422,-17.2957496997,-5.8597857169,18.2614360422,0.0,0.0,0.0,0.0,57.0042503003,-7.4497857169,57.4889890285,-17.2957496997,-5.8597857169,18.2614360422,74.3,-1.5899999999999999,74.3170108387,132.41,66.8142503003,-8.3497857169,67.3339659066,-17.2957496997,-5.8597857169,18.2614360422,84.11,-2.49,84.14684902,132.63,55.6242503003,-5.2597857169,55.8723774978,-17.2957496997,-5.8597857169,18.2614360422,72.92,0.6000000000000001,72.9224684168,132.41,65.5842503003,11.7402142831,66.6267702869,-17.2957496997,-5.8597857169,18.2614360422,82.88,17.6,84.7281204796,0.0
2021-11-18 11:30:00,57.741950346,-51.3731003762,77.2873099028,-17.208049654,-5.8831003762,18.1859243078,74.95,-45.49,87.6746405753,131.61,-17.208049654,-5.8831003762,18.1859243078,-17.208049654,-5.8831003762,18.1859243078,0.0,0.0,0.0,0.0,57.091950346,-7.4631003762,57.5776750272,-17.208049654,-5.8831003762,18.1859243078,74.3,-1.58,74.3167975629,131.75,67.011950346,-8.3331003762,67.528083425,-17.208049654,-5.8831003762,18.1859243078,84.22,-2.45,84.2556282986,131.97,55.751950346,-5.2831003762,56.0017063755,-17.208049654,-5.8831003762,18.1859243078,72.96,0.6000000000000001,72.9624670636,131.75,65.791950346,12.5568996238,66.9795226804,-17.208049654,-5.8831003762,18.1859243078,83.0,18.44,85.0237237481,0.0
2021-11-18 12:00:00,58.2671005589,-51.6086408006,77.8364105855,-17.0528994411,-5.8586408006,18.031224345,75.32,-45.75,88.1258469463,131.61,-17.0528994411,-5.8586408006,18.031224345,-17.0528994411,-5.8586408006,18.031224345,0.0,0.0,0.0,0.0,57.6071005589,-7.5486408006,58.0995698154,-17.0528994411,-5.8586408006,18.031224345,74.66,-1.69,74.6791249279,131.75,67.2671005589,-8.4186408006,67.791860356,-17.0528994411,-5.8586408006,18.031224345,84.32,-2.56,84.3588525289,131.97,56.2271005589,-5.3786408006,56.483773016,-17.0528994411,-5.8586408006,18.031224345,73.28,0.48,73.2815720355,131.75,66.0271005589,11.4213591994,67.0076522061,-17.0528994411,-5.8586408006,18.031224345,83.08,17.28,84.8580273162,0.0
2021-11-18 12:30:00,59.0360339479,-51.7570955994,78.5114657179,-16.6039660521,-5.9670955994,17.6436367723,75.64,-45.79,88.4202109249,131.78,-16.6039660521,-5.9670955994,17.6436367723,-16.6039660521,-5.9670955994,17.6436367723,0.0,0.0,0.0,0.0,58.3660339479,-7.4970955994,58.8455636495,-16.6039660521,-5.9670955994,17.6436367723,74.97,-1.53,74.9856106196,131.89,68.1460339479,-8.2570955994,68.6444576828,-16.6039660521,-5.9670955994,17.6436367723,84.75,-2.29,84.7809329979,132.12,57.0360339479,-5.2870955994,57.2805599517,-16.6039660521,-5.9670955994,17.6436367723,73.64,0.68,73.6431395311,131.89,66.9160339479,13.8729044006,68.3389572339,-16.6039660521,-5.9670955994,17.6436367723,83.52,19.84,85.8441378313,0.0
2021-11-18 13:00:00,58.3365005605,-51.945718465,78.1121307128,-15.8734994395,-5.8657184650000005,16.9226072923,74.21,-46.08,87.352678837,132.19,-15.8734994395,-5.8657184650000005,16.9226072923,-15.8734994395,-5.8657184650000005,16.9226072923,0.0,0.0,0.0,0.0,57.7065005605,-7.685718465,58.2160671573,-15.8734994395,-5.8657184650000005,16.9226072923,73.58,-1.82,73.6025053921,132.3,67.6165005605,-8.425718465,68.1394443747,-15.8734994395,-5.8657184650000005,16.9226072923,83.49,-2.56,83.5292385934,132.53,56.3665005605,-5.545718465,56.6386562228,-15.8734994395,-5.8657184650000005,16.9226072923,72.24,0.32,72.2407087451,132.3,66.4065005605,10.774281535,67.2748724211,-15.8734994395,-5.8657184650000005,16.9226072923,82.28,16.64,83.9457443829,0.0
2021-11-18 13:30:00,58.5444672181,-52.1528441485,78.405189845,-15.9755327819,-5.8128441485,17.0002001388,74.52,-46.34,87.7532107675,132.29,-15.9755327819,-5.8128441485,17.0002001388,-15.9755327819,-5.8128441485,17.0002001388,0.0,0.0,0.0,0.0,57.9144672181,-7.8528441485,58.4444409194,-15.9755327819,-5.8128441485,17.0002001388,73.89,-2.04,73.9181554153,132.38,67.5044672181,-8.6528441485,68.0567763435,-15.9755327819,-5.8128441485,17.0002001388,83.48,-2.84,83.5282946073,132.6,56.5844672181,-5.6928441485,56.8701187344,-15.9755327819,-5.8128441485,17.0002001388,72.56,0.12,72.5600992282,132.38,66.3044672181,9.2271558515,66.9434296865,-15.9755327819,-5.8128441485,17.0002001388,82.28,15.04,83.643290227,0.0
2021-11-18 14:00:00,57.2332837581,-52.5253661154,77.682448824,-15.5667162419,-5.6553661154,16.5621804257,72.8,-46.87,86.5831213344,132.29,-15.5667162419,-5.6553661154,16.5621804257,-15.5667162419,-5.6553661154,16.5621804257,0.0,0.0,0.0,0.0,56.6432837581,-8.2253661154,57.2373850087,-15.5667162419,-5.6553661154,16.5621804257,72.21,-2.5700000000000003,72.2557194968,132.38,66.3232837581,-9.0853661154,66.9426758198,-15.5667162419,-5.6553661154,16.5621804257,81.89,-3.43,81.9618020788,132.6,55.3132837581,-6.0553661154,55.6437491449,-15.5667162419,-5.6553661154,16.5621804257,70.88,-0.4,70.8811286592,132.38,65.1532837581,13.3446338846,66.5058616814,-15.5667162419,-5.6553661154,16.5621804257,80.72,19.0,82.9259814533,0.0
2021-11-18 14:30:00,56.6352840572,-52.8082084191,77.4355362652,-15.664715942800001,-5.7482084191,16.6860787963,72.3,-47.06,86.2666424523,132.29,-15.664715942800001,-5.7482084191,16.6860787963,-15.664715942800001,-5.7482084191,16.6860787963,0.0,0.0,0.0,0.0,56.0452840572,-8.5382084191,56.6919294791,-15.664715942800001,-5.7482084191,16.6860787963,71.71,-2.79,71.7642543332,132.38,65.7452840572,-9.2982084191,66.3995410795,-15.664715942800001,-5.7482084191,16.6860787963,81.41,-3.55,81.4873646647,132.69,54.7352840572,-6.3882084191,55.1068101747,-15.664715942800001,-5.7482084191,16.6860787963,70.4,-0.64,70.4029090308,132.38,64.5752840572,15.0117915809,66.297218626,-15.664715942800001,-5.7482084191,16.6860787963,80.24,20.76,82.8820559591,0.0
2021-11-18 15:00:00,55.9406671144,-53.253628712,77.2354012626,-15.5093328856,-5.613628712,16.4940059983,71.45,-47.64,85.8759110578,132.15,-15.5093328856,-5.613628712,16.4940059983,-15.5093328856,-5.613628712,16.4940059983,0.0,0.0,0.0,0.0,55.3906671144,-8.793628712,56.0843463838,-15.5093328856,-5.613628712,16.4940059983,70.9,-3.18,70.9712786978,132.26,64.9706671144,-9.563628712,65.670774165,-15.5093328856,-5.613628712,16.4940059983,80.48,-3.95,80.5768757151,132.5,54.1306671144,-6.653628712,54.5380591632,-15.5093328856,-5.613628712,16.4940059983,69.64,-1.04,69.64776521900001,132.26,63.8106671144,14.146371288,65.3599346557,-15.5093328856,-5.613628712,16.4940059983,79.32,19.76,81.7442352708,0.0
2021-11-18 15:30:00,55.5402003461,-53.7861908205,77.3153812476,-16.1397996539,-5.7961908205,17.1490221556,71.68,-47.99,86.2615934237,132.44,-16.1397996539,-5.7961908205,17.1490221556,-16.1397996539,-5.7961908205,17.1490221556,0.0,0.0,0.0,0.0,54.9902003461,-9.2861908205,55.7687679088,-16.1397996539,-5.7961908205,17.1490221556,71.13,-3.49,71.2155671184,132.55,65.0602003461,-9.9361908205,65.8145694896,-16.1397996539,-5.7961908205,17.1490221556,81.2,-4.14,81.3054709106,132.8,53.7002003461,-7.1561908205,54.1749257893,-16.1397996539,-5.7961908205,17.1490221556,69.84,-1.3599999999999999,69.8532404402,132.55,63.9002003461,13.3238091795,65.2744934513,-16.1397996539,-5.7961908205,17.1490221556,80.04,19.12,82.2920166237,0.0
2021-11-18 16:00:00,56.813317115,-53.496719324,78.0362222308,-16.976682885,-6.046719324,18.0213921871,73.79,-47.45,87.7295081486,132.44,-16.976682885,-6.046719324,18.0213921871,-16.976682885,-6.046719324,18.0213921871,0.0,0.0,0.0,0.0,56.193317115,-9.356719324,56.96698241,-16.976682885,-6.046719324,18.0213921871,73.17,-3.31,73.244829169,132.55,66.653317115,-9.996719324,67.3988062185,-16.976682885,-6.046719324,18.0213921871,83.63,-3.95,83.7232309458,132.8,54.903317115,-7.166719324,55.3690897171,-16.976682885,-6.046719324,18.0213921871,71.88,-1.12,71.8887251243,132.55,65.503317115,13.153280676,66.8108774498,-16.976682885,-6.046719324,18.0213921871,82.48,19.2,84.6852431065,0.0
2021-11-18 16:30:00,60.0942669612,-52.4678884176,79.7759377043,-18.7857330388,-6.5378884176,19.8908961781,78.88,-45.93,91.2777042875,131.82,-18.7857330388,-6.5378884176,19.8908961781,-18.7857330388,-6.5378884176,19.8908961781,0.0,0.0,0.0,0.0,59.3342669612,-8.7478884176,59.9756682963,-18.7857330388,-6.5378884176,19.8908961781,78.12,-2.21,78.1512539887,131.97,70.7042669612,-9.3078884176,71.3143053904,-18.7857330388,-6.5378884176,19.8908961781,89.49,-2.77,89.5328598895,132.19,57.9342669612,-6.4978884176000005,58.2975286116,-18.7857330388,-6.5378884176,19.8908961781,76.72,0.04,76.7200104275,131.97,69.4542669612,11.9021115824,70.466697519,-18.7857330388,-6.5378884176,19.8908961781,88.24,18.44,90.1461657532,0.0
2021-11-18 17:00:00,64.3786501626,-50.50955396,81.8280247715,-21.0013498374,-7.18955396,22.1978913669,85.38,-43.32,95.7411447602,131.09,-21.0013498374,-7.18955396,22.1978913669,-21.0013498374,-7.18955396,22.1978913669,0.0,0.0,0.0,0.0,63.4486501626,-7.40955396,63.8798301292,-21.0013498374,-7.18955396,22.1978913669,84.45,-0.22,84.4502865596,131.21,75.9686501626,-8.16955396,76.406658214,-21.0013498374,-7.18955396,22.1978913669,96.97,-0.98,96.9749519206,131.4,61.9986501626,-5.10955396,62.2088431307,-21.0013498374,-7.18955396,22.1978913669,83.0,2.08,83.0260585599,131.21,74.6386501626,12.370446040000001,75.6568307116,-21.0013498374,-7.18955396,22.1978913669,95.64,19.56,97.6196865391,0.0
2021-11-18 17:30:00,65.3699167446,-50.3470080256,82.5108915981,-21.990083255400002,-7.5070080256,23.2361556863,87.36,-42.84,97.2986906387,130.11,-21.990083255400002,-7.5070080256,23.2361556863,-21.990083255400002,-7.5070080256,23.2361556863,0.0,0.0,0.0,0.0,64.3799167446,-7.4670080256,64.8114950367,-21.990083255400002,-7.5070080256,23.2361556863,86.37,0.04,86.3700092625,130.2,77.4499167446,-7.5270080256,77.814815129,-21.990083255400002,-7.5070080256,23.2361556863,99.44,-0.02,99.4400020113,130.37,62.8899167446,-5.1070080256,63.0969346253,-21.990083255400002,-7.5070080256,23.2361556863,84.88,2.4,84.9139234755,130.2,76.0499167446,14.6129919744,77.4411348787,-21.990083255400002,-7.5070080256,23.2361556863,98.04,22.12,100.5044078635,0.0
2021-11-18 18:00:00,65.0906501657,-50.1093058614,82.1445997793,-21.8393498343,-7.4993058614,23.0910543195,86.93,-42.61,96.8113474754,129.89,-21.8393498343,-7.4993058614,23.0910543195,-21.8393498343,-7.4993058614,23.0910543195,0.0,0.0,0.0,0.0,64.1406501657,-7.3993058614,64.5660338794,-21.8393498343,-7.4993058614,23.0910543195,85.98,0.1,85.980058153,129.98,76.9606501657,-7.7193058614000005,77.3468121962,-21.8393498343,-7.4993058614,23.0910543195,98.8,-0.22,98.800244939,130.04,62.6406501657,-5.0593058614,62.8446308684,-21.8393498343,-7.4993058614,23.0910543195,84.48,2.44,84.5152293968,129.98,75.6006501657,14.3406941386,76.9487739594,-21.8393498343,-7.4993058614,23.0910543195,97.44,21.84,99.8575946035,0.0
2021-11-18 18:30:00,64.1154334712,-50.8005708254,81.8015085765,-21.3545665288,-7.3505708254,22.5842512183,85.47,-43.45,95.8802555274,129.45,-21.3545665288,-7.3505708254,22.5842512183,-21.3545665288,-7.3505708254,22.5842512183,0.0,0.0,0.0,0.0,63.1854334712,-8.0605708254,63.6975023449,-21.3545665288,-7.3505708254,22.5842512183,84.54,-0.71,84.5429813763,129.56,75.5454334712,-8.6805708254,76.0425198702,-21.3545665288,-7.3505708254,22.5842512183,96.9,-1.33,96.9091270211,129.65,61.7254334712,-5.7505708254,61.9927270092,-21.3545665288,-7.3505708254,22.5842512183,83.08,1.6,83.0954054085,129.56,74.1654334712,8.7694291746,74.6820889506,-21.3545665288,-7.3505708254,22.5842512183,95.52,16.12,96.8706601609,0.0
2021-11-18 19:00:00,62.5249833707,-52.1202905044,81.3996205628,-20.4650166293,-7.0502905044,21.6454037115,82.99,-45.07,94.4385779224,129.45,-20.4650166293,-7.0502905044,21.6454037115,-20.4650166293,-7.0502905044,21.6454037115,0.0,0.0,0.0,0.0,61.6749833707,-8.8602905044,62.3081721895,-20.4650166293,-7.0502905044,21.6454037115,82.14,-1.81,82.1599397517,129.56,73.5749833707,-9.7702905044,74.2208646847,-20.4650166293,-7.0502905044,21.6454037115,94.04,-2.7199999999999998,94.0793282289,129.72,60.2949833707,-6.6102905044,60.6562524413,-20.4650166293,-7.0502905044,21.6454037115,80.76,0.44,80.7611986043,129.56,72.2949833707,13.1897094956,73.4883191885,-20.4650166293,-7.0502905044,21.6454037115,92.76,20.24,94.9424836414,0.0
2021-11-18 19:30:00,60.4247833526,-53.8478084277,80.9366475441,-19.7252166474,-6.7678084277,20.8539541263,80.15,-47.08,92.954552874,131.18,-19.7252166474,-6.7678084277,20.8539541263,-19.7252166474,-6.7678084277,20.8539541263,0.0,0.0,0.0,0.0,59.6547833526,-10.0378084277,60.4933944731,-19.7252166474,-6.7678084277,20.8539541263,79.38,-3.27,79.4473240581,131.29,71.1447833526,-10.6478084277,71.937167185,-19.7252166474,-6.7678084277,20.8539541263,90.87,-3.88,90.9527970983,131.51,58.3147833526,-7.7678084277,58.8298632094,-19.7252166474,-6.7678084277,20.8539541263,78.04,-1.0,78.0464067078,131.29,69.9147833526,11.2321915723,70.8112918874,-19.7252166474,-6.7678084277,20.8539541263,89.64,18.0,91.4293694608,0.0
2021-11-18 20:00:00,57.5961667644,-55.2808667755,79.8329046033,-18.6738332356,-6.4608667754999995,19.7599303441,76.27,-48.82,90.5566413909,131.18,-18.6738332356,-6.4608667754999995,19.7599303441,-18.6738332356,-6.4608667754999995,19.7599303441,0.0,0.0,0.0,0.0,56.9561667644,-10.8208667755,57.9749608906,-18.6738332356,-6.4608667754999995,19.7599303441,75.63,-4.36,75.7555707523,131.29,67.9061667644,-11.9308667755,68.946305678,-18.6738332356,-6.4608667754999995,19.7599303441,86.58,-5.47,86.752621286,131.51,55.6861667644,-8.6208667755,56.349520964,-18.6738332356,-6.4608667754999995,19.7599303441,74.36,-2.16,74.3913650903,131.29,66.8061667644,10.8991332245,67.6894011112,-18.6738332356,-6.4608667754999995,19.7599303441,85.48,17.36,87.2249964173,0.0
2021-11-18 20:30:00,54.4779667304,-56.8065272057,78.7072448524,-17.8820332696,-6.1565272057,18.9121638394,72.36,-50.65,88.325489526,132.16,-17.8820332696,-6.1565272057,18.9121638394,-17.8820332696,-6.1565272057,18.9121638394,0.0,0.0,0.0,0.0,53.9479667304,-11.8465272057,55.23335334,-17.8820332696,-6.1565272057,18.9121638394,71.83,-5.69,72.0550137048,132.28,64.2079667304,-13.5865272057,65.6296938372,-17.8820332696,-6.1565272057,18.9121638394,82.09,-7.43,82.425560356,132.55,52.7579667304,-9.6765272057,53.6380297204,-17.8820332696,-6.1565272057,18.9121638394,70.64,-3.52,70.7276466454,132.28,63.1979667304,9.0034727943,63.8360832227,-17.8820332696,-6.1565272057,18.9121638394,81.08,15.16,82.4851016851,0.0
2021-11-18 21:00:00,51.7958334418,-57.9465351251,77.7213567492,-17.1041665582,-5.8865351251,18.0887757858,68.9,-52.06,86.3565492595,132.94,-17.1041665582,-5.8865351251,18.0887757858,-17.1041665582,-5.8865351251,18.0887757858,0.0,0.0,0.0,0.0,51.3658334418,-12.5665351251,52.8806831482,-17.1041665582,-5.8865351251,18.0887757858,68.47,-6.68,68.7950819463,133.01,61.0958334418,-15.0365351251,62.9189816551,-17.1041665582,-5.8865351251,18.0887757858,78.2,-9.15,78.7334903329,133.43,50.2158334418,-10.4065351251,51.2828031757,-17.1041665582,-5.8865351251,18.0887757858,67.32,-4.52,67.4715703093,133.01,60.1758334418,5.5934648749,60.4352362428,-17.1041665582,-5.8865351251,18.0887757858,77.28,11.48,78.1280282613,0.0
2021-11-18 21:30:00,48.84378342,-60.1867271595,77.5123042165,-15.98621658,-5.5167271595,16.9113393643,64.83,-54.67,84.804114287,133.59,-15.98621658,-5.5167271595,16.9113393643,-15.98621658,-5.5167271595,16.9113393643,0.0,0.0,0.0,0.0,48.53378342,-14.1267271595,50.5479233332,-15.98621658,-5.5167271595,16.9113393643,64.52,-8.61,65.0919541879,133.7,57.87378342,-16.3167271595,60.1299458885,-15.98621658,-5.5167271595,16.9113393643,73.86,-10.8,74.6454258478,134.18,47.45378342,-12.0767271595,48.9664058285,-15.98621658,-5.5167271595,16.9113393643,63.44,-6.5600000000000005,63.7782658905,133.7,56.97378342,8.7232728405,57.6377262411,-15.98621658,-5.5167271595,16.9113393643,72.96,14.24,74.336661211,0.0
2021-11-18 22:00:00,45.5087168054,-61.1589207862,76.2329121641,-14.7312831946,-5.1189207862,15.5953215605,60.24,-56.04,82.2759940687,134.66,-14.7312831946,-5.1189207862,15.5953215605,-14.7312831946,-5.1189207862,15.5953215605,0.0,0.0,0.0,0.0,45.3187168054,-15.3989207862,47.8634814266,-14.7312831946,-5.1189207862,15.5953215605,60.05,-10.28,60.923566048,134.8,53.8987168054,-18.0689207862,56.8467903373,-14.7312831946,-5.1189207862,15.5953215605,68.63,-12.95,69.8411010795,135.29,44.2687168054,-13.3989207862,46.2520309374,-14.7312831946,-5.1189207862,15.5953215605,59.0,-8.28,59.5781704989,134.8,53.0287168054,5.8410792138000005,53.3494424752,-14.7312831946,-5.1189207862,15.5953215605,67.76,10.96,68.6406526775,0.0
2021-11-18 22:30:00,42.4062167719,-62.1521392396,75.2407843723,-13.4937832281,-4.7421392396,14.3027993894,55.9,-57.41,80.1293834994,134.27,-13.4937832281,-4.7421392396,14.3027993894,-13.4937832281,-4.7421392396,14.3027993894,0.0,0.0,0.0,0.0,42.3162167719,-16.4121392396,45.3874488852,-13.4937832281,-4.7421392396,14.3027993894,55.81,-11.67,57.0170588508,134.38,50.2462167719,-18.9221392396,53.6910574798,-13.4937832281,-4.7421392396,14.3027993894,63.74,-14.18,65.2982388736,134.92,41.2262167719,-14.4621392396,43.6892941201,-13.4937832281,-4.7421392396,14.3027993894,54.72,-9.72,55.5765849976,134.38,49.4262167719,6.6578607604,49.8726178809,-13.4937832281,-4.7421392396,14.3027993894,62.92,11.4,63.9444008495,0.0
2021-11-18 23:00:00,39.2844500634,-62.8912263736,74.1523726631,-12.2755499366,-4.3212263736,13.0139203785,51.56,-58.57,78.0312661694,134.27,-12.2755499366,-4.3212263736,13.0139203785,-12.2755499366,-4.3212263736,13.0139203785,0.0,0.0,0.0,0.0,39.3244500634,-16.7412263736,42.7396892043,-12.2755499366,-4.3212263736,13.0139203785,51.6,-12.42,53.0736883964,134.38,46.4644500634,-19.3612263736,50.3368871344,-12.2755499366,-4.3212263736,13.0139203785,58.74,-15.04,60.6348843489,134.92,38.2844500634,-14.8812263736,41.0749317107,-12.2755499366,-4.3212263736,13.0139203785,50.56,-10.56,51.6510135428,134.38,45.6444500634,6.5587736264,46.1132663457,-12.2755499366,-4.3212263736,13.0139203785,57.92,10.88,58.933019607,0.0
2021-11-18 23:30:00,36.742966719500004,-62.9045569135,72.8493574703,-11.1470332805,-3.9345569135,11.8210443304,47.89,-58.97,75.9665255228,134.73,-11.1470332805,-3.9345569135,11.8210443304,-11.1470332805,-3.9345569135,11.8210443304,0.0,0.0,0.0,0.0,36.8729667195,-16.7145569135,40.4844672376,-11.1470332805,-3.9345569135,11.8210443304,48.02,-12.78,49.6915365027,134.83,43.3129667195,-20.7945569135,48.0460891569,-11.1470332805,-3.9345569135,11.8210443304,54.46,-16.86,57.0100973513,135.45,35.8129667195,-14.9345569135,38.8021851892,-11.1470332805,-3.9345569135,11.8210443304,46.96,-11.0,48.2311268788,134.83,42.5329667195,3.6654430865,42.6906164278,-11.1470332805,-3.9345569135,11.8210443304,53.68,7.6,54.2153336244,0.0
2021-11-19 00:00:00,34.8884834418,-63.7444527463,72.667472316,-10.3015165582,-3.6744527463,10.937222974,45.19,-60.07,75.1700804842,134.85,-10.3015165582,-3.6744527463,10.937222974,-10.3015165582,-3.6744527463,10.937222974,0.0,0.0,0.0,0.0,35.0984834418,-17.3344527463,39.1457123058,-10.3015165582,-3.6744527463,10.937222974,45.4,-13.66,47.4105009465,134.96,41.1284834418,-20.6044527463,46.0010393708,-10.3015165582,-3.6744527463,10.937222974,51.43,-16.93,54.1448963431,135.73,34.0584834418,-15.5944527463,37.4588741263,-10.3015165582,-3.6744527463,10.937222974,44.36,-11.92,45.9336042566,134.96,40.2984834418,5.3655472537,40.6541125231,-10.3015165582,-3.6744527463,10.937222974,50.6,9.04,51.4011828658,0.0
