Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-11-19 00:30:00,41.8169334988,-63.2947249803,75.8609131079,-5.2030665012,-3.7247249803,6.3988653053,47.02,-59.57,75.8911411167,135.18,-5.2030665012,-3.7247249803,6.3988653053,-5.2030665012,-3.7247249803,6.3988653053,0.0,0.0,0.0,0.0,41.9569334988,-17.4147249803,45.4274907381,-5.2030665012,-3.7247249803,6.3988653053,47.16,-13.69,49.1068396458,135.29,48.0769334988,-20.4347249803,52.239539811,-5.2030665012,-3.7247249803,6.3988653053,53.28,-16.71,55.8388977327,135.98,40.9169334988,-15.6447249803,43.8058542509,-5.2030665012,-3.7247249803,6.3988653053,46.12,-11.92,47.6354993676,135.29,47.2369334988,5.8752750197,47.6009111564,-5.2030665012,-3.7247249803,6.3988653053,52.44,9.6,53.3114771883,0.0
2021-11-19 01:00:00,41.6214168156,-63.5571990957,75.9727575822,-6.4285831844,-4.1471990957,7.6502249704,48.05,-59.41,76.4091002434,134.45,-6.4285831844,-4.1471990957,7.6502249704,-6.4285831844,-4.1471990957,7.6502249704,0.0,0.0,0.0,0.0,41.7514168156,-17.5471990957,45.2889059508,-6.4285831844,-4.1471990957,7.6502249704,48.18,-13.4,50.0087232391,134.58,48.6714168156,-20.3471990957,52.7533442152,-6.4285831844,-4.1471990957,7.6502249704,55.1,-16.2,57.4321338625,135.2,40.6514168156,-15.7471990957,43.5948617211,-6.4285831844,-4.1471990957,7.6502249704,47.08,-11.6,48.4880026398,134.58,47.8514168156,1.4528009043,47.8734657376,-6.4285831844,-4.1471990957,7.6502249704,54.28,5.6,54.568107902,0.0
2021-11-19 01:30:00,40.0046834362,-64.4940685935,75.8937387442,-6.5053165638,-4.1540685935,7.7185121283,46.51,-60.34,76.1846159011,134.66,-6.5053165638,-4.1540685935,7.7185121283,-6.5053165638,-4.1540685935,7.7185121283,0.0,0.0,0.0,0.0,40.1746834362,-18.0540685935,44.0449155066,-6.5053165638,-4.1540685935,7.7185121283,46.68,-13.9,48.7055684701,134.77,47.1146834362,-20.8140685935,51.5074639903,-6.5053165638,-4.1540685935,7.7185121283,53.62,-16.66,56.1485529644,135.37,39.1346834362,-16.2740685935,42.3835906483,-6.5053165638,-4.1540685935,7.7185121283,45.64,-12.12,47.221859345,134.77,46.2946834362,4.1659314065,46.481745868,-6.5053165638,-4.1540685935,7.7185121283,52.8,8.32,53.4514957695,0.0
2021-11-19 02:00:00,38.4111500931,-64.8389604667,75.3625055706,-6.3788499069,-4.0289604667,7.5446834643,44.79,-60.81,75.5248316781,135.4,-6.3788499069,-4.0289604667,7.5446834643,-6.3788499069,-4.0289604667,7.5446834643,0.0,0.0,0.0,0.0,38.6311500931,-18.3589604667,42.7716867441,-6.3788499069,-4.0289604667,7.5446834643,45.01,-14.33,47.2360984841,135.51,45.3711500931,-21.2089604667,50.0835428544,-6.3788499069,-4.0289604667,7.5446834643,51.75,-17.18,54.5271941328,136.11,37.6211500931,-16.6289604667,41.1323870026,-6.3788499069,-4.0289604667,7.5446834643,44.0,-12.6,45.7685481526,135.51,44.5811500931,4.2910395333,44.7871852643,-6.3788499069,-4.0289604667,7.5446834643,50.96,8.32,51.6347170032,0.0
2021-11-19 02:30:00,37.7986500649,-65.0225793308,75.210862045,-6.0913499351,-3.9325793308,7.2504982051999995,43.89,-61.09,75.2218066786,135.4,-6.0913499351,-3.9325793308,7.2504982051999995,-6.0913499351,-3.9325793308,7.2504982051999995,0.0,0.0,0.0,0.0,38.0386500649,-18.5125793308,42.3043081995,-6.0913499351,-3.9325793308,7.2504982051999995,44.13,-14.58,46.4761584041,135.51,44.5486500649,-21.4925793308,49.4622400311,-6.0913499351,-3.9325793308,7.2504982051999995,50.64,-17.56,53.5981641477,136.11,36.9886500649,-16.8125793308,40.6303218961,-6.0913499351,-3.9325793308,7.2504982051999995,43.08,-12.88,44.9642168841,135.51,43.7486500649,4.2274206692,43.9524227776,-6.0913499351,-3.9325793308,7.2504982051999995,49.84,8.16,50.503576111,0.0
2021-11-19 03:00:00,36.7892001204,-65.1632117918,74.8310725336,-5.5207998796,-3.7932117918,6.6983346444,42.31,-61.37,74.5413509403,135.4,-5.5207998796,-3.7932117918,6.6983346444,-5.5207998796,-3.7932117918,6.6983346444,0.0,0.0,0.0,0.0,37.0792001204,-18.1232117918,41.2712719361,-5.5207998796,-3.7932117918,6.6983346444,42.6,-14.33,44.9456215888,135.51,43.2692001204,-21.9632117918,48.5242862006,-5.5207998796,-3.7932117918,6.6983346444,48.79,-18.17,52.0635477085,136.22,36.0792001204,-16.4332117918,39.64541753,-5.5207998796,-3.7932117918,6.6983346444,41.6,-12.64,43.4779208335,135.51,42.5592001204,3.0467882082,42.668119636,-5.5207998796,-3.7932117918,6.6983346444,48.08,6.84,48.5641019684,0.0
2021-11-19 03:30:00,36.1614501301,-63.1807217539,72.7973493807,-5.0785498699,-3.6507217539,6.2545533897,41.24,-59.53,72.4193240786,136.23,-5.0785498699,-3.6507217539,6.2545533897,-5.0785498699,-3.6507217539,6.2545533897,0.0,0.0,0.0,0.0,36.4514501301,-16.4207217539,39.9793486628,-5.0785498699,-3.6507217539,6.2545533897,41.53,-12.77,43.4489792745,136.33,42.2314501301,-16.7607217539,45.4358577976,-5.0785498699,-3.6507217539,6.2545533897,47.31,-13.11,49.0928528403,137.07,35.4014501301,-14.7307217539,38.3439282639,-5.0785498699,-3.6507217539,6.2545533897,40.48,-11.08,41.9689980819,136.33,41.2014501301,-9.0907217539,42.1924248513,-5.0785498699,-3.6507217539,6.2545533897,46.28,-5.44,46.5986265892,0.0
2021-11-19 04:00:00,35.8658834156,-60.3147809606,70.1728893199,-4.6441165844,-3.5247809606000002,5.8302572559,40.51,-56.79,69.757897044,135.87,-4.6441165844,-3.5247809606000002,5.8302572559,-4.6441165844,-3.5247809606000002,5.8302572559,0.0,0.0,0.0,0.0,36.1358834156,-13.3347809606,38.5177680232,-4.6441165844,-3.5247809606000002,5.8302572559,40.78,-9.81,41.943348698,135.98,41.1258834156,-8.0347809606,41.9034126509,-4.6441165844,-3.5247809606000002,5.8302572559,45.77,-4.51,45.9916622879,136.36,35.0358834156,-11.6847809606,36.9330100697,-4.6441165844,-3.5247809606000002,5.8302572559,39.68,-8.16,40.510344358,135.98,39.7558834156,-27.4047809606,48.2861500397,-4.6441165844,-3.5247809606000002,5.8302572559,44.4,-23.88,50.4144265067,0.0
2021-11-19 04:30:00,35.8276000425,-59.9403373915,69.8316616687,-4.5323999575,-3.4803373915,5.7144901552,40.36,-56.46,69.4021699949,136.35,-4.5323999575,-3.4803373915,5.7144901552,-4.5323999575,-3.4803373915,5.7144901552,0.0,0.0,0.0,0.0,36.0876000425,-13.4103373915,38.4987275865,-4.5323999575,-3.4803373915,5.7144901552,40.62,-9.93,41.8161368374,136.45,40.9976000425,-8.2703373915,41.8234586065,-4.5323999575,-3.4803373915,5.7144901552,45.53,-4.79,45.7812734642,136.27,34.9876000425,-11.7603373915,36.9112136389,-4.5323999575,-3.4803373915,5.7144901552,39.52,-8.28,40.3780732576,136.45,39.5876000425,-27.8003373915,48.3739272357,-4.5323999575,-3.4803373915,5.7144901552,44.12,-24.32,50.3789321046,0.0
2021-11-19 05:00:00,35.822833392,-59.9426272241,69.8311817941,-4.637166608,-3.4826272241,5.799310867,40.46,-56.46,69.4603714358,135.65,-4.637166608,-3.4826272241,5.799310867,-4.637166608,-3.4826272241,5.799310867,0.0,0.0,0.0,0.0,36.082833392,-13.4326272241,38.5020303326,-4.637166608,-3.4826272241,5.799310867,40.72,-9.95,41.9180259554,135.76,40.972833392,-8.2626272241,41.7976564512,-4.637166608,-3.4826272241,5.799310867,45.61,-4.78,45.8597917571,135.59,34.962833392,-11.762627224100001,36.8884686319,-4.637166608,-3.4826272241,5.799310867,39.6,-8.28,40.4563765061,135.76,39.562833392,-27.6826272241,48.2860811832,-4.637166608,-3.4826272241,5.799310867,44.2,-24.2,50.391269085,0.0
2021-11-19 05:30:00,36.9579167274,-59.2354855761,69.8192692619,-5.1920832726,-3.6854855761,6.3671447794,42.15,-55.55,69.7310906268,135.65,-5.1920832726,-3.6854855761,6.3671447794,-5.1920832726,-3.6854855761,6.3671447794,0.0,0.0,0.0,0.0,37.1679167274,-13.4054855761,39.5115309421,-5.1920832726,-3.6854855761,6.3671447794,42.36,-9.72,43.4608789603,135.76,42.5479167274,-7.6154855761,43.2240770683,-5.1920832726,-3.6854855761,6.3671447794,47.74,-3.93,47.9014874508,135.59,36.0079167274,-11.7254855761,37.8689461042,-5.1920832726,-3.6854855761,6.3671447794,41.2,-8.04,41.9771556921,135.76,41.0079167274,-25.5654855761,48.3243550093,-5.1920832726,-3.6854855761,6.3671447794,46.2,-21.88,51.1192175214,0.0
2021-11-19 06:00:00,38.7412834333,-58.9615465009,70.5503437826,-5.9787165667,-3.9215465009,7.1500754363,44.72,-55.04,70.9174167606,134.55,-5.9787165667,-3.9215465009,7.1500754363,-5.9787165667,-3.9215465009,7.1500754363,0.0,0.0,0.0,0.0,38.9012834333,-12.8415465009,40.9660245727,-5.9787165667,-3.9215465009,7.1500754363,44.88,-8.92,45.7578495998,134.66,44.7312834333,-6.6915465009,45.2290228964,-5.9787165667,-3.9215465009,7.1500754363,50.71,-2.77,50.7855983523,134.39,37.7812834333,-11.1215465009,39.3841868576,-5.9787165667,-3.9215465009,7.1500754363,43.76,-7.2,44.3483663735,134.66,43.1812834333,-24.0415465009,49.4228610776,-5.9787165667,-3.9215465009,7.1500754363,49.16,-20.12,53.1179818894,0.0
2021-11-19 06:30:00,42.9861666618,-57.1872712502,71.5415579738,-7.6238333382,-4.4472712502,8.8261575071,50.61,-52.74,73.0950046173,135.02,-7.6238333382,-4.4472712502,8.8261575071,-7.6238333382,-4.4472712502,8.8261575071,0.0,0.0,0.0,0.0,42.9561666618,-11.9172712502,44.5786227729,-7.6238333382,-4.4472712502,8.8261575071,50.58,-7.47,51.1286348341,135.13,49.7461666618,-5.1572712502,50.0127838087,-7.6238333382,-4.4472712502,8.8261575071,57.37,-0.71,57.374393243,134.81,41.7361666618,-10.1272712502,42.9472843216,-7.6238333382,-4.4472712502,8.8261575071,49.36,-5.68,49.6857323585,135.13,47.9761666618,-21.9272712502,52.7495762262,-7.6238333382,-4.4472712502,8.8261575071,55.6,-17.48,58.2830198257,0.0
2021-11-19 07:00:00,47.0725833393,-55.628408331,72.8721340135,-9.3974166607,-4.978408331,10.6346598161,56.47,-50.65,75.8569930857,133.71,-9.3974166607,-4.978408331,10.6346598161,-9.3974166607,-4.978408331,10.6346598161,0.0,0.0,0.0,0.0,46.8825833393,-10.888408331,48.1303860004,-9.3974166607,-4.978408331,10.6346598161,56.28,-5.91,56.5894557316,133.82,54.5725833393,-3.508408331,54.6852428114,-9.3974166607,-4.978408331,10.6346598161,63.97,1.47,63.9868877193,133.39,45.6425833393,-8.978408331,46.5172788332,-9.3974166607,-4.978408331,10.6346598161,55.04,-4.0,55.1851574248,133.82,52.6425833393,-21.978408331,57.0464022827,-9.3974166607,-4.978408331,10.6346598161,62.04,-17.0,64.32698967,0.0
2021-11-19 07:30:00,52.1613000105,-53.2321315299,74.528256695,-11.5486999895,-5.6621315299,12.8620451294,63.71,-47.57,79.5101817379,132.89,-11.5486999895,-5.6621315299,12.8620451294,-11.5486999895,-5.6621315299,12.8620451294,0.0,0.0,0.0,0.0,51.7713000105,-8.9621315299,52.5412914414,-11.5486999895,-5.6621315299,12.8620451294,63.32,-3.3,63.4059334763,133.01,60.8213000105,-1.3021315299,60.8352371696,-11.5486999895,-5.6621315299,12.8620451294,72.37,4.36,72.5012172312,132.49,50.4513000105,-6.9821315299,50.9321493111,-11.5486999895,-5.6621315299,12.8620451294,62.0,-1.32,62.0140500209,133.01,58.6513000105,-19.1021315299,61.6835992943,-11.5486999895,-5.6621315299,12.8620451294,70.2,-13.44,71.4749858342,0.0
2021-11-19 08:00:00,55.6098166507,-50.9361428433,75.4118184085,-12.6001833493,-5.9861428433,13.9498575827,68.21,-44.95,81.6890849502,132.2,-12.6001833493,-5.9861428433,13.9498575827,-12.6001833493,-5.9861428433,13.9498575827,0.0,0.0,0.0,0.0,55.0898166507,-7.0561428433,55.539869017,-12.6001833493,-5.9861428433,13.9498575827,67.69,-1.07,67.6984564078,132.32,64.7898166507,0.6038571567000001,64.7926306388,-12.6001833493,-5.9861428433,13.9498575827,77.39,6.59,77.6700727436,131.7,53.7198166507,-5.0261428433,53.9544327453,-12.6001833493,-5.9861428433,13.9498575827,66.32,0.96,66.3269477663,132.32,62.4398166507,-18.7861428433,65.2046767211,-12.6001833493,-5.9861428433,13.9498575827,75.04,-12.8,76.1238569701,0.0
2021-11-19 08:30:00,58.0397833266,-49.8107466019,76.4835075401,-13.3802166734,-6.2207466019,14.755605257500001,71.42,-43.59,83.6714079002,131.62,-13.3802166734,-6.2207466019,14.755605257500001,-13.3802166734,-6.2207466019,14.755605257500001,0.0,0.0,0.0,0.0,57.4397833266,-6.1007466019,57.762858462,-13.3802166734,-6.2207466019,14.755605257500001,70.82,0.12,70.8201016661,131.71,67.4497833266,2.8392533981,67.509515112,-13.3802166734,-6.2207466019,14.755605257500001,80.83,9.06,81.336169691,131.08,56.0197833266,-3.9807466019,56.161040477,-13.3802166734,-6.2207466019,14.755605257500001,69.4,2.24,69.4361404457,131.71,65.0197833266,-17.5407466019,67.344264902,-13.3802166734,-6.2207466019,14.755605257500001,78.4,-11.32,79.213019132,0.0
2021-11-19 09:00:00,59.2832833522,-48.623829085,76.6732315734,-13.5367166478,-6.273829085,14.919907137500001,72.82,-42.35,84.2393904299,131.29,-13.5367166478,-6.273829085,14.919907137500001,-13.5367166478,-6.273829085,14.919907137500001,0.0,0.0,0.0,0.0,58.6432833522,-5.123829085,58.8666994728,-13.5367166478,-6.273829085,14.919907137500001,72.18,1.15,72.1891605437,131.4,68.7032833522,3.406170915,68.7876670899,-13.5367166478,-6.273829085,14.919907137500001,82.24,9.68,82.8077291079,130.61,57.1832833522,-3.033829085,57.263705904,-13.5367166478,-6.273829085,14.919907137500001,70.72,3.24,70.7941805518,131.4,66.1832833522,-17.273829085,68.4003813333,-13.5367166478,-6.273829085,14.919907137500001,79.72,-11.0,80.4753278962,0.0
2021-11-19 09:30:00,60.6612333366,-47.8926361496,77.2883550561,-13.5687666634,-6.3326361496,14.973767374,74.23,-41.56,85.0724779232,130.93,-13.5687666634,-6.3326361496,14.973767374,-13.5687666634,-6.3326361496,14.973767374,0.0,0.0,0.0,0.0,59.9812333366,-4.1926361496,60.1275856031,-13.5687666634,-6.3326361496,14.973767374,73.55,2.14,73.5811259767,131.04,70.2512333366,4.0073638504,70.3654371857,-13.5687666634,-6.3326361496,14.973767374,83.82,10.34,84.4553609903,130.29,58.5512333366,-2.0526361496,58.5872020188,-13.5687666634,-6.3326361496,14.973767374,72.12,4.28,72.2468878222,131.04,67.7512333366,-15.8126361496,69.5720423779,-13.5687666634,-6.3326361496,14.973767374,81.32,-9.48,81.8707078264,0.0
2021-11-19 10:00:00,60.9495333065,-47.7608186725,77.4334644101,-13.4204666935,-6.2608186725,14.8090099845,74.37,-41.5,85.1654090579,131.28,-13.4204666935,-6.2608186725,14.8090099845,-13.4204666935,-6.2608186725,14.8090099845,0.0,0.0,0.0,0.0,60.2695333065,-4.2808186725,60.4213708342,-13.4204666935,-6.2608186725,14.8090099845,73.69,1.98,73.7165958248,131.39,70.4695333065,3.7691813275,70.5702618127,-13.4204666935,-6.2608186725,14.8090099845,83.89,10.03,84.4874724441,130.68,58.8195333065,-2.1408186725,58.8584794484,-13.4204666935,-6.2608186725,14.8090099845,72.24,4.12,72.3573907766,131.39,67.8995333065,-17.6208186725,70.1486983053,-13.4204666935,-6.2608186725,14.8090099845,81.32,-11.36,82.1096340267,0.0
2021-11-19 10:30:00,61.3598833081,-48.4610348004,78.1889197617,-13.0401166919,-6.1210348004,14.4052667579,74.4,-42.34,85.6039461707,131.04,-13.0401166919,-6.1210348004,14.4052667579,-13.0401166919,-6.1210348004,14.4052667579,0.0,0.0,0.0,0.0,60.6698833081,-4.3310348004,60.8242764285,-13.0401166919,-6.1210348004,14.4052667579,73.71,1.79,73.7317312966,131.15,70.8098833081,4.7589651996,70.9696225428,-13.0401166919,-6.1210348004,14.4052667579,83.85,10.88,84.5529236632,130.44,59.2398833081,-2.1610348004,59.2792868189,-13.0401166919,-6.1210348004,14.4052667579,72.28,3.96,72.3883968603,131.15,68.3198833081,-13.3610348004,69.6141056551,-13.0401166919,-6.1210348004,14.4052667579,81.36,-7.24,81.6814985171,0.0
2021-11-19 11:00:00,61.3203333089,-48.4019474567,78.1212633968,-12.4196666911,-5.8919474567000005,13.7463873636,73.74,-42.51,85.1157312134,132.1,-12.4196666911,-5.8919474567000005,13.7463873636,-12.4196666911,-5.8919474567000005,13.7463873636,0.0,0.0,0.0,0.0,60.6603333089,-4.3319474567,60.8148156777,-12.4196666911,-5.8919474567000005,13.7463873636,73.08,1.56,73.09664835,132.19,70.6503333089,5.2480525433,70.8449832533,-12.4196666911,-5.8919474567000005,13.7463873636,83.07,11.14,83.8136295599,131.4,59.2603333089,-2.2119474567,59.3016004458,-12.4196666911,-5.8919474567000005,13.7463873636,71.68,3.68,71.7744021222,132.19,68.1003333089,-11.2119474567,69.0171222419,-12.4196666911,-5.8919474567000005,13.7463873636,80.52,-5.32,80.6955562593,0.0
2021-11-19 11:30:00,61.8223499762,-48.1106263865,78.3366793263,-11.9176500238,-5.8506263865,13.276302618,73.74,-42.26,84.9911477743,131.92,-11.9176500238,-5.8506263865,13.276302618,-11.9176500238,-5.8506263865,13.276302618,0.0,0.0,0.0,0.0,61.1623499762,-3.8906263865,61.2859692612,-11.9176500238,-5.8506263865,13.276302618,73.08,1.96,73.1062788001,132.04,70.8523499762,5.6293736135,71.0756311574,-11.9176500238,-5.8506263865,13.276302618,82.77,11.48,83.5623318248,131.18,59.7623499762,-1.7306263865,59.7874028735,-11.9176500238,-5.8506263865,13.276302618,71.68,4.12,71.7983063867,132.04,68.3623499762,-12.2906263865,69.4584076353,-11.9176500238,-5.8506263865,13.276302618,80.28,-6.44,80.5378917032,0.0
2021-11-19 12:00:00,61.9399999921,-47.9074638297,78.305100023,-11.7600000079,-5.7674638297000005,13.098138769,73.7,-42.14,84.8968173726,132.17,-11.7600000079,-5.7674638297000005,13.098138769,-11.7600000079,-5.7674638297000005,13.098138769,0.0,0.0,0.0,0.0,61.2899999921,-3.8974638297,61.4137958714,-11.7600000079,-5.7674638297000005,13.098138769,73.05,1.87,73.0739310562,132.31,70.9199999921,5.4325361703,71.1277642564,-11.7600000079,-5.7674638297000005,13.098138769,82.68,11.2,83.4351388805,131.44,59.8799999921,-1.7674638297,59.9060792194,-11.7600000079,-5.7674638297000005,13.098138769,71.64,4.0,71.7515825609,132.31,68.4399999921,-11.8474638297,69.4578721104,-11.7600000079,-5.7674638297000005,13.098138769,80.2,-6.08,80.4301336565,0.0
2021-11-19 12:30:00,61.6419999948,-48.0032444754,78.1284048444,-11.1680000052,-5.8332444754,12.5996414721,72.81,-42.17,84.1403886371,131.85,-11.1680000052,-5.8332444754,12.5996414721,-11.1680000052,-5.8332444754,12.5996414721,0.0,0.0,0.0,0.0,61.0019999948,-4.0132444754,61.1338706004,-11.1680000052,-5.8332444754,12.5996414721,72.17,1.82,72.1929449462,131.95,71.2019999948,5.3767555246,71.4047218553,-11.1680000052,-5.8332444754,12.5996414721,82.37,11.21,83.1293028962,131.13,59.5919999948,-1.8732444754,59.6214349731,-11.1680000052,-5.8332444754,12.5996414721,70.76,3.96,70.8707217404,131.95,68.6719999948,-11.7932444754,69.6772861021,-11.1680000052,-5.8332444754,12.5996414721,79.84,-5.96,80.0621458618,0.0
2021-11-19 13:00:00,60.2054833501,-48.6810827356,77.4244666868,-9.9745166499,-5.8010827356,11.5387843079,70.18,-42.88,82.2430957589,131.85,-9.9745166499,-5.8010827356,11.5387843079,-9.9745166499,-5.8010827356,11.5387843079,0.0,0.0,0.0,0.0,59.6354833501,-4.7610827356000005,59.8252353378,-9.9745166499,-5.8010827356,11.5387843079,69.61,1.04,69.6177685652,131.95,70.6554833501,4.6989172644,70.8115608563,-9.9745166499,-5.8010827356,11.5387843079,80.63,10.5,81.3108043251,131.13,58.2254833501,-2.6810827356,58.2871779725,-9.9745166499,-5.8010827356,11.5387843079,68.2,3.12,68.2713292679,131.95,68.1854833501,-15.2810827356,69.8768318491,-9.9745166499,-5.8010827356,11.5387843079,78.16,-9.48,78.7328139977,0.0
2021-11-19 13:30:00,61.2579833538,-49.071282899,78.4890522935,-11.3620166462,-5.811282899,12.7619133049,72.62,-43.26,84.528646032,131.75,-11.3620166462,-5.811282899,12.7619133049,-11.3620166462,-5.811282899,12.7619133049,0.0,0.0,0.0,0.0,60.6279833538,-4.811282899,60.8185893348,-11.3620166462,-5.811282899,12.7619133049,71.99,1.0,71.9969450741,131.86,70.6679833538,4.898717101,70.8375698378,-11.3620166462,-5.811282899,12.7619133049,82.03,10.71,82.7262050381,131.02,59.2779833538,-2.691282899,59.3390454434,-11.3620166462,-5.811282899,12.7619133049,70.64,3.12,70.7088679021,131.86,68.1979833538,-13.611282899,69.5430223364,-11.3620166462,-5.811282899,12.7619133049,79.56,-7.8,79.941438566,0.0
2021-11-19 14:00:00,61.015216731,-48.9922516195,78.2502229485,-11.174783269,-5.6422516195,12.5184178092,72.19,-43.35,84.2058109634,132.27,-11.174783269,-5.6422516195,12.5184178092,-11.174783269,-5.6422516195,12.5184178092,0.0,0.0,0.0,0.0,60.385216731,-4.7422516195,60.5711428824,-11.174783269,-5.6422516195,12.5184178092,71.56,0.9,71.5656593626,132.37,69.905216731,4.1577483805,70.0287526507,-11.174783269,-5.6422516195,12.5184178092,81.08,9.8,81.6701071384,131.51,58.985216731,-2.6022516195,59.042590613,-11.174783269,-5.6422516195,12.5184178092,70.16,3.04,70.2258300058,132.37,67.505216731,-16.6822516195,69.5359748979,-11.174783269,-5.6422516195,12.5184178092,78.68,-11.04,79.4507646282,0.0
2021-11-19 14:30:00,60.5301833537,-49.3164949834,78.077011817,-11.0098166463,-5.5464949834,12.328003455,71.54,-43.77,83.8676606327,132.27,-11.0098166463,-5.5464949834,12.328003455,-11.0098166463,-5.5464949834,12.328003455,0.0,0.0,0.0,0.0,59.9401833537,-4.6764949834,60.1223351659,-11.0098166463,-5.5464949834,12.328003455,70.95,0.87,70.9553338376,132.37,69.4801833537,3.7335050166,69.5804206553,-11.0098166463,-5.5464949834,12.328003455,80.49,9.28,81.0231972956,131.51,58.6301833537,-2.5464949834,58.6854584781,-11.0098166463,-5.5464949834,12.328003455,69.64,3.0,69.7045880843,132.37,67.1501833537,-16.1864949834,69.0735097145,-11.0098166463,-5.5464949834,12.328003455,78.16,-10.64,78.8808924899,0.0
2021-11-19 15:00:00,59.8267666839,-49.8466390826,77.8712362794,-10.9632333161,-5.4966390826,12.263993067,70.79,-44.35,83.5353015198,132.82,-10.9632333161,-5.4966390826,12.263993067,-10.9632333161,-5.4966390826,12.263993067,0.0,0.0,0.0,0.0,59.2467666839,-5.3866390826,59.4911358364,-10.9632333161,-5.4966390826,12.263993067,70.21,0.11,70.21008617,132.92,68.6967666839,2.9133609174,68.7585152883,-10.9632333161,-5.4966390826,12.263993067,79.66,8.41,80.1027071952,132.22,57.9167666839,-3.2166390826,58.0060223607,-10.9632333161,-5.4966390826,12.263993067,68.88,2.2800000000000002,68.9177248609,132.92,66.3567666839,-16.8166390826,68.4545092362,-10.9632333161,-5.4966390826,12.263993067,77.32,-11.32,78.1442563468,0.0
2021-11-19 15:30:00,59.8770833574,-50.388152313,78.2574661289,-11.3329166426,-5.558152313,12.6225218068,71.21,-44.83,84.1462595722,132.6,-11.3329166426,-5.558152313,12.6225218068,-11.3329166426,-5.558152313,12.6225218068,0.0,0.0,0.0,0.0,59.2970833574,-5.898152313,59.5896995747,-11.3329166426,-5.558152313,12.6225218068,70.63,-0.34,70.6308183444,132.71,68.8470833574,2.311847687,68.8858877169,-11.3329166426,-5.558152313,12.6225218068,80.18,7.87,80.5653107733,132.03,57.9470833574,-3.798152313,58.0714252505,-11.3329166426,-5.558152313,12.6225218068,69.28,1.76,69.3023520524,132.71,66.5070833574,-16.118152313,68.4323532453,-11.3329166426,-5.558152313,12.6225218068,77.84,-10.56,78.5530343144,0.0
2021-11-19 16:00:00,60.985916689,-50.0346055615,78.8843697325,-12.214083311,-5.8246055615,13.5318092314,73.2,-44.21,85.5147010753,132.6,-12.214083311,-5.8246055615,13.5318092314,-12.214083311,-5.8246055615,13.5318092314,0.0,0.0,0.0,0.0,60.345916689,-5.7046055615,60.6149501827,-12.214083311,-5.8246055615,13.5318092314,72.56,0.12,72.5600992282,132.71,70.295916689,2.5153944385,70.340906394,-12.214083311,-5.8246055615,13.5318092314,82.51,8.34,82.9304268649,132.03,59.025916689,-3.5846055615,59.1346618998,-12.214083311,-5.8246055615,13.5318092314,71.24,2.24,71.2752074708,132.71,67.865916689,-17.6246055615,70.1171118147,-12.214083311,-5.8246055615,13.5318092314,80.08,-11.8,80.9447119953,0.0
2021-11-19 16:30:00,63.2749333262,-49.4680003783,80.3168739983,-12.965066673799999,-6.1380003783,14.3446158018,76.24,-43.33,87.6927961694,132.24,-12.965066673799999,-6.1380003783,14.3446158018,-12.965066673799999,-6.1380003783,14.3446158018,0.0,0.0,0.0,0.0,62.5649333262,-5.3980003783,62.7973669049,-12.965066673799999,-6.1380003783,14.3446158018,75.53,0.74,75.5336249627,132.36,72.8849333262,2.6719996217,72.9338953295,-12.965066673799999,-6.1380003783,14.3446158018,85.85,8.81,86.3008609459,131.65,61.1949333262,-3.1780003783,61.2773983717,-12.965066673799999,-6.1380003783,14.3446158018,74.16,2.96,74.2190487678,132.36,70.3949333262,-17.2980003783,72.4890850755,-12.965066673799999,-6.1380003783,14.3446158018,83.36,-11.16,84.1037169214,0.0
2021-11-19 17:00:00,66.7788833383,-48.6585209625,82.6260910498,-14.5211166617,-6.6585209625,15.9749407045,81.3,-42.0,91.5078685141,131.9,-14.5211166617,-6.6585209625,15.9749407045,-14.5211166617,-6.6585209625,15.9749407045,0.0,0.0,0.0,0.0,65.9188833383,-4.9085209625,66.1013824258,-14.5211166617,-6.6585209625,15.9749407045,80.44,1.75,80.4590336755,132.01,76.9788833383,4.3614790375,77.1023409463,-14.5211166617,-6.6585209625,15.9749407045,91.5,11.02,92.16121961,131.32,64.4788833383,-2.6585209625,64.533666642,-14.5211166617,-6.6585209625,15.9749407045,79.0,4.0,79.1012010023,132.01,74.3188833383,-16.6585209625,76.1630011312,-14.5211166617,-6.6585209625,15.9749407045,88.84,-10.0,89.4010380253,0.0
2021-11-19 17:30:00,69.2416666786,-48.314205612,84.4314566282,-15.3883333214,-6.974205612,16.894979915,84.63,-41.34,94.1872204707,131.29,-15.3883333214,-6.974205612,16.894979915,-15.3883333214,-6.974205612,16.894979915,0.0,0.0,0.0,0.0,68.3116666786,-4.464205612,68.457380436,-15.3883333214,-6.974205612,16.894979915,83.7,2.51,83.7376265486,131.42,79.3416666786,4.865794388,79.4907291851,-15.3883333214,-6.974205612,16.894979915,94.73,11.84,95.4670545267,130.55,66.8916666786,-2.134205612,66.9257043642,-15.3883333214,-6.974205612,16.894979915,82.28,4.84,82.4222300111,131.42,76.6116666786,-17.334205612,78.5482154825,-15.3883333214,-6.974205612,16.894979915,92.0,-10.36,92.5814754689,0.0
2021-11-19 18:00:00,70.5473500154,-47.8843176984,85.2633360574,-15.2826499846,-6.9643176984,16.7946750953,85.83,-40.92,95.0854105528,131.41,-15.2826499846,-6.9643176984,16.7946750953,-15.2826499846,-6.9643176984,16.7946750953,0.0,0.0,0.0,0.0,69.5973500154,-4.0843176984,69.7170910195,-15.2826499846,-6.9643176984,16.7946750953,84.88,2.88,84.928845512,131.53,79.6773500154,4.2556823016,79.7909201434,-15.2826499846,-6.9643176984,16.7946750953,94.96,11.22,95.6205521841,130.66,68.1173500154,-1.7643176984000002,68.1401951132,-15.2826499846,-6.9643176984,16.7946750953,83.4,5.2,83.5619530648,131.53,76.9573500154,-15.6043176984,78.5234261366,-15.2826499846,-6.9643176984,16.7946750953,92.24,-8.64,92.6437650358,0.0
2021-11-19 18:30:00,68.5596667126,-48.7732768235,84.1383410334,-14.8003332874,-6.8332768235,16.3016421739,83.36,-41.94,93.3158786059,131.32,-14.8003332874,-6.8332768235,16.3016421739,-14.8003332874,-6.8332768235,16.3016421739,0.0,0.0,0.0,0.0,67.6896667126,-5.0432768235,67.8772835401,-14.8003332874,-6.8332768235,16.3016421739,82.49,1.79,82.5094188563,131.42,77.5796667126,3.1767231765,77.6446795175,-14.8003332874,-6.8332768235,16.3016421739,92.38,10.01,92.92074310940001,130.66,66.2796667126,-2.7532768235000002,66.3368280279,-14.8003332874,-6.8332768235,16.3016421739,81.08,4.08,81.1825892664,131.42,74.9596667126,-16.7932768235,76.8177439146,-14.8003332874,-6.8332768235,16.3016421739,89.76,-9.96,90.3109029963,0.0
2021-11-19 19:00:00,65.043566705,-50.397047748,82.283218164,-13.986433295,-6.547047748,15.4429320574,79.03,-43.85,90.3801051117,131.17,-13.986433295,-6.547047748,15.4429320574,-13.986433295,-6.547047748,15.4429320574,0.0,0.0,0.0,0.0,64.283566705,-6.497047748,64.6110561573,-13.986433295,-6.547047748,15.4429320574,78.27,0.05,78.2700159704,131.28,74.603566705,1.822952252,74.6258354729,-13.986433295,-6.547047748,15.4429320574,88.59,8.37,88.9845211259,130.57,62.893566705,-4.227047748,63.0354556226,-13.986433295,-6.547047748,15.4429320574,76.88,2.32,76.9149972372,131.28,72.053566705,-17.747047748,74.2069685318,-13.986433295,-6.547047748,15.4429320574,86.04,-11.2,86.7659011363,0.0
2021-11-19 19:30:00,60.7874333642,-51.2647978475,79.5184981834,-10.9325666358,-6.2347978475,12.5854565847,71.72,-45.03,84.6844690602,131.52,-10.9325666358,-6.2347978475,12.5854565847,-10.9325666358,-6.2347978475,12.5854565847,0.0,0.0,0.0,0.0,60.1974333642,-7.7747978475,60.6974337613,-10.9325666358,-6.2347978475,12.5854565847,71.13,-1.54,71.1466689312,131.62,72.1974333642,0.4452021525,72.1988060105,-10.9325666358,-6.2347978475,12.5854565847,83.13,6.68,83.397957409,130.91,58.8274333642,-5.7547978475,59.1082448943,-10.9325666358,-6.2347978475,12.5854565847,69.76,0.48,69.7616513566,131.62,69.7074333642,-18.5147978475,72.1243648538,-10.9325666358,-6.2347978475,12.5854565847,80.64,-12.28,81.5696512191,0.0
2021-11-19 20:00:00,61.0677333219,-51.9410987839,80.1694816994,-11.9322666781,-5.9110987839,13.3161584893,73.0,-46.03,86.3004107754,130.93,-11.9322666781,-5.9110987839,13.3161584893,-11.9322666781,-5.9110987839,13.3161584893,0.0,0.0,0.0,0.0,60.4477333219,-8.0710987839,60.9841872892,-11.9322666781,-5.9110987839,13.3161584893,72.38,-2.16,72.4122227252,131.04,69.3077333219,-0.16109878390000001,69.3079205505,-11.9322666781,-5.9110987839,13.3161584893,81.24,5.75,81.4432323769,130.33,59.1477333219,-5.9510987839,59.4463618218,-11.9322666781,-5.9110987839,13.3161584893,71.08,-0.04,71.0800112549,131.04,66.9477333219,-20.4310987839,69.9959198415,-11.9322666781,-5.9110987839,13.3161584893,78.88,-14.52,80.20526666,0.0
2021-11-19 20:30:00,57.7733999825,-53.2232123788,78.5523779491,-11.1666000175,-5.6132123788,12.4980442134,68.94,-47.61,83.7820726647,131.34,-11.1666000175,-5.6132123788,12.4980442134,-11.1666000175,-5.6132123788,12.4980442134,0.0,0.0,0.0,0.0,57.2733999825,-9.3332123788,58.028882454,-11.1666000175,-5.6132123788,12.4980442134,68.44,-3.7199999999999998,68.5410242118,131.46,66.0333999825,-1.5032123788,66.0505076491,-11.1666000175,-5.6132123788,12.4980442134,77.2,4.11,77.3093273803,130.84,55.9933999825,-7.2532123788,56.4612250257,-11.1666000175,-5.6132123788,12.4980442134,67.16,-1.6400000000000001,67.1800208395,131.46,63.7533999825,-16.8532123788,65.9433603694,-11.1666000175,-5.6132123788,12.4980442134,74.92,-11.24,75.7584582736,0.0
2021-11-19 21:00:00,54.1176499878,-54.5386165814,76.8321595351,-9.8723500122,-5.2386165814,11.176153115,63.99,-49.3,80.7787725829,131.43,-9.8723500122,-5.2386165814,11.176153115,-9.8723500122,-5.2386165814,11.176153115,0.0,0.0,0.0,0.0,53.7476499878,-10.2686165814,54.719780388,-9.8723500122,-5.2386165814,11.176153115,63.62,-5.03,63.8185341417,131.54,62.3576499878,-3.5586165814,62.4591087351,-9.8723500122,-5.2386165814,11.176153115,72.23,1.6800000000000002,72.2495349466,130.96,52.4876499878,-8.2786165814,53.1365118704,-9.8723500122,-5.2386165814,11.176153115,62.36,-3.04,62.4340548099,131.54,60.2476499878,-20.6386165814,63.6846278426,-9.8723500122,-5.2386165814,11.176153115,70.12,-15.4,71.7911860885,0.0
2021-11-19 21:30:00,51.0242833218,-56.1009543493,75.8339934818,-7.5757166782,-4.9209543493000005,9.0336744958,58.6,-51.18,77.8032929894,132.15,-7.5757166782,-4.9209543493000005,9.0336744958,-7.5757166782,-4.9209543493000005,9.0336744958,0.0,0.0,0.0,0.0,50.8042833218,-11.4409543493,52.0765843759,-7.5757166782,-4.9209543493000005,9.0336744958,58.38,-6.52,58.7429553223,132.26,60.0942833218,-3.2409543493,60.1816140782,-7.5757166782,-4.9209543493000005,9.0336744958,67.67,1.6800000000000002,67.6908509328,131.81,49.5842833218,-9.5209543493,50.4900953084,-7.5757166782,-4.9209543493000005,9.0336744958,57.16,-4.6,57.3447957534,132.26,58.0642833218,-21.3209543493,61.8550247921,-7.5757166782,-4.9209543493000005,9.0336744958,65.64,-16.4,67.6577386557,0.0
2021-11-19 22:00:00,49.391583317,-57.1682480996,75.5495671287,-8.188416683,-4.6582480996,9.4206922852,57.58,-52.51,77.9278929524,132.61,-8.188416683,-4.6582480996,9.4206922852,-8.188416683,-4.6582480996,9.4206922852,0.0,0.0,0.0,0.0,49.211583317,-12.1182480996,50.6816719295,-8.188416683,-4.6582480996,9.4206922852,57.4,-7.46,57.8827400872,132.74,56.851583317,-3.9582480996,56.9892117305,-8.188416683,-4.6582480996,9.4206922852,65.04,0.7000000000000001,65.0437668036,132.15,48.051583317,-10.2182480996,49.1260343758,-8.188416683,-4.6582480996,9.4206922852,56.24,-5.5600000000000005,56.5141681351,132.74,54.931583317,-22.5382480996,59.3755124029,-8.188416683,-4.6582480996,9.4206922852,63.12,-17.88,65.6035730734,0.0
2021-11-19 22:30:00,46.69309999,-57.5488084482,74.108777756,-7.39690001,-4.3488084482,8.5805748454,54.09,-53.2,75.8680967206,133.84,-7.39690001,-4.3488084482,8.5805748454,-7.39690001,-4.3488084482,8.5805748454,0.0,0.0,0.0,0.0,46.60309999,-12.1788084482,48.1681669144,-7.39690001,-4.3488084482,8.5805748454,54.0,-7.83,54.5647221197,133.97,53.71309999,-5.9288084482,54.0393179098,-7.39690001,-4.3488084482,8.5805748454,61.11,-1.58,61.1304220499,133.64,45.48309999,-10.2688084482,46.6278973539,-7.39690001,-4.3488084482,8.5805748454,52.88,-5.92,53.2103448589,133.97,51.92309999,-24.1088084482,57.2472091666,-7.39690001,-4.3488084482,8.5805748454,59.32,-19.76,62.5245551763,0.0
2021-11-19 23:00:00,44.1593166549,-58.202547318,73.0587555447,-6.0806833451,-3.972547318,7.2633217013,50.24,-54.23,73.9253035165,133.84,-6.0806833451,-3.972547318,7.2633217013,-6.0806833451,-3.972547318,7.2633217013,0.0,0.0,0.0,0.0,44.1493166549,-12.842547318,45.9792690537,-6.0806833451,-3.972547318,7.2633217013,50.23,-8.87,51.0071544001,133.97,50.5093166549,-6.342547318,50.9059817254,-6.0806833451,-3.972547318,7.2633217013,56.59,-2.37,56.6396062839,133.64,42.9993166549,-11.052547318,44.3970723698,-6.0806833451,-3.972547318,7.2633217013,49.08,-7.08,49.5880308139,133.97,48.7993166549,-24.052547318,54.4049477389,-6.0806833451,-3.972547318,7.2633217013,54.88,-20.08,58.4381793009,0.0
2021-11-19 23:30:00,42.4979333241,-59.6007938244,73.2006076568,-5.2320666759,-3.6907938244,6.4028494247,47.73,-55.91,73.5124547271,133.84,-5.2320666759,-3.6907938244,6.4028494247,-5.2320666759,-3.6907938244,6.4028494247,0.0,0.0,0.0,0.0,42.5779333241,-13.5007938244,44.6671225852,-5.2320666759,-3.6907938244,6.4028494247,47.81,-9.81,48.8060672458,133.97,48.3579333241,-6.0207938244,48.7313007589,-5.2320666759,-3.6907938244,6.4028494247,53.59,-2.33,53.6406282588,133.64,41.5279333241,-11.7307938244,43.1529925952,-5.2320666759,-3.6907938244,6.4028494247,46.76,-8.04,47.4461716053,133.97,46.6879333241,-24.7307938244,52.8334674355,-5.2320666759,-3.6907938244,6.4028494247,51.92,-21.04,56.0211388674,0.0
2021-11-20 00:00:00,40.8322333344,-59.8055735692,72.4153154313,-4.4677666656,-3.4455735692,5.6420666603,45.3,-56.36,72.308641254,134.96,-4.4677666656,-3.4455735692,5.6420666603,-4.4677666656,-3.4455735692,5.6420666603,0.0,0.0,0.0,0.0,40.9622333344,-13.5155735692,43.1343863831,-4.4677666656,-3.4455735692,5.6420666603,45.43,-10.07,46.5326745417,135.09,46.3322333344,-7.1255735692,46.876962833,-4.4677666656,-3.4455735692,5.6420666603,50.8,-3.68,50.933116928,134.68,39.8922333344,-11.7655735692,41.5910928183,-4.4677666656,-3.4455735692,5.6420666603,44.36,-8.32,45.1334908909,135.09,44.7722333344,-25.6455735692,51.5969797705,-4.4677666656,-3.4455735692,5.6420666603,49.24,-22.2,54.013124331,0.0
2021-11-20 00:30:00,43.0205666816,-59.0999210583,73.0997252163,-4.5394333184,-3.4799210583,5.7198169048,47.56,-55.62,73.1815413885,135.33,-4.5394333184,-3.4799210583,5.7198169048,-4.5394333184,-3.4799210583,5.7198169048,0.0,0.0,0.0,0.0,43.1005666816,-13.4599210583,45.153386619,-4.5394333184,-3.4799210583,5.7198169048,47.64,-9.98,48.6741204338,135.45,48.4105666816,-6.8399210583,48.8913845837,-4.5394333184,-3.4799210583,5.7198169048,52.95,-3.36,53.0564991306,135.17,41.9805666816,-11.6799210583,43.575090761,-4.5394333184,-3.4799210583,5.7198169048,46.52,-8.2,47.2371718036,135.45,46.7805666816,-25.2399210583,53.1551976205,-4.5394333184,-3.4799210583,5.7198169048,51.32,-21.76,55.7426228303,0.0
2021-11-20 01:00:00,41.9764999885,-59.4552454387,72.7801673635,-5.7535000115,-3.8552454387,6.9257259385,47.73,-55.6,73.2769602263,134.35,-5.7535000115,-3.8552454387,6.9257259385,-5.7535000115,-3.8552454387,6.9257259385,0.0,0.0,0.0,0.0,42.0364999885,-13.9952454387,44.3050135557,-5.7535000115,-3.8552454387,6.9257259385,47.79,-10.14,48.8539015842,134.47,48.4864999885,-6.4652454387,48.915642485,-5.7535000115,-3.8552454387,6.9257259385,54.24,-2.61,54.3027595984,134.14,40.9664999885,-12.2152454387,42.7488753353,-5.7535000115,-3.8552454387,6.9257259385,46.72,-8.36,47.4620690657,134.47,46.8064999885,-24.6152454387,52.8843904114,-5.7535000115,-3.8552454387,6.9257259385,52.56,-20.76,56.5113369157,0.0
2021-11-20 01:30:00,40.3927833227,-59.9256457236,72.2679732658,-5.3172166773,-3.7456457236,6.5040491296,45.71,-56.18,72.4264903195,133.97,-5.3172166773,-3.7456457236,6.5040491296,-5.3172166773,-3.7456457236,6.5040491296,0.0,0.0,0.0,0.0,40.5127833227,-14.3356457236,42.9743685336,-5.3172166773,-3.7456457236,6.5040491296,45.83,-10.59,47.0376126095,134.07,46.5727833227,-6.9656457236,47.090809791,-5.3172166773,-3.7456457236,6.5040491296,51.89,-3.22,51.9898115019,133.62,39.4427833227,-12.6256457236,41.4142497962,-5.3172166773,-3.7456457236,6.5040491296,44.76,-8.88,45.6323569411,134.07,44.9227833227,-24.6256457236,51.2296680524,-5.3172166773,-3.7456457236,6.5040491296,50.24,-20.88,54.40617612,0.0
2021-11-20 02:00:00,39.1564666572,-60.5425631986,72.101531466,-4.7235333428,-3.5625631986,5.9163860409,43.88,-56.98,71.9178336715,134.15,-4.7235333428,-3.5625631986,5.9163860409,-4.7235333428,-3.5625631986,5.9163860409,0.0,0.0,0.0,0.0,39.3164666572,-14.5225631986,41.9128785968,-4.7235333428,-3.5625631986,5.9163860409,44.04,-10.96,45.3832920798,134.27,44.7064666572,-7.1825631986,45.2797678337,-4.7235333428,-3.5625631986,5.9163860409,49.43,-3.62,49.5623778687,133.85,38.2364666572,-12.8025631986,40.322859607,-4.7235333428,-3.5625631986,5.9163860409,42.96,-9.24,43.942453277,134.27,43.1164666572,-26.2425631986,50.474764192,-4.7235333428,-3.5625631986,5.9163860409,47.84,-22.68,52.9438192804,0.0
2021-11-20 02:30:00,38.117499991,-60.7509538881,71.7190504948,-4.482500009,-3.4909538881,5.681510836,42.6,-57.26,71.3685336826,134.9,-4.482500009,-3.4909538881,5.681510836,-4.482500009,-3.4909538881,5.681510836,0.0,0.0,0.0,0.0,38.317499991,-14.7909538881,41.0731435671,-4.482500009,-3.4909538881,5.681510836,42.8,-11.3,44.2665788152,135.02,43.477499991,-7.4809538881,44.1164105129,-4.482500009,-3.4909538881,5.681510836,47.96,-3.99,48.1256864886,134.62,37.277499991,-13.0909538881,39.5093037054,-4.482500009,-3.4909538881,5.681510836,41.76,-9.6,42.8492427004,135.02,41.917499991,-24.0109538881,48.3073774088,-4.482500009,-3.4909538881,5.681510836,46.4,-20.52,50.7349031733,0.0
2021-11-20 03:00:00,37.134233325,-61.0704094201,71.4740945474,-4.175766675,-3.3904094201,5.3788384769,41.31,-57.68,70.9471528675,134.83,-4.175766675,-3.3904094201,5.3788384769,-4.175766675,-3.3904094201,5.3788384769,0.0,0.0,0.0,0.0,37.364233325,-14.6704094201,40.1410867381,-4.175766675,-3.3904094201,5.3788384769,41.54,-11.28,43.044279527,134.95,42.314233325000004,-7.8104094201,43.0290231959,-4.175766675,-3.3904094201,5.3788384769,46.49,-4.42,46.6996413262,134.62,36.304233325,-12.9904094201,38.5583725566,-4.175766675,-3.3904094201,5.3788384769,40.48,-9.6,41.6027691386,134.95,40.824233325,-26.5504094201,48.6984832099,-4.175766675,-3.3904094201,5.3788384769,45.0,-23.16,50.6101333727,0.0
2021-11-20 03:30:00,36.2318333256,-61.2875831227,71.1963032127,-3.8681666744000003,-3.2775831227,5.0700359513,40.1,-58.01,70.5207068881,135.54,-3.8681666744000003,-3.2775831227,5.0700359513,-3.8681666744000003,-3.2775831227,5.0700359513,0.0,0.0,0.0,0.0,36.5018333256,-14.4175831227,39.2460257762,-3.8681666744000003,-3.2775831227,5.0700359513,40.37,-11.14,41.878831168,135.64,41.2818333256,-8.3175831227,42.1114230551,-3.8681666744000003,-3.2775831227,5.0700359513,45.15,-5.04,45.4304314309,135.3,35.4918333256,-12.7975831227,37.7286146922,-3.8681666744000003,-3.2775831227,5.0700359513,39.36,-9.52,40.4949379553,135.64,39.8118333256,-24.1975831227,46.5886799741,-3.8681666744000003,-3.2775831227,5.0700359513,43.68,-20.92,48.4312791489,0.0
2021-11-20 04:00:00,34.9727666601,-61.1493685033,70.4438760732,-3.2672333399,-3.1293685033,4.5241309581,38.24,-58.02,69.4882580009,136.26,-3.2672333399,-3.1293685033,4.5241309581,-3.2672333399,-3.1293685033,4.5241309581,0.0,0.0,0.0,0.0,35.2727666601,-14.6293685033,38.1862081211,-3.2672333399,-3.1293685033,4.5241309581,38.54,-11.5,40.2191695588,136.37,39.8827666601,-8.6993685033,40.8205106389,-3.2672333399,-3.1293685033,4.5241309581,43.15,-5.57,43.5080153535,136.1,34.2527666601,-13.0093685033,36.640083143,-3.2672333399,-3.1293685033,4.5241309581,37.52,-9.88,38.7990309157,136.37,38.4927666601,-22.5293685033,44.6011830595,-3.2672333399,-3.1293685033,4.5241309581,41.76,-19.4,46.0462550052,0.0
2021-11-20 04:30:00,34.7188166606,-60.8597207691,70.0664102292,-3.0211833394,-3.0797207691,4.3141892385,37.74,-57.78,69.0133030654,135.65,-3.0211833394,-3.0797207691,4.3141892385,-3.0211833394,-3.0797207691,4.3141892385,0.0,0.0,0.0,0.0,35.0388166606,-14.1097207691,37.7730445312,-3.0211833394,-3.0797207691,4.3141892385,38.06,-11.03,39.6260583455,135.78,39.5688166606,-8.9997207691,40.5793817824,-3.0211833394,-3.0797207691,4.3141892385,42.59,-5.92,42.999470927,135.54,34.0188166606,-12.4797207691,36.2356636128,-3.0211833394,-3.0797207691,4.3141892385,37.04,-9.4,38.2141544457,135.78,38.1788166606,-23.3997207691,44.7791131408,-3.0211833394,-3.0797207691,4.3141892385,41.2,-20.32,45.9384631872,0.0
2021-11-20 05:00:00,35.1206833267,-61.3082956156,70.6552864874,-3.3393166733,-3.0382956156,4.5146734204,38.46,-58.27,69.8180814689,136.0,-3.3393166733,-3.0382956156,4.5146734204,-3.3393166733,-3.0382956156,4.5146734204,0.0,0.0,0.0,0.0,35.4106833267,-14.2382956156,38.1660261974,-3.3393166733,-3.0382956156,4.5146734204,38.75,-11.2,40.3361190498,136.12,39.3506833267,-9.1782956156,40.4068977859,-3.3393166733,-3.0382956156,4.5146734204,42.69,-6.14,43.1292905112,135.97,34.3806833267,-12.5982956156,36.6162318982,-3.3393166733,-3.0382956156,4.5146734204,37.72,-9.56,38.9126200608,136.12,37.9806833267,-27.7982956156,47.0667350163,-3.3393166733,-3.0382956156,4.5146734204,41.32,-24.76,48.1705304102,0.0
2021-11-20 05:30:00,35.2732499931,-60.9680394299,70.4365245949,-3.4467500069,-3.0980394299,4.6344291902,38.72,-57.87,69.628839571,136.1,-3.4467500069,-3.0980394299,4.6344291902,-3.4467500069,-3.0980394299,4.6344291902,0.0,0.0,0.0,0.0,35.5632499931,-14.1780394299,38.2852654705,-3.4467500069,-3.0980394299,4.6344291902,39.01,-11.08,40.5530085197,136.22,39.7132499931,-9.1780394299,40.7600126692,-3.4467500069,-3.0980394299,4.6344291902,43.16,-6.08,43.5861445875,136.07,34.5532499931,-12.5780394299,36.7713769254,-3.4467500069,-3.0980394299,4.6344291902,38.0,-9.48,39.1646575371,136.22,38.3132499931,-24.6180394299,45.5406740223,-3.4467500069,-3.0980394299,4.6344291902,41.76,-21.52,46.978803731,0.0
2021-11-20 06:00:00,35.2011666602,-60.0162139915,69.5777843576,-3.2488333398,-3.1662139915,4.5364996539,38.45,-56.85,68.6318074948,136.1,-3.2488333398,-3.1662139915,4.5364996539,-3.2488333398,-3.1662139915,4.5364996539,0.0,0.0,0.0,0.0,35.4811666602,-14.0062139915,38.1456054866,-3.2488333398,-3.1662139915,4.5364996539,38.73,-10.84,40.2183850994,136.22,40.0911666602,-9.1062139915,41.1123433707,-3.2488333398,-3.1662139915,4.5364996539,43.34,-5.94,43.7451620182,136.07,34.4311666602,-12.3662139915,36.5845388937,-3.2488333398,-3.1662139915,4.5364996539,37.68,-9.2,38.7868843812,136.22,38.6311666602,-22.4462139915,44.6788491356,-3.2488333398,-3.1662139915,4.5364996539,41.88,-19.28,46.1048023529,0.0
2021-11-20 06:30:00,37.561099991,-59.8771908829,70.6831961683,-4.518900009,-3.5071908829,5.7202137356,42.08,-56.37,70.3441774421,134.79,-4.518900009,-3.5071908829,5.7202137356,-4.518900009,-3.5071908829,5.7202137356,0.0,0.0,0.0,0.0,37.751099991,-14.0771908829,40.2903568324,-4.518900009,-3.5071908829,5.7202137356,42.27,-10.57,43.5715251053,134.92,42.581099991,-7.8271908829,43.2945145897,-4.518900009,-3.5071908829,5.7202137356,47.1,-4.32,47.2976997327,134.78,36.681099991,-12.3871908829,38.7162187528,-4.518900009,-3.5071908829,5.7202137356,41.2,-8.88,42.1461077681,134.92,41.041099991,-25.0271908829,48.0700756392,-4.518900009,-3.5071908829,5.7202137356,45.56,-21.52,50.3867442886,0.0
2021-11-20 07:00:00,39.3117166559,-58.9199852095,70.8306128981,-5.3682833441,-3.7899852095,6.5713357813,44.68,-55.13,70.9620976297,134.52,-5.3682833441,-3.7899852095,6.5713357813,-5.3682833441,-3.7899852095,6.5713357813,0.0,0.0,0.0,0.0,39.4217166559,-13.4799852095,41.66271409,-5.3682833441,-3.7899852095,6.5713357813,44.79,-9.69,45.8261955654,134.63,44.8317166559,-7.2099852095,45.4077824281,-5.3682833441,-3.7899852095,6.5713357813,50.2,-3.42,50.3163631436,134.33,38.3117166559,-11.7899852095,40.0848024114,-5.3682833441,-3.7899852095,6.5713357813,43.68,-8.0,44.4065580742,134.63,43.1917166559,-24.6299852095,49.720826211,-5.3682833441,-3.7899852095,6.5713357813,48.56,-20.84,52.8429673656,0.0
2021-11-20 07:30:00,41.2958999868,-58.0846050164,71.2683148084,-6.6141000132,-4.1346050164,7.8000818987,47.91,-53.95,72.1524122951,133.93,-6.6141000132,-4.1346050164,7.8000818987,-6.6141000132,-4.1346050164,7.8000818987,0.0,0.0,0.0,0.0,41.3158999868,-12.8846050164,43.2783622396,-6.6141000132,-4.1346050164,7.8000818987,47.93,-8.75,48.7221448625,134.04,47.4558999868,-6.5846050164,47.9105360727,-6.6141000132,-4.1346050164,7.8000818987,54.07,-2.45,54.1254782889,133.72,40.1858999868,-11.1346050164,41.6999518779,-6.6141000132,-4.1346050164,7.8000818987,46.8,-7.0,47.3206086182,134.04,45.7458999868,-25.0946050164,52.1768777001,-6.6141000132,-4.1346050164,7.8000818987,52.36,-20.96,56.3993900676,0.0
2021-11-20 08:00:00,43.2242333188,-57.2025474438,71.6970416409,-7.2757666812,-4.3625474438000005,8.4834309686,50.5,-52.84,73.0911458386,133.55,-7.2757666812,-4.3625474438000005,8.4834309686,-7.2757666812,-4.3625474438000005,8.4834309686,0.0,0.0,0.0,0.0,43.1742333188,-12.2325474438,44.8737076653,-7.2757666812,-4.3625474438000005,8.4834309686,50.45,-7.87,51.0601547197,133.68,49.7142333188,-5.9425474438,50.0681422124,-7.2757666812,-4.3625474438000005,8.4834309686,56.99,-1.58,57.0118978811,133.32,42.0442333188,-10.4025474438,43.3120139071,-7.2757666812,-4.3625474438000005,8.4834309686,49.32,-6.04,49.6884694874,133.68,47.9242333188,-23.3225474438,53.2979676767,-7.2757666812,-4.3625474438000005,8.4834309686,55.2,-18.96,58.3654144164,0.0
2021-11-20 08:30:00,46.3712833171,-56.5380479362,73.1221360527,-8.1087166829,-4.6480479362,9.3464236936,54.48,-51.89,75.2372414433,132.98,-8.1087166829,-4.6480479362,9.3464236936,-8.1087166829,-4.6480479362,9.3464236936,0.0,0.0,0.0,0.0,46.2212833171,-11.6580479362,47.6688274784,-8.1087166829,-4.6480479362,9.3464236936,54.33,-7.01,54.7803705719,133.09,53.2012833171,-4.3780479362,53.381118856,-8.1087166829,-4.6480479362,9.3464236936,61.31,0.27,61.3105945168,132.61,45.0512833171,-9.8080479362,46.1065714713,-8.1087166829,-4.6480479362,9.3464236936,53.16,-5.16,53.4098417897,133.09,51.2912833171,-23.3280479362,56.347081245,-8.1087166829,-4.6480479362,9.3464236936,59.4,-18.68,62.2679885656,0.0
2021-11-20 09:00:00,48.9394333158,-55.9129879543,74.3056549345,-8.7805666842,-4.8529879543,10.0324395528,57.72,-51.06,77.0631040122,132.98,-8.7805666842,-4.8529879543,10.0324395528,-8.7805666842,-4.8529879543,10.0324395528,0.0,0.0,0.0,0.0,48.7094333158,-11.0429879543,49.9455351048,-8.7805666842,-4.8529879543,10.0324395528,57.49,-6.19,57.8222811726,133.09,56.1594333158,-3.1129879543,56.245645559,-8.7805666842,-4.8529879543,10.0324395528,64.94,1.74,64.9633065661,132.61,47.5394333158,-9.0929879543,48.4012412023,-8.7805666842,-4.8529879543,10.0324395528,56.32,-4.24,56.4793767671,133.09,54.1794333158,-21.1729879543,58.1696348048,-8.7805666842,-4.8529879543,10.0324395528,62.96,-16.32,65.0407872031,0.0
2021-11-20 09:30:00,51.6084333137,-55.1324836699,75.5183497218,-9.8315666863,-5.2224836699,11.1325666039,61.44,-49.91,79.1573224661,132.98,-9.8315666863,-5.2224836699,11.1325666039,-9.8315666863,-5.2224836699,11.1325666039,0.0,0.0,0.0,0.0,51.2984333137,-10.1624836699,52.295366284,-9.8315666863,-5.2224836699,11.1325666039,61.13,-4.94,61.3292793044,133.09,59.2084333137,-2.7724836699,59.2733096862,-9.8315666863,-5.2224836699,11.1325666039,69.04,2.45,69.0834574989,132.46,50.0484333137,-8.1824836699,50.7129048287,-9.8315666863,-5.2224836699,11.1325666039,59.88,-2.96,59.953115015,133.09,57.1684333137,-20.5024836699,60.7336941423,-9.8315666863,-5.2224836699,11.1325666039,67.0,-15.28,68.7202910355,0.0
